Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-04 14:30:00,81.02792,9.12981,81.54064784,26.22792,7.64981,27.32075,54.8,1.48,54.8199817585,137.07,86.04792,8.22981,86.4405825348,26.22792,7.64981,27.32075,59.82,0.58,59.8228117026,137.0,87.52792,11.62981,88.2971645081,26.22792,7.64981,27.32075,61.3,3.98,61.4290680379,136.93,26.22792,7.64981,27.32075,26.22792,7.64981,27.32075,0.0,0.0,0.0,136.58
2021-08-04 15:00:00,83.09544,6.85992,83.3781185396,22.52544,6.56992,23.464,60.57,0.29,60.5706942341,137.07,89.15544,6.79992,89.4143802394,22.52544,6.56992,23.464,66.63,0.23,66.6303969672,137.26,90.27544,9.15992,90.738961872,22.52544,6.56992,23.464,67.75,2.59,67.7994881987,136.93,22.52544,6.56992,23.464,22.52544,6.56992,23.464,0.0,0.0,0.0,136.81
2021-08-04 15:30:00,86.49824,6.08907,86.7122961094,19.60824,5.71907,20.42525,66.89,0.37,66.891023314,137.26,93.59824,6.82907,93.8470389952,19.60824,5.71907,20.42525,73.99,1.11,73.9983256567,137.44,94.42824,8.08907,94.774076429,19.60824,5.71907,20.42525,74.82,2.37,74.8575266757,137.17,19.60824,5.71907,20.42525,19.60824,5.71907,20.42525,0.0,0.0,0.0,137.0
2021-08-04 16:00:00,89.09704,5.61997,89.2741093462,16.93704,4.93997,17.64275,72.16,0.68,72.16320392,137.26,97.49704,7.10997,97.7559434621,16.93704,4.93997,17.64275,80.56,2.17,80.5892207432,137.44,97.65704,6.43997,97.8691507839,16.93704,4.93997,17.64275,80.72,1.5,80.7339358634,137.17,16.93704,4.93997,17.64275,16.93704,4.93997,17.64275,0.0,0.0,0.0,137.0
2021-08-04 16:30:00,91.508,6.85525,91.7644185758,14.418,4.20525,15.01875,77.09,2.65,77.1355339646,137.37,100.838,8.75525,101.2173732447,14.418,4.20525,15.01875,86.42,4.55,86.539695516,137.56,100.628,4.97525,100.7509180929,14.418,4.20525,15.01875,86.21,0.77,86.2134386276,137.29,14.418,4.20525,15.01875,14.418,4.20525,15.01875,0.0,0.0,0.0,137.11
2021-08-04 17:00:00,91.8344,8.06795,92.1881165908,15.2844,4.45795,15.92125,76.55,3.61,76.6350742154,137.69,101.1944,11.10795,101.8022256366,15.2844,4.45795,15.92125,85.91,6.65,86.1669925203,137.92,100.8944,6.26795,101.0889071489,15.2844,4.45795,15.92125,85.61,1.81,85.6291317251,137.61,15.2844,4.45795,15.92125,15.2844,4.45795,15.92125,0.0,0.0,0.0,137.47
2021-08-04 17:30:00,92.3104,10.3372,92.8873923199,17.2704,5.0372,17.99,75.04,5.3,75.2269340064,137.63,101.3504,12.6772,102.1401731935,17.2704,5.0372,17.99,84.08,7.64,84.4263939772,137.99,101.1704,8.7172,101.5452579493,17.2704,5.0372,17.99,83.9,3.68,83.9806668228,137.55,17.2704,5.0372,17.99,17.2704,5.0372,17.99,0.0,0.0,0.0,137.53
2021-08-04 18:00:00,92.2884,10.54495,92.8888838616,16.2684,4.74495,16.94625,76.02,5.8,76.2409365105,137.96,101.5684,13.67495,102.4848483243,16.2684,4.74495,16.94625,85.3,8.93,85.7661640742,138.25,101.2484,8.99495,101.6471722581,16.2684,4.74495,16.94625,84.98,4.25,85.0862086357,137.88,16.2684,4.74495,16.94625,16.2684,4.74495,16.94625,0.0,0.0,0.0,137.79
2021-08-04 18:30:00,89.25544,13.85117,90.3237979713,19.61544,5.72117,20.43275,69.64,8.13,70.1129552936,138.68,97.32544,15.75117,98.5917878302,19.61544,5.72117,20.43275,77.71,10.03,78.3546105855,138.93,97.44544,12.53117,98.2478701976,19.61544,5.72117,20.43275,77.83,6.8100000000000005,78.1273639642,138.58,19.61544,5.72117,20.43275,19.61544,5.72117,20.43275,0.0,0.0,0.0,138.46
2021-08-04 19:00:00,88.18904,15.05597,89.4650155578,18.80904,5.48597,19.59275,69.38,9.57,70.0369138383,138.68,96.31904,15.46597,97.5528251491,18.80904,5.48597,19.59275,77.51,9.98,78.1498592449,138.93,96.33904,13.90597,97.3374883062,18.80904,5.48597,19.59275,77.53,8.42,77.98587885,138.58,18.80904,5.48597,19.59275,18.80904,5.48597,19.59275,0.0,0.0,0.0,138.46
2021-08-04 19:30:00,88.14496,14.83853,89.3852110025,16.55496,4.82853,17.24475,71.59,10.01,72.2864316452,138.92,96.88496,14.92853,98.0283452995,16.55496,4.82853,17.24475,80.33,10.1,80.9624536436,139.0,96.57496,13.73853,97.5472711333,16.55496,4.82853,17.24475,80.02,8.91,80.5145235346,138.81,16.55496,4.82853,17.24475,16.55496,4.82853,17.24475,0.0,0.0,0.0,138.54
2021-08-04 20:00:00,88.25704,12.61622,89.1542153611,11.98704,3.49622,12.4865,76.27,9.12,76.8133276196,139.09,98.24704,14.08622,99.2517126434,11.98704,3.49622,12.4865,86.26,10.59,86.9076273983,139.13,97.25704,11.45622,97.9294481055,11.98704,3.49622,12.4865,85.27,7.96,85.6407292122,138.98,11.98704,3.49622,12.4865,11.98704,3.49622,12.4865,0.0,0.0,0.0,138.68
2021-08-04 20:30:00,89.1916,9.49505,89.6955823052,4.8516,1.41505,5.05375,84.34,8.08,84.7261588885,138.37,101.0316,9.91505,101.5169562933,4.8516,1.41505,5.05375,96.18,8.5,96.5548673035,138.54,99.1616,8.28505,99.5071101382,4.8516,1.41505,5.05375,94.31,6.87,94.5598910744,138.26,4.8516,1.41505,5.05375,4.8516,1.41505,5.05375,0.0,0.0,0.0,138.07
2021-08-04 21:00:00,87.47824,9.39407,87.9811969949,2.68824,0.78407,2.80025,84.79,8.61,85.2260300612,137.72,99.49824,10.11407,100.0109702736,2.68824,0.78407,2.80025,96.81,9.33,97.2585471822,137.74,97.49824,8.25407,97.8470054456,2.68824,0.78407,2.80025,94.81,7.47,95.1038222155,137.62,2.68824,0.78407,2.80025,2.68824,0.78407,2.80025,0.0,0.0,0.0,137.29
2021-08-04 21:30:00,87.53672,9.29321,88.0286379564,2.85672,0.8332100000000001,2.97575,84.68,8.46,85.1015511022,137.55,99.54672,11.85321,100.2499279305,2.85672,0.8332100000000001,2.97575,96.69,11.02,97.3159622056,137.6,97.54672,8.14321,97.8860278684,2.85672,0.8332100000000001,2.97575,94.69,7.31,94.971744219,137.1,2.85672,0.8332100000000001,2.97575,2.85672,0.8332100000000001,2.97575,0.0,0.0,0.0,136.98
2021-08-04 22:00:00,84.58992,10.61831,85.2537569428,3.07992,0.89831,3.20825,81.51,9.72,82.0875051393,137.19,96.22992,13.92831,97.2326864931,3.07992,0.89831,3.20825,93.15,13.03,94.0569157479,137.44,94.20992,9.57831,94.6955809363,3.07992,0.89831,3.20825,91.13,8.68,91.5424453464,137.1,3.07992,0.89831,3.20825,3.07992,0.89831,3.20825,0.0,0.0,0.0,136.98
2021-08-04 22:30:00,81.26896,12.02678,82.1540461368,3.10896,0.90678,3.2385,78.16,11.12,78.9470708766,137.88,92.42896,13.87678,93.4648472414,3.10896,0.90678,3.2385,89.32,12.97,90.2567631815,138.23,90.48896,11.11678,91.1692638966,3.10896,0.90678,3.2385,87.38,10.21,87.9744764122,137.79,3.10896,0.90678,3.2385,3.10896,0.90678,3.2385,0.0,0.0,0.0,137.78
2021-08-04 23:00:00,76.37608,13.28094,77.522183686,2.9860800000000003,0.87094,3.1105,73.39,12.41,74.4318493657,138.71,87.24608,14.69094,88.4743024468,2.9860800000000003,0.87094,3.1105,84.26,13.82,85.3858302062,138.91,85.02608,12.45094,85.9328818733,2.9860800000000003,0.87094,3.1105,82.04,11.58,82.8532316811,138.62,2.9860800000000003,0.87094,3.1105,2.9860800000000003,0.87094,3.1105,0.0,0.0,0.0,138.45
2021-08-04 23:30:00,71.43272,13.96621,72.7852217717,3.55272,1.03621,3.70075,67.88,12.93,69.1005014454,139.44,81.56272,18.07621,83.5417659723,3.55272,1.03621,3.70075,78.01,17.04,79.849368814,139.6,79.43272,13.19621,80.521406874,3.55272,1.03621,3.70075,75.88,12.16,76.8481619819,139.34,3.55272,1.03621,3.70075,3.55272,1.03621,3.70075,0.0,0.0,0.0,139.14
2021-08-05 00:00:00,68.65744,3.34592,68.7389209109,3.99744,1.16592,4.164,64.66,2.18,64.6967387122,139.59,74.66744,43.45592,86.3923814882,3.99744,1.16592,4.164,70.67,42.29,82.3571065543,139.91,76.32744,1.40592,76.3403871355,3.99744,1.16592,4.164,72.33,0.24,72.3303981739,139.49,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0.0,0.0,0.0,139.43
2021-08-05 00:30:00,66.24368,3.6677400000000002,66.3451389075,4.00368,1.16774,4.1705,62.24,2.5,62.2901886335,138.77,71.71368,43.78774,84.0251038289,4.00368,1.16774,4.1705,67.71,42.62,80.006927825,136.5,73.61368,1.6277400000000002,73.6316740313,4.00368,1.16774,4.1705,69.61,0.46,69.61151988,138.68,4.00368,1.16774,4.1705,4.00368,1.16774,4.1705,0.0,0.0,0.0,136.06
2021-08-05 01:00:00,64.36024,3.88507,64.4773934163,3.96024,1.15507,4.12525,60.4,2.73,60.4616647141,139.15,69.60024,44.07507,82.3820684589,3.96024,1.15507,4.12525,65.64,42.92,78.426628131,136.87,71.50024,1.88507,71.5250851727,3.96024,1.15507,4.12525,67.54,0.73,67.5439449544,139.07,3.96024,1.15507,4.12525,3.96024,1.15507,4.12525,0.0,0.0,0.0,136.43
2021-08-05 01:30:00,63.65976,4.09118,63.7910871286,4.04976,1.18118,4.2185,59.61,2.91,59.6809869221,139.53,68.73976,44.48118,81.8763090219,4.04976,1.18118,4.2185,64.69,43.3,77.8439856379,137.27,70.69976,2.09118,70.7306800324,4.04976,1.18118,4.2185,66.65,0.91,66.6562120136,139.45,4.04976,1.18118,4.2185,4.04976,1.18118,4.2185,0.0,0.0,0.0,136.83
2021-08-05 02:00:00,63.24968,3.52699,63.3479413917,3.10968,0.9069900000000001,3.23925,60.14,2.62,60.1970431168,139.53,68.47968,43.90699,81.3467291522,3.10968,0.9069900000000001,3.23925,65.37,43.0,78.2447244228,137.27,70.35968,1.48699,70.3753913592,3.10968,0.9069900000000001,3.23925,67.25,0.58,67.2525010687,139.45,3.10968,0.9069900000000001,3.23925,3.10968,0.9069900000000001,3.23925,0.0,0.0,0.0,136.83
2021-08-05 02:30:00,62.4988,3.9459,62.6232395222,3.2088,0.9359000000000001,3.3425000000000002,59.29,3.01,59.3663557918,139.48,67.5288,44.1459,80.6783695686,3.2088,0.9359000000000001,3.3425000000000002,64.32,43.21,77.4865568986,137.21,69.4988,1.9459,69.5260363335,3.2088,0.9359000000000001,3.3425000000000002,66.29,1.01,66.2976937759,139.39,3.2088,0.9359000000000001,3.3425000000000002,3.2088,0.9359000000000001,3.3425000000000002,0.0,0.0,0.0,136.76
2021-08-05 03:00:00,60.57064,2.69102,60.6303885741,3.26064,0.9510200000000001,3.3965,57.31,1.74,57.336408154,139.82,67.21064,33.12102,74.928446501,3.26064,0.9510200000000001,3.3965,63.95,32.17,71.5856927046,137.52,67.27064,18.19102,69.6868152139,3.26064,0.9510200000000001,3.3965,64.01,17.24,66.2910076858,139.74,3.26064,0.9510200000000001,3.3965,3.26064,0.9510200000000001,3.3965,0.0,0.0,0.0,137.07
2021-08-05 03:30:00,60.23408,2.26119,60.2765076432,3.12408,0.91119,3.25425,57.11,1.35,57.1259538214,137.94,67.05408,32.02119,74.3075114215,3.12408,0.91119,3.25425,63.93,31.11,71.0976581893,137.02,66.90408,20.47119,69.9658884076,3.12408,0.91119,3.25425,63.78,19.56,66.7119329655,137.85,3.12408,0.91119,3.25425,3.12408,0.91119,3.25425,0.0,0.0,0.0,136.57
2021-08-05 04:00:00,59.94232,2.34776,59.988279722,3.11232,0.9077600000000001,3.242,56.83,1.44,56.8482409578,137.94,66.77232,31.86776,73.9871397312,3.11232,0.9077600000000001,3.242,63.66,30.96,70.7892449458,137.02,66.58232,20.40776,69.639658276,3.11232,0.9077600000000001,3.242,63.47,19.5,66.3979736137,137.85,3.11232,0.9077600000000001,3.242,3.11232,0.9077600000000001,3.242,0.0,0.0,0.0,136.57
2021-08-05 04:30:00,60.3004,2.4672,60.350851825,3.1104,0.9072,3.24,57.19,1.56,57.2112724907,137.91,67.0904,31.8472,74.2655096259,3.1104,0.9072,3.24,63.98,30.94,71.0684458814,136.98,66.9704,20.2972,69.9786453427,3.1104,0.9072,3.24,63.86,19.39,66.7388320245,137.85,3.1104,0.9072,3.24,3.1104,0.9072,3.24,0.0,0.0,0.0,136.54
2021-08-05 05:00:00,60.32656,2.4773300000000003,60.3774047584,3.07656,0.8973300000000001,3.20475,57.25,1.58,57.2717984701,137.99,67.12656,31.85733,74.3025203621,3.07656,0.8973300000000001,3.20475,64.05,30.96,71.1401721955,137.06,67.01656,20.27733,70.0170652496,3.07656,0.8973300000000001,3.20475,63.94,19.38,66.8124838634,137.91,3.07656,0.8973300000000001,3.20475,3.07656,0.8973300000000001,3.20475,0.0,0.0,0.0,136.63
2021-08-05 05:30:00,61.34512,2.79941,61.4089606178,2.7751200000000003,0.8094100000000001,2.89075,58.57,1.99,58.6037968053,138.07,68.40512,31.11941,75.1510353951,2.7751200000000003,0.8094100000000001,2.89075,65.63,30.31,72.2910298723,137.14,68.19512,19.64941,70.9695265953,2.7751200000000003,0.8094100000000001,2.89075,65.42,18.84,68.0787925862,137.73,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,136.44
2021-08-05 06:00:00,62.90168,3.21799,62.9839408616,3.18168,0.9279900000000001,3.31425,59.72,2.29,59.763889599,137.81,70.03168,30.87799,76.5368308075,3.18168,0.9279900000000001,3.31425,66.85,29.95,73.2524743609,136.85,69.89168,19.40799,72.5363151053,3.18168,0.9279900000000001,3.31425,66.71,18.48,69.222355493,137.73,3.18168,0.9279900000000001,3.31425,3.18168,0.9279900000000001,3.31425,0.0,0.0,0.0,136.44
2021-08-05 06:30:00,69.02624,5.86432,69.2749020757,4.02624,1.17432,4.194,65.0,4.69,65.1689811183,137.78,76.70624,28.55432,81.8486190818,4.02624,1.17432,4.194,72.68,27.38,77.6662526455,136.82,76.70624,16.70432,78.5040225823,4.02624,1.17432,4.194,72.68,15.53,74.3206788182,137.7,4.02624,1.17432,4.194,4.02624,1.17432,4.194,0.0,0.0,0.0,136.41
2021-08-05 07:00:00,73.63472,7.33471,73.9991213479,6.32472,1.84471,6.58825,67.31,5.49,67.533519085,136.85,83.83472,10.59471,84.5015275451,6.32472,1.84471,6.58825,77.51,8.75,78.0023243243,135.91,81.54472,25.14471,85.333450656,6.32472,1.84471,6.58825,75.22,23.3,78.7460373606,136.77,6.32472,1.84471,6.58825,6.32472,1.84471,6.58825,0.0,0.0,0.0,135.52
2021-08-05 07:30:00,77.6164,6.09395,77.8552617076,8.9964,2.62395,9.37125,68.62,3.47,68.7076800656,136.85,88.8264,5.33395,88.9864054761,8.9964,2.62395,9.37125,79.83,2.71,79.8759851269,137.47,85.6764,27.09395,89.8583754781,8.9964,2.62395,9.37125,76.68,24.47,80.4897713998,136.77,8.9964,2.62395,9.37125,8.9964,2.62395,9.37125,0.0,0.0,0.0,137.06
2021-08-05 08:00:00,80.83336,7.03348,81.1387819098,14.34336,4.18348,14.941,66.49,2.85,66.5510525837,135.98,89.87336,10.40348,90.4734946479,14.34336,4.18348,14.941,75.53,6.22,75.7856800458,137.52,88.64336,14.39348,89.8043291752,14.34336,4.18348,14.941,74.3,10.21,74.9982273124,135.9,14.34336,4.18348,14.941,14.34336,4.18348,14.941,0.0,0.0,0.0,137.11
2021-08-05 08:30:00,83.86064,8.47477,84.2877729434,18.05064,5.26477,18.80275,65.81,3.21,65.8882402254,137.15,91.20064,12.64477,92.0730522181,18.05064,5.26477,18.80275,73.15,7.38,73.5213363589,137.68,91.59064,6.5947700000000005,91.8277535768,18.05064,5.26477,18.80275,73.54,1.33,73.5520258049,137.02,18.05064,5.26477,18.80275,18.05064,5.26477,18.80275,0.0,0.0,0.0,137.27
2021-08-05 09:00:00,85.30688,8.00409,85.6815571291,21.47688,6.26409,22.37175,63.83,1.74,63.8537117167,137.15,91.82688,12.02409,92.6107695188,21.47688,6.26409,22.37175,70.35,5.76,70.5854099655,137.68,92.80688,6.54409,93.0373155742,21.47688,6.26409,22.37175,71.33,0.28,71.3305495563,137.02,21.47688,6.26409,22.37175,21.47688,6.26409,22.37175,0.0,0.0,0.0,137.27
2021-08-05 09:30:00,83.75968,8.75824,84.2163331047,24.91968,7.2682400000000005,25.958,58.84,1.49,58.8588625442,136.65,89.18968,12.10824,90.0078246288,24.91968,7.2682400000000005,25.958,64.27,4.84,64.4519860051,137.11,90.65968,7.86824,91.0004768031,24.91968,7.2682400000000005,25.958,65.74,0.6000000000000001,65.742738002,136.65,24.91968,7.2682400000000005,25.958,24.91968,7.2682400000000005,25.958,0.0,0.0,0.0,136.9
2021-08-05 10:00:00,83.94456,7.96383,84.3214785322,24.90456,7.2638300000000005,25.94225,59.04,0.7000000000000001,59.0441495832,136.65,88.98456,7.95383,89.3393268951,24.90456,7.2638300000000005,25.94225,64.08,0.6900000000000001,64.08371478,137.11,90.86456,8.71383,91.2814279975,24.90456,7.2638300000000005,25.94225,65.96,1.45,65.9759357645,136.53,24.90456,7.2638300000000005,25.94225,24.90456,7.2638300000000005,25.94225,0.0,0.0,0.0,136.7
2021-08-05 10:30:00,83.32712,8.16166,83.7258718763,25.13712,7.33166,26.1845,58.19,0.8300000000000001,58.1959191009,136.32,88.30712,8.48166,88.7135051672,25.13712,7.33166,26.1845,63.17,1.15,63.1804669182,136.43,90.15712,8.66166,90.5722399008,25.13712,7.33166,26.1845,65.02,1.33,65.033601315,136.16,25.13712,7.33166,26.1845,25.13712,7.33166,26.1845,0.0,0.0,0.0,135.93
2021-08-05 11:00:00,82.01272,8.77746,82.4810890195,27.52272,8.02746,28.6695,54.49,0.75,54.4951612531,136.32,86.57272,8.84746,87.0236369997,27.52272,8.02746,28.6695,59.05,0.8200000000000001,59.0556932057,136.43,88.41272,11.07746,89.1039795848,27.52272,8.02746,28.6695,60.89,3.05,60.9663398934,136.19,27.52272,8.02746,28.6695,27.52272,8.02746,28.6695,0.0,0.0,0.0,136.04
2021-08-05 11:30:00,84.68328,9.74929,85.2426335061,25.40328,7.40929,26.46175,59.28,2.34,59.3261662338,135.95,90.15328,8.83929,90.5855780048,25.40328,7.40929,26.46175,64.75,1.43,64.7657888086,136.06,91.65328,12.25929,92.4695297169,25.40328,7.40929,26.46175,66.25,4.85,66.4272910783,135.82,25.40328,7.40929,26.46175,25.40328,7.40929,26.46175,0.0,0.0,0.0,135.67
2021-08-05 12:00:00,86.6332,12.2551,87.4957074276,24.4632,7.1350999999999996,25.4825,62.17,5.12,62.3804721047,135.32,92.2132,9.2951,92.6804895231,24.4632,7.1350999999999996,25.4825,67.75,2.16,67.784423727,135.5,93.5932,11.2651,94.2687093592,24.4632,7.1350999999999996,25.4825,69.13,4.13,69.2532584071,135.19,24.4632,7.1350999999999996,25.4825,24.4632,7.1350999999999996,25.4825,0.0,0.0,0.0,135.11
2021-08-05 12:30:00,90.53104,22.18947,93.2107385571,20.98104,6.11947,21.85525,69.55,16.07,71.3824025934,135.71,94.65104,16.35947,96.0544201573,20.98104,6.11947,21.85525,73.67,10.24,74.3782663148,135.73,96.74104,7.75947,97.0517294795,20.98104,6.11947,21.85525,75.76,1.6400000000000001,75.7777487129,135.58,20.98104,6.11947,21.85525,20.98104,6.11947,21.85525,0.0,0.0,0.0,135.32
2021-08-05 13:00:00,90.72696,20.43953,93.0008368643,20.46696,5.96953,21.31975,70.26,14.47,71.7345697694,138.06,95.17696,20.32953,97.3239102424,20.46696,5.96953,21.31975,74.71,14.36,76.0775505652,136.69,97.00696,9.46953,97.4680577772,20.46696,5.96953,21.31975,76.54,3.5,76.619981728,137.95,20.46696,5.96953,21.31975,20.46696,5.96953,21.31975,0.0,0.0,0.0,136.27
2021-08-05 13:30:00,90.21064,21.32852,92.6977094356,21.56064,6.28852,22.459,68.65,15.04,70.2781907849,138.48,94.57064,22.20852,97.1433184043,21.56064,6.28852,22.459,73.01,15.92,74.7255411489,137.61,96.32064,9.12852,96.7522380485,21.56064,6.28852,22.459,74.76,2.84,74.8139238377,138.39,21.56064,6.28852,22.459,21.56064,6.28852,22.459,0.0,0.0,0.0,137.21
2021-08-05 14:00:00,86.32088,22.02609,89.0867159832,22.34088,6.51609,23.27175,63.98,15.51,65.83312616,138.48,90.07088,21.04609,92.4970341593,22.34088,6.51609,23.27175,67.73,14.53,69.2710170273,137.61,91.99088,8.896090000000001,92.4200325712,22.34088,6.51609,23.27175,69.65,2.38,69.6906514534,138.39,22.34088,6.51609,23.27175,22.34088,6.51609,23.27175,0.0,0.0,0.0,137.21
2021-08-05 14:30:00,87.5404,22.6447,90.4218119164,23.5704,6.8747,24.5525,63.97,15.77,65.8851561431,138.72,90.9804,19.6047,93.0686705946,23.5704,6.8747,24.5525,67.41,12.73,68.6014649989,137.74,93.2304,9.0047,93.6642520188,23.5704,6.8747,24.5525,69.66,2.13,69.6925569914,138.62,23.5704,6.8747,24.5525,23.5704,6.8747,24.5525,0.0,0.0,0.0,137.32
2021-08-05 15:00:00,95.632,19.386,97.5771306198,14.832,4.326,15.45,80.8,15.06,82.1915056438,138.81,101.812,18.176,103.4217110669,14.832,4.326,15.45,86.98,13.85,88.075779304,137.66,102.912,7.246,103.1667788583,14.832,4.326,15.45,88.08,2.92,88.1283881618,138.71,14.832,4.326,15.45,14.832,4.326,15.45,0.0,0.0,0.0,137.23
2021-08-05 15:30:00,97.14024,18.05132,98.80322049910001,13.41024,3.91132,13.969,83.73,14.14,84.9155610003,138.71,103.87024,18.98132,105.5903275239,13.41024,3.91132,13.969,90.46,15.07,91.7066873243,137.58,104.70024,7.89132,104.9972056171,13.41024,3.91132,13.969,91.29,3.98,91.3767174941,138.57,13.41024,3.91132,13.969,13.41024,3.91132,13.969,0.0,0.0,0.0,137.1
2021-08-05 16:00:00,93.92712,18.08166,95.6517135228,16.97712,4.95166,17.6845,76.95,13.13,78.0621508799,138.71,99.91712,21.04166,102.1086789879,16.97712,4.95166,17.6845,82.94,16.09,84.4862811349,137.58,100.82712,10.06166,101.3279089365,16.97712,4.95166,17.6845,83.85,5.11,84.005562911,138.61,16.97712,4.95166,17.6845,16.97712,4.95166,17.6845,0.0,0.0,0.0,137.15
2021-08-05 16:30:00,96.23464,16.42802,97.6267677282,12.64464,3.68802,13.1715,83.59,12.74,84.5552819166,138.86,103.25464,21.48802,105.4668463786,12.64464,3.68802,13.1715,90.61,17.8,92.3418220526,137.88,103.78464,9.24802,104.1958606368,12.64464,3.68802,13.1715,91.14,5.5600000000000005,91.3094365331,138.76,12.64464,3.68802,13.1715,12.64464,3.68802,13.1715,0.0,0.0,0.0,137.42
2021-08-05 17:00:00,97.64776,15.90768,98.935025729,13.39776,3.90768,13.956,84.25,12.0,85.1003084601,138.86,104.62776,22.72768,107.0678084244,13.39776,3.90768,13.956,91.23,18.82,93.1509812079,137.88,105.22776,10.23768,105.7246024651,13.39776,3.90768,13.956,91.83,6.33,92.0479103511,138.76,13.39776,3.90768,13.956,13.39776,3.90768,13.956,0.0,0.0,0.0,137.42
2021-08-05 17:30:00,96.61104,14.97947,97.7654211435,15.70104,4.57947,16.35525,80.91,10.4,81.575658747,139.05,103.02104,23.56947,105.6828018117,15.70104,4.57947,16.35525,87.32,18.99,89.3610793355,137.96,103.88104,12.73947,104.6592784581,15.70104,4.57947,16.35525,88.18,8.16,88.5567501662,138.95,15.70104,4.57947,16.35525,15.70104,4.57947,16.35525,0.0,0.0,0.0,137.37
2021-08-05 18:00:00,96.55536,14.45073,97.6307387162,15.22536,4.44073,15.85975,81.33,10.01,81.9436940832,139.05,103.07536,23.69073,105.762850411,15.22536,4.44073,15.85975,87.85,19.25,89.9343371577,137.96,103.84536,13.14073,104.6734807793,15.22536,4.44073,15.85975,88.62,8.7,89.046024055,138.95,15.22536,4.44073,15.85975,15.22536,4.44073,15.85975,0.0,0.0,0.0,137.52
2021-08-05 18:30:00,96.41752,13.73011,97.3902155433,13.81752,4.03011,14.39325,82.6,9.7,83.1676018651,139.79,103.05752,24.63011,105.9598732878,13.81752,4.03011,14.39325,89.24,20.6,91.5867763381,138.76,103.84752,13.19011,104.6818342023,13.81752,4.03011,14.39325,90.03,9.16,90.4947871427,139.24,13.81752,4.03011,14.39325,13.81752,4.03011,14.39325,0.0,0.0,0.0,137.77
2021-08-05 19:00:00,94.90536,12.41198,95.7135549661,13.03536,3.80198,13.5785,81.87,8.61,82.3214977998,139.79,101.95536,23.20198,104.5620739496,13.03536,3.80198,13.5785,88.92,19.4,91.0116827666,138.76,102.49536,14.02198,103.4500591815,13.03536,3.80198,13.5785,89.46,10.22,90.0418791452,139.69,13.03536,3.80198,13.5785,13.03536,3.80198,13.5785,0.0,0.0,0.0,138.31
2021-08-05 19:30:00,92.50792,11.34481,93.200965535,9.54792,2.7848100000000002,9.94575,82.96,8.56,83.4004508381,140.02,103.44792,11.52481,104.0879118719,9.54792,2.7848100000000002,9.94575,93.9,8.74,94.3058725637,138.98,102.26792,10.19481,102.774810202,9.54792,2.7848100000000002,9.94575,92.72,7.41,93.0156250315,139.92,9.54792,2.7848100000000002,9.94575,9.54792,2.7848100000000002,9.94575,0.0,0.0,0.0,138.55
2021-08-05 20:00:00,92.48872,8.79796,92.9062292174,5.9587200000000005,1.7379600000000002,6.207,86.53,7.06,86.8175356711,137.8,104.53872,10.99796,105.1156463301,5.9587200000000005,1.7379600000000002,6.207,98.58,9.26,99.0139586119,137.8,102.69872,7.49796,102.9720665705,5.9587200000000005,1.7379600000000002,6.207,96.74,5.76,96.9113264794,137.71,5.9587200000000005,1.7379600000000002,6.207,5.9587200000000005,1.7379600000000002,6.207,0.0,0.0,0.0,137.39
2021-08-05 20:30:00,91.012,9.936,91.5527620555,6.192,1.806,6.45,84.82,8.13,85.2087395752,137.46,102.732,12.116,103.444000696,6.192,1.806,6.45,96.54,10.31,97.0889679624,137.67,101.012,8.736,101.3890617374,6.192,1.806,6.45,94.82,6.93,95.0729051833,137.37,6.192,1.806,6.45,6.192,1.806,6.45,0.0,0.0,0.0,137.24
2021-08-05 21:00:00,89.69104,10.29947,90.2804615549,4.90104,1.42947,5.10525,84.79,8.87,85.2526891071,137.63,101.48104,11.96947,102.1844885076,4.90104,1.42947,5.10525,96.58,10.54,97.1534250554,137.83,99.67104,9.20947,100.0956070583,4.90104,1.42947,5.10525,94.77,7.78,95.0888074381,137.54,4.90104,1.42947,5.10525,4.90104,1.42947,5.10525,0.0,0.0,0.0,137.43
2021-08-05 21:30:00,87.77288,11.27709,88.4943570086,5.13288,1.49709,5.34675,82.64,9.78,83.2166930369,137.43,99.34288,12.98709,100.1881844998,5.13288,1.49709,5.34675,94.21,11.49,94.9080829013,137.59,97.51288,10.27709,98.0529466399,5.13288,1.49709,5.34675,92.38,8.78,92.7962973399,137.35,5.13288,1.49709,5.34675,5.13288,1.49709,5.34675,0.0,0.0,0.0,137.18
2021-08-05 22:00:00,84.01584,11.96212,84.8631468059,5.59584,1.63212,5.829,78.42,10.33,79.0974418044,137.39,94.98584,13.95212,96.0050595177,5.59584,1.63212,5.829,89.39,12.32,90.2349959827,137.55,93.25584,10.98212,93.9002590721,5.59584,1.63212,5.829,87.66,9.35,88.1572350973,137.3,5.59584,1.63212,5.829,5.59584,1.63212,5.829,0.0,0.0,0.0,137.14
2021-08-05 22:30:00,79.8528,14.18915,81.1036475478,7.4028,2.15915,7.71125,72.45,12.03,73.4419730127,138.43,89.7928,16.45915,91.2888303713,7.4028,2.15915,7.71125,82.39,14.3,83.6217800576,138.69,88.3528,13.36915,89.3585554917,7.4028,2.15915,7.71125,80.95,11.21,81.7224975145,138.34,7.4028,2.15915,7.71125,7.4028,2.15915,7.71125,0.0,0.0,0.0,138.27
2021-08-05 23:00:00,76.21808,13.79319,77.4561024663,5.66808,1.65319,5.90425,70.55,12.14,71.58688497200001,138.43,86.13808,15.53319,87.5274175197,5.66808,1.65319,5.90425,80.47,13.88,81.6582837194,138.69,84.49808,12.95319,85.4851487386,5.66808,1.65319,5.90425,78.83,11.3,79.635789065,138.34,5.66808,1.65319,5.90425,5.66808,1.65319,5.90425,0.0,0.0,0.0,138.27
2021-08-05 23:30:00,72.1388,14.5034,73.5823013842,4.4688,1.3034,4.655,67.67,13.2,68.9454052131,138.66,81.8088,15.9634,83.3517240194,4.4688,1.3034,4.655,77.34,14.66,78.7171595016,138.87,80.0688,13.7634,81.2431160961,4.4688,1.3034,4.655,75.6,12.46,76.6199164708,138.56,4.4688,1.3034,4.655,4.4688,1.3034,4.655,0.0,0.0,0.0,138.44
2021-08-06 00:00:00,68.61104,14.17447,70.0599058639,4.30104,1.25447,4.48025,64.31,12.92,65.5949883756,139.13,77.88104,17.35447,79.7911901181,4.30104,1.25447,4.48025,73.58,16.1,75.32082315,139.31,76.14104,13.35447,77.3032977386,4.30104,1.25447,4.48025,71.84,12.1,72.8518743753,139.03,4.30104,1.25447,4.48025,4.30104,1.25447,4.48025,0.0,0.0,0.0,138.88
2021-08-06 00:30:00,65.97392,8.25406,66.4882517942,4.57392,1.33406,4.7645,61.4,6.92,61.7887238904,139.62,73.02392,33.43406,80.3139418797,4.57392,1.33406,4.7645,68.45,32.1,75.6029926656,140.0,73.22392,6.71406,73.5310890838,4.57392,1.33406,4.7645,68.65,5.38,68.8604886709,139.53,4.57392,1.33406,4.7645,4.57392,1.33406,4.7645,0.0,0.0,0.0,139.54
2021-08-06 01:00:00,64.60904,6.78972,64.9648239234,4.79904,1.39972,4.999,59.81,5.39,60.0523788038,139.28,70.93904,38.18972,80.5655143954,4.79904,1.39972,4.999,66.14,36.79,75.6835761576,138.62,71.66904,5.08972,71.8495410159,4.79904,1.39972,4.999,66.87,3.69,66.971732843,139.19,4.79904,1.39972,4.999,4.79904,1.39972,4.999,0.0,0.0,0.0,138.18
2021-08-06 01:30:00,63.58376,7.26443,63.9973943139,4.8837600000000005,1.42443,5.08725,58.7,5.84,58.9897923373,138.84,69.77376,38.79443,79.8334853527,4.8837600000000005,1.42443,5.08725,64.89,37.37,74.8814329457,137.86,70.51376,5.60443,70.7361292761,4.8837600000000005,1.42443,5.08725,65.63,4.18,65.7629781868,138.76,4.8837600000000005,1.42443,5.08725,4.8837600000000005,1.42443,5.08725,0.0,0.0,0.0,137.44
2021-08-06 02:00:00,63.01912,7.37391,63.449066457,5.01912,1.46391,5.22825,58.0,5.91,58.3003267572,139.03,69.07912,38.95391,79.3053082981,5.01912,1.46391,5.22825,64.06,37.49,74.2238755388,138.06,69.85912,5.72391,70.0932221607,5.01912,1.46391,5.22825,64.84,4.26,64.9797907045,138.95,5.01912,1.46391,5.22825,5.01912,1.46391,5.22825,0.0,0.0,0.0,137.64
2021-08-06 02:30:00,62.22024,7.62757,62.686027867199996,4.62024,1.3475700000000002,4.81275,57.6,6.28,57.9413358493,139.11,68.30024,39.31757,78.8085915035,4.62024,1.3475700000000002,4.81275,63.68,37.97,74.1408342278,138.14,69.01024,6.00757,69.2712358931,4.62024,1.3475700000000002,4.81275,64.39,4.66,64.5584053397,139.03,4.62024,1.3475700000000002,4.81275,4.62024,1.3475700000000002,4.81275,0.0,0.0,0.0,137.72
2021-08-06 03:00:00,61.89488,7.04684,62.2947359269,3.07488,0.8968400000000001,3.203,58.82,6.15,59.1406366215,139.39,68.25488,38.76684,78.4958376438,3.07488,0.8968400000000001,3.203,65.18,37.87,75.3828183342,138.42,68.85488,5.40684,69.0668402245,3.07488,0.8968400000000001,3.203,65.78,4.51,65.9344257577,139.3,3.07488,0.8968400000000001,3.203,3.07488,0.8968400000000001,3.203,0.0,0.0,0.0,138.01
2021-08-06 03:30:00,61.44,7.135,61.8529047418,3.24,0.9450000000000001,3.375,58.2,6.19,58.5282504437,139.47,67.67,38.885,78.0466022643,3.24,0.9450000000000001,3.375,64.43,37.94,74.7707730333,138.49,68.3,5.505,68.5214931609,3.24,0.9450000000000001,3.375,65.06,4.5600000000000005,65.2196074812,139.37,3.24,0.9450000000000001,3.375,3.24,0.9450000000000001,3.375,0.0,0.0,0.0,138.09
2021-08-06 04:00:00,60.9384,6.97745,61.3365584547,3.4884,1.01745,3.63375,57.45,5.96,57.7583249411,139.47,67.0484,38.75745,77.4443533969,3.4884,1.01745,3.63375,63.56,37.74,73.9201001082,138.49,67.7284,5.31745,67.93681948,3.4884,1.01745,3.63375,64.24,4.3,64.3837526089,139.37,3.4884,1.01745,3.63375,3.4884,1.01745,3.63375,0.0,0.0,0.0,138.09
2021-08-06 04:30:00,61.0284,7.1862,61.4500372416,3.5183999999999997,1.0262,3.665,57.51,6.16,57.8389635108,139.47,67.1484,38.3062,77.3063553726,3.5183999999999997,1.0262,3.665,63.63,37.28,73.7466968752,138.52,67.8084,5.5362,68.0340254652,3.5183999999999997,1.0262,3.665,64.29,4.51,64.4479960899,139.34,3.5183999999999997,1.0262,3.665,3.5183999999999997,1.0262,3.665,0.0,0.0,0.0,138.09
2021-08-06 05:00:00,61.46144,7.12667,61.8732416491,3.45144,1.00667,3.59525,58.01,6.12,58.3319337927,139.85,67.66144,37.91667,77.5612295336,3.45144,1.00667,3.59525,64.21,36.91,74.062623502,138.79,68.31144,5.45667,68.5290309457,3.45144,1.00667,3.59525,64.86,4.45,65.0124764949,139.69,3.45144,1.00667,3.59525,3.45144,1.00667,3.59525,0.0,0.0,0.0,138.38
2021-08-06 05:30:00,63.17032,6.33301,63.4869777558,3.61032,1.05301,3.76075,59.56,5.28,59.7935782505,139.85,69.61032,37.00301,78.8341258565,3.61032,1.05301,3.76075,66.0,35.95,75.1558547287,138.76,70.20032,4.59301,70.3504134242,3.61032,1.05301,3.76075,66.59,3.54,66.6840288225,139.69,3.61032,1.05301,3.76075,3.61032,1.05301,3.76075,0.0,0.0,0.0,138.38
2021-08-06 06:00:00,64.57664,5.77902,64.8347091136,3.35664,0.9790200000000001,3.4965,61.22,4.8,61.4078854871,139.81,71.27664,36.27902,79.9782889405,3.35664,0.9790200000000001,3.4965,67.92,35.3,76.5455184841,138.69,71.80664,3.98902,71.917354155,3.35664,0.9790200000000001,3.4965,68.45,3.01,68.5161484615,139.65,3.35664,0.9790200000000001,3.4965,3.35664,0.9790200000000001,3.4965,0.0,0.0,0.0,138.29
2021-08-06 06:30:00,69.88144,5.37917,70.088166807,6.27144,1.82917,6.53275,63.61,3.55,63.7089836679,139.08,76.62144,33.94917,83.8056752933,6.27144,1.82917,6.53275,70.35,32.12,77.3357414137,137.77,77.42144,3.47917,77.4995741637,6.27144,1.82917,6.53275,71.15,1.65,71.1691295436,138.93,6.27144,1.82917,6.53275,6.27144,1.82917,6.53275,0.0,0.0,0.0,137.37
2021-08-06 07:00:00,75.86944,4.29567,75.9909514789,6.97944,2.03567,7.27025,68.89,2.26,68.9270607236,139.08,83.10944,29.57567,88.215073956,6.97944,2.03567,7.27025,76.13,27.54,80.9581898266,137.77,84.04944,2.39567,84.0835750849,6.97944,2.03567,7.27025,77.07,0.36,77.0708407895,138.93,6.97944,2.03567,7.27025,6.97944,2.03567,7.27025,0.0,0.0,0.0,137.37
2021-08-06 07:30:00,82.65288,2.73334,82.6980635798,4.74288,1.38334,4.9405,77.91,1.35,77.9216953101,137.17,91.03288,25.89334,94.6438074966,4.74288,1.38334,4.9405,86.29,24.51,89.703423569,135.61,91.92288,4.90334,92.0535638129,4.74288,1.38334,4.9405,87.18,3.52,87.2510332317,137.03,4.74288,1.38334,4.9405,4.74288,1.38334,4.9405,0.0,0.0,0.0,136.36
2021-08-06 08:00:00,87.19512,8.97816,87.6561253353,4.72512,1.37816,4.922,82.47,7.6,82.8194475954,137.17,99.46512,7.14816,99.7216440298,4.72512,1.37816,4.922,94.74,5.77,94.9155440378,135.61,96.98512,8.18816,97.3301570203,4.72512,1.37816,4.922,92.26,6.8100000000000005,92.5109923198,137.03,4.72512,1.37816,4.922,4.72512,1.37816,4.922,0.0,0.0,0.0,135.22
2021-08-06 08:30:00,88.9132,11.2476,89.621792216,10.7232,3.1276,11.17,78.19,8.12,78.6104986627,137.41,100.3532,6.5076,100.5639776858,10.7232,3.1276,11.17,89.63,3.38,89.693708252,138.31,98.1632,9.9976,98.670997968,10.7232,3.1276,11.17,87.44,6.87,87.7094664218,137.11,10.7232,3.1276,11.17,10.7232,3.1276,11.17,0.0,0.0,0.0,137.36
2021-08-06 09:00:00,89.89984,11.80787,90.6719748652,15.00984,4.37787,15.63525,74.89,7.43,75.2576707054,137.41,100.39984,8.487870000000001,100.7579863294,15.00984,4.37787,15.63525,85.39,4.11,85.4888542443,138.31,98.76984,10.487870000000001,99.3251061452,15.00984,4.37787,15.63525,83.76,6.11,83.9825559268,137.26,15.00984,4.37787,15.63525,15.00984,4.37787,15.63525,0.0,0.0,0.0,137.9
2021-08-06 09:30:00,93.19536,10.73198,93.8112494334,13.75536,4.01198,14.3285,79.44,6.72,79.7237229437,137.01,104.32536,9.41198,104.7490625574,13.75536,4.01198,14.3285,90.57,5.4,90.7308376463,137.92,102.61536,9.37198,103.0424481321,13.75536,4.01198,14.3285,88.86,5.36,89.0215097603,136.87,13.75536,4.01198,14.3285,13.75536,4.01198,14.3285,0.0,0.0,0.0,137.5
2021-08-06 10:00:00,93.22024,11.19882,93.8905038598,14.43024,4.20882,15.0315,78.79,6.99,79.0994576467,136.57,104.13024,10.00882,104.6101494132,14.43024,4.20882,15.0315,89.7,5.8,89.8873183491,137.39,102.57024,9.84882,103.0419981806,14.43024,4.20882,15.0315,88.14,5.64,88.3202649453,136.43,14.43024,4.20882,15.0315,14.43024,4.20882,15.0315,0.0,0.0,0.0,136.98
2021-08-06 10:30:00,90.57488,12.58184,91.4445820418,17.83488,5.20184,18.578,72.74,7.38,73.113418741,137.23,100.44488,10.71184,101.0144417121,17.83488,5.20184,18.578,82.61,5.51,82.7935516813,138.01,99.17488,11.22184,99.8077477754,17.83488,5.20184,18.578,81.34,6.02,81.5624668582,137.09,17.83488,5.20184,18.578,17.83488,5.20184,18.578,0.0,0.0,0.0,137.61
2021-08-06 11:00:00,86.74024,13.79882,87.8309550708,24.51024,7.14882,25.5315,62.23,6.65,62.5843063395,137.23,94.29024,12.58882,95.1269033883,24.51024,7.14882,25.5315,69.78,5.44,69.9917280827,138.01,94.08024,12.29882,94.8807279264,24.51024,7.14882,25.5315,69.57,5.15,69.7603569372,137.09,24.51024,7.14882,25.5315,24.51024,7.14882,25.5315,0.0,0.0,0.0,137.61
2021-08-06 11:30:00,86.60096,13.85903,87.7029018075,25.71096,7.49903,26.78225,60.89,6.36,61.221252029,137.37,94.08096,13.53903,95.0501571165,25.71096,7.49903,26.78225,68.37,6.04,68.6362768512,138.27,93.81096,12.31903,94.6163554374,25.71096,7.49903,26.78225,68.1,4.82,68.2703625302,137.23,25.71096,7.49903,26.78225,25.71096,7.49903,26.78225,0.0,0.0,0.0,137.86
2021-08-06 12:00:00,90.53168,11.47549,91.2560789995,18.84168,5.49549,19.62675,71.69,5.98,71.938977613,137.42,100.39168,13.13549,101.2473728586,18.84168,5.49549,19.62675,81.55,7.64,81.9070943203,138.27,99.02168,9.95549,99.5208766599,18.84168,5.49549,19.62675,80.18,4.46,80.3039475991,137.28,18.84168,5.49549,19.62675,18.84168,5.49549,19.62675,0.0,0.0,0.0,137.89
2021-08-06 12:30:00,91.24376,10.96693,91.9004749311,18.02376,5.25693,18.77475,73.22,5.71,73.4423072895,136.91,101.18376,13.11693,102.0304226217,18.02376,5.25693,18.77475,83.16,7.86,83.5306243243,137.59,99.91376,9.42693,100.3574932258,18.02376,5.25693,18.77475,81.89,4.17,81.996103566,136.78,18.02376,5.25693,18.77475,18.02376,5.25693,18.77475,0.0,0.0,0.0,137.18
2021-08-06 13:00:00,90.29072,11.59021,91.0315719186,18.24072,5.32021,19.00075,72.05,6.27,72.3223022311,136.99,99.94072,11.32021,100.5797925458,18.24072,5.32021,19.00075,81.7,6.0,81.9200219727,137.68,98.82072,10.09021,99.3345208835,18.24072,5.32021,19.00075,80.58,4.77,80.7210585907,136.85,18.24072,5.32021,19.00075,18.24072,5.32021,19.00075,0.0,0.0,0.0,137.28
2021-08-06 13:30:00,82.5024,14.10195,83.6989306955,27.3324,7.97195,28.47125,55.17,6.13,55.5095108968,137.64,88.8224,9.35195,89.3133680395,27.3324,7.97195,28.47125,61.49,1.38,61.5054834954,138.5,88.9824,12.45195,89.8494216373,27.3324,7.97195,28.47125,61.65,4.48,61.812562639,137.5,27.3324,7.97195,28.47125,27.3324,7.97195,28.47125,0.0,0.0,0.0,138.1
2021-08-06 14:00:00,81.01424,14.85707,82.3652815922,27.62424,8.05707,28.77525,53.39,6.8,53.821297829,138.36,87.09424,10.43707,87.7173818086,27.62424,8.05707,28.77525,59.47,2.38,59.5176049585,139.82,87.30424,13.26707,88.3065426136,27.62424,8.05707,28.77525,59.68,5.21,59.9069820639,138.22,27.62424,8.05707,28.77525,27.62424,8.05707,28.77525,0.0,0.0,0.0,139.4
2021-08-06 14:30:00,76.51992,12.16081,77.4802133235,32.05992,9.35081,33.39575,44.46,2.81,44.5487115414,138.58,79.65992,20.39081,82.2282675657,32.05992,9.35081,33.39575,47.6,11.04,48.86349967,139.86,81.77992,13.44081,82.8770818059,32.05992,9.35081,33.39575,49.72,4.09,49.8879394243,138.43,32.05992,9.35081,33.39575,32.05992,9.35081,33.39575,0.0,0.0,0.0,139.47
2021-08-06 15:00:00,76.71216,9.87563,77.3452232511,31.32216,9.13563,32.627250000000004,45.39,0.74,45.3960317649,138.28,79.48216,23.97563,83.019543435,31.32216,9.13563,32.627250000000004,48.16,14.84,50.3945552615,138.39,82.09216,12.06563,82.9741053628,31.32216,9.13563,32.627250000000004,50.77,2.93,50.8544766958,138.13,31.32216,9.13563,32.627250000000004,31.32216,9.13563,32.627250000000004,0.0,0.0,0.0,137.96
2021-08-06 15:30:00,76.6348,9.57015,77.2300481811,30.7548,8.97015,32.03625,45.88,0.6000000000000001,45.8839231104,138.31,78.3048,24.39015,82.0153712426,30.7548,8.97015,32.03625,47.55,15.42,49.9877875086,137.87,82.0648,11.48015,82.863895896,30.7548,8.97015,32.03625,51.31,2.51,51.3713558318,138.16,35.8248,9.46015,37.0528100562,30.7548,8.97015,32.03625,5.07,0.49,5.0936234647,137.44
2021-08-06 16:00:00,61.9244,8.9742,62.5712999785,24.4944,7.1442,25.515,37.43,1.83,37.4747088047,138.19,66.5544,26.0042,71.4542271458,24.4944,7.1442,25.515,42.06,18.86,46.0949368152,137.78,80.4344,7.7242,80.8044303798,24.4944,7.1442,25.515,55.94,0.58,55.9430067122,138.04,70.6244,9.8442,71.3071816089,24.4944,7.1442,25.515,46.13,2.7,46.2089482676,137.37
2021-08-06 16:30:00,24.1236,7.04605,25.1315518336,24.1236,7.03605,25.12875,0.0,0.01,0.01,138.63,74.6736,26.87605,79.3628918359,24.1236,7.03605,25.12875,50.55,19.84,54.3040339201,138.25,99.6336,10.60605,100.196519628,24.1236,7.03605,25.12875,75.51,3.5700000000000003,75.5943450266,138.48,79.4136,8.71605,79.8904837422,24.1236,7.03605,25.12875,55.29,1.6800000000000002,55.3155177143,137.74
2021-08-06 17:00:00,24.12144,7.03542,25.1265,24.12144,7.03542,25.1265,0.0,0.0,0.0,138.63,75.53144,26.75542,80.1302123287,24.12144,7.03542,25.1265,51.41,19.72,55.0623873438,138.25,101.16144,10.34542,101.6890586929,24.12144,7.03542,25.1265,77.04,3.31,77.1110737832,138.48,80.38144,8.80542,80.8622984947,24.12144,7.03542,25.1265,56.26,1.77,56.2878361638,137.84
2021-08-06 17:30:00,26.52336,7.73598,27.6285,26.52336,7.73598,27.6285,0.0,0.0,0.0,138.56,75.32336,27.83598,80.3022437062,26.52336,7.73598,27.6285,48.8,20.1,52.7773625715,138.19,100.21336,12.27598,100.9624544445,26.52336,7.73598,27.6285,73.69,4.54,73.8297209801,138.4,79.92336,9.17598,80.4483814794,26.52336,7.73598,27.6285,53.4,1.44,53.4194122019,137.78
2021-08-06 18:00:00,23.52264,6.8607700000000005,24.50275,23.52264,6.8607700000000005,24.50275,0.0,0.0,0.0,138.76,76.98264,27.78077,81.8419088436,23.52264,6.8607700000000005,24.50275,53.46,20.92,57.4074733811,138.3,103.69264,13.41077,104.5562640025,23.52264,6.8607700000000005,24.50275,80.17,6.55,80.4371269999,138.61,82.01264,7.65077,82.3687282976,23.52264,6.8607700000000005,24.50275,58.49,0.79,58.4953348567,137.89
2021-08-06 18:30:00,24.18936,7.05523,25.19725,24.18936,7.05523,25.19725,0.0,0.0,0.0,138.94,76.70936,29.27523,82.1058158912,24.18936,7.05523,25.19725,52.52,22.22,57.0270006225,138.4,103.28936,16.88523,104.6604169749,24.18936,7.05523,25.19725,79.1,9.83,79.7084619096,138.81,81.66936,7.91523,82.0520275725,24.18936,7.05523,25.19725,57.48,0.86,57.4864331821,137.96
2021-08-06 19:00:00,20.29344,5.91892,21.139,20.29344,5.91892,21.139,0.0,0.0,0.0,138.98,78.13344,28.20892,83.0697153829,20.29344,5.91892,21.139,57.84,22.29,61.9863670495,138.26,106.50344,16.10892,107.7148088027,20.29344,5.91892,21.139,86.21,10.19,86.8101388088,138.89,83.53344,6.85892,83.8145594858,20.29344,5.91892,21.139,63.24,0.9400000000000001,63.2469856989,137.83
2021-08-06 19:30:00,18.27096,5.32903,19.03225,18.27096,5.32903,19.03225,0.0,0.0,0.0,138.98,78.47096,27.46903,83.1398771497,18.27096,5.32903,19.03225,60.2,22.14,64.1421826881,138.26,107.55096,16.67903,108.8365703184,18.27096,5.32903,19.03225,89.28,11.35,89.998560544,138.89,84.10096,6.14903,84.3254531139,18.27096,5.32903,19.03225,65.83,0.8200000000000001,65.8351068959,137.83
2021-08-06 20:00:00,16.08576,4.69168,16.756,16.08576,4.69168,16.756,0.0,0.0,0.0,139.02,77.52576,27.50168,82.2592600647,16.08576,4.69168,16.756,61.44,22.81,65.5375442018,138.18,106.86576,17.16168,108.2349939751,16.08576,4.69168,16.756,90.78,12.47,91.6324685906,138.94,83.26576,6.28168,83.5023729723,16.08576,4.69168,16.756,67.18,1.5899999999999999,67.1988132336,137.74
2021-08-06 20:30:00,14.69784,4.28687,15.31025,14.69784,4.28687,15.31025,0.0,0.0,0.0,138.8,75.81784,28.23687,80.9052883912,14.69784,4.28687,15.31025,61.12,23.95,65.6449304973,137.94,104.85784,18.15687,106.41822465,14.69784,4.28687,15.31025,90.16,13.87,91.220625409,138.71,81.52784,7.06687,81.8335465849,14.69784,4.28687,15.31025,66.83,2.7800000000000002,66.8877963458,137.5
2021-08-06 21:00:00,14.09232,4.11026,14.6795,14.09232,4.11026,14.6795,0.0,0.0,0.0,139.03,74.83232,29.06026,80.27686359,14.09232,4.11026,14.6795,60.74,24.95,65.6646792423,138.16,103.71232,18.01026,105.2644991678,14.09232,4.11026,14.6795,89.62,13.9,90.6915343348,138.95,80.52232,7.95026,80.9138470983,14.09232,4.11026,14.6795,66.43,3.84,66.5408934416,137.72
2021-08-06 21:30:00,13.69176,3.99343,14.26225,13.69176,3.99343,14.26225,0.0,0.0,0.0,138.94,74.40176,28.91343,79.8223547978,13.69176,3.99343,14.26225,60.71,24.92,65.6255323788,138.16,103.08176,18.39343,104.7099207901,13.69176,3.99343,14.26225,89.39,14.4,90.5424325938,138.85,80.08176,8.13343,80.4937324781,13.69176,3.99343,14.26225,66.39,4.14,66.5189574482,137.72
2021-08-06 22:00:00,8.7528,2.5529,9.1175,8.7528,2.5529,9.1175,0.0,0.0,0.0,138.05,72.8728,27.5529,77.9076843338,8.7528,2.5529,9.1175,64.12,25.0,68.8213222773,137.25,102.4928,16.5529,103.820867605,8.7528,2.5529,9.1175,93.74,14.0,94.7796792567,137.98,78.8328,6.7829,79.1240676928,8.7528,2.5529,9.1175,70.08,4.23,70.2075444664,136.81
2021-08-06 22:30:00,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0.0,0.0,0.0,138.1,69.4672,27.0196,74.5369080389,5.5872,1.6296,5.82,63.88,25.39,68.7408648476,137.36,98.6972,16.1996,100.0178200522,5.5872,1.6296,5.82,93.11,14.57,94.2430740161,138.03,75.4272,6.4096,75.6990453837,5.5872,1.6296,5.82,69.84,4.78,70.0033856324,136.94
2021-08-06 23:00:00,5.46552,1.5941100000000001,5.69325,5.46552,1.5941100000000001,5.69325,0.0,0.0,0.0,137.64,65.71552,27.49411,71.2352135784,5.46552,1.5941100000000001,5.69325,60.25,25.9,65.5810376557,136.9,93.33552,16.81411,94.8379332797,5.46552,1.5941100000000001,5.69325,87.87,15.22,89.1783903196,137.56,71.37552,6.90411,71.7086577072,5.46552,1.5941100000000001,5.69325,65.91,5.31,66.1235525361,136.48
2021-08-06 23:30:00,5.42952,1.5836100000000002,5.65575,5.42952,1.5836100000000002,5.65575,0.0,0.0,0.0,137.95,62.51952,28.13361,68.5579345712,5.42952,1.5836100000000002,5.65575,57.09,26.55,62.9616597621,137.16,88.70952,17.64361,90.4470890215,5.42952,1.5836100000000002,5.65575,83.28,16.06,84.8143973627,137.65,67.91952,7.56361,68.3393692776,5.42952,1.5836100000000002,5.65575,62.49,5.98,62.7754768998,136.54
2021-08-07 00:00:00,5.06424,1.47707,5.27525,5.06424,1.47707,5.27525,0.0,0.0,0.0,137.95,59.46424,28.58707,65.9789088267,5.06424,1.47707,5.27525,54.4,27.11,60.7808530707,137.16,84.41424,18.25707,86.3659916852,5.06424,1.47707,5.27525,79.35,16.78,81.1048142837,137.88,64.63424,8.01707,65.1295508334,5.06424,1.47707,5.27525,59.57,6.54,59.9279275463,136.73
2021-08-07 00:30:00,4.84296,1.41253,5.04475,4.84296,1.41253,5.04475,0.0,0.0,0.0,138.54,57.42296,29.02253,64.3405283065,4.84296,1.41253,5.04475,52.58,27.61,59.388285882,137.69,81.54296,18.80253,83.6826712048,4.84296,1.41253,5.04475,76.7,17.39,78.6466916024,138.46,62.43296,8.40253,62.9958491074,4.84296,1.41253,5.04475,57.59,6.99,58.0126555158,137.27
2021-08-07 01:00:00,4.5830400000000004,1.3367200000000001,4.774,4.5830400000000004,1.3367200000000001,4.774,0.0,0.0,0.0,138.54,55.58304,29.47672,62.9154302028,4.5830400000000004,1.3367200000000001,4.774,51.0,28.14,58.2482583431,137.69,79.14304,19.72672,81.5644791708,4.5830400000000004,1.3367200000000001,4.774,74.56,18.39,76.7944379496,138.46,60.46304,8.80672,61.1010435525,4.5830400000000004,1.3367200000000001,4.774,55.88,7.47,56.3770813363,137.27
2021-08-07 01:30:00,4.83816,1.41113,5.03975,4.83816,1.41113,5.03975,0.0,0.0,0.0,138.88,54.27816,29.81113,61.9259406458,4.83816,1.41113,5.03975,49.44,28.4,57.016432719,137.97,77.19816,19.28113,79.5695788695,4.83816,1.41113,5.03975,72.36,17.87,74.5339285158,138.8,59.02816,9.16113,59.7348305084,4.83816,1.41113,5.03975,54.19,7.75,54.74137923,137.58
2021-08-07 02:00:00,5.3832,1.5701,5.6075,5.3832,1.5701,5.6075,0.0,0.0,0.0,138.61,53.4032,30.3201,61.4101802167,5.3832,1.5701,5.6075,48.02,28.75,55.9685885118,137.79,75.7732,19.8501,78.3300983547,5.3832,1.5701,5.6075,70.39,18.28,72.7248960123,138.53,58.0332,9.6301,58.8267892057,5.3832,1.5701,5.6075,52.65,8.06,53.2633654588,137.38
2021-08-07 02:30:00,5.11872,1.49296,5.332,5.11872,1.49296,5.332,0.0,0.0,0.0,138.95,52.51872,30.47296,60.7191670035,5.11872,1.49296,5.332,47.4,28.98,55.557181354,138.11,74.64872,19.99296,77.2796858638,5.11872,1.49296,5.332,69.53,18.5,71.9490854702,138.86,57.09872,9.74296,57.9239941233,5.11872,1.49296,5.332,51.98,8.25,52.6306270151,137.72
2021-08-07 03:00:00,4.4028,1.28415,4.58625,4.4028,1.28415,4.58625,0.0,0.0,0.0,139.08,51.7628,30.23415,59.9457362125,4.4028,1.28415,4.58625,47.36,28.95,55.5074058122,138.23,73.7828,20.63415,76.6137697941,4.4028,1.28415,4.58625,69.38,19.35,72.0278203197,138.95,56.3428,9.45415,57.1304827921,4.4028,1.28415,4.58625,51.94,8.17,52.5786315912,137.83
2021-08-07 03:30:00,4.75392,1.38656,4.952,4.75392,1.38656,4.952,0.0,0.0,0.0,139.54,50.87392,30.49656,59.3143819659,4.75392,1.38656,4.952,46.12,29.11,54.538486411,138.44,72.40392,22.51656,75.8242909997,4.75392,1.38656,4.952,67.65,21.13,70.8731218446,139.38,55.34392,9.73656,56.1938616007,4.75392,1.38656,4.952,50.59,8.35,51.2744634297,138.07
2021-08-07 04:00:00,4.99464,1.4567700000000001,5.20275,4.99464,1.4567700000000001,5.20275,0.0,0.0,0.0,139.54,50.27464,30.63677,58.8740274074,4.99464,1.4567700000000001,5.20275,45.28,29.18,53.8679013885,138.44,71.49464,22.67677,75.0047961557,4.99464,1.4567700000000001,5.20275,66.5,21.22,69.8035701093,139.38,54.66464,9.86677,55.5479614078,4.99464,1.4567700000000001,5.20275,49.67,8.41,50.3769490938,138.07
2021-08-07 04:30:00,5.19864,1.51627,5.41525,5.19864,1.51627,5.41525,0.0,0.0,0.0,139.54,49.99864,30.40627,58.518418102,5.19864,1.51627,5.41525,44.8,28.89,53.3073362681,138.44,71.10864,23.98627,75.045185263,5.19864,1.51627,5.41525,65.91,22.47,69.6349696632,139.38,54.36864,9.55627,55.2020951755,5.19864,1.51627,5.41525,49.17,8.04,49.8229916805,138.04
2021-08-07 05:00:00,4.56408,1.33119,4.75425,4.56408,1.33119,4.75425,0.0,0.0,0.0,139.9,49.91408,29.90119,58.1850199421,4.56408,1.33119,4.75425,45.35,28.57,53.5991361871,138.64,71.22408,24.57119,75.3433006303,4.56408,1.33119,4.75425,66.66,23.24,70.5949941568,139.74,54.30408,9.06119,55.0548659871,4.56408,1.33119,4.75425,49.74,7.73,50.3370688459,138.26
2021-08-07 05:30:00,4.038,1.17775,4.20625,4.038,1.17775,4.20625,0.0,0.0,0.0,139.94,50.468,29.24775,58.3305229195,4.038,1.17775,4.20625,46.43,28.07,54.2555969463,138.57,72.178,23.78775,75.9968468692,4.038,1.17775,4.20625,68.14,22.61,71.7932566471,139.78,54.968,8.39775,55.6057841332,4.038,1.17775,4.20625,50.93,7.22,51.4392194731,138.19
2021-08-07 06:00:00,4.06824,1.1865700000000001,4.23775,4.06824,1.1865700000000001,4.23775,0.0,0.0,0.0,139.78,50.29824,29.09657,58.1078594758,4.06824,1.1865700000000001,4.23775,46.23,27.91,54.0016758999,138.43,71.96824,23.49657,75.7067788937,4.06824,1.1865700000000001,4.23775,67.9,22.31,71.4712956368,139.63,54.77824,8.16657,55.3836477948,4.06824,1.1865700000000001,4.23775,50.71,6.98,51.1881285065,138.05
2021-08-07 06:30:00,6.14232,1.7915100000000002,6.39825,6.14232,1.7915100000000002,6.39825,0.0,0.0,0.0,139.92,53.20232,29.27151,60.7232093278,6.14232,1.7915100000000002,6.39825,47.06,27.48,54.4958163532,138.57,75.40232,23.28151,78.9147550795,6.14232,1.7915100000000002,6.39825,69.26,21.49,72.5173613695,139.77,57.75232,8.41151,58.3616652081,6.14232,1.7915100000000002,6.39825,51.61,6.62,52.0328405913,138.19
2021-08-07 07:00:00,4.87944,1.42317,5.08275,4.87944,1.42317,5.08275,0.0,0.0,0.0,139.58,56.04944,28.40317,62.8353387065,4.87944,1.42317,5.08275,51.17,26.98,57.8471200666,138.28,79.82944,18.67317,81.984308063,4.87944,1.42317,5.08275,74.95,17.25,76.9094597563,139.44,60.95944,7.63317,61.4354833086,4.87944,1.42317,5.08275,56.08,6.21,56.4227835187,137.91
2021-08-07 07:30:00,5.86656,1.71108,6.111,5.86656,1.71108,6.111,0.0,0.0,0.0,138.82,59.40656,27.78108,65.5814590948,5.86656,1.71108,6.111,53.54,26.07,59.5497816957,137.89,84.46656,17.40108,86.240346378,5.86656,1.71108,6.111,78.6,15.69,80.1507086681,138.68,64.48656,6.93108,64.8579701394,5.86656,1.71108,6.111,58.62,5.22,58.851956637,137.52
