Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-07 08:00:00,10.5204,3.06845,10.95875,10.5204,3.06845,10.95875,0.0,0.0,0.0,138.71,60.9104,28.81845,67.3838251256,10.5204,3.06845,10.95875,50.39,25.75,56.5881135929,137.85,85.2304,18.14845,87.141191876,10.5204,3.06845,10.95875,74.71,15.08,76.2167337269,138.57,65.7304,7.95845,66.2104403441,10.5204,3.06845,10.95875,55.21,4.89,55.4261328256,137.47
2021-08-07 08:30:00,16.38288,4.77834,17.0655,16.38288,4.77834,17.0655,0.0,0.0,0.0,138.48,62.48288,30.09834,69.354310348,16.38288,4.77834,17.0655,46.1,25.32,52.5957450751,137.65,85.71288,19.28834,87.8563478518,16.38288,4.77834,17.0655,69.33,14.51,70.832118421,138.57,66.90288,9.25834,67.5404487093,16.38288,4.77834,17.0655,50.52,4.48,50.7182491811,137.47
2021-08-07 09:00:00,19.62336,5.72348,20.441,19.62336,5.72348,20.441,0.0,0.0,0.0,138.48,64.88336,30.10348,71.5267076902,19.62336,5.72348,20.441,45.26,24.38,51.4086763105,137.65,88.11336,20.03348,90.3620746298,19.62336,5.72348,20.441,68.49,14.31,69.9689659778,138.35,69.23336,9.11348,69.8306068612,19.62336,5.72348,20.441,49.61,3.39,49.7256895377,137.26
2021-08-07 09:30:00,22.02936,6.42523,22.94725,22.02936,6.42523,22.94725,0.0,0.0,0.0,138.7,66.72936,30.78523,73.4883519489,22.02936,6.42523,22.94725,44.7,24.36,50.9067736161,137.8,90.02936,20.58523,92.3527874845,22.02936,6.42523,22.94725,68.0,14.16,69.458661087,138.58,71.02936,9.83523,71.7070549609,22.02936,6.42523,22.94725,49.0,3.41,49.1185107673,137.43
2021-08-07 10:00:00,25.46088,7.42609,26.52175,25.46088,7.42609,26.52175,0.0,0.0,0.0,138.7,65.95088,31.18609,72.9526612418,25.46088,7.42609,26.52175,40.49,23.76,46.9465408736,137.8,87.70088,20.75609,90.1235797384,25.46088,7.42609,26.52175,62.24,13.33,63.6514453881,138.58,69.88088,10.16609,70.6164766571,25.46088,7.42609,26.52175,44.42,2.74,44.5044267461,137.43
2021-08-07 10:30:00,31.36824,9.14907,32.67525,31.36824,9.14907,32.67525,0.0,0.0,0.0,138.77,64.63824,31.95907,72.1074491683,31.36824,9.14907,32.67525,33.27,22.81,40.3384308074,137.87,84.01824,21.09907,86.6269900641,31.36824,9.14907,32.67525,52.65,11.95,53.9891192742,138.64,67.94824,10.94907,68.8247444816,31.36824,9.14907,32.67525,36.58,1.8,36.6242597195,137.5
2021-08-07 11:00:00,35.62776,10.39143,37.11225,35.62776,10.39143,37.11225,0.0,0.0,0.0,138.62,63.04776,32.64143,70.9963590155,35.62776,10.39143,37.11225,27.42,22.25,35.3117388414,137.74,80.23776,21.52143,83.073883255,35.62776,10.39143,37.11225,44.61,11.13,45.9774836197,138.5,65.84776,11.62143,66.8654255371,35.62776,10.39143,37.11225,30.22,1.23,30.2450210779,137.36
2021-08-07 11:30:00,33.48936,9.76773,34.88475,33.48936,9.76773,34.88475,0.0,0.0,0.0,138.21,63.14936,32.73773,71.1308697681,33.48936,9.76773,34.88475,29.66,22.97,37.5144838696,137.5,81.07936,20.01773,83.5139038266,33.48936,9.76773,34.88475,47.59,10.25,48.6813167447,138.08,66.11936,11.83773,67.1706901733,33.48936,9.76773,34.88475,32.63,2.07,32.6955929752,137.14
2021-08-07 12:00:00,30.6732,8.94635,31.95125,30.6732,8.94635,31.95125,0.0,0.0,0.0,138.21,63.3632,32.20635,71.0784362135,30.6732,8.94635,31.95125,32.69,23.26,40.1206144021,137.5,82.1232,16.76635,83.8172444701,30.6732,8.94635,31.95125,51.45,7.82,52.0408964181,138.08,66.6032,11.37635,67.5677999461,30.6732,8.94635,31.95125,35.93,2.43,36.0120785293,137.14
2021-08-07 12:30:00,27.85128,8.12329,29.01175,27.85128,8.12329,29.01175,0.0,0.0,0.0,137.83,62.70128,31.80329,70.3057591415,27.85128,8.12329,29.01175,34.85,23.68,42.1338925332,137.4,82.43128,16.37329,84.0416595973,27.85128,8.12329,29.01175,54.58,8.25,55.1999900362,137.7,66.12128,10.92329,67.017474835,27.85128,8.12329,29.01175,38.27,2.8,38.3722933899,137.05
2021-08-07 13:00:00,24.6624,7.1932,25.69,24.6624,7.1932,25.69,0.0,0.0,0.0,138.02,63.3424,30.3732,70.2480669912,24.6624,7.1932,25.69,38.68,23.18,45.0938443693,137.58,84.4324,14.943200000000001,85.7445589877,24.6624,7.1932,25.69,59.77,7.75,60.270352579,137.88,67.1024,9.4932,67.7705904652,24.6624,7.1932,25.69,42.44,2.3,42.502277586,137.22
2021-08-07 13:30:00,19.77408,5.76744,20.598,19.77408,5.76744,20.598,0.0,0.0,0.0,137.87,64.56408,29.34744,70.92103116,19.77408,5.76744,20.598,44.79,23.58,50.6177883752,137.44,87.77408,15.57744,89.1456435099,19.77408,5.76744,20.598,68.0,9.81,68.703974412,137.73,68.82408,8.44744,69.3405597785,19.77408,5.76744,20.598,49.05,2.68,49.1231605254,137.08
2021-08-07 14:00:00,16.2564,4.74145,16.93375,16.2564,4.74145,16.93375,0.0,0.0,0.0,138.11,66.4564,28.45145,72.2906502119,16.2564,4.74145,16.93375,50.2,23.71,55.5176017133,137.53,91.6464,14.72145,92.8212460758,16.2564,4.74145,16.93375,75.39,9.98,76.0476988475,137.97,71.1864,7.48145,71.578457926,16.2564,4.74145,16.93375,54.93,2.74,54.9982954281,137.16
2021-08-07 14:30:00,16.35936,4.77148,17.041,16.35936,4.77148,17.041,0.0,0.0,0.0,138.27,65.53936,29.17148,71.7382948961,16.35936,4.77148,17.041,49.18,24.4,54.9002040069,137.7,90.16936,15.65148,91.5176611862,16.35936,4.77148,17.041,73.81,10.88,74.607576693,138.13,70.21936,8.21148,70.697856563,16.35936,4.77148,17.041,53.86,3.44,53.9697433753,137.33
2021-08-07 15:00:00,20.0208,5.8394,20.855,20.0208,5.8394,20.855,0.0,0.0,0.0,138.44,61.3308,31.3294,68.8694295969,20.0208,5.8394,20.855,41.31,25.49,48.5412834606,137.85,83.1308,16.8194,84.8152234272,20.0208,5.8394,20.855,63.11,10.98,64.0580400887,138.3,65.3708,10.3794,66.1896777224,20.0208,5.8394,20.855,45.35,4.54,45.5766837319,137.47
2021-08-07 15:30:00,23.24112,6.77866,24.2095,23.24112,6.77866,24.2095,0.0,0.0,0.0,138.75,59.36112,31.62866,67.2615395382,23.24112,6.77866,24.2095,36.12,24.85,43.8426379225,138.24,79.39112,18.98866,81.6303812526,23.24112,6.77866,24.2095,56.15,12.21,57.4622188921,138.61,62.90112,10.58866,63.7861318615,23.24112,6.77866,24.2095,39.66,3.81,39.8425865124,137.87
2021-08-07 16:00:00,20.85,6.08125,21.71875,20.85,6.08125,21.71875,0.0,0.0,0.0,139.05,61.2,31.68125,68.9140160023,20.85,6.08125,21.71875,40.35,25.6,47.7857980994,138.33,82.58,19.61125,84.8767195794,20.85,6.08125,21.71875,61.73,13.53,63.1953621716,138.91,65.12,10.63125,65.9821026989,20.85,6.08125,21.71875,44.27,4.55,44.503206626,137.95
2021-08-07 16:30:00,16.11936,4.70148,16.791,16.11936,4.70148,16.791,0.0,0.0,0.0,139.33,63.13936,30.58148,70.1555821029,16.11936,4.70148,16.791,47.02,25.88,53.6717318521,138.57,86.82936,18.84148,88.8500935655,16.11936,4.70148,16.791,70.71,14.14,72.1099417556,139.19,67.62936,9.581479999999999,68.3047223331,16.11936,4.70148,16.791,51.51,4.88,51.7406464977,138.2
2021-08-07 17:00:00,18.6084,5.42745,19.38375,18.6084,5.42745,19.38375,0.0,0.0,0.0,139.06,64.9384,31.48745,72.1696286679,18.6084,5.42745,19.38375,46.33,26.06,53.1563025426,138.3,88.6584,19.78745,90.8397218625,18.6084,5.42745,19.38375,70.05,14.36,71.5067276555,138.92,69.3784,10.52745,70.1725700688,18.6084,5.42745,19.38375,50.77,5.1,51.0255122463,137.9
2021-08-07 17:30:00,18.53016,5.40463,19.30225,18.53016,5.40463,19.30225,0.0,0.0,0.0,138.97,67.61016,31.54463,74.6069528735,18.53016,5.40463,19.30225,49.08,26.14,55.6070678961,138.21,92.59016,19.78463,94.6803533636,18.53016,5.40463,19.30225,74.06,14.38,75.4431441551,138.82,72.27016,10.63463,73.0484180641,18.53016,5.40463,19.30225,53.74,5.23,53.9938931732,137.82
2021-08-07 18:00:00,14.84496,4.32978,15.4635,14.84496,4.32978,15.4635,0.0,0.0,0.0,138.74,70.19496,30.82978,76.6668620999,14.84496,4.32978,15.4635,55.35,26.5,61.3667051421,138.02,97.38496,19.33978,99.2867439523,14.84496,4.32978,15.4635,82.54,15.01,83.8936928499,138.6,75.40496,9.95978,76.0598791101,14.84496,4.32978,15.4635,60.56,5.63,60.8211353067,137.62
2021-08-07 18:30:00,11.48328,3.34929,11.96175,11.48328,3.34929,11.96175,0.0,0.0,0.0,138.77,71.98328,29.77929,77.8999275511,11.48328,3.34929,11.96175,60.5,26.43,66.0211700896,138.05,100.95328,18.49929,102.6342461036,11.48328,3.34929,11.96175,89.47,15.15,90.7436135494,138.6,77.64328,8.95929,78.1584787881,11.48328,3.34929,11.96175,66.16,5.61,66.3974223897,137.64
2021-08-07 19:00:00,11.58456,3.3788300000000002,12.06725,11.58456,3.3788300000000002,12.06725,0.0,0.0,0.0,138.55,70.86456,30.22883,77.042637722,11.58456,3.3788300000000002,12.06725,59.28,26.85,65.0771918571,137.83,99.32456,19.05883,101.1365770637,11.58456,3.3788300000000002,12.06725,87.74,15.68,89.1300734881,138.4,76.42456,9.37883,76.9978949281,11.58456,3.3788300000000002,12.06725,64.84,6.0,65.1170146736,137.43
2021-08-07 19:30:00,8.82168,2.57299,9.18925,8.82168,2.57299,9.18925,0.0,0.0,0.0,138.57,71.37168,29.21299,77.1188400507,8.82168,2.57299,9.18925,62.55,26.64,67.986705318,137.84,101.11168,18.13299,102.7247640969,8.82168,2.57299,9.18925,92.29,15.56,93.5925087814,138.46,77.21168,8.41299,77.6686676155,8.82168,2.57299,9.18925,68.39,5.84,68.6388934934,137.43
2021-08-07 20:00:00,6.22416,1.8153800000000002,6.4835,6.22416,1.8153800000000002,6.4835,0.0,0.0,0.0,138.57,69.94416,28.38538,75.4845369321,6.22416,1.8153800000000002,6.4835,63.72,26.57,69.0376947761,137.84,100.11416,15.61538,101.3246521092,6.22416,1.8153800000000002,6.4835,93.89,13.8,94.8987465671,138.46,75.89416,7.58538,76.2722853457,6.22416,1.8153800000000002,6.4835,69.67,5.77,69.908524516,137.43
2021-08-07 20:30:00,6.32496,1.84478,6.5885,6.32496,1.84478,6.5885,0.0,0.0,0.0,138.31,68.85496,28.72478,74.6064240039,6.32496,1.84478,6.5885,62.53,26.88,68.062730624,137.75,98.57496,15.63478,99.8071594859,6.32496,1.84478,6.5885,92.25,13.79,93.2750052265,138.22,74.70496,7.85478,75.1167665535,6.32496,1.84478,6.5885,68.38,6.01,68.6436049461,137.33
2021-08-07 21:00:00,8.50008,2.47919,8.85425,8.50008,2.47919,8.85425,0.0,0.0,0.0,138.6,68.56008,29.44919,74.6172859414,8.50008,2.47919,8.85425,60.06,26.97,65.8375614676,138.05,97.72008,18.04919,99.3729706453,8.50008,2.47919,8.85425,89.22,15.57,90.5683901811,138.51,74.20008,8.52919,74.6886802271,8.50008,2.47919,8.85425,65.7,6.05,65.9779698081,137.63
2021-08-07 21:30:00,7.86936,2.29523,8.19725,7.86936,2.29523,8.19725,0.0,0.0,0.0,138.89,67.88936,29.72523,74.1117703186,7.86936,2.29523,8.19725,60.02,27.43,65.9909486218,138.14,96.81936,18.74523,98.6173013145,7.86936,2.29523,8.19725,88.95,16.45,90.4583053124,138.81,73.51936,8.90523,74.0567310659,7.86936,2.29523,8.19725,65.65,6.61,65.9819263132,137.72
2021-08-07 22:00:00,5.21592,1.5213100000000002,5.43325,5.21592,1.5213100000000002,5.43325,0.0,0.0,0.0,138.89,65.83592,29.60131,72.1845268459,5.21592,1.5213100000000002,5.43325,60.62,28.08,66.8077151233,138.14,94.54592,19.15131,96.4660751941,5.21592,1.5213100000000002,5.43325,89.33,17.63,91.0530933028,138.81,71.52592,8.76131,72.0605147412,5.21592,1.5213100000000002,5.43325,66.31,7.24,66.7040755876,137.72
2021-08-07 22:30:00,5.2548,1.53265,5.47375,5.2548,1.53265,5.47375,0.0,0.0,0.0,139.08,63.0948,30.33265,70.0073099259,5.2548,1.53265,5.47375,57.84,28.8,64.6135094233,138.28,90.5348,20.59265,92.8472252954,5.2548,1.53265,5.47375,85.28,19.06,87.383991669,138.99,68.5548,9.49265,69.2088939881,5.2548,1.53265,5.47375,63.3,7.96,63.7985234939,137.87
2021-08-07 23:00:00,6.3796800000000005,1.86074,6.6455,6.3796800000000005,1.86074,6.6455,0.0,0.0,0.0,139.4,59.68968,31.86074,67.6606580802,6.3796800000000005,1.86074,6.6455,53.31,30.0,61.1715301427,138.53,85.02968,21.77074,87.7724991159,6.3796800000000005,1.86074,6.6455,78.65,19.91,81.1309472396,139.32,64.75968,10.94074,65.6773625038,6.3796800000000005,1.86074,6.6455,58.38,9.08,59.0818990893,138.11
2021-08-07 23:30:00,7.10712,2.07291,7.40325,7.10712,2.07291,7.40325,0.0,0.0,0.0,139.95,56.71712,24.71291,61.867274239,7.10712,2.07291,7.40325,49.61,22.64,54.5318411573,139.19,77.89712,40.99291,88.0248827012,7.10712,2.07291,7.40325,70.79,38.92,80.7836029154,139.87,61.45712,3.28291,61.5447406101,7.10712,2.07291,7.40325,54.35,1.21,54.3634675127,138.76
2021-08-08 00:00:00,7.64256,2.22908,7.961,7.64256,2.22908,7.961,0.0,0.0,0.0,138.07,53.84256,24.95908,59.3462462318,7.64256,2.22908,7.961,46.2,22.73,51.4887647939,139.0,73.70256,42.87908,85.2682992219,7.64256,2.22908,7.961,66.06,40.65,77.5651087797,137.98,58.30256,3.19908,58.3902613061,7.64256,2.22908,7.961,50.66,0.97,50.6692855683,138.61
2021-08-08 00:30:00,6.378,1.8602500000000002,6.64375,6.378,1.8602500000000002,6.64375,0.0,0.0,0.0,139.19,51.908,19.75025,55.5383906776,6.378,1.8602500000000002,6.64375,45.53,17.89,48.9186365305,139.97,72.598,28.93025,78.1500413887,6.378,1.8602500000000002,6.64375,66.22,27.07,71.5393129685,139.08,55.248,19.97025,58.7465095905,6.378,1.8602500000000002,6.64375,48.87,18.11,52.1176457642,139.58
2021-08-08 01:00:00,7.00896,2.04428,7.301,7.00896,2.04428,7.301,0.0,0.0,0.0,137.66,50.18896,20.27428,54.1292724448,7.00896,2.04428,7.301,43.18,18.23,46.8705163189,137.03,69.96896,29.81428,76.0562072115,7.00896,2.04428,7.301,62.96,27.77,68.8123135783,137.54,53.35896,20.20428,57.0560386164,7.00896,2.04428,7.301,46.35,18.16,49.7805996348,136.64
2021-08-08 01:30:00,6.73464,1.96427,7.01525,6.73464,1.96427,7.01525,0.0,0.0,0.0,137.8,49.13464,20.28427,53.1569793852,6.73464,1.96427,7.01525,42.4,18.32,46.1885526944,137.09,68.54464,29.88427,74.7759136765,6.73464,1.96427,7.01525,61.81,27.92,67.8233182615,137.66,52.27464,20.23427,56.0541137613,6.73464,1.96427,7.01525,45.54,18.27,49.0681617752,136.7
2021-08-08 02:00:00,6.69816,1.95363,6.97725,6.69816,1.95363,6.97725,0.0,0.0,0.0,137.85,48.58816,20.27363,52.6481658328,6.69816,1.95363,6.97725,41.89,18.32,45.7208322321,137.13,67.74816,29.88363,74.0462323509,6.69816,1.95363,6.97725,61.05,27.93,67.1355896675,137.7,51.67816,20.22363,55.4943909901,6.69816,1.95363,6.97725,44.98,18.27,48.5488753732,136.73
2021-08-08 02:30:00,7.00488,2.04309,7.29675,7.00488,2.04309,7.29675,0.0,0.0,0.0,137.85,47.67488,20.40309,51.8573067616,7.00488,2.04309,7.29675,40.67,18.36,44.6221749806,137.13,66.37488,29.98309,72.8327562362,7.00488,2.04309,7.29675,59.37,27.94,65.6158555534,137.7,50.67488,20.36309,54.6131751262,7.00488,2.04309,7.29675,43.67,18.32,47.3570617754,136.73
2021-08-08 03:00:00,6.786,1.97925,7.06875,6.786,1.97925,7.06875,0.0,0.0,0.0,137.77,46.826,20.49925,51.1164702084,6.786,1.97925,7.06875,40.04,18.52,44.1156661516,137.04,65.186,30.15925,71.8247516986,6.786,1.97925,7.06875,58.4,28.18,64.8434453125,137.62,49.786,20.47925,53.8334977181,6.786,1.97925,7.06875,43.0,18.5,46.8107893546,136.64
2021-08-08 03:30:00,6.00504,1.75147,6.25525,6.00504,1.75147,6.25525,0.0,0.0,0.0,137.8,46.37504,20.41147,50.6682587283,6.00504,1.75147,6.25525,40.37,18.66,44.4739530512,137.06,64.81504,30.13147,71.4765338735,6.00504,1.75147,6.25525,58.81,28.38,65.299620979,137.65,49.36504,20.39147,53.4108530447,6.00504,1.75147,6.25525,43.36,18.64,47.1968134518,136.65
2021-08-08 04:00:00,5.9688,1.7409,6.2175,5.9688,1.7409,6.2175,0.0,0.0,0.0,137.8,46.2488,20.4209,50.5565491133,5.9688,1.7409,6.2175,40.28,18.68,44.4006846794,137.06,64.5988,30.1809,71.3014143356,5.9688,1.7409,6.2175,58.63,28.44,65.1637207348,137.65,49.2388,20.4009,53.2978062049,5.9688,1.7409,6.2175,43.27,18.66,47.12205959,136.65
2021-08-08 04:30:00,5.16312,1.50591,5.37825,5.16312,1.50591,5.37825,0.0,0.0,0.0,138.0,46.18312,20.21591,50.4139225816,5.16312,1.50591,5.37825,41.02,18.71,45.0855242844,137.26,64.76312,30.00591,71.3765812229,5.16312,1.50591,5.37825,59.6,28.5,66.0636813991,137.85,49.21312,20.19591,53.1959205284,5.16312,1.50591,5.37825,44.05,18.69,47.8510041692,136.85
2021-08-08 05:00:00,5.03328,1.46804,5.243,5.03328,1.46804,5.243,0.0,0.0,0.0,138.03,45.91328,20.34804,50.2202350871,5.03328,1.46804,5.243,40.88,18.88,45.0291994155,137.28,64.42328,30.22804,71.1624438043,5.03328,1.46804,5.243,59.39,28.76,65.9871934545,137.88,48.94328,20.33804,53.0007596946,5.03328,1.46804,5.243,43.91,18.87,47.792938809,136.89
2021-08-08 05:30:00,5.19528,1.51529,5.41175,5.19528,1.51529,5.41175,0.0,0.0,0.0,138.1,46.15528,20.21529,50.3881714459,5.19528,1.51529,5.41175,40.96,18.7,45.0267875825,137.35,64.69528,30.00529,71.3147718377,5.19528,1.51529,5.41175,59.5,28.49,65.969160219,137.96,49.17528,20.19529,53.1606800301,5.19528,1.51529,5.41175,43.98,18.68,47.7826621276,136.96
2021-08-08 06:00:00,5.316,1.5505,5.5375,5.316,1.5505,5.5375,0.0,0.0,0.0,137.96,46.206,20.0805,50.3807593854,5.316,1.5505,5.5375,40.89,18.53,44.8926831455,137.21,64.726,29.8205,71.2651197729,5.316,1.5505,5.5375,59.41,28.27,65.7931683384,137.81,49.226,20.0505,53.1528139072,5.316,1.5505,5.5375,43.91,18.5,47.6480650184,136.82
2021-08-08 06:30:00,5.35872,1.56296,5.582,5.35872,1.56296,5.582,0.0,0.0,0.0,138.07,47.88872,19.65296,51.7645471341,5.35872,1.56296,5.582,42.53,18.09,46.2174101395,137.33,67.05872,29.22296,73.149527129,5.35872,1.56296,5.582,61.7,27.66,67.6163116415,137.67,51.00872,19.59296,54.6422327289,5.35872,1.56296,5.582,45.65,18.03,49.0815994034,136.69
2021-08-08 07:00:00,6.23784,1.8193700000000002,6.49775,6.23784,1.8193700000000002,6.49775,0.0,0.0,0.0,137.81,49.22784,19.57937,52.9785990817,6.23784,1.8193700000000002,6.49775,42.99,17.76,46.5140591649,137.09,68.74784,28.99937,74.6138657695,6.23784,1.8193700000000002,6.49775,62.51,27.18,68.1634249433,137.67,52.39784,19.49937,55.9084883275,6.23784,1.8193700000000002,6.49775,46.16,17.68,49.4300313575,136.69
2021-08-08 07:30:00,9.05088,2.63984,9.428,9.05088,2.63984,9.428,0.0,0.0,0.0,137.55,51.27088,20.17984,55.0992656793,9.05088,2.63984,9.428,42.22,17.54,45.7184864141,136.85,70.72088,29.41984,76.5961477726,9.05088,2.63984,9.428,61.67,26.78,67.2336024619,137.41,54.38088,20.08984,57.9731125678,9.05088,2.63984,9.428,45.33,17.45,48.5727433856,136.47
2021-08-08 08:00:00,11.64096,3.39528,12.126,11.64096,3.39528,12.126,0.0,0.0,0.0,137.55,53.57096,20.32528,57.2971619053,11.64096,3.39528,12.126,41.93,16.93,45.2189097613,136.85,72.98096,28.59528,78.3831012451,11.64096,3.39528,12.126,61.34,25.2,66.3146710766,137.41,56.65096,20.20528,60.1463598965,11.64096,3.39528,12.126,45.01,16.81,48.0466044586,136.47
2021-08-08 08:30:00,10.70472,3.12221,11.15075,10.70472,3.12221,11.15075,0.0,0.0,0.0,137.17,57.57472,19.63221,60.8298615202,10.70472,3.12221,11.15075,46.87,16.51,49.6928264441,136.56,79.04472,24.62221,82.7908266969,10.70472,3.12221,11.15075,68.34,21.5,71.6422054379,137.03,60.98472,19.46221,64.0149489695,10.70472,3.12221,11.15075,50.28,16.34,52.8684594063,136.16
2021-08-08 09:00:00,13.0104,3.7947,13.5525,13.0104,3.7947,13.5525,0.0,0.0,0.0,136.89,60.6704,20.1647,63.9336575072,13.0104,3.7947,13.5525,47.66,16.37,50.392980662,136.6,82.7004,24.3447,86.2091675998,13.0104,3.7947,13.5525,69.69,20.55,72.6567175146,136.75,64.1504,19.9747,67.1882613278,13.0104,3.7947,13.5525,51.14,16.18,53.6385309269,136.21
2021-08-08 09:30:00,15.834,4.61825,16.49375,15.834,4.61825,16.49375,0.0,0.0,0.0,136.79,63.674,20.55825,66.9105366819,15.834,4.61825,16.49375,47.84,15.94,50.4256799657,136.6,86.114,24.48825,89.5281820661,15.834,4.61825,16.49375,70.28,19.87,73.0348909768,136.65,67.164,20.34825,70.1787302112,15.834,4.61825,16.49375,51.33,15.73,53.686141601,136.21
2021-08-08 10:00:00,18.50016,5.39588,19.271,18.50016,5.39588,19.271,0.0,0.0,0.0,136.47,66.27016,20.14588,69.2646416825,18.50016,5.39588,19.271,47.77,14.75,49.9953537841,136.29,89.13016,24.26588,92.3743381779,18.50016,5.39588,19.271,70.63,18.87,73.1072759717,136.34,69.74016,19.86588,72.5144337701,18.50016,5.39588,19.271,51.24,14.47,53.2439527083,135.92
2021-08-08 10:30:00,15.61752,4.55511,16.26825,15.61752,4.55511,16.26825,0.0,0.0,0.0,136.07,69.52752,18.93511,72.0597975855,15.61752,4.55511,16.26825,53.91,14.38,55.7949146428,135.83,94.74752,23.69511,97.6655045759,15.61752,4.55511,16.26825,79.13,19.14,81.4118940942,135.96,73.44752,18.60511,75.7673301117,15.61752,4.55511,16.26825,57.83,14.05,59.5122794052,135.45
2021-08-08 11:00:00,19.90032,5.80426,20.7295,19.90032,5.80426,20.7295,0.0,0.0,0.0,136.07,69.14032,19.66426,71.8823133396,19.90032,5.80426,20.7295,49.24,13.86,51.1534671357,135.83,92.82032,24.57426,96.0182589899,19.90032,5.80426,20.7295,72.92,18.77,75.2970072446,135.96,72.71032,19.31426,75.2318501291,19.90032,5.80426,20.7295,52.81,13.51,54.5106980326,135.45
2021-08-08 11:30:00,19.36776,5.64893,20.17475,19.36776,5.64893,20.17475,0.0,0.0,0.0,135.42,71.73776,18.83893,74.1701523078,19.36776,5.64893,20.17475,52.37,13.19,54.0054904616,135.17,96.25776,23.32893,99.0444109234,19.36776,5.64893,20.17475,76.89,17.68,78.8964796426,135.29,75.52776,18.44893,77.7483475629,19.36776,5.64893,20.17475,56.16,12.8,57.6002222218,134.8
2021-08-08 12:00:00,22.57032,6.58301,23.51075,22.57032,6.58301,23.51075,0.0,0.0,0.0,135.42,71.09032,19.39301,73.6880073999,22.57032,6.58301,23.51075,48.52,12.81,50.1825318213,135.17,94.49032,23.44301,97.3549962332,22.57032,6.58301,23.51075,71.92,16.86,73.8697908485,135.29,74.63032,18.99301,77.0092143328,22.57032,6.58301,23.51075,52.06,12.41,53.518704207,134.8
2021-08-08 12:30:00,23.37456,6.81758,24.3485,23.37456,6.81758,24.3485,0.0,0.0,0.0,135.52,72.43456,19.02758,74.8920174855,23.37456,6.81758,24.3485,49.06,12.21,50.556579196,135.29,96.23456,22.60758,98.8544041095,23.37456,6.81758,24.3485,72.86,15.79,74.5513494177,135.39,75.99456,18.58758,78.234719146,23.37456,6.81758,24.3485,52.62,11.77,53.9202865348,134.95
2021-08-08 13:00:00,21.48264,6.26577,22.37775,21.48264,6.26577,22.37775,0.0,0.0,0.0,135.52,74.03264,18.59577,76.3323944814,21.48264,6.26577,22.37775,52.55,12.33,53.9771377529,135.33,99.04264,22.14577,101.4883228114,21.48264,6.26577,22.37775,77.56,15.88,79.1689838257,135.39,77.83264,18.13577,79.9176201026,21.48264,6.26577,22.37775,56.35,11.87,57.5866251833,134.98
2021-08-08 13:30:00,22.128,6.454,23.05,22.128,6.454,23.05,0.0,0.0,0.0,135.37,72.908,18.594,75.2416992099,22.128,6.454,23.05,50.78,12.14,52.2109950106,135.21,97.428,21.894,99.857710869,22.128,6.454,23.05,75.3,15.44,76.8666611737,135.25,76.578,18.144,78.6981246282,22.128,6.454,23.05,54.45,11.69,55.6907407026,134.87
2021-08-08 14:00:00,15.342,4.47475,15.98125,15.342,4.47475,15.98125,0.0,0.0,0.0,135.59,73.682,16.70475,75.5518748713,15.342,4.47475,15.98125,58.34,12.23,59.6081244463,135.45,100.832,19.08475,102.6222193609,15.342,4.47475,15.98125,85.49,14.61,86.7294194608,135.46,77.882,16.20475,79.5499833222,15.342,4.47475,15.98125,62.54,11.73,63.6305311938,135.1
2021-08-08 14:30:00,9.30576,2.71418,9.6935,9.30576,2.71418,9.6935,0.0,0.0,0.0,135.9,75.59576,14.93418,77.056788554,9.30576,2.71418,9.6935,66.29,12.22,67.4069173008,135.87,105.27576,17.30418,106.6884262188,9.30576,2.71418,9.6935,95.97,14.59,97.0726995607,135.47,80.34576,14.43418,81.6320200794,9.30576,2.71418,9.6935,71.04,11.72,72.0002777772,135.23
2021-08-08 15:00:00,10.062,2.93475,10.48125,10.062,2.93475,10.48125,0.0,0.0,0.0,135.61,73.632,15.47475,75.2405430042,10.062,2.93475,10.48125,63.57,12.54,64.795034532,135.61,102.152,17.83475,103.6972005966,10.062,2.93475,10.48125,92.09,14.9,93.2876095738,135.47,78.202,14.97475,79.6228355534,10.062,2.93475,10.48125,68.14,12.04,69.1955287573,135.23
2021-08-08 15:30:00,10.45584,3.04962,10.8915,10.45584,3.04962,10.8915,0.0,0.0,0.0,135.61,73.90584,15.69962,75.5549551932,10.45584,3.04962,10.8915,63.45,12.65,64.6987248715,135.61,102.60584,18.05962,104.1830517726,10.45584,3.04962,10.8915,92.15,15.01,93.3644611188,135.47,78.46584,15.21962,79.9282483222,10.45584,3.04962,10.8915,68.01,12.17,69.0902959901,135.19
2021-08-08 16:00:00,18.37488,5.35934,19.1405,18.37488,5.35934,19.1405,0.0,0.0,0.0,135.82,70.15488,17.51934,72.309297202,18.37488,5.35934,19.1405,51.78,12.16,53.1886642058,135.81,94.92488,22.53934,97.5641055443,18.37488,5.35934,19.1405,76.55,17.18,78.4541579523,135.68,73.92488,17.02934,75.8609669319,18.37488,5.35934,19.1405,55.55,11.67,56.7625880312,135.43
2021-08-08 16:30:00,17.23656,5.02733,17.95475,17.23656,5.02733,17.95475,0.0,0.0,0.0,136.43,71.79656,17.01733,73.7857408187,17.23656,5.02733,17.95475,54.56,11.99,55.8619163653,136.05,97.44656,22.88733,100.0982613753,17.23656,5.02733,17.95475,80.21,17.86,82.1743494042,136.3,75.70656,16.51733,77.48745329,17.23656,5.02733,17.95475,58.47,11.49,59.588262267,136.03
2021-08-08 17:00:00,15.03672,4.38571,15.66325,15.03672,4.38571,15.66325,0.0,0.0,0.0,136.43,74.47672,16.55571,76.294648276,15.03672,4.38571,15.66325,59.44,12.17,60.6730788736,136.05,102.01672,22.32571,104.4310705038,15.03672,4.38571,15.66325,86.98,17.94,88.8108326726,136.3,78.74672,16.04571,80.3648599835,15.03672,4.38571,15.66325,63.71,11.66,64.7681997588,135.67
2021-08-08 17:30:00,11.66064,3.40102,12.1465,11.66064,3.40102,12.1465,0.0,0.0,0.0,135.94,76.08064,12.06102,77.030721055,11.66064,3.40102,12.1465,64.42,8.66,64.999476921,136.19,104.08064,26.69102,107.4485466233,11.66064,3.40102,12.1465,92.42,23.29,95.3093935559,135.81,80.31064,16.17102,81.9225291666,11.66064,3.40102,12.1465,68.65,12.77,69.827612017,135.22
2021-08-08 18:00:00,11.9484,3.48495,12.44625,11.9484,3.48495,12.44625,0.0,0.0,0.0,135.94,76.8484,8.22495,77.2872976954,11.9484,3.48495,12.44625,64.9,4.74,65.0728637759,136.19,103.7584,33.90495,109.1574606019,11.9484,3.48495,12.44625,91.81,30.42,96.7184186182,135.81,80.6784,18.49495,82.7711749467,11.9484,3.48495,12.44625,68.73,15.01,70.3499324804,135.8
2021-08-08 18:30:00,14.37432,4.19251,14.97325,14.37432,4.19251,14.97325,0.0,0.0,0.0,136.54,74.68432,6.81251,74.994386099,14.37432,4.19251,14.97325,60.31,2.62,60.3668824771,137.53,100.12432,35.15251,106.1158725864,14.37432,4.19251,14.97325,85.75,30.96,91.1678896323,136.4,78.26432,21.61251,81.1936227395,14.37432,4.19251,14.97325,63.89,17.42,66.222265893,137.13
2021-08-08 19:00:00,14.12472,4.11971,14.71325,14.12472,4.11971,14.71325,0.0,0.0,0.0,137.01,73.62472,6.08971,73.8761393344,14.12472,4.11971,14.71325,59.5,1.97,59.5326036723,138.2,98.62472,34.50971,104.4880638129,14.12472,4.11971,14.71325,84.5,30.39,89.79867538,136.87,77.12472,22.32971,80.2922062455,14.12472,4.11971,14.71325,63.0,18.21,65.5789913006,137.79
2021-08-08 19:30:00,11.65824,3.40032,12.144,11.65824,3.40032,12.144,0.0,0.0,0.0,136.97,73.74824,5.09032,73.9237056755,11.65824,3.40032,12.144,62.09,1.69,62.1129954196,138.29,99.42824,34.33032,105.188144678,11.65824,3.40032,12.144,87.77,30.93,93.0603986667,136.83,77.41824,21.94032,80.4671456335,11.65824,3.40032,12.144,65.76,18.54,68.3235625535,137.86
2021-08-08 20:00:00,10.18032,2.9692600000000002,10.6045,10.18032,2.9692600000000002,10.6045,0.0,0.0,0.0,137.24,72.86032,4.54926,73.0022054259,10.18032,2.9692600000000002,10.6045,62.68,1.58,62.6999106857,138.55,98.52032,34.20926,104.2905888499,10.18032,2.9692600000000002,10.6045,88.34,31.24,93.7010843054,137.1,76.57032,21.64926,79.5720074112,10.18032,2.9692600000000002,10.6045,66.39,18.68,68.9679237037,138.14
2021-08-08 20:30:00,7.81968,2.28074,8.1455,7.81968,2.28074,8.1455,0.0,0.0,0.0,137.33,72.17968,4.42074,72.3149303191,7.81968,2.28074,8.1455,64.36,2.14,64.3955681705,138.63,98.25968,35.85074,104.5956035034,7.81968,2.28074,8.1455,90.44,33.57,96.4693656038,137.19,75.98968,20.38074,78.6753203327,7.81968,2.28074,8.1455,68.17,18.1,70.531970765,138.22
2021-08-08 21:00:00,9.2784,2.7062,9.665,9.2784,2.7062,9.665,0.0,0.0,0.0,137.67,71.2584,4.5962,71.4064746714,9.2784,2.7062,9.665,61.98,1.8900000000000001,62.008809858,138.69,96.5584,37.6962,103.655815587,9.2784,2.7062,9.665,87.28,34.99,94.0324332345,137.53,74.9384,21.0062,77.8268863119,9.2784,2.7062,9.665,65.66,18.3,68.1624940858,138.29
2021-08-08 21:30:00,10.29408,3.00244,10.723,10.29408,3.00244,10.723,0.0,0.0,0.0,137.49,71.82408,4.27244,71.9510403775,10.29408,3.00244,10.723,61.53,1.27,61.543105219,138.39,96.90408,38.80244,104.384050844,10.29408,3.00244,10.723,86.61,35.8,93.71729883,137.35,75.46408,21.93244,78.5866355979,10.29408,3.00244,10.723,65.17,18.93,67.8636412227,137.99
2021-08-08 22:00:00,9.63696,2.8107800000000003,10.0385,9.63696,2.8107800000000003,10.0385,0.0,0.0,0.0,137.46,69.81696,3.65078,69.9123458214,9.63696,2.8107800000000003,10.0385,60.18,0.84,60.1858621272,138.33,94.36696,39.23078,102.1967574782,9.63696,2.8107800000000003,10.0385,84.73,36.42,92.2257518267,137.32,73.36696,22.22078,76.6581625364,9.63696,2.8107800000000003,10.0385,63.73,19.41,66.6202746917,137.93
2021-08-08 22:30:00,3.94776,1.15143,4.11225,3.94776,1.15143,4.11225,0.0,0.0,0.0,137.53,67.70776,2.28143,67.746185775,3.94776,1.15143,4.11225,63.76,1.13,63.7700125451,138.35,92.65776,37.72143,100.0418251006,3.94776,1.15143,4.11225,88.71,36.57,95.952222486,137.39,71.48776,20.20143,74.2872640758,3.94776,1.15143,4.11225,67.54,19.05,70.1751672602,137.96
2021-08-08 23:00:00,4.39176,1.2809300000000001,4.57475,4.39176,1.2809300000000001,4.57475,0.0,0.0,0.0,137.53,64.17176,2.43093,64.2177872724,4.39176,1.2809300000000001,4.57475,59.78,1.15,59.7910603686,138.35,87.71176,37.72093,95.4789055361,4.39176,1.2809300000000001,4.57475,83.32,36.44,90.9400681768,137.39,67.72176,20.43093,70.7365512176,4.39176,1.2809300000000001,4.57475,63.33,19.15,66.1620087361,137.96
2021-08-08 23:30:00,4.38744,1.27967,4.57025,4.38744,1.27967,4.57025,0.0,0.0,0.0,138.11,60.68744,2.11967,60.7244462689,4.38744,1.27967,4.57025,56.3,0.84,56.3062660811,139.05,82.87744,37.52967,90.9788227626,4.38744,1.27967,4.57025,78.49,36.25,86.4565937335,137.97,64.02744,21.40967,67.5121251514,4.38744,1.27967,4.57025,59.64,20.13,62.9455836417,138.63
2021-08-09 00:00:00,4.7724,1.39195,4.97125,4.7724,1.39195,4.97125,0.0,0.0,0.0,138.11,57.3524,1.47195,57.3712856973,4.7724,1.39195,4.97125,52.58,0.08,52.5800608596,139.05,78.3024,39.55195,87.7246977456,4.7724,1.39195,4.97125,73.53,38.16,82.8422989782,137.97,60.4624,22.01195,64.3446016117,4.7724,1.39195,4.97125,55.69,20.62,59.3848507618,138.63
2021-08-09 00:30:00,4.67952,1.36486,4.8745,4.67952,1.36486,4.8745,0.0,0.0,0.0,138.55,55.23952,1.5948600000000002,55.2625383804,4.67952,1.36486,4.8745,50.56,0.23,50.5605231381,139.35,75.29952,39.96486,85.2479193121,4.67952,1.36486,4.8745,70.62,38.6,80.4807082474,138.41,58.20952,22.26486,62.3223251287,4.67952,1.36486,4.8745,53.53,20.9,57.4653887136,138.93
2021-08-09 01:00:00,5.0208,1.4644,5.23,5.0208,1.4644,5.23,0.0,0.0,0.0,138.66,53.8508,1.7544,53.8793706348,5.0208,1.4644,5.23,48.83,0.29,48.8308611433,139.44,73.2808,40.2244,83.5947247379,5.0208,1.4644,5.23,68.26,38.76,78.4969120412,138.52,56.7208,22.4944,61.0184167608,5.0208,1.4644,5.23,51.7,21.03,55.8135368885,139.04
2021-08-09 01:30:00,3.98592,1.16256,4.152,3.98592,1.16256,4.152,0.0,0.0,0.0,138.84,52.76592,1.49256,52.7870253831,3.98592,1.16256,4.152,48.78,0.33,48.7811162234,139.62,72.11592,39.99256,82.4627841684,3.98592,1.16256,4.152,68.13,38.83,78.418529698,138.7,55.62592,22.24256,59.9080499699,3.98592,1.16256,4.152,51.64,21.08,55.7768410723,139.21
2021-08-09 02:00:00,3.51648,1.02564,3.6630000000000003,3.51648,1.02564,3.6630000000000003,0.0,0.0,0.0,138.84,52.31648,1.39564,52.3350923435,3.51648,1.02564,3.6630000000000003,48.8,0.37,48.8014026438,139.62,71.64648,39.83564,81.9761935601,3.51648,1.02564,3.6630000000000003,68.13,38.81,78.4086283517,138.7,55.18648,22.09564,59.4454782284,3.51648,1.02564,3.6630000000000003,51.67,21.07,55.8008404955,139.21
2021-08-09 02:30:00,3.6552,1.0661,3.8075,3.6552,1.0661,3.8075,0.0,0.0,0.0,138.68,51.7152,1.6261,51.7407587135,3.6552,1.0661,3.8075,48.06,0.56,48.0632624777,139.45,70.8152,40.1961,81.4279989085,3.6552,1.0661,3.8075,67.16,39.13,77.7278746654,138.54,54.5352,22.3961,58.9548414827,3.6552,1.0661,3.8075,50.88,21.33,55.1701305056,139.03
2021-08-09 03:00:00,4.05144,1.18167,4.22025,4.05144,1.18167,4.22025,0.0,0.0,0.0,138.89,50.77144,2.38167,50.8272709445,4.05144,1.18167,4.22025,46.72,1.2,46.735408418,139.66,69.32144,40.20167,80.1351128686,4.05144,1.18167,4.22025,65.27,39.02,76.0442851239,138.75,53.53144,23.24167,58.3591491787,4.05144,1.18167,4.22025,49.48,22.06,54.1748465619,139.27
2021-08-09 03:30:00,4.62672,1.34946,4.8195,4.62672,1.34946,4.8195,0.0,0.0,0.0,139.01,50.42672,3.07946,50.5206607622,4.62672,1.34946,4.8195,45.8,1.73,45.8326619345,139.87,68.70672,39.55946,79.2815504935,4.62672,1.34946,4.8195,64.08,38.21,74.6073086232,138.87,53.11672,24.02946,58.2992357707,4.62672,1.34946,4.8195,48.49,22.68,53.5318830231,139.48
2021-08-09 04:00:00,4.76568,1.38999,4.96425,4.76568,1.38999,4.96425,0.0,0.0,0.0,138.96,50.44568,3.23999,50.5496208281,4.76568,1.38999,4.96425,45.68,1.85,45.7174463416,139.95,68.70568,39.79999,79.4009424898,4.76568,1.38999,4.96425,63.94,38.41,74.5898900656,138.82,53.12568,24.21999,58.3861780823,4.76568,1.38999,4.96425,48.36,22.83,53.4780188489,139.54
2021-08-09 04:30:00,4.19112,1.22241,4.36575,4.19112,1.22241,4.36575,0.0,0.0,0.0,139.17,51.02112,2.85241,51.1007918614,4.19112,1.22241,4.36575,46.83,1.63,46.8583589128,140.16,69.66112,39.31241,79.9883567756,4.19112,1.22241,4.36575,65.47,38.09,75.7441020806,139.03,53.77112,23.79241,58.7997629218,4.19112,1.22241,4.36575,49.58,22.57,54.4755110118,139.76
2021-08-09 05:00:00,4.5648,1.3314,4.755,4.5648,1.3314,4.755,0.0,0.0,0.0,139.04,51.3048,2.7514000000000003,51.3785237721,4.5648,1.3314,4.755,46.74,1.42,46.7615654143,140.04,69.9548,39.1014,80.1410851249,4.5648,1.3314,4.755,65.39,37.77,75.5144025998,138.9,54.0448,23.6814,59.0055007012,4.5648,1.3314,4.755,49.48,22.35,54.2935806519,139.64
2021-08-09 05:30:00,4.08792,1.19231,4.25825,4.08792,1.19231,4.25825,0.0,0.0,0.0,138.98,53.18792,2.21231,53.2339097706,4.08792,1.19231,4.25825,49.1,1.02,49.1105935619,139.99,72.60792000000001,38.33231,82.1052741099,4.08792,1.19231,4.25825,68.52,37.14,77.9382447839,138.85,56.06792,23.00231,60.6029530507,4.08792,1.19231,4.25825,51.98,21.81,56.3701738511,139.58
2021-08-09 06:00:00,4.0584,1.1837,4.2275,4.0584,1.1837,4.2275,0.0,0.0,0.0,138.72,55.0284,1.8237,55.0586113905,4.0584,1.1837,4.2275,50.97,0.64,50.9740178915,139.72,75.1584,37.1137,83.8225018611,4.0584,1.1837,4.2275,71.1,35.93,79.6628828251,138.58,58.0184,21.8437,61.9942091509,4.0584,1.1837,4.2275,53.96,20.66,57.7799030806,139.34
2021-08-09 06:30:00,8.48856,2.47583,8.84225,8.48856,2.47583,8.84225,0.0,0.0,0.0,138.29,60.58856,3.90583,60.7143237701,8.48856,2.47583,8.84225,52.1,1.43,52.1196210654,139.3,81.43856,35.30583,88.762270627,8.48856,2.47583,8.84225,72.95,32.83,79.9969461917,138.17,63.65856,21.35583,67.1452435863,8.48856,2.47583,8.84225,55.17,18.88,58.3110907118,138.92
2021-08-09 07:00:00,12.47304,3.63797,12.992750000000001,12.47304,3.63797,12.992750000000001,0.0,0.0,0.0,137.49,64.28304,6.64797,64.6258828703,12.47304,3.63797,12.992750000000001,51.81,3.01,51.897362168,138.61,85.36304,33.68797,91.7699728711,12.47304,3.63797,12.992750000000001,72.89,30.05,78.8413254582,137.37,67.30304,20.68797,70.4108748416,12.47304,3.63797,12.992750000000001,54.83,17.05,57.4197823054,138.22
2021-08-09 07:30:00,7.79016,2.27213,8.11475,7.79016,2.27213,8.11475,0.0,0.0,0.0,136.82,72.89016,6.67213,73.1948956114,7.79016,2.27213,8.11475,65.1,4.4,65.2485248875,138.01,99.59016,16.67213,100.9760362045,7.79016,2.27213,8.11475,91.8,14.4,92.9225483938,136.7,76.73016,18.61213,78.9552331183,7.79016,2.27213,8.11475,68.94,16.34,70.8499767114,137.64
2021-08-09 08:00:00,13.34832,3.89326,13.9045,13.34832,3.89326,13.9045,0.0,0.0,0.0,135.95,76.33832,4.42326,76.4663607703,13.34832,3.89326,13.9045,62.99,0.53,62.9922296795,136.77,104.53832,5.04326,104.6599007254,13.34832,3.89326,13.9045,91.19,1.15,91.1972510551,135.83,80.05832,23.53326,83.4454847637,13.34832,3.89326,13.9045,66.71,19.64,69.5410217066,136.36
2021-08-09 08:30:00,21.45384,6.25737,22.34775,21.45384,6.25737,22.34775,0.0,0.0,0.0,137.49,77.62384,6.87737,77.9279074174,21.45384,6.25737,22.34775,56.17,0.62,56.1734216512,137.4,104.10384,8.52737,104.4525037606,21.45384,6.25737,22.34775,82.65,2.27,82.6811671422,137.36,80.92384,25.60737,84.8787681264,21.45384,6.25737,22.34775,59.47,19.35,62.5388151471,136.94
2021-08-09 09:00:00,21.52944,6.27942,22.4265,21.52944,6.27942,22.4265,0.0,0.0,0.0,137.57,80.58944,9.55942,81.1544228631,21.52944,6.27942,22.4265,59.06,3.2800000000000002,59.1510101351,137.32,108.33944,7.88942,108.6263191287,21.52944,6.27942,22.4265,86.81,1.6099999999999999,86.824928448,137.45,84.03944,22.57942,87.0198694727,21.52944,6.27942,22.4265,62.51,16.3,64.6002329717,136.86
2021-08-09 09:30:00,18.39792,5.36606,19.1645,18.39792,5.36606,19.1645,0.0,0.0,0.0,136.63,84.18792,12.12606,85.0567293343,18.39792,5.36606,19.1645,65.79,6.76,66.1363871103,136.41,114.21792,8.69606,114.5484819133,18.39792,5.36606,19.1645,95.82,3.33,95.8778457205,136.52,88.07792,17.66606,89.832119353,18.39792,5.36606,19.1645,69.68,12.3,70.7572780709,135.95
2021-08-09 10:00:00,18.77784,5.47687,19.56025,18.77784,5.47687,19.56025,0.0,0.0,0.0,135.86,84.18784,12.23687,85.0725184255,18.77784,5.47687,19.56025,65.41,6.76,65.7583888185,135.52,114.04784,8.56687,114.3691438731,18.77784,5.47687,19.56025,95.27,3.09,95.320097566,135.75,88.05784,17.74687,89.828361781,18.77784,5.47687,19.56025,69.28,12.27,70.3581644161,135.09
2021-08-09 10:30:00,19.63824,5.72782,20.4565,19.63824,5.72782,20.4565,0.0,0.0,0.0,135.82,83.62824,12.02782,84.4887624448,19.63824,5.72782,20.4565,63.99,6.3,64.2993786906,135.46,112.76824,9.26782,113.14843543,19.63824,5.72782,20.4565,93.13,3.54,93.1972558609,135.72,87.38824,18.46782,89.3183344328,19.63824,5.72782,20.4565,67.75,12.74,68.9374361287,135.04
2021-08-09 11:00:00,14.45064,4.21477,15.05275,14.45064,4.21477,15.05275,0.0,0.0,0.0,135.69,85.31064,9.42477,85.8296661229,14.45064,4.21477,15.05275,70.86,5.21,71.0512751469,135.42,119.42064,29.29477,122.9612654756,14.45064,4.21477,15.05275,104.97,25.08,107.9245444744,135.58,89.52064,24.05477,92.6961538887,14.45064,4.21477,15.05275,75.07,19.84,77.6474758122,134.98
2021-08-09 11:30:00,16.59336,4.83973,17.28475,16.59336,4.83973,17.28475,0.0,0.0,0.0,138.51,85.48336,7.56973,85.8178632288,16.59336,4.83973,17.28475,68.89,2.73,68.9440715363,135.86,120.46336,38.62973,126.5056407531,16.59336,4.83973,17.28475,103.87,33.79,109.2279314095,136.86,89.57336,27.27973,93.6353057909,16.59336,4.83973,17.28475,72.98,22.44,76.3520399204,135.08
2021-08-09 12:00:00,17.81904,5.19722,18.5615,17.81904,5.19722,18.5615,0.0,0.0,0.0,138.51,83.49904,8.05722,83.8868790399,17.81904,5.19722,18.5615,65.68,2.86,65.7422390857,135.86,117.26904,37.84722,123.2251589743,17.81904,5.19722,18.5615,99.45,32.65,104.6724653383,138.39,87.40904,27.767220000000002,91.7134601912,17.81904,5.19722,18.5615,69.59,22.57,73.1585470058,135.42
2021-08-09 12:30:00,21.22704,6.19122,22.1115,21.22704,6.19122,22.1115,0.0,0.0,0.0,138.87,81.51704,8.38122,81.9467672276,21.22704,6.19122,22.1115,60.29,2.19,60.3297621411,136.02,113.47704,39.22122,120.0639109202,21.22704,6.19122,22.1115,92.25,33.03,97.984914145,138.75,85.08704,28.13122,89.6167948247,21.22704,6.19122,22.1115,63.86,21.94,67.5237972866,135.62
2021-08-09 13:00:00,22.14384,6.45862,23.0665,22.14384,6.45862,23.0665,0.0,0.0,0.0,138.87,81.50384,8.46862,81.9426229715,22.14384,6.45862,23.0665,59.36,2.01,59.3940207428,136.02,113.09384,37.76862,119.2337422991,22.14384,6.45862,23.0665,90.95,31.31,96.188453569,138.75,85.00384,28.23862,89.5716052901,22.14384,6.45862,23.0665,62.86,21.78,66.526295553,135.62
2021-08-09 13:30:00,25.9956,7.58205,27.07875,25.9956,7.58205,27.07875,0.0,0.0,0.0,139.25,79.4156,10.89205,80.1590561107,25.9956,7.58205,27.07875,53.42,3.31,53.5224485613,136.17,108.8856,39.42205,115.8022966679,25.9956,7.58205,27.07875,82.89,31.84,88.7949193366,139.12,82.5556,30.89205,88.1461618255,25.9956,7.58205,27.07875,56.56,23.31,61.1750741724,135.79
2021-08-09 14:00:00,27.67896,8.07303,28.83225,27.67896,8.07303,28.83225,0.0,0.0,0.0,139.62,78.56896,14.41303,79.8800157064,27.67896,8.07303,28.83225,50.89,6.34,51.2834056981,136.7,103.84896,19.66303,105.6940927482,27.67896,8.07303,28.83225,76.17,11.59,77.0467195927,139.49,81.53896,22.90303,84.6944554328,27.67896,8.07303,28.83225,53.86,14.83,55.8643759475,136.32
2021-08-09 14:30:00,28.41192,8.28681,29.59575,28.41192,8.28681,29.59575,0.0,0.0,0.0,136.52,77.49192,15.26681,78.9814734787,28.41192,8.28681,29.59575,49.08,6.98,49.5738519786,135.81,101.20192,14.40681,102.2222323473,28.41192,8.28681,29.59575,72.79,6.12,73.046824024,136.4,80.34192,20.46681,82.9078670626,28.41192,8.28681,29.59575,51.93,12.18,53.3392660242,135.45
2021-08-09 15:00:00,24.7104,7.2072,25.74,24.7104,7.2072,25.74,0.0,0.0,0.0,135.89,77.8404,15.2272,79.3157959804,24.7104,7.2072,25.74,53.13,8.02,53.7319020694,135.73,103.1704,12.4572,103.9197443607,24.7104,7.2072,25.74,78.46,5.25,78.6354506568,135.76,80.9304,18.1772,82.9466108048,24.7104,7.2072,25.74,56.22,10.97,57.280269727,135.37
2021-08-09 15:30:00,18.33936,5.34898,19.1035,18.33936,5.34898,19.1035,0.0,0.0,0.0,135.79,79.29936,13.32898,80.4117541424,18.33936,5.34898,19.1035,60.96,7.98,61.4800943396,135.43,107.12936,9.90898,107.586651861,18.33936,5.34898,19.1035,88.79,4.5600000000000005,88.9070171584,135.66,82.85936,16.31898,84.451066588,18.33936,5.34898,19.1035,64.52,10.97,65.4459418146,135.06
2021-08-09 16:00:00,19.3188,5.63465,20.12375,19.3188,5.63465,20.12375,0.0,0.0,0.0,135.79,78.1088,12.56465,79.1129260429,19.3188,5.63465,20.12375,58.79,6.93,59.1970353987,135.41,104.9588,8.65465,105.3150163275,19.3188,5.63465,20.12375,85.64,3.02,85.6932319381,135.66,81.5688,17.78465,83.4851059115,19.3188,5.63465,20.12375,62.25,12.15,63.4246403222,135.02
2021-08-09 16:30:00,22.04016,6.42838,22.9585,22.04016,6.42838,22.9585,0.0,0.0,0.0,136.14,77.77016,12.39838,78.7522546538,22.04016,6.42838,22.9585,55.73,5.97,56.0488519062,135.71,103.86016,8.85838,104.2372473325,22.04016,6.42838,22.9585,81.82,2.43,81.8560767445,136.01,81.01016,19.71838,83.3754192376,22.04016,6.42838,22.9585,58.97,13.29,60.4490281146,135.32
2021-08-09 17:00:00,19.61496,5.72103,20.43225,19.61496,5.72103,20.43225,0.0,0.0,0.0,136.44,80.33496,11.11103,81.099696583,19.61496,5.72103,20.43225,60.72,5.39,60.9587606501,136.05,108.20496,7.55103,108.4681124693,19.61496,5.72103,20.43225,88.59,1.83,88.6088991016,136.3,83.89496,19.66103,86.1679778924,19.61496,5.72103,20.43225,64.28,13.94,65.7741742632,135.65
2021-08-09 17:30:00,21.22392,6.19031,22.10825,21.22392,6.19031,22.10825,0.0,0.0,0.0,136.44,83.73392,9.54031,84.2756600298,21.22392,6.19031,22.10825,62.51,3.35,62.5997012772,136.05,113.04392,8.02031,113.328077816,21.22392,6.19031,22.10825,91.82,1.83,91.8382344125,136.3,87.41392,22.39031,90.2359096572,21.22392,6.19031,22.10825,66.19,16.2,68.1436431371,135.65
2021-08-09 18:00:00,21.38952,6.23861,22.28075,21.38952,6.23861,22.28075,0.0,0.0,0.0,137.07,85.37952,7.53861,85.711685762,21.38952,6.23861,22.28075,63.99,1.3,64.0032038261,136.6,115.09952,9.54861,115.494915287,21.38952,6.23861,22.28075,93.71,3.31,93.7684392533,136.94,89.16952,24.65861,92.516216655,21.38952,6.23861,22.28075,67.78,18.42,70.2383428051,136.17
2021-08-09 18:30:00,20.3988,5.94965,21.24875,20.3988,5.94965,21.24875,0.0,0.0,0.0,137.33,84.6588,6.57965,84.9140990152,20.3988,5.94965,21.24875,64.26,0.63,64.2630881611,136.95,113.9688,10.29965,114.4332563705,20.3988,5.94965,21.24875,93.57,4.35,93.6710595648,137.23,88.4688,25.59965,92.0981577099,20.3988,5.94965,21.24875,68.07,19.65,70.8494700051,136.51
2021-08-09 19:00:00,19.22304,5.60672,20.024,19.22304,5.60672,20.024,0.0,0.0,0.0,137.33,83.05304,6.64672,83.3185834013,19.22304,5.60672,20.024,63.83,1.04,63.8384719429,136.95,112.02304,10.04672,112.4726547815,19.22304,5.60672,20.024,92.8,4.44,92.9061548015,137.23,86.84304,26.64672,90.8392056504,19.22304,5.60672,20.024,67.62,21.04,70.8176955287,136.51
2021-08-09 19:30:00,13.4376,3.9193,13.9975,13.4376,3.9193,13.9975,0.0,0.0,0.0,137.13,83.0576,4.3793,83.1729714886,13.4376,3.9193,13.9975,69.62,0.46,69.6215196617,136.88,113.7776,7.8293,114.0466579968,13.4376,3.9193,13.9975,100.34,3.91,100.4161525851,137.05,87.2076,24.2093,90.5055562065,13.4376,3.9193,13.9975,73.77,20.29,76.5094569318,136.45
2021-08-09 20:00:00,10.6068,3.0936500000000002,11.04875,10.6068,3.0936500000000002,11.04875,0.0,0.0,0.0,137.13,84.0368,3.26365,84.1001496168,10.6068,3.0936500000000002,11.04875,73.43,0.17,73.4301967858,136.88,115.9468,6.31365,116.118571325,10.6068,3.0936500000000002,11.04875,105.34,3.22,105.389202483,137.05,88.4268,22.80365,91.3197974788,10.6068,3.0936500000000002,11.04875,77.82,19.71,80.2772477107,136.45
2021-08-09 20:30:00,13.7688,4.0159,14.3425,13.7688,4.0159,14.3425,0.0,0.0,0.0,136.96,81.7388,6.3859,81.9878719339,13.7688,4.0159,14.3425,67.97,2.37,68.011306413,136.74,111.4188,10.6759,111.9291018201,13.7688,4.0159,14.3425,97.65,6.66,97.8768517066,136.88,85.8088,26.2659,89.738774564,13.7688,4.0159,14.3425,72.04,22.25,75.3977725135,136.3
2021-08-09 21:00:00,9.94224,2.89982,10.3565,9.94224,2.89982,10.3565,0.0,0.0,0.0,136.96,80.92224,4.64982,81.0557200489,9.94224,2.89982,10.3565,70.98,1.75,71.001569701,136.65,111.43224,10.29982,111.9072401744,9.94224,2.89982,10.3565,101.49,7.4,101.7594226595,136.88,85.15224,24.36982,88.570830999,9.94224,2.89982,10.3565,75.21,21.47,78.2144807564,136.24
2021-08-09 21:30:00,10.33152,3.01336,10.762,10.33152,3.01336,10.762,0.0,0.0,0.0,136.87,80.67152,5.03336,80.8283913733,10.33152,3.01336,10.762,70.34,2.02,70.368998856,136.33,111.08152,11.78336,111.7047521747,10.33152,3.01336,10.762,100.75,8.77,101.1309814053,136.8,84.87152,24.80336,88.4216125978,10.33152,3.01336,10.762,74.54,21.79,77.6596143436,135.91
2021-08-09 22:00:00,5.15232,1.50276,5.367,5.15232,1.50276,5.367,0.0,0.0,0.0,136.87,78.54232,2.9227600000000002,78.5966828626,5.15232,1.50276,5.367,73.39,1.42,73.4037362809,136.33,110.09232,9.17276,110.4737907786,5.15232,1.50276,5.367,104.94,7.67,105.219924444,136.8,82.93232,22.62276,85.962543998,5.15232,1.50276,5.367,77.78,21.12,80.5964192753,135.91
2021-08-09 22:30:00,4.37952,1.27736,4.562,4.37952,1.27736,4.562,0.0,0.0,0.0,136.77,75.02952,4.33736,75.154784034,4.37952,1.27736,4.562,70.65,3.06,70.7162364666,136.28,105.30952,9.43736,105.7315410197,4.37952,1.27736,4.562,100.93,8.16,101.2593230276,136.7,79.25952,24.36736,82.9206834511,4.37952,1.27736,4.562,74.88,23.09,78.3591889953,135.87
2021-08-09 23:00:00,3.26808,0.9531900000000001,3.40425,3.26808,0.9531900000000001,3.40425,0.0,0.0,0.0,137.41,71.39808,4.57319,71.5443910762,3.26808,0.9531900000000001,3.40425,68.13,3.62,68.2261042417,137.04,100.46808,9.28319,100.8960490577,3.26808,0.9531900000000001,3.40425,97.2,8.33,97.5562858047,137.33,75.45808,24.78319,79.42372658,3.26808,0.9531900000000001,3.40425,72.19,23.83,76.0214772285,136.62
2021-08-09 23:30:00,2.80368,0.81774,2.9205,2.80368,0.81774,2.9205,0.0,0.0,0.0,137.84,67.06368,4.88774,67.2415584103,2.80368,0.81774,2.9205,64.26,4.07,64.3887606652,137.51,94.55368,11.00774,95.1922724881,2.80368,0.81774,2.9205,91.75,10.19,92.3141300127,137.77,70.91368,25.35774,75.311121284,2.80368,0.81774,2.9205,68.11,24.54,72.3960199182,137.08
2021-08-10 00:00:00,3.11064,0.90727,3.24025,3.11064,0.90727,3.24025,0.0,0.0,0.0,138.67,63.85064,5.13727,64.0569728559,3.11064,0.90727,3.24025,60.74,4.23,60.887112758,138.18,90.17064,13.65727,91.1990424394,3.11064,0.90727,3.24025,87.06,12.75,87.9886702934,138.59,67.48064,25.69727,72.207939039,3.11064,0.90727,3.24025,64.37,24.79,68.9785546384,137.74
2021-08-10 00:30:00,3.2875199999999998,0.95886,3.4245,3.2875199999999998,0.95886,3.4245,0.0,0.0,0.0,139.26,61.11752,5.78886,61.391059211,3.2875199999999998,0.95886,3.4245,57.83,4.83,58.0313518712,138.53,86.17752,14.91886,87.4593467678,3.2875199999999998,0.95886,3.4245,82.89,13.96,84.0573238927,139.18,64.55752,26.51886,69.7920004316,3.2875199999999998,0.95886,3.4245,61.27,25.56,66.3876984087,138.1
2021-08-10 01:00:00,3.53304,1.03047,3.68025,3.53304,1.03047,3.68025,0.0,0.0,0.0,139.71,59.81304,6.11047,60.1243511205,3.53304,1.03047,3.68025,56.28,5.08,56.5088028541,138.92,84.07304,16.61047,85.698213333,3.53304,1.03047,3.68025,80.54,15.58,82.0330908841,139.63,63.17304,26.47047,68.4946623093,3.53304,1.03047,3.68025,59.64,25.44,64.8392103592,138.47
2021-08-10 01:30:00,3.3948,0.9901500000000001,3.53625,3.3948,0.9901500000000001,3.53625,0.0,0.0,0.0,137.3,58.9148,4.83015,59.112469142,3.3948,0.9901500000000001,3.53625,55.52,3.84,55.6526369546,138.02,80.4048,35.36015,87.8366214689,3.3948,0.9901500000000001,3.53625,77.01,34.37,84.331708153,139.76,62.1948,17.12015,64.5080823081,3.3948,0.9901500000000001,3.53625,58.8,16.13,60.9722633662,138.7
2021-08-10 02:00:00,3.32448,0.9696400000000001,3.463,3.32448,0.9696400000000001,3.463,0.0,0.0,0.0,137.3,58.65448,3.77964,58.7761320827,3.32448,0.9696400000000001,3.463,55.33,2.81,55.4013086488,138.02,79.99448,33.07964,86.5643079623,3.32448,0.9696400000000001,3.463,76.67,32.11,83.1224458254,137.22,61.92448,18.15964,64.5322690458,3.32448,0.9696400000000001,3.463,58.6,17.19,61.0692729611,137.59
