Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-10 02:30:00,3.2508,0.94815,3.38625,3.2508,0.94815,3.38625,0.0,0.0,0.0,137.05,57.8308,3.28815,57.9242035687,3.2508,0.94815,3.38625,54.58,2.34,54.6301382023,138.04,78.8208,33.84815,85.7812087293,3.2508,0.94815,3.38625,75.57,32.9,82.4210828611,136.96,61.0608,18.66815,63.8507722824,3.2508,0.94815,3.38625,57.81,17.72,60.4648203503,137.64
2021-08-10 03:00:00,3.38136,0.98623,3.52225,3.38136,0.98623,3.52225,0.0,0.0,0.0,137.05,57.38136,3.51623,57.4889932845,3.38136,0.98623,3.52225,54.0,2.5300000000000002,54.0592351037,138.04,78.13136,33.57623,85.040417664,3.38136,0.98623,3.52225,74.75,32.59,81.5455124455,136.96,60.57136,18.51623,63.3383014113,3.38136,0.98623,3.52225,57.19,17.53,59.8163606382,137.64
2021-08-10 03:30:00,3.1164,0.90895,3.24625,3.1164,0.90895,3.24625,0.0,0.0,0.0,137.08,56.6964,3.46895,56.8024241302,3.1164,0.90895,3.24625,53.58,2.56,53.6411222851,138.08,77.2964,33.44895,84.2233085853,3.1164,0.90895,3.24625,74.18,32.54,81.0032345033,136.96,59.8664,18.41895,62.6358010092,3.1164,0.90895,3.24625,56.75,17.51,59.3899200202,137.67
2021-08-10 04:00:00,3.11808,0.90944,3.248,3.11808,0.90944,3.248,0.0,0.0,0.0,137.08,56.50808,3.46944,56.6144868316,3.11808,0.90944,3.248,53.39,2.56,53.4513395529,138.08,77.04808,33.50944,84.0195762951,3.11808,0.90944,3.248,73.93,32.6,80.7985451602,136.96,59.66808,18.45944,62.4582316112,3.11808,0.90944,3.248,56.55,17.55,59.2106831577,137.67
2021-08-10 04:30:00,3.7809600000000003,1.10278,3.9385,3.7809600000000003,1.10278,3.9385,0.0,0.0,0.0,137.14,57.10096,3.83278,57.2294490228,3.7809600000000003,1.10278,3.9385,53.32,2.73,53.3898426669,138.15,77.65096,33.47278,84.5582555984,3.7809600000000003,1.10278,3.9385,73.87,32.37,80.6510619893,137.0,60.25096,18.48278,63.0221495781,3.7809600000000003,1.10278,3.9385,56.47,17.38,59.08405284,137.72
2021-08-10 05:00:00,3.8479200000000002,1.12231,4.00825,3.8479200000000002,1.12231,4.00825,0.0,0.0,0.0,137.19,57.69792,4.15231,57.8471403845,3.8479200000000002,1.12231,4.00825,53.85,3.03,53.93517776,138.2,78.41792,33.07231,85.1066852008,3.8479200000000002,1.12231,4.00825,74.57,31.95,81.1263668606,137.05,60.88792,18.17231,63.5418889605,3.8479200000000002,1.12231,4.00825,57.04,17.05,59.5337223765,137.79
2021-08-10 05:30:00,3.05616,0.8913800000000001,3.1835,3.05616,0.8913800000000001,3.1835,0.0,0.0,0.0,137.14,59.566159999999996,4.47138,59.7337480512,3.05616,0.8913800000000001,3.1835,56.51,3.58,56.623285846,138.16,81.16616,32.12138,87.291056714,3.05616,0.8913800000000001,3.1835,78.11,31.23,84.1218461519,137.0,62.90616,17.31138,65.2446844076,3.05616,0.8913800000000001,3.1835,59.85,16.42,62.0615734573,137.76
2021-08-10 06:00:00,3.31224,0.9660700000000001,3.45025,3.31224,0.9660700000000001,3.45025,0.0,0.0,0.0,136.99,60.66224,4.77607,60.8499647203,3.31224,0.9660700000000001,3.45025,57.35,3.81,57.4764177729,138.03,82.62224,30.72607,88.1505866133,3.31224,0.9660700000000001,3.45025,79.31,29.76,84.7097025139,136.86,64.05224,17.06607,66.2868025648,3.31224,0.9660700000000001,3.45025,60.74,16.1,62.8375492838,137.63
2021-08-10 06:30:00,3.56976,1.04118,3.7185,3.56976,1.04118,3.7185,0.0,0.0,0.0,136.7,66.86976,5.70118,67.1123554634,3.56976,1.04118,3.7185,63.3,4.66,63.4712974501,137.84,91.78976,20.30118,94.0079674828,3.56976,1.04118,3.7185,88.22,19.26,90.2979291014,136.57,70.62976,17.44118,72.7513419632,3.56976,1.04118,3.7185,67.06,16.4,69.0362484496,137.42
2021-08-10 07:00:00,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,135.98,70.61064,4.71227,70.767704285,8.75064,2.55227,9.11525,61.86,2.16,61.8976994726,136.93,97.43064,7.07227,97.6869828266,8.75064,2.55227,9.11525,88.68,4.52,88.7951169829,135.84,74.31064,24.86227,78.3594518023,8.75064,2.55227,9.11525,65.56,22.31,69.2520736152,136.53
2021-08-10 07:30:00,15.38544,4.48742,16.0265,15.38544,4.48742,16.0265,0.0,0.0,0.0,137.56,74.07544,5.64742,74.2904042515,15.38544,4.48742,16.0265,58.69,1.16,58.7014625031,137.4,100.39544,8.05742,100.7182525159,15.38544,4.48742,16.0265,85.01,3.5700000000000003,85.08492816,137.43,77.55544,25.62742,81.6799297836,15.38544,4.48742,16.0265,62.17,21.14,65.6658853591,136.98
2021-08-10 08:00:00,16.61808,4.84694,17.3105,16.61808,4.84694,17.3105,0.0,0.0,0.0,137.22,77.18808,6.22694,77.4388434563,16.61808,4.84694,17.3105,60.57,1.38,60.5857186142,137.04,104.74808,6.79694,104.9683697932,16.61808,4.84694,17.3105,88.13,1.9500000000000002,88.1515706043,137.09,80.77808,23.34694,84.0843494109,16.61808,4.84694,17.3105,64.16,18.5,66.7739140683,136.64
2021-08-10 08:30:00,17.49432,5.10251,18.22325,17.49432,5.10251,18.22325,0.0,0.0,0.0,137.44,80.93432,8.45251,81.3744989488,17.49432,5.10251,18.22325,63.44,3.35,63.5283881426,137.15,109.85432,6.71251,110.0592086704,17.49432,5.10251,18.22325,92.36,1.6099999999999999,92.374031524,137.31,84.67432,21.26251,87.3031202132,17.49432,5.10251,18.22325,67.18,16.16,69.096295125,136.75
2021-08-10 09:00:00,17.25648,5.03314,17.9755,17.25648,5.03314,17.9755,0.0,0.0,0.0,136.52,82.90648,10.13314,83.523439538,17.25648,5.03314,17.9755,65.65,5.1,65.847797989,136.39,112.74648,7.86314,113.0203420763,17.25648,5.03314,17.9755,95.49,2.83,95.5319266005,136.4,86.78648,19.16314,88.8769882785,17.25648,5.03314,17.9755,69.53,14.13,70.9512353663,135.99
2021-08-10 09:30:00,16.73544,4.88117,17.43275,16.73544,4.88117,17.43275,0.0,0.0,0.0,135.71,83.47544,11.19117,84.2222735929,16.73544,4.88117,17.43275,66.74,6.31,67.0376289855,135.42,113.83544,8.07117,114.121212687,16.73544,4.88117,17.43275,97.1,3.19,97.1523859717,135.59,87.41544,17.62117,89.1737897735,16.73544,4.88117,17.43275,70.68,12.74,71.8190086259,135.05
2021-08-10 10:00:00,15.8136,4.6123,16.4725,15.8136,4.6123,16.4725,0.0,0.0,0.0,135.71,83.8536,9.5723,84.398194058,15.8136,4.6123,16.4725,68.04,4.96,68.2205482241,135.42,117.1036,32.2923,121.4744655154,15.8136,4.6123,16.4725,101.29,27.68,105.004030875,135.59,87.8636,24.4423,91.1999903194,15.8136,4.6123,16.4725,72.05,19.83,74.7290532524,135.05
2021-08-10 10:30:00,15.15984,4.42162,15.7915,15.15984,4.42162,15.7915,0.0,0.0,0.0,137.15,83.42984,8.17162,83.8290735715,15.15984,4.42162,15.7915,68.27,3.75,68.3729142278,135.48,117.98984,39.82162,124.5285660507,15.15984,4.42162,15.7915,102.83,35.4,108.7527880102,137.03,87.50984,27.91162,91.8533103805,15.15984,4.42162,15.7915,72.35,23.49,76.0677500653,135.09
2021-08-10 11:00:00,22.43352,6.54311,23.36825,22.43352,6.54311,23.36825,0.0,0.0,0.0,138.09,81.09352,9.73311,81.6755313191,22.43352,6.54311,23.36825,58.66,3.19,58.7466739484,135.73,112.29352,39.38311,118.9994285165,22.43352,6.54311,23.36825,89.86,32.84,95.672802823,137.96,84.54352,29.53311,89.5533994903,22.43352,6.54311,23.36825,62.11,22.99,66.2283338157,135.33
2021-08-10 11:30:00,20.72208,6.04394,21.5855,20.72208,6.04394,21.5855,0.0,0.0,0.0,138.81,82.19208,8.18394,82.5985162618,20.72208,6.04394,21.5855,61.47,2.14,61.5072394113,136.05,114.26208,39.13394,120.77784642,20.72208,6.04394,21.5855,93.54,33.09,99.2203593019,138.67,85.82208,27.79394,90.2104900566,20.72208,6.04394,21.5855,65.1,21.75,68.6372530045,135.66
2021-08-10 12:00:00,17.90184,5.22137,18.64775,17.90184,5.22137,18.64775,0.0,0.0,0.0,138.37,82.77184,7.87137,83.1452702363,17.90184,5.22137,18.64775,64.87,2.65,64.9241049226,135.55,115.91184,39.46137,122.4449034238,17.90184,5.22137,18.64775,98.01,34.24,103.8187733505,138.23,86.60184,27.44137,90.8455143574,17.90184,5.22137,18.64775,68.7,22.22,72.2040054291,135.17
2021-08-10 12:30:00,20.15472,5.8784600000000005,20.9945,20.15472,5.8784600000000005,20.9945,0.0,0.0,0.0,138.04,82.43472,8.68846,82.8913288508,20.15472,5.8784600000000005,20.9945,62.28,2.81,62.3433597106,135.43,114.68472,39.93846,121.4399670152,20.15472,5.8784600000000005,20.9945,94.53,34.06,100.4788758894,137.9,86.10472,28.29846,90.6356753417,20.15472,5.8784600000000005,20.9945,65.95,22.42,69.656721858,135.04
2021-08-10 13:00:00,21.64896,6.31428,22.551,21.64896,6.31428,22.551,0.0,0.0,0.0,138.08,81.13896,9.31428,81.6718228142,21.64896,6.31428,22.551,59.49,3.0,59.5655949353,135.46,112.34896,40.24428,119.3393936879,21.64896,6.31428,22.551,90.7,33.93,96.8387055882,137.95,84.63896,28.99428,89.467434425,21.64896,6.31428,22.551,62.99,22.68,66.9486556997,135.08
2021-08-10 13:30:00,22.07448,6.43839,22.99425,22.07448,6.43839,22.99425,0.0,0.0,0.0,138.3,79.54448,9.15839,80.0699719362,22.07448,6.43839,22.99425,57.47,2.7199999999999998,57.53433149,135.65,109.96448,40.73839,117.2680829615,22.07448,6.43839,22.99425,87.89,34.3,94.3458642443,138.16,82.92448,28.80839,87.7860622062,22.07448,6.43839,22.99425,60.85,22.37,64.8316234565,135.26
2021-08-10 14:00:00,23.0088,6.7109000000000005,23.9675,23.0088,6.7109000000000005,23.9675,0.0,0.0,0.0,138.3,78.0288,9.6009,78.6172430848,23.0088,6.7109000000000005,23.9675,55.02,2.89,55.0958483009,135.65,107.2788,40.6909,114.7366126058,23.0088,6.7109000000000005,23.9675,84.27,33.98,90.8629368885,138.13,81.2588,29.3409,86.393755505,23.0088,6.7109000000000005,23.9675,58.25,22.63,62.4914346131,135.24
2021-08-10 14:30:00,25.57968,7.46074,26.6455,25.57968,7.46074,26.6455,0.0,0.0,0.0,138.55,76.87968,9.33074,77.443837107,25.57968,7.46074,26.6455,51.3,1.87,51.3340715315,135.87,105.03968,40.55074,112.5952791597,25.57968,7.46074,26.6455,79.46,33.09,86.0746170482,138.4,79.87968,29.01074,84.9846239755,25.57968,7.46074,26.6455,54.3,21.55,58.419966621,135.46
2021-08-10 15:00:00,23.83968,6.95324,24.833,23.83968,6.95324,24.833,0.0,0.0,0.0,138.82,77.04968,9.37324,77.6177223075,23.83968,6.95324,24.833,53.21,2.42,53.2650025814,135.91,105.76968,39.56324,112.9268575964,23.83968,6.95324,24.833,81.93,32.61,88.1812735222,138.66,80.14968,29.05324,85.2529293256,23.83968,6.95324,24.833,56.31,22.1,60.4915374247,135.5
2021-08-10 15:30:00,22.69104,6.61822,23.6365,22.69104,6.61822,23.6365,0.0,0.0,0.0,139.18,76.35104,9.16822,76.8995290431,22.69104,6.61822,23.6365,53.66,2.55,53.7205556561,136.03,105.29104,36.66822,111.493324743,22.69104,6.61822,23.6365,82.6,30.05,87.8963167601,138.54,79.50104,28.94822,84.6074157639,22.69104,6.61822,23.6365,56.81,22.33,61.0410108042,135.37
2021-08-10 16:00:00,24.26472,7.07721,25.27575,24.26472,7.07721,25.27575,0.0,0.0,0.0,139.18,76.34472,10.19721,77.0227197888,24.26472,7.07721,25.27575,52.08,3.12,52.1733725189,136.03,104.80472,36.39721,110.944969377,24.26472,7.07721,25.27575,80.54,29.32,85.7108744559,139.09,79.38472,30.02721,84.8738305361,24.26472,7.07721,25.27575,55.12,22.95,59.706925059,135.6
2021-08-10 16:30:00,23.45832,6.84201,24.43575,23.45832,6.84201,24.43575,0.0,0.0,0.0,139.31,78.31832,12.59201,79.3241322894,23.45832,6.84201,24.43575,54.86,5.75,55.1605121441,136.15,105.75832,20.73201,107.7712321905,23.45832,6.84201,24.43575,82.3,13.89,83.4638969855,139.22,81.51832,24.57201,85.1411778816,23.45832,6.84201,24.43575,58.06,17.73,60.7068076907,135.71
2021-08-10 17:00:00,20.1996,5.8915500000000005,21.04125,20.1996,5.8915500000000005,21.04125,0.0,0.0,0.0,137.31,81.4096,12.07155,82.2997283809,20.1996,5.8915500000000005,21.04125,61.21,6.18,61.5211874073,135.82,109.3696,9.45155,109.7772344412,20.1996,5.8915500000000005,21.04125,89.17,3.56,89.2410359644,137.23,84.9896,18.82155,87.0487383743,20.1996,5.8915500000000005,21.04125,64.79,12.93,66.0676093105,135.4
2021-08-10 17:30:00,16.2708,4.74565,16.94875,16.2708,4.74565,16.94875,0.0,0.0,0.0,135.92,84.2808,10.14565,84.8892658854,16.2708,4.74565,16.94875,68.01,5.4,68.2240434158,135.62,114.6608,6.99565,114.8740100091,16.2708,4.74565,16.94875,98.39,2.25,98.4157233373,135.84,88.2808,18.49565,90.1974983997,16.2708,4.74565,16.94875,72.01,13.75,73.3109991747,135.19
2021-08-10 18:00:00,15.43104,4.50072,16.074,15.43104,4.50072,16.074,0.0,0.0,0.0,135.92,85.12104,8.50072,85.5444544737,15.43104,4.50072,16.074,69.69,4.0,69.8046996985,135.62,116.11104,4.88072,116.2135751003,15.43104,4.50072,16.074,100.68,0.38,100.680717121,135.84,89.24104,19.78072,91.4070024889,15.43104,4.50072,16.074,73.81,15.28,75.3750257048,135.19
2021-08-10 18:30:00,15.42792,4.49981,16.07075,15.42792,4.49981,16.07075,0.0,0.0,0.0,135.93,84.16792,7.79981,84.528550166,15.42792,4.49981,16.07075,68.74,3.3,68.8191659351,135.57,114.81792,5.38981,114.9443552549,15.42792,4.49981,16.07075,99.39,0.89,99.3939847274,135.85,88.24792,20.45981,90.5886262704,15.42792,4.49981,16.07075,72.82,15.96,74.5484674557,135.11
2021-08-10 19:00:00,12.426,3.62425,12.94375,12.426,3.62425,12.94375,0.0,0.0,0.0,135.93,85.046,6.28425,85.2778629778,12.426,3.62425,12.94375,72.62,2.66,72.6687002774,135.57,116.246,11.58425,116.8217760696,12.426,3.62425,12.94375,103.82,7.96,104.1247040812,135.85,90.446,13.05425,91.3832170536,12.426,3.62425,12.94375,78.02,9.43,78.5878190307,135.11
2021-08-10 19:30:00,9.75456,2.8450800000000003,10.161,9.75456,2.8450800000000003,10.161,0.0,0.0,0.0,136.11,84.37456,5.00508,84.5228797486,9.75456,2.8450800000000003,10.161,74.62,2.16,74.6512558501,136.19,115.19456,18.62508,116.6905320007,9.75456,2.8450800000000003,10.161,105.44,15.78,106.6142673379,136.02,91.40456,3.95508,91.4900882424,9.75456,2.8450800000000003,10.161,81.65,1.11,81.6575446606,135.73
2021-08-10 20:00:00,7.08672,2.06696,7.382,7.08672,2.06696,7.382,0.0,0.0,0.0,136.67,82.88672,4.15696,82.9908950958,7.08672,2.06696,7.382,75.8,2.09,75.8288078503,137.62,113.95672,17.96696,115.3644038896,7.08672,2.06696,7.382,106.87,15.9,108.0463183084,136.58,90.03672,3.08696,90.0896235446,7.08672,2.06696,7.382,82.95,1.02,82.9562710107,137.16
2021-08-10 20:30:00,6.8976,2.0118,7.185,6.8976,2.0118,7.185,0.0,0.0,0.0,137.06,83.0576,5.0918,83.2135286176,6.8976,2.0118,7.185,76.16,3.08,76.2222539682,137.99,114.0376,19.3418,115.6662415789,6.8976,2.0118,7.185,107.14,17.33,108.5325227754,136.97,90.2376,4.1018,90.3307766877,6.8976,2.0118,7.185,83.34,2.09,83.3662023844,137.53
2021-08-10 21:00:00,6.31056,1.84058,6.5735,6.31056,1.84058,6.5735,0.0,0.0,0.0,137.16,82.56056,5.83058,82.7661871216,6.31056,1.84058,6.5735,76.25,3.99,76.3543227329,138.05,113.53056,20.39058,115.3471447703,6.31056,1.84058,6.5735,107.22,18.55,108.8128250713,137.07,89.77056,4.93058,89.9058622218,6.31056,1.84058,6.5735,83.46,3.09,83.5171820645,137.6
2021-08-10 21:30:00,7.17648,2.09314,7.4755,7.17648,2.09314,7.4755,0.0,0.0,0.0,137.09,82.03648,6.97314,82.3323067347,7.17648,2.09314,7.4755,74.86,4.88,75.0188909542,137.97,112.82648,22.40314,115.0291931253,7.17648,2.09314,7.4755,105.65,20.31,107.5844719279,137.0,89.09648,6.14314,89.3080114964,7.17648,2.09314,7.4755,81.92,4.05,82.0200518166,137.52
2021-08-10 22:00:00,4.05384,1.18237,4.2227500000000004,4.05384,1.18237,4.2227500000000004,0.0,0.0,0.0,137.6,78.47384,6.63237,78.7536151308,4.05384,1.18237,4.2227500000000004,74.42,5.45,74.6192930816,138.41,108.68384,23.05237,111.1017049363,4.05384,1.18237,4.2227500000000004,104.63,21.87,106.8912241487,137.51,85.50384,5.87237,85.7052587894,4.05384,1.18237,4.2227500000000004,81.45,4.69,81.5849164981,137.96
2021-08-10 22:30:00,3.56088,1.03859,3.70925,3.56088,1.03859,3.70925,0.0,0.0,0.0,137.67,74.56088,7.88859,74.9770276722,3.56088,1.03859,3.70925,71.0,6.85,71.3296747504,138.38,103.26088,23.90859,105.9925941477,3.56088,1.03859,3.70925,99.7,22.87,102.2894271174,137.59,81.28088,7.24859,81.6034528103,3.56088,1.03859,3.70925,77.72,6.21,77.9677016463,137.94
2021-08-10 23:00:00,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,138.34,71.30128,6.85704,71.6302417084,1.84128,0.5370400000000001,1.9180000000000001,69.46,6.32,69.7469282478,139.11,99.46128,23.88704,102.2894759944,1.84128,0.5370400000000001,1.9180000000000001,97.62,23.35,100.3737361066,138.25,77.87128,6.17704,78.1158887295,1.84128,0.5370400000000001,1.9180000000000001,76.03,5.64,76.2389041107,138.66
2021-08-10 23:30:00,1.81128,0.52829,1.8867500000000001,1.81128,0.52829,1.8867500000000001,0.0,0.0,0.0,138.34,67.38128,14.60829,68.9466390128,1.81128,0.52829,1.8867500000000001,65.57,14.08,67.0646799739,139.0,95.95128,9.05829,96.3779059295,1.81128,0.52829,1.8867500000000001,94.14,8.53,94.5256605372,138.25,72.24128,14.82829,73.7474116181,1.81128,0.52829,1.8867500000000001,70.43,14.3,71.8670640836,138.53
2021-08-11 00:00:00,1.82976,0.53368,1.9060000000000001,1.82976,0.53368,1.9060000000000001,0.0,0.0,0.0,137.84,64.07976,17.14368,66.3334109299,1.82976,0.53368,1.9060000000000001,62.25,16.61,64.4279023405,137.26,91.66976,6.49368,91.8994710453,1.82976,0.53368,1.9060000000000001,89.84,5.96,90.0374766417,137.76,68.41976,16.93368,70.484133511,1.82976,0.53368,1.9060000000000001,66.59,16.4,68.5797936713,136.81
2021-08-11 00:30:00,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,137.48,61.10624,17.62307,63.5967386205,1.8962400000000001,0.5530700000000001,1.97525,59.21,17.07,61.6214978721,136.6,87.47624,7.32307,87.7822300854,1.8962400000000001,0.5530700000000001,1.97525,85.58,6.77,85.8473604719,137.39,65.25624,17.45307,67.5498816532,1.8962400000000001,0.5530700000000001,1.97525,63.36,16.9,65.5751446815,136.14
2021-08-11 01:00:00,1.87032,0.54551,1.94825,1.87032,0.54551,1.94825,0.0,0.0,0.0,138.02,59.69032,17.56551,62.2212298437,1.87032,0.54551,1.94825,57.82,17.02,60.2729856569,137.09,85.62032,8.41551,86.0329007151,1.87032,0.54551,1.94825,83.75,7.87,84.1189598129,137.94,63.76032,17.39551,66.0907117125,1.87032,0.54551,1.94825,61.89,16.85,64.1427673241,136.62
2021-08-11 01:30:00,2.39544,0.69867,2.49525,2.39544,0.69867,2.49525,0.0,0.0,0.0,138.29,58.59544,18.11867,61.3327953982,2.39544,0.69867,2.49525,56.2,17.42,58.8378823548,137.23,83.97544,10.84867,84.6733025455,2.39544,0.69867,2.49525,81.58,10.15,82.2089952499,138.21,62.56544,17.96867,65.0946033398,2.39544,0.69867,2.49525,60.17,17.27,62.5993753962,136.77
2021-08-11 02:00:00,2.40216,0.7006300000000001,2.50225,2.40216,0.7006300000000001,2.50225,0.0,0.0,0.0,138.92,57.76216,19.00063,60.806998513799996,2.40216,0.7006300000000001,2.50225,55.36,18.3,58.3062569541,137.67,82.68216,10.06063,83.2919915614,2.40216,0.7006300000000001,2.50225,80.28,9.36,80.8238083735,138.83,61.67216,18.91063,64.5063349297,2.40216,0.7006300000000001,2.50225,59.27,18.21,62.0043304939,137.22
2021-08-11 02:30:00,2.4156,0.70455,2.5162500000000003,2.4156,0.70455,2.5162500000000003,0.0,0.0,0.0,138.74,57.0656,19.18455,60.2040668233,2.4156,0.70455,2.5162500000000003,54.65,18.48,57.6899722656,137.67,81.8456,10.25455,82.4855019689,2.4156,0.70455,2.5162500000000003,79.43,9.55,80.0020462238,138.66,60.9356,19.11455,63.8632395754,2.4156,0.70455,2.5162500000000003,58.52,18.41,61.3475223624,137.22
2021-08-11 03:00:00,2.4132,0.7038500000000001,2.51375,2.4132,0.7038500000000001,2.51375,0.0,0.0,0.0,138.66,56.6432,19.02385,59.7524809114,2.4132,0.7038500000000001,2.51375,54.23,18.32,57.2408534178,137.58,81.1532,9.99385,81.7662455299,2.4132,0.7038500000000001,2.51375,78.74,9.29,79.2861381327,138.57,60.4732,18.94385,63.3709505299,2.4132,0.7038500000000001,2.51375,58.06,18.24,60.8577127405,137.16
2021-08-11 03:30:00,2.40984,0.7028700000000001,2.51025,2.40984,0.7028700000000001,2.51025,0.0,0.0,0.0,138.82,56.62984,19.12287,59.7714223979,2.40984,0.7028700000000001,2.51025,54.22,18.42,57.2634682848,137.75,81.22984,10.07287,81.8519982436,2.40984,0.7028700000000001,2.51025,78.82,9.37,79.3749916535,138.74,60.45984,19.05287,63.3908834775,2.40984,0.7028700000000001,2.51025,58.05,18.35,60.8812368468,137.31
2021-08-11 04:00:00,2.39808,0.6994400000000001,2.498,2.39808,0.6994400000000001,2.498,0.0,0.0,0.0,138.58,56.74808,19.14944,59.8919496761,2.39808,0.6994400000000001,2.498,54.35,18.45,57.3962106763,137.52,81.38808,10.00944,82.0012710584,2.39808,0.6994400000000001,2.498,78.99,9.31,79.5367600547,138.51,60.58808,19.06944,63.5181783429,2.39808,0.6994400000000001,2.498,58.19,18.37,61.0207587629,137.08
2021-08-11 04:30:00,2.4396,0.71155,2.54125,2.4396,0.71155,2.54125,0.0,0.0,0.0,139.17,56.9996,19.07155,60.1055606376,2.4396,0.71155,2.54125,54.56,18.36,57.5663373857,138.11,81.7296,9.87155,82.3235993842,2.4396,0.71155,2.54125,79.29,9.16,79.8173521235,139.1,60.8696,18.98155,63.7605477122,2.4396,0.71155,2.54125,58.43,18.27,61.2197500812,137.69
2021-08-11 05:00:00,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0.0,0.0,0.0,139.25,57.18472,19.03596,60.2698927708,2.45472,0.71596,2.557,54.73,18.32,57.7147754046,138.18,81.97472,9.88596,82.5686800439,2.45472,0.71596,2.557,79.52,9.17,80.0469818294,139.17,61.04472,18.94596,63.9171904905,2.45472,0.71596,2.557,58.59,18.23,61.3605818095,137.76
2021-08-11 05:30:00,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,138.82,58.50928,18.18229,61.2693358521,2.57928,0.75229,2.68675,55.93,17.43,58.5830163102,137.76,83.76928,9.63229,84.3212504791,2.57928,0.75229,2.68675,81.19,8.88,81.6741727843,138.75,62.44928,18.04229,65.0033599206,2.57928,0.75229,2.68675,59.87,17.29,62.3166189712,137.34
2021-08-11 06:00:00,2.934,0.8557500000000001,3.05625,2.934,0.8557500000000001,3.05625,0.0,0.0,0.0,138.52,60.124,17.10575,62.51001567,2.934,0.8557500000000001,3.05625,57.19,16.25,59.4538358729,137.39,85.964,10.25575,86.5736085887,2.934,0.8557500000000001,3.05625,83.03,9.4,83.5604027037,138.45,64.164,16.90575,66.3537736611,2.934,0.8557500000000001,3.05625,61.23,16.05,63.2986208381,136.98
2021-08-11 06:30:00,3.10464,0.9055200000000001,3.234,3.10464,0.9055200000000001,3.234,0.0,0.0,0.0,137.14,66.54464,15.10552,68.2375691771,3.10464,0.9055200000000001,3.234,63.44,14.2,65.0097961849,136.18,94.80464,4.98552,94.9356370137,3.10464,0.9055200000000001,3.234,91.7,4.08,91.7907206639,137.03,70.95464,14.75552,72.4726590377,3.10464,0.9055200000000001,3.234,67.85,13.85,69.2491516194,135.78
2021-08-11 07:00:00,3.2911200000000003,0.95991,3.4282500000000002,3.2911200000000003,0.95991,3.4282500000000002,0.0,0.0,0.0,137.14,71.79112,12.86991,72.9355845542,3.2911200000000003,0.95991,3.4282500000000002,68.5,11.91,69.5276786611,136.18,102.00112,1.71991,102.0156192534,3.2911200000000003,0.95991,3.4282500000000002,98.71,0.76,98.7129256987,137.03,76.55112,12.35991,77.5425131683,3.2911200000000003,0.95991,3.4282500000000002,73.26,11.4,74.1416724926,135.78
2021-08-11 07:30:00,4.60488,1.3430900000000001,4.79675,4.60488,1.3430900000000001,4.79675,0.0,0.0,0.0,136.25,77.29488,9.69309,77.9002854164,4.60488,1.3430900000000001,4.79675,72.69,8.35,73.1680162366,135.48,107.38488,12.16309,108.071518963,4.60488,1.3430900000000001,4.79675,102.78,10.82,103.347959825,136.12,82.58488,11.86309,83.4325794217,4.60488,1.3430900000000001,4.79675,77.98,10.52,78.6864079749,135.08
2021-08-11 08:00:00,10.55688,3.07909,10.99675,10.55688,3.07909,10.99675,0.0,0.0,0.0,136.43,80.40688,11.13909,81.1747847386,10.55688,3.07909,10.99675,69.85,8.06,70.313484482,136.42,109.67688,13.54909,110.5106141796,10.55688,3.07909,10.99675,99.12,10.47,99.6714367309,136.29,85.51688,13.80909,86.624636978,10.55688,3.07909,10.99675,74.96,10.73,75.7240681686,136.02
2021-08-11 08:30:00,13.44768,3.92224,14.008,13.44768,3.92224,14.008,0.0,0.0,0.0,136.04,83.27768,14.05224,84.4549432254,13.44768,3.92224,14.008,69.83,10.13,70.5609367852,136.33,112.98768,11.55224,113.5767145184,13.44768,3.92224,14.008,99.54,7.63,99.8320013823,135.9,88.38768,12.45224,89.2605190261,13.44768,3.92224,14.008,74.94,8.53,75.4238987324,135.95
2021-08-11 09:00:00,17.03376,4.96818,17.7435,17.03376,4.96818,17.7435,0.0,0.0,0.0,136.04,84.55376,16.73818,86.1945763946,17.03376,4.96818,17.7435,67.52,11.77,68.538188625,136.38,113.80376,10.62818,114.2989676255,17.03376,4.96818,17.7435,96.77,5.66,96.9353831168,135.9,89.47376,11.73818,90.2404487924,17.03376,4.96818,17.7435,72.44,6.77,72.7556630098,136.0
2021-08-11 09:30:00,12.0312,3.5091,12.5325,12.0312,3.5091,12.5325,0.0,0.0,0.0,136.04,88.0212,15.969100000000001,89.4580561171,12.0312,3.5091,12.5325,75.99,12.46,77.0047511521,136.42,120.0812,6.1191,120.2370075237,12.0312,3.5091,12.5325,108.05,2.61,108.0815183091,135.92,93.5612,9.4191,94.0341299223,12.0312,3.5091,12.5325,81.53,5.91,81.7439233216,136.05
2021-08-11 10:00:00,15.62352,4.55686,16.2745,15.62352,4.55686,16.2745,0.0,0.0,0.0,135.33,85.14352,16.57686,86.7422116703,15.62352,4.55686,16.2745,69.52,12.02,70.5514762425,136.0,114.82352,4.89686,114.927890362,15.62352,4.55686,16.2745,99.2,0.34,99.2005826596,135.2,90.22352,10.96686,90.887598601,15.62352,4.55686,16.2745,74.6,6.41,74.8748829715,135.63
2021-08-11 10:30:00,23.13384,6.74737,24.09775,23.13384,6.74737,24.09775,0.0,0.0,0.0,135.15,81.35384,19.24737,83.5996921924,23.13384,6.74737,24.09775,58.22,12.5,59.5467748917,136.05,107.15384,7.54737,107.4193102783,23.13384,6.74737,24.09775,84.02,0.8,84.0238085307,135.03,85.58384,12.68737,86.5191483237,23.13384,6.74737,24.09775,62.45,5.94,62.7318587322,135.63
2021-08-11 11:00:00,25.49928,7.43729,26.56175,25.49928,7.43729,26.56175,0.0,0.0,0.0,135.31,81.52928,21.29729,84.2650464823,25.49928,7.43729,26.56175,56.03,13.86,57.7188054277,136.21,106.71928,10.15729,107.2015637193,25.49928,7.43729,26.56175,81.22,2.7199999999999998,81.2655326691,135.19,85.53928,11.88729,86.3613112827,25.49928,7.43729,26.56175,60.04,4.45,60.2046850336,135.84
2021-08-11 11:30:00,24.37584,7.10962,25.3915,24.37584,7.10962,25.3915,0.0,0.0,0.0,135.07,81.27584,13.44962,82.3811534627,24.37584,7.10962,25.3915,56.9,6.34,57.2521231047,136.0,109.12584,28.15962,112.7005463796,24.37584,7.10962,25.3915,84.75,21.05,87.3250536788,137.27,85.40584,19.79962,87.6708757698,24.37584,7.10962,25.3915,61.03,12.69,62.3353591471,136.13
2021-08-11 12:00:00,26.92992,7.85456,28.052,26.92992,7.85456,28.052,0.0,0.0,0.0,137.4,80.20992,9.86456,80.8142364339,26.92992,7.85456,28.052,53.28,2.01,53.3179003713,136.53,108.17992,35.64456,113.9009646526,26.92992,7.85456,28.052,81.25,27.79,85.8711045696,137.27,84.07992,25.37456,87.8254020338,26.92992,7.85456,28.052,57.15,17.52,59.7751863234,136.13
2021-08-11 12:30:00,30.21816,8.81363,31.47725,30.21816,8.81363,31.47725,0.0,0.0,0.0,138.81,78.20816,9.44363,78.776255548,30.21816,8.81363,31.47725,47.99,0.63,47.9941350584,137.46,104.50816,34.68363,110.1131676802,30.21816,8.81363,31.47725,74.29,25.87,78.6655006976,138.67,81.67816,27.94363,86.3259420948,30.21816,8.81363,31.47725,51.46,19.13,54.9007149316,136.74
2021-08-11 13:00:00,25.99272,7.5812100000000004,27.07575,25.99272,7.5812100000000004,27.07575,0.0,0.0,0.0,139.23,79.09272,7.88121,79.4844124849,25.99272,7.5812100000000004,27.07575,53.1,0.30000000000000004,53.1008474509,137.46,107.23272,32.67121,112.0993496924,25.99272,7.5812100000000004,27.07575,81.24,25.09,85.0261471549,139.09,82.96272,27.37121,87.361296045,25.99272,7.5812100000000004,27.07575,56.97,19.79,60.3094105426,137.07
2021-08-11 13:30:00,30.01344,8.75392,31.264,30.01344,8.75392,31.264,0.0,0.0,0.0,139.36,76.40344,9.39392,76.9787722479,30.01344,8.75392,31.264,46.39,0.64,46.3944145345,137.59,101.98344,34.35392,107.6141898339,30.01344,8.75392,31.264,71.97,25.6,76.3874394125,139.21,79.73344,28.57392,84.69882147,30.01344,8.75392,31.264,49.72,19.82,53.5248615131,137.19
2021-08-11 14:00:00,22.35048,6.51889,23.28175,22.35048,6.51889,23.28175,0.0,0.0,0.0,139.33,78.83048,7.10889,79.1503688814,22.35048,6.51889,23.28175,56.48,0.59,56.4830815377,137.59,108.08048,32.19889,112.7748140068,22.35048,6.51889,23.28175,85.73,25.68,89.4935489295,139.18,82.93048,25.43889,86.7444617106,22.35048,6.51889,23.28175,60.58,18.92,63.4657608479,137.19
2021-08-11 14:30:00,16.28832,4.75076,16.967,16.28832,4.75076,16.967,0.0,0.0,0.0,138.78,82.60832,5.29076,82.7775735003,16.28832,4.75076,16.967,66.32,0.54,66.3221983954,137.11,115.58832,30.56076,119.5601094521,16.28832,4.75076,16.967,99.3,25.81,102.5994449303,138.63,87.44832,23.78076,90.6241315379,16.28832,4.75076,16.967,71.16,19.03,73.6606170216,136.68
2021-08-11 15:00:00,10.67496,3.11353,11.11975,10.67496,3.11353,11.11975,0.0,0.0,0.0,138.78,87.98496,3.58353,88.0579063654,10.67496,3.11353,11.11975,77.31,0.47000000000000003,77.3114286506,137.11,124.72496,29.41353,128.1462890374,10.67496,3.11353,11.11975,114.05,26.3,117.0431223951,138.63,93.67496,22.22353,96.2750404656,10.67496,3.11353,11.11975,83.0,19.11,85.171545131,136.68
2021-08-11 15:30:00,12.70176,3.70468,13.231,12.70176,3.70468,13.231,0.0,0.0,0.0,138.74,85.28176,4.28468,85.3893264489,12.70176,3.70468,13.231,72.58,0.58,72.5823174058,137.3,119.84176,30.10468,123.5651212835,12.70176,3.70468,13.231,107.14,26.4,110.3446401054,138.68,90.62176,24.05468,93.7599648859,12.70176,3.70468,13.231,77.92,20.35,80.5335265588,136.86
2021-08-11 16:00:00,16.87488,4.92184,17.578,16.87488,4.92184,17.578,0.0,0.0,0.0,138.74,81.38488,9.40184,81.9261453261,16.87488,4.92184,17.578,64.51,4.48,64.6653732689,137.3,111.69488,17.31184,113.0285186243,16.87488,4.92184,17.578,94.82,12.39,95.6260660071,138.68,86.08488,21.00184,88.6097277278,16.87488,4.92184,17.578,69.21,16.08,71.0534341183,136.86
2021-08-11 16:30:00,18.02424,5.25707,18.77525,18.02424,5.25707,18.77525,0.0,0.0,0.0,138.14,81.90424,10.72707,82.6037200177,18.02424,5.25707,18.77525,63.88,5.47,64.1137684121,137.33,111.26424,9.26707,111.6494948003,18.02424,5.25707,18.77525,93.24,4.01,93.3261897861,137.42,86.54424,19.08707,88.624047066,18.02424,5.25707,18.77525,68.52,13.83,69.9017832391,136.94
2021-08-11 17:00:00,15.12864,4.41252,15.759,15.12864,4.41252,15.759,0.0,0.0,0.0,137.49,84.22864,8.97252,84.7051941229,15.12864,4.41252,15.759,69.1,4.5600000000000005,69.2502967503,137.36,115.42864,8.14252,115.7154767704,15.12864,4.41252,15.759,100.3,3.73,100.3693324676,137.42,89.26864,19.22252,91.3148145845,15.12864,4.41252,15.759,74.14,14.81,75.6047333174,136.94
2021-08-11 17:30:00,12.80784,3.73562,13.3415,12.80784,3.73562,13.3415,0.0,0.0,0.0,137.43,86.99784,8.28562,87.3915079596,12.80784,3.73562,13.3415,74.19,4.55,74.3293925712,137.39,120.07784,7.23562,120.2956435448,12.80784,3.73562,13.3415,107.27,3.5,107.3270837207,137.35,92.43784,18.56562,94.2838083122,12.80784,3.73562,13.3415,79.63,14.83,80.9991716007,136.94
2021-08-11 18:00:00,10.68096,3.11528,11.126,10.68096,3.11528,11.126,0.0,0.0,0.0,137.43,87.92096,7.56528,88.2458422182,10.68096,3.11528,11.126,77.24,4.45,77.3680819201,137.39,122.08096,6.42528,122.2499284973,10.68096,3.11528,11.126,111.4,3.31,111.4491637474,137.35,93.59096,17.88528,95.2845792057,10.68096,3.11528,11.126,82.91,14.77,84.2153252087,136.94
2021-08-11 18:30:00,8.38536,2.44573,8.73475,8.38536,2.44573,8.73475,0.0,0.0,0.0,136.87,90.40536,6.66573,90.6507643275,8.38536,2.44573,8.73475,82.02,4.22,82.1284895758,136.84,126.03536,6.18573,126.1870644161,8.38536,2.44573,8.73475,117.65,3.74,117.7094308031,136.8,96.44536,17.43573,98.0087350503,8.38536,2.44573,8.73475,88.06,14.99,89.3267244446,136.39
2021-08-11 19:00:00,9.56952,2.79111,9.96825,9.56952,2.79111,9.96825,0.0,0.0,0.0,136.83,89.59952,6.32111,89.8222156032,9.56952,2.79111,9.96825,80.03,3.5300000000000002,80.1078136014,136.9,124.51952,5.26111,124.6306147761,9.56952,2.79111,9.96825,114.95,2.47,114.9765341276,136.75,95.50952,18.43111,97.2716517104,9.56952,2.79111,9.96825,85.94,15.64,87.3515494997,136.45
2021-08-11 19:30:00,13.8024,4.0257,14.3775,13.8024,4.0257,14.3775,0.0,0.0,0.0,137.29,87.7124,6.4557,87.9496513708,13.8024,4.0257,14.3775,73.91,2.43,73.9499357674,136.88,120.5224,6.6257,120.7043860108,13.8024,4.0257,14.3775,106.72,2.6,106.7516669659,137.21,93.1424,20.9557,95.4706658626,13.8024,4.0257,14.3775,79.34,16.93,81.1262010697,136.44
2021-08-11 20:00:00,12.93,3.77125,13.46875,12.93,3.77125,13.46875,0.0,0.0,0.0,137.29,86.01,4.78125,86.1427910597,12.93,3.77125,13.46875,73.08,1.01,73.0869790045,136.88,118.26,6.96125,118.4647061431,12.93,3.77125,13.46875,105.33,3.19,105.378294729,137.21,91.38,22.32125,94.0666923069,12.93,3.77125,13.46875,78.45,18.55,80.6133053534,136.44
2021-08-11 20:30:00,12.40128,3.6170400000000003,12.918,12.40128,3.6170400000000003,12.918,0.0,0.0,0.0,137.61,84.54128,4.58704,84.6656303349,12.40128,3.6170400000000003,12.918,72.14,0.97,72.1465210526,137.29,116.49128,9.19704,116.8537712733,12.40128,3.6170400000000003,12.918,104.09,5.58,104.2394575005,137.52,89.83128,22.32704,92.5643321242,12.40128,3.6170400000000003,12.918,77.43,18.71,79.6584521567,136.84
2021-08-11 21:00:00,12.92328,3.76929,13.46175,12.92328,3.76929,13.46175,0.0,0.0,0.0,138.16,82.53328,4.43929,82.6525837664,12.92328,3.76929,13.46175,69.61,0.67,69.6132243184,137.6,113.25328,9.50929,113.6518016886,12.92328,3.76929,13.46175,100.33,5.74,100.4940620136,138.06,87.64328,24.34929,90.9628080738,12.92328,3.76929,13.46175,74.72,20.58,77.5023535127,137.16
2021-08-11 21:30:00,11.8572,3.4583500000000003,12.35125,11.8572,3.4583500000000003,12.35125,0.0,0.0,0.0,138.39,82.5072,4.71835,82.6420043232,11.8572,3.4583500000000003,12.35125,70.65,1.26,70.6612347755,138.01,113.6472,9.65835,114.0568708696,11.8572,3.4583500000000003,12.35125,101.79,6.2,101.9786453136,138.3,87.6772,24.66835,91.0813860872,11.8572,3.4583500000000003,12.35125,75.82,21.21,78.7307849573,137.59
2021-08-11 22:00:00,8.5548,2.49515,8.91125,8.5548,2.49515,8.91125,0.0,0.0,0.0,138.39,79.4748,3.5551500000000003,79.5542766076,8.5548,2.49515,8.91125,70.92,1.06,70.9279211594,138.01,110.6148,9.52515,111.0241526046,8.5548,2.49515,8.91125,102.06,7.03,102.3018303844,138.3,84.6648,23.51515,87.8697367617,8.5548,2.49515,8.91125,76.11,21.02,78.9593091408,137.59
2021-08-11 22:30:00,4.6692,1.36185,4.86375,4.6692,1.36185,4.86375,0.0,0.0,0.0,138.61,76.4292,2.51185,76.4704649068,4.6692,1.36185,4.86375,71.76,1.15,71.769214152,138.08,107.4592,8.61185,107.8037273245,4.6692,1.36185,4.86375,102.79,7.25,103.0453618558,138.51,81.6892,22.51185,84.7343424301,4.6692,1.36185,4.86375,77.02,21.15,79.8711643836,137.64
2021-08-11 23:00:00,4.66344,1.36017,4.85775,4.66344,1.36017,4.85775,0.0,0.0,0.0,138.61,72.54344,2.8901700000000003,72.6009901424,4.66344,1.36017,4.85775,67.88,1.53,67.8972407392,138.08,101.73344,9.34017,102.1613018215,4.66344,1.36017,4.85775,97.07,7.98,97.3974604392,138.51,77.51344,22.76017,80.7858819291,4.66344,1.36017,4.85775,72.85,21.4,75.9281403697,137.64
2021-08-11 23:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.0,0.0,0.0,138.9,68.6476,3.7018,68.7473367411,4.7376000000000005,1.3818000000000001,4.9350000000000005,63.91,2.32,63.9520953527,138.37,96.1476,9.9218,96.6581765864,4.7376000000000005,1.3818000000000001,4.9350000000000005,91.41,8.54,91.8080590144,138.81,73.3176,23.9018,77.1152806712,4.7376000000000005,1.3818000000000001,4.9350000000000005,68.58,22.52,72.1828705442,137.91
2021-08-12 00:00:00,4.32048,1.26014,4.5005,4.32048,1.26014,4.5005,0.0,0.0,0.0,138.9,65.24048,5.06014,65.4364214138,4.32048,1.26014,4.5005,60.92,3.8,61.0384010275,138.37,91.53048,10.93014,92.1807828642,4.32048,1.26014,4.5005,87.21,9.67,87.7444756096,138.81,69.71048,25.53014,74.2383935053,4.32048,1.26014,4.5005,65.39,24.27,69.748727587,137.91
2021-08-12 00:30:00,4.91808,1.43444,5.123,4.91808,1.43444,5.123,0.0,0.0,0.0,139.52,63.14808,5.74444,63.4088211419,4.91808,1.43444,5.123,58.23,4.31,58.3892884012,139.03,86.25808,28.08444,90.7148947825,4.91808,1.43444,5.123,81.34,26.65,85.5944980708,139.44,67.38808,18.40444,69.8561145341,4.91808,1.43444,5.123,62.47,16.97,64.7339308246,138.59
2021-08-12 01:00:00,3.86016,1.12588,4.021,3.86016,1.12588,4.021,0.0,0.0,0.0,138.07,62.25016,5.28588,62.4741782451,3.86016,1.12588,4.021,58.39,4.16,58.538002186599996,138.81,84.69016,30.73588,90.0950471458,3.86016,1.12588,4.021,80.83,29.61,86.0827566938,137.97,66.49016,16.58588,68.5276060592,3.86016,1.12588,4.021,62.63,15.46,64.5099100914,138.37
2021-08-12 01:30:00,3.73248,1.08864,3.888,3.73248,1.08864,3.888,0.0,0.0,0.0,137.12,60.95248,5.17864,61.1720780291,3.73248,1.08864,3.888,57.22,4.09,57.3659873096,138.14,83.02248,30.79864,88.5510497465,3.73248,1.08864,3.888,79.29,29.71,84.6734208592,137.03,65.11248,16.73864,67.2295851601,3.73248,1.08864,3.888,61.38,15.65,63.3437202886,137.7
2021-08-12 02:00:00,3.1884,0.92995,3.32125,3.1884,0.92995,3.32125,0.0,0.0,0.0,137.33,60.1284,4.8999500000000005,60.3277216258,3.1884,0.92995,3.32125,56.94,3.9699999999999998,57.0782314022,138.37,82.0684,30.82995,87.6681703674,3.1884,0.92995,3.32125,78.88,29.9,84.3567685488,137.24,64.2684,16.72995,66.4102286215,3.1884,0.92995,3.32125,61.08,15.8,63.0904620367,137.92
2021-08-12 02:30:00,3.35304,0.9779700000000001,3.49275,3.35304,0.9779700000000001,3.49275,0.0,0.0,0.0,137.45,59.10304,4.60797,59.2823981023,3.35304,0.9779700000000001,3.49275,55.75,3.63,55.8680534832,138.48,80.59304,31.40797,86.4968130971,3.35304,0.9779700000000001,3.49275,77.24,30.43,83.018085379,137.37,63.16304,17.15797,65.4520095686,3.35304,0.9779700000000001,3.49275,59.81,16.18,61.9598942865,138.03
2021-08-12 03:00:00,3.38112,0.98616,3.5220000000000002,3.38112,0.98616,3.5220000000000002,0.0,0.0,0.0,137.45,58.36112,4.34616,58.5227257943,3.38112,0.98616,3.5220000000000002,54.98,3.36,55.082574377,138.48,79.50112,30.896160000000002,85.293615142,3.38112,0.98616,3.5220000000000002,76.12,29.91,81.7854663128,137.37,62.34112,17.54616,64.7632841477,3.38112,0.98616,3.5220000000000002,58.96,16.56,61.2414500155,138.03
2021-08-12 03:30:00,3.24792,0.9473100000000001,3.38325,3.24792,0.9473100000000001,3.38325,0.0,0.0,0.0,137.66,57.90792,3.70731,58.0264710814,3.24792,0.9473100000000001,3.38325,54.66,2.76,54.7296373092,138.78,78.90792,30.25731,84.5101452322,3.24792,0.9473100000000001,3.38325,75.66,29.31,81.1388421165,137.57,61.87792,18.21731,64.5038554442,3.24792,0.9473100000000001,3.38325,58.63,17.27,61.1206168163,138.35
2021-08-12 04:00:00,3.1898400000000002,0.93037,3.32275,3.1898400000000002,0.93037,3.32275,0.0,0.0,0.0,137.75,57.69984,3.2903700000000002,57.7935815706,3.1898400000000002,0.93037,3.32275,54.51,2.36,54.5610639559,139.0,78.68984,31.11037,84.6164643599,3.1898400000000002,0.93037,3.32275,75.5,30.18,81.3085628947,137.67,61.65984,18.68037,64.4274172396,3.1898400000000002,0.93037,3.32275,58.47,17.75,61.1048557809,138.58
2021-08-12 04:30:00,3.17136,0.92498,3.3035,3.17136,0.92498,3.3035,0.0,0.0,0.0,138.12,57.99136,3.41498,58.091823203,3.17136,0.92498,3.3035,54.82,2.49,54.8765204801,139.35,79.13136,31.05498,85.0069639397,3.17136,0.92498,3.3035,75.96,30.13,81.7174308211,137.94,61.96136,18.57498,64.6857017822,3.17136,0.92498,3.3035,58.79,17.65,61.3822987514,138.8
2021-08-12 05:00:00,3.4464,1.0052,3.59,3.4464,1.0052,3.59,0.0,0.0,0.0,138.12,58.1164,3.4952,58.2214081932,3.4464,1.0052,3.59,54.67,2.49,54.7266753969,139.35,79.2264,31.1952,85.146714323,3.4464,1.0052,3.59,75.78,30.19,81.5723268027,138.04,62.0964,18.685200000000002,64.846739255,3.4464,1.0052,3.59,58.65,17.68,61.2568763487,138.9
2021-08-12 05:30:00,3.7836,1.10355,3.94125,3.7836,1.10355,3.94125,0.0,0.0,0.0,138.15,59.3536,3.88355,59.4805160835,3.7836,1.10355,3.94125,55.57,2.7800000000000002,55.6394940667,139.37,80.8036,30.90355,86.5115667155,3.7836,1.10355,3.94125,77.02,29.8,82.5840202461,138.06,63.3936,18.43355,66.0192720845,3.7836,1.10355,3.94125,59.61,17.33,62.0780234866,138.93
2021-08-12 06:00:00,3.84624,1.12182,4.0065,3.84624,1.12182,4.0065,0.0,0.0,0.0,138.15,60.54624,4.21182,60.6925580763,3.84624,1.12182,4.0065,56.7,3.09,56.7841359888,139.37,82.39624,30.51182,87.8641651975,3.84624,1.12182,4.0065,78.55,29.39,83.8681977868,138.06,64.66624,18.07182,67.1439742185,3.84624,1.12182,4.0065,60.82,16.95,63.137745446,138.93
2021-08-12 06:30:00,4.28928,1.2510400000000002,4.468,4.28928,1.2510400000000002,4.468,0.0,0.0,0.0,138.08,66.55928,6.56104,66.8818734785,4.28928,1.2510400000000002,4.468,62.27,5.31,62.4959918715,139.3,90.63928,26.30104,94.3780895335,4.28928,1.2510400000000002,4.468,86.35,25.05,89.9100939828,137.99,71.08928,15.56104,72.7724652379,4.28928,1.2510400000000002,4.468,66.8,14.31,68.3155626486,138.89
2021-08-12 07:00:00,5.89944,1.7206700000000001,6.14525,5.89944,1.7206700000000001,6.14525,0.0,0.0,0.0,136.97,71.54944,9.23067,72.1424121648,5.89944,1.7206700000000001,6.14525,65.65,7.51,66.0781552406,138.35,97.01944,23.27067,99.7712173934,5.89944,1.7206700000000001,6.14525,91.12,21.55,93.6336312443,136.89,76.32944,13.44067,77.5037742356,5.89944,1.7206700000000001,6.14525,70.43,11.72,71.3984824769,137.93
2021-08-12 07:30:00,11.33952,3.30736,11.812,11.33952,3.30736,11.812,0.0,0.0,0.0,135.67,75.82952,12.02736,76.7774282716,11.33952,3.30736,11.812,64.49,8.72,65.0768660893,137.1,101.40952,23.55736,104.1097495761,11.33952,3.30736,11.812,90.07,20.25,92.3182939617,135.58,80.51952,13.59736,81.6595450636,11.33952,3.30736,11.812,69.18,10.29,69.9410930712,136.68
2021-08-12 08:00:00,15.1776,4.4268,15.81,15.1776,4.4268,15.81,0.0,0.0,0.0,135.67,78.8576,7.8168,79.2440751098,15.1776,4.4268,15.81,63.68,3.39,63.7701693584,137.1,107.0676,7.6968,107.3438945632,15.1776,4.4268,15.81,91.89,3.27,91.9481647451,135.58,83.5076,20.2968,85.9388116511,15.1776,4.4268,15.81,68.33,15.87,70.1487405446,136.68
2021-08-12 08:30:00,16.80816,4.90238,17.5085,16.80816,4.90238,17.5085,0.0,0.0,0.0,136.53,81.60816,9.812380000000001,82.1959523325,16.80816,4.90238,17.5085,64.8,4.91,64.985753054,136.63,110.83816,9.35238,111.2320310156,16.80816,4.90238,17.5085,94.03,4.45,94.1352399476,136.4,86.32816,19.16238,88.4293391146,16.80816,4.90238,17.5085,69.52,14.26,70.9674432398,136.22
2021-08-12 09:00:00,18.94032,5.52426,19.7295,18.94032,5.52426,19.7295,0.0,0.0,0.0,136.75,82.57032,11.40426,83.3541534121,18.94032,5.52426,19.7295,63.63,5.88,63.9011056242,136.73,111.62032,12.45426,112.312975337,18.94032,5.52426,19.7295,92.68,6.93,92.938728741,136.61,87.22032,18.90426,89.245477572,18.94032,5.52426,19.7295,68.28,13.38,69.5786087817,136.31
2021-08-12 09:30:00,23.89656,6.96983,24.89225,23.89656,6.96983,24.89225,0.0,0.0,0.0,136.99,81.72656,12.92983,82.743042688,23.89656,6.96983,24.89225,57.83,5.96,58.1363096524,137.12,108.86656,14.16983,109.7848439834,23.89656,6.96983,24.89225,84.97,7.2,85.2745032234,137.03,85.91656,20.22983,88.2660824103,23.89656,6.96983,24.89225,62.02,13.26,63.4216682215,136.89
2021-08-12 10:00:00,24.5172,7.15085,25.53875,24.5172,7.15085,25.53875,0.0,0.0,0.0,136.99,80.3572,14.76085,81.7016663512,24.5172,7.15085,25.53875,55.84,7.61,56.3561682516,137.12,106.7072,16.93085,108.0420298475,24.5172,7.15085,25.53875,82.19,9.78,82.7698284401,136.87,84.3972,18.58085,86.4183739407,24.5172,7.15085,25.53875,59.88,11.43,60.9611294187,136.73
2021-08-12 10:30:00,28.67184,8.36262,29.8665,28.67184,8.36262,29.8665,0.0,0.0,0.0,136.68,78.18184,15.63262,79.7294105951,28.67184,8.36262,29.8665,49.51,7.27,50.0409132611,136.88,102.15184,18.88262,103.8823938569,28.67184,8.36262,29.8665,73.48,10.52,74.2292449106,136.56,81.75184,20.10262,84.1871645457,28.67184,8.36262,29.8665,53.08,11.74,54.3627997807,136.48
2021-08-12 11:00:00,30.70392,8.95531,31.98325,30.70392,8.95531,31.98325,0.0,0.0,0.0,136.38,77.24392,16.79531,79.0487546705,30.70392,8.95531,31.98325,46.54,7.84,47.195732858,136.67,100.20392,20.35531,102.250497449,30.70392,8.95531,31.98325,69.5,11.4,70.4287583307,136.26,80.59392,20.12531,83.0686947265,30.70392,8.95531,31.98325,49.89,11.17,51.1251503665,136.28
2021-08-12 11:30:00,34.47264,10.05452,35.909,34.47264,10.05452,35.909,0.0,0.0,0.0,136.37,75.98264,19.04452,78.3329772408,34.47264,10.05452,35.909,41.51,8.99,42.4723462973,136.48,97.12264,21.17452,99.4040617772,34.47264,10.05452,35.909,62.65,11.12,63.6292142023,136.24,78.93264,19.94452,81.4134235578,34.47264,10.05452,35.909,44.46,9.89,45.5467199697,136.08
2021-08-12 12:00:00,36.6324,10.68445,38.15875,36.6324,10.68445,38.15875,0.0,0.0,0.0,136.37,74.1824,19.70445,76.754764149,36.6324,10.68445,38.15875,37.55,9.02,38.6181680042,136.48,93.8824,20.96445,96.1946630202,36.6324,10.68445,38.15875,57.25,10.28,58.1656333242,136.24,76.8524,20.59445,79.5639538771,36.6324,10.68445,38.15875,40.22,9.91,41.4228982569,136.08
2021-08-12 12:30:00,37.49664,10.93652,39.059,37.49664,10.93652,39.059,0.0,0.0,0.0,136.65,74.03664,19.77652,76.6324657427,37.49664,10.93652,39.059,36.54,8.84,37.594111241,136.65,93.62664,21.95652,96.1667119548,37.49664,10.93652,39.059,56.13,11.02,57.2015498042,136.52,76.62664,21.22652,79.5123079089,37.49664,10.93652,39.059,39.13,10.29,40.4603633202,136.25
2021-08-12 13:00:00,37.11312,10.82466,38.6595,37.11312,10.82466,38.6595,0.0,0.0,0.0,137.22,73.89312,18.81466,76.250800745,37.11312,10.82466,38.6595,36.78,7.99,37.6378599285,137.31,93.57312,21.10466,95.9235917814,37.11312,10.82466,38.6595,56.46,10.28,57.3882392133,137.08,76.49312,22.10466,79.622945192,37.11312,10.82466,38.6595,39.38,11.28,40.9636765928,136.91
2021-08-12 13:30:00,36.72192,10.710560000000001,38.252,36.72192,10.710560000000001,38.252,0.0,0.0,0.0,137.11,73.70192,19.08056,76.1317330789,36.72192,10.710560000000001,38.252,36.98,8.37,37.9153966088,137.05,93.54192,19.69056,95.5918874717,36.72192,10.710560000000001,38.252,56.82,8.98,57.5252362012,136.97,76.33192,21.420560000000002,79.2805297762,36.72192,10.710560000000001,38.252,39.61,10.71,41.0323798969,136.64
2021-08-12 14:00:00,35.59104,10.38072,37.074,35.59104,10.38072,37.074,0.0,0.0,0.0,137.11,72.25104,18.24072,74.5180290078,35.59104,10.38072,37.074,36.66,7.86,37.4931353717,137.05,91.76104,20.06072,93.9282755553,35.59104,10.38072,37.074,56.17,9.68,56.9979938243,136.97,74.85104,21.76072,77.95002966,35.59104,10.38072,37.074,39.26,11.38,40.8760565613,136.64
2021-08-12 14:30:00,31.47864,9.18127,32.79025,31.47864,9.18127,32.79025,0.0,0.0,0.0,137.67,73.70864,16.69127,75.5748774717,31.47864,9.18127,32.79025,42.23,7.51,42.892575115,137.82,94.58864,19.07127,96.4920937511,31.47864,9.18127,32.79025,63.11,9.89,63.8802332494,137.57,76.72864,21.02127,79.5561310564,31.47864,9.18127,32.79025,45.25,11.84,46.77336956,137.39
2021-08-12 15:00:00,30.54432,8.908760000000001,31.817,30.54432,8.908760000000001,31.817,0.0,0.0,0.0,137.67,73.55432,15.908760000000001,75.2550771403,30.54432,8.908760000000001,31.817,43.01,7.0,43.5759119239,137.82,94.68432,17.96876,96.3742537704,30.54432,8.908760000000001,31.817,64.14,9.06,64.7767180397,137.57,76.63432,21.30876,79.541701356,30.54432,8.908760000000001,31.817,46.09,12.4,47.7289021453,137.39
2021-08-12 15:30:00,27.74328,8.09179,28.89925,27.74328,8.09179,28.89925,0.0,0.0,0.0,137.69,74.26328,14.38179,75.6430475322,27.74328,8.09179,28.89925,46.52,6.29,46.9433115577,137.71,96.63328,15.26179,97.8310433225,27.74328,8.09179,28.89925,68.89,7.17,69.2621180733,137.61,77.62328,21.18179,80.4614306706,27.74328,8.09179,28.89925,49.88,13.09,51.5690071652,137.28
2021-08-12 16:00:00,25.60824,7.46907,26.67525,25.60824,7.46907,26.67525,0.0,0.0,0.0,137.69,75.97824,13.53907,77.1751214444,25.60824,7.46907,26.67525,50.37,6.07,50.7344242108,137.71,99.70824,14.05907,100.6945409303,25.60824,7.46907,26.67525,74.1,6.59,74.3924599674,137.61,79.61824,20.92907,82.3230837115,25.60824,7.46907,26.67525,54.01,13.46,55.6619412166,137.28
2021-08-12 16:30:00,22.0188,6.42215,22.93625,22.0188,6.42215,22.93625,0.0,0.0,0.0,138.64,77.0288,11.80215,77.927702225,22.0188,6.42215,22.93625,55.01,5.38,55.2724569745,138.3,102.7088,8.78215,103.0835765584,22.0188,6.42215,22.93625,80.69,2.36,80.7245049536,138.56,81.0288,20.64215,83.6167733536,22.0188,6.42215,22.93625,59.01,14.22,60.6991639152,137.86
2021-08-12 17:00:00,18.47712,5.38916,19.247,18.47712,5.38916,19.247,0.0,0.0,0.0,138.64,80.11712,10.46916,80.7982439673,18.47712,5.38916,19.247,61.64,5.08,61.8489773561,138.3,108.94712,7.57916,109.2104327553,18.47712,5.38916,19.247,90.47,2.19,90.4965026949,138.56,84.59712,19.86916,86.899115251,18.47712,5.38916,19.247,66.12,14.48,67.6869618169,137.86
2021-08-12 17:30:00,13.76496,4.01478,14.3385,13.76496,4.01478,14.3385,0.0,0.0,0.0,138.35,84.09496,9.06478,84.5821052815,13.76496,4.01478,14.3385,70.33,5.05,70.5110728893,138.06,116.14496,4.51478,116.2326760074,13.76496,4.01478,14.3385,102.38,0.5,102.3812209343,138.27,89.25496,18.45478,91.1428921499,13.76496,4.01478,14.3385,75.49,14.44,76.85866054,137.63
2021-08-12 18:00:00,11.22408,3.27369,11.69175,11.22408,3.27369,11.69175,0.0,0.0,0.0,138.42,85.06408,8.10369,85.4492100482,11.22408,3.27369,11.69175,73.84,4.83,73.997800643,137.99,117.85408,3.58369,117.9085535772,11.22408,3.27369,11.69175,106.63,0.31,106.6304506227,138.34,90.50408,17.85369,92.2482668849,11.22408,3.27369,11.69175,79.28,14.58,80.6095205295,137.54
2021-08-12 18:30:00,12.77256,3.72533,13.30475,12.77256,3.72533,13.30475,0.0,0.0,0.0,138.25,82.54256,7.78533,82.9088992483,12.77256,3.72533,13.30475,69.77,4.06,69.8880283024,137.79,113.81256,4.72533,113.9106121367,12.77256,3.72533,13.30475,101.04,1.0,101.0449484141,138.17,87.69256,19.17533,89.7645718531,12.77256,3.72533,13.30475,74.92,15.45,76.4964633169,137.33
