Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-12 19:00:00,12.95856,3.77958,13.4985,12.95856,3.77958,13.4985,0.0,0.0,0.0,138.25,82.57856,7.59958,82.9275116463,12.95856,3.77958,13.4985,69.62,3.8200000000000003,69.7247215842,137.79,113.79856,5.09958,113.9127647555,12.95856,3.77958,13.4985,100.84,1.32,100.8486390587,138.17,87.68856,19.55958,89.8435346848,12.95856,3.77958,13.4985,74.73,15.78,76.3778848882,137.33
2021-08-12 19:30:00,8.53272,2.48871,8.88825,8.53272,2.48871,8.88825,0.0,0.0,0.0,138.42,85.39272,6.18871,85.6166850588,8.53272,2.48871,8.88825,76.86,3.7,76.9490064913,137.95,118.98272,4.15871,119.0553758864,8.53272,2.48871,8.88825,110.45,1.67,110.4626244483,138.33,91.05272,18.31871,92.87719287030001,8.53272,2.48871,8.88825,82.52,15.83,84.0246350781,137.47
2021-08-12 20:00:00,5.84976,1.70618,6.0935,5.84976,1.70618,6.0935,0.0,0.0,0.0,138.32,85.07976,5.40618,85.2513480471,5.84976,1.70618,6.0935,79.23,3.7,79.316346991,137.86,119.17976,3.70618,119.2373723455,5.84976,1.70618,6.0935,113.33,2.0,113.3476462041,138.24,90.90976,17.64618,92.6065447571,5.84976,1.70618,6.0935,85.06,15.94,86.5406678967,137.4
2021-08-12 20:30:00,8.10432,2.36376,8.442,8.10432,2.36376,8.442,0.0,0.0,0.0,138.83,83.71432,4.19376,83.819299663,8.10432,2.36376,8.442,75.61,1.83,75.6321426379,138.34,116.48432,7.35376,116.7162139208,8.10432,2.36376,8.442,108.38,4.99,108.4948132401,139.45,89.30432,20.52376,91.6323430629,8.10432,2.36376,8.442,81.2,18.16,83.2059228661,138.47
2021-08-12 21:00:00,8.17944,2.38567,8.52025,8.17944,2.38567,8.52025,0.0,0.0,0.0,139.54,82.83944,2.9456700000000002,82.8917956813,8.17944,2.38567,8.52025,74.66,0.56,74.662100158,138.95,115.11944,8.98567,115.4695965666,8.17944,2.38567,8.52025,106.94,6.6,107.1434720363,139.45,88.33944,21.75567,90.9789307294,8.17944,2.38567,8.52025,80.16,19.37,82.4670995003,138.47
2021-08-12 21:30:00,8.5188,2.4846500000000002,8.87375,8.5188,2.4846500000000002,8.87375,0.0,0.0,0.0,138.89,82.5988,2.82465,82.6470834879,8.5188,2.4846500000000002,8.87375,74.08,0.34,74.0807802335,138.14,114.6388,11.18465,115.1831188198,8.5188,2.4846500000000002,8.87375,106.12,8.7,106.4760273489,138.79,88.0588,22.54465,90.8989191413,8.5188,2.4846500000000002,8.87375,79.54,20.06,82.0305747877,137.68
2021-08-12 22:00:00,8.37792,2.44356,8.727,8.37792,2.44356,8.727,0.0,0.0,0.0,138.89,79.16792,3.82356,79.2601991431,8.37792,2.44356,8.727,70.79,1.38,70.8034497747,138.14,109.88792,11.71356,110.5104630784,8.37792,2.44356,8.727,101.51,9.27,101.9323942621,138.79,84.38792,23.99356,87.7326163032,8.37792,2.44356,8.727,76.01,21.55,79.0058390247,137.68
2021-08-12 22:30:00,4.36584,1.27337,4.54775,4.36584,1.27337,4.54775,0.0,0.0,0.0,139.52,76.34584,2.36337,76.3824116081,4.36584,1.27337,4.54775,71.98,1.09,71.9882525139,138.84,107.08584,9.69337,107.5236650718,4.36584,1.27337,4.54775,102.72,8.42,103.0645176576,139.43,81.65584,22.60337,84.7265515731,4.36584,1.27337,4.54775,77.29,21.33,80.1792554218,138.39
2021-08-12 23:00:00,5.5116,1.60755,5.74125,5.5116,1.60755,5.74125,0.0,0.0,0.0,139.71,72.7216,8.887550000000001,73.2626757057,5.5116,1.60755,5.74125,67.21,7.28,67.6031249278,139.08,98.8116,27.49755,102.5663080673,5.5116,1.60755,5.74125,93.3,25.89,96.825524011,139.62,77.6516,15.85755,79.2542293797,5.5116,1.60755,5.74125,72.14,14.25,73.5339520222,138.62
2021-08-12 23:30:00,4.70856,1.3733300000000002,4.90475,4.70856,1.3733300000000002,4.90475,0.0,0.0,0.0,138.04,69.17856,10.94333,70.0387723705,4.70856,1.3733300000000002,4.90475,64.47,9.57,65.1764205829,139.08,92.35856,37.61333,99.7239499767,4.70856,1.3733300000000002,4.90475,87.65,36.24,94.8465081065,137.96,73.86856,11.31333,74.7298841974,4.70856,1.3733300000000002,4.90475,69.16,9.94,69.8706605093,138.65
2021-08-13 00:00:00,4.28472,1.24971,4.46325,4.28472,1.24971,4.46325,0.0,0.0,0.0,137.01,65.89472,10.09971,66.6642202832,4.28472,1.24971,4.46325,61.61,8.85,62.2423858797,139.08,87.93472,38.38971,95.9493867378,4.28472,1.24971,4.46325,83.65,37.14,91.5243251819,136.93,70.37472,11.96971,71.3853988751,4.28472,1.24971,4.46325,66.09,10.72,66.9537638972,138.65
2021-08-13 00:30:00,4.56792,1.33231,4.75825,4.56792,1.33231,4.75825,0.0,0.0,0.0,137.07,63.32792,8.84231,63.9422543993,4.56792,1.33231,4.75825,58.76,7.51,59.2379751511,139.14,84.20792,38.67231,92.6634844557,4.56792,1.33231,4.75825,79.64,37.34,87.959110955,136.99,67.58792,13.47231,68.9175599297,4.56792,1.33231,4.75825,63.02,12.14,64.1786568884,138.7
2021-08-13 01:00:00,4.6872,1.3671,4.8825,4.6872,1.3671,4.8825,0.0,0.0,0.0,136.87,62.0372,8.6571,62.638323447,4.6872,1.3671,4.8825,57.35,7.29,57.8114746396,139.04,82.3672,39.1471,91.1967711832,4.6872,1.3671,4.8825,77.68,37.78,86.3800370456,136.78,66.2072,13.8071,67.6315706032,4.6872,1.3671,4.8825,61.52,12.44,62.7651495657,138.6
2021-08-13 01:30:00,4.27704,1.24747,4.45525,4.27704,1.24747,4.45525,0.0,0.0,0.0,137.3,60.94704,8.55747,61.5448777524,4.27704,1.24747,4.45525,56.67,7.31,57.1395222241,139.38,80.98704,40.02747,90.3388012017,4.27704,1.24747,4.45525,76.71,38.78,85.9552936124,137.22,65.05704,13.71747,66.4874983494,4.27704,1.24747,4.45525,60.78,12.47,62.0460256584,138.93
2021-08-13 02:00:00,4.11144,1.19917,4.28275,4.11144,1.19917,4.28275,0.0,0.0,0.0,137.3,60.33144,8.66917,60.9511046738,4.11144,1.19917,4.28275,56.22,7.47,56.7141014211,139.38,80.19144,39.68917,89.4756797379,4.11144,1.19917,4.28275,76.08,38.49,85.2622219978,137.22,64.41144,13.54917,65.8210726938,4.11144,1.19917,4.28275,60.3,12.35,61.5517059065,138.93
2021-08-13 02:30:00,4.27992,1.24831,4.45825,4.27992,1.24831,4.45825,0.0,0.0,0.0,137.48,59.05992,8.64831,59.689759727,4.27992,1.24831,4.45825,54.78,7.4,55.2775578332,139.6,78.49992,40.92831,88.5288879376,4.27992,1.24831,4.45825,74.22,39.68,84.1612190976,137.4,63.03992,13.85831,64.5452110513,4.27992,1.24831,4.45825,58.76,12.61,60.0978344036,139.15
2021-08-13 03:00:00,4.36944,1.27442,4.5515,4.36944,1.27442,4.5515,0.0,0.0,0.0,138.14,57.41944,11.32442,58.5255036565,4.36944,1.27442,4.5515,53.05,10.05,53.9935644313,140.19,78.32944,27.07442,82.8765671891,4.36944,1.27442,4.5515,73.96,25.8,78.3308470527,138.06,61.14944,11.00442,62.131725164,4.36944,1.27442,4.5515,56.78,9.73,57.6076496656,139.75
2021-08-13 03:30:00,4.45728,1.30004,4.643,4.45728,1.30004,4.643,0.0,0.0,0.0,136.85,57.24728,10.470040000000001,58.1968453183,4.45728,1.30004,4.643,52.79,9.17,53.5805281796,137.4,78.08728,29.14004,83.3472568775,4.45728,1.30004,4.643,73.63,27.84,78.7174853511,136.77,60.95728,9.82004,61.743203436499996,4.45728,1.30004,4.643,56.5,8.52,57.1387819261,136.96
2021-08-13 04:00:00,4.29696,1.25328,4.476,4.29696,1.25328,4.476,0.0,0.0,0.0,136.85,56.88696,10.46328,57.8412175391,4.29696,1.25328,4.476,52.59,9.21,53.3903755372,137.4,77.71696,29.07328,82.9769936886,4.29696,1.25328,4.476,73.42,27.82,78.5140038464,136.77,60.58696,9.80328,61.3749461979,4.29696,1.25328,4.476,56.29,8.55,56.9356355897,136.96
2021-08-13 04:30:00,4.218,1.23025,4.39375,4.218,1.23025,4.39375,0.0,0.0,0.0,136.78,57.618,10.48025,58.5633807431,4.218,1.23025,4.39375,53.4,9.25,54.1952258045,137.33,78.848,29.00025,84.0120324957,4.218,1.23025,4.39375,74.63,27.77,79.6292019299,136.73,61.358,9.85025,62.1436367544,4.218,1.23025,4.39375,57.14,8.62,57.7865382247,136.95
2021-08-13 05:00:00,3.64968,1.06449,3.80175,3.64968,1.06449,3.80175,0.0,0.0,0.0,136.81,58.15968,10.03449,59.0189746375,3.64968,1.06449,3.80175,54.51,8.97,55.2431081674,137.37,79.89968,27.31449,84.4395655369,3.64968,1.06449,3.80175,76.25,26.25,80.6419555814,136.73,61.97968,9.35449,62.6816338018,3.64968,1.06449,3.80175,58.33,8.29,58.9161522844,136.95
2021-08-13 05:30:00,4.48176,1.30718,4.6685,4.48176,1.30718,4.6685,0.0,0.0,0.0,136.56,59.71176,9.50718,60.4638797453,4.48176,1.30718,4.6685,55.23,8.2,55.8354090161,137.24,81.89176,26.56718,86.0934109503,4.48176,1.30718,4.6685,77.41,25.26,81.4271189469,136.49,63.57176,8.79718,64.1775587371,4.48176,1.30718,4.6685,59.09,7.49,59.5628088659,136.8
2021-08-13 06:00:00,4.92672,1.43696,5.132,4.92672,1.43696,5.132,0.0,0.0,0.0,135.87,60.69672,9.71696,61.4695951703,4.92672,1.43696,5.132,55.77,8.28,56.3813027519,136.54,83.04672,26.06696,87.0416228387,4.92672,1.43696,5.132,78.12,24.63,81.9107520415,135.8,64.60672,9.01696,65.2329198856,4.92672,1.43696,5.132,59.68,7.58,60.1594448113,136.12
2021-08-13 06:30:00,5.14968,1.5019900000000002,5.36425,5.14968,1.5019900000000002,5.36425,0.0,0.0,0.0,137.59,65.80968,14.77199,67.4472065416,5.14968,1.5019900000000002,5.36425,60.66,13.27,62.09451264,136.73,92.68968,13.44199,93.6592967818,5.14968,1.5019900000000002,5.36425,87.54,11.94,88.3505246164,137.52,70.05968,14.34199,71.512596365,5.14968,1.5019900000000002,5.36425,64.91,12.84,66.1677693443,136.33
2021-08-13 07:00:00,6.23568,1.81874,6.4955,6.23568,1.81874,6.4955,0.0,0.0,0.0,137.59,69.58568,18.04874,71.8882735684,6.23568,1.81874,6.4955,63.35,16.23,65.3959891736,136.73,99.55568,8.61874,99.9280546166,6.23568,1.81874,6.4955,93.32,6.8,93.5674216808,137.52,74.03568,17.82874,76.1521232997,6.23568,1.81874,6.4955,67.8,16.01,69.6646258872,136.33
2021-08-13 07:30:00,5.6196,1.6390500000000001,5.85375,5.6196,1.6390500000000001,5.85375,0.0,0.0,0.0,138.63,75.6896,15.52905,77.2662082806,5.6196,1.6390500000000001,5.85375,70.07,13.89,71.4334445481,136.77,108.53960000000001,11.22905,109.1189091407,5.6196,1.6390500000000001,5.85375,102.92,9.59,103.3658284928,138.55,80.5596,15.13905,81.9697504392,5.6196,1.6390500000000001,5.85375,74.94,13.5,76.1462645177,136.33
2021-08-13 08:00:00,8.568480000000001,2.49914,8.9255,8.568480000000001,2.49914,8.9255,0.0,0.0,0.0,137.82,79.99848,14.15914,81.2418491164,8.568480000000001,2.49914,8.9255,71.43,11.66,72.375413643,136.04,113.74848,14.30914,114.6449658286,8.568480000000001,2.49914,8.9255,105.18,11.81,105.840958518,137.7,84.97848,13.62914,86.0644846627,8.568480000000001,2.49914,8.9255,76.41,11.13,77.2163518952,135.65
2021-08-13 08:30:00,15.23904,4.44472,15.874,15.23904,4.44472,15.874,0.0,0.0,0.0,137.35,81.92904,10.56472,82.6073901295,15.23904,4.44472,15.874,66.69,6.12,66.9702209941,135.58,112.19904,7.74472,112.4660182669,15.23904,4.44472,15.874,96.96,3.3,97.0161409251,137.21,86.79904,17.52472,88.5504893041,15.23904,4.44472,15.874,71.56,13.08,72.7455840584,135.21
2021-08-13 09:00:00,21.34272,6.22496,22.232,21.34272,6.22496,22.232,0.0,0.0,0.0,137.59,81.28272,12.89496,82.2992136293,21.34272,6.22496,22.232,59.94,6.67,60.3099701542,137.17,109.33272,11.16496,109.9013193479,21.34272,6.22496,22.232,87.99,4.94,88.1285634741,137.46,85.66272,18.84496,87.7110831948,21.34272,6.22496,22.232,64.32,12.62,65.5463713717,136.77
2021-08-13 09:30:00,25.07448,7.31339,26.11925,25.07448,7.31339,26.11925,0.0,0.0,0.0,137.68,81.28448,14.37339,82.5455088358,25.07448,7.31339,26.11925,56.21,7.06,56.6516345748,137.49,108.24448,13.45339,109.0773173165,25.07448,7.31339,26.11925,83.17,6.14,83.3963338523,137.55,85.36448,19.51339,87.5663567528,25.07448,7.31339,26.11925,60.29,12.2,61.5119833854,137.08
2021-08-13 10:00:00,28.0524,8.18195,29.22125,28.0524,8.18195,29.22125,0.0,0.0,0.0,137.68,79.9124,15.45195,81.3925944577,28.0524,8.18195,29.22125,51.86,7.27,52.3670936753,137.58,105.2424,14.69195,106.2629575749,28.0524,8.18195,29.22125,77.19,6.51,77.4640316534,137.55,83.6624,20.09195,86.0411740306,28.0524,8.18195,29.22125,55.61,11.91,56.871084041,137.17
2021-08-13 10:30:00,27.80832,8.11076,28.967,27.80832,8.11076,28.967,0.0,0.0,0.0,136.77,79.49832,15.62076,81.0184610185,27.80832,8.11076,28.967,51.69,7.51,52.2327119725,136.79,104.62832,16.26076,105.8843598545,27.80832,8.11076,28.967,76.82,8.15,77.2511158495,136.64,83.23832,19.63076,85.5218372967,27.80832,8.11076,28.967,55.43,11.52,56.61444427,136.39
2021-08-13 11:00:00,28.692,8.3685,29.8875,28.692,8.3685,29.8875,0.0,0.0,0.0,136.77,79.782,15.8285,81.3370084048,28.692,8.3685,29.8875,51.09,7.46,51.6317702582,136.79,104.562,17.8785,106.0794636405,28.692,8.3685,29.8875,75.87,9.51,76.4636972687,136.64,83.482,19.9485,85.8323189495,28.692,8.3685,29.8875,54.79,11.58,56.000361606,136.39
2021-08-13 11:30:00,31.13448,9.08089,32.43175,31.13448,9.08089,32.43175,0.0,0.0,0.0,136.57,79.51448,17.25089,81.3642780062,31.13448,9.08089,32.43175,48.38,8.17,49.0649905737,136.74,103.39448,19.56089,105.2285460893,31.13448,9.08089,32.43175,72.26,10.48,73.0160119426,136.58,83.00448,19.87089,85.3498445778,31.13448,9.08089,32.43175,51.87,10.79,52.9803831621,136.47
2021-08-13 12:00:00,34.18632,9.97101,35.61075,34.18632,9.97101,35.61075,0.0,0.0,0.0,136.57,78.19632,18.78101,80.4200895185,34.18632,9.97101,35.61075,44.01,8.81,44.8831393733,136.74,100.50632,20.13101,102.5025752045,34.18632,9.97101,35.61075,66.32,10.16,67.0937254891,136.45,81.36632,20.09101,83.8100633168,34.18632,9.97101,35.61075,47.18,10.12,48.2531532648,136.33
2021-08-13 12:30:00,32.85456,9.58258,34.2235,32.85456,9.58258,34.2235,0.0,0.0,0.0,136.89,76.40456,17.83258,78.457999581,32.85456,9.58258,34.2235,43.55,8.25,44.3245417348,136.95,98.50456,19.26258,100.3702910679,32.85456,9.58258,34.2235,65.65,9.68,66.3598138937,136.76,79.51456,20.37258,82.082929211,32.85456,9.58258,34.2235,46.66,10.79,47.8913322011,136.54
2021-08-13 13:00:00,32.80272,9.56746,34.1695,32.80272,9.56746,34.1695,0.0,0.0,0.0,136.89,75.18272,18.09746,77.3301974978,32.80272,9.56746,34.1695,42.38,8.53,43.229912098,136.95,96.92272,17.99746,98.5795223089,32.80272,9.56746,34.1695,64.12,8.43,64.6717813269,136.76,78.22272,20.04746,80.7508178079,32.80272,9.56746,34.1695,45.42,10.48,46.6133757628,136.54
2021-08-13 13:30:00,31.58544,9.21242,32.9015,31.58544,9.21242,32.9015,0.0,0.0,0.0,137.14,72.60544,16.39242,74.4329318988,31.58544,9.21242,32.9015,41.02,7.18,41.6436405709,137.02,93.62544,18.27242,95.3918463384,31.58544,9.21242,32.9015,62.04,9.06,62.6980478165,137.0,75.55544,21.31242,78.5037818188,31.58544,9.21242,32.9015,43.97,12.1,45.6045052599,136.62
2021-08-13 14:00:00,30.7668,8.97365,32.04875,30.7668,8.97365,32.04875,0.0,0.0,0.0,137.28,69.5168,14.57365,71.0279998069,30.7668,8.97365,32.04875,38.75,5.6,39.1525541951,137.37,89.4268,17.09365,91.0458424562,30.7668,8.97365,32.04875,58.66,8.12,59.2193380578,137.14,72.3068,22.87365,75.8384941211,30.7668,8.97365,32.04875,41.54,13.9,43.8038993698,136.94
2021-08-13 14:30:00,34.57296,10.08378,36.0135,34.57296,10.08378,36.0135,0.0,0.0,0.0,138.67,66.97296,16.00378,68.8585386532,34.57296,10.08378,36.0135,32.4,5.92,32.9363993175,138.45,84.91296,15.04378,86.2352949357,34.57296,10.08378,36.0135,50.34,4.96,50.5837641937,138.57,69.27296,23.81378,73.2518880647,34.57296,10.08378,36.0135,34.7,13.73,37.3175950458,138.04
2021-08-13 15:00:00,34.6332,10.10135,36.07625,34.6332,10.10135,36.07625,0.0,0.0,0.0,138.67,66.0232,16.17135,67.9748151823,34.6332,10.10135,36.07625,31.39,6.07,31.9715029362,138.45,83.5332,13.77135,84.6607676735,34.6332,10.10135,36.07625,48.9,3.67,49.037525427,138.57,68.2532,23.70135,72.2513204174,34.6332,10.10135,36.07625,33.62,13.6,36.266574142,138.04
2021-08-13 15:30:00,34.48272,10.05746,35.9195,34.48272,10.05746,35.9195,0.0,0.0,0.0,138.88,68.18272,15.23746,69.8646083067,34.48272,10.05746,35.9195,33.7,5.18,34.0957827304,138.52,86.51272,12.51746,87.4136003529,34.48272,10.05746,35.9195,52.03,2.46,52.0881224465,138.79,70.56272,24.52746,74.704041041,34.48272,10.05746,35.9195,36.08,14.47,38.8734781053,138.09
2021-08-13 16:00:00,29.98848,8.74664,31.238,29.98848,8.74664,31.238,0.0,0.0,0.0,138.71,70.81848,13.13664,72.0265813433,29.98848,8.74664,31.238,40.83,4.39,41.0653260063,138.35,91.68848,9.98664,92.2307451081,29.98848,8.74664,31.238,61.7,1.24,61.7124590338,138.62,73.75848,24.16664,77.6166210344,29.98848,8.74664,31.238,43.77,15.42,46.4067807545,137.92
2021-08-13 16:30:00,26.61888,7.76384,27.728,26.61888,7.76384,27.728,0.0,0.0,0.0,139.05,72.80888,11.21384,73.6673822964,26.61888,7.76384,27.728,46.19,3.45,46.3186636249,138.67,95.86888,8.03384,96.2049101533,26.61888,7.76384,27.728,69.25,0.27,69.2505263518,138.95,76.13888,24.26384,79.9115947732,26.61888,7.76384,27.728,49.52,16.5,52.1965554419,138.23
2021-08-13 17:00:00,21.36216,6.23063,22.25225,21.36216,6.23063,22.25225,0.0,0.0,0.0,139.29,76.69216,8.13063,77.1219459665,21.36216,6.23063,22.25225,55.33,1.9,55.3626128357,138.91,103.15216,6.62063,103.3644080632,21.36216,6.23063,22.25225,81.79,0.39,81.790929815,139.2,80.73216,24.45063,84.3535118751,21.36216,6.23063,22.25225,59.37,18.22,62.1028606426,138.46
2021-08-13 17:30:00,17.24424,5.02957,17.96275,17.24424,5.02957,17.96275,0.0,0.0,0.0,139.5,79.64424,6.34957,79.8969461517,17.24424,5.02957,17.96275,62.4,1.32,62.4139599769,139.32,108.50424,6.87957,108.7221163396,17.24424,5.02957,17.96275,91.26,1.85,91.2787494437,139.42,84.22424,23.81957,87.5276785855,17.24424,5.02957,17.96275,66.98,18.79,69.5656847878,138.88
2021-08-13 18:00:00,17.90088,5.22109,18.64675,17.90088,5.22109,18.64675,0.0,0.0,0.0,139.37,79.28088,6.77109,79.5695016534,17.90088,5.22109,18.64675,61.38,1.55,61.3995675881,139.1,107.82088,7.64109,108.0912966911,17.90088,5.22109,18.64675,89.92,2.42,89.9525586073,139.28,83.75088,23.84109,87.0781687518,17.90088,5.22109,18.64675,65.85,18.62,68.4319143383,138.64
2021-08-13 18:30:00,15.87048,4.62889,16.53175,15.87048,4.62889,16.53175,0.0,0.0,0.0,138.82,79.92048,6.93889,80.2211400933,15.87048,4.62889,16.53175,64.05,2.31,64.0916422008,139.06,108.52048,13.05889,109.3033814091,15.87048,4.62889,16.53175,92.65,8.43,93.0327222003,138.73,84.62048,22.36889,87.5270979484,15.87048,4.62889,16.53175,68.75,17.74,71.0019020872,138.59
2021-08-13 19:00:00,16.95504,4.98522,17.6727417185,16.95504,4.94522,17.6615,0.0,0.04,0.04,138.82,80.04504,12.64522,81.0377073803,16.95504,4.94522,17.6615,63.09,7.7,63.5581473928,139.06,106.40504,26.62522,109.6856183711,16.95504,4.94522,17.6615,89.45,21.68,92.0398006299,138.73,84.65504,16.84522,86.3147567583,16.95504,4.94522,17.6615,67.7,11.9,68.7379080275,138.59
2021-08-13 19:30:00,60.7716,17.17505,63.1519572861,16.8516,4.91505,17.55375,43.92,12.26,45.5990570078,137.41,69.9916,14.14505,71.4066279141,16.8516,4.91505,17.55375,53.14,9.23,53.9356329341,139.2,83.2316,20.89505,85.8143481771,16.8516,4.91505,17.55375,66.38,15.98,68.2763853759,137.32,73.8416,15.25505,75.4009180386,16.8516,4.91505,17.55375,56.99,10.34,57.9204255855,138.74
2021-08-13 20:00:00,21.02056,6.62808,22.0407664839,15.97056,4.65808,16.636,5.05,1.97,5.420645718,137.41,77.88056,10.79808,78.6255693626,15.97056,4.65808,16.636,61.91,6.14,62.2137259775,139.2,102.44056,25.95808,105.6782392473,15.97056,4.65808,16.636,86.47,21.3,89.0547634885,137.32,82.42056,18.50808,84.4730592319,15.97056,4.65808,16.636,66.45,13.85,67.8780155868,138.74
2021-08-13 20:30:00,68.80272,21.81121,72.1771650944,15.91272,4.64121,16.57575,52.89,17.17,55.6072027709,138.07,65.73272,13.65121,67.1352814328,15.91272,4.64121,16.57575,49.82,9.01,50.6281789125,139.78,75.54272,21.72121,78.6035209699,15.91272,4.64121,16.57575,59.63,17.08,62.0279235506,137.97,69.35272,15.30121,71.0206082687,15.91272,4.64121,16.57575,53.44,10.66,54.4928362264,139.3
2021-08-13 21:00:00,68.51976,21.68618,71.8696591995,15.92976,4.64618,16.5935,52.59,17.04,55.2817302551,137.8,65.52976,12.46618,66.7049854917,15.92976,4.64618,16.5935,49.6,7.82,50.2126717074,139.48,75.21976,21.62618,78.2668764922,15.92976,4.64618,16.5935,59.29,16.98,61.6735315999,137.71,69.12976,16.34618,71.0360564661,15.92976,4.64618,16.5935,53.2,11.7,54.4713686261,139.02
2021-08-13 21:30:00,68.40704,21.89122,71.824429233,14.98704,4.37122,15.6115,53.42,17.52,56.2196300237,137.09,65.34704,12.11122,66.459892316,14.98704,4.37122,15.6115,50.36,7.74,50.9513218671,138.85,75.21704,21.88122,78.3351191679,14.98704,4.37122,15.6115,60.23,17.51,62.7236239387,137.01,69.01704,16.20122,70.8930979705,14.98704,4.37122,15.6115,54.03,11.83,55.3099430482,138.38
2021-08-13 22:00:00,65.1348,19.25765,67.922008617,8.9748,2.6176500000000003,9.34875,56.16,16.64,58.5733318158,137.09,62.4148,9.56765,63.1438610283,8.9748,2.6176500000000003,9.34875,53.44,6.95,53.8900371126,138.85,72.3048,19.15765,74.7997303241,8.9748,2.6176500000000003,9.34875,63.33,16.54,65.4542626572,137.01,66.3148,15.11765,68.0161454403,8.9748,2.6176500000000003,9.34875,57.34,12.5,58.6866731039,138.38
2021-08-13 22:30:00,61.92712,17.67916,64.4012491323,5.03712,1.46916,5.247,56.89,16.21,59.1543421906,136.31,59.45712,8.01916,59.9954668771,5.03712,1.46916,5.247,54.42,6.55,54.8127622001,138.21,69.21712,17.51916,71.3997945949,5.03712,1.46916,5.247,64.18,16.05,66.156442619,136.23,63.42712,14.529160000000001,65.0699319333,5.03712,1.46916,5.247,58.39,13.06,59.832731009,137.76
2021-08-13 23:00:00,58.90784,19.261870000000002,61.9770380816,5.69784,1.66187,5.93525,53.21,17.6,56.0451969396,136.64,56.55784,7.97187,57.1168974714,5.69784,1.66187,5.93525,50.86,6.31,51.2499336585,138.65,65.69784,19.25187,68.4605045202,5.69784,1.66187,5.93525,60.0,17.59,62.5252596956,136.56,60.26784,14.98187,62.1020850452,5.69784,1.66187,5.93525,54.57,13.32,56.1721220892,138.2
2021-08-13 23:30:00,55.39408,19.43494,58.7045227546,5.43408,1.58494,5.6605,49.96,17.85,53.0530310161,136.17,53.32408,6.82494,53.759067271,5.43408,1.58494,5.6605,47.89,5.24,48.1758206988,138.12,61.75408,19.46494,64.7491334757,5.43408,1.58494,5.6605,56.32,17.88,59.0900736165,136.09,56.81408,15.92494,59.0037575096,5.43408,1.58494,5.6605,51.38,14.34,53.3436031779,137.66
2021-08-14 00:00:00,52.94216,19.29438,56.3484285943,4.47216,1.30438,4.6585,48.47,17.99,51.7008800699,136.17,50.99216,6.36438,51.3877973283,4.47216,1.30438,4.6585,46.52,5.06,46.7943800044,138.12,59.12216,19.31438,62.197066473,4.47216,1.30438,4.6585,54.65,18.01,57.5411383273,136.09,54.37216,16.00438,56.6786729048,4.47216,1.30438,4.6585,49.9,14.7,52.0201883887,137.66
2021-08-14 00:30:00,51.0248,20.2364,54.8911841738,4.6848,1.3664,4.88,46.34,18.87,50.0347129501,136.66,49.1348,6.5764,49.5729523833,4.6848,1.3664,4.88,44.45,5.21,44.7542914143,138.65,56.9148,20.3564,60.4456572468,4.6848,1.3664,4.88,52.23,18.99,55.5751113359,136.59,52.3648,15.9464,54.7390167248,4.6848,1.3664,4.88,47.68,14.58,49.8593902891,138.17
2021-08-14 01:00:00,49.5628,20.3629,53.5828222498,4.1928,1.2229,4.3675,45.37,19.14,49.242019658,136.9,47.8328,6.2429,48.2384758906,4.1928,1.2229,4.3675,43.64,5.02,43.9277816421,138.78,55.3328,20.4729,58.9987999052,4.1928,1.2229,4.3675,51.14,19.25,54.643042558,136.82,51.0028,16.2429,53.5267914997,4.1928,1.2229,4.3675,46.81,15.02,49.1607211094,138.32
2021-08-14 01:30:00,48.35152,21.48336,52.9093965492,3.37152,0.9833600000000001,3.512,44.98,20.5,49.4312694557,137.73,46.70152,6.7633600000000005,47.188716965,3.37152,0.9833600000000001,3.512,43.33,5.78,43.7138113186,139.64,54.06152,21.74336,58.2702466856,3.37152,0.9833600000000001,3.512,50.69,20.76,54.7763972893,137.65,49.84152,15.32336,52.1438632784,3.37152,0.9833600000000001,3.512,46.47,14.34,48.6322578131,139.17
2021-08-14 02:00:00,47.81056,17.17933,50.803336768,3.7005600000000003,1.0793300000000001,3.85475,44.11,16.1,46.9563850823,138.35,45.29056,11.44933,46.7153292032,3.7005600000000003,1.0793300000000001,3.85475,41.59,10.37,42.8633293154,140.05,53.43056,16.88933,56.0363650656,3.7005600000000003,1.0793300000000001,3.85475,49.73,15.81,52.1826503735,138.26,48.30056,15.30933,50.6687248839,3.7005600000000003,1.0793300000000001,3.85475,44.6,14.23,46.8150926518,139.58
2021-08-14 02:30:00,47.27848,14.32664,49.4014907143,4.06848,1.1866400000000001,4.238,43.21,13.14,45.1637432018,137.98,44.13848,14.94664,46.6005092676,4.06848,1.1866400000000001,4.238,40.07,13.76,42.3667617361,138.9,52.79848,13.66664,54.5385784487,4.06848,1.1866400000000001,4.238,48.73,12.48,50.3027166264,137.9,47.03848,14.61664,49.257129084,4.06848,1.1866400000000001,4.238,42.97,13.43,45.0198378496,138.44
2021-08-14 03:00:00,46.42112,14.64366,48.6760429806,4.16112,1.21366,4.3345,42.26,13.43,44.3426713223,137.5,43.37112,14.99366,45.8896926363,4.16112,1.21366,4.3345,39.21,13.78,41.5609492192,137.73,51.83112,14.01366,53.6921564761,4.16112,1.21366,4.3345,47.67,12.8,49.3585747363,137.42,46.20112,14.66366,48.4723262682,4.16112,1.21366,4.3345,42.04,13.45,44.1391447584,137.26
2021-08-14 03:30:00,46.004,14.8595,48.3443146218,4.284,1.2495,4.4625,41.72,13.61,43.883829595899996,137.8,42.934,15.1895,45.5417310414,4.284,1.2495,4.4625,38.65,13.94,41.0870551391,137.99,51.334,14.2195,53.2670041982,4.284,1.2495,4.4625,47.05,12.97,48.8049526175,137.72,45.734,14.8595,48.0874567455,4.284,1.2495,4.4625,41.45,13.61,43.6272231525,137.54
2021-08-14 04:00:00,45.67576,16.06418,48.4183119352,4.26576,1.24418,4.4435,41.41,14.82,43.9820474739,138.19,42.54576,14.63418,44.9922317545,4.26576,1.24418,4.4435,38.28,13.39,40.5542907718,138.38,50.95576,15.59418,53.2885346679,4.26576,1.24418,4.4435,46.69,14.35,48.8454562882,138.1,45.32576,14.26418,47.5172742342,4.26576,1.24418,4.4435,41.06,13.02,43.0748650607,137.91
2021-08-14 04:30:00,45.33856,15.74833,47.9957802381,4.10856,1.19833,4.27975,41.23,14.55,43.7220241983,138.75,42.23856,14.92833,44.7990065455,4.10856,1.19833,4.27975,38.13,13.73,40.5266554258,138.8,50.60856,15.22833,52.8500556278,4.10856,1.19833,4.27975,46.5,14.03,48.570473541,138.51,44.99856,14.57833,47.3011427733,4.10856,1.19833,4.27975,40.89,13.38,43.023441285,138.13
2021-08-14 05:00:00,45.28488,15.72059,47.9359709046,3.70488,1.08059,3.8592500000000003,41.58,14.64,44.082037158,138.75,42.23488,15.08059,44.8465080398,3.70488,1.08059,3.8592500000000003,38.53,14.0,40.9946447722,138.8,50.58488,15.22059,52.8251497354,3.70488,1.08059,3.8592500000000003,46.88,14.14,48.9660494629,138.66,45.03488,14.76059,47.392145275,3.70488,1.08059,3.8592500000000003,41.33,13.68,43.5351731362,138.36
2021-08-14 05:30:00,45.72216,16.23188,48.5179332144,3.5721600000000002,1.04188,3.721,42.15,15.19,44.8035556625,138.45,42.59216,14.20188,44.8974998079,3.5721600000000002,1.04188,3.721,39.02,13.16,41.1794366159,138.36,51.10216,15.81188,53.4924883119,3.5721600000000002,1.04188,3.721,47.53,14.77,49.7720182432,138.36,45.41216,13.81188,47.4661174418,3.5721600000000002,1.04188,3.721,41.84,12.77,43.7453826135,137.91
2021-08-14 06:00:00,45.55128,16.53829,48.4606453296,3.97128,1.15829,4.13675,41.58,15.38,44.3332922306,138.45,42.40128,14.11829,44.6899838685,3.97128,1.15829,4.13675,38.43,12.96,40.5564606444,138.36,50.86128,16.12829,53.3572070255,3.97128,1.15829,4.13675,46.89,14.97,49.2216720561,138.36,45.18128,13.70829,47.215095861,3.97128,1.15829,4.13675,41.21,12.55,43.0786095412,137.91
2021-08-14 06:30:00,48.27176,16.34093,50.962621663,5.59176,1.6309300000000002,5.82475,42.68,14.71,45.1438423265,138.64,44.92176,13.95093,47.0382075484,5.59176,1.6309300000000002,5.82475,39.33,12.32,41.2144549885,138.51,53.72176,15.85093,56.0114227579,5.59176,1.6309300000000002,5.82475,48.13,14.22,50.1867044146,138.55,47.77176,13.51093,49.6456068848,5.59176,1.6309300000000002,5.82475,42.18,11.88,43.8210771205,138.07
2021-08-14 07:00:00,50.06968,15.45699,52.4012537556,6.46968,1.88699,6.73925,43.6,13.57,45.6629488754,138.97,46.62968,14.11699,48.7197748718,6.46968,1.88699,6.73925,40.16,12.23,41.9809301946,138.84,55.65968,14.83699,57.6032659661,6.46968,1.88699,6.73925,49.19,12.95,50.8660849683,138.88,49.51968,13.67699,51.3737166532,6.46968,1.88699,6.73925,43.05,11.79,44.6352618453,138.42
2021-08-14 07:30:00,53.1168,13.94615,54.9171152016,5.5068,1.60615,5.73625,47.61,12.34,49.1832054669,138.06,49.4268,13.49615,51.2362627742,5.5068,1.60615,5.73625,43.92,11.89,45.5009725171,138.14,59.2268,13.19615,60.6790920587,5.5068,1.60615,5.73625,53.72,11.59,54.9560415241,137.98,52.5768,13.02615,54.1664147056,5.5068,1.60615,5.73625,47.07,11.42,48.4355375731,137.76
2021-08-14 08:00:00,56.00896,13.34553,57.5769638941,5.77896,1.68553,6.01975,50.23,11.66,51.5655747568,138.06,52.12896,12.38553,53.5801252711,5.77896,1.68553,6.01975,46.35,10.7,47.5690287897,138.14,62.44896,12.53553,63.6946788787,5.77896,1.68553,6.01975,56.67,10.85,57.6993188868,137.98,55.428960000000004,11.83553,56.6784736656,5.77896,1.68553,6.01975,49.65,10.15,50.6768684905,137.76
2021-08-14 08:30:00,59.58472,12.70346,60.9238602967,6.35472,1.85346,6.6195,53.23,10.85,54.3245377339,137.07,55.39472,11.42346,56.5603256908,6.35472,1.85346,6.6195,49.04,9.57,49.9650527869,137.08,66.41472,11.83346,67.4606982491,6.35472,1.85346,6.6195,60.06,9.98,60.8835281501,137.0,58.86472,10.78346,59.8442835219,6.35472,1.85346,6.6195,52.51,8.93,53.2639183688,136.67
2021-08-14 09:00:00,61.52344,12.20517,62.7224030484,9.10344,2.65517,9.48275,52.42,9.55,53.2828199329,137.07,57.09344,12.01517,58.344024554,9.10344,2.65517,9.48275,47.99,9.36,48.8942706255,137.08,68.27344,11.16517,69.180370269,9.10344,2.65517,9.48275,59.17,8.51,59.7788340468,137.0,60.49344,11.38517,61.5554902422,9.10344,2.65517,9.48275,51.39,8.73,52.1262409924,136.67
2021-08-14 09:30:00,63.3204,12.43095,64.5290754161,11.6604,3.40095,12.14625,51.66,9.03,52.4432693489,136.4,58.6604,12.74095,60.0281128727,11.6604,3.40095,12.14625,47.0,9.34,47.9190525783,136.59,69.9504,11.33095,70.8621823546,11.6604,3.40095,12.14625,58.29,7.93,58.8269411069,136.69,62.0004,12.13095,63.1760203563,11.6604,3.40095,12.14625,50.34,8.73,51.0913740273,136.49
2021-08-14 10:00:00,63.0084,13.46495,64.4310744056,18.1884,5.30495,18.94625,44.82,8.16,45.5567558107,136.4,58.2184,14.30495,59.9500933532,18.1884,5.30495,18.94625,40.03,9.0,41.0292688212,136.59,68.7484,12.22495,69.8268709385,18.1884,5.30495,18.94625,50.56,6.92,51.0313629056,136.33,61.0684,13.68495,62.5829636168,18.1884,5.30495,18.94625,42.88,8.38,43.6911753104,136.2
2021-08-14 10:30:00,63.19864,14.32377,64.8015315009,20.37864,5.94377,21.22775,42.82,8.38,43.6322907948,135.88,58.32864,14.38377,60.0759775922,20.37864,5.94377,21.22775,37.95,8.44,38.8771925427,136.13,68.69864,13.12377,69.9409499282,20.37864,5.94377,21.22775,48.32,7.18,48.8505353092,135.81,61.04864,13.75377,62.578771441,20.37864,5.94377,21.22775,40.67,7.8100000000000005,41.4131017916,135.71
2021-08-14 11:00:00,63.6588,14.3909,65.2651577815,20.8488,6.0809,21.7175,42.81,8.31,43.6090839161,135.62,58.6788,14.4809,60.4392094112,20.8488,6.0809,21.7175,37.83,8.4,38.7513728789,135.78,69.1488,13.1509,70.3882285063,20.8488,6.0809,21.7175,48.3,7.07,48.8146996303,135.54,61.3888,13.8309,62.9275659807,20.8488,6.0809,21.7175,40.54,7.75,41.2741335463,135.37
2021-08-14 11:30:00,64.17432,12.33376,65.3487948106,16.02432,4.67376,16.692,48.15,7.66,48.7554930239,135.83,59.20432,12.41376,60.4917593065,16.02432,4.67376,16.692,43.18,7.74,43.8682117256,135.99,70.34432,11.06376,71.2090594068,16.02432,4.67376,16.692,54.32,6.39,54.6945564019,135.74,62.26432,11.70376,63.3547436519,16.02432,4.67376,16.692,46.24,7.03,46.7713427218,135.59
2021-08-14 12:00:00,64.416,11.4705,65.4293009763,12.036,3.5105,12.5375,52.38,7.96,52.9813740856,135.83,59.606,11.4705,60.6996507918,12.036,3.5105,12.5375,47.57,7.96,48.2313850102,135.99,71.156,10.2605,71.8919619725,12.036,3.5105,12.5375,59.12,6.75,59.504091456,135.74,62.956,10.7605,63.8689775732,12.036,3.5105,12.5375,50.92,7.25,51.4335386688,135.59
2021-08-14 12:30:00,64.83504,12.98897,66.1233374344,13.74504,4.00897,14.31775,51.09,8.98,51.8731963542,136.11,59.94504,12.49897,61.2342393736,13.74504,4.00897,14.31775,46.2,8.49,46.9736106766,136.21,71.40504,11.89897,72.3896762285,13.74504,4.00897,14.31775,57.66,7.89,58.1973169485,136.03,63.21504,11.82897,64.3122524365,13.74504,4.00897,14.31775,49.47,7.82,50.0842619992,135.82
2021-08-14 13:00:00,63.3968,13.51115,64.8205632848,12.3468,3.60115,12.86125,51.05,9.91,52.0029864527,136.11,58.4868,11.60115,59.6262731987,12.3468,3.60115,12.86125,46.14,8.0,46.8284059092,136.21,69.9568,12.53115,71.0702721717,12.3468,3.60115,12.86125,57.61,8.93,58.298001681,136.03,61.7568,10.89115,62.7098038154,12.3468,3.60115,12.86125,49.41,7.29,49.9448916307,135.82
2021-08-14 13:30:00,60.81264,14.12952,62.4325277335,16.83264,4.9095200000000006,17.534,43.98,9.22,44.9360523411,136.46,55.96264,14.01952,57.6919753241,16.83264,4.9095200000000006,17.534,39.13,9.11,40.1764732151,136.4,66.45264,12.98952,67.7102724319,16.83264,4.9095200000000006,17.534,49.62,8.08,50.2735596512,136.38,58.76264,13.39952,60.2710129001,16.83264,4.9095200000000006,17.534,41.93,8.49,42.7808952688,136.0
2021-08-14 14:00:00,59.50128,14.50704,61.2442367182,16.24128,4.73704,16.918,43.26,9.77,44.3495264913,136.82,54.75128,14.41704,56.6176094868,16.24128,4.73704,16.918,38.51,9.68,39.7079651959,136.97,65.05128,13.44704,66.4265904168,16.24128,4.73704,16.918,48.81,8.71,49.581046782,136.75,57.51128,13.83704,59.1524386919,16.24128,4.73704,16.918,41.27,9.1,42.2613641521,136.57
2021-08-14 14:30:00,58.72904,14.16847,60.4139527052,13.94904,4.06847,14.53025,44.78,10.1,45.9048842717,136.83,54.11904,14.05847,55.9152132184,13.94904,4.06847,14.53025,40.17,9.99,41.3935864597,136.97,64.46904,13.15847,65.7981948936,13.94904,4.06847,14.53025,50.52,9.09,51.3312624041,136.75,56.98904,13.49847,58.565855005,13.94904,4.06847,14.53025,43.04,9.43,44.0609407526,136.57
2021-08-14 15:00:00,57.99328,14.28929,59.7277517898,14.60328,4.25929,15.21175,43.39,10.03,44.5341778862,136.83,53.39328,14.17929,55.2439554527,14.60328,4.25929,15.21175,38.79,9.92,40.0383628536,136.97,63.55328,13.26929,64.9237510921,14.60328,4.25929,15.21175,48.95,9.01,49.7723075615,136.75,56.17328,13.60929,57.7983577644,14.60328,4.25929,15.21175,41.57,9.35,42.6085367033,136.57
2021-08-14 15:30:00,57.08744,14.94717,59.0118098076,16.44744,4.79717,17.13275,40.64,10.15,41.8883289235,136.5,52.59744,14.86717,54.6582421814,16.44744,4.79717,17.13275,36.15,10.07,37.5263560714,136.64,62.28744,13.90717,63.8211137412,16.44744,4.79717,17.13275,45.84,9.11,46.7364707696,136.43,55.19744,14.30717,57.0215090642,16.44744,4.79717,17.13275,38.75,9.51,39.8999072681,136.22
2021-08-14 16:00:00,57.8024,14.5557,59.6069278545,15.7224,4.5857,16.3775,42.08,9.97,43.2449684935,136.89,53.3424,15.3457,55.5058748805,15.7224,4.5857,16.3775,37.62,10.76,39.1285317895,137.04,63.1824,13.505700000000001,64.6097485079,15.7224,4.5857,16.3775,47.46,8.92,48.2909722412,136.82,56.0324,14.8557,57.9682816051,15.7224,4.5857,16.3775,40.31,10.27,41.5977042636,136.63
2021-08-14 16:30:00,59.7288,13.8134,61.30529805,12.6288,3.6834,13.155,47.1,10.13,48.1770370612,136.84,55.2088,14.6234,57.112655559,12.6288,3.6834,13.155,42.58,10.94,43.9629389372,137.07,65.7688,12.7934,67.0015383182,12.6288,3.6834,13.155,53.14,9.11,53.9152269772,136.77,58.2388,14.1134,59.9245015415,12.6288,3.6834,13.155,45.61,10.43,46.787359404,136.63
2021-08-14 17:00:00,61.61328,12.48304,62.8651140141,9.71328,2.83304,10.118,51.9,9.65,52.7895112688,136.95,57.02328,13.32304,58.5590117471,9.71328,2.83304,10.118,47.31,10.49,48.459015673,137.18,68.29328,11.46304,69.2486344934,9.71328,2.83304,10.118,58.58,8.63,59.212273221,136.87,60.36328,12.77304,61.6998875461,9.71328,2.83304,10.118,50.65,9.94,51.616141855,136.75
2021-08-14 17:30:00,64.2856,11.4708,65.3009771749,6.8256,1.9908000000000001,7.11,57.46,9.48,58.2367753228,136.51,59.5256,12.3308,60.7893550221,6.8256,1.9908000000000001,7.11,52.7,10.34,53.7048005303,136.74,71.6956,10.4608,72.45472652629999,6.8256,1.9908000000000001,7.11,64.87,8.47,65.4206221309,136.44,63.2356,11.7608,64.3199620958,6.8256,1.9908000000000001,7.11,56.41,9.77,57.2498122268,136.31
2021-08-14 18:00:00,65.95264,12.89077,67.2006151323,9.36264,2.73077,9.75275,56.59,10.16,57.4948145488,135.93,61.06264,13.75077,62.591770060900004,9.36264,2.73077,9.75275,51.7,11.02,52.8614263901,136.17,73.23264,11.97077,74.2045746283,9.36264,2.73077,9.75275,63.87,9.24,64.5349091578,135.85,64.69264,13.22077,66.0297389785,9.36264,2.73077,9.75275,55.33,10.49,56.3156195029,135.74
2021-08-14 18:30:00,66.50576,13.14793,67.7929507874,9.45576,2.75793,9.84975,57.05,10.39,57.9884005643,136.13,61.67576,13.96793,63.2376663078,9.45576,2.75793,9.84975,52.22,11.21,53.409666728,136.38,73.85576,12.24793,74.8644446614,9.45576,2.75793,9.84975,64.4,9.49,65.0954691204,136.39,65.36576,13.44793,66.7347690613,9.45576,2.75793,9.84975,55.91,10.69,56.9227915689,136.28
2021-08-14 19:00:00,65.8576,13.12055,67.1518600641,8.8476,2.58055,9.21625,57.01,10.54,57.9761304331,136.47,61.0376,13.97055,62.6160113794,8.8476,2.58055,9.21625,52.19,11.39,53.4184256601,136.71,73.2176,12.22055,74.2304438358,8.8476,2.58055,9.21625,64.37,9.64,65.0878368054,136.39,64.7176,13.45055,66.1005676607,8.8476,2.58055,9.21625,55.87,10.87,56.9176053607,136.28
2021-08-14 19:30:00,64.35136,11.38123,65.350056849,4.22136,1.23123,4.39725,60.13,10.15,60.9806477499,136.85,59.581360000000004,12.191230000000001,60.8158248186,4.22136,1.23123,4.39725,55.36,10.96,56.4344859107,137.1,72.09136,10.46123,72.8464242071,4.22136,1.23123,4.39725,67.87,9.23,68.494742864,136.77,63.48136,11.65123,64.5417247055,4.22136,1.23123,4.39725,59.26,10.42,60.1691282968,136.65
2021-08-14 20:00:00,64.01176,11.12093,64.9706126057,2.47176,0.7209300000000001,2.57475,61.54,10.4,62.4125916783,136.38,59.35176,11.88093,60.5292318864,2.47176,0.7209300000000001,2.57475,56.88,11.16,57.9644718772,136.63,71.95176,10.24093,72.6769042706,2.47176,0.7209300000000001,2.57475,69.48,9.52,70.1291722466,136.3,63.35176,11.33093,64.3570933912,2.47176,0.7209300000000001,2.57475,60.88,10.61,61.7976253589,136.17
2021-08-14 20:30:00,62.77688,11.24534,63.7761266796,2.24688,0.65534,2.3405,60.53,10.59,61.4494019499,136.53,58.28688,11.97534,59.5043624304,2.24688,0.65534,2.3405,56.04,11.32,57.1718812005,136.77,70.58688,10.40534,71.3496932625,2.24688,0.65534,2.3405,68.34,9.75,69.0320077935,136.22,62.23688,11.45534,63.2823359766,2.24688,0.65534,2.3405,59.99,10.8,60.9544100127,136.09
2021-08-14 21:00:00,61.98,12.01,63.1328797062,2.88,0.84,3.0,59.1,11.17,60.1463124389,136.31,57.63,12.68,59.0084680364,2.88,0.84,3.0,54.75,11.84,56.0156058612,136.54,69.6,11.23,70.5001624112,2.88,0.84,3.0,66.72,10.39,67.5241475326,136.22,61.49,12.2,62.6885962516,2.88,0.84,3.0,58.61,11.36,59.7007680018,136.09
2021-08-14 21:30:00,61.876,14.6055,63.5764107689,7.356,2.1455,7.6625,54.52,12.46,55.92568283,136.67,57.476,15.2455,59.4635673858,7.356,2.1455,7.6625,50.12,13.1,51.8037102918,136.89,68.886,13.9455,70.2834117431,7.356,2.1455,7.6625,61.53,11.8,62.6512641532,136.59,61.026,14.8455,62.8057445322,7.356,2.1455,7.6625,53.67,12.7,55.152143204,136.46
2021-08-14 22:00:00,59.78872,15.35796,61.729717111,7.39872,2.15796,7.707,52.39,13.2,54.0273273446,136.67,55.53872,15.89796,57.769321888,7.39872,2.15796,7.707,48.14,13.74,50.0624330212,136.89,66.52872,14.78796,68.1524346286,7.39872,2.15796,7.707,59.13,12.63,60.4638222411,136.59,58.95872,15.56796,60.9794395071,7.39872,2.15796,7.707,51.56,13.41,53.2753385724,136.46
2021-08-14 22:30:00,57.35688,15.39909,59.3880767172,6.71688,1.9590900000000002,6.9967500000000005,50.64,13.44,52.3931598589,136.4,53.28688,15.97909,55.6311324472,6.71688,1.9590900000000002,6.9967500000000005,46.57,14.02,48.6346101043,136.61,63.85688,14.84909,65.5606329832,6.71688,1.9590900000000002,6.9967500000000005,57.14,12.89,58.5758627764,136.32,56.60688,15.65909,58.7328354752,6.71688,1.9590900000000002,6.9967500000000005,49.89,13.7,51.736854369,136.17
2021-08-14 23:00:00,54.52824,14.63032,56.4568438792,3.49824,1.02032,3.644,51.03,13.61,52.8137576773,136.73,50.70824,14.88032,52.8464712843,3.49824,1.02032,3.644,47.21,13.86,49.2024765637,136.94,61.08824,14.07032,62.6876939375,3.49824,1.02032,3.644,57.59,13.05,59.0500685859,136.65,54.05824,14.54032,55.9795875083,3.49824,1.02032,3.644,50.56,13.52,52.3364500134,136.5
2021-08-14 23:30:00,51.50568,15.03874,53.6563022678,2.87568,0.83874,2.9955,48.63,14.2,50.6608024019,137.37,47.88568,15.51874,50.3375569555,2.87568,0.83874,2.9955,45.01,14.68,47.3434525568,137.54,57.74568,14.53874,59.5477834974,2.87568,0.83874,2.9955,54.87,13.7,56.5544595943,137.29,51.10568,15.21874,53.3235461635,2.87568,0.83874,2.9955,48.23,14.38,50.3280965267,137.09
2021-08-15 00:00:00,49.22568,15.50749,51.6105591673,2.9056800000000003,0.8474900000000001,3.02675,46.32,14.66,48.584544867700004,137.87,45.78568,15.73749,48.4148436387,2.9056800000000003,0.8474900000000001,3.02675,42.88,14.89,45.3917007833,138.07,55.17568,15.03749,57.1881261186,2.9056800000000003,0.8474900000000001,3.02675,52.27,14.19,54.161877737,137.8,48.86568,15.45749,51.2522065765,2.9056800000000003,0.8474900000000001,3.02675,45.96,14.61,48.2262760329,137.64
2021-08-15 00:30:00,47.7284,14.6812,49.9353361859,2.9184,0.8512000000000001,3.04,44.81,13.83,46.895682104,138.3,44.1684,15.3412,46.756817428,2.9184,0.8512000000000001,3.04,41.25,14.49,43.7209629354,138.47,53.4684,14.0512,55.2838676288,2.9184,0.8512000000000001,3.04,50.55,13.2,52.2450236865,139.36,47.0584,18.9112,50.7161364459,2.9184,0.8512000000000001,3.04,44.14,18.06,47.6917519074,138.85
2021-08-15 01:00:00,46.6128,8.43665,47.3701402474,1.9428,0.5666500000000001,2.02375,44.67,7.87,45.3579739406,139.45,42.2028,11.78665,43.8178211013,1.9428,0.5666500000000001,2.02375,40.26,11.22,41.7942101253,139.28,52.3828,7.09665,52.8613296944,1.9428,0.5666500000000001,2.02375,50.44,6.53,50.8609329446,139.36,44.7028,33.59665,55.9202576806,1.9428,0.5666500000000001,2.02375,42.76,33.03,54.0314584293,138.85
2021-08-15 01:30:00,45.7824,8.2857,46.5261321652,1.8024,0.5257000000000001,1.8775,43.98,7.76,44.659355123,138.62,41.3524,12.2657,43.1331471406,1.8024,0.5257000000000001,1.8775,39.55,11.74,41.2556674894,136.88,51.4524,6.8957,51.9124276474,1.8024,0.5257000000000001,1.8775,49.65,6.37,50.0569615538,138.54,43.8124,34.2057,55.5837773658,1.8024,0.5257000000000001,1.8775,42.01,33.68,53.8440572394,136.46
2021-08-15 02:00:00,45.13688,8.40909,45.9135135964,1.91688,0.5590900000000001,1.99675,43.22,7.85,43.927108942,139.03,40.75688,12.58909,42.6568687829,1.91688,0.5590900000000001,1.99675,38.84,12.03,40.6603799785,137.35,50.71688,7.03909,51.2030341382,1.91688,0.5590900000000001,1.99675,48.8,6.48,49.2283495559,138.95,43.16688,34.50909,55.2653310997,1.91688,0.5590900000000001,1.99675,41.25,33.95,53.4243858177,136.94
2021-08-15 02:30:00,44.4256,8.44705,45.2215279382,1.8756,0.54705,1.95375,42.55,7.9,43.2771591027,138.82,40.1256,12.58705,42.053508808,1.8756,0.54705,1.95375,38.25,12.04,40.1001758101,137.16,49.9156,7.08705,50.4162017715,1.8756,0.54705,1.95375,48.04,6.54,48.4831228367,138.74,42.4956,34.52705,54.7539332018,1.8756,0.54705,1.95375,40.62,33.98,52.9587084435,136.76
2021-08-15 03:00:00,43.7048,8.55765,44.5347383125,1.7748,0.51765,1.8487500000000001,41.93,8.04,42.6938695833,138.91,39.4448,12.707650000000001,41.4412429297,1.7748,0.51765,1.8487500000000001,37.67,12.19,39.5932443733,137.24,49.1048,7.20765,49.6309540666,1.7748,0.51765,1.8487500000000001,47.33,6.69,47.800470709,138.84,41.7748,34.60765,54.2477958406,1.7748,0.51765,1.8487500000000001,40.0,34.09,52.5559520892,136.85
2021-08-15 03:30:00,43.4572,8.97835,44.3749816965,1.7772000000000001,0.5183500000000001,1.85125,41.68,8.46,42.5299188807,138.74,39.2372,12.20835,41.0925987687,1.7772000000000001,0.5183500000000001,1.85125,37.46,11.69,39.2416577122,137.08,48.8372,7.70835,49.4417916702,1.7772000000000001,0.5183500000000001,1.85125,47.06,7.19,47.6060888963,138.29,41.5672,33.95835,53.6749629768,1.7772000000000001,0.5183500000000001,1.85125,39.79,33.44,51.975741457,136.2
2021-08-15 04:00:00,43.07704,9.28372,44.0660734829,2.20704,0.6437200000000001,2.299,40.87,8.64,41.7732749494,138.35,38.92704,12.40372,40.8554367618,2.20704,0.6437200000000001,2.299,36.72,11.76,38.55717832,136.61,48.34704,8.01372,49.0066932673,2.20704,0.6437200000000001,2.299,46.14,7.37,46.7249023541,138.29,41.20704,34.24372,53.5784705362,2.20704,0.6437200000000001,2.299,39.0,33.6,51.4777621891,136.2
2021-08-15 04:30:00,43.14992,9.62956,44.2113562538,3.28992,0.9595600000000001,3.427,39.86,8.67,40.79201515,138.73,38.95992,12.74956,40.993007289,3.28992,0.9595600000000001,3.427,35.67,11.79,37.5679783859,136.96,48.26992,8.34956,48.9867362558,3.28992,0.9595600000000001,3.427,44.98,7.39,45.5830286401,138.56,41.14992,34.58956,53.7564282389,3.28992,0.9595600000000001,3.427,37.86,33.63,50.6394757082,136.47
2021-08-15 05:00:00,42.88296,9.90503,44.0120196953,3.34296,0.9750300000000001,3.48225,39.54,8.93,40.5358668342,138.63,38.72296,13.03503,40.8580425163,3.34296,0.9750300000000001,3.48225,35.38,12.06,37.3789780492,136.87,47.97296,8.66503,48.7492321587,3.34296,0.9750300000000001,3.48225,44.63,7.69,45.2876694035,138.56,40.91296,34.91503,53.785961141,3.34296,0.9750300000000001,3.48225,37.57,33.94,50.630312067,136.47
2021-08-15 05:30:00,43.20664,9.36777,44.2105061593,2.42664,0.70777,2.52775,40.78,8.66,41.6893751452,138.82,39.06664,12.44777,41.0018211652,2.42664,0.70777,2.52775,36.64,11.74,38.4748905132,137.05,48.46664,8.10777,49.1401172899,2.42664,0.70777,2.52775,46.04,7.4,46.6309082048,138.81,41.33664,34.30777,53.7190924054,2.42664,0.70777,2.52775,38.91,33.6,51.4096109692,136.72
2021-08-15 06:00:00,42.96088,9.20109,43.93514843,2.3008800000000003,0.6710900000000001,2.39675,40.66,8.53,41.5451140328,138.82,38.86088,12.26109,40.7492616174,2.3008800000000003,0.6710900000000001,2.39675,36.56,11.59,38.3531185173,137.05,48.20088,7.91109,48.8457795287,2.3008800000000003,0.6710900000000001,2.39675,45.9,7.24,46.4674897105,138.75,41.13088,34.07109,53.4096289386,2.3008800000000003,0.6710900000000001,2.39675,38.83,33.4,51.2184429674,136.66
2021-08-15 06:30:00,44.31656,8.40108,45.105827067,2.26656,0.66108,2.3609999999999998,42.05,7.74,42.7564041987,138.56,40.03656,11.90108,41.7679523295,2.26656,0.66108,2.3609999999999998,37.77,11.24,39.4069854214,136.84,49.74656,7.03108,50.2409824526,2.26656,0.66108,2.3609999999999998,47.48,6.37,47.9053994869,138.48,42.37656,33.68108,54.1312108437,2.26656,0.66108,2.3609999999999998,40.11,33.02,51.9531760338,136.43
2021-08-15 07:00:00,45.7936,8.74355,46.6208479927,3.5436,1.03355,3.69125,42.25,7.71,42.9477193807,138.56,41.4736,11.86355,43.1370295171,3.5436,1.03355,3.69125,37.93,10.83,39.4458337471,136.84,51.2436,7.35355,51.7685352175,3.5436,1.03355,3.69125,47.7,6.32,48.1168619093,138.48,43.8136,33.58355,55.2040431088,3.5436,1.03355,3.69125,40.27,32.55,51.7800675936,136.43
2021-08-15 07:30:00,48.19424,8.70332,48.9737945048,5.63424,1.6433200000000001,5.869,42.56,7.06,43.1415947781,138.64,43.60424,11.93332,45.2076749258,5.63424,1.6433200000000001,5.869,37.97,10.29,39.3396110809,136.87,53.68424,7.25332,54.1720248412,5.63424,1.6433200000000001,5.869,48.05,5.61,48.3763847347,138.56,45.95424,33.63332,56.9472772677,5.63424,1.6433200000000001,5.869,40.32,31.99,51.4690440945,136.48
2021-08-15 08:00:00,50.62704,8.19247,51.2856095202,7.27704,2.12247,7.58025,43.35,6.07,43.7729071459,138.48,45.90704,12.53247,47.5869638227,7.27704,2.12247,7.58025,38.63,10.41,40.0080616876,136.73,56.22704,6.62247,56.6156969052,7.27704,2.12247,7.58025,48.95,4.5,49.1564085344,138.4,48.29704,34.03247,59.0831032281,7.27704,2.12247,7.58025,41.02,31.91,51.9700731191,136.29
2021-08-15 08:30:00,53.7012,10.1541,54.652764141,13.5912,3.9641,14.1575,40.11,6.19,40.5848272141,137.8,48.6412,14.0541,50.6308607891,13.5912,3.9641,14.1575,35.05,10.09,36.473423201,136.19,58.8712,8.594100000000001,59.4951825298,13.5912,3.9641,14.1575,45.28,4.63,45.5160993496,137.72,50.8012,35.4541,61.9496176602,13.5912,3.9641,14.1575,37.21,31.49,48.7463249897,135.78
2021-08-15 09:00:00,56.51504,9.40897,57.2929180847,14.46504,4.21897,15.06775,42.05,5.19,42.3690759871,137.51,51.21504,12.95897,52.8291134287,14.46504,4.21897,15.06775,36.75,8.74,37.774993051,135.86,61.93504,7.76897,62.4203979054,14.46504,4.21897,15.06775,47.47,3.55,47.602556654,137.41,53.47504,34.11897,63.4325154543,14.46504,4.21897,15.06775,39.01,29.9,49.1506876859,135.46
2021-08-15 09:30:00,58.69088,9.98109,59.5335330109,12.86088,3.75109,13.39675,45.83,6.23,46.2515059214,136.98,53.600880000000004,10.85109,54.688211627,12.86088,3.75109,13.39675,40.74,7.1,41.3540517966,135.3,64.61088,8.47109,65.1638333753,12.86088,3.75109,13.39675,51.75,4.72,51.9648044353,136.85,56.10088,29.76109,63.5061509994,12.86088,3.75109,13.39675,43.24,26.01,50.4600604439,134.9
2021-08-15 10:00:00,58.76864,18.14752,61.5067925485,17.40864,5.07752,18.134,41.36,13.07,43.375966848,136.61,55.06864,7.81752,55.620758089,17.40864,5.07752,18.134,37.66,2.74,37.7595444888,135.58,64.04864,17.48752,66.3930842905,17.40864,5.07752,18.134,46.64,12.41,48.2627983026,136.48,57.24864,22.28752,61.4340323404,17.40864,5.07752,18.134,39.84,17.21,43.3982683986,135.18
