Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-15 10:30:00,59.76008,19.60669,62.8942720314,24.40008,7.11669,25.41675,35.36,12.49,37.5010626516,136.77,55.69008,9.65669,56.5211170463,24.40008,7.11669,25.41675,31.29,2.54,31.392924362,137.38,64.27008,18.83669,66.9736072895,24.40008,7.11669,25.41675,39.87,11.72,41.5568923285,136.64,57.47008,24.57669,62.5045901239,24.40008,7.11669,25.41675,33.07,17.46,37.396209701,136.96
2021-08-15 11:00:00,60.82392,19.52281,63.8802735941,25.72392,7.50281,26.79575,35.1,12.02,37.1010835421,136.83,56.65392,10.15281,57.5564609949,25.72392,7.50281,26.79575,30.93,2.65,31.0433149003,137.53,65.29392,18.69281,67.9169870847,25.72392,7.50281,26.79575,39.57,11.19,41.1217825489,136.7,58.41392,24.78281,63.4537132189,25.72392,7.50281,26.79575,32.69,17.28,36.9761341949,137.13
2021-08-15 11:30:00,61.66816,19.51113,64.6811112433,24.99816,7.29113,26.03975,36.67,12.22,38.6525199696,136.67,57.44816,10.08113,58.3259827989,24.99816,7.29113,26.03975,32.45,2.79,32.5697190654,137.4,66.33816,18.72113,68.9291823589,24.99816,7.29113,26.03975,41.34,11.43,42.8910305309,136.55,59.30816,24.40113,64.1316847421,24.99816,7.29113,26.03975,34.31,17.11,38.3396426692,137.02
2021-08-15 12:00:00,64.54272,18.19371,67.0579882532,19.21272,5.60371,20.01325,45.33,12.59,47.045903116,136.57,60.49272,8.65371,61.108558073,19.21272,5.60371,20.01325,41.28,3.05,41.3925222715,137.26,70.34272,17.52371,72.4926111349,19.21272,5.60371,20.01325,51.13,11.92,52.5010790365,136.46,62.89272,22.27371,66.7204045713,19.21272,5.60371,20.01325,43.68,16.67,46.7528747779,136.86
2021-08-15 12:30:00,64.6524,18.87445,67.3511520953,18.6324,5.43445,19.40875,46.02,13.44,47.9424029435,136.16,60.8824,7.97445,61.4024305917,18.6324,5.43445,19.40875,42.25,2.54,42.3262814336,136.76,70.5524,18.29445,72.8857190852,18.6324,5.43445,19.40875,51.92,12.86,53.4889334349,136.08,63.3424,22.71445,67.2919451091,18.6324,5.43445,19.40875,44.71,17.28,47.9331044269,136.36
2021-08-15 13:00:00,64.07904,19.81972,67.0741728849,22.07904,6.43972,22.999,42.0,13.38,44.079750453,136.47,60.31904,9.08972,61.0000786573,22.07904,6.43972,22.999,38.24,2.65,38.331711415,137.04,69.44904,19.20972,72.0568005077,22.07904,6.43972,22.999,47.37,12.77,49.0610823362,136.4,62.53904,23.66972,66.8684317821,22.07904,6.43972,22.999,40.46,17.23,43.9759536565,136.64
2021-08-15 13:30:00,61.8984,18.72995,64.6701086249,19.9884,5.82995,20.82125,41.91,12.9,43.8504059274,136.56,58.3084,7.75995,58.8224985406,19.9884,5.82995,20.82125,38.32,1.9300000000000002,38.3685717743,137.13,67.2684,18.04995,69.6479600101,19.9884,5.82995,20.82125,47.28,12.22,48.8336646178,136.49,60.5384,23.96995,65.111107943,19.9884,5.82995,20.82125,40.55,18.14,44.4225404496,136.72
2021-08-15 14:00:00,59.39352,19.42686,62.4899440506,25.22352,7.35686,26.2745,34.17,12.07,36.2391197465,137.03,55.76352,9.34686,56.5414357321,25.22352,7.35686,26.2745,30.54,1.99,30.6047659687,137.75,63.74352,18.58686,66.3981001735,25.22352,7.35686,26.2745,38.52,11.23,40.1236002871,136.96,57.49352,25.43686,62.8692189283,25.22352,7.35686,26.2745,32.27,18.08,36.9897188419,137.33
2021-08-15 14:30:00,59.59416,18.68288,62.454094431,21.40416,6.24288,22.296,38.19,12.44,40.1650308104,136.78,56.04416,7.91288,56.6000136042,21.40416,6.24288,22.296,34.64,1.67,34.6802321215,137.59,64.46416,17.91288,66.906645368,21.40416,6.24288,22.296,43.06,11.67,44.613366831,136.71,58.04416,24.70288,63.0821431976,21.40416,6.24288,22.296,36.64,18.46,41.0275663426,137.16
2021-08-15 15:00:00,58.7328,18.4079,61.5499194008,19.4328,5.6679,20.2425,39.3,12.74,41.3134070248,137.05,55.2828,7.0579,55.7315164718,19.4328,5.6679,20.2425,35.85,1.3900000000000001,35.8769368815,137.84,63.7628,17.6879,66.1706617033,19.4328,5.6679,20.2425,44.33,12.02,45.9307010615,136.97,57.3628,24.4579,62.3592791511,19.4328,5.6679,20.2425,37.93,18.79,42.3290562144,137.43
2021-08-15 15:30:00,59.28256,18.24783,62.0274553715,18.47256,5.38783,19.24225,40.81,12.86,42.7882659149,137.07,56.07256,7.00783,56.5087751262,18.47256,5.38783,19.24225,37.6,1.62,37.6348827552,137.87,64.51256,17.53783,66.8539144618,18.47256,5.38783,19.24225,46.04,12.15,47.6162167754,137.0,58.25256,23.95783,62.986811039,18.47256,5.38783,19.24225,39.78,18.57,43.9009487369,137.43
2021-08-15 16:00:00,59.580799999999996,19.6994,62.7529926697,20.2608,5.9094,21.105,39.32,13.79,41.6680513103,137.27,56.0008,8.0794,56.5806177503,20.2608,5.9094,21.105,35.74,2.17,35.8058165666,138.04,64.5908,19.0894,67.3526290281,20.2608,5.9094,21.105,44.33,13.18,46.2478248137,137.2,58.0608,23.9994,62.8253746268,20.2608,5.9094,21.105,37.8,18.09,41.9057048622,137.61
2021-08-15 16:30:00,62.59456,17.79758,65.075592932,14.97456,4.36758,15.5985,47.62,13.43,49.4775636021,137.81,58.92456,6.32758,59.2633279512,14.97456,4.36758,15.5985,43.95,1.96,43.993682501,138.43,68.68456,17.20758,70.8072707556,14.97456,4.36758,15.5985,53.71,12.84,55.2234524455,137.73,61.50456,22.47758,65.4832230686,14.97456,4.36758,15.5985,46.53,18.11,49.9300811135,137.99
2021-08-15 17:00:00,65.5168,17.08615,67.7081058963,15.1068,4.40615,15.73625,50.41,12.68,51.9802895336,137.09,61.4868,6.17615,61.7962086463,15.1068,4.40615,15.73625,46.38,1.77,46.4137619678,137.75,71.9868,16.42615,73.8371029907,15.1068,4.40615,15.73625,56.88,12.02,58.1361746248,137.0,64.2168,22.69615,68.1095634038,15.1068,4.40615,15.73625,49.11,18.29,52.4053069832,137.28
2021-08-15 17:30:00,68.01456,15.53383,69.7658960128,12.42456,3.62383,12.94225,55.59,11.91,56.851527684,137.03,63.69456,4.92383,63.884591847,12.42456,3.62383,12.94225,51.27,1.3,51.2864787249,137.8,75.14456,14.81383,76.5908248869,12.42456,3.62383,12.94225,62.72,11.19,63.7103955411,136.95,66.73456,22.33383,70.3725902668,12.42456,3.62383,12.94225,54.31,18.71,57.442494723,137.34
2021-08-15 18:00:00,68.14144,15.23542,69.8238774908,11.401440000000001,3.3254200000000003,11.8765,56.74,11.91,57.9765098984,136.68,64.02144,4.24542,64.1620477436,11.401440000000001,3.3254200000000003,11.8765,52.62,0.92,52.6280419548,137.58,75.44144,14.51542,76.8251800327,11.401440000000001,3.3254200000000003,11.8765,64.04,11.19,65.0102891856,136.6,67.14144,22.50542,70.8129006231,11.401440000000001,3.3254200000000003,11.8765,55.74,19.18,58.9476038529,137.12
2021-08-15 18:30:00,67.25816,15.59613,69.0427357335,11.91816,3.47613,12.41475,55.34,12.12,56.6516548743,136.98,63.21816,4.19613,63.3572668347,11.91816,3.47613,12.41475,51.3,0.72,51.3050523828,137.92,74.36816,14.88613,75.8433918556,11.91816,3.47613,12.41475,62.45,11.41,63.483782181,136.9,66.24816,22.85613,70.0801068918,11.91816,3.47613,12.41475,54.33,19.38,57.683041702,137.48
2021-08-15 19:00:00,66.56096,14.92153,68.2130006206,9.81096,2.86153,10.21975,56.75,12.06,58.017291388,136.9,62.47096,3.60153,62.5746902642,9.81096,2.86153,10.21975,52.66,0.74,52.6651991357,137.84,73.84096,14.22153,75.1980005669,9.81096,2.86153,10.21975,64.03,11.36,65.0299200369,136.81,65.61096,22.18153,69.2590668813,9.81096,2.86153,10.21975,55.8,19.32,59.0499991533,137.38
2021-08-15 19:30:00,65.47624,14.51432,67.0656655048,6.18624,1.8043200000000001,6.444,59.29,12.71,60.6370200455,136.65,61.59624,3.23432,61.6810960344,6.18624,1.8043200000000001,6.444,55.41,1.43,55.4284493739,137.59,73.09624,13.92432,74.4106644884,6.18624,1.8043200000000001,6.444,66.91,12.12,67.9988419019,136.56,64.88624,20.30432,67.9888928576,6.18624,1.8043200000000001,6.444,58.7,18.5,61.5462427773,137.12
2021-08-15 20:00:00,64.41064,14.50227,66.0230746055,3.23064,0.94227,3.36525,61.18,13.56,62.6647109624,136.65,60.72064,3.26227,60.8082110209,3.23064,0.94227,3.36525,57.49,2.32,57.5367925766,137.42,72.26064,14.02227,73.6085874689,3.23064,0.94227,3.36525,69.03,13.08,70.2582899023,136.56,64.15064,18.45227,66.7517106939,3.23064,0.94227,3.36525,60.92,17.51,63.3864851526,136.97
2021-08-15 20:30:00,63.8976,14.1218,65.4395027564,3.2976,0.9618000000000001,3.435,60.6,13.16,62.0124632634,136.83,60.3176,2.6818,60.3771887471,3.2976,0.9618000000000001,3.435,57.02,1.72,57.0459358763,137.42,71.6876,13.6318,72.9721725386,3.2976,0.9618000000000001,3.435,68.39,12.67,69.5537274343,136.74,63.7076,18.9218,66.4582035042,3.2976,0.9618000000000001,3.435,60.41,17.96,63.0232472981,136.97
2021-08-15 21:00:00,63.616,13.163,64.9635284217,2.136,0.623,2.225,61.48,12.54,62.7458524526,135.98,60.166,1.933,60.1970434905,2.136,0.623,2.225,58.03,1.31,58.0447844341,136.65,71.516,12.583,72.6145312248,2.136,0.623,2.225,69.38,11.96,70.4033095813,135.89,63.626,19.003,66.4031767689,2.136,0.623,2.225,61.49,18.38,64.1782245002,136.2
2021-08-15 21:30:00,63.17656,14.84108,64.8963434178,3.46656,1.01108,3.6109999999999998,59.71,13.83,61.2907252364,135.82,59.66656,1.80108,59.6937372879,3.46656,1.01108,3.6109999999999998,56.2,0.79,56.2055522168,136.61,70.83656,14.40108,72.2856094793,3.46656,1.01108,3.6109999999999998,67.37,13.39,68.6877645582,135.73,63.01656,20.03108,66.1236039565,3.46656,1.01108,3.6109999999999998,59.55,19.02,62.5137016981,136.15
2021-08-15 22:00:00,60.816720000000004,17.78321,63.3633647265,7.89672,2.30321,8.22575,52.92,15.48,55.1376169235,136.24,57.37672,2.73321,57.4417830056,7.89672,2.30321,8.22575,49.48,0.43,49.4818683964,136.95,67.60672,17.51321,69.8382496463,7.89672,2.30321,8.22575,59.71,15.21,61.6167850508,136.15,60.32672,22.04321,64.2278463991,7.89672,2.30321,8.22575,52.43,19.74,56.0229640415,136.5
2021-08-15 22:30:00,58.424080000000004,17.05619,60.862851898,6.84408,1.9961900000000001,7.12925,51.58,15.06,53.7336021499,136.77,55.15408,2.8761900000000002,55.2290232537,6.84408,1.9961900000000001,7.12925,48.31,0.88,48.318014239,137.37,65.02408,16.68619,67.13091625,6.84408,1.9961900000000001,7.12925,58.18,14.69,60.0059038762,136.68,58.02408,23.19619,62.4888557293,6.84408,1.9961900000000001,7.12925,51.18,21.2,55.3970432424,136.93
2021-08-15 23:00:00,55.27032,15.69926,57.4567231701,2.74032,0.7992600000000001,2.8545,52.53,14.9,54.6022975707,137.48,52.32032,1.43926,52.3401122873,2.74032,0.7992600000000001,2.8545,49.58,0.64,49.5841305258,138.28,62.00032,15.33926,63.8696530243,2.74032,0.7992600000000001,2.8545,59.26,14.54,61.0176957939,137.4,55.26032,21.72926,59.3789837118,2.74032,0.7992600000000001,2.8545,52.52,20.93,56.5368490456,137.83
2021-08-15 23:30:00,52.0008,16.1394,54.4478046665,2.5008,0.7294,2.605,49.5,15.41,51.8432068838,137.48,49.3208,1.7294,49.351110798,2.5008,0.7294,2.605,46.82,1.0,46.8306779793,138.25,58.3308,15.7894,60.4300205279,2.5008,0.7294,2.605,55.83,15.06,57.825535017,137.4,52.1108,22.1094,56.607075927,2.5008,0.7294,2.605,49.61,21.38,54.0208894781,137.83
2021-08-16 00:00:00,49.68592,17.10506,52.5478232075,2.48592,0.72506,2.5895,47.2,16.38,49.9614291229,137.65,47.10592,1.48506,47.1293231677,2.48592,0.72506,2.5895,44.62,0.76,44.6264719645,138.43,55.72592,16.87506,58.2249586505,2.48592,0.72506,2.5895,53.24,16.15,55.6356010123,137.57,49.74592,21.99506,54.3915362998,2.48592,0.72506,2.5895,47.26,21.27,51.8258670936,137.99
2021-08-16 00:30:00,48.15168,18.10174,51.4417853291,3.09168,0.9017400000000001,3.2205,45.06,17.2,48.2311476123,138.25,45.61168,1.48174,45.6357415394,3.09168,0.9017400000000001,3.2205,42.52,0.58,42.5239556015,138.9,53.90168,17.93174,56.8061476097,3.09168,0.9017400000000001,3.2205,50.81,17.03,53.5880303799,138.16,48.11168,22.15174,52.9663415524,3.09168,0.9017400000000001,3.2205,45.02,21.25,49.7831587989,138.47
2021-08-16 01:00:00,46.82336,18.60598,50.3846160395,3.4833600000000002,1.01598,3.6285,43.34,17.59,46.7735363213,138.89,44.33336,1.99598,44.3782688379,3.4833600000000002,1.01598,3.6285,40.85,0.98,40.8617535111,139.45,52.34336,18.47598,55.5084603736,3.4833600000000002,1.01598,3.6285,48.86,17.46,51.8859441468,138.8,46.75336,22.66598,51.9578995019,3.4833600000000002,1.01598,3.6285,43.27,21.65,48.3840407573,139.02
2021-08-16 01:30:00,46.01952,18.38736,49.5569493492,2.69952,0.7873600000000001,2.8120000000000003,43.32,17.6,46.7587681617,139.16,43.58952,1.6973600000000002,43.6225547716,2.69952,0.7873600000000001,2.8120000000000003,40.89,0.91,40.9001246942,139.72,51.53952,18.25736,54.6777223008,2.69952,0.7873600000000001,2.8120000000000003,48.84,17.47,51.8704781162,139.08,45.99952,22.44736,51.1843707708,2.69952,0.7873600000000001,2.8120000000000003,43.3,21.66,48.415344675,139.28
2021-08-16 02:00:00,45.40992,18.82956,49.1590598384,2.80992,0.8195600000000001,2.927,42.6,18.01,46.2506226985,139.16,43.01992,2.07956,43.0701530831,2.80992,0.8195600000000001,2.927,40.21,1.26,40.2297365142,139.72,50.83992,18.73956,54.183655973,2.80992,0.8195600000000001,2.927,48.03,17.92,51.2640936719,139.08,45.389920000000004,22.78956,50.7898501927,2.80992,0.8195600000000001,2.927,42.58,21.97,47.9138529029,139.28
2021-08-16 02:30:00,44.93696,18.72078,48.6805708456,2.91696,0.8507800000000001,3.0385,42.02,17.87,45.6619896632,138.95,42.50696,2.06078,42.5568850205,2.91696,0.8507800000000001,3.0385,39.59,1.21,39.6084864644,139.48,50.29696,18.64078,53.6401236413,2.91696,0.8507800000000001,3.0385,47.38,17.79,50.609766844,138.86,44.83696,22.71078,50.2606457405,2.91696,0.8507800000000001,3.0385,41.92,21.86,47.2773307199,139.09
2021-08-16 03:00:00,44.35224,18.83732,48.1867805295,3.04224,0.8873200000000001,3.169,41.31,17.95,45.0412988267,138.73,41.98224,2.09732,42.0345955922,3.04224,0.8873200000000001,3.169,38.94,1.21,38.9587948992,139.27,49.61224,18.73732,53.0326457816,3.04224,0.8873200000000001,3.169,46.57,17.85,49.873714519800004,138.64,44.28224,22.80732,49.8105473268,3.04224,0.8873200000000001,3.169,41.24,21.92,46.7035758802,138.86
2021-08-16 03:30:00,44.22168,18.89799,48.0904461204,3.66168,1.06799,3.81425,40.56,17.83,44.3060097504,138.88,41.85168,2.19799,41.9093578913,3.66168,1.06799,3.81425,38.19,1.13,38.2067140697,139.43,49.39168,18.78799,52.8443622486,3.66168,1.06799,3.81425,45.73,17.72,49.0431575248,138.8,44.09168,22.90799,49.6875462371,3.66168,1.06799,3.81425,40.43,21.84,45.9518280376,139.01
2021-08-16 04:00:00,43.99808,18.38069,47.6831291817,3.08808,0.9006900000000001,3.21675,40.91,17.48,44.4879590451,138.88,41.63808,2.52069,41.7143091057,3.08808,0.9006900000000001,3.21675,38.55,1.62,38.5840238959,139.43,49.20808,18.20069,52.466182001,3.08808,0.9006900000000001,3.21675,46.12,17.3,49.2579374314,138.8,43.90808,23.43069,49.7686319197,3.08808,0.9006900000000001,3.21675,40.82,22.53,46.6248142087,139.01
2021-08-16 04:30:00,44.37608,18.08594,47.920117924,3.10608,0.9059400000000001,3.2355,41.27,17.18,44.7030793123,139.3,41.96608,2.37594,42.0332839718,3.10608,0.9059400000000001,3.2355,38.86,1.47,38.8877937147,139.95,49.62608,17.88594,52.7508736027,3.10608,0.9059400000000001,3.2355,46.52,16.98,49.5220233835,139.21,44.25608,23.14594,49.9433194276,3.10608,0.9059400000000001,3.2355,41.15,22.24,46.775421965,139.5
2021-08-16 05:00:00,44.74728,18.31879,48.3518059069,3.76728,1.09879,3.9242500000000002,40.98,17.22,44.4509707431,138.86,42.31728,2.59879,42.3970033854,3.76728,1.09879,3.9242500000000002,38.55,1.5,38.5791718418,139.51,49.97728,18.11879,53.1603147777,3.76728,1.09879,3.9242500000000002,46.21,17.02,49.244740836,138.78,44.57728,23.38879,50.3405342628,3.76728,1.09879,3.9242500000000002,40.81,22.29,46.5005397818,139.07
2021-08-16 05:30:00,47.0016,18.20505,50.4041094363,4.6116,1.34505,4.80375,42.39,16.86,45.6198608065,138.94,44.5516,1.6550500000000001,44.5823311757,4.6116,1.34505,4.80375,39.94,0.31,39.9412030365,139.59,52.4116,17.97505,55.4082867183,4.6116,1.34505,4.80375,47.8,16.63,50.6102450103,138.77,46.9016,22.37505,51.9654014231,4.6116,1.34505,4.80375,42.29,21.03,47.2303398252,138.98
2021-08-16 06:00:00,49.53096,17.09528,52.3981354325,3.96096,1.15528,4.126,45.57,15.94,48.2774119025,138.86,47.11096,1.44528,47.1331240891,3.96096,1.15528,4.126,43.15,0.29,43.1509744965,139.42,55.36096,16.77528,57.8467450355,3.96096,1.15528,4.126,51.4,15.62,53.7209865881,138.77,49.66096,21.35528,54.0579220096,3.96096,1.15528,4.126,45.7,20.2,49.9652879507,138.98
2021-08-16 06:30:00,55.06176,13.41093,56.6714254079,3.43176,1.00093,3.57475,51.63,12.41,53.1005178882,138.41,52.37176,3.43093,52.4840216272,3.43176,1.00093,3.57475,48.94,2.43,49.0002908155,139.0,61.68176,12.71093,62.9778314819,3.43176,1.00093,3.57475,58.25,11.71,59.4153734315,138.29,55.26176,18.60093,58.3082902782,3.43176,1.00093,3.57475,51.83,17.6,54.7367235044,138.58
2021-08-16 07:00:00,59.24184,11.88762,60.4227698459,4.07184,1.18762,4.2415,55.17,10.7,56.1980328837,137.16,56.28184,5.74762,56.5745583231,4.07184,1.18762,4.2415,52.21,4.5600000000000005,52.4087559478,137.88,66.35184,10.99762,67.2570763344,4.07184,1.18762,4.2415,62.28,9.81,63.0478746668,137.02,59.37184,16.41762,61.5999483072,4.07184,1.18762,4.2415,55.3,15.23,57.3588955612,137.48
2021-08-16 07:30:00,65.00656,10.78483,65.8951090838,6.25656,1.82483,6.51725,58.75,8.96,59.4293202048,136.79,61.70656,8.52483,62.2926341838,6.25656,1.82483,6.51725,55.45,6.7,55.8533123458,137.46,72.56656,9.72483,73.2152849394,6.25656,1.82483,6.51725,66.31,7.9,66.7789345527,136.65,64.97656,14.50483,66.5758472929,6.25656,1.82483,6.51725,58.72,12.68,60.0734616948,137.02
2021-08-16 08:00:00,71.63024,13.10632,72.8194129776,7.05024,2.05632,7.344,64.58,11.05,65.5185385979,136.0,65.97024,5.03632,66.1622028412,7.05024,2.05632,7.344,58.92,2.98,58.9953116781,136.61,78.59024,7.34632,78.9328464,7.05024,2.05632,7.344,71.54,5.29,71.7353169645,135.87,69.48024,18.70632,71.9543616357,7.05024,2.05632,7.344,62.43,16.65,64.61213044,136.2
2021-08-16 08:30:00,75.6136,15.5623,77.1984565017,6.2136,1.8123,6.4725,69.4,13.75,70.7490105938,136.75,68.6836,4.4023,68.824538896,6.2136,1.8123,6.4725,62.47,2.59,62.5236675188,136.5,82.4936,6.2823,82.7324684404,6.2136,1.8123,6.4725,76.28,4.47,76.4108585215,136.6,72.4136,18.7923,74.8122984826,6.2136,1.8123,6.4725,66.2,16.98,68.3429615981,136.1
2021-08-16 09:00:00,77.71352,17.16686,79.5870107056,8.90352,2.59686,9.2745,68.81,14.57,70.3356310841,137.26,70.59352,6.15686,70.8614986509,8.90352,2.59686,9.2745,61.69,3.56,61.7926346744,136.47,84.55352,6.07686,84.771610648,8.90352,2.59686,9.2745,75.65,3.48,75.73,137.12,74.27352,18.47686,76.5372466754,8.90352,2.59686,9.2745,65.37,15.88,67.2711773347,136.07
2021-08-16 09:30:00,80.43176,16.95968,82.2003574347,9.22176,2.68968,9.606,71.21,14.27,72.6257323543,136.54,73.03176,8.54968,73.5305038525,9.22176,2.68968,9.606,63.81,5.86,64.078511999,135.46,87.52176,6.40968,87.7561534663,9.22176,2.68968,9.606,78.3,3.7199999999999998,78.3883180072,136.41,76.82176,15.91968,78.4539292885,9.22176,2.68968,9.606,67.6,13.23,68.8824571281,135.06
2021-08-16 10:00:00,79.38896,19.11678,81.6581793053,12.46896,3.63678,12.9885,66.92,15.48,68.6870934019,136.54,72.20896,8.27678,72.6817651922,12.46896,3.63678,12.9885,59.74,4.64,59.9199232309,135.46,86.03896,5.87678,86.2394293873,12.46896,3.63678,12.9885,73.57,2.24,73.6040929568,136.41,75.75896,18.14678,77.9020259342,12.46896,3.63678,12.9885,63.29,14.51,64.931996735,135.06
2021-08-16 10:30:00,79.9816,18.3363,82.0565429216,11.781600000000001,3.4363,12.2725,68.2,14.9,69.8086670837,136.15,72.5516,9.5863,73.1821823277,11.781600000000001,3.4363,12.2725,60.77,6.15,61.080401112,135.36,86.7416,6.4863,86.9837758335,11.781600000000001,3.4363,12.2725,74.96,3.05,75.0220240996,136.02,76.1416,16.4363,77.8954119846,11.781600000000001,3.4363,12.2725,64.36,13.0,65.6598020101,134.97
2021-08-16 11:00:00,80.63792,19.73731,83.0182844195,13.08792,3.81731,13.63325,67.55,15.92,69.400640487,136.73,72.24792,9.78731,72.9078417001,13.08792,3.81731,13.63325,59.16,5.97,59.4604616531,135.68,87.35792000000001,5.65731,87.5409123962,13.08792,3.81731,13.63325,74.27,1.8399999999999999,74.2927890175,136.59,75.74792,16.97731,77.6271630241,13.08792,3.81731,13.63325,62.66,13.16,64.0270349149,135.29
2021-08-16 11:30:00,83.1408,20.7494,85.6908993126,17.1408,4.9994,17.855,66.0,15.75,67.8532423691,136.37,73.4908,10.9194,74.2975839513,17.1408,4.9994,17.855,56.35,5.92,56.6601173666,135.48,89.7008,6.9594000000000005,89.9703660602,17.1408,4.9994,17.855,72.56,1.96,72.5864670583,136.24,76.8108,18.1294,78.9213161383,17.1408,4.9994,17.855,59.67,13.13,61.0975105876,0.0
2021-08-16 12:00:00,82.9048,20.9214,85.5038644799,18.0048,5.2514,18.755,64.9,15.67,66.7649526324,136.16,73.4348,11.0514,74.2617215866,18.0048,5.2514,18.755,55.43,5.8,55.7326197123,135.27,89.3548,7.3614,89.6575177718,18.0048,5.2514,18.755,71.35,2.11,71.3811922007,136.03,76.7148,18.6114,78.9401339561,18.0048,5.2514,18.755,58.71,13.36,60.2109101409,0.0
2021-08-16 12:30:00,82.592,22.7235,85.6609357657,24.492,7.1435,25.5125,58.1,15.58,60.1526923753,136.5,73.582,11.5635,74.4850673374,24.492,7.1435,25.5125,49.09,4.42,49.2885838709,135.6,88.332,9.3635,88.8268954554,24.492,7.1435,25.5125,63.84,2.22,63.8785879619,136.37,76.462,22.0435,79.5760852031,24.492,7.1435,25.5125,51.97,14.9,54.0637669794,0.0
2021-08-16 13:00:00,78.568,22.06775,81.6083097121,28.518,8.31775,29.70625,50.05,13.75,51.9043832446,136.61,70.338,12.37775,71.4187856174,28.518,8.31775,29.70625,41.82,4.06,42.0166157609,135.86,83.438,12.617750000000001,84.3866545081,28.518,8.31775,29.70625,54.92,4.3,55.0880785651,136.48,72.768,23.69775,76.5295052843,28.518,8.31775,29.70625,44.25,15.38,46.8466316825,0.0
2021-08-16 13:30:00,77.99968,20.62449,80.6803549066,23.56968,6.87449,24.55175,54.43,13.75,56.139891343,137.02,69.53968,11.83449,70.5395084195,23.56968,6.87449,24.55175,45.97,4.96,46.2368089297,136.09,83.31968,11.23449,84.0736750765,23.56968,6.87449,24.55175,59.75,4.36,59.9088649534,136.89,72.22968,21.27449,75.2976134925,23.56968,6.87449,24.55175,48.66,14.4,50.7459909747,0.0
2021-08-16 14:00:00,77.35192,19.87556,79.8646192816,20.52192,5.98556,21.377,56.83,13.89,58.5028289914,137.12,68.62192,11.05556,69.5067860816,20.52192,5.98556,21.377,48.1,5.07,48.3664646217,136.09,82.93192,10.19556,83.556285213,20.52192,5.98556,21.377,62.41,4.21,62.5518361041,136.98,71.43192,20.26556,74.251007515,20.52192,5.98556,21.377,50.91,14.28,52.8748191486,0.0
2021-08-16 14:30:00,76.35584,19.46712,78.7983696735,18.67584,5.44712,19.454,57.68,14.02,59.3594373289,137.42,67.84584,10.02712,68.5828049937,18.67584,5.44712,19.454,49.17,4.58,49.382844187,136.45,82.03584,9.59712,82.5953010576,18.67584,5.44712,19.454,63.36,4.15,63.4957644257,137.28,70.71584,20.32712,73.5793573932,18.67584,5.44712,19.454,52.04,14.88,54.1255577338,0.0
2021-08-16 15:00:00,75.83216,19.61813,78.3287144983,17.82216,5.19813,18.56475,58.01,14.42,59.7753837294,137.42,67.30216,10.37813,68.0976234751,17.82216,5.19813,18.56475,49.48,5.18,49.7504050235,136.45,81.55216,8.89813,82.0361598209,17.82216,5.19813,18.56475,63.73,3.7,63.8373158897,137.28,70.21216,19.43813,72.853196977,17.82216,5.19813,18.56475,52.39,14.24,54.2907883531,0.0
2021-08-16 15:30:00,74.05096,22.27153,77.3276517519,22.77096,6.64153,23.71975,51.28,15.63,53.6090971758,137.27,66.33096,11.27153,67.2818225308,22.77096,6.64153,23.71975,43.56,4.63,43.8053706753,136.28,79.07096,9.04153,79.5862172745,22.77096,6.64153,23.71975,56.3,2.4,56.3511313107,137.13,68.87096,21.61153,72.1821817366,22.77096,6.64153,23.71975,46.1,14.97,48.4696905292,0.0
2021-08-16 16:00:00,73.28632,24.44226,77.2548300953,28.39632,8.28226,29.5795,44.89,16.16,47.7101425276,137.61,66.14632,11.81226,67.192746155,28.39632,8.28226,29.5795,37.75,3.5300000000000002,37.9146858091,136.81,77.62632,10.11226,78.2822033354,28.39632,8.28226,29.5795,49.23,1.83,49.2640010555,137.47,68.31632,24.55226,72.5943045249,28.39632,8.28226,29.5795,39.92,16.27,43.1082277529,0.0
2021-08-16 16:30:00,73.35536,22.60073,76.7580734338,27.46536,8.01073,28.60975,45.89,14.59,48.1535066221,137.8,66.02536,10.65073,66.8788921309,27.46536,8.01073,28.60975,38.56,2.64,38.6502677869,137.16,77.79536,11.660730000000001,78.6644180152,27.46536,8.01073,28.60975,50.33,3.65,50.4621779157,137.65,68.26536,25.29073,72.7995906572,27.46536,8.01073,28.60975,40.8,17.28,44.3084461474,0.0
2021-08-16 17:00:00,73.39968,20.77949,76.2843380306,25.84968,7.53949,26.92675,47.55,13.24,49.3588907898,138.16,65.65968,9.98949,66.4152353618,25.84968,7.53949,26.92675,39.81,2.45,39.8853181008,137.43,78.00968,12.72949,79.0414453901,25.84968,7.53949,26.92675,52.16,5.19,52.4175705274,138.01,67.96968,25.01949,72.4282560826,25.84968,7.53949,26.92675,42.12,17.48,45.6031227001,0.0
2021-08-16 17:30:00,75.73848,18.78664,78.0336798773,24.70848,7.20664,25.738,51.03,11.58,52.3274048659,138.16,67.32848,8.95664,67.9216137853,24.70848,7.20664,25.738,42.62,1.75,42.6559128375,137.31,80.71848,14.31664,81.9782848955,24.70848,7.20664,25.738,56.01,7.11,56.4594739614,138.01,69.81848,25.44664,74.3111811022,24.70848,7.20664,25.738,45.11,18.24,48.6580897693,0.0
2021-08-16 18:00:00,76.31432,17.12376,78.211882688,23.22432,6.77376,24.192,53.09,10.35,54.0894684759,138.45,67.58432,8.12376,68.0708144978,23.22432,6.77376,24.192,44.36,1.35,44.380537401,137.49,81.50432,15.29376,82.9267946661,23.22432,6.77376,24.192,58.28,8.52,58.8994804731,138.29,70.19432,25.46376,74.6702459725,23.22432,6.77376,24.192,46.97,18.69,50.5519238012,0.0
2021-08-16 18:30:00,76.81376,14.799430000000001,78.2264459992,20.12376,5.86943,20.96225,56.69,8.93,57.3890320532,138.55,67.88376,7.39943,68.2858435993,20.12376,5.86943,20.96225,47.76,1.53,47.7845006252,137.49,82.36376,16.06943,83.9167178926,20.12376,5.86943,20.96225,62.24,10.2,63.0702592352,138.4,70.69376,24.37943,74.779437749,20.12376,5.86943,20.96225,50.57,18.51,53.8511374067,0.0
2021-08-16 19:00:00,76.79648,14.06439,78.0737241744,16.98648,4.95439,17.69425,59.81,9.11,60.4998198344,138.85,67.55648,5.94439,67.8175033635,16.98648,4.95439,17.69425,50.57,0.99,50.579689599700004,137.62,82.67648,14.88439,84.0056272571,16.98648,4.95439,17.69425,65.69,9.93,66.4362927924,138.72,70.53648,24.05439,74.5252218317,16.98648,4.95439,17.69425,53.55,19.1,56.8543094233,0.0
2021-08-16 19:30:00,78.5048,13.67015,79.6861131193,18.2748,5.33015,19.03625,60.23,8.34,60.8046749847,138.55,69.1248,5.98015,69.3829962531,18.2748,5.33015,19.03625,50.85,0.65,50.8541542059,137.41,84.4148,16.19015,85.9533560489,18.2748,5.33015,19.03625,66.14,10.86,67.0256607577,138.45,72.1348,25.13015,76.3868693563,18.2748,5.33015,19.03625,53.86,19.8,57.3841406662,0.0
2021-08-16 20:00:00,77.89048,13.02639,78.9722337981,15.45048,4.50639,16.09425,62.44,8.52,63.0186004288,138.87,68.52048,5.39639,68.7326502069,15.45048,4.50639,16.09425,53.07,0.89,53.0774622604,137.72,84.04048,15.21639,85.4069130882,15.45048,4.50639,16.09425,68.59,10.71,69.4211221459,138.78,71.65048,25.56639,76.0751706003,15.45048,4.50639,16.09425,56.2,21.06,60.0163611026,0.0
2021-08-16 20:30:00,76.71056,11.34933,77.5455821241,10.90056,3.17933,11.35475,65.81,8.17,66.3151943373,138.99,67.36056,3.52933,67.4529555599,10.90056,3.17933,11.35475,56.46,0.35000000000000003,56.4610848284,137.99,83.22056,14.21933,84.426600976,10.90056,3.17933,11.35475,72.32,11.04,73.1578020446,138.9,70.71056,23.36933,74.4722020633,10.90056,3.17933,11.35475,59.81,20.19,63.1258441528,0.0
2021-08-16 21:00:00,75.6648,10.7914,76.430466916,10.8048,3.1514,11.255,64.86,7.64,65.3084159967,138.76,66.3648,3.7414,66.4701794266,10.8048,3.1514,11.255,55.56,0.59,55.5631325611,137.64,82.0648,14.8014,83.38892517,10.8048,3.1514,11.255,71.26,11.65,72.2060253718,138.67,69.6548,23.8914,73.6382384159,10.8048,3.1514,11.255,58.85,20.74,62.3976770401,0.0
2021-08-16 21:30:00,75.68288,9.67209,76.298411845,7.65288,2.23209,7.97175,68.03,7.44,68.4356230336,138.82,66.41288,2.95209,66.4784586559,7.65288,2.23209,7.97175,58.76,0.72,58.7644109985,137.7,82.42288,14.11209,83.6222591877,7.65288,2.23209,7.97175,74.77,11.88,75.7079077772,138.73,69.91288,23.11209,73.634091928,7.65288,2.23209,7.97175,62.26,20.88,65.6679678382,0.0
2021-08-16 22:00:00,71.49984,7.78662,71.9225873495,4.23984,1.23662,4.4165,67.26,6.55,67.5781776907,138.85,62.49984,2.51662,62.5504866188,4.23984,1.23662,4.4165,58.26,1.28,58.274059409,137.7,78.13984,13.98662,79.3817367803,4.23984,1.23662,4.4165,73.9,12.75,74.9918162202,138.76,65.95984,22.57662,69.7165996263,4.23984,1.23662,4.4165,61.72,21.34,65.3050840287,0.0
2021-08-16 22:30:00,67.90808,6.58944,68.2270331232,3.83808,1.11944,3.998,64.07,5.47,64.3030776868,138.51,59.35808,2.90944,59.429340417,3.83808,1.11944,3.998,55.52,1.79,55.5488478728,137.35,74.21808,14.92944,75.7047658843,3.83808,1.11944,3.998,70.38,13.81,71.7221060762,138.42,62.66808,22.87944,66.7139942261,3.83808,1.11944,3.998,58.83,21.76,62.7253258262,0.0
2021-08-16 23:00:00,63.97432,6.08251,64.2628239915,4.77432,1.3925100000000001,4.97325,59.2,4.69,59.3854872844,138.07,56.06432,4.37251,56.2345696237,4.77432,1.3925100000000001,4.97325,51.29,2.98,51.3764975451,136.87,69.78432,15.82251,71.5555947537,4.77432,1.3925100000000001,4.97325,65.01,14.43,66.5922292764,137.99,59.11432,24.21251,63.8807362948,4.77432,1.3925100000000001,4.97325,54.34,22.82,58.9371529682,0.0
2021-08-16 23:30:00,61.87712,6.98416,62.2700286687,5.39712,1.57416,5.622,56.48,5.41,56.73850985,137.38,54.40712,5.44416,54.6788220868,5.39712,1.57416,5.622,49.01,3.87,49.1625568904,136.23,67.39712,15.33416,69.1195214625,5.39712,1.57416,5.622,62.0,13.76,63.5085632021,137.3,57.31712,25.55416,62.7556159909,5.39712,1.57416,5.622,51.92,23.98,57.1902684029,0.0
2021-08-17 00:00:00,58.1312,5.70535,58.4105078908,4.4412,1.29535,4.62625,53.69,4.41,53.8708102779,137.89,50.9912,5.52535,51.2896867807,4.4412,1.29535,4.62625,46.55,4.23,46.7417950019,136.91,63.3512,16.30535,65.415892412,4.4412,1.29535,4.62625,58.91,15.01,60.7921721935,137.79,53.7612,25.80535,59.6337380521,4.4412,1.29535,4.62625,49.32,24.51,55.074517701,0.0
2021-08-17 00:30:00,56.694,4.6795,56.8867942167,2.844,0.8295,2.9625,53.85,3.85,53.9874522459,138.52,49.654,4.1595,49.8279154315,2.844,0.8295,2.9625,46.81,3.33,46.928296368,137.44,61.924,16.6395,64.1206264493,2.844,0.8295,2.9625,59.08,15.81,61.1588301065,138.38,52.434,24.5095,57.879529596,2.844,0.8295,2.9625,49.59,23.68,54.9537123405,0.0
2021-08-17 01:00:00,54.15488,4.60059,54.3499443989,2.50488,0.7305900000000001,2.6092500000000003,51.65,3.87,51.7947815904,139.09,47.24488,5.59059,47.5745034947,2.50488,0.7305900000000001,2.6092500000000003,44.74,4.86,45.003190998,137.84,59.16488,16.61059,61.4523777047,2.50488,0.7305900000000001,2.6092500000000003,56.66,15.88,58.8432663947,138.94,49.88488,26.19059,56.3422422092,2.50488,0.7305900000000001,2.6092500000000003,47.38,25.46,53.7873219263,0.0
2021-08-17 01:30:00,54.05616,4.37388,54.2328245641,3.23616,0.94388,3.371,50.82,3.43,50.9356191677,139.86,47.30616,5.71388,47.6499863442,3.23616,0.94388,3.371,44.07,4.77,44.3273933364,138.71,58.96616,17.39388,61.4780862308,3.23616,0.94388,3.371,55.73,16.45,58.1071028361,139.71,49.92616,26.39388,56.4735190492,3.23616,0.94388,3.371,46.69,25.45,53.1757331872,0.0
2021-08-17 02:00:00,52.92536,3.69198,53.0539767355,2.71536,0.79198,2.8285,50.21,2.9,50.2936785292,139.86,46.14536,5.64198,46.4889899638,2.71536,0.79198,2.8285,43.43,4.85,43.6999702517,138.71,57.76536,17.75198,60.4315282766,2.71536,0.79198,2.8285,55.05,16.96,57.6033341049,139.71,48.72536,26.23198,55.3378485474,2.71536,0.79198,2.8285,46.01,25.44,52.5748390392,0.0
2021-08-17 02:30:00,52.7948,3.4964,52.9104500075,2.2848,0.6664,2.38,50.51,2.83,50.5892182189,139.58,46.1648,5.5064,46.4920337262,2.2848,0.6664,2.38,43.88,4.84,44.1461210074,138.38,57.6648,17.6664,60.3102880776,2.2848,0.6664,2.38,55.38,17.0,57.9305135486,139.42,48.7648,26.0464,55.2849045581,2.2848,0.6664,2.38,46.48,25.38,52.957858718,0.0
2021-08-17 03:00:00,51.26744,3.22092,51.3685188593,2.19744,0.64092,2.289,49.07,2.58,49.1377787451,139.39,44.67744,5.74092,45.0447755839,2.19744,0.64092,2.289,42.48,5.1,42.7850487904,138.2,55.99744,17.89092,58.786038351,2.19744,0.64092,2.289,53.8,17.25,56.4978096921,139.23,47.21744,26.30092,54.0483582822,2.19744,0.64092,2.289,45.02,25.66,51.8192628276,0.0
2021-08-17 03:30:00,51.728,3.8465,51.8708159397,2.388,0.6965,2.4875,49.34,3.15,49.4404500384,139.22,45.198,6.0965,45.6073077067,2.388,0.6965,2.4875,42.81,5.4,43.1492305841,138.12,56.478,17.2865,59.0642664074,2.388,0.6965,2.4875,54.09,16.59,56.5769935575,139.06,47.738,26.6565,54.6761889331,2.388,0.6965,2.4875,45.35,25.96,52.2546084092,0.0
2021-08-17 04:00:00,50.9936,3.62605,51.1223579226,2.2836,0.66605,2.37875,48.71,2.96,48.7998534834,139.22,44.5236,6.34605,44.9735845532,2.2836,0.66605,2.37875,42.24,5.68,42.620183012300004,138.12,55.6836,17.44605,58.352617504,2.2836,0.66605,2.37875,53.4,16.78,55.9743548422,139.06,47.0236,26.90605,54.1770660295,2.2836,0.66605,2.37875,44.74,26.24,51.8671880865,0.0
2021-08-17 04:30:00,51.53184,4.00012,51.6868599723,2.33184,0.6801200000000001,2.429,49.2,3.32,49.311889033,139.22,44.99184,6.06012,45.3981356556,2.33184,0.6801200000000001,2.429,42.66,5.38,42.9979069258,138.12,56.26184,17.08012,58.797322553,2.33184,0.6801200000000001,2.429,53.93,16.4,56.3684743452,139.06,47.53184,26.63012,54.4833837514,2.33184,0.6801200000000001,2.429,45.2,25.95,52.1195021081,0.0
2021-08-17 05:00:00,51.71592,3.9738100000000003,51.8683675024,2.27592,0.66381,2.37075,49.44,3.31,49.5506780983,139.26,45.13592,6.08381,45.5440887313,2.27592,0.66381,2.37075,42.86,5.42,43.2013425717,138.17,56.47592,17.09381,59.0061681535,2.27592,0.66381,2.37075,54.2,16.43,56.6355444928,139.1,47.68592,26.66381,54.6342907885,2.27592,0.66381,2.37075,45.41,26.0,52.3265525331,0.0
2021-08-17 05:30:00,53.41872,4.10671,53.5763447191,2.38872,0.69671,2.48825,51.03,3.41,51.1438070542,139.32,46.73872,5.91671,47.1117331931,2.38872,0.69671,2.48825,44.35,5.22,44.6561406752,138.24,58.35872,16.91671,60.7611329491,2.38872,0.69671,2.48825,55.97,16.22,58.2728864911,139.17,49.36872,26.37671,55.9732198901,2.38872,0.69671,2.48825,46.98,25.68,53.540478145,0.0
2021-08-17 06:00:00,54.8524,4.4132,55.0296476456,2.8224,0.8232,2.94,52.03,3.59,52.1537055251,138.99,48.0624,4.7632,48.2978505526,2.8224,0.8232,2.94,45.24,3.94,45.4112453033,137.91,59.8724,16.8532,62.1991529846,2.8224,0.8232,2.94,57.05,16.03,59.2592895671,138.84,50.7624,25.1132,56.6347425879,2.8224,0.8232,2.94,47.94,24.29,53.7424199306,0.0
2021-08-17 06:30:00,61.19064,6.48602,61.5334289557,3.62064,1.05602,3.7715,57.57,5.43,57.8255116709,138.89,53.73064,2.3860200000000003,53.7835919798,3.62064,1.05602,3.7715,50.11,1.33,50.1276470623,137.69,66.82064,15.08602,68.5024519959,3.62064,1.05602,3.7715,63.2,14.03,64.7385580624,138.74,56.70064,22.53602,61.0150372765,3.62064,1.05602,3.7715,53.08,21.48,57.2614774521,0.0
2021-08-17 07:00:00,65.0624,8.73195,65.645737444,5.2524,1.5319500000000001,5.47125,59.81,7.2,60.2418135517,138.85,57.0724,1.94195,57.105428915,5.2524,1.5319500000000001,5.47125,51.82,0.41000000000000003,51.8216219353,137.55,70.9124,13.661950000000001,72.2164617768,5.2524,1.5319500000000001,5.47125,65.66,12.13,66.7710453715,138.69,60.1424,22.00195,64.040565906,5.2524,1.5319500000000001,5.47125,54.89,20.47,58.5827022251,0.0
2021-08-17 07:30:00,70.83312,10.81841,71.6545105619,5.58312,1.6284100000000001,5.81575,65.25,9.19,65.8939951741,139.02,62.10312,3.10841,62.1808630244,5.58312,1.6284100000000001,5.81575,56.52,1.48,56.5393738911,137.8,77.27312,11.46841,78.1195206236,5.58312,1.6284100000000001,5.81575,71.69,9.84,72.3621565461,138.86,65.47312,20.06841,68.4797088375,5.58312,1.6284100000000001,5.81575,59.89,18.44,62.664548989,0.0
2021-08-17 08:00:00,74.99208,13.06644,76.1219016906,3.38208,0.9864400000000001,3.523,71.61,12.08,72.621749497,138.61,65.73208,4.12644,65.8614746889,3.38208,0.9864400000000001,3.523,62.35,3.14,62.4290164907,137.42,82.11208,7.48644,82.4526559051,3.38208,0.9864400000000001,3.523,78.73,6.5,78.9978664269,138.46,69.44208,17.49644,71.6123445182,3.38208,0.9864400000000001,3.523,66.06,16.51,68.0918769017,0.0
2021-08-17 08:30:00,79.27072,16.12646,80.8944359116,9.45072,2.75646,9.8445,69.82,13.37,71.0886017587,137.38,69.58072,6.20646,69.8569734633,9.45072,2.75646,9.8445,60.13,3.45,60.2288917381,136.46,86.22072,7.65646,86.5600019469,9.45072,2.75646,9.8445,76.77,4.9,76.9262172474,137.23,73.16072,18.80646,75.5392208634,9.45072,2.75646,9.8445,63.71,16.05,65.7005829502,0.0
2021-08-17 09:00:00,81.44144,16.99542,83.1958679878,10.68144,3.11542,11.1265,70.76,13.88,72.1084738432,137.38,71.63144,7.83542,72.0587052552,10.68144,3.11542,11.1265,60.95,4.72,61.1324864536,136.46,88.47144,7.45542,88.7850155322,10.68144,3.11542,11.1265,77.79,4.34,77.9109729114,137.23,75.25144,17.77542,77.3223433313,10.68144,3.11542,11.1265,64.57,14.66,66.2132954927,0.0
2021-08-17 09:30:00,82.22656,17.98233,84.1698958159,12.07656,3.52233,12.57975,70.15,14.46,71.624814834,137.75,72.32656,8.83233,72.8638547887,12.07656,3.52233,12.57975,60.25,5.31,60.4835399096,136.73,89.20656,7.33233,89.5073930481,12.07656,3.52233,12.57975,77.13,3.81,77.2240441831,137.61,75.89656,17.69233,77.9314208818,12.07656,3.52233,12.57975,63.82,14.17,65.374163857,0.0
2021-08-17 10:00:00,82.02144,17.51667,83.8710340199,11.37144,3.3166700000000002,11.84525,70.65,14.2,72.062906547,137.75,71.82144,8.35667,72.3059691669,11.37144,3.3166700000000002,11.84525,60.45,5.04,60.6597403555,136.73,89.05144,7.21667,89.3433785569,11.37144,3.3166700000000002,11.84525,77.68,3.9,77.7778400317,137.61,75.41144,17.55667,77.4281728079,11.37144,3.3166700000000002,11.84525,64.04,14.24,65.6041096274,0.0
2021-08-17 10:30:00,82.22648,18.13814,84.2032430245,14.25648,4.15814,14.8505,67.97,13.98,69.392804382,137.08,72.36648,9.07814,72.9336688605,14.25648,4.15814,14.8505,58.11,4.92,58.3179089131,136.09,88.97648,8.32814,89.3653842886,14.25648,4.15814,14.8505,74.72,4.17,74.8362699498,136.95,75.81648,18.56814,78.0571230744,14.25648,4.15814,14.8505,61.56,14.41,63.2240595027,0.0
2021-08-17 11:00:00,81.49936,18.31523,83.5319898623,14.10936,4.11523,14.69725,67.39,14.2,68.8698199504,137.17,71.87936,9.28523,72.4766023635,14.10936,4.11523,14.69725,57.77,5.17,58.0008775796,136.17,88.18936,7.99523,88.5510413262,14.10936,4.11523,14.69725,74.08,3.88,74.1815394825,137.04,75.29936,18.22523,77.4735608125,14.10936,4.11523,14.69725,61.19,14.11,62.7957657808,0.0
2021-08-17 11:30:00,81.66192,19.28806,83.908869833,17.82192,5.19806,18.5645,63.84,14.09,65.3764001762,137.06,72.30192,10.25806,73.0259914732,17.82192,5.19806,18.5645,54.48,5.06,54.7144770605,136.06,87.98192,9.17806,88.4593411249,17.82192,5.19806,18.5645,70.16,3.98,70.2727970128,136.93,75.51192,19.41806,77.9686547033,17.82192,5.19806,18.5645,57.69,14.22,59.4167021973,0.0
2021-08-17 12:00:00,81.9324,19.1732,84.1458838447,14.3424,4.1832,14.94,67.59,14.99,69.2322771545,136.97,72.1224,10.0532,72.8196911007,14.3424,4.1832,14.94,57.78,5.87,58.0774078278,135.97,88.6324,7.2132,88.9254327175,14.3424,4.1832,14.94,74.29,3.03,74.3517652783,136.85,75.5424,17.5632,77.5572059321,14.3424,4.1832,14.94,61.2,13.38,62.6455457315,0.0
2021-08-17 12:30:00,81.6592,20.3931,84.1671163356,18.5592,5.4131,19.3325,63.1,14.98,64.8537616488,137.06,72.2792,11.2931,73.1561129384,18.5592,5.4131,19.3325,53.72,5.88,54.0408438128,136.06,87.9092,8.4431,88.3137213702,18.5592,5.4131,19.3325,69.35,3.03,69.4161609425,136.93,75.4492,18.8131,77.7593371387,18.5592,5.4131,19.3325,56.89,13.4,58.446831394,0.0
2021-08-17 13:00:00,81.68968,20.01199,84.1051934322,18.82968,5.49199,19.61425,62.86,14.52,64.5151920093,137.06,72.25968,10.96199,73.0864322461,18.82968,5.49199,19.61425,53.43,5.47,53.7092710805,136.06,87.89968,9.03199,88.3624953669,18.82968,5.49199,19.61425,69.07,3.54,69.1606571687,136.93,75.40968,19.33199,77.8482220418,18.82968,5.49199,19.61425,56.58,13.84,58.2481072654,0.0
2021-08-17 13:30:00,82.14656,18.52983,84.2105214309,11.41656,3.32983,11.89225,70.73,15.2,72.3448194413,136.26,72.29656,9.83983,72.9631060349,11.41656,3.32983,11.89225,60.88,6.51,61.2270732601,135.24,89.18656,5.92983,89.3834736876,11.41656,3.32983,11.89225,77.77,2.6,77.8134493516,136.14,75.89656,15.80983,77.5257282743,11.41656,3.32983,11.89225,64.48,12.48,65.67663816,0.0
2021-08-17 14:00:00,81.71456,18.49758,83.782037346,10.41456,3.03758,10.8485,71.3,15.46,72.9568475196,136.26,71.91456,9.79758,72.5788985439,10.41456,3.03758,10.8485,61.5,6.76,61.8704097287,135.24,88.82456,5.43758,88.9908407391,10.41456,3.03758,10.8485,78.41,2.4,78.4467214101,136.14,75.55456,15.32758,77.0936200048,10.41456,3.03758,10.8485,65.14,12.29,66.2892427171,0.0
2021-08-17 14:30:00,82.71144,18.41042,84.7356233909,10.08144,2.94042,10.5015,72.63,15.47,74.2592607019,136.52,72.93144,9.68042,73.5710912781,10.08144,2.94042,10.5015,62.85,6.74,63.2103638654,135.49,89.95144,5.40042,90.1134068508,10.08144,2.94042,10.5015,79.87,2.46,79.9078750812,136.39,76.65144,15.32042,78.1675029859,10.08144,2.94042,10.5015,66.57,12.38,67.7113675833,0.0
2021-08-17 15:00:00,82.24872,17.69546,84.1307390093,10.57872,3.08546,11.0195,71.67,14.61,73.1439744613,136.73,72.19872,9.64546,72.8401679587,10.57872,3.08546,11.0195,61.62,6.5600000000000005,61.968201523,135.71,89.37872,6.62546,89.6239494167,10.57872,3.08546,11.0195,78.8,3.54,78.8794751504,136.61,75.85872,15.765460000000001,77.4796433204,10.57872,3.08546,11.0195,65.28,12.68,66.500081203,0.0
2021-08-17 15:30:00,81.62928,17.994790000000002,83.5891848295,13.79928,4.02479,14.37425,67.83,13.97,69.253662719,137.3,71.92928,9.89479,72.6066676722,13.79928,4.02479,14.37425,58.13,5.87,58.4256262269,136.18,88.35928,8.27479,88.7458985625,13.79928,4.02479,14.37425,74.56,4.25,74.6810290502,137.17,75.37928,17.43479,77.3692946566,13.79928,4.02479,14.37425,61.58,13.41,63.0232060435,0.0
2021-08-17 16:00:00,81.11848,17.75539,83.0389166088,14.65848,4.27539,15.26925,66.46,13.48,67.8132877834,137.23,71.60848,9.73539,72.2672278862,14.65848,4.27539,15.26925,56.95,5.46,57.2111361537,136.13,87.71848,9.03539,88.1825946883,14.65848,4.27539,15.26925,73.06,4.76,73.2148973912,137.1,74.98848,18.13539,77.150272217,14.65848,4.27539,15.26925,60.33,13.86,61.9016033718,0.0
2021-08-17 16:30:00,80.8164,17.5027,82.6899934469,15.9864,4.6627,16.6525,64.83,12.84,66.0892918709,137.12,71.3764,8.6427,71.8977519833,15.9864,4.6627,16.6525,55.39,3.98,55.5328056197,136.0,87.2264,10.2327,87.8245581045,15.9864,4.6627,16.6525,71.24,5.57,71.4574173897,136.99,74.6564,20.2327,77.349468067,15.9864,4.6627,16.6525,58.67,15.57,60.7008550187,0.0
2021-08-17 17:00:00,81.64184,16.37887,83.2685860398,16.76184,4.88887,17.46025,64.88,11.49,65.8895629064,137.61,72.28184,7.98887,72.72198043,16.76184,4.88887,17.46025,55.52,3.1,55.6064780399,136.58,88.05184,11.98887,88.8642759002,16.76184,4.88887,17.46025,71.29,7.1,71.6426835064,137.48,75.57184,21.43887,78.5539823807,16.76184,4.88887,17.46025,58.81,16.55,61.0943418002,0.0
2021-08-17 17:30:00,81.91896,16.82303,83.6285259099,17.35896,5.06303,18.08225,64.56,11.76,65.6223376603,137.74,72.34896,6.54303,72.6442238217,17.35896,5.06303,18.08225,54.99,1.48,55.0099127431,136.66,88.29896,11.95303,89.1043279716,17.35896,5.06303,18.08225,70.94,6.89,71.2738079522,137.6,75.61896,23.47303,79.1783445701,17.35896,5.06303,18.08225,58.26,18.41,61.0995556449,0.0
2021-08-17 18:00:00,81.67064,15.38977,83.1079927484,16.97064,4.94977,17.67775,64.7,10.44,65.5368873231,138.11,71.85064,6.41977,72.1368693198,16.97064,4.94977,17.67775,54.88,1.47,54.8996839699,137.22,88.06064,13.07977,89.0267190256,16.97064,4.94977,17.67775,71.09,8.13,71.5533716886,137.96,75.11064,23.11977,78.5883706795,16.97064,4.94977,17.67775,58.14,18.17,60.9131225599,0.0
2021-08-17 18:30:00,80.78664,14.37652,82.0558683447,15.65664,4.56652,16.309,65.13,9.81,65.8646566832,137.38,70.90664,5.20652,71.0975347435,15.65664,4.56652,16.309,55.25,0.64,55.253706663,136.38,87.21664,13.51652,88.2577962891,15.65664,4.56652,16.309,71.56,8.95,72.1175159029,137.24,74.20664,23.74652,77.9135587186,15.65664,4.56652,16.309,58.55,19.18,61.6114835075,0.0
2021-08-17 19:00:00,79.97064,13.39477,81.084666401,13.97064,4.07477,14.55275,66.0,9.32,66.6548002772,137.87,70.31064,4.77477,70.4725799568,13.97064,4.07477,14.55275,56.34,0.7000000000000001,56.34434843,136.88,86.50064,13.55477,87.556224851,13.97064,4.07477,14.55275,72.53,9.48,73.1469158612,137.72,73.66064,23.14477,77.211205557,13.97064,4.07477,14.55275,59.69,19.07,62.6622773285,0.0
2021-08-17 19:30:00,80.43672,13.06696,81.4911735589,11.16672,3.25696,11.632,69.27,9.81,69.9611963877,137.8,70.65672,4.42696,70.795268599,11.16672,3.25696,11.632,59.49,1.17,59.5015041827,136.75,87.29672,12.32696,88.1627544125,11.16672,3.25696,11.632,76.13,9.07,76.6683885314,137.66,74.20672,21.92696,77.3784780672,11.16672,3.25696,11.632,63.04,18.67,65.7465626478,0.0
2021-08-17 20:00:00,80.92144,12.66667,81.9068005758,10.41144,3.03667,10.84525,70.51,9.63,71.1645768624,138.19,71.27144,4.54667,71.4163172375,10.41144,3.03667,10.84525,60.86,1.51,60.8787294545,137.12,87.92144,12.27667,88.7744120677,10.41144,3.03667,10.84525,77.51,9.24,78.0588092402,138.03,74.90144,21.30667,77.8729728504,10.41144,3.03667,10.84525,64.49,18.27,67.0280016113,0.0
2021-08-17 20:30:00,79.31432,11.64751,80.1649914006,10.17432,2.96751,10.59825,69.14,8.68,69.6827238274,138.18,69.84432,3.51751,69.9328385872,10.17432,2.96751,10.59825,59.67,0.55,59.6725347208,137.06,86.15432,13.28751,87.1729589762,10.17432,2.96751,10.59825,75.98,10.32,76.6776551545,138.03,73.40432,22.27751,76.7103750901,10.17432,2.96751,10.59825,63.23,19.31,66.1128504907,0.0
2021-08-17 21:00:00,77.88016,11.30713,78.696699489,10.07016,2.9371300000000002,10.48975,67.81,8.37,68.324614891,138.18,68.57016,3.4171300000000002,68.6552519467,10.07016,2.9371300000000002,10.48975,58.5,0.48,58.5019691976,137.06,84.59016,13.52713,85.6649193945,10.07016,2.9371300000000002,10.48975,74.52,10.59,75.2687086378,138.03,72.08016,23.34713,75.766997729,10.07016,2.9371300000000002,10.48975,62.01,20.41,65.2825259928,0.0
2021-08-17 21:30:00,75.65168,10.11174,76.324465099,9.33168,2.72174,9.7205,66.32,7.39,66.7304615599,137.95,66.27168,3.46174,66.3620314174,9.33168,2.72174,9.7205,56.94,0.74,56.9448083674,136.93,82.21168,14.65174,83.5070884024,9.33168,2.72174,9.7205,72.88,11.93,73.8499783345,137.8,69.65168,23.57174,73.5321933132,9.33168,2.72174,9.7205,60.32,20.85,63.8218215033,0.0
2021-08-17 22:00:00,71.69456,7.68383,72.105139741,4.26456,1.24383,4.44225,67.43,6.44,67.7368326688,138.95,62.72456,2.28383,62.766123878,4.26456,1.24383,4.44225,58.46,1.04,58.4692500379,137.81,78.35456,14.11383,79.6155592209,4.26456,1.24383,4.44225,74.09,12.87,75.1995013281,138.79,66.21456,22.29383,69.8668935338,4.26456,1.24383,4.44225,61.95,21.05,65.4286252339,0.0
2021-08-17 22:30:00,68.36184,7.12887,68.7325392784,3.08184,0.8988700000000001,3.21025,65.28,6.23,65.5766063471,138.51,59.88184,2.3688700000000003,59.9286768322,3.08184,0.8988700000000001,3.21025,56.8,1.47,56.8190188229,137.31,74.80184,13.72887,76.0512796662,3.08184,0.8988700000000001,3.21025,71.72,12.83,72.8585430818,138.35,63.26184,22.16887,67.0337168689,3.08184,0.8988700000000001,3.21025,60.18,21.27,63.8282484485,0.0
2021-08-17 23:00:00,64.72768,7.20849,65.1278349576,3.69768,1.07849,3.85175,61.03,6.13,61.3370833998,137.49,56.75768,3.93849,56.8941643973,3.69768,1.07849,3.85175,53.06,2.86,53.1370228748,136.35,70.70768,14.14849,72.1093321302,3.69768,1.07849,3.85175,67.01,13.07,68.2727251543,137.35,59.91768,24.01849,64.5524301515,3.69768,1.07849,3.85175,56.22,22.94,60.7201119894,0.0
2021-08-17 23:30:00,61.54416,6.17788,61.8534544823,3.04416,0.8878800000000001,3.171,58.5,5.29,58.7386933801,138.16,53.99416,3.30788,54.0953915246,3.04416,0.8878800000000001,3.171,50.95,2.42,51.0074396534,137.14,67.27416,14.82788,68.8888861065,3.04416,0.8878800000000001,3.171,64.23,13.94,65.725310954,138.02,57.02416,23.30788,61.6036694832,3.04416,0.8878800000000001,3.171,53.98,22.42,58.4508066668,0.0
2021-08-18 00:00:00,58.24976,4.93368,58.4583247998,2.7897600000000002,0.8136800000000001,2.906,55.46,4.12,55.6128222625,137.9,50.99976,3.6036799999999998,51.1269207913,2.7897600000000002,0.8136800000000001,2.906,48.21,2.79,48.2906636939,136.75,63.65976,16.22368,65.6945419042,2.7897600000000002,0.8136800000000001,2.906,60.87,15.41,62.790325688,137.75,53.86976,23.80368,58.8945347549,2.7897600000000002,0.8136800000000001,2.906,51.08,22.99,56.0152345349,0.0
2021-08-18 00:30:00,56.49728,3.86004,56.6289904219,2.77728,0.8100400000000001,2.893,53.72,3.05,53.8065135462,138.8,49.41728,3.39004,49.5334223914,2.77728,0.8100400000000001,2.893,46.64,2.58,46.7113048415,137.4,61.71728,17.45004,64.1367799831,2.77728,0.8100400000000001,2.893,58.94,16.64,61.2438829599,138.65,52.17728,23.57004,57.2539547438,2.77728,0.8100400000000001,2.893,49.4,22.76,54.3909698388,0.0
