Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-18 01:00:00,55.15904,4.58097,55.3489383806,2.84904,0.8309700000000001,2.96775,52.31,3.75,52.4442427727,138.8,48.22904,4.45097,48.4339904743,2.84904,0.8309700000000001,2.96775,45.38,3.62,45.524156225,137.4,60.21904,16.84097,62.5296013826,2.84904,0.8309700000000001,2.96775,57.37,16.01,59.5620432826,138.65,50.91904,24.92097,56.6904170055,2.84904,0.8309700000000001,2.96775,48.07,24.09,53.7685130908,0.0
2021-08-18 01:30:00,53.76264,4.63702,53.9622406341,3.21264,0.9370200000000001,3.3465,50.55,3.7,50.6852296039,139.7,46.90264,5.62702,47.2389774768,3.21264,0.9370200000000001,3.3465,43.69,4.69,43.9410081814,138.58,58.66264,17.08702,61.1005039607,3.21264,0.9370200000000001,3.3465,55.45,16.15,57.7540041902,139.54,49.49264,26.29702,56.0451128561,3.21264,0.9370200000000001,3.3465,46.28,25.36,52.7727960222,0.0
2021-08-18 02:00:00,52.6096,5.67905,52.9152305207,2.4996,0.7290500000000001,2.60375,50.11,4.95,50.3538935932,139.7,48.4096,5.52905,48.7243241725,2.4996,0.7290500000000001,2.60375,45.91,4.8,46.1602437169,138.58,58.3596,25.89905,63.8482866102,2.4996,0.7290500000000001,2.60375,55.86,25.17,61.2688215979,139.54,51.1096,16.27905,53.639525362,2.4996,0.7290500000000001,2.60375,48.61,15.55,51.0366005921,0.0
2021-08-18 02:30:00,51.26096,5.70403,51.5773397759,2.55096,0.7440300000000001,2.65725,48.71,4.96,48.9618800701,136.71,47.16096,5.02403,47.427808568,2.55096,0.7440300000000001,2.65725,44.61,4.28,44.8148468702,137.82,56.88096,27.09403,63.0042067815,2.55096,0.7440300000000001,2.65725,54.33,26.35,60.3827077896,136.56,49.79096,16.57403,52.4770251459,2.55096,0.7440300000000001,2.65725,47.24,15.83,49.8217472596,0.0
2021-08-18 03:00:00,51.59096,5.45778,51.8788445925,2.22096,0.64778,2.3135,49.37,4.8100000000000005,49.6037599381,137.19,47.58096,5.17778,47.8618549604,2.22096,0.64778,2.3135,45.36,4.53,45.585639186,138.55,57.29096,26.85778,63.2739633993,2.22096,0.64778,2.3135,55.07,26.21,60.9890891881,137.04,50.25096,16.24778,52.8123975582,2.22096,0.64778,2.3135,48.03,15.6,50.4999099009,0.0
2021-08-18 03:30:00,50.11744,6.14217,50.4924157123,1.92744,0.5621700000000001,2.00775,48.19,5.58,48.5119830557,137.34,46.35744,4.61217,46.5863108162,1.92744,0.5621700000000001,2.00775,44.43,4.05,44.6142062576,138.69,55.68744,27.65217,62.1750229551,1.92744,0.5621700000000001,2.00775,53.76,27.09,60.1997151156,137.19,48.97744,16.70217,51.747000992,1.92744,0.5621700000000001,2.00775,47.05,16.14,49.7413520122,0.0
2021-08-18 04:00:00,49.36888,6.33884,49.7741620221,2.01888,0.58884,2.103,47.35,5.75,47.6978511046,137.39,45.65888,4.39884,45.8702857654,2.01888,0.58884,2.103,43.64,3.81,43.8060007305,138.71,54.80888,27.74884,61.43298339,2.01888,0.58884,2.103,52.79,27.16,59.3670758923,137.25,48.22888,16.84884,51.0872613809,2.01888,0.58884,2.103,46.21,16.26,48.9872605889,0.0
2021-08-18 04:30:00,49.8108,6.1994,50.1951029185,2.0208,0.5894,2.105,47.79,5.61,48.1181483434,136.76,46.0008,4.4494,46.2154818324,2.0208,0.5894,2.105,43.98,3.86,44.1490656753,138.09,55.3208,27.5394,61.7965166089,2.0208,0.5894,2.105,53.3,26.95,59.7259784348,136.61,48.5708,16.7594,51.3809312975,2.0208,0.5894,2.105,46.55,16.17,49.2785085002,0.0
2021-08-18 05:00:00,50.2568,5.70615,50.5797004149,1.9068,0.55615,1.98625,48.35,5.15,48.6235025476,136.76,46.3268,4.75615,46.5703055719,1.9068,0.55615,1.98625,44.42,4.2,44.6181173964,138.09,55.8268,26.99615,62.011480494,1.9068,0.55615,1.98625,53.92,26.44,60.0536426872,136.61,48.9568,16.36615,51.6199489738,1.9068,0.55615,1.98625,47.05,15.81,49.6352556153,0.0
2021-08-18 05:30:00,51.602,5.85475,51.9330771432,2.142,0.62475,2.23125,49.46,5.23,49.7357467019,136.8,47.622,5.72475,47.9648584545,2.142,0.62475,2.23125,45.48,5.1,45.7650565388,138.14,57.312,27.12475,63.4067615209,2.142,0.62475,2.23125,55.17,26.5,61.2044026194,136.65,50.292,15.40475,52.5983990874,2.142,0.62475,2.23125,48.15,14.78,50.3673594702,0.0
2021-08-18 06:00:00,53.41288,6.30084,53.7832346982,2.40288,0.70084,2.503,51.01,5.6,51.3164700657,136.63,49.26288,7.01084,49.7592526411,2.40288,0.70084,2.503,46.86,6.31,47.2829324387,137.85,59.31288,27.56084,65.403498648,2.40288,0.70084,2.503,56.91,26.86,62.9301811534,136.48,52.02288,14.06084,53.8895840121,2.40288,0.70084,2.503,49.62,13.36,51.3870995484,0.0
2021-08-18 06:30:00,60.0808,4.03565,60.2161855282,2.5907999999999998,0.75565,2.69875,57.49,3.2800000000000002,57.5834915579,136.09,54.9308,6.98565,55.3732073711,2.5907999999999998,0.75565,2.69875,52.34,6.23,52.7094725832,136.79,66.8208,18.39565,69.3067042324,2.5907999999999998,0.75565,2.69875,64.23,17.64,66.6082765128,135.94,58.0308,14.04565,59.7063985898,2.5907999999999998,0.75565,2.69875,55.44,13.29,57.0106805783,0.0
2021-08-18 07:00:00,65.34512,4.72566,65.5157734462,3.10512,0.90566,3.2345,62.24,3.8200000000000003,62.3571166748,136.09,58.47512,3.19566,58.5623761629,3.10512,0.90566,3.2345,55.37,2.29,55.4173348331,136.79,72.69512,2.86566,72.7515805949,3.10512,0.90566,3.2345,69.59,1.96,69.6175961952,135.94,61.76512,18.51566,64.4806925665,3.10512,0.90566,3.2345,58.66,17.61,61.2462872344,0.0
2021-08-18 07:30:00,69.11096,5.14028,69.3018561844,6.96096,2.03028,7.251,62.15,3.11,62.2277639,138.08,61.76096,5.36028,61.993134957,6.96096,2.03028,7.251,54.8,3.33,54.9010828673,137.56,76.47096,3.21028,76.5383147254,6.96096,2.03028,7.251,69.51,1.18,69.5200151036,137.92,65.02096,18.46028,67.5907329225,6.96096,2.03028,7.251,58.06,16.43,60.3399411667,0.0
2021-08-18 08:00:00,73.0184,3.96495,73.1259705376,10.2684,2.9949500000000002,10.69625,62.75,0.97,62.7574967633,137.73,65.2484,6.86495,65.6085454881,10.2684,2.9949500000000002,10.69625,54.98,3.87,55.1160348719,137.18,80.4384,4.36495,80.5567438708,10.2684,2.9949500000000002,10.69625,70.17,1.37,70.1833726747,137.58,68.5084,18.75495,71.0292124415,10.2684,2.9949500000000002,10.69625,58.24,15.76,60.3346931707,0.0
2021-08-18 08:30:00,76.5224,4.01945,76.6278910062,12.5124,3.64945,13.03375,64.01,0.37,64.0110693552,136.78,68.5024,9.94945,69.2211698909,12.5124,3.64945,13.03375,55.99,6.3,56.3433234731,136.25,84.1124,5.85945,84.3162439158,12.5124,3.64945,13.03375,71.6,2.21,71.634098724,136.65,71.8024,16.66945,73.7119746653,12.5124,3.64945,13.03375,59.29,13.02,60.7027552917,0.0
2021-08-18 09:00:00,80.12568,5.26249,80.298308802,13.58568,3.96249,14.15175,66.54,1.3,66.5526979168,136.78,71.89568,11.82249,72.8612384774,13.58568,3.96249,14.15175,58.31,7.86,58.8373665284,136.25,88.00568,7.62249,88.3351689083,13.58568,3.96249,14.15175,74.42,3.66,74.5099456449,136.65,75.36568,15.17249,76.877761249,13.58568,3.96249,14.15175,61.78,11.21,62.7887927898,0.0
2021-08-18 09:30:00,81.49504,6.49897,81.75376539129999,15.18504,4.42897,15.81775,66.31,2.07,66.3423017388,136.34,73.19504,12.72897,74.293610478,15.18504,4.42897,15.81775,58.01,8.3,58.6007687663,135.78,89.35504,8.95897,89.8030418018,15.18504,4.42897,15.81775,74.17,4.53,74.3082081603,136.21,76.63504,15.13897,78.1160532059,15.18504,4.42897,15.81775,61.45,10.71,62.3763304467,0.0
2021-08-18 10:00:00,80.34176,6.59218,80.6117561963,17.08176,4.98218,17.7935,63.26,1.6099999999999999,63.2804843534,136.2,72.15176,14.22218,73.5401038553,17.08176,4.98218,17.7935,55.07,9.24,55.8397931586,135.68,87.83176,9.02218,88.2939284246,17.08176,4.98218,17.7935,70.75,4.04,70.8652531217,136.07,75.40176,14.81218,76.8428662105,17.08176,4.98218,17.7935,58.32,9.83,59.1426352135,0.0
2021-08-18 10:30:00,80.19304,6.26047,80.4370384155,18.17304,5.30047,18.93025,62.02,0.96,62.0274294163,136.77,72.00304,14.46047,73.4407445623,18.17304,5.30047,18.93025,53.83,9.16,54.6037956556,136.02,87.55304,8.620470000000001,87.976402042,18.17304,5.30047,18.93025,69.38,3.32,69.4593895741,136.54,75.17304,15.21047,76.6964428149,18.17304,5.30047,18.93025,57.0,9.91,57.8550611442,0.0
2021-08-18 11:00:00,81.25144,7.54667,81.6011564266,19.05144,5.55667,19.84525,62.2,1.99,62.2318254593,136.77,73.18144,14.58667,74.62100309,19.05144,5.55667,19.84525,54.13,9.03,54.878026568,136.02,88.62144,9.99667,89.1834796291,19.05144,5.55667,19.84525,69.57,4.44,69.7115377825,136.63,76.39144,15.48667,77.9454235537,19.05144,5.55667,19.84525,57.34,9.93,58.1934747201,0.0
2021-08-18 11:30:00,78.35168,8.51299,78.8127956462,26.34168,7.68299,27.43925,52.01,0.8300000000000001,52.0166223432,136.28,70.58168,15.12299,72.1836434254,26.34168,7.68299,27.43925,44.24,7.44,44.8612438526,135.66,84.49168,10.79299,85.1782403103,26.34168,7.68299,27.43925,58.15,3.11,58.2331057046,136.14,73.17168,19.47299,75.7185056216,26.34168,7.68299,27.43925,46.83,11.79,48.2913346264,0.0
2021-08-18 12:00:00,76.69688,8.80659,77.200825314,24.05688,7.01659,25.05925,52.64,1.79,52.6704252878,136.77,69.40688,14.32659,70.8700654181,24.05688,7.01659,25.05925,45.35,7.31,45.9353741685,136.19,82.90688,11.31659,83.6756593076,24.05688,7.01659,25.05925,58.85,4.3,59.0068851915,136.64,72.05688,18.89659,74.4934565513,24.05688,7.01659,25.05925,48.0,11.88,49.4483002741,0.0
2021-08-18 12:30:00,78.47088,8.88109,78.9718479432,22.46088,6.55109,23.39675,56.01,2.33,56.0584427183,136.39,71.15088,14.17109,72.5483805234,22.46088,6.55109,23.39675,48.69,7.62,49.2826592221,135.94,85.10088,11.41109,85.8625223934,22.46088,6.55109,23.39675,62.64,4.86,62.8282516071,136.26,74.02088,18.00109,76.1782772,22.46088,6.55109,23.39675,51.56,11.45,52.8160591108,0.0
2021-08-18 13:00:00,77.95216,9.37063,78.5133616352,24.24216,7.07063,25.25225,53.71,2.3,53.7592233947,136.02,71.15216,14.55063,72.6247251703,24.24216,7.07063,25.25225,46.91,7.48,47.5026157175,135.61,84.30216,11.92063,85.1407986823,24.24216,7.07063,25.25225,60.06,4.85,60.2555068023,135.9,73.89216,18.59063,76.1949003101,24.24216,7.07063,25.25225,49.65,11.52,50.9689405423,0.0
2021-08-18 13:30:00,75.6216,11.2838,76.4588159011,20.9616,6.1138,21.835,54.66,5.17,54.9039570523,135.77,70.1816,21.3138,73.3466771504,20.9616,6.1138,21.835,49.22,15.2,51.5135749099,135.37,82.0616,11.0738,82.8054058682,20.9616,6.1138,21.835,61.1,4.96,61.3009918354,135.65,73.9516,9.8038,74.5986168572,20.9616,6.1138,21.835,52.99,3.69,53.1183226392,0.0
2021-08-18 14:00:00,74.21696,12.35453,75.2382320577,17.94696,5.23453,18.69475,56.27,7.12,56.7186680027,136.19,69.29696,24.19453,73.3992094451,17.94696,5.23453,18.69475,51.35,18.96,54.7385065562,137.25,80.81696,10.86453,81.5439699534,17.94696,5.23453,18.69475,62.87,5.63,63.1215795113,136.06,73.66696,6.11453,73.9202845825,17.94696,5.23453,18.69475,55.72,0.88,55.7269485976,0.0
2021-08-18 14:30:00,73.56872,11.91796,74.5278091252,20.35872,5.93796,21.207,53.21,5.98,53.5449764217,137.05,68.45872,23.56796,72.4019687757,20.35872,5.93796,21.207,48.1,17.63,51.2291606412,138.66,79.82872,10.27796,80.4876450059,20.35872,5.93796,21.207,59.47,4.34,59.6281519083,136.91,72.51872,7.07796,72.8633122236,20.35872,5.93796,21.207,52.16,1.1400000000000001,52.1724563347,0.0
2021-08-18 15:00:00,73.4484,11.2837,74.3100891417,19.8984,5.8037,20.7275,53.55,5.48,53.8296656129,137.61,68.3584,22.7937,72.0584735493,19.8984,5.8037,20.7275,48.46,16.99,51.3520369606,139.53,79.7484,9.5537,80.3186185529,19.8984,5.8037,20.7275,59.85,3.75,59.9673661253,137.46,72.4484,7.4937000000000005,72.8349243306,19.8984,5.8037,20.7275,52.55,1.69,52.5771680485,0.0
2021-08-18 15:30:00,75.61048,12.27514,76.6004161076,16.44048,4.79514,17.1255,59.17,7.48,59.6409196777,137.61,69.89048,22.47514,73.4153329533,16.44048,4.79514,17.1255,53.45,17.68,56.2981784785,139.66,82.56048,10.85514,83.2710449211,16.44048,4.79514,17.1255,66.12,6.06,66.3971234317,137.46,74.43048,5.3551400000000005,74.6228777082,16.44048,4.79514,17.1255,57.99,0.56,57.9927038514,0.0
2021-08-18 16:00:00,74.78304,13.46047,75.9847835047,20.09304,5.86047,20.93025,54.69,7.6,55.215542196,136.86,69.28304,20.47047,72.2438909089,20.09304,5.86047,20.93025,49.19,14.61,51.3138207504,138.56,81.22304,12.51047,82.180862045,20.09304,5.86047,20.93025,61.13,6.65,61.4906448169,136.71,73.33304,9.790470000000001,73.9837013028,20.09304,5.86047,20.93025,53.24,3.93,53.3848527206,0.0
2021-08-18 16:30:00,76.09872,7.02046,76.4218688874,21.73872,6.34046,22.6445,54.36,0.68,54.364252960900004,137.55,69.26872,10.74046,70.0964553416,21.73872,6.34046,22.6445,47.53,4.4,47.7332263733,139.13,82.54872,9.45046,83.0879195061,21.73872,6.34046,22.6445,60.81,3.11,60.889475281,137.39,72.05872,21.66046,75.2438346674,21.73872,6.34046,22.6445,50.32,15.32,52.6004258538,0.0
2021-08-18 17:00:00,77.67144,6.08667,77.9095638761,19.53144,5.69667,20.34525,58.14,0.39,58.1413080348,137.45,69.81144,10.26667,70.56232470489999,19.53144,5.69667,20.34525,50.28,4.57,50.4872587887,137.2,84.54144,7.75667,84.8965311822,19.53144,5.69667,20.34525,65.01,2.06,65.0426298669,137.3,72.77144,20.67667,75.6518814172,19.53144,5.69667,20.34525,53.24,14.98,55.3073051233,0.0
2021-08-18 17:30:00,81.40568,5.29249,81.5775409452,15.50568,4.52249,16.15175,65.9,0.77,65.904498329,136.98,72.93568,9.50249,73.5520953696,15.50568,4.52249,16.15175,57.43,4.98,57.645514136,136.51,89.22568,5.91249,89.4213593582,15.50568,4.52249,16.15175,73.72,1.3900000000000001,73.7331031491,136.88,76.33568,19.01249,78.6677241126,15.50568,4.52249,16.15175,60.83,14.49,62.5319838163,0.0
2021-08-18 18:00:00,82.01064,5.18477,82.1743689551,13.01064,3.79477,13.55275,69.0,1.3900000000000001,69.0139993045,136.98,73.27064,8.31477,73.7409118886,13.01064,3.79477,13.55275,60.26,4.52,60.429280982,136.51,90.20064,4.46477,90.3110714562,13.01064,3.79477,13.55275,77.19,0.67,77.1929077053,136.88,76.86064,18.72477,79.1086278023,13.01064,3.79477,13.55275,63.85,14.93,65.5723066546,0.0
2021-08-18 18:30:00,80.99304,5.78547,81.1994100444,12.05304,3.51547,12.555250000000001,68.94,2.27,68.9773622285,136.95,72.30304,8.35547,72.7842254349,12.05304,3.51547,12.555250000000001,60.25,4.84,60.4440906955,136.47,89.17304,3.96547,89.2611674535,12.05304,3.51547,12.555250000000001,77.12,0.45,77.1213128778,136.88,75.87304,18.08547,77.9987334767,12.05304,3.51547,12.555250000000001,63.82,14.57,65.4620294522,0.0
2021-08-18 19:00:00,80.93232,4.16651,81.0394979387,6.50232,1.8965100000000001,6.77325,74.43,2.27,74.4646077006,136.95,72.07232,8.05651,72.5212152653,6.50232,1.8965100000000001,6.77325,65.57,6.16,65.8587162037,136.34,89.76232,2.45651,89.7959271524,6.50232,1.8965100000000001,6.77325,83.26,0.56,83.261883236,136.86,75.96232,14.95651,77.4207417374,6.50232,1.8965100000000001,6.77325,69.46,13.06,70.6771193527,0.0
2021-08-18 19:30:00,79.1432,3.9801,79.2432161276,4.1832,1.2201,4.3575,74.96,2.76,75.0107938899,136.74,70.3132,7.6101,70.7238270758,4.1832,1.2201,4.3575,66.13,6.39,66.4380086998,135.98,88.0432,2.1301,88.0689638423,4.1832,1.2201,4.3575,83.86,0.91,83.8649372503,136.66,74.2532,13.9601,75.5541004992,4.1832,1.2201,4.3575,70.07,12.74,71.2187650834,0.0
2021-08-18 20:00:00,79.67448,3.84464,79.7671863613,3.20448,0.93464,3.338,76.47,2.91,76.5253487414,136.57,70.98448,7.68464,71.3992303376,3.20448,0.93464,3.338,67.78,6.75,68.1152765538,135.74,88.74448,2.03464,88.7678009776,3.20448,0.93464,3.338,85.54,1.1,85.5470724221,136.49,75.02448,13.30464,76.1950526268,3.20448,0.93464,3.338,71.82,12.37,72.8774951545,0.0
2021-08-18 20:30:00,77.84144,4.57542,77.9757927145,4.68144,1.36542,4.8765,73.16,3.21,73.2303878182,136.67,69.16144,5.48542,69.3786322685,4.68144,1.36542,4.8765,64.48,4.12,64.611491238,135.78,86.53144,2.74542,86.5749816024,4.68144,1.36542,4.8765,81.85,1.38,81.8616326492,136.59,73.00144,16.71542,74.8906903951,4.68144,1.36542,4.8765,68.32,15.35,70.0231740212,0.0
2021-08-18 21:00:00,77.7124,4.73445,77.8564841909,3.9924,1.16445,4.15875,73.72,3.5700000000000003,73.8063906447,137.1,69.1624,4.67445,69.3201850586,3.9924,1.16445,4.15875,65.17,3.51,65.2644543377,136.48,86.4524,2.97445,86.5035537915,3.9924,1.16445,4.15875,82.46,1.81,82.4798623908,137.02,73.0424,17.05445,75.0069760926,3.9924,1.16445,4.15875,69.05,15.89,70.8547429605,0.0
2021-08-18 21:30:00,74.84408,7.20869,75.190435047,6.78408,1.97869,7.06675,68.06,5.23,68.2606511835,136.63,66.63408,3.95869,66.7515681012,6.78408,1.97869,7.06675,59.85,1.98,59.8827429231,136.03,82.91408,5.60869,83.1035622929,6.78408,1.97869,7.06675,76.13,3.63,76.2164929658,136.55,70.19408,19.50869,72.8546350795,6.78408,1.97869,7.06675,63.41,17.53,65.7885172352,0.0
2021-08-18 22:00:00,72.31256,7.23283,72.6733800202,7.07256,2.06283,7.36725,65.24,5.17,65.4445299471,136.75,64.58256,3.05283,64.6546736684,7.07256,2.06283,7.36725,57.51,0.99,57.5185204956,136.14,80.05256,5.57283,80.2463008292,7.07256,2.06283,7.36725,72.98,3.51,73.0643586162,136.67,68.00256,21.30283,71.2612007516,7.07256,2.06283,7.36725,60.93,19.24,63.8955593136,0.0
2021-08-18 22:30:00,67.44864,8.00127,67.9215677047,3.87864,1.13127,4.04025,63.57,6.87,63.9401423208,135.82,60.11864,2.37127,60.1653870333,3.87864,1.13127,4.04025,56.24,1.24,56.2536683248,135.12,74.97864,6.60127,75.2686735758,3.87864,1.13127,4.04025,71.1,5.47,71.3101037722,135.74,63.44864,19.58127,66.4014762838,3.87864,1.13127,4.04025,59.57,18.45,62.3617462873,0.0
2021-08-18 23:00:00,64.71216,7.40938,65.1349565429,1.71216,0.49938000000000005,1.7835,63.0,6.91,63.3778202528,135.82,57.81216,2.01938,57.8474177423,1.71216,0.49938000000000005,1.7835,56.1,1.52,56.1205880226,135.12,72.18216,5.98938,72.4302208684,1.71216,0.49938000000000005,1.7835,70.47,5.49,70.6835270767,135.74,61.14216,18.43938,63.8621520484,1.71216,0.49938000000000005,1.7835,59.43,17.94,62.0787282408,0.0
2021-08-18 23:30:00,60.11312,7.07091,60.5275554137,1.6831200000000002,0.49091,1.75325,58.43,6.58,58.7993307785,136.56,53.69312,1.5009100000000002,53.7140937386,1.6831200000000002,0.49091,1.75325,52.01,1.01,52.0198058435,135.79,67.01312,5.55091,67.2426267628,1.6831200000000002,0.49091,1.75325,65.33,5.06,65.5256629116,137.44,56.77312,21.37091,60.662203626,1.6831200000000002,0.49091,1.75325,55.09,20.88,58.9141960821,0.0
2021-08-19 00:00:00,57.9096,7.6703,58.4153684765,1.7496,0.5103,1.8225,56.16,7.16,56.6145846933,137.52,51.8296,1.6503,51.855866845,1.7496,0.5103,1.8225,50.08,1.1400000000000001,50.0929735592,137.05,64.5596,6.2103,64.8576115676,1.7496,0.5103,1.8225,62.81,5.7,63.068106837,137.44,54.7996,21.5403,58.8810723769,1.7496,0.5103,1.8225,53.05,21.03,57.0663070472,0.0
2021-08-19 00:30:00,55.25024,8.35382,55.8782187319,1.83024,0.5338200000000001,1.9065,53.42,7.82,53.9893396885,137.15,49.33024,2.53382,49.3952712539,1.83024,0.5338200000000001,1.9065,47.5,2.0,47.5420866181,136.65,61.56024,6.95382,61.951745427,1.83024,0.5338200000000001,1.9065,59.73,6.42,60.0740318274,137.08,52.14024,22.53382,56.8012118801,1.83024,0.5338200000000001,1.9065,50.31,22.0,54.9098907302,0.0
2021-08-19 01:00:00,54.83496,8.55603,55.4984548214,1.97496,0.57603,2.05725,52.86,7.98,53.4589562188,137.34,49.05496,1.9760300000000002,49.0947430502,1.97496,0.57603,2.05725,47.08,1.4,47.1008110334,136.86,61.07496,7.14603,61.4915968549,1.97496,0.57603,2.05725,59.1,6.57,59.4640639378,137.26,51.84496,22.15603,56.3807550744,1.97496,0.57603,2.05725,49.87,21.58,54.3388746663,0.0
2021-08-19 01:30:00,53.2868,10.45865,54.3034659489,1.8468,0.5386500000000001,1.92375,51.44,9.92,52.3877848358,138.03,47.4668,1.51865,47.4910875856,1.8468,0.5386500000000001,1.92375,45.62,0.98,45.630524871,137.46,59.3568,9.25865,60.0745562286,1.8468,0.5386500000000001,1.92375,57.51,8.72,58.1673318969,137.94,50.1468,21.66865,54.6281241035,1.8468,0.5386500000000001,1.92375,48.3,21.13,52.7197012511,0.0
2021-08-19 02:00:00,53.032,10.42225,54.0464274403,2.202,0.6422500000000001,2.29375,50.83,9.78,51.7623154428,138.38,47.272,1.8722500000000002,47.3090615428,2.202,0.6422500000000001,2.29375,45.07,1.23,45.0867807678,137.55,59.022,9.20225,59.7350641505,2.202,0.6422500000000001,2.29375,56.82,8.56,57.4611694973,138.29,49.922,22.13225,54.608081582,2.202,0.6422500000000001,2.29375,47.72,21.49,52.3356331766,0.0
2021-08-19 02:30:00,52.44424,10.36832,53.4593337856,2.63424,0.7683200000000001,2.7439999999999998,49.81,9.6,50.7266803566,138.74,46.72424,2.60832,46.7969864072,2.63424,0.7683200000000001,2.7439999999999998,44.09,1.8399999999999999,44.1283774911,138.05,58.31424,9.11832,59.0228290274,2.63424,0.7683200000000001,2.7439999999999998,55.68,8.35,56.3026189444,138.62,49.32424,22.97832,54.4140040945,2.63424,0.7683200000000001,2.7439999999999998,46.69,22.21,51.7033867363,0.0
2021-08-19 03:00:00,51.21224,10.54857,52.2873393362,2.53224,0.7385700000000001,2.63775,48.68,9.81,49.6586195942,138.74,45.55224,2.75857,45.6356908292,2.53224,0.7385700000000001,2.63775,43.02,2.02,43.0673983426,138.05,56.94224,9.30857,57.698077712,2.53224,0.7385700000000001,2.63775,54.41,8.57,55.0807861237,138.62,48.07224,23.21857,53.3857869799,2.53224,0.7385700000000001,2.63775,45.54,22.48,50.7862382935,0.0
2021-08-19 03:30:00,51.5736,10.0648,52.5465166876,1.8336000000000001,0.5348,1.9100000000000001,49.74,9.53,50.6447282548,139.0,45.9636,2.2748,46.0198570185,1.8336000000000001,0.5348,1.9100000000000001,44.13,1.74,44.1642898732,138.3,57.4436,8.7948,58.1129562834,1.8336000000000001,0.5348,1.9100000000000001,55.61,8.26,56.220100498,138.86,48.5636,22.6548,53.5879016943,1.8336000000000001,0.5348,1.9100000000000001,46.73,22.12,51.7009409972,0.0
2021-08-19 04:00:00,51.29368,10.09399,52.2774353049,1.69368,0.49399000000000004,1.76425,49.6,9.6,50.5204908923,138.75,45.68368,2.23399,45.7382698586,1.69368,0.49399000000000004,1.76425,43.99,1.74,44.024398917,138.05,57.38368,8.85399,58.0627235777,1.69368,0.49399000000000004,1.76425,55.69,8.36,56.3139920446,138.6,48.27368,22.75399,53.3675204751,1.69368,0.49399000000000004,1.76425,46.58,22.26,51.6256137978,0.0
2021-08-19 04:30:00,51.3216,10.20255,52.3258889371,1.7916,0.5225500000000001,1.86625,49.53,9.68,50.4670516278,139.28,45.7516,2.36255,45.8125588137,1.7916,0.5225500000000001,1.86625,43.96,1.8399999999999999,43.9984908832,138.58,57.1616,8.95255,57.8584191459,1.7916,0.5225500000000001,1.86625,55.37,8.43,56.0080512069,139.12,48.3516,22.83255,53.4715116867,1.7916,0.5225500000000001,1.86625,46.56,22.31,51.6291555228,0.0
2021-08-19 05:00:00,52.07968,10.30074,53.0885892961,2.29968,0.67074,2.3955,49.78,9.63,50.7029121452,139.09,46.46968,2.95074,46.5632690632,2.29968,0.67074,2.3955,44.17,2.2800000000000002,44.228806224,138.38,57.94968,9.02074,58.6475844537,2.29968,0.67074,2.3955,55.65,8.35,56.2729508734,138.93,49.07968,23.54074,54.4332750131,2.29968,0.67074,2.3955,46.78,22.87,52.0711561231,0.0
2021-08-19 05:30:00,52.95488,9.16934,53.7428703351,2.5348800000000002,0.7393400000000001,2.6405000000000003,50.42,8.43,51.1198718699,139.45,47.25488,4.14934,47.4367021013,2.5348800000000002,0.7393400000000001,2.6405000000000003,44.72,3.41,44.8498216273,138.8,58.91488,7.75934,59.4236522157,2.5348800000000002,0.7393400000000001,2.6405000000000003,56.38,7.02,56.8153570789,139.29,49.88488,24.76934,55.6957938865,2.5348800000000002,0.7393400000000001,2.6405000000000003,47.35,24.03,53.0986195677,0.0
2021-08-19 06:00:00,55.34168,9.00049,56.0688002856,2.40168,0.7004900000000001,2.50175,52.94,8.3,53.5866923779,139.04,49.53168,2.40049,49.589814235,2.40168,0.7004900000000001,2.50175,47.13,1.7000000000000002,47.1606499107,138.65,61.61168,7.60049,62.0787126209,2.40168,0.7004900000000001,2.50175,59.21,6.9,59.6106878001,138.88,52.31168,22.75049,57.0446900216,2.40168,0.7004900000000001,2.50175,49.91,22.05,54.5638213471,0.0
2021-08-19 06:30:00,59.66992,7.70331,60.1651089732,2.9599200000000003,0.86331,3.08325,56.71,6.84,57.1210092698,137.9,53.22992,2.03331,53.2687406718,2.9599200000000003,0.86331,3.08325,50.27,1.17,50.2836136331,137.21,66.37992,6.18331,66.6672865937,2.9599200000000003,0.86331,3.08325,63.42,5.32,63.6427434984,137.75,56.18992,20.01331,59.6476293474,2.9599200000000003,0.86331,3.08325,53.23,19.15,56.5699160332,0.0
2021-08-19 07:00:00,64.90944,4.68567,65.0783443586,3.61944,1.05567,3.77025,61.29,3.63,61.3974022252,137.9,58.09944,2.64567,58.1596466466,3.61944,1.05567,3.77025,54.48,1.5899999999999999,54.5031971539,137.21,72.19944,2.81567,72.2543225964,3.61944,1.05567,3.77025,68.58,1.76,68.6025801264,137.75,61.31944,19.26567,64.2747210221,3.61944,1.05567,3.77025,57.7,18.21,60.5053229063,0.0
2021-08-19 07:30:00,68.95144,3.13667,69.0227482556,4.17144,1.2166700000000001,4.34525,64.78,1.92,64.8084469803,137.36,61.61144,5.01667,61.8153420824,4.17144,1.2166700000000001,4.34525,57.44,3.8,57.5655591478,136.95,76.65144,1.58667,76.6678601225,4.17144,1.2166700000000001,4.34525,72.48,0.37,72.4809443923,137.22,65.01144,16.84667,67.1587493999,4.17144,1.2166700000000001,4.34525,60.84,15.63,62.8156230567,0.0
2021-08-19 08:00:00,74.30832,3.18576,74.3765788942,7.28832,2.12576,7.592,67.02,1.06,67.0283820482,136.45,66.52832,7.71576,66.9742511298,7.28832,2.12576,7.592,59.24,5.59,59.5031570591,135.98,82.27832,3.20576,82.3407483522,7.28832,2.12576,7.592,74.99,1.08,74.9977766337,136.32,70.02832,15.90576,71.8119683841,7.28832,2.12576,7.592,62.74,13.78,64.2354730659,0.0
2021-08-19 08:30:00,76.22184,4.18887,76.3368556129,12.68184,3.6988700000000003,13.21025,63.54,0.49,63.5418893329,136.88,68.45184,10.59887,69.2675280681,12.68184,3.6988700000000003,13.21025,55.77,6.9,56.1952213271,136.31,83.77184,5.34887,83.9424301963,12.68184,3.6988700000000003,13.21025,71.09,1.65,71.1091456846,136.74,71.74184,15.90887,73.4845817248,12.68184,3.6988700000000003,13.21025,59.06,12.21,60.3089354905,0.0
2021-08-19 09:00:00,78.52392,6.02906,78.7550352463,16.21392,4.7290600000000005,16.8895,62.31,1.3,62.3235597507,136.22,70.94392,12.43906,72.026175788,16.21392,4.7290600000000005,16.8895,54.73,7.71,55.2703989492,135.56,85.93392,8.04906,86.3100571976,16.21392,4.7290600000000005,16.8895,69.72,3.32,69.7990028582,136.09,74.15392,15.97906,75.8560097148,16.21392,4.7290600000000005,16.8895,57.94,11.25,59.0220814611,0.0
2021-08-19 09:30:00,76.87456,7.85008,77.2743277628,21.87456,6.38008,22.786,55.0,1.47,55.0196410385,135.54,69.77456,13.32008,71.0345954757,21.87456,6.38008,22.786,47.9,6.94,48.4001404957,135.1,83.34456,10.29008,83.9773864085,21.87456,6.38008,22.786,61.47,3.91,61.5942286257,135.41,72.57456,18.45008,74.8830569034,21.87456,6.38008,22.786,50.7,12.07,52.1169348677,0.0
2021-08-19 10:00:00,75.76488,9.25309,76.327823996,24.52488,7.15309,25.54675,51.24,2.1,51.283014732,135.54,68.79488,14.51309,70.3090697959,24.52488,7.15309,25.54675,44.27,7.36,44.8776391982,135.1,81.84488,11.79309,82.6901527025,24.52488,7.15309,25.54675,57.32,4.64,57.5074951637,135.41,71.37488,18.83309,73.8177402388,24.52488,7.15309,25.54675,46.85,11.68,48.2840025267,0.0
2021-08-19 10:30:00,74.48608,9.54844,75.095597875,25.36608,7.39844,26.423,49.12,2.15,49.1670306201,136.32,68.06608,15.32844,69.7707124759,25.36608,7.39844,26.423,42.7,7.93,43.4301151276,135.83,80.30608,12.10844,81.2137968833,25.36608,7.39844,26.423,54.94,4.71,55.1415242807,136.19,70.53608,18.62844,72.9544882691,25.36608,7.39844,26.423,45.17,11.23,46.5450512944,0.0
2021-08-19 11:00:00,74.06024,11.97632,75.0223392704,29.37024,8.56632,30.594,44.69,3.41,44.8199085229,136.32,67.89024,17.27632,70.0539500671,29.37024,8.56632,30.594,38.52,8.71,39.4924613059,135.83,79.39024,14.69632,80.7390365858,29.37024,8.56632,30.594,50.02,6.13,50.3942189145,136.19,70.10024,18.78632,72.573889707,29.37024,8.56632,30.594,40.73,10.22,41.9926338779,0.0
2021-08-19 11:30:00,74.4888,11.75465,75.4105637299,29.8788,8.71465,31.12375,44.61,3.04,44.7134621786,135.88,67.8788,17.68465,70.1446957015,29.8788,8.71465,31.12375,38.0,8.97,39.0443453012,135.39,79.7488,14.44465,81.0464003831,29.8788,8.71465,31.12375,49.87,5.73,50.1981055419,135.75,70.0488,18.74465,72.5134214133,29.8788,8.71465,31.12375,40.17,10.03,41.4032583259,0.0
2021-08-19 12:00:00,75.11208,10.78144,75.8819083208,27.98208,8.16144,29.148,47.13,2.62,47.2027679273,135.88,67.62208,16.19144,69.5335058285,27.98208,8.16144,29.148,39.64,8.03,40.4451542215,135.39,80.72208,13.401440000000001,81.8269686204,27.98208,8.16144,29.148,52.74,5.24,52.9996716971,135.75,69.89208,19.25144,72.4949707828,27.98208,8.16144,29.148,41.91,11.09,43.3524647512,0.0
2021-08-19 12:30:00,74.58008,8.68544,75.0841208299,26.35008,7.68544,27.448,48.23,1.0,48.2403658776,136.02,67.17008,14.21544,68.6578355441,26.35008,7.68544,27.448,40.82,6.53,41.339004584,135.59,80.30008,11.10544,81.064379635,26.35008,7.68544,27.448,53.95,3.42,54.0582916859,135.88,69.53008,20.26544,72.4232012769,26.35008,7.68544,27.448,43.18,12.58,44.9752020562,0.0
2021-08-19 13:00:00,77.7816,9.0988,78.3119752018,23.0016,6.7088,23.96,54.78,2.39,54.8321119418,135.73,71.2016,12.7888,72.3410066836,23.0016,6.7088,23.96,48.2,6.08,48.5819554979,135.28,84.2916,8.5488,84.7239978518,23.0016,6.7088,23.96,61.29,1.8399999999999999,61.3176132934,135.59,75.2516,14.588799999999999,76.6526998089,23.0016,6.7088,23.96,52.25,7.88,52.8408639218,0.0
2021-08-19 13:30:00,79.35152,9.76711,79.950360625,16.72152,4.87711,17.41825,62.63,4.89,62.8206096755,135.76,72.62152,11.25711,73.488826992,16.72152,4.87711,17.41825,55.9,6.38,56.2629042976,136.66,86.78152,8.07711,87.1565942397,16.72152,4.87711,17.41825,70.06,3.2,70.1330421413,135.63,77.91152,13.03711,78.9947541667,16.72152,4.87711,17.41825,61.19,8.16,61.7316912129,0.0
2021-08-19 14:00:00,79.17456,8.95758,79.6796661053,15.69456,4.57758,16.3485,63.48,4.38,63.630926443,136.77,72.56456,10.09758,73.2637460812,15.69456,4.57758,16.3485,56.87,5.52,57.137267173,137.87,86.70456,7.20758,87.0036202365,15.69456,4.57758,16.3485,71.01,2.63,71.0586870129,136.68,77.94456,11.78758,78.8308408927,15.69456,4.57758,16.3485,62.25,7.21,62.6661519482,0.0
2021-08-19 14:30:00,78.87592,8.81506,79.3669707035,15.20592,4.43506,15.8395,63.67,4.38,63.8204771214,136.25,71.98592,10.06506,72.6861617576,15.20592,4.43506,15.8395,56.78,5.63,57.0584375881,137.5,86.40592,7.06506,86.6942794183,15.20592,4.43506,15.8395,71.2,2.63,71.2485571784,136.17,77.34592,11.79506,78.240109797,15.20592,4.43506,15.8395,62.14,7.36,62.5743493774,0.0
2021-08-19 15:00:00,76.78552,11.13411,77.5885589966,17.46552,5.09411,18.19325,59.32,6.04,59.6267054263,136.72,69.66552,9.21411,70.2722171271,17.46552,5.09411,18.19325,52.2,4.12,52.3623376102,137.97,83.76552,9.54411,84.307487073,17.46552,5.09411,18.19325,66.3,4.45,66.4491723049,136.64,74.61552,10.77411,75.3893710755,17.46552,5.09411,18.19325,57.15,5.68,57.4315671038,0.0
2021-08-19 15:30:00,73.08496,14.05603,74.4243465377,22.61496,6.59603,23.55725,50.47,7.46,51.0183545403,137.31,66.33496,8.85603,66.9235099615,22.61496,6.59603,23.55725,43.72,2.26,43.7783736564,138.54,78.98496,12.56603,79.9783034089,22.61496,6.59603,23.55725,56.37,5.97,56.6852520502,137.22,70.51496,10.23603,71.2540237037,22.61496,6.59603,23.55725,47.9,3.64,48.0381057079,0.0
2021-08-19 16:00:00,72.48256,11.37158,73.3691647482,24.62256,7.18158,25.6485,47.86,4.19,48.0430608933,137.99,65.26256,9.87158,66.0049227668,24.62256,7.18158,25.6485,40.64,2.69,40.7289295219,139.29,78.15256,11.58158,79.0060480587,24.62256,7.18158,25.6485,53.53,4.4,53.710528763,137.91,68.39256,16.96158,70.4644410994,24.62256,7.18158,25.6485,43.77,9.78,44.8493177206,0.0
2021-08-19 16:30:00,72.78424,7.57207,73.1770581293,22.46424,6.5520700000000005,23.40025,50.32,1.02,50.3303367761,137.69,64.80424,9.15207,65.4473063408,22.46424,6.5520700000000005,23.40025,42.34,2.6,42.4197548319,138.31,78.74424,7.75207,79.1249007738,22.46424,6.5520700000000005,23.40025,56.28,1.2,56.2927917233,137.6,67.26424,23.80207,71.3513596161,22.46424,6.5520700000000005,23.40025,44.8,17.25,48.0062756314,0.0
2021-08-19 17:00:00,74.53912,7.95891,74.9628218436,23.13912,6.74891,24.10325,51.4,1.21,51.4142402453,137.26,66.30912,9.26891,66.9538056257,23.13912,6.74891,24.10325,43.17,2.52,43.2434885272,137.03,80.63912,7.72891,81.0086645005,23.13912,6.74891,24.10325,57.5,0.98,57.508350698,137.17,68.82912,24.09891,72.9260256915,23.13912,6.74891,24.10325,45.69,17.35,48.8732912745,0.0
2021-08-19 17:30:00,75.21368,8.32524,75.67302875,21.34368,6.22524,22.233,53.87,2.1,53.9109163343,137.37,66.65368,7.86524,67.1161311296,21.34368,6.22524,22.233,45.31,1.6400000000000001,45.3396702679,137.13,81.59368,6.33524,81.8392563615,21.34368,6.22524,22.233,60.25,0.11,60.2501004149,137.28,69.30368,24.56524,73.5285732066,21.34368,6.22524,22.233,47.96,18.34,51.3470271778,0.0
2021-08-19 18:00:00,75.73896,8.10678,76.1715822591,19.90896,5.80678,20.7385,55.83,2.3,55.8773558787,137.65,67.08896,7.40678,67.4965846829,19.90896,5.80678,20.7385,47.18,1.6,47.207122344,137.41,82.33896,6.08678,82.5636313679,19.90896,5.80678,20.7385,62.43,0.28,62.4306279001,137.56,69.86896,24.03678,73.8880123176,19.90896,5.80678,20.7385,49.96,18.23,53.1820881501,0.0
2021-08-19 18:30:00,73.67656,9.23608,74.2532199113,19.66656,5.73608,20.486,54.01,3.5,54.1232861161,137.58,65.40656,7.03608,65.7839229052,19.66656,5.73608,20.486,45.74,1.3,45.7584702542,137.22,80.06656,7.32608,80.4010290879,19.66656,5.73608,20.486,60.4,1.5899999999999999,60.4209243557,137.48,68.09656,24.37608,72.3279666519,19.66656,5.73608,20.486,48.43,18.64,51.8932991821,0.0
2021-08-19 19:00:00,73.78112,9.12866,74.343702503,18.20112,5.30866,18.9595,55.58,3.8200000000000003,55.7111191774,137.58,65.37112,6.64866,65.708355708,18.20112,5.30866,18.9595,47.17,1.34,47.1890294454,137.22,80.35112,7.26866,80.6792160562,18.20112,5.30866,18.9595,62.15,1.96,62.1808981923,137.48,68.14112,23.91866,72.2171346084,18.20112,5.30866,18.9595,49.94,18.61,53.294799934,0.0
2021-08-19 19:30:00,74.45088,8.36109,74.9188985421,14.30088,4.17109,14.89675,60.15,4.19,60.2957593865,137.64,66.00088,6.03109,66.2758644407,14.30088,4.17109,14.89675,51.7,1.8599999999999999,51.7334475944,137.24,81.58088,6.5410900000000005,81.8426895939,14.30088,4.17109,14.89675,67.28,2.37,67.3217297758,137.54,69.05088,22.27109,72.5536041735,14.30088,4.17109,14.89675,54.75,18.1,57.6643087187,0.0
2021-08-19 20:00:00,73.52968,8.54949,74.0250472486,13.60968,3.96949,14.17675,59.92,4.58,60.0947818034,137.9,65.16968,5.49949,65.4013117725,13.60968,3.96949,14.17675,51.56,1.53,51.5826957419,137.41,80.59968,6.7994900000000005,80.8859782679,13.60968,3.96949,14.17675,66.99,2.83,67.049750186,137.8,68.21968,22.319490000000002,71.7780215189,13.60968,3.96949,14.17675,54.61,18.35,57.610542438,0.0
2021-08-19 20:30:00,75.97856,5.31708,76.16438091,7.97856,2.32708,8.311,68.0,2.99,68.0657042864,137.63,67.84856,4.71708,68.0123366589,7.97856,2.32708,8.311,59.87,2.39,59.9176852023,137.14,84.07856,3.55708,84.1537703837,7.97856,2.32708,8.311,76.1,1.23,76.1099395611,137.54,71.40856,19.64708,74.0620698725,7.97856,2.32708,8.311,63.43,17.32,65.7521657438,0.0
2021-08-19 21:00:00,76.1896,5.59405,76.3946892366,5.0196,1.46405,5.22875,71.17,4.13,71.2897313784,137.24,68.0496,5.29405,68.2552197679,5.0196,1.46405,5.22875,63.03,3.83,63.1462572129,136.82,84.6396,3.91405,84.7300517854,5.0196,1.46405,5.22875,79.62,2.45,79.657685756,137.15,71.7996,16.87405,73.7557870513,5.0196,1.46405,5.22875,66.78,15.41,68.5349290508,0.0
2021-08-19 21:30:00,75.96968,8.77074,76.4742973779,10.45968,3.0507400000000002,10.8955,65.51,5.72,65.7592464981,136.2,67.81968,4.92074,67.997960833,10.45968,3.0507400000000002,10.8955,57.36,1.87,57.3904739482,135.49,83.68968,7.22074,84.0006049065,10.45968,3.0507400000000002,10.8955,73.23,4.17,73.3486318891,136.12,71.21968,20.74074,74.1783062293,10.45968,3.0507400000000002,10.8955,60.76,17.69,63.2828073018,0.0
2021-08-19 22:00:00,71.45064,7.60352,71.8540706766,6.32064,1.84352,6.584,65.13,5.76,65.3842068087,136.92,63.69064,3.03352,63.7628408025,6.32064,1.84352,6.584,57.37,1.19,57.382340489,136.27,79.18064,6.04352,79.4109431048,6.32064,1.84352,6.584,72.86,4.2,72.9809536797,136.84,67.09064,20.34352,70.107152143,6.32064,1.84352,6.584,60.77,18.5,63.5235617704,0.0
2021-08-19 22:30:00,68.35472,6.57846,68.6705459586,3.59472,1.04846,3.7445,64.76,5.53,64.9956806257,137.67,60.93472,2.05846,60.969478914,3.59472,1.04846,3.7445,57.34,1.01,57.3488944968,137.12,76.00472,4.9584600000000005,76.1662903642,3.59472,1.04846,3.7445,72.41,3.91,72.5154893799,137.02,64.34472,19.88846,67.3483023769,3.59472,1.04846,3.7445,60.75,18.84,63.6043088163,0.0
2021-08-19 23:00:00,63.74248,7.30239,64.1594003733,3.16248,0.92239,3.29425,60.58,6.38,60.9150293442,137.67,56.82248,1.39239,56.8395371486,3.16248,0.92239,3.29425,53.66,0.47000000000000003,53.6620582908,137.12,70.89248,5.81239,71.1303563752,3.16248,0.92239,3.29425,67.73,4.89,67.9062957317,137.58,60.01248,21.00239,63.5814292185,3.16248,0.92239,3.29425,56.85,20.08,60.2920301532,0.0
2021-08-19 23:30:00,61.16456,7.76508,61.6554934081,2.79456,0.81508,2.911,58.37,6.95,58.7823051607,136.49,54.67456,1.49508,54.6949977183,2.79456,0.81508,2.911,51.88,0.68,51.8844562465,136.0,68.06456,6.30508,68.3559680043,2.79456,0.81508,2.911,65.27,5.49,65.5004809143,136.4,57.74456,21.26508,61.5356631312,2.79456,0.81508,2.911,54.95,20.45,58.6319452176,0.0
2021-08-20 00:00:00,57.54272,8.22996,58.1282794051,2.98272,0.8699600000000001,3.107,54.56,7.36,55.0541842188,136.86,51.39272,2.48996,51.4530035061,2.98272,0.8699600000000001,3.107,48.41,1.62,48.4370983854,136.33,63.97272,6.78996,64.3320484751,2.98272,0.8699600000000001,3.107,60.99,5.92,61.276639105,136.77,54.26272,22.49996,58.7425823556,2.98272,0.8699600000000001,3.107,51.28,21.63,55.6551462131,0.0
2021-08-20 00:30:00,56.0628,8.9704,56.7759246512,2.8128,0.8204,2.93,53.25,8.15,53.8700751809,137.38,50.1128,1.9304000000000001,50.1499667797,2.8128,0.8204,2.93,47.3,1.11,47.3130225202,136.9,62.3428,7.6004000000000005,62.8043851335,2.8128,0.8204,2.93,59.53,6.78,59.9148504129,137.81,52.9128,22.0404,57.3196618622,2.8128,0.8204,2.93,50.1,21.22,54.4086243164,0.0
2021-08-20 01:00:00,54.34272,10.18371,55.2886893167,2.65272,0.77371,2.76325,51.69,9.41,52.5395489132,137.91,48.47272,1.68371,48.5019531933,2.65272,0.77371,2.76325,45.82,0.91,45.8290355561,137.28,60.42272,8.92371,61.0781277739,2.65272,0.77371,2.76325,57.77,8.15,58.3420551575,137.81,51.18272,21.92371,55.6805162221,2.65272,0.77371,2.76325,48.53,21.15,52.9384869448,0.0
2021-08-20 01:30:00,53.31824,10.49532,54.3413880813,1.93824,0.56532,2.019,51.38,9.93,52.3307681962,138.83,47.55824,1.7153200000000002,47.5891638359,1.93824,0.56532,2.019,45.62,1.15,45.6344924372,138.02,59.36824,9.29532,60.0915209876,1.93824,0.56532,2.019,57.43,8.73,58.0897391972,138.56,50.25824,22.00532,54.8646042198,1.93824,0.56532,2.019,48.32,21.44,52.8629927265,0.0
2021-08-20 02:00:00,52.92352,10.30061,53.916616507,1.61352,0.47061000000000003,1.6807500000000002,51.31,9.83,52.2431335201,138.83,47.17352,1.55061,47.1989976648,1.61352,0.47061000000000003,1.6807500000000002,45.56,1.08,45.5727989046,138.02,58.95352,9.09061,59.6502867601,1.61352,0.47061000000000003,1.6807500000000002,57.34,8.62,57.9843082221,138.74,49.87352,21.85061,54.4501345688,1.61352,0.47061000000000003,1.6807500000000002,48.26,21.38,52.7838232795,0.0
2021-08-20 02:30:00,51.43776,10.87768,52.575346656,2.11776,0.61768,2.206,49.32,10.26,50.375887089,138.88,45.74776,2.47768,45.8148059387,2.11776,0.61768,2.206,43.63,1.8599999999999999,43.6696290344,138.07,57.22776,9.71768,58.0469621875,2.11776,0.61768,2.206,55.11,9.1,55.8562628539,138.78,48.31776,22.76768,53.4132304209,2.11776,0.61768,2.206,46.2,22.15,51.2353637637,0.0
2021-08-20 03:00:00,50.7448,11.0939,51.9433281977,2.5848,0.7539,2.6925,48.16,10.34,49.2574989215,138.57,45.1648,3.1739,45.2761835875,2.5848,0.7539,2.6925,42.58,2.42,42.6487139314,137.8,56.4148,9.9339,57.2827376113,2.5848,0.7539,2.6925,53.83,9.18,54.6071542932,138.47,47.6748,23.6039,53.1980323908,2.5848,0.7539,2.6925,45.09,22.85,50.5492888179,0.0
2021-08-20 03:30:00,51.24776,10.76393,52.3659726737,2.44776,0.7139300000000001,2.54975,48.8,10.05,49.8241156469,138.83,45.66776,2.92393,45.7612682305,2.44776,0.7139300000000001,2.54975,43.22,2.21,43.2764658908,138.11,56.98776,9.56393,57.7847172431,2.44776,0.7139300000000001,2.54975,54.54,8.85,55.2533627936,138.61,48.22776,23.30393,53.5629535039,2.44776,0.7139300000000001,2.54975,45.78,22.59,51.0501371203,0.0
2021-08-20 04:00:00,50.352,10.87725,51.5134785426,2.082,0.6072500000000001,2.16875,48.27,10.27,49.3504387012,138.7,44.792,3.05725,44.8962141117,2.082,0.6072500000000001,2.16875,42.71,2.45,42.7802127157,137.99,56.032,9.68725,56.8632380063,2.082,0.6072500000000001,2.16875,53.95,9.08,54.7087643801,138.61,47.312,23.47725,52.8167266267,2.082,0.6072500000000001,2.16875,45.23,22.87,50.6832299681,0.0
2021-08-20 04:30:00,50.6396,10.4253,51.7016050839,1.6296,0.4753,1.6975,49.01,9.95,50.0098250347,139.11,45.0296,2.6153,45.1054838157,1.6296,0.4753,1.6975,43.4,2.14,43.452728337799996,138.4,56.4096,9.2053,57.1557566676,1.6296,0.4753,1.6975,54.78,8.73,55.4712655345,139.01,47.5996,23.1153,52.91539487,1.6296,0.4753,1.6975,45.97,22.64,51.2426628894,0.0
2021-08-20 05:00:00,51.25696,10.29328,52.2802788975,1.6569600000000002,0.48328000000000004,1.726,49.6,9.81,50.5608158558,139.11,45.64696,2.52328,45.7166479436,1.6569600000000002,0.48328000000000004,1.726,43.99,2.04,44.0372762555,138.4,57.09696,9.07328,57.8133829766,1.6569600000000002,0.48328000000000004,1.726,55.44,8.59,56.1015302822,139.01,48.24696,22.88328,53.3986296903,1.6569600000000002,0.48328000000000004,1.726,46.59,22.4,51.6951458069,0.0
2021-08-20 05:30:00,52.57984,10.15287,53.551100303,1.68984,0.49287000000000003,1.76025,50.89,9.66,51.7987229572,138.59,46.87984,2.36287,46.9393497299,1.68984,0.49287000000000003,1.76025,45.19,1.87,45.2286745329,137.88,58.56984,8.92287,59.2456223418,1.68984,0.49287000000000003,1.76025,56.88,8.43,57.5012982462,138.6,49.54984,22.68287,54.4949468801,1.68984,0.49287000000000003,1.76025,47.86,22.19,52.7539164423,0.0
2021-08-20 06:00:00,54.60808,9.63194,55.4510294715,1.61808,0.47194,1.6855,52.99,9.16,53.7758840002,138.59,48.72808,1.8219400000000001,48.7621292178,1.61808,0.47194,1.6855,47.11,1.35,47.1293390575,137.88,60.86808,8.33194,61.435693103,1.61808,0.47194,1.6855,59.25,7.86,59.7690731064,138.5,51.51808,22.19194,56.0945163795,1.61808,0.47194,1.6855,49.9,21.72,54.4221315275,0.0
2021-08-20 06:30:00,58.85464,7.92927,59.3863786761,2.77464,0.80927,2.89025,56.08,7.12,56.5301760125,137.79,52.59464,1.16927,52.6076358437,2.77464,0.80927,2.89025,49.82,0.36,49.8213006655,137.14,65.49464,6.4392700000000005,65.8104252141,2.77464,0.80927,2.89025,62.72,5.63,62.9721787776,137.7,55.54464,20.52927,59.2170411238,2.77464,0.80927,2.89025,52.77,19.72,56.3342817474,0.0
2021-08-20 07:00:00,64.11912,5.4226600000000005,64.3480131088,3.60912,1.05266,3.7595,60.51,4.37,60.6675943153,137.79,57.40912,2.60266,57.4680859108,3.60912,1.05266,3.7595,53.8,1.55,53.8223234355,137.14,71.30912,3.67266,71.4036345479,3.60912,1.05266,3.7595,67.7,2.62,67.7506782254,137.7,60.60912,19.11266,63.5512328712,3.60912,1.05266,3.7595,57.0,18.06,59.7926717918,0.0
2021-08-20 07:30:00,68.5252,4.8511,68.6966972004,5.4552,1.5911,5.6825,63.07,3.26,63.1541962185,136.62,61.2552,5.2211,61.4773081084,5.4552,1.5911,5.6825,55.8,3.63,55.9179479237,136.01,75.9952,3.0011,76.0544346127,5.4552,1.5911,5.6825,70.54,1.4100000000000001,70.5540905972,136.55,64.5552,17.3411,66.8437551029,5.4552,1.5911,5.6825,59.1,15.75,61.16267244,0.0
2021-08-20 08:00:00,73.5556,4.7658000000000005,73.7098306944,8.8656,2.5858,9.235,64.69,2.18,64.7267216843,136.62,65.8356,8.2358,66.3487349465,8.8656,2.5858,9.235,56.97,5.65,57.2494838405,136.01,81.2356,2.9657999999999998,81.2897206109,8.8656,2.5858,9.235,72.37,0.38,72.3709976441,136.55,69.2156,16.2058,71.0874618832,8.8656,2.5858,9.235,60.35,13.62,61.867817967,0.0
2021-08-20 08:30:00,76.62552,4.53411,76.759549691,11.94552,3.4841100000000003,12.44325,64.68,1.05,64.6885221658,136.67,68.57552,8.51411,69.1020405803,11.94552,3.4841100000000003,12.44325,56.63,5.03,56.8529489121,135.96,84.29552,5.80411,84.4951027277,11.94552,3.4841100000000003,12.44325,72.35,2.32,72.3871874022,136.59,71.93552,17.57411,74.0511200453,11.94552,3.4841100000000003,12.44325,59.99,14.09,61.6224650594,0.0
2021-08-20 09:00:00,75.3488,6.2634,75.6086756993,19.8288,5.7834,20.655,55.52,0.48,55.5220748892,135.59,67.1588,9.5934,67.8405316975,19.8288,5.7834,20.655,47.33,3.81,47.4831022575,135.21,81.8788,8.5534,82.3243496239,19.8288,5.7834,20.655,62.05,2.77,62.1117975911,135.51,69.9388,21.3734,73.1317849707,19.8288,5.7834,20.655,50.11,15.59,52.479140618,0.0
2021-08-20 09:30:00,74.25112,7.19741,74.5991389492,24.47112,7.13741,25.49075,49.78,0.06,49.7800361591,136.09,66.30112,10.47741,67.1238752871,24.47112,7.13741,25.49075,41.83,3.34,41.9631326285,135.89,80.11112,9.43741,80.6650869656,24.47112,7.13741,25.49075,55.64,2.3,55.6875174523,136.01,68.75112,23.23741,72.5719899463,24.47112,7.13741,25.49075,44.28,16.1,47.1161161387,0.0
2021-08-20 10:00:00,76.91944,7.66692,77.3005945139,21.34944,6.22692,22.239,55.57,1.44,55.588654418,136.09,69.14944,11.13692,70.0405314043,21.34944,6.22692,22.239,47.8,4.91,48.0515150646,135.89,83.48944,10.08692,84.0965667944,21.34944,6.22692,22.239,62.14,3.86,62.2597719238,136.01,71.93944,20.43692,74.7860329647,21.34944,6.22692,22.239,50.59,14.21,52.5478087079,0.0
2021-08-20 10:30:00,76.22168,8.57174,76.7021461802,25.41168,7.41174,26.4705,50.81,1.16,50.8232397629,135.64,69.01168,12.701740000000001,70.1708356474,25.41168,7.41174,26.4705,43.6,5.29,43.9197461286,135.34,82.19168,11.00174,82.9247281832,25.41168,7.41174,26.4705,56.78,3.59,56.8933783493,135.23,71.56168,21.26174,74.6534368415,25.41168,7.41174,26.4705,46.15,13.85,48.1834515161,0.0
2021-08-20 11:00:00,74.39528,9.38779,74.9852537994,30.09528,8.77779,31.34925,44.3,0.61,44.3041995752,135.64,67.81528,15.07779,69.4712311159,30.09528,8.77779,31.34925,37.72,6.3,38.2424946885,135.34,79.61528,11.79779,80.4846610129,30.09528,8.77779,31.34925,49.52,3.02,49.61200258,135.53,69.99528,21.56779,73.2428070718,30.09528,8.77779,31.34925,39.9,12.79,41.8998102621,0.0
2021-08-20 11:30:00,76.49488,13.16684,77.6197934924,30.19488,8.80684,31.453,46.3,4.36,46.5048341573,135.64,69.95488,15.06684,71.5590309004,30.19488,8.80684,31.453,39.76,6.26,40.2497850926,135.18,81.95488,13.13684,83.0010778304,30.19488,8.80684,31.453,51.76,4.33,51.9407980301,135.53,73.19488,17.32684,75.2177495183,30.19488,8.80684,31.453,43.0,8.52,43.8359487179,0.0
2021-08-20 12:00:00,75.3408,12.79315,76.4192438563,26.4108,7.70315,27.51125,48.93,5.09,49.1940341911,135.88,68.4908,10.82315,69.3406825793,26.4108,7.70315,27.51125,42.08,3.12,42.1955068698,136.36,81.0908,11.06315,81.8419888111,26.4108,7.70315,27.51125,54.68,3.36,54.7831360913,135.78,72.5108,12.26315,73.5404716096,26.4108,7.70315,27.51125,46.1,4.5600000000000005,46.3249781435,0.0
2021-08-20 12:30:00,72.84504,14.23147,74.2221974275,28.56504,8.33147,29.75525,44.28,5.9,44.6713375667,136.51,66.56504,9.52147,67.2425679251,28.56504,8.33147,29.75525,38.0,1.19,38.0186283288,138.05,78.00504,12.57147,79.0115695538,28.56504,8.33147,29.75525,49.44,4.24,49.6214792202,136.38,70.21504,10.77147,71.0364442252,28.56504,8.33147,29.75525,41.65,2.44,41.7214105706,0.0
2021-08-20 13:00:00,70.8868,17.00865,72.8987831796,30.6468,8.93865,31.92375,40.24,8.07,41.0412292701,136.51,64.5968,10.40865,65.430012724,30.6468,8.93865,31.92375,33.95,1.47,33.98180984,138.05,75.5568,15.56865,77.1441046942,30.6468,8.93865,31.92375,44.91,6.63,45.3967509851,136.43,67.8668,11.68865,68.8660081685,30.6468,8.93865,31.92375,37.22,2.75,37.3214536158,0.0
2021-08-20 13:30:00,69.51992,18.84581,72.0290485246,32.41992,9.45581,33.77075,37.1,9.39,38.269858897,137.37,63.389920000000004,12.15581,64.5449120718,32.41992,9.45581,33.77075,30.97,2.7,31.0874717531,138.64,73.83992,17.53581,75.8935993214,32.41992,9.45581,33.77075,41.42,8.08,42.2007440693,137.27,66.38992,13.53581,67.7557350337,32.41992,9.45581,33.77075,33.97,4.08,34.2141388902,0.0
2021-08-20 14:00:00,73.52216,13.21438,74.7002533453,18.15216,5.29438,18.9085,55.37,7.92,55.9335614815,137.49,67.21216,8.88438,67.7968042009,18.15216,5.29438,18.9085,49.06,3.59,49.1911750215,138.5,80.06216,11.83438,80.9320827228,18.15216,5.29438,18.9085,61.91,6.54,62.2544753411,137.39,71.88216,10.39438,72.6298014719,18.15216,5.29438,18.9085,53.73,5.1,53.9715008129,0.0
2021-08-20 14:30:00,73.11312,14.68841,74.5739747128,19.98312,5.82841,20.81575,53.13,8.86,53.8636844265,137.76,66.69312,8.29841,67.2074092929,19.98312,5.82841,20.81575,46.71,2.47,46.7752605551,138.87,79.33312,13.38841,80.4549156439,19.98312,5.82841,20.81575,59.35,7.5600000000000005,59.8295587482,137.66,71.13312,9.71841,71.7939290878,19.98312,5.82841,20.81575,51.15,3.89,51.2977056017,0.0
