Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-20 15:00:00,71.44528,15.33654,73.0728232207,20.28528,5.91654,21.1305,51.16,9.42,52.0200153787,137.76,65.49528,8.02654,65.9852790147,20.28528,5.91654,21.1305,45.21,2.11,45.2592112172,138.87,77.47528,14.06654,78.7418983683,20.28528,5.91654,21.1305,57.19,8.15,57.7677989887,137.66,69.82528,9.39654,70.4546995668,20.28528,5.91654,21.1305,49.54,3.48,49.6620780878,0.0
2021-08-20 15:30:00,69.47584,13.83087,70.8391509595,18.10584,5.28087,18.86025,51.37,8.55,52.0766684802,138.28,64.73584,7.29087,65.1451131388,18.10584,5.28087,18.86025,46.63,2.01,46.6733007189,139.36,75.50584,12.46087,76.5271530587,18.10584,5.28087,18.86025,57.4,7.18,57.8473197305,138.17,69.18584,8.66087,69.7258282537,18.10584,5.28087,18.86025,51.08,3.38,51.1917063595,0.0
2021-08-20 16:00:00,71.43712,11.43791,72.3469964758,14.42712,4.20791,15.02825,57.01,7.23,57.4666250967,137.99,66.86712,5.69791,67.1094472892,14.42712,4.20791,15.02825,52.44,1.49,52.4611637309,139.18,78.15712,10.34791,78.8391695039,14.42712,4.20791,15.02825,63.73,6.14,64.0250927371,137.9,71.65712,8.57791,72.1687147361,14.42712,4.20791,15.02825,57.23,4.37,57.3966009447,0.0
2021-08-20 16:30:00,72.24944,6.30692,72.5241947229,15.82944,4.61692,16.489,56.42,1.69,56.4453053849,137.57,66.63944,7.36692,67.0454060604,15.82944,4.61692,16.489,50.81,2.75,50.8843649857,137.22,78.90944,5.65692,79.1119489395,15.82944,4.61692,16.489,63.08,1.04,63.0885726578,137.47,69.64944,21.69692,72.9506739503,15.82944,4.61692,16.489,53.82,17.08,56.4651999022,136.81
2021-08-20 17:00:00,71.93776,7.95143,72.3758699627,17.14776,5.00143,17.86225,54.79,2.95,54.8693593912,137.57,66.08776,7.53143,66.5155204419,17.14776,5.00143,17.86225,48.94,2.5300000000000002,49.0053517486,137.22,78.36776,5.93143,78.5919058763,17.14776,5.00143,17.86225,61.22,0.93,61.2270634605,137.47,68.96776,22.34143,72.4961475795,17.14776,5.00143,17.86225,51.82,17.34,54.6441945681,136.81
2021-08-20 17:30:00,68.71264,10.44577,69.5020935416,21.24264,6.19577,22.12775,47.47,4.25,47.6598720099,137.71,62.76264,6.41577,63.0897066443,21.24264,6.19577,22.12775,41.52,0.22,41.5205828475,137.26,74.30264,8.58577,74.7970437749,21.24264,6.19577,22.12775,53.06,2.39,53.1137995252,137.62,65.21264,26.13577,70.2550132678,21.24264,6.19577,22.12775,43.97,19.94,48.2800631731,136.81
2021-08-20 18:00:00,68.47312,10.58966,69.287149324,20.19312,5.88966,21.0345,48.28,4.7,48.5082302295,138.24,62.55312,6.09966,62.849810452,20.19312,5.88966,21.0345,42.36,0.21,42.360520535,137.9,74.18312,8.76966,74.69968025,20.19312,5.88966,21.0345,53.99,2.88,54.0667596588,138.14,65.05312,26.22966,70.1420236766,20.19312,5.88966,21.0345,44.86,20.34,49.25581387,137.47
2021-08-20 18:30:00,71.53168,8.83549,72.075287909,15.24168,4.44549,15.87675,56.29,4.39,56.4609263119,138.09,65.73168,5.63549,65.9728163956,15.24168,4.44549,15.87675,50.49,1.19,50.504021622,137.75,78.18168,7.04549,78.4984969089,15.24168,4.44549,15.87675,62.94,2.6,62.993679048,138.0,68.73168,23.44549,72.6204849678,15.24168,4.44549,15.87675,53.49,19.0,56.7642501932,137.31
2021-08-20 19:00:00,71.36328,9.14679,71.9470742954,14.18328,4.13679,14.77425,57.18,5.01,57.3990635812,137.94,65.67328,5.4267900000000004,65.8971149267,14.18328,4.13679,14.77425,51.49,1.29,51.5061569135,137.49,78.11328,7.39679,78.4627109821,14.18328,4.13679,14.77425,63.93,3.26,64.0130650727,137.84,68.73328,25.75679,73.4007902591,14.18328,4.13679,14.77425,54.55,21.62,58.6781637409,137.03
2021-08-20 19:30:00,71.86552,7.19661,72.2249552465,9.24552,2.69661,9.63075,62.62,4.5,62.781481346,138.27,66.22552,3.68661,66.3280528326,9.24552,2.69661,9.63075,56.98,0.99,56.9885997371,138.03,79.28552,5.41661,79.4703299701,9.24552,2.69661,9.63075,70.04,2.7199999999999998,70.0927956355,138.17,69.61552,23.98661,73.632045226,9.24552,2.69661,9.63075,60.37,21.29,64.0140687662,137.57
2021-08-20 20:00:00,71.39728,6.28504,71.673379432,5.29728,1.5450400000000002,5.518,66.1,4.74,66.2697336648,138.27,67.30728,2.63504,67.358840376,5.29728,1.5450400000000002,5.518,62.01,1.09,62.0195791666,138.03,79.20728,4.55504,79.3381471576,5.29728,1.5450400000000002,5.518,73.91,3.01,73.971266043,138.17,71.00728,22.90504,74.6101512557,5.29728,1.5450400000000002,5.518,65.71,21.36,69.0945272797,137.57
2021-08-20 20:30:00,70.62296,6.18003,70.8928434326,3.70296,1.08003,3.85725,66.92,5.1,67.1140551599,138.58,65.19296,2.58003,65.2439927377,3.70296,1.08003,3.85725,61.49,1.5,61.5082929368,138.33,78.53296,4.49003,78.66121138,3.70296,1.08003,3.85725,74.83,3.41,74.9076564845,138.47,68.87296,22.97003,72.602389061,3.70296,1.08003,3.85725,65.17,21.89,68.7480981555,137.9
2021-08-20 21:00:00,70.92968,6.78699,71.2536507006,3.58968,1.04699,3.73925,67.34,5.74,67.5841934183,138.58,65.62968,3.03699,65.6999102371,3.58968,1.04699,3.73925,62.04,1.99,62.0719074945,138.33,78.87968,5.24699,79.0539993989,3.58968,1.04699,3.73925,75.29,4.2,75.4070560359,138.47,69.33968,22.98699,73.0506189691,3.58968,1.04699,3.73925,65.75,21.94,69.3139675679,137.9
2021-08-20 21:30:00,67.9672,7.5546,68.3857606304,3.5472,1.0346,3.6950000000000003,64.42,6.52,64.7491065575,137.22,62.8172,4.5946,62.9850058744,3.5472,1.0346,3.6950000000000003,59.27,3.56,59.3768178669,137.05,75.5572,6.0746,75.800997599,3.5472,1.0346,3.6950000000000003,72.01,5.04,72.1861600309,137.01,66.3672,24.7046,70.8161174945,3.5472,1.0346,3.6950000000000003,62.82,23.67,67.1313734404,136.42
2021-08-20 22:00:00,66.03344,8.07642,66.5255120856,2.11344,0.6164200000000001,2.2015000000000002,63.92,7.46,64.3538499237,137.22,61.09344,3.86642,61.2156647816,2.11344,0.6164200000000001,2.2015000000000002,58.98,3.25,59.0694751966,137.05,73.56344,6.67642,73.8657856429,2.11344,0.6164200000000001,2.2015000000000002,71.45,6.06,71.7065275969,137.13,64.61344,24.09642,68.9603805489,2.11344,0.6164200000000001,2.2015000000000002,62.5,23.48,66.7649638658,136.65
2021-08-20 22:30:00,61.59664,9.92777,62.3915593367,1.94664,0.56777,2.02775,59.65,9.36,60.379898145,137.72,56.85664,4.29777,57.0188419653,1.94664,0.56777,2.02775,54.91,3.73,55.0365424059,137.4,68.60664,8.73777,69.1608247251,1.94664,0.56777,2.02775,66.66,8.17,67.1588006147,137.63,60.13664,24.56777,64.9614562126,1.94664,0.56777,2.02775,58.19,24.0,62.9450244261,136.98
2021-08-20 23:00:00,58.57688,10.40659,59.4941004299,3.41688,0.9965900000000001,3.55925,55.16,9.41,55.9568914433,137.88,54.08688,6.97659,54.534974064,3.41688,0.9965900000000001,3.55925,50.67,5.98,51.0216552064,137.4,65.04688,9.176590000000001,65.6909917855,3.41688,0.9965900000000001,3.55925,61.63,8.18,62.1704857629,137.79,57.10688,27.60659,63.4296425558,3.41688,0.9965900000000001,3.55925,53.69,26.61,59.9225183049,136.98
2021-08-20 23:30:00,55.21192,11.46681,56.3901041111,2.97192,0.8668100000000001,3.09575,52.24,10.6,53.3045739126,138.39,50.93192,6.46681,51.3408230014,2.97192,0.8668100000000001,3.09575,47.96,5.6,48.2858322906,138.16,61.32192,10.37681,62.1936978983,2.97192,0.8668100000000001,3.09575,58.35,9.51,59.1199002029,138.29,53.79192,26.88681,60.1371034326,2.97192,0.8668100000000001,3.09575,50.82,26.02,57.0938945948,137.73
2021-08-21 00:00:00,52.55504,10.92272,53.6780964789,2.13504,0.62272,2.224,50.42,10.3,51.4613097385,137.8,48.59504,6.8127200000000006,49.0702666225,2.13504,0.62272,2.224,46.46,6.19,46.8705419213,137.41,58.46504,9.80272,59.2811455827,2.13504,0.62272,2.224,56.33,9.18,57.0731223957,137.71,51.37504,27.14272,58.1044058915,2.13504,0.62272,2.224,49.24,26.52,55.9275245295,136.98
2021-08-21 00:30:00,51.78144,11.60917,53.0668479991,3.63144,1.05917,3.78275,48.15,10.55,49.2922407687,137.3,47.92144,7.73917,48.5423440304,3.63144,1.05917,3.78275,44.29,6.68,44.7909198387,137.0,57.41144,10.48917,58.3617694228,3.63144,1.05917,3.78275,53.78,9.43,54.6004880931,137.21,50.55144,28.26917,57.9188575385,3.63144,1.05917,3.78275,46.92,27.21,54.2390127123,136.57
2021-08-21 01:00:00,50.62856,10.89458,51.7874788057,2.51856,0.73458,2.6235,48.11,10.16,49.1711063532,137.85,46.82856,7.62458,47.4452131605,2.51856,0.73458,2.6235,44.31,6.89,44.8424820901,137.57,56.25856,9.72458,57.0928456941,2.51856,0.73458,2.6235,53.74,8.99,54.4867662832,137.75,49.46856,28.28458,56.9838213377,2.51856,0.73458,2.6235,46.95,27.55,54.4362471153,137.14
2021-08-21 01:30:00,48.5768,13.21865,50.3432041696,2.8068,0.8186500000000001,2.92375,45.77,12.4,47.4199630957,138.06,44.8168,7.26865,45.4024100138,2.8068,0.8186500000000001,2.92375,42.01,6.45,42.502265822,137.85,53.9168,12.27865,55.2972564244,2.8068,0.8186500000000001,2.92375,51.11,11.46,52.3790387464,137.96,47.3268,27.99865,54.9886388271,2.8068,0.8186500000000001,2.92375,44.52,27.18,52.1611234542,137.41
2021-08-21 02:00:00,48.65984,12.25787,50.1800299498,2.7698400000000003,0.8078700000000001,2.88525,45.89,11.45,47.2968772754,138.85,44.98984,8.12787,45.7181361602,2.7698400000000003,0.8078700000000001,2.88525,42.22,7.32,42.849863477,138.34,54.03984,11.17787,55.1837755591,2.7698400000000003,0.8078700000000001,2.88525,51.27,10.37,52.3082192394,138.74,47.49984,29.14787,55.7300020237,2.7698400000000003,0.8078700000000001,2.88525,44.73,28.34,52.9521340458,137.89
2021-08-21 02:30:00,47.26152,12.24836,48.8228798352,2.2915200000000002,0.6683600000000001,2.387,44.97,11.58,46.4370250985,139.33,43.64152,8.53836,44.4689313949,2.2915200000000002,0.6683600000000001,2.387,41.35,7.87,42.0922724499,139.08,52.52152,11.17836,53.6979123933,2.2915200000000002,0.6683600000000001,2.387,50.23,10.51,51.3177649552,139.22,46.10152,29.60836,54.7905569254,2.2915200000000002,0.6683600000000001,2.387,43.81,28.94,52.5056158901,138.58
2021-08-21 03:00:00,46.722,12.681000000000001,48.4123232762,2.232,0.651,2.325,44.49,12.03,46.087753254,139.33,43.382,8.431,44.1936611405,2.232,0.651,2.325,41.15,7.78,41.8790030922,139.08,51.922,11.661,53.2153455781,2.232,0.651,2.325,49.69,11.01,50.8951490812,139.22,45.642,29.431,54.3081570761,2.232,0.651,2.325,43.41,28.78,52.083745065,138.62
2021-08-21 03:30:00,45.49064,17.54102,48.7553659637,2.06064,0.60102,2.1465,43.43,16.94,46.6168263613,139.33,42.98064,5.95102,43.3906678198,2.06064,0.60102,2.1465,40.92,5.35,41.2682553544,139.03,50.77064,17.71102,53.771164349,2.06064,0.60102,2.1465,48.71,17.11,51.6276689383,139.25,45.40064,24.25102,51.4716434889,2.06064,0.60102,2.1465,43.34,23.65,49.3728478012,138.57
2021-08-21 04:00:00,44.48648,22.87814,50.0245558966,2.01648,0.58814,2.1005,42.47,22.29,47.9639969144,138.56,43.23648,3.00814,43.3409980163,2.01648,0.58814,2.1005,41.22,2.42,41.2909772226,139.22,49.89648,23.45814,55.1356785453,2.01648,0.58814,2.1005,47.88,22.87,53.0615802629,138.47,45.66648,18.51814,49.2782802526,2.01648,0.58814,2.1005,43.65,17.93,47.1890601729,138.77
2021-08-21 04:30:00,44.006,23.13675,49.7175747253,2.046,0.59675,2.13125,41.96,22.54,47.630800959,136.52,42.686,3.37675,42.8193535281,2.046,0.59675,2.13125,40.64,2.7800000000000002,40.7349726893,138.32,49.346,23.766750000000002,54.7712161775,2.046,0.59675,2.13125,47.3,23.17,52.6700949306,136.75,45.076,18.04675,48.55441238,2.046,0.59675,2.13125,43.03,17.45,46.4336451294,138.26
2021-08-21 05:00:00,44.11784,23.02562,49.7650779428,2.00784,0.58562,2.0915,42.11,22.44,47.7158851956,136.52,42.79784,3.06562,42.9074950871,2.00784,0.58562,2.0915,40.79,2.48,40.8653214841,138.32,49.49784,23.62562,54.8471155582,2.00784,0.58562,2.0915,47.49,23.04,52.7839151636,136.43,45.18784,18.31562,48.7586179034,2.00784,0.58562,2.0915,43.18,17.73,46.6783172362,137.85
2021-08-21 05:30:00,44.54376,22.55443,49.9284374637,2.00376,0.58443,2.08725,42.54,21.97,47.8783092851,136.41,43.15376,3.0844300000000002,43.2638499277,2.00376,0.58443,2.08725,41.15,2.5,41.2258717312,138.25,49.97376,23.10443,55.0562564489,2.00376,0.58443,2.08725,47.97,22.52,52.9931250258,136.49,45.58376,18.36443,49.1439870682,2.00376,0.58443,2.08725,43.58,17.78,47.0674494741,138.01
2021-08-21 06:00:00,45.05752,22.03261,50.1559170185,1.9975200000000002,0.5826100000000001,2.08075,43.06,21.45,48.1068196829,136.57,43.70752,2.72261,43.7922357246,1.9975200000000002,0.5826100000000001,2.08075,41.71,2.14,41.7648620254,138.47,50.55752,22.51261,55.3432962296,1.9975200000000002,0.5826100000000001,2.08075,48.56,21.93,53.282253143,136.49,46.16752,18.66261,49.7969167214,1.9975200000000002,0.5826100000000001,2.08075,44.17,18.08,47.7270918871,138.01
2021-08-21 06:30:00,47.32184,20.50262,51.5724147956,2.75184,0.8026200000000001,2.8665000000000003,44.57,19.7,48.7296100949,136.18,45.85184,2.63262,45.9273548057,2.75184,0.8026200000000001,2.8665000000000003,43.1,1.83,43.1388328539,138.16,53.01184,20.78262,56.9400779263,2.75184,0.8026200000000001,2.8665000000000003,50.26,19.98,54.0857467361,135.66,48.39184,19.12262,52.0331122868,2.75184,0.8026200000000001,2.8665000000000003,45.64,18.32,49.1795892622,137.47
2021-08-21 07:00:00,50.00152,21.01086,54.2365950282,5.35152,1.56086,5.5745000000000005,44.65,19.45,48.7024126712,135.74,48.42152,3.72086,48.5642707991,5.35152,1.56086,5.5745000000000005,43.07,2.16,43.1241289767,137.93,55.72152,21.24086,59.6327252828,5.35152,1.56086,5.5745000000000005,50.37,19.68,54.0780852102,135.66,50.96152,19.61086,54.6046000869,5.35152,1.56086,5.5745000000000005,45.61,18.05,49.0517543009,137.47
2021-08-21 07:30:00,52.90512,19.49566,56.3829094766,3.58512,1.04566,3.7345,49.32,18.45,52.6579993923,135.79,51.13512,4.05566,51.2957003603,3.58512,1.04566,3.7345,47.55,3.01,47.6451739424,137.99,59.26512,19.63566,62.4332731182,3.58512,1.04566,3.7345,55.68,18.59,58.701367105,135.71,53.91512,18.10566,56.8740282436,3.58512,1.04566,3.7345,50.33,17.06,53.1427558563,137.55
2021-08-21 08:00:00,55.71984,18.85162,58.8224799396,4.11984,1.2016200000000001,4.2915,51.6,17.65,54.5351492159,135.79,53.68984,5.12162,53.9335694225,4.11984,1.2016200000000001,4.2915,49.57,3.92,49.7247554041,137.99,62.35984,18.92162,65.1673027541,4.11984,1.2016200000000001,4.2915,58.24,17.72,60.8760708325,135.71,56.62984,17.24162,59.1963870405,4.11984,1.2016200000000001,4.2915,52.51,16.04,54.9052064926,137.55
2021-08-21 08:30:00,59.09152,20.28086,62.4749631312,7.75152,2.26086,8.0745,51.34,18.02,54.4106239626,135.18,56.76152,7.27086,57.2253052229,7.75152,2.26086,8.0745,49.01,5.01,49.2654057123,137.2,65.68152,20.40086,68.7768649929,7.75152,2.26086,8.0745,57.93,18.14,60.7037437066,135.1,59.65152,16.98086,62.0213950557,7.75152,2.26086,8.0745,51.9,14.72,53.9470888927,136.75
2021-08-21 09:00:00,61.91608,21.55344,65.5602908657,12.52608,3.65344,13.048,49.39,17.9,52.5336282775,135.18,59.23608,8.51344,59.8447310496,12.52608,3.65344,13.048,46.71,4.86,46.962151782,137.2,68.23608,21.66344,71.5923686324,12.52608,3.65344,13.048,55.71,18.01,58.5488189462,135.1,61.98608,18.50344,64.6888816227,12.52608,3.65344,13.048,49.46,14.85,51.6412054468,136.75
2021-08-21 09:30:00,60.07096,24.21278,64.7671131876,20.10096,5.86278,20.9385,39.97,18.35,43.9809436006,135.11,56.86096,9.47278,57.6446210244,20.10096,5.86278,20.9385,36.76,3.61,36.9368339195,137.24,65.12096,24.32278,69.515013186,20.10096,5.86278,20.9385,45.02,18.46,48.6577023707,135.03,59.04096,22.10278,63.0425875218,20.10096,5.86278,20.9385,38.94,16.24,42.1907715028,136.79
2021-08-21 10:00:00,59.92528,25.20904,65.0118057033,24.54528,7.15904,25.568,35.38,18.05,39.7183446281,135.11,56.56528,10.58904,57.5478815388,24.54528,7.15904,25.568,32.02,3.43,32.2031877304,137.24,64.44528,25.53904,69.3212570457,24.54528,7.15904,25.568,39.9,18.38,43.9298804915,135.03,58.35528,23.58904,62.9426843406,24.54528,7.15904,25.568,33.81,16.43,37.590703638,136.79
2021-08-21 10:30:00,66.37712,10.22291,67.1597345763,15.74712,4.59291,16.40325,50.63,5.63,50.9420631698,135.05,60.83712,9.08291,61.5114170213,15.74712,4.59291,16.40325,45.09,4.49,45.3130025489,137.2,72.34712,8.72291,72.8710843282,15.74712,4.59291,16.40325,56.6,4.13,56.7504792931,134.97,63.48712,29.34291,69.9401227706,15.74712,4.59291,16.40325,47.74,24.75,53.7742512733,136.75
2021-08-21 11:00:00,64.20888,13.38009,65.5881626459,20.94888,6.11009,21.82175,43.26,7.27,43.8666217072,136.99,58.62888,11.60009,59.7654386587,20.94888,6.11009,21.82175,37.68,5.49,38.0778478909,137.05,69.24888,11.87009,70.2588529501,20.94888,6.11009,21.82175,48.3,5.76,48.6422409023,136.9,60.85888,31.99009,68.7544117353,20.94888,6.11009,21.82175,39.91,25.88,47.5666111889,136.6
2021-08-21 11:30:00,62.68328,15.33679,64.5322455759,25.22328,7.35679,26.27425,37.46,7.98,38.3005482989,137.23,57.02328,13.63679,58.6311905342,25.22328,7.35679,26.27425,31.8,6.28,32.414169741,137.2,67.06328,13.85679,68.4798813774,25.22328,7.35679,26.27425,41.84,6.5,42.3418894241,137.14,58.87328,34.28679,68.1296342751,25.22328,7.35679,26.27425,33.65,26.93,43.0992737758,136.78
2021-08-21 12:00:00,63.02752,15.52261,64.9108596351,24.317520000000002,7.09261,25.33075,38.71,8.43,39.6172815827,137.82,57.37752,13.64261,58.9771193681,24.317520000000002,7.09261,25.33075,33.06,6.55,33.7026126584,137.8,67.55752,14.11261,69.0158262253,24.317520000000002,7.09261,25.33075,43.24,7.02,43.806141122,137.74,59.27752,34.22261,68.4471432023,24.317520000000002,7.09261,25.33075,34.96,27.13,44.2519886559,137.36
2021-08-21 12:30:00,61.744,15.007,63.5415736742,21.864,6.377,22.775,39.88,8.63,40.8030795406,137.58,56.124,12.187,57.4319279234,21.864,6.377,22.775,34.26,5.8100000000000005,34.7491539465,137.55,66.404,13.617,67.7857942714,21.864,6.377,22.775,44.54,7.24,45.1245963971,137.5,58.134,32.737,66.7178621135,21.864,6.377,22.775,36.27,26.36,44.8370661395,137.1
2021-08-21 13:00:00,58.53864,17.23377,61.0227433131,28.29864,8.25377,29.47775,30.24,8.98,31.5451739574,137.82,53.02864,13.66377,54.7607091888,28.29864,8.25377,29.47775,24.73,5.41,25.3148375464,137.67,61.99864,15.82377,63.9861161414,28.29864,8.25377,29.47775,33.7,7.57,34.5397582505,137.73,54.47864,34.24377,64.3471677703,28.29864,8.25377,29.47775,26.18,25.99,36.8900054215,137.23
2021-08-21 13:30:00,58.83984,20.32037,62.2498530774,31.74984,9.26037,33.07275,27.09,11.06,29.2607535788,138.88,53.37984,14.18037,55.2312430764,31.74984,9.26037,33.07275,21.63,4.92,22.182499859099998,138.37,62.01984,19.15037,64.9091459254,31.74984,9.26037,33.07275,30.27,9.89,31.8447012861,138.79,54.53984,34.91037,64.7559115507,31.74984,9.26037,33.07275,22.79,25.65,34.3119017252,137.93
2021-08-21 14:00:00,58.93872,17.77921,61.5619446043,23.20872,6.76921,24.17575,35.73,11.01,37.3878723652,138.88,53.36872,11.34921,54.5621191126,23.20872,6.76921,24.17575,30.16,4.58,30.505769946,138.37,63.10872,16.62921,65.2628620677,23.20872,6.76921,24.17575,39.9,9.86,41.1002384421,138.79,55.08872,32.00921,63.7130802588,23.20872,6.76921,24.17575,31.88,25.24,40.6619232206,137.93
2021-08-21 14:30:00,62.93736,13.67173,64.4051821282,14.33736,4.18173,14.93475,48.6,9.49,49.51787657,138.5,57.45736,8.05173,58.018777772,14.33736,4.18173,14.93475,43.12,3.87,43.2933170362,138.05,68.71736,12.40173,69.8274908067,14.33736,4.18173,14.93475,54.38,8.22,54.9977526814,138.41,59.92736,28.57173,66.3900009923,14.33736,4.18173,14.93475,45.59,24.39,51.7041603742,137.62
2021-08-21 15:00:00,62.31096,13.79403,63.8195189559,13.83096,4.03403,14.40725,48.48,9.76,49.452684457,138.5,56.92096,8.25403,57.5162994164,13.83096,4.03403,14.40725,43.09,4.22,43.2961487895,138.05,67.99096,12.56403,69.1420674522,13.83096,4.03403,14.40725,54.16,8.53,54.8276070972,138.41,59.48096,28.82403,66.0969689771,13.83096,4.03403,14.40725,45.65,24.79,51.9467669831,137.62
2021-08-21 15:30:00,61.5924,14.79195,63.3437094159,14.1324,4.12195,14.72125,47.46,10.67,48.6446348532,138.79,56.4824,8.98195,57.1921055353,14.1324,4.12195,14.72125,42.35,4.86,42.6279497513,138.31,67.1924,13.65195,68.5652561912,14.1324,4.12195,14.72125,53.06,9.53,53.9090391307,138.54,58.9524,29.63195,65.9805874979,14.1324,4.12195,14.72125,44.82,25.51,51.5712371385,137.75
2021-08-21 16:00:00,62.9616,13.51755,64.3963293408,13.4316,3.9175500000000003,13.99125,49.53,9.6,50.4517680562,138.79,57.6016,8.80755,58.2710670879,13.4316,3.9175500000000003,13.99125,44.17,4.89,44.4398582356,138.31,68.7916,12.26755,69.8768703761,13.4316,3.9175500000000003,13.99125,55.36,8.35,55.9861777584,138.7,60.2116,29.45755,67.0312168065,13.4316,3.9175500000000003,13.99125,46.78,25.54,53.2978423578,137.88
2021-08-21 16:30:00,63.44096,11.58778,64.4905578442,8.94096,2.60778,9.3135,54.5,8.98,55.2348658005,138.66,58.03096,7.32778,58.4917829977,8.94096,2.60778,9.3135,49.09,4.72,49.3163917983,138.31,69.88096,10.28778,70.6341771938,8.94096,2.60778,9.3135,60.94,7.68,61.4220318778,138.57,60.91096,27.98778,67.0332818639,8.94096,2.60778,9.3135,51.97,25.38,57.8361936853,137.88
2021-08-21 17:00:00,64.68696,11.76328,65.7478330472,7.17696,2.09328,7.476,57.51,9.67,58.3173130382,138.62,59.08696,6.28328,59.4201013934,7.17696,2.09328,7.476,51.91,4.19,52.0788267917,138.31,71.45696,10.58328,72.2364378136,7.17696,2.09328,7.476,64.28,8.49,64.8382487425,138.53,62.16696,26.69328,67.6554662448,7.17696,2.09328,7.476,54.99,24.6,60.2416807534,137.88
2021-08-21 17:30:00,66.6636,11.0373,67.5711296061,7.5336,2.1973,7.8475,59.13,8.84,59.7871432668,138.25,61.0536,7.2173,61.4787076332,7.5336,2.1973,7.8475,53.52,5.02,53.754914194,137.81,73.6336,9.7773,74.2798939434,7.5336,2.1973,7.8475,66.1,7.58,66.5331977287,138.16,64.2236,27.5973,69.9019439233,7.5336,2.1973,7.8475,56.69,25.4,62.1201746617,137.38
2021-08-21 18:00:00,64.69096,14.29778,66.2521457664,12.78096,3.72778,13.3135,51.91,10.57,52.9752111841,137.73,58.88096,9.79778,59.6905682956,12.78096,3.72778,13.3135,46.1,6.07,46.4979021032,137.49,70.73096,13.20778,71.9535555414,12.78096,3.72778,13.3135,57.95,9.48,58.7202937663,137.64,61.68096,30.32778,68.7336530838,12.78096,3.72778,13.3135,48.9,26.6,55.6665968063,137.05
2021-08-21 18:30:00,63.28248,16.09239,65.2965335287,15.64248,4.56239,16.29425,47.64,11.53,49.0154108419,138.11,57.43248,10.62239,58.4065486762,15.64248,4.56239,16.29425,41.79,6.06,42.2270967508,137.79,68.85248,15.07239,70.4829124147,15.64248,4.56239,16.29425,53.21,10.51,54.2380327814,138.03,59.89248,31.23239,67.5468085528,15.64248,4.56239,16.29425,44.25,26.67,51.6657662287,137.36
2021-08-21 19:00:00,62.26408,16.05869,64.3016110433,14.70408,4.28869,15.31675,47.56,11.77,48.9947599239,138.47,56.56408,10.54869,57.5392909842,14.70408,4.28869,15.31675,41.86,6.26,42.3254911371,138.05,67.81408,15.08869,69.4724262723,14.70408,4.28869,15.31675,53.11,10.8,54.1969750078,138.38,59.04408,31.07869,66.7239713683,14.70408,4.28869,15.31675,44.34,26.79,51.8048231345,137.6
2021-08-21 19:30:00,61.3928,18.0079,63.979374444,17.7528,5.1779,18.4925,43.64,12.83,45.4869047089,138.15,55.7328,11.8979,56.9886393964,17.7528,5.1779,18.4925,37.98,6.72,38.5699209229,137.71,66.4528,17.1279,68.624628132,17.7528,5.1779,18.4925,48.7,11.95,50.144715574,138.06,57.9828,32.5779,66.5080796915,17.7528,5.1779,18.4925,40.23,27.4,48.6745611177,137.28
2021-08-21 20:00:00,60.21808,19.02444,63.1517733417,18.35808,5.35444,19.123,41.86,13.67,44.0355367856,138.54,54.69808,12.13444,56.0278911775,18.35808,5.35444,19.123,36.34,6.78,36.967066424,138.05,65.08808,18.24444,67.5967288336,18.35808,5.35444,19.123,46.73,12.89,48.4751998449,138.45,56.82808,32.72444,65.5768225046,18.35808,5.35444,19.123,38.47,27.37,47.2128986613,137.61
2021-08-21 20:30:00,59.04304,18.21797,61.7897645518,16.79304,4.89797,17.49275,42.25,13.32,44.2999424379,138.28,53.81304,12.60797,55.2702829879,16.79304,4.89797,17.49275,37.02,7.71,37.8143425171,137.7,63.98304,17.40797,66.3088744224,16.79304,4.89797,17.49275,47.19,12.51,48.8200389185,137.6,55.98304,33.12797,65.0504662855,16.79304,4.89797,17.49275,39.19,28.23,48.29895444,136.8
2021-08-21 21:00:00,60.68592,14.29256,62.3462762128,9.98592,2.91256,10.402,50.7,11.38,51.961470341,137.69,55.68592,11.09256,56.7799839169,9.98592,2.91256,10.402,45.7,8.18,46.4263115054,137.23,66.65592,13.29256,67.9684031179,9.98592,2.91256,10.402,56.67,10.38,57.612787643,137.6,58.37592,31.68256,66.4193694941,9.98592,2.91256,10.402,48.39,28.77,56.2965807132,136.8
2021-08-21 21:30:00,60.88576,13.70793,62.4097998367,7.53576,2.19793,7.84975,53.35,11.51,54.5774916976,137.69,56.01576,10.58793,57.0076278235,7.53576,2.19793,7.84975,48.48,8.39,49.2006351585,137.49,67.15576,12.71793,68.3494099804,7.53576,2.19793,7.84975,59.62,10.52,60.5410175005,137.6,58.90576,31.28793,66.6994986852,7.53576,2.19793,7.84975,51.37,29.09,59.0347778856,137.07
2021-08-21 22:00:00,59.44448,12.45464,60.7351978675,4.88448,1.4246400000000001,5.088,54.56,11.03,55.6637628983,138.1,54.66448,9.36464,55.4608136976,4.88448,1.4246400000000001,5.088,49.78,7.94,50.4092451838,137.91,65.85448,11.41464,66.8364162893,4.88448,1.4246400000000001,5.088,60.97,9.99,61.7830154654,138.01,57.63448,30.03464,64.9908677031,4.88448,1.4246400000000001,5.088,52.75,28.61,60.0091209734,137.49
2021-08-21 22:30:00,56.95872,12.796710000000001,58.3785197728,3.82872,1.11671,3.98825,53.13,11.68,54.3987067861,137.98,52.34872,9.23671,53.1573635281,3.82872,1.11671,3.98825,48.52,8.12,49.194763949,137.8,63.19872,11.84671,64.2994770388,3.82872,1.11671,3.98825,59.37,10.73,60.3318307364,137.9,55.23872,29.84671,62.7864817064,3.82872,1.11671,3.98825,51.41,28.73,58.8931320274,137.38
2021-08-21 23:00:00,54.27288,13.74959,55.9874693897,3.8728800000000003,1.12959,4.03425,50.4,12.62,51.9559852183,137.84,49.90288,9.31959,50.7656595551,3.8728800000000003,1.12959,4.03425,46.03,8.19,46.7529357367,137.6,60.17288,12.87959,61.5358377376,3.8728800000000003,1.12959,4.03425,56.3,11.75,57.5130637334,137.75,52.66288,29.92959,60.573585724,3.8728800000000003,1.12959,4.03425,48.79,28.8,56.6560155676,137.18
2021-08-21 23:30:00,51.56896,14.35178,53.5287887463,3.22896,0.9417800000000001,3.3635,48.34,13.41,50.1655628893,137.91,47.36896,9.33178,48.2794002598,3.22896,0.9417800000000001,3.3635,44.14,8.39,44.9302982407,137.57,57.22896,13.56178,58.8139077043,3.22896,0.9417800000000001,3.3635,54.0,12.62,55.4550664953,137.83,49.98896,30.07178,58.3370214722,3.22896,0.9417800000000001,3.3635,46.76,29.13,55.0913287188,137.18
2021-08-22 00:00:00,49.02304,14.89297,51.2353296687,3.23304,0.9429700000000001,3.36775,45.79,13.95,47.8678033755,138.49,45.01304,9.21297,45.9461922934,3.23304,0.9429700000000001,3.36775,41.78,8.27,42.5906245552,138.08,54.38304,14.13297,56.1894641429,3.23304,0.9429700000000001,3.36775,51.15,13.19,52.8232770661,138.4,47.50304,29.98297,56.1739913061,3.23304,0.9429700000000001,3.36775,44.27,29.04,52.944825054,137.67
2021-08-22 00:30:00,47.25432,14.13751,49.3238273825,3.21432,0.9375100000000001,3.34825,44.04,13.2,45.9756631274,139.42,43.55432,9.91751,44.669181717,3.21432,0.9375100000000001,3.34825,40.34,8.98,41.3274243088,139.23,52.37432,14.46751,54.3357915288,3.21432,0.9375100000000001,3.34825,49.16,13.53,50.9879054286,138.48,45.95432,31.10751,55.4930329416,3.21432,0.9375100000000001,3.34825,42.74,30.17,52.3157385497,137.67
2021-08-22 01:00:00,45.2136,11.62105,46.6831707156,3.1236,0.91105,3.25375,42.09,10.71,43.4312353036,139.42,43.0036,2.21105,43.0604035636,3.1236,0.91105,3.25375,39.88,1.3,39.901182939899996,139.23,49.9736,33.94105,60.409896309,3.1236,0.91105,3.25375,46.85,33.03,57.3228000014,139.33,45.3636,22.95105,50.8390293088,3.1236,0.91105,3.25375,42.24,22.04,47.6442987145,138.82
2021-08-22 01:30:00,44.206,11.1705,45.5955097159,2.436,0.7105,2.5375,41.77,10.46,43.0597782159,137.8,42.066,2.3105,42.1294050071,2.436,0.7105,2.5375,39.63,1.6,39.6622856124,139.19,48.936,33.4205,59.259277048,2.436,0.7105,2.5375,46.5,32.71,56.8523886921,137.91,44.396,23.0505,50.0232982344,2.436,0.7105,2.5375,41.96,22.34,47.5364828316,138.91
2021-08-22 02:00:00,43.69296,11.65253,45.220086344,2.20296,0.64253,2.29475,41.49,11.01,42.9259851372,137.8,41.57296,1.94253,41.6183183942,2.20296,0.64253,2.29475,39.37,1.3,39.3914571957,139.19,48.37296,34.06253,59.1624814318,2.20296,0.64253,2.29475,46.17,33.42,56.9961867146,137.72,43.89296,22.71253,49.4211589966,2.20296,0.64253,2.29475,41.69,22.07,47.1714002336,138.77
2021-08-22 02:30:00,43.14248,12.19239,44.8322200483,2.20248,0.64239,2.29425,40.94,11.55,42.5380547275,138.51,40.97248,1.45239,40.998214035,2.20248,0.64239,2.29425,38.77,0.81,38.7784605161,139.71,47.76248,34.78239,59.0852701599,2.20248,0.64239,2.29425,45.56,34.14,56.9320050587,138.06,43.25248,22.27239,48.6501426767,2.20248,0.64239,2.29425,41.05,21.63,46.3999935345,139.01
2021-08-22 03:00:00,42.23488,12.38059,44.0120903544,2.26488,0.66059,2.35925,39.97,11.72,41.6528426401,138.51,40.11488,1.69059,40.1504880663,2.26488,0.66059,2.35925,37.85,1.03,37.8640119375,139.71,46.72488,34.84059,58.2844844068,2.26488,0.66059,2.35925,44.46,34.18,56.079978602,138.42,42.34488,22.39059,47.9001814481,2.26488,0.66059,2.35925,40.08,21.73,45.591658228200004,139.28
2021-08-22 03:30:00,41.77976,12.56743,43.6289885565,2.45976,0.71743,2.56225,39.32,11.85,41.0668345505,138.07,39.70976,1.82743,39.7517866223,2.45976,0.71743,2.56225,37.25,1.11,37.2665345853,139.26,46.19976,35.09743,58.0193710468,2.45976,0.71743,2.56225,43.74,34.38,55.6342700141,137.98,41.89976,22.58743,47.600229853,2.45976,0.71743,2.56225,39.44,21.87,45.0977881941,138.83
2021-08-22 04:00:00,41.44168,12.47799,43.2794763793,2.46168,0.71799,2.56425,38.98,11.76,40.7153288087,138.28,39.38168,1.71799,39.4191350649,2.46168,0.71799,2.56425,36.92,1.0,36.9335403123,139.47,45.81168,35.05799,57.686850211,2.46168,0.71799,2.56425,43.35,34.34,55.3033281096,138.19,41.71168,22.62799,47.454084965,2.46168,0.71799,2.56425,39.25,21.91,44.9512024311,139.04
2021-08-22 04:30:00,41.32832,12.51201,43.1807877217,2.81832,0.82201,2.93575,38.51,11.69,40.2452009561,138.07,39.25832,1.8220100000000001,39.3005777268,2.81832,0.82201,2.93575,36.44,1.0,36.4537186032,139.26,45.62832,35.00201,57.5072542386,2.81832,0.82201,2.93575,42.81,34.18,54.781096192,137.93,41.38832,22.55201,47.1337054289,2.81832,0.82201,2.93575,38.57,21.73,44.2700553422,138.82
2021-08-22 05:00:00,41.28864,13.04502,43.3003965322,3.54864,1.03502,3.6965,37.74,12.01,39.6048948995,138.07,39.22864,2.26502,39.293975516,3.54864,1.03502,3.6965,35.68,1.23,35.7011946579,139.26,45.50864,35.66502,57.8189412412,3.54864,1.03502,3.6965,41.96,34.63,54.4047654163,137.93,41.31864,23.12502,47.3497260969,3.54864,1.03502,3.6965,37.77,22.09,43.7554682297,138.82
2021-08-22 05:30:00,41.62808,12.70944,43.525014757,3.59808,1.04944,3.748,38.03,11.66,39.7773365121,138.51,39.58808,1.91944,39.6345849985,3.59808,1.04944,3.748,35.99,0.87,36.0005138852,139.7,45.88808,35.31944,57.9066380305,3.59808,1.04944,3.748,42.29,34.27,54.4323157692,138.36,41.68808,22.78944,47.5105734505,3.59808,1.04944,3.748,38.09,21.74,43.8574474861,139.27
2021-08-22 06:00:00,41.60904,12.54222,43.4582499907,2.81904,0.8222200000000001,2.9365,38.79,11.72,40.5218768075,138.51,39.58904,1.71222,39.6260493293,2.81904,0.8222200000000001,2.9365,36.77,0.89,36.7807694319,139.7,45.96904,35.17222,57.8812378777,2.81904,0.8222200000000001,2.9365,43.15,34.35,55.1529237666,138.36,41.74904,22.56222,47.4556225568,2.81904,0.8222200000000001,2.9365,38.93,21.74,44.5889279979,139.27
2021-08-22 06:30:00,43.16424,11.80707,44.7499554945,2.66424,0.77707,2.77525,40.5,11.03,41.9751223941,138.62,41.03424,1.01707,41.0468425553,2.66424,0.77707,2.77525,38.37,0.24,38.3707505791,139.79,47.73424,34.34707,58.8071329514,2.66424,0.77707,2.77525,45.07,33.57,56.1983078037,138.46,43.28424,21.85707,48.4897612013,2.66424,0.77707,2.77525,40.62,21.08,45.7640776155,139.36
2021-08-22 07:00:00,44.25784,11.47687,45.7217119809,2.93784,0.85687,3.06025,41.32,10.62,42.6629441084,138.62,42.06784,0.9068700000000001,42.0776137092,2.93784,0.85687,3.06025,39.13,0.05,39.1300319448,139.79,48.92784,33.92687,59.5396173574,2.93784,0.85687,3.06025,45.99,33.07,56.645432296,138.46,44.36784,21.47687,49.2926076736,2.93784,0.85687,3.06025,41.43,20.62,46.2777408697,139.4
2021-08-22 07:30:00,46.40864,11.20502,47.7421652195,3.54864,1.03502,3.6965,42.86,10.17,44.0500681044,138.45,44.06864,1.52502,44.0950191909,3.54864,1.03502,3.6965,40.52,0.49,40.522962626099996,139.64,51.27864,33.54502,61.2761559422,3.54864,1.03502,3.6965,47.73,32.51,57.7499177489,138.29,46.43864,21.19502,51.0468036007,3.54864,1.03502,3.6965,42.89,20.16,47.3917471718,139.23
2021-08-22 08:00:00,49.17744,10.18092,50.2202323471,3.87744,1.13092,4.039,45.3,9.05,46.1951566725,138.17,46.72744,1.82092,46.7629062249,3.87744,1.13092,4.039,42.85,0.6900000000000001,42.8555550658,139.36,54.35744,32.26092,63.2099536671,3.87744,1.13092,4.039,50.48,31.13,59.3068908307,138.01,49.25744,20.97092,53.5357346172,3.87744,1.13092,4.039,45.38,19.84,49.5274671268,138.95
2021-08-22 08:30:00,52.62552,12.07036,53.9920266873,10.35552,3.02036,10.787,42.27,9.05,43.2279469788,137.71,49.75552,3.62036,49.8870602161,10.35552,3.02036,10.787,39.4,0.6000000000000001,39.4045682631,139.0,57.39552,34.13036,66.7766964577,10.35552,3.02036,10.787,47.04,31.11,56.3967525661,137.56,52.05552,22.98036,56.9023207629,10.35552,3.02036,10.787,41.7,19.96,46.2308511711,138.6
2021-08-22 09:00:00,55.39304,12.04922,56.6883813762,12.44304,3.62922,12.961500000000001,42.95,8.42,43.767555335,137.74,52.25304,4.66922,52.4612409751,12.44304,3.62922,12.961500000000001,39.81,1.04,39.8235822095,139.04,60.29304,33.95922,69.1988388302,12.44304,3.62922,12.961500000000001,47.85,30.33,56.6527263245,137.59,54.59304,23.04922,59.2593162216,12.44304,3.62922,12.961500000000001,42.15,19.42,46.4086080377,138.65
2021-08-22 09:30:00,57.86136,8.87248,58.5376620852,9.95136,2.90248,10.366,47.91,5.97,48.2805240237,136.6,54.64136,4.55248,54.8306784273,9.95136,2.90248,10.366,44.69,1.65,44.7204494611,138.11,63.39136,30.23248,70.2315268921,9.95136,2.90248,10.366,53.44,27.33,60.0230164187,136.45,57.26136,21.45248,61.147953745,9.95136,2.90248,10.366,47.31,18.55,50.8167157538,137.71
2021-08-22 10:00:00,60.18112,8.25741,60.7449753014,11.75112,3.42741,12.24075,48.43,4.83,48.6702558037,136.6,56.67112,5.43741,56.9313733328,11.75112,3.42741,12.24075,44.92,2.01,44.9649474591,138.11,65.75112,29.35741,72.0074114461,11.75112,3.42741,12.24075,54.0,25.93,59.9029623641,136.45,59.29112,21.50741,63.0714324854,11.75112,3.42741,12.24075,47.54,18.08,50.8619504148,137.71
2021-08-22 10:30:00,61.99888,10.51259,62.8838267742,17.76888,5.18259,18.50925,44.23,5.33,44.5499921437,136.11,58.19888,6.97259,58.6150718208,17.76888,5.18259,18.50925,40.43,1.79,40.469605879,137.71,67.03888,31.85259,74.2212834796,17.76888,5.18259,18.50925,49.27,26.67,56.0251889778,135.97,60.53888,23.67259,65.0026730909,17.76888,5.18259,18.50925,42.77,18.49,46.5956328426,137.31
2021-08-22 11:00:00,63.03424,11.44707,64.0652075932,21.62424,6.30707,22.52525,41.41,5.14,41.7277809139,136.78,59.05424,8.23707,59.6259388535,21.62424,6.30707,22.52525,37.43,1.9300000000000002,37.4797251858,138.36,67.74424,32.72707,75.235252136,21.62424,6.30707,22.52525,46.12,26.42,53.1513950899,136.63,61.20424,24.65707,65.9843170379,21.62424,6.30707,22.52525,39.58,18.35,43.6268140024,137.96
2021-08-22 11:30:00,65.0484,11.51995,66.0606054359,21.1884,6.17995,22.07125,43.86,5.34,44.1838794132,136.78,61.1184,7.8999500000000005,61.6268450317,21.1884,6.17995,22.07125,39.93,1.72,39.9670276603,138.36,70.0584,32.84995,77.3776364692,21.1884,6.17995,22.07125,48.87,26.67,55.6737442606,136.63,63.4384,24.74995,68.0954522678,21.1884,6.17995,22.07125,42.25,18.57,46.1509198175,137.96
2021-08-22 12:00:00,62.21496,14.45603,63.8723574887,27.17496,7.92603,28.30725,35.04,6.53,35.6432672464,136.78,58.12496,9.43603,58.8859035522,27.17496,7.92603,28.30725,30.95,1.51,30.9868133244,138.36,66.07496,35.97603,75.234135029,27.17496,7.92603,28.30725,38.9,28.05,47.9584455545,136.63,59.87496,26.796030000000002,65.5975461337,27.17496,7.92603,28.30725,32.7,18.87,37.7540315728,137.96
2021-08-22 12:30:00,62.00552,15.10786,63.8195263556,27.93552,8.14786,29.0995,34.07,6.96,34.7736466307,137.04,57.865520000000004,9.33786,58.6141112212,27.93552,8.14786,29.0995,29.93,1.19,29.9536475241,138.53,65.77552,36.69786,75.3203289946,27.93552,8.14786,29.0995,37.84,28.55,47.4021950969,136.9,59.56552,27.36786,65.5518949677,27.93552,8.14786,29.0995,31.63,19.22,37.0116913961,138.12
2021-08-22 13:00:00,64.3708,14.2469,65.9285526328,27.0408,7.8869,28.1675,37.33,6.36,37.8679085771,137.17,60.4408,10.3869,61.3268130286,27.0408,7.8869,28.1675,33.4,2.5,33.493432192,138.64,68.5808,35.7169,77.3241428937,27.0408,7.8869,28.1675,41.54,27.83,50.0008049935,137.02,62.3508,25.6469,67.4194759713,27.0408,7.8869,28.1675,35.31,17.76,39.5248491458,138.24
2021-08-22 13:30:00,61.9816,12.9288,63.315658474,24.2016,7.0588,25.21,37.78,5.87,38.2333009299,136.95,58.3116,10.1388,59.1864677101,24.2016,7.0588,25.21,34.11,3.08,34.2487737007,138.34,66.2516,34.2988,74.6034998107,24.2016,7.0588,25.21,42.05,27.24,50.1020967625,136.73,60.2716,24.1588,64.933145496,24.2016,7.0588,25.21,36.07,17.1,39.9181024098,137.85
2021-08-22 14:00:00,61.71736,9.00673,62.3710967569,16.13736,4.70673,16.80975,45.58,4.3,45.7823808905,136.87,58.22736,7.51673,58.7105329772,16.13736,4.70673,16.80975,42.09,2.81,42.1836959026,138.25,66.97736,30.14673,73.4492483438,16.13736,4.70673,16.80975,50.84,25.44,56.8497950744,136.73,60.67736,22.02673,64.5516758192,16.13736,4.70673,16.80975,44.54,17.32,47.7890573249,137.85
2021-08-22 14:30:00,62.57416,8.07788,63.0934041323,13.60416,3.96788,14.171,48.97,4.11,49.1421712992,136.53,58.85416,6.92788,59.2605068372,13.60416,3.96788,14.171,45.25,2.96,45.3467099137,138.1,68.24416,29.18788,74.2239699356,13.60416,3.96788,14.171,54.64,25.22,60.1795480209,136.39,61.49416,21.10788,65.0159542897,13.60416,3.96788,14.171,47.89,17.14,50.8648375599,137.7
2021-08-22 15:00:00,62.88432,8.97751,63.5219126575,15.45432,4.50751,16.09825,47.43,4.47,47.6401700249,136.53,59.09432,7.14751,59.5249994159,15.45432,4.50751,16.09825,43.64,2.64,43.7197804203,138.1,68.34432,30.16751,74.7062563368,15.45432,4.50751,16.09825,52.89,25.66,58.7859481509,136.39,61.63432,22.03751,65.4556433691,15.45432,4.50751,16.09825,46.18,17.53,49.3952760899,137.72
2021-08-22 15:30:00,63.37176,8.94843,64.0004247249,15.49176,4.51843,16.13725,47.88,4.43,48.0845016611,136.67,59.59176,7.17843,60.0225600684,15.49176,4.51843,16.13725,44.1,2.66,44.1801493886,138.23,68.90176,30.14843,75.2089114571,15.49176,4.51843,16.13725,53.41,25.63,59.2412440788,136.57,62.15176,22.02843,65.940071272,15.49176,4.51843,16.13725,46.66,17.51,49.837292261900004,137.83
2021-08-22 16:00:00,62.31936,8.72148,62.9266783185,14.91936,4.3514800000000005,15.541,47.4,4.37,47.6010178463,136.67,58.67936,7.12148,59.1099210573,14.91936,4.3514800000000005,15.541,43.76,2.77,43.8475826016,138.23,67.77936,29.89148,74.0779469113,14.91936,4.3514800000000005,15.541,52.86,25.54,58.7066537967,136.57,61.22936,21.74148,64.9748141867,14.91936,4.3514800000000005,15.541,46.31,17.39,49.4674458609,137.83
2021-08-22 16:30:00,64.96344,7.43642,65.3876814014,9.55344,2.78642,9.9515,55.41,4.65,55.604771378,136.59,61.18344,5.20642,61.4045612268,9.55344,2.78642,9.9515,51.63,2.42,51.6866839718,138.15,71.45344,28.69642,77.0005104441,9.55344,2.78642,9.9515,61.9,25.91,67.103935056,136.5,64.21344,20.52642,67.4143886322,9.55344,2.78642,9.9515,54.66,17.74,57.4667138438,137.75
2021-08-22 17:00:00,66.0968,9.18365,66.7317495467,13.4868,3.93365,14.04875,52.61,5.25,52.8713022348,136.65,62.1768,5.8336500000000004,62.4498673382,13.4868,3.93365,14.04875,48.69,1.9,48.7270571654,138.23,72.1668,30.63365,78.3994102947,13.4868,3.93365,14.04875,58.68,26.7,64.4688482912,136.56,65.0268,22.36365,68.7649442635,13.4868,3.93365,14.04875,51.54,18.43,54.7360621528,137.82
2021-08-22 17:30:00,64.5572,11.03085,65.4928371928,19.7172,5.75085,20.53875,44.84,5.28,45.1497951269,137.05,60.5072,6.20085,60.8241053577,19.7172,5.75085,20.53875,40.79,0.45,40.7924821505,138.62,69.6672,32.52085,76.8838373168,19.7172,5.75085,20.53875,49.95,26.77,56.6712925563,136.96,62.8772,26.80085,68.3507705923,19.7172,5.75085,20.53875,43.16,21.05,48.0196636806,138.21
2021-08-22 18:00:00,64.49056,11.35808,65.4831146968,19.57056,5.70808,20.386,44.92,5.65,45.273931793,137.27,60.44056,6.06808,60.7444062281,19.57056,5.70808,20.386,40.87,0.36,40.8715854843,139.1,69.66056,32.84808,77.0168162105,19.57056,5.70808,20.386,50.09,27.14,56.9700596805,137.19,62.82056,26.65808,68.2427724232,19.57056,5.70808,20.386,43.25,20.95,48.0568933661,138.68
2021-08-22 18:30:00,64.05288,11.11584,65.0102556156,16.68288,4.86584,17.378,47.37,6.25,47.7805336931,137.14,60.06288,5.32584,60.298541654,16.68288,4.86584,17.378,43.38,0.46,43.3824388434,138.93,69.50288,32.42584,76.6947548924,16.68288,4.86584,17.378,52.82,27.56,59.5777307389,137.06,62.59288,24.65584,67.2739107887,16.68288,4.86584,17.378,45.91,19.79,49.9937216058,138.5
2021-08-22 19:00:00,67.12872,10.30421,67.9149600056,13.96872,4.07421,14.55075,53.16,6.23,53.5238124576,136.2,63.43872,5.16421,63.6485684062,13.96872,4.07421,14.55075,49.47,1.09,49.4820068308,137.8,73.31872,31.38421,79.7533907728,13.96872,4.07421,14.55075,59.35,27.31,65.3319110389,136.11,66.35872,22.85421,70.184005548,13.96872,4.07421,14.55075,52.39,18.78,55.6542945333,137.36
2021-08-22 19:30:00,67.28104,10.34572,68.0718169715,13.87104,4.04572,14.449,53.41,6.3,53.7802761242,135.59,63.59104,4.98572,63.7861879422,13.87104,4.04572,14.449,49.72,0.9400000000000001,49.7288849664,137.12,73.49104,31.47572,79.947819919,13.87104,4.04572,14.449,59.62,27.43,65.6273517674,135.5,66.52104,23.04572,70.3999571946,13.87104,4.04572,14.449,52.65,19.0,55.9734088653,136.68
2021-08-22 20:00:00,65.57992,8.79956,66.1676519411,10.00992,2.91956,10.427,55.57,5.88,55.8802227984,135.59,62.12992,4.37956,62.2840870929,10.00992,2.91956,10.427,52.12,1.46,52.140444954,137.12,72.06992,29.92956,78.0375033596,10.00992,2.91956,10.427,62.06,27.01,67.6829646218,135.5,65.20992,21.38956,68.6283246437,10.00992,2.91956,10.427,55.2,18.47,58.2080827721,136.68
2021-08-22 20:30:00,63.69624,10.92557,64.6264579717,13.11624,3.82557,13.66275,50.58,7.1,51.0758886364,135.98,60.10624,5.10557,60.3226900259,13.11624,3.82557,13.66275,46.99,1.28,47.0074302637,137.47,69.49624,32.26557,76.6211092426,13.11624,3.82557,13.66275,56.38,28.44,63.1469555877,135.59,62.85624,23.31557,67.0412015955,13.11624,3.82557,13.66275,49.74,19.49,53.4221648756,136.78
2021-08-22 21:00:00,60.49032,12.94676,61.8603055941,12.88032,3.75676,13.417,47.61,9.19,48.4888461401,135.98,56.87032,3.9067600000000002,57.0043513304,12.88032,3.75676,13.417,43.99,0.15,43.9902557392,137.47,65.96032,34.56676,74.4689513247,12.88032,3.75676,13.417,53.08,30.81,61.3737932672,135.9,59.45032,23.91676,64.0808236292,12.88032,3.75676,13.417,46.57,20.16,50.746334843,137.04
2021-08-22 21:30:00,62.7604,9.01845,63.4050490778,6.9204,2.01845,7.20875,55.84,7.0,56.277043277,136.15,59.5404,2.86845,59.6094559408,6.9204,2.01845,7.20875,52.62,0.85,52.6268648126,137.47,69.3204,30.15845,75.5966266613,6.9204,2.01845,7.20875,62.4,28.14,68.4515858107,136.06,62.6604,21.43845,66.2263759129,6.9204,2.01845,7.20875,55.74,19.42,59.0261298071,137.04
2021-08-22 22:00:00,60.25448,7.78089,60.7547908338,2.5744800000000003,0.7508900000000001,2.68175,57.68,7.03,58.1068266213,135.35,57.30448,2.02089,57.3401031082,2.5744800000000003,0.7508900000000001,2.68175,54.73,1.27,54.74473308,136.85,66.99448,29.01089,73.0061099434,2.5744800000000003,0.7508900000000001,2.68175,64.42,28.26,70.3460304495,135.26,60.54448,19.31089,63.5495439092,2.5744800000000003,0.7508900000000001,2.68175,57.97,18.56,60.8686659949,136.43
2021-08-22 22:30:00,57.77544,8.10242,58.3408148473,2.06544,0.6024200000000001,2.1515,55.71,7.5,56.212579553,135.43,55.02544,1.46242,55.0448700557,2.06544,0.6024200000000001,2.1515,52.96,0.86,52.9669821681,136.85,64.25544,29.38242,70.6547109162,2.06544,0.6024200000000001,2.1515,62.19,28.78,68.5265240619,135.34,58.14544,19.62242,61.3671863413,2.06544,0.6024200000000001,2.1515,56.08,19.02,59.2176223771,136.43
2021-08-22 23:00:00,54.78008,8.55169,55.4435619947,1.96008,0.57169,2.04175,52.82,7.98,53.419404714,135.61,52.22008,0.94169,52.2285701055,1.96008,0.57169,2.04175,50.26,0.37,50.2613618996,137.01,60.91008,29.91169,67.8582864819,1.96008,0.57169,2.04175,58.95,29.34,65.8478405113,135.53,55.18008,20.20169,58.7618031349,1.96008,0.57169,2.04175,53.22,19.63,56.7248208459,136.6
2021-08-22 23:30:00,52.43392,9.47906,53.2838488198,3.01392,0.8790600000000001,3.1395,49.42,8.6,50.1626992894,135.75,50.01392,1.3690600000000002,50.0326545273,3.01392,0.8790600000000001,3.1395,47.0,0.49,47.0025541859,137.16,58.12392,31.15906,65.9490492445,3.01392,0.8790600000000001,3.1395,55.11,30.28,62.8807641493,136.42,52.78392,20.68906,56.6937334654,3.01392,0.8790600000000001,3.1395,49.77,19.81,53.5676114831,137.43
2021-08-23 00:00:00,49.05992,10.37831,50.1456385827,3.07992,0.89831,3.20825,45.98,9.48,46.9471064071,136.5,46.82992,1.39831,46.8507916482,3.07992,0.89831,3.20825,43.75,0.5,43.7528570496,137.85,54.32992,32.18831,63.1492478804,3.07992,0.89831,3.20825,51.25,31.29,60.0468700267,136.42,49.39992,21.66831,53.9431900638,3.07992,0.89831,3.20825,46.32,20.77,50.7635233214,137.43
2021-08-23 00:30:00,48.10104,9.54322,49.038587837,1.93104,0.56322,2.0115,46.17,8.98,47.0351921438,136.67,46.02104,0.91322,46.0300998636,1.93104,0.56322,2.0115,44.09,0.35000000000000003,44.091389182,138.02,53.40104,31.36322,61.9299817685,1.93104,0.56322,2.0115,51.47,30.8,59.9816713672,136.59,48.61104,21.29322,53.0700897667,1.93104,0.56322,2.0115,46.68,20.73,51.0759757616,137.59
2021-08-23 01:00:00,46.27848,9.98789,47.3440139591,1.8784800000000001,0.5478900000000001,1.95675,44.4,9.44,45.3924398992,136.85,44.22848,0.9078900000000001,44.2377972707,1.8784800000000001,0.5478900000000001,1.95675,42.35,0.36,42.3515300786,138.25,51.34848,31.97789,60.4917502405,1.8784800000000001,0.5478900000000001,1.95675,49.47,31.43,58.6099462549,136.77,46.70848,21.39789,51.3765685927,1.8784800000000001,0.5478900000000001,1.95675,44.83,20.85,49.4413935888,137.82
2021-08-23 01:30:00,46.41288,8.81334,47.2422521886,1.86288,0.54334,1.9405000000000001,44.55,8.27,45.3110957713,137.29,44.43288,1.97334,44.4766781117,1.86288,0.54334,1.9405000000000001,42.57,1.43,42.5940113161,138.88,51.51288,30.65334,59.9433404062,1.86288,0.54334,1.9405000000000001,49.65,30.11,58.0666393035,137.17,46.94288,22.60334,52.1012952032,1.86288,0.54334,1.9405000000000001,45.08,22.06,50.1881460108,138.17
2021-08-23 02:00:00,45.18992,9.14706,46.1063724039,1.90992,0.55706,1.9895,43.28,8.59,44.1242167069,137.29,43.25992,2.27706,43.3198070246,1.90992,0.55706,1.9895,41.35,1.72,41.3857572119,138.88,50.11992,31.04706,58.9569869943,1.90992,0.55706,1.9895,48.21,30.49,57.0424771552,137.2,45.67992,22.94706,51.1196894929,1.90992,0.55706,1.9895,43.77,22.39,49.1642654781,138.47
2021-08-23 02:30:00,45.409440000000004,9.13567,46.319301672899996,1.93944,0.56567,2.02025,43.47,8.57,44.3067240947,137.46,43.44944,2.28567,43.5095176216,1.93944,0.56567,2.02025,41.51,1.72,41.5456195043,139.05,50.36944,31.04567,59.1685229802,1.93944,0.56567,2.02025,48.43,30.48,57.223205957,137.31,45.87944,22.96567,51.306383747699996,1.93944,0.56567,2.02025,43.94,22.4,49.3202149225,138.56
2021-08-23 03:00:00,44.51592,9.17506,45.4516100864,2.00592,0.58506,2.0895,42.51,8.59,43.3692079706,137.46,42.59592,2.35506,42.6609740659,2.00592,0.58506,2.0895,40.59,1.77,40.628573689,139.05,49.36592,31.11506,58.3535861473,2.00592,0.58506,2.0895,47.36,30.53,56.3475864612,137.37,44.99592,23.08506,50.5722533792,2.00592,0.58506,2.0895,42.99,22.5,48.5220578706,138.63
2021-08-23 03:30:00,43.9512,10.60785,45.2132111563,1.9812,0.5778500000000001,2.06375,41.97,10.03,43.151845847,137.54,41.9712,1.4978500000000001,41.9979188063,1.9812,0.5778500000000001,2.06375,39.99,0.92,40.0005812458,139.14,48.7112,32.98785,58.8300879913,1.9812,0.5778500000000001,2.06375,46.73,32.41,56.8691568427,137.46,44.3012,22.35785,49.6232785904,1.9812,0.5778500000000001,2.06375,42.32,21.78,47.5957014866,138.72
2021-08-23 04:00:00,44.10984,11.25912,45.524122924,2.01984,0.5891200000000001,2.104,42.09,10.67,43.4213887387,138.4,42.08984,0.7191200000000001,42.0959827632,2.01984,0.5891200000000001,2.104,40.07,0.13,40.0702108804,139.77,48.88984,33.70912,59.3845200907,2.01984,0.5891200000000001,2.104,46.87,33.12,57.3910384991,138.31,44.43984,21.25912,49.2630648904,2.01984,0.5891200000000001,2.104,42.42,20.67,47.1879783419,139.36
2021-08-23 04:30:00,44.19336,11.31723,45.6194340491,2.01336,0.58723,2.09725,42.18,10.73,43.5233879656,138.32,42.15336,0.70723,42.159292375,2.01336,0.58723,2.09725,40.14,0.12,40.1401793718,139.51,48.97336,33.78723,59.4976209672,2.01336,0.58723,2.09725,46.96,33.2,57.5107085681,138.33,44.49336,21.31723,49.3364305454,2.01336,0.58723,2.09725,42.48,20.73,47.2682060163,139.19
