Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-23 05:00:00,45.13096,11.26403,46.5153944664,2.55096,0.7440300000000001,2.65725,42.58,10.52,43.8603100764,138.42,43.09096,0.94403,43.1012995902,2.55096,0.7440300000000001,2.65725,40.54,0.2,40.5404933369,139.61,49.97096,33.69403,60.269266637,2.55096,0.7440300000000001,2.65725,47.42,32.95,57.7439079038,138.33,45.46096,21.23403,50.1755210652,2.55096,0.7440300000000001,2.65725,42.91,20.49,47.5511114486,139.19
2021-08-23 05:30:00,46.42624,10.60932,47.6230346723,2.70624,0.78932,2.819,43.72,9.82,44.8092713621,138.37,44.40624,1.21932,44.4229770749,2.70624,0.78932,2.819,41.7,0.43,41.7022169674,139.56,51.42624,32.88932,61.0439639162,2.70624,0.78932,2.819,48.72,32.1,58.3442233644,138.28,46.84624,20.98932,51.3334370192,2.70624,0.78932,2.819,44.14,20.2,48.5425545269,139.14
2021-08-23 06:00:00,48.99056,9.22683,49.8518741971,2.08056,0.6068300000000001,2.16725,46.91,8.62,47.6954138256,138.06,46.85056,1.69683,46.8812777595,2.08056,0.6068300000000001,2.16725,44.77,1.09,44.7832669643,139.29,54.38056,31.23683,62.7135141286,2.08056,0.6068300000000001,2.16725,52.3,30.63,60.6092971416,137.96,49.49056,20.00683,53.3815396534,2.08056,0.6068300000000001,2.16725,47.41,19.4,51.2256586097,138.87
2021-08-23 06:30:00,55.02824,5.24907,55.278023964,2.08824,0.60907,2.17525,52.94,4.64,53.1429506144,137.67,52.61824,3.62907,52.7432396593,2.08824,0.60907,2.17525,50.53,3.02,50.6201669298,138.96,61.21824,26.49907,66.7073730525,2.08824,0.60907,2.17525,59.13,25.89,64.5495855912,137.57,55.59824,17.69907,58.3474195656,2.08824,0.60907,2.17525,53.51,17.09,56.1728421926,138.55
2021-08-23 07:00:00,59.78208,3.36769,59.8768605144,2.39208,0.69769,2.49175,57.39,2.67,57.4520756805,136.61,57.18208,6.36769,57.5355346639,2.39208,0.69769,2.49175,54.79,5.67,55.0826016089,138.11,66.52208,24.13769,70.7659183934,2.39208,0.69769,2.49175,64.13,23.44,68.2795027808,136.47,60.41208,14.69769,62.174283279,2.39208,0.69769,2.49175,58.02,14.0,59.6851773894,137.7
2021-08-23 07:30:00,66.39264,4.18702,66.524535193,4.89264,1.42702,5.0965,61.5,2.76,61.5619005555,136.38,62.19264,4.38702,62.347176477,4.89264,1.42702,5.0965,57.3,2.96,57.3764028151,136.79,73.66264,10.52702,74.4110387097,4.89264,1.42702,5.0965,68.77,9.1,69.3694666262,136.24,65.57264,18.94702,68.2551147054,4.89264,1.42702,5.0965,60.68,17.52,63.1586320308,136.39
2021-08-23 08:00:00,70.4696,5.6828,70.698364479,11.0496,3.2228,11.51,59.42,2.46,59.4709004472,136.38,65.2696,3.9928,65.3916136519,11.0496,3.2228,11.51,54.22,0.77,54.225467264,136.79,77.5096,3.6828000000000003,77.5970431653,11.0496,3.2228,11.51,66.46,0.46,66.4615919159,136.24,68.4696,24.0928,72.5847720669,11.0496,3.2228,11.51,57.42,20.87,61.0951168261,136.39
2021-08-23 08:30:00,72.02472,8.26596,72.4974922725,19.01472,5.54596,19.807,53.01,2.7199999999999998,53.0797371885,137.37,66.42472,6.05596,66.7002104839,19.01472,5.54596,19.807,47.41,0.51,47.4127430128,137.33,78.26472,6.39596,78.5256308539,19.01472,5.54596,19.807,59.25,0.85,59.2560967327,137.22,69.19472,26.13596,73.9661928248,19.01472,5.54596,19.807,50.18,20.59,54.240026733,136.92
2021-08-23 09:00:00,72.12864,9.73002,72.7819620335,25.50864,7.44002,26.5715,46.62,2.29,46.6762091434,137.23,65.95864,7.67002,66.4030978001,25.50864,7.44002,26.5715,40.45,0.23,40.4506538884,137.14,77.60864,7.95002,78.0147666833,25.50864,7.44002,26.5715,52.1,0.51,52.1024961014,137.09,68.29864,27.55002,73.6458269548,25.50864,7.44002,26.5715,42.79,20.11,47.2799767343,136.73
2021-08-23 09:30:00,73.29744,10.26467,74.0126891875,29.70744,8.664670000000001,30.94525,43.59,1.6,43.6193546491,137.23,67.13744,9.26467,67.7736671574,29.70744,8.664670000000001,30.94525,37.43,0.6000000000000001,37.4348086679,137.14,78.43744,9.24467,78.9803514626,29.70744,8.664670000000001,30.94525,48.73,0.58,48.7334515502,137.09,69.28744,28.01467,74.7366782575,29.70744,8.664670000000001,30.94525,39.58,19.35,44.0567690599,136.73
2021-08-23 10:00:00,73.86872,9.01421,74.4166901734,28.60872,8.34421,29.80075,45.26,0.67,45.2649588534,137.06,67.68872,11.49421,68.6576993407,28.60872,8.34421,29.80075,39.08,3.15,39.2067455931,136.97,79.21872,9.95421,79.8416676627,28.60872,8.34421,29.80075,50.61,1.6099999999999999,50.6356020997,136.92,69.93872,24.77421,74.1969408828,28.60872,8.34421,29.80075,41.33,16.43,44.4759912762,136.57
2021-08-23 10:30:00,73.05432,11.51626,73.9564595897,33.96432,9.90626,35.3795,39.09,1.6099999999999999,39.1231414894,136.51,67.28432,14.02626,68.7307477586,33.96432,9.90626,35.3795,33.32,4.12,33.5737516521,136.25,77.63432,10.70626,78.3690732691,33.96432,9.90626,35.3795,43.67,0.8,43.6773270702,136.38,69.15432,25.26626,73.6254294999,33.96432,9.90626,35.3795,35.19,15.36,38.3961677775,135.85
2021-08-23 11:00:00,72.34816000000001,12.24613,73.3772713813,36.63816,10.68613,38.16475,35.71,1.56,35.7440582475,136.51,66.51816,15.48613,68.297041167,36.63816,10.68613,38.16475,29.88,4.8,30.2630864255,136.04,76.53816,11.32613,77.3716431063,36.63816,10.68613,38.16475,39.9,0.64,39.905132502,0.0,68.19816,25.31613,72.7454154264,36.63816,10.68613,38.16475,31.56,14.63,34.7860676133,135.68
2021-08-23 11:30:00,72.4264,11.79895,73.3811872217,35.7564,10.42895,37.24625,36.67,1.37,36.6955828404,136.45,66.6264,15.43895,68.3918003423,35.7564,10.42895,37.24625,30.87,5.01,31.2739028585,135.9,76.7364,11.27895,77.5608780125,35.7564,10.42895,37.24625,40.98,0.85,40.9888143278,0.0,68.3464,24.84895,72.7234536382,35.7564,10.42895,37.24625,32.59,14.42,35.637683707,135.55
2021-08-23 12:00:00,71.77736,10.72798,72.5746440808,34.58736,10.08798,36.0285,37.19,0.64,37.195506449,136.53,65.81736,15.35798,67.5854453788,34.58736,10.08798,36.0285,31.23,5.27,31.671529802,135.98,76.18736,11.86798,77.106178566,34.58736,10.08798,36.0285,41.6,1.78,41.6380643162,0.0,67.56736,24.18798,71.7663327323,34.58736,10.08798,36.0285,32.98,14.1,35.867679044,135.63
2021-08-23 12:30:00,71.63552,10.59786,72.4152080868,35.37552,10.31786,36.8495,36.26,0.28,36.261081065,136.4,65.18552,15.44786,66.9909575708,35.37552,10.31786,36.8495,29.81,5.13,30.2481900285,135.91,75.89552,12.67786,76.9471122931,35.37552,10.31786,36.8495,40.52,2.36,40.5886683694,0.0,66.84552,24.55786,71.2138471918,35.37552,10.31786,36.8495,31.47,14.24,34.5418369517,135.57
2021-08-23 13:00:00,73.37616,12.83888,74.4909235813,35.75616,10.42888,37.246,37.62,2.41,37.6971152742,136.26,67.02616,16.19888,68.9558542663,35.75616,10.42888,37.246,31.27,5.77,31.7978898671,135.85,77.85616,15.48888,79.3819063364,35.75616,10.42888,37.246,42.1,5.06,42.4029904606,0.0,68.77616,23.86888,72.8002995653,35.75616,10.42888,37.246,33.02,13.44,35.6504417925,135.48
2021-08-23 13:30:00,72.86464,12.02427,73.8501105711,32.65464,9.52427,34.01525,40.21,2.5,40.2876420258,135.69,66.74464,16.92427,68.8569378041,32.65464,9.52427,34.01525,34.09,7.4,34.8839232312,135.48,77.64464,14.66427,79.0172825106,32.65464,9.52427,34.01525,44.99,5.14,45.2826644534,0.0,68.67464,21.19427,71.8707399431,32.65464,9.52427,34.01525,36.02,11.67,37.863297532,135.1
2021-08-23 14:00:00,71.83688,11.24784,72.7121120089,31.46688,9.17784,32.778,40.37,2.07,40.4230355119,135.72,65.96688,16.89784,68.0967418721,31.46688,9.17784,32.778,34.5,7.72,35.3531950466,135.33,76.62688,13.83784,77.8663249062,31.46688,9.17784,32.778,45.16,4.66,45.3997929511,0.0,67.89688,20.48784,70.9206451014,31.46688,9.17784,32.778,36.43,11.31,38.145261829,134.95
2021-08-23 14:30:00,70.66192,10.73681,71.4729741025,31.05192,9.05681,32.34575,39.61,1.6800000000000002,39.6456113586,135.77,64.89192,16.43681,66.9412429244,31.05192,9.05681,32.34575,33.84,7.38,34.6353865288,135.29,75.35192,13.29681,76.5161225093,31.05192,9.05681,32.34575,44.3,4.24,44.5024448767,0.0,66.81192,20.80681,69.9768247098,31.05192,9.05681,32.34575,35.76,11.75,37.6409364921,134.92
2021-08-23 15:00:00,71.70848,11.28789,72.5914772171,31.87848,9.29789,33.20675,39.83,1.99,39.8796815434,136.01,65.78848,16.51789,67.8304119902,31.87848,9.29789,33.20675,33.91,7.22,34.6701096047,135.52,76.41848,13.88789,77.6701845895,31.87848,9.29789,33.20675,44.54,4.59,44.7758830175,0.0,67.68848,21.30789,70.9630643431,31.87848,9.29789,33.20675,35.81,12.01,37.7703084446,135.15
2021-08-23 15:30:00,71.5716,9.8763,72.2498112679,31.7016,9.2463,33.0225,39.87,0.63,39.874977116,136.53,65.9516,16.2063,67.9136046919,31.7016,9.2463,33.0225,34.25,6.96,34.9500228898,135.96,76.3116,12.3163,77.2991043949,31.7016,9.2463,33.0225,44.61,3.07,44.7155118499,0.0,67.9016,21.5763,71.2472034837,31.7016,9.2463,33.0225,36.2,12.33,38.2422397357,135.47
2021-08-23 16:00:00,69.74528,9.12779,70.3400357731,29.37528,8.56779,30.59925,40.37,0.56,40.3738838855,136.53,68.43528,15.43779,70.1549207737,29.37528,8.56779,30.59925,39.06,6.87,39.6595574862,135.96,74.49528,11.05779,75.3114962138,29.37528,8.56779,30.59925,45.12,2.49,45.1886545496,0.0,70.64528,20.96779,73.691273593,29.37528,8.56779,30.59925,41.27,12.4,43.0926084149,135.62
2021-08-23 16:30:00,67.46264,12.30952,68.5764688388,36.99264,10.78952,38.534,30.47,1.52,30.5078891436,136.66,64.50264,14.12952,66.032067228,36.99264,10.78952,38.534,27.51,3.34,27.7120136403,136.01,71.06264,12.21952,72.1055855867,36.99264,10.78952,38.534,34.07,1.43,34.0999970674,0.0,66.03264,27.29952,71.4532947988,36.99264,10.78952,38.534,29.04,16.51,33.4051148778,136.65
2021-08-23 17:00:00,68.35976,12.19743,69.4394274592,32.69976,9.53743,34.06225,35.66,2.66,35.7590715763,137.45,68.67976,10.90743,69.5405023196,32.69976,9.53743,34.06225,35.98,1.37,36.0060730989,137.03,72.63976,10.81743,73.4408028596,32.69976,9.53743,34.06225,39.94,1.28,39.9605055023,0.0,70.73976,28.24743,76.1710637084,32.69976,9.53743,34.06225,38.04,18.71,42.3922834959,136.65
2021-08-23 17:30:00,72.47288,8.56584,72.9773386086,22.92288,6.68584,23.878,49.55,1.88,49.5856521587,137.6,73.41288,8.92584,73.9535095151,22.92288,6.68584,23.878,50.49,2.24,50.539664621,137.23,78.37288,7.41584,78.7229509254,22.92288,6.68584,23.878,55.45,0.73,55.4548050217,0.0,76.36288,24.35584,80.1529561775,22.92288,6.68584,23.878,53.44,17.67,56.2855443253,137.05
2021-08-23 18:00:00,71.2484,8.98995,71.8133253899,21.1884,6.17995,22.07125,50.06,2.81,50.1388043336,137.6,72.4684,6.63995,72.7719584357,21.1884,6.17995,22.07125,51.28,0.46,51.282063141,137.23,77.1784,6.94995,77.4906912575,21.1884,6.17995,22.07125,55.99,0.77,55.9952944452,0.0,75.4784,25.98995,79.8277293148,21.1884,6.17995,22.07125,54.29,19.81,57.7913505639,136.81
2021-08-23 18:30:00,70.22512,10.13316,70.952437665,20.20512,5.89316,21.047,50.02,4.24,50.1993824663,138.29,71.70512,6.51316,72.000315884,20.20512,5.89316,21.047,51.5,0.62,51.5037319036,137.98,76.18512,8.25316,76.6308499196,20.20512,5.89316,21.047,55.98,2.36,56.0297242542,0.0,74.74512,26.65316,79.3550496301,20.20512,5.89316,21.047,54.54,20.76,58.3574262626,137.08
2021-08-23 19:00:00,72.69208,8.42644,73.1788452068,15.86208,4.62644,16.523,56.83,3.8,56.9569038836,138.29,74.34208,5.45644,74.5420525355,15.86208,4.62644,16.523,58.48,0.8300000000000001,58.4858897513,137.98,79.45208,6.55644,79.7221419795,15.86208,4.62644,16.523,63.59,1.9300000000000002,63.6192816684,0.0,77.79208,23.76644,81.3415722801,15.86208,4.62644,16.523,61.93,19.14,64.8202476083,137.53
2021-08-23 19:30:00,73.40704,7.10747,73.7503196696,12.19704,3.55747,12.70525,61.21,3.55,61.3128583578,137.41,75.20704,4.32747,75.3314400643,12.19704,3.55747,12.70525,63.01,0.77,63.0147046331,137.02,80.69704,5.23747,80.8668248218,12.19704,3.55747,12.70525,68.5,1.6800000000000002,68.5205983628,0.0,78.95704,22.64747,82.1408671914,12.19704,3.55747,12.70525,66.76,19.09,69.43576672,136.59
2021-08-23 20:00:00,72.38304,4.82547,72.5437084823,7.73304,2.25547,8.05525,64.65,2.5700000000000003,64.7010618151,137.41,74.27304,2.40547,74.3119825921,7.73304,2.25547,8.05525,66.54,0.15,66.540169071,137.02,80.06304,2.82547,80.1128807044,7.73304,2.25547,8.05525,72.33,0.5700000000000001,72.3322459212,0.0,78.22304,22.16547,81.3028415688,7.73304,2.25547,8.05525,70.49,19.91,73.2478545761,136.59
2021-08-23 20:30:00,72.61088,5.19109,72.7962039516,7.5808800000000005,2.21109,7.89675,65.03,2.98,65.0982434479,137.7,74.53088,2.7210900000000002,74.5805363641,7.5808800000000005,2.21109,7.89675,66.95,0.51,66.9519424662,137.49,80.33088,3.25109,80.3966408985,7.5808800000000005,2.21109,7.89675,72.75,1.04,72.7574332972,0.0,78.52088,22.64109,81.7199336292,7.5808800000000005,2.21109,7.89675,70.94,20.43,73.8232246654,137.05
2021-08-23 21:00:00,68.92864,8.65377,69.4697426759,11.25864,3.28377,11.72775,57.67,5.37,57.9194768623,137.7,70.72864,5.96377,70.9796243218,11.25864,3.28377,11.72775,59.47,2.68,59.5303561219,137.49,75.72864,6.98377,76.0499832982,11.25864,3.28377,11.72775,64.47,3.7,64.576086131,0.0,74.24864,26.19377,78.7335641811,11.25864,3.28377,11.72775,62.99,22.91,67.026921457,137.05
2021-08-23 21:30:00,68.02504,9.05147,68.624596,8.16504,2.38147,8.50525,59.86,6.67,60.2304615622,137.74,70.04504,4.31147,70.1776061302,8.16504,2.38147,8.50525,61.88,1.9300000000000002,61.9100904538,137.55,75.14504,7.52147,75.5205240154,8.16504,2.38147,8.50525,66.98,5.14,67.176930564,0.0,73.72504,24.42147,77.6645975974,8.16504,2.38147,8.50525,65.56,22.04,69.165563686,137.1
2021-08-23 22:00:00,65.6204,8.18095,66.1283966164,4.2204,1.23095,4.39625,61.4,6.95,61.7920909179,137.74,67.5604,2.65095,67.6123892794,4.2204,1.23095,4.39625,63.34,1.42,63.3559152724,137.33,72.9004,6.70095,73.207725351,4.2204,1.23095,4.39625,68.68,5.47,68.8974839889,0.0,71.3304,22.73095,74.8646916247,4.2204,1.23095,4.39625,67.11,21.5,70.4698666098,136.92
2021-08-23 22:30:00,62.71424,7.97332,63.2190614499,2.27424,0.66332,2.3689999999999998,60.44,7.31,60.8804541704,138.28,64.53424,2.40332,64.5789755214,2.27424,0.66332,2.3689999999999998,62.26,1.74,62.2843094206,137.77,69.86424,6.51332,70.1671958126,2.27424,0.66332,2.3689999999999998,67.59,5.85,67.8426901,0.0,68.21424,22.65332,71.8773639319,2.27424,0.66332,2.3689999999999998,65.94,21.99,69.5100258955,136.85
2021-08-23 23:00:00,59.5356,8.31955,60.1140797115,2.2956,0.6695500000000001,2.39125,57.24,7.65,57.74894025,138.28,61.2656,3.51955,61.3666112439,2.2956,0.6695500000000001,2.39125,58.97,2.85,59.0388295954,137.77,66.3056,6.89955,66.6636061248,2.2956,0.6695500000000001,2.39125,64.01,6.23,64.3124637998,0.0,64.7656,23.60955,68.9347067489,2.2956,0.6695500000000001,2.39125,62.47,22.94,66.548812912,137.33
2021-08-23 23:30:00,56.25256,9.55658,57.0585552555,3.38256,0.9865800000000001,3.5235000000000003,52.87,8.57,53.5600765496,137.89,57.90256,4.90658,58.1100764227,3.38256,0.9865800000000001,3.5235000000000003,54.52,3.92,54.6607427685,137.5,62.50256,8.22658,63.0416261295,3.38256,0.9865800000000001,3.5235000000000003,59.12,7.24,59.5616655241,0.0,61.12256,25.18658,66.1084801901,3.38256,0.9865800000000001,3.5235000000000003,57.74,24.2,62.6062904188,137.07
2021-08-24 00:00:00,52.95672,10.29321,53.9477929601,3.33672,0.9732100000000001,3.47575,49.62,9.32,50.4876895887,137.89,54.40672,5.5732099999999996,54.6914239243,3.33672,0.9732100000000001,3.47575,51.07,4.6,51.2767481418,137.5,58.80672,9.02321,59.4949463052,3.33672,0.9732100000000001,3.47575,55.47,8.05,56.051078491,0.0,57.41672,26.04321,63.0470342099,3.33672,0.9732100000000001,3.47575,54.08,25.07,59.608315695,137.07
2021-08-24 00:30:00,48.12,9.76,49.0998167003,0.0,0.0,0.0,48.12,9.76,49.0998167003,138.32,49.53,4.68,49.7506110515,0.0,0.0,0.0,49.53,4.68,49.7506110515,137.93,53.8,8.52,54.4704543767,0.0,0.0,0.0,53.8,8.52,54.4704543767,0.0,52.45,25.26,58.2157203855,0.0,0.0,0.0,52.45,25.26,58.2157203855,137.51
2021-08-24 01:00:00,47.89,10.0,48.9229199864,0.0,0.0,0.0,47.89,10.0,48.9229199864,138.61,49.27,4.55,49.4796463205,0.0,0.0,0.0,49.27,4.55,49.4796463205,138.18,53.56,8.77,54.2732576874,0.0,0.0,0.0,53.56,8.77,54.2732576874,0.0,52.18,25.23,57.9595143182,0.0,0.0,0.0,52.18,25.23,57.9595143182,137.74
2021-08-24 01:30:00,46.85,10.26,47.9602971217,0.0,0.0,0.0,46.85,10.26,47.9602971217,139.04,48.22,4.75,48.4533889424,0.0,0.0,0.0,48.22,4.75,48.4533889424,138.57,52.37,9.02,53.1411074405,0.0,0.0,0.0,52.37,9.02,53.1411074405,0.0,51.06,25.63,57.1316068389,0.0,0.0,0.0,51.06,25.63,57.1316068389,138.73
2021-08-24 02:00:00,45.05,10.12,46.1726856486,0.0,0.0,0.0,45.05,10.12,46.1726856486,139.65,46.77,4.55,46.9908012275,0.0,0.0,0.0,46.77,4.55,46.9908012275,139.17,50.33,14.5,52.3770837294,0.0,0.0,0.0,50.33,14.5,52.3770837294,0.0,49.53,23.82,54.9601064409,0.0,0.0,0.0,49.53,23.82,54.9601064409,138.73
2021-08-24 02:30:00,43.57,7.43,44.1989796262,0.0,0.0,0.0,43.57,7.43,44.1989796262,138.98,46.43,2.44,46.4940695143,0.0,0.0,0.0,46.43,2.44,46.4940695143,138.87,48.56,29.2,56.6631591071,0.0,0.0,0.0,48.56,29.2,56.6631591071,0.0,49.14,17.86,52.284980635,0.0,0.0,0.0,49.14,17.86,52.284980635,138.45
2021-08-24 03:00:00,43.62,7.3,44.2266254648,0.0,0.0,0.0,43.62,7.3,44.2266254648,137.41,46.45,2.34,46.5089034487,0.0,0.0,0.0,46.45,2.34,46.5089034487,138.65,48.62,29.01,56.6169983309,0.0,0.0,0.0,48.62,29.01,56.6169983309,0.0,49.17,17.93,52.3371168484,0.0,0.0,0.0,49.17,17.93,52.3371168484,138.24
2021-08-24 03:30:00,44.19,7.43,44.8102778389,0.0,0.0,0.0,44.19,7.43,44.8102778389,137.23,46.99,2.9,47.0794020778,0.0,0.0,0.0,46.99,2.9,47.0794020778,138.49,49.28,29.14,57.2508340551,0.0,0.0,0.0,49.28,29.14,57.2508340551,0.0,49.74,17.3,52.6626774861,0.0,0.0,0.0,49.74,17.3,52.6626774861,138.09
2021-08-24 04:00:00,42.96,7.26,43.5691312743,0.0,0.0,0.0,42.96,7.26,43.5691312743,137.16,45.71,1.83,45.7466173613,0.0,0.0,0.0,45.71,1.83,45.7466173613,138.35,47.87,29.0,55.9690709231,0.0,0.0,0.0,47.87,29.0,55.9690709231,0.0,48.38,18.54,51.8107710809,0.0,0.0,0.0,48.38,18.54,51.8107710809,137.94
2021-08-24 04:30:00,43.24,7.22,43.8386359277,0.0,0.0,0.0,43.24,7.22,43.8386359277,137.39,46.05,1.49,46.0740990145,0.0,0.0,0.0,46.05,1.49,46.0740990145,138.73,48.2,28.81,56.1538609536,0.0,0.0,0.0,48.2,28.81,56.1538609536,0.0,48.74,18.77,52.2293069071,0.0,0.0,0.0,48.74,18.77,52.2293069071,137.99
2021-08-24 05:00:00,43.9,7.65,44.5615585455,0.0,0.0,0.0,43.9,7.65,44.5615585455,137.03,46.68,2.63,46.7540297728,0.0,0.0,0.0,46.68,2.63,46.7540297728,138.39,48.93,29.35,57.0575796893,0.0,0.0,0.0,48.93,29.35,57.0575796893,0.0,49.42,17.55,52.4436735937,0.0,0.0,0.0,49.42,17.55,52.4436735937,137.99
2021-08-24 05:30:00,45.06,7.05,45.6081801873,0.0,0.0,0.0,45.06,7.05,45.6081801873,137.12,47.89,2.98,47.9826270644,0.0,0.0,0.0,47.89,2.98,47.9826270644,138.3,50.26,28.68,57.867175497,0.0,0.0,0.0,50.26,28.68,57.867175497,0.0,50.69,17.17,53.5190153123,0.0,0.0,0.0,50.69,17.17,53.5190153123,137.9
2021-08-24 06:00:00,46.35,5.93,46.7278011466,0.0,0.0,0.0,46.35,5.93,46.7278011466,137.01,49.29,2.8200000000000003,49.3706036017,0.0,0.0,0.0,49.29,2.8200000000000003,49.3706036017,138.23,51.7,27.21,58.4232325364,0.0,0.0,0.0,51.7,27.21,58.4232325364,0.0,52.18,17.18,54.9354603148,0.0,0.0,0.0,52.18,17.18,54.9354603148,137.83
2021-08-24 06:30:00,51.26,3.25,51.362925345,0.0,0.0,0.0,51.26,3.25,51.362925345,136.36,54.58,4.79,54.7897846318,0.0,0.0,0.0,54.58,4.79,54.7897846318,137.7,57.27,23.99,62.0916500022,0.0,0.0,0.0,57.27,23.99,62.0916500022,0.0,57.8,14.87,59.682132167,0.0,0.0,0.0,57.8,14.87,59.682132167,137.31
2021-08-24 07:00:00,55.02,1.46,55.0393677289,0.0,0.0,0.0,55.02,1.46,55.0393677289,135.64,57.85,4.3,58.0095897245,0.0,0.0,0.0,57.85,4.3,58.0095897245,137.04,61.51,13.14,62.8978513147,0.0,0.0,0.0,61.51,13.14,62.8978513147,0.0,61.28,17.3,63.6751788376,0.0,0.0,0.0,61.28,17.3,63.6751788376,136.66
2021-08-24 07:30:00,62.36,2.04,62.3933586209,0.0,0.0,0.0,62.36,2.04,62.3933586209,135.64,64.23,1.6600000000000001,64.2514474545,0.0,0.0,0.0,64.23,1.6600000000000001,64.2514474545,136.67,69.8,0.35000000000000003,69.8008775016,0.0,0.0,0.0,69.8,0.35000000000000003,69.8008775016,0.0,68.04,18.13,70.4140504445,0.0,0.0,0.0,68.04,18.13,70.4140504445,136.29
2021-08-24 08:00:00,62.3,1.6,62.3205423596,0.0,0.0,0.0,62.3,1.6,62.3205423596,136.05,64.19,2.47,64.2375046215,0.0,0.0,0.0,64.19,2.47,64.2375046215,135.77,69.7,0.42,69.7012654118,0.0,0.0,0.0,69.7,0.42,69.7012654118,0.0,67.98,16.85,70.0371537114,0.0,0.0,0.0,67.98,16.85,70.0371537114,135.42
2021-08-24 08:30:00,61.07,0.19,61.0702955618,0.0,0.0,0.0,61.07,0.19,61.0702955618,135.87,63.0,4.11,63.1339219438,0.0,0.0,0.0,63.0,4.11,63.1339219438,135.51,68.35,2.05,68.3807355912,0.0,0.0,0.0,68.35,2.05,68.3807355912,0.0,66.73,15.09,68.4149179638,0.0,0.0,0.0,66.73,15.09,68.4149179638,135.16
2021-08-24 09:00:00,62.31,2.79,62.37243141,0.0,0.0,0.0,62.31,2.79,62.37243141,135.76,64.66,7.12,65.0508262822,0.0,0.0,0.0,64.66,7.12,65.0508262822,135.37,69.73,3.47,69.8162860656,0.0,0.0,0.0,69.73,3.47,69.8162860656,0.0,68.98,11.35,69.9075310678,0.0,0.0,0.0,68.98,11.35,69.9075310678,135.03
2021-08-24 09:30:00,63.32,8.29,63.8603672085,0.0,0.0,0.0,63.32,8.29,63.8603672085,136.03,67.2,14.5,68.7465635505,0.0,0.0,0.0,67.2,14.5,68.7465635505,137.88,70.83,7.01,71.1760423176,0.0,0.0,0.0,70.83,7.01,71.1760423176,0.0,72.93,3.8200000000000003,73.0299753526,0.0,0.0,0.0,72.93,3.8200000000000003,73.0299753526,137.54
2021-08-24 10:00:00,59.63,9.07,60.3158503215,0.0,0.0,0.0,59.63,9.07,60.3158503215,136.03,63.33,14.21,64.9046454424,0.0,0.0,0.0,63.33,14.21,64.9046454424,137.88,66.65,7.87,67.1130345015,0.0,0.0,0.0,66.65,7.87,67.1130345015,0.0,68.71,4.18,68.837028553,0.0,0.0,0.0,68.71,4.18,68.837028553,137.54
2021-08-24 10:30:00,57.15,10.28,58.0672101965,0.0,0.0,0.0,57.15,10.28,58.0672101965,137.0,60.82,14.97,62.635240081,0.0,0.0,0.0,60.82,14.97,62.635240081,138.62,63.9,9.18,64.5560407708,0.0,0.0,0.0,63.9,9.18,64.5560407708,0.0,65.98,3.5300000000000002,66.0743618963,0.0,0.0,0.0,65.98,3.5300000000000002,66.0743618963,138.26
2021-08-24 11:00:00,54.34,10.08,55.2670064324,0.0,0.0,0.0,54.34,10.08,55.2670064324,137.0,57.72,14.39,59.48672541,0.0,0.0,0.0,57.72,14.39,59.48672541,138.62,60.75,8.95,61.405740774,0.0,0.0,0.0,60.75,8.95,61.405740774,0.0,62.62,4.05,62.750831867,0.0,0.0,0.0,62.62,4.05,62.750831867,138.26
2021-08-24 11:30:00,56.79,8.71,57.4540529467,0.0,0.0,0.0,56.79,8.71,57.4540529467,136.24,60.32,14.31,61.9941811786,0.0,0.0,0.0,60.32,14.31,61.9941811786,138.1,63.51,7.45,63.9454658283,0.0,0.0,0.0,63.51,7.45,63.9454658283,0.0,65.42,4.11,65.5489778715,0.0,0.0,0.0,65.42,4.11,65.5489778715,137.74
2021-08-24 12:00:00,59.77,8.09,60.3150147144,0.0,0.0,0.0,59.77,8.09,60.3150147144,136.24,63.39,14.67,65.0653594473,0.0,0.0,0.0,63.39,14.67,65.0653594473,138.1,66.87,6.77,67.2118278281,0.0,0.0,0.0,66.87,6.77,67.2118278281,0.0,68.79,3.69,68.888897509,0.0,0.0,0.0,68.79,3.69,68.888897509,137.74
2021-08-24 12:30:00,62.46,7.69,62.9316112935,0.0,0.0,0.0,62.46,7.69,62.9316112935,136.15,65.83,14.69,67.4491289788,0.0,0.0,0.0,65.83,14.69,67.4491289788,138.02,69.87,6.33,70.1561529732,0.0,0.0,0.0,69.87,6.33,70.1561529732,0.0,71.43,3.56,71.5186584046,0.0,0.0,0.0,71.43,3.56,71.5186584046,137.67
2021-08-24 13:00:00,63.14,7.61,63.5969472538,0.0,0.0,0.0,63.14,7.61,63.5969472538,135.67,66.86,15.64,68.6649051554,0.0,0.0,0.0,66.86,15.64,68.6649051554,137.56,70.62,6.25,70.8960288027,0.0,0.0,0.0,70.62,6.25,70.8960288027,0.0,72.56,2.5700000000000003,72.605499103,0.0,0.0,0.0,72.56,2.5700000000000003,72.605499103,137.19
2021-08-24 13:30:00,63.57,7.99,64.0701568595,0.0,0.0,0.0,63.57,7.99,64.0701568595,136.16,67.29,15.66,69.0882023214,0.0,0.0,0.0,67.29,15.66,69.0882023214,137.93,71.09,6.69,71.4040909192,0.0,0.0,0.0,71.09,6.69,71.4040909192,0.0,73.01,2.59,73.0559251533,0.0,0.0,0.0,73.01,2.59,73.0559251533,137.55
2021-08-24 14:00:00,63.0,8.09,63.5173055159,0.0,0.0,0.0,63.0,8.09,63.5173055159,136.16,66.52,15.63,68.331598108,0.0,0.0,0.0,66.52,15.63,68.331598108,137.93,70.48,6.77,70.8044016993,0.0,0.0,0.0,70.48,6.77,70.8044016993,0.0,72.19,2.65,72.2386226336,0.0,0.0,0.0,72.19,2.65,72.2386226336,137.55
2021-08-24 14:30:00,61.94,8.62,62.5369330876,0.0,0.0,0.0,61.94,8.62,62.5369330876,136.28,65.28,15.09,67.0013917766,0.0,0.0,0.0,65.28,15.09,67.0013917766,138.05,69.29,7.38,69.681909417,0.0,0.0,0.0,69.29,7.38,69.681909417,0.0,70.83,3.33,70.9082350648,0.0,0.0,0.0,70.83,3.33,70.9082350648,137.67
2021-08-24 15:00:00,62.96,8.39,63.516562407,0.0,0.0,0.0,62.96,8.39,63.516562407,136.52,66.68,15.21,68.3927371875,0.0,0.0,0.0,66.68,15.21,68.3927371875,138.3,70.41,7.12,70.7690786997,0.0,0.0,0.0,70.41,7.12,70.7690786997,0.0,72.35,3.11,72.4168115841,0.0,0.0,0.0,72.35,3.11,72.4168115841,137.91
2021-08-24 15:30:00,65.61,7.94,66.0886957051,0.0,0.0,0.0,65.61,7.94,66.0886957051,136.28,69.53,15.27,71.1870339317,0.0,0.0,0.0,69.53,15.27,71.1870339317,138.05,73.41,6.62,73.7078862809,0.0,0.0,0.0,73.41,6.62,73.7078862809,0.0,75.47,3.09,75.5332310973,0.0,0.0,0.0,75.47,3.09,75.5332310973,137.67
2021-08-24 16:00:00,63.76,9.37,64.4448174798,0.0,0.0,0.0,63.76,9.37,64.4448174798,136.38,67.47,13.97,68.9011015877,0.0,0.0,0.0,67.47,13.97,68.9011015877,138.2,71.29,8.23,71.76347957,0.0,0.0,0.0,71.29,8.23,71.76347957,0.0,73.22,4.5600000000000005,73.3618565741,0.0,0.0,0.0,73.22,4.5600000000000005,73.3618565741,137.82
2021-08-24 16:30:00,62.12,10.47,62.9961530572,0.0,0.0,0.0,62.12,10.47,62.9961530572,136.58,65.83,12.36,66.9802844127,0.0,0.0,0.0,65.83,12.36,66.9802844127,138.4,69.47,9.41,70.1044149822,0.0,0.0,0.0,69.47,9.41,70.1044149822,0.0,71.42,6.49,71.7142698492,0.0,0.0,0.0,71.42,6.49,71.7142698492,138.03
2021-08-24 17:00:00,63.64,10.85,64.5582845187,0.0,0.0,0.0,63.64,10.85,64.5582845187,137.09,67.24,12.1,68.3200380562,0.0,0.0,0.0,67.24,12.1,68.3200380562,139.0,71.17,9.84,71.847021511,0.0,0.0,0.0,71.17,9.84,71.847021511,0.0,72.97,6.84,73.289879929,0.0,0.0,0.0,72.97,6.84,73.289879929,138.61
2021-08-24 17:30:00,66.92,2.25,66.9578143311,0.0,0.0,0.0,66.92,2.25,66.9578143311,137.35,68.99,2.36,69.0303534686,0.0,0.0,0.0,68.99,2.36,69.0303534686,139.25,74.9,1.81,74.9218666345,0.0,0.0,0.0,74.9,1.81,74.9218666345,0.0,73.28,17.15,75.2600883603,0.0,0.0,0.0,73.28,17.15,75.2600883603,138.86
2021-08-24 18:00:00,68.52,2.7800000000000002,68.5763720242,0.0,0.0,0.0,68.52,2.7800000000000002,68.5763720242,136.94,70.3,3.74,70.3994147703,0.0,0.0,0.0,70.3,3.74,70.3994147703,136.96,76.67,0.91,76.6754002272,0.0,0.0,0.0,76.67,0.91,76.6754002272,0.0,74.48,15.7,76.1167550543,0.0,0.0,0.0,74.48,15.7,76.1167550543,136.57
2021-08-24 18:30:00,69.07,2.7800000000000002,69.125923502,0.0,0.0,0.0,69.07,2.7800000000000002,69.125923502,137.41,71.04,2.75,71.0932071298,0.0,0.0,0.0,71.04,2.75,71.0932071298,136.88,77.29,0.87,77.2948963386,0.0,0.0,0.0,77.29,0.87,77.2948963386,0.0,75.26,16.9,77.1341532656,0.0,0.0,0.0,75.26,16.9,77.1341532656,136.5
2021-08-24 19:00:00,65.72,4.63,65.8828907987,0.0,0.0,0.0,65.72,4.63,65.8828907987,137.41,67.49,2.29,67.5288397649,0.0,0.0,0.0,67.49,2.29,67.5288397649,136.88,73.51,2.92,73.5679719715,0.0,0.0,0.0,73.51,2.92,73.5679719715,0.0,71.49,17.3,73.5534506329,0.0,0.0,0.0,71.49,17.3,73.5534506329,136.5
2021-08-24 19:30:00,67.59,4.25,67.7234863249,0.0,0.0,0.0,67.59,4.25,67.7234863249,137.24,69.69,2.26,69.7266355133,0.0,0.0,0.0,69.69,2.26,69.7266355133,136.56,75.62,2.49,75.660984001,0.0,0.0,0.0,75.62,2.49,75.660984001,0.0,73.84,17.5,75.8854109826,0.0,0.0,0.0,73.84,17.5,75.8854109826,136.17
2021-08-24 20:00:00,69.98,4.0,70.0942251544,0.0,0.0,0.0,69.98,4.0,70.0942251544,137.71,72.07,2.3,72.1066910904,0.0,0.0,0.0,72.07,2.3,72.1066910904,137.06,78.29,2.24,78.3220384055,0.0,0.0,0.0,78.29,2.24,78.3220384055,0.0,76.38,17.3,78.3147138155,0.0,0.0,0.0,76.38,17.3,78.3147138155,136.68
2021-08-24 20:30:00,69.38,4.79,69.5451543963,0.0,0.0,0.0,69.38,4.79,69.5451543963,137.16,71.4,2.36,71.4389921541,0.0,0.0,0.0,71.4,2.36,71.4389921541,136.55,77.62,3.14,77.68348601860001,0.0,0.0,0.0,77.62,3.14,77.68348601860001,0.0,75.63,17.16,77.5523210484,0.0,0.0,0.0,75.63,17.16,77.5523210484,136.16
2021-08-24 21:00:00,69.36,4.84,69.5286645924,0.0,0.0,0.0,69.36,4.84,69.5286645924,136.96,71.37,1.75,71.3914518693,0.0,0.0,0.0,71.37,1.75,71.3914518693,136.25,77.59,3.2,77.6559598486,0.0,0.0,0.0,77.59,3.2,77.6559598486,0.0,75.63,17.67,77.6667612303,0.0,0.0,0.0,75.63,17.67,77.6667612303,135.85
2021-08-24 21:30:00,66.67,5.85,66.9261637926,0.0,0.0,0.0,66.67,5.85,66.9261637926,136.42,68.61,0.6000000000000001,68.6126234741,0.0,0.0,0.0,68.61,0.6000000000000001,68.6126234741,135.77,74.57,4.32,74.6950286164,0.0,0.0,0.0,74.57,4.32,74.6950286164,0.0,72.69,18.97,75.1245432598,0.0,0.0,0.0,72.69,18.97,75.1245432598,135.8
2021-08-24 22:00:00,63.57,6.78,63.9305349579,0.0,0.0,0.0,63.57,6.78,63.9305349579,136.81,65.37,0.7000000000000001,65.3737477892,0.0,0.0,0.0,65.37,0.7000000000000001,65.3737477892,136.18,71.09,5.33,71.2895293855,0.0,0.0,0.0,71.09,5.33,71.2895293855,0.0,69.25,20.0,72.0802504158,0.0,0.0,0.0,69.25,20.0,72.0802504158,135.8
2021-08-24 22:30:00,61.0,7.35,61.4412117394,0.0,0.0,0.0,61.0,7.35,61.4412117394,136.67,62.78,0.9400000000000001,62.7870368786,0.0,0.0,0.0,62.78,0.9400000000000001,62.7870368786,136.05,68.22,5.99,68.4824685595,0.0,0.0,0.0,68.22,5.99,68.4824685595,0.0,66.51,20.42,69.5741079713,0.0,0.0,0.0,66.51,20.42,69.5741079713,135.66
2021-08-24 23:00:00,57.3,7.72,57.8177170079,0.0,0.0,0.0,57.3,7.72,57.8177170079,135.98,58.89,2.1,58.9274307942,0.0,0.0,0.0,58.89,2.1,58.9274307942,135.35,64.06,6.37,64.3759310612,0.0,0.0,0.0,64.06,6.37,64.3759310612,0.0,62.38,21.86,66.0993494673,0.0,0.0,0.0,62.38,21.86,66.0993494673,134.95
2021-08-24 23:30:00,54.42,8.72,55.1141978078,0.0,0.0,0.0,54.42,8.72,55.1141978078,136.6,55.89,2.37,55.9402270285,0.0,0.0,0.0,55.89,2.37,55.9402270285,135.99,60.86,7.47,61.3167228413,0.0,0.0,0.0,60.86,7.47,61.3167228413,0.0,59.19,22.15,63.1987230884,0.0,0.0,0.0,59.19,22.15,63.1987230884,135.7
2021-08-25 00:00:00,51.17,8.66,51.8976348209,0.0,0.0,0.0,51.17,8.66,51.8976348209,136.6,52.55,3.88,52.693044133,0.0,0.0,0.0,52.55,3.88,52.693044133,135.99,57.22,7.32,57.6863138015,0.0,0.0,0.0,57.22,7.32,57.6863138015,0.0,55.67,24.15,60.6825460903,0.0,0.0,0.0,55.67,24.15,60.6825460903,135.6
2021-08-25 00:30:00,52.0844,10.0117,53.0379002247,3.1944,0.9317000000000001,3.3275,48.89,9.08,49.7260344287,137.76,53.4044,6.3617,53.7819780805,3.1944,0.9317000000000001,3.3275,50.21,5.43,50.5027623007,137.34,57.8444,8.7117,58.4967377573,3.1944,0.9317000000000001,3.3275,54.65,7.78,55.2010045198,0.0,56.3744,26.8317,62.4340700279,3.1944,0.9317000000000001,3.3275,53.18,25.9,59.1516897476,136.93
2021-08-25 01:00:00,50.77608,10.50844,51.8520743211,3.28608,0.9584400000000001,3.423,47.49,9.55,48.4407122161,137.99,52.09608,6.79844,52.5377991336,3.28608,0.9584400000000001,3.423,48.81,5.84,49.1581295413,137.7,56.37608,9.24844,57.1296423812,3.28608,0.9584400000000001,3.423,53.09,8.29,53.7333434657,0.0,54.98608,27.40844,61.4385186752,3.28608,0.9584400000000001,3.423,51.7,26.45,58.0731650593,137.3
2021-08-25 01:30:00,49.65848,11.01164,50.8647309184,2.26848,0.66164,2.363,47.39,10.35,48.5070572185,138.42,50.95848,6.43164,51.362755738,2.26848,0.66164,2.363,48.69,5.77,49.0306944679,138.12,55.24848,9.84164,56.1182004362,2.26848,0.66164,2.363,52.98,9.18,53.7694411353,0.0,53.83848,27.07164,60.2615600611,2.26848,0.66164,2.363,51.57,26.41,57.9392181514,137.72
2021-08-25 02:00:00,49.8452,10.55735,50.950972533,2.1852,0.6373500000000001,2.27625,47.66,9.92,48.6814338326,138.75,51.1552,6.70735,51.5930521588,2.1852,0.6373500000000001,2.27625,48.97,6.07,49.3447646666,138.35,55.4752,9.34735,56.2571841373,2.1852,0.6373500000000001,2.27625,53.29,8.71,53.9971128858,0.0,54.0552,27.22735,60.5251454774,2.1852,0.6373500000000001,2.27625,51.87,26.59,58.2882921349,137.95
2021-08-25 02:30:00,48.13904,11.36722,49.4629241215,2.21904,0.64722,2.3115,45.92,10.72,47.1546901167,139.2,49.34904,6.49722,49.7749095092,2.21904,0.64722,2.3115,47.13,5.85,47.4916771656,138.77,53.54904,10.20722,54.5131821219,2.21904,0.64722,2.3115,51.33,9.56,52.2126660878,0.0,52.11904,27.30722,58.8394306112,2.21904,0.64722,2.3115,49.9,26.66,56.5753091021,138.38
2021-08-25 03:00:00,47.73456,11.89508,49.1943202677,2.31456,0.67508,2.411,45.42,11.22,46.7853053853,139.2,48.89456,6.23508,49.290508419,2.31456,0.67508,2.411,46.58,5.5600000000000005,46.9106597694,138.77,53.09456,10.79508,54.180864277,2.31456,0.67508,2.411,50.78,10.12,51.7785940327,0.0,51.64456,26.90508,58.2326704471,2.31456,0.67508,2.411,49.33,26.23,55.8700438518,138.38
2021-08-25 03:30:00,47.81664,12.14152,49.3340406697,2.33664,0.68152,2.434,45.48,11.46,46.9016204411,138.85,48.94664,5.99152,49.3119851476,2.33664,0.68152,2.434,46.61,5.31,46.9114932612,138.34,53.17664,11.07152,54.3169733767,2.33664,0.68152,2.434,50.84,10.39,51.8908248152,0.0,51.69664,26.66152,58.1668224678,2.33664,0.68152,2.434,49.36,25.98,55.7796557895,137.93
2021-08-25 04:00:00,46.7368,12.7749,48.4512801095,2.6568,0.7749,2.7675,44.08,12.0,45.684202959,138.96,47.8368,6.6049,48.2906216387,2.6568,0.7749,2.7675,45.18,5.83,45.554596914,138.4,51.9168,11.7549,53.2309289441,2.6568,0.7749,2.7675,49.26,10.98,50.4688815014,0.0,50.5068,27.3549,57.4389014541,2.6568,0.7749,2.7675,47.85,26.58,54.7368148507,138.01
2021-08-25 04:30:00,46.47832,12.83576,48.2181601142,3.68832,1.07576,3.842,42.79,11.76,44.376589549,139.12,47.66832,7.78576,48.2999667743,3.68832,1.07576,3.842,43.98,6.71,44.4889255883,138.56,51.52832,11.78576,52.858981269,3.68832,1.07576,3.842,47.84,10.71,49.0241746488,0.0,50.25832,28.58576,57.8190660942,3.68832,1.07576,3.842,46.57,27.51,54.0884923066,138.16
2021-08-25 05:00:00,46.78008,12.65044,48.460391218,3.67008,1.07044,3.823,43.11,11.58,44.638195528,138.93,47.98008,8.16044,48.6690955104,3.67008,1.07044,3.823,44.31,7.09,44.8736470548,138.48,51.84008,11.56044,53.1134414946,3.67008,1.07044,3.823,48.17,10.49,49.2989756486,0.0,50.59008,29.11044,58.3675758568,3.67008,1.07044,3.823,46.92,28.04,54.6601134283,138.09
2021-08-25 05:30:00,47.8296,12.55405,49.4497199948,3.5796,1.04405,3.72875,44.25,11.51,45.7224518153,139.42,49.0796,7.86405,49.705637694,3.5796,1.04405,3.72875,45.5,6.82,46.0082862102,139.03,53.0496,11.46405,54.2741605422,3.5796,1.04405,3.72875,49.47,10.42,50.5554873382,0.0,51.7696,28.72405,59.2044131173,3.5796,1.04405,3.72875,48.19,27.68,55.5739012487,138.66
2021-08-25 06:00:00,49.99416,12.24538,51.4719862202,3.58416,1.04538,3.7335000000000003,46.41,11.2,47.7423093283,139.15,51.23416,6.69538,51.6697906349,3.58416,1.04538,3.7335000000000003,47.65,5.65,47.9837993494,138.74,55.46416,11.13538,56.5709265635,3.58416,1.04538,3.7335000000000003,51.88,10.09,52.8520813214,0.0,54.05416,27.41538,60.6090362392,3.58416,1.04538,3.7335000000000003,50.47,26.37,56.9438126577,138.35
2021-08-25 06:30:00,54.93848,9.91414,55.8258610023,4.36848,1.27414,4.5504999999999995,50.57,8.64,51.3027728295,139.03,56.41848,4.92414,56.6329589572,4.36848,1.27414,4.5504999999999995,52.05,3.65,52.1778209587,138.53,60.94848,8.56414,61.5472315238,4.36848,1.27414,4.5504999999999995,56.58,7.29,57.0477037224,0.0,59.49848,25.15414,64.5972126446,4.36848,1.27414,4.5504999999999995,55.13,23.88,60.0797078888,138.14
2021-08-25 07:00:00,60.03432,7.13001,60.4562372337,4.59432,1.34001,4.78575,55.44,5.79,55.7415258133,137.77,61.64432,3.58001,61.7481875027,4.59432,1.34001,4.78575,57.05,2.24,57.0939585245,137.33,66.61432,5.49001,66.8401663587,4.59432,1.34001,4.78575,62.02,4.15,62.1586912668,0.0,65.03432,23.65001,69.2010531052,4.59432,1.34001,4.78575,60.44,22.31,64.4261569551,136.93
2021-08-25 07:30:00,65.45856,6.58208,65.7886529304,7.37856,2.15208,7.686,58.08,4.43,58.2487021315,137.32,67.12856,3.21208,67.2053645597,7.37856,2.15208,7.686,59.75,1.06,59.7594017708,137.02,72.34856,4.79208,72.507090445,7.37856,2.15208,7.686,64.97,2.64,65.023614941,0.0,70.67856,23.12208,74.3645710483,7.37856,2.15208,7.686,63.3,20.97,66.683063067,136.63
2021-08-25 08:00:00,68.21872,5.05921,68.4060623356,6.40872,1.86921,6.67575,61.81,3.19,61.8922628444,137.17,69.90872,4.03921,70.0253122054,6.40872,1.86921,6.67575,63.5,2.17,63.5370671341,136.9,75.57872,3.61921,75.6653262589,6.40872,1.86921,6.67575,69.17,1.75,69.192133946,0.0,73.81872,18.12921,76.0123126715,6.40872,1.86921,6.67575,67.41,16.26,69.3433176305,136.52
2021-08-25 08:30:00,71.55872,8.77796,72.0950968499,6.19872,1.80796,6.457,65.36,6.97,65.730590291,135.59,74.29872,2.84796,74.3532828448,6.19872,1.80796,6.457,68.1,1.04,68.1079407999,135.23,79.30872,7.32796,79.6465445942,6.19872,1.80796,6.457,73.11,5.52,73.318091219,0.0,80.72872,4.16796,80.8362426353,6.19872,1.80796,6.457,74.53,2.36,74.567355458,134.85
2021-08-25 09:00:00,74.05344,9.92642,74.7157666751,10.51344,3.06642,10.9515,63.54,6.86,63.9092418982,136.49,76.71344,4.09642,76.822734483,10.51344,3.06642,10.9515,66.2,1.03,66.208012355,137.87,81.56344,8.45642,82.0006450209,10.51344,3.06642,10.9515,71.05,5.39,71.2541549666,0.0,82.96344,5.39642,83.138761871,10.51344,3.06642,10.9515,72.45,2.33,72.487456846,137.49
2021-08-25 09:30:00,75.12128,12.65954,76.1805136623,16.66128,4.85954,17.3555,58.46,7.8,58.9780603275,136.63,77.76128,5.7095400000000005,77.9706067326,16.66128,4.85954,17.3555,61.1,0.85,61.1059121526,138.03,82.01128,11.28954,82.7846831283,16.66128,4.85954,17.3555,65.35,6.43,65.6655724105,0.0,83.52128,6.99954,83.8140666777,16.66128,4.85954,17.3555,66.86,2.14,66.8942389149,137.66
2021-08-25 10:00:00,75.85032,13.48176,77.0391387335,19.48032,5.68176,20.292,56.37,7.8,56.9070900679,137.0,78.35032,5.90176,78.5722814687,19.48032,5.68176,20.292,58.87,0.22,58.8704110738,138.33,82.49032,12.09176,83.3718390921,19.48032,5.68176,20.292,63.01,6.41,63.3352050601,0.0,83.92032,7.17176,84.2262088094,19.48032,5.68176,20.292,64.44,1.49,64.4572238,137.96
2021-08-25 10:30:00,74.62064,15.46727,76.206799928,21.11064,6.1572700000000005,21.99025,53.51,9.31,54.3138674742,137.13,76.87064,6.64727,77.1575109271,21.11064,6.1572700000000005,21.99025,55.76,0.49,55.7621529355,138.37,80.92064,14.22727,82.1618231885,21.11064,6.1572700000000005,21.99025,59.81,8.07,60.3519759411,0.0,82.14064,7.58727,82.4903109805,21.11064,6.1572700000000005,21.99025,61.03,1.43,61.0467509373,138.0
2021-08-25 11:00:00,75.29784,14.11812,76.609960325,17.54784,5.11812,18.279,57.75,9.0,58.4470914589,137.13,77.76784,7.11812,78.0929226665,17.54784,5.11812,18.279,60.22,2.0,60.2532024045,138.37,82.13784,12.878120000000001,83.1412697437,17.54784,5.11812,18.279,64.59,7.76,65.0544825512,0.0,83.45784,8.49812,83.8893861046,17.54784,5.11812,18.279,65.91,3.38,65.9966097614,138.0
2021-08-25 11:30:00,76.23728,13.02004,77.341090653,16.45728,4.80004,17.143,59.78,8.22,60.3424958052,136.86,78.65728,8.19004,79.082516729,16.45728,4.80004,17.143,62.2,3.39,62.2923117246,137.84,83.31728,11.70004,84.1347733259,16.45728,4.80004,17.143,66.86,6.9,67.2150994941,0.0,84.53728,9.720040000000001,85.0942470876,16.45728,4.80004,17.143,68.08,4.92,68.257547568,137.42
2021-08-25 12:00:00,73.8184,14.4487,75.2191538788,19.7784,5.7687,20.6025,54.04,8.68,54.7326593544,136.86,76.0684,8.4387,76.5350451509,19.7784,5.7687,20.6025,56.29,2.67,56.353287393,137.84,80.1584,13.1487,81.2296583906,19.7784,5.7687,20.6025,60.38,7.38,60.8293416042,0.0,81.3784,9.8787,81.9758055785,19.7784,5.7687,20.6025,61.6,4.11,61.7369589468,137.49
2021-08-25 12:30:00,73.21648,16.49064,75.0506105984,23.31648,6.80064,24.288,49.9,9.69,50.8321364886,137.18,75.39648,8.74064,75.9014359811,23.31648,6.80064,24.288,52.08,1.94,52.1161203468,138.16,79.10648,15.29064,80.5707071435,23.31648,6.80064,24.288,55.79,8.49,56.43229749,0.0,80.32648,10.10064,80.9590409874,23.31648,6.80064,24.288,57.01,3.3,57.1054296893,137.85
2021-08-25 13:00:00,76.19904,11.46847,77.0572482059,16.82904,4.90847,17.53025,59.37,6.5600000000000005,59.7313192555,137.18,78.64904,6.67847,78.9320812754,16.82904,4.90847,17.53025,61.82,1.77,61.8453336962,138.16,83.23904,9.96847,83.8338128339,16.82904,4.90847,17.53025,66.41,5.06,66.6024901937,0.0,84.47904,8.03847,84.8606221946,16.82904,4.90847,17.53025,67.65,3.13,67.7223700117,137.79
2021-08-25 13:30:00,74.88072,11.48521,75.7564008943,15.72072,4.58521,16.37575,59.16,6.9,59.5610241685,136.03,77.23072,5.6452100000000005,77.4367645738,15.72072,4.58521,16.37575,61.51,1.06,61.5191327962,137.37,81.89072,10.02521,82.50209002,15.72072,4.58521,16.37575,66.17,5.44,66.3932413729,0.0,83.04072,6.93521,83.3298164876,15.72072,4.58521,16.37575,67.32,2.35,67.3610042977,136.99
2021-08-25 14:00:00,73.53032,10.72301,74.3080810058,13.93032,4.06301,14.51075,59.6,6.66,59.9709563039,136.09,75.78032,5.92301,76.0114395783,13.93032,4.06301,14.51075,61.85,1.8599999999999999,61.8779613433,137.48,80.58032,9.23301,81.1075609605,13.93032,4.06301,14.51075,66.65,5.17,66.8502161552,0.0,81.61032,7.3030100000000004,81.9364283183,13.93032,4.06301,14.51075,67.68,3.24,67.757508809,137.09
2021-08-25 14:30:00,71.136,11.20175,72.012566258,15.606,4.55175,16.25625,55.53,6.65,55.9267681884,136.46,72.976,5.91175,73.2150624125,15.606,4.55175,16.25625,57.37,1.3599999999999999,57.3861176592,137.8,77.706,9.69175,78.3080612329,15.606,4.55175,16.25625,62.1,5.14,62.3123551152,0.0,78.396,7.22175,78.7279269958,15.606,4.55175,16.25625,62.79,2.67,62.846742159,137.42
2021-08-25 15:00:00,71.04264,11.83577,72.0218171783,16.68264,4.86577,17.37775,54.36,6.97,54.8050225801,136.22,72.92264,6.17577,73.1836836984,16.68264,4.86577,17.37775,56.24,1.31,56.2552548657,137.61,77.47264,10.35577,78.1617036717,16.68264,4.86577,17.37775,60.79,5.49,61.0374000102,0.0,78.21264,7.46577,78.5681537104,16.68264,4.86577,17.37775,61.53,2.6,61.5849080538,137.23
2021-08-25 15:30:00,70.52568,12.87499,71.6912610223,17.12568,4.99499,17.83925,53.4,7.88,53.9782771122,136.51,72.53568,6.59499,72.8348732831,17.12568,4.99499,17.83925,55.41,1.6,55.4330957101,137.74,76.84568,11.49499,77.7006649248,17.12568,4.99499,17.83925,59.72,6.5,60.0726926315,0.0,77.77568,7.92499,78.1783976938,17.12568,4.99499,17.83925,60.65,2.93,60.7207328678,137.23
2021-08-25 16:00:00,71.38568,11.483740000000001,72.3034687512,12.59568,3.67374,13.1205,58.79,7.8100000000000005,59.3064937423,136.51,73.84568,4.61374,73.9896685453,12.59568,3.67374,13.1205,61.25,0.9400000000000001,61.2572126366,137.74,78.35568,10.12374,79.0069788047,12.59568,3.67374,13.1205,65.76,6.45,66.0755635617,0.0,79.62568,5.91374,79.8449825365,12.59568,3.67374,13.1205,67.03,2.24,67.0674175737,137.36
2021-08-25 16:30:00,73.21664,12.90027,74.3444237247,13.88664,4.05027,14.46525,59.33,8.85,59.9864267981,136.28,75.80664,4.54027,75.9424829707,13.88664,4.05027,14.46525,61.92,0.49,61.9219387616,137.58,80.23664,11.67027,81.0809077426,13.88664,4.05027,14.46525,66.35,7.62,66.7861280507,0.0,81.65664,5.33027,81.8304260918,13.88664,4.05027,14.46525,67.77,1.28,67.7820868667,137.19
2021-08-25 17:00:00,75.61192,14.16181,76.9267138812,14.13192,4.12181,14.72075,61.48,10.04,62.294397822,136.54,78.17192,4.94181,78.3279679461,14.13192,4.12181,14.72075,64.04,0.8200000000000001,64.0452496287,137.81,82.89192,13.07181,83.9162833898,14.13192,4.12181,14.72075,68.76,8.95,69.3400324488,0.0,84.22192,5.94181,84.4312555548,14.13192,4.12181,14.72075,70.09,1.82,70.1136256372,137.43
2021-08-25 17:30:00,76.06032,15.28676,77.5812948448,14.08032,4.10676,14.667,61.98,11.18,62.980257224,137.07,78.67032,4.34676,78.790313944,14.08032,4.10676,14.667,64.59,0.24,64.5904458879,138.17,83.38032,14.31676,84.6005164299,14.08032,4.10676,14.667,69.3,10.21,70.0480841994,0.0,84.77032,5.66676,84.9595157813,14.08032,4.10676,14.667,70.69,1.56,70.7072110891,137.78
2021-08-25 18:00:00,73.18688,14.25534,74.5622835128,21.44688,6.25534,22.3405,51.74,8.0,52.3548240375,136.97,75.10688,8.44534,75.58020369810001,21.44688,6.25534,22.3405,53.66,2.19,53.704671119,137.96,79.27688,12.83534,80.3092127682,21.44688,6.25534,22.3405,57.83,6.58,58.2031382315,0.0,79.05688,20.32534,81.6278734346,21.44688,6.25534,22.3405,57.61,14.07,59.3032629794,137.57
2021-08-25 18:30:00,72.18912,11.79891,73.1469980489,22.17912,6.46891,23.10325,50.01,5.33,50.2932301607,137.71,73.58912,8.07891,74.0312594055,22.17912,6.46891,23.10325,51.41,1.6099999999999999,51.4352038977,138.03,78.11912,10.08891,78.7679059933,22.17912,6.46891,23.10325,55.94,3.62,56.0570066985,0.0,76.62912,28.03891,81.5978094434,22.17912,6.46891,23.10325,54.45,21.57,58.5667772718,137.66
2021-08-25 19:00:00,74.25832,9.10201,74.8140673621,13.13832,3.83201,13.68575,61.12,5.27,61.3467790516,137.06,75.74832,5.67201,75.9603823072,13.13832,3.83201,13.68575,62.61,1.8399999999999999,62.6370313792,136.75,81.52832,7.47201,81.8700060795,13.13832,3.83201,13.68575,68.39,3.64,68.486799458,0.0,79.48832,21.55201,82.3582549078,13.13832,3.83201,13.68575,66.35,17.72,68.6754752441,136.36
2021-08-25 19:30:00,72.89384,7.1473700000000004,73.2434079482,6.33384,1.8473700000000002,6.59775,66.56,5.3,66.7706791938,136.88,74.70384,4.03737,74.8128603067,6.33384,1.8473700000000002,6.59775,68.37,2.19,68.4050656019,136.17,80.80384,5.54737,80.9940360314,6.33384,1.8473700000000002,6.59775,74.47,3.7,74.561859553,0.0,78.77384,19.05737,81.0462905978,6.33384,1.8473700000000002,6.59775,72.44,17.21,74.4562804604,135.77
2021-08-25 20:00:00,72.17768,6.68099,72.4862270888,6.27768,1.8309900000000001,6.53925,65.9,4.85,66.0782301518,136.65,74.18768,3.54099,74.2721379385,6.27768,1.8309900000000001,6.53925,67.91,1.71,67.9315258183,135.9,79.98768,5.04099,80.1463694247,6.27768,1.8309900000000001,6.53925,73.71,3.21,73.7798631064,0.0,78.23768,19.47099,80.6241528536,6.27768,1.8309900000000001,6.53925,71.96,17.64,74.0905608023,135.5
2021-08-25 20:30:00,72.27528,5.93279,72.5183707502,4.05528,1.18279,4.22425,68.22,4.75,68.3851657891,136.15,74.45528,2.90279,74.5118440898,4.05528,1.18279,4.22425,70.4,1.72,70.4210082291,135.49,80.37528,4.29279,80.4898358867,4.05528,1.18279,4.22425,76.32,3.11,76.3833391519,0.0,78.64528,18.81279,80.8640905091,4.05528,1.18279,4.22425,74.59,17.63,76.6451890206,135.09
2021-08-25 21:00:00,71.92096,5.36403,72.1207134266,1.8309600000000001,0.53403,1.9072500000000001,70.09,4.83,70.2562239236,136.15,74.07096,2.02403,74.09860871,1.8309600000000001,0.53403,1.9072500000000001,72.24,1.49,72.2553645067,135.49,80.25096,3.75403,80.3387162093,1.8309600000000001,0.53403,1.9072500000000001,78.42,3.22,78.4860802945,0.0,78.38096,18.33403,80.4966554992,1.8309600000000001,0.53403,1.9072500000000001,76.55,17.8,78.5922547074,135.09
2021-08-25 21:30:00,68.43192,14.26306,69.9025218104,4.02192,1.17306,4.1895,64.41,13.09,65.726677993,135.95,71.45192,4.63306,71.6019700612,4.02192,1.17306,4.1895,67.43,3.46,67.5187122211,135.3,76.02192,13.56306,77.222334315,4.02192,1.17306,4.1895,72.0,12.39,73.0582787917,0.0,77.76192,4.10306,77.8700924839,4.02192,1.17306,4.1895,73.74,2.93,73.7981876471,134.91
2021-08-25 22:00:00,65.47976,14.27993,67.0187687925,5.75976,1.6799300000000001,5.99975,59.72,12.6,61.0347310963,136.94,68.11976,6.54993,68.4339337278,5.75976,1.6799300000000001,5.99975,62.36,4.87,62.5498721022,138.05,72.50976,13.43993,73.7448100795,5.75976,1.6799300000000001,5.99975,66.75,11.76,67.7780207737,0.0,73.56976,10.23993,74.2789724812,5.75976,1.6799300000000001,5.99975,67.81,8.56,68.3481506699,137.64
2021-08-25 22:30:00,63.31128,9.18079,63.9734716915,6.55128,1.91079,6.82425,56.76,7.27,57.2236882768,137.44,65.01128,5.79079,65.2686737728,6.55128,1.91079,6.82425,58.46,3.88,58.5886166418,138.41,70.02128,7.75079,70.4489488812,6.55128,1.91079,6.82425,63.47,5.84,63.7381086949,0.0,68.49128,25.78079,73.1826794335,6.55128,1.91079,6.82425,61.94,23.87,66.3802719187,137.99
2021-08-25 23:00:00,60.02832,9.82076,60.8263637661,5.00832,1.46076,5.217,55.02,8.36,55.6515049213,136.79,61.48832,4.83076,61.6777896702,5.00832,1.46076,5.217,56.48,3.37,56.5804498038,136.5,66.51832,8.50076,67.0593007434,5.00832,1.46076,5.217,61.51,7.04,61.9115635403,0.0,64.83832,24.82076,69.426780621,5.00832,1.46076,5.217,59.83,23.36,64.2286423646,136.1
2021-08-25 23:30:00,57.71952,9.91111,58.5642646198,4.2895199999999996,1.25111,4.46825,53.43,8.66,54.1272620774,137.09,59.13952,4.96111,59.3472445718,4.2895199999999996,1.25111,4.46825,54.85,3.71,54.9753271932,136.63,64.01952,8.58111,64.5920613533,4.2895199999999996,1.25111,4.46825,59.73,7.33,60.1780840506,0.0,62.39952,25.25111,67.3150700249,4.2895199999999996,1.25111,4.46825,58.11,24.0,62.8710752254,136.22
2021-08-26 00:00:00,54.23504,10.35022,55.2138263286,4.59504,1.34022,4.7865,49.64,9.01,50.4510624269,138.04,55.57504,5.68022,55.8645681112,4.59504,1.34022,4.7865,50.98,4.34,51.1644016871,137.59,60.09504,9.04022,60.7712054369,4.59504,1.34022,4.7865,55.5,7.7,56.0315982281,0.0,58.59504,26.16022,64.1695864335,4.59504,1.34022,4.7865,54.0,24.82,59.4309044185,137.19
