Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-26 00:30:00,52.27664,11.04027,53.4297169313,4.76664,1.3902700000000001,4.96525,47.51,9.65,48.4801258249,138.43,53.50664,6.62027,53.9146408591,4.76664,1.3902700000000001,4.96525,48.74,5.23,49.0197970212,138.02,57.86664,9.79027,58.6889888443,4.76664,1.3902700000000001,4.96525,53.1,8.4,53.7603013384,0.0,56.38664,27.25027,62.6261158429,4.76664,1.3902700000000001,4.96525,51.62,25.86,57.7352924995,137.61
2021-08-26 01:00:00,50.64752,12.87386,52.2580860102,4.84752,1.4138600000000001,5.0495,45.8,11.46,47.2119857663,138.74,51.75752,5.75386,52.0763649024,4.84752,1.4138600000000001,5.0495,46.91,4.34,47.1103353841,138.35,56.03752,11.82386,57.2713480988,4.84752,1.4138600000000001,5.0495,51.19,10.41,52.2377660319,0.0,54.53752,26.27386,60.5364089375,4.84752,1.4138600000000001,5.0495,49.69,24.86,55.5618187247,137.95
2021-08-26 01:30:00,48.97104,12.83947,50.6262258969,4.18104,1.21947,4.35525,44.79,11.62,46.2727619664,138.81,50.06104,5.72947,50.3878413148,4.18104,1.21947,4.35525,45.88,4.51,46.1011333917,138.13,54.23104,11.78947,55.497723398,4.18104,1.21947,4.35525,50.05,10.57,51.1539578136,0.0,52.76104,26.25947,58.9346002495,4.18104,1.21947,4.35525,48.58,25.04,54.6536183615,137.79
2021-08-26 02:00:00,48.71952,12.89986,50.3983930007,4.31952,1.25986,4.4995,44.4,11.64,45.9004313705,138.81,49.79952,5.81986,50.1384379758,4.31952,1.25986,4.4995,45.48,4.5600000000000005,45.7080299291,138.13,53.93952,11.85986,55.22796481,4.31952,1.25986,4.4995,49.62,10.6,50.7395742986,0.0,52.47952,26.28986,58.6963095795,4.31952,1.25986,4.4995,48.16,25.03,54.2760214091,137.71
2021-08-26 02:30:00,48.55616,11.27013,49.8469307396,4.04616,1.1801300000000001,4.21475,44.51,10.09,45.6393273395,138.64,49.67616,7.20013,50.1952462327,4.04616,1.1801300000000001,4.21475,45.63,6.02,46.025398423,137.97,53.78616,10.06013,54.7188927443,4.04616,1.1801300000000001,4.21475,49.74,8.88,50.5264485196,0.0,52.37616,27.74013,59.2686843853,4.04616,1.1801300000000001,4.21475,48.33,26.56,55.147280078,137.55
2021-08-26 03:00:00,48.17728,11.33879,49.4936204663,2.80728,0.81879,2.9242500000000002,45.37,10.52,46.5736760413,138.21,49.33728,6.17879,49.7226773581,2.80728,0.81879,2.9242500000000002,46.53,5.36,46.8377038293,137.87,53.54728,10.17879,54.5061369138,2.80728,0.81879,2.9242500000000002,50.74,9.36,51.5960967516,0.0,52.07728,26.82879,58.5817980696,2.80728,0.81879,2.9242500000000002,49.27,26.01,55.714028754,137.46
2021-08-26 03:30:00,46.85728,11.26254,48.191799056,2.71728,0.79254,2.8305,44.14,10.47,45.3647495309,138.91,47.90728,6.76254,48.3822221921,2.71728,0.79254,2.8305,45.19,5.97,45.5826392391,138.44,52.04728,10.09254,53.0167777128,2.71728,0.79254,2.8305,49.33,9.3,50.1989930178,0.0,50.58728,27.30254,57.484794409,2.71728,0.79254,2.8305,47.87,26.51,54.7203527035,138.04
2021-08-26 04:00:00,46.29928,11.56354,47.7214709104,3.02928,0.8835400000000001,3.1555,43.27,10.68,44.5685460835,138.21,47.34928,6.6935400000000005,47.8200564016,3.02928,0.8835400000000001,3.1555,44.32,5.8100000000000005,44.6992002166,137.82,51.38928,10.42354,52.4357538808,3.02928,0.8835400000000001,3.1555,48.36,9.54,49.2919993508,0.0,49.95928,27.26354,56.9142361053,3.02928,0.8835400000000001,3.1555,46.93,26.38,53.8361337765,137.41
2021-08-26 04:30:00,46.87808,10.80194,48.1065098739,3.05808,0.8919400000000001,3.1855,43.82,9.91,44.9266123806,138.32,47.97808,7.22194,48.518579718,3.05808,0.8919400000000001,3.1855,44.92,6.33,45.3638104661,137.89,52.04808,9.57194,52.9209284409,3.05808,0.8919400000000001,3.1855,48.99,8.68,49.753014984,0.0,50.62808,27.79194,57.7546051276,3.05808,0.8919400000000001,3.1855,47.57,26.9,54.6490155447,137.5
2021-08-26 05:00:00,47.9244,11.32045,49.2432807961,3.2244,0.9404500000000001,3.35875,44.7,10.38,45.8893713184,138.08,49.0044,6.47045,49.4297273163,3.2244,0.9404500000000001,3.35875,45.78,5.53,46.1127888985,137.79,53.2044,10.12045,54.158394433,3.2244,0.9404500000000001,3.35875,49.98,9.18,50.8160683249,0.0,51.7144,27.16045,58.4129199027,3.2244,0.9404500000000001,3.35875,48.49,26.22,55.1250260771,137.39
2021-08-26 05:30:00,48.21344,11.46142,49.5570372909,3.43344,1.00142,3.5765000000000002,44.78,10.46,45.9854324759,138.45,49.30344,6.14142,49.6844667421,3.43344,1.00142,3.5765000000000002,45.87,5.14,46.1570850466,137.97,53.47344,10.30142,54.45666203,3.43344,1.00142,3.5765000000000002,50.04,9.3,50.8968722025,0.0,52.00344,26.68142,58.4487463086,3.43344,1.00142,3.5765000000000002,48.57,25.68,54.9409437487,138.03
2021-08-26 06:00:00,49.82016,10.70713,50.9577371482,3.59016,1.0471300000000001,3.73975,46.23,9.66,47.2284712859,138.45,50.98016,6.21713,51.3578564493,3.59016,1.0471300000000001,3.73975,47.39,5.17,47.6711757774,137.97,55.28016,9.45713,56.0832719932,3.59016,1.0471300000000001,3.73975,51.69,8.41,52.3696877974,0.0,53.78016,26.67713,60.0331148173,3.59016,1.0471300000000001,3.73975,50.19,25.63,56.355416776,137.54
2021-08-26 06:30:00,55.13088,10.00109,56.0306677701,7.10088,2.07109,7.39675,48.03,7.93,48.6802403445,138.14,56.44088,5.40109,56.6987187542,7.10088,2.07109,7.39675,49.34,3.33,49.4522446407,137.75,60.83088,8.57109,61.4317470479,7.10088,2.07109,7.39675,53.73,6.5,54.1217414724,0.0,59.36088,25.54109,64.622452389,7.10088,2.07109,7.39675,52.26,23.47,57.2882928704,137.35
2021-08-26 07:00:00,59.39984,7.55537,59.8784152083,7.86984,2.29537,8.19775,51.53,5.26,51.7977653958,137.45,60.78984,4.04537,60.9242945438,7.86984,2.29537,8.19775,52.92,1.75,52.948927279,137.05,65.51984,5.82537,65.7782970991,7.86984,2.29537,8.19775,57.65,3.5300000000000002,57.7579726098,0.0,63.91984,24.07537,68.3035093261,7.86984,2.29537,8.19775,56.05,21.78,60.1329435501,136.65
2021-08-26 07:30:00,63.99224,6.67107,64.3390235795,7.03224,2.05107,7.3252500000000005,56.96,4.62,57.1470559172,137.3,65.50224,3.22107,65.5813901725,7.03224,2.05107,7.3252500000000005,58.47,1.17,58.4817048315,137.01,70.76224,4.94107,70.934538714,7.03224,2.05107,7.3252500000000005,63.73,2.89,63.7954935713,0.0,68.95224,20.82107,72.0272750905,7.03224,2.05107,7.3252500000000005,61.92,18.77,64.7023902186,136.61
2021-08-26 08:00:00,67.51664,7.92652,67.980338306,10.61664,3.09652,11.059,56.9,4.83,57.1046311607,136.58,68.97664,6.57652,69.2894471114,10.61664,3.09652,11.059,58.36,3.48,58.463663929,136.07,74.27664,6.21652,74.5363291999,10.61664,3.09652,11.059,63.66,3.12,63.7364103162,0.0,72.41664,18.96652,74.8591920194,10.61664,3.09652,11.059,61.8,15.87,63.8051479114,135.7
2021-08-26 08:30:00,72.13016,5.24213,72.3203975968,12.83016,3.74213,13.36475,59.3,1.5,59.3189682985,136.64,73.65016,7.6121300000000005,74.0424917947,12.83016,3.74213,13.36475,60.82,3.87,60.9430004184,135.81,79.19016,4.81213,79.3362340672,12.83016,3.74213,13.36475,66.36,1.07,66.368625871,0.0,77.26016,19.02213,79.5674164025,12.83016,3.74213,13.36475,64.43,15.28,66.2170922044,135.45
2021-08-26 09:00:00,73.95888,4.25884,74.0813988056,13.53888,3.94884,14.103,60.42,0.31,60.4207952612,135.64,75.41888,8.21884,75.8653859899,13.53888,3.94884,14.103,61.88,4.27,62.0271497008,135.13,81.14888,5.77884,81.3543835144,13.53888,3.94884,14.103,67.61,1.83,67.6347617723,0.0,79.05888,18.74884,81.2516184959,13.53888,3.94884,14.103,65.52,14.8,67.1707555414,134.76
2021-08-26 09:30:00,73.8932,11.4101,74.7689466841,14.9832,4.3701,15.6075,58.91,7.04,59.3291639921,135.38,76.2832,7.6601,76.6668359478,14.9832,4.3701,15.6075,61.3,3.29,61.3882244408,134.96,80.8632,10.3101,81.5178218321,14.9832,4.3701,15.6075,65.88,5.94,66.1472448406,0.0,81.8332,9.8501,82.4238866607,14.9832,4.3701,15.6075,66.85,5.48,67.0742342483,134.59
2021-08-26 10:00:00,74.02024,12.17632,75.015056478,16.65024,4.85632,17.344,57.37,7.32,57.8351043917,135.49,76.45024,7.62632,76.8296814571,16.65024,4.85632,17.344,59.8,2.77,59.8641203059,136.38,80.81024,10.76632,81.5242818748,16.65024,4.85632,17.344,64.16,5.91,64.4316203428,0.0,82.08024,9.05632,82.5783429865,16.65024,4.85632,17.344,65.43,4.2,65.56466197579999,136.02
2021-08-26 10:30:00,73.47936,12.23898,74.491670524,19.29936,5.62898,20.1035,54.18,6.61,54.5817231315,135.71,75.81936,7.08898,76.1500426018,19.29936,5.62898,20.1035,56.52,1.46,56.5388538971,136.85,79.89936,10.70898,80.6138324424,19.29936,5.62898,20.1035,60.6,5.08,60.8125513361,0.0,81.14936,8.37898,81.5807939055,19.29936,5.62898,20.1035,61.85,2.75,61.9111056273,136.51
2021-08-26 11:00:00,74.64352,11.77686,75.566854569,20.42352,5.95686,21.2745,54.22,5.82,54.5314661457,135.8,76.82352,8.19686,77.2595737695,20.42352,5.95686,21.2745,56.4,2.24,56.4444647419,137.17,81.05352,10.16686,81.688665962,20.42352,5.95686,21.2745,60.63,4.21,60.7759903251,0.0,82.14352,9.56686,82.6987465942,20.42352,5.95686,21.2745,61.72,3.61,61.8254842278,136.82
2021-08-26 11:30:00,75.1672,14.6721,76.585758952,20.6472,6.0221,21.5075,54.52,8.65,55.2019284083,135.55,76.0372,9.7921,76.665122489,20.6472,6.0221,21.5075,55.39,3.77,55.5181501853,136.92,80.9272,10.1321,81.5590041029,20.6472,6.0221,21.5075,60.28,4.11,60.4199511751,0.0,81.2372,10.2721,81.8840564594,20.6472,6.0221,21.5075,60.59,4.25,60.7388722319,136.57
2021-08-26 12:00:00,75.66608,17.60844,77.6879194071,19.60608,5.71844,20.423,56.06,11.89,57.3070301098,135.95,75.07608,9.558440000000001,75.6821086083,19.60608,5.71844,20.423,55.47,3.84,55.6027562266,136.67,80.68608,11.69844,81.5297307993,19.60608,5.71844,20.423,61.08,5.98,61.3720359773,0.0,80.32608,8.73844,80.7999966696,19.60608,5.71844,20.423,60.72,3.02,60.79505572,136.33
2021-08-26 12:30:00,76.51792,16.58231,78.294093558,16.80792,4.90231,17.50825,59.71,11.68,60.8416510295,137.83,75.92792,8.30231,76.3804777863,16.80792,4.90231,17.50825,59.12,3.4,59.2176865472,137.47,81.87792,11.19231,82.6393464801,16.80792,4.90231,17.50825,65.07,6.29,65.3733049493,0.0,81.50792,7.42231,81.8451691211,16.80792,4.90231,17.50825,64.7,2.52,64.749057136,136.91
2021-08-26 13:00:00,76.52688,16.70659,78.3292634458,18.77688,5.47659,19.55925,57.75,11.23,58.8317550308,137.83,75.95688,9.99659,76.6118752607,18.77688,5.47659,19.55925,57.18,4.52,57.3583716645,137.47,81.68688,12.44659,82.6296796966,18.77688,5.47659,19.55925,62.91,6.97,63.2949366063,0.0,81.35688,9.20659,81.8761456272,18.77688,5.47659,19.55925,62.58,3.73,62.6910623614,137.1
2021-08-26 13:30:00,75.94656,16.00483,77.614654281,15.13656,4.41483,15.76725,60.81,11.59,61.9046379523,138.54,75.34656,8.83483,75.8627598032,15.13656,4.41483,15.76725,60.21,4.42,60.3720175247,138.22,81.40656,11.03483,82.1510528488,15.13656,4.41483,15.76725,66.27,6.62,66.5998295794,0.0,81.01656,8.03483,81.414012844,15.13656,4.41483,15.76725,65.88,3.62,65.9793816279,137.85
2021-08-26 14:00:00,74.23632,15.89601,75.9191302707,15.10632,4.40601,15.73575,59.13,11.49,60.2360108241,138.54,73.44632,8.98601,73.9939882508,15.10632,4.40601,15.73575,58.34,4.58,58.5195010232,138.27,79.53632,11.18601,80.3190700822,15.10632,4.40601,15.73575,64.43,6.78,64.7857492046,0.0,78.96632,8.19601,79.3905175337,15.10632,4.40601,15.73575,63.86,3.79,63.9723666906,137.9
2021-08-26 14:30:00,74.20688,14.63784,75.6368124606,12.26688,3.57784,12.778,61.94,11.06,62.9196884926,138.8,73.61688,8.08784,74.0598283606,12.26688,3.57784,12.778,61.35,4.51,61.5155476282,138.51,79.76688,10.957840000000001,80.516019539,12.26688,3.57784,12.778,67.5,7.38,67.9022414947,0.0,79.40688,7.26784,79.7387866073,12.26688,3.57784,12.778,67.14,3.69,67.2413243475,138.13
2021-08-26 15:00:00,72.78776,13.34643,74.0012513378,13.66776,3.98643,14.23725,59.12,9.36,59.8563613996,139.19,72.05776,8.35643,72.5406830583,13.66776,3.98643,14.23725,58.39,4.37,58.5533005048,138.83,78.05776,13.38643,79.1972878599,13.66776,3.98643,14.23725,64.39,9.4,65.0725141669,0.0,77.57776,7.52643,77.9420040489,13.66776,3.98643,14.23725,63.91,3.54,64.0079659105,138.44
2021-08-26 15:30:00,73.184,12.88575,74.3097598507,13.014,3.79575,13.55625,60.17,9.09,60.8527485,139.53,72.654,8.41575,73.1397878317,13.014,3.79575,13.55625,59.64,4.62,59.8186760134,138.96,78.584,13.42575,79.7226179893,13.014,3.79575,13.55625,65.57,9.63,66.2733868155,0.0,78.294,7.6057500000000005,78.66255697,13.014,3.79575,13.55625,65.28,3.81,65.3910888424,138.79
2021-08-26 16:00:00,72.60912,12.92641,73.7507720818,15.03912,4.38641,15.66575,57.57,8.54,58.1999699313,139.53,71.99912,9.57641,72.6331942659,15.03912,4.38641,15.66575,56.96,5.19,57.1959587733,138.96,77.72912,14.60641,79.0895903964,15.03912,4.38641,15.66575,62.69,10.22,63.5175920513,0.0,77.37912,8.82641,77.8808944829,15.03912,4.38641,15.66575,62.34,4.44,62.4979135652,138.57
2021-08-26 16:30:00,71.08704,15.41997,72.7402414813,15.01704,4.37997,15.64275,56.07,11.04,57.146535328,138.36,72.68704,7.50997,73.0739723387,15.01704,4.37997,15.64275,57.67,3.13,57.7548768504,138.88,77.47704,15.03997,78.9233325751,15.01704,4.37997,15.64275,62.46,10.66,63.3631375486,0.0,78.11704,8.67997,78.5977977908,15.01704,4.37997,15.64275,63.1,4.3,63.2463437678,138.57
2021-08-26 17:00:00,71.362,15.95475,73.1237929238,15.342,4.47475,15.98125,56.02,11.48,57.1841831279,138.36,73.542,6.17475,73.8007676218,15.342,4.47475,15.98125,58.2,1.7000000000000002,58.2248228851,138.88,77.992,14.96475,79.4147077471,15.342,4.47475,15.98125,62.65,10.49,63.5221425961,0.0,79.032,7.5447500000000005,79.3913110898,15.342,4.47475,15.98125,63.69,3.07,63.7639474939,138.5
2021-08-26 17:30:00,71.72656,16.60608,73.6237821794,18.94656,5.52608,19.736,52.78,11.08,53.9304626348,137.97,73.68656,7.69608,74.0873725543,18.94656,5.52608,19.736,54.74,2.17,54.7829946242,139.3,77.92656,15.52608,79.4582148906,18.94656,5.52608,19.736,58.98,10.0,59.8217385237,0.0,78.86656,6.80608,79.1596930969,18.94656,5.52608,19.736,59.92,1.28,59.9336700028,138.9
2021-08-26 18:00:00,71.942,15.65725,73.6260880501,18.882,5.50725,19.66875,53.06,10.15,54.0220890007,137.97,73.852,7.96725,74.280515457,18.882,5.50725,19.66875,54.97,2.46,55.0250170377,139.3,78.232,14.43725,79.5530012731,18.882,5.50725,19.66875,59.35,8.93,60.018058949,0.0,78.752,10.14725,79.4030489752,18.882,5.50725,19.66875,59.87,4.64,60.0495337201,138.9
2021-08-26 18:30:00,73.43792,6.71106,73.7439246328,12.99792,3.79106,13.5395,60.44,2.92,60.5104949575,138.25,74.97792,4.19106,75.0949630232,12.99792,3.79106,13.5395,61.98,0.4,61.9812907255,139.38,80.64792,4.75106,80.7877439433,12.99792,3.79106,13.5395,67.65,0.96,67.656811187,0.0,78.63792,24.14106,82.2600342806,12.99792,3.79106,13.5395,65.64,20.35,68.7221368993,138.99
2021-08-26 19:00:00,73.27632,6.42726,73.557655916,11.47632,3.34726,11.9545,61.8,3.08,61.8767032089,137.41,74.85632,3.71726,74.9485601319,11.47632,3.34726,11.9545,63.38,0.37,63.3810799845,137.23,80.62632,4.48726,80.7510927421,11.47632,3.34726,11.9545,69.15,1.1400000000000001,69.1593963247,0.0,78.61632,23.72726,82.1188689489,11.47632,3.34726,11.9545,67.14,20.38,70.1649770185,136.84
2021-08-26 19:30:00,72.39592,7.85256,72.8205460787,11.90592,3.47256,12.402,60.49,4.38,60.648367661500004,137.67,73.95592,4.13256,74.0712910324,11.90592,3.47256,12.402,62.05,0.66,62.0535099732,137.36,79.58592,6.06256,79.816497643,11.90592,3.47256,12.402,67.68,2.59,67.7295393458,0.0,77.61592,24.16256,81.2899768926,11.90592,3.47256,12.402,65.71,20.69,68.8903491064,136.96
2021-08-26 20:00:00,70.93984,8.02287,71.3920677825,11.04984,3.22287,11.51025,59.89,4.8,60.0820447388,137.67,72.61984,4.29287,72.7466143161,11.04984,3.22287,11.51025,61.57,1.07,61.5792968456,137.36,78.03984,6.27287,78.2915418501,11.04984,3.22287,11.51025,66.99,3.05,67.0593960605,0.0,76.26984,24.43287,80.0877870219,11.04984,3.22287,11.51025,65.22,21.21,68.5821587587,136.96
2021-08-26 20:30:00,70.50592,8.33756,70.9971806609,10.82592,3.15756,11.277,59.68,5.18,59.9043804742,137.94,72.20592,4.63756,72.3546947046,10.82592,3.15756,11.277,61.38,1.48,61.3978403529,137.62,77.60592,6.62756,77.8884033127,10.82592,3.15756,11.277,66.78,3.47,66.8700927171,0.0,75.83592,24.76756,79.7779342337,10.82592,3.15756,11.277,65.01,21.61,68.5076068769,137.22
2021-08-26 21:00:00,71.61888,8.40259,72.1101067199,10.80888,3.15259,11.25925,60.81,5.25,61.0362072872,137.84,73.32888,4.73259,73.4814401748,10.80888,3.15259,11.25925,62.52,1.58,62.5399616245,137.53,78.83888,6.7125900000000005,79.1241294686,10.80888,3.15259,11.25925,68.03,3.56,68.1230834593,0.0,77.03888,24.89259,80.9606698871,10.80888,3.15259,11.25925,66.23,21.74,69.7068181744,137.13
2021-08-26 21:30:00,68.95248,8.79864,69.5115858257,9.972480000000001,2.90864,10.388,58.98,5.89,59.2733709181,137.9,70.75248,5.10864,70.93667337,9.972480000000001,2.90864,10.388,60.78,2.2,60.8198026962,137.59,75.95248,7.16864,76.2900296081,9.972480000000001,2.90864,10.388,65.98,4.26,66.1173804684,0.0,74.35248,25.35864,78.5579525242,9.972480000000001,2.90864,10.388,64.38,22.45,68.182013024,137.2
2021-08-26 22:00:00,65.88464,10.21677,66.6720944411,9.55464,2.78677,9.95275,56.33,7.43,56.8179003484,138.08,67.53464,5.90677,67.7924592544,9.55464,2.78677,9.95275,57.98,3.12,58.0638855055,137.76,72.57464,8.74677,73.0998246001,9.55464,2.78677,9.95275,63.02,5.96,63.3012006205,0.0,70.96464,26.38677,75.7115695344,9.55464,2.78677,9.95275,61.41,23.6,65.7886623971,137.37
2021-08-26 22:30:00,62.80136,9.72498,63.5498706045,4.61136,1.34498,4.8035,58.19,8.38,58.7903095756,138.74,64.36136,4.44498,64.5146689385,4.61136,1.34498,4.8035,59.75,3.1,59.8303643646,138.36,69.69136,8.36498,70.1915846028,4.61136,1.34498,4.8035,65.08,7.02,65.4575190486,0.0,67.90136,24.97498,72.3487685856,4.61136,1.34498,4.8035,63.29,23.63,67.5573904173,137.97
2021-08-26 23:00:00,58.90752,9.60761,59.6858616631,2.83752,0.8276100000000001,2.95575,56.07,8.78,56.7532668663,139.03,60.37752,4.43761,60.5403774671,2.83752,0.8276100000000001,2.95575,57.54,3.61,57.6531326122,138.54,65.54752,8.26761,66.0668657745,2.83752,0.8276100000000001,2.95575,62.71,7.44,63.1498036418,0.0,63.78752,25.01761,68.5180889829,2.83752,0.8276100000000001,2.95575,60.95,24.19,65.5748320623,138.14
2021-08-26 23:30:00,56.06192,9.00681,56.7808198291,2.49192,0.7268100000000001,2.59575,53.57,8.28,54.2061186583,139.06,57.44192,5.47681,57.7024230086,2.49192,0.7268100000000001,2.59575,54.95,4.75,55.1549181851,138.59,62.39192,7.62681,62.8563434513,2.49192,0.7268100000000001,2.59575,59.9,6.9,60.2961026933,0.0,60.68192,26.04681,66.0358366803,2.49192,0.7268100000000001,2.59575,58.19,25.32,63.4600543649,138.19
2021-08-27 00:00:00,52.33664,9.95652,53.2752867378,2.21664,0.6465200000000001,2.309,50.12,9.31,50.9773528148,138.56,53.60664,6.15652,53.9590084286,2.21664,0.6465200000000001,2.309,51.39,5.51,51.6845450788,138.27,58.24664,8.67652,58.8893290045,2.21664,0.6465200000000001,2.309,56.03,8.03,56.6024893446,0.0,56.65664,26.756520000000002,62.6568928259,2.21664,0.6465200000000001,2.309,54.44,26.11,60.3775264482,137.89
2021-08-27 00:30:00,50.338,11.11525,51.5505870632,2.418,0.70525,2.51875,47.92,10.41,49.0376844886,138.56,51.538,5.84525,51.8684141994,2.418,0.70525,2.51875,49.12,5.14,49.3881969705,138.27,55.998,9.92525,56.8707885611,2.418,0.70525,2.51875,53.58,9.22,54.3674976434,0.0,54.428,26.58525,60.5737789936,2.418,0.70525,2.51875,52.01,25.88,58.0931536414,138.4
2021-08-27 01:00:00,49.95696,11.33328,51.2263710212,2.37696,0.69328,2.476,47.58,10.64,48.7551638291,139.26,51.12696,6.10328,51.4899608234,2.37696,0.69328,2.476,48.75,5.41,49.0492670689,138.79,55.57696,10.14328,56.4949963448,2.37696,0.69328,2.476,53.2,9.45,54.0327909699,0.0,54.01696,26.97328,60.3770635391,2.37696,0.69328,2.476,51.64,26.28,57.9424542111,138.4
2021-08-27 01:30:00,48.59144,10.06542,49.6229858135,2.28144,0.66542,2.3765,46.31,9.4,47.2543765169,139.63,50.59144,4.43542,50.785497456,2.28144,0.66542,2.3765,48.31,3.77,48.4568777368,139.17,53.96144,21.59542,58.1222777586,2.28144,0.66542,2.3765,51.68,20.93,55.7573968187,0.0,53.41144,22.05542,57.7860145212,2.28144,0.66542,2.3765,51.13,21.39,55.4239027857,138.77
2021-08-27 02:00:00,46.63128,8.39329,47.380624642,2.17128,0.63329,2.26175,44.46,7.76,45.1321304616,138.75,49.25128,2.7732900000000003,49.3292987895,2.17128,0.63329,2.26175,47.08,2.14,47.1286112675,139.17,51.73128,30.09329,59.847568317,2.17128,0.63329,2.26175,49.56,29.46,57.6548801057,0.0,52.01128,18.69329,55.2685474593,2.17128,0.63329,2.26175,49.84,18.06,53.0112176808,138.74
2021-08-27 02:30:00,46.534,8.232,47.2565231476,1.824,0.532,1.9,44.71,7.7,45.3682058274,137.04,49.264,2.322,49.318691994,1.824,0.532,1.9,47.44,1.79,47.4737580143,138.27,51.674,29.882,59.6920111908,1.824,0.532,1.9,49.85,29.35,57.8484658396,0.0,52.044,18.952,55.3873292369,1.824,0.532,1.9,50.22,18.42,53.4915395179,137.87
2021-08-27 03:00:00,46.47728,8.42504,47.2347208651,1.6972800000000001,0.49504000000000004,1.768,44.78,7.93,45.4767336118,137.0,49.21728,2.69504,49.2910122761,1.6972800000000001,0.49504000000000004,1.768,47.52,2.2,47.5708986671,138.27,51.62728,30.19504,59.8089999983,1.6972800000000001,0.49504000000000004,1.768,49.93,29.7,58.0955669565,0.0,52.00728,18.53504,55.2114560648,1.6972800000000001,0.49504000000000004,1.768,50.31,18.04,53.446587356,137.87
2021-08-27 03:30:00,45.1232,8.13385,45.8504383192,1.6932,0.49385000000000007,1.76375,43.43,7.64,44.0968763066,137.27,47.9032,1.39385,47.9234742904,1.6932,0.49385000000000007,1.76375,46.21,0.9,46.2187635057,138.49,50.0932,29.93385,58.3554972737,1.6932,0.49385000000000007,1.76375,48.4,29.44,56.6504510132,0.0,50.6032,20.04385,54.4282993769,1.6932,0.49385000000000007,1.76375,48.91,19.55,52.6724842778,138.6
2021-08-27 04:00:00,44.71632,8.03601,45.432661501,1.66632,0.48601000000000005,1.73575,43.05,7.55,43.7070360468,137.6,47.44632,1.43601,47.4680461602,1.66632,0.48601000000000005,1.73575,45.78,0.9500000000000001,45.7898558635,138.99,49.64632,29.83601,57.9218834489,1.66632,0.48601000000000005,1.73575,47.98,29.35,56.2450255578,0.0,50.13632,20.00601,53.9804688685,1.66632,0.48601000000000005,1.73575,48.47,19.52,52.2529549404,138.6
2021-08-27 04:30:00,44.98064,7.87227,45.664325351,1.79064,0.52227,1.86525,43.19,7.35,43.8109415557,137.57,47.74064,1.74227,47.7724210436,1.79064,0.52227,1.86525,45.95,1.22,45.9661930118,138.99,49.92064,29.63227,58.052921747,1.79064,0.52227,1.86525,48.13,29.11,56.2484577566,0.0,50.43064,19.73227,54.153595727,1.79064,0.52227,1.86525,48.64,19.21,52.296019925,138.57
2021-08-27 05:00:00,45.60512,7.76316,46.261145937,1.72512,0.50316,1.7970000000000002,43.88,7.26,44.4765331383,137.48,48.41512,1.8231600000000001,48.4494350535,1.72512,0.50316,1.7970000000000002,46.69,1.32,46.7086555148,138.87,50.64512,29.50316,58.6119836706,1.72512,0.50316,1.7970000000000002,48.92,29.0,56.8697318439,0.0,51.15512,19.60316,54.782571902,1.72512,0.50316,1.7970000000000002,49.43,19.1,52.9918380508,138.47
2021-08-27 05:30:00,48.24216,6.91938,48.7358576517,1.71216,0.49938000000000005,1.7835,46.53,6.42,46.970813278,137.48,51.14216,2.70938,51.2138777037,1.71216,0.49938000000000005,1.7835,49.43,2.21,49.4793795434,138.87,53.60216,28.66938,60.7875390705,1.71216,0.49938000000000005,1.7835,51.89,28.17,59.0433823557,0.0,54.05216,18.72938,57.2051193151,1.71216,0.49938000000000005,1.7835,52.34,18.23,55.423898275,138.47
2021-08-27 06:00:00,49.14368,6.66399,49.5934476182,1.69368,0.49399000000000004,1.76425,47.45,6.17,47.8494660367,137.84,52.14368,3.03399,52.2318720635,1.69368,0.49399000000000004,1.76425,50.45,2.54,50.5139000672,139.22,54.62368,28.31399,61.5258356015,1.69368,0.49399000000000004,1.76425,52.93,27.82,59.795796675,0.0,55.11368,18.29399,58.0705415272,1.69368,0.49399000000000004,1.76425,53.42,17.8,56.3075163722,138.84
2021-08-27 06:30:00,52.96448,4.83839,53.1850181862,1.9144800000000002,0.55839,1.99425,51.05,4.28,51.2291020808,137.55,56.13448,5.57839,56.4109765902,1.9144800000000002,0.55839,1.99425,54.22,5.02,54.4518943656,138.92,58.91448,25.96839,64.3837963533,1.9144800000000002,0.55839,1.99425,57.0,25.41,62.4072760181,0.0,59.32448,15.39839,61.2903282897,1.9144800000000002,0.55839,1.99425,57.41,14.84,59.296995708,138.54
2021-08-27 07:00:00,58.06328,3.07179,58.1444784839,2.78328,0.81179,2.8992500000000003,55.28,2.26,55.3261782523,136.49,61.47328,7.95179,61.9854427923,2.78328,0.81179,2.8992500000000003,58.69,7.14,59.1227172921,137.79,64.56328,23.63179,68.7522990377,2.78328,0.81179,2.8992500000000003,61.78,22.82,65.8598572728,0.0,64.93328,13.02179,66.2261116657,2.78328,0.81179,2.8992500000000003,62.15,12.21,63.3380343869,137.4
2021-08-27 07:30:00,63.3992,4.00185,63.5253757491,3.2292,0.9418500000000001,3.36375,60.17,3.06,60.2477592944,135.33,65.1992,1.7318500000000001,65.2221970273,3.2292,0.9418500000000001,3.36375,61.97,0.79,61.9750352965,136.58,70.5592,2.8718500000000002,70.617619806,3.2292,0.9418500000000001,3.36375,67.33,1.9300000000000002,67.3576558381,0.0,68.8792,20.04185,71.7357647486,3.2292,0.9418500000000001,3.36375,65.65,19.1,68.3720154742,136.21
2021-08-27 08:00:00,66.88376,2.91693,66.9473362604,4.34376,1.26693,4.52475,62.54,1.65,62.5617622834,136.76,68.69376,3.3969300000000002,68.7776983939,4.34376,1.26693,4.52475,64.35,2.13,64.3852420979,136.55,74.33376,1.96693,74.3597787071,4.34376,1.26693,4.52475,69.99,0.7000000000000001,69.9935004125,0.0,72.51376,18.43693,74.8208913149,4.34376,1.26693,4.52475,68.17,17.17,70.2990597377,136.19
2021-08-27 08:30:00,70.95256,8.07283,71.4103378704,6.35256,1.85283,6.61725,64.6,6.22,64.8987549958,135.72,73.56256,4.27283,73.6865476866,6.35256,1.85283,6.61725,67.21,2.42,67.2535538094,135.39,78.61256,7.06283,78.9291971159,6.35256,1.85283,6.61725,72.26,5.21,72.4475789796,0.0,79.57256,7.13283,79.8916113792,6.35256,1.85283,6.61725,73.22,5.28,73.4101273667,135.03
2021-08-27 09:00:00,71.74384,11.95112,72.7324401296,12.00384,3.5011200000000002,12.504,59.74,8.45,60.3346509064,136.04,74.44384,4.86112,74.6023846911,12.00384,3.5011200000000002,12.504,62.44,1.3599999999999999,62.4548092624,137.06,78.79384,10.67112,79.513156295,12.00384,3.5011200000000002,12.504,66.79,7.17,67.1737523144,0.0,80.32384,6.16112,80.5597832172,12.00384,3.5011200000000002,12.504,68.32,2.66,68.3717631775,136.7
2021-08-27 09:30:00,72.66456,14.17883,74.0349748441,17.34456,5.05883,18.06725,55.32,9.12,56.0667173999,136.11,75.32456,5.47883,75.5235520706,17.34456,5.05883,18.06725,57.98,0.42,57.9815211943,137.3,79.17456,12.948830000000001,80.2264491895,17.34456,5.05883,18.06725,61.83,7.89,62.3313805398,0.0,80.79456,6.45883,81.0523128021,17.34456,5.05883,18.06725,63.45,1.4,63.4654433531,136.95
2021-08-27 10:00:00,73.142,14.61475,74.5878212684,19.662,5.73475,20.48125,53.48,8.88,54.2122200246,136.97,75.692,5.91475,75.9227444944,19.662,5.73475,20.48125,56.03,0.18,56.0302891301,138.23,79.472,13.33475,80.5829655793,19.662,5.73475,20.48125,59.81,7.6,60.2909288368,0.0,80.982,7.12475,81.2948115599,19.662,5.73475,20.48125,61.32,1.3900000000000001,61.3357522168,137.86
2021-08-27 10:30:00,72.49808,12.66444,73.5959213829,15.95808,4.65444,16.623,56.54,8.01,57.1045681185,137.08,74.90808,5.62444,75.1189375231,15.95808,4.65444,16.623,58.95,0.97,58.9579799518,138.37,79.17808,11.31444,79.9824037211,15.95808,4.65444,16.623,63.22,6.66,63.5698356141,0.0,80.46808,6.89444,80.7628949568,15.95808,4.65444,16.623,64.51,2.24,64.5488783791,137.97
2021-08-27 11:00:00,72.34776,12.43018,73.4078180567,17.17776,5.01018,17.8935,55.17,7.42,55.6667342315,136.65,74.56776,6.14018,74.8201352702,17.17776,5.01018,17.8935,57.39,1.13,57.4011236824,137.94,78.87776,11.01018,79.6424829237,17.17776,5.01018,17.8935,61.7,6.0,61.9910477408,0.0,79.96776,7.44018,80.3131304199,17.17776,5.01018,17.8935,62.79,2.43,62.8370034295,137.52
2021-08-27 11:30:00,72.89088,14.50859,74.3207882827,21.56088,6.28859,22.45925,51.33,8.22,51.9840100416,136.48,75.19088,6.35859,75.4592612074,21.56088,6.28859,22.45925,53.63,0.07,53.6300456834,137.82,78.95088,13.15859,80.0399271836,21.56088,6.28859,22.45925,57.39,6.87,57.7997318333,0.0,80.25088,7.57859,80.6079324084,21.56088,6.28859,22.45925,58.69,1.29,58.70417532,137.41
2021-08-27 12:00:00,73.07928,14.79729,74.5623293404,20.93928,6.10729,21.81175,52.14,8.69,52.8592063883,136.69,75.36928,6.38729,75.639446331,20.93928,6.10729,21.81175,54.43,0.28,54.4307201863,138.06,79.23928,13.48729,80.3789181718,20.93928,6.10729,21.81175,58.3,7.38,58.765248234,0.0,80.52928,7.64729,80.8915692867,20.93928,6.10729,21.81175,59.59,1.54,59.6098959905,137.64
2021-08-27 12:30:00,73.92192,14.44431,75.319906717,19.35192,5.64431,20.15825,54.57,8.8,55.2749934419,137.49,76.46192,5.90431,76.6895435288,19.35192,5.64431,20.15825,57.11,0.26,57.1105918372,138.78,80.37192,13.15431,81.4412757517,19.35192,5.64431,20.15825,61.02,7.51,61.4804074482,0.0,81.85192,7.14431,82.1631180826,19.35192,5.64431,20.15825,62.5,1.5,62.5179974087,138.38
2021-08-27 13:00:00,72.49864,15.74127,74.1878722101,21.39864,6.24127,22.29025,51.1,9.5,51.9755711849,137.49,74.64864,7.10127,74.9856485567,21.39864,6.24127,22.29025,53.25,0.86,53.2569441482,138.78,78.51864,14.50127,79.8465006062,21.39864,6.24127,22.29025,57.12,8.26,57.7141403817,0.0,79.68864,6.51127,79.9542117844,21.39864,6.24127,22.29025,58.29,0.27,58.2906253183,138.38
2021-08-27 13:30:00,70.49816,17.38363,72.6097869117,21.57816,6.29363,22.47725,48.92,11.09,50.1612848719,137.68,72.73816,7.26363,73.0999332487,21.57816,6.29363,22.47725,51.16,0.97,51.1691948344,138.88,76.27816,16.30363,78.0010643784,21.57816,6.29363,22.47725,54.7,10.01,55.6083635796,0.0,77.58816,6.49363,77.8594233395,21.57816,6.29363,22.47725,56.01,0.2,56.010357078,138.48
2021-08-27 14:00:00,69.97568,15.528739999999999,71.6780130685,16.31568,4.75874,16.9955,53.66,10.77,54.7301425176,137.68,71.92568,5.26874,72.1183961597,16.31568,4.75874,16.9955,55.61,0.51,55.612338559,138.88,76.31568,14.43874,77.6695579146,16.31568,4.75874,16.9955,60.0,9.68,60.775837304,0.0,77.17568,5.71874,77.3872700814,16.31568,4.75874,16.9955,60.86,0.96,60.8675710046,138.48
2021-08-27 14:30:00,69.91792,13.32106,71.1756009925,11.79792,3.4410600000000002,12.2895,58.12,9.88,58.9537852898,137.68,71.15792,3.97106,71.2686389392,11.79792,3.4410600000000002,12.2895,59.36,0.53,59.3623660243,138.8,76.80792,12.14106,77.7615709245,11.79792,3.4410600000000002,12.2895,65.01,8.7,65.5895578579,0.0,76.75792,5.09106,76.9265700175,11.79792,3.4410600000000002,12.2895,64.96,1.65,64.9809518244,138.44
2021-08-27 15:00:00,69.1512,13.51535,70.4595852036,10.2012,2.97535,10.62625,58.95,10.54,59.8848403187,137.63,70.0512,4.06535,70.1690650648,10.2012,2.97535,10.62625,59.85,1.09,59.8599248245,138.8,76.1212,12.41535,77.1270251278,10.2012,2.97535,10.62625,65.92,9.44,66.5924920693,110.44,75.7112,3.15535,75.7769228662,10.2012,2.97535,10.62625,65.51,0.18,65.51024729,138.44
2021-08-27 15:30:00,69.60576,9.69168,70.2772401735,13.44576,3.9216800000000003,14.006,56.16,5.77,56.4556330228,137.93,69.74576,5.15168,69.93576227369999,13.44576,3.9216800000000003,14.006,56.3,1.23,56.313434454,139.21,76.26576,8.04168,76.6885569404,13.44576,3.9216800000000003,14.006,62.82,4.12,62.9549585021,137.83,73.58576,19.59168,76.1491825301,13.44576,3.9216800000000003,14.006,60.14,15.67,62.1479565231,138.85
2021-08-27 16:00:00,69.03904,7.77097,69.4750100314,11.48904,3.3509700000000002,11.96775,57.55,4.42,57.7194845784,137.7,68.92904,4.14097,69.0533140976,11.48904,3.3509700000000002,11.96775,57.44,0.79,57.4454323685,137.9,75.89904,5.97097,76.1335455346,11.48904,3.3509700000000002,11.96775,64.41,2.62,64.4632647327,137.6,72.30904,24.14097,76.2324320631,11.48904,3.3509700000000002,11.96775,60.82,20.79,64.275162388,137.52
2021-08-27 16:30:00,70.1176,8.12805,70.5871307432,11.5476,3.36805,12.02875,58.57,4.76,58.7631049214,137.45,69.9976,4.48805,70.1413330253,11.5476,3.36805,12.02875,58.45,1.12,58.4607295541,137.18,77.0876,6.37805,77.3510025505,11.5476,3.36805,12.02875,65.54,3.01,65.6090824505,137.35,73.4376,24.54805,77.4318271292,11.5476,3.36805,12.02875,61.89,21.18,65.4137944168,136.79
2021-08-27 17:00:00,71.4096,9.0003,71.974553644,13.749600000000001,4.0103,14.3225,57.66,4.99,57.8755190042,137.52,71.2796,5.3503,71.4801167196,13.749600000000001,4.0103,14.3225,57.53,1.34,57.5456036548,137.25,78.2596,7.2603,78.595654767,13.749600000000001,4.0103,14.3225,64.51,3.25,64.591815271,137.42,74.6696,25.5403,78.9167668385,13.749600000000001,4.0103,14.3225,60.92,21.53,64.6125939736,136.87
2021-08-27 17:30:00,72.66064,10.54727,73.4221595274,17.030640000000002,4.96727,17.74025,55.63,5.58,55.9091522025,137.95,72.51064,7.37727,72.8849574731,17.030640000000002,4.96727,17.74025,55.48,2.41,55.5323194185,137.67,79.26064,8.84727,79.7528885976,17.030640000000002,4.96727,17.74025,62.23,3.88,62.3508404113,137.84,75.76064,27.75727,80.6854423738,17.030640000000002,4.96727,17.74025,58.73,22.79,62.9968015061,137.27
2021-08-27 18:00:00,72.21632,8.25851,72.6869992623,8.80632,2.56851,9.17325,63.41,5.69,63.6647799022,138.22,72.06632,3.27851,72.1408560121,8.80632,2.56851,9.17325,63.26,0.71,63.2639842248,138.0,79.75632,6.62851,80.0312921598,8.80632,2.56851,9.17325,70.95,4.06,71.066068556,138.11,75.82632,23.33851,79.3367307983,8.80632,2.56851,9.17325,67.02,20.77,70.1646157262,137.6
2021-08-27 18:30:00,72.5192,8.20935,72.9823800384,7.6092,2.21935,7.9262500000000005,64.91,5.99,65.1857975329,137.78,72.3692,2.78935,72.4229354698,7.6092,2.21935,7.9262500000000005,64.76,0.5700000000000001,64.7625084443,137.35,80.2492,6.6293500000000005,80.5225582186,7.6092,2.21935,7.9262500000000005,72.64,4.41,72.7737432045,137.67,76.1992,22.77935,79.5312320228,7.6092,2.21935,7.9262500000000005,68.59,20.56,71.6051792819,136.98
2021-08-27 19:00:00,71.80376,8.35818,72.2885822454,7.19376,2.09818,7.4935,64.61,6.26,64.9125542557,137.72,71.63376,2.95818,71.6948143219,7.19376,2.09818,7.4935,64.44,0.86,64.4457384161,137.24,79.47376,6.82818,79.7665504497,7.19376,2.09818,7.4935,72.28,4.73,72.4346001577,137.61,75.45376,22.98818,78.8779203444,7.19376,2.09818,7.4935,68.26,20.89,71.3850103313,136.86
2021-08-27 19:30:00,70.58904,7.44472,70.9805355291,3.23904,0.9447200000000001,3.374,67.35,6.5,67.662932984,137.87,70.43904,2.00472,70.4675617458,3.23904,0.9447200000000001,3.374,67.2,1.06,67.2083595991,137.39,78.59904,5.91472,78.8212725195,3.23904,0.9447200000000001,3.374,75.36,4.97,75.5237081982,137.76,74.41904,22.11472,77.6353937016,3.23904,0.9447200000000001,3.374,71.18,21.17,74.2614388495,137.0
2021-08-27 20:00:00,69.6336,7.71355,70.0595254235,2.5836,0.75355,2.69125,67.05,6.96,67.4102670222,138.08,69.4736,2.31355,69.5121112509,2.5836,0.75355,2.69125,66.89,1.56,66.908188587,137.6,77.6036,6.24355,77.8543553667,2.5836,0.75355,2.69125,75.02,5.49,75.2206122017,137.97,73.4436,22.34355,76.7671583919,2.5836,0.75355,2.69125,70.86,21.59,74.0760939845,137.22
2021-08-27 20:30:00,68.88272,8.18746,69.3675977373,2.80272,0.8174600000000001,2.9195,66.08,7.37,66.4897232661,137.69,68.70272,2.7874600000000003,68.7592442414,2.80272,0.8174600000000001,2.9195,65.9,1.97,65.9294387963,137.23,76.73272,6.76746,77.0305707719,2.80272,0.8174600000000001,2.9195,73.93,5.95,74.1690461042,137.61,72.60272,22.84746,76.1128200755,2.80272,0.8174600000000001,2.9195,69.8,22.03,73.1939949723,136.86
2021-08-27 21:00:00,69.09088,9.99859,69.8106116659,6.20088,1.8085900000000001,6.45925,62.89,8.19,63.4210390959,137.69,68.91088,5.30859,69.1150527032,6.20088,1.8085900000000001,6.45925,62.71,3.5,62.8075958782,137.23,76.55088,8.65859,77.039005767,6.20088,1.8085900000000001,6.45925,70.35,6.85,70.682706513,137.61,72.63088,25.60859,77.0132755527,6.20088,1.8085900000000001,6.45925,66.43,23.8,70.5647567841,136.86
2021-08-27 21:30:00,66.35776,9.12268,66.9819050386,3.19776,0.9326800000000001,3.331,63.16,8.19,63.6887878673,138.04,66.18776,4.95268,66.3728002498,3.19776,0.9326800000000001,3.331,62.99,4.02,63.1181471528,137.64,73.85776,7.76268,74.2645804741,3.19776,0.9326800000000001,3.331,70.66,6.83,70.9893266625,137.93,69.91776,25.30268,74.3553547406,3.19776,0.9326800000000001,3.331,66.72,24.37,71.0313684227,137.27
2021-08-27 22:00:00,63.77128,8.89329,64.3884054769,1.69128,0.49329000000000006,1.7617500000000001,62.08,8.4,62.6457213224,138.16,63.57128,5.18329,63.7822399737,1.69128,0.49329000000000006,1.7617500000000001,61.88,4.69,62.0574773899,137.83,71.14128,7.56329,71.5421908783,1.69128,0.49329000000000006,1.7617500000000001,69.45,7.07,69.8089349582,138.06,67.23128,25.60329,71.9414586262,1.69128,0.49329000000000006,1.7617500000000001,65.54,25.11,70.1854949402,137.47
2021-08-27 22:30:00,59.162,11.046,60.1843531161,1.6320000000000001,0.47600000000000003,1.7000000000000002,57.53,10.57,58.4929551314,138.14,58.862,5.046,59.0778906191,1.6320000000000001,0.47600000000000003,1.7000000000000002,57.23,4.57,57.4121746671,137.86,65.972,10.006,66.7264926397,1.6320000000000001,0.47600000000000003,1.7000000000000002,64.34,9.53,65.0419595338,138.03,62.242,25.006,67.077318074,1.6320000000000001,0.47600000000000003,1.7000000000000002,60.61,24.53,65.3857247417,137.47
2021-08-27 23:00:00,56.99912,11.12516,58.0746835187,1.62912,0.47516,1.697,55.37,10.65,56.3849217433,136.79,56.77912,5.8151600000000006,57.0761294571,1.62912,0.47516,1.697,55.15,5.34,55.4079245235,136.25,63.53912,10.04516,64.328259807,1.62912,0.47516,1.697,61.91,9.57,62.6452951146,136.68,60.03912,26.10516,65.4688880996,1.62912,0.47516,1.697,58.41,25.63,63.7857742761,135.86
2021-08-27 23:30:00,53.34856,11.33833,54.5401373418,1.70856,0.49833000000000005,1.77975,51.64,10.84,52.7654735599,137.69,53.12856,7.22833,53.6180253484,1.70856,0.49833000000000005,1.77975,51.42,6.73,51.858550886,137.23,59.44856,10.22833,60.3220525236,1.70856,0.49833000000000005,1.77975,57.74,9.73,58.5540818389,137.58,56.16856,27.84833,62.6931943377,1.70856,0.49833000000000005,1.77975,54.46,27.35,60.9418911751,136.86
2021-08-28 00:00:00,50.06032,12.70926,51.6484358742,1.7803200000000001,0.51926,1.8545,48.28,12.19,49.7951252634,138.25,49.78032,8.17926,50.4478002836,1.7803200000000001,0.51926,1.8545,48.0,7.66,48.6073615824,137.92,55.74032,11.75926,56.9672139871,1.7803200000000001,0.51926,1.8545,53.96,11.24,55.1182292894,138.14,52.62032,28.86926,60.0194322686,1.7803200000000001,0.51926,1.8545,50.84,28.35,58.2102061498,137.54
2021-08-28 00:30:00,48.82376,13.21568,50.5807645098,1.97376,0.5756800000000001,2.056,46.85,12.64,48.5251697576,139.06,48.55376,7.86568,49.1867515902,1.97376,0.5756800000000001,2.056,46.58,7.29,47.1470094492,138.6,54.35376,12.30568,55.7293547998,1.97376,0.5756800000000001,2.056,52.38,11.73,53.6773443829,138.95,51.30376,28.68568,58.7787719096,1.97376,0.5756800000000001,2.056,49.33,28.11,56.7769407418,138.23
2021-08-28 01:00:00,48.11816,13.33613,49.9320506805,2.07816,0.6061300000000001,2.16475,46.04,12.73,47.7675046449,139.06,47.83816,7.98613,48.500183758,2.07816,0.6061300000000001,2.16475,45.76,7.38,46.3512890867,138.6,53.53816,12.43613,54.9635507001,2.07816,0.6061300000000001,2.16475,51.46,11.83,52.802277413,138.95,50.52816,28.76613,58.1427999684,2.07816,0.6061300000000001,2.16475,48.45,28.16,56.0391657682,138.23
2021-08-28 01:30:00,45.57896,13.53053,47.5448928568,2.05896,0.60053,2.14475,43.52,12.93,45.4001685019,138.87,45.34896,9.27053,46.2868328962,2.05896,0.60053,2.14475,43.29,8.67,44.1496659104,138.41,50.69896,12.61053,52.2437557222,2.05896,0.60053,2.14475,48.64,12.01,50.1007954029,138.76,47.88896,30.24053,56.6378154996,2.05896,0.60053,2.14475,45.83,29.64,54.5794695834,138.05
2021-08-28 02:00:00,45.78624,14.94807,48.1645571978,2.01624,0.5880700000000001,2.10025,43.77,14.36,46.0654154437,139.16,45.51624,7.2380700000000004,46.0881520682,2.01624,0.5880700000000001,2.10025,43.5,6.65,44.0053689906,138.83,50.93624,14.21807,52.883400608,2.01624,0.5880700000000001,2.10025,48.92,13.63,50.783297451,139.05,48.07624,27.95807,55.6145532272,2.01624,0.5880700000000001,2.10025,46.06,27.37,53.5783585042,138.45
2021-08-28 02:30:00,44.83312,15.43716,47.4163954535,2.01312,0.58716,2.097,42.82,14.85,45.3219030933,139.25,44.56312,7.59716,45.2060671171,2.01312,0.58716,2.097,42.55,7.01,43.1235735996,138.53,49.86312,14.747160000000001,51.9981678927,2.01312,0.58716,2.097,47.85,14.16,49.9011833527,139.14,47.06312,28.41716,54.9770156211,2.01312,0.58716,2.097,45.05,27.83,52.9529168224,138.17
2021-08-28 03:00:00,44.11496,15.42478,46.733858538,2.00496,0.5847800000000001,2.0885,42.11,14.84,44.64837847,139.25,43.88496,8.29478,44.6619870746,2.00496,0.5847800000000001,2.0885,41.88,7.71,42.5837821242,138.53,49.06496,14.71478,51.2239694894,2.00496,0.5847800000000001,2.0885,47.06,14.13,49.1355319499,139.14,46.34496,29.28478,54.8220179951,2.00496,0.5847800000000001,2.0885,44.34,28.7,52.8178530423,138.17
2021-08-28 03:30:00,42.97544,15.47742,45.6775543681,1.94544,0.56742,2.0265,41.03,14.91,43.6551142479,139.75,42.73544,8.38742,43.5507364605,1.94544,0.56742,2.0265,40.79,7.82,41.5328364069,139.11,47.78544,14.787420000000001,50.0211561867,1.94544,0.56742,2.0265,45.84,14.22,47.994937233,139.19,45.13544,29.29742,53.8102849152,1.94544,0.56742,2.0265,43.19,28.73,51.8728156167,138.3
2021-08-28 04:00:00,41.99856,15.89458,44.9056423565,1.7985600000000002,0.52458,1.8735,40.2,15.37,43.038086621,139.3,41.77856,8.76458,42.6880069604,1.7985600000000002,0.52458,1.8735,39.98,8.24,40.8203135706,138.66,46.72856,15.23458,49.1492700602,1.7985600000000002,0.52458,1.8735,44.93,14.71,47.2767278902,139.19,44.11856,29.77458,53.2256794287,1.7985600000000002,0.52458,1.8735,42.32,29.25,51.4445808614,138.3
2021-08-28 04:30:00,42.01688,15.83159,44.9005283584,1.85688,0.54159,1.93425,40.16,15.29,42.9721968254,139.65,41.79688,8.71159,42.695093138,1.85688,0.54159,1.93425,39.94,8.17,40.7670516471,139.01,46.73688,15.17159,49.1376952579,1.85688,0.54159,1.93425,44.88,14.63,47.2043567904,139.53,44.13688,29.68159,53.1889176527,1.85688,0.54159,1.93425,42.28,29.14,51.3491772086,138.64
2021-08-28 05:00:00,42.04968,15.93949,44.9693554497,1.8496800000000002,0.53949,1.9267500000000002,40.2,15.4,43.0488095073,139.48,41.81968,8.82949,42.7416135512,1.8496800000000002,0.53949,1.9267500000000002,39.97,8.29,40.8206442869,138.84,46.76968,15.28949,49.2054008394,1.8496800000000002,0.53949,1.9267500000000002,44.92,14.75,47.2796880277,139.37,44.16968,29.77949,53.2708049119,1.8496800000000002,0.53949,1.9267500000000002,42.32,29.24,51.4388957891,138.48
2021-08-28 05:30:00,43.64664,15.36277,46.2714154242,1.82664,0.5327700000000001,1.9027500000000002,41.82,14.83,44.3716271958,139.4,43.42664,8.30277,44.2132225851,1.82664,0.5327700000000001,1.9027500000000002,41.6,7.77,42.3194151661,138.77,48.57664,14.65277,50.7384826573,1.82664,0.5327700000000001,1.9027500000000002,46.75,14.12,48.8358157503,139.29,45.87664,29.26277,54.4148491293,1.82664,0.5327700000000001,1.9027500000000002,44.05,28.73,52.591020146,138.37
2021-08-28 06:00:00,43.61152,15.24711,46.1999896111,1.84152,0.5371100000000001,1.91825,41.77,14.71,44.2845006746,139.57,43.39152,8.19711,44.1589925187,1.84152,0.5371100000000001,1.91825,41.55,7.66,42.250184615,138.93,48.52152,14.52711,50.6495293963,1.84152,0.5371100000000001,1.91825,46.68,13.99,48.7313297582,139.46,45.83152,29.16711,54.325394902,1.84152,0.5371100000000001,1.91825,43.99,28.63,52.4861600805,138.51
2021-08-28 06:30:00,44.86216,15.09688,47.3342284779,2.01216,0.5868800000000001,2.096,42.85,14.51,45.2400552608,139.2,44.62216,7.44688,45.2392880669,2.01216,0.5868800000000001,2.096,42.61,6.86,43.158680471,138.49,49.90216,14.36688,51.9291133527,2.01216,0.5868800000000001,2.096,47.89,13.78,49.8331265325,139.44,47.14216,28.21688,54.9415650159,2.01216,0.5868800000000001,2.096,45.13,27.63,52.9162904974,138.47
2021-08-28 07:00:00,46.99768,14.65349,49.2291244546,2.61768,0.7634900000000001,2.72675,44.38,13.89,46.5028655031,139.2,46.71768,6.57349,47.1778803611,2.61768,0.7634900000000001,2.72675,44.1,5.8100000000000005,44.4810757514,138.49,52.22768,13.85349,54.0337833523,2.61768,0.7634900000000001,2.72675,49.61,13.09,51.3078960785,139.09,49.30768,27.26349,56.3431024524,2.61768,0.7634900000000001,2.72675,46.69,26.5,53.6861816485,138.05
2021-08-28 07:30:00,49.90968,13.80074,51.7825895669,3.73968,1.09074,3.8955,46.17,12.71,47.8875035891,139.12,49.70968,6.71074,50.1606052301,3.73968,1.09074,3.8955,45.97,5.62,46.3122586363,138.37,55.35968,12.86074,56.8339054003,3.73968,1.09074,3.8955,51.62,11.77,52.9448514966,139.01,52.40968,27.56074,59.2146007928,3.73968,1.09074,3.8955,48.67,26.47,55.4024349645,137.93
2021-08-28 08:00:00,52.55616,14.02513,54.3953511383,6.32616,1.8451300000000002,6.58975,46.23,12.18,47.8075862181,139.64,52.30616,6.48513,52.7066531385,6.32616,1.8451300000000002,6.58975,45.98,4.64,46.2135261585,138.99,57.98616,13.03513,59.4332345213,6.32616,1.8451300000000002,6.58975,51.66,11.19,52.8580334481,139.52,55.00616,27.12513,61.3306637455,6.32616,1.8451300000000002,6.58975,48.68,25.28,54.8527191669,138.56
2021-08-28 08:30:00,55.53264,13.83952,57.2311665022,9.39264,2.73952,9.784,46.14,11.1,47.4563968291,139.15,55.24264,6.58952,55.6342614582,9.39264,2.73952,9.784,45.85,3.85,46.0113572936,138.45,60.96264,12.73952,62.27952188,9.39264,2.73952,9.784,51.57,10.0,52.5306091722,139.03,57.93264,27.05952,63.9406631182,9.39264,2.73952,9.784,48.54,24.32,54.2917489127,138.01
2021-08-28 09:00:00,56.852,13.25725,58.3772608261,12.402,3.6172500000000003,12.91875,44.45,9.64,45.4833167216,138.75,56.622,7.27725,57.0877329342,12.402,3.6172500000000003,12.91875,44.22,3.66,44.3712068801,138.09,62.092,11.99725,63.2404180217,12.402,3.6172500000000003,12.91875,49.69,8.38,50.3916709388,138.64,59.212,27.53725,65.3020756298,12.402,3.6172500000000003,12.91875,46.81,23.92,52.567504220800004,137.66
2021-08-28 09:30:00,57.70944,13.40692,59.2463076402,15.10944,4.40692,15.739,42.6,9.0,43.5403261357,137.86,57.51944,7.07692,57.9531601779,15.10944,4.40692,15.739,42.41,2.67,42.4939642773,137.34,62.71944,12.07692,63.8715911075,15.10944,4.40692,15.739,47.61,7.67,48.2238633873,137.76,59.97944,27.23692,65.8739936075,15.10944,4.40692,15.739,44.87,22.83,50.3440741299,136.9
2021-08-28 10:00:00,57.6144,12.5717,58.9700494171,17.5944,5.1317,18.3275,40.02,7.44,40.7056998466,137.71,57.4444,8.0217,58.0017824058,17.5944,5.1317,18.3275,39.85,2.89,39.9546567999,137.15,62.3344,11.0217,63.3013056283,17.5944,5.1317,18.3275,44.74,5.89,45.1260423702,137.62,59.7444,28.3817,66.1431343848,17.5944,5.1317,18.3275,42.15,23.25,48.1371478175,136.71
2021-08-28 10:30:00,57.09136,12.27623,58.3963116101,18.26136,5.32623,19.02225,38.83,6.95,39.4470708672,138.12,56.91136,8.35623,57.5215566276,18.26136,5.32623,19.02225,38.65,3.03,38.7685877999,137.75,61.66136,10.66623,62.5770866968,18.26136,5.32623,19.02225,43.4,5.34,43.7272866755,138.02,59.14136,28.64623,65.7138262154,18.26136,5.32623,19.02225,40.88,23.32,47.0637525066,137.31
2021-08-28 11:00:00,57.18896,12.21928,58.4798080503,18.64896,5.43928,19.426,38.54,6.78,39.1318284776,137.88,57.00896,7.61928,57.5158669238,18.64896,5.43928,19.426,38.36,2.18,38.4218947997,137.59,61.72896,10.58928,62.6306422895,18.64896,5.43928,19.426,43.08,5.15,43.3867364525,137.79,59.22896,27.82928,65.4411073256,18.64896,5.43928,19.426,40.58,22.39,46.3470441344,137.13
2021-08-28 11:30:00,56.36408,12.05994,57.6398444398,17.55408,5.11994,18.2855,38.81,6.94,39.4256223794,137.67,56.22408,7.56994,56.7313948661,17.55408,5.11994,18.2855,38.67,2.45,38.7475341151,137.31,60.94408,10.46994,61.836886489,17.55408,5.11994,18.2855,43.39,5.35,43.7185841491,137.57,58.45408,27.78994,64.7237223424,17.55408,5.11994,18.2855,40.9,22.67,46.7625801256,136.83
2021-08-28 12:00:00,55.8496,12.89405,57.3187085127,20.6196,6.01405,21.47875,35.23,6.88,35.8955052897,137.67,55.7096,8.39405,56.3384381001,20.6196,6.01405,21.47875,35.09,2.38,35.170619841,137.31,59.9896,11.27405,61.0397928532,20.6196,6.01405,21.47875,39.37,5.26,39.7198250248,137.57,57.7096,28.52405,64.3740581334,20.6196,6.01405,21.47875,37.09,22.51,43.3862674126,136.83
2021-08-28 12:30:00,55.98824,13.11407,57.5035811951,20.92824,6.10407,21.80025,35.06,7.01,35.7539326508,137.34,55.86824,8.62407,56.5299462592,20.92824,6.10407,21.80025,34.94,2.52,35.0307579136,136.96,60.11824,11.51407,61.210918868,20.92824,6.10407,21.80025,39.19,5.41,39.5616506228,137.22,57.86824,28.78407,64.6316941327,20.92824,6.10407,21.80025,36.94,22.68,43.3468107247,136.47
2021-08-28 13:00:00,54.51496,13.554780000000001,56.1748424533,20.00496,5.83478,20.8385,34.51,7.72,35.3629537793,137.4,54.36496,9.03478,55.1105808847,20.00496,5.83478,20.8385,34.36,3.2,34.5086887609,137.02,58.57496,12.02478,59.7964988361,20.00496,5.83478,20.8385,38.57,6.19,39.0635507859,137.29,56.33496,29.31478,63.5057796161,20.00496,5.83478,20.8385,36.33,23.48,43.2571300481,136.55
