Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-28 13:30:00,53.2056,13.7833,54.9619434723,20.2056,5.8933,21.0475,33.0,7.89,33.9301061006,138.1,53.0256,9.3333,53.8407349899,20.2056,5.8933,21.0475,32.82,3.44,32.9997878781,137.72,57.0856,12.2633,58.3879632651,20.2056,5.8933,21.0475,36.88,6.37,37.4260778068,137.61,54.9056,29.7433,62.4442856173,20.2056,5.8933,21.0475,34.7,23.85,42.1059675106,136.84
2021-08-28 14:00:00,52.93192,13.70431,54.6772006184,22.23192,6.48431,23.15825,30.7,7.22,31.5375712445,138.1,52.75192,10.03431,53.6977880444,22.23192,6.48431,23.15825,30.52,3.55,30.725769315,137.72,56.54192,12.05431,57.8125860593,22.23192,6.48431,23.15825,34.31,5.57,34.7591858363,137.98,54.47192,30.61431,62.4854066584,22.23192,6.48431,23.15825,32.24,24.13,40.2700198659,137.27
2021-08-28 14:30:00,51.4156,14.2683,53.3586760354,19.3656,5.6483,20.1725,32.05,8.62,33.188957501,138.76,51.1556,9.2583,51.986647615,19.3656,5.6483,20.1725,31.79,3.61,31.99431512,138.32,55.1956,12.7983,56.6599571324,19.3656,5.6483,20.1725,35.83,7.15,36.5364393449,138.65,52.9756,29.8383,60.8008087302,19.3656,5.6483,20.1725,33.61,24.19,41.4100012074,137.9
2021-08-28 15:00:00,51.63832,14.83201,53.7262004339,18.898320000000002,5.51201,19.68575,32.74,9.32,34.0407109209,138.76,51.31832,9.44201,52.1797041048,18.898320000000002,5.51201,19.68575,32.42,3.93,32.6573314893,138.32,55.46832,13.46201,57.0785444529,18.898320000000002,5.51201,19.68575,36.57,7.95,37.4241553011,138.65,53.16832,29.96201,61.0294379366,18.898320000000002,5.51201,19.68575,34.27,24.45,42.0979263147,137.9
2021-08-28 15:30:00,51.77496,14.42853,53.7478274999,16.79496,4.89853,17.49475,34.98,9.53,36.2549486277,138.5,51.45496,9.03853,52.2427787657,16.79496,4.89853,17.49475,34.66,4.14,34.9063776408,138.02,55.88496,13.08853,57.3971982919,16.79496,4.89853,17.49475,39.09,8.19,39.9387556141,138.39,53.45496,29.58853,61.0975765163,16.79496,4.89853,17.49475,36.66,24.69,44.1990011199,137.62
2021-08-28 16:00:00,52.93264,13.85952,54.7170053274,14.91264,4.34952,15.534,38.02,9.51,39.1913319498,138.59,52.65264,8.49952,53.3342510888,14.91264,4.34952,15.534,37.74,4.15,37.967487407,138.11,57.43264,12.54952,58.7877418311,14.91264,4.34952,15.534,42.52,8.2,43.3034686832,138.48,54.83264,29.00952,62.0336252366,14.91264,4.34952,15.534,39.92,24.66,46.9225105893,137.71
2021-08-28 16:30:00,53.82848,13.69164,55.5424726223,14.988480000000001,4.37164,15.613,38.84,9.32,39.9425587563,138.5,53.49848,8.30164,54.1387531164,14.988480000000001,4.37164,15.613,38.51,3.93,38.7100116249,138.02,58.37848,12.33164,59.666709916,14.988480000000001,4.37164,15.613,43.39,7.96,44.1140986534,138.39,55.72848,28.87164,62.7633259109,14.988480000000001,4.37164,15.613,40.74,24.5,47.5394320538,137.58
2021-08-28 17:00:00,56.40248,15.34864,58.4535755964,17.17248,5.00864,17.888,39.23,10.34,40.5697978797,138.69,56.10248,9.95864,56.9794943186,17.17248,5.00864,17.888,38.93,4.95,39.243437668,138.21,61.01248,14.12864,62.6270004391,17.17248,5.00864,17.888,43.84,9.12,44.7785663013,138.57,58.36248,30.63864,65.9158959038,17.17248,5.00864,17.888,41.19,25.63,48.5130188712,137.79
2021-08-28 17:30:00,58.36432,13.57626,59.9225223489,11.16432,3.25626,11.6295,47.2,10.32,48.3150328573,138.91,58.14432,7.65626,58.6462297633,11.16432,3.25626,11.6295,46.98,4.4,47.1855952596,138.44,63.94432,12.41626,65.1386181359,11.16432,3.25626,11.6295,52.78,9.16,53.5689648957,138.79,60.89432,27.96626,67.0091777792,11.16432,3.25626,11.6295,49.73,24.71,55.530685211,138.02
2021-08-28 18:00:00,60.00736,15.84423,62.0638612919,15.23736,4.44423,15.87225,44.77,11.4,46.1986244384,137.83,59.74736,10.33423,60.634506155,15.23736,4.44423,15.87225,44.51,5.89,44.8980200009,137.3,65.25736,14.79423,66.9133191186,15.23736,4.44423,15.87225,50.02,10.35,51.0795741956,137.72,62.34736,30.89423,69.5819426738,15.23736,4.44423,15.87225,47.11,26.45,54.027350481,136.89
2021-08-28 18:30:00,60.13816,14.94613,61.967613236,12.15816,3.54613,12.66475,47.98,11.4,49.3157216311,138.59,59.85816,9.62613,60.6272356071,12.15816,3.54613,12.66475,47.7,6.08,48.0859272553,138.13,65.78816,13.906130000000001,67.2418206755,12.15816,3.54613,12.66475,53.63,10.36,54.6214838685,138.24,62.66816,30.24613,69.5853911232,12.15816,3.54613,12.66475,50.51,26.7,57.132741050999996,137.47
2021-08-28 19:00:00,60.02624,14.67807,61.7947831735,10.41624,3.03807,10.85025,49.61,11.64,50.9572536544,138.59,59.79624,9.75807,60.5872119202,10.41624,3.03807,10.85025,49.38,6.72,49.8351562654,138.13,65.87624,13.69807,67.2853336045,10.41624,3.03807,10.85025,55.46,10.66,56.4751910134,138.47,62.70624,30.15807,69.581475416,10.41624,3.03807,10.85025,52.29,27.12,58.9044862468,137.71
2021-08-28 19:30:00,60.24584,12.08962,61.4468888476,5.17584,1.50962,5.3915,55.07,10.58,56.0771013873,137.2,60.08584,7.21962,60.5180227821,5.17584,1.50962,5.3915,54.91,5.71,55.2060884323,136.78,66.77584,11.02962,67.6806126232,5.17584,1.50962,5.3915,61.6,9.52,62.3312955104,137.11,63.34584,27.38962,69.0136705954,5.17584,1.50962,5.3915,58.17,25.88,63.6672859481,136.35
2021-08-28 20:00:00,60.5936,10.84605,61.556650019,4.4436,1.2960500000000001,4.62875,56.15,9.55,56.9563429304,137.2,60.3936,7.9060500000000005,60.9088872626,4.4436,1.2960500000000001,4.62875,55.95,6.61,56.3391036492,136.78,67.2336,9.69605,67.929156881,4.4436,1.2960500000000001,4.62875,62.79,8.4,63.3493812124,137.11,63.7136,28.04605,69.6132440385,4.4436,1.2960500000000001,4.62875,59.27,26.75,65.0268821335,136.35
2021-08-28 20:30:00,60.978,12.86275,62.3198750124,6.078,1.77275,6.33125,54.9,11.09,56.0089108982,136.61,60.748,8.18275,61.2966304258,6.078,1.77275,6.33125,54.67,6.41,55.0445001794,136.4,67.458,11.85275,68.4913822795,6.078,1.77275,6.33125,61.38,10.08,62.2021768108,136.55,63.988,28.38275,70.0003188676,6.078,1.77275,6.33125,57.91,26.61,63.7311556462,135.98
2021-08-28 21:00:00,60.98016,14.09713,62.5884093732,6.95016,2.02713,7.23975,54.03,12.07,55.3617720092,137.09,60.77016,8.75713,61.3978800307,6.95016,2.02713,7.23975,53.82,6.73,54.2391491452,136.7,67.36016,13.19713,68.6407706503,6.95016,2.02713,7.23975,60.41,11.17,61.4340052414,137.04,63.95016,29.03713,70.233737496,6.95016,2.02713,7.23975,57.0,27.01,63.0756696358,136.27
2021-08-28 21:30:00,58.7088,14.75215,60.5338676037,7.8588000000000005,2.29215,8.18625,50.85,12.46,52.3543130983,137.41,58.4588,10.12215,59.3286542748,7.8588000000000005,2.29215,8.18625,50.6,7.83,51.2022353028,136.95,64.6988,13.89215,66.1734580709,7.8588000000000005,2.29215,8.18625,56.84,11.6,58.0115988402,137.37,61.4588,30.33215,68.5362927292,7.8588000000000005,2.29215,8.18625,53.6,28.04,60.4913349167,136.53
2021-08-28 22:00:00,56.5936,15.0798,58.5682160305,7.4736,2.1798,7.785,49.12,12.9,50.7856712075,136.76,56.3536,10.7198,57.3641207115,7.4736,2.1798,7.785,48.88,8.54,49.620419184,136.39,62.3836,14.2798,63.9970799099,7.4736,2.1798,7.785,54.91,12.1,56.2273785624,136.72,59.2436,30.9398,66.8361830523,7.4736,2.1798,7.785,51.77,28.76,59.2222128935,135.96
2021-08-28 22:30:00,54.0412,14.8266,56.0381955902,3.9312,1.1466,4.095,50.11,13.68,51.9437628595,136.67,53.7312,8.4166,54.3864046339,3.9312,1.1466,4.095,49.8,7.27,50.3278541168,136.33,59.9412,14.1366,61.585638886,3.9312,1.1466,4.095,56.01,12.99,57.4966103349,136.62,56.6912,28.4566,63.4324068675,3.9312,1.1466,4.095,52.76,27.31,59.4092055156,135.9
2021-08-28 23:00:00,51.26608,14.96844,53.406602163,3.28608,0.9584400000000001,3.423,47.98,14.01,49.9836023112,136.49,51.03608,9.05844,51.8337418773,3.28608,0.9584400000000001,3.423,47.75,8.1,48.4321432522,135.92,56.91608,14.27844,58.6797581062,3.28608,0.9584400000000001,3.423,53.63,13.32,55.2593820088,136.45,53.84608,29.33844,61.3200162508,3.28608,0.9584400000000001,3.423,50.56,28.38,57.9804967209,135.54
2021-08-28 23:30:00,48.61736,15.23673,50.949049397,2.69736,0.78673,2.80975,45.92,14.45,48.1398888657,137.05,48.39736,9.03673,49.2337987978,2.69736,0.78673,2.80975,45.7,8.25,46.4386961488,136.54,54.00736,14.57673,55.9399319955,2.69736,0.78673,2.80975,51.31,13.79,53.1307839204,136.99,51.08736,29.38673,58.9363915748,2.69736,0.78673,2.80975,48.39,28.6,56.2098932573,136.15
2021-08-29 00:00:00,46.38664,15.56277,48.9277036101,2.7866400000000002,0.8127700000000001,2.90275,43.6,14.75,46.0274103117,137.31,46.13664,9.38277,47.0810569482,2.7866400000000002,0.8127700000000001,2.90275,43.35,8.57,44.1889963679,136.77,51.48664,14.91277,53.6028432787,2.7866400000000002,0.8127700000000001,2.90275,48.7,14.1,50.7000986192,137.26,48.69664,29.93277,57.1605936565,2.7866400000000002,0.8127700000000001,2.90275,45.91,29.12,54.3663728788,136.37
2021-08-29 00:30:00,44.33368,15.25899,46.8861595587,2.77368,0.8089900000000001,2.88925,41.56,14.45,44.0004102254,137.83,44.06368,10.49899,45.2972039552,2.77368,0.8089900000000001,2.88925,41.29,9.69,42.4117931712,137.3,49.20368,14.54899,51.3096017872,2.77368,0.8089900000000001,2.88925,46.43,13.74,48.4203727784,137.78,46.48368,31.29899,56.0389086382,2.77368,0.8089900000000001,2.88925,43.71,30.49,53.2935662158,136.88
2021-08-29 01:00:00,42.96632,15.73101,45.75553879,2.74632,0.8010100000000001,2.86075,40.22,14.93,42.9016701307,138.3,42.70632,11.32101,44.1813878841,2.74632,0.8010100000000001,2.86075,39.96,10.52,41.3215682181,137.92,47.68632,15.05101,50.0051799033,2.74632,0.8010100000000001,2.86075,44.94,14.25,47.1451598788,138.22,45.06632,32.38101,55.4932699249,2.74632,0.8010100000000001,2.86075,42.32,31.58,52.8041551395,137.52
2021-08-29 01:30:00,42.37232,16.47026,45.4607849322,1.8523200000000002,0.5402600000000001,1.9295,40.52,15.93,43.5388941063,139.04,42.14232,9.80026,43.2668491001,1.8523200000000002,0.5402600000000001,1.9295,40.29,9.26,41.3404366208,138.7,47.12232,15.88026,49.7262073745,1.8523200000000002,0.5402600000000001,1.9295,45.27,15.34,47.7984152457,138.93,44.51232,30.88026,54.1750596626,1.8523200000000002,0.5402600000000001,1.9295,42.66,30.34,52.3487459258,138.32
2021-08-29 02:00:00,41.37096,13.93403,43.6544788465,1.59096,0.46403000000000005,1.65725,39.78,13.47,41.9986821222,139.65,41.95096,5.66403,42.3315990811,1.59096,0.46403000000000005,1.65725,40.36,5.2,40.6936063774,139.07,45.93096,26.69403,53.1246112848,1.59096,0.46403000000000005,1.65725,44.34,26.23,51.5174582059,139.53,44.32096,26.59403,51.6874252305,1.59096,0.46403000000000005,1.65725,42.73,26.13,50.0862236548,138.68
2021-08-29 02:30:00,40.23344,11.96142,41.9738640424,1.75344,0.5114200000000001,1.8265,38.48,11.45,40.1473897034,137.57,41.26344,3.15142,41.3836070039,1.75344,0.5114200000000001,1.8265,39.51,2.64,39.598102227300004,138.96,44.38344,34.15142,56.0018681318,1.75344,0.5114200000000001,1.8265,42.63,33.64,54.3043874839,138.72,43.56344,23.84142,49.6607149792,1.75344,0.5114200000000001,1.8265,41.81,23.33,47.878648686,138.97
2021-08-29 03:00:00,39.32968,12.08574,41.1447304068,1.93968,0.56574,2.0205,37.39,11.52,39.1244488779,137.57,40.49968,3.29574,40.6335573418,1.93968,0.56574,2.0205,38.56,2.73,38.6565195019,138.96,43.53968,34.44574,55.5176795143,1.93968,0.56574,2.0205,41.6,33.88,53.6508564703,137.46,42.75968,24.07574,49.0716974462,1.93968,0.56574,2.0205,40.82,23.51,47.1061832459,138.56
2021-08-29 03:30:00,38.95904,12.10472,40.7962135988,2.03904,0.59472,2.124,36.92,11.51,38.6725548678,138.09,40.07904,3.68472,40.2480634168,2.03904,0.59472,2.124,38.04,3.09,38.165294444,139.53,43.09904,34.48472,55.1971300196,2.03904,0.59472,2.124,41.06,33.89,53.2396064974,137.98,42.28904,24.55472,48.9008913866,2.03904,0.59472,2.124,40.25,23.96,46.8416918994,139.11
2021-08-29 04:00:00,39.028,12.3715,40.9418953671,2.028,0.5915,2.1125,37.0,11.78,38.8299935617,138.09,40.128,3.4415,40.2753064079,2.028,0.5915,2.1125,38.1,2.85,38.2064457913,139.53,43.178,34.8515,55.488437861,2.028,0.5915,2.1125,41.15,34.26,53.5450287142,137.98,42.348,24.3215,48.8353198643,2.028,0.5915,2.1125,40.32,23.73,46.7847763701,139.11
2021-08-29 04:30:00,38.88712,12.31666,40.7910310663,1.9771200000000002,0.5766600000000001,2.0595,36.91,11.74,38.7321016729,138.34,39.97712,3.30666,40.1136401222,1.9771200000000002,0.5766600000000001,2.0595,38.0,2.73,38.0979382644,139.72,43.02712,34.73666,55.2989023711,1.9771200000000002,0.5766600000000001,2.0595,41.05,34.16,53.4041955281,138.23,42.19712,24.15666,48.6224347256,1.9771200000000002,0.5766600000000001,2.0595,40.22,23.58,46.6225782213,139.32
2021-08-29 05:00:00,39.16784,6.51937,39.7066981184,1.91784,0.55937,1.9977500000000001,37.25,5.96,37.7237869255,138.14,39.37784,9.30937,40.4633000738,1.91784,0.55937,1.9977500000000001,37.46,8.75,38.4683519273,139.51,43.39784,28.09937,51.7005523284,1.91784,0.55937,1.9977500000000001,41.48,27.54,49.7899789114,138.03,41.62784,30.37937,51.5342913472,1.91784,0.55937,1.9977500000000001,39.71,29.82,49.6600090616,139.11
2021-08-29 05:30:00,40.1148,2.0439,40.1668359004,1.8648,0.5439,1.9425,38.25,1.5,38.2794004655,137.08,39.4948,12.6439,41.4693553633,1.8648,0.5439,1.9425,37.63,12.1,39.5275460913,136.14,44.4848,22.9839,50.0715197518,1.8648,0.5439,1.9425,42.62,22.44,48.1665651671,136.97,41.8048,34.2539,54.0460078845,1.8648,0.5439,1.9425,39.94,33.71,52.2644018429,135.73
2021-08-29 06:00:00,40.65136,2.65498,40.7379674094,2.69136,0.78498,2.8035,37.96,1.87,38.0060324159,137.08,40.01136,12.50498,41.9199648598,2.69136,0.78498,2.8035,37.32,11.72,39.117014201,136.14,44.98136,23.66498,50.8267058332,2.69136,0.78498,2.8035,42.29,22.88,48.0826216007,136.97,42.30136,34.10498,54.337415458,2.69136,0.78498,2.8035,39.61,33.32,51.7607428463,135.73
2021-08-29 06:30:00,41.6732,1.6563500000000002,41.7061037926,3.3132,0.96635,3.45125,38.36,0.6900000000000001,38.3662051811,137.24,41.0832,12.80635,43.0329167332,3.3132,0.96635,3.45125,37.77,11.84,39.5823003374,136.21,46.0632,22.57635,51.2982453264,3.3132,0.96635,3.45125,42.75,21.61,47.9015093708,137.13,43.4132,34.51635,55.462458939,3.3132,0.96635,3.45125,40.1,33.55,52.2839602555,135.82
2021-08-29 07:00:00,42.73432,1.7225100000000002,42.7690208745,3.81432,1.11251,3.97325,38.92,0.61,38.9247800251,137.42,42.14432,12.82251,44.0517930505,3.81432,1.11251,3.97325,38.33,11.71,40.0788348134,136.52,47.19432,22.53251,52.2973980917,3.81432,1.11251,3.97325,43.38,21.42,48.3801694912,137.31,44.50432,34.43251,56.2692833041,3.81432,1.11251,3.97325,40.69,33.32,52.5918101989,136.14
2021-08-29 07:30:00,44.95168,3.65924,45.1003721958,7.95168,2.31924,8.283,37.0,1.34,37.0242569135,137.17,44.31168,13.39924,46.2932459113,7.95168,2.31924,8.283,36.36,11.08,38.0107353257,136.27,49.17168,24.54924,54.9592512558,7.95168,2.31924,8.283,41.22,22.23,46.8322677222,137.06,46.54168,34.90924,58.1788880488,7.95168,2.31924,8.283,38.59,32.59,50.5103573537,135.89
2021-08-29 08:00:00,47.51872,3.51546,47.6485803508,8.41872,2.45546,8.7695,39.1,1.06,39.1143656474,137.05,46.86872,12.69546,48.5577143104,8.41872,2.45546,8.7695,38.45,10.24,39.790201055,136.01,51.99872,24.30546,57.3988002266,8.41872,2.45546,8.7695,43.58,21.85,48.7507835834,136.94,49.22872,34.03546,59.848804585,8.41872,2.45546,8.7695,40.81,31.58,51.6018652764,135.58
2021-08-29 08:30:00,50.82584,4.03962,50.9861210669,10.69584,3.11962,11.1415,40.13,0.92,40.1405443411,136.82,50.14584,11.94962,51.5499630208,10.69584,3.11962,11.1415,39.45,8.83,40.4261227426,135.73,55.41584,24.72962,60.6833537986,10.69584,3.11962,11.1415,44.72,21.61,49.6676001031,136.72,52.55584,33.08962,62.1050663783,10.69584,3.11962,11.1415,41.86,29.97,51.482623282,135.3
2021-08-29 09:00:00,52.13464,8.29552,52.7904947884,13.66464,3.98552,14.234,38.47,4.31,38.7106832799,136.56,51.99464,13.67552,53.7630210833,13.66464,3.98552,14.234,38.33,9.69,39.5358697893,135.33,56.51464,29.37552,63.6932155696,13.66464,3.98552,14.234,42.85,25.39,49.8073749559,136.45,54.50464,24.49552,59.7560564428,13.66464,3.98552,14.234,40.84,20.51,45.7008282201,134.9
2021-08-29 09:30:00,53.38224,11.78607,54.6678606995,15.55224,4.5360700000000005,16.20025,37.83,7.25,38.5184553169,136.51,53.84224,15.86607,56.1312656677,15.55224,4.5360700000000005,16.20025,38.29,11.33,39.9311031653,136.05,57.66224,33.11607,66.4951728629,15.55224,4.5360700000000005,16.20025,42.11,28.58,50.8927155888,136.07,56.55224,15.42607,58.6184227412,15.55224,4.5360700000000005,16.20025,41.0,10.89,42.4215994512,136.29
2021-08-29 10:00:00,55.11632,11.47101,56.2973605133,17.14632,5.00101,17.86075,37.97,6.47,38.5172922205,136.16,55.58632,15.661010000000001,57.7503784002,17.14632,5.00101,17.86075,38.44,10.66,39.8907157118,136.74,59.41632,32.69101,67.8159363068,17.14632,5.00101,17.86075,42.27,27.69,50.5320591308,136.07,58.29632,15.16101,60.2355140242,17.14632,5.00101,17.86075,41.15,10.16,42.3857063171,136.29
2021-08-29 10:30:00,57.41048,11.65889,58.5823602278,18.03048,5.25889,18.78175,39.38,6.4,39.8966715404,136.3,57.89048,15.97889,60.0552462343,18.03048,5.25889,18.78175,39.86,10.72,41.2763612737,136.9,61.88048,32.90889,70.0870091106,18.03048,5.25889,18.78175,43.85,27.65,51.839608409,136.2,60.71048,15.47889,62.6526808482,18.03048,5.25889,18.78175,42.68,10.22,43.886567421,136.44
2021-08-29 11:00:00,58.50184,9.21887,59.2237523926,15.32184,4.46887,15.96025,43.18,4.75,43.4404753657,136.3,59.06184,14.958870000000001,60.9267489356,15.32184,4.46887,15.96025,43.74,10.49,44.9803034672,136.9,63.48184,30.01887,70.2216246313,15.32184,4.46887,15.96025,48.16,25.55,54.5177778344,136.2,62.13184,14.44887,63.7897749335,15.32184,4.46887,15.96025,46.81,9.98,47.8620569972,136.44
2021-08-29 11:30:00,59.48472,9.46846,60.2335757551,17.27472,5.03846,17.9945,42.21,4.43,42.4418307805,135.56,60.06472,16.34846,62.2498412291,17.27472,5.03846,17.9945,42.79,11.31,44.2594645246,136.45,64.31472,30.27846,71.0856409456,17.27472,5.03846,17.9945,47.04,25.24,53.3836978862,135.46,63.07472,15.89846,65.0475313402,17.27472,5.03846,17.9945,45.8,10.86,47.0699437008,135.99
2021-08-29 12:00:00,59.93336,8.67348,60.5577154143,15.78336,4.60348,16.441,44.15,4.07,44.3372010844,135.56,60.50336,16.63348,62.748141233,15.78336,4.60348,16.441,44.72,12.03,46.3098186133,136.45,65.03336,28.33348,70.9374654312,15.78336,4.60348,16.441,49.25,23.73,54.6687790242,135.46,63.64336,16.24348,65.6835437123,15.78336,4.60348,16.441,47.86,11.64,49.2551438938,135.99
2021-08-29 12:30:00,61.48264,12.61952,62.76437928,18.27264,5.3295200000000005,19.034,43.21,7.29,43.8206366909,135.16,60.55264,25.44952,65.6833333442,18.27264,5.3295200000000005,19.034,42.28,20.12,46.8232079209,136.07,66.58264,11.06952,67.4965348918,18.27264,5.3295200000000005,19.034,48.31,5.74,48.6498067828,135.06,63.54264,25.54952,68.4868240642,18.27264,5.3295200000000005,19.034,45.27,20.22,49.5804528015,135.62
2021-08-29 13:00:00,61.18944,14.05067,62.7819153496,20.29944,5.92067,21.14525,40.89,8.13,41.6903945772,137.97,60.23944,26.310670000000002,65.734629286,20.29944,5.92067,21.14525,39.94,20.39,44.8436807142,137.32,66.02944,12.58067,67.2172612084,20.29944,5.92067,21.14525,45.73,6.66,46.2124279821,137.87,63.08944,26.42067,68.3983131573,20.29944,5.92067,21.14525,42.79,20.5,47.4471716755,136.87
2021-08-29 13:30:00,60.356,13.833,61.920906203,20.136,5.873,20.975,40.22,7.96,41.000121951,138.51,59.396,26.393,64.9959634516,20.136,5.873,20.975,39.26,20.52,44.2991873515,137.79,65.096,12.353,66.2577227574,20.136,5.873,20.975,44.96,6.48,45.4245748467,138.4,62.206,26.513,67.6204525643,20.136,5.873,20.975,42.07,20.64,46.8603723844,137.34
2021-08-29 14:00:00,58.9248,11.85515,60.1055458054,15.2748,4.45515,15.91125,43.65,7.4,44.2728189751,138.44,57.9648,24.43515,62.904646844,15.2748,4.45515,15.91125,42.69,19.98,47.1342391474,137.75,64.0948,10.31515,64.9195325504,15.2748,4.45515,15.91125,48.82,5.86,49.1704382734,138.33,60.9848,24.50515,65.7240306704,15.2748,4.45515,15.91125,45.71,20.05,49.9139920263,137.3
2021-08-29 14:30:00,57.3288,11.65215,58.5009735736,14.0988,4.11215,14.68625,43.23,7.54,43.8826218451,138.47,56.4188,23.63215,61.1682884104,14.0988,4.11215,14.68625,42.32,19.52,46.6048581159,137.77,62.4588,10.15215,63.2784943489,14.0988,4.11215,14.68625,48.36,6.04,48.7357281673,138.36,59.4088,23.68215,63.9550603632,14.0988,4.11215,14.68625,45.31,19.57,49.3556582369,137.3
2021-08-29 15:00:00,56.63368,11.62399,57.814278979,13.69368,3.99399,14.26425,42.94,7.63,43.6126185868,137.92,55.76368,23.76399,60.6161300964,13.69368,3.99399,14.26425,42.07,19.77,46.483736941,137.17,61.71368,10.11399,62.5369578159,13.69368,3.99399,14.26425,48.02,6.12,48.4084166236,137.8,58.75368,23.84399,63.4076554736,13.69368,3.99399,14.26425,45.06,19.85,49.2384615925,136.72
2021-08-29 15:30:00,56.54152,11.53586,57.7063215761,12.91152,3.76586,13.4495,43.63,7.77,44.3164732351,137.86,55.66152,23.75586,60.5189696959,12.91152,3.76586,13.4495,42.75,19.99,47.192823607,137.13,61.71152,10.04586,62.5238434827,12.91152,3.76586,13.4495,48.8,6.28,49.2024227046,137.74,58.69152,23.83586,63.3470026272,12.91152,3.76586,13.4495,45.78,20.07,49.9861310765,136.69
2021-08-29 16:00:00,57.31864,11.23502,58.4093499865,12.42864,3.62502,12.9465,44.89,7.61,45.5304755082,138.26,56.42864,23.39502,61.0861553304,12.42864,3.62502,12.9465,44.0,19.77,48.2374636564,137.53,62.61864,9.74502,63.3723874432,12.42864,3.62502,12.9465,50.19,6.12,50.5617493764,138.14,59.54864,23.46502,64.0050598738,12.42864,3.62502,12.9465,47.12,19.84,51.1265097577,137.11
2021-08-29 16:30:00,58.3404,10.66845,59.3078249269,10.5204,3.06845,10.95875,47.82,7.6,48.4201652207,137.88,57.4104,22.85845,61.7937113674,10.5204,3.06845,10.95875,46.89,19.79,50.8951490812,137.15,63.9804,9.17845,64.6354046059,10.5204,3.06845,10.95875,53.46,6.11,53.808026353,137.76,60.7304,22.90845,64.9074615554,10.5204,3.06845,10.95875,50.21,19.84,53.9876810022,136.77
2021-08-29 17:00:00,59.72432,9.50626,60.4761389198,8.04432,2.34626,8.3795,51.68,7.16,52.1736331877,138.0,58.77432,21.74626,62.6683374237,8.04432,2.34626,8.3795,50.73,19.4,54.3129165116,137.27,65.84432,7.98626,66.3268786017,8.04432,2.34626,8.3795,57.8,5.64,58.0745176476,137.88,62.36432,21.76626,66.0536031072,8.04432,2.34626,8.3795,54.32,19.42,57.6870765423,136.89
2021-08-29 17:30:00,60.8376,9.48305,61.5722487088,6.3876,1.86305,6.6537500000000005,54.45,7.62,54.980604762,137.57,59.8876,20.87305,63.4208865443,6.3876,1.86305,6.6537500000000005,53.5,19.01,56.7770208799,136.76,67.2776,8.05305,67.7578561944,6.3876,1.86305,6.6537500000000005,60.89,6.19,61.2038250439,137.96,63.6476,20.86305,66.9797270901,6.3876,1.86305,6.6537500000000005,57.26,19.0,60.3299892259,136.96
2021-08-29 18:00:00,61.40504,10.76397,62.3413345026,7.38504,2.15397,7.69275,54.02,8.61,54.7018509742,137.57,60.40504,21.00397,63.9526044283,7.38504,2.15397,7.69275,53.02,18.85,56.271155133,136.76,67.79504,9.43397,68.4482814873,7.38504,2.15397,7.69275,60.41,7.28,60.8470747037,137.46,64.11504,20.97397,67.4584744251,7.38504,2.15397,7.69275,56.73,18.82,59.7702710384,136.37
2021-08-29 18:30:00,60.89824,10.36032,61.7732293603,5.65824,1.65032,5.894,55.24,8.71,55.922461498,138.0,59.86824,20.15032,63.1683588262,5.65824,1.65032,5.894,54.21,18.5,57.2797878837,137.05,67.43824,9.07032,68.045476846,5.65824,1.65032,5.894,61.78,7.42,62.2239889432,137.88,63.67824,20.10032,66.7753031712,5.65824,1.65032,5.894,58.02,18.45,60.8828621206,136.6
2021-08-29 19:00:00,60.76632,9.754760000000001,61.5443010278,3.85632,1.12476,4.017,56.91,8.63,57.560620219,138.0,59.72632,19.84476,62.9368556587,3.85632,1.12476,4.017,55.87,18.72,58.9227910065,136.99,67.49632,8.44476,68.0225490922,3.85632,1.12476,4.017,63.64,7.32,64.0595972513,137.88,63.65632,19.79476,66.6630302297,3.85632,1.12476,4.017,59.8,18.67,62.6466990351,136.6
2021-08-29 19:30:00,60.6976,9.418050000000001,61.4239229581,4.1076,1.19805,4.27875,56.59,8.22,57.183883219,138.05,59.7076,20.77805,63.2196556425,4.1076,1.19805,4.27875,55.6,19.58,58.9468947443,137.08,67.3876,8.05805,67.8676712696,4.1076,1.19805,4.27875,63.28,6.86,63.650750192,137.93,63.6076,20.79805,66.9214887877,4.1076,1.19805,4.27875,59.5,19.6,62.6451115411,136.72
2021-08-29 20:00:00,60.31432,9.75751,61.0984958773,3.21432,0.9375100000000001,3.34825,57.1,8.82,57.7771788858,137.92,59.24432,20.47751,62.6834736439,3.21432,0.9375100000000001,3.34825,56.03,19.54,59.3394683158,137.08,67.07432,8.47751,67.6079328131,3.21432,0.9375100000000001,3.34825,63.86,7.54,64.3035862141,137.8,63.18432,20.47751,66.4197764951,3.21432,0.9375100000000001,3.34825,59.97,19.54,63.0730727014,136.72
2021-08-29 20:30:00,61.27336,8.69098,61.8866526729,2.40336,0.70098,2.5035,58.87,7.99,59.409738259,138.1,60.25336,20.94098,63.7886512998,2.40336,0.70098,2.5035,57.85,20.24,61.2884989211,137.2,68.24336,7.31098,68.6338590832,2.40336,0.70098,2.5035,65.84,6.61,66.1709732436,137.98,64.31336,20.99098,67.6522691109,2.40336,0.70098,2.5035,61.91,20.29,65.1500744435,136.81
2021-08-29 21:00:00,60.1716,9.8813,60.9775494444,2.0616,0.6013000000000001,2.1475,58.11,9.28,58.8463295372,138.19,59.0916,20.6513,62.5962729102,2.0616,0.6013000000000001,2.1475,57.03,20.05,60.4518271022,137.46,67.0516,8.6413,67.6061323273,2.0616,0.6013000000000001,2.1475,64.99,8.04,65.4854312042,138.07,63.0916,20.6813,66.3947750975,2.0616,0.6013000000000001,2.1475,61.03,20.08,64.2484809159,137.08
2021-08-29 21:30:00,57.82624,10.65557,58.7997891541,2.07624,0.60557,2.16275,55.75,10.05,56.6486098682,138.46,56.78624,21.13557,60.5919909936,2.07624,0.60557,2.16275,54.71,20.53,58.4351349789,137.55,64.43624,9.50557,65.1335926106,2.07624,0.60557,2.16275,62.36,8.9,62.9919010667,138.33,60.64624,21.20557,64.2467324084,2.07624,0.60557,2.16275,58.57,20.6,62.0870751445,137.18
2021-08-29 22:00:00,55.28904,10.57347,56.2909958338,2.30904,0.67347,2.40525,52.98,9.9,53.8970351689,138.27,54.35904,22.06347,58.6660203027,2.30904,0.67347,2.40525,52.05,21.39,56.2737469874,137.34,61.54904,9.40347,62.2632280962,2.30904,0.67347,2.40525,59.24,8.73,59.8798004339,138.15,58.02904,22.20347,62.1318240788,2.30904,0.67347,2.40525,55.72,21.53,59.7349085544,136.96
2021-08-29 22:30:00,53.486,11.39175,54.6856851842,2.166,0.63175,2.25625,51.32,10.76,52.4358655884,137.7,52.486,21.93175,56.8839331803,2.166,0.63175,2.25625,50.32,21.3,54.6424047787,136.89,59.556,10.30175,60.4404102324,2.166,0.63175,2.25625,57.39,9.67,58.1989776543,137.58,56.046,22.06175,60.2318431485,2.166,0.63175,2.25625,53.88,21.43,57.9853369396,136.52
2021-08-29 23:00:00,50.2312,11.3141,51.4896330561,2.0712,0.6041000000000001,2.1575,48.16,10.71,49.3364946059,138.58,49.2712,23.1341,54.4319550655,2.0712,0.6041000000000001,2.1575,47.2,22.53,52.3014426187,137.65,55.9212,10.2041,56.8445623279,2.0712,0.6041000000000001,2.1575,53.85,9.6,54.6990173586,138.46,52.6212,23.3541,57.5708665581,2.0712,0.6041000000000001,2.1575,50.55,22.75,55.4334285427,137.28
2021-08-29 23:30:00,48.1076,12.02055,49.5866393302,2.1276,0.62055,2.21625,45.98,11.4,47.3721479353,137.88,47.1076,22.90055,52.379014577,2.1276,0.62055,2.21625,44.98,22.28,50.1956053853,137.11,53.5376,10.97055,54.6500464873,2.1276,0.62055,2.21625,51.41,10.35,52.4414969275,137.76,50.3176,23.10055,55.3669240618,2.1276,0.62055,2.21625,48.19,22.48,53.175431357,136.73
2021-08-30 00:00:00,45.62624,12.971820000000001,47.4343956497,2.16624,0.63182,2.2565,43.46,12.34,45.177950374,138.64,44.67624,23.37182,50.4203172407,2.16624,0.63182,2.2565,42.51,22.74,48.2100373366,137.75,50.76624,11.98182,52.1610499727,2.16624,0.63182,2.2565,48.6,11.35,49.9077398807,138.52,47.71624,23.60182,53.2342508828,2.16624,0.63182,2.2565,45.55,22.97,51.0139529933,137.36
2021-08-30 00:30:00,44.01176,12.84843,45.848851368,2.05176,0.59843,2.13725,41.96,12.25,43.7116014349,139.66,43.09176,23.83843,49.2460203952,2.05176,0.59843,2.13725,41.04,23.24,47.1633247344,138.75,48.94176,11.83843,50.353195497,2.05176,0.59843,2.13725,46.89,11.24,48.2183543892,139.53,46.04176,24.09843,51.9670856635,2.05176,0.59843,2.13725,43.99,23.5,49.8735410814,138.37
2021-08-30 01:00:00,43.01896,12.92303,44.9180990678,1.75896,0.5130300000000001,1.8322500000000002,41.26,12.41,43.0859106902,139.66,42.12896,23.54303,48.2609939005,1.75896,0.5130300000000001,1.8322500000000002,40.37,23.03,46.4770674634,138.75,47.88896,12.35303,49.4565449669,1.75896,0.5130300000000001,1.8322500000000002,46.13,11.84,47.6252296582,139.53,45.04896,23.77303,50.9368800817,1.75896,0.5130300000000001,1.8322500000000002,43.29,23.26,49.1431755181,138.37
2021-08-30 01:30:00,41.54088,10.05609,42.7407259796,1.7008800000000002,0.49609000000000003,1.77175,39.84,9.56,40.9709555661,137.53,42.05088,15.46609,44.804870814,1.7008800000000002,0.49609000000000003,1.77175,40.35,14.97,43.037465074,138.22,46.07088,32.08609,56.1430597266,1.7008800000000002,0.49609000000000003,1.77175,44.37,31.59,54.4667329661,137.41,44.93088,15.19609,47.431056586,1.7008800000000002,0.49609000000000003,1.77175,43.23,14.7,45.660955969,137.85
2021-08-30 02:00:00,41.25848,9.57164,42.3542024385,1.78848,0.52164,1.863,39.47,9.05,40.4942390964,137.53,41.75848,15.63164,44.5883260619,1.78848,0.52164,1.863,39.97,15.11,42.7307032472,138.22,45.73848,31.501640000000002,55.5370315681,1.78848,0.52164,1.863,43.95,30.98,53.7713948117,137.41,44.61848,15.38164,47.1953769622,1.78848,0.52164,1.863,42.83,14.86,45.3346280452,137.85
2021-08-30 02:30:00,40.8048,9.32765,41.8573381567,1.7748,0.51765,1.8487500000000001,39.03,8.81,40.0119607118,137.74,41.3248,16.09765,44.3494467898,1.7748,0.51765,1.8487500000000001,39.55,15.58,42.5081039333,138.58,45.2448,31.30765,55.0205495752,1.7748,0.51765,1.8487500000000001,43.47,30.79,53.2697381259,137.62,44.1548,15.88765,46.9261524692,1.7748,0.51765,1.8487500000000001,42.38,15.37,45.0810525609,138.21
2021-08-30 03:00:00,40.04936,9.44648,41.1483562345,1.59936,0.46648000000000006,1.666,38.45,8.98,39.4847172967,137.74,40.55936,16.22648,43.6847838131,1.59936,0.46648000000000006,1.666,38.96,15.76,42.0268866323,138.58,44.40936,31.48648,54.4388618397,1.59936,0.46648000000000006,1.666,42.81,31.02,52.8671589931,137.62,43.35936,16.01648,46.2229567553,1.59936,0.46648000000000006,1.666,41.76,15.55,44.5611950019,138.21
2021-08-30 03:30:00,39.5044,9.7167,40.6818372035,1.6344,0.4767,1.7025000000000001,37.87,9.24,38.9809504758,137.92,40.0144,16.5267,43.2930019778,1.6344,0.4767,1.7025000000000001,38.38,16.05,41.6008040788,138.76,43.7844,31.8467,54.1413518879,1.6344,0.4767,1.7025000000000001,42.15,31.37,52.5423581504,137.8,42.7644,16.3267,45.7750482277,1.6344,0.4767,1.7025000000000001,41.13,15.85,44.0783325456,138.39
2021-08-30 04:00:00,39.37056,9.64433,40.5346036845,1.66056,0.48433000000000004,1.7297500000000001,37.71,9.16,38.8065677431,138.11,39.87056,16.42433,43.1209945463,1.66056,0.48433000000000004,1.7297500000000001,38.21,15.94,41.4015422418,138.96,43.64056,31.69433,53.9354153712,1.66056,0.48433000000000004,1.7297500000000001,41.98,31.21,52.3104626246,138.0,42.62056,16.23433,45.6077362436,1.66056,0.48433000000000004,1.7297500000000001,40.96,15.75,43.883756676,138.58
2021-08-30 04:30:00,39.32488,9.78309,40.5235121499,1.7248800000000002,0.50309,1.79675,37.6,9.28,38.728263581,137.65,39.81488,16.31309,43.0272189987,1.7248800000000002,0.50309,1.79675,38.09,15.81,41.2408074606,138.47,43.58488,31.77309,53.9367315729,1.7248800000000002,0.50309,1.79675,41.86,31.27,52.2500956937,137.53,42.55488,16.11309,45.5032908828,1.7248800000000002,0.50309,1.79675,40.83,15.61,43.712252287,138.09
2021-08-30 05:00:00,39.30568,9.66374,40.4762195746,1.79568,0.5237400000000001,1.8705,37.51,9.14,38.6075083371,137.65,39.79568,16.43374,43.055359214,1.79568,0.5237400000000001,1.8705,38.0,15.91,41.1962146319,138.47,43.53568,31.67374,53.8384735914,1.79568,0.5237400000000001,1.8705,41.74,31.15,52.0821476132,137.53,42.52568,16.24374,45.522440056,1.79568,0.5237400000000001,1.8705,40.73,15.72,43.6583474264,138.09
2021-08-30 05:30:00,39.64792,9.77731,40.8356872253,1.8079200000000002,0.5273100000000001,1.88325,37.84,9.25,38.9541794933,137.65,40.14792,16.52731,43.4166725598,1.8079200000000002,0.5273100000000001,1.88325,38.34,16.0,41.5446217939,138.49,43.93792,31.75731,54.2131677027,1.8079200000000002,0.5273100000000001,1.88325,42.13,31.23,52.442824104,137.69,42.90792,16.34731,45.9164909696,1.8079200000000002,0.5273100000000001,1.88325,41.1,15.82,44.0395549478,138.27
2021-08-30 06:00:00,40.5296,9.5253,41.6338782274,1.8696000000000002,0.5453,1.9475,38.66,8.98,39.6892428751,137.65,41.0396,16.3053,44.1600676658,1.8696000000000002,0.5453,1.9475,39.17,15.76,42.2216354491,138.49,44.9096,31.5453,54.8814916365,1.8696000000000002,0.5453,1.9475,43.04,31.0,53.041885336,137.53,43.8596,16.0953,46.7196232246,1.8696000000000002,0.5453,1.9475,41.99,15.55,44.7768087295,138.12
2021-08-30 06:30:00,42.22184,8.87262,43.1440280763,1.79184,0.5226200000000001,1.8665,40.43,8.35,41.2832581079,137.9,42.76184,15.64262,45.5331365123,1.79184,0.5226200000000001,1.8665,40.97,15.12,43.6709892263,138.74,46.82184,30.80262,56.0453932081,1.79184,0.5226200000000001,1.8665,45.03,30.28,54.2639779227,137.78,45.69184,15.39262,48.2149042626,1.79184,0.5226200000000001,1.8665,43.9,14.87,46.3500474649,138.37
2021-08-30 07:00:00,43.46096,8.51778,44.2877818394,1.98096,0.5777800000000001,2.0635,41.48,7.94,42.2330912911,137.86,44.01096,15.30778,46.5971321934,1.98096,0.5777800000000001,2.0635,42.03,14.73,44.5364322774,138.7,48.19096,30.45778,57.0091658266,1.98096,0.5777800000000001,2.0635,46.21,29.88,55.0288878681,137.74,47.01096,15.01778,49.351434389,1.98096,0.5777800000000001,2.0635,45.03,14.44,47.2886297116,138.34
2021-08-30 07:30:00,45.85928,8.56229,46.6517563674,2.33928,0.6822900000000001,2.43675,43.52,7.88,44.2276474617,137.47,46.42928,14.63229,48.6804062428,2.33928,0.6822900000000001,2.43675,44.09,13.95,46.2442493722,138.24,50.84928,30.34229,59.2140510264,2.33928,0.6822900000000001,2.43675,48.51,29.66,56.8589104714,137.36,49.54928,14.29229,51.5693775604,2.33928,0.6822900000000001,2.43675,47.21,13.61,49.1326388463,137.88
2021-08-30 08:00:00,48.72968,8.25824,49.4244902938,2.83968,0.8282400000000001,2.958,45.89,7.43,46.4876004973,137.47,49.28968,13.38824,51.0756059661,2.83968,0.8282400000000001,2.958,46.45,12.56,48.1181473043,138.24,54.00968,30.05824,61.8105438061,2.83968,0.8282400000000001,2.958,51.17,29.23,58.9301433903,137.36,52.57968,12.95824,54.1529198917,2.83968,0.8282400000000001,2.958,49.74,12.13,51.1977001437,137.88
2021-08-30 08:30:00,51.80552,6.9203600000000005,52.2656989334,3.39552,0.9903600000000001,3.537,48.41,5.93,48.771846387,137.51,52.41552,13.10036,54.0278277279,3.39552,0.9903600000000001,3.537,49.02,12.11,50.4936877243,138.17,57.42552,28.09036,63.9277613576,3.39552,0.9903600000000001,3.537,54.03,27.1,60.4454373795,137.39,55.85552,12.66036,57.272365324,3.39552,0.9903600000000001,3.537,52.46,11.67,53.7423529444,137.79
2021-08-30 09:00:00,54.21104,5.79072,54.5194396156,4.6310400000000005,1.35072,4.824,49.58,4.44,49.7784089742,135.93,54.93104,13.41072,56.5443769654,4.6310400000000005,1.35072,4.824,50.3,12.06,51.7255604126,136.72,59.99104,26.64072,65.6403293898,4.6310400000000005,1.35072,4.824,55.36,25.29,60.8630733697,135.82,58.45104,12.96072,59.8707302444,4.6310400000000005,1.35072,4.824,53.82,11.61,55.0580103164,136.32
2021-08-30 09:30:00,56.87496,8.12228,57.4520017702,9.26496,2.70228,9.651,47.61,5.42,47.9175176736,135.49,57.52496,14.14228,59.237868856,9.26496,2.70228,9.651,48.26,11.44,49.5973910604,136.44,62.41496,29.16228,68.8916962093,9.26496,2.70228,9.651,53.15,26.46,59.3721660376,135.38,60.90496,13.66228,62.4185232715,9.26496,2.70228,9.651,51.64,10.96,52.7902566768,136.04
2021-08-30 10:00:00,57.97496,8.23728,58.5572264439,11.54496,3.36728,12.026,46.43,4.87,46.6847062752,135.9,58.62496,14.62728,60.4222082946,11.54496,3.36728,12.026,47.08,11.26,48.4077886295,136.67,63.35496,29.06728,69.7047898153,11.54496,3.36728,12.026,51.81,25.7,57.8339528305,135.79,61.92496,14.15728,63.5226671984,11.54496,3.36728,12.026,50.38,10.79,51.5225047916,136.26
2021-08-30 10:30:00,58.90144,8.77917,59.5521070993,12.99144,3.78917,13.53275,45.91,4.99,46.1803876121,135.4,59.51144,13.67917,61.0633374683,12.99144,3.78917,13.53275,46.52,9.89,47.5596730435,136.22,64.23144,29.60917,70.7275111436,12.99144,3.78917,13.53275,51.24,25.82,57.3777831569,135.29,62.77144,13.10917,64.1256892186,12.99144,3.78917,13.53275,49.78,9.32,50.6449484154,135.79
2021-08-30 11:00:00,59.40656,10.63983,60.3518463136,16.93656,4.93983,17.64225,42.47,5.7,42.8507981256,135.32,59.33656,19.92983,62.5941329236,16.93656,4.93983,17.64225,42.4,14.99,44.9717700341,135.97,64.34656,21.69983,67.9070129358,16.93656,4.93983,17.64225,47.41,16.76,50.2852433622,135.2,62.30656,19.72983,65.3557465787,16.93656,4.93983,17.64225,45.37,14.79,47.7198176862,135.57
2021-08-30 11:30:00,60.55992,13.07456,61.9552098665,18.28992,5.33456,19.052,42.27,7.74,42.9727879012,136.03,59.66992,24.81456,64.6240028225,18.28992,5.33456,19.052,41.38,19.48,45.7359246107,136.23,65.56992,11.57456,66.5836680275,18.28992,5.33456,19.052,47.28,6.24,47.6899989516,135.92,62.60992,24.86456,67.3665230393,18.28992,5.33456,19.052,44.32,19.53,48.4322547483,135.8
2021-08-30 12:00:00,61.09584,13.34962,62.5373010247,19.09584,5.5696200000000005,19.8915,42.0,7.78,42.7144987095,137.96,60.14584,25.93962,65.5010378166,19.09584,5.5696200000000005,19.8915,41.05,20.37,45.8261868368,137.18,66.06584,11.83962,67.1183418795,19.09584,5.5696200000000005,19.8915,46.97,6.27,47.3866415776,137.85,63.06584,26.03962,68.2302131365,19.09584,5.5696200000000005,19.8915,43.97,20.47,48.5013587439,136.74
2021-08-30 12:30:00,61.47864,14.08002,63.0703586437,19.98864,5.83002,20.8215,41.49,8.25,42.3022765345,138.59,60.54864,25.51002,65.7031119982,19.98864,5.83002,20.8215,40.56,19.68,45.082324696,137.88,66.38864,12.64002,67.5812224412,19.98864,5.83002,20.8215,46.4,6.8100000000000005,46.8970798664,138.47,63.42864,25.56002,68.3849910042,19.98864,5.83002,20.8215,43.44,19.73,47.7106539465,137.45
2021-08-30 13:00:00,61.06744,14.51217,62.7681073975,20.64744,6.02217,21.50775,40.42,8.49,41.3020156893,138.56,60.14744,25.63217,65.3813633803,20.64744,6.02217,21.50775,39.5,19.61,44.0999104307,137.73,65.84744,13.08217,67.1344064282,20.64744,6.02217,21.50775,45.2,7.06,45.748044767,138.47,62.95744,25.67217,67.9904372972,20.64744,6.02217,21.50775,42.31,19.65,46.6503869223,137.3
2021-08-30 13:30:00,60.09408,12.40744,61.3615760749,17.13408,4.99744,17.848,42.96,7.41,43.594376931,138.67,59.12408,24.09744,63.8462485225,17.13408,4.99744,17.848,41.99,19.1,46.1299262952,137.8,65.18408,10.84744,66.0804906156,17.13408,4.99744,17.848,48.05,5.85,48.4048034806,138.55,62.11408,24.09744,66.6246617162,17.13408,4.99744,17.848,44.98,19.1,48.8672733023,137.37
2021-08-30 14:00:00,59.10152,13.39586,60.6006495959,18.19152,5.30586,18.9495,40.91,8.09,41.7022325541,138.63,58.16152,24.87586,63.2579704026,18.19152,5.30586,18.9495,39.97,19.57,44.5037728738,137.83,63.95152,11.92586,65.0540010072,18.19152,5.30586,18.9495,45.76,6.62,46.2363709649,138.52,61.01152,24.91586,65.9030018455,18.19152,5.30586,18.9495,42.82,19.61,47.0967567886,137.41
2021-08-30 14:30:00,57.5492,12.96435,58.9913959113,18.5292,5.40435,19.30125,39.02,7.5600000000000005,39.7456161105,138.9,56.6092,24.66435,61.7489407647,18.5292,5.40435,19.30125,38.08,19.26,42.6735749616,138.07,62.1892,11.40435,63.2262271179,18.5292,5.40435,19.30125,43.66,6.0,44.0703483081,138.78,59.3192,24.69435,64.2540147428,18.5292,5.40435,19.30125,40.79,19.29,45.1212610639,137.67
2021-08-30 15:00:00,56.51552,13.20536,58.0377940105,18.39552,5.36536,19.162,38.12,7.84,38.9178622229,138.78,55.57552,24.84536,60.876352854,18.39552,5.36536,19.162,37.18,19.48,41.9740729499,137.97,61.02552,11.69536,62.1361049375,18.39552,5.36536,19.162,42.63,6.33,43.0973989934,138.66,58.23552,24.90536,63.3376092571,18.39552,5.36536,19.162,39.84,19.54,44.3738346326,137.59
2021-08-30 15:30:00,57.14672,12.86696,58.5773528456,17.16672,5.00696,17.882,39.98,7.86,40.7453064782,138.3,56.21672,24.51696,61.330261170200004,17.16672,5.00696,17.882,39.05,19.51,43.6525211185,137.5,61.89672,11.36696,62.9318021862,17.16672,5.00696,17.882,44.73,6.36,45.1798904381,138.19,58.99672,24.55696,63.9034995536,17.16672,5.00696,17.882,41.83,19.55,46.1730592445,137.12
2021-08-30 16:00:00,58.66424,12.31832,59.9435906699,15.59424,4.54832,16.244,43.07,7.77,43.7652579108,138.3,57.69424,23.75832,62.3945758732,15.59424,4.54832,16.244,42.1,19.21,46.2756318163,137.5,63.77424,10.81832,64.6853131337,15.59424,4.54832,16.244,48.18,6.27,48.5862665781,138.19,60.68424,23.76832,65.1729239792,15.59424,4.54832,16.244,45.09,19.22,49.0154720471,137.12
2021-08-30 16:30:00,61.17016,12.40588,62.4154975387,14.42016,4.20588,15.021,46.75,8.2,47.4636966533,138.54,60.19016,21.99588,64.0833371306,14.42016,4.20588,15.021,45.77,17.79,49.1057735913,137.71,66.70016,10.97588,67.5971988014,14.42016,4.20588,15.021,52.28,6.77,52.7165182841,138.15,63.43016,21.90588,67.1062797076,14.42016,4.20588,15.021,49.01,17.7,52.1082536648,136.85
2021-08-30 17:00:00,62.30768,14.74599,64.028831069,19.35768,5.64599,20.16425,42.95,9.1,43.9034451951,138.27,61.36768,24.73599,66.165409013,19.35768,5.64599,20.16425,42.01,19.09,46.1439941921,137.24,67.41768,13.39599,68.7356976008,19.35768,5.64599,20.16425,48.06,7.75,48.6808596884,138.15,64.33768,24.73599,68.9289944005,19.35768,5.64599,20.16425,44.98,19.09,48.8633656229,136.85
2021-08-30 17:30:00,62.98888,15.97634,64.9834012918,22.23888,6.48634,23.1655,40.75,9.49,41.8404421583,138.86,62.05888,26.73634,67.5731933791,22.23888,6.48634,23.1655,39.82,20.25,44.6732011389,137.87,67.78888,14.68634,69.3615227215,22.23888,6.48634,23.1655,45.55,8.2,46.2822050037,138.74,64.89888,26.83634,70.2285822856,22.23888,6.48634,23.1655,42.66,20.35,47.265189093000004,137.48
2021-08-30 18:00:00,64.24528,16.07904,66.2268188093,21.66528,6.31904,22.568,42.58,9.76,43.6842534559,138.39,63.29528,26.68904,68.6920470389,21.66528,6.31904,22.568,41.63,20.37,46.3464540175,137.49,69.26528,14.81904,70.8327816763,21.66528,6.31904,22.568,47.6,8.5,48.3529730213,138.27,66.25528,26.77904,71.4624314672,21.66528,6.31904,22.568,44.59,20.46,49.0599602527,137.1
2021-08-30 18:30:00,63.5516,15.25505,65.3568849706,18.2916,5.33505,19.05375,45.26,9.92,46.334371691,138.87,62.5616,25.31505,67.4892995301,18.2916,5.33505,19.05375,44.27,19.98,48.5698805846,137.95,68.8716,14.02505,70.2851286835,18.2916,5.33505,19.05375,50.58,8.69,51.32107267,138.77,65.7116,25.36505,70.4372070433,18.2916,5.33505,19.05375,47.42,20.03,51.4767646613,137.57
2021-08-30 19:00:00,67.99808,10.36819,68.783997031,10.58808,3.08819,11.02925,57.41,7.28,57.8697373417,138.75,67.00808,20.90819,70.1942675321,10.58808,3.08819,11.02925,56.42,17.82,59.1672950201,137.77,74.79808,8.91819,75.3278626045,10.58808,3.08819,11.02925,64.21,5.83,64.4741265935,138.63,70.96808,20.80819,73.9557242542,10.58808,3.08819,11.02925,60.38,17.72,62.9264872689,137.38
2021-08-30 19:30:00,68.35584,9.97212,69.0794038726,8.95584,2.61212,9.329,59.4,7.36,59.8542362745,137.69,67.37584,20.57212,70.4465466648,8.95584,2.61212,9.329,58.42,17.96,61.1183933035,136.77,75.41584,8.51212,75.8946975078,8.95584,2.61212,9.329,66.46,5.9,66.7213728876,137.57,71.44584,20.46212,74.3182777532,8.95584,2.61212,9.329,62.49,17.85,64.9894037517,136.38
2021-08-30 20:00:00,66.31864,10.72377,67.180065901,8.37864,2.44377,8.72775,57.94,8.28,58.5286425607,138.17,65.25864,20.34377,68.3561194953,8.37864,2.44377,8.72775,56.88,17.9,59.6300628878,137.24,73.19864,9.41377,73.8014902523,8.37864,2.44377,8.72775,64.82,6.97,65.1936599678,138.05,69.24864,20.26377,72.1525780306,8.37864,2.44377,8.72775,60.87,17.82,63.4248318878,136.84
2021-08-30 20:30:00,65.70104,10.19572,66.487437636,5.71104,1.66572,5.949,59.99,8.53,60.5934072321,136.58,64.60104,18.79572,67.2798146505,5.71104,1.66572,5.949,58.89,17.13,61.3308160715,135.59,72.82104,8.95572,73.3696721228,5.71104,1.66572,5.949,67.11,7.29,67.504786497,136.47,68.71104,18.65572,71.1986159037,5.71104,1.66572,5.949,63.0,16.99,65.2507478884,135.22
2021-08-30 21:00:00,63.9536,9.386050000000001,64.6386949711,2.5236,0.7360500000000001,2.62875,61.43,8.65,62.0360169579,136.24,62.8436,17.93605,65.353040867,2.5236,0.7360500000000001,2.62875,60.32,17.2,62.7243365848,135.14,71.2336,8.15605,71.6990022285,2.5236,0.7360500000000001,2.62875,68.71,7.42,69.1094819833,136.13,67.0536,17.79605,69.3749570707,2.5236,0.7360500000000001,2.62875,64.53,17.06,66.74701866,134.77
2021-08-30 21:30:00,62.50192,9.47681,63.2162948255,2.01192,0.58681,2.09575,60.49,8.89,61.1397759237,137.19,61.43192,18.28681,64.0959297839,2.01192,0.58681,2.09575,59.42,17.7,62.0002129029,136.09,69.68192,8.24681,70.1682253592,2.01192,0.58681,2.09575,67.67,7.66,68.1021622271,137.08,65.56192,18.17681,68.0350040484,2.01192,0.58681,2.09575,63.55,17.59,65.9394464642,135.73
2021-08-30 22:00:00,59.10544,10.81492,60.0867334126,2.24544,0.6549200000000001,2.339,56.86,10.16,57.7605851771,137.19,58.08544,19.37492,61.2315757187,2.24544,0.6549200000000001,2.339,55.84,18.72,58.8943460784,136.09,65.84544,9.69492,66.5553412026,2.24544,0.6549200000000001,2.339,63.6,9.04,64.2392527976,137.08,62.00544,19.32492,64.9471101944,2.24544,0.6549200000000001,2.339,59.76,18.67,62.6085177911,135.73
2021-08-30 22:30:00,55.67864,11.20627,56.7951709176,2.07864,0.6062700000000001,2.16525,53.6,10.6,54.6380819576,137.39,54.68864,19.536270000000002,58.0733432012,2.07864,0.6062700000000001,2.16525,52.61,18.93,55.9120470024,136.25,62.03864,10.12627,62.8596388564,2.07864,0.6062700000000001,2.16525,59.96,9.52,60.7110533593,137.91,58.37864,19.52627,61.5576220168,2.07864,0.6062700000000001,2.16525,56.3,18.92,59.3940771458,136.55
2021-08-30 23:00:00,53.76312,13.50341,55.4329789364,6.42312,1.87341,6.69075,47.34,11.63,48.7476409686,137.39,52.80312,22.15341,57.2620559914,6.42312,1.87341,6.69075,46.38,20.28,50.619984196,136.25,59.35312,12.51341,60.65787899,6.42312,1.87341,6.69075,52.93,10.64,53.9888368091,137.27,56.08312,22.24341,60.3331222246,6.42312,1.87341,6.69075,49.66,20.37,53.675436654,135.87
2021-08-30 23:30:00,49.91296,10.57378,51.0206663956,1.93296,0.5637800000000001,2.0135,47.98,10.01,49.0130645849,138.07,48.96296,22.14378,53.737495705,1.93296,0.5637800000000001,2.0135,47.03,21.58,51.744732099,136.95,55.60296,9.36378,56.3858983847,1.93296,0.5637800000000001,2.0135,53.67,8.8,54.3866610485,137.94,52.30296,22.29378,56.8560660919,1.93296,0.5637800000000001,2.0135,50.37,21.73,54.8573586677,136.58
2021-08-31 00:00:00,46.86768,11.28599,48.2073956864,1.8376800000000002,0.5359900000000001,1.91425,45.03,10.75,46.2953928593,138.5,45.87768,23.02599,51.3318394144,1.8376800000000002,0.5359900000000001,1.91425,44.04,22.49,49.4501941351,137.68,52.17768,10.14599,53.1549753387,1.8376800000000002,0.5359900000000001,1.91425,50.34,9.61,51.2490751136,138.38,49.01768,23.23599,54.2461444147,1.8376800000000002,0.5359900000000001,1.91425,47.18,22.7,52.3568753842,137.31
2021-08-31 00:30:00,46.164,11.2995,47.526767155499996,2.604,0.7595000000000001,2.7125,43.56,10.54,44.8170190887,138.98,45.184,23.0795,50.7371380376,2.604,0.7595000000000001,2.7125,42.58,22.32,48.0753450326,138.17,51.314,10.1195,52.3023027815,2.604,0.7595000000000001,2.7125,48.71,9.36,49.6011461561,138.86,48.254,23.2795,53.5759613656,2.604,0.7595000000000001,2.7125,45.65,22.52,50.9025824492,137.8
2021-08-31 01:00:00,46.1024,11.78195,47.5840901096,2.8524000000000003,0.8319500000000001,2.97125,43.25,10.95,44.6146276461,139.08,45.1524,22.85195,50.6058380482,2.8524000000000003,0.8319500000000001,2.97125,42.3,22.02,47.6882627069,138.27,51.2124,10.60195,52.2982911534,2.8524000000000003,0.8319500000000001,2.97125,48.36,9.77,49.3370297039,138.95,48.1924,23.02195,53.4089655354,2.8524000000000003,0.8319500000000001,2.97125,45.34,22.19,50.4788242732,137.9
2021-08-31 01:30:00,44.92808,12.12694,46.5359543391,3.17808,0.9269400000000001,3.3105,41.75,11.2,43.2261784108,139.59,44.00808,23.14694,49.7241584811,3.17808,0.9269400000000001,3.3105,40.83,22.22,46.4845920709,138.69,49.83808,10.966940000000001,51.0304614035,3.17808,0.9269400000000001,3.3105,46.66,10.04,47.7279498826,139.46,46.93808,23.33694,52.4194250507,3.17808,0.9269400000000001,3.3105,43.76,22.41,49.1644759964,138.32
2021-08-31 02:00:00,44.48848,11.39789,45.9253388574,2.83848,0.82789,2.95675,41.65,10.57,42.9703083536,139.83,44.24848,18.18789,47.8406451144,2.83848,0.82789,2.95675,41.41,17.36,44.901644736,138.92,49.32848,21.69789,53.8896777645,2.83848,0.82789,2.95675,46.49,20.87,50.9595624,139.71,47.22848,18.05789,50.562997482,2.83848,0.82789,2.95675,44.39,17.23,47.616646249,138.54
