Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-31 02:30:00,44.00488,9.12934,44.9418992995,2.5348800000000002,0.7393400000000001,2.6405000000000003,41.47,8.39,42.3101997159,138.52,44.50488,14.07934,46.6788191651,2.5348800000000002,0.7393400000000001,2.6405000000000003,41.97,13.34,44.0390338223,138.25,48.75488,30.85934,57.7004089158,2.5348800000000002,0.7393400000000001,2.6405000000000003,46.22,30.12,55.167950841,138.39,47.47488,13.72934,49.4202287313,2.5348800000000002,0.7393400000000001,2.6405000000000003,44.94,12.99,46.7797359975,137.88
2021-08-31 03:00:00,42.37736,8.38923,43.1997664411,2.63736,0.7692300000000001,2.74725,39.74,7.62,40.4639592724,137.02,42.83736,15.32923,45.4975241542,2.63736,0.7692300000000001,2.74725,40.2,14.56,42.7555095865,137.67,46.91736,30.07923,55.7314879288,2.63736,0.7692300000000001,2.74725,44.28,29.31,53.1017372597,136.9,45.71736,15.04923,48.1306173757,2.63736,0.7692300000000001,2.74725,43.08,14.28,45.3850724358,137.28
2021-08-31 03:30:00,41.54456,8.84883,42.4764906503,2.70456,0.78883,2.81725,38.84,8.06,39.6674829048,137.18,42.00456,15.66883,44.8318557988,2.70456,0.78883,2.81725,39.3,14.88,42.0226653129,137.76,45.96456,30.48883,55.1571349035,2.70456,0.78883,2.81725,43.26,29.7,52.4739706902,137.06,44.80456,15.41883,47.3834244791,2.70456,0.78883,2.81725,42.1,14.63,44.5695737022,137.64
2021-08-31 04:00:00,41.61816,9.31238,42.6472937365,2.88816,0.84238,3.0085,38.73,8.47,39.6453502948,136.91,42.08816,15.39238,44.8144906727,2.88816,0.84238,3.0085,39.2,14.55,41.8131857193,137.76,46.01816,31.01238,55.4926910777,2.88816,0.84238,3.0085,43.13,30.17,52.634834473,136.79,44.89816,15.12238,47.3764830718,2.88816,0.84238,3.0085,42.01,14.28,44.3706941573,137.38
2021-08-31 04:30:00,42.164,9.35075,43.1884176784,2.814,0.8207500000000001,2.93125,39.35,8.53,40.2639218159,136.98,42.644,15.42075,45.3465573838,2.814,0.8207500000000001,2.93125,39.83,14.6,42.4215617346,137.75,46.644,31.04075,56.0284829043,2.814,0.8207500000000001,2.93125,43.83,30.22,53.2383066973,136.87,45.494,15.15075,47.9504876051,2.814,0.8207500000000001,2.93125,42.68,14.33,45.0214537748,137.37
2021-08-31 05:00:00,43.90664,8.35652,44.6947923432,3.17664,0.9265200000000001,3.309,40.73,7.43,41.4021472873,136.98,44.38664,15.14652,46.8997961467,3.17664,0.9265200000000001,3.309,41.21,14.22,43.5944090452,137.75,48.55664,29.87652,57.0118736352,3.17664,0.9265200000000001,3.309,45.38,28.95,53.8279379133,136.87,47.32664,14.84652,49.6007057389,3.17664,0.9265200000000001,3.309,44.15,13.92,46.2924281065,137.37
2021-08-31 05:30:00,45.35712,8.04291,46.0647016268,3.02712,0.8829100000000001,3.15325,42.33,7.16,42.9312764776,136.71,45.86712,14.66291,48.1538537062,3.02712,0.8829100000000001,3.15325,42.84,13.78,45.0017110786,137.57,50.21712,29.71291,58.3490887826,3.02712,0.8829100000000001,3.15325,47.19,28.83,55.2997739598,136.61,48.91712,14.31291,50.9680686485,3.02712,0.8829100000000001,3.15325,45.89,13.43,47.8148198784,137.18
2021-08-31 06:00:00,48.68208,6.79519,49.1540386974,2.93208,0.8551900000000001,3.05425,45.75,5.94,46.1340015607,137.43,49.23208,13.60519,51.0773814527,2.93208,0.8551900000000001,3.05425,46.3,12.75,48.0234578097,138.27,53.95208,28.15519,60.8567306077,2.93208,0.8551900000000001,3.05425,51.02,27.3,57.8647595692,137.33,52.51208,13.19519,54.1445434468,2.93208,0.8551900000000001,3.05425,49.58,12.34,51.0925826319,137.88
2021-08-31 06:30:00,55.01376,3.76443,55.1424040332,3.44376,1.00443,3.58725,51.57,2.76,51.6438040814,136.74,55.71376,11.53443,56.8952206144,3.44376,1.00443,3.58725,52.27,10.53,53.3201069016,137.6,61.03376,24.58443,65.7990429882,3.44376,1.00443,3.58725,57.59,23.58,62.2304145897,136.64,59.39376,10.97443,60.3991460268,3.44376,1.00443,3.58725,55.95,9.97,56.831359301,137.17
2021-08-31 07:00:00,59.69896,2.88553,59.7686548992,4.09896,1.19553,4.26975,55.6,1.69,55.6256784228,136.13,60.41896,8.53553,61.0188987107,4.09896,1.19553,4.26975,56.32,7.34,56.7962850898,137.1,66.21896,23.53553,70.2771074808,4.09896,1.19553,4.26975,62.12,22.34,66.0149225554,136.03,64.33896,7.75553,64.8047067694,4.09896,1.19553,4.26975,60.24,6.5600000000000005,60.5961318898,136.65
2021-08-31 07:30:00,66.2672,1.6546,66.2878533142,3.3072,0.9646,3.445,62.96,0.6900000000000001,62.9637808585,135.79,65.5572,13.5246,66.9377417979,3.3072,0.9646,3.445,62.25,12.56,63.5044573239,136.53,73.7472,6.1146,74.000255682,3.3072,0.9646,3.445,70.44,5.15,70.6280121482,135.69,69.8872,13.0946,71.103370335,3.3072,0.9646,3.445,66.58,12.13,67.6759432886,136.07
2021-08-31 08:00:00,71.32568,1.98249,71.3532262344,5.18568,1.5124900000000001,5.40175,66.14,0.47000000000000003,66.1416699215,136.45,70.34568,13.32249,71.5961132637,5.18568,1.5124900000000001,5.40175,65.16,11.81,66.221610521,136.12,79.21568,4.15249,79.3244422045,5.18568,1.5124900000000001,5.40175,74.03,2.64,74.0770578519,136.35,74.86568,12.93249,75.9744650489,5.18568,1.5124900000000001,5.40175,69.68,11.42,70.6096225737,135.68
2021-08-31 08:30:00,74.56104,11.79072,75.487547079,8.71104,2.5407200000000003,9.074,65.85,9.25,66.4965036675,136.63,75.49104,3.30072,75.5631647881,8.71104,2.5407200000000003,9.074,66.78,0.76,66.7843245081,137.86,82.36104,10.62072,83.043004541,8.71104,2.5407200000000003,9.074,73.65,8.08,74.0918949683,136.53,81.77104,4.06072,81.8718048512,8.71104,2.5407200000000003,9.074,73.06,1.52,73.075809951,137.43
2021-08-31 09:00:00,75.43368,12.48024,76.4591163224,13.06368,3.8102400000000003,13.608,62.37,8.67,62.9697212952,136.63,76.35368,4.53024,76.4879567252,13.06368,3.8102400000000003,13.608,63.29,0.72,63.2940953012,137.86,82.84368,11.23024,83.6013971558,13.06368,3.8102400000000003,13.608,69.78,7.42,70.1733909684,136.53,82.31368,4.35024,82.4285539313,13.06368,3.8102400000000003,13.608,69.25,0.54,69.2521053832,137.43
2021-08-31 09:30:00,76.4952,12.60235,77.5263493824,15.7452,4.59235,16.40125,60.75,8.01,61.2757913046,136.69,77.3652,5.17235,77.5379092803,15.7452,4.59235,16.40125,61.62,0.58,61.6227295728,138.1,83.6952,11.27235,84.4508873699,15.7452,4.59235,16.40125,67.95,6.68,68.2775578064,136.59,83.1852,5.13235,83.3433771548,15.7452,4.59235,16.40125,67.44,0.54,67.4421618871,137.66
2021-08-31 10:00:00,77.40496,11.40478,78.2406341964,14.72496,4.29478,15.3385,62.68,7.11,63.0819665198,136.6,78.32496,4.64478,78.4625601179,14.72496,4.29478,15.3385,63.6,0.35000000000000003,63.600963043,138.07,84.83496,9.97478,85.4193577256,14.72496,4.29478,15.3385,70.11,5.68,70.339707847,136.5,84.32496,5.63478,84.5130145282,14.72496,4.29478,15.3385,69.6,1.34,69.6128982301,137.63
2021-08-31 10:30:00,74.64896,12.69053,75.7199893077,18.37896,5.36053,19.14475,56.27,7.33,56.7454121494,136.39,75.57896,6.09053,75.823965541,18.37896,5.36053,19.14475,57.2,0.73,57.2046580271,137.88,81.33896,11.23053,82.1106035659,18.37896,5.36053,19.14475,62.96,5.87,63.233049112,136.6,80.95896,5.74053,81.1622257517,18.37896,5.36053,19.14475,62.58,0.38,62.5811537126,137.83
2021-08-31 11:00:00,75.61312,11.38841,76.4659388124,16.86312,4.91841,17.56575,58.75,6.47,59.1051892815,136.71,76.49312,6.34841,76.7561054045,16.86312,4.91841,17.56575,59.63,1.43,59.647144106,138.28,82.54312,9.87841,83.1321216105,16.86312,4.91841,17.56575,65.68,4.96,65.8670175429,136.6,82.12312,7.38841,82.4548084763,16.86312,4.91841,17.56575,65.26,2.47,65.3067262998,137.83
2021-08-31 11:30:00,78.24144,11.55292,79.0897774292,18.42144,5.37292,19.189,59.82,6.18,60.1383804238,136.33,79.21144,6.88292,79.5099164545,18.42144,5.37292,19.189,60.79,1.51,60.808751015,137.78,85.35144,9.98292,85.9332706337,18.42144,5.37292,19.189,66.93,4.61,67.0885757786,136.23,84.92144,8.20292,85.3166974759,18.42144,5.37292,19.189,66.5,2.83,66.5601900538,137.32
2021-08-31 12:00:00,75.87576,12.95543,76.9738534963,20.55576,5.99543,21.41225,55.32,6.96,55.7561117726,136.27,76.79576,6.94543,77.1091936922,20.55576,5.99543,21.41225,56.24,0.9500000000000001,56.2480230764,137.71,82.45576,11.46543,83.2490747232,20.55576,5.99543,21.41225,61.9,5.47,62.1412174004,136.16,82.09576,7.37543,82.426396122,20.55576,5.99543,21.41225,61.54,1.38,61.5554709185,137.25
2021-08-31 12:30:00,75.32944,15.39817,76.8871131599,26.59944,7.75817,27.70775,48.73,7.64,49.325272427,136.39,76.14944,8.43817,76.6155331853,26.59944,7.75817,27.70775,49.55,0.68,49.5546657743,137.9,81.10944,13.93817,82.298322219,26.59944,7.75817,27.70775,54.51,6.18,54.8592061554,136.29,80.81944,8.45817,81.2608301807,26.59944,7.75817,27.70775,54.22,0.7000000000000001,54.2245184395,137.44
2021-08-31 13:00:00,74.3492,17.8806,76.4690747754,28.9392,8.4406,30.145,45.41,9.44,46.3808333258,136.84,75.0892,9.3006,75.6629970131,28.9392,8.4406,30.145,46.15,0.86,46.1580123056,138.38,79.6792,16.6106,81.3921798762,28.9392,8.4406,30.145,50.74,8.17,51.3935453146,136.74,79.4692,8.7006,79.9440691296,28.9392,8.4406,30.145,50.53,0.26,50.5306689051,137.93
2021-08-31 13:30:00,78.04896,15.00053,79.477393373,22.69896,6.6205300000000005,23.64475,55.35,8.38,55.980772592,137.26,78.87896,7.08053,79.1961125041,22.69896,6.6205300000000005,23.64475,56.18,0.46,56.1818832009,138.63,84.55896,13.680530000000001,85.6584766229,22.69896,6.6205300000000005,23.64475,61.86,7.06,62.2615708122,136.71,84.17896,7.96053,84.5545229101,22.69896,6.6205300000000005,23.64475,61.48,1.34,61.4946013891,137.72
2021-08-31 14:00:00,78.41144,14.33792,79.7115416536,20.94144,6.10792,21.814,57.47,8.23,58.0562985386,136.81,79.29144,6.36792,79.5467338261,20.94144,6.10792,21.814,58.35,0.26,58.3505792602,138.18,85.23144,13.00792,86.2183527284,20.94144,6.10792,21.814,64.29,6.9,64.6592151205,136.71,84.80144,7.57792,85.1393510523,20.94144,6.10792,21.814,63.86,1.47,63.876916801,137.72
2021-08-31 14:30:00,77.39664,15.13027,78.8616824165,21.56664,6.29027,22.46525,55.83,8.84,56.5255207849,136.62,78.25664,6.60027,78.5344845795,21.56664,6.29027,22.46525,56.69,0.31,56.6908475858,137.98,84.00664,13.87027,85.1439954076,21.56664,6.29027,22.46525,62.44,7.58,62.8984101548,136.52,83.59664,7.10027,83.8976284132,21.56664,6.29027,22.46525,62.03,0.81,62.0352883446,137.51
2021-08-31 15:00:00,77.63968,15.24574,79.1223893639,22.57968,6.58574,23.5205,55.06,8.66,55.7368746881,136.7,78.49968,6.74574,78.7889888769,22.57968,6.58574,23.5205,55.92,0.16,55.920228898,138.07,84.15968,13.95574,85.3089351513,22.57968,6.58574,23.5205,61.58,7.37,62.0194590431,136.6,83.76968,7.58574,84.1124410456,22.57968,6.58574,23.5205,61.19,1.0,61.1981707243,137.61
2021-08-31 15:30:00,76.79368,15.74399,78.390959358,22.33368,6.51399,23.26425,54.46,9.23,55.2366228149,136.56,77.63368,7.58399,78.0032382319,22.33368,6.51399,23.26425,55.3,1.07,55.3103507492,137.93,83.24368,14.51399,84.4995039374,22.33368,6.51399,23.26425,60.91,8.0,61.4331189181,136.46,82.85368,7.16399,83.1628224765,22.33368,6.51399,23.26425,60.52,0.65,60.523490481,137.46
2021-08-31 16:00:00,77.02088,14.24859,78.3277618279,18.44088,5.37859,19.20925,58.58,8.87,59.2477282265,136.59,77.86088,6.40859,78.1241746207,18.44088,5.37859,19.20925,59.42,1.03,59.4289264584,137.99,83.94088,13.00859,84.9428911032,18.44088,5.37859,19.20925,65.5,7.63,65.942906366,136.49,83.48088,6.17859,83.7092127544,18.44088,5.37859,19.20925,65.04,0.8,65.0449198631,137.55
2021-08-31 16:30:00,78.70352,13.34061,79.8261607217,15.05352,4.39061,15.68075,63.65,8.95,64.2761619887,136.28,79.64352,4.51061,79.7711469177,15.05352,4.39061,15.68075,64.59,0.12,64.5901114723,137.68,86.25352,12.14061,87.1037549338,15.05352,4.39061,15.68075,71.2,7.75,71.6205452367,136.18,85.72352,5.63061,85.9082397105,15.05352,4.39061,15.68075,70.67,1.24,70.6808778949,137.23
2021-08-31 17:00:00,78.3596,15.6978,79.9165054103,17.6496,5.1478,18.385,60.71,10.55,61.6198555662,136.24,79.2596,6.7878,79.5497229473,17.6496,5.1478,18.385,61.61,1.6400000000000001,61.6318237601,137.53,85.5696,14.6678,86.8176295518,17.6496,5.1478,18.385,67.92,9.52,68.583939811,136.14,85.0496,6.0978,85.2679167389,17.6496,5.1478,18.385,67.4,0.9500000000000001,67.4066947714,137.07
2021-08-31 17:30:00,76.90784,19.25937,79.28265375390001,22.07784,6.43937,22.99775,54.83,12.82,56.3088030418,137.73,77.70784,8.86937,78.2123655291,22.07784,6.43937,22.99775,55.63,2.43,55.6830476896,138.9,83.36784,18.39937,85.3740801571,22.07784,6.43937,22.99775,61.29,11.96,62.4460222913,136.57,82.96784,7.87937,83.3411479754,22.07784,6.43937,22.99775,60.89,1.44,60.9070250464,137.5
2021-08-31 18:00:00,75.84656,21.00983,78.7026913165,21.97656,6.40983,22.89225,53.87,14.6,55.8134114707,137.73,76.59656,8.90983,77.1130214326,21.97656,6.40983,22.89225,54.62,2.5,54.6771835412,138.9,82.19656,20.37983,84.6853703225,21.97656,6.40983,22.89225,60.22,13.97,61.8191661218,137.63,81.74656,7.94983,82.1322096918,21.97656,6.40983,22.89225,59.77,1.54,59.7898360928,138.43
2021-08-31 18:30:00,75.48304,20.26047,78.1548205312,21.05304,6.14047,21.93025,54.43,14.12,56.2316574538,137.83,76.24304,9.85047,76.8767384042,21.05304,6.14047,21.93025,55.19,3.71,55.3145568544,138.81,81.88304,19.56047,84.1869599538,21.05304,6.14047,21.93025,60.83,13.42,62.2927387422,137.72,81.47304,9.01047,81.9697798976,21.05304,6.14047,21.93025,60.42,2.87,60.4881252809,138.35
2021-08-31 19:00:00,73.54072,19.25521,76.0197382938,20.28072,5.91521,21.12575,53.26,13.34,54.9052201526,138.05,74.32072,11.42521,75.1937819561,20.28072,5.91521,21.12575,54.04,5.51,54.3201776507,139.22,79.82072,18.44521,81.9241912579,20.28072,5.91521,21.12575,59.54,12.53,60.8441657022,137.94,79.43072,10.74521,80.1542189636,20.28072,5.91521,21.12575,59.15,4.83,59.3468735487,138.75
2021-08-31 19:30:00,72.22088,17.54609,74.3217382888,20.18088,5.88609,21.02175,52.04,11.66,53.3302653284,137.68,72.74088,11.79609,73.6911348974,20.18088,5.88609,21.02175,52.56,5.91,52.8912251702,139.14,78.36088,16.53609,80.0866392531,20.18088,5.88609,21.02175,58.18,10.65,59.1467234934,137.58,77.23088,16.78609,79.0340536925,20.18088,5.88609,21.02175,57.05,10.9,58.0819464206,138.69
2021-08-31 20:00:00,72.4104,10.44095,73.1592746346,16.7004,4.870950000000001,17.39625,55.71,5.57,55.9877575904,138.1,72.2104,8.41095,72.6985966031,16.7004,4.870950000000001,17.39625,55.51,3.54,55.6227624269,139.22,79.0004,8.80095,79.4891182557,16.7004,4.870950000000001,17.39625,62.3,3.93,62.4238327884,137.99,75.4804,28.53095,80.6926631861,16.7004,4.870950000000001,17.39625,58.78,23.66,63.3631122973,138.76
2021-08-31 20:30:00,78.36168,6.92924,78.6674472663,9.63168,2.80924,10.033,68.73,4.12,68.8533753711,137.1,78.11168,3.73924,78.2011283052,9.63168,2.80924,10.033,68.48,0.93,68.4863146913,137.0,86.52168,5.16924,86.6759606362,9.63168,2.80924,10.033,76.89,2.36,76.9262094478,136.99,82.18168,22.56924,85.2244044966,9.63168,2.80924,10.033,72.55,19.76,75.192819471,136.56
2021-08-31 21:00:00,76.10592,7.63131,76.4875672993,6.89592,2.01131,7.18325,69.21,5.62,69.4378031046,136.6,75.81592,2.69131,75.8636729599,6.89592,2.01131,7.18325,68.92,0.68,68.9233545324,136.27,84.34592,6.07131,84.5641474016,6.89592,2.01131,7.18325,77.45,4.06,77.5563414557,136.5,79.92592,21.22131,82.6952035245,6.89592,2.01131,7.18325,73.03,19.21,75.5142701746,135.83
2021-08-31 21:30:00,72.32712,8.22416,72.793194017,5.39712,1.57416,5.622,66.93,6.65,67.2595524814,136.48,72.04712,1.99416,72.0747124476,5.39712,1.57416,5.622,66.65,0.42,66.6513233177,135.93,80.29712,6.75416,80.5806810445,5.39712,1.57416,5.622,74.9,5.18,75.0789078237,136.38,75.99712,21.04416,78.8569522515,5.39712,1.57416,5.622,70.6,19.47,73.2355166569,135.52
2021-08-31 22:00:00,68.4136,8.16105,68.8986458652,2.8836,0.8410500000000001,3.00375,65.53,7.32,65.9375712322,137.02,68.1736,2.72105,68.2278817644,2.8836,0.8410500000000001,3.00375,65.29,1.88,65.317061324,136.37,76.2036,6.7810500000000005,76.504714182,2.8836,0.8410500000000001,3.00375,73.32,5.94,73.5602202281,136.91,72.0436,22.43105,75.454836194,2.8836,0.8410500000000001,3.00375,69.16,21.59,72.4515955656,135.94
2021-08-31 22:30:00,64.46544,8.14867,64.9784100849,2.15544,0.6286700000000001,2.24525,62.31,7.52,62.7621422515,136.62,64.25544,3.8886700000000003,64.3730015143,2.15544,0.6286700000000001,2.24525,62.1,3.26,62.1855095661,136.13,71.87544,6.75867,72.1925099672,2.15544,0.6286700000000001,2.24525,69.72,6.13,69.9889655589,136.51,67.92544,23.77867,71.9672880284,2.15544,0.6286700000000001,2.24525,65.77,23.15,69.7252852271,135.72
2021-08-31 23:00:00,60.59616,10.81638,61.55394937,5.57616,1.6263800000000002,5.8085,55.02,9.19,55.7822238711,136.79,60.39616,6.06638,60.7000585589,5.57616,1.6263800000000002,5.8085,54.82,4.44,54.9995090887,136.43,67.14616,9.58638,67.8270262082,5.57616,1.6263800000000002,5.8085,61.57,7.96,62.0824169955,136.68,63.61616,26.26638,68.8254206776,5.57616,1.6263800000000002,5.8085,58.04,24.64,63.0537167818,136.03
2021-08-31 23:30:00,56.676,9.118,57.4047637396,3.216,0.9380000000000001,3.35,53.46,8.18,54.0821967009,137.92,56.466,7.268,56.9318274781,3.216,0.9380000000000001,3.35,53.25,6.33,53.6249139859,137.84,63.016,7.728,63.488095262,3.216,0.9380000000000001,3.35,59.8,6.79,60.1842512623,137.82,59.616,27.798000000000002,65.778387484,3.216,0.9380000000000001,3.35,56.4,26.86,62.4693492843,137.44
2021-09-01 00:00:00,54.92824,9.02157,55.6641740688,2.9882400000000002,0.8715700000000001,3.11275,51.94,8.15,52.575527577,137.92,54.72824,7.15157,55.1935250456,2.9882400000000002,0.8715700000000001,3.11275,51.74,6.28,52.1197275511,137.84,61.09824,7.60157,61.5693007721,2.9882400000000002,0.8715700000000001,3.11275,58.11,6.73,58.498418782,137.82,57.78824,27.79157,64.1237245126,2.9882400000000002,0.8715700000000001,3.11275,54.8,26.92,61.0551095323,137.44
2021-09-01 00:30:00,52.03536,10.00698,52.9888510826,3.31536,0.9669800000000001,3.4535,48.72,9.04,49.5515892782,138.28,51.82536,8.12698,52.4587051217,3.31536,0.9669800000000001,3.4535,48.51,7.16,49.0355554674,138.21,57.80536,8.67698,58.452969357,3.31536,0.9669800000000001,3.4535,54.49,7.71,55.0327557006,138.16,54.69536,28.82698,61.8269939545,3.31536,0.9669800000000001,3.4535,51.38,27.86,58.4472753856,137.77
2021-09-01 01:00:00,50.84848,10.26664,51.8745777351,3.34848,0.9766400000000001,3.488,47.5,9.29,48.3999390495,138.28,50.62848,7.91664,51.243694012,3.34848,0.9766400000000001,3.488,47.28,6.94,47.7866299293,138.21,56.46848,8.94664,57.1728222218,3.34848,0.9766400000000001,3.488,53.12,7.97,53.7145725106,138.16,53.41848,28.66664,60.6243371461,3.34848,0.9766400000000001,3.488,50.07,27.69,57.2166147199,137.77
2021-09-01 01:30:00,50.71472,12.28096,52.1805021363,3.29472,0.96096,3.432,47.42,11.32,48.7524235295,139.53,50.42472,6.50096,50.8420580622,3.29472,0.96096,3.432,47.13,5.54,47.4544887234,139.01,56.31472,11.170960000000001,57.412002543,3.29472,0.96096,3.432,53.02,10.21,53.9941154201,139.4,53.20472,27.34096,59.8186452872,3.29472,0.96096,3.432,49.91,26.38,56.452745726,138.58
2021-09-01 02:00:00,50.21992,12.61831,51.7809048981,3.31992,0.9683100000000001,3.45825,46.9,11.65,48.3252780644,139.53,49.92992,6.87831,50.4014688245,3.31992,0.9683100000000001,3.45825,46.61,5.91,46.9831906111,139.01,55.76992,11.56831,56.9570871188,3.31992,0.9683100000000001,3.45825,52.45,10.6,53.5103961862,139.4,52.67992,27.70831,59.5224698266,3.31992,0.9683100000000001,3.45825,49.36,26.74,56.1376629367,138.58
2021-09-01 02:30:00,49.66552,12.18286,51.1379111291,3.09552,0.9028600000000001,3.2245,46.57,11.28,47.9166286377,139.67,49.40552,7.62286,49.9901330369,3.09552,0.9028600000000001,3.2245,46.31,6.72,46.7950264451,139.29,55.15552,11.05286,56.2520853005,3.09552,0.9028600000000001,3.2245,52.06,10.15,53.0402309573,139.24,52.12552,28.65286,59.4815620293,3.09552,0.9028600000000001,3.2245,49.03,27.75,56.3382942589,138.42
2021-09-01 03:00:00,49.05512,12.06191,50.5162792678,2.95512,0.8619100000000001,3.07825,46.1,11.2,47.4410160094,139.67,48.79512,7.51191,49.3699557187,2.95512,0.8619100000000001,3.07825,45.84,6.65,46.3198456388,139.29,54.51512,10.92191,55.5984390668,2.95512,0.8619100000000001,3.07825,51.56,10.06,52.5322491428,139.54,51.49512,28.49191,58.8518166182,2.95512,0.8619100000000001,3.07825,48.54,27.63,55.8529184555,138.81
2021-09-01 03:30:00,48.224,12.04325,49.7050706323,2.9939999999999998,0.8732500000000001,3.11875,45.23,11.17,46.5888591833,139.57,48.004,7.91325,48.6518606177,2.9939999999999998,0.8732500000000001,3.11875,45.01,7.04,45.5572354297,139.19,53.554,10.89325,54.6506524349,2.9939999999999998,0.8732500000000001,3.11875,50.56,10.02,51.5433215849,139.44,50.654,29.04325,58.3895374752,2.9939999999999998,0.8732500000000001,3.11875,47.66,28.17,55.3626634114,138.71
2021-09-01 04:00:00,48.7508,11.91815,50.1864802518,3.0108,0.8781500000000001,3.13625,45.74,11.04,47.0534717104,139.95,48.5708,8.21815,49.2611469828,3.0108,0.8781500000000001,3.13625,45.56,7.34,46.1474723035,139.63,54.1608,10.76815,55.2208774927,3.0108,0.8781500000000001,3.13625,51.15,9.89,52.0973569387,139.83,51.2608,29.21815,59.0031347139,3.0108,0.8781500000000001,3.13625,48.25,28.34,55.9572881759,139.16
2021-09-01 04:30:00,48.34096,12.38153,49.9014097883,3.33096,0.9715300000000001,3.46975,45.01,11.41,46.433696816,139.41,48.16096,8.68153,48.9371743285,3.33096,0.9715300000000001,3.46975,44.83,7.71,45.4881632955,139.13,53.66096,11.28153,54.834036394,3.33096,0.9715300000000001,3.46975,50.33,10.31,51.3751399025,139.29,50.80096,29.75153,58.8718190161,3.33096,0.9715300000000001,3.46975,47.47,28.78,55.5129651523,138.67
2021-09-01 05:00:00,48.45496,12.24853,49.9790919862,3.35496,0.9785300000000001,3.49475,45.1,11.27,46.4868035038,139.68,48.26496,8.56853,49.0196498372,3.35496,0.9785300000000001,3.49475,44.91,7.59,45.5468571912,139.39,53.77496,11.13853,54.9164198903,3.35496,0.9785300000000001,3.49475,50.42,10.16,51.433471592,139.55,50.91496,29.51853,58.8530098225,3.35496,0.9785300000000001,3.49475,47.56,28.54,55.4660725128,138.94
2021-09-01 05:30:00,50.77336,11.29223,52.0139264434,2.8533600000000003,0.83223,2.97225,47.92,10.46,49.048323111,138.84,50.53336,7.47223,51.0828219078,2.8533600000000003,0.83223,2.97225,47.68,6.64,48.1401287909,138.54,56.43336,10.11223,57.3322013921,2.8533600000000003,0.83223,2.97225,53.58,9.28,54.3777049902,138.72,53.34336,28.24223,60.3584096167,2.8533600000000003,0.83223,2.97225,50.49,27.41,57.4503977358,138.09
2021-09-01 06:00:00,54.12952,10.78611,55.1937052966,2.96952,0.86611,3.09325,51.16,9.92,52.1128774872,138.84,53.83952,5.39611,54.1092590687,2.96952,0.86611,3.09325,50.87,4.53,51.0713011387,138.54,60.18952,9.55611,60.9433963294,2.96952,0.86611,3.09325,57.22,8.69,57.8761133802,138.72,56.83952,26.04611,62.5230427919,2.96952,0.86611,3.09325,53.87,25.18,59.4643531874,138.09
2021-09-01 06:30:00,59.33608,9.495940000000001,60.0911246878,6.46608,1.8859400000000002,6.7355,52.87,7.61,53.414876205,139.03,59.10608,5.7659400000000005,59.386654705,6.46608,1.8859400000000002,6.7355,52.64,3.88,52.7828002289,138.54,65.59608,8.03594,66.0864739796,6.46608,1.8859400000000002,6.7355,59.13,6.15,59.4489646672,138.18,62.21608,26.24594,67.5254765037,6.46608,1.8859400000000002,6.7355,55.75,24.36,60.8397246871,137.53
2021-09-01 07:00:00,63.9384,8.29745,64.4745428139,7.0884,2.06745,7.38375,56.85,6.23,57.1903435905,138.29,63.7384,3.50745,63.8348324981,7.0884,2.06745,7.38375,56.65,1.44,56.6682988981,137.99,70.6584,6.69745,70.975103572,7.0884,2.06745,7.38375,63.57,4.63,63.7383856087,138.18,67.0884,23.61745,71.1240983005,7.0884,2.06745,7.38375,60.0,21.55,63.7526666109,137.53
2021-09-01 07:30:00,70.2732,3.9351000000000003,70.3832909876,3.8232,1.1151,3.9825,66.45,2.8200000000000003,66.5098105545,137.75,70.0532,2.7151,70.1057957536,3.8232,1.1151,3.9825,66.23,1.6,66.2493237701,137.33,78.1632,2.0151,78.1891710037,3.8232,1.1151,3.9825,74.34,0.9,74.3454477423,137.64,73.9932,19.2051,76.4449443211,3.8232,1.1151,3.9825,70.17,18.09,72.4643153559,136.88
2021-09-01 08:00:00,73.9988,2.7584,74.0501935987,4.5888,1.3384,4.78,69.41,1.42,69.424523765,136.67,73.8488,5.0184,74.0191164497,4.5888,1.3384,4.78,69.26,3.68,69.3576960402,136.3,82.2588,2.4484,82.2952297524,4.5888,1.3384,4.78,77.67,1.11,77.6779312289,136.57,77.9588,16.8484,79.7586552043,4.5888,1.3384,4.78,73.37,15.51,74.9914461789,135.84
2021-09-01 08:30:00,77.8,7.9975000000000005,78.2099738285,8.94,2.6075,9.3125,68.86,5.39,69.0706283452,135.79,78.34,5.4175,78.5270966371,8.94,2.6075,9.3125,69.4,2.81,69.4568650315,135.32,86.0,7.7775,86.3509670256,8.94,2.6075,9.3125,77.06,5.17,77.2332344266,135.69,84.04,10.0575,84.639676903,8.94,2.6075,9.3125,75.1,7.45,75.4686193063,134.89
2021-09-01 09:00:00,79.79328,12.69304,80.796539515,14.99328,4.37304,15.618,64.8,8.32,65.3319401212,135.45,80.59328,7.03304,80.8995700409,14.99328,4.37304,15.618,65.6,2.66,65.6539077283,136.12,87.48328,11.44304,88.2284956462,14.99328,4.37304,15.618,72.49,7.07,72.8339549935,135.35,86.77328,8.47304,87.1859766752,14.99328,4.37304,15.618,71.78,4.1,71.8969985465,135.7
2021-09-01 09:30:00,81.208,11.91025,82.0767526104,16.218,4.73025,16.89375,64.99,7.18,65.3854150404,135.54,82.068,8.12025,82.4687521675,16.218,4.73025,16.89375,65.85,3.39,65.9372019425,136.59,88.918,10.52025,89.5381839444,16.218,4.73025,16.89375,72.7,5.79,72.9302001917,135.43,88.258,9.62025,88.7807624098,16.218,4.73025,16.89375,72.04,4.89,72.2057733149,136.19
2021-09-01 10:00:00,77.63008,10.84669,78.3841821081,16.72008,4.87669,17.41675,60.91,5.97,61.2018708864,135.75,78.50008,6.63669,78.7801257562,16.72008,4.87669,17.41675,61.78,1.76,61.8050645174,136.85,84.85008,9.25669,85.3535141969,16.72008,4.87669,17.41675,68.13,4.38,68.2706474263,135.65,84.30008,7.98669,84.6775690792,16.72008,4.87669,17.41675,67.58,3.11,67.6515225254,136.4
2021-09-01 10:30:00,76.35224,10.21107,77.0320096036,15.67224,4.57107,16.32525,60.68,5.64,60.9415457631,135.96,77.00224,6.31107,77.2604334026,15.67224,4.57107,16.32525,61.33,1.74,61.3546778983,137.36,83.42224,8.81107,83.8862627679,15.67224,4.57107,16.32525,67.75,4.24,67.8825463577,136.14,82.79224,7.47107,83.1286466338,15.67224,4.57107,16.32525,67.12,2.9,67.1826197762,137.21
2021-09-01 11:00:00,79.04024,9.90507,79.6584581257,16.44024,4.79507,17.12525,62.6,5.11,62.8082168191,135.96,76.92024,11.77507,77.8162938925,16.44024,4.79507,17.12525,60.48,6.98,60.8814487344,137.36,85.24024,12.82507,86.1996573993,16.44024,4.79507,17.12525,68.8,8.03,69.2670260658,135.86,82.64024,11.22507,83.3991094902,16.44024,4.79507,17.12525,66.2,6.43,66.5115396003,136.93
2021-09-01 11:30:00,81.8036,8.7223,82.2672929556,15.8136,4.6123,16.4725,65.99,4.11,66.1178659668,138.45,79.6736,11.9023,80.557726397,15.8136,4.6123,16.4725,63.86,7.29,64.2747516526,137.75,88.3136,11.5023,89.0595017404,15.8136,4.6123,16.4725,72.5,6.89,72.8266578939,138.34,85.7036,11.3323,86.449569555,15.8136,4.6123,16.4725,69.89,6.72,70.2123244167,137.3
2021-09-01 12:00:00,81.49584,8.30837,81.918257729,14.80584,4.31837,15.42275,66.69,3.99,66.8092523532,138.69,79.31584,11.17837,80.099678094,14.80584,4.31837,15.42275,64.51,6.86,64.873721182,137.91,88.08584,11.08837,88.78100674,14.80584,4.31837,15.42275,73.28,6.77,73.5920600337,138.58,85.42584,10.58837,86.079542976,14.80584,4.31837,15.42275,70.62,6.27,70.8977947471,137.46
2021-09-01 12:30:00,80.7588,9.39465,81.3034023031,15.4788,4.51465,16.12375,65.28,4.88,65.4621478413,138.89,78.6488,11.18465,79.4401040852,15.4788,4.51465,16.12375,63.17,6.67,63.5211602539,138.04,87.2288,12.25465,88.085413072,15.4788,4.51465,16.12375,71.75,7.74,72.1662670505,138.77,84.6188,10.56465,85.275747684,15.4788,4.51465,16.12375,69.14,6.05,69.4041936773,137.58
2021-09-01 13:00:00,82.39328,9.11054,82.8954433503,15.05328,4.39054,15.6805,67.34,4.72,67.5052146134,138.72,80.19328,11.85054,81.0641564161,15.05328,4.39054,15.6805,65.14,7.46,65.5657776588,137.96,89.03328,11.93054,89.829075094,15.05328,4.39054,15.6805,73.98,7.54,74.3632436087,138.6,86.36328,11.31054,87.1007717959,15.05328,4.39054,15.6805,71.31,6.92,71.6449753995,137.5
2021-09-01 13:30:00,83.26096,7.74403,83.6203172726,13.83096,4.03403,14.40725,69.43,3.71,69.5290514821,138.54,81.01096,10.70403,81.7150653084,13.83096,4.03403,14.40725,67.18,6.67,67.5103051393,137.86,90.13096,10.47403,90.7375074319,13.83096,4.03403,14.40725,76.3,6.44,76.5712974946,138.43,87.36096,10.07403,87.9398852203,13.83096,4.03403,14.40725,73.53,6.04,73.7776558316,137.41
2021-09-01 14:00:00,82.2744,7.7092,82.6347908571,9.9744,2.9092000000000002,10.39,72.3,4.8,72.4591609115,138.74,79.9444,9.9392,80.5598832422,9.9744,2.9092000000000002,10.39,69.97,7.03,70.32227101,137.86,89.4244,10.5092,90.0398056417,9.9744,2.9092000000000002,10.39,79.45,7.6,79.8126712997,138.62,86.5544,9.3492,87.0578640905,9.9744,2.9092000000000002,10.39,76.58,6.44,76.850309043,137.41
2021-09-01 14:30:00,81.77224,8.05982,82.1684850356,10.42224,3.03982,10.8565,71.35,5.02,71.52637905,138.33,79.48224,10.72982,80.2032138549,10.42224,3.03982,10.8565,69.06,7.69,69.4868311265,137.71,88.84224,10.91982,89.5108154194,10.42224,3.03982,10.8565,78.42,7.88,78.8149148322,138.22,86.00224,10.20982,86.6061528383,10.42224,3.03982,10.8565,75.58,7.17,75.9193341646,137.25
2021-09-01 15:00:00,81.52432,8.53126,81.9694891325,13.68432,3.99126,14.2545,67.84,4.54,67.9917436164,138.33,79.74432,11.49126,80.5680186467,13.68432,3.99126,14.2545,66.06,7.5,66.4843861369,137.71,88.40432,10.85126,89.0678036007,13.68432,3.99126,14.2545,74.72,6.86,75.034245515,138.22,85.96432,11.23126,86.6948990094,13.68432,3.99126,14.2545,72.28,7.24,72.6416960154,137.25
2021-09-01 15:30:00,76.80416,12.20413,77.7677296979,14.89416,4.34413,15.51475,61.91,7.86,62.4069523371,138.85,77.73416,6.07413,77.9711144345,14.89416,4.34413,15.51475,62.84,1.73,62.8638091433,138.3,84.17416,10.874130000000001,84.8736467637,14.89416,4.34413,15.51475,69.28,6.53,69.5870627344,138.73,83.65416,7.43413,83.9838363863,14.89416,4.34413,15.51475,68.76,3.09,68.8293956097,137.86
2021-09-01 16:00:00,74.14496,13.50478,75.3648072793,17.60496,5.13478,18.3385,56.54,8.37,57.1561763942,136.31,75.02496,6.10478,75.2729231653,17.60496,5.13478,18.3385,57.42,0.97,57.4281925538,137.55,80.85496,12.17478,81.7664345844,17.60496,5.13478,18.3385,63.25,7.04,63.640585321,136.22,80.43496,7.41478,80.7759973795,17.60496,5.13478,18.3385,62.83,2.2800000000000002,62.8713551627,137.08
2021-09-01 16:30:00,74.3224,12.5757,75.3788257553,28.9224,8.4357,30.1275,45.4,4.14,45.5883713243,137.55,74.4824,10.5457,75.2252597088,28.9224,8.4357,30.1275,45.56,2.11,45.6088335742,138.07,79.7424,11.4957,80.5667516799,28.9224,8.4357,30.1275,50.82,3.06,50.9120417976,136.97,77.6324,25.0057,81.5602511169,28.9224,8.4357,30.1275,48.71,16.57,51.4512293342,137.88
2021-09-01 17:00:00,73.55768,14.17099,74.9102746261,33.87768,9.88099,35.28925,39.68,4.29,39.9112327547,137.55,73.41768,12.72099,74.5116052918,33.87768,9.88099,35.28925,39.54,2.84,39.6418617121,138.07,78.25768,12.29099,79.2169988965,33.87768,9.88099,35.28925,44.38,2.41,44.4453878372,137.44,75.68768,32.68099,82.4419311465,33.87768,9.88099,35.28925,41.81,22.8,47.6226427238,137.59
2021-09-01 17:30:00,73.85896,15.33178,75.4334769863,31.30896,9.13178,32.6135,42.55,6.2,42.9993313902,136.71,73.62896,10.28178,74.3433840409,31.30896,9.13178,32.6135,42.32,1.15,42.3356221166,136.68,78.87896,13.68178,80.056738846,31.30896,9.13178,32.6135,47.57,4.55,47.7871049552,136.6,76.07896,30.12178,81.8249948674,31.30896,9.13178,32.6135,44.77,20.99,49.4462637618,136.23
2021-09-01 18:00:00,74.04816,15.91988,75.7401648968,31.98816,9.32988,33.321,42.06,6.59,42.5731335469,137.14,73.81816,11.50988,74.7100935845,31.98816,9.32988,33.321,41.83,2.18,41.8867676003,136.7,79.01816,14.28988,80.2998772116,31.98816,9.32988,33.321,47.03,4.96,47.2908289206,137.02,76.24816,31.65988,82.5598564982,31.98816,9.32988,33.321,44.26,22.33,49.5739498124,136.23
2021-09-01 18:30:00,75.11728,15.21754,76.6431945984,29.95728,8.73754,31.2055,45.16,6.48,45.6225382898,137.62,74.89728,10.81754,75.6744456409,29.95728,8.73754,31.2055,44.94,2.08,44.9881095402,137.25,80.45728,13.58754,81.5965388252,29.95728,8.73754,31.2055,50.5,4.85,50.7323614668,137.48,77.50728,31.01754,83.4833291182,29.95728,8.73754,31.2055,47.55,22.28,52.5109598084,136.8
2021-09-01 19:00:00,76.39016,14.25588,77.7089869925,27.62016,8.05588,28.771,48.77,6.2,49.162515192,137.76,76.15016,10.36588,76.8524452194,27.62016,8.05588,28.771,48.53,2.31,48.5849462282,137.4,82.13016,12.62588,83.0949819628,27.62016,8.05588,28.771,54.51,4.57,54.7012339897,137.63,79.01016,30.52588,84.7020349992,27.62016,8.05588,28.771,51.39,22.47,56.08772593,136.96
2021-09-01 19:30:00,79.58368,7.29899,79.9176912665,13.57368,3.95899,14.13925,66.01,3.34,66.0944453037,137.59,79.40368,5.58899,79.6001332082,13.57368,3.95899,14.13925,65.83,1.63,65.850176917,137.28,87.39368,5.55899,87.5703013228,13.57368,3.95899,14.13925,73.82,1.6,73.8373374385,137.46,83.33368,23.82899,86.673657975,13.57368,3.95899,14.13925,69.76,19.87,72.5346434471,136.87
2021-09-01 20:00:00,78.74744,6.25842,78.9957411982,8.73744,2.54842,9.1015,70.01,3.71,70.1082320416,136.38,78.32744,4.63842,78.4646595421,8.73744,2.54842,9.1015,69.59,2.09,69.6213774641,136.14,86.56744,7.85842,86.9233940493,8.73744,2.54842,9.1015,77.83,5.31,78.0109287216,136.26,82.99744,19.42842,85.2410614097,8.73744,2.54842,9.1015,74.26,16.88,76.1543301461,135.75
2021-09-01 20:30:00,79.57208,6.94769,79.874816506,9.59208,2.7976900000000002,9.99175,69.98,4.15,70.1029450166,136.2,78.38208,4.84769,78.5318442637,9.59208,2.7976900000000002,9.99175,68.79,2.05,68.8205390854,135.93,85.88208,17.32769,87.6126732035,9.59208,2.7976900000000002,9.99175,76.29,14.53,77.6613481727,136.08,84.27208,20.17769,86.6540399593,9.59208,2.7976900000000002,9.99175,74.68,17.38,76.6757249721,135.57
2021-09-01 21:00:00,77.00728,5.40004,77.1963833674,8.05728,2.35004,8.393,68.95,3.05,69.0174253359,137.61,75.83728,3.58004,75.9217342017,8.05728,2.35004,8.393,67.78,1.23,67.7911594531,137.95,83.23728,18.08004,85.1782403446,8.05728,2.35004,8.393,75.18,15.73,76.8079767993,137.47,81.64728,20.62004,84.2108329195,8.05728,2.35004,8.393,73.59,18.27,75.8240133467,137.56
2021-09-01 21:30:00,75.10624,3.29557,75.178508023,7.35624,2.14557,7.66275,67.75,1.15,67.7597594447,137.61,73.91624,3.74557,74.0110791055,7.35624,2.14557,7.66275,66.56,1.6,66.5792279919,137.95,81.20624,20.16557,83.6725978344,7.35624,2.14557,7.66275,73.85,18.02,76.0167277644,137.5,79.62624,20.13557,82.1326930994,7.35624,2.14557,7.66275,72.27,17.99,74.4754523316,137.56
2021-09-01 22:00:00,70.01832,4.13076,70.1400621172,4.28832,1.25076,4.467,65.73,2.88,65.7930642241,138.4,68.53832,4.15076,68.6638923817,4.28832,1.25076,4.467,64.25,2.9,64.3154141711,138.45,75.92832,17.64076,77.950665112,4.28832,1.25076,4.467,71.64,16.39,73.4909633901,138.26,73.77832,23.07076,77.3013613658,4.28832,1.25076,4.467,69.49,21.82,72.8352421565,138.06
2021-09-01 22:30:00,67.69712,10.58791,68.5200984709,4.10712,1.19791,4.27825,63.59,9.39,64.2795472915,139.32,64.73712,10.72791,65.6199874951,4.10712,1.19791,4.27825,60.63,9.53,61.3744067181,139.19,73.45712,10.26791,74.1712778268,4.10712,1.19791,4.27825,69.35,9.07,69.9405990824,139.18,68.32712,31.03791,75.046300273,4.10712,1.19791,4.27825,64.22,29.84,70.8140805208,138.81
2021-09-01 23:00:00,63.27712,10.12166,64.0815255487,4.01712,1.17166,4.1845,59.26,8.95,59.9320456851,138.51,60.46712,12.38166,61.7217798305,4.01712,1.17166,4.1845,56.45,11.21,57.5522944808,136.38,68.60712,10.77166,69.4475742834,4.01712,1.17166,4.1845,64.59,9.6,65.299526032,138.38,63.80712,32.93166,71.8041976005,4.01712,1.17166,4.1845,59.79,31.76,67.701858911,136.01
2021-09-01 23:30:00,60.00776,9.70268,60.7871142546,3.43776,1.00268,3.581,56.57,8.7,57.2350845199,138.85,57.26776,12.67268,58.6531597938,3.43776,1.00268,3.581,53.83,11.67,55.0804665921,136.87,65.08776,10.88268,65.9912814378,3.43776,1.00268,3.581,61.65,9.88,62.4366631075,138.71,60.45776,33.27268,69.0087818948,3.43776,1.00268,3.581,57.02,32.27,65.5181906038,136.46
2021-09-02 00:00:00,56.22592,5.05006,56.4522558083,3.08592,0.9000600000000001,3.2145,53.14,4.15,53.3018020333,138.85,55.29592,6.47006,55.6731573117,3.08592,0.9000600000000001,3.2145,52.21,5.57,52.5062758154,136.87,61.60592,18.33006,64.2750377569,3.08592,0.9000600000000001,3.2145,58.52,17.43,61.0605871246,138.71,58.36592,26.77006,64.2122786533,3.08592,0.9000600000000001,3.2145,55.28,25.87,61.0338864894,136.46
2021-09-02 00:30:00,53.82224,2.82357,53.8962528026,3.37224,0.98357,3.51275,50.45,1.8399999999999999,50.483542863,137.94,53.89224,3.00357,53.9758739157,3.37224,0.98357,3.51275,50.52,2.02,50.5603678784,137.3,59.23224,23.19357,63.6113193132,3.37224,0.98357,3.51275,55.86,22.21,60.1134236257,137.81,56.85224,23.17357,61.3937418599,3.37224,0.98357,3.51275,53.48,22.19,57.9008333273,136.91
2021-09-02 01:00:00,52.1856,2.94455,52.2686064676,3.6156,1.05455,3.7662500000000003,48.57,1.8900000000000001,48.6067587893,137.2,52.2356,3.85455,52.3776236867,3.6156,1.05455,3.7662500000000003,48.62,2.8,48.7005585184,137.32,57.3756,23.47455,61.9920476599,3.6156,1.05455,3.7662500000000003,53.76,22.42,58.2476952334,137.07,55.0756,24.25455,60.1797716103,3.6156,1.05455,3.7662500000000003,51.46,23.2,56.4479547902,136.91
2021-09-02 01:30:00,51.59192,2.9280600000000003,51.6749431025,3.18192,0.9280600000000001,3.3145,48.41,2.0,48.4512961643,137.77,51.60192,4.5480599999999995,51.8019593978,3.18192,0.9280600000000001,3.3145,48.42,3.62,48.5551315517,137.98,56.74192,23.47806,61.4073675274,3.18192,0.9280600000000001,3.3145,53.56,22.55,58.1134760619,137.64,54.44192,25.04806,59.927689452,3.18192,0.9280600000000001,3.3145,51.26,24.12,56.6512312311,137.59
2021-09-02 02:00:00,51.15672,3.03696,51.2467865061,3.24672,0.94696,3.382,47.91,2.09,47.9555648491,137.94,51.18672,4.63696,51.3963199305,3.24672,0.94696,3.382,47.94,3.69,48.0818021709,138.23,56.26672,23.70696,61.0570530897,3.24672,0.94696,3.382,53.02,22.76,57.6986828273,137.81,53.99672,25.25696,59.6117421252,3.24672,0.94696,3.382,50.75,24.31,56.2720054734,137.86
2021-09-02 02:30:00,49.64344,4.10017,49.8124736292,3.46344,1.01017,3.6077500000000002,46.18,3.09,46.2832637138,138.25,49.66344,5.03017,49.917530817,3.46344,1.01017,3.6077500000000002,46.2,4.02,46.3745663052,138.54,54.54344,24.98017,59.9916305851,3.46344,1.01017,3.6077500000000002,51.08,23.97,56.4245274681,138.12,52.37344,25.73017,58.3525394963,3.46344,1.01017,3.6077500000000002,48.91,24.72,54.8020665669,138.16
2021-09-02 03:00:00,50.37248,3.49364,50.4934873206,3.37248,0.9836400000000001,3.513,47.0,2.51,47.0669746213,138.63,50.39248,4.1836400000000005,50.5658470136,3.37248,0.9836400000000001,3.513,47.02,3.2,47.1287640407,138.83,55.37248,24.41364,60.5155960014,3.37248,0.9836400000000001,3.513,52.0,23.43,57.0347692202,138.49,53.14248,24.93364,58.7010185959,3.37248,0.9836400000000001,3.513,49.77,23.95,55.23273848,138.43
2021-09-02 03:30:00,50.15072,3.61146,50.2805863117,3.09072,0.90146,3.2195,47.06,2.71,47.1379645297,138.82,50.17072,4.37146,50.3608062669,3.09072,0.90146,3.2195,47.08,3.47,47.2077038205,138.99,55.15072,24.53146,60.3605371601,3.09072,0.90146,3.2195,52.06,23.63,57.171850591,138.67,52.94072,25.13146,58.6029872605,3.09072,0.90146,3.2195,49.85,24.23,55.4266668671,138.59
2021-09-02 04:00:00,49.94376,3.50443,50.0665576264,2.72376,0.7944300000000001,2.83725,47.22,2.71,47.2977007898,138.86,49.93376,4.35443,50.1232625471,2.72376,0.7944300000000001,2.83725,47.21,3.56,47.3440355272,139.04,54.96376,24.31443,60.101634084,2.72376,0.7944300000000001,2.83725,52.24,23.52,57.2905576862,138.72,52.70376,25.00443,58.3344481226,2.72376,0.7944300000000001,2.83725,49.98,24.21,55.5348944358,138.65
2021-09-02 04:30:00,48.80968,3.46824,48.9327451754,2.83968,0.8282400000000001,2.958,45.97,2.64,46.0457435601,138.69,48.83968,5.01824,49.0968132897,2.83968,0.8282400000000001,2.958,46.0,4.19,46.1904329921,138.97,53.68968,24.30824,58.9361711549,2.83968,0.8282400000000001,2.958,50.85,23.48,56.0092215622,138.56,51.51968,25.79824,57.6179365684,2.83968,0.8282400000000001,2.958,48.68,24.97,54.7105410319,138.6
2021-09-02 05:00:00,49.09208,3.30519,49.203217371,2.69208,0.78519,2.80425,46.4,2.52,46.4683806475,138.69,49.09208,4.8451900000000006,49.330600897,2.69208,0.78519,2.80425,46.4,4.06,46.57728631,138.97,54.01208,24.16519,59.1714559028,2.69208,0.78519,2.80425,51.32,23.38,56.3947408896,138.56,51.82208,25.61519,57.8071443185,2.69208,0.78519,2.80425,49.13,24.83,55.0480317541,138.6
2021-09-02 05:30:00,50.63848,3.11664,50.7342990648,2.62848,0.7666400000000001,2.738,48.01,2.35,48.067479651,138.76,50.63848,4.03664,50.7991153388,2.62848,0.7666400000000001,2.738,48.01,3.27,48.12123232,139.03,55.74848,23.94664,60.6740025843,2.62848,0.7666400000000001,2.738,53.12,23.18,57.9572842704,138.62,53.44848,24.73664,58.8951727462,2.62848,0.7666400000000001,2.738,50.82,23.97,56.1892632093,138.66
2021-09-02 06:00:00,52.79248,2.24239,52.8400819214,2.44248,0.7123900000000001,2.54425,50.35,1.53,50.3732409122,138.65,52.81248,3.67239,52.9400084252,2.44248,0.7123900000000001,2.54425,50.37,2.96,50.4568974472,138.86,58.16248,22.74239,62.4507036202,2.44248,0.7123900000000001,2.54425,55.72,22.03,59.9169366707,138.51,55.78248,24.10239,60.7668518081,2.44248,0.7123900000000001,2.54425,53.34,23.39,58.2430055887,138.43
2021-09-02 06:30:00,58.9608,2.28815,59.0051825441,5.4108,1.57815,5.63625,53.55,0.71,53.5547066092,137.81,59.0308,2.35815,59.077882664,5.4108,1.57815,5.63625,53.62,0.78,53.6256729562,138.08,64.7108,21.08815,68.0602505657,5.4108,1.57815,5.63625,59.3,19.51,62.4269981659,137.68,62.1808,22.44815,66.1087840386,5.4108,1.57815,5.63625,56.77,20.87,60.4846244925,137.66
2021-09-02 07:00:00,65.12432,4.63626,65.2891412277,2.52432,0.73626,2.6295,62.6,3.9,62.7213679698,137.03,65.19432,3.03626,65.2649847548,2.52432,0.73626,2.6295,62.67,2.3,62.7121909998,137.29,71.91432,16.48626,73.7798494838,2.52432,0.73626,2.6295,69.39,15.75,71.1550040405,136.9,68.91432,18.18626,71.2735824401,2.52432,0.73626,2.6295,66.39,17.45,68.6449896205,136.83
2021-09-02 07:30:00,71.97816,13.07863,73.1567227236,3.21816,0.9386300000000001,3.35225,68.76,12.14,69.8234716983,136.6,70.09816,5.67863,70.3277958851,3.21816,0.9386300000000001,3.35225,66.88,4.74,67.0477590975,136.88,78.69816,7.08863,79.0167644406,3.21816,0.9386300000000001,3.35225,75.48,6.15,75.730132048,136.48,74.07816,22.87863,77.5306745725,3.21816,0.9386300000000001,3.35225,70.86,21.94,74.1788595221,136.41
2021-09-02 08:00:00,72.75896,17.68803,74.8781187368,12.91896,3.76803,13.45725,59.84,13.92,61.4377082906,136.98,69.90896,8.02803,70.3684016726,12.91896,3.76803,13.45725,56.99,4.26,57.1489956167,135.96,78.18896,7.95803,78.592898581,12.91896,3.76803,13.45725,65.27,4.19,65.4043500082,136.85,73.24896,28.09803,78.453230851,12.91896,3.76803,13.45725,60.33,24.33,65.0511936862,135.49
2021-09-02 08:30:00,73.97032,19.10176,76.3968944133,15.40032,4.49176,16.042,58.57,14.61,60.3646999496,138.87,71.18032,8.59176,71.6969754955,15.40032,4.49176,16.042,55.78,4.1,55.9304782744,136.62,79.24032,7.66176,79.6098667252,15.40032,4.49176,16.042,63.84,3.17,63.9186553363,138.73,74.45032,28.41176,79.6873782628,15.40032,4.49176,16.042,59.05,23.92,63.7108224715,136.16
2021-09-02 09:00:00,76.1864,20.6477,78.9347519173,14.1864,4.1377,14.7775,62.0,16.51,64.1605805772,137.89,73.2964,6.4377,73.5785718416,14.1864,4.1377,14.7775,59.11,2.3,59.1547301574,135.74,81.7864,5.3977,81.964323887,14.1864,4.1377,14.7775,67.6,1.26,67.6117415838,137.76,76.7864,26.2877,81.1615327372,14.1864,4.1377,14.7775,62.6,22.15,66.4031813997,135.3
2021-09-02 09:30:00,77.53656,21.10108,80.3565412011,16.90656,4.93108,17.611,60.63,16.17,62.7492294773,138.47,74.74656,6.98108,75.0718569758,16.90656,4.93108,17.611,57.84,2.05,57.8763172636,136.29,83.04656,6.51108,83.3014122966,16.90656,4.93108,17.611,66.14,1.58,66.1588693978,138.34,78.11656,26.75108,82.5700746481,16.90656,4.93108,17.611,61.21,21.82,64.9828939029,135.85
2021-09-02 10:00:00,77.68568,23.13874,81.058412061,23.99568,6.99874,24.9955,53.69,16.14,56.0634970368,138.26,75.04568,10.22874,75.7395617141,23.99568,6.99874,24.9955,51.05,3.23,51.1520810916,136.03,82.50568,8.74874,82.9682329802,23.99568,6.99874,24.9955,58.51,1.75,58.5361648897,138.13,78.03568,30.31874,83.7185364674,23.99568,6.99874,24.9955,54.04,23.32,58.8569791953,135.58
2021-09-02 10:30:00,77.17144,23.21167,80.5866786501,24.69144,7.20167,25.72025,52.48,16.01,54.867754647,138.96,74.58144,10.58167,75.3283673822,24.69144,7.20167,25.72025,49.89,3.38,50.0043648095,136.84,81.88144,8.95167,82.3693062509,24.69144,7.20167,25.72025,57.19,1.75,57.2167685211,138.82,77.48144,30.54167,83.2836547641,24.69144,7.20167,25.72025,52.79,23.34,57.7194915085,136.39
2021-09-02 11:00:00,76.9528,22.83665,80.2698325092,21.8628,6.37665,22.77375,55.09,16.46,57.4964320632,138.35,74.2828,9.24665,74.8560946888,21.8628,6.37665,22.77375,52.42,2.87,52.4985075978,136.26,81.9128,7.55665,82.2606209742,21.8628,6.37665,22.77375,60.05,1.18,60.061592553,138.22,77.3628,29.07665,82.6465631413,21.8628,6.37665,22.77375,55.5,22.7,59.9628218149,135.82
2021-09-02 11:30:00,77.4728,22.6604,80.7188235048,20.5728,6.0004,21.43,56.9,16.66,59.2888320006,138.11,74.7128,7.7104,75.1096049251,20.5728,6.0004,21.43,54.14,1.71,54.1669982554,136.03,82.6028,7.1004,82.9074076787,20.5728,6.0004,21.43,62.03,1.1,62.0397525785,137.98,77.8828,27.5604,82.6154112984,20.5728,6.0004,21.43,57.31,21.56,61.2312804047,135.6
2021-09-02 12:00:00,77.68376,22.45193,80.8631914313,20.06376,5.85193,20.89975,57.62,16.6,59.9635255801,138.68,74.88376,7.44193,75.2526400458,20.06376,5.85193,20.89975,54.82,1.5899999999999999,54.8430533432,136.45,82.89376,6.91193,83.1814295577,20.06376,5.85193,20.89975,62.83,1.06,62.8389409522,138.54,78.10376,27.17193,82.6952907127,20.06376,5.85193,20.89975,58.04,21.32,61.8319011514,136.0
2021-09-02 12:30:00,81.82312,22.57716,84.8808053696,16.65312,4.85716,17.347,65.17,17.72,67.5361184849,138.25,78.84312,6.12716,79.0808425663,16.65312,4.85716,17.347,62.19,1.27,62.2029661672,136.03,87.72312,5.29716,87.8829089562,16.65312,4.85716,17.347,71.07,0.44,71.0713620244,138.12,82.52312,25.71716,86.4374782892,16.65312,4.85716,17.347,65.87,20.86,69.0941133527,135.58
2021-09-02 13:00:00,82.63776,23.21643,85.8370665841,15.58776,4.54643,16.23725,67.05,18.67,69.6008002828,137.8,79.68776,5.69643,79.8911034381,15.58776,4.54643,16.23725,64.1,1.15,64.1103150827,135.68,88.78776,6.04643,88.9934022361,15.58776,4.54643,16.23725,73.2,1.5,73.2153672394,137.68,83.43776,25.09643,87.130308117,15.58776,4.54643,16.23725,67.85,20.55,70.8937585405,135.24
2021-09-02 13:30:00,76.52128,25.06579,80.5220474228,25.63128,7.47579,26.69925,50.89,17.59,53.8442216027,137.02,74.01128,10.11579,74.6993893855,25.63128,7.47579,26.69925,48.38,2.64,48.4519762239,135.02,81.13128,7.75579,81.5011464518,25.63128,7.47579,26.69925,55.5,0.28,55.5007063018,136.9,76.81128,29.92579,82.4349782699,25.63128,7.47579,26.69925,51.18,22.45,55.8873411427,134.58
2021-09-02 14:00:00,74.4212,24.7341,78.4237891985,27.5112,8.0241,28.6575,46.91,16.71,49.7973111724,137.92,72.0012,11.1741,72.8631135229,27.5112,8.0241,28.6575,44.49,3.15,44.6013744183,135.94,78.6212,8.9041,79.1238022737,27.5112,8.0241,28.6575,51.11,0.88,51.1175752555,137.79,74.5612,31.1141,80.7926962308,27.5112,8.0241,28.6575,47.05,23.09,52.4104054554,135.49
2021-09-02 14:30:00,73.5512,23.67785,77.2684903571,30.3012,8.83785,31.56375,43.25,14.84,45.7251364131,138.29,71.1612,12.40785,72.2348331974,30.3012,8.83785,31.56375,40.86,3.5700000000000003,41.0156616428,136.25,77.3712,11.937850000000001,78.2867476145,30.3012,8.83785,31.56375,47.07,3.1,47.1719715509,138.16,73.5212,32.48785,80.3792712524,30.3012,8.83785,31.56375,43.22,23.65,49.2675440833,135.81
2021-09-02 15:00:00,76.43264,24.14952,80.1570194905,22.83264,6.6595200000000006,23.784,53.6,17.49,56.3813807919,138.84,73.81264,8.72952,74.3270498755,22.83264,6.6595200000000006,23.784,50.98,2.07,51.0220079965,136.63,81.25264,6.86952,81.5425153647,22.83264,6.6595200000000006,23.784,58.42,0.21,58.420377438,138.7,76.78264,28.58952,81.9324994077,22.83264,6.6595200000000006,23.784,53.95,21.93,58.2368216853,136.19
2021-09-02 15:30:00,74.57552,24.50036,78.4969797088,26.19552,7.64036,27.287,48.38,16.86,51.2336217732,138.32,72.09552,9.95036,72.7789369818,26.19552,7.64036,27.287,45.9,2.31,45.9580906914,136.23,78.93552,8.49036,79.3908214506,26.19552,7.64036,27.287,52.74,0.85,52.746849195,138.18,74.73552,29.92036,80.5023347003,26.19552,7.64036,27.287,48.54,22.28,53.4090816248,135.81
