Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-02 16:00:00,76.01088,25.37609,80.1348851753,30.26088,8.82609,31.52175,45.75,16.55,48.6514645206,138.72,73.59088,12.26609,74.6061296615,30.26088,8.82609,31.52175,43.33,3.44,43.4663375499,136.57,80.06088,10.10609,80.6962053721,30.26088,8.82609,31.52175,49.8,1.28,49.8164470833,138.58,76.11088,32.42609,82.7303896223,30.26088,8.82609,31.52175,45.85,23.6,51.5672619013,136.19
2021-09-02 16:30:00,78.4892,23.7956,82.0169805345,24.2592,7.0756,25.27,54.23,16.72,56.7490202559,138.96,75.8392,10.9956,76.6321569317,24.2592,7.0756,25.27,51.58,3.92,51.7287424939,136.89,83.3692,8.2056,83.7720441436,24.2592,7.0756,25.27,59.11,1.13,59.1208000622,138.81,78.8592,31.1656,84.7942689573,24.2592,7.0756,25.27,54.6,24.09,59.6782045641,136.52
2021-09-02 17:00:00,78.6396,21.47155,81.518182926,20.6796,6.03155,21.54125,57.96,15.44,59.9812904163,138.93,75.8596,11.16155,76.676326924,20.6796,6.03155,21.54125,55.18,5.13,55.4179510628,136.93,83.8396,8.52155,84.2715571386,20.6796,6.03155,21.54125,63.16,2.49,63.2090634324,138.78,79.1096,31.37155,85.1028963171,20.6796,6.03155,21.54125,58.43,25.34,63.6881503892,136.58
2021-09-02 17:30:00,80.36704,18.25872,82.4150591482,20.80704,6.06872,21.674,59.56,12.19,60.7946519029,138.87,78.01704,11.89872,78.9191869446,20.80704,6.06872,21.674,57.21,5.83,57.5062866129,136.87,85.91704,11.99872,86.7508331026,20.80704,6.06872,21.674,65.11,5.93,65.3794845498,138.72,81.39704,30.80872,87.0324959357,20.80704,6.06872,21.674,60.59,24.74,65.446281025,136.51
2021-09-02 18:00:00,79.21888,10.66384,79.9333999777,17.01888,4.96384,17.728,62.2,5.7,62.4606275985,139.06,79.34888,8.28384,79.7801150814,17.01888,4.96384,17.728,62.33,3.32,62.4183570755,137.31,86.00888,18.513840000000002,87.9789162834,17.01888,4.96384,17.728,68.99,13.55,70.3080550151,138.91,83.00888,21.21384,85.6767247647,17.01888,4.96384,17.728,65.99,16.25,67.9613316526,136.92
2021-09-02 18:30:00,75.01432,9.99876,75.677760317,24.06432,7.01876,25.067,50.95,2.98,51.0370737798,136.06,75.09432,7.70876,75.4889520195,24.06432,7.01876,25.067,51.03,0.6900000000000001,51.0346646898,136.43,80.51432,23.76876,83.9494471512,24.06432,7.01876,25.067,56.45,16.75,58.8826375089,135.93,78.04432,26.33876,82.3689635882,24.06432,7.01876,25.067,53.98,19.32,57.3332608527,136.05
2021-09-02 19:00:00,74.89328,10.74429,75.6600499389,26.72328,7.79429,27.83675,48.17,2.95,48.2602465804,136.96,74.98328,8.72429,75.489108589,26.72328,7.79429,27.83675,48.26,0.93,48.2689600054,137.32,80.04328,24.69429,83.7659515063,26.72328,7.79429,27.83675,53.32,16.9,55.9341791752,136.82,77.79328,28.68429,82.9131045491,26.72328,7.79429,27.83675,51.07,20.89,55.1773232406,136.94
2021-09-02 19:30:00,74.34976,9.46618,74.949952474,25.76976,7.51618,26.8435,48.58,1.9500000000000002,48.6191207243,137.29,74.42976,8.09618,74.8688006065,25.76976,7.51618,26.8435,48.66,0.58,48.6634565151,137.79,79.52976,25.39618,83.4862185289,25.76976,7.51618,26.8435,53.76,17.88,56.655379268,136.77,77.26976,28.17618,82.2466590802,25.76976,7.51618,26.8435,51.5,20.66,55.4895089184,136.9
2021-09-02 20:00:00,76.74008,8.60919,77.221486847,18.82008,5.48919,19.60425,57.92,3.12,58.0039722778,136.91,76.82008,6.39919,77.086148716,18.82008,5.48919,19.60425,58.0,0.91,58.0071383538,137.3,82.96008,21.91919,85.8069097676,18.82008,5.48919,19.60425,64.14,16.43,66.210909222,136.77,80.25008,24.78919,83.9915429127,18.82008,5.48919,19.60425,61.43,19.3,64.3904876515,136.9
2021-09-02 20:30:00,78.99904,7.49097,79.3534054245,16.28904,4.75097,16.96775,62.71,2.74,62.7698311293,136.1,79.08904,5.9209700000000005,79.3103658664,16.28904,4.75097,16.96775,62.8,1.17,62.8108979398,136.49,85.80904,21.57097,88.4788002431,16.28904,4.75097,16.96775,69.52,16.82,71.5258191145,135.96,82.79904,23.20097,85.9881738023,16.28904,4.75097,16.96775,66.51,18.45,69.0216096596,136.1
2021-09-02 21:00:00,76.50216,6.10438,76.7453186836,13.35216,3.89438,13.9085,63.15,2.21,63.1886587925,135.97,76.60216,4.85438,76.7558201171,13.35216,3.89438,13.9085,63.25,0.96,63.257284956,136.24,83.38216,21.19438,86.0336349915,13.35216,3.89438,13.9085,70.03,17.3,72.1352264847,135.83,80.34216,22.45438,83.4209916906,13.35216,3.89438,13.9085,66.99,18.56,69.5135504776,135.86
2021-09-02 21:30:00,73.43408,4.00619,73.5432774886,8.28408,2.4161900000000003,8.62925,65.15,1.5899999999999999,65.1693992607,135.23,73.56408,4.75619,73.7176723016,8.28408,2.4161900000000003,8.62925,65.28,2.34,65.3219258749,135.24,80.54408,20.30619,83.0643736831,8.28408,2.4161900000000003,8.62925,72.26,17.89,74.4416529908,135.54,77.42408,19.30619,79.794844045,8.28408,2.4161900000000003,8.62925,69.14,16.89,71.1731107933,135.53
2021-09-02 22:00:00,68.80048,2.02389,68.8302417471,4.7104800000000004,1.37389,4.90675,64.09,0.65,64.0932960613,135.23,68.92048,2.9538900000000003,68.9837519244,4.7104800000000004,1.37389,4.90675,64.21,1.58,64.229436398,135.24,75.79048,20.41389,78.4915521796,4.7104800000000004,1.37389,4.90675,71.08,19.04,73.5859225668,135.1,72.71048,19.15389,75.190992838,4.7104800000000004,1.37389,4.90675,68.0,17.78,70.2860469795,134.86
2021-09-02 22:30:00,64.98152,1.64586,65.0023599314,4.03152,1.1758600000000001,4.1995000000000005,60.95,0.47000000000000003,60.9518121142,135.9,65.05152,1.40586,65.0667095883,4.03152,1.1758600000000001,4.1995000000000005,61.02,0.23,61.0204334629,135.95,71.59152,21.36586,74.7117508124,4.03152,1.1758600000000001,4.1995000000000005,67.56,20.19,70.5123372184,135.35,68.63152,20.70586,71.6869456446,4.03152,1.1758600000000001,4.1995000000000005,64.6,19.53,67.4876351638,135.09
2021-09-02 23:00:00,62.40168,3.74174,62.5137607655,4.05168,1.18174,4.2205,58.35,2.56,58.4061306714,135.9,61.14168,8.37174,61.7121630139,4.05168,1.18174,4.2205,57.09,7.19,57.5409784415,135.95,68.76168,6.68174,69.0855577227,4.05168,1.18174,4.2205,64.71,5.5,64.9433145135,135.76,64.51168,28.43174,70.4990829433,4.05168,1.18174,4.2205,60.46,27.25,66.3172232531,135.6
2021-09-02 23:30:00,59.19248,6.03989,59.4998315944,3.94248,1.14989,4.10675,55.25,4.89,55.4659769589,136.97,57.55248,9.41989,58.3182842834,3.94248,1.14989,4.10675,53.61,8.27,54.2441241057,135.95,65.22248,4.17989,65.3562803238,3.94248,1.14989,4.10675,61.28,3.03,61.3548637029,136.84,60.72248,29.73989,67.6142043846,3.94248,1.14989,4.10675,56.78,28.59,63.5716642853,135.57
2021-09-03 00:00:00,54.84032,9.64801,55.6825358139,3.73032,1.08801,3.88575,51.11,8.56,51.8218650764,138.3,54.27032,7.76801,54.8234403541,3.73032,1.08801,3.88575,50.54,6.68,50.9795449175,136.62,60.76032,8.63801,61.3712612162,3.73032,1.08801,3.88575,57.03,7.55,57.5275881643,138.16,57.23032,27.85801,63.6504379283,3.73032,1.08801,3.88575,53.5,26.77,59.8237653446,136.24
2021-09-03 00:30:00,51.41072,15.60146,53.7258567642,3.81072,1.1114600000000001,3.9695,47.6,14.49,49.7566086063,136.83,52.51072,2.07146,52.5515619316,3.81072,1.1114600000000001,3.9695,48.7,0.96,48.7094610933,137.66,57.58072,15.14146,59.5382492743,3.81072,1.1114600000000001,3.9695,53.77,14.03,55.5702600318,136.7,55.36072,22.30146,59.6838708283,3.81072,1.1114600000000001,3.9695,51.55,21.19,55.7352545522,137.24
2021-09-03 01:00:00,51.12024,14.90257,53.2481504868,3.78024,1.10257,3.9377500000000003,47.34,13.8,49.3104005256,136.83,52.28024,2.00257,52.3185796927,3.78024,1.10257,3.9377500000000003,48.5,0.9,48.5083497967,137.66,57.24024,14.39257,59.0219547835,3.78024,1.10257,3.9377500000000003,53.46,13.29,55.0871645667,136.7,55.12024,21.98257,59.3420107636,3.78024,1.10257,3.9377500000000003,51.34,20.88,55.4235509508,137.24
2021-09-03 01:30:00,50.8136,14.44105,52.8258068567,3.8436,1.12105,4.00375,46.97,13.32,48.8221599276,135.87,51.9936,2.48105,52.0527621751,3.8436,1.12105,4.00375,48.15,1.3599999999999999,48.1692028167,136.73,56.8936,13.85105,58.5553866614,3.8436,1.12105,4.00375,53.05,12.73,54.5559840897,135.74,54.8136,22.58105,59.282666641,3.8436,1.12105,4.00375,50.97,21.46,55.3034583005,136.32
2021-09-03 02:00:00,49.83912,15.80016,52.2836775524,3.90912,1.14016,4.072,45.93,14.66,48.21286654,136.1,50.94912,2.18016,50.9957441989,3.90912,1.14016,4.072,47.04,1.04,47.0514951941,137.08,55.75912,15.36016,57.8360958088,3.90912,1.14016,4.072,51.85,14.22,53.7645877879,135.97,53.68912,22.34016,58.1515636522,3.90912,1.14016,4.072,49.78,21.2,54.1062695073,136.69
2021-09-03 02:30:00,49.12016,16.45338,51.8025465769,3.44016,1.00338,3.5835,45.68,15.45,48.2220374932,136.6,50.18016,2.33338,50.23438185,3.44016,1.00338,3.5835,46.74,1.33,46.7589189353,137.4,55.02016,16.10338,57.3283250571,3.44016,1.00338,3.5835,51.58,15.1,53.7448267278,136.47,52.92016,22.64338,57.5609762969,3.44016,1.00338,3.5835,49.48,21.64,54.0051849363,137.0
2021-09-03 03:00:00,47.9556,16.3233,50.657572921,3.4056,0.9933000000000001,3.5475,44.55,15.33,47.1138132611,137.15,49.0056,2.9733,49.0957161497,3.4056,0.9933000000000001,3.5475,45.6,1.98,45.6429665995,137.91,53.7156,15.9533,56.0345738295,3.4056,0.9933000000000001,3.5475,50.31,14.96,52.4871193723,137.03,51.6556,23.2633,56.6522915534,3.4056,0.9933000000000001,3.5475,48.25,22.27,53.1414659188,137.53
2021-09-03 03:30:00,47.52424,16.15082,50.1936487441,3.53424,1.03082,3.6814999999999998,43.99,15.12,46.5159596268,136.79,48.55424,3.39082,48.672496158,3.53424,1.03082,3.6814999999999998,45.02,2.36,45.0818145154,137.63,53.21424,15.76082,55.4991782448,3.53424,1.03082,3.6814999999999998,49.68,14.73,51.8177122228,136.66,51.18424,23.68082,56.3968763342,3.53424,1.03082,3.6814999999999998,47.65,22.65,52.7593119743,137.26
2021-09-03 04:00:00,47.29824,16.04157,49.9445239757,3.70824,1.08157,3.86275,43.59,14.96,46.0856778186,136.68,48.30824,3.48157,48.433535712,3.70824,1.08157,3.86275,44.6,2.4,44.664527312,137.59,52.92824,15.62157,55.1854332117,3.70824,1.08157,3.86275,49.22,14.54,51.3227045273,136.56,50.91824,23.81157,56.2108355263,3.70824,1.08157,3.86275,47.21,22.73,52.3969178483,137.22
2021-09-03 04:30:00,47.49728,15.89129,50.0851745057,3.46728,1.01129,3.61175,44.03,14.88,46.476395084,136.27,48.52728,3.12129,48.6275575725,3.46728,1.01129,3.61175,45.06,2.11,45.1093748571,137.16,53.17728,15.48129,55.384956877,3.46728,1.01129,3.61175,49.71,14.47,51.7732073567,136.15,51.14728,23.27129,56.1925011871,3.46728,1.01129,3.61175,47.68,22.26,52.620243253,136.79
2021-09-03 05:00:00,48.25016,16.09338,50.8632954089,3.44016,1.00338,3.5835,44.81,15.09,47.2825993363,136.27,49.30016,2.10338,49.3450097117,3.44016,1.00338,3.5835,45.86,1.1,45.8731904275,137.16,54.04016,15.72338,56.281112031,3.44016,1.00338,3.5835,50.6,14.72,52.6976128492,136.15,51.98016,22.17338,56.5119086056,3.44016,1.00338,3.5835,48.54,21.17,52.9556465356,136.79
2021-09-03 05:30:00,50.35424,15.95207,52.8206211935,3.74424,1.09207,3.90025,46.61,14.86,48.9214850551,136.39,51.42424,1.4220700000000002,51.4438989839,3.74424,1.09207,3.90025,47.68,0.33,47.6811419746,137.16,56.36424,15.55207,58.470457772,3.74424,1.09207,3.90025,52.62,14.46,54.570651453,136.27,54.21424,21.492070000000002,58.3188896642,3.74424,1.09207,3.90025,50.47,20.4,54.4369442566,136.76
2021-09-03 06:00:00,52.88536,13.63073,54.6137171658,3.46536,1.01073,3.60975,49.42,12.62,51.005889856,136.48,54.10536,1.62073,54.1296290996,3.46536,1.01073,3.60975,50.64,0.61,50.6436738399,137.16,59.27536,12.98073,60.6800432965,3.46536,1.01073,3.60975,55.81,11.97,57.0792168832,136.35,57.07536,21.50073,60.9908034843,3.46536,1.01073,3.60975,53.61,20.49,57.3922660295,136.8
2021-09-03 06:30:00,57.79448,12.97339,59.2326832632,5.39448,1.57339,5.61925,52.4,11.4,53.6257400881,135.54,59.04448,3.14339,59.1280941614,5.39448,1.57339,5.61925,53.65,1.57,53.672967125,136.5,64.58448,12.17339,65.7217352248,5.39448,1.57339,5.61925,59.19,10.6,60.1316563883,135.42,62.18448,19.80339,65.2616564942,5.39448,1.57339,5.61925,56.79,18.23,59.6442537048,136.13
2021-09-03 07:00:00,63.5576,10.76305,64.4624833765,5.6676,1.65305,5.9037500000000005,57.89,9.11,58.6024248645,135.85,64.8976,5.64305,65.1424784535,5.6676,1.65305,5.9037500000000005,59.23,3.99,59.3642400777,136.71,71.0676,9.70305,71.7269332194,5.6676,1.65305,5.9037500000000005,65.4,8.05,65.893569489,135.72,68.3976,17.22305,70.5327238738,5.6676,1.65305,5.9037500000000005,62.73,15.57,64.6334108647,136.32
2021-09-03 07:30:00,71.04104,12.54322,72.1398761591,7.93104,2.31322,8.2615,63.11,10.23,63.9337547779,135.6,70.42104,5.19322,70.6122681172,7.93104,2.31322,8.2615,62.49,2.88,62.5563306149,136.44,77.86104,9.76322,78.470771722,7.93104,2.31322,8.2615,69.93,7.45,70.325723601,135.48,74.12104,21.89322,77.2867495283,7.93104,2.31322,8.2615,66.19,19.58,69.0253033315,136.06
2021-09-03 08:00:00,75.11232,13.22276,76.2673062183,10.67232,3.11276,11.117,64.44,10.11,65.2282584468,136.54,73.65232,3.99276,73.7604661984,10.67232,3.11276,11.117,62.98,0.88,62.9861476834,136.35,81.55232,11.49276,82.3581473189,10.67232,3.11276,11.117,70.88,8.38,71.3736562045,136.41,77.35232,21.96276,80.4098516116,10.67232,3.11276,11.117,66.68,18.85,69.2931807612,135.99
2021-09-03 08:30:00,78.82024,15.16382,80.2656319395,16.71024,4.87382,17.4065,62.11,10.29,62.9566215739,136.97,77.39024,6.09382,77.6297873851,16.71024,4.87382,17.4065,60.68,1.22,60.6922630984,135.94,84.97024,13.01382,85.9610446461,16.71024,4.87382,17.4065,68.26,8.14,68.7436338871,136.84,80.99024,23.13382,84.2294046224,16.71024,4.87382,17.4065,64.28,18.26,66.8232444588,135.56
2021-09-03 09:00:00,81.20432,13.79001,82.3668984633,10.35432,3.02001,10.78575,70.85,10.77,71.6639058383,136.92,80.16432,5.27001,80.3373587222,10.35432,3.02001,10.78575,69.81,2.25,69.8462497204,135.85,88.28432,10.36001,88.8901061146,10.35432,3.02001,10.78575,77.93,7.34,78.2749033854,136.79,85.42432,14.21001,86.5981456595,10.35432,3.02001,10.78575,75.07,11.19,75.8994137,135.47
2021-09-03 09:30:00,77.4484,9.72495,78.056577654,12.9084,3.76495,13.44625,64.54,5.96,64.8146063785,135.87,77.0784,5.80495,77.2966829241,12.9084,3.76495,13.44625,64.17,2.04,64.2024181788,135.75,83.8984,16.68495,85.5413881058,12.9084,3.76495,13.44625,70.99,12.92,72.1561258661,135.75,83.1184,6.00495,83.3350337077,12.9084,3.76495,13.44625,70.21,2.24,70.2457237133,135.38
2021-09-03 10:00:00,77.13088,11.29109,77.9529432604,18.38088,5.36109,19.14675,58.75,5.93,59.0485173396,136.91,76.81088,9.35109,77.3779953899,18.38088,5.36109,19.14675,58.43,3.99,58.566073797,137.74,82.91088,18.28109,84.9023690716,18.38088,5.36109,19.14675,64.53,12.92,65.8106929002,136.78,82.33088,8.53109,82.771693822,18.38088,5.36109,19.14675,63.95,3.17,64.0285202078,137.37
2021-09-03 10:30:00,77.59656,11.78858,78.4869208356,19.36656,5.64858,20.1735,58.23,6.14,58.5528180364,136.94,77.28656,9.45858,77.8631947216,19.36656,5.64858,20.1735,57.92,3.81,58.0451763715,138.17,83.32656,18.28858,85.3099511186,19.36656,5.64858,20.1735,63.96,12.64,65.1970183367,136.81,82.75656,8.60858,83.2031001385,19.36656,5.64858,20.1735,63.39,2.96,63.4590710616,137.76
2021-09-03 11:00:00,77.0364,12.05145,77.973356809,22.4964,6.56145,23.43375,54.54,5.49,54.8156154759,136.66,76.7664,10.33145,77.4584987465,22.4964,6.56145,23.43375,54.27,3.77,54.4007885972,137.89,82.4064,20.01145,84.8013731732,22.4964,6.56145,23.43375,59.91,13.45,61.4012263721,136.53,81.8964,9.50145,82.445726906,22.4964,6.56145,23.43375,59.4,2.94,59.4727130708,137.46
2021-09-03 11:30:00,78.19424,13.40332,79.3346592367,27.47424,8.01332,28.619,50.72,5.39,51.0055928306,136.91,77.94424,11.66332,78.812039579,27.47424,8.01332,28.619,50.47,3.65,50.6018122205,138.04,83.15424,21.53332,85.8970983224,27.47424,8.01332,28.619,55.68,13.52,57.2979301546,136.78,82.72424,10.82332,83.4292762728,27.47424,8.01332,28.619,55.25,2.81,55.321411768,137.56
2021-09-03 12:00:00,78.33568,12.31999,79.2985555648,29.24568,8.52999,30.46425,49.09,3.79,49.2360863595,136.91,78.09568,11.32999,78.9132682637,29.24568,8.52999,30.46425,48.85,2.8,48.9301798484,138.04,83.10568,23.97999,86.4962078282,29.24568,8.52999,30.46425,53.86,15.45,56.032152377,136.78,82.72568,10.40999,83.3780907869,29.24568,8.52999,30.46425,53.48,1.88,53.5130339263,137.56
2021-09-03 12:30:00,78.52992,11.88206,79.423747614,29.62992,8.64206,30.8645,48.9,3.24,49.0072198763,137.69,78.29992,11.50206,79.1402227458,29.62992,8.64206,30.8645,48.67,2.86,48.7539588136,138.54,83.29992,24.84206,86.925281806,29.62992,8.64206,30.8645,53.67,16.2,56.0616526692,137.56,82.89992,10.58206,83.5725836016,29.62992,8.64206,30.8645,53.27,1.94,53.305313994,138.09
2021-09-03 13:00:00,76.51352,9.71311,77.127577744,23.63352,6.89311,24.61825,52.88,2.8200000000000003,52.9551395051,138.19,76.19352,9.88311,76.8318186252,23.63352,6.89311,24.61825,52.56,2.99,52.6449779181,138.98,81.63352,23.46311,84.9385019792,23.63352,6.89311,24.61825,58.0,16.57,60.3205180681,138.05,81.17352,8.96311,81.666870211,23.63352,6.89311,24.61825,57.54,2.07,57.5772220587,138.52
2021-09-03 13:30:00,74.59752,7.33136,74.9569131542,18.10752,5.28136,18.862,56.49,2.05,56.5271846106,137.75,74.23752,7.43136,74.6085416504,18.10752,5.28136,18.862,56.13,2.15,56.1711616401,138.51,80.13752,22.80136,83.318210072,18.10752,5.28136,18.862,62.03,17.52,64.4567397562,137.62,79.54752,6.43136,79.8070819514,18.10752,5.28136,18.862,61.44,1.15,61.4507615901,138.05
2021-09-03 14:00:00,78.13896,7.01053,78.4528176726,12.37896,3.61053,12.89475,65.76,3.4,65.8478367147,138.1,77.71896,5.03053,77.881595872,12.37896,3.61053,12.89475,65.34,1.42,65.3554282367,138.68,84.60896,19.67053,86.8654468863,12.37896,3.61053,12.89475,72.23,16.06,73.9938950184,137.97,83.89896,4.63053,84.026646352,12.37896,3.61053,12.89475,71.52,1.02,71.5272731201,138.22
2021-09-03 14:30:00,76.86648,5.75689,77.0817587375,10.44648,3.04689,10.88175,66.42,2.71,66.4752623161,138.03,76.43648,4.27689,76.5560400156,10.44648,3.04689,10.88175,65.99,1.23,66.001462105,138.68,83.44648,19.91689,85.7904279723,10.44648,3.04689,10.88175,73.0,16.87,74.9239407666,137.89,82.66648,3.18689,82.7278863713,10.44648,3.04689,10.88175,72.22,0.14,72.2201356964,138.22
2021-09-03 15:00:00,76.48544,5.49617,76.6826604694,9.89544,2.88617,10.30775,66.59,2.61,66.6411299424,138.22,76.04544,4.19617,76.161123859,9.89544,2.88617,10.30775,66.15,1.31,66.1629700059,138.76,83.06544,19.77617,85.3871431907,9.89544,2.88617,10.30775,73.17,16.89,75.0940809918,138.08,82.27544,3.08617,82.3333011148,9.89544,2.88617,10.30775,72.38,0.2,72.3802763189,138.33
2021-09-03 15:30:00,75.10816,5.91363,75.340604712,10.53816,3.07363,10.97725,64.57,2.84,64.6324260724,137.9,74.77816,5.73363,74.9976514696,10.53816,3.07363,10.97725,64.24,2.66,64.2950480208,138.44,81.51816,19.76363,83.8797441613,10.53816,3.07363,10.97725,70.98,16.69,72.9158178998,137.76,80.82816,4.74363,80.9672370441,10.53816,3.07363,10.97725,70.29,1.67,70.3098357273,138.01
2021-09-03 16:00:00,75.46768,5.10849,75.6403820367,9.21768,2.68849,9.60175,66.25,2.42,66.2941845112,138.05,75.09768,5.75849,75.3181369158,9.21768,2.68849,9.60175,65.88,3.07,65.9514920225,138.76,82.01768,19.92849,84.4040552714,9.21768,2.68849,9.60175,72.8,17.24,74.8134854154,137.91,81.32768,4.80849,81.4697067029,9.21768,2.68849,9.60175,72.11,2.12,72.1411567692,138.35
2021-09-03 16:30:00,76.71816,4.08238,76.8267004384,8.16816,2.38238,8.5085,68.55,1.7000000000000002,68.571076264,138.27,76.27816,4.62238,76.4180874522,8.16816,2.38238,8.5085,68.11,2.24,68.1468245775,138.99,83.51816,20.36238,85.964583225,8.16816,2.38238,8.5085,75.35,17.98,77.4654948993,138.13,82.69816,3.59238,82.7761491098,8.16816,2.38238,8.5085,74.53,1.21,74.5398215721,138.56
2021-09-03 17:00:00,77.96568,6.78374,78.2602478034,14.51568,4.23374,15.1205,63.45,2.55,63.5012204607,137.97,77.38568,8.23374,77.8224771094,14.51568,4.23374,15.1205,62.87,4.0,62.9971181881,138.53,84.27568,21.46374,86.9659840067,14.51568,4.23374,15.1205,69.76,17.23,71.8563184417,137.84,82.81568,12.28374,83.7217243148,14.51568,4.23374,15.1205,68.3,8.05,68.772759869,138.08
2021-09-03 17:30:00,80.04648,14.69314,81.3838271615,19.65648,5.73314,20.4755,60.39,8.96,61.0510745196,138.73,78.69648,9.37314,79.2527079528,19.65648,5.73314,20.4755,59.04,3.64,59.152102245,139.06,86.02648,15.74314,87.4551411768,19.65648,5.73314,20.4755,66.37,10.01,67.120615313,138.59,82.19648,29.68314,87.3919339793,19.65648,5.73314,20.4755,62.54,23.95,66.9690533008,138.61
2021-09-03 18:00:00,77.58488,13.80684,78.8038224669,19.39488,5.65684,20.203,58.19,8.15,58.7579662684,138.22,76.29488,9.86684,76.9302492249,19.39488,5.65684,20.203,56.9,4.21,57.0555352267,137.53,83.37488,16.53684,84.9990452429,19.39488,5.65684,20.203,63.98,10.88,64.8984961305,138.09,79.64488,30.20684,85.1807495447,19.39488,5.65684,20.203,60.25,24.55,65.0597033501,137.06
2021-09-03 18:30:00,73.51784,12.61937,74.5930378619,22.55784,6.57937,23.49775,50.96,6.04,51.3166951391,138.26,72.20784,12.16937,73.2261273294,22.55784,6.57937,23.49775,49.65,5.59,49.9636928179,137.53,78.50784,19.83937,80.9758083841,22.55784,6.57937,23.49775,55.95,13.26,57.4998269563,138.13,75.12784,32.68937,81.931601071,22.55784,6.57937,23.49775,52.57,26.11,58.6969931087,137.06
2021-09-03 19:00:00,74.75624,12.08432,75.7266545465,18.90624,5.51432,19.694,55.85,6.57,56.235108251,138.6,73.38624,10.78432,74.1744011044,18.90624,5.51432,19.694,54.48,5.27,54.7342972916,137.81,80.22624,18.22432,82.2701368906,18.90624,5.51432,19.694,61.32,12.71,62.6233702383,138.47,76.62624,31.26432,82.7589171123,18.90624,5.51432,19.694,57.72,25.75,63.2033298173,137.36
2021-09-03 19:30:00,76.63304,11.48672,77.4891447623,16.34304,4.76672,17.024,60.29,6.72,60.6633538473,138.52,75.23304,9.72672,75.8592076784,16.34304,4.76672,17.024,58.89,4.96,59.0985084414,137.74,82.60304,17.36672,84.4089164769,16.34304,4.76672,17.024,66.26,12.6,67.447369111,138.39,78.72304,30.19672,84.3158284405,16.34304,4.76672,17.024,62.38,25.43,67.3643028614,137.28
2021-09-03 20:00:00,75.52832,11.06076,76.3339212526,16.52832,4.82076,17.217,59.0,6.24,59.3290620185,138.66,74.14832,10.53076,74.8923912357,16.52832,4.82076,17.217,57.62,5.71,57.902232254,137.86,81.36832,17.91076,83.3162578576,16.52832,4.82076,17.217,64.84,13.09,66.1481193988,138.53,77.55832,31.04076,83.5393427231,16.52832,4.82076,17.217,61.03,26.22,66.4240114718,137.42
2021-09-03 20:30:00,74.412,9.971,75.0770709671,19.032,5.551,19.825,55.38,4.42,55.5561049751,139.13,73.052,12.841,74.1720027032,19.032,5.551,19.825,54.02,7.29,54.5096734534,138.33,79.862,20.761,82.5164114889,19.032,5.551,19.825,60.83,15.21,62.7027351875,138.99,76.242,33.601,83.3178838245,19.032,5.551,19.825,57.21,28.05,63.7164547036,137.92
2021-09-03 21:00:00,71.61664,7.55152,72.0136693913,15.77664,4.60152,16.434,55.84,2.95,55.9178692369,139.13,70.25664,10.93152,71.1019943011,15.77664,4.60152,16.434,54.48,6.33,54.8465067256,138.33,77.11664,21.27152,79.9965857271,15.77664,4.60152,16.434,61.34,16.67,63.5648055137,138.99,73.48664,31.34152,79.8910328785,15.77664,4.60152,16.434,57.71,26.74,63.6040226715,137.92
2021-09-03 21:30:00,66.12552,7.52786,66.5526338431,10.41552,3.0378600000000002,10.8495,55.71,4.49,55.8906450133,138.39,64.85552,10.78786,65.7466075007,10.41552,3.0378600000000002,10.8495,54.44,7.75,54.9888725107,137.34,71.60552,17.82786,73.7914838355,10.41552,3.0378600000000002,10.8495,61.19,14.79,62.9520468293,137.77,68.06552,31.24786,74.8955523876,10.41552,3.0378600000000002,10.8495,57.65,28.21,64.1819803372,136.8
2021-09-03 22:00:00,65.01032,6.22926,65.3080805617,8.02032,2.33926,8.3545,56.99,3.89,57.1226067332,137.9,63.69032,10.34926,64.5256851513,8.02032,2.33926,8.3545,55.67,8.01,56.2433018234,137.2,70.63032,17.87926,72.8581501374,8.02032,2.33926,8.3545,62.61,15.54,64.5097178726,137.77,66.99032,30.87926,73.7647047839,8.02032,2.33926,8.3545,58.97,28.54,65.5133001764,136.8
2021-09-03 22:30:00,63.08544,4.67742,63.2586041409,6.50544,1.89742,6.7765,56.58,2.7800000000000002,56.6482550481,138.07,61.67544,11.12742,62.6712005234,6.50544,1.89742,6.7765,55.17,9.23,55.9367660846,137.32,68.62544,18.77742,71.1480324187,6.50544,1.89742,6.7765,62.12,16.88,64.3725780127,137.94,64.94544,31.84742,72.333728906,6.50544,1.89742,6.7765,58.44,29.95,65.6676183518,136.9
2021-09-03 23:00:00,58.99184,3.87012,59.1186520093,4.01184,1.17012,4.179,54.98,2.7,55.0462569118,138.56,57.63184,10.28012,58.5415224349,4.01184,1.17012,4.179,53.62,9.11,54.3883857087,137.81,64.41184,18.29012,66.9582976322,4.01184,1.17012,4.179,60.4,17.12,62.7794106376,138.42,60.78184,31.15012,68.2990633157,4.01184,1.17012,4.179,56.77,29.98,64.1999478193,137.41
2021-09-03 23:30:00,55.05632,13.93101,56.7914730533,4.18632,1.22101,4.36075,50.87,12.71,52.4337772814,139.09,55.44632,4.05101,55.5941101517,4.18632,1.22101,4.36075,51.26,2.83,51.3380609295,138.3,61.11632,19.39101,64.1187635499,4.18632,1.22101,4.36075,56.93,18.17,59.759298858,138.95,58.44632,24.46101,63.3586089791,4.18632,1.22101,4.36075,54.26,23.24,59.0274952882,137.9
2021-09-04 00:00:00,52.42736,18.85548,55.714963902,3.92736,1.14548,4.091,48.5,17.71,51.632297063,138.27,53.56736,2.28548,53.616093444,3.92736,1.14548,4.091,49.64,1.1400000000000001,49.6530885243,138.22,58.67736,18.79548,61.6141432222,3.92736,1.14548,4.091,54.75,17.65,57.5246468916,138.14,56.47736,22.72548,60.8780718634,3.92736,1.14548,4.091,52.55,21.58,56.808440394,137.81
2021-09-04 00:30:00,50.026,16.94425,52.8176891208,4.266,1.24425,4.44375,45.76,15.7,48.3783794685,138.01,50.716,5.66425,51.031327477,4.266,1.24425,4.44375,46.45,4.42,46.6598210455,138.51,55.936,16.64425,58.3598076938,4.266,1.24425,4.44375,51.67,15.4,53.9161283847,137.88,53.466,26.27425,59.5730590877,4.266,1.24425,4.44375,49.2,25.03,55.2009139417,138.1
2021-09-04 01:00:00,48.90928,8.53229,49.6479369437,4.25928,1.2422900000000001,4.43675,44.65,7.29,45.2412046701,138.54,48.05928,14.65229,50.2432482664,4.25928,1.2422900000000001,4.43675,43.8,13.41,45.8068564737,138.73,54.70928,7.11229,55.1696473359,4.25928,1.2422900000000001,4.43675,50.45,5.87,50.7903475082,138.41,50.75928,36.46229,62.4980247541,4.25928,1.2422900000000001,4.43675,46.5,35.22,58.3326529484,138.3
2021-09-04 01:30:00,49.06176,7.73593,49.6679062098,4.03176,1.17593,4.19975,45.03,6.5600000000000005,45.5053238644,137.98,48.26176,15.00593,50.5408291727,4.03176,1.17593,4.19975,44.23,13.83,46.3417932325,136.53,54.91176,6.24593,55.2658396106,4.03176,1.17593,4.19975,50.88,5.07,51.1319792302,137.87,51.01176,36.85593,62.9329741428,4.03176,1.17593,4.19975,46.98,35.68,58.9930741698,136.09
2021-09-04 02:00:00,48.44616,8.25138,49.1438265772,4.01616,1.17138,4.1835,44.43,7.08,44.9905690117,137.91,47.63616,14.88138,49.9065046888,4.01616,1.17138,4.1835,43.62,13.71,45.7238285799,136.58,54.21616,6.80138,54.641108838,4.01616,1.17138,4.1835,50.2,5.63,50.514719637,137.79,50.32616,36.73138,62.3050291473,4.01616,1.17138,4.1835,46.31,35.56,58.3877529967,136.13
2021-09-04 02:30:00,47.01168,8.28174,47.7355766054,4.05168,1.18174,4.2205,42.96,7.1,43.5427559991,137.98,46.23168,15.69174,48.8221152742,4.05168,1.18174,4.2205,42.18,14.51,44.6059693315,136.58,52.59168,6.85174,53.0361305739,4.05168,1.18174,4.2205,48.54,5.67,48.8700368324,137.87,48.83168,37.52174,61.5825782527,4.05168,1.18174,4.2205,44.78,36.34,57.6701309171,136.13
2021-09-04 03:00:00,47.138,8.274000000000001,47.8586472855,4.128,1.204,4.3,43.01,7.07,43.5872114272,137.62,46.358,15.694,48.942474396,4.128,1.204,4.3,42.23,14.49,44.646758001,136.32,52.728,6.834,53.1690280144,4.128,1.204,4.3,48.6,5.63,48.9250130301,137.5,48.968,37.554,61.7103552088,4.128,1.204,4.3,44.84,36.35,57.7230291998,135.85
2021-09-04 03:30:00,46.07976,8.69868,46.8936170006,4.10976,1.19868,4.281,41.97,7.5,42.6348554589,138.2,45.28976,15.798680000000001,47.9662449083,4.10976,1.19868,4.281,41.18,14.6,43.6915598257,136.85,51.54976,7.28868,52.0624875721,4.10976,1.19868,4.281,47.44,6.09,47.8292975069,138.08,47.81976,37.76868,60.9360536579,4.10976,1.19868,4.281,43.71,36.57,56.9906044888,136.37
2021-09-04 04:00:00,44.86776,9.68268,45.9006555443,4.15776,1.21268,4.331,40.71,8.47,41.5817868784,138.2,44.00776,15.48268,46.6518629875,4.15776,1.21268,4.331,39.85,14.27,42.3279505764,136.85,50.13776,8.40268,50.8369944922,4.15776,1.21268,4.331,45.98,7.19,46.5387634129,138.08,46.46776,37.45268,59.6821242802,4.15776,1.21268,4.331,42.31,36.24,55.7088296413,136.37
2021-09-04 04:30:00,45.28176,9.33218,46.2334010457,4.12176,1.20218,4.2935,41.16,8.13,41.9552440107,138.0,44.47176,15.85218,47.2125941699,4.12176,1.20218,4.2935,40.35,14.65,42.9272058257,136.59,50.63176,8.01218,51.261780588,4.12176,1.20218,4.2935,46.51,6.8100000000000005,47.0059166489,137.88,46.96176,37.76218,60.2610084603,4.12176,1.20218,4.2935,42.84,36.56,56.319616476,136.11
2021-09-04 05:00:00,45.13064,9.09352,46.0376668914,4.16064,1.21352,4.334,40.97,7.88,41.7209216101,138.0,44.34064,16.54352,47.3263183609,4.16064,1.21352,4.334,40.18,15.33,43.0051310892,136.59,50.45064,7.73352,51.0399295454,4.16064,1.21352,4.334,46.29,6.52,46.7469196846,137.88,46.82064,38.56352,60.6573771672,4.16064,1.21352,4.334,42.66,37.35,56.7000714285,136.11
2021-09-04 05:30:00,44.364,9.48075,45.3657262321,4.254,1.24075,4.43125,40.11,8.24,40.947645842,137.8,43.574,16.71075,46.6684330309,4.254,1.24075,4.43125,39.32,15.47,42.2537962792,136.48,49.564,8.16075,50.2313441644,4.254,1.24075,4.43125,45.31,6.92,45.8353848026,137.68,46.004,38.64075,60.0789112465,4.254,1.24075,4.43125,41.75,37.4,56.0519624991,136.0
2021-09-04 06:00:00,45.08176,9.64968,46.1029436023,3.94176,1.14968,4.106,41.14,8.5,42.0089228617,137.8,44.26176,16.14968,47.1159799049,3.94176,1.14968,4.106,40.32,15.0,43.0197907945,136.48,50.42176,8.38968,51.11497444,3.94176,1.14968,4.106,46.48,7.24,47.0404931947,137.68,46.75176,38.06968,60.2911900563,3.94176,1.14968,4.106,42.81,36.92,56.5312524185,136.0
2021-09-04 06:30:00,47.85864,9.25627,48.7455429446,4.47864,1.30627,4.66525,43.38,7.95,44.1024591151,137.56,47.01864,14.65627,49.2499620077,4.47864,1.30627,4.66525,42.54,13.35,44.5855817502,136.04,53.48864,7.92627,54.0727321777,4.47864,1.30627,4.66525,49.01,6.62,49.4550755737,137.45,49.64864,36.29627,61.5012737247,4.47864,1.30627,4.66525,45.17,34.99,57.1369320142,135.59
2021-09-04 07:00:00,50.0864,9.8527,51.0462845097,5.6664,1.6527,5.9025,44.42,8.2,45.1705257884,137.56,49.2064,13.2127,50.9494380955,5.6664,1.6527,5.9025,43.54,11.56,45.0484761119,136.04,55.8464,8.5727,56.5005449376,5.6664,1.6527,5.9025,50.18,6.92,50.6548990721,137.45,51.8964,34.6927,62.4245125432,5.6664,1.6527,5.9025,46.23,33.04,56.8230103039,135.59
2021-09-04 07:30:00,52.93408,10.87494,54.0396256968,4.23408,1.23494,4.4105,48.7,9.64,49.6449352905,137.64,52.51408,12.91494,54.0788708596,4.23408,1.23494,4.4105,48.28,11.68,49.6727369892,135.9,59.21408,9.78494,60.0171002386,4.23408,1.23494,4.4105,54.98,8.55,55.6408384193,137.52,55.674080000000004,25.89494,61.401556181,4.23408,1.23494,4.4105,51.44,24.66,57.0455011373,135.45
2021-09-04 08:00:00,55.92808,13.96194,57.6444784958,3.77808,1.10194,3.9355,52.15,12.86,53.7122155566,137.14,56.34808,14.50194,58.1842967084,3.77808,1.10194,3.9355,52.57,13.4,54.2509437706,136.09,62.64808,13.32194,64.0488564539,3.77808,1.10194,3.9355,58.87,12.22,60.1249141372,137.02,60.05808,14.11194,61.6937583865,3.77808,1.10194,3.9355,56.28,13.01,57.764162765500004,135.64
2021-09-04 08:30:00,59.5548,13.2939,61.0205045886,3.7848,1.1039,3.9425,55.77,12.19,57.0866797073,137.45,60.0448,13.0539,61.4473946742,3.7848,1.1039,3.9425,56.26,11.95,57.5151293139,137.61,66.7548,12.5739,67.9286852828,3.7848,1.1039,3.9425,62.97,11.47,64.0061075211,137.33,63.9848,12.5539,65.2047163651,3.7848,1.1039,3.9425,60.2,11.45,61.2792175211,137.14
2021-09-04 09:00:00,62.26752,14.49386,63.9321204454,8.20752,2.39386,8.5495,54.06,12.1,55.3975956157,137.45,62.73752,14.38386,64.3653000012,8.20752,2.39386,8.5495,54.53,11.99,55.8326159158,137.55,69.27752,13.74386,70.6276749231,8.20752,2.39386,8.5495,61.07,11.35,62.1157580651,137.33,66.55752,13.89386,67.992226131,8.20752,2.39386,8.5495,58.35,11.5,59.4724516058,137.09
2021-09-04 09:30:00,64.26848,13.97789,65.7709581074,8.83848,2.57789,9.20675,55.43,11.4,56.5901484359,137.5,64.73848,13.87789,66.2092638802,8.83848,2.57789,9.20675,55.9,11.3,57.0306934904,137.59,71.41848,13.15789,72.6204472223,8.83848,2.57789,9.20675,62.58,10.58,63.4680455032,137.38,68.63848,13.32789,69.9204804658,8.83848,2.57789,9.20675,59.8,10.75,60.7585590678,137.14
2021-09-04 10:00:00,64.50184,14.34887,66.0785701545,9.08184,2.64887,9.46025,55.42,11.7,56.641560713,137.5,65.03184,13.32887,66.3837253343,9.08184,2.64887,9.46025,55.95,10.68,56.9602045291,137.59,71.69184,13.57887,72.966469238,9.08184,2.64887,9.46025,62.61,10.93,63.5568800367,137.38,68.92184,12.74887,70.0910387658,9.08184,2.64887,9.46025,59.84,10.1,60.6863707928,137.14
2021-09-04 10:30:00,64.24856,16.36833,66.3008272125,13.70856,3.99833,14.27975,50.54,12.37,52.0318027748,137.31,64.67856,16.24833,66.6882624715,13.70856,3.99833,14.27975,50.97,12.25,52.4214021178,137.3,70.77856,15.64833,72.487756121,13.70856,3.99833,14.27975,57.07,11.65,58.2469518516,137.19,68.24856,15.78833,70.050962208,13.70856,3.99833,14.27975,54.54,11.79,55.7997822576,136.85
2021-09-04 11:00:00,65.48408,13.26244,66.8135992759,10.53408,3.07244,10.973,54.95,10.19,55.8868374485,137.38,65.95408,14.17244,67.459608094,10.53408,3.07244,10.973,55.42,11.1,56.5206723244,137.47,72.57408,12.33244,73.6144426332,10.53408,3.07244,10.973,62.04,9.26,62.7272604216,137.25,69.81408,13.63244,71.1326168969,10.53408,3.07244,10.973,59.28,10.56,60.2132211395,137.03
2021-09-04 11:30:00,66.15808,14.65569,67.7619421111,14.48808,4.22569,15.09175,51.67,10.43,52.7121788584,136.49,66.58808,16.24569,68.5411908393,14.48808,4.22569,15.09175,52.1,12.02,53.4685926503,136.78,72.83808,13.70569,74.116339875,14.48808,4.22569,15.09175,58.35,9.48,59.115081832,136.38,70.22808,15.77569,71.9781606841,14.48808,4.22569,15.09175,55.74,11.55,56.924073115,136.34
2021-09-04 12:00:00,65.89176,14.97718,67.5724792845,17.20176,5.01718,17.9185,48.69,9.96,49.6982665694,136.49,66.30176,18.96718,68.9614188967,17.20176,5.01718,17.9185,49.1,13.95,51.0432414723,136.78,72.19176,13.94718,73.5266893165,17.20176,5.01718,17.9185,54.99,8.93,55.7103670783,136.38,69.75176,18.63718,72.1987015219,17.20176,5.01718,17.9185,52.55,13.62,54.2863417445,136.34
2021-09-04 12:30:00,65.34456,13.21758,66.6679528908,16.17456,4.71758,16.8485,49.17,8.5,49.8992875701,136.96,65.76456,19.24758,68.5233295152,16.17456,4.71758,16.8485,49.59,14.53,51.6748391386,137.74,71.70456,11.99758,72.7013469659,16.17456,4.71758,16.8485,55.53,7.28,56.0051720826,136.85,69.25456,18.93758,71.7971170525,16.17456,4.71758,16.8485,53.08,14.22,54.9517497447,137.28
2021-09-04 13:00:00,64.4468,13.69865,65.8865922784,16.2468,4.73865,16.92375,48.2,8.96,49.02572386,136.96,64.8568,19.75865,67.7997695871,16.2468,4.73865,16.92375,48.61,15.02,50.8776227825,137.74,70.6968,12.52865,71.7983607129,16.2468,4.73865,16.92375,54.45,7.79,55.0044234585,136.85,68.2768,19.478650000000002,71.0009804444,16.2468,4.73865,16.92375,52.03,14.74,54.077615517,137.28
2021-09-04 13:30:00,63.33496,14.10228,64.8859881592,15.26496,4.45228,15.901,48.07,9.65,49.0290464929,137.22,63.73496,19.29228,66.5908191405,15.26496,4.45228,15.901,48.47,14.84,50.6908916868,138.0,69.54496,13.00228,70.7499876085,15.26496,4.45228,15.901,54.28,8.55,54.9492575018,137.1,67.15496,18.99228,69.7889343105,15.26496,4.45228,15.901,51.89,14.54,53.8886231036,137.55
2021-09-04 14:00:00,61.9032,15.8226,63.8933552179,14.9232,4.3526,15.545,46.98,11.47,48.3599141852,137.3,62.2732,18.1626,64.8678000012,14.9232,4.3526,15.545,47.35,13.81,49.3228000016,138.0,67.9832,14.9426,69.6060110694,14.9232,4.3526,15.545,53.06,10.59,54.1064848239,137.18,65.6032,17.8226,67.9810629587,14.9232,4.3526,15.545,50.68,13.47,52.4395204021,137.52
2021-09-04 14:30:00,60.2488,14.9309,62.0713273279,13.1688,3.8409,13.7175,47.08,11.09,48.3685279908,137.34,60.5988,17.2809,63.0146337469,13.1688,3.8409,13.7175,47.43,13.44,49.2974492241,137.71,66.3288,14.0209,67.7945082308,13.1688,3.8409,13.7175,53.16,10.18,54.1259457192,137.22,63.9388,16.9009,66.1347908914,13.1688,3.8409,13.7175,50.77,13.06,52.4228623789,137.24
2021-09-04 15:00:00,58.91808,15.34444,60.8834295174,15.23808,4.44444,15.873,43.68,10.9,45.0194669004,137.34,59.25808,17.68444,61.8405972109,15.23808,4.44444,15.873,44.02,13.24,45.9680106161,137.71,64.55808,14.37444,66.1390219054,15.23808,4.44444,15.873,49.32,9.93,50.3097137738,137.22,62.35808,17.29444,64.7118829598,15.23808,4.44444,15.873,47.12,12.85,48.840729929,137.24
2021-09-04 15:30:00,58.11952,16.19236,60.3330019757,14.09952,4.11236,14.687,44.02,12.08,45.6474183279,137.52,58.44952,17.49236,61.010892852,14.09952,4.11236,14.687,44.35,13.38,46.3243661586,137.77,63.77952,15.38236,65.608262975,14.09952,4.11236,14.687,49.68,11.27,50.9422741934,137.39,61.57952,17.12236,63.9156670575,14.09952,4.11236,14.687,47.48,13.01,49.2301787525,137.35
2021-09-04 16:00:00,58.96328,15.00929,60.8436288749,9.80328,2.85929,10.21175,49.16,12.15,50.6391952938,137.52,59.34328,15.67929,61.3796791786,9.80328,2.85929,10.21175,49.54,12.82,51.171906355,137.77,65.30328,14.22929,66.8355524602,9.80328,2.85929,10.21175,55.5,11.37,56.6526866088,137.39,62.84328,15.24929,64.6669829717,9.80328,2.85929,10.21175,53.04,12.39,54.4679144084,137.31
2021-09-04 16:30:00,60.27552,15.50161,62.2369522379,10.325520000000001,3.01161,10.75575,49.95,12.49,51.4878878961,137.72,60.68552,16.19161,62.8084434775,10.325520000000001,3.01161,10.75575,50.36,13.18,52.0561427691,137.89,66.73552,14.77161,68.3507870596,10.325520000000001,3.01161,10.75575,56.41,11.76,57.622788027,137.91,64.22552,15.78161,66.1360464003,10.325520000000001,3.01161,10.75575,53.9,12.77,55.3920833694,137.78
2021-09-04 17:00:00,59.63544,19.33367,62.6911197831,16.91544,4.93367,17.62025,42.72,14.4,45.0816858602,138.05,59.94544,18.82367,62.8314119614,16.91544,4.93367,17.62025,43.03,13.89,45.2162913119,138.22,65.15544,18.78367,67.8089789059,16.91544,4.93367,17.62025,48.24,13.85,50.188844378,137.91,62.96544,18.46367,65.6167184814,16.91544,4.93367,17.62025,46.05,13.53,47.9964936219,137.78
2021-09-04 17:30:00,58.9368,21.06615,62.5885698036,20.1468,5.87615,20.98625,38.79,15.19,41.6581348598,138.54,59.1568,20.12615,62.4867097875,20.1468,5.87615,20.98625,39.01,14.25,41.531224398,138.59,63.8968,20.61615,67.1403506921,20.1468,5.87615,20.98625,43.75,14.74,46.166330805,138.4,61.9468,19.80615,65.0360639035,20.1468,5.87615,20.98625,41.8,13.93,44.0600147526,138.18
2021-09-04 18:00:00,59.98832,20.57576,63.4189280578,19.04832,5.55576,19.842,40.94,15.02,43.6083019619,138.74,60.27832,20.34576,63.619382361,19.04832,5.55576,19.842,41.23,14.79,43.8024770989,138.73,65.23832,20.10576,68.2662433535,19.04832,5.55576,19.842,46.19,14.55,48.4274570879,138.6,63.21832,20.04576,66.3203473875,19.04832,5.55576,19.842,44.17,14.49,46.4860086478,138.35
2021-09-04 18:30:00,60.36912,20.50266,63.7557034049,18.96912,5.53266,19.7595,41.4,14.97,44.0234130889,138.74,60.64912,20.94266,64.1631573775,18.96912,5.53266,19.7595,41.68,15.41,44.4374898031,138.81,65.65912,20.02266,68.6442055286,18.96912,5.53266,19.7595,46.69,14.49,48.8867691712,138.6,63.61912,20.68266,66.8966729685,18.96912,5.53266,19.7595,44.65,15.15,47.1502385996,138.44
2021-09-04 19:00:00,60.27912,19.86266,63.4672952807,18.00912,5.25266,18.7595,42.27,14.61,44.7236514609,139.05,60.56912,21.23266,64.1828960725,18.00912,5.25266,18.7595,42.56,15.98,45.4611262509,139.2,65.70912,19.33266,68.4940887511,18.00912,5.25266,18.7595,47.7,14.08,49.7346599466,138.91,63.59912,21.00266,66.9773080368,18.00912,5.25266,18.7595,45.59,15.75,48.2339154538,138.82
2021-09-04 19:30:00,60.4316,19.52005,63.5059889346,16.7316,4.88005,17.42875,43.7,14.64,46.0870871286,139.33,60.7116,21.09005,64.2704331988,16.7316,4.88005,17.42875,43.98,16.21,46.8722145839,139.6,66.0316,18.99005,68.7080359024,16.7316,4.88005,17.42875,49.3,14.11,51.2794510501,139.02,63.8616,20.87005,67.1852881334,16.7316,4.88005,17.42875,47.13,15.99,49.768634701,139.01
2021-09-04 20:00:00,59.55944,19.63817,62.7135122128,15.79944,4.60817,16.45775,43.76,15.03,46.2691960164,139.33,59.87944,20.40817,63.2616845924,15.79944,4.60817,16.45775,44.08,15.8,46.8261294578,139.6,65.17944,19.23817,67.9593009357,15.79944,4.60817,16.45775,49.38,14.63,51.5016630799,139.19,63.00944,20.19817,66.1676325741,15.79944,4.60817,16.45775,47.21,15.59,49.7175240735,139.2
2021-09-04 20:30:00,60.07528,19.02654,63.0162557714,14.28528,4.16654,14.8805,45.79,14.86,48.1408734861,137.06,60.40528,19.72654,63.5447419717,14.28528,4.16654,14.8805,46.12,15.56,48.674099889,137.25,65.94528,18.64654,68.5308208637,14.28528,4.16654,14.8805,51.66,14.48,53.6509645766,136.93,63.66528,19.50654,66.5865825843,14.28528,4.16654,14.8805,49.38,15.34,51.7078330623,136.87
2021-09-04 21:00:00,58.058,19.969,61.3961914535,14.088,4.109,14.675,43.97,15.86,46.7429192499,136.47,58.378,20.669,61.9289790405,14.088,4.109,14.675,44.29,16.56,47.2846454994,136.64,63.718,19.689,66.6906308637,14.088,4.109,14.675,49.63,15.58,52.0180093814,136.33,61.528,20.519,64.8592641417,14.088,4.109,14.675,47.44,16.41,50.1980248615,136.26
2021-09-04 21:30:00,56.40336,20.25848,59.9311691126,13.50336,3.93848,14.066,42.9,16.32,45.8993725447,136.79,56.68336,20.96848,60.4374093952,13.50336,3.93848,14.066,43.18,17.03,46.4169505677,136.97,61.87336,20.04848,65.0404045805,13.50336,3.93848,14.066,48.37,16.11,50.9822420064,136.65,59.77336,20.84848,63.3049262222,13.50336,3.93848,14.066,46.27,16.91,49.2631809773,136.58
2021-09-04 22:00:00,58.27544,17.15867,60.7490482507,6.71544,1.9586700000000001,6.99525,51.56,15.2,53.75382405,136.79,58.68544,17.29867,61.181899707,6.71544,1.9586700000000001,6.99525,51.97,15.34,54.1866819431,136.97,64.91544,16.83867,67.0638140711,6.71544,1.9586700000000001,6.99525,58.2,14.88,60.0720767079,136.65,62.33544,17.03867,64.6221583929,6.71544,1.9586700000000001,6.99525,55.62,15.08,57.6280383147,136.58
2021-09-04 22:30:00,55.60224,16.32482,57.949191893,4.30224,1.25482,4.4815000000000005,51.3,15.07,53.4676995952,136.42,56.01224,17.04482,58.5482443686,4.30224,1.25482,4.4815000000000005,51.71,15.79,54.0670713096,136.53,62.23224,15.99482,64.2548516631,4.30224,1.25482,4.4815000000000005,57.93,14.74,59.7758521478,136.29,59.64224,16.82482,61.9699230292,4.30224,1.25482,4.4815000000000005,55.34,15.57,57.4886119158,136.15
2021-09-04 23:00:00,52.7988,16.3884,55.283749294,3.1488,0.9184,3.2800000000000002,49.65,15.47,52.0042632868,136.64,53.1688,17.1084,55.853546387,3.1488,0.9184,3.2800000000000002,50.02,16.19,52.5748656679,136.82,59.1888,16.0684,61.331130138,3.1488,0.9184,3.2800000000000002,56.04,15.15,58.0517364081,136.51,56.7088,16.9084,59.1758564619,3.1488,0.9184,3.2800000000000002,53.56,15.99,55.8959184556,136.45
2021-09-04 23:30:00,50.04616,16.91138,52.8262520367,3.05616,0.8913800000000001,3.1835,46.99,16.02,49.645750069900004,137.05,50.41616,17.37138,53.3249850656,3.05616,0.8913800000000001,3.1835,47.36,16.48,50.1453886215,137.22,56.11616,16.65138,58.5345356952,3.05616,0.8913800000000001,3.1835,53.06,15.76,55.351072257,137.2,53.76616,17.19138,56.4477059538,3.05616,0.8913800000000001,3.1835,50.71,16.3,53.2653179846,137.1
2021-09-05 00:00:00,47.63648,18.00314,50.9249180328,4.29648,1.2531400000000001,4.4755,43.34,16.75,46.4641593059,137.34,47.94648,18.58314,51.4217661759,4.29648,1.2531400000000001,4.4755,43.65,17.33,46.9643630852,137.48,53.21648,17.77314,56.1059555578,4.29648,1.2531400000000001,4.4755,48.92,16.52,51.6340662741,137.2,51.04648,18.44314,54.276076990199996,4.29648,1.2531400000000001,4.4755,46.75,17.19,49.8102258577,137.1
2021-09-05 00:30:00,45.8184,18.39495,49.3730692186,4.2684,1.24495,4.44625,41.55,17.15,44.9502502774,138.19,46.0984,19.11495,49.9043464646,4.2684,1.24495,4.44625,41.83,17.87,45.4872047943,138.35,51.1584,18.19495,54.297680393,4.2684,1.24495,4.44625,46.89,16.95,49.8595487344,138.05,49.0984,19.01495,52.6518870133,4.2684,1.24495,4.44625,44.83,17.77,48.2234569478,137.96
2021-09-05 01:00:00,44.30016,18.92963,48.1750461127,4.25016,1.23963,4.42725,40.05,17.69,43.7828573759,138.95,44.57016,19.23963,48.5454686347,4.25016,1.23963,4.42725,40.32,18.0,44.1554345466,139.12,49.45016,18.77963,52.8960568187,4.25016,1.23963,4.42725,45.2,17.54,48.4839313588,138.81,47.46016,19.14963,51.1778772163,4.25016,1.23963,4.42725,43.21,17.91,46.7746961508,138.74
2021-09-05 01:30:00,43.62568,18.63749,47.4400251788,3.14568,0.91749,3.27675,40.48,17.72,44.1885596054,138.87,43.91568,18.83749,47.7853322617,3.14568,0.91749,3.27675,40.77,17.92,44.5344731641,139.01,48.83568,18.50749,52.2250019355,3.14568,0.91749,3.27675,45.69,17.59,48.9590053004,138.73,46.84568,18.74749,50.4577656656,3.14568,0.91749,3.27675,43.7,17.83,47.1974459055,138.61
2021-09-05 02:00:00,43.35768,18.74849,47.2376363958,2.9776800000000003,0.8684900000000001,3.10175,40.38,17.88,44.1615081264,139.07,43.65768,18.53849,47.4306718745,2.9776800000000003,0.8684900000000001,3.10175,40.68,17.67,44.3519030031,139.19,48.53768,18.62849,51.9896818558,2.9776800000000003,0.8684900000000001,3.10175,45.56,17.76,48.8991942674,138.92,46.56768,18.41849,50.0778353612,2.9776800000000003,0.8684900000000001,3.10175,43.59,17.55,46.990324536,138.8
2021-09-05 02:30:00,42.82088,18.81859,46.7735725978,2.8408800000000003,0.82859,2.95925,39.98,17.99,43.8410823315,139.42,43.11088,18.60859,46.9555917454,2.8408800000000003,0.82859,2.95925,40.27,17.78,44.0204645591,139.49,47.96088,18.70859,51.48065025,2.8408800000000003,0.82859,2.95925,45.12,17.88,48.5335842484,139.27,46.01088,18.49859,49.59031065,2.8408800000000003,0.82859,2.95925,43.17,17.67,46.6463053199,139.11
2021-09-05 03:00:00,41.80064,18.81977,45.841872205,2.8106400000000002,0.8197700000000001,2.92775,38.99,18.0,42.9443838004,139.42,42.07064,18.95977,46.145548306,2.8106400000000002,0.8197700000000001,2.92775,39.26,18.14,43.248204587,139.49,46.80064,18.70977,50.4019384336,2.8106400000000002,0.8197700000000001,2.92775,43.99,17.89,47.4886533816,139.27,44.90064,18.88977,48.7123278346,2.8106400000000002,0.8197700000000001,2.92775,42.09,18.07,45.8049451479,139.11
2021-09-05 03:30:00,41.23712,18.68166,45.271453326,2.81712,0.8216600000000001,2.9345,38.42,17.86,42.3683372343,139.11,41.47712,19.38166,45.7820950575,2.81712,0.8216600000000001,2.9345,38.66,18.56,42.8843701131,139.29,46.17712,18.53166,49.7568973495,2.81712,0.8216600000000001,2.9345,43.36,17.71,46.8373109817,138.96,44.26712,19.33166,48.3041508718,2.81712,0.8216600000000001,2.9345,41.45,18.51,45.3951825638,138.89
2021-09-05 04:00:00,40.9804,18.7122,45.0504119071,2.7504,0.8022,2.865,38.23,17.91,42.2173068776,139.11,41.2204,19.4222,45.5669093641,2.7504,0.8022,2.865,38.47,18.62,42.7392711683,139.29,45.8904,18.5822,49.5098673902,2.7504,0.8022,2.865,43.14,17.78,46.6603471912,138.96,43.9904,19.3722,48.0670097364,2.7504,0.8022,2.865,41.24,18.57,45.2281162553,138.89
2021-09-05 04:30:00,40.80792,19.28481,45.1352437842,2.82792,0.82481,2.9457500000000003,37.98,18.46,42.2285685289,139.26,41.08792,18.55481,45.0832357319,2.82792,0.82481,2.9457500000000003,38.26,17.73,42.1684775632,139.43,45.67792,19.23481,49.5625896343,2.82792,0.82481,2.9457500000000003,42.85,18.41,46.6374377512,139.11,43.83792,18.44481,47.5602170502,2.82792,0.82481,2.9457500000000003,41.01,17.62,44.6350142825,139.01
2021-09-05 05:00:00,40.82136,19.34748,45.1742007633,2.87136,0.8374800000000001,2.991,37.95,18.51,42.223483987,139.15,41.08136,18.78748,45.1735270286,2.87136,0.8374800000000001,2.991,38.21,17.95,42.2161888379,139.17,45.69136,19.28748,49.595435913,2.87136,0.8374800000000001,2.991,42.82,18.45,46.625689271,139.0,43.84136,18.69748,47.6619408438,2.87136,0.8374800000000001,2.991,40.97,17.86,44.6936292999,138.78
2021-09-05 05:30:00,40.98152,19.51586,45.3911199801,3.55152,1.03586,3.6995,37.43,18.48,41.7434461922,139.63,41.23152,19.42586,45.5785286977,3.55152,1.03586,3.6995,37.68,18.39,41.9282064963,139.67,45.78152,19.43586,49.7363069342,3.55152,1.03586,3.6995,42.23,18.4,46.0644429034,139.49,43.94152,19.36586,48.0197221301,3.55152,1.03586,3.6995,40.39,18.33,44.3547179001,139.29
2021-09-05 06:00:00,41.80496,19.48228,46.1217293106,3.98496,1.16228,4.151,37.82,18.32,42.0235029478,139.42,42.04496,19.41228,46.3099911056,3.98496,1.16228,4.151,38.06,18.25,42.2093129534,139.52,46.64496,19.40228,50.519310789,3.98496,1.16228,4.151,42.66,18.24,46.3958317093,139.28,44.79496,19.33228,48.7885795182,3.98496,1.16228,4.151,40.81,18.17,44.6721949315,139.14
