Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-05 06:30:00,43.17152,18.502110000000002,46.9692262398,3.16152,0.9221100000000001,3.29325,40.01,17.58,43.7019049928,139.37,43.44152,18.41211,47.1823214198,3.16152,0.9221100000000001,3.29325,40.28,17.49,43.913306639300004,139.46,48.30152,18.34211,51.6669123672,3.16152,0.9221100000000001,3.29325,45.14,17.42,48.3846669928,139.23,46.34152,18.29211,49.8210574372,3.16152,0.9221100000000001,3.29325,43.18,17.37,46.5427685038,139.06
2021-09-05 07:00:00,44.32336,18.83973,48.1611427207,4.59336,1.33973,4.78475,39.73,17.5,43.4133953982,139.29,44.60336,18.67973,48.3569233529,4.59336,1.33973,4.78475,40.01,17.34,43.6059135898,139.38,49.43336,18.65973,52.8378898572,4.59336,1.33973,4.78475,44.84,17.32,48.0687840495,139.14,47.47336,18.53973,50.9651007863,4.59336,1.33973,4.78475,42.88,17.2,46.2010216337,138.98
2021-09-05 07:30:00,46.8116,18.20505,50.2269821915,4.8516,1.41505,5.05375,41.96,16.79,45.1945317489,139.37,47.1216,17.95505,50.426471293,4.8516,1.41505,5.05375,42.27,16.54,45.3907975255,139.46,52.1916,17.96505,55.1969757511,4.8516,1.41505,5.05375,47.34,16.55,50.1495573261,139.23,50.1616,17.76505,53.2145009942,4.8516,1.41505,5.05375,45.31,16.35,48.1696854879,139.06
2021-09-05 08:00:00,49.77944,17.07567,52.6267151992,5.05944,1.47567,5.27025,44.72,15.6,47.3628377528,139.07,50.11944,17.37567,53.0459439907,5.05944,1.47567,5.27025,45.06,15.9,47.7829844191,139.14,55.51944,16.71567,57.9812197307,5.05944,1.47567,5.27025,50.46,15.24,52.7111866685,138.94,53.32944,17.13567,56.0148226549,5.05944,1.47567,5.27025,48.27,15.66,50.7467092529,138.77
2021-09-05 08:30:00,52.90048,15.95139,55.2531232345,6.93048,2.02139,7.21925,45.97,13.93,48.034214889,138.71,53.24048,17.71139,56.1091975202,6.93048,2.02139,7.21925,46.31,15.69,48.8957278297,138.84,58.81048,15.38139,60.7886479218,6.93048,2.02139,7.21925,51.88,13.36,53.5726049395,138.58,56.52048,17.46139,59.1562743939,6.93048,2.02139,7.21925,49.59,15.44,51.9380563749,138.46
2021-09-05 09:00:00,54.91064,16.38852,57.30411829,10.52064,3.06852,10.959,44.39,13.32,46.3453827258,138.11,55.26064,17.92852,58.0962147011,10.52064,3.06852,10.959,44.74,14.86,47.1432625091,138.41,60.64064,15.72852,62.6472151097,10.52064,3.06852,10.959,50.12,12.66,51.6941969664,137.98,58.42064,17.63852,61.025310862,10.52064,3.06852,10.959,47.9,14.57,50.0669042382,138.0
2021-09-05 09:30:00,56.9588,16.7184,59.3616862631,14.668800000000001,4.2784,15.28,42.29,12.44,44.0817161644,137.88,57.2788,18.4684,60.1825782764,14.668800000000001,4.2784,15.28,42.61,14.19,44.910669111,138.15,62.3988,15.9584,64.4071484542,14.668800000000001,4.2784,15.28,47.73,11.68,49.1383282174,137.75,60.2988,18.1684,62.9764721146,14.668800000000001,4.2784,15.28,45.63,13.89,47.6972640725,137.75
2021-09-05 10:00:00,58.89184,16.56137,61.1762028477,15.02184,4.38137,15.64775,43.87,12.18,45.5294333371,137.47,59.26184,17.02137,61.6578682478,15.02184,4.38137,15.64775,44.24,12.64,46.0102945003,137.77,64.54184,15.80137,66.4479676473,15.02184,4.38137,15.64775,49.52,11.42,50.81974813,137.35,62.39184,16.59137,64.560167728,15.02184,4.38137,15.64775,47.37,12.21,48.9183094557,137.39
2021-09-05 10:30:00,59.62648,18.22689,62.3501133621,20.28648,5.91689,21.13175,39.34,12.31,41.2210104194,137.1,59.98648,17.91689,62.6050535505,20.28648,5.91689,21.13175,39.7,12.0,41.4739677388,137.26,64.71648,17.44689,67.0269852691,20.28648,5.91689,21.13175,44.43,11.53,45.9016971364,137.23,62.77648,17.48689,65.1665386764,20.28648,5.91689,21.13175,42.49,11.57,44.037086643,137.06
2021-09-05 11:00:00,59.40792,18.36356,62.1813580955,23.49792,6.85356,24.477,35.91,11.51,37.7095239959,137.35,59.71792,18.03356,62.3814015184,23.49792,6.85356,24.477,36.22,11.18,37.9062105729,137.44,64.02792,17.46356,66.3667873819,23.49792,6.85356,24.477,40.53,10.61,41.8957396402,137.23,62.28792,17.54356,64.7113705264,23.49792,6.85356,24.477,38.79,10.69,40.2360559697,137.06
2021-09-05 11:30:00,59.46072,18.41521,62.2470656518,25.56072,7.45521,26.62575,33.9,10.96,35.6276802501,137.18,59.76072,17.63521,62.3084607952,25.56072,7.45521,26.62575,34.2,10.18,35.6829427038,137.27,63.81072,17.45521,66.155062868,25.56072,7.45521,26.62575,38.25,10.0,39.5355852366,137.06,62.20072,17.10521,64.5098269852,25.56072,7.45521,26.62575,36.64,9.65,37.8894721526,136.89
2021-09-05 12:00:00,59.42536,18.620730000000002,62.2744329309,27.94536,8.15073,29.10975,31.48,10.47,33.1754623178,136.98,59.72536,17.61073,62.2676195005,27.94536,8.15073,29.10975,31.78,9.46,33.1581060979,137.01,63.46536,17.58073,65.8554021115,27.94536,8.15073,29.10975,35.52,9.43,36.7504462558,136.85,61.99536,17.03073,64.2920712519,27.94536,8.15073,29.10975,34.05,8.88,35.1888746623,136.64
2021-09-05 12:30:00,59.71512,17.81816,62.3167905335,29.68512,8.65816,30.922,30.03,9.16,31.3959631163,136.65,59.94512,18.83816,62.8354492623,29.68512,8.65816,30.922,30.26,10.18,31.9264780394,136.85,63.57512,16.58816,65.7035991039,29.68512,8.65816,30.922,33.89,7.93,34.8054162452,136.51,62.11512,18.31816,64.7598881901,29.68512,8.65816,30.922,32.43,9.66,33.8381515453,136.48
2021-09-05 13:00:00,59.2396,17.27905,61.7081500052,28.8996,8.42905,30.10375,30.34,8.85,31.6044000101,136.65,59.4496,18.71905,62.3270228156,28.8996,8.42905,30.10375,30.55,10.29,32.2364172947,136.85,63.1196,16.00905,65.1181509724,28.8996,8.42905,30.10375,34.22,7.58,35.0494621927,136.51,61.6296,18.20905,64.2633417903,28.8996,8.42905,30.10375,32.73,9.78,34.1599370608,136.48
2021-09-05 13:30:00,58.37448,17.51339,60.945046924,28.91448,8.43339,30.11925,29.46,9.08,30.8275526113,136.72,58.57448,18.94339,61.5615280184,28.91448,8.43339,30.11925,29.66,10.51,31.4670573775,136.98,62.16448,16.26339,64.2566761353,28.91448,8.43339,30.11925,33.25,7.83,34.1594994109,136.59,60.71448,18.44339,63.4539732118,28.91448,8.43339,30.11925,31.8,10.01,33.3382678014,136.57
2021-09-05 14:00:00,57.29672,17.45571,59.8967105471,27.27672,7.95571,28.41325,30.02,9.5,31.4873053785,136.91,57.50672,18.89571,60.5315678102,27.27672,7.95571,28.41325,30.23,10.94,32.1486624916,137.16,61.14672,16.25571,63.2706051367,27.27672,7.95571,28.41325,33.87,8.3,34.8721507797,136.78,59.67672,18.42571,62.4565264721,27.27672,7.95571,28.41325,32.4,10.47,34.0496828179,136.73
2021-09-05 14:30:00,56.23488,17.95059,59.0303770102,27.22488,7.94059,28.35925,29.01,10.01,30.6884375621,136.93,56.43488,19.40059,59.6764490646,27.22488,7.94059,28.35925,29.21,11.46,31.377630567,137.16,59.96488,16.81059,62.2766631216,27.22488,7.94059,28.35925,32.74,8.87,33.9202668032,136.78,58.54488,18.95059,61.5355818658,27.22488,7.94059,28.35925,31.32,11.01,33.1988328108,136.73
2021-09-05 15:00:00,56.1648,17.7589,58.9055454796,26.7048,7.7889,27.8175,29.46,9.97,31.1013263383,136.93,56.3548,19.1989,59.5353780894,26.7048,7.7889,27.8175,29.65,11.41,31.769649038,137.16,59.9248,16.6389,62.1919178692,26.7048,7.7889,27.8175,33.22,8.85,34.3786401709,136.78,58.4848,18.7689,61.422662253,26.7048,7.7889,27.8175,31.78,10.98,33.6233371336,136.73
2021-09-05 15:30:00,56.754,17.35075,59.3469884793,23.934,6.9807500000000005,24.93125,32.82,10.37,34.419315798,136.96,56.974,18.81075,59.9990082548,23.934,6.9807500000000005,24.93125,33.04,11.83,35.0940237077,137.21,60.954,16.27075,63.088251058,23.934,6.9807500000000005,24.93125,37.02,9.29,38.1678464155,136.51,59.344,18.38075,62.1253757056,23.934,6.9807500000000005,24.93125,35.41,11.4,37.1998400534,136.47
2021-09-05 16:00:00,58.0128,16.42915,60.2942943699,20.1228,5.86915,20.96125,37.89,10.56,39.3340272538,136.96,58.2728,17.92915,60.9686283228,20.1228,5.86915,20.96125,38.15,12.06,40.0108247853,137.21,62.8728,15.43915,64.7406852957,20.1228,5.86915,20.96125,42.75,9.57,43.8080745982,136.81,61.0028,17.509149999999998,63.4658328675,20.1228,5.86915,20.96125,40.88,11.64,42.5048703092,136.79
2021-09-05 16:30:00,60.16216,14.61813,61.9126418477,16.62216,4.84813,17.31475,43.54,9.77,44.6226904164,136.41,60.51216,17.83813,63.0866102256,16.62216,4.84813,17.31475,43.89,12.99,45.7719586647,136.66,65.76216,13.55813,67.1452498466,16.62216,4.84813,17.31475,49.14,8.71,49.9059485432,136.27,63.62216,17.45813,65.9739762798,16.62216,4.84813,17.31475,47.0,12.61,48.662224569,136.25
2021-09-05 17:00:00,62.89696,14.90828,64.6396502914,17.37696,5.06828,18.101,45.52,9.84,46.5714075372,136.14,63.28696,18.20828,65.8542387899,17.37696,5.06828,18.101,45.91,13.14,47.7534051142,136.58,68.76696,13.87828,70.1534136261,17.37696,5.06828,18.101,51.39,8.81,52.1396988867,135.99,66.51696,17.82828,68.8647481328,17.37696,5.06828,18.101,49.14,12.76,50.7696484132,136.17
2021-09-05 17:30:00,60.49096,17.59153,62.996969526,21.33096,6.22153,22.21975,39.16,11.37,40.7772301659,136.29,60.80096,21.08153,64.3520601384,21.33096,6.22153,22.21975,39.47,14.86,42.1746428556,136.75,65.55096,16.69153,67.6427049331,21.33096,6.22153,22.21975,44.22,10.47,45.4425934559,136.15,63.60096,20.83153,66.925591182,21.33096,6.22153,22.21975,42.27,14.61,44.7236514609,136.32
2021-09-05 18:00:00,61.3824,19.2007,64.3153629411,25.2024,7.3507,26.2525,36.18,11.85,38.0711820147,136.63,61.6424,23.7707,66.0668726084,25.2024,7.3507,26.2525,36.44,16.42,39.9686126855,137.11,66.0224,18.3607,68.527896555,25.2024,7.3507,26.2525,40.82,11.01,42.2787476163,136.51,64.2524,23.6207,68.456616731,25.2024,7.3507,26.2525,39.05,16.27,42.3038461608,136.67
2021-09-05 18:30:00,63.05328,18.44179,65.6948684234,22.46328,6.5517900000000004,23.39925,40.59,11.89,42.2956286157,137.02,63.33328,22.77179,67.3027397315,22.46328,6.5517900000000004,23.39925,40.87,16.22,43.9709597348,137.63,68.23328,17.62179,70.4720368825,22.46328,6.5517900000000004,23.39925,45.77,11.07,47.0896782745,136.94,66.27328,22.59179,70.0181163511,22.46328,6.5517900000000004,23.39925,43.81,16.04,46.6540212629,137.19
2021-09-05 19:00:00,62.88032,15.68301,64.8065694661,16.09032,4.69301,16.76075,46.79,10.99,48.0633352983,137.21,63.27032,20.01301,66.3600328674,16.09032,4.69301,16.76075,47.18,15.32,49.6049876525,137.79,68.92032,14.79301,70.4900252076,16.09032,4.69301,16.76075,52.83,10.1,53.7867911294,137.12,66.61032,19.75301,69.4774505474,16.09032,4.69301,16.76075,50.52,15.06,52.716923279,137.36
2021-09-05 19:30:00,62.9992,15.8631,64.9656612546,15.6792,4.5731,16.3325,47.32,11.29,48.6481911277,136.82,63.3992,19.9631,66.467916488,15.6792,4.5731,16.3325,47.72,15.39,50.1403081363,137.39,69.0992,15.0231,70.7134568116,15.6792,4.5731,16.3325,53.42,10.45,54.4325169361,136.73,66.7692,19.7231,69.6213095413,15.6792,4.5731,16.3325,51.09,15.15,53.2889350616,136.94
2021-09-05 20:00:00,62.69176,17.89218,65.194991196,15.64176,4.56218,16.2935,47.05,13.33,48.9018547706,136.51,62.97176,18.06218,65.5109525488,15.64176,4.56218,16.2935,47.33,13.5,49.2176685754,137.06,68.74176,17.32218,70.8906727846,15.64176,4.56218,16.2935,53.1,12.76,54.6116068249,136.43,66.31176,17.70218,68.6339325046,15.64176,4.56218,16.2935,50.67,13.14,52.3460456959,136.62
2021-09-05 20:30:00,64.60616,17.51513,66.9382976245,15.92616,4.64513,16.58975,48.68,12.87,50.3525500844,136.12,64.96616,17.81513,67.3645366796,15.92616,4.64513,16.58975,49.04,13.17,50.7776574883,136.24,70.86616,16.91513,72.8569437738,15.92616,4.64513,16.58975,54.94,12.27,56.2934854135,136.03,68.42616,17.42513,70.6100171921,15.92616,4.64513,16.58975,52.5,12.78,54.0331231746,135.8
2021-09-05 21:00:00,62.25728,18.01879,64.812388523,15.04728,4.38879,15.67425,47.21,13.63,49.1381827096,135.54,62.62728,18.67879,65.3534497641,15.04728,4.38879,15.67425,47.58,14.29,49.6795782993,135.68,68.35728,17.49879,70.5615006959,15.04728,4.38879,15.67425,53.31,13.11,54.8983442373,135.45,65.97728,18.37879,68.4892794389,15.04728,4.38879,15.67425,50.93,13.99,52.8165220362,135.25
2021-09-05 21:30:00,63.23944,18.06192,65.768227326,13.30944,3.88192,13.864,49.93,14.18,51.9045017315,135.96,63.61944,18.56192,66.2720002716,13.30944,3.88192,13.864,50.31,14.68,52.4080003435,136.15,69.66944,17.61192,71.8610506185,13.30944,3.88192,13.864,56.36,13.73,58.0082968204,135.88,67.15944,18.27192,69.6006712726,13.30944,3.88192,13.864,53.85,14.39,55.7395245764,135.7
2021-09-05 22:00:00,61.01864,16.82377,63.2954474229,8.61864,2.51377,8.97775,52.4,14.31,54.3188374323,136.36,61.41864,16.473770000000002,63.589578057,8.61864,2.51377,8.97775,52.8,13.96,54.6142984941,136.53,67.76864,16.41377,69.728046101,8.61864,2.51377,8.97775,59.15,13.9,60.7612746739,136.28,65.13864,16.12377,67.1045332303,8.61864,2.51377,8.97775,56.52,13.61,58.1355528055,136.09
2021-09-05 22:30:00,57.39568,15.02624,59.3300258823,2.93568,0.8562400000000001,3.058,54.46,14.17,56.2732662994,136.22,57.80568,14.16624,59.5162078429,2.93568,0.8562400000000001,3.058,54.87,13.31,56.4612522001,136.29,64.42568,14.61624,66.0628694139,2.93568,0.8562400000000001,3.058,61.49,13.76,63.0107744755,136.13,61.64568,13.77624,63.1662461383,2.93568,0.8562400000000001,3.058,58.71,12.92,60.114810987,135.84
2021-09-05 23:00:00,55.77328,14.61679,57.6568236366,2.18328,0.6367900000000001,2.27425,53.59,13.98,55.3834677499,135.98,56.18328,13.76679,57.845358141,2.18328,0.6367900000000001,2.27425,54.0,13.13,55.5733470289,135.99,62.71328,14.17679,64.2956986358,2.18328,0.6367900000000001,2.27425,60.53,13.54,62.0259018475,135.89,59.97328,13.35679,61.4426411628,2.18328,0.6367900000000001,2.27425,57.79,12.72,59.1733259163,135.56
2021-09-05 23:30:00,51.49328,15.55054,53.7901215787,2.57328,0.7505400000000001,2.6805,48.92,14.8,51.1097485809,136.39,51.88328,15.25054,54.0782184789,2.57328,0.7505400000000001,2.6805,49.31,14.5,51.3977246578,136.41,57.83328,15.15054,59.7848403682,2.57328,0.7505400000000001,2.6805,55.26,14.4,57.1054078,136.3,55.34328,14.94054,57.3245006664,2.57328,0.7505400000000001,2.6805,52.77,14.19,54.6445697211,135.97
2021-09-06 00:00:00,49.89552,16.60786,52.5869178584,3.69552,1.07786,3.8495,46.2,15.53,48.7403416073,136.89,50.20552,15.75786,52.6203799896,3.69552,1.07786,3.8495,46.51,14.68,48.7717387428,136.98,55.85552,16.27786,58.1791014081,3.69552,1.07786,3.8495,52.16,15.2,54.3296015078,136.8,53.49552,15.45786,55.6840739875,3.69552,1.07786,3.8495,49.8,14.38,51.8345869087,136.54
2021-09-06 00:30:00,47.74136,15.30498,50.1346174559,2.69136,0.78498,2.8035,45.05,14.52,47.3321550323,137.26,48.07136,16.88498,50.9505466296,2.69136,0.78498,2.8035,45.38,16.1,48.1513696586,137.3,53.56136,14.82498,55.5751681693,2.69136,0.78498,2.8035,50.87,14.04,52.7719480406,137.18,51.29136,16.68498,53.9369276864,2.69136,0.78498,2.8035,48.6,15.9,51.1348217949,136.86
2021-09-06 01:00:00,46.42792,16.07606,49.1323870848,2.55792,0.7460600000000001,2.6645,43.87,15.33,46.4713438583,137.26,46.74792,16.80606,49.6770739582,2.55792,0.7460600000000001,2.6645,44.19,16.06,47.0178657533,137.58,52.07792,15.70606,54.394761441200004,2.55792,0.7460600000000001,2.6645,49.52,14.96,51.7303779225,137.18,49.87792,16.61606,52.5728100205,2.55792,0.7460600000000001,2.6645,47.32,15.87,49.9103125616,137.14
2021-09-06 01:30:00,47.0816,15.71005,49.6334839555,2.5716,0.7500500000000001,2.67875,44.51,14.96,46.9568067483,137.32,47.4016,16.42005,50.1650249134,2.5716,0.7500500000000001,2.67875,44.83,15.67,47.4897652131,137.54,52.8216,15.30005,54.9928445942,2.5716,0.7500500000000001,2.67875,50.25,14.55,52.3140994379,137.24,50.5916,16.18005,53.1159487213,2.5716,0.7500500000000001,2.67875,48.02,15.43,50.4381333913,137.08
2021-09-06 02:00:00,45.27448,16.18089,48.07909879,2.5744800000000003,0.7508900000000001,2.68175,42.7,15.43,45.4023666784,137.36,45.58448,16.88089,48.6097651101,2.5744800000000003,0.7508900000000001,2.68175,43.01,16.13,45.935139055,137.57,50.78448,15.81089,53.1887925362,2.5744800000000003,0.7508900000000001,2.68175,48.21,15.06,50.5075014231,137.28,48.63448,16.69089,51.4188530975,2.5744800000000003,0.7508900000000001,2.68175,46.06,15.94,48.7402010665,137.11
2021-09-06 02:30:00,45.72976,16.15243,48.4985767272,2.5797600000000003,0.75243,2.68725,43.15,15.4,45.8157451102,137.51,46.03976,16.82243,49.0168710952,2.5797600000000003,0.75243,2.68725,43.46,16.07,46.3359094008,137.72,51.29976,15.78243,53.6726231217,2.5797600000000003,0.75243,2.68725,48.72,15.03,50.9856774006,137.43,49.13976,16.62243,51.8750536574,2.5797600000000003,0.75243,2.68725,46.56,15.87,49.1903496633,137.27
2021-09-06 03:00:00,44.5684,16.33495,47.4675981072,2.5884,0.75495,2.69625,41.98,15.58,44.777860601,137.58,44.8584,17.03495,47.9840137136,2.5884,0.75495,2.69625,42.27,16.28,45.2967029705,137.79,49.9784,15.97495,52.4694148439,2.5884,0.75495,2.69625,47.39,15.22,49.7740946678,137.5,47.8684,16.84495,50.7457984375,2.5884,0.75495,2.69625,45.28,16.09,48.0537875718,137.34
2021-09-06 03:30:00,44.35152,16.36711,47.275147975,2.56152,0.74711,2.66825,41.79,15.62,44.6137702957,137.65,44.66152,17.41711,47.9375332017,2.56152,0.74711,2.66825,42.1,16.67,45.2802263687,137.85,49.73152,15.99711,52.2410912009,2.56152,0.74711,2.66825,47.17,15.25,49.573898374,137.84,47.67152,17.24711,50.695528624,2.56152,0.74711,2.66825,45.11,16.5,48.0329272479,137.72
2021-09-06 04:00:00,44.90256,16.28033,47.7628416184,2.57256,0.75033,2.6797500000000003,42.33,15.53,45.0889099447,137.93,45.20256,16.98033,48.2866755686,2.57256,0.75033,2.6797500000000003,42.63,16.23,45.6150172641,138.15,50.36256,15.92033,52.8189772436,2.57256,0.75033,2.6797500000000003,47.79,15.17,50.1399341842,137.84,48.24256,16.79033,51.0809140175,2.57256,0.75033,2.6797500000000003,45.67,16.04,48.4048602932,137.72
2021-09-06 04:30:00,44.17784,16.31812,47.0952501575,2.66784,0.77812,2.779,41.51,15.54,44.323489258,137.93,44.46784,16.99812,47.6059332206,2.66784,0.77812,2.779,41.8,16.22,44.8366858722,138.11,49.52784,15.93812,52.0291322645,2.66784,0.77812,2.779,46.86,15.16,49.2512456695,137.84,47.44784,16.81812,50.3403087098,2.66784,0.77812,2.779,44.78,16.04,47.5660593281,137.69
2021-09-06 05:00:00,45.77712,15.97291,48.4837969776,2.78712,0.81291,2.90325,42.99,15.16,45.5847090591,137.75,46.06712,16.66291,48.9880813542,2.78712,0.81291,2.90325,43.28,15.85,46.091006715,137.94,51.30712,15.56291,53.6155269522,2.78712,0.81291,2.90325,48.52,14.75,50.7124531057,137.67,49.16712,16.44291,51.8437554423,2.78712,0.81291,2.90325,46.38,15.63,48.9428370653,137.52
2021-09-06 05:30:00,47.45736,15.43423,49.9040727182,2.7573600000000003,0.8042300000000001,2.87225,44.7,14.63,47.0332531301,137.84,47.77736,16.13423,50.428062686,2.7573600000000003,0.8042300000000001,2.87225,45.02,15.33,47.5584829447,138.02,53.20736,14.96423,55.2716142126,2.7573600000000003,0.8042300000000001,2.87225,50.45,14.16,52.3995047687,137.76,50.97736,15.87423,53.3917822391,2.7573600000000003,0.8042300000000001,2.87225,48.22,15.07,50.5200287015,137.63
2021-09-06 06:00:00,50.30408,14.61369,52.3837799329,2.82408,0.82369,2.94175,47.48,13.79,49.4420317139,137.7,50.64408,15.22369,52.8827341981,2.82408,0.82369,2.94175,47.82,14.4,49.9410892953,137.88,56.39408,14.08369,58.1260921021,2.82408,0.82369,2.94175,53.57,13.26,55.1867058267,137.61,54.04408,14.903690000000001,56.0614177368,2.82408,0.82369,2.94175,51.22,14.08,53.1200037651,137.48
2021-09-06 06:30:00,57.72312,11.21466,58.8024419684,3.51312,1.02466,3.6595,54.21,10.19,55.1594071759,137.27,58.14312,12.56466,59.4852341699,3.51312,1.02466,3.6595,54.63,11.54,55.8355487123,137.44,64.71312,10.28466,65.5252785683,3.51312,1.02466,3.6595,61.2,9.26,61.8965879512,137.18,61.99312,12.04466,63.1523614907,3.51312,1.02466,3.6595,58.48,11.02,59.5092497012,137.05
2021-09-06 07:00:00,63.1624,9.2382,63.8344195008,6.0624,1.7682,6.315,57.1,7.47,57.5865513814,136.42,63.6624,10.7182,64.5583533325,6.0624,1.7682,6.315,57.6,8.95,58.2911871555,136.68,70.5724,7.9782,71.0219354636,6.0624,1.7682,6.315,64.51,6.21,64.8082108995,136.32,67.6724,10.0382,68.4128583016,6.0624,1.7682,6.315,61.61,8.27,62.1625691232,136.26
2021-09-06 07:30:00,69.91904,10.24472,70.6655958894,14.51904,4.23472,15.124,55.4,6.01,55.7250401525,135.9,70.40904,11.60472,71.3589688827,14.51904,4.23472,15.124,55.89,7.37,56.3738325821,136.17,77.12904,8.77472,77.6265709818,14.51904,4.23472,15.124,62.61,4.54,62.7743872929,135.77,74.30904,10.82472,75.0933285239,14.51904,4.23472,15.124,59.79,6.59,60.1520756084,135.79
2021-09-06 08:00:00,73.17552,10.05786,73.8635043513,17.61552,5.13786,18.3495,55.56,4.92,55.7774147841,135.58,71.79552,17.92786,74.0000328125,17.61552,5.13786,18.3495,54.18,12.79,55.6691701034,135.85,79.64552,11.16786,80.4246849733,17.61552,5.13786,18.3495,62.03,6.03,62.3224020718,135.44,75.58552,17.53786,77.5934750288,17.61552,5.13786,18.3495,57.97,12.4,59.2813705982,135.48
2021-09-06 08:30:00,74.32376,11.45443,75.2012318194,21.20376,6.18443,22.08725,53.12,5.27,53.3807765024,137.2,71.93376,21.384430000000002,75.0450509638,21.20376,6.18443,22.08725,50.73,15.2,52.9582184368,136.04,80.08376,14.39443,81.367120084,21.20376,6.18443,22.08725,58.88,8.21,59.44962994,137.05,75.53376,21.12443,78.4320753427,21.20376,6.18443,22.08725,54.33,14.94,56.346716852,135.66
2021-09-06 09:00:00,77.56304,11.57547,78.422042053,17.33304,5.05547,18.05525,60.23,6.52,60.5818727013,138.02,77.80304,14.32547,79.1108849904,17.33304,5.05547,18.05525,60.47,9.27,61.1764153902,136.04,84.15304,13.45547,85.2219679083,17.33304,5.05547,18.05525,66.82,8.4,67.345915986,137.87,82.39304,14.35547,83.6342786145,17.33304,5.05547,18.05525,65.06,9.3,65.7213329141,135.64
2021-09-06 09:30:00,75.28872,10.12296,75.9662140586,26.95872,7.86296,28.082,48.33,2.26,48.3828120307,137.26,80.09872,9.60296,80.6723111507,26.95872,7.86296,28.082,53.14,1.74,53.1684793839,135.65,80.55872,8.16296,80.9712373871,26.95872,7.86296,28.082,53.6,0.30000000000000004,53.6008395457,137.12,85.10872,10.44296,85.7470094732,26.95872,7.86296,28.082,58.15,2.58,58.2072065985,135.26
2021-09-06 10:00:00,73.26624,11.21432,74.1195176509,33.06624,9.64432,34.444,40.2,1.57,40.2306462787,138.07,75.08624,12.51432,76.1219524342,33.06624,9.64432,34.444,42.02,2.87,42.1178976208,137.87,77.61624,10.42432,78.3131352916,33.06624,9.64432,34.444,44.55,0.78,44.5568277596,137.92,79.09624,11.62432,79.9458566631,33.06624,9.64432,34.444,46.03,1.98,46.0725655895,137.45
2021-09-06 10:30:00,71.50776,12.20393,72.5416821397,36.28776,10.58393,37.79975,35.22,1.62,35.2572375549,138.39,73.26776,13.56393,74.5127160454,36.28776,10.58393,37.79975,36.98,2.98,37.0998760106,138.67,75.33776,11.29393,76.1795965903,36.28776,10.58393,37.79975,39.05,0.71,39.0564540121,138.24,76.79776,12.69393,77.8397828868,36.28776,10.58393,37.79975,40.51,2.11,40.5649134105,138.27
2021-09-06 11:00:00,72.59104,11.56697,73.5068288206,35.92104,10.47697,37.41775,36.67,1.09,36.6861963141,138.39,76.49104,12.56697,77.5165010515,35.92104,10.47697,37.41775,40.57,2.09,40.6237984438,138.67,76.50104,12.45697,77.5086138611,35.92104,10.47697,37.41775,40.58,1.98,40.6282758679,138.24,80.39104,12.83697,81.4095025845,35.92104,10.47697,37.41775,44.47,2.36,44.5325779627,138.27
2021-09-06 11:30:00,74.876,9.538,75.4810494098,29.856,8.708,31.1,45.02,0.8300000000000001,45.027650394,137.43,79.676,10.458,80.3594097788,29.856,8.708,31.1,49.82,1.75,49.8507261732,137.41,79.726,11.908,80.6103934986,29.856,8.708,31.1,49.87,3.2,49.9725614713,137.27,84.376,11.568,85.1652980973,29.856,8.708,31.1,54.52,2.86,54.5949631376,137.02
2021-09-06 12:00:00,75.31112,7.94991,75.7295574044,26.81112,7.81991,27.92825,48.5,0.13,48.5001742265,137.43,77.74112,8.81991,78.2398399235,26.81112,7.81991,27.92825,50.93,1.0,50.9398164504,137.41,80.53112,10.23991,81.1795358774,26.81112,7.81991,27.92825,53.72,2.42,53.7744809366,137.27,82.58112,8.10991,82.9783828516,26.81112,7.81991,27.92825,55.77,0.29,55.7707539845,137.02
2021-09-06 12:30:00,76.78784,7.49937,77.1531783031,24.95784,7.27937,25.99775,51.83,0.22,51.830466909,137.73,79.12784,8.62937,79.5969917124,24.95784,7.27937,25.99775,54.17,1.35,54.1868194306,137.97,82.38784,9.61937,82.9475042365,24.95784,7.27937,25.99775,57.43,2.34,57.4776521789,137.58,84.25784,7.59937,84.5998464884,24.95784,7.27937,25.99775,59.3,0.32,59.3008634001,137.6
2021-09-06 13:00:00,75.89496,8.55978,76.3761401686,25.88496,7.54978,26.9635,50.01,1.01,50.0201979204,137.73,78.08496,9.13978,78.6180421828,25.88496,7.54978,26.9635,52.2,1.5899999999999999,52.2242099031,137.97,81.31496,8.84978,81.795117983,25.88496,7.54978,26.9635,55.43,1.3,55.4452423568,137.58,83.03496,8.06978,83.4261705429,25.88496,7.54978,26.9635,57.15,0.52,57.1523656553,137.6
2021-09-06 13:30:00,74.844,8.6295,75.3398474,25.644,7.4795,26.7125,49.2,1.15,49.2134382054,138.02,78.534,9.2295,79.0744764526,25.644,7.4795,26.7125,52.89,1.75,52.918943678,138.16,80.154,10.8595,80.8862933769,25.644,7.4795,26.7125,54.51,3.38,54.614691247,137.91,83.544,10.0495,84.1462559253,25.644,7.4795,26.7125,57.9,2.5700000000000003,57.9570090671,137.78
2021-09-06 14:00:00,72.72264,8.96702,73.2733909155,25.29264,7.37702,26.3465,47.43,1.5899999999999999,47.4566433706,137.34,77.91264,9.85702,78.5336890452,25.29264,7.37702,26.3465,52.62,2.48,52.6784092395,137.38,77.87264,11.53702,78.7226199453,25.29264,7.37702,26.3465,52.58,4.16,52.7443077497,137.25,82.86264,11.26702,83.6251328696,25.29264,7.37702,26.3465,57.57,3.89,57.7012738161,136.98
2021-09-06 14:30:00,72.92696,9.83328,73.5869206476,24.69696,7.20328,25.726,48.23,2.63,48.301654216,137.17,78.10696,9.84328,78.7247569803,24.69696,7.20328,25.726,53.41,2.64,53.4752064045,137.15,78.13696,12.50328,79.1310086426,24.69696,7.20328,25.726,53.44,5.3,53.7021750025,137.08,83.15696,11.26328,83.9162765666,24.69696,7.20328,25.726,58.46,4.06,58.6008122811,136.74
2021-09-06 15:00:00,72.32752,8.20386,72.7913007732,24.76752,7.22386,25.7995,47.56,0.98,47.5700956484,136.95,77.61752,7.81386,78.0098443727,24.76752,7.22386,25.7995,52.85,0.59,52.8532931803,137.03,77.46752,10.74386,78.208996814,24.76752,7.22386,25.7995,52.7,3.52,52.817425155,136.86,82.63752,9.03386,83.1298402395,24.76752,7.22386,25.7995,57.87,1.81,57.898298766,136.59
2021-09-06 15:30:00,73.29784,7.86187,73.7182633312,23.45784,6.84187,24.43525,49.84,1.02,49.850436307,137.65,78.22784,7.79187,78.6149361709,23.45784,6.84187,24.43525,54.77,0.9500000000000001,54.7782383799,137.78,78.66784,10.39187,79.3512445546,23.45784,6.84187,24.43525,55.21,3.55,55.3240146772,137.55,83.41784,9.08187,83.9107644642,23.45784,6.84187,24.43525,59.96,2.24,60.0018266389,137.33
2021-09-06 16:00:00,74.04648,6.70564,74.3494909747,19.83648,5.78564,20.663,54.21,0.92,54.2178061157,137.94,78.93648,6.49564,79.2032904228,19.83648,5.78564,20.663,59.1,0.71,59.1042646515,138.02,79.91648,9.20564,80.444935101,19.83648,5.78564,20.663,60.08,3.42,60.1772614864,137.83,84.52648,7.78564,84.8842860098,19.83648,5.78564,20.663,64.69,2.0,64.7209092952,137.56
2021-09-06 16:30:00,76.18432,7.69876,76.5723286795,25.50432,7.43876,26.567,50.68,0.26,50.6806669254,137.76,81.30432,7.80876,81.6784499326,25.50432,7.43876,26.567,55.8,0.37,55.801226689,137.85,81.67432,9.71876,82.2505248822,25.50432,7.43876,26.567,56.17,2.2800000000000002,56.2162547667,137.65,86.59432,8.23876,86.9853632665,25.50432,7.43876,26.567,61.09,0.8,61.0952379486,137.41
2021-09-06 17:00:00,77.31072,9.89771,77.9417223967,26.94072,7.85771,28.06325,50.37,2.04,50.4112933776,138.11,82.50072,8.96771,82.9866773836,26.94072,7.85771,28.06325,55.56,1.11,55.5710869068,138.21,82.74072,8.30771,83.1567483224,26.94072,7.85771,28.06325,55.8,0.45,55.8018144866,138.0,87.79072,8.02771,88.1569886394,26.94072,7.85771,28.06325,60.85,0.17,60.8502374687,137.76
2021-09-06 17:30:00,78.1048,9.98265,78.740161824,23.0148,6.71265,23.97375,55.09,3.27,55.1869640404,138.81,83.4048,7.61265,83.7514961243,23.0148,6.71265,23.97375,60.39,0.9,60.396706036,138.78,84.0248,7.92265,84.3974845482,23.0148,6.71265,23.97375,61.01,1.21,61.021997673,138.69,89.1548,6.92265,89.4231594502,23.0148,6.71265,23.97375,66.14,0.21,66.1403333829,138.32
2021-09-06 18:00:00,77.06832,8.44201,77.5293072358,16.73832,4.88201,17.43575,60.33,3.56,60.4349443617,139.08,82.44832,6.19201,82.6805083358,16.73832,4.88201,17.43575,65.71,1.31,65.723056837,138.88,83.56832,6.42201,83.8147142217,16.73832,4.88201,17.43575,66.83,1.54,66.8477411735,138.96,88.67832,5.19201,88.8301829665,16.73832,4.88201,17.43575,71.94,0.31,71.9406679146,138.41
2021-09-06 18:30:00,77.74776,7.77768,78.1358207943,15.07776,4.39768,15.706,62.67,3.38,62.7610810933,139.12,83.12776,7.29768,83.4474721966,15.07776,4.39768,15.706,68.05,2.9,68.1117647694,138.93,84.49776,5.75768,84.6936970736,15.07776,4.39768,15.706,69.42,1.3599999999999999,69.4333205313,139.0,89.57776,6.29768,89.7988633558,15.07776,4.39768,15.706,74.5,1.9,74.5242242496,138.46
2021-09-06 19:00:00,77.11,10.735,77.8536596763,19.8,5.775,20.625,57.31,4.96,57.524235762,139.28,82.57,10.235,83.2019238059,19.8,5.775,20.625,62.77,4.46,62.9282488236,139.28,83.31,8.835,83.777164699,19.8,5.775,20.625,63.51,3.06,63.583674791600004,139.16,88.54,9.385,89.0360029707,19.8,5.775,20.625,68.74,3.61,68.8347274274,138.84
2021-09-06 19:30:00,77.18056,10.19558,77.851067388,17.95056,5.23558,18.6985,59.23,4.96,59.43731572,139.15,82.56056,9.67558,83.1255852061,17.95056,5.23558,18.6985,64.61,4.44,64.7623787395,139.15,83.54056,8.32558,83.9543950455,17.95056,5.23558,18.6985,65.59,3.09,65.6627459066,139.03,88.72056,8.82558,89.1584467622,17.95056,5.23558,18.6985,70.77,3.59,70.860997735,138.68
2021-09-06 20:00:00,76.80712,10.00416,77.4559029384,16.43712,4.79416,17.122,60.37,5.21,60.5943974308,139.15,82.14712,9.57416,82.7031671945,16.43712,4.79416,17.122,65.71,4.78,65.8836284672,139.15,83.30712,8.17416,83.7071868742,16.43712,4.79416,17.122,66.87,3.38,66.95536797,139.03,88.38712,8.74416,88.8185978047,16.43712,4.79416,17.122,71.95,3.95,72.0583444162,138.68
2021-09-06 20:30:00,77.93984,8.06787,78.3562964002,10.92984,3.18787,11.38525,67.01,4.88,67.187457907,139.27,83.18984,7.27787,83.5075857091,10.92984,3.18787,11.38525,72.26,4.09,72.3756568191,139.28,85.14984,6.23787,85.3780198538,10.92984,3.18787,11.38525,74.22,3.05,74.2826419832,139.14,90.06984,6.36787,90.2946612262,10.92984,3.18787,11.38525,79.14,3.18,79.2038635421,138.82
2021-09-06 21:00:00,74.3956,7.1108,74.7346557897,6.3456,1.8508,6.61,68.05,5.26,68.2529860153,138.85,79.5456,5.3908000000000005,79.7280578216,6.3456,1.8508,6.61,73.2,3.54,73.2855483707,138.81,81.7256,5.3308,81.8992742581,6.3456,1.8508,6.61,75.38,3.48,75.4602862438,138.73,86.4856,4.4208,86.5985131512,6.3456,1.8508,6.61,80.14,2.5700000000000003,80.1811979207,138.35
2021-09-06 21:30:00,72.06104,6.90072,72.3906998336,4.87104,1.42072,5.074,67.19,5.48,67.4131033257,139.14,77.03104,6.66072,77.3184733062,4.87104,1.42072,5.074,72.16,5.24,72.3500048376,139.0,79.33104,5.11072,79.4954927427,4.87104,1.42072,5.074,74.46,3.69,74.5513762448,139.02,83.87104,5.85072,84.074861137,4.87104,1.42072,5.074,79.0,4.43,79.1241107375,138.53
2021-09-06 22:00:00,65.6124,15.54445,67.428606389,3.9924,1.16445,4.15875,61.62,14.38,63.2756572467,139.49,72.4524,5.29445,72.6455880736,3.9924,1.16445,4.15875,68.46,4.13,68.5844625261,139.53,73.0824,15.41445,74.6903103392,3.9924,1.16445,4.15875,69.09,14.25,70.5442456902,139.37,78.9224,6.08445,79.156590083,3.9924,1.16445,4.15875,74.93,4.92,75.0913530308,139.06
2021-09-06 22:30:00,62.71568,17.40374,65.0856872427,3.23568,0.94374,3.3705,59.48,16.46,61.7154923824,137.74,70.29568,2.98374,70.3589747726,3.23568,0.94374,3.3705,67.06,2.04,67.091021754,139.0,70.36568,17.31374,72.464436206,3.23568,0.94374,3.3705,67.13,16.37,69.0971330809,135.35,76.63568,4.40374,76.76210246630001,3.23568,0.94374,3.3705,73.4,3.46,73.4815051561,137.37
2021-09-06 23:00:00,58.1456,18.39205,60.9850662258,3.1955999999999998,0.93205,3.32875,54.95,17.46,57.657212038,135.45,65.3856,2.08205,65.4187405837,3.1955999999999998,0.93205,3.32875,62.19,1.15,62.2006318296,137.79,65.2056,18.37205,67.7443908568,3.1955999999999998,0.93205,3.32875,62.01,17.44,64.4157876611,135.35,71.2656,3.42205,71.3477131348,3.1955999999999998,0.93205,3.32875,68.07,2.49,68.1155268643,137.37
2021-09-06 23:30:00,55.07384,19.24362,58.3390500698,3.30384,0.96362,3.4415,51.77,18.28,54.902561871,135.98,62.07384,1.25362,62.0864975293,3.30384,0.96362,3.4415,58.77,0.29,58.7707154968,138.34,61.72384,19.31362,64.6749436942,3.30384,0.96362,3.4415,58.42,18.35,61.234131822,135.87,67.64384,2.51362,67.6905264823,3.30384,0.96362,3.4415,64.34,1.55,64.3586676369,137.9
2021-09-07 00:00:00,53.51384,19.31362,56.8924159186,3.30384,0.96362,3.4415,50.21,18.35,53.4580826443,135.83,60.32384,1.31362,60.3381410871,3.30384,0.96362,3.4415,57.02,0.35000000000000003,57.0210741744,138.2,59.95384,19.40362,63.0155806119,3.30384,0.96362,3.4415,56.65,18.44,59.5756334419,135.73,65.72384,2.41362,65.7681435488,3.30384,0.96362,3.4415,62.42,1.45,62.4368392858,137.74
2021-09-07 00:30:00,51.34928,19.85104,55.0528141479,3.32928,0.9710400000000001,3.468,48.02,18.88,51.5982053951,135.98,57.87928,1.36104,57.8952803189,3.32928,0.9710400000000001,3.468,54.55,0.39,54.551394116,138.37,57.50928,19.99104,60.8848007831,3.32928,0.9710400000000001,3.468,54.18,19.02,57.4215360296,135.88,63.05928,1.70104,63.0822188196,3.32928,0.9710400000000001,3.468,59.73,0.73,59.7344607408,137.91
2021-09-07 01:00:00,50.61536,20.17448,54.4878363601,2.89536,0.8444800000000001,3.016,47.72,19.33,51.4863797523,135.8,57.01536,1.38448,57.0321668955,2.89536,0.8444800000000001,3.016,54.12,0.54,54.1226939463,138.19,56.72536,20.35448,60.2666684263,2.89536,0.8444800000000001,3.016,53.83,19.51,57.2565192795,135.7,62.15536,1.43448,62.1719109373,2.89536,0.8444800000000001,3.016,59.26,0.59,59.2629369843,137.74
2021-09-07 01:30:00,49.46216,21.19188,53.8107893438,2.6121600000000003,0.7618800000000001,2.721,46.85,20.43,51.1107366411,136.25,55.63216,0.9518800000000001,55.640302855,2.6121600000000003,0.7618800000000001,2.721,53.02,0.19,53.0203404365,138.63,55.45216,21.51188,59.4785930382,2.6121600000000003,0.7618800000000001,2.721,52.84,20.75,56.7681962017,136.16,60.69216,1.69188,60.7157371972,2.6121600000000003,0.7618800000000001,2.721,58.08,0.93,58.0874452873,138.18
2021-09-07 02:00:00,49.09352,20.96936,53.3843400708,2.60352,0.75936,2.7119999999999997,46.49,20.21,50.6928417037,136.57,55.25352,0.9493600000000001,55.2616752985,2.60352,0.75936,2.7119999999999997,52.65,0.19,52.6503428289,138.8,55.03352,21.24936,58.9934201755,2.60352,0.75936,2.7119999999999997,52.43,20.49,56.2916068344,136.47,60.25352,1.8793600000000001,60.2828223161,2.60352,0.75936,2.7119999999999997,57.65,1.12,57.6608784186,138.35
2021-09-07 02:30:00,48.72488,20.63184,52.9130111863,2.47488,0.72184,2.578,46.25,19.91,50.3534566837,136.96,54.93488,1.96184,54.9698995524,2.47488,0.72184,2.578,52.46,1.24,52.4746529288,139.38,54.63488,20.86184,58.4823604243,2.47488,0.72184,2.578,52.16,20.14,55.9131934341,136.87,59.95488,0.85184,59.9609311736,2.47488,0.72184,2.578,57.48,0.13,57.4801470075,138.96
2021-09-07 03:00:00,47.3548,20.4189,51.5694537517,2.4648,0.7189,2.5675,44.89,19.7,49.0224652583,136.96,53.4848,2.6889000000000003,53.5523483542,2.4648,0.7189,2.5675,51.02,1.97,51.0580189588,139.38,53.3148,20.698900000000002,57.1918906861,2.4648,0.7189,2.5675,50.85,19.98,54.6344479244,136.87,58.3448,1.6689,58.3686638039,2.4648,0.7189,2.5675,55.88,0.9500000000000001,55.8880747566,138.96
2021-09-07 03:30:00,46.49304,20.90422,50.9763590525,2.48304,0.7242200000000001,2.5865,44.01,20.18,48.4160355667,136.96,52.62304,3.18422,52.7192905477,2.48304,0.7242200000000001,2.5865,50.14,2.46,50.200310756,139.51,52.11304,21.13422,56.235435386,2.48304,0.7242200000000001,2.5865,49.63,20.41,53.6628828894,136.87,57.42304,2.21422,57.4657140654,2.48304,0.7242200000000001,2.5865,54.94,1.49,54.9602010549,139.06
2021-09-07 04:00:00,46.20112,20.614910000000002,50.591679193,2.45112,0.71491,2.5532500000000002,43.75,19.9,48.0632135838,137.29,52.27112,3.45491,52.3851733715,2.45112,0.71491,2.5532500000000002,49.82,2.74,49.8952903589,139.84,51.78112,20.80491,55.8043785788,2.45112,0.71491,2.5532500000000002,49.33,20.09,53.2640310153,137.2,56.92112,3.71491,57.0422164573,2.45112,0.71491,2.5532500000000002,54.47,3.0,54.5525517277,139.4
2021-09-07 04:30:00,46.9728,13.2254,48.7991305763,2.4528,0.7154,2.555,44.52,12.51,46.244248291,136.41,52.1528,0.8754000000000001,52.1601464051,2.4528,0.7154,2.555,49.7,0.16,49.7002575446,137.36,52.6928,12.5254,54.1610267351,2.4528,0.7154,2.555,50.24,11.81,51.6094342151,136.32,55.0828,21.0054,58.9520286759,2.4528,0.7154,2.555,52.63,20.29,56.4056823379,136.91
2021-09-07 05:00:00,47.86576,13.65168,49.7744849014,2.40576,0.7016800000000001,2.5060000000000002,45.46,12.95,47.2685318156,136.41,53.05576,0.78168,53.0615180032,2.40576,0.7016800000000001,2.5060000000000002,50.65,0.08,50.6500631786,137.36,53.70576,13.00168,55.257147411,2.40576,0.7016800000000001,2.5060000000000002,51.3,12.3,52.7539571975,136.32,56.04576,20.58168,59.7053830538,2.40576,0.7016800000000001,2.5060000000000002,53.64,19.88,57.2054542854,136.91
2021-09-07 05:30:00,50.1744,13.2542,51.895512648,2.4144,0.7042,2.515,47.76,12.55,49.381374019,136.37,55.5244,1.9142000000000001,55.5573861606,2.4144,0.7042,2.515,53.11,1.21,53.1237818684,137.23,56.3144,12.5742,57.7011451619,2.4144,0.7042,2.515,53.9,11.87,55.1915473601,136.29,58.6544,19.3242,61.7556745976,2.4144,0.7042,2.515,56.24,18.62,59.2422315582,136.77
2021-09-07 06:00:00,51.93928,12.04729,53.3181582884,2.45928,0.7172900000000001,2.56175,49.48,11.33,50.7606077584,136.1,57.59928,1.81729,57.627941135,2.45928,0.7172900000000001,2.56175,55.14,1.1,55.1509709797,136.88,58.31928,11.23729,59.3920458164,2.45928,0.7172900000000001,2.56175,55.86,10.52,56.8419739277,136.02,60.87928,19.36729,63.8856686219,2.45928,0.7172900000000001,2.56175,58.42,18.65,61.32470057,136.43
2021-09-07 06:30:00,58.57296,9.48253,59.3355712736,2.4429600000000002,0.7125300000000001,2.54475,56.13,8.77,56.8110006953,135.75,62.94296,2.68253,63.0000966726,2.4429600000000002,0.7125300000000001,2.54475,60.5,1.97,60.5320650565,136.66,64.54296,11.23253,65.513078204,2.4429600000000002,0.7125300000000001,2.54475,62.1,10.52,62.9847632368,135.67,66.54296,20.61253,69.662342184,2.4429600000000002,0.7125300000000001,2.54475,64.1,19.9,67.1179558688,136.2
2021-09-07 07:00:00,64.03144,10.47167,64.8820559251,3.09144,0.9016700000000001,3.22025,60.94,9.57,61.686858406,137.23,68.03144,1.3216700000000001,68.0442770559,3.09144,0.9016700000000001,3.22025,64.94,0.42,64.9413581626,136.69,70.04144,10.14167,70.7718643789,3.09144,0.9016700000000001,3.22025,66.95,9.24,67.5846143734,137.14,71.92144,20.47167,74.7782241315,3.09144,0.9016700000000001,3.22025,68.83,19.57,71.5580449705,136.25
2021-09-07 07:30:00,69.40168,12.59674,70.5356012624,6.81168,1.9867400000000002,7.0955,62.59,10.61,63.4829126616,137.14,73.76168,4.27674,73.8855597627,6.81168,1.9867400000000002,7.0955,66.95,2.29,66.9891528533,135.96,75.58168,9.86674,76.2229815072,6.81168,1.9867400000000002,7.0955,68.77,7.88,69.2199920543,137.96,77.74168,19.14674,80.0647641716,6.81168,1.9867400000000002,7.0955,70.93,17.16,72.9762324322,136.54
2021-09-07 08:00:00,74.81016,15.96338,76.4943758733,13.04016,3.80338,13.5835,61.77,12.16,62.9555279543,137.14,79.42016,7.94338,79.8164087156,13.04016,3.80338,13.5835,66.38,4.14,66.5089768377,135.96,80.91016,9.82338,81.5043114556,13.04016,3.80338,13.5835,67.87,6.02,68.1364608708,137.06,83.35016,18.84338,85.45362568,13.04016,3.80338,13.5835,70.31,15.04,71.9006098722,135.53
2021-09-07 08:30:00,76.09744,16.08092,77.7779940767,16.35744,4.77092,17.039,59.74,11.31,60.8011817319,136.32,81.28744,12.11092,82.184684005,16.35744,4.77092,17.039,64.93,7.34,65.3435574483,135.87,81.96744,11.62092,82.7871185741,16.35744,4.77092,17.039,65.61,6.85,65.9666173151,136.24,85.65744,16.01092,87.140958146,16.35744,4.77092,17.039,69.3,11.24,70.20560946250001,135.47
2021-09-07 09:00:00,75.45888,9.67634,76.0767646963,18.15888,5.29634,18.9155,57.3,4.38,57.4671593173,136.32,81.91888,21.34634,84.6544099965,18.15888,5.29634,18.9155,63.76,16.05,65.7490691949,135.87,81.04888,19.87634,83.450523312,18.15888,5.29634,18.9155,62.89,14.58,64.5579468385,136.24,87.32888,7.37634,87.6398520871,18.15888,5.29634,18.9155,69.17,2.08,69.2012666069,135.47
2021-09-07 09:30:00,75.49064,12.18852,76.4682728156,23.72064,6.91852,24.709,51.77,5.27,52.0375422171,136.29,81.94064,22.55852,84.989148179,23.72064,6.91852,24.709,58.22,15.64,60.2841438523,137.35,80.50064,20.35852,83.0350671524,23.72064,6.91852,24.709,56.78,13.44,58.3489674287,136.71,86.87064,9.38852,87.3764979946,23.72064,6.91852,24.709,63.15,2.47,63.1982863692,137.29
2021-09-07 10:00:00,73.67792,13.08231,74.8303596842,27.12792,7.91231,28.25825,46.55,5.17,46.8362188909,136.29,81.09792,24.77231,84.7970516649,27.12792,7.91231,28.25825,53.97,16.86,56.5422010537,137.35,78.15792,21.52231,81.0670727636,27.12792,7.91231,28.25825,51.03,13.61,52.8137576773,136.21,85.64792,9.29231,86.1505265536,27.12792,7.91231,28.25825,58.52,1.38,58.536269098700004,136.93
2021-09-07 10:30:00,70.29008,15.87419,72.0602890264,30.70008,8.95419,31.97925,39.59,6.92,40.190228912,128.29,84.35008,27.644190000000002,88.764504374,30.70008,8.95419,31.97925,53.65,18.69,56.8123102857,137.45,74.07008,20.49419,76.8530323082,30.70008,8.95419,31.97925,43.37,11.54,44.8790429934,136.45,88.84008,9.87419,89.3871324216,30.70008,8.95419,31.97925,58.14,0.92,58.1472785262,137.02
2021-09-07 11:00:00,69.80136,17.03748,71.8505781647,33.59136,9.79748,34.991,36.21,7.24,36.9267071372,0.0,83.64136,28.69748,88.4274983306,33.59136,9.79748,34.991,50.05,18.9,53.4996495316,137.02,73.23136,20.967480000000002,76.1739279872,33.59136,9.79748,34.991,39.64,11.17,41.1837164423,136.08,87.83136,10.92748,88.5085172094,33.59136,9.79748,34.991,54.24,1.13,54.2517695564,136.58
2021-09-07 11:30:00,68.48432,17.52626,70.6913847329,36.12432,10.53626,37.6295,32.36,6.99,33.1063392721,0.0,80.58432,28.67626,85.5345574458,36.12432,10.53626,37.6295,44.46,18.14,48.0182382017,137.02,71.51432,21.94626,74.8059910238,36.12432,10.53626,37.6295,35.39,11.41,37.183870159,136.06,84.25432,11.596260000000001,85.0485960181,36.12432,10.53626,37.6295,48.13,1.06,48.1416711384,136.52
2021-09-07 12:00:00,67.82264,17.96827,70.1624488125,33.42264,9.74827,34.81525,34.4,8.22,35.368466181,0.0,77.67264,28.68827,82.8013033724,33.42264,9.74827,34.81525,44.25,18.94,48.1330042694,137.05,71.09264,19.63827,73.7551700612,33.42264,9.74827,34.81525,37.67,9.89,38.9466429876,136.06,81.38264,11.12827,82.1399566993,33.42264,9.74827,34.81525,47.96,1.38,47.9798499372,136.58
2021-09-07 12:30:00,69.0764,19.38895,71.7459435722,29.7564,8.67895,30.99625,39.32,10.71,40.7525029906,0.0,82.7364,29.72895,87.9154272757,29.7564,8.67895,30.99625,52.98,21.05,57.0086212778,136.24,72.8564,15.78895,74.5476087012,29.7564,8.67895,30.99625,43.1,7.11,43.6825148086,135.19,87.1664,12.37895,88.0410114212,29.7564,8.67895,30.99625,57.41,3.7,57.5291065462,135.75
2021-09-07 13:00:00,69.7656,19.6333,72.4755504446,31.0056,9.0433,32.2975,38.76,10.59,40.1806632598,0.0,83.4456,30.1933,88.7400897241,31.0056,9.0433,32.2975,52.44,21.15,56.5444612672,136.24,73.4956,16.5033,75.3257069681,31.0056,9.0433,32.2975,42.49,7.46,43.1399084375,135.19,87.8456,12.6333,88.7493645512,31.0056,9.0433,32.2975,56.84,3.59,56.9532589059,135.75
2021-09-07 13:30:00,70.25248,20.29739,73.1258845209,32.80248,9.56739,34.16925,37.45,10.73,38.9568402209,0.0,83.93248,29.47739,88.9582920259,32.80248,9.56739,34.16925,51.13,19.91,54.8697093122,137.14,73.84248,16.88739,75.7488996195,32.80248,9.56739,34.16925,41.04,7.32,41.6876960265,136.08,88.20248,11.70739,88.9760667751,32.80248,9.56739,34.16925,55.4,2.14,55.4413167232,136.65
2021-09-07 14:00:00,68.796,19.77675,71.5821867266,33.246,9.69675,34.63125,35.55,10.08,36.9514397554,0.0,82.286,29.56675,87.4367114064,33.246,9.69675,34.63125,49.04,19.87,52.9125552209,137.36,72.186,17.766750000000002,74.3402717345,33.246,9.69675,34.63125,38.94,8.07,39.7674301408,136.14,86.396,11.78675,87.1963089331,33.246,9.69675,34.63125,53.15,2.09,53.1910763192,136.86
2021-09-07 14:30:00,69.55536,19.84948,72.3322193839,32.77536,9.55948,34.141,36.78,10.29,38.1923094353,0.0,83.03536,29.66948,88.1768056452,32.77536,9.55948,34.141,50.26,20.11,54.133905272,137.4,73.06536,17.43948,75.1177894683,32.77536,9.55948,34.141,40.29,7.88,41.0533616163,136.23,87.23536,11.85948,88.0378060847,32.77536,9.55948,34.141,54.46,2.3,54.5085461189,136.9
2021-09-07 15:00:00,67.35264,19.02327,69.9875911606,36.42264,10.62327,37.94025,30.93,8.4,32.0503494521,0.0,77.02264,27.96327,81.9416349706,36.42264,10.62327,37.94025,40.6,17.34,44.1478833015,137.48,70.25264,20.66327,73.2284381512,36.42264,10.62327,37.94025,33.83,10.04,35.2883904422,136.31,80.33264,11.84327,81.2009611622,36.42264,10.62327,37.94025,43.91,1.22,43.9269450338,136.98
2021-09-07 15:30:00,68.08552,25.39286,72.666604246,39.09552,11.40286,40.7245,28.99,13.99,32.1891317062,0.0,75.98552,19.61286,78.4758786319,39.09552,11.40286,40.7245,36.89,8.21,37.7925415922,137.14,70.82552,15.53286,72.5087858335,39.09552,11.40286,40.7245,31.73,4.13,31.9976530389,137.2,78.36552,22.23286,81.4583009192,39.09552,11.40286,40.7245,39.27,10.83,40.7360012765,136.63
2021-09-07 16:00:00,69.36408,26.68619,74.32044356,36.84408,10.74619,38.37925,32.52,15.94,36.2164879578,0.0,76.85408,15.92619,78.4868978911,36.84408,10.74619,38.37925,40.01,5.18,40.343927672,137.14,72.49408,12.51619,73.566613672,36.84408,10.74619,38.37925,35.65,1.77,35.6939126463,137.2,79.14408,24.94619,82.982514993,36.84408,10.74619,38.37925,42.3,14.2,44.6198386371,136.63
2021-09-07 16:30:00,70.58416,25.85413,75.1702047421,37.93416,11.06413,39.51475,32.65,14.79,35.8436409981,0.0,78.17416,14.26413,79.46486454,37.93416,11.06413,39.51475,40.24,3.2,40.3670360567,135.88,73.71416,14.12413,75.0551026431,37.93416,11.06413,39.51475,35.78,3.06,35.9106112451,136.69,80.46416,27.39413,84.9995258985,37.93416,11.06413,39.51475,42.53,16.33,45.5573243288,135.39
2021-09-07 17:00:00,72.56696,24.27203,76.5185933219,32.88696,9.59203,34.25725,39.68,14.68,42.3084483289,0.0,83.94696,13.89203,85.0886631154,32.88696,9.59203,34.25725,51.06,4.3,51.2407416028,136.03,76.40696,12.73203,77.4604939589,32.88696,9.59203,34.25725,43.52,3.14,43.633129615,136.73,86.95696,24.58203,90.3647558031,32.88696,9.59203,34.25725,54.07,14.99,56.1094020642,135.58
2021-09-07 17:30:00,73.47224,22.26482,76.7716891846,31.18224,9.09482,32.4815,42.29,13.17,44.2932613385,0.0,83.78224,12.74482,84.7460569953,31.18224,9.09482,32.4815,52.6,3.65,52.7264876509,136.04,77.58224,14.05482,78.8450501214,31.18224,9.09482,32.4815,46.4,4.96,46.6643504187,136.47,86.81224,24.90482,90.3139804961,31.18224,9.09482,32.4815,55.63,15.81,57.8329750229,135.14
2021-09-07 18:00:00,72.84512,20.18441,75.5898267948,30.01512,8.75441,31.26575,42.83,11.43,44.32892735,0.0,80.89512,11.80441,81.7518472896,30.01512,8.75441,31.26575,50.88,3.05,50.971334100600004,136.04,77.01512,15.76441,78.6119922866,30.01512,8.75441,31.26575,47.0,7.01,47.5198916245,137.0,83.86512,25.27441,87.5908337297,30.01512,8.75441,31.26575,53.85,16.52,56.327017496,135.6
2021-09-07 18:30:00,72.53056,18.33933,74.8131884013,27.46056,8.00933,28.60475,45.07,10.33,46.2386613128,0.0,80.69056,10.69933,81.3968189524,27.46056,8.00933,28.60475,53.23,2.69,53.2979267889,136.35,76.92056,16.16933,78.6016525485,27.46056,8.00933,28.60475,49.46,8.16,50.1286066034,137.42,83.80056,24.79933,87.3930238907,27.46056,8.00933,28.60475,56.34,16.79,58.7886017864,135.94
2021-09-07 19:00:00,71.19392,17.13906,73.2278746288,25.33392,7.38906,26.3895,45.86,9.75,46.8849880026,0.0,79.24392,9.32906,79.7911662871,25.33392,7.38906,26.3895,53.91,1.94,53.9448950319,136.04,75.66392,16.13906,77.366000591,25.33392,7.38906,26.3895,50.33,8.75,51.0849429871,137.18,82.40392,24.91906,86.0892884315,25.33392,7.38906,26.3895,57.07,17.53,59.7016398435,135.61
2021-09-07 19:30:00,73.56448,16.81339,75.4613994103,18.35448,5.35339,19.11925,55.21,11.46,56.3868397767,0.0,84.43448,9.49339,84.9664984954,18.35448,5.35339,19.11925,66.08,4.14,66.2095612431,135.79,79.01448,12.24339,79.9574177194,18.35448,5.35339,19.11925,60.66,6.89,61.050042588,137.01,88.38448,20.46339,90.7224703983,18.35448,5.35339,19.11925,70.03,15.11,71.6415591678,135.36
2021-09-07 20:00:00,74.1948,16.9264,76.1010602029,15.4848,4.5164,16.13,58.71,12.41,60.0072678931,0.0,86.0348,9.1164,86.5164467601,15.4848,4.5164,16.13,70.55,4.6,70.699805516,135.79,80.0248,10.3264,80.6883086451,15.4848,4.5164,16.13,64.54,5.8100000000000005,64.800985332,137.01,90.2148,19.0664,92.2075796667,15.4848,4.5164,16.13,74.73,14.55,76.1332739346,135.36
