Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-07 20:30:00,74.35144,16.54542,76.1701224434,18.36144,5.35542,19.1265,55.99,11.19,57.097252123,0.0,86.06144,8.53542,86.4836681082,18.36144,5.35542,19.1265,67.7,3.18,67.7746442263,135.5,79.87144,12.50542,80.8444955272,18.36144,5.35542,19.1265,61.51,7.15,61.9241681414,136.69,90.04144,21.51542,92.5763156269,18.36144,5.35542,19.1265,71.68,16.16,73.4790310225,135.07
2021-09-07 21:00:00,71.37624,15.86682,73.1185586117,25.32624,7.38682,26.3815,46.05,8.48,46.824276823,0.0,78.55624,7.79682,78.9422145943,25.32624,7.38682,26.3815,53.23,0.41000000000000003,53.2315789734,135.72,75.86624,17.74682,77.9142861858,25.32624,7.38682,26.3815,50.54,10.36,51.5909022988,136.88,81.66624,27.66682,86.225446851,25.32624,7.38682,26.3815,56.34,20.28,59.8788276438,135.28
2021-09-07 21:30:00,68.68992,13.45706,69.9956968209,8.86992,2.58706,9.2395,59.82,10.87,60.7995830578,0.0,77.82992,4.22706,77.944624468,8.86992,2.58706,9.2395,68.96,1.6400000000000001,68.9794984035,136.82,74.61992,10.17706,75.3107230814,8.86992,2.58706,9.2395,65.75,7.59,66.1866346025,137.84,81.98992,20.50706,84.5155991013,8.86992,2.58706,9.2395,73.12,17.92,75.2838681259,136.39
2021-09-07 22:00:00,65.94608,12.21469,67.0677576721,4.33608,1.26469,4.51675,61.61,10.95,62.5755111845,0.0,76.12608,2.57469,76.169607356,4.33608,1.26469,4.51675,71.79,1.31,71.801951227,135.99,72.06608,8.68469,72.5874901547,4.33608,1.26469,4.51675,67.73,7.42,68.1352280395,137.0,80.38608,19.36469,82.6856279928,4.33608,1.26469,4.51675,76.05,18.1,78.1742444799,135.57
2021-09-07 22:30:00,62.95968,11.51949,64.0048432196,3.28968,0.9594900000000001,3.42675,59.67,10.56,60.5972152826,0.0,72.47968,1.56949,72.4966710392,3.28968,0.9594900000000001,3.42675,69.19,0.61,69.1926889201,135.69,68.86968,8.69949,69.4169572191,3.28968,0.9594900000000001,3.42675,65.58,7.74,66.0351724462,136.66,76.57968,20.82949,79.361924388,3.28968,0.9594900000000001,3.42675,73.29,19.87,75.9357689103,135.26
2021-09-07 23:00:00,59.90296,10.63128,60.8390395322,3.1929600000000002,0.9312800000000001,3.326,56.71,9.7,57.5335910577,0.0,68.87296,1.41128,68.8874177945,3.1929600000000002,0.9312800000000001,3.326,65.68,0.48,65.6817539352,135.5,65.50296,9.78128,66.229232271,3.1929600000000002,0.9312800000000001,3.326,62.31,8.85,62.9353525453,136.3,72.76296,21.06128,75.7497581726,3.1929600000000002,0.9312800000000001,3.326,69.57,20.13,72.4237654365,135.04
2021-09-07 23:30:00,56.68736,10.10673,57.5812710442,3.41736,0.9967300000000001,3.55975,53.27,9.11,54.0433622196,0.0,65.16736,2.11673,65.2017281616,3.41736,0.9967300000000001,3.55975,61.75,1.12,61.7601562498,136.07,61.91736,10.54673,62.8091791306,3.41736,0.9967300000000001,3.55975,58.5,9.55,59.2743831684,136.96,68.81736,21.88673,72.2139736302,3.41736,0.9967300000000001,3.55975,65.4,20.89,68.6553137055,135.62
2021-09-08 00:00:00,53.28216,10.46063,54.2992942336,4.08216,1.19063,4.25225,49.2,9.27,50.0656858537,0.0,61.52216,4.63063,61.6961822584,4.08216,1.19063,4.25225,57.44,3.44,57.5429161583,136.32,58.08216,10.73063,59.0650804661,4.08216,1.19063,4.25225,54.0,9.54,54.836225253,137.2,64.89216,24.85063,69.487741659,4.08216,1.19063,4.25225,60.81,23.66,65.2506835213,135.86
2021-09-08 00:30:00,51.09992,9.17081,51.9163324982,4.21992,1.23081,4.39575,46.88,7.94,47.5476392684,0.0,58.94992,5.02081,59.1633467703,4.21992,1.23081,4.39575,54.73,3.79,54.8610699859,137.36,55.64992,12.42081,57.0192083167,4.21992,1.23081,4.39575,51.43,11.19,52.6332689466,137.96,62.17992,25.40081,67.16802513,4.21992,1.23081,4.39575,57.96,24.17,62.7976950214,136.91
2021-09-08 01:00:00,50.91464,8.82802,51.6743118333,4.00464,1.16802,4.1715,46.91,7.66,47.5312917981,0.0,58.56464,5.05802,58.7826558149,4.00464,1.16802,4.1715,54.56,3.89,54.6984981512,137.91,55.47464,12.76802,56.9250210176,4.00464,1.16802,4.1715,51.47,11.6,52.7609789523,138.63,61.78464,25.56802,66.8660256532,4.00464,1.16802,4.1715,57.78,24.4,62.7207174704,137.44
2021-09-08 01:30:00,50.09184,8.35887,50.7844773751,4.04184,1.17887,4.21025,46.05,7.18,46.6063826101,0.0,57.58184,5.47887,57.8419079411,4.04184,1.17887,4.21025,53.54,4.3,53.7123970793,138.31,54.57184,13.22887,56.1523705863,4.04184,1.17887,4.21025,50.53,12.05,51.9469286869,139.05,60.73184,25.91887,66.0313880807,4.04184,1.17887,4.21025,56.69,24.74,61.8532432456,137.84
2021-09-08 02:00:00,49.01048,8.02264,49.6627617275,3.30048,0.96264,3.438,45.71,7.06,46.2520021188,0.0,56.53048,5.37264,56.7852131245,3.30048,0.96264,3.438,53.23,4.41,53.4123674817,138.0,53.44048,13.19264,55.0448058658,3.30048,0.96264,3.438,50.14,12.23,51.6100038752,138.74,59.68048,25.87264,65.0473150376,3.30048,0.96264,3.438,56.38,24.91,61.6377522303,137.54
2021-09-08 02:30:00,48.89776,7.81768,49.518754564299996,3.07776,0.89768,3.206,45.82,6.92,46.3396029331,0.0,56.35776,5.52768,56.6281940238,3.07776,0.89768,3.206,53.28,4.63,53.4807937488,138.19,53.34776,13.28768,54.977685808,3.07776,0.89768,3.206,50.27,12.39,51.7743662443,138.93,59.49776,26.04768,64.9497119193,3.07776,0.89768,3.206,56.42,25.15,61.7716674536,137.71
2021-09-08 03:00:00,47.71192,7.90431,48.362231407,3.51192,1.02431,3.65825,44.2,6.88,44.7322523466,0.0,55.02192,5.71431,55.3178544347,3.51192,1.02431,3.65825,51.51,4.69,51.7230722212,138.19,51.97192,13.61431,53.7255051653,3.51192,1.02431,3.65825,48.46,12.59,50.0687497347,138.93,58.07192,26.41431,63.7970506,3.51192,1.02431,3.65825,54.56,25.39,60.1784488002,137.71
2021-09-08 03:30:00,47.19,7.66375,47.8082541415,3.51,1.02375,3.65625,43.68,6.64,44.1818062102,0.0,54.41,6.02375,54.7424301987,3.51,1.02375,3.65625,50.9,5.0,51.1449899795,138.71,51.41,13.84375,53.2413139776,3.51,1.02375,3.65625,47.9,12.82,49.5859092888,139.46,57.39,26.71375,63.3027372162,3.51,1.02375,3.65625,53.88,25.69,59.6911258061,138.25
2021-09-08 04:00:00,46.62888,7.79259,47.2755423973,3.60888,1.05259,3.75925,43.02,6.74,43.5447815473,0.0,53.79888,6.80259,54.2272507137,3.60888,1.05259,3.75925,50.19,5.75,50.5182996547,138.58,50.77888,13.73259,52.6030292109,3.60888,1.05259,3.75925,47.17,12.68,48.8445626452,139.31,56.75888,27.55259,63.0929130296,3.60888,1.05259,3.75925,53.15,26.5,59.3900033676,138.12
2021-09-08 04:30:00,46.90448,8.19089,47.6142932643,3.29448,0.9608900000000001,3.43175,43.61,7.23,44.205259868,0.0,54.19448,7.26089,54.6787178531,3.29448,0.9608900000000001,3.43175,50.9,6.3,51.288400248,138.61,51.11448,13.07089,52.759247825,3.29448,0.9608900000000001,3.43175,47.82,12.11,49.3295499675,139.25,57.20448,28.04089,63.7074881318,3.29448,0.9608900000000001,3.43175,53.91,27.08,60.3292176313,138.17
2021-09-08 05:00:00,46.6576,7.9743,47.3341430497,2.9976000000000003,0.8743000000000001,3.1225,43.66,7.1,44.2335347898,0.0,53.6476,7.8543,54.219507691,2.9976000000000003,0.8743000000000001,3.1225,50.65,6.98,51.1286895979,138.59,50.8876,13.2443,52.5828804484,2.9976000000000003,0.8743000000000001,3.1225,47.89,12.37,49.4617933359,139.1,56.6376,28.8243,63.550436696,2.9976000000000003,0.8743000000000001,3.1225,53.64,27.95,60.4851394972,138.14
2021-09-08 05:30:00,49.39696,9.53078,50.3080055722,2.91696,0.8507800000000001,3.0385,46.48,8.68,47.2835362468,0.0,56.71696,7.83078,57.2549968741,2.91696,0.8507800000000001,3.0385,53.8,6.98,54.2509022966,139.14,53.90696,11.42078,55.1034894744,2.91696,0.8507800000000001,3.0385,50.99,10.57,52.0740338365,139.61,59.91696,28.75078,66.4578772325,2.91696,0.8507800000000001,3.0385,57.0,27.9,63.4618783208,138.69
2021-09-08 06:00:00,51.3556,9.89455,52.3000934135,2.8956,0.84455,3.01625,48.46,9.05,49.2978102962,0.0,59.2356,6.53455,59.5949381329,2.8956,0.84455,3.01625,56.34,5.69,56.6265988737,139.03,56.0756,10.91455,57.1279293959,2.8956,0.84455,3.01625,53.18,10.07,54.1250154734,139.34,62.5756,27.24455,68.2493312792,2.8956,0.84455,3.01625,59.68,26.4,65.2584278082,138.61
2021-09-08 06:30:00,56.37648,11.17564,57.4734932521,3.51648,1.02564,3.6630000000000003,52.86,10.15,53.8256639532,0.0,65.36648,2.98564,65.4346296222,3.51648,1.02564,3.6630000000000003,61.85,1.96,61.8810479872,138.64,61.55648,9.59564,62.2998919501,3.51648,1.02564,3.6630000000000003,58.04,8.57,58.669297763,139.05,69.05648,23.02564,72.7940761834,3.51648,1.02564,3.6630000000000003,65.54,22.0,69.1338672432,138.21
2021-09-08 07:00:00,62.72808,13.79944,64.2280045214,6.7180800000000005,1.95944,6.998,56.01,11.84,57.2477571613,0.0,72.74808,3.34944,72.8251460143,6.7180800000000005,1.95944,6.998,66.03,1.3900000000000001,66.0446288505,137.23,68.25808,8.43944,68.7778280611,6.7180800000000005,1.95944,6.998,61.54,6.48,61.8802230119,137.93,76.66808,20.11944,79.2640294005,6.7180800000000005,1.95944,6.998,69.95,18.16,72.2688598222,136.77
2021-09-08 07:30:00,65.682,16.17225,67.6436751963,17.322,5.05225,18.04375,48.36,11.12,49.622011245,0.0,74.452,6.72225,74.7548590331,17.322,5.05225,18.04375,57.13,1.67,57.154403155,136.69,70.402,12.48225,71.4999871962,17.322,5.05225,18.04375,53.08,7.43,53.5974934115,137.66,77.772,23.11225,81.1335940537,17.322,5.05225,18.04375,60.45,18.06,63.0901426532,136.23
2021-09-08 08:00:00,68.31,18.92375,70.8827511745,26.79,7.81375,27.90625,41.52,11.11,42.980722423,0.0,76.05,10.36375,76.7529140428,26.79,7.81375,27.90625,49.26,2.55,49.3259576694,136.69,72.34,15.17375,73.9142630963,26.79,7.81375,27.90625,45.55,7.36,46.1407856457,137.66,78.92,24.88375,82.7500296922,26.79,7.81375,27.90625,52.13,17.07,54.8536398063,136.23
2021-09-08 08:30:00,69.42152,21.16461,72.5760852868,30.22152,8.81461,31.48075,39.2,12.35,41.0994221371,0.0,77.79152,12.68461,78.8189058206,30.22152,8.81461,31.48075,47.57,3.87,47.7271599826,136.35,73.20152,14.63461,74.6500793045,30.22152,8.81461,31.48075,42.98,5.82,43.3722584148,137.41,80.53152,24.32461,84.124980625,30.22152,8.81461,31.48075,50.31,15.51,52.6465212526,135.9
2021-09-08 09:00:00,69.74456,23.71008,73.6645881221,33.87456,9.88008,35.286,35.87,13.83,38.4438005405,0.0,78.39456,14.04008,79.6418915145,33.87456,9.88008,35.286,44.52,4.16,44.713935188,135.92,73.20456,13.92008,74.5162816571,33.87456,9.88008,35.286,39.33,4.04,39.5369510711,136.98,80.94456,25.02008,84.7232329223,33.87456,9.88008,35.286,47.07,15.14,49.4449643543,135.48
2021-09-08 09:30:00,69.14192,26.94806,74.2078367765,37.74192,11.00806,39.3145,31.4,15.94,35.2142527963,0.0,77.73192,14.59806,79.0908006196,37.74192,11.00806,39.3145,39.99,3.59,40.1508181735,135.53,72.13192,12.61806,73.2272443907,37.74192,11.00806,39.3145,34.39,1.6099999999999999,34.4276662003,136.16,80.01192,26.78806,84.3771740499,37.74192,11.00806,39.3145,42.27,15.78,45.1194115653,135.09
2021-09-08 10:00:00,68.55688,27.72409,73.9504628901,40.67688,11.864090000000001,42.37175,27.88,15.86,32.0754423196,0.0,76.99688,16.12409,78.6670566887,40.67688,11.864090000000001,42.37175,36.32,4.26,36.5689759222,135.55,71.18688,13.46409,72.4489724127,40.67688,11.864090000000001,42.37175,30.51,1.6,30.551924653,136.16,79.03688,26.83409,83.4679386727,40.67688,11.864090000000001,42.37175,38.36,14.97,41.1775484943,135.09
2021-09-08 10:30:00,67.94656,28.59108,73.7169239144,42.82656,12.49108,44.611,25.12,16.1,29.8366284959,0.0,75.91656,16.80108,77.7534589031,42.82656,12.49108,44.611,33.09,4.31,33.3695100354,135.21,70.28656,13.80108,71.6286976414,42.82656,12.49108,44.611,27.46,1.31,27.4912295105,135.9,77.74656,27.44108,82.4471980324,42.82656,12.49108,44.611,34.92,14.95,37.985640708,134.75
2021-09-08 11:00:00,66.50136,30.25498,73.0602128155,46.13136,13.45498,48.0535,20.37,16.8,26.404107635,0.0,74.40136,17.86498,76.5161413053,46.13136,13.45498,48.0535,28.27,4.41,28.6119031174,135.29,68.35136,13.93498,69.7573801217,46.13136,13.45498,48.0535,22.22,0.48,22.2251839137,135.95,75.95136,28.25498,81.0367384626,46.13136,13.45498,48.0535,29.82,14.8,33.2907254352,134.83
2021-09-08 11:30:00,68.10104,29.44197,74.1928651998,44.44104,12.96197,46.29275,23.66,16.48,28.8337649293,0.0,75.89104,19.87197,78.4496344412,44.44104,12.96197,46.29275,31.45,6.91,32.2001645959,135.31,70.30104,14.86197,71.8548145733,44.44104,12.96197,46.29275,25.86,1.9,25.9297049733,135.76,77.79104,25.01197,81.7131846617,44.44104,12.96197,46.29275,33.35,12.05,35.4601889448,134.83
2021-09-08 12:00:00,67.4368,19.2224,70.1229110634,40.3968,11.782399999999999,42.08,27.04,7.44,28.0448783203,0.0,77.1968,29.7924,82.7461964564,40.3968,11.782399999999999,42.08,36.8,18.01,40.9707224735,135.31,69.9368,22.8024,73.5602164217,40.3968,11.782399999999999,42.08,29.54,11.02,31.5285902,135.76,80.2368,12.5524,81.2127257269,40.3968,11.782399999999999,42.08,39.84,0.77,39.8474403193,134.83
2021-09-08 12:30:00,68.20216,18.62438,70.6993787741,36.87216,10.75438,38.4085,31.33,7.87,32.3033403845,0.0,81.61216,30.68438,87.1898837931,36.87216,10.75438,38.4085,44.74,19.93,48.9782860051,137.75,71.13216,21.26438,74.2425622069,36.87216,10.75438,38.4085,34.26,10.51,35.835843788,136.62,85.33216,12.95438,86.309869027,36.87216,10.75438,38.4085,48.46,2.2,48.5099123891,137.3
2021-09-08 13:00:00,68.6612,18.5691,71.1278557265,32.9112,9.5991,34.2825,35.75,8.97,36.8581524225,0.0,82.2112,30.0791,87.5410398742,32.9112,9.5991,34.2825,49.3,20.48,53.3846457326,137.19,72.0712,18.7691,74.4750762621,32.9112,9.5991,34.2825,39.16,9.17,40.2193299298,136.27,86.3412,12.5491,87.2483967088,32.9112,9.5991,34.2825,53.43,2.95,53.5113763605,136.68
2021-09-08 13:30:00,68.63928,17.86229,70.9253985746,31.13928,9.08229,32.43675,37.5,8.78,38.5141324711,0.0,81.89928,30.23229,87.3011078003,31.13928,9.08229,32.43675,50.76,21.15,54.99,136.75,72.21928,18.54229,74.5616585261,31.13928,9.08229,32.43675,41.08,9.46,42.155165757,135.79,86.13928,12.71229,87.0722566376,31.13928,9.08229,32.43675,55.0,3.63,55.119659832,136.24
2021-09-08 14:00:00,70.57912,16.26266,72.4284908738,33.60912,9.80266,35.0095,36.97,6.46,37.530154542700004,0.0,77.20912,28.04266,82.1440137262,33.60912,9.80266,35.0095,43.6,18.24,47.2615869391,136.87,74.06912,21.87266,77.2311322787,33.60912,9.80266,35.0095,40.46,12.07,42.2219907157,136.0,80.81912,10.59266,81.5103343353,33.60912,9.80266,35.0095,47.21,0.79,47.2166093658,136.36
2021-09-08 14:30:00,72.0384,17.10495,74.0412749017,34.5084,10.06495,35.94625,37.53,7.04,38.1845845859,136.28,78.1584,28.16495,83.0782757348,34.5084,10.06495,35.94625,43.65,18.1,47.2539151817,137.26,75.6084,21.48495,78.6017380664,34.5084,10.06495,35.94625,41.1,11.42,42.6570791311,136.18,81.7984,10.37495,82.4537314502,34.5084,10.06495,35.94625,47.29,0.31,47.2910160601,136.75
2021-09-08 15:00:00,70.73832,16.47701,72.6319611119,32.21832,9.39701,33.56075,38.52,7.08,39.1652499035,136.28,75.48832,27.10701,80.2077081555,32.21832,9.39701,33.56075,43.27,17.71,46.754005176,137.26,74.39832,20.84701,77.2638844789,32.21832,9.39701,33.56075,42.18,11.45,43.7064629088,136.18,79.04832,11.08701,79.8220438573,32.21832,9.39701,33.56075,46.83,1.69,46.8604844192,136.75
2021-09-08 15:30:00,68.48832,16.60576,70.4726985548,42.56832,12.41576,44.342,25.92,4.19,26.2564753918,137.58,70.71832,25.19576,75.0726788226,42.56832,12.41576,44.342,28.15,12.78,30.9152211702,138.91,70.81832,27.25576,75.8822172897,42.56832,12.41576,44.342,28.25,14.84,31.9106267566,137.47,72.96832,18.51576,75.2808680343,42.56832,12.41576,44.342,30.4,6.1,31.0059671676,138.44
2021-09-08 16:00:00,69.63104,15.83197,71.4082138522,43.24104,12.61197,45.04275,26.39,3.22,26.5857198511,137.58,71.91104,24.84197,76.0810169974,43.24104,12.61197,45.04275,28.67,12.23,31.1695652841,138.91,72.01104,28.60197,77.4833051035,43.24104,12.61197,45.04275,28.77,15.99,32.9149358195,137.47,74.23104,19.37197,76.7171462006,43.24104,12.61197,45.04275,30.99,6.76,31.7187279064,138.44
2021-09-08 16:30:00,70.82016,14.20963,72.2316319016,40.73016,11.87963,42.42725,30.09,2.33,30.1800762093,137.58,73.02016,23.40963,76.6808616485,40.73016,11.87963,42.42725,32.29,11.53,34.2868050422,138.82,73.59016,28.80963,79.0285165593,40.73016,11.87963,42.42725,32.86,16.93,36.9649090355,137.62,75.69016,19.30963,78.1144169252,40.73016,11.87963,42.42725,34.96,7.43,35.7408239972,138.51
2021-09-08 17:00:00,72.99248,11.944890000000001,73.9633864399,35.02248,10.21489,36.48175,37.97,1.73,38.0093909449,137.58,75.41248,22.37489,78.6617940443,35.02248,10.21489,36.48175,40.39,12.16,42.1807740564,138.82,76.58248,27.78489,81.467026184,35.02248,10.21489,36.48175,41.56,17.57,45.1213752007,137.46,78.79248,16.85489,80.5750719606,35.02248,10.21489,36.48175,43.77,6.64,44.2707860784,138.35
2021-09-08 17:30:00,73.9892,10.50185,74.7307872972,31.5492,9.20185,32.86375,42.44,1.3,42.4599057936,137.31,76.8092,20.34185,79.4571838543,31.5492,9.20185,32.86375,45.26,11.14,46.6108056141,138.42,78.0492,27.45185,82.7362175173,31.5492,9.20185,32.86375,46.5,18.25,49.9531030067,137.2,80.6192,17.11185,82.4152341443,31.5492,9.20185,32.86375,49.07,7.91,49.7034505844,137.96
2021-09-08 18:00:00,75.26608,15.59719,76.8651750435,26.59608,7.75719,27.704250000000002,48.67,7.84,49.297408654,137.99,78.34608,15.66719,79.8972408401,26.59608,7.75719,27.704250000000002,51.75,7.91,52.3510324636,139.16,80.01608,18.72719,82.1783469283,26.59608,7.75719,27.704250000000002,53.42,10.97,54.5347348027,137.87,82.66608,15.11719,84.0369574417,26.59608,7.75719,27.704250000000002,56.07,7.36,56.5509902654,138.7
2021-09-08 18:30:00,77.39328,16.04929,79.0398601888,22.04328,6.42929,22.96175,55.35,9.62,56.1797730504,137.49,79.56328,14.02929,80.7906956417,22.04328,6.42929,22.96175,57.52,7.6,58.0199138228,137.28,82.84328,15.43929,84.2696903807,22.04328,6.42929,22.96175,60.8,9.01,61.463974001,137.34,84.32328,13.38929,85.3796734397,22.04328,6.42929,22.96175,62.28,6.96,62.667695027,136.83
2021-09-08 19:00:00,75.88576,15.17918,77.3889919578,22.14576,6.45918,23.0685,53.74,8.72,54.4428691382,137.49,76.53576,15.45918,78.0814241997,22.14576,6.45918,23.0685,54.39,9.0,55.1295936862,137.28,81.16576,16.42918,82.8118261594,22.14576,6.45918,23.0685,59.02,9.97,59.8561717787,137.34,81.04576,14.92918,82.4093176131,22.14576,6.45918,23.0685,58.9,8.47,59.5058896245,136.83
2021-09-08 19:30:00,75.02784,15.29437,76.5708464676,22.43784,6.54437,23.37275,52.59,8.75,53.3129496464,137.42,75.74784,15.49437,77.3163033672,22.43784,6.54437,23.37275,53.31,8.95,54.0560690395,137.28,80.18784,16.50437,81.868699226,22.43784,6.54437,23.37275,57.75,9.96,58.6025946525,137.27,80.16784,14.97437,81.5543642435,22.43784,6.54437,23.37275,57.73,8.43,58.3422471285,136.83
2021-09-08 20:00:00,75.12032,14.38551,76.4853278405,25.87032,7.54551,26.94825,49.25,6.84,49.7227121143,137.39,75.91032,17.77551,77.9637443833,25.87032,7.54551,26.94825,50.04,10.23,51.0749889868,137.24,79.92032,19.67551,82.3066415465,25.87032,7.54551,26.94825,54.05,12.13,55.3943986338,137.24,80.06032,17.35551,81.919891149,25.87032,7.54551,26.94825,54.19,9.81,55.0707926219,136.77
2021-09-08 20:30:00,75.06136,13.82498,76.3239008244,26.21136,7.64498,27.3035,48.85,6.18,49.2393633184,137.73,75.99136,18.62498,78.2405053323,26.21136,7.64498,27.3035,49.78,10.98,50.9765514722,137.52,79.80136,20.53498,82.4011071616,26.21136,7.64498,27.3035,53.59,12.89,55.1184197887,137.59,80.16136,18.25498,82.2136724143,26.21136,7.64498,27.3035,53.95,10.61,54.9834029503,137.06
2021-09-08 21:00:00,76.23776,11.90393,77.16151631,13.72776,4.00393,14.29975,62.51,7.9,63.0072226019,137.96,80.85776,11.80393,81.7148096471,13.72776,4.00393,14.29975,67.13,7.8,67.5816313801,137.75,82.41776,14.95393,83.7634000376,13.72776,4.00393,14.29975,68.69,10.95,69.5573044331,137.82,86.39776,11.14393,87.1134898214,13.72776,4.00393,14.29975,72.67,7.14,73.0199185154,137.3
2021-09-08 21:30:00,70.31456,10.57508,71.1053420286,17.67456,5.15508,18.411,52.64,5.42,52.918295513,137.54,71.82456,16.30508,73.6520403859,17.67456,5.15508,18.411,54.15,11.15,55.2860289766,137.15,75.44456,19.07508,77.818637296,17.67456,5.15508,18.411,57.77,13.92,59.4233901759,137.41,76.28456,15.94508,77.9331743906,17.67456,5.15508,18.411,58.61,10.79,59.5949343485,136.69
2021-09-08 22:00:00,67.0052,8.28485,67.5154468738,8.4852,2.47485,8.838750000000001,58.52,5.8100000000000005,58.8077078281,138.57,68.6652,12.17485,69.7361933544,8.4852,2.47485,8.838750000000001,60.18,9.7,60.9567256338,138.28,72.7552,15.78485,74.44783822630001,8.4852,2.47485,8.838750000000001,64.27,13.31,65.6337489406,138.44,73.6752,11.66485,74.5929207134,8.4852,2.47485,8.838750000000001,65.19,9.19,65.8345820979,137.83
2021-09-08 22:30:00,65.0332,4.82385,65.2118595891,3.1332,0.91385,3.26375,61.9,3.91,62.0233673707,137.65,68.8432,7.25385,69.2243058908,3.1332,0.91385,3.26375,65.71,6.34,66.0151475042,137.26,71.1232,16.04385,72.9103195787,3.1332,0.91385,3.26375,67.99,15.13,69.6531190974,137.53,74.2432,6.49385,74.5266585462,3.1332,0.91385,3.26375,71.11,5.58,71.3285952476,136.81
2021-09-08 23:00:00,61.9992,4.3331,62.1504348838,3.1992,0.9331,3.3325,58.8,3.4,58.8982172905,136.65,65.5292,7.8731,66.0004678487,3.1992,0.9331,3.3325,62.33,6.94,62.7151696163,135.7,67.7692,16.6631,69.7877021419,3.1992,0.9331,3.3325,64.57,15.73,66.4583914942,136.53,70.6692,7.1631,71.0313017637,3.1992,0.9331,3.3325,67.47,6.23,67.7570203005,135.29
2021-09-08 23:30:00,59.6672,4.1571,59.811840268,3.2472,0.9471,3.3825,56.42,3.21,56.5112422444,136.86,62.9972,8.1471,63.5218265343,3.2472,0.9471,3.3825,59.75,7.2,60.1822440592,135.92,65.1872,16.9471,67.3541033809,3.2472,0.9471,3.3825,61.94,16.0,63.9731474917,136.74,67.9272,7.4671,68.3363891514,3.2472,0.9471,3.3825,64.68,6.52,65.0077903024,135.51
2021-09-09 00:00:00,56.51648,3.12439,56.6027766498,3.06648,0.89439,3.19425,53.45,2.23,53.4964989509,137.07,59.64648,9.54439,60.405280869,3.06648,0.89439,3.19425,56.58,8.65,57.2373907512,136.14,61.72648,18.02439,64.3042531102,3.06648,0.89439,3.19425,58.66,17.13,61.1100032728,136.95,64.32648,8.99439,64.952252314,3.06648,0.89439,3.19425,61.26,8.1,61.7931840902,135.72
2021-09-09 00:30:00,53.04296,3.05128,53.1306494897,2.95296,0.86128,3.076,50.09,2.19,50.1378519683,137.84,56.02296,11.86128,57.264840962,2.95296,0.86128,3.076,53.07,11.0,54.1980156463,137.21,57.91296,18.14128,60.6878651462,2.95296,0.86128,3.076,54.96,17.28,57.612498644,137.71,60.43296,11.51128,61.5195271568,2.95296,0.86128,3.076,57.48,10.65,58.4583005227,136.81
2021-09-09 01:00:00,51.57368,3.24399,51.6756029463,2.89368,0.84399,3.01425,48.68,2.4,48.7391259667,137.84,54.52368,12.96399,56.043703638,2.89368,0.84399,3.01425,51.63,12.12,53.0334922478,137.21,56.28368,18.09399,59.1205980049,2.89368,0.84399,3.01425,53.39,17.25,56.1075271243,137.71,58.82368,12.67399,60.1735436156,2.89368,0.84399,3.01425,55.93,11.83,57.1674190427,136.81
2021-09-09 01:30:00,51.11272,2.74996,51.1866430409,2.7427200000000003,0.7999600000000001,2.857,48.37,1.9500000000000002,48.4092904307,139.08,54.02272,13.03996,55.5742281368,2.7427200000000003,0.7999600000000001,2.857,51.28,12.24,52.7205462794,138.53,55.78272,18.67996,58.8273130119,2.7427200000000003,0.7999600000000001,2.857,53.04,17.88,55.9726361716,138.94,58.29272,12.75996,59.6729233757,2.7427200000000003,0.7999600000000001,2.857,55.55,11.96,56.8229187916,138.07
2021-09-09 02:00:00,51.43712,2.33666,51.4901669627,2.93712,0.8566600000000001,3.0595,48.5,1.48,48.5225761888,139.08,54.33712,12.22666,55.6957253714,2.93712,0.8566600000000001,3.0595,51.4,11.37,52.6425388825,138.53,56.12712,19.24666,59.335381693,2.93712,0.8566600000000001,3.0595,53.19,18.39,56.2793763292,138.94,58.62712,11.86666,59.816024768,2.93712,0.8566600000000001,3.0595,55.69,11.01,56.7679152339,138.07
2021-09-09 02:30:00,51.41248,2.25739,51.4620142373,2.80248,0.8173900000000001,2.91925,48.61,1.44,48.6313242674,139.02,54.48248,12.257390000000001,55.8442856214,2.80248,0.8173900000000001,2.91925,51.68,11.44,52.9310494889,138.32,56.10248,19.25739,59.315557249,2.80248,0.8173900000000001,2.91925,53.3,18.44,56.399677304,138.88,58.55248,11.85739,59.7410295506,2.80248,0.8173900000000001,2.91925,55.75,11.04,56.8325971604,137.86
2021-09-09 03:00:00,50.62272,2.09496,50.666050148,2.62272,0.7649600000000001,2.732,48.0,1.33,48.0184225064,138.98,53.40272,12.19496,54.77743653,2.62272,0.7649600000000001,2.732,50.78,11.43,52.05048799,138.29,55.23272,19.46496,58.5622576955,2.62272,0.7649600000000001,2.732,52.61,18.7,55.8345959061,138.85,57.64272,11.84496,58.8471430606,2.62272,0.7649600000000001,2.732,55.02,11.08,56.1245650317,137.86
2021-09-09 03:30:00,48.5152,1.5698500000000002,48.54059188,2.6052,0.75985,2.71375,45.91,0.81,45.9171449461,139.7,51.3152,13.10985,52.9633639232,2.6052,0.75985,2.71375,48.71,12.35,50.2512348107,139.03,52.9252,20.08985,56.6098831306,2.6052,0.75985,2.71375,50.32,19.33,53.9050211019,139.56,55.3952,12.81985,56.8592713378,2.6052,0.75985,2.71375,52.79,12.06,54.1500480148,138.62
2021-09-09 04:00:00,49.24504,1.81522,49.2784840295,2.55504,0.7452200000000001,2.6615,46.69,1.07,46.702259046,139.7,52.08504,13.63522,53.8402323198,2.55504,0.7452200000000001,2.6615,49.53,12.89,51.1798104725,139.03,53.74504,19.75522,57.2607897418,2.55504,0.7452200000000001,2.6615,51.19,19.01,54.6058256965,139.56,56.22504,13.41522,57.803315222,2.55504,0.7452200000000001,2.6615,53.67,12.67,55.1452427685,138.62
2021-09-09 04:30:00,48.81368,1.8977400000000002,48.8505554958,2.56368,0.7477400000000001,2.6705,46.25,1.15,46.2642950881,139.57,51.65368,14.38774,53.6200496069,2.56368,0.7477400000000001,2.6705,49.09,13.64,50.9497566236,139.01,53.25368,19.61774,56.7521819514,2.56368,0.7477400000000001,2.6705,50.69,18.87,54.0883813771,139.45,55.77368,14.21774,57.5573410735,2.56368,0.7477400000000001,2.6705,53.21,13.47,54.8884778437,138.62
2021-09-09 05:00:00,48.87784,2.09062,48.922529933,2.60784,0.7606200000000001,2.7165,46.27,1.33,46.2891110306,139.55,51.70784,14.16062,53.611788594000004,2.60784,0.7606200000000001,2.7165,49.1,13.4,50.8956776161,139.08,53.33784,19.38062,56.7497454395,2.60784,0.7606200000000001,2.7165,50.73,18.62,54.0392200166,139.45,55.80784,13.97062,57.5299333274,2.60784,0.7606200000000001,2.7165,53.2,13.21,54.8155461525,138.68
2021-09-09 05:30:00,51.25816,2.68238,51.3282975468,2.64816,0.7723800000000001,2.7585,48.61,1.9100000000000001,48.6475096999,139.23,54.17816,13.14238,55.7493961676,2.64816,0.7723800000000001,2.7585,51.53,12.37,52.9939411631,138.73,55.94816,18.75238,59.0071890794,2.64816,0.7723800000000001,2.7585,53.3,17.98,56.2509591029,139.11,58.47816,12.88238,59.8803048711,2.64816,0.7723800000000001,2.7585,55.83,12.11,57.1282854635,138.37
2021-09-09 06:00:00,52.6936,2.3523,52.7460784917,3.3336,0.9723,3.4725,49.36,1.38,49.3792871556,139.23,55.8636,12.3523,57.2129453904,3.3336,0.9723,3.4725,52.53,11.38,53.7485376545,138.73,57.4736,19.4623,60.6794513674,3.3336,0.9723,3.4725,54.14,18.49,57.2103111336,139.14,60.2336,12.0023,61.4177643215,3.3336,0.9723,3.4725,56.9,11.03,57.9592175586,138.34
2021-09-09 06:30:00,58.58656,6.29983,58.9242977952,2.29656,0.66983,2.39225,56.29,5.63,56.5708493838,137.68,62.33656,10.10983,63.1510520519,2.29656,0.66983,2.39225,60.04,9.44,60.7775879745,137.28,64.09656,14.16983,65.6441397694,2.29656,0.66983,2.39225,61.8,13.5,63.2573315909,137.58,67.28656,9.59983,67.9679181133,2.29656,0.66983,2.39225,64.99,8.93,65.6006478627,136.84
2021-09-09 07:00:00,64.72824,9.08032,65.3620475873,3.25824,0.95032,3.394,61.47,8.13,62.0053046118,137.68,68.80824,7.63032,69.2300200433,3.25824,0.95032,3.394,65.55,6.68,65.8894900572,137.28,70.78824,11.50032,71.7163320479,3.25824,0.95032,3.394,67.53,10.55,68.3491287435,137.58,74.20824,6.9103200000000005,74.5292922709,3.25824,0.95032,3.394,70.95,5.96,71.1998883426,136.84
2021-09-09 07:30:00,69.86616,10.66513,70.6754930019,9.92616,2.89513,10.33975,59.94,7.77,60.4415130519,136.89,74.15616,6.51513,74.4418093873,9.92616,2.89513,10.33975,64.23,3.62,64.331930641,136.08,75.76616,13.82513,77.0171748421,9.92616,2.89513,10.33975,65.84,10.93,66.7410705638,136.8,79.45616,5.54513,79.6494182569,9.92616,2.89513,10.33975,69.53,2.65,69.5804814585,135.69
2021-09-09 08:00:00,71.0904,12.1272,72.1173623478,24.2304,7.0672,25.24,46.86,5.06,47.1324007451,136.89,71.8104,12.1172,72.8255455455,24.2304,7.0672,25.24,47.58,5.05,47.8472454798,136.08,75.6104,21.0672,78.4905058208,24.2304,7.0672,25.24,51.38,14.0,53.2532102319,136.8,75.7804,11.3172,76.6208068347,24.2304,7.0672,25.24,51.55,4.25,51.7248972933,135.69
2021-09-09 08:30:00,73.05288,14.77959,74.5329427627,28.11288,8.19959,29.28425,44.94,6.58,45.419158953,137.41,73.64288,11.96959,74.6092813225,28.11288,8.19959,29.28425,45.53,3.77,45.6858161796,136.49,77.39288,20.68959,80.1106547786,28.11288,8.19959,29.28425,49.28,12.49,50.8381598802,137.31,77.43288,11.05959,78.2187025977,28.11288,8.19959,29.28425,49.32,2.86,49.4028541686,136.12
2021-09-09 09:00:00,72.43664,16.32027,74.2523940851,30.44664,8.88027,31.71525,41.99,7.44,42.6440347528,138.07,73.04664,13.23027,74.2351106927,30.44664,8.88027,31.71525,42.6,4.35,42.821519123,137.16,76.44664,20.39027,79.1192257164,30.44664,8.88027,31.71525,46.0,11.51,47.4181410433,137.97,76.60664,12.37027,77.5989746837,30.44664,8.88027,31.71525,46.16,3.49,46.2917454845,136.78
2021-09-09 09:30:00,73.72296,18.47878,76.0035534791,34.21296,9.97878,35.6385,39.51,8.5,40.4139839659,138.01,74.50296,13.23878,75.6700491915,34.21296,9.97878,35.6385,40.29,3.26,40.421673641699996,137.25,77.48296,20.31878,80.1028208682,34.21296,9.97878,35.6385,43.27,10.34,44.4882962137,137.9,77.86296,12.31878,78.8314206434,34.21296,9.97878,35.6385,43.65,2.34,43.7126766511,136.84
2021-09-09 10:00:00,74.78176,18.44968,77.0240372923,33.94176,9.89968,35.356,40.84,8.55,41.7253891534,137.97,75.53176,13.06968,76.6541799513,33.94176,9.89968,35.356,41.59,3.17,41.7106341357,137.22,78.69176,20.12968,81.225593927,33.94176,9.89968,35.356,44.75,10.23,45.9044159096,137.87,78.99176,12.13968,79.919146507,33.94176,9.89968,35.356,45.05,2.24,45.1056548561,136.8
2021-09-09 10:30:00,73.09344,17.75142,75.2181087442,34.87344,10.17142,36.3265,38.22,7.58,38.9644042685,137.94,73.84344,13.80142,75.1221194127,34.87344,10.17142,36.3265,38.97,3.63,39.1386995185,137.18,76.72344,21.36142,79.6416757097,34.87344,10.17142,36.3265,41.85,11.19,43.3201869802,137.83,77.09344,12.91142,78.1671494776,34.87344,10.17142,36.3265,42.22,2.74,42.308817048,136.76
2021-09-09 11:00:00,73.99752,18.25386,76.2157225974,36.76752,10.72386,38.2995,37.23,7.53,37.9838623629,137.57,74.69752,12.94386,75.8107050874,36.76752,10.72386,38.2995,37.93,2.22,37.9949115014,136.78,77.53752,21.83386,80.5529915661,36.76752,10.72386,38.2995,40.77,11.11,42.2566562804,137.47,77.85752,11.96386,78.7713613355,36.76752,10.72386,38.2995,41.09,1.24,41.1087058906,136.37
2021-09-09 11:30:00,73.61656,19.60983,76.1836159477,41.41656,12.07983,43.14225,32.2,7.53,33.0687299423,137.01,73.14656,13.91983,74.4592566916,41.41656,12.07983,43.14225,31.73,1.8399999999999999,31.7833053662,136.07,76.63656,23.18983,80.0682867561,41.41656,12.07983,43.14225,35.22,11.11,36.9307527678,136.92,75.81656,12.91983,76.9095103187,41.41656,12.07983,43.14225,34.4,0.84,34.4102542856,135.68
2021-09-09 12:00:00,73.99032,22.47301,77.3278968559,42.49032,12.39301,44.26075,31.5,10.08,33.073499966,137.13,73.11032,15.27301,74.6885782765,42.49032,12.39301,44.26075,30.62,2.88,30.7551426594,136.15,76.95032,20.52301,79.6401010017,42.49032,12.39301,44.26075,34.46,8.13,35.4060517426,137.03,75.66032,14.35301,77.0096936662,42.49032,12.39301,44.26075,33.17,1.96,33.2278572887,135.75
2021-09-09 12:30:00,74.04352,23.06311,77.5522397927,41.87352,12.21311,43.61825,32.17,10.85,33.9504256233,136.52,73.17352,16.42311,74.993883559,41.87352,12.21311,43.61825,31.3,4.21,31.5818634662,136.18,77.08352,19.49311,79.5100647281,41.87352,12.21311,43.61825,35.21,7.28,35.954728479,136.42,75.80352,15.61311,77.394721062,41.87352,12.21311,43.61825,33.93,3.4,34.0999252199,135.78
2021-09-09 13:00:00,74.02392,22.04281,77.2361716093,41.08392,11.98281,42.79575,32.94,10.06,34.4419395505,136.52,73.08392,15.58281,74.7267243365,41.08392,11.98281,42.79575,32.0,3.6,32.2018633001,136.18,77.13392,20.32281,79.7662724518,41.08392,11.98281,42.79575,36.05,8.34,37.0021364248,136.42,75.76392,14.71281,77.1792611513,41.08392,11.98281,42.79575,34.68,2.73,34.7872864708,135.78
2021-09-09 13:30:00,72.9528,22.97415,76.4847866968,43.7628,12.76415,45.58625,29.19,10.21,30.9241038674,137.03,71.8628,16.45415,73.7224597803,43.7628,12.76415,45.58625,28.1,3.69,28.3412437977,136.51,75.6728,20.80415,78.4804772989,43.7628,12.76415,45.58625,31.91,8.04,32.907289466,136.63,74.2428,15.61415,75.8669561276,43.7628,12.76415,45.58625,30.48,2.85,30.6129531408,135.85
2021-09-09 14:00:00,72.82888,22.98884,76.371018892,43.29888,12.62884,45.103,29.53,10.36,31.2945762074,136.73,71.97888,16.99884,73.9589056666,43.29888,12.62884,45.103,28.68,4.37,29.0110203199,136.25,75.59888,20.57884,78.3497243965,43.29888,12.62884,45.103,32.3,7.95,33.2639820226,136.63,74.37888,16.20884,76.1245314219,43.29888,12.62884,45.103,31.08,3.58,31.2855046307,135.85
2021-09-09 14:30:00,72.80488,22.19059,76.1115814864,43.54488,12.70059,45.35925,29.26,9.49,30.7604892679,137.15,71.93488,16.01059,73.6950877112,43.54488,12.70059,45.35925,28.39,3.31,28.5823057152,136.75,75.53488,21.77059,78.6096475349,43.54488,12.70059,45.35925,31.99,9.07,33.2509398363,137.04,74.32488,15.11059,75.845353959,43.54488,12.70059,45.35925,30.78,2.41,30.8742044432,136.35
2021-09-09 15:00:00,73.46464,20.04427,76.150023573,38.17464,11.13427,39.76525,35.29,8.91,36.3974202383,137.5,72.52464,15.00427,74.0604585819,38.17464,11.13427,39.76525,34.35,3.87,34.5673169338,136.87,76.81464,20.82427,79.5873051395,38.17464,11.13427,39.76525,38.64,9.69,39.8364870439,137.39,75.37464,14.14427,76.6902648904,38.17464,11.13427,39.76525,37.2,3.01,37.3215768692,136.46
2021-09-09 15:30:00,75.27672,17.60321,77.3075518708,32.61672,9.51321,33.97575,42.66,8.09,43.4203143701,137.38,74.23672,13.70321,75.4908508408,32.61672,9.51321,33.97575,41.62,4.19,41.8303777176,136.74,79.39672,20.21321,81.9293171292,32.61672,9.51321,33.97575,46.78,10.7,47.9881068599,137.27,77.69672,12.84321,78.7510529572,32.61672,9.51321,33.97575,45.08,3.33,45.2028240268,136.35
2021-09-09 16:00:00,76.61984,16.70287,78.4192944872,32.40984,9.45287,33.76025,44.21,7.25,44.8005200863,137.61,75.55984,14.28287,76.8979180229,32.40984,9.45287,33.76025,43.15,4.83,43.4194818025,136.92,80.90984,21.02287,83.5964309756,32.40984,9.45287,33.76025,48.5,11.57,49.8609556667,137.51,79.13984,13.47287,80.2784684786,32.40984,9.45287,33.76025,46.73,4.02,46.9025937449,136.52
2021-09-09 16:30:00,77.10072,15.71896,78.6867633595,34.59072,10.08896,36.032,42.51,5.63,42.8811963453,137.43,76.03072,14.67896,77.4347612536,34.59072,10.08896,36.032,41.44,4.59,41.6934251411,136.52,81.18072,23.47896,84.5078153924,34.59072,10.08896,36.032,46.59,13.39,48.475975493,137.28,79.45072,13.85896,80.6504040957,34.59072,10.08896,36.032,44.86,3.77,45.0181352346,136.28
2021-09-09 17:00:00,76.78768,15.30599,78.2982830569,32.55768,9.49599,33.91425,44.23,5.8100000000000005,44.6099652544,137.43,75.71768,17.00599,77.6039352125,32.55768,9.49599,33.91425,43.16,7.51,43.80851173,136.52,81.06768,22.84599,84.2253406028,32.55768,9.49599,33.91425,48.51,13.35,50.3134435315,137.33,79.30768,16.39599,80.9847923691,32.55768,9.49599,33.91425,46.75,6.9,47.2564545856,136.13
2021-09-09 17:30:00,75.52928,14.89479,76.9839392761,32.75928,9.55479,34.12425,42.77,5.34,43.1020707159,138.06,74.44928,19.09479,76.8590027106,32.75928,9.55479,34.12425,41.69,9.54,42.767601055,137.47,79.62928,23.43479,83.0060938466,32.75928,9.55479,34.12425,46.87,13.88,48.8820140747,137.95,77.92928,18.65479,80.13097947279999,32.75928,9.55479,34.12425,45.17,9.1,46.0775314009,137.06
2021-09-09 18:00:00,76.9064,14.94145,78.344376244,30.1764,8.80145,31.43375,46.73,6.14,47.1316507243,138.19,75.7964,19.09145,78.1637877541,30.1764,8.80145,31.43375,45.62,10.29,46.7661041781,137.77,81.4364,21.93145,84.3378666084,30.1764,8.80145,31.43375,51.26,13.13,52.9148797599,138.08,79.5764,18.69145,81.7421172962,30.1764,8.80145,31.43375,49.4,9.89,50.3802749099,137.33
2021-09-09 18:30:00,77.69168,13.11549,78.790946302,27.48168,8.01549,28.62675,50.21,5.1,50.4683475061,138.7,76.49168,17.82549,78.5412325022,27.48168,8.01549,28.62675,49.01,9.81,49.9821588169,138.28,82.57168,22.33549,85.5392100242,27.48168,8.01549,28.62675,55.09,14.32,56.9207387514,138.6,80.57168,17.36549,82.4218166565,27.48168,8.01549,28.62675,53.09,9.35,53.907055196900004,137.85
2021-09-09 19:00:00,77.54648,13.11314,78.6473839428,27.57648,8.04314,28.7255,49.97,5.07,50.2265447747,138.7,76.36648,17.99314,78.4575831558,27.57648,8.04314,28.7255,48.79,9.95,49.7942426391,138.28,82.41648,22.55314,85.4465932583,27.57648,8.04314,28.7255,54.84,14.51,56.727116091,138.6,80.42648,17.54314,82.3175585537,27.57648,8.04314,28.7255,52.85,9.5,53.6970436803,137.85
2021-09-09 19:30:00,75.97608,12.28344,76.9626378862,26.44608,7.71344,27.548000000000002,49.53,4.57,49.7403839953,139.23,74.79608,18.16344,76.9698911004,26.44608,7.71344,27.548000000000002,48.35,10.45,49.4664027396,138.8,80.79608,22.77344,83.9442440719,26.44608,7.71344,27.548000000000002,54.35,15.06,56.3979263803,139.12,78.82608,17.74344,80.798394484,26.44608,7.71344,27.548000000000002,52.38,10.03,53.3316538277,138.37
2021-09-09 20:00:00,75.48096,11.51403,76.3540975283,26.55096,7.74403,27.65725,48.93,3.77,49.07502216,139.23,74.30096,18.83403,76.6508535045,26.55096,7.74403,27.65725,47.75,11.09,49.020920024,138.8,80.22096,23.49403,83.590501069,26.55096,7.74403,27.65725,53.67,15.75,55.933276321,139.12,78.28096,18.48403,80.4336252047,26.55096,7.74403,27.65725,51.73,10.74,52.8331382751,138.37
2021-09-09 20:30:00,74.3356,10.6933,75.1007862292,27.4056,7.9933,28.5475,46.93,2.7,47.0076047039,138.57,73.1956,20.0833,75.9008221184,27.4056,7.9933,28.5475,45.79,12.09,47.3591828477,138.15,78.8856,24.8333,82.7020596857,27.4056,7.9933,28.5475,51.48,16.84,54.1643425142,138.46,77.0056,19.8233,79.5161974333,27.4056,7.9933,28.5475,49.6,11.83,50.9912629771,137.71
2021-09-09 21:00:00,72.87528,10.98779,73.6989685421,26.97528,7.86779,28.09925,45.9,3.12,46.0059170107,138.3,71.76528,21.11779,74.8078636773,26.97528,7.86779,28.09925,44.79,13.25,46.7087422224,137.88,77.30528,24.25779,81.0218901999,26.97528,7.86779,28.09925,50.33,16.39,52.9314745685,138.2,75.51528,20.94779,78.3668770551,26.97528,7.86779,28.09925,48.54,13.08,50.271443186,137.45
2021-09-09 21:30:00,70.2404,10.23345,70.9819504597,26.7204,7.79345,27.83375,43.52,2.44,43.5883470666,138.39,69.1604,21.43345,72.4054811949,26.7204,7.79345,27.83375,42.44,13.64,44.5780573825,138.16,74.4204,24.95345,78.4924875581,26.7204,7.79345,27.83375,47.7,17.16,50.6927568791,138.29,72.7404,21.30345,75.79579654610001,26.7204,7.79345,27.83375,46.02,13.51,47.9620735582,137.72
2021-09-09 22:00:00,68.66304,7.33797,69.0540285991,9.59304,2.7979700000000003,9.992750000000001,59.07,4.54,59.2442106876,138.43,67.41304,15.54797,69.1827820571,9.59304,2.7979700000000003,9.992750000000001,57.82,12.75,59.2090778513,138.16,74.49304,17.62797,76.5503646939,9.59304,2.7979700000000003,9.992750000000001,64.9,14.83,66.5728090139,138.33,72.17304,15.29797,73.7765246468,9.59304,2.7979700000000003,9.992750000000001,62.58,12.5,63.8161923026,137.72
2021-09-09 22:30:00,65.45656,5.16733,65.6602051959,4.996560000000001,1.45733,5.20475,60.46,3.71,60.5737211999,138.08,64.18656,13.81733,65.6569348429,4.996560000000001,1.45733,5.20475,59.19,12.36,60.4667321756,137.94,71.42656,16.96733,73.4141931834,4.996560000000001,1.45733,5.20475,66.43,15.51,68.2166035507,137.98,69.07656,13.54733,70.3924803623,4.996560000000001,1.45733,5.20475,64.08,12.09,65.2105397923,137.51
2021-09-09 23:00:00,63.44296,5.20628,63.6562214163,4.03296,1.17628,4.201,59.41,4.03,59.5465280264,137.14,62.19296,14.25628,63.8060012303,4.03296,1.17628,4.201,58.16,13.08,59.6126832142,136.89,69.31296,16.22628,71.1869270765,4.03296,1.17628,4.201,65.28,15.05,66.9923943444,137.05,67.00296,14.05628,68.4614903154,4.03296,1.17628,4.201,62.97,12.88,64.2737528078,136.44
2021-09-09 23:30:00,59.94032,4.70301,60.124539622,3.85032,1.12301,4.01075,56.09,3.58,56.2041324103,137.0,58.72032,14.63301,60.5161215096,3.85032,1.12301,4.01075,54.87,13.51,56.5087338382,136.89,65.46032,16.86301,67.5974452236,3.85032,1.12301,4.01075,61.61,15.74,63.5888331392,136.9,63.27032,14.45301,64.900099314,3.85032,1.12301,4.01075,59.42,13.33,60.8968414616,136.44
2021-09-10 00:00:00,56.56232,2.74026,56.6286594283,3.29232,0.9602600000000001,3.4295,53.27,1.78,53.2997307686,137.67,55.32232,14.52026,57.1961278466,3.29232,0.9602600000000001,3.4295,52.03,13.56,53.7679690894,137.52,61.77232,18.96026,64.6166462875,3.29232,0.9602600000000001,3.4295,58.48,18.0,61.1875019918,137.57,59.65232,14.35026,61.3541297995,3.29232,0.9602600000000001,3.4295,56.36,13.39,57.9287640124,137.09
2021-09-10 00:30:00,55.25024,2.9988200000000003,55.3315636997,2.43024,0.70882,2.5315,52.82,2.29,52.8696179294,138.77,54.06024,14.80882,56.0518572275,2.43024,0.70882,2.5315,51.63,14.1,53.5207146813,138.41,60.44024,18.04882,63.0775912242,2.43024,0.70882,2.5315,58.01,17.34,60.5461452117,138.67,58.38024,14.67882,60.1973436212,2.43024,0.70882,2.5315,55.95,13.97,57.667698064,137.97
2021-09-10 01:00:00,53.93944,2.25442,53.9865316264,2.20944,0.6444200000000001,2.3015,51.73,1.6099999999999999,51.755048063,138.38,52.70944,14.72442,54.7274484098,2.20944,0.6444200000000001,2.3015,50.5,14.08,52.4261041848,138.13,58.98944,18.75442,61.8989684975,2.20944,0.6444200000000001,2.3015,56.78,18.11,59.5981585286,138.28,56.91944,14.59442,58.7606989837,2.20944,0.6444200000000001,2.3015,54.71,13.95,56.4604870684,137.71
2021-09-10 01:30:00,53.49208,1.90144,53.5258638118,2.06208,0.6014400000000001,2.148,51.43,1.3,51.4464274756,138.92,52.26208,14.11144,54.1337024856,2.06208,0.6014400000000001,2.148,50.2,13.51,51.986152964,138.48,58.51208,19.21144,61.5852493118,2.06208,0.6014400000000001,2.148,56.45,18.61,59.4384942609,138.81,56.44208,13.94144,58.1383878689,2.06208,0.6014400000000001,2.148,54.38,13.34,55.9923209021,138.05
2021-09-10 02:00:00,52.1204,1.02595,52.1304965405,2.1804,0.63595,2.27125,49.94,0.39,49.9415228042,138.92,50.9404,14.19595,52.8814650758,2.1804,0.63595,2.27125,48.76,13.56,50.6103862858,138.48,56.9704,20.54595,60.562055262,2.1804,0.63595,2.27125,54.79,19.91,58.2953874676,138.81,55.0104,14.00595,56.7654009372,2.1804,0.63595,2.27125,52.83,13.37,54.4955576171,138.05
2021-09-10 02:30:00,51.82616,2.58388,51.8905318551,2.27616,0.66388,2.371,49.55,1.92,49.5871848364,139.7,50.98616,12.56388,52.5113282273,2.27616,0.66388,2.371,48.71,11.9,50.1425378297,139.14,56.77616,22.57388,61.0992013254,2.27616,0.66388,2.371,54.5,21.91,58.7392381633,139.58,55.04616,12.31388,56.4066607007,2.27616,0.66388,2.371,52.77,11.65,54.0406828232,138.71
2021-09-10 03:00:00,49.11128,11.56329,50.4542119041,2.41128,0.7032900000000001,2.51175,46.7,10.86,47.9461114169,139.6,50.55128,3.95329,50.7056250475,2.41128,0.7032900000000001,2.51175,48.14,3.25,48.2495813453,139.2,54.51128,33.60329,64.0364017264,2.41128,0.7032900000000001,2.51175,52.1,32.9,61.6183414253,139.49,54.56128,2.97329,54.6422339282,2.41128,0.7032900000000001,2.51175,52.15,2.27,52.1993812224,138.81
2021-09-10 03:30:00,49.65968,10.93824,50.8500630481,2.35968,0.6882400000000001,2.458,47.3,10.25,48.3978563575,136.93,51.10968,4.08824,51.2729275154,2.35968,0.6882400000000001,2.458,48.75,3.4,48.8684202732,138.43,55.12968,32.80824,64.1534272569,2.35968,0.6882400000000001,2.458,52.77,32.12,61.7767537185,136.84,55.13968,3.13824,55.2289132683,2.35968,0.6882400000000001,2.458,52.78,2.45,52.8368327968,138.02
2021-09-10 04:00:00,48.41016,10.49713,49.53517265,2.39016,0.69713,2.48975,46.02,9.8,47.051890504,136.59,49.81016,4.67713,50.0292672769,2.39016,0.69713,2.48975,47.42,3.98,47.5867292425,138.17,53.73016,32.27713,62.6796874168,2.39016,0.69713,2.48975,51.34,31.58,60.2751358356,136.49,53.74016,3.77713,53.8727343641,2.39016,0.69713,2.48975,51.35,3.08,51.4422870798,137.76
2021-09-10 04:30:00,49.4212,9.16285,50.2634343192,2.3412,0.6828500000000001,2.43875,47.08,8.48,47.8376086359,136.14,50.8612,4.93285,51.0998500444,2.3412,0.6828500000000001,2.43875,48.52,4.25,48.7057789179,138.01,54.8812,30.69285,62.8808170634,2.3412,0.6828500000000001,2.43875,52.54,30.01,60.5066252571,136.36,54.9012,4.05285,55.0505890483,2.3412,0.6828500000000001,2.43875,52.56,3.37,52.6679266727,137.76
2021-09-10 05:00:00,49.69848,9.20289,50.5433684934,2.95848,0.86289,3.08175,46.74,8.34,47.478239226,136.14,51.15848,5.93289,51.5013520178,2.95848,0.86289,3.08175,48.2,5.07,48.4659148268,138.01,55.09848,30.64289,63.0462465644,2.95848,0.86289,3.08175,52.14,29.78,60.0452162957,136.05,55.14848,5.13289,55.3868342304,2.95848,0.86289,3.08175,52.19,4.27,52.3643867528,137.59
2021-09-10 05:30:00,51.53016,9.30838,52.3641416224,2.84016,0.8283800000000001,2.9585,48.69,8.48,49.4229349594,136.05,52.99016,4.70838,53.1989276118,2.84016,0.8283800000000001,2.9585,50.15,3.88,50.2998697811,138.01,57.18016,30.94838,65.0182506859,2.84016,0.8283800000000001,2.9585,54.34,30.12,62.129300656,135.96,57.14016,3.79838,57.2662690897,2.84016,0.8283800000000001,2.9585,54.3,2.9699999999999998,54.381163099,137.59
2021-09-10 06:00:00,53.40712,8.28916,54.0465599294,2.87712,0.83916,2.997,50.53,7.45,51.0762508413,136.56,54.92712,4.22916,55.089693281,2.87712,0.83916,2.997,52.05,3.39,52.1602779901,138.39,59.28712,29.65916,66.2919932556,2.87712,0.83916,2.997,56.41,28.82,63.3457220339,136.47,59.23712,3.27916,59.3278119957,2.87712,0.83916,2.997,56.36,2.44,56.4127928754,137.95
2021-09-10 06:30:00,60.74848,6.14914,61.0589038966,2.8084800000000003,0.8191400000000001,2.9255,57.94,5.33,58.1846414443,135.94,61.08848,8.86914,61.728956196,2.8084800000000003,0.8191400000000001,2.9255,58.28,8.05,58.8333315392,137.82,67.61848,9.18914,68.2400112211,2.8084800000000003,0.8191400000000001,2.9255,64.81,8.37,65.3482440468,135.85,65.88848,8.24914,66.4028621932,2.8084800000000003,0.8191400000000001,2.9255,63.08,7.43,63.5160711946,137.39
2021-09-10 07:00:00,65.9456,3.7782999999999998,66.0537486465,2.0856,0.6083000000000001,2.1725,63.86,3.17,63.9386307329,136.46,65.9856,8.9883,66.5949618534,2.0856,0.6083000000000001,2.1725,63.9,8.38,64.4471442346,137.36,73.5456,1.8983,73.570094619,2.0856,0.6083000000000001,2.1725,71.46,1.29,71.4716426284,136.38,71.2456,8.4083,71.740051772,2.0856,0.6083000000000001,2.1725,69.16,7.8,69.5984597531,136.92
2021-09-10 07:30:00,70.82496,4.46728,70.9657068562,4.34496,1.26728,4.526,66.48,3.2,66.5569710849,136.15,70.80496,6.02728,71.0610333784,4.34496,1.26728,4.526,66.46,4.76,66.6302423829,136.88,78.74496,2.6472800000000003,78.7894461004,4.34496,1.26728,4.526,74.4,1.38,74.4127972865,136.07,76.27496,5.14728,76.4484402352,4.34496,1.26728,4.526,71.93,3.88,72.0345701729,136.43
2021-09-10 08:00:00,72.15984,12.86662,73.2979700882,22.71984,6.62662,23.6665,49.44,6.24,49.8322305341,136.06,72.05984,12.07662,73.064802001,22.71984,6.62662,23.6665,49.34,5.45,49.6400856164,136.37,78.02984,11.28662,78.8418906512,22.71984,6.62662,23.6665,55.31,4.66,55.5059609411,135.97,76.16984,11.30662,77.0044426085,22.71984,6.62662,23.6665,53.45,4.68,53.6544956178,135.94
2021-09-10 08:30:00,71.50688,14.36784,72.9360590764,27.866880000000002,8.12784,29.028,43.64,6.24,44.0838655292,136.74,71.40688,12.23784,72.4479622847,27.866880000000002,8.12784,29.028,43.54,4.11,43.7335534801,136.8,76.68688,12.75784,77.7408518451,27.866880000000002,8.12784,29.028,48.82,4.63,49.0390589225,136.65,75.00688,11.36784,75.8634288284,27.866880000000002,8.12784,29.028,47.14,3.24,47.251213741,136.39
2021-09-10 09:00:00,76.32008,9.87794,76.9566651425,24.37008,7.10794,25.3855,51.95,2.77,52.0237964782,136.9,76.24008,10.24794,76.9257438875,24.37008,7.10794,25.3855,51.87,3.14,51.9649545367,136.8,82.49008,7.89794,82.8673081176,24.37008,7.10794,25.3855,58.12,0.79,58.125368816,136.81,80.54008,9.29794,81.0750033898,24.37008,7.10794,25.3855,56.17,2.19,56.2126765063,136.39
2021-09-10 09:30:00,73.90232,10.01901,74.5783712799,23.48232,6.84901,24.46075,50.42,3.17,50.5195536402,136.01,73.84232,10.36901,74.5667794085,23.48232,6.84901,24.46075,50.36,3.52,50.4828683813,136.2,79.90232,8.07901,80.3097201089,23.48232,6.84901,24.46075,56.42,1.23,56.4334058869,135.93,78.01232,9.44901,78.5824780836,23.48232,6.84901,24.46075,54.53,2.6,54.5919490401,135.79
2021-09-10 10:00:00,72.12696,11.70703,73.0708759374,27.48696,8.01703,28.63225,44.64,3.69,44.7922504458,135.83,72.04696,12.16703,73.067099739,27.48696,8.01703,28.63225,44.56,4.15,44.7528334299,136.01,77.41696,9.82703,78.0381715205,27.48696,8.01703,28.63225,49.93,1.81,49.9627961587,135.75,75.74696,11.32703,76.5891869513,27.48696,8.01703,28.63225,48.26,3.31,48.373378009,135.6
