Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-10 10:30:00,72.15264,13.28702,73.3658528162,32.25264,9.40702,33.5965,39.9,3.88,40.0882077424,135.76,72.07264,13.72702,73.3682255111,32.25264,9.40702,33.5965,39.82,4.32,40.0536490223,135.96,76.88264,11.37702,77.7198617951,32.25264,9.40702,33.5965,44.63,1.97,44.673457444,135.68,75.39264,12.89702,76.4877983148,32.25264,9.40702,33.5965,43.14,3.49,43.2809392227,135.57
2021-09-10 11:00:00,71.42392,14.62406,72.9056889347,36.97392,10.78406,38.5145,34.45,3.84,34.6633538481,136.31,71.34392,15.04406,72.9128154871,36.97392,10.78406,38.5145,34.37,4.26,34.6329972714,136.5,75.51392,12.69406,76.5734371244,36.97392,10.78406,38.5145,38.54,1.9100000000000001,38.5872997241,136.22,74.22392,14.24406,75.5783272205,36.97392,10.78406,38.5145,37.25,3.46,37.4103474991,136.1
2021-09-10 11:30:00,76.37832,12.67326,77.4226019005,27.74832,8.09326,28.9045,48.63,4.58,48.8451973074,136.18,75.62832,12.46326,76.6483896494,27.74832,8.09326,28.9045,47.88,4.37,48.0790110131,136.38,81.88832,13.31326,82.9634850055,27.74832,8.09326,28.9045,54.14,5.22,54.3910654428,136.1,79.57832,11.87326,80.4592028114,27.74832,8.09326,28.9045,51.83,3.7800000000000002,51.9676562873,135.99
2021-09-10 12:00:00,78.32448,16.89839,80.1266482006,25.91448,7.55839,26.99425,52.41,9.34,53.235737057,136.03,75.60448,17.97839,77.712675305,25.91448,7.55839,26.99425,49.69,10.42,50.7707839215,135.77,83.52448,20.22839,85.9390861091,25.91448,7.55839,26.99425,57.61,12.67,58.986786656,135.95,79.71448,17.59839,81.6339491404,25.91448,7.55839,26.99425,53.8,10.04,54.7288004619,135.36
2021-09-10 12:30:00,75.63328,15.88429,77.2832692914,30.32328,8.84429,31.58675,45.31,7.04,45.8536552523,139.03,73.12328,20.25429,75.8765467148,30.32328,8.84429,31.58675,42.8,11.41,44.2947863749,136.88,80.12328,19.03429,82.3531674786,30.32328,8.84429,31.58675,49.8,10.19,50.8318413989,138.92,76.69328,19.95429,79.2466585199,30.32328,8.84429,31.58675,46.37,11.11,47.6823761992,136.45
2021-09-10 13:00:00,74.47944,15.56567,76.0886132431,27.61944,8.05567,28.77025,46.86,7.51,47.4579782545,139.03,72.99944,14.98567,74.5217320361,27.61944,8.05567,28.77025,45.38,6.93,45.9060921883,136.88,79.04944,18.06567,81.0874984006,27.61944,8.05567,28.77025,51.43,10.01,52.3950856474,138.92,76.74944,14.36567,78.0823220381,27.61944,8.05567,28.77025,49.13,6.31,49.5335542839,136.45
2021-09-10 13:30:00,75.87592,16.79381,77.7122081153,26.27592,7.66381,27.37075,49.6,9.13,50.433291584,137.61,74.66592,11.37381,75.5272345804,26.27592,7.66381,27.37075,48.39,3.71,48.5320121157,136.66,80.72592,17.07381,82.5117515737,26.27592,7.66381,27.37075,54.45,9.41,55.2571316664,137.52,78.66592,10.46381,79.3587946554,26.27592,7.66381,27.37075,52.39,2.8,52.4647700843,136.24
2021-09-10 14:00:00,75.54792,15.99606,77.222808495,23.19792,6.76606,24.1645,52.35,9.23,53.1574585548,136.94,74.34792,11.22606,75.1906751629,23.19792,6.76606,24.1645,51.15,4.46,51.3440756076,136.33,80.68792,16.20606,82.2993123583,23.19792,6.76606,24.1645,57.49,9.44,58.2598807071,136.85,78.55792,10.366060000000001,79.2388919322,23.19792,6.76606,24.1645,55.36,3.6,55.4769285379,135.9
2021-09-10 14:30:00,74.72728,14.89754,76.197789169,18.43728,5.37754,19.2055,56.29,9.52,57.0893554001,137.84,73.47728,10.58754,74.2361547997,18.43728,5.37754,19.2055,55.04,5.21,55.2860353073,137.41,80.27728,14.58754,81.5918991533,18.43728,5.37754,19.2055,61.84,9.21,62.522073702,137.73,78.02728,9.76754,78.6362592056,18.43728,5.37754,19.2055,59.59,4.39,59.7514870108,136.97
2021-09-10 15:00:00,74.43592,14.96256,75.9248601448,18.86592,5.50256,19.652,55.57,9.46,56.3694642515,137.84,73.20592,11.32256,74.0763598458,18.86592,5.50256,19.652,54.34,5.82,54.6507822451,137.41,79.91592,14.78256,81.2716331176,18.86592,5.50256,19.652,61.05,9.28,61.7512825778,137.73,77.69592,10.55256,78.4092628916,18.86592,5.50256,19.652,58.83,5.05,59.0463495908,136.97
2021-09-10 15:30:00,73.00912,13.58391,74.2620644344,15.81912,4.61391,16.47825,57.19,8.97,57.8891786088,137.85,71.76912,11.00391,72.6078000002,15.81912,4.61391,16.47825,55.95,6.39,56.3137159136,137.5,78.64912,14.44391,79.9644334243,15.81912,4.61391,16.47825,62.83,9.83,63.5943220736,137.68,76.36912,10.26391,77.0557612256,15.81912,4.61391,16.47825,60.55,5.65,60.8130331426,136.97
2021-09-10 16:00:00,74.44896,12.21428,75.4442594304,12.76896,3.7242800000000003,13.301,61.68,8.49,62.2615651907,137.85,73.15896,9.92428,73.8290238443,12.76896,3.7242800000000003,13.301,60.39,6.2,60.7074303525,137.5,80.54896,14.10428,81.7744805633,12.76896,3.7242800000000003,13.301,67.78,10.38,68.5702034414,137.75,78.12896,9.17428,78.6657600497,12.76896,3.7242800000000003,13.301,65.36,5.45,65.5868287082,137.06
2021-09-10 16:30:00,75.75144,11.70292,76.6501076229,17.46144,5.09292,18.189,58.29,6.61,58.6635849569,138.32,74.49144,13.25292,75.6611823976,17.46144,5.09292,18.189,57.03,8.16,57.6108192964,137.89,81.50144,17.66292,83.39342579,17.46144,5.09292,18.189,64.04,12.57,65.2619835739,138.21,79.22144,12.65292,80.2255130255,17.46144,5.09292,18.189,61.76,7.5600000000000005,62.2209868131,137.44
2021-09-10 17:00:00,75.96152,12.04961,76.9112840997,19.30152,5.62961,20.10575,56.66,6.42,57.0225569402,138.32,74.67152,15.09961,76.1828991393,19.30152,5.62961,20.10575,55.37,9.47,56.1739957632,137.89,81.54152,18.55961,83.6270207963,19.30152,5.62961,20.10575,62.24,12.93,63.568879965,138.21,79.24152,14.57961,80.5716049217,19.30152,5.62961,20.10575,59.94,8.95,60.6045056081,137.44
2021-09-10 17:30:00,76.2584,12.21745,77.2308853702,22.4484,6.5474499999999995,23.38375,53.81,5.67,54.1079014563,138.65,75.0484,18.33745,77.2562257366,22.4484,6.5474499999999995,23.38375,52.6,11.79,53.9051398291,138.33,81.5284,20.34745,84.0291540363,22.4484,6.5474499999999995,23.38375,59.08,13.8,60.6703090482,138.54,79.4384,18.01745,81.4560488795,22.4484,6.5474499999999995,23.38375,56.99,11.47,58.1327876503,137.86
2021-09-10 18:00:00,75.2168,10.88115,75.9997791284,17.6268,5.14115,18.36125,57.59,5.74,57.8753462193,139.05,73.9268,15.79115,75.594524779,17.6268,5.14115,18.36125,56.3,10.65,57.2984511134,138.88,80.8868,18.85115,83.0544416065,17.6268,5.14115,18.36125,63.26,13.71,64.7286003247,138.93,78.5768,15.37115,80.0661336057,17.6268,5.14115,18.36125,60.95,10.23,61.8025517273,138.43
2021-09-10 18:30:00,73.5344,9.9042,74.1983905553,21.8544,6.3742,22.765,51.68,3.5300000000000002,51.800417952000004,138.82,72.3044,18.0242,74.5170990109,21.8544,6.3742,22.765,50.45,11.65,51.7776496183,138.54,78.5744,22.5542,81.7473441342,21.8544,6.3742,22.765,56.72,16.18,58.9826313418,138.7,76.5344,17.6942,78.5531609612,21.8544,6.3742,22.765,54.68,11.32,55.8394555847,138.09
2021-09-10 19:00:00,68.55784,14.62062,70.099500388,21.08784,6.15062,21.9665,47.47,8.47,48.21972418,139.08,69.94784,7.41062,70.3393034473,21.08784,6.15062,21.9665,48.86,1.26,48.8762437182,138.67,74.00784,35.61062,82.1296331311,21.08784,6.15062,21.9665,52.92,29.46,60.5674665146,138.96,73.96784,7.38062,74.3351525582,21.08784,6.15062,21.9665,52.88,1.23,52.8943030959,138.24
2021-09-10 19:30:00,72.32304,7.81547,72.7440972599,12.53304,3.65547,13.05525,59.79,4.16,59.9345451305,136.72,74.14304,4.28547,74.2667868806,12.53304,3.65547,13.05525,61.61,0.63,61.6132209838,138.15,79.35304,28.80547,84.4195478498,12.53304,3.65547,13.05525,66.82,25.15,71.3963227344,136.61,79.20304,4.20547,79.314611032,12.53304,3.65547,13.05525,66.67,0.55,66.672268598,137.76
2021-09-10 20:00:00,71.46936,9.72273,72.1276708168,14.64936,4.27273,15.25975,56.82,5.45,57.0807752225,135.89,73.20936,6.45273,73.493184147,14.64936,4.27273,15.25975,58.56,2.18,58.6005631372,137.81,78.12936,30.91273,84.0225789301,14.64936,4.27273,15.25975,63.48,26.64,68.8433003276,135.78,78.03936,5.39273,78.2254641793,14.64936,4.27273,15.25975,63.39,1.12,63.399893533,137.39
2021-09-10 20:30:00,68.26824,13.72157,69.633570036,19.788240000000002,5.7715700000000005,20.61275,48.48,7.95,49.1275167294,136.06,69.76824,9.48157,70.4095695368,19.788240000000002,5.7715700000000005,20.61275,49.98,3.71,50.1175069212,138.02,73.85824,35.35157,81.8826789826,19.788240000000002,5.7715700000000005,20.61275,54.07,29.58,61.6323072747,135.96,73.88824,8.54157,74.3803094129,19.788240000000002,5.7715700000000005,20.61275,54.1,2.77,54.170867632,137.61
2021-09-10 21:00:00,70.74056,8.760580000000001,71.280955318,10.15056,2.96058,10.5735,60.59,5.8,60.8669705177,136.71,71.27056,9.64058,71.9196322672,10.15056,2.96058,10.5735,61.12,6.68,61.4839556307,138.57,77.39056,24.86058,81.2855904515,10.15056,2.96058,10.5735,67.24,21.9,70.7165298922,136.61,76.31056,8.91058,76.8290309938,10.15056,2.96058,10.5735,66.16,5.95,66.4270133304,138.16
2021-09-10 21:30:00,68.29192,4.92306,68.4691379897,4.981920000000001,1.45306,5.1895,63.31,3.47,63.4050234603,136.6,66.97192,13.76306,68.3714844731,4.981920000000001,1.45306,5.1895,61.99,12.31,63.2004446187,137.77,74.55192,17.33306,76.5403406358,4.981920000000001,1.45306,5.1895,69.57,15.88,71.3593672898,136.5,72.09192,13.46306,73.3382500054,4.981920000000001,1.45306,5.1895,67.11,12.01,68.1761849915,137.34
2021-09-10 22:00:00,65.13912,4.27016,65.2789339741,4.14912,1.2101600000000001,4.322,60.99,3.06,61.0667151565,137.68,63.81912,15.15016,65.5927391226,4.14912,1.2101600000000001,4.322,59.67,13.94,61.2766880632,137.37,71.16912,17.68016,73.3323373363,4.14912,1.2101600000000001,4.322,67.02,16.47,69.0140659576,137.58,68.77912,14.99016,70.3936946381,4.14912,1.2101600000000001,4.322,64.63,13.78,66.0827155919,136.95
2021-09-10 22:30:00,61.97568,2.26749,62.0171461965,2.42568,0.7074900000000001,2.52675,59.55,1.56,59.570429745,138.26,60.62568,14.90749,62.4316132545,2.42568,0.7074900000000001,2.52675,58.2,14.2,59.9072616633,138.07,67.82568,18.89749,70.4090760894,2.42568,0.7074900000000001,2.52675,65.4,18.19,67.882516895,138.16,65.44568,14.75749,67.0889002873,2.42568,0.7074900000000001,2.52675,63.02,14.05,64.5671967798,137.66
2021-09-10 23:00:00,59.09392,1.66031,59.1172395352,2.26392,0.6603100000000001,2.35825,56.83,1.0,56.838797489,138.49,57.77392,15.43031,59.798999146,2.26392,0.6603100000000001,2.35825,55.51,14.77,57.4413875181,138.17,64.66392,19.49031,67.5373580595,2.26392,0.6603100000000001,2.35825,62.4,18.83,65.17920604,138.39,62.41392,15.34031,64.271475171,2.26392,0.6603100000000001,2.35825,60.15,14.68,61.9154657578,137.77
2021-09-10 23:30:00,57.22456,1.91383,57.2565543188,3.30456,0.9638300000000001,3.44225,53.92,0.9500000000000001,53.9283682305,138.63,55.97456,15.54383,58.0927019363,3.30456,0.9638300000000001,3.44225,52.67,14.58,54.6507575428,138.31,62.49456,20.82383,65.8726189358,3.30456,0.9638300000000001,3.44225,59.19,19.86,62.4329696555,138.53,60.36456,15.43383,62.3063657459,3.30456,0.9638300000000001,3.44225,57.06,14.47,58.8661575101,137.9
2021-09-11 00:00:00,53.71232,6.61276,54.1178520878,3.71232,1.08276,3.867,50.0,5.53,50.304879485,139.27,53.67232,11.34276,54.8577810215,3.71232,1.08276,3.867,49.96,10.26,51.0026391474,138.82,58.97232,27.14276,64.918902845,3.71232,1.08276,3.867,55.26,26.06,61.0965727353,139.16,57.83232,10.92276,58.8547697523,3.71232,1.08276,3.867,54.12,9.84,55.0072722465,138.4
2021-09-11 00:30:00,51.8436,11.2148,53.042724289,3.9936,1.1648,4.16,47.85,10.05,48.894018039,138.68,53.2736,6.1848,53.6314106471,3.9936,1.1648,4.16,49.28,5.02,49.5350259917,139.0,57.3736,33.0448,66.2094312315,3.9936,1.1648,4.16,53.38,31.88,62.1752265778,138.57,57.3736,5.3448,57.6220171809,3.9936,1.1648,4.16,53.38,4.18,53.5434104256,138.6
2021-09-11 01:00:00,49.59048,11.66389,50.943714397,3.75048,1.09389,3.90675,45.84,10.57,47.042858119,136.53,50.96048,6.69389,51.3982362067,3.75048,1.09389,3.90675,47.21,5.6,47.540972855,138.3,54.87048,33.50389,64.2905920066,3.75048,1.09389,3.90675,51.12,32.41,60.528195909,136.43,54.88048,5.93389,55.2003454297,3.75048,1.09389,3.90675,51.13,4.84,51.3585679317,137.88
2021-09-11 01:30:00,49.2604,11.88595,50.6740842597,4.1004,1.19595,4.27125,45.16,10.69,46.4079917687,136.42,50.6104,6.94595,51.0848197566,4.1004,1.19595,4.27125,46.51,5.75,46.8640864629,138.19,54.4504,33.78595,64.0807028485,4.1004,1.19595,4.27125,50.35,32.59,59.9769172265,136.32,54.4904,6.17595,54.8392747086,4.1004,1.19595,4.27125,50.39,4.98,50.6354865682,137.76
2021-09-11 02:00:00,48.74776,10.91143,49.9540129485,3.94776,1.15143,4.11225,44.8,9.76,45.8508189676,136.61,50.16776,7.57143,50.7358915923,3.94776,1.15143,4.11225,46.22,6.42,46.6637418131,138.39,53.91776,32.69143,63.0543768414,3.94776,1.15143,4.11225,49.97,31.54,59.0912218523,136.51,54.00776,6.87143,54.443132629,3.94776,1.15143,4.11225,50.06,5.72,50.3857321074,137.96
2021-09-11 02:30:00,47.57032,11.88551,49.032649254,4.03032,1.17551,4.19825,43.54,10.71,44.837882421,136.5,48.97032,8.02551,49.6235936996,4.03032,1.17551,4.19825,44.94,6.85,45.4590596031,138.46,52.56032,33.88551,62.5365095481,4.03032,1.17551,4.19825,48.53,32.71,58.5243966223,136.4,52.72032,7.34551,53.229584425,4.03032,1.17551,4.19825,48.69,6.17,49.0793744866,138.01
2021-09-11 03:00:00,45.6944,12.71545,47.430589919,4.3044,1.25545,4.48375,41.39,11.46,42.9472199333,137.03,47.0644,8.35545,47.8003273217,4.3044,1.25545,4.48375,42.76,7.1,43.3454449741,138.94,50.4044,34.93545,61.3277197201,4.3044,1.25545,4.48375,46.1,33.68,57.0924898739,136.93,50.6444,7.70545,51.2272311477,4.3044,1.25545,4.48375,46.34,6.45,46.7867299563,138.52
2021-09-11 03:30:00,45.79728,12.50379,47.4735254617,3.88728,1.13379,4.04925,41.91,11.37,43.4249352331,137.73,47.16728,8.13379,47.8634604094,3.88728,1.13379,4.04925,43.28,7.0,43.8424269401,139.61,50.57728,34.80379,61.3951549437,3.88728,1.13379,4.04925,46.69,33.67,57.5640947119,137.64,50.79728,7.46379,51.3426900012,3.88728,1.13379,4.04925,46.91,6.33,47.3351560682,139.17
2021-09-11 04:00:00,45.85408,11.70619,47.3247455034,2.76408,0.8061900000000001,2.87925,43.09,10.9,44.4472507586,137.73,47.25408,7.32619,47.8186275061,2.76408,0.8061900000000001,2.87925,44.49,6.52,44.9652143329,139.61,50.77408,33.95619,61.0821581083,2.76408,0.8061900000000001,2.87925,48.01,33.15,58.3428024695,137.64,50.97408,6.61619,51.4016614708,2.76408,0.8061900000000001,2.87925,48.21,5.8100000000000005,48.5588323583,139.17
2021-09-11 04:30:00,46.2048,11.9314,47.7204552472,3.1248,0.9114000000000001,3.255,43.08,11.02,44.467142926,137.64,47.6048,7.5514,48.2000064834,3.1248,0.9114000000000001,3.255,44.48,6.64,44.9728807172,139.51,51.1448,34.1714,61.509959722,3.1248,0.9114000000000001,3.255,48.02,33.26,58.4135943082,137.54,51.3248,6.8514,51.7800808902,3.1248,0.9114000000000001,3.255,48.2,5.94,48.5646332221,139.05
2021-09-11 05:00:00,44.7596,12.1303,46.37419509,2.9496,0.8603000000000001,3.0725,41.81,11.27,43.3022978605,137.64,46.1296,7.7803,46.7811186725,2.9496,0.8603000000000001,3.0725,43.18,6.92,43.7309821522,139.51,49.5296,34.2803,60.2355397108,2.9496,0.8603000000000001,3.0725,46.58,33.42,57.3288130001,137.54,49.7496,7.1203,50.2565555152,2.9496,0.8603000000000001,3.0725,46.8,6.26,47.2168148015,139.05
2021-09-11 05:30:00,44.99168,12.33549,46.6520694371,3.24168,0.94549,3.37675,41.75,11.39,43.2757969308,137.16,46.36168,7.98549,47.0443771663,3.24168,0.94549,3.37675,43.12,7.04,43.6909143873,139.02,49.75168,34.51549,60.5520331018,3.24168,0.94549,3.37675,46.51,33.57,57.359611226,137.07,49.96168,7.32549,50.4958639114,3.24168,0.94549,3.37675,46.72,6.38,47.1536085576,138.57
2021-09-11 06:00:00,45.50968,12.43449,47.1778286408,3.64968,1.06449,3.80175,41.86,11.37,43.3766815236,137.26,46.88968,8.08449,47.5815202475,3.64968,1.06449,3.80175,43.24,7.02,43.806141122,139.13,50.28968,34.59449,61.0395826727,3.64968,1.06449,3.80175,46.64,33.53,57.4417139368,137.17,50.50968,7.4244900000000005,51.0524321209,3.64968,1.06449,3.80175,46.86,6.36,47.2896309988,138.69
2021-09-11 06:30:00,48.36352,11.54936,49.7234128274,4.28352,1.24936,4.462,44.08,10.3,45.2673878195,137.21,49.77352,7.16936,50.2872052912,4.28352,1.24936,4.462,45.49,5.92,45.8735926215,139.08,53.40352,33.62936,63.1099817969,4.28352,1.24936,4.462,49.12,32.38,58.832293853,137.12,53.58352,6.41936,53.9666730344,4.28352,1.24936,4.462,49.3,5.17,49.5703429482,138.64
2021-09-11 07:00:00,50.14888,10.55384,51.2473775329,4.2988800000000005,1.25384,4.478,45.85,9.3,46.7836777092,137.37,51.60888,6.7438400000000005,52.0476308087,4.2988800000000005,1.25384,4.478,47.31,5.49,47.6274731641,139.23,55.42888,32.37384,64.1905464566,4.2988800000000005,1.25384,4.478,51.13,31.12,59.8559211774,137.27,55.54888,5.96384,55.8681076895,4.2988800000000005,1.25384,4.478,51.25,4.71,51.4659751681,138.79
2021-09-11 07:30:00,53.79712,9.98541,54.715980601300004,4.64712,1.35541,4.84075,49.15,8.63,49.9018977595,136.4,55.24712,5.45541,55.5158154634,4.64712,1.35541,4.84075,50.6,4.1,50.765834968,138.23,59.48712,31.62541,67.3712401813,4.64712,1.35541,4.84075,54.84,30.27,62.6394324687,136.32,59.44712,4.55541,59.6214041814,4.64712,1.35541,4.84075,54.8,3.2,54.8933511457,137.81
2021-09-11 08:00:00,57.0752,8.70735,57.7355730816,5.3052,1.54735,5.52625,51.77,7.16,52.2627831253,136.4,58.6352,5.20735,58.8659763621,5.3052,1.54735,5.52625,53.33,3.66,53.4554440633,138.23,63.0952,30.00735,69.8673408472,5.3052,1.54735,5.52625,57.79,28.46,64.4178212919,136.32,63.0452,4.26735,63.1894573411,5.3052,1.54735,5.52625,57.74,2.7199999999999998,57.8040310013,137.81
2021-09-11 08:30:00,61.31888,7.85759,61.8202779439,6.60888,1.92759,6.88425,54.71,5.93,55.0304370326,135.95,61.80888,8.67759,62.4150479857,6.60888,1.92759,6.88425,55.2,6.75,55.6111724386,137.88,67.27888,23.33759,71.2115917605,6.60888,1.92759,6.88425,60.67,21.41,64.336902319,135.87,66.38888,7.96759,66.8652815597,6.60888,1.92759,6.88425,59.78,6.04,60.0843573653,137.46
2021-09-11 09:00:00,64.59168,7.17924,64.9894346198,8.43168,2.45924,8.783,56.16,4.72,56.357998545,136.38,63.33168,14.59924,64.99261112,8.43168,2.45924,8.783,54.9,12.14,56.226235869,137.48,70.10168,17.24924,72.1926715076,8.43168,2.45924,8.783,61.67,14.79,63.4187117498,136.29,67.90168,14.29924,69.3909677941,8.43168,2.45924,8.783,59.47,11.84,60.6371709432,137.06
2021-09-11 09:30:00,65.69704,8.45872,66.2393463796,15.52704,4.52872,16.174,50.17,3.93,50.3236902462,139.06,64.47704,17.17872,66.7262849858,15.52704,4.52872,16.174,48.95,12.65,50.5581348548,138.8,70.57704,20.20872,73.4132885737,15.52704,4.52872,16.174,55.05,15.68,57.2395396557,138.96,68.57704,16.92872,70.6356282339,15.52704,4.52872,16.174,53.05,12.4,54.4799274963,138.4
2021-09-11 10:00:00,65.98512,9.58191,66.6772004561,16.39512,4.78191,17.07825,49.59,4.8,49.8217633168,139.06,64.79512,16.72191,66.9180831305,16.39512,4.78191,17.07825,48.4,11.94,49.8510140318,138.8,70.79512,19.43191,73.4135419528,16.39512,4.78191,17.07825,54.4,14.65,56.338108771899996,138.96,68.83512,16.43191,70.7692123148,16.39512,4.78191,17.07825,52.44,11.65,53.7184893682,138.4
2021-09-11 10:30:00,65.10152,10.10336,65.8808453923,18.01152,5.25336,18.762,47.09,4.85,47.3391022306,138.28,63.94152,16.71336,66.089744911,18.01152,5.25336,18.762,45.93,11.46,47.3381083272,138.01,69.66152,19.71336,72.3971265397,18.01152,5.25336,18.762,51.65,14.46,53.6359403758,138.19,67.78152,16.39336,69.7357634618,18.01152,5.25336,18.762,49.77,11.14,51.0014950761,137.59
2021-09-11 11:00:00,64.89224,9.95732,65.6517405238,16.96224,4.94732,17.669,47.93,5.01,48.1911298892,138.28,63.73224,16.67732,65.878155847,16.96224,4.94732,17.669,46.77,11.73,48.2185213378,138.01,69.54224,19.27732,72.1646603997,16.96224,4.94732,17.669,52.58,14.33,54.4977549996,138.19,67.64224,16.38732,69.5989718961,16.96224,4.94732,17.669,50.68,11.44,51.9551344912,137.59
2021-09-11 11:30:00,63.83536,10.33448,64.6664879455,17.53536,5.11448,18.266,46.3,5.22,46.5933299948,138.51,62.73536,17.08448,65.0200342295,17.53536,5.11448,18.266,45.2,11.97,46.7581105264,138.28,68.30536,19.08448,70.9213619553,17.53536,5.11448,18.266,50.77,13.97,52.6569444613,138.42,66.51536,16.81448,68.6077244456,17.53536,5.11448,18.266,48.98,11.7,50.358022201,137.88
2021-09-11 12:00:00,63.45848,10.55039,64.3295376407,18.85848,5.50039,19.64425,44.6,5.05,44.8849919238,138.07,62.37848,17.64039,64.8248264669,18.85848,5.50039,19.64425,43.52,12.14,45.181522772,137.9,67.76848,19.73039,70.582258189,18.85848,5.50039,19.64425,48.91,14.23,50.9380113471,137.97,66.01848,17.39039,68.2705307279,18.85848,5.50039,19.64425,47.16,11.89,48.6357656463,137.5
2021-09-11 12:30:00,64.28168,8.72924,64.8716734376,14.43168,4.20924,15.033,49.85,4.52,50.0544992983,138.49,63.08168,16.26924,65.1458864534,14.43168,4.20924,15.033,48.65,12.06,50.1225109108,138.32,69.11168,19.06924,71.6942133411,14.43168,4.20924,15.033,54.68,14.86,56.6632332293,138.4,67.15168,15.98924,69.0290078344,14.43168,4.20924,15.033,52.72,11.78,54.0200592373,137.93
2021-09-11 13:00:00,63.05192,9.03681,63.6962208507,15.69192,4.57681,16.34575,47.36,4.46,47.5695406747,138.38,61.92192,17.40681,64.3220118689,15.69192,4.57681,16.34575,46.23,12.83,47.9773050515,138.14,67.62192,19.48681,70.3737154658,15.69192,4.57681,16.34575,51.93,14.91,54.0280760346,138.29,65.79192,17.19681,68.0022573998,15.69192,4.57681,16.34575,50.1,12.62,51.6650210491,137.74
2021-09-11 13:30:00,62.2788,8.86715,62.9068778319,17.5788,5.12715,18.31125,44.7,3.74,44.8561879789,139.24,61.1888,18.00715,63.7834359106,17.5788,5.12715,18.31125,43.61,12.88,45.4722607751,138.98,66.5788,21.04715,69.8263498442,17.5788,5.12715,18.31125,49.0,15.92,51.5213198589,139.14,64.8488,17.79715,67.2466014722,17.5788,5.12715,18.31125,47.27,12.67,48.9385512658,138.62
2021-09-11 14:00:00,60.5472,7.9446,61.0661943877,16.7472,4.8846,17.445,43.8,3.06,43.9067602995,139.24,59.4572,18.1646,62.170019503,16.7472,4.8846,17.445,42.71,13.28,44.7269773179,138.98,64.7372,21.584600000000002,68.2407504428,16.7472,4.8846,17.445,47.99,16.7,50.8126962481,139.14,63.0472,17.9846,65.5621481115,16.7472,4.8846,17.445,46.3,13.1,48.1175643606,138.62
2021-09-11 14:30:00,59.65744,7.16092,60.0856798464,14.19744,4.14092,14.789,45.46,3.02,45.5602019311,139.28,58.53744,17.59092,61.1234189832,14.19744,4.14092,14.789,44.34,13.45,46.335063397,138.98,64.02744,20.92092,67.3587259871,14.19744,4.14092,14.789,49.83,16.78,52.5794379962,139.36,62.25744,17.42092,64.6488769353,14.19744,4.14092,14.789,48.06,13.28,49.8610268647,138.79
2021-09-11 15:00:00,60.52856,4.73708,60.7136434634,11.57856,3.37708,12.061,48.95,1.3599999999999999,48.9688891032,139.46,59.35856,16.35708,61.5710379269,11.57856,3.37708,12.061,47.78,12.98,49.5117036669,139.18,65.23856,22.04708,68.8632227492,11.57856,3.37708,12.061,53.66,18.67,56.8151784297,139.36,63.35856,16.12708,65.3788179352,11.57856,3.37708,12.061,51.78,12.75,53.3266434346,138.79
2021-09-11 15:30:00,61.35088,4.08859,61.4869664641,8.84088,2.57859,9.20925,52.51,1.51,52.5317066161,139.98,60.13088,15.24859,62.0342020708,8.84088,2.57859,9.20925,51.29,12.67,52.8317423525,139.44,66.45088,21.22859,69.7593899498,8.84088,2.57859,9.20925,57.61,18.65,60.5535680204,139.87,64.41088,14.98859,66.131832672,8.84088,2.57859,9.20925,55.57,12.41,56.9388531672,139.01
2021-09-11 16:00:00,60.42568,4.63374,60.6030886164,11.63568,3.39374,12.1205,48.79,1.24,48.8057547836,139.98,59.24568,16.24374,61.432155162,11.63568,3.39374,12.1205,47.61,12.85,49.3136350313,139.44,65.11568,22.22374,68.8036801447,11.63568,3.39374,12.1205,53.48,18.83,56.6981419449,139.87,63.23568,16.01374,65.2318257743,11.63568,3.39374,12.1205,51.6,12.62,53.1208471318,139.01
2021-09-11 16:30:00,60.0516,4.41255,60.2134973246,12.1116,3.53255,12.61625,47.94,0.88,47.9480760824,139.74,58.8916,16.75255,61.2280040673,12.1116,3.53255,12.61625,46.78,13.22,48.6121054882,139.2,64.6616,22.78255,68.5577646883,12.1116,3.53255,12.61625,52.55,19.25,55.9648550431,139.63,62.8216,16.55255,64.9656858508,12.1116,3.53255,12.61625,50.71,13.02,52.3547944318,138.77
2021-09-11 17:00:00,62.16024,4.24007,62.3046838565,9.36024,2.73007,9.75025,52.8,1.51,52.821587443,139.74,60.91024,16.12007,63.0072535004,9.36024,2.73007,9.75025,51.55,13.39,53.2606289861,139.2,67.28024,21.14007,70.5232816456,9.36024,2.73007,9.75025,57.92,18.41,60.7754432316,139.63,65.21024,15.92007,67.1254350426,9.36024,2.73007,9.75025,55.85,13.19,57.3863973429,138.77
2021-09-11 17:30:00,63.46848,4.24289,63.6101412438,12.55848,3.66289,13.08175,50.91,0.58,50.9133037624,139.14,62.19848,17.22289,64.5389715928,12.55848,3.66289,13.08175,49.64,13.56,51.4587524139,138.71,68.38848,23.46289,72.301392821,12.55848,3.66289,13.08175,55.83,19.8,59.2370568141,139.04,66.34848,17.05289,68.5049038804,12.55848,3.66289,13.08175,53.79,13.39,55.4315451706,138.27
2021-09-11 18:00:00,64.20664,10.68277,65.0892786483,11.42664,3.33277,11.90275,52.78,7.35,53.2893131875,138.99,63.92664,14.47277,65.5444610411,11.42664,3.33277,11.90275,52.5,11.14,53.6688885668,138.45,69.94664,22.12277,73.3617706967,11.42664,3.33277,11.90275,58.52,18.79,61.4626268557,138.89,68.31664,14.11277,69.7591110749,11.42664,3.33277,11.90275,56.89,10.78,57.9023358769,138.01
2021-09-11 18:30:00,63.95968,20.88449,67.2830037102,12.04968,3.51449,12.55175,51.91,17.37,54.7390628345,138.82,65.30968,10.36449,66.1269759982,12.04968,3.51449,12.55175,53.26,6.85,53.6986973771,138.96,70.62968,20.79449,73.6271859524,12.04968,3.51449,12.55175,58.58,17.28,61.0754844434,138.72,69.72968,9.66449,70.3962402395,12.04968,3.51449,12.55175,57.68,6.15,58.0069383781,138.51
2021-09-11 19:00:00,61.9928,22.1329,65.8253181857,13.5528,3.9529,14.1175,48.44,18.18,51.7392114358,137.56,63.2328,11.6129,64.2903293058,13.5528,3.9529,14.1175,49.68,7.66,50.2670667535,138.74,68.2128,22.1129,71.7075060942,13.5528,3.9529,14.1175,54.66,18.16,57.5977534284,137.47,67.4028,10.9629,68.2885248358,13.5528,3.9529,14.1175,53.85,7.01,54.3043515752,138.3
2021-09-11 19:30:00,60.44768,22.43724,64.4775290795,13.32768,3.8872400000000003,13.883,47.12,18.55,50.6398746049,138.32,61.63768,12.21724,62.8368088703,13.32768,3.8872400000000003,13.883,48.31,8.33,49.0229028108,139.55,66.46768,22.45724,70.1589631694,13.32768,3.8872400000000003,13.883,53.14,18.57,56.2912470993,138.22,65.64768,11.63724,66.6711575136,13.32768,3.8872400000000003,13.883,52.32,7.75,52.8908772852,139.09
2021-09-11 20:00:00,65.06896,18.11178,67.5426245437,6.34896,1.8517800000000002,6.6135,58.72,16.26,60.9296807804,138.32,66.51896,8.46178,67.0550054824,6.34896,1.8517800000000002,6.6135,60.17,6.61,60.5319832816,139.55,72.62896,17.91178,74.8050646243,6.34896,1.8517800000000002,6.6135,66.28,16.06,68.1979618464,138.22,71.51896,7.70178,71.9324617586,6.34896,1.8517800000000002,6.6135,65.17,5.85,65.4320364959,139.09
2021-09-11 20:30:00,64.5856,20.13205,67.6505666241,9.1956,2.6820500000000003,9.57875,55.39,17.45,58.0736997272,137.9,65.9856,10.47205,66.8114005134,9.1956,2.6820500000000003,9.57875,56.79,7.79,57.3217951568,139.18,71.7156,20.04205,74.4634880432,9.1956,2.6820500000000003,9.57875,62.52,17.36,64.8854375033,137.8,70.6956,9.82205,71.3746490399,9.1956,2.6820500000000003,9.57875,61.5,7.14,61.9130810088,138.76
2021-09-11 21:00:00,62.4908,20.03565,65.6241369891,8.1108,2.36565,8.44875,54.38,17.67,57.1787836527,137.98,63.8408,10.38565,64.680054658,8.1108,2.36565,8.44875,55.73,8.02,56.3041144145,139.26,69.4908,19.99565,72.3104232014,8.1108,2.36565,8.44875,61.38,17.63,63.8617358048,137.89,68.4708,9.75565,69.1622957945,8.1108,2.36565,8.44875,60.36,7.39,60.8107038275,138.84
2021-09-11 21:30:00,60.0564,18.216450000000002,62.7583479034,4.1364,1.20645,4.30875,55.92,17.01,58.4498631307,137.62,61.4164,9.86645,62.2038666367,4.1364,1.20645,4.30875,57.28,8.66,57.9309416461,138.89,67.2464,18.16645,69.6570040883,4.1364,1.20645,4.30875,63.11,16.96,65.349167554,137.53,66.1664,9.31645,66.8190745937,4.1364,1.20645,4.30875,62.03,8.11,62.5579171648,138.46
2021-09-11 22:00:00,58.01048,18.17639,60.7914216256,2.49048,0.7263900000000001,2.59425,55.52,17.45,58.1977052812,136.32,59.37048,9.40639,60.1110145336,2.49048,0.7263900000000001,2.59425,56.88,8.68,57.5384810366,137.71,65.16048,18.14639,67.6400740971,2.49048,0.7263900000000001,2.59425,62.67,17.42,65.046024475,136.23,64.09048,8.82639,64.6954000456,2.49048,0.7263900000000001,2.59425,61.6,8.1,62.1302663764,137.31
2021-09-11 22:30:00,55.90048,21.12014,59.7572085848,4.08048,1.19014,4.2505,51.82,19.93,55.5204223687,138.26,57.22048,9.15014,57.9474623556,4.08048,1.19014,4.2505,53.14,7.96,53.7328688979,139.29,62.55048,21.35014,66.0938047494,4.08048,1.19014,4.2505,58.47,20.16,61.8479304423,136.73,61.66048,8.52014,62.2463459124,4.08048,1.19014,4.2505,57.58,7.33,58.0446836498,137.76
2021-09-11 23:00:00,53.34304,21.95672,57.6851581397,3.14304,0.9167200000000001,3.274,50.2,21.04,54.4308882896,138.26,54.59304,8.59672,55.2657544163,3.14304,0.9167200000000001,3.274,51.45,7.68,52.0200432526,139.29,59.77304,22.30672,63.7997340747,3.14304,0.9167200000000001,3.274,56.63,21.39,60.5350229206,138.16,58.87304,7.93672,59.405608853,3.14304,0.9167200000000001,3.274,55.73,7.02,56.1703952274,138.9
2021-09-11 23:30:00,50.75856,21.23083,55.0198105755,2.1285600000000002,0.6208300000000001,2.21725,48.63,20.61,52.8171279037,138.44,51.86856,9.67083,52.7624153102,2.1285600000000002,0.6208300000000001,2.21725,49.74,9.05,50.5566029318,139.34,56.98856,21.55083,60.9272865354,2.1285600000000002,0.6208300000000001,2.21725,54.86,20.93,58.716986469,138.35,55.98856,9.71083,56.8244583798,2.1285600000000002,0.6208300000000001,2.21725,53.86,9.09,54.621677931,138.94
2021-09-12 00:00:00,49.61352,9.94436,50.6003128706,2.96352,0.86436,3.087,46.65,9.08,47.5254552845,138.44,48.98352,22.79436,54.027475227,2.96352,0.86436,3.087,46.02,21.93,50.9780864686,139.34,55.63352,8.77436,56.3212032986,2.96352,0.86436,3.087,52.67,7.91,53.2606515169,138.35,52.39352,22.96436,57.2052687101,2.96352,0.86436,3.087,49.43,22.1,54.1454975044,138.94
2021-09-12 00:30:00,47.81512,9.77191,48.8034417399,2.95512,0.8619100000000001,3.07825,44.86,8.91,45.7362842828,137.73,47.16512,23.36191,52.6338995654,2.95512,0.8619100000000001,3.07825,44.21,22.5,49.6061901379,137.03,53.60512,8.54191,54.2814251532,2.95512,0.8619100000000001,3.07825,50.65,7.68,51.2289459193,137.64,50.43512,23.56191,55.6674494859,2.95512,0.8619100000000001,3.07825,47.48,22.7,52.6273731056,136.59
2021-09-12 01:00:00,46.1808,10.32565,47.3210876519,3.0708,0.8956500000000001,3.19875,43.11,9.43,44.1293213181,138.09,45.4808,23.43565,51.1637846485,3.0708,0.8956500000000001,3.19875,42.41,22.54,48.0276972173,137.46,51.7608,9.16565,52.566049467,3.0708,0.8956500000000001,3.19875,48.69,8.27,49.3873364335,138.0,48.6508,23.63565,54.0883008752,3.0708,0.8956500000000001,3.19875,45.58,22.74,50.9376481593,137.05
2021-09-12 01:30:00,45.5544,10.6017,46.7717799774,3.1944,0.9317000000000001,3.3275,42.36,9.67,43.4497238196,138.65,44.8544,23.6817,50.7221856218,3.1944,0.9317000000000001,3.3275,41.66,22.75,47.4670211831,137.96,51.0244,9.4417,51.8906069944,3.1944,0.9317000000000001,3.3275,47.83,8.51,48.5811588993,138.57,47.9544,23.8917,53.5764669258,3.1944,0.9317000000000001,3.3275,44.76,22.96,50.3052601623,137.51
2021-09-12 02:00:00,44.9412,10.15535,46.0743159587,2.2812,0.6653500000000001,2.37625,42.66,9.49,43.7028111224,138.8,44.2412,23.25535,49.9809471805,2.2812,0.6653500000000001,2.37625,41.96,22.59,47.6544824754,138.09,50.4512,8.99535,51.2468526162,2.2812,0.6653500000000001,2.37625,48.17,8.33,48.8849445126,138.72,47.3712,23.45535,52.8600419321,2.2812,0.6653500000000001,2.37625,45.09,22.79,50.5221951225,137.66
2021-09-12 02:30:00,44.1536,10.46105,45.3759182834,2.1636,0.63105,2.25375,41.99,9.83,43.1252710136,138.8,43.4636,23.50105,49.4103620313,2.1636,0.63105,2.25375,41.3,22.87,47.2093941923,138.09,49.5836,9.34105,50.4558084274,2.1636,0.63105,2.25375,47.42,8.71,48.2132813652,138.72,46.5436,23.73105,52.2443244292,2.1636,0.63105,2.25375,44.38,23.1,50.0319338023,137.69
2021-09-12 03:00:00,43.41424,10.87957,44.7566897588,2.12424,0.6195700000000001,2.21275,41.29,10.26,42.5456425501,138.55,42.71424,23.35957,48.6844514128,2.12424,0.6195700000000001,2.21275,40.59,22.74,46.5258605509,137.83,48.75424,9.77957,49.7254050498,2.12424,0.6195700000000001,2.21275,46.63,9.16,47.5211794887,138.47,45.74424,23.55957,51.4547260391,2.12424,0.6195700000000001,2.21275,43.62,22.94,49.2843585735,137.43
2021-09-12 03:30:00,42.65192,11.21181,44.1009179401,2.3719200000000003,0.69181,2.4707500000000002,40.28,10.52,41.6311037567,139.31,41.97192,23.38181,48.0453026566,2.3719200000000003,0.69181,2.4707500000000002,39.6,22.69,45.6398521032,138.51,47.86192,10.16181,48.9287826188,2.3719200000000003,0.69181,2.4707500000000002,45.49,9.47,46.4652665978,139.23,44.92192,23.60181,50.7446975729,2.3719200000000003,0.69181,2.4707500000000002,42.55,22.91,48.3256722664,138.12
2021-09-12 04:00:00,42.53288,11.43959,44.0444105473,2.91288,0.8495900000000001,3.03425,39.62,10.59,41.010882702,138.76,41.83288,23.63959,48.0501827724,2.91288,0.8495900000000001,3.03425,38.92,22.79,45.1015576228,137.94,47.64288,10.39959,48.7646950863,2.91288,0.8495900000000001,3.03425,44.73,9.55,45.7381175826,138.67,44.75288,23.84959,50.711174424,2.91288,0.8495900000000001,3.03425,41.84,23.0,47.7450060216,137.53
2021-09-12 04:30:00,42.24184,12.57012,44.0724512978,3.53184,1.03012,3.6790000000000003,38.71,11.54,40.3935106174,138.86,41.54184,23.45012,47.7035910451,3.53184,1.03012,3.6790000000000003,38.01,22.42,44.1295422591,138.05,47.24184,11.64012,48.6547411893,3.53184,1.03012,3.6790000000000003,43.71,10.61,44.9792863438,138.78,44.39184,23.65012,50.298743867,3.53184,1.03012,3.6790000000000003,40.86,22.62,46.7033617634,137.64
2021-09-12 05:00:00,41.95232,13.40901,44.0431459204,3.56232,1.03901,3.71075,38.39,12.37,40.3337203838,139.2,41.28232,23.06901,47.2906879519,3.56232,1.03901,3.71075,37.72,22.03,43.6820249073,138.24,46.91232,12.55901,48.5643336201,3.56232,1.03901,3.71075,43.35,11.52,44.8545750175,139.11,44.10232,23.24901,49.8551009964,3.56232,1.03901,3.71075,40.54,22.21,46.2252712269,137.84
2021-09-12 05:30:00,42.02736,13.52423,44.1497880591,3.71736,1.08423,3.87225,38.31,12.44,40.2791472104,139.44,41.39736,23.13423,47.4229270782,3.71736,1.08423,3.87225,37.68,22.05,43.6575869695,138.34,46.96736,12.69423,48.6526091866,3.71736,1.08423,3.87225,43.25,11.61,44.7811857815,139.36,44.22736,23.29423,49.9868034971,3.71736,1.08423,3.87225,40.51,22.21,46.1989631918,137.93
2021-09-12 06:00:00,42.41256,11.95408,44.0650119074,3.92256,1.14408,4.086,38.49,10.81,39.9791970905,139.48,42.34256,18.89408,46.3667838695,3.92256,1.14408,4.086,38.42,17.75,42.3220852511,138.37,47.08256,22.55408,52.2058807109,3.92256,1.14408,4.086,43.16,21.41,48.1785605846,139.39,45.20256,18.79408,48.9539464558,3.92256,1.14408,4.086,41.28,17.65,44.8949986079,137.98
2021-09-12 06:30:00,44.04416,9.27663,45.0104864922,4.51416,1.31663,4.70225,39.53,7.96,40.3234733127,136.66,44.54416,14.64663,46.8903610613,4.51416,1.31663,4.70225,40.03,13.33,42.1911104381,137.35,48.54416,31.57663,57.9104397519,4.51416,1.31663,4.70225,44.03,30.26,53.4257288205,136.57,47.49416,14.25663,49.5877679782,4.51416,1.31663,4.70225,42.98,12.94,44.8856770028,136.97
2021-09-12 07:00:00,45.21208,8.71644,46.0446359981,4.58208,1.33644,4.773,40.63,7.38,41.2948096012,136.66,45.71208,14.48644,47.952593275,4.58208,1.33644,4.773,41.13,13.15,43.1810073991,137.35,49.86208,30.89644,58.6584778749,4.58208,1.33644,4.773,45.28,29.56,54.0746890883,136.57,48.75208,14.08644,50.7463604232,4.58208,1.33644,4.773,44.17,12.75,45.9733770785,136.97
2021-09-12 07:30:00,47.4096,6.97655,47.9201671748,3.2796,0.9565500000000001,3.41625,44.13,6.02,44.5387168652,136.61,47.9796,13.83655,49.9348789131,3.2796,0.9565500000000001,3.41625,44.7,12.88,46.5186457241,137.35,52.4896,28.88655,59.9131945323,3.2796,0.9565500000000001,3.41625,49.21,27.93,56.5836460472,136.47,51.2496,13.40655,52.9741171051,3.2796,0.9565500000000001,3.41625,47.97,12.45,49.5592917625,136.97
2021-09-12 08:00:00,50.5108,5.5531500000000005,50.8151393933,3.6108000000000002,1.05315,3.76125,46.9,4.5,47.1153902669,136.16,51.1508,13.80315,52.9804802787,3.6108000000000002,1.05315,3.76125,47.54,12.75,49.2200579033,137.01,55.9408,27.02315,62.1258701393,3.6108000000000002,1.05315,3.76125,52.33,25.97,58.4197723378,136.01,54.6108,13.38315,56.2267568028,3.6108000000000002,1.05315,3.76125,51.0,12.33,52.4693138892,136.61
2021-09-12 08:30:00,54.44968,7.21074,54.9250618884,3.97968,1.16074,4.1455,50.47,6.05,50.8313230204,135.26,54.26968,18.47074,57.3268384219,3.97968,1.16074,4.1455,50.29,17.31,53.1857142473,136.27,60.77968,13.60074,62.2828196973,3.97968,1.16074,4.1455,56.8,12.44,58.1463120069,135.12,57.92968,18.32074,60.7576936614,3.97968,1.16074,4.1455,53.95,17.16,56.6133208706,135.87
2021-09-12 09:00:00,56.93848,9.32539,57.6970831443,5.77848,1.68539,6.01925,51.16,7.64,51.7273158012,136.56,56.31848,20.40539,59.9011780399,5.77848,1.68539,6.01925,50.54,18.72,53.8955471259,136.43,63.56848,8.02539,64.0730718334,5.77848,1.68539,6.01925,57.79,6.34,58.1367327943,136.41,60.00848,20.36539,63.3700779687,5.77848,1.68539,6.01925,54.23,18.68,57.3570858744,136.05
2021-09-12 09:30:00,59.54856,9.78958,60.3478821058,7.19856,2.09958,7.4985,52.35,7.69,52.9118001962,136.39,58.87856,18.97958,61.8620181101,7.19856,2.09958,7.4985,51.68,16.88,54.3668722661,135.3,66.33856,8.50958,66.8821164038,7.19856,2.09958,7.4985,59.14,6.41,59.4863656647,136.25,62.62856,18.81958,65.39505424,7.19856,2.09958,7.4985,55.43,16.72,57.8968332467,134.96
2021-09-12 10:00:00,61.00352,9.10436,61.6791603656,10.88352,3.17436,11.337,50.12,5.93,50.4695878723,136.39,60.41352,21.40436,64.0932135705,10.88352,3.17436,11.337,49.53,18.23,52.7783459385,135.3,67.49352,7.61436,67.9216734202,10.88352,3.17436,11.337,56.61,4.44,56.7838506972,136.25,64.01352,21.36436,67.4845657984,10.88352,3.17436,11.337,53.13,18.19,56.1575729533,134.96
2021-09-12 10:30:00,61.46712,14.75791,63.2139442581,11.06712,3.22791,11.52825,50.4,11.53,51.7020396116,136.02,61.95712,13.38791,63.3870716539,11.06712,3.22791,11.52825,50.89,10.16,51.8942935206,136.29,67.97712,13.95791,69.39533194,11.06712,3.22791,11.52825,56.91,10.73,57.9127015429,135.88,65.91712,13.16791,67.2194954077,11.06712,3.22791,11.52825,54.85,9.94,55.7433951244,135.91
2021-09-12 11:00:00,61.12664,19.69277,64.220489783,14.54664,4.24277,15.15275,46.58,15.45,49.0754409048,136.02,62.32664,10.91277,63.2747864695,14.54664,4.24277,15.15275,47.78,6.67,48.2433135263,136.29,67.12664,19.36277,69.863457256,14.54664,4.24277,15.15275,52.58,15.12,54.710792354,135.88,66.29664,10.24277,67.0832230335,14.54664,4.24277,15.15275,51.75,6.0,52.0966649604,135.91
2021-09-12 11:30:00,61.13992,19.68331,64.2302305006,19.03992,5.55331,19.83325,42.1,14.13,44.4079598721,135.9,62.27992,13.30331,63.6849000326,19.03992,5.55331,19.83325,43.24,7.75,43.9290348175,137.51,66.55992,19.18331,69.2692019079,19.03992,5.55331,19.83325,47.52,13.63,49.43609309,136.19,65.87992,12.73331,67.0991880932,19.03992,5.55331,19.83325,46.84,7.18,47.3871079514,137.29
2021-09-12 12:00:00,61.7512,18.6316,64.500753639,21.0912,6.1516,21.97,40.66,12.48,42.5321760553,135.9,62.9312,13.6816,64.4012586212,21.0912,6.1516,21.97,41.84,7.53,42.5121923688,137.51,66.9712,17.9016,69.3224993202,21.0912,6.1516,21.97,45.88,11.75,47.3607105099,135.76,66.4112,13.1016,67.6912062826,21.0912,6.1516,21.97,45.32,6.95,45.8498080694,137.12
2021-09-12 12:30:00,64.63344,18.38017,67.196072917,15.94344,4.65017,16.60775,48.69,13.73,50.5888228762,135.78,65.94344,12.90017,67.19339004,15.94344,4.65017,16.60775,50.0,8.25,50.6760545031,137.55,70.91344,17.85017,73.1255395991,15.94344,4.65017,16.60775,54.97,13.2,56.5326533961,135.64,70.07344,12.35017,71.1534517256,15.94344,4.65017,16.60775,54.13,7.7,54.6749202103,137.12
2021-09-12 13:00:00,66.11456,18.60258,68.6818100129,13.89456,4.05258,14.4735,52.22,14.55,54.2091403732,135.78,67.51456,11.46258,68.4807020426,13.89456,4.05258,14.4735,53.62,7.41,54.1295898747,137.49,72.85456,18.22258,75.0989303163,13.89456,4.05258,14.4735,58.96,14.17,60.6388530564,135.64,71.94456,10.84258,72.7570014133,13.89456,4.05258,14.4735,58.05,6.79,58.4457577588,137.1
2021-09-12 13:30:00,65.52128,16.54329,67.5775005225,10.09128,2.94329,10.51175,55.43,13.6,57.0740299961,135.08,67.01128,10.44329,67.8201589003,10.09128,2.94329,10.51175,56.92,7.5,57.4119882951,136.69,72.68128,16.07329,74.4373502609,10.09128,2.94329,10.51175,62.59,13.13,63.9523650853,135.12,71.71128,9.83329,72.3823270658,10.09128,2.94329,10.51175,61.62,6.89,62.004003903,136.37
2021-09-12 14:00:00,64.96512,18.50191,67.5484084954,12.07512,3.52191,12.57825,52.89,14.98,54.9704693449,135.08,66.34512,11.64191,67.358808008,12.07512,3.52191,12.57825,54.27,8.12,54.8741040929,136.69,71.79512,18.15191,74.0542442569,12.07512,3.52191,12.57825,59.72,14.63,61.4858951305,134.93,70.84512,11.05191,71.7019925976,12.07512,3.52191,12.57825,58.77,7.53,59.2504329098,136.3
2021-09-12 14:30:00,64.24504,20.10522,67.3174942779,13.11504,3.82522,13.6615,51.13,16.28,53.6592517652,136.03,65.55504,12.15522,66.6724279043,13.11504,3.82522,13.6615,52.44,8.33,53.0974811079,137.57,70.82504,19.90522,73.569042907,13.11504,3.82522,13.6615,57.71,16.08,59.9083508369,135.89,69.89504,11.58522,70.8486692821,13.11504,3.82522,13.6615,56.78,7.76,57.3078179658,137.19
2021-09-12 15:00:00,64.14472,20.03971,67.2021955055,11.96472,3.48971,12.46325,52.18,16.55,54.741710788,136.9,65.45472,12.01971,66.5491833065,11.96472,3.48971,12.46325,53.49,8.53,54.1658656351,138.35,70.85472,19.88971,73.5934230089,11.96472,3.48971,12.46325,58.89,16.4,61.130942247,136.77,69.90472,11.44971,70.8361894611,11.96472,3.48971,12.46325,57.94,7.96,58.4842303531,137.97
2021-09-12 15:30:00,64.074,17.9695,66.5460773168,8.844,2.5795,9.2125,55.23,15.39,57.3341521259,136.63,65.484,11.4695,66.4808520271,8.844,2.5795,9.2125,56.64,8.89,57.3334256782,138.23,71.184,17.6695,73.34420963,8.844,2.5795,9.2125,62.34,15.09,64.1403437783,136.49,70.164,10.9295,71.0101462205,8.844,2.5795,9.2125,61.32,8.35,61.8859022718,137.85
2021-09-12 16:00:00,65.02664,18.27652,67.5462441073,8.21664,2.39652,8.559,56.81,15.88,58.9877148227,136.63,66.40664,10.77652,67.2753685936,8.21664,2.39652,8.559,58.19,8.38,58.7903095756,138.23,72.35664,18.07652,74.5804527165,8.21664,2.39652,8.559,64.14,15.68,66.0287967481,136.49,71.22664,10.20652,71.9542027695,8.21664,2.39652,8.559,63.01,7.8100000000000005,63.4921743209,137.85
2021-09-12 16:30:00,66.7084,19.14245,69.4006053472,11.7684,3.4324500000000002,12.25875,54.94,15.71,57.1419959399,136.97,68.1084,12.56245,69.2572689366,11.7684,3.4324500000000002,12.25875,56.34,9.13,57.0749726237,138.57,73.7784,18.87245,76.153934078,11.7684,3.4324500000000002,12.25875,62.01,15.44,63.9033152505,136.83,72.7884,12.02245,73.7745923646,11.7684,3.4324500000000002,12.25875,61.02,8.59,61.6216560959,138.18
2021-09-12 17:00:00,68.0628,20.4304,71.0629719896,14.0928,4.1104,14.68,53.97,16.32,56.383537491,136.97,69.4228,13.330400000000001,70.69105123,14.0928,4.1104,14.68,55.33,9.22,56.0929344927,138.57,75.0128,20.2504,77.6981265154,14.0928,4.1104,14.68,60.92,16.14,63.0217898825,136.83,74.0028,12.8104,75.103400429,14.0928,4.1104,14.68,59.91,8.7,60.538401862,138.18
2021-09-12 17:30:00,68.15872,19.82421,70.983169936,11.808720000000001,3.44421,12.30075,56.35,16.38,58.6824241149,136.62,69.52872,12.27421,70.6038181401,11.808720000000001,3.44421,12.30075,57.72,8.83,58.3915002376,138.15,75.40872,19.67421,77.9329814081,11.808720000000001,3.44421,12.30075,63.6,16.23,65.6381969588,136.48,74.30872,11.734210000000001,75.2294992165,11.808720000000001,3.44421,12.30075,62.5,8.29,63.0473956639,137.76
2021-09-12 18:00:00,64.5456,18.5958,67.1709629006,8.1456,2.3758,8.485,56.4,16.22,58.6860153699,136.77,65.9356,10.4258,66.7547800011,8.1456,2.3758,8.485,57.79,8.05,58.3479785425,138.25,71.8056,18.4458,74.1369794974,8.1456,2.3758,8.485,63.66,16.07,65.65699125,136.63,70.7156,9.8158,71.3935992439,8.1456,2.3758,8.485,62.57,7.44,63.0107808236,137.87
2021-09-12 18:30:00,66.33936,17.13648,68.5169295284,5.67936,1.6564800000000002,5.916,60.66,15.48,62.6040414031,136.28,67.81936,9.26648,68.4494940989,5.67936,1.6564800000000002,5.916,62.14,7.61,62.6042466611,137.71,74.14936,16.90648,76.0523283957,5.67936,1.6564800000000002,5.916,68.47,15.25,70.1477255512,136.15,72.94936,8.61648,73.4564690956,5.67936,1.6564800000000002,5.916,67.27,6.96,67.62909507009999,137.32
2021-09-12 19:00:00,69.296,16.8905,71.3247825531,5.796,1.6905000000000001,6.0375,63.5,15.2,65.2938741384,136.28,70.826,8.8605,71.3780830245,5.796,1.6905000000000001,6.0375,65.03,7.17,65.4240766079,137.71,77.496,16.6305,79.2603529279,5.796,1.6905000000000001,6.0375,71.7,14.94,73.2399726925,136.15,76.206,8.1405,76.6395601256,5.796,1.6905000000000001,6.0375,70.41,6.45,70.7048131318,137.32
2021-09-12 19:30:00,69.63336,18.27848,71.9924138781,8.22336,2.39848,8.566,61.41,15.88,63.4299810815,136.79,71.10336,9.96848,71.7987353426,8.22336,2.39848,8.566,62.88,7.57,63.3340295576,138.21,77.56336,18.08848,79.6446352443,8.22336,2.39848,8.566,69.34,15.69,71.0929792596,136.65,76.31336,9.29848,76.8777643067,8.22336,2.39848,8.566,68.09,6.9,68.438717843,137.82
2021-09-12 20:00:00,68.1348,19.70265,70.9263377601,10.2948,3.00265,10.72375,57.84,16.7,60.2026212054,136.79,69.5448,11.74265,70.5292069717,10.2948,3.00265,10.72375,59.25,8.74,59.8911521011,138.16,75.5948,19.58265,78.0900375724,10.2948,3.00265,10.72375,65.3,16.58,67.3720001187,136.65,74.4648,11.16265,75.2968206106,10.2948,3.00265,10.72375,64.17,8.16,64.6867412999,137.77
2021-09-12 20:30:00,67.31776,20.54893,70.3842264685,8.80776,2.56893,9.17475,58.51,17.98,61.2102973363,136.95,68.68776,9.75893,69.3775546453,8.80776,2.56893,9.17475,59.88,7.19,60.3101193831,138.39,74.84776,20.60893,77.6332092133,8.80776,2.56893,9.17475,66.04,18.04,68.459646508,136.82,73.63776,9.08893,74.1965521191,8.80776,2.56893,9.17475,64.83,6.52,65.1570356907,138.01
2021-09-12 21:00:00,65.3548,19.38015,68.1677350149,5.7948,1.69015,6.03625,59.56,17.69,62.131551566,137.01,66.7448,9.70015,67.4459875535,5.7948,1.69015,6.03625,60.95,8.01,61.474080717,138.13,73.0248,19.39015,75.5552733571,5.7948,1.69015,6.03625,67.23,17.7,69.5209529566,136.88,71.8048,9.06015,72.3741364098,5.7948,1.69015,6.03625,66.01,7.37,66.4201550736,137.75
2021-09-12 21:30:00,61.91624,18.51057,64.6240046536,4.83624,1.41057,5.03775,57.08,17.1,59.5863776378,136.16,63.32624,10.86057,64.2507949621,4.83624,1.41057,5.03775,58.49,9.45,59.2484818371,137.61,69.26624,18.48057,71.6892144696,4.83624,1.41057,5.03775,64.43,17.07,66.652905413,136.02,68.16624,10.36057,68.9490948923,4.83624,1.41057,5.03775,63.33,8.95,63.9592948679,137.22
2021-09-12 22:00:00,58.71432,19.31376,61.8093253353,4.50432,1.31376,4.692,54.21,18.0,57.1202599784,136.16,60.03432,11.04376,61.0416596498,4.50432,1.31376,4.692,55.53,9.73,56.3760037605,137.61,65.67432,19.37376,68.4723220287,4.50432,1.31376,4.692,61.17,18.06,63.7803457187,136.02,64.65432,10.57376,65.5132467155,4.50432,1.31376,4.692,60.15,9.26,60.8586074438,137.22
2021-09-12 22:30:00,57.20976,18.17493,60.0273664237,2.03976,0.5949300000000001,2.12475,55.17,17.58,57.9032408419,136.42,58.55976,10.34493,59.4664869314,2.03976,0.5949300000000001,2.12475,56.52,9.75,57.3547984043,137.81,64.30976,18.15493,66.8232498055,2.03976,0.5949300000000001,2.12475,62.27,17.56,64.698581901,136.28,63.25976,9.86493,64.0243241211,2.03976,0.5949300000000001,2.12475,61.22,9.27,61.9178592976,137.42
2021-09-12 23:00:00,53.85616,19.29138,57.2070215293,2.09616,0.61138,2.1835,51.76,18.68,55.0276294238,136.91,55.12616,10.32138,56.0840833165,2.09616,0.61138,2.1835,53.03,9.71,53.9116406725,138.36,60.51616,19.39138,63.5470789215,2.09616,0.61138,2.1835,58.42,18.78,61.3643609924,136.77,59.55616,9.841380000000001,60.3638050014,2.09616,0.61138,2.1835,57.46,9.23,58.1966021345,137.97
2021-09-12 23:30:00,50.87288,15.90834,53.3022063432,2.22288,0.64834,2.3155,48.65,15.26,50.9871562259,137.22,51.44288,15.28834,53.666593358,2.22288,0.64834,2.3155,49.22,14.64,51.3511246225,138.56,57.13288,15.53834,59.2081581123,2.22288,0.64834,2.3155,54.91,14.89,56.8930593306,137.09,55.38288,15.65834,57.5538618048,2.22288,0.64834,2.3155,53.16,15.01,55.2384440404,138.17
2021-09-13 00:00:00,49.40784,7.51562,49.9761863036,2.24784,0.6556200000000001,2.3415,47.16,6.86,47.6563238196,138.07,48.76784,24.86562,54.7412209971,2.24784,0.6556200000000001,2.3415,46.52,24.21,52.4426782306,138.79,55.51784,6.02562,55.8438775037,2.24784,0.6556200000000001,2.3415,53.27,5.37,53.5399831901,137.93,52.22784,25.16562,57.9746125563,2.24784,0.6556200000000001,2.3415,49.98,24.51,55.6663318353,138.4
