Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-13 00:30:00,48.31008,7.57294,48.9000332295,2.17008,0.6329400000000001,2.2605,46.14,6.94,46.659009848,138.31,47.66008,24.54294,53.6082002072,2.17008,0.6329400000000001,2.2605,45.49,23.91,51.3909349983,138.06,54.29008,6.08294,54.629799061,2.17008,0.6329400000000001,2.2605,52.12,5.45,52.4041687273,138.17,51.04008,24.82294,56.7562165463,2.17008,0.6329400000000001,2.2605,48.87,24.19,54.5291940157,137.68
2021-09-13 01:00:00,46.36608,9.36969,47.3033240403,2.05608,0.5996900000000001,2.14175,44.31,8.77,45.169558333,138.53,45.67608,23.77969,51.4954166957,2.05608,0.5996900000000001,2.14175,43.62,23.18,49.3965261937,138.23,52.10608,8.10969,52.7333921236,2.05608,0.5996900000000001,2.14175,50.05,7.51,50.610301323,138.39,48.91608,24.01969,54.4952143795,2.05608,0.5996900000000001,2.14175,46.86,23.42,52.3866013404,137.84
2021-09-13 01:30:00,46.69744,9.59342,47.6726820081,1.89744,0.55342,1.9765000000000001,44.8,9.04,45.702971457,138.9,45.99744,23.57342,51.6862710693,1.89744,0.55342,1.9765000000000001,44.1,23.02,49.7466621996,138.32,52.48744,8.36342,53.1495828003,1.89744,0.55342,1.9765000000000001,50.59,7.8100000000000005,51.1892977096,138.75,49.28744,23.78342,54.725705191,1.89744,0.55342,1.9765000000000001,47.39,23.23,52.7773152027,137.94
2021-09-13 02:00:00,46.20248,10.57239,47.3966727573,1.9624800000000002,0.5723900000000001,2.04425,44.24,10.0,45.3561197635,139.01,45.50248,22.63239,50.8202790553,1.9624800000000002,0.5723900000000001,2.04425,43.54,22.06,48.8095810267,138.38,51.92248,9.46239,52.7776539253,1.9624800000000002,0.5723900000000001,2.04425,49.96,8.89,50.7447898803,138.86,48.74248,22.78239,53.8039650087,1.9624800000000002,0.5723900000000001,2.04425,46.78,22.21,51.7846743738,138.01
2021-09-13 02:30:00,44.86304,11.27047,46.2570627263,2.0930400000000002,0.6104700000000001,2.18025,42.77,10.66,44.0784357708,139.34,44.15304,22.65047,49.6239330612,2.0930400000000002,0.6104700000000001,2.18025,42.06,22.04,47.4847891435,138.49,50.39304,10.22047,51.419028457,2.0930400000000002,0.6104700000000001,2.18025,48.3,9.61,49.2467471007,139.19,47.28304,22.81047,52.4976515024,2.0930400000000002,0.6104700000000001,2.18025,45.19,22.2,50.3485461558,138.1
2021-09-13 03:00:00,44.99664,11.12152,46.3506830414,2.09664,0.6115200000000001,2.184,42.9,10.51,44.1686551754,139.34,44.29664,22.55152,49.7067738804,2.09664,0.6115200000000001,2.184,42.2,21.94,47.5626281864,138.43,50.52664,10.05152,51.5167390661,2.09664,0.6115200000000001,2.184,48.43,9.44,49.3414480939,139.19,47.44664,22.69152,52.5936186928,2.09664,0.6115200000000001,2.184,45.35,22.08,50.4395568973,138.05
2021-09-13 03:30:00,44.45872,11.38921,45.8943557364,2.08872,0.60921,2.17575,42.37,10.78,43.7198501827,139.67,43.76872,22.69921,49.3047156473,2.08872,0.60921,2.17575,41.68,22.09,47.171924913,138.74,49.92872,10.31921,50.9839501791,2.08872,0.60921,2.17575,47.84,9.71,48.815465787,139.52,46.87872,22.84921,52.1507505839,2.08872,0.60921,2.17575,44.79,22.24,50.0076164199,138.36
2021-09-13 04:00:00,44.15552,11.58536,45.6500877633,2.07552,0.60536,2.162,42.08,10.98,43.4889273264,139.94,43.47552,22.88536,49.1310547577,2.07552,0.60536,2.162,41.4,22.28,47.0144488429,139.0,49.58552,10.56536,50.6986254804,2.07552,0.60536,2.162,47.51,9.96,48.5427821617,139.79,46.57552,23.05536,51.9694976693,2.07552,0.60536,2.162,44.5,22.45,49.8422762321,138.63
2021-09-13 04:30:00,44.32112,8.27741,45.0874394301,2.15112,0.62741,2.2407500000000002,42.17,7.65,42.8582710804,139.81,44.79112,14.06741,46.9482316489,2.15112,0.62741,2.2407500000000002,42.64,13.44,44.7079769169,138.87,49.15112,30.27741,57.7282786298,2.15112,0.62741,2.2407500000000002,47.0,29.65,55.5708781647,139.66,47.93112,13.66741,49.8416528675,2.15112,0.62741,2.2407500000000002,45.78,13.04,47.6009453688,138.48
2021-09-13 05:00:00,44.1792,7.99685,44.8971193125,2.1492,0.62685,2.23875,42.03,7.37,42.6712760531,137.27,44.669200000000004,14.13685,46.852832962,2.1492,0.62685,2.23875,42.52,13.51,44.614689285,137.98,48.9892,30.34685,57.6270164208,2.1492,0.62685,2.23875,46.84,29.72,55.4730925765,137.15,47.8092,13.74685,49.7463113161,2.1492,0.62685,2.23875,45.66,13.12,47.5075783428,137.6
2021-09-13 05:30:00,46.19736,6.49798,46.6521147972,2.18736,0.6379800000000001,2.2785,44.01,5.86,44.3984200169,136.93,46.72736,14.32798,48.874709037,2.18736,0.6379800000000001,2.2785,44.54,13.69,46.5964344129,137.9,51.26736,28.58798,58.6993594671,2.18736,0.6379800000000001,2.2785,49.08,27.95,56.4805178801,136.81,50.00736,13.93798,51.9134215849,2.18736,0.6379800000000001,2.2785,47.82,13.3,49.6350924246,137.52
2021-09-13 06:00:00,49.8068,5.47365,50.1066679252,2.2068,0.64365,2.29875,47.6,4.83,47.8444239175,136.93,50.3668,13.17365,52.0611140542,2.2068,0.64365,2.29875,48.16,12.53,49.7633047536,137.9,55.3068,27.34365,61.6969798415,2.2068,0.64365,2.29875,53.1,26.7,59.4348382685,136.81,53.9068,12.69365,55.3811505529,2.2068,0.64365,2.29875,51.7,12.05,53.0857089997,137.52
2021-09-13 06:30:00,57.39992,3.88581,57.5312987457,2.17992,0.6358100000000001,2.27075,55.22,3.25,55.3155574861,136.66,57.37992,14.56581,59.1998145281,2.17992,0.6358100000000001,2.27075,55.2,13.93,56.9305269605,137.61,64.24992,12.66581,65.4864486971,2.17992,0.6358100000000001,2.27075,62.07,12.03,63.2250409253,136.53,61.37992,14.17581,62.9956202316,2.17992,0.6358100000000001,2.27075,59.2,13.54,60.7286719763,137.24
2021-09-13 07:00:00,64.18624,2.59432,64.2386480368,2.34624,0.68432,2.444,61.84,1.9100000000000001,61.8694892495,136.28,63.61624,15.82432,65.55482511,2.34624,0.68432,2.444,61.27,15.14,63.1128552674,136.37,72.22624,1.08432,72.2343788954,2.34624,0.68432,2.444,69.88,0.4,69.8811448103,136.16,68.04624,15.50432,69.7902193491,2.34624,0.68432,2.444,65.7,14.82,67.350741644,136.01
2021-09-13 07:30:00,70.00864,6.04502,70.2691393248,3.78864,1.1050200000000001,3.9465,66.22,4.94,66.4040059033,136.23,70.40864,8.81502,70.9583058158,3.78864,1.1050200000000001,3.9465,66.62,7.71,67.0646590985,136.3,78.60864,5.76502,78.8197547462,3.78864,1.1050200000000001,3.9465,74.82,4.66,74.96497849,136.11,75.46864,8.88502,75.9898625071,3.78864,1.1050200000000001,3.9465,71.68,7.78,72.100976415,135.95
2021-09-13 08:00:00,74.0668,8.5999,74.5643959424,3.9768,1.1599,4.1425,70.09,7.44,70.4837690536,136.23,75.8368,1.9599000000000002,75.8621212612,3.9768,1.1599,4.1425,71.86,0.8,71.8644529653,136.3,83.1568,7.3899,83.4845135834,3.9768,1.1599,4.1425,79.18,6.23,79.4247146674,136.11,81.7268,1.5599,81.7416853646,3.9768,1.1599,4.1425,77.75,0.4,77.7510289321,135.95
2021-09-13 08:30:00,78.16856,10.75958,78.9055912737,5.03856,1.46958,5.2485,73.13,9.29,73.717711576,135.85,78.49856,5.12958,78.665980659,5.03856,1.46958,5.2485,73.46,3.66,73.551119638,137.43,86.71856,6.79958,86.9847281806,5.03856,1.46958,5.2485,81.68,5.33,81.8537189137,135.73,84.53856,5.49958,84.7172562531,5.03856,1.46958,5.2485,79.5,4.03,79.6020784905,137.04
2021-09-13 09:00:00,81.04952,15.49361,82.5171293918,10.22952,2.98361,10.65575,70.82,12.51,71.9164271916,135.96,79.64952,9.60361,80.2264006501,10.22952,2.98361,10.65575,69.42,6.62,69.7349324227,136.82,88.11952,8.82361,88.5601823534,10.22952,2.98361,10.65575,77.89,5.84,78.1086275644,135.83,85.38952,8.84361,85.8462553852,10.22952,2.98361,10.65575,75.16,5.86,75.3880972037,136.45
2021-09-13 09:30:00,80.68008,15.48169,82.1520421783,11.56008,3.37169,12.04175,69.12,12.11,70.1728330624,137.35,79.85008,10.18169,80.4965967434,11.56008,3.37169,12.04175,68.29,6.8100000000000005,68.62871265,137.39,87.57008,9.56169,88.0905490212,11.56008,3.37169,12.04175,76.01,6.19,76.2616299328,137.22,85.48008,9.45169,86.0010379046,11.56008,3.37169,12.04175,73.92,6.08,74.1696218138,137.01
2021-09-13 10:00:00,80.39392,15.76781,81.9256138528,12.40392,3.61781,12.92075,67.99,12.15,69.0670876757,137.15,80.12392,10.14781,80.7639808576,12.40392,3.61781,12.92075,67.72,6.53,68.0341039479,137.18,87.17392,9.73781,87.7161175142,12.40392,3.61781,12.92075,74.77,6.12,75.0200459877,137.02,85.71392,9.39781,86.2275762999,12.40392,3.61781,12.92075,73.31,5.78,73.5375040371,136.8
2021-09-13 10:30:00,80.72504,14.85397,82.0802808704,9.54504,2.78397,9.94275,71.18,12.07,72.1961030804,136.98,79.28504,8.21397,79.7093901053,9.54504,2.78397,9.94275,69.74,5.43,69.9510721862,136.99,87.81504,8.93397,88.2683242741,9.54504,2.78397,9.94275,78.27,6.15,78.5112437807,136.86,85.01504,7.38397,85.3351043778,9.54504,2.78397,9.94275,75.47,4.6,75.6100581933,136.58
2021-09-13 11:00:00,80.80344,16.10767,82.3932821816,10.96344,3.19767,11.42025,69.84,12.91,71.0231912828,136.79,79.42344,7.64767,79.7907869234,10.96344,3.19767,11.42025,68.46,4.45,68.6044758015,136.67,87.76344,8.30767,88.1557643122,10.96344,3.19767,11.42025,76.8,5.11,76.9698129139,136.67,85.06344,6.72767,85.3290710618,10.96344,3.19767,11.42025,74.1,3.5300000000000002,74.1840339965,136.25
2021-09-13 11:30:00,82.15808,16.37694,83.7744249342,11.81808,3.44694,12.3105,70.34,12.93,71.5185325632,136.4,80.82808,6.44694,81.0847800259,11.81808,3.44694,12.3105,69.01,3.0,69.0751771623,136.28,89.18808,8.50694,89.5928660232,11.81808,3.44694,12.3105,77.37,5.06,77.5352855157,136.28,86.48808,5.43694,86.6588039304,11.81808,3.44694,12.3105,74.67,1.99,74.6965126361,135.84
2021-09-13 12:00:00,82.31368,16.59774,83.9703929266,11.20368,3.26774,11.6705,71.11,13.33,72.3486074503,136.22,80.94368,6.50774,81.2048644593,11.20368,3.26774,11.6705,69.74,3.24,69.8152218359,135.94,89.42368,7.7377400000000005,89.7578250909,11.20368,3.26774,11.6705,78.22,4.47,78.3476183429,136.1,86.66368,5.50774,86.8385204333,11.20368,3.26774,11.6705,75.46,2.24,75.4932394324,135.5
2021-09-13 12:30:00,80.91936,17.23648,82.7347512573,18.63936,5.43648,19.416,62.28,11.8,63.3879988641,135.7,79.61936,9.24648,80.154475104,18.63936,5.43648,19.416,60.98,3.81,61.0989075189,135.52,87.09936,11.85648,87.9026429091,18.63936,5.43648,19.416,68.46,6.42,68.7603664912,135.59,84.65936,8.30648,85.0658853219,18.63936,5.43648,19.416,66.02,2.87,66.0823524097,135.1
2021-09-13 13:00:00,79.73416,16.24163,81.3715356618,20.71416,6.04163,21.57725,59.02,10.2,59.894911303,136.71,78.45416,9.57163,79.0358862933,20.71416,6.04163,21.57725,57.74,3.5300000000000002,57.8478046256,136.39,85.54416,14.27163,86.7264823048,20.71416,6.04163,21.57725,64.83,8.23,65.3503006879,136.58,83.21416,8.62163,83.6596015312,20.71416,6.04163,21.57725,62.5,2.58,62.5532285338,135.96
2021-09-13 13:30:00,79.0276,15.18055,80.472421736,14.1276,4.12055,14.71625,64.9,11.06,65.8356559928,136.99,77.6776,6.830550000000001,77.977342575,14.1276,4.12055,14.71625,63.55,2.71,63.6077558164,136.47,85.4576,11.42055,86.2173437312,14.1276,4.12055,14.71625,71.33,7.3,71.7025724783,136.87,82.8976,5.78055,83.0988979714,14.1276,4.12055,14.71625,68.77,1.6600000000000001,68.7900319814,136.02
2021-09-13 14:00:00,76.25056,15.38433,77.7870523279,14.86056,4.33433,15.47975,61.39,11.05,62.3765548904,136.89,74.92056,7.78433,75.3238747295,14.86056,4.33433,15.47975,60.06,3.45,60.159006807,136.35,82.32056,11.74433,83.1540972284,14.86056,4.33433,15.47975,67.46,7.41,67.8657476198,136.77,79.88056,6.81433,80.1706864088,14.86056,4.33433,15.47975,65.02,2.48,65.0672790272,135.92
2021-09-13 14:30:00,75.8512,15.22785,77.3646686612,15.9012,4.63785,16.56375,59.95,10.59,60.8781619302,137.56,74.5112,8.23785,74.9651992465,15.9012,4.63785,16.56375,58.61,3.6,58.720457253,137.04,81.7512,12.59785,82.7161684682,15.9012,4.63785,16.56375,65.85,7.96,66.3293607688,137.14,79.3312,7.28785,79.6652499592,15.9012,4.63785,16.56375,63.43,2.65,63.4853321642,136.35
2021-09-13 15:00:00,76.95128,14.79954,78.3615076287,14.02128,4.08954,14.6055,62.93,10.71,63.834857249,137.56,75.51128,6.40954,75.7828187009,14.02128,4.08954,14.6055,61.49,2.32,61.5337509014,137.04,83.17128,11.95954,84.0267363037,14.02128,4.08954,14.6055,69.15,7.87,69.5964036427,137.42,80.59128,5.32954,80.7673102725,14.02128,4.08954,14.6055,66.57,1.24,66.5815477441,136.62
2021-09-13 15:30:00,73.78976,15.86868,75.4767758042,19.46976,5.67868,20.281,54.32,10.19,55.2675175849,137.56,72.52976,9.73868,73.180653002,19.46976,5.67868,20.281,53.06,4.06,53.2151031193,136.91,79.10976,14.14868,80.3650376283,19.46976,5.67868,20.281,59.64,8.47,60.2384470251,137.42,76.90976,8.82868,77.4148356182,19.46976,5.67868,20.281,57.44,3.15,57.5263078947,136.53
2021-09-13 16:00:00,76.77616,14.54013,78.1408607885,18.92616,5.52013,19.71475,57.85,9.02,58.5489786418,137.82,75.48616,11.21013,76.314005046,18.92616,5.52013,19.71475,56.56,5.69,56.8454897067,137.3,82.46616,15.32013,83.8771359094,18.92616,5.52013,19.71475,63.54,9.8,64.2913026777,137.68,80.16616,10.42013,80.8405363562,18.92616,5.52013,19.71475,61.24,4.9,61.4357192519,136.93
2021-09-13 16:30:00,78.54024,13.92382,79.7649174929,17.19024,5.01382,17.9065,61.35,8.91,61.9936335441,138.16,77.25024,12.14382,78.1989254674,17.19024,5.01382,17.9065,60.06,7.13,60.4817369129,137.82,84.58024,15.01382,85.9024550839,17.19024,5.01382,17.9065,67.39,10.0,68.1279098461,137.76,82.21024,11.44382,83.0029190875,17.19024,5.01382,17.9065,65.02,6.43,65.3371662991,137.04
2021-09-13 17:00:00,80.9072,13.62585,82.0465648279,19.3572,5.64585,20.16375,61.55,7.98,62.0651504469,138.16,79.6572,13.78585,80.8413209446,19.3572,5.64585,20.16375,60.3,8.14,60.8469358308,137.82,86.9872,16.77585,88.5900790555,19.3572,5.64585,20.16375,67.63,11.13,68.5397242481,138.01,84.6472,13.16585,85.6649757723,19.3572,5.64585,20.16375,65.29,7.52,65.7216440756,137.46
2021-09-13 17:30:00,81.0244,12.09795,81.9226085373,12.1644,3.54795,12.67125,68.86,8.55,69.3887750288,138.47,79.6644,11.18795,80.4461736353,12.1644,3.54795,12.67125,67.5,7.64,67.9309914546,138.13,87.8544,14.04795,88.9704473326,12.1644,3.54795,12.67125,75.69,10.5,76.4148290582,138.32,85.2144,10.49795,85.8586100607,12.1644,3.54795,12.67125,73.05,6.95,73.3798678113,137.77
2021-09-13 18:00:00,80.99736,10.87548,81.724221576,11.36736,3.31548,11.841,69.63,7.5600000000000005,70.0392068773,138.37,79.60736,11.25548,80.3991143994,11.36736,3.31548,11.841,68.24,7.94,68.7003726336,138.04,87.90736,15.02548,89.1822235168,11.36736,3.31548,11.841,76.54,11.71,77.4305863338,138.22,85.24736,10.57548,85.9008333149,11.36736,3.31548,11.841,73.88,7.26,74.2358538713,137.66
2021-09-13 18:30:00,80.9312,9.5866,81.4970062824,9.9312,2.8966000000000003,10.345,71.0,6.69,71.314487308,138.82,79.4112,11.3466,80.2177288198,9.9312,2.8966000000000003,10.345,69.48,8.45,69.9919488227,138.4,87.9612,15.7066,89.3525041003,9.9312,2.8966000000000003,10.345,78.03,12.81,79.0745028438,138.67,85.1312,10.7066,85.8018210588,9.9312,2.8966000000000003,10.345,75.2,7.8100000000000005,75.6044714286,138.02
2021-09-13 19:00:00,80.2832,9.07385,80.7943497781,11.2932,3.29385,11.76375,68.99,5.78,69.2317015536,139.21,78.8132,12.32385,79.7709080622,11.2932,3.29385,11.76375,67.52,9.03,68.1211516344,138.74,87.1132,17.23385,88.8015495364,11.2932,3.29385,11.76375,75.82,13.94,77.0908295454,139.06,84.3932,11.72385,85.2036434964,11.2932,3.29385,11.76375,73.1,8.43,73.5844745853,138.38
2021-09-13 19:30:00,81.30392,8.06031,81.7024846909,9.70392,2.83031,10.10825,71.6,5.23,71.7907577617,139.52,79.72392,10.10031,80.3611826833,9.70392,2.83031,10.10825,70.02,7.27,70.3964011864,138.76,88.39392,17.34031,90.0786958379,9.70392,2.83031,10.10825,78.69,14.51,80.0165995278,139.35,85.51392,9.36031,86.0246820224,9.70392,2.83031,10.10825,75.81,6.53,76.0907155966,138.43
2021-09-13 20:00:00,80.6076,6.9605500000000005,80.9075672237,7.8876,2.30055,8.21625,72.72,4.66,72.8691567126,139.52,78.9776,9.43055,79.5386483105,7.8876,2.30055,8.21625,71.09,7.13,71.4466584243,138.76,87.8076,17.40055,89.5151035193,7.8876,2.30055,8.21625,79.92,15.1,81.3339805985,139.35,84.8476,8.66055,85.2884538027,7.8876,2.30055,8.21625,76.96,6.36,77.2223490966,138.43
2021-09-13 20:30:00,78.87888,6.30634,79.1305733219,4.95888,1.44634,5.1655,73.92,4.86,74.0795923315,139.39,77.27888,9.14634,77.818255117,4.95888,1.44634,5.1655,72.32,7.7,72.7287590984,138.55,86.22888,16.26634,87.7497211565,4.95888,1.44634,5.1655,81.27,14.82,82.610200944,139.23,83.23888,8.44634,83.6663122353,4.95888,1.44634,5.1655,78.28,7.0,78.5923558624,138.21
2021-09-13 21:00:00,76.03016,4.96338,76.1919967625,4.64016,1.35338,4.8335,71.39,3.61,71.4812157143,139.24,74.49016,9.55338,75.1002730105,4.64016,1.35338,4.8335,69.85,8.2,70.3296701258,138.49,83.12016,17.53338,84.9492814134,4.64016,1.35338,4.8335,78.48,16.18,80.1305360022,139.08,80.26016,8.88338,80.7502800209,4.64016,1.35338,4.8335,75.62,7.53,75.9939819986,138.15
2021-09-13 21:30:00,70.81688,13.13284,72.0243151956,6.86688,2.00284,7.153,63.95,11.13,64.9113195059,139.19,71.30688,7.96284,71.7501077086,6.86688,2.00284,7.153,64.44,5.96,64.7150307116,138.37,78.39688,17.59284,80.3466166867,6.86688,2.00284,7.153,71.53,15.59,73.209213901,139.03,76.63688,7.15284,76.9699584007,6.86688,2.00284,7.153,69.77,5.15,69.9598127499,138.02
2021-09-13 22:00:00,68.26296,5.65753,68.4970025159,2.56296,0.74753,2.66975,65.7,4.91,65.8832156167,138.18,67.17296,13.53753,68.5235089124,2.56296,0.74753,2.66975,64.61,12.79,65.8637700105,138.66,75.62296,4.50753,75.7571772564,2.56296,0.74753,2.66975,73.06,3.76,73.1566893729,138.03,72.52296,13.26753,73.7265696982,2.56296,0.74753,2.66975,69.96,12.52,71.0714569993,138.29
2021-09-13 22:30:00,63.69816,8.47113,64.2589731544,9.15816,2.67113,9.53975,54.54,5.8,54.8475304822,137.48,62.20816,20.98113,65.6510699582,9.15816,2.67113,9.53975,53.05,18.31,56.1209283601,137.13,69.59816000000001,6.69113,69.9190610353,9.15816,2.67113,9.53975,60.44,4.02,60.573542079,137.34,66.67816,21.17113,69.9585146102,9.15816,2.67113,9.53975,57.52,18.5,60.4218536624,136.74
2021-09-13 23:00:00,61.04368,12.30649,62.2718280129,10.51368,3.06649,10.95175,50.53,9.24,51.3678742017,138.77,60.13368,18.20649,62.8294178587,10.51368,3.06649,10.95175,49.62,15.14,51.8783577227,138.08,66.69368,11.38649,67.6586957195,10.51368,3.06649,10.95175,56.18,8.32,56.7927354509,138.62,64.29368,18.16649,66.8109171233,10.51368,3.06649,10.95175,53.78,15.1,55.8596312197,137.69
2021-09-13 23:30:00,56.04088,19.06234,59.1941976671,4.19088,1.22234,4.3655,51.85,17.84,54.8332754812,139.02,57.32088,6.51234,57.6896338717,4.19088,1.22234,4.3655,53.13,5.29,53.3927054943,138.53,62.70088,19.07234,65.5374282822,4.19088,1.22234,4.3655,58.51,17.85,61.1722371669,138.87,61.73088,5.69234,61.9927760328,4.19088,1.22234,4.3655,57.54,4.47,57.7133650033,138.15
2021-09-14 00:00:00,53.91672,18.74946,57.0837537821,2.46672,0.7194600000000001,2.5695,51.45,18.03,54.5177347292,137.37,55.15672,5.73946,55.4545323869,2.46672,0.7194600000000001,2.5695,52.69,5.02,52.9285981299,138.29,60.52672,18.75946,63.3671931953,2.46672,0.7194600000000001,2.5695,58.06,18.04,60.7980690483,137.23,59.54672,4.87946,59.7463052636,2.46672,0.7194600000000001,2.5695,57.08,4.16,57.2313899884,137.92
2021-09-14 00:30:00,52.37128,19.10204,55.7462007764,2.44128,0.71204,2.543,49.93,18.39,53.2089936007,137.62,53.60128,6.12204,53.9497598827,2.44128,0.71204,2.543,51.16,5.41,51.4452495377,138.49,58.78128,19.13204,61.8164527695,2.44128,0.71204,2.543,56.34,18.42,59.2747163637,137.47,57.87128,5.30204,58.1136531032,2.44128,0.71204,2.543,55.43,4.59,55.6197177267,138.13
2021-09-14 01:00:00,50.47784,18.30187,53.6933029023,2.33784,0.6818700000000001,2.43525,48.14,17.62,51.2632812059,138.08,51.72784,7.72187,52.3010201369,2.33784,0.6818700000000001,2.43525,49.39,7.04,49.8892142652,138.98,56.65784,18.20187,59.5098219201,2.33784,0.6818700000000001,2.43525,54.32,17.52,57.0755008738,137.94,55.84784,7.04187,56.290044997,2.33784,0.6818700000000001,2.43525,53.51,6.36,53.8866374902,138.61
2021-09-14 01:30:00,50.79024,18.25632,53.9716749712,2.25024,0.65632,2.344,48.54,17.6,51.6322728533,138.04,52.03024,8.00632,52.6426351392,2.25024,0.65632,2.344,49.78,7.35,50.3196870022,139.2,57.03024,18.16632,59.8536837363,2.25024,0.65632,2.344,54.78,17.51,57.5104207948,137.9,56.19024,7.33632,56.6671391761,2.25024,0.65632,2.344,53.94,6.68,54.3520560789,138.84
2021-09-14 02:00:00,50.44488,12.52309,51.9760877843,2.20488,0.64309,2.29675,48.24,11.88,49.6813043307,138.25,50.99488,7.36309,51.5237118283,2.20488,0.64309,2.29675,48.79,6.72,49.2506091333,139.45,56.66488,11.72309,57.8648378945,2.20488,0.64309,2.29675,54.46,11.08,55.575696127,138.11,54.34488,20.90309,58.2263269816,2.20488,0.64309,2.29675,52.14,20.26,55.9378869819,139.08
2021-09-14 02:30:00,50.40144,10.72917,51.5307698658,2.19144,0.63917,2.28275,48.21,10.09,49.2545652706,137.82,50.54144,6.00917,50.8974192014,2.19144,0.63917,2.28275,48.35,5.37,48.6472959166,137.42,56.63144,9.67917,57.4526442243,2.19144,0.63917,2.28275,54.44,9.04,55.1854618536,137.69,53.49144,26.97917,59.9100139139,2.19144,0.63917,2.28275,51.3,26.34,57.6670235056,137.03
2021-09-14 03:00:00,48.90904,10.92847,50.1151239673,2.18904,0.6384700000000001,2.28025,46.72,10.29,47.8397585696,137.82,49.05904,6.51847,49.4901996042,2.18904,0.6384700000000001,2.28025,46.87,5.88,47.2373930271,137.42,54.94904,9.91847,55.8370221633,2.18904,0.6384700000000001,2.28025,52.76,9.28,53.5699169311,137.69,51.90904,27.51847,58.7521457043,2.18904,0.6384700000000001,2.28025,49.72,26.88,56.5209058668,137.03
2021-09-14 03:30:00,48.45336,10.53098,49.5845705341,2.16336,0.6309800000000001,2.2535,46.29,9.9,47.3368154822,137.75,48.62336,6.84098,49.1022417518,2.16336,0.6309800000000001,2.2535,46.46,6.21,46.8731874316,137.47,54.44336,9.46098,55.2592941563,2.16336,0.6309800000000001,2.2535,52.28,8.83,53.0204422841,137.62,51.45336,27.86098,58.5122419828,2.16336,0.6309800000000001,2.2535,49.29,27.23,56.3114286802,137.08
2021-09-14 04:00:00,48.20984,10.60037,49.3614881964,2.22984,0.65037,2.32275,45.98,9.95,47.0442653253,137.75,48.37984,6.900370000000001,48.8694590165,2.22984,0.65037,2.32275,46.15,6.25,46.5712894389,137.47,54.13984,9.53037,54.9722678044,2.22984,0.65037,2.32275,51.91,8.88,52.6640532052,137.62,51.16984,28.01037,58.3346668214,2.22984,0.65037,2.32275,48.94,27.36,56.0686472104,137.08
2021-09-14 04:30:00,48.97208,10.47019,50.0788328355,2.33208,0.6801900000000001,2.42925,46.64,9.79,47.6564129997,138.01,49.14208,6.78019,49.6076103351,2.33208,0.6801900000000001,2.42925,46.81,6.1,47.2057846032,137.71,55.01208,9.40019,55.8094303677,2.33208,0.6801900000000001,2.42925,52.68,8.72,53.3968238756,137.88,52.00208,27.82019,58.976090884,2.33208,0.6801900000000001,2.42925,49.67,27.14,56.6011351476,137.34
2021-09-14 05:00:00,49.84552,10.23911,50.8862971502,2.22552,0.6491100000000001,2.31825,47.62,9.59,48.5760486248,137.75,50.01552,6.61911,50.4516090731,2.22552,0.6491100000000001,2.31825,47.79,5.97,48.1614472374,137.45,55.99552,9.12911,56.7348121479,2.22552,0.6491100000000001,2.31825,53.77,8.48,54.434578165,137.62,52.93552,27.65911,59.7260047522,2.22552,0.6491100000000001,2.31825,50.71,27.01,57.4547143409,137.08
2021-09-14 05:30:00,50.37664,9.91902,51.3438683335,2.15664,0.62902,2.2465,48.22,9.29,49.1067459724,137.88,50.55664,6.53902,50.9777660422,2.15664,0.62902,2.2465,48.4,5.91,48.7594924092,137.6,56.60664,8.78902,57.2848894967,2.15664,0.62902,2.2465,54.45,8.16,55.0580430092,137.75,53.49664,27.54902,60.1734077002,2.15664,0.62902,2.2465,51.34,26.92,57.9696644807,137.22
2021-09-14 06:00:00,53.92808,9.55819,54.7685750094,3.14808,0.9181900000000001,3.27925,50.78,8.64,51.5097854781,137.74,54.12808,5.73819,54.4313867999,3.14808,0.9181900000000001,3.27925,50.98,4.82,51.2073510348,137.48,60.49808,8.34819,61.0713513848,3.14808,0.9181900000000001,3.27925,57.35,7.43,57.8292953441,137.61,57.24808,26.62819,63.1379692924,3.14808,0.9181900000000001,3.27925,54.1,25.71,59.8983647523,137.11
2021-09-14 06:30:00,59.88624,10.29182,60.7641613145,5.52624,1.61182,5.7565,54.36,8.68,55.0486330439,137.68,60.07624,2.89182,60.1457998155,5.52624,1.61182,5.7565,54.55,1.28,54.5650153487,137.37,66.92624,9.16182,67.5504296526,5.52624,1.61182,5.7565,61.4,7.55,61.8624482218,137.55,63.39624,22.81182,67.3755324866,5.52624,1.61182,5.7565,57.87,21.2,61.6309735442,136.99
2021-09-14 07:00:00,65.64728,14.65629,67.263453732,10.06728,2.93629,10.48675,55.58,11.72,56.8022429135,136.61,66.55728,3.79629,66.6654583631,10.06728,2.93629,10.48675,56.49,0.86,56.4965459121,135.87,72.79728,13.93629,74.1192562993,10.06728,2.93629,10.48675,62.73,11.0,63.6871486251,136.48,70.71728,11.56629,71.6569100294,10.06728,2.93629,10.48675,60.65,8.63,61.2609124973,135.5
2021-09-14 07:30:00,73.20096,4.07903,73.314521281,3.63096,1.05903,3.7822500000000003,69.57,3.02,69.635517518,135.8,72.11096,8.78903,72.6445978753,3.63096,1.05903,3.7822500000000003,68.48,7.73,68.9148989697,136.0,80.98096,6.10903,81.2110591611,3.63096,1.05903,3.7822500000000003,77.35,5.05,77.5146760298,135.68,77.75096,8.54903,78.2195480354,3.63096,1.05903,3.7822500000000003,74.12,7.49,74.4974798231,135.66
2021-09-14 08:00:00,78.28216,4.46063,78.4091435629,13.92216,4.06063,14.50225,64.36,0.4,64.3612429961,136.67,76.65216,13.83063,77.8899220622,13.92216,4.06063,14.50225,62.73,9.77,63.4862646562,136.09,85.28216,6.62063,85.5387605467,13.92216,4.06063,14.50225,71.36,2.56,71.4059045178,136.55,81.84216,13.32063,82.91910718930001,13.92216,4.06063,14.50225,67.92,9.26,68.5483333131,135.72
2021-09-14 08:30:00,81.44112,6.53866,81.7031829334,13.16112,3.83866,13.7095,68.28,2.7,68.3333622764,139.17,79.83112,13.23866,80.9213806052,13.16112,3.83866,13.7095,66.67,9.4,67.3294059086,138.19,88.87112,9.15866,89.3417988573,13.16112,3.83866,13.7095,75.71,5.32,75.8966830632,139.03,85.33112,12.69866,86.2708294051,13.16112,3.83866,13.7095,72.17,8.86,72.7118181591,137.82
2021-09-14 09:00:00,82.13624,7.22557,82.453446157,10.71624,3.12557,11.16275,71.42,4.1,71.537587323,138.41,80.42624,10.82557,81.1515437091,10.71624,3.12557,11.16275,69.71,7.7,70.1339725098,137.67,89.91624,9.95557,90.4657039422,10.71624,3.12557,11.16275,79.2,6.83,79.4939551161,138.28,86.17624,10.16557,86.7737469167,10.71624,3.12557,11.16275,75.46,7.04,75.7876850154,137.29
2021-09-14 09:30:00,83.75912,6.57266,84.0166057554,13.20912,3.85266,13.7595,70.55,2.7199999999999998,70.6024142647,137.55,82.02912,9.79266,82.6115773839,13.20912,3.85266,13.7595,68.82,5.94,69.07587133,136.79,91.43912,9.14266,91.8950537203,13.20912,3.85266,13.7595,78.23,5.29,78.4086538591,137.42,87.67912,8.99266,88.1390720274,13.20912,3.85266,13.7595,74.47,5.14,74.6471734227,136.42
2021-09-14 10:00:00,83.91496,6.50353,84.1665991606,13.55496,3.95353,14.11975,70.36,2.55,70.4061936196,137.63,82.16496,9.30353,82.690001344,13.55496,3.95353,14.11975,68.61,5.35,68.8182722829,136.53,91.54496,9.04353,91.9905709095,13.55496,3.95353,14.11975,77.99,5.09,78.1559223604,137.51,87.80496,8.46353,88.2119172259,13.55496,3.95353,14.11975,74.25,4.51,74.386844267,136.14
2021-09-14 10:30:00,83.9284,6.98495,84.2185600272,4.9884,1.45495,5.19625,78.94,5.53,79.1334600533,136.11,82.1084,6.40495,82.3578334772,4.9884,1.45495,5.19625,77.12,4.95,77.2786962882,135.24,92.5184,9.77495,93.0333487845,4.9884,1.45495,5.19625,87.53,8.32,87.9245318441,135.99,88.4184,5.5249500000000005,88.5908490255,4.9884,1.45495,5.19625,83.43,4.07,83.5292152483,134.84
2021-09-14 11:00:00,83.54248,8.40114,83.9638322008,10.15248,2.9611400000000003,10.5755,73.39,5.44,73.5913425615,136.11,81.81248,9.73114,82.3891799295,10.15248,2.9611400000000003,10.5755,71.66,6.77,71.9790837674,135.24,91.54248,11.24114,92.2300865935,10.15248,2.9611400000000003,10.5755,81.39,8.28,81.8100880088,135.99,87.71248,9.00114,88.1731232806,10.15248,2.9611400000000003,10.5755,77.56,6.04,77.7948275916,134.84
2021-09-14 11:30:00,80.55912000000001,8.10391,80.9657036804,18.69912,5.4539100000000005,19.47825,61.86,2.65,61.9167352175,137.18,78.96912,14.05391,80.2099389095,18.69912,5.4539100000000005,19.47825,60.27,8.6,60.8804804515,136.39,87.25912,10.69391,87.9119658196,18.69912,5.4539100000000005,19.47825,68.56,5.24,68.7599534613,137.06,83.93912,13.48391,85.0152438993,18.69912,5.4539100000000005,19.47825,65.24,8.03,65.7323246204,135.94
2021-09-14 12:00:00,85.7248,8.82015,86.1773542241,11.7948,3.44015,12.28625,73.93,5.38,74.1254969629,137.18,83.9648,10.19015,84.5808890711,11.7948,3.44015,12.28625,72.17,6.75,72.4849736152,136.39,93.7548,11.63015,94.4733979068,11.7948,3.44015,12.28625,81.96,8.19,82.3681837848,137.06,89.8848,9.47015,90.3823047508,11.7948,3.44015,12.28625,78.09,6.03,78.3224680408,135.94
2021-09-14 12:30:00,85.19008,8.95419,85.6593675494,15.34008,4.47419,15.97925,69.85,4.48,69.9935204144,136.43,83.52008000000001,11.43419,84.2991367937,15.34008,4.47419,15.97925,68.18,6.96,68.5343271653,135.74,92.79008,11.684190000000001,93.5228273865,15.34008,4.47419,15.97925,77.45,7.21,77.7848738509,136.32,89.14008,10.73419,89.7840559195,15.34008,4.47419,15.97925,73.8,6.26,74.065022784,135.31
2021-09-14 13:00:00,80.69048,8.50639,81.1376129391,21.93048,6.39639,22.84425,58.76,2.11,58.7978715601,136.48,79.16048,15.88639,80.7388319278,21.93048,6.39639,22.84425,57.23,9.49,58.0114902412,135.74,87.07048,11.05639,87.7696544784,21.93048,6.39639,22.84425,65.14,4.66,65.3064713486,136.37,83.89048,15.39639,85.2916259645,21.93048,6.39639,22.84425,61.96,9.0,62.6102355849,135.27
2021-09-14 13:30:00,80.11424,8.42582,80.5561040111,26.21424,7.6458200000000005,27.3065,53.9,0.78,53.9056434893,138.56,78.61424,16.04582,80.2350738159,26.21424,7.6458200000000005,27.3065,52.4,8.4,53.0690116735,137.34,85.94424,9.17582,86.4326793629,26.21424,7.6458200000000005,27.3065,59.73,1.53,59.7495924672,138.42,82.95424,15.48582,84.387300911,26.21424,7.6458200000000005,27.3065,56.74,7.84,57.2790816965,136.93
2021-09-14 14:00:00,79.26904,7.89847,79.6615749961,25.94904,7.56847,27.03025,53.32,0.33,53.321021183,138.56,77.76904,17.15847,79.6394165929,25.94904,7.56847,27.03025,51.82,9.59,52.6999098671,137.34,85.02904,9.56847,85.5657248053,25.94904,7.56847,27.03025,59.08,2.0,59.1138427105,138.42,82.05904,16.70847,83.7428147095,25.94904,7.56847,27.03025,56.11,9.14,56.8495532084,136.93
2021-09-14 14:30:00,79.14096,6.86528,79.4381748229,19.56096,5.70528,20.376,59.58,1.16,59.5912913101,138.09,81.31096,12.48528,82.2639315423,19.56096,5.70528,20.376,61.75,6.78,62.1210986703,137.07,85.57096,9.19528,86.0635949145,19.56096,5.70528,20.376,66.01,3.49,66.1021951224,137.96,86.40096,11.76528,87.1983239655,19.56096,5.70528,20.376,66.84,6.06,67.1141505198,136.64
2021-09-14 15:00:00,81.17888,6.33134,81.4254040472,14.67888,4.28134,15.2905,66.5,2.05,66.531590241,138.06,85.50888,8.20134,85.9012836729,14.67888,4.28134,15.2905,70.83,3.92,70.9383908755,136.83,88.38888,8.85134,88.8309649134,14.67888,4.28134,15.2905,73.71,4.57,73.851533498,137.94,91.32888,7.25134,91.6162990622,14.67888,4.28134,15.2905,76.65,2.9699999999999998,76.7075185363,136.39
2021-09-14 15:30:00,80.72264,5.28327,80.8953493747,6.66264,1.94327,6.94025,74.06,3.34,74.1352763534,137.44,84.91264,5.14327,85.0682646941,6.66264,1.94327,6.94025,78.25,3.2,78.3154039765,136.0,88.74264,7.86327,89.0903315139,6.66264,1.94327,6.94025,82.08,5.92,82.2932123568,137.32,91.31264,4.11327,91.4052362497,6.66264,1.94327,6.94025,84.65,2.17,84.6778093718,135.58
2021-09-14 16:00:00,82.85048,5.83014,83.0553584584,10.56048,3.08014,11.0005,72.29,2.75,72.3422877714,136.54,87.12048,7.55014,87.4470276765,10.56048,3.08014,11.0005,76.56,4.47,76.6903807527,135.17,90.70048,8.37014,91.0858733056,10.56048,3.08014,11.0005,80.14,5.29,80.3144053081,136.42,93.42048,6.61014,93.6540444095,10.56048,3.08014,11.0005,82.86,3.5300000000000002,82.935158407,134.78
2021-09-14 16:30:00,83.94696,5.87703,84.1524305939,18.12696,5.28703,18.88225,65.82,0.59,65.8226442799,136.9,88.28696,10.42703,88.900563894,18.12696,5.28703,18.88225,70.16,5.14,70.3480291124,135.6,91.06696,8.26703,91.4414292794,18.12696,5.28703,18.88225,72.94,2.98,73.0008493101,136.78,94.06696,9.54703,94.5501916733,18.12696,5.28703,18.88225,75.94,4.26,76.0593925824,135.21
2021-09-14 17:00:00,83.09016,5.56588,83.2763694514,18.02016,5.25588,18.771,65.07,0.31,65.0707384313,138.06,87.46016,12.28588,88.3188679422,18.02016,5.25588,18.771,69.44,7.03,69.7949460921,136.58,90.13016,7.96588,90.4814952673,18.02016,5.25588,18.771,72.11,2.71,72.1609049278,137.92,93.18016,11.56588,93.8952171189,18.02016,5.25588,18.771,75.16,6.31,75.4244105048,136.18
2021-09-14 17:30:00,84.47792,5.45106,84.6536060818,17.55792,5.12106,18.2895,66.92,0.33,66.9208136532,138.16,88.70792,13.02106,89.6584802138,17.55792,5.12106,18.2895,71.15,7.9,71.587236991,136.86,91.70792,7.69106,92.0298592558,17.55792,5.12106,18.2895,74.15,2.5700000000000003,74.1945240567,138.02,94.57792,12.35106,95.3809815144,17.55792,5.12106,18.2895,77.02,7.23,77.3586019781,136.46
2021-09-14 18:00:00,80.98408,9.38494,81.5260590992,26.31408,7.67494,27.4105,54.67,1.71,54.6967366485,138.4,81.61408,22.09494,84.5520220211,26.31408,7.67494,27.4105,55.3,14.42,57.1491592239,137.17,86.90408,8.28494,87.2981062306,26.31408,7.67494,27.4105,60.59,0.61,60.5930705609,138.25,86.22408,21.97494,88.9802784883,26.31408,7.67494,27.4105,59.91,14.3,61.5930036611,136.78
2021-09-14 18:30:00,80.3704,8.74595,80.8448689625,23.540399999999998,6.86595,24.52125,56.83,1.88,56.861087749,139.1,79.7404,20.95595,82.4480638497,23.540399999999998,6.86595,24.52125,56.2,14.09,57.9393484603,138.37,86.5204,7.29595,86.8274755049,23.540399999999998,6.86595,24.52125,62.98,0.43,62.9814679092,138.96,84.4204,20.81595,86.9488798695,23.540399999999998,6.86595,24.52125,60.88,13.95,62.4578009539,137.95
2021-09-14 19:00:00,79.40064,8.81352,79.8882955582,21.92064,6.39352,22.834,57.48,2.42,57.530920382,139.1,76.60064,20.15352,79.2074644008,21.92064,6.39352,22.834,54.68,13.76,56.3847497112,138.37,85.62064,6.77352,85.8881514948,21.92064,6.39352,22.834,63.7,0.38,63.7011334279,138.96,81.15064,19.97352,83.5725306162,21.92064,6.39352,22.834,59.23,13.58,60.7668437555,137.95
2021-09-14 19:30:00,77.31376,21.14818,80.1539955501,24.71376,7.20818,25.7435,52.6,13.94,54.4158396058,137.3,76.28376,11.01818,77.0753678567,24.71376,7.20818,25.7435,51.57,3.81,51.7105501808,137.86,83.88376,20.98818,86.4695836202,24.71376,7.20818,25.7435,59.17,13.78,60.7534138958,137.17,80.55376,10.18818,81.1954879402,24.71376,7.20818,25.7435,55.84,2.98,55.9194599402,137.48
2021-09-14 20:00:00,84.86688,13.41409,85.920458166,20.75688,6.05409,21.62175,64.11,7.36,64.5310909562,137.3,79.76688,13.89409,80.9679003177,20.75688,6.05409,21.62175,59.01,7.84,59.5285284549,137.86,92.77688,13.48409,93.7516407625,20.75688,6.05409,21.62175,72.02,7.43,72.4022465121,137.17,84.64688,13.27409,85.6813617951,20.75688,6.05409,21.62175,63.89,7.22,64.2966600999,137.48
2021-09-14 20:30:00,82.57136,6.62998,82.8371059794,16.73136,4.87998,17.4285,65.84,1.75,65.8632530323,135.66,75.25136,17.90998,77.3533099838,16.73136,4.87998,17.4285,58.52,13.03,59.9530758177,137.07,89.75136,5.94998,89.9483678776,16.73136,4.87998,17.4285,73.02,1.07,73.0278392122,135.54,80.10136,17.69998,82.0336343572,16.73136,4.87998,17.4285,63.37,12.82,64.6537647782,136.65
2021-09-14 21:00:00,79.29208,6.60144,79.5664059814,13.82208,4.03144,14.398,65.47,2.5700000000000003,65.5204227703,137.48,72.13208,16.94144,74.0948672608,13.82208,4.03144,14.398,58.31,12.91,59.7220579016,136.76,86.40208,4.56144,86.5224026666,13.82208,4.03144,14.398,72.58,0.53,72.5819350803,137.36,76.96208,16.72144,78.7576555873,13.82208,4.03144,14.398,63.14,12.69,64.4026063137,136.37
2021-09-14 21:30:00,75.3192,3.7731,75.4136471221,4.6392,1.3531,4.8325,70.68,2.42,70.721416841,137.97,68.3792,14.3731,69.8734641781,4.6392,1.3531,4.8325,63.74,13.02,65.0561910966,137.11,83.0092,1.7031,83.0266694156,4.6392,1.3531,4.8325,78.37,0.35000000000000003,78.3707815452,137.84,73.6392,14.1331,74.9831733941,4.6392,1.3531,4.8325,69.0,12.78,70.1735591231,136.74
2021-09-14 22:00:00,71.48816,3.65363,71.5814643072,3.81816,1.1136300000000001,3.97725,67.67,2.54,67.7176527945,137.89,64.91816,16.03363,66.868862625,3.81816,1.1136300000000001,3.97725,61.1,14.92,62.895281222,137.06,78.84816000000001,1.6336300000000001,78.865081515,3.81816,1.1136300000000001,3.97725,75.03,0.52,75.0318019243,137.76,69.97816,15.96363,71.7759037544,3.81816,1.1136300000000001,3.97725,66.16,14.85,67.8061066571,136.69
2021-09-14 22:30:00,68.46528,4.12904,68.5896751472,2.46528,0.71904,2.568,66.0,3.41,66.0880329561,137.42,62.05528,15.34904,63.9253533803,2.46528,0.71904,2.568,59.59,14.63,61.35963657,136.81,75.63528,2.19904,75.6672409805,2.46528,0.71904,2.568,73.17,1.48,73.1849663524,137.3,67.00528,15.26904,68.7230029204,2.46528,0.71904,2.568,64.54,14.55,66.1597619403,136.44
2021-09-14 23:00:00,64.85824,4.28407,64.9995734729,2.20824,0.64407,2.30025,62.65,3.64,62.7556539286,137.22,58.79824,16.62407,61.1031319202,2.20824,0.64407,2.30025,56.59,15.98,58.8029633607,136.49,71.67824,2.34407,71.7165584343,2.20824,0.64407,2.30025,69.47,1.7000000000000002,69.4907972324,137.1,63.50824,16.63407,65.6505051973,2.20824,0.64407,2.30025,61.3,15.99,63.3511649459,136.11
2021-09-14 23:30:00,61.30272,4.75621,61.4869499403,2.35272,0.6862100000000001,2.45075,58.95,4.07,59.0903325426,137.76,55.50272,16.89621,58.0175304521,2.35272,0.6862100000000001,2.45075,53.15,16.21,55.566956008,137.13,67.72272,2.80621,67.7808351879,2.35272,0.6862100000000001,2.45075,65.37,2.12,65.4043675912,137.63,59.95272,16.93621,62.2989875083,2.35272,0.6862100000000001,2.45075,57.6,16.25,59.8483291329,136.76
2021-09-15 00:00:00,57.54824,6.13782,57.8746296874,2.35824,0.6878200000000001,2.4565,55.19,5.45,55.4584402954,138.52,51.90824,18.10782,54.9759813469,2.35824,0.6878200000000001,2.4565,49.55,17.42,52.5229368943,137.84,63.54824,4.32782,63.6954380866,2.35824,0.6878200000000001,2.4565,61.19,3.64,61.2981704458,138.39,56.04824,18.23782,58.9408456459,2.35824,0.6878200000000001,2.4565,53.69,17.55,56.4855609869,137.47
2021-09-15 00:30:00,55.46248,7.29614,55.940328446,2.11248,0.61614,2.2005,53.35,6.68,53.7665779086,138.87,49.90248,17.56614,52.9039392168,2.11248,0.61614,2.2005,47.79,16.95,50.7068693571,138.17,61.24248,5.58614,61.496717934,2.11248,0.61614,2.2005,59.13,4.97,59.3385018348,138.74,53.91248,17.67614,56.7362443686,2.11248,0.61614,2.2005,51.8,17.06,54.5369929497,137.77
2021-09-15 01:00:00,55.58064,8.30977,56.1983969546,2.09064,0.60977,2.17775,53.49,7.7,54.0413739648,139.31,50.07064,16.73977,52.7947808942,2.09064,0.60977,2.17775,47.98,16.13,50.6187445518,138.41,61.38064,6.88977,61.7661063809,2.09064,0.60977,2.17775,59.29,6.28,59.6216613321,139.18,54.10064,16.76977,56.640130952,2.09064,0.60977,2.17775,52.01,16.16,54.46270008,138.02
2021-09-15 01:30:00,52.862,6.34975,53.2419981693,2.262,0.6597500000000001,2.35625,50.6,5.69,50.918916917,139.77,49.062,9.06975,49.8932882166,2.262,0.6597500000000001,2.35625,46.8,8.41,47.5496382741,138.68,58.272,27.20975,64.3117133893,2.262,0.6597500000000001,2.35625,56.01,26.55,61.9840511745,139.63,52.972,8.50975,53.6511754677,2.262,0.6597500000000001,2.35625,50.71,7.85,51.314000039,138.29
2021-09-15 02:00:00,53.46952,5.60736,53.7627385389,2.21952,0.64736,2.312,51.25,4.96,51.4894562022,138.04,49.53952,8.82736,50.3198402859,2.21952,0.64736,2.312,47.32,8.18,48.0218158757,138.49,58.93952,26.49736,64.6218005382,2.21952,0.64736,2.312,56.72,25.85,62.3328236165,137.9,53.48952,8.24736,54.1216010184,2.21952,0.64736,2.312,51.27,7.6,51.8302315256,138.11
2021-09-15 02:30:00,52.0244,5.8917,52.3569510595,2.2344,0.6517000000000001,2.3275,49.79,5.24,50.0649747828,137.73,48.1644,9.5017,49.0926850992,2.2344,0.6517000000000001,2.3275,45.93,8.85,46.7748586315,138.23,57.3344,26.9317,63.3446910818,2.2344,0.6517000000000001,2.3275,55.1,26.28,61.046280804,137.6,51.9944,8.9717,52.7627617951,2.2344,0.6517000000000001,2.3275,49.76,8.32,50.4507680814,137.85
2021-09-15 03:00:00,52.11984,5.18287,52.3769019995,2.16984,0.63287,2.26025,49.95,4.55,50.1568041247,138.18,48.40984,10.06287,49.4446555399,2.16984,0.63287,2.26025,46.24,9.43,47.1917630525,138.72,57.44984,26.11287,63.1059909649,2.16984,0.63287,2.26025,55.28,25.48,60.8696048944,138.04,52.27984,9.58287,53.1508519956,2.16984,0.63287,2.26025,50.11,8.95,50.9029920535,138.32
2021-09-15 03:30:00,51.48408,5.23369,51.7494154988,2.10408,0.6136900000000001,2.19175,49.38,4.62,49.5956530353,138.13,47.83408,10.09369,48.8874399745,2.10408,0.6136900000000001,2.19175,45.73,9.48,46.7022836701,138.81,56.73408,26.24369,62.5098960027,2.10408,0.6136900000000001,2.19175,54.63,25.63,60.3434652634,137.99,51.65408,9.62369,52.5429290187,2.10408,0.6136900000000001,2.19175,49.55,9.01,50.3625118516,138.41
2021-09-15 04:00:00,50.43272,5.66996,50.7504452493,2.26272,0.6599600000000001,2.357,48.17,5.01,48.4298358453,138.33,46.82272,10.52996,47.9921573364,2.26272,0.6599600000000001,2.357,44.56,9.87,45.6400098598,139.01,55.56272,26.69996,61.6449812864,2.26272,0.6599600000000001,2.357,53.3,26.04,59.3209204244,138.19,50.56272,10.07996,51.5576788403,2.26272,0.6599600000000001,2.357,48.3,9.42,49.2100233692,138.62
2021-09-15 04:30:00,51.75728,5.23254,52.021106369,2.23728,0.65254,2.3305,49.52,4.58,49.7313462516,138.28,48.13728,10.17254,49.2003891839,2.23728,0.65254,2.3305,45.9,9.52,46.8768642296,138.95,57.02728,26.21254,62.7631095266,2.23728,0.65254,2.3305,54.79,25.56,60.4587272443,138.13,51.97728,9.70254,52.8751067956,2.23728,0.65254,2.3305,49.74,9.05,50.5566029318,138.55
2021-09-15 05:00:00,52.03472,4.61346,52.2388370721,2.27472,0.66346,2.3695,49.76,3.95,49.9165313298,138.28,48.27472,11.33346,49.5872554862,2.27472,0.66346,2.3695,46.0,10.67,47.2212759252,138.95,57.33472,25.45346,62.7307639317,2.27472,0.66346,2.3695,55.06,24.79,60.3833395897,138.13,52.12472,10.94346,53.2611091872,2.27472,0.66346,2.3695,49.85,10.28,50.8989282795,138.55
2021-09-15 05:30:00,53.43232,4.21776,53.5985290843,2.63232,0.7677600000000001,2.742,50.8,3.45,50.9170158199,138.19,49.54232,11.02776,50.754831904,2.63232,0.7677600000000001,2.742,46.91,10.26,48.0189098169,139.07,58.86232,24.94776,63.9309271386,2.63232,0.7677600000000001,2.742,56.23,24.18,61.2085394369,138.05,53.46232,10.61776,54.5064811486,2.63232,0.7677600000000001,2.742,50.83,9.85,51.7755869112,138.68
2021-09-15 06:00:00,55.89216,3.80938,56.0218254384,2.91216,0.84938,3.0335,52.98,2.96,53.0626233803,137.91,51.75216,10.09938,52.7283940686,2.91216,0.84938,3.0335,48.84,9.25,49.7082297009,138.81,61.57216,24.40938,66.234045015,2.91216,0.84938,3.0335,58.66,23.56,63.2144698625,137.78,55.82216,9.59938,56.6415187248,2.91216,0.84938,3.0335,52.91,8.75,53.6286360073,138.38
2021-09-15 06:30:00,62.07568,1.9987400000000002,62.1078498183,3.35568,0.97874,3.4955,58.72,1.02,58.7288583237,136.77,57.44568,7.09874,57.8826248563,3.35568,0.97874,3.4955,54.09,6.12,54.4351219343,137.49,68.40568,22.20874,71.9205477499,3.35568,0.97874,3.4955,65.05,21.23,68.426715543,136.64,61.92568,6.35874,62.2512924994,3.35568,0.97874,3.4955,58.57,5.38,58.8165733446,137.07
2021-09-15 07:00:00,69.47696,3.23828,69.552386215,5.85696,1.70828,6.101,63.62,1.53,63.6383948572,136.77,64.45696,5.45828,64.6876534819,5.85696,1.70828,6.101,58.6,3.75,58.7198646116,137.49,76.40696,20.09828,79.0061035326,5.85696,1.70828,6.101,70.55,18.39,72.907438578,136.64,69.29696,4.51828,69.4441035611,5.85696,1.70828,6.101,63.44,2.81,63.502202324,137.07
2021-09-15 07:30:00,75.83704,6.71497,76.1337471695,12.73704,3.71497,13.26775,63.1,3.0,63.1712751177,136.67,70.49704,6.99497,70.8432230638,12.73704,3.71497,13.26775,57.76,3.2800000000000002,57.8530552348,137.42,82.72704,20.16497,85.1492170385,12.73704,3.71497,13.26775,69.99,16.45,71.8971668427,136.53,75.24704,6.02497,75.4878618869,12.73704,3.71497,13.26775,62.51,2.31,62.5526674092,137.01
2021-09-15 08:00:00,75.3628,8.51415,75.8422202606,21.9228,6.39415,22.83625,53.44,2.12,53.4820343667,135.74,72.3328,10.29415,73.0616416464,21.9228,6.39415,22.83625,50.41,3.9,50.560637852,136.61,81.1228,23.78415,84.5375329133,21.9228,6.39415,22.83625,59.2,17.39,61.7013136003,135.61,76.5028,9.41415,77.0798587704,21.9228,6.39415,22.83625,54.58,3.02,54.6634868994,136.21
2021-09-15 08:30:00,76.42112,9.80366,77.0473836769,23.12112,6.74366,24.0845,53.3,3.06,53.3877663889,135.54,74.48112,9.14366,75.0402808807,23.12112,6.74366,24.0845,51.36,2.4,51.4160441886,136.3,82.11112,22.89366,85.2429216759,23.12112,6.74366,24.0845,58.99,16.15,61.1607929968,135.42,78.71112,8.24366,79.1416346928,23.12112,6.74366,24.0845,55.59,1.5,55.6102337704,135.91
2021-09-15 09:00:00,85.69376,21.24068,88.286958209,17.45376,5.09068,18.181,68.24,16.15,70.1250319073,135.54,76.78376,15.42068,78.3169405135,17.45376,5.09068,18.181,59.33,10.33,60.2225688592,136.3,91.92376,7.40068,92.2211890891,17.45376,5.09068,18.181,74.47,2.31,74.5058185647,135.42,81.67376,14.98068,83.0362802984,17.45376,5.09068,18.181,64.22,9.89,64.9770767271,135.91
2021-09-15 09:30:00,84.68272,20.98996,87.2452949299,17.14272,4.99996,17.857,67.54,15.99,69.4070003674,138.23,75.83272,14.74996,77.2538849677,17.14272,4.99996,17.857,58.69,9.75,59.4943577157,136.9,90.82272,6.77996,91.0754320649,17.14272,4.99996,17.857,73.68,1.78,73.7014979495,138.09,80.67272,14.27996,81.9268271679,17.14272,4.99996,17.857,63.53,9.28,64.2042000184,136.5
2021-09-15 10:00:00,84.85624,21.73807,87.5963763763,14.73624,4.29807,15.35025,70.12,17.44,72.2562661643,138.23,76.11624,13.39807,77.2864171214,14.73624,4.29807,15.35025,61.38,9.1,62.0509016856,136.9,91.24624,4.40807,91.3526540132,14.73624,4.29807,15.35025,76.51,0.11,76.5100790746,138.09,81.17624,12.86807,82.1898361482,14.73624,4.29807,15.35025,66.44,8.57,66.9904358845,136.5
2021-09-15 10:30:00,84.53984,21.00162,87.1094288229,9.63984,2.81162,10.0415,74.9,18.19,77.0771438236,138.04,75.70984,11.62162,76.5966182299,9.63984,2.81162,10.0415,66.07,8.81,66.6547897754,136.81,91.36984,3.6116200000000003,91.4411912688,9.63984,2.81162,10.0415,81.73,0.8,81.7339152372,137.9,81.14984,11.06162,81.9002806409,9.63984,2.81162,10.0415,71.51,8.25,71.9843219041,136.4
2021-09-15 11:00:00,85.60792000000001,21.33356,88.2260548194,10.29792,3.00356,10.727,75.31,18.33,77.5086124247,137.61,76.69792,10.36356,77.39492430519999,10.29792,3.00356,10.727,66.4,7.36,66.8066583508,136.44,92.49792,3.95356,92.5823732738,10.29792,3.00356,10.727,82.2,0.9500000000000001,82.2054894761,137.47,82.14792,9.68356,82.716697798,10.29792,3.00356,10.727,71.85,6.68,72.1598565686,136.04
2021-09-15 11:30:00,85.29176,21.72718,88.0156501689,13.12176,3.8271800000000002,13.6685,72.17,17.9,74.3567004378,137.51,76.55176,10.56718,77.2776633462,13.12176,3.8271800000000002,13.6685,63.43,6.74,63.7870872513,136.21,91.90176,4.39718,92.0068947582,13.12176,3.8271800000000002,13.6685,78.78,0.5700000000000001,78.7820620446,137.11,81.77176,9.85718,82.3637343195,13.12176,3.8271800000000002,13.6685,68.65,6.03,68.9143192668,135.45
2021-09-15 12:00:00,83.68752,23.12886,86.82479581690001,18.16752,5.29886,18.924500000000002,65.52,17.83,67.9027193859,137.24,75.12752,11.85886,76.0577203304,18.16752,5.29886,18.924500000000002,56.96,6.5600000000000005,57.3365084392,135.83,89.63752,5.61886,89.8134543342,18.16752,5.29886,18.924500000000002,71.47,0.32,71.4707163809,137.11,79.81752,11.13886,80.5910088102,18.16752,5.29886,18.924500000000002,61.65,5.84,61.92598889,135.45
2021-09-15 12:30:00,82.82568,24.39874,86.344610608,21.83568,6.36874,22.7455,60.99,18.03,63.5992216934,137.89,74.27568,12.21874,75.2739944911,21.83568,6.36874,22.7455,52.44,5.85,52.76529257,136.37,88.32568,6.95874,88.5993781572,21.83568,6.36874,22.7455,66.49,0.59,66.4926176353,137.76,78.59568,11.45874,79.4265927574,21.83568,6.36874,22.7455,56.76,5.09,56.9877679858,136.15
2021-09-15 13:00:00,81.75304,23.55797,85.0795950846,20.39304,5.94797,21.24275,61.36,17.61,63.8369931936,137.89,73.33304,13.31797,74.5325638937,20.39304,5.94797,21.24275,52.94,7.37,53.4505425604,136.37,87.29304,6.63797,87.5450597016,20.39304,5.94797,21.24275,66.9,0.6900000000000001,66.9035582013,137.76,77.69304,12.67797,78.7206414339,20.39304,5.94797,21.24275,57.3,6.73,57.6938722916,135.97
2021-09-15 13:30:00,81.97688,24.76284,85.6353145577,18.62688,5.43284,19.403,63.35,19.33,66.2334613319,138.35,73.48688,13.56284,74.7279878024,18.62688,5.43284,19.403,54.86,8.13,55.4591426187,136.91,87.70688,7.37284,88.0162233284,18.62688,5.43284,19.403,69.08,1.94,69.1072355112,138.2,78.00688,12.97284,79.0782391369,18.62688,5.43284,19.403,59.38,7.54,59.8567957712,136.53
2021-09-15 14:00:00,81.71416,24.27913,85.244824465,16.45416,4.79913,17.13975,65.26,19.48,68.105344871,138.13,73.21416,12.81913,74.3279443982,16.45416,4.79913,17.13975,56.76,8.02,57.3237995949,136.97,87.63416,6.87913,87.9037452471,16.45416,4.79913,17.13975,71.18,2.08,71.2103840742,137.98,77.90416,12.20913,78.8550632532,16.45416,4.79913,17.13975,61.45,7.41,61.8951581305,136.63
