Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-15 14:30:00,80.65328,23.62929,84.0434109295,16.76328,4.88929,17.46175,63.89,18.74,66.5816769089,138.16,72.28328,13.62929,73.5569854838,16.76328,4.88929,17.46175,55.52,8.74,56.2037187382,137.0,86.42328,6.11929,86.6396504844,16.76328,4.88929,17.46175,69.66,1.23,69.6708583268,138.01,76.86328,13.08929,77.9698231694,16.76328,4.88929,17.46175,60.1,8.2,60.6568215455,136.66
2021-09-15 15:00:00,80.7744,24.54545,84.4214594227,19.4244,5.66545,20.23375,61.35,18.88,64.1893830785,138.48,72.6144,13.88545,73.9300805428,19.4244,5.66545,20.23375,53.19,8.22,53.8214130249,137.3,86.3844,7.55545,86.7141821622,19.4244,5.66545,20.23375,66.96,1.8900000000000001,66.9866680766,138.32,77.0144,13.32545,78.1587194436,19.4244,5.66545,20.23375,57.59,7.66,58.0971918426,136.98
2021-09-15 15:30:00,77.44264,12.56327,78.4550714949,16.02264,4.6732700000000005,16.69025,61.42,7.89,61.9247002415,138.91,71.97264,6.54327,72.2694630592,16.02264,4.6732700000000005,16.69025,55.95,1.87,55.9812415011,137.76,84.12264,16.06327,85.6425548642,16.02264,4.6732700000000005,16.69025,68.1,11.39,69.0459419517,138.75,76.56264,7.93327,76.9725575557,16.02264,4.6732700000000005,16.69025,60.54,3.26,60.6277098363,137.42
2021-09-15 16:00:00,80.16536,13.29573,81.2604539746,18.70536,5.45573,19.48475,61.46,7.84,61.9580277285,137.04,74.56536,7.05573,74.8984394882,18.70536,5.45573,19.48475,55.86,1.6,55.882909731,137.86,86.84536,16.94573,88.4831866445,18.70536,5.45573,19.48475,68.14,11.49,69.101951492,136.9,79.14536,8.43573,79.5936527002,18.70536,5.45573,19.48475,60.44,2.98,60.5134199992,137.53
2021-09-15 16:30:00,81.1524,11.9082,82.0214438607,18.5424,5.4082,19.315,62.61,6.5,62.9465018885,137.22,75.6224,5.7982,75.8443571072,18.5424,5.4082,19.315,57.08,0.39,57.081332325,138.05,87.9624,18.4582,89.8781895734,18.5424,5.4082,19.315,69.42,13.05,70.6359603885,137.07,80.3024,7.0282,80.6093731585,18.5424,5.4082,19.315,61.76,1.62,61.7812431082,137.7
2021-09-15 17:00:00,82.83904,11.96722,83.6989898544,24.53904,7.15722,25.5615,58.3,4.8100000000000005,58.4980862935,137.36,77.34904,8.307220000000001,77.7938551111,24.53904,7.15722,25.5615,52.81,1.15,52.8225198187,138.19,89.15904,22.17722,91.8758047619,24.53904,7.15722,25.5615,64.62,15.02,66.3426318441,137.21,81.70904,7.42722,82.0459067513,24.53904,7.15722,25.5615,57.17,0.27,57.1706375686,137.84
2021-09-15 17:30:00,80.85032,10.40551,81.5171692496,24.91032,7.26551,25.94825,55.94,3.14,56.0280572571,137.81,75.89032,9.91551,76.5353382972,24.91032,7.26551,25.94825,50.98,2.65,51.048828586,138.61,86.90032,24.11551,90.1843857808,24.91032,7.26551,25.94825,61.99,16.85,64.239260581,137.66,80.13032,8.87551,80.6203625709,24.91032,7.26551,25.94825,55.22,1.6099999999999999,55.2434656769,138.26
2021-09-15 18:00:00,74.5596,9.20155,75.1252452546,29.0796,8.48155,30.29125,45.48,0.72,45.4856988514,137.69,73.1496,13.81155,74.4420774399,29.0796,8.48155,30.29125,44.07,5.33,44.3911455135,138.47,79.3496,29.56155,84.6772948231,29.0796,8.48155,30.29125,50.27,21.08,54.5109099172,137.54,76.8196,13.01155,77.913743188,29.0796,8.48155,30.29125,47.74,4.53,47.9544419215,138.11
2021-09-15 18:30:00,73.92552,9.36286,74.5160764845,28.29552,8.25286,29.4745,45.63,1.11,45.6434989895,138.48,72.61552,14.53286,74.0555046209,28.29552,8.25286,29.4745,44.32,6.28,44.7627166289,139.12,78.72552,29.99286,84.2453509118,28.29552,8.25286,29.4745,50.43,21.74,54.9164137576,138.32,76.32552,13.792860000000001,77.56176887,28.29552,8.25286,29.4745,48.03,5.54,48.3484487859,138.76
2021-09-15 19:00:00,74.59416,8.842880000000001,75.1164777715,26.44416,7.71288,27.546,48.15,1.13,48.1632577802,138.5,73.30416,13.97288,74.6239991477,26.44416,7.71288,27.546,46.86,6.26,47.2762858101,139.18,79.67416,29.43288,84.9368365128,26.44416,7.71288,27.546,53.23,21.72,57.490793176,138.32,77.20416,13.24288,78.3317061732,26.44416,7.71288,27.546,50.76,5.53,51.0603417537,138.82
2021-09-15 19:30:00,76.8244,8.04795,77.2447922812,24.8844,7.25795,25.92125,51.94,0.79,51.9460075463,138.25,75.5444,12.77795,76.617441732,24.8844,7.25795,25.92125,50.66,5.52,50.9598469385,138.89,82.3444,28.60795,87.1723294088,24.8844,7.25795,25.92125,57.46,21.35,61.2982389633,138.19,79.7644,11.97795,80.6587304237,24.8844,7.25795,25.92125,54.88,4.72,55.0825997934,138.67
2021-09-15 20:00:00,77.25488,9.49059,77.8356459623,25.54488,7.45059,26.60925,51.71,2.04,51.7502241541,138.25,75.97488,12.80059,77.0456844694,25.54488,7.45059,26.60925,50.43,5.35,50.7129904462,138.89,82.74488,30.17059,88.0737172326,25.54488,7.45059,26.60925,57.2,22.72,61.547042171,138.09,80.17488,11.98059,81.065072132,25.54488,7.45059,26.60925,54.63,4.53,54.8174953824,138.54
2021-09-15 20:30:00,77.57448,7.82714,77.9683529892,21.14448,6.16714,22.0255,56.43,1.6600000000000001,56.4544108108,138.25,74.62448,12.24714,75.6227839573,21.14448,6.16714,22.0255,53.48,6.08,53.8244999977,138.74,83.61448,27.90714,88.1486796762,21.14448,6.16714,22.0255,62.47,21.74,66.1447541382,138.09,79.05448,11.47714,79.8832620181,21.14448,6.16714,22.0255,57.91,5.31,58.1529380169,138.35
2021-09-15 21:00:00,77.55992,4.94456,77.7173717003,14.68992,4.28456,15.302,62.87,0.66,62.873464196,138.23,72.63992,10.10456,73.3393489908,14.68992,4.28456,15.302,57.95,5.82,58.2415221298,138.9,84.39992,23.984560000000002,87.7416982649,14.68992,4.28456,15.302,69.71,19.7,72.4401414963,138.09,77.43992,9.31456,77.9980912433,14.68992,4.28456,15.302,62.75,5.03,62.9512779854,138.54
2021-09-15 21:30:00,69.02872,10.546710000000001,69.8297735687,23.02872,6.71671,23.98825,46.0,3.83,46.1591691866,136.64,68.06872,14.63671,69.6245927964,23.02872,6.71671,23.98825,45.04,7.92,45.731039787,137.46,73.87872,31.13671,80.172064826,23.02872,6.71671,23.98825,50.85,24.42,56.40974118,136.49,71.83872,14.04671,73.1991239911,23.02872,6.71671,23.98825,48.81,7.33,49.3573196193,137.1
2021-09-15 22:00:00,68.66696,8.64453,69.2089538612,16.50696,4.81453,17.19475,52.16,3.83,52.3004254285,137.33,65.07696,13.20453,66.4030898028,16.50696,4.81453,17.19475,48.57,8.39,49.2893193299,137.91,74.21696,29.15453,79.7379694447,16.50696,4.81453,17.19475,57.71,24.34,62.6328963086,137.19,69.10696,12.64453,70.2542244948,16.50696,4.81453,17.19475,52.6,7.83,53.1795910101,137.54
2021-09-15 22:30:00,66.60664,2.51527,66.6541152163,6.08664,1.77527,6.34025,60.52,0.74,60.5245239552,136.96,62.14664,10.66527,63.0551571837,6.08664,1.77527,6.34025,56.06,8.89,56.7605118018,137.61,73.13664,21.96527,76.3638736358,6.08664,1.77527,6.34025,67.05,20.19,70.0238430822,136.82,66.78664,10.15527,67.5543099385,6.08664,1.77527,6.34025,60.7,8.38,61.2757243939,137.24
2021-09-15 23:00:00,63.55088,1.16734,63.5616002902,2.63088,0.76734,2.7405,60.92,0.4,60.9213131835,135.71,59.34088,9.75734,60.137722962,2.63088,0.76734,2.7405,56.71,8.99,57.418152182,136.81,70.16088,20.97734,73.2297608616,2.63088,0.76734,2.7405,67.53,20.21,70.489325433,135.57,64.03088,9.22734,64.6923287342,2.63088,0.76734,2.7405,61.4,8.46,61.9800903517,136.41
2021-09-15 23:30:00,59.13616,2.60513,59.1935141875,4.16616,1.21513,4.33975,54.97,1.3900000000000001,54.987571323,135.63,55.15616,11.14513,56.2709152997,4.16616,1.21513,4.33975,50.99,9.93,51.9479065988,136.73,65.05616,22.51513,68.8421021822,4.16616,1.21513,4.33975,60.89,21.3,64.508000279,135.5,59.41616,10.73513,60.3781672897,4.16616,1.21513,4.33975,55.25,9.52,56.0641855376,136.36
2021-09-16 00:00:00,57.02304,3.01547,57.1027157862,3.17304,0.9254700000000001,3.30525,53.85,2.09,53.8905427696,135.75,53.16304,10.50547,54.1910852628,3.17304,0.9254700000000001,3.30525,49.99,9.58,50.8996709223,136.84,62.81304,23.12547,66.9347843558,3.17304,0.9254700000000001,3.30525,59.64,22.2,63.6378000877,135.6,57.32304,10.04547,58.1965839407,3.17304,0.9254700000000001,3.30525,54.15,9.12,54.9126296948,136.46
2021-09-16 00:30:00,55.12104,3.74947,55.2484169544,2.98104,0.8694700000000001,3.10525,52.14,2.88,52.2194791242,136.2,51.32104,10.40947,52.3660788332,2.98104,0.8694700000000001,3.10525,48.34,9.54,49.2723776573,137.18,60.72104,24.18947,65.3618784733,2.98104,0.8694700000000001,3.10525,57.74,23.32,62.2714220168,136.07,55.37104,9.93947,56.2560675355,2.98104,0.8694700000000001,3.10525,52.39,9.07,53.1693238625,136.79
2021-09-16 01:00:00,54.11416,3.88913,54.2537339237,3.01416,0.8791300000000001,3.13975,51.1,3.01,51.1885739204,137.01,50.37416,10.79913,51.5187073252,3.01416,0.8791300000000001,3.13975,47.36,9.92,48.3877670491,137.9,59.57416,24.36913,64.365635526,3.01416,0.8791300000000001,3.13975,56.56,23.49,61.2438870419,136.88,54.32416,10.35913,55.3030372951,3.01416,0.8791300000000001,3.13975,51.31,9.48,52.1784102862,137.51
2021-09-16 01:30:00,53.26912,4.9451600000000004,53.4981658844,2.82912,0.8251600000000001,2.947,50.44,4.12,50.6079835599,137.16,49.53912,9.91516,50.5216271333,2.82912,0.8251600000000001,2.947,46.71,9.09,47.5862606222,138.07,58.63912,25.70516,64.0257889057,2.82912,0.8251600000000001,2.947,55.81,24.88,61.1045865709,137.03,53.44912,9.42516,54.2737696295,2.82912,0.8251600000000001,2.947,50.62,8.6,51.3453444822,137.69
2021-09-16 02:00:00,52.56384,5.25112,52.825481889,2.88384,0.8411200000000001,3.004,49.68,4.41,49.8753496228,137.66,48.84384,10.19112,49.8956875171,2.88384,0.8411200000000001,3.004,45.96,9.35,46.9014296157,138.36,57.85384,25.98112,63.4199132702,2.88384,0.8411200000000001,3.004,54.97,25.14,60.4460131026,137.52,52.69384,9.71112,53.5812152307,2.88384,0.8411200000000001,3.004,49.81,8.87,50.5936063154,137.97
2021-09-16 02:30:00,52.24072,5.33646,52.5125759362,2.73072,0.7964600000000001,2.8445,49.51,4.54,49.717720181,137.43,48.55072,10.23646,49.6181169116,2.73072,0.7964600000000001,2.8445,45.82,9.44,46.7823257224,138.13,57.50072,26.01646,63.1125105779,2.73072,0.7964600000000001,2.8445,54.77,25.22,60.2976060885,137.29,52.38072,9.77646,53.285260606,2.73072,0.7964600000000001,2.8445,49.65,8.98,50.4555537082,137.74
2021-09-16 03:00:00,50.94016,5.33463,51.2187287822,2.21016,0.64463,2.30225,48.73,4.69,48.9551733732,137.21,47.35016,10.25463,48.4478594828,2.21016,0.64463,2.30225,45.14,9.61,46.1516164397,137.91,56.13016,26.07463,61.8908813256,2.21016,0.64463,2.30225,53.92,25.43,59.6158644993,137.08,51.13016,9.80463,52.0617328857,2.21016,0.64463,2.30225,48.92,9.16,49.7701918823,137.52
2021-09-16 03:30:00,50.62728,5.90379,50.9703464434,2.20728,0.6437900000000001,2.29925,48.42,5.26,48.7048662866,137.77,47.04728,9.92379,48.0825141123,2.20728,0.6437900000000001,2.29925,44.84,9.28,45.7902172958,138.36,55.76728,26.82379,61.8829962798,2.20728,0.6437900000000001,2.29925,53.56,26.18,59.6159877885,137.22,50.80728,9.43379,51.675681851,2.20728,0.6437900000000001,2.29925,48.6,8.79,49.3885016983,137.65
2021-09-16 04:00:00,50.53128,6.14579,50.9036442032,2.35128,0.68579,2.44925,48.18,5.46,48.4883903631,137.77,47.04128,10.10579,48.1145405835,2.35128,0.68579,2.44925,44.69,9.42,45.672010028,138.36,55.65128,26.98579,61.8489921305,2.35128,0.68579,2.44925,53.3,26.3,59.4355112706,137.63,50.79128,9.65579,51.7009516795,2.35128,0.68579,2.44925,48.44,8.97,49.2635209866,137.99
2021-09-16 04:30:00,51.25024,6.06882,51.6083101472,2.43024,0.70882,2.5315,48.82,5.36,49.1133586715,137.39,47.67024,10.05882,48.7199306388,2.43024,0.70882,2.5315,45.24,9.35,46.1961048142,137.98,56.43024,26.96882,62.5434987721,2.43024,0.70882,2.5315,54.0,26.26,60.0465452795,137.26,51.46024,9.57882,52.344150518,2.43024,0.70882,2.5315,49.03,8.87,49.8258748042,137.61
2021-09-16 05:00:00,51.37352,5.95561,51.7175777436,2.21352,0.64561,2.30575,49.16,5.31,49.4459472556,137.75,47.70352,9.98561,48.7374417411,2.21352,0.64561,2.30575,45.49,9.34,46.4389459398,138.33,56.60352,26.77561,62.6170245801,2.21352,0.64561,2.30575,54.39,26.13,60.3411053926,137.61,51.50352,9.51561,52.3751792938,2.21352,0.64561,2.30575,49.29,8.87,50.0817431805,137.96
2021-09-16 05:30:00,52.23568,5.3924900000000004,52.5132860661,2.30568,0.67249,2.40175,49.93,4.72,50.152600132,137.39,48.45568,10.09249,49.495568273,2.30568,0.67249,2.40175,46.15,9.42,47.1015806529,137.98,57.54568,26.08249,63.1807056882,2.30568,0.67249,2.40175,55.24,25.41,60.8039941122,137.25,52.32568,9.62249,53.2030929671,2.30568,0.67249,2.40175,50.02,8.95,50.8143965821,137.61
2021-09-16 06:00:00,55.2664,4.6964500000000005,55.4655894367,2.4564,0.71645,2.55875,52.81,3.98,52.9597630282,137.13,51.3564,9.756450000000001,52.2749283841,2.4564,0.71645,2.55875,48.9,9.04,49.7285793081,137.79,60.9064,25.216450000000002,65.9200948995,2.4564,0.71645,2.55875,58.45,24.5,63.3770660413,136.99,55.4364,9.24645,56.2022355655,2.4564,0.71645,2.55875,52.98,8.53,53.662289366,137.42
2021-09-16 06:30:00,61.52192,1.51556,61.5405846787,2.28192,0.66556,2.377,59.24,0.85,59.2460977618,135.5,57.15192,7.36556,57.6245905304,2.28192,0.66556,2.377,54.87,6.7,55.2775442653,136.41,67.93192,20.39556,70.9276012748,2.28192,0.66556,2.377,65.65,19.73,68.5506776042,135.38,61.70192,6.69556,62.0641398506,2.28192,0.66556,2.377,59.42,6.03,59.7251814564,137.25
2021-09-16 07:00:00,68.17448,4.55089,68.3262052441,2.33448,0.6808900000000001,2.43175,65.84,3.87,65.9536390201,135.5,63.49448,5.80089,63.7589155747,2.33448,0.6808900000000001,2.43175,61.16,5.12,61.373935836,136.41,75.33448,16.27089,77.0715624486,2.33448,0.6808900000000001,2.43175,73.0,15.59,74.64615261349999,135.38,68.53448,4.96089,68.7137932184,2.33448,0.6808900000000001,2.43175,66.2,4.28,66.3382122159,136.06
2021-09-16 07:30:00,73.33016,4.87963,73.492333985,3.05016,0.88963,3.17725,70.28,3.99,70.3931708335,135.26,68.29016,2.66963,68.3423212743,3.05016,0.88963,3.17725,65.24,1.78,65.2642781313,136.07,81.01016,16.14963,82.6042164321,3.05016,0.88963,3.17725,77.96,15.26,79.4394687797,135.95,73.65016,1.6496300000000002,73.6686320435,3.05016,0.88963,3.17725,70.6,0.76,70.6040905331,136.9
2021-09-16 08:00:00,77.8628,6.15165,78.1054314473,6.6228,1.93165,6.89875,71.24,4.22,71.3648793175,135.26,71.1928,9.01165,71.7608849413,6.6228,1.93165,6.89875,64.57,7.08,64.9569957741,136.07,85.6528,10.34165,86.2748623445,6.6228,1.93165,6.89875,79.03,8.41,79.4762165682,135.13,76.5228,8.31165,76.9728682431,6.6228,1.93165,6.89875,69.9,6.38,70.1905577695,135.69
2021-09-16 08:30:00,79.42832,7.68951,79.7996653004,14.15832,4.12951,14.74825,65.27,3.56,65.3670138526,136.83,72.26832,12.31951,73.3108477803,14.15832,4.12951,14.74825,58.11,8.19,58.6843096577,136.62,86.54832,10.35951,87.1661123503,14.15832,4.12951,14.74825,72.39,6.23,72.6575873533,136.71,77.05832,11.73951,77.9474231534,14.15832,4.12951,14.74825,62.9,7.61,63.3586781743,136.19
2021-09-16 09:00:00,80.82272,9.50871,81.3801427503,16.21272,4.72871,16.88825,64.61,4.78,64.7865765417,136.99,73.57272,11.81871,74.5159515424,16.21272,4.72871,16.88825,57.36,7.09,57.7965197914,136.32,87.87272,12.31871,88.7319871087,16.21272,4.72871,16.88825,71.66,7.59,72.0608333285,136.88,78.30272,11.14871,79.0924123672,16.21272,4.72871,16.88825,62.09,6.42,62.421026105,135.87
2021-09-16 09:30:00,81.06368,9.26899,81.5918769901,12.85368,3.74899,13.38925,68.21,5.52,68.432992774,136.61,73.80368,9.43899,74.4048231888,12.85368,3.74899,13.38925,60.95,5.69,61.2150193988,135.88,88.51368,12.12899,89.3408302265,12.85368,3.74899,13.38925,75.66,8.38,76.1226641678,136.79,78.82368,8.65899,79.2978602269,12.85368,3.74899,13.38925,65.97,4.91,66.15246783,135.78
2021-09-16 10:00:00,79.57576,11.46168,80.3969631765,19.20576,5.60168,20.006,60.37,5.86,60.653742671,136.61,72.42576,11.78168,73.3777806642,19.20576,5.60168,20.006,53.22,6.18,53.5776147285,135.88,86.17576,14.44168,87.3774784072,19.20576,5.60168,20.006,66.97,8.84,67.5509178324,136.5,76.81576,11.04168,77.6052812739,19.20576,5.60168,20.006,57.61,5.44,57.8662742882,135.43
2021-09-16 10:30:00,75.61152,11.98336,76.5552276047,21.85152,6.37336,22.762,53.76,5.61,54.0519167098,137.72,71.83152,13.80336,73.1457450082,21.85152,6.37336,22.762,49.98,7.43,50.529251924,137.06,81.48152,15.01336,82.8531175032,21.85152,6.37336,22.762,59.63,8.64,60.2526887367,137.59,75.98152,13.19336,77.1184551816,21.85152,6.37336,22.762,54.13,6.82,54.5579444261,136.64
2021-09-16 11:00:00,74.64344,12.62017,75.7027861169,23.38344,6.82017,24.35775,51.26,5.8,51.5870875317,138.1,73.23344,13.10017,74.3959084108,23.38344,6.82017,24.35775,49.85,6.28,50.2440135738,137.52,80.19344,15.67017,81.7101098204,23.38344,6.82017,24.35775,56.81,8.85,57.4952050175,137.97,77.36344,12.38017,78.3477533683,23.38344,6.82017,24.35775,53.98,5.5600000000000005,54.2655876224,137.04
2021-09-16 11:30:00,74.5916,13.4763,75.7991916332,25.2216,7.3563,26.2725,49.37,6.12,49.7478773417,137.56,73.2316,13.2363,74.4181891492,25.2216,7.3563,26.2725,48.01,5.88,48.3687347364,136.84,79.9616,16.5663,81.6596581566,25.2216,7.3563,26.2725,54.74,9.21,55.5093838914,137.43,77.2016,12.5063,78.2080212143,25.2216,7.3563,26.2725,51.98,5.15,52.2344991361,136.35
2021-09-16 12:00:00,75.28152,11.84836,76.2082074858,21.49152,6.26836,22.387,53.79,5.58,54.0786510557,137.56,73.78152,11.41836,74.6598395297,21.49152,6.26836,22.387,52.29,5.15,52.5429976305,136.84,81.11152,14.84836,82.459398927,21.49152,6.26836,22.387,59.62,8.58,60.2342161898,137.43,78.10152,10.61836,78.8200291512,21.49152,6.26836,22.387,56.61,4.35,56.7768843809,136.35
2021-09-16 12:30:00,76.59232,10.77776,77.3469042276,18.95232,5.52776,19.742,57.64,5.25,57.8785979443,137.99,75.02232,10.39776,75.7394343206,18.95232,5.52776,19.742,56.07,4.87,56.2810962935,137.04,82.85232,13.71776,83.9802588041,18.95232,5.52776,19.742,63.9,8.19,64.422714162,137.86,79.64232,9.54776,80.2125853966,18.95232,5.52776,19.742,60.69,4.02,60.8229931851,136.62
2021-09-16 13:00:00,76.05872,8.95796,76.5844235821,15.31872,4.46796,15.957,60.74,4.49,60.9057279736,137.99,74.44872,10.25796,75.1520967971,15.31872,4.46796,15.957,59.13,5.79,59.4128016508,137.04,82.64872,11.80796,83.4879562392,15.31872,4.46796,15.957,67.33,7.34,67.7289044648,137.86,79.31872,9.47796,79.882983596,15.31872,4.46796,15.957,64.0,5.01,64.1957950336,136.62
2021-09-16 13:30:00,77.5752,8.5686,78.0469894423,13.1952,3.8486000000000002,13.745,64.38,4.72,64.5527907995,137.84,75.8952,9.4686,76.4835653523,13.1952,3.8486000000000002,13.745,62.7,5.62,62.9513653545,136.9,84.5552,11.4286,85.3240572465,13.1952,3.8486000000000002,13.745,71.36,7.58,71.7614520477,137.71,81.0652,8.6486,81.5252410791,13.1952,3.8486000000000002,13.745,67.87,4.8,68.0395245427,136.53
2021-09-16 14:00:00,78.30304,7.21797,78.6350123301,11.03304,3.21797,11.492750000000001,67.27,4.0,67.3888188055,138.11,76.52304,8.38797,76.9813853575,11.03304,3.21797,11.492750000000001,65.49,5.17,65.6937516055,137.16,85.61304,9.96797,86.1913745334,11.03304,3.21797,11.492750000000001,74.58,6.75,74.8848375841,137.97,81.91304,7.52797,82.2582303138,11.03304,3.21797,11.492750000000001,70.88,4.31,71.0109181746,136.78
2021-09-16 14:30:00,74.8724,7.71445,75.2687785244,13.8324,4.03445,14.40875,61.04,3.68,61.1508299208,137.82,73.2324,10.07445,73.922114097,13.8324,4.03445,14.40875,59.4,6.04,59.7062944755,136.75,81.5224,10.474450000000001,82.1925532184,13.8324,4.03445,14.40875,67.69,6.44,67.9956594203,137.69,78.1424,9.30445,78.6943928597,13.8324,4.03445,14.40875,64.31,5.27,64.5255685756,136.38
2021-09-16 15:00:00,74.57944,9.61067,75.1961292126,18.13944,5.29067,18.89525,56.44,4.32,56.6050881105,138.21,73.01944,11.29067,73.8871967729,18.13944,5.29067,18.89525,54.88,6.0,55.2070140471,137.21,80.69944,12.46067,81.6557892201,18.13944,5.29067,18.89525,62.56,7.17,62.9695362854,138.08,77.56944,10.52067,78.27964307,18.13944,5.29067,18.89525,59.43,5.23,59.659683204,136.82
2021-09-16 15:30:00,73.40312,9.96841,74.0769007428,20.70312,6.03841,21.56575,52.7,3.93,52.8463328908,138.17,71.91312,12.38841,72.9723888225,20.70312,6.03841,21.56575,51.21,6.35,51.6021956897,137.21,79.12312,12.80841,80.153125237,20.70312,6.03841,21.56575,58.42,6.77,58.8109624135,138.02,76.16312,11.66841,77.051752998,20.70312,6.03841,21.56575,55.46,5.63,55.7450311687,136.82
2021-09-16 16:00:00,74.40176,10.02218,75.0737369727,21.64176,6.31218,22.5435,52.76,3.71,52.8902798253,138.17,72.90176,12.93218,74.0399074192,21.64176,6.31218,22.5435,51.26,6.62,51.6857040196,137.21,80.12176,12.84218,81.1444268736,21.64176,6.31218,22.5435,58.48,6.53,58.8434473837,138.02,77.15176,12.22218,78.1138640387,21.64176,6.31218,22.5435,55.51,5.91,55.8237243473,136.82
2021-09-16 16:30:00,77.38976,8.59118,77.8651611868,19.64976,5.73118,20.4685,57.74,2.86,57.8107879206,138.41,75.80976,13.16118,76.9437220977,19.64976,5.73118,20.4685,56.16,7.43,56.6493645154,137.46,83.63976,11.28118,84.3971236183,19.64976,5.73118,20.4685,63.99,5.55,64.2302312,138.26,80.45976,12.50118,81.4251342071,19.64976,5.73118,20.4685,60.81,6.77,61.1856927721,137.06
2021-09-16 17:00:00,79.14672,7.78946,79.5291077144,20.70672,6.03946,21.5695,58.44,1.75,58.4661962163,138.13,77.57672,14.59946,78.9385312648,20.70672,6.03946,21.5695,56.87,8.56,57.510612064200004,137.19,85.48672,10.36946,86.1133264777,20.70672,6.03946,21.5695,64.78,4.33,64.9245508263,137.98,82.28672,14.02946,83.4741279454,20.70672,6.03946,21.5695,61.58,7.99,62.0961874836,136.79
2021-09-16 17:30:00,80.04104,5.84197,80.2539512907,17.80104,5.19197,18.54275,62.24,0.65,62.243394027,138.52,78.43104,14.14197,79.6958176504,17.80104,5.19197,18.54275,60.63,8.95,61.2870247279,137.51,86.77104,8.30197,87.16728795,17.80104,5.19197,18.54275,68.97,3.11,69.0400825608,138.37,83.45104,13.58197,84.5490744252,17.80104,5.19197,18.54275,65.65,8.39,66.1839451831,137.1
2021-09-16 18:00:00,79.5148,3.7426500000000003,79.6028319098,11.9748,3.4926500000000003,12.47375,67.54,0.25,67.5404626872,138.52,77.8148,12.75265,78.8528577863,11.9748,3.4926500000000003,12.47375,65.84,9.26,66.487992901,137.51,86.8148,6.14265,87.0318427247,11.9748,3.4926500000000003,12.47375,74.84,2.65,74.886902059,138.37,83.2548,12.20265,84.1443188223,11.9748,3.4926500000000003,12.47375,71.28,8.71,71.8101838182,137.1
2021-09-16 18:30:00,80.25576,4.32418,80.3721689756,13.14576,3.83418,13.6935,67.11,0.49,67.1117888303,138.6,78.57576,13.87418,79.79124595,13.14576,3.83418,13.6935,65.43,10.04,66.1958193544,137.57,87.55576,5.75418,87.7446391334,13.14576,3.83418,13.6935,74.41,1.92,74.4347667424,138.45,84.00576,13.38418,85.0652924961,13.14576,3.83418,13.6935,70.86,9.55,71.500644053,137.15
2021-09-16 19:00:00,79.28896,5.59803,79.4863328992,15.31896,4.46803,15.95725,63.97,1.13,63.9799796811,138.74,77.64896,16.24803,79.3306968831,15.31896,4.46803,15.95725,62.33,11.78,63.4334083902,137.72,86.21896,5.56803,86.3985649277,15.31896,4.46803,15.95725,70.9,1.1,70.9085326318,138.58,82.82896,15.89803,84.3408796051,15.31896,4.46803,15.95725,67.51,11.43,68.4707601827,137.29
2021-09-16 19:30:00,80.78056,7.06683,81.0890804003,18.40056,5.36683,19.16725,62.38,1.7000000000000002,62.4031601764,139.09,79.17056,18.24683,81.2460729867,18.40056,5.36683,19.16725,60.77,12.88,62.1199428525,138.25,87.54056,5.85683,87.7362644678,18.40056,5.36683,19.16725,69.14,0.49,69.1417363103,139.0,84.24056,17.97683,86.1373227234,18.40056,5.36683,19.16725,65.84,12.61,67.0366892082,137.82
2021-09-16 20:00:00,81.10704,6.02747,81.3306973545,15.31704,4.4674700000000005,15.95525,65.79,1.56,65.808492613,139.09,79.42704,17.49747,81.3315199634,15.31704,4.4674700000000005,15.95525,64.11,13.03,65.4207383022,138.25,88.21704,5.07747,88.3630400561,15.31704,4.4674700000000005,15.95525,72.9,0.61,72.9025520815,139.0,84.76704,17.23747,86.5019158306,15.31704,4.4674700000000005,15.95525,69.45,12.77,70.6142719286,137.82
2021-09-16 20:30:00,80.11144,3.81042,80.2020082009,11.52144,3.36042,12.0015,68.59,0.45,68.5914761468,139.04,78.47144,16.80042,80.2497414815,11.52144,3.36042,12.0015,66.95,13.44,68.2856946952,138.25,87.55144,5.23042,87.7075363891,11.52144,3.36042,12.0015,76.03,1.87,76.0529933665,138.96,84.03144,16.56042,85.6477111139,11.52144,3.36042,12.0015,72.51,13.2,73.701696724,137.82
2021-09-16 21:00:00,76.60952,4.92236,76.7674943098,10.73952,3.13236,11.187,65.87,1.79,65.8943169021,138.67,74.92952,17.44236,76.9328856199,10.73952,3.13236,11.187,64.19,14.31,65.7657372801,138.03,83.74952,3.83236,83.8371581305,10.73952,3.13236,11.187,73.01,0.7000000000000001,73.0133556276,138.58,80.27952,17.27236,82.1165985133,10.73952,3.13236,11.187,69.54,14.14,70.9630269929,137.61
2021-09-16 21:30:00,73.08536,4.11448,73.2010846368,4.81536,1.40448,5.016,68.27,2.71,68.3237659969,139.28,71.31536,15.68448,73.019747225,4.81536,1.40448,5.016,66.5,14.28,68.0159422489,138.59,80.46536,2.05448,80.4915837091,4.81536,1.40448,5.016,75.65,0.65,75.6527924138,139.2,76.83536,15.49448,78.3820863259,4.81536,1.40448,5.016,72.02,14.09,73.385342542,138.15
2021-09-16 22:00:00,67.20688,13.62534,68.5741540921,3.92688,1.14534,4.0905,63.28,12.48,64.4989054171,139.24,67.77688,7.64534,68.2067202426,3.92688,1.14534,4.0905,63.85,6.5,64.1800007791,138.45,74.97688,13.28534,76.1448146196,3.92688,1.14534,4.0905,71.05,12.14,72.0796927019,139.15,73.06688,6.89534,73.3915163125,3.92688,1.14534,4.0905,69.14,5.75,69.3786862084,138.01
2021-09-16 22:30:00,63.6216,15.5563,65.4958506796,2.9016,0.8463,3.0225,60.72,14.71,62.4764155502,138.13,65.0516,5.6763,65.2987828696,2.9016,0.8463,3.0225,62.15,4.83,62.3373996891,138.62,71.4316,15.2263,73.0363860706,2.9016,0.8463,3.0225,68.53,14.38,70.0224628244,138.05,70.1916,4.7963000000000005,70.3552784391,2.9016,0.8463,3.0225,67.29,3.95,67.405835059,138.23
2021-09-16 23:00:00,61.00944,15.18067,62.8697424105,2.29944,0.6706700000000001,2.39525,58.71,14.51,60.4764764185,136.54,62.48944,6.76067,62.8540911187,2.29944,0.6706700000000001,2.39525,60.19,6.09,60.4973073781,137.77,68.57944,14.82067,70.1626100567,2.29944,0.6706700000000001,2.39525,66.28,14.15,67.7736003175,136.46,67.47944,5.99067,67.7448370709,2.29944,0.6706700000000001,2.39525,65.18,5.32,65.3967491547,137.38
2021-09-16 23:30:00,56.99912,15.36891,59.0347615847,2.2591200000000002,0.6589100000000001,2.35325,54.74,14.71,56.6820227233,136.45,58.37912,7.66891,58.8806745254,2.2591200000000002,0.6589100000000001,2.35325,56.12,7.01,56.5561181483,137.91,64.03912,14.99891,65.7721536181,2.2591200000000002,0.6589100000000001,2.35325,61.78,14.34,63.4224250561,136.37,63.05912,6.98891,63.4452321153,2.2591200000000002,0.6589100000000001,2.35325,60.8,6.33,61.1286258638,137.5
2021-09-17 00:00:00,55.01424,17.16332,57.6293862209,2.51424,0.7333200000000001,2.6189999999999998,52.5,16.43,55.0108616548,136.45,56.29424,7.05332,56.7343879865,2.51424,0.7333200000000001,2.6189999999999998,53.78,6.32,54.1500766389,137.91,61.75424,16.96332,64.0417081549,2.51424,0.7333200000000001,2.6189999999999998,59.24,16.23,61.4230453494,136.37,60.77424,6.29332,61.0992154139,2.51424,0.7333200000000001,2.6189999999999998,58.26,5.5600000000000005,58.5247058942,137.5
2021-09-17 00:30:00,52.52056,19.40683,55.9913767768,2.80056,0.8168300000000001,2.91725,49.72,18.59,53.0816964687,137.68,53.72056,6.25683,54.0836989153,2.80056,0.8168300000000001,2.91725,50.92,5.44,51.2097646939,138.89,58.89056,19.45683,62.0214986175,2.80056,0.8168300000000001,2.91725,56.09,18.64,59.1061561938,137.56,57.99056,5.42683,58.2439312973,2.80056,0.8168300000000001,2.91725,55.19,4.61,55.3822011119,138.49
2021-09-17 01:00:00,51.92688,19.60659,55.505128033,2.93688,0.8565900000000001,3.05925,48.99,18.75,52.4555297371,138.3,53.11688,6.47659,53.5102715276,2.93688,0.8565900000000001,3.05925,50.18,5.62,50.4937303039,139.19,58.19688,19.68659,61.4364604088,2.93688,0.8565900000000001,3.05925,55.26,18.83,58.3801036313,138.14,57.31688,5.67659,57.5972951358,2.93688,0.8565900000000001,3.05925,54.38,4.82,54.593193715,138.79
2021-09-17 01:30:00,51.08888,19.85259,54.8105737004,2.8888800000000003,0.8425900000000001,3.00925,48.2,19.01,51.8133197161,138.22,52.24888,6.75259,52.6834218039,2.8888800000000003,0.8425900000000001,3.00925,49.36,5.91,49.7125507292,139.12,57.24888,19.94259,60.6229424984,2.8888800000000003,0.8425900000000001,3.00925,54.36,19.1,57.6178756984,138.07,56.38888,5.97259,56.7042998278,2.8888800000000003,0.8425900000000001,3.00925,53.5,5.13,53.7453895697,138.72
2021-09-17 02:00:00,49.54128,20.43829,53.591623619399996,3.01128,0.8782900000000001,3.13675,46.53,19.56,50.4740973173,138.11,50.68128,7.33829,51.2097904952,3.01128,0.8782900000000001,3.13675,47.67,6.46,48.1057221129,139.0,55.48128,20.60829,59.1850829784,3.01128,0.8782900000000001,3.13675,52.47,19.73,56.0568800416,137.96,54.67128,6.61829,55.0704151007,3.01128,0.8782900000000001,3.13675,51.66,5.74,51.9779106929,138.62
2021-09-17 02:30:00,48.60168,20.80924,52.8691570597,3.15168,0.9192400000000001,3.283,45.45,19.89,49.6116377476,138.11,49.72168,7.69924,50.314250055,3.15168,0.9192400000000001,3.283,46.57,6.78,47.060953029,139.0,54.41168,21.00924,58.3268298967,3.15168,0.9192400000000001,3.283,51.26,20.09,55.0562957345,137.96,53.64168,6.99924,54.0963879922,3.15168,0.9192400000000001,3.283,50.49,6.08,50.8547588727,138.62
2021-09-17 03:00:00,48.09216,20.28563,52.1954273664,3.24216,0.9456300000000001,3.37725,44.85,19.34,48.8421754225,138.11,49.23216,7.88563,49.8596905201,3.24216,0.9456300000000001,3.37725,45.99,6.94,46.5106837189,139.0,53.81216,20.40563,57.5511798277,3.24216,0.9456300000000001,3.37725,50.57,19.46,54.1850209929,137.96,53.09216,7.19563,53.5775563512,3.24216,0.9456300000000001,3.37725,49.85,6.25,50.2402726903,138.62
2021-09-17 03:30:00,47.82288,19.70459,51.7232899047,3.27288,0.95459,3.40925,44.55,18.75,48.3349252611,138.3,48.98288,8.81459,49.7696647564,3.27288,0.95459,3.40925,45.71,7.86,46.3808548865,139.28,53.51288,19.73459,57.035799007,3.27288,0.95459,3.40925,50.24,18.78,53.6353055366,138.15,52.84288,8.19459,53.4744917878,3.27288,0.95459,3.40925,49.57,7.24,50.0959329687,138.89
2021-09-17 04:00:00,48.20168,19.24299,51.9008152052,3.54168,1.03299,3.68925,44.66,18.21,48.2298631555,138.39,49.35168,9.47299,50.2526204129,3.54168,1.03299,3.68925,45.81,8.44,46.581001492,139.54,53.91168,19.19299,57.2262186901,3.54168,1.03299,3.68925,50.37,18.16,53.5436504172,138.24,53.21168,8.91299,53.9529821156,3.54168,1.03299,3.68925,49.67,7.88,50.2911851123,139.16
2021-09-17 04:30:00,48.908,19.224,52.5504960966,3.408,0.994,3.55,45.5,18.23,49.0161493796,138.32,50.078,9.494,50.9700119678,3.408,0.994,3.55,46.67,8.5,47.4377370877,139.6,54.728,19.184,57.9929292242,3.408,0.994,3.55,51.32,18.19,54.4483103503,138.18,53.998,8.934,54.7320779799,3.408,0.994,3.55,50.59,7.94,51.2092931019,139.19
2021-09-17 05:00:00,48.0164,19.40895,51.7907521577,3.3564,0.9789500000000001,3.49625,44.66,18.43,48.313357366299996,138.28,49.1764,9.65895,50.1160017565,3.3564,0.9789500000000001,3.49625,45.82,8.68,46.6349096708,139.54,53.7164,19.38895,57.1085196014,3.3564,0.9789500000000001,3.49625,50.36,18.41,53.6195645264,138.13,53.0464,9.11895,53.8244907274,3.3564,0.9789500000000001,3.49625,49.69,8.14,50.3523157362,139.14
2021-09-17 05:30:00,49.33184,18.82637,52.8021083401,3.14184,0.9163700000000001,3.2727500000000003,46.19,17.91,49.5407327358,138.36,50.50184,9.17637,51.3287600645,3.14184,0.9163700000000001,3.2727500000000003,47.36,8.26,48.0749123764,139.63,55.23184,18.77637,58.3361656279,3.14184,0.9163700000000001,3.2727500000000003,52.09,17.86,55.0667567594,138.22,54.49184,8.60637,55.1672931288,3.14184,0.9163700000000001,3.2727500000000003,51.35,7.69,51.9226212744,139.23
2021-09-17 06:00:00,51.80128,18.44454,54.9870317934,3.3412800000000002,0.9745400000000001,3.4805,48.46,17.47,51.5128382056,137.69,52.99128,8.01454,53.5939232325,3.3412800000000002,0.9745400000000001,3.4805,49.65,7.04,50.1466260081,138.96,57.99128,18.36454,60.8296382157,3.3412800000000002,0.9745400000000001,3.4805,54.65,17.39,57.3501054925,137.56,57.14128,7.34454,57.611354331,3.3412800000000002,0.9745400000000001,3.4805,53.8,6.37,54.1757962563,138.57
2021-09-17 06:30:00,58.14424,15.26957,60.1158249811,4.2842400000000005,1.24957,4.46275,53.86,14.02,55.6548290807,137.4,59.47424,6.79957,59.8616686684,4.2842400000000005,1.24957,4.46275,55.19,5.55,55.4683567451,138.59,65.05424,14.80957,66.7186443624,4.2842400000000005,1.24957,4.46275,60.77,13.56,62.2644882738,137.28,64.07424,5.99957,64.354510889,4.2842400000000005,1.24957,4.46275,59.79,4.75,59.9783844397,138.21
2021-09-17 07:00:00,64.61416,12.25788,65.7665971037,4.48416,1.30788,4.671,60.13,10.95,61.1188956052,136.2,66.04416,4.25788,66.1812708566,4.48416,1.30788,4.671,61.56,2.95,61.6306425409,137.58,72.35416,11.45788,73.2557675777,4.48416,1.30788,4.671,67.87,10.15,68.6247724951,136.08,71.14416,3.25788,71.2187144239,4.48416,1.30788,4.671,66.66,1.9500000000000002,66.688515503,137.19
2021-09-17 07:30:00,70.46704,11.66247,71.4256041827,6.55704,1.9124700000000001,6.83025,63.91,9.75,64.6494439265,135.67,71.96704,3.23247,72.0395981989,6.55704,1.9124700000000001,6.83025,65.41,1.32,65.4233177086,137.1,78.71704,10.73247,79.4453164048,6.55704,1.9124700000000001,6.83025,72.16,8.82,72.6970288251,135.56,77.34704,2.23247,77.379251218,6.55704,1.9124700000000001,6.83025,70.79,0.32,70.7907232623,136.64
2021-09-17 08:00:00,74.09832,10.83951,74.886954831,10.55832,3.07951,10.99825,63.54,7.76,64.0121019808,135.64,75.64832,3.86951,75.7472205857,10.55832,3.07951,10.99825,65.09,0.79,65.0947939547,137.02,82.30832,9.61951,82.8685375391,10.55832,3.07951,10.99825,71.75,6.54,72.0474433967,135.53,81.01832,3.48951,81.0934328763,10.55832,3.07951,10.99825,70.46,0.41000000000000003,70.4611928653,136.57
2021-09-17 08:30:00,76.08288,10.45084,76.7972960839,12.48288,3.64084,13.003,63.6,6.8100000000000005,63.9635529032,135.56,77.65288,3.94084,77.7528134038,12.48288,3.64084,13.003,65.17,0.30000000000000004,65.1706904981,137.13,84.29288,9.14084,84.7870542866,12.48288,3.64084,13.003,71.81,5.5,72.0203172723,135.69,83.01288,4.86084,83.1550720726,12.48288,3.64084,13.003,70.53,1.22,70.5405507492,136.89
2021-09-17 09:00:00,75.69368,11.08024,76.5003588907,15.46368,4.51024,16.108,60.23,6.57,60.5872742414,135.56,77.17368,5.40024,77.3623905835,15.46368,4.51024,16.108,61.71,0.89,61.7164175888,137.13,83.46368,9.71024,84.0266305406,15.46368,4.51024,16.108,68.0,5.2,68.1985337086,135.46,82.25368,6.74024,82.5293808822,15.46368,4.51024,16.108,66.79,2.23,66.827217509,136.69
2021-09-17 09:30:00,77.2532,12.64885,78.2818645445,13.8132,4.02885,14.38875,63.44,8.62,64.0229490105,135.48,77.8232,7.30885,78.1656557995,13.8132,4.02885,14.38875,64.01,3.2800000000000002,64.0939817768,136.98,84.7932,9.05885,85.2757264968,13.8132,4.02885,14.38875,70.98,5.03,71.1580023609,135.38,83.0832,8.01885,83.46927624919999,13.8132,4.02885,14.38875,69.27,3.99,69.3848182242,136.52
2021-09-17 10:00:00,78.69368,15.96149,80.2961047309,11.11368,3.24149,11.57675,67.58,12.72,68.7666692519,135.86,77.26368,7.12149,77.591184209,11.11368,3.24149,11.57675,66.15,3.88,66.26369217,136.78,85.40368,8.90149,85.8663209982,11.11368,3.24149,11.57675,74.29,5.66,74.5052998115,135.76,82.72368,6.16149,82.9528250981,11.11368,3.24149,11.57675,71.61,2.92,71.6695088584,136.33
2021-09-17 10:30:00,78.91464,15.28552,80.3813879452,15.82464,4.61552,16.484,63.09,10.67,63.9859125121,138.34,77.54464,8.95552,78.0600572073,15.82464,4.61552,16.484,61.72,4.34,61.8724009555,137.92,85.15464,12.69552,86.0958125672,15.82464,4.61552,16.484,69.33,8.08,69.799249996,137.4,82.64464,8.03552,83.0343669958,15.82464,4.61552,16.484,66.82,3.42,66.9074644565,136.84
2021-09-17 11:00:00,77.98776,14.87768,79.3941816004,15.07776,4.39768,15.706,62.91,10.48,63.7769433259,138.34,76.61776,8.65768,77.1053601924,15.07776,4.39768,15.706,61.54,4.26,61.6872693511,137.92,84.18776,12.65768,85.1339873188,15.07776,4.39768,15.706,69.11,8.26,69.6018656359,138.22,81.69776,7.73768,82.063363816,15.07776,4.39768,15.706,66.62,3.34,66.7036730623,137.47
2021-09-17 11:30:00,78.91872,14.91796,80.3163115251,13.63872,3.97796,14.207,65.28,10.94,66.1903467282,138.18,77.46872,6.75796,77.7629256253,13.63872,3.97796,14.207,63.83,2.7800000000000002,63.89051025,137.72,85.35872,11.63796,86.1484369736,13.63872,3.97796,14.207,71.72,7.66,72.1279002883,138.05,82.73872,5.71796,82.936064856,13.63872,3.97796,14.207,69.1,1.74,69.121903909,137.27
2021-09-17 12:00:00,79.0764,14.11895,80.3269679875,11.2764,3.28895,11.74625,67.8,10.83,68.6595142715,137.79,77.5964,6.18895,77.8428185195,11.2764,3.28895,11.74625,66.32,2.9,66.3833744246,137.23,85.7964,11.06895,86.5074789083,11.2764,3.28895,11.74625,74.52,7.78,74.9250211879,137.67,83.0664,5.13895,83.2252102194,11.2764,3.28895,11.74625,71.79,1.85,71.8138329293,136.79
2021-09-17 12:30:00,77.84232,14.74276,79.2261052646,15.23232,4.44276,15.867,62.61,10.3,63.4515728725,137.79,76.44232,7.90276,76.8497358655,15.23232,4.44276,15.867,61.21,3.46,61.3077132178,137.23,84.01232,12.88276,84.994325793,15.23232,4.44276,15.867,68.78,8.44,69.2959017547,137.67,81.51232,6.92276,81.8057633532,15.23232,4.44276,15.867,66.28,2.48,66.3263808752,136.79
2021-09-17 13:00:00,78.24264,13.72327,79.4370118626,13.38264,3.90327,13.94025,64.86,9.82,65.5991768241,138.08,77.43264,7.72327,77.8168531673,13.38264,3.90327,13.94025,64.05,3.8200000000000003,64.1638130101,137.52,84.64264,12.93327,85.6250312646,13.38264,3.90327,13.94025,71.26,9.03,71.8298579979,137.96,82.71264,6.76327,82.9886898129,13.38264,3.90327,13.94025,69.33,2.86,69.3889652611,137.08
2021-09-17 13:30:00,76.738,13.37525,77.894916115,12.738,3.71525,13.26875,64.0,9.66,64.7249225569,138.3,75.478,9.08525,76.0228271742,12.738,3.71525,13.26875,62.74,5.37,62.969393359,137.71,83.038,13.02525,84.053355564,12.738,3.71525,13.26875,70.3,9.31,70.9137934396,138.17,80.658,8.23525,81.0773230106,12.738,3.71525,13.26875,67.92,4.52,68.0702343172,137.26
2021-09-17 14:00:00,75.53928,14.40979,76.9013970664,12.95928,3.77979,13.49925,62.58,10.63,63.4763995513,138.54,74.25928,9.78979,74.9018067497,12.95928,3.77979,13.49925,61.3,6.01,61.5939128486,138.1,81.70928,12.03979,82.5915430378,12.95928,3.77979,13.49925,68.75,8.26,69.2444228801,138.41,79.33928,8.99979,79.8480905906,12.95928,3.77979,13.49925,66.38,5.22,66.5849292258,137.65
2021-09-17 14:30:00,74.01584,14.83337,75.4875714039,15.64584,4.56337,16.29775,58.37,10.27,59.2665993625,139.12,72.77584,11.24337,73.6392304187,15.64584,4.56337,16.29775,57.13,6.68,57.5192080961,138.87,79.75584,13.34337,80.864327964,15.64584,4.56337,16.29775,64.11,8.78,64.7084268083,138.99,77.51584,10.48337,78.2215219582,15.64584,4.56337,16.29775,61.87,5.92,62.1525807992,138.42
2021-09-17 15:00:00,71.03784,13.31812,72.2754939949,21.14784,6.16812,22.029,49.89,7.15,50.3997480152,139.12,70.35784,12.89812,71.5303232832,21.14784,6.16812,22.029,49.21,6.73,49.6680682129,138.87,76.06784,19.918120000000002,78.632358394,21.14784,6.16812,22.029,54.92,13.75,56.6150942771,138.99,74.45784,12.63812,75.5227913586,21.14784,6.16812,22.029,53.31,6.47,53.7011824823,138.42
2021-09-17 15:30:00,68.25752,7.77011,68.6983525709,15.49752,4.52011,16.14325,52.76,3.25,52.8600047295,139.32,69.81752,8.12011,70.2881375864,15.49752,4.52011,16.14325,54.32,3.6,54.4391623742,139.27,74.37752,28.78011,79.7515530442,15.49752,4.52011,16.14325,58.88,24.26,63.682038284,139.19,74.29752,9.65011,74.921599697,15.49752,4.52011,16.14325,58.8,5.13,59.0233589353,138.81
2021-09-17 16:00:00,70.37608,5.59219,70.5979123286,13.27608,3.87219,13.82925,57.1,1.72,57.1258995553,136.43,72.16608,6.26219,72.4372702838,13.27608,3.87219,13.82925,58.89,2.39,58.9384780937,137.99,77.05608,26.22219,81.3955939432,13.27608,3.87219,13.82925,63.78,22.35,67.5826227665,136.3,77.01608,7.70219,77.400260396,13.27608,3.87219,13.82925,63.74,3.83,63.8549645682,137.56
2021-09-17 16:30:00,71.6476,6.40055,71.9329244926,14.3676,4.19055,14.96625,57.28,2.21,57.3226177002,135.86,73.4476,5.40055,73.645881664,14.3676,4.19055,14.96625,59.08,1.21,59.0923895269,137.79,78.3576,27.13055,82.9215305036,14.3676,4.19055,14.96625,63.99,22.94,67.9776705985,135.74,78.3276,6.7505500000000005,78.6179549916,14.3676,4.19055,14.96625,63.96,2.56,64.011211518,137.39
2021-09-17 17:00:00,71.4032,7.1076,71.7560795194,14.8032,4.3176,15.42,56.6,2.79,56.6687224137,135.86,73.1832,4.9776,73.3522819277,14.8032,4.3176,15.42,58.38,0.66,58.3837306105,137.79,78.0032,27.9076,82.8452373284,14.8032,4.3176,15.42,63.2,23.59,67.4590846365,135.74,77.9932,6.2376,78.2422322023,14.8032,4.3176,15.42,63.19,1.92,63.219162443,137.39
2021-09-17 17:30:00,73.22896,6.72303,73.5369275607,13.51896,3.9430300000000003,14.08225,59.71,2.7800000000000002,59.774681094900004,135.86,75.08896,4.78303,75.2411409394,13.51896,3.9430300000000003,14.08225,61.57,0.84,61.5757297967,137.79,80.24896,27.55303,84.8473042781,13.51896,3.9430300000000003,14.08225,66.73,23.61,70.7836492419,135.74,80.16896,5.89303,80.3852595322,13.51896,3.9430300000000003,14.08225,66.65,1.9500000000000002,66.6785197796,137.39
2021-09-17 18:00:00,73.35408,9.57619,73.9765129454,18.12408,5.28619,18.87925,55.23,4.29,55.3963626965,135.94,75.06408,7.64619,75.4525037872,18.12408,5.28619,18.87925,56.94,2.36,56.9888866359,137.87,79.79408,30.77619,85.5235001269,18.12408,5.28619,18.87925,61.67,25.49,66.7302704925,135.82,79.76408,6.58619,80.0355318403,18.12408,5.28619,18.87925,61.64,1.3,61.6537071067,137.49
2021-09-17 18:30:00,72.63008,13.72669,73.9158341573,22.24008,6.48669,23.16675,50.39,7.24,50.9074621249,137.54,74.18008,8.33669,74.6470673835,22.24008,6.48669,23.16675,51.94,1.85,51.9729362265,139.27,78.46008,35.53669,86.1326911791,22.24008,6.48669,23.16675,56.22,29.05,63.2818370467,137.4,78.50008,7.25669,78.8347772862,22.24008,6.48669,23.16675,56.26,0.77,56.2652690387,138.91
2021-09-17 19:00:00,71.9612,11.0866,72.8102122302,16.8912,4.9266000000000005,17.595,55.07,6.16,55.4134505332,137.54,72.6912,11.8366,73.6485957571,16.8912,4.9266000000000005,17.595,55.8,6.91,56.2262225301,139.27,78.4112,20.4266,81.028157285,16.8912,4.9266000000000005,17.595,61.52,15.5,63.4425756098,137.4,77.3212,11.1466,78.1205137016,16.8912,4.9266000000000005,17.595,60.43,6.22,60.7492658392,138.91
2021-09-17 19:30:00,73.6968,7.51365,74.0788314336,9.1668,2.6736500000000003,9.54875,64.53,4.84,64.7112548171,136.58,73.6368,13.54365,74.8719491503,9.1668,2.6736500000000003,9.54875,64.47,10.87,65.3799495258,137.82,81.3268,5.82365,81.5350433713,9.1668,2.6736500000000003,9.54875,72.16,3.15,72.2287207418,136.45,78.9868,13.12365,80.069624475,9.1668,2.6736500000000003,9.54875,69.82,10.45,70.5976975545,137.45
2021-09-17 20:00:00,74.42856,9.90333,75.0845289575,11.66856,3.40333,12.15475,62.76,6.5,63.0957019138,137.01,74.37856,15.01333,75.8786548732,11.66856,3.40333,12.15475,62.71,11.61,63.7756709098,137.78,81.87856,8.37333,82.3055966685,11.66856,3.40333,12.15475,70.21,4.97,70.3856874656,136.88,79.58856,14.65333,80.9262563261,11.66856,3.40333,12.15475,67.92,11.25,68.845398539,137.4
2021-09-17 20:30:00,70.14008,15.40794,71.8125019579,15.25008,4.44794,15.8855,54.89,10.96,55.9735089127,137.33,70.02008,15.74794,71.7691383357,15.25008,4.44794,15.8855,54.77,11.3,55.9235451308,137.99,76.61008,14.34794,77.9420793914,15.25008,4.44794,15.8855,61.36,9.9,62.1535163929,137.2,74.60008,15.38794,76.1706021602,15.25008,4.44794,15.8855,59.35,10.94,60.3498641258,137.61
2021-09-17 21:00:00,65.98088,16.17109,67.9336490803,14.78088,4.31109,15.39675,51.2,11.86,52.5556809489,138.36,65.86088,16.69109,67.9429760885,14.78088,4.31109,15.39675,51.08,12.38,52.5588317983,138.49,72.01088,15.21109,73.5998919657,14.78088,4.31109,15.39675,57.23,10.9,58.2587581399,138.21,70.12088,16.43109,72.0202647216,14.78088,4.31109,15.39675,55.34,12.12,56.6516548743,138.11
2021-09-17 21:30:00,64.03312,16.78716,66.1970482559,14.97312,4.36716,15.597,49.06,12.42,50.607706923,137.94,63.90312,17.28716,66.2001106238,14.97312,4.36716,15.597,48.93,12.92,50.607028168,138.11,69.79312,15.87716,71.5762796532,14.97312,4.36716,15.597,54.82,11.51,56.0152880917,137.8,67.99312,17.08716,70.1073134858,14.97312,4.36716,15.597,53.02,12.72,54.5244789063,137.73
2021-09-17 22:00:00,60.6916,17.40005,63.1366141836,11.6916,3.41005,12.17875,49.0,13.99,50.9580229208,137.94,60.5316,16.50005,62.7401486176,11.6916,3.41005,12.17875,48.84,13.09,50.5637587606,138.11,66.4416,16.67005,68.5009253774,11.6916,3.41005,12.17875,54.75,13.26,56.3328509841,137.8,64.6116,16.29005,66.6335094646,11.6916,3.41005,12.17875,52.92,12.88,54.4648583951,137.73
2021-09-17 22:30:00,61.09648,14.82314,62.8689537677,5.25648,1.53314,5.4755,55.84,13.29,57.3997360621,138.39,60.91648,13.633140000000001,62.4233933862,5.25648,1.53314,5.4755,55.66,12.1,56.9600351123,138.3,67.65648,14.03314,69.0965144146,5.25648,1.53314,5.4755,62.4,12.5,63.6396888742,138.25,65.54648,13.34314,66.8908097234,5.25648,1.53314,5.4755,60.29,11.81,61.435821798,138.01
2021-09-17 23:00:00,57.92904,14.54847,59.7279805005,4.10904,1.19847,4.28025,53.82,13.35,55.4510135164,138.32,57.76904,13.95847,59.4314804398,4.10904,1.19847,4.28025,53.66,12.76,55.1562616572,138.3,64.26904,13.74847,65.7231308586,4.10904,1.19847,4.28025,60.16,12.55,61.4550901065,138.18,62.23904,13.69847,63.728691972,4.10904,1.19847,4.28025,58.13,12.5,59.4587832032,137.92
2021-09-17 23:30:00,54.7864,13.86145,56.5127368039,3.2964,0.96145,3.43375,51.49,12.9,53.0813535999,139.3,54.6564,15.22145,56.7363604848,3.2964,0.96145,3.43375,51.36,14.26,53.3028817232,139.56,60.8664,12.97145,62.2332480597,3.2964,0.96145,3.43375,57.57,12.01,58.8093955079,139.16,58.9564,15.13145,60.8672151496,3.2964,0.96145,3.43375,55.66,14.17,57.4353941399,139.15
2021-09-18 00:00:00,53.20808,6.02319,53.5479093435,3.26808,0.9531900000000001,3.40425,49.94,5.07,50.1966980986,139.3,51.96808,13.79319,53.7674011764,3.26808,0.9531900000000001,3.40425,48.7,12.84,50.3642293697,139.56,59.13808,4.22319,59.288682224,3.26808,0.9531900000000001,3.40425,55.87,3.27,55.9656126563,139.16,54.94808,35.16319,65.2360439225,3.26808,0.9531900000000001,3.40425,51.68,34.21,61.976983631,139.15
2021-09-18 00:30:00,50.89544,6.6374200000000005,51.3264177305,3.38544,0.9874200000000001,3.5265,47.51,5.65,47.8447760994,139.2,49.64544,13.88742,51.5512380749,3.38544,0.9874200000000001,3.5265,46.26,12.9,48.024968506,137.96,56.52544,4.85742,56.733763283,3.38544,0.9874200000000001,3.5265,53.14,3.87,53.2807329154,139.06,52.46544,35.61742,63.4131138003,3.38544,0.9874200000000001,3.5265,49.08,34.63,60.0673230634,137.57
2021-09-18 01:00:00,49.46776,5.56518,49.7798202874,3.37776,0.9851800000000001,3.5185,46.09,4.58,46.3170001187,139.67,49.55776,6.06518,49.9275273236,3.37776,0.9851800000000001,3.5185,46.18,5.08,46.4585707916,138.35,54.82776,23.11518,59.5012169039,3.37776,0.9851800000000001,3.5185,51.45,22.13,56.0074941414,139.53,52.36776,27.16518,58.9943157588,3.37776,0.9851800000000001,3.5185,48.99,26.18,55.546489538,137.95
2021-09-18 01:30:00,47.89376,5.19568,48.1747583035,3.41376,0.9956800000000001,3.556,44.48,4.2,44.677851336,137.74,48.22376,5.07568,48.4901387501,3.41376,0.9956800000000001,3.556,44.81,4.08,44.995360872,137.84,53.00376,26.67568,59.3379345579,3.41376,0.9956800000000001,3.556,49.59,25.68,55.844699838,137.6,50.94376,26.09568,57.2385464316,3.41376,0.9956800000000001,3.556,47.53,25.1,53.7504502307,137.45
2021-09-18 02:00:00,47.84464,5.03802,48.1091594424,3.28464,0.9580200000000001,3.4215,44.56,4.08,44.746396503,137.74,48.18464,4.91802,48.4349713807,3.28464,0.9580200000000001,3.4215,44.9,3.96,45.0742897892,137.84,52.98464,26.48802,59.2367055081,3.28464,0.9580200000000001,3.4215,49.7,25.53,55.8737049067,137.6,50.90464,25.92802,57.1274416953,3.28464,0.9580200000000001,3.4215,47.62,24.97,53.7695573722,137.45
2021-09-18 02:30:00,45.73224,5.69482,46.0854505267,3.10224,0.9048200000000001,3.2315,42.63,4.79,42.8982633681,137.96,46.03224,5.57482,46.3685856745,3.10224,0.9048200000000001,3.2315,42.93,4.67,43.1832583301,138.06,50.62224,27.32482,57.5261416284,3.10224,0.9048200000000001,3.2315,47.52,26.42,54.3706428139,137.83,48.63224,26.71482,55.4867225113,3.10224,0.9048200000000001,3.2315,45.53,25.81,52.3367652803,137.67
2021-09-18 03:00:00,45.136,5.963,45.5281875875,3.096,0.903,3.225,42.04,5.06,42.3434197958,137.96,45.446,5.833,45.8188040547,3.096,0.903,3.225,42.35,4.93,42.635987147,138.06,49.946,27.643,57.0853603387,3.096,0.903,3.225,46.85,26.74,53.9439533219,137.83,48.006,27.043,55.0990007623,3.096,0.903,3.225,44.91,26.14,51.9635227828,137.67
2021-09-18 03:30:00,44.81872,5.83296,45.196693295,2.7187200000000002,0.7929600000000001,2.832,42.1,5.04,42.4006084862,138.25,45.11872,5.71296,45.478971035,2.7187200000000002,0.7929600000000001,2.832,42.4,4.92,42.6844983571,138.35,49.63872,27.55296,56.7729524334,2.7187200000000002,0.7929600000000001,2.832,46.92,26.76,54.0146646754,138.12,47.68872,26.94296,54.7735073626,2.7187200000000002,0.7929600000000001,2.832,44.97,26.15,52.0204133009,137.96
