Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-18 04:00:00,44.454,5.6595,44.812811296,2.124,0.6195,2.2125,42.33,5.04,42.6289866171,138.29,44.764,5.5295,45.1042244834,2.124,0.6195,2.2125,42.64,4.91,42.9217625454,138.39,49.304,27.3995,56.4058243114,2.124,0.6195,2.2125,47.18,26.78,54.2505373245,138.16,47.334,26.7795,54.3842732437,2.124,0.6195,2.2125,45.21,26.16,52.2330326518,137.96
2021-09-18 04:30:00,44.33616,6.08513,44.7518032113,2.24616,0.6551300000000001,2.33975,42.09,5.43,42.4388147808,138.43,44.62616,5.61513,44.9780373211,2.24616,0.6551300000000001,2.33975,42.38,4.96,42.6692629418,138.5,49.14616,27.90513,56.5158501932,2.24616,0.6551300000000001,2.33975,46.9,27.25,54.2417966148,138.3,47.19616,26.89513,54.3215016035,2.24616,0.6551300000000001,2.33975,44.95,26.24,52.0484399382,138.03
2021-09-18 05:00:00,44.14208,6.95019,44.6858855542,2.33208,0.6801900000000001,2.42925,41.81,6.27,42.2775235793,138.43,44.37208,5.18019,44.6734356409,2.33208,0.6801900000000001,2.42925,42.04,4.5,42.2801561019,138.5,48.91208,28.93019,56.8273478473,2.33208,0.6801900000000001,2.42925,46.58,28.25,54.4771410777,138.3,46.92208,26.44019,53.8587526662,2.33208,0.6801900000000001,2.42925,44.59,25.76,51.4960746077,138.03
2021-09-18 05:30:00,44.50752,6.9501100000000005,45.046901842,2.29752,0.6701100000000001,2.39325,42.21,6.28,42.6746118904,138.58,44.75752,5.19011,45.0574393232,2.29752,0.6701100000000001,2.39325,42.46,4.52,42.6999063231,138.52,49.33752,28.93011,57.193899538,2.29752,0.6701100000000001,2.39325,47.04,28.26,54.8761259566,138.48,47.31752,26.44011,54.203571061,2.29752,0.6701100000000001,2.39325,45.02,25.77,51.8738209505,138.06
2021-09-18 06:00:00,45.42984,6.71287,45.9231203868,2.16984,0.63287,2.26025,43.26,6.08,43.6851691081,138.58,45.66984,4.95287,45.9376229997,2.16984,0.63287,2.26025,43.5,4.32,43.7139840326,138.52,50.36984,28.68287,57.9640217123,2.16984,0.63287,2.26025,48.2,28.05,55.7677550203,138.48,48.30984,26.19287,54.9536812203,2.16984,0.63287,2.26025,46.14,25.56,52.7466889956,138.06
2021-09-18 06:30:00,48.55176,4.91968,48.8003755149,2.26176,0.65968,2.356,46.29,4.26,46.48560745,138.58,48.89176,4.42968,49.0920183003,2.26176,0.65968,2.356,46.63,3.77,46.7821525798,138.52,53.89176,26.46968,60.0413670331,2.26176,0.65968,2.356,51.63,25.81,57.7218589444,138.48,51.72176,25.46968,57.6527974759,2.26176,0.65968,2.356,49.46,24.81,55.3337844359,138.06
2021-09-18 07:00:00,50.87144,4.80042,51.0974308537,3.84144,1.12042,4.0015,47.03,3.68,47.1737564754,137.82,51.23144,4.68042,51.4447934766,3.84144,1.12042,4.0015,47.39,3.56,47.5235278573,137.94,56.31144,26.23042,62.1209562728,3.84144,1.12042,4.0015,52.47,25.11,58.1688318604,137.75,54.11144,25.67042,59.8917223149,3.84144,1.12042,4.0015,50.27,24.55,55.9443956085,137.47
2021-09-18 07:30:00,54.08936,5.51023,54.3693065972,7.50936,2.19023,7.82225,46.58,3.32,46.6981669876,137.23,54.46936,5.27023,54.7237288848,7.50936,2.19023,7.82225,46.96,3.08,47.060896719,137.39,59.47936,26.75023,65.2178585286,7.50936,2.19023,7.82225,51.97,24.56,57.4810794958,137.17,57.31936,26.09023,62.9778463609,7.50936,2.19023,7.82225,49.81,23.9,55.2471365774,136.95
2021-09-18 08:00:00,57.06504,5.76647,57.3556533087,11.40504,3.32647,11.88025,45.66,2.44,45.7251484415,137.23,57.43504,5.94647,57.7420498879,11.40504,3.32647,11.88025,46.03,2.62,46.1045041184,137.39,62.34504,26.70647,67.8243286179,11.40504,3.32647,11.88025,50.94,23.38,56.0491569963,137.17,60.23504,26.56647,65.8334062013,11.40504,3.32647,11.88025,48.83,23.24,54.0783366978,136.95
2021-09-18 08:30:00,56.26096,8.44403,56.8911000312,19.59096,5.71403,20.40725,36.67,2.73,36.7714807969,136.39,56.52096,9.05403,57.2415441665,19.59096,5.71403,20.40725,36.93,3.34,37.0807294966,136.65,60.41096,29.31403,67.1475721301,19.59096,5.71403,20.40725,40.82,23.6,47.1511654151,136.34,58.73096,29.70403,65.8153102307,19.59096,5.71403,20.40725,39.14,23.99,45.9070767965,136.22
2021-09-18 09:00:00,58.05504,10.42772,58.9841081462,25.53504,7.44772,26.599,32.52,2.98,32.6562520813,136.39,58.28504,9.38772,59.036219176,25.53504,7.44772,26.599,32.75,1.94,32.8074092241,136.65,61.70504,31.20772,69.1479121088,25.53504,7.44772,26.599,36.17,23.76,43.2759344209,136.34,60.22504,29.83772,67.2111968187,25.53504,7.44772,26.599,34.69,22.39,41.2881120905,136.22
2021-09-18 09:30:00,59.1424,13.8107,60.7335073271,38.1624,11.1307,39.7525,20.98,2.68,21.1504799,136.18,59.2524,13.7907,60.836093828,38.1624,11.1307,39.7525,21.09,2.66,21.2570858774,136.4,61.3424,34.5307,70.393602552,38.1624,11.1307,39.7525,23.18,23.4,32.9374012332,136.14,60.4524,34.3707,69.5401875483,38.1624,11.1307,39.7525,22.29,23.24,32.2015791538,135.85
2021-09-18 10:00:00,59.77512,13.62066,61.307318893,40.90512,11.93066,42.6095,18.87,1.69,18.9455271766,136.18,59.84512,14.21066,61.5091964299,40.90512,11.93066,42.6095,18.94,2.2800000000000002,19.0767397634,136.4,61.68512,34.21066,70.5366804368,40.90512,11.93066,42.6095,20.78,22.28,30.4664865057,136.14,60.89512,34.81066,70.1426951966,40.90512,11.93066,42.6095,19.99,22.88,30.3824702748,135.97
2021-09-18 10:30:00,63.88832,10.82826,64.7994494348,33.62832,9.80826,35.0295,30.26,1.02,30.2771861308,136.24,64.09832,10.49826,64.9523524582,33.62832,9.80826,35.0295,30.47,0.6900000000000001,30.4778116012,136.53,67.27832,29.13826,73.3171912845,33.62832,9.80826,35.0295,33.65,19.33,38.8068473339,136.2,65.88832,30.47826,72.5961090214,33.62832,9.80826,35.0295,32.26,20.67,38.3139204468,136.08
2021-09-18 11:00:00,63.30488,9.97684,64.0862322828,28.75488,8.38684,29.953,34.55,1.5899999999999999,34.5865667565,135.6,63.55488,8.816840000000001,64.1635366809,28.75488,8.38684,29.953,34.8,0.43,34.8026565078,135.95,67.20488,26.75684,72.335498772,28.75488,8.38684,29.953,38.45,18.37,42.6129018022,135.56,65.62488,28.26684,71.453755105,28.75488,8.38684,29.953,36.87,19.88,41.8880806435,135.51
2021-09-18 11:30:00,59.12224,9.43232,59.8699250309,31.48224,9.18232,32.794,27.64,0.25,27.6411305847,135.26,59.31224,9.74232,60.1070263181,31.48224,9.18232,32.794,27.83,0.56,27.8356336375,135.59,62.17224,29.10232,68.6464307594,31.48224,9.18232,32.794,30.69,19.92,36.5880103313,135.2,60.93224,29.77232,67.8168777636,31.48224,9.18232,32.794,29.45,20.59,35.9339755663,135.16
2021-09-18 12:00:00,58.35784,9.04687,59.0549180531,29.09784,8.48687,30.31025,29.26,0.56,29.265358361,135.51,58.55784,9.69687,59.3552854703,29.09784,8.48687,30.31025,29.46,1.21,29.4848384767,135.73,61.60784,29.36687,68.2490952545,29.09784,8.48687,30.31025,32.51,20.88,38.6377341468,135.42,60.27784,30.00687,67.33372292,29.09784,8.48687,30.31025,31.18,21.52,37.885390324,135.3
2021-09-18 12:30:00,57.80736,9.19548,58.5341585965,28.40736,8.28548,29.591,29.4,0.91,29.4140799618,135.79,57.98736,9.83548,58.8155641527,28.40736,8.28548,29.591,29.58,1.55,29.620582371,135.98,61.04736,29.63548,67.8604585735,28.40736,8.28548,29.591,32.64,21.35,39.0024627428,135.67,59.72736,30.23548,66.9443185297,28.40736,8.28548,29.591,31.32,21.95,38.2458481407,135.53
2021-09-18 13:00:00,57.06392,9.98406,57.9307553882,30.25392,8.82406,31.5145,26.81,1.16,26.8350833798,135.79,57.22392,10.52406,58.1836133207,30.25392,8.82406,31.5145,26.97,1.7000000000000002,27.0235249366,135.98,59.98392,30.48406,67.2855747739,30.25392,8.82406,31.5145,29.73,21.66,36.7835357191,135.67,58.78392,30.98406,66.4496894248,30.25392,8.82406,31.5145,28.53,22.16,36.1251505187,135.53
2021-09-18 13:30:00,59.22704,7.03747,59.6436773779,22.51704,6.56747,23.45525,36.71,0.47000000000000003,36.7130085937,135.5,59.50704,6.72747,59.8861141014,22.51704,6.56747,23.45525,36.99,0.16,36.9903460379,135.68,63.37704,26.31747,68.6240367973,22.51704,6.56747,23.45525,40.86,19.75,45.3828392677,135.38,61.69704,26.97747,67.3372752074,22.51704,6.56747,23.45525,39.18,20.41,44.1773754313,135.22
2021-09-18 14:00:00,57.87696,6.78953,58.273838182,22.86696,6.66953,23.81975,35.01,0.12,35.0102056549,135.5,58.13696,7.25953,58.5884535882,22.86696,6.66953,23.81975,35.27,0.59,35.2749344436,135.68,61.84696,26.91953,67.4515200471,22.86696,6.66953,23.81975,38.98,20.25,43.9261072712,135.38,60.23696,27.54953,66.2379645918,22.86696,6.66953,23.81975,37.37,20.88,42.8076079687,135.22
2021-09-18 14:30:00,57.26376,7.47568,57.7496666726,22.85376,6.66568,23.806,34.41,0.81,34.4195322455,136.16,57.52376,8.13568,58.0962326971,22.85376,6.66568,23.806,34.67,1.47,34.7011498369,136.34,61.15376,27.96568,67.2447887944,22.85376,6.66568,23.806,38.3,21.3,43.8244224149,135.66,59.57376,28.57568,66.0727051664,22.85376,6.66568,23.806,36.72,21.91,42.7598702056,135.51
2021-09-18 15:00:00,56.87104,7.29572,57.3370972495,24.19104,7.05572,25.199,32.68,0.24,32.6808812611,136.16,57.18104,9.43572,57.9543281162,24.19104,7.05572,25.199,32.99,2.38,33.0757388428,136.34,60.54104,27.75572,66.6002816586,24.19104,7.05572,25.199,36.35,20.7,41.830760213,136.04,59.13104,29.99572,66.304020314,24.19104,7.05572,25.199,34.94,22.94,41.7976937163,135.89
2021-09-18 15:30:00,56.7132,6.00885,57.0306350356,20.2932,5.91885,21.13875,36.42,0.09,36.4201112025,136.07,57.0732,8.30885,57.6748398053,20.2932,5.91885,21.13875,36.78,2.39,36.8575704571,136.4,60.8332,26.38885,66.3102528012,20.2932,5.91885,21.13875,40.54,20.47,45.4148929317,135.94,59.2632,28.85885,65.9163113164,20.2932,5.91885,21.13875,38.97,22.94,45.2206202965,135.94
2021-09-18 16:00:00,56.38616,6.31638,56.7388376322,21.41616,6.24638,22.3085,34.97,0.07,34.97007006,136.07,56.74616,8.50638,57.3801810336,21.41616,6.24638,22.3085,35.33,2.26,35.402210383,136.4,60.35616,26.54638,65.9361535203,21.41616,6.24638,22.3085,38.94,20.3,43.9137062886,135.94,58.84616,29.01638,65.6111336211,21.41616,6.24638,22.3085,37.43,22.77,43.8118454302,136.01
2021-09-18 16:30:00,57.3164,7.5089500000000005,57.8061764785,22.7964,6.64895,23.74625,34.52,0.86,34.5307109686,135.96,57.6564,9.62895,58.4549154397,22.7964,6.64895,23.74625,34.86,2.98,34.9871404948,136.31,61.2364,27.94895,67.3130038779,22.7964,6.64895,23.74625,38.44,21.3,43.9468269617,135.83,59.7364,30.18895,66.9313841711,22.7964,6.64895,23.74625,36.94,23.54,43.8029131451,135.93
2021-09-18 17:00:00,55.51088,12.583590000000001,56.9192808779,31.76088,9.26359,33.08425,23.75,3.32,23.9809278386,136.02,55.63088,13.24359,57.1855531202,31.76088,9.26359,33.08425,23.87,3.98,24.1995309872,136.36,58.05088,33.49359,67.0203345251,31.76088,9.26359,33.08425,26.29,24.23,35.7527201762,135.89,57.01088,34.01359,66.3864801226,31.76088,9.26359,33.08425,25.25,24.75,35.3571067821,135.97
2021-09-18 17:30:00,60.58024,10.375070000000001,61.4622449636,26.04024,7.59507,27.12525,34.54,2.7800000000000002,34.6516954852,136.59,60.81024,11.05507,61.8069564172,26.04024,7.59507,27.12525,34.77,3.46,34.9417300659,136.77,64.44024,31.18507,71.5894763367,26.04024,7.59507,27.12525,38.4,23.59,45.0671510082,136.47,62.87024,31.67507,70.3987012463,26.04024,7.59507,27.12525,36.83,24.08,44.0033555539,136.4
2021-09-18 18:00:00,61.9404,11.7822,63.0510379693,27.9504,8.1522,29.115,33.99,3.63,34.1832853892,136.3,62.1804,12.4922,63.4228445042,27.9504,8.1522,29.115,34.23,4.34,34.5040359958,136.47,65.7804,32.7422,73.4786546216,27.9504,8.1522,29.115,37.83,24.59,45.1195855477,136.16,64.2204,33.2122,72.300138347,27.9504,8.1522,29.115,36.27,25.06,44.0853320278,136.08
2021-09-18 18:30:00,59.32272,13.09621,60.7510973116,28.75272,8.38621,29.95075,30.57,4.71,30.9307128919,136.51,59.50272,13.78621,61.0789102192,28.75272,8.38621,29.95075,30.75,5.4,31.2205461195,136.68,62.69272,34.27621,71.450932205,28.75272,8.38621,29.95075,33.94,25.89,42.6874185212,136.37,61.32272,34.69621,70.4578099047,28.75272,8.38621,29.95075,32.57,26.31,41.8690936133,136.3
2021-09-18 19:00:00,61.04832,7.84701,61.5505722212,16.85832,4.91701,17.56075,44.19,2.93,44.287029704,136.9,61.34832,8.47701,61.9312204414,16.85832,4.91701,17.56075,44.49,3.56,44.6322047405,137.07,66.08832,28.75701,72.0737931884,16.85832,4.91701,17.56075,49.23,23.84,54.6986151561,136.75,64.03832,29.07701,70.3304979292,16.85832,4.91701,17.56075,47.18,24.16,53.0062071837,136.68
2021-09-18 19:30:00,65.6208,6.7769,65.9698095059,13.3608,3.8969,13.9175,52.26,2.88,52.3392969001,136.27,65.9908,6.1269,66.2746149612,13.3608,3.8969,13.9175,52.63,2.23,52.6772227818,136.43,71.7308,27.6069,76.8599284169,13.3608,3.8969,13.9175,58.37,23.71,63.0017539438,136.13,69.1808,26.4569,74.0672035806,13.3608,3.8969,13.9175,55.82,22.56,60.2065278853,136.04
2021-09-18 20:00:00,62.15608,9.25719,62.8416569456,17.71608,5.16719,18.454250000000002,44.44,4.09,44.6278130766,135.95,62.48608,9.46719,63.1991920855,17.71608,5.16719,18.454250000000002,44.77,4.3,44.976025836,135.96,67.26608,30.15719,73.7169019104,17.71608,5.16719,18.454250000000002,49.55,24.99,55.4950682493,135.8,65.19608,29.94719,71.7451255227,17.71608,5.16719,18.454250000000002,47.48,24.78,53.5574345913,135.55
2021-09-18 20:30:00,62.7648,4.6714,62.938399225,7.4448,2.1714,7.755,55.32,2.5,55.3764607031,135.92,63.1948,5.0414,63.3955713043,7.4448,2.1714,7.755,55.75,2.87,55.823824663,136.03,69.2048,25.2714,73.6746089301,7.4448,2.1714,7.755,61.76,23.1,65.9386654399,135.77,66.5948,25.2414,71.2179447962,7.4448,2.1714,7.755,59.15,23.07,63.4897424786,135.65
2021-09-18 21:00:00,62.54904,3.14097,62.6278540065,4.52904,1.32097,4.7177500000000006,58.02,1.82,58.0485383106,135.38,63.03904,3.9309700000000003,63.1614842231,4.52904,1.32097,4.7177500000000006,58.51,2.61,58.5681841959,135.51,69.37904,23.69097,73.3124358541,4.52904,1.32097,4.7177500000000006,64.85,22.37,68.5998498541,135.24,66.62904,24.15097,70.8709977583,4.52904,1.32097,4.7177500000000006,62.1,22.83,66.163576838,135.12
2021-09-18 21:30:00,60.40112,3.63241,60.5102445844,3.47112,1.01241,3.6157500000000002,56.93,2.62,56.9902561847,135.38,60.88112,4.43241,61.0422561089,3.47112,1.01241,3.6157500000000002,57.41,3.42,57.5117770548,135.57,67.10112,24.35241,71.3834727235,3.47112,1.01241,3.6157500000000002,63.63,23.34,67.775604018,135.27,64.39112,24.77241,68.9919461391,3.47112,1.01241,3.6157500000000002,60.92,23.76,65.3894792761,135.18
2021-09-18 22:00:00,58.1156,4.2583,58.2714002084,3.2856,0.9583,3.4225,54.83,3.3,54.9292171799,135.71,58.5556,5.0483,58.7728136493,3.2856,0.9583,3.4225,55.27,4.09,55.4211241315,135.89,64.5256,24.9083,69.1662957245,3.2856,0.9583,3.4225,61.24,23.95,65.7566734256,135.61,61.9356,25.3083,66.9068650906,3.2856,0.9583,3.4225,58.65,24.35,63.5038975182,135.49
2021-09-18 22:30:00,55.56808,4.89069,55.7828859379,3.80808,1.11069,3.96675,51.76,3.7800000000000002,51.897841959,135.34,55.98808,5.68069,56.2755305702,3.80808,1.11069,3.96675,52.18,4.57,52.3797413128,135.52,61.61808,25.72069,66.7708145597,3.80808,1.11069,3.96675,57.81,24.61,62.8303127479,135.25,59.16808,26.10069,64.6692176338,3.80808,1.11069,3.96675,55.36,24.99,60.7390294621,135.11
2021-09-18 23:00:00,52.83824,5.98907,53.1765791093,4.96824,1.44907,5.17525,47.87,4.54,48.0848052923,135.74,53.18824,6.44907,53.5777881044,4.96824,1.44907,5.17525,48.22,5.0,48.4785354564,135.92,58.38824,27.03907,64.3451464896,4.96824,1.44907,5.17525,53.42,25.59,59.2329680161,135.66,56.12824,27.03907,62.3016101876,4.96824,1.44907,5.17525,51.16,25.59,57.2030916997,135.53
2021-09-18 23:30:00,50.05088,5.65734,50.369594843,4.07088,1.18734,4.2405,45.98,4.47,46.1967672029,137.01,50.39088,6.95734,50.8689037335,4.07088,1.18734,4.2405,46.32,5.77,46.6779958867,137.24,55.35088,26.91734,61.5488676537,4.07088,1.18734,4.2405,51.28,25.73,57.3730886392,136.93,53.21088,27.887340000000002,60.0757978112,4.07088,1.18734,4.2405,49.14,26.7,55.9252143492,136.85
2021-09-19 00:00:00,48.04392,6.26656,48.4508825843,3.79392,1.10656,3.952,44.25,5.16,44.5498383835,137.01,48.37392,6.86656,48.8588352542,3.79392,1.10656,3.952,44.58,5.76,44.9505728551,137.24,53.13392,27.79656,59.9655084394,3.79392,1.10656,3.952,49.34,26.69,56.0962717121,136.93,51.08392,27.94656,58.2286621725,3.79392,1.10656,3.952,47.29,26.84,54.3758190743,136.85
2021-09-19 00:30:00,46.39048,6.25639,46.8104587722,3.69048,1.07639,3.84425,42.7,5.18,43.0130491828,137.66,46.71048,6.86639,47.2124586678,3.69048,1.07639,3.84425,43.02,5.79,43.4078852284,137.82,51.29048,27.83639,58.3573298469,3.69048,1.07639,3.84425,47.6,26.76,54.6063879047,137.58,49.32048,28.02639,56.7273151477,3.69048,1.07639,3.84425,45.63,26.95,52.9943336594,137.4
2021-09-19 01:00:00,44.98744,6.46842,45.450084874,3.6974400000000003,1.07842,3.8515,41.29,5.39,41.6403194032,137.78,45.27744,7.25842,45.8555474708,3.6974400000000003,1.07842,3.8515,41.58,6.18,42.0367553458,137.94,49.69744,28.13842,57.1104738437,3.6974400000000003,1.07842,3.8515,46.0,27.06,53.3689385317,137.7,47.78744,28.50842,55.6450306195,3.6974400000000003,1.07842,3.8515,44.09,27.43,51.9262265142,137.54
2021-09-19 01:30:00,44.17312,6.79341,44.6924484669,3.30312,0.9634100000000001,3.44075,40.87,5.83,41.2837231848,137.98,44.43312,6.94341,44.9723592372,3.30312,0.9634100000000001,3.44075,41.13,5.98,41.5624506015,138.17,48.83312,28.69341,56.6390800275,3.30312,0.9634100000000001,3.44075,45.53,27.73,53.3097908456,137.91,46.92312,28.35341,54.8242195491,3.30312,0.9634100000000001,3.44075,43.62,27.39,51.5064704673,137.78
2021-09-19 02:00:00,43.76136,6.92873,44.3064772744,3.08136,0.89873,3.20975,40.68,6.03,41.1244854071,138.62,44.03136,6.95873,44.5778486096,3.08136,0.89873,3.20975,40.95,6.06,41.3959671949,138.74,48.39136,28.93873,56.3841628178,3.08136,0.89873,3.20975,45.31,28.04,53.2844977456,138.54,46.52136,28.44873,54.5304243048,3.08136,0.89873,3.20975,43.44,27.55,51.4396354964,138.34
2021-09-19 02:30:00,43.28448,6.61339,43.7867918003,3.23448,0.9433900000000001,3.36925,40.05,5.67,40.4493683511,139.27,43.55448,7.52339,44.1994810508,3.23448,0.9433900000000001,3.36925,40.32,6.58,40.853381745,139.46,47.83448,28.67339,55.7700705662,3.23448,0.9433900000000001,3.36925,44.6,27.73,52.5177389079,139.17,45.99448,29.17339,54.4663095368,3.23448,0.9433900000000001,3.36925,42.76,28.23,51.2381742454,139.06
2021-09-19 03:00:00,42.44568,6.38249,42.9228602176,3.26568,0.9524900000000001,3.40175,39.18,5.43,39.5544852071,139.27,42.69568,7.87249,43.4154026753,3.26568,0.9524900000000001,3.40175,39.43,6.92,40.0326279427,139.46,46.89568,28.44249,54.846878125,3.26568,0.9524900000000001,3.40175,43.63,27.49,51.5681781722,139.17,45.08568,29.62249,53.9463664658,3.26568,0.9524900000000001,3.40175,41.82,28.67,50.7038588275,139.06
2021-09-19 03:30:00,41.52416,7.71788,42.2353114751,3.52416,1.02788,3.6710000000000003,38.0,6.69,38.584402289,139.37,41.77416,7.71788,42.4811265788,3.52416,1.02788,3.6710000000000003,38.25,6.69,38.8306399638,139.63,45.82416,30.02788,54.7861954967,3.52416,1.02788,3.6710000000000003,42.3,29.0,51.2863529606,139.28,44.08416,29.47788,53.0316751781,3.52416,1.02788,3.6710000000000003,40.56,28.45,49.5430731788,139.21
2021-09-19 04:00:00,41.27736,7.81048,42.0098089308,3.56736,1.04048,3.716,37.71,6.77,38.3128829508,139.59,41.52736,7.80048,42.2536284454,3.56736,1.04048,3.716,37.96,6.76,38.5572198168,139.69,45.51736,30.12048,54.5808883841,3.56736,1.04048,3.716,41.95,29.08,51.0435980315,139.48,43.81736,29.57048,52.8618418597,3.56736,1.04048,3.716,40.25,28.53,49.3358226849,139.27
2021-09-19 04:30:00,41.11136,7.71623,41.8292257454,3.38136,0.98623,3.52225,37.73,6.73,38.3255241321,139.73,41.36136,7.71623,42.074960564,3.38136,0.98623,3.52225,37.98,6.73,38.5716644702,139.84,45.38136,30.05623,54.4320199631,3.38136,0.98623,3.52225,42.0,29.07,51.0790064508,139.58,43.66136,29.49623,52.6910043676,3.38136,0.98623,3.52225,40.28,28.51,49.3487436517,139.41
2021-09-19 05:00:00,41.0984,7.60995,41.7970073278,3.1884,0.92995,3.32125,37.91,6.68,38.494032005,139.73,41.3484,7.59995,42.0410444989,3.1884,0.92995,3.32125,38.16,6.67,38.738540241,139.84,45.3784,29.94995,54.3709360924,3.1884,0.92995,3.32125,42.19,29.02,51.2069965923,139.58,43.6484,29.39995,52.626418105,3.1884,0.92995,3.32125,40.46,28.47,49.4727450219,139.41
2021-09-19 05:30:00,41.41736,7.64298,42.1166576624,3.26736,0.95298,3.4035,38.15,6.69,38.7321391095,139.7,41.66736,7.63298,42.360727957,3.26736,0.95298,3.4035,38.4,6.68,38.9766904701,139.81,45.71736,29.97298,54.666777255,3.26736,0.95298,3.4035,42.45,29.02,51.4214245232,139.54,43.98736,29.42298,52.9206915285,3.26736,0.95298,3.4035,40.72,28.47,49.685604555,139.39
2021-09-19 06:00:00,42.19208,7.33769,42.8253816009,3.35208,0.9776900000000001,3.49175,38.84,6.36,39.3572763285,139.7,42.45208,7.33769,43.0815597543,3.35208,0.9776900000000001,3.49175,39.1,6.36,39.6138814054,139.81,46.58208,29.58769,55.184432376,3.35208,0.9776900000000001,3.49175,43.23,28.61,51.8398013113,139.54,44.82208,29.05769,53.4169280628,3.35208,0.9776900000000001,3.49175,41.47,28.08,50.082405094,139.39
2021-09-19 06:30:00,44.40552,6.78786,44.9213228862,3.21552,0.93786,3.3495,41.19,5.85,41.6033484229,139.5,44.69552,6.59786,45.1798767667,3.21552,0.93786,3.3495,41.48,5.66,41.8643762643,139.61,49.08552,28.90786,56.9653635418,3.21552,0.93786,3.3495,45.87,27.97,53.725020242,139.34,47.21552,28.17786,54.9845171212,3.21552,0.93786,3.3495,44.0,27.24,51.7495661818,139.18
2021-09-19 07:00:00,45.34568,6.82124,45.8558612371,3.05568,0.89124,3.183,42.29,5.93,42.7037351996,139.23,45.68568,5.92124,46.0678026413,3.05568,0.89124,3.183,42.63,5.03,42.9257242222,139.31,50.18568,28.91124,57.917719874,3.05568,0.89124,3.183,47.13,28.02,54.8302589817,139.07,48.26568,27.38124,55.4915143945,3.05568,0.89124,3.183,45.21,26.49,52.3990858699,138.89
2021-09-19 07:30:00,47.80328,6.02179,48.1810702825,3.26328,0.95179,3.39925,44.54,5.07,44.827630988,139.13,48.14328,5.62179,48.4704026387,3.26328,0.95179,3.39925,44.88,4.67,45.1223148786,139.14,52.90328,27.91179,59.8149233533,3.26328,0.95179,3.39925,49.64,26.96,56.4886820522,138.98,50.86328,26.97179,57.5721348237,3.26328,0.95179,3.39925,47.6,26.02,54.247584278,138.72
2021-09-19 08:00:00,50.79496,5.68103,51.1116626932,4.01496,1.17103,4.18225,46.78,4.51,46.9968988339,138.73,51.14496,5.62103,51.4529193697,4.01496,1.17103,4.18225,47.13,4.45,47.3396176579,138.79,56.17496,27.41103,62.5059252924,4.01496,1.17103,4.18225,52.16,26.24,58.3883824061,138.58,54.01496,26.87103,60.3296623317,4.01496,1.17103,4.18225,50.0,25.7,56.2182354757,138.38
2021-09-19 08:30:00,54.25496,4.33228,54.4276522973,4.94496,1.44228,5.151,49.31,2.89,49.3946171156,137.75,54.61496,5.35228,54.8765957126,4.94496,1.44228,5.151,49.67,3.91,49.8236590387,137.97,59.97496,25.71228,65.2542502049,4.94496,1.44228,5.151,55.03,24.27,60.144274873,137.61,57.64496,26.42228,63.4119727954,4.94496,1.44228,5.151,52.7,24.98,58.3205829875,137.56
2021-09-19 09:00:00,57.3232,3.76135,57.4464708408,5.1132,1.4913500000000002,5.32625,52.21,2.27,52.2593245268,137.75,57.7632,4.59135,57.9453860895,5.1132,1.4913500000000002,5.32625,52.65,3.1,52.7411840974,137.97,63.3932,24.84135,68.0866394828,5.1132,1.4913500000000002,5.32625,58.28,23.35,62.7836037513,137.61,60.9732,25.36135,66.0373318061,5.1132,1.4913500000000002,5.32625,55.86,23.87,60.7463291072,137.56
2021-09-19 09:30:00,59.69576,4.00168,59.8297351223,6.96576,2.03168,7.256,52.73,1.97,52.7667869024,137.07,60.13576,4.30168,60.2894193172,6.96576,2.03168,7.256,53.17,2.27,53.2184347759,137.27,65.84576,24.92168,70.4042203565,6.96576,2.03168,7.256,58.88,22.89,63.172830394100004,136.93,63.37576,24.87168,68.0814763471,6.96576,2.03168,7.256,56.41,22.84,60.8584727051,136.88
2021-09-19 10:00:00,62.06144,3.9191700000000003,62.1850643512,7.47144,2.17917,7.78275,54.59,1.74,54.617723314,136.51,62.49144,3.28917,62.577941102,7.47144,2.17917,7.78275,55.02,1.11,55.0311956984,136.65,68.43144,24.69917,72.7523950064,7.47144,2.17917,7.78275,60.96,22.52,64.9867063329,136.37,65.84144,23.65917,69.9632156663,7.47144,2.17917,7.78275,58.37,21.48,62.1968431675,136.26
2021-09-19 10:30:00,64.87976,2.93868,64.9462785524,6.02976,1.75868,6.281,58.85,1.18,58.8618288877,136.22,65.33976,2.37868,65.3830433324,6.02976,1.75868,6.281,59.31,0.62,59.3132405117,136.26,71.78976,23.56868,75.5595944788,6.02976,1.75868,6.281,65.76,21.81,69.282419848,136.08,68.95976,22.56868,72.5588989456,6.02976,1.75868,6.281,62.93,20.81,66.2815283469,135.88
2021-09-19 11:00:00,66.23984,1.9291200000000002,66.2679251765,6.33984,1.84912,6.604,59.9,0.08,59.9000534223,135.94,66.74984,2.57912,66.7996482027,6.33984,1.84912,6.604,60.41,0.73,60.4144105326,135.98,73.29984,22.30912,76.6196017948,6.33984,1.84912,6.604,66.96,20.46,70.016092436,135.8,70.44984,22.83912,74.059471767,6.33984,1.84912,6.604,64.11,20.99,67.45867031,135.62
2021-09-19 11:30:00,66.60296,2.72628,66.6587344869,9.07296,2.64628,9.451,57.53,0.08,57.5300556231,135.97,67.10296,3.44628,67.1913989034,9.07296,2.64628,9.451,58.03,0.8,58.0355141271,136.16,73.37296,23.14628,76.937257145,9.07296,2.64628,9.451,64.3,20.5,67.4888138879,135.84,70.64296,23.69628,74.5113513728,9.07296,2.64628,9.451,61.57,21.05,65.0689434369,135.8
2021-09-19 12:00:00,67.34432,3.01001,67.4115538796,10.11432,2.9500100000000002,10.53575,57.23,0.06,57.230031452,135.91,67.82432,3.62001,67.9208572963,10.11432,2.9500100000000002,10.53575,57.71,0.67,57.7138891429,136.1,74.05432,23.28001,77.6273223566,10.11432,2.9500100000000002,10.53575,63.94,20.33,67.0942061582,135.77,71.34432,23.83001,75.2188897343,10.11432,2.9500100000000002,10.53575,61.23,20.88,64.6922506951,135.74
2021-09-19 12:30:00,67.47256,4.00033,67.5910422546,13.37256,3.9003300000000003,13.92975,54.1,0.1,54.1000924214,135.79,67.93256,4.57033,68.0861265197,13.37256,3.9003300000000003,13.92975,54.56,0.67,54.5641136646,135.98,73.82256,24.24033,77.7004759539,13.37256,3.9003300000000003,13.92975,60.45,20.34,63.7802328312,135.65,71.26256,24.81033,75.4579679852,13.37256,3.9003300000000003,13.92975,57.89,20.91,61.5506311909,135.62
2021-09-19 13:00:00,66.0948,4.99015,66.2829101961,17.0748,4.98015,17.78625,49.02,0.01,49.02000102,135.86,66.4948,5.65015,66.7344185714,17.0748,4.98015,17.78625,49.42,0.67,49.4245414749,136.05,71.7948,25.39015,76.1521701862,17.0748,4.98015,17.78625,54.72,20.41,58.4024528594,135.72,69.4848,25.980150000000002,74.182920036,17.0748,4.98015,17.78625,52.41,21.0,56.4606774667,135.67
2021-09-19 13:30:00,64.20528,4.83404,64.3870011928,16.26528,4.74404,16.943,47.94,0.09,47.9400844805,136.11,64.58528,5.58404,64.8262284527,16.26528,4.74404,16.943,48.32,0.84,48.327300773,136.31,69.75528,25.35404,74.2201214779,16.26528,4.74404,16.943,53.49,20.61,57.3232256594,135.98,67.51528,25.92404,72.3212892819,16.26528,4.74404,16.943,51.25,21.18,55.4540792007,135.93
2021-09-19 14:00:00,63.012,5.70725,63.2699363566,17.202,5.01725,17.91875,45.81,0.6900000000000001,45.815196169000004,136.11,63.372,6.09725,63.6646435752,17.202,5.01725,17.91875,46.17,1.08,46.1826298515,136.31,68.312,26.29725,73.1988709036,17.202,5.01725,17.91875,51.11,21.28,55.3630788522,135.98,66.152,26.48725,71.2577119796,17.202,5.01725,17.91875,48.95,21.47,53.4515051238,135.93
2021-09-19 14:30:00,61.3476,6.9643,61.741635063,18.5976,5.4243,19.3725,42.75,1.54,42.7777290187,136.49,61.5876,6.0043,61.8795935042,18.5976,5.4243,19.3725,42.99,0.58,42.9939123598,136.49,66.2676,27.7143,71.8295011416,18.5976,5.4243,19.3725,47.67,22.29,52.6238824109,136.34,64.1776,26.4143,69.4008615671,18.5976,5.4243,19.3725,45.58,20.99,50.1808379763,136.11
2021-09-19 15:00:00,60.31048,6.82139,60.6950192303,21.81048,6.36139,22.71925,38.5,0.46,38.5027479539,136.49,60.61048,7.36139,61.0558789025,21.81048,6.36139,22.71925,38.8,1.0,38.8128844586,136.49,64.70048,27.46139,70.2871257981,21.81048,6.36139,22.71925,42.89,21.1,47.7991851395,136.34,62.91048,27.87139,68.8080146085,21.81048,6.36139,22.71925,41.1,21.51,46.3884694725,136.11
2021-09-19 15:30:00,60.79288,6.03084,61.0912865293,18.96288,5.53084,19.753,41.83,0.5,41.8329881792,136.38,61.12288,6.72084,61.4912688908,18.96288,5.53084,19.753,42.16,1.19,42.1767910112,136.55,65.56288,26.63084,70.765054038,18.96288,5.53084,19.753,46.6,21.1,51.154374202,136.23,63.65288,27.22084,69.2290637132,18.96288,5.53084,19.753,44.69,21.69,49.675468795,136.18
2021-09-19 16:00:00,61.658,5.954,61.9448067234,18.288,5.334,19.05,43.37,0.62,43.3744314084,136.38,62.008,6.664,62.3650620139,18.288,5.334,19.05,43.72,1.33,43.7402251938,136.55,66.648,26.564,71.746790869,18.288,5.334,19.05,48.36,21.23,52.8147943289,136.23,64.638,27.134,70.1022467543,18.288,5.334,19.05,46.35,21.8,51.2207233451,136.18
2021-09-19 16:30:00,63.976,5.043,64.1744530557,16.056,4.683,16.725,47.92,0.36,47.9213522347,136.38,64.356,5.643,64.6029270622,16.056,4.683,16.725,48.3,0.96,48.3095394306,136.55,69.516,25.603,74.0809548062,16.056,4.683,16.725,53.46,20.92,57.4074733811,136.23,67.276,25.993,72.1227857546,16.056,4.683,16.725,51.22,21.31,55.4761615471,136.18
2021-09-19 17:00:00,66.53824,4.44657,66.6866505911,12.94824,3.77657,13.48775,53.59,0.67,53.5941881177,135.99,66.94824,4.41657,67.0937622262,12.94824,3.77657,13.48775,54.0,0.64,54.0037924594,136.15,72.79824,24.36657,76.7679196062,12.94824,3.77657,13.48775,59.85,20.59,63.2927373401,135.84,70.23824,24.62657,74.430358781,12.94824,3.77657,13.48775,57.29,20.85,60.9661102581,135.75
2021-09-19 17:30:00,69.138,2.914,69.1993817891,8.448,2.464,8.8,60.69,0.45,60.6916682915,135.61,69.658,3.444,69.7430863957,8.448,2.464,8.8,61.21,0.98,61.2178446207,135.75,76.268,22.284,79.4568088964,8.448,2.464,8.8,67.82,19.82,70.6568100044,135.46,73.408,23.574,77.1003757449,8.448,2.464,8.8,64.96,21.11,68.3039801183,135.37
2021-09-19 18:00:00,71.16056,3.03808,71.2253833236,9.25056,2.69808,9.636,61.91,0.34,61.9109336063,135.35,71.69056,3.41808,71.7719977707,9.25056,2.69808,9.636,62.44,0.72,62.4441510472,135.59,78.47056,23.06808,81.7909842318,9.25056,2.69808,9.636,69.22,20.37,72.1550088351,135.2,75.52056,23.59808,79.1215796253,9.25056,2.69808,9.636,66.27,20.9,69.4875737093,135.23
2021-09-19 18:30:00,72.26968,3.36074,72.3477796525,10.69968,3.12074,11.1455,61.57,0.24,61.5704677585,135.53,72.78968,4.19074,72.9102175024,10.69968,3.12074,11.1455,62.09,1.07,62.0992189967,135.69,79.51968,23.93074,83.0425181714,10.69968,3.12074,11.1455,68.82,20.81,71.8974860478,135.37,76.58968,24.45074,80.3978716699,10.69968,3.12074,11.1455,65.89,21.33,69.2564870608,135.3
2021-09-19 19:00:00,70.58248,2.3186400000000003,70.6205534841,7.33248,2.13864,7.638,63.25,0.18,63.250256126,135.84,71.12248,3.10864,71.1903842102,7.33248,2.13864,7.638,63.79,0.97,63.7973745541,136.01,78.05248,22.82864,81.3224227283,7.33248,2.13864,7.638,70.72,20.69,73.6844250843,135.69,75.04248,23.33864,78.5879502316,7.33248,2.13864,7.638,67.71,21.2,70.9512797629,135.62
2021-09-19 19:30:00,70.47904,4.30597,70.6104557198,10.40904,3.03597,10.84275,60.07,1.27,60.0834236708,135.9,70.98904,5.11597,71.1731476693,10.40904,3.03597,10.84275,60.58,2.08,60.6156976368,136.07,77.54904,24.99597,81.4779241339,10.40904,3.03597,10.84275,67.14,21.96,70.6400821064,135.75,74.69904,25.47597,78.9238343237,10.40904,3.03597,10.84275,64.29,22.44,68.0937420032,135.69
2021-09-19 20:00:00,70.00776,4.64893,70.1619484504,10.24776,2.98893,10.67475,59.76,1.6600000000000001,59.7830511098,135.99,70.49776,5.44893,70.7080264409,10.24776,2.98893,10.67475,60.25,2.46,60.3001998338,136.16,77.03776,25.36893,81.1073305883,10.24776,2.98893,10.67475,66.79,22.38,70.439821834,135.87,74.20776,25.81893,78.571042952,10.24776,2.98893,10.67475,63.96,22.83,67.9123736885,135.77
2021-09-19 20:30:00,68.48392,5.4478100000000005,68.700261516,10.48392,3.05781,10.92075,58.0,2.39,58.0492213557,135.91,68.92392,5.32781,69.1295328175,10.48392,3.05781,10.92075,58.44,2.27,58.4840704808,136.08,75.30392,26.32781,79.7736419299,10.48392,3.05781,10.92075,64.82,23.27,68.8703513858,135.81,72.51392,25.74781,76.9494529777,10.48392,3.05781,10.92075,62.03,22.69,66.0496555631,135.7
2021-09-19 21:00:00,66.10224,4.94857,66.2872120251,8.77224,2.55857,9.13775,57.33,2.39,57.3797960958,136.23,66.57224,5.50857,66.7997566018,8.77224,2.55857,9.13775,57.8,2.95,57.875232181,136.3,72.83224,25.50857,77.1700869953,8.77224,2.55857,9.13775,64.06,22.95,68.0469404162,136.13,70.10224,25.65857,74.6504271084,8.77224,2.55857,9.13775,61.33,23.1,65.5360885314,135.92
2021-09-19 21:30:00,63.46152,8.78711,64.0669791926,7.60152,2.21711,7.9182500000000005,55.86,6.57,56.2450397813,137.54,62.30152,13.02711,63.6489197808,7.60152,2.21711,7.9182500000000005,54.7,10.81,55.7579241005,136.09,70.07152,8.79711,70.6215764442,7.60152,2.21711,7.9182500000000005,62.47,6.58,62.8155816657,137.45,65.67152,33.88711,73.8991526559,7.60152,2.21711,7.9182500000000005,58.07,31.67,66.1446430182,135.71
2021-09-19 22:00:00,61.37064,8.87977,62.0097231832,4.97064,1.44977,5.17775,56.4,7.43,56.8872999887,137.54,60.05064,11.83977,61.2066950428,4.97064,1.44977,5.17775,55.08,10.39,56.0513915974,136.09,68.04064,7.41977,68.4440039628,4.97064,1.44977,5.17775,63.07,5.97,63.351920255,137.45,63.43064,32.73977,71.3816407101,4.97064,1.44977,5.17775,58.46,31.29,66.3071315923,135.71
2021-09-19 22:30:00,58.41368,10.11399,59.2828036184,6.73368,1.9639900000000001,7.01425,51.68,8.15,52.3186859544,138.01,57.13368,13.41399,58.6872432311,6.73368,1.9639900000000001,7.01425,50.4,11.45,51.684257758,136.25,64.52368,8.69399,65.1067641867,6.73368,1.9639900000000001,7.01425,57.79,6.73,58.180555171,137.91,60.23368,34.61399,69.4710336044,6.73368,1.9639900000000001,7.01425,53.5,32.65,62.6759323824,135.87
2021-09-19 23:00:00,55.86504,9.26522,56.628146674999996,4.71504,1.37522,4.9115,51.15,7.89,51.7549475896,138.69,54.62504,12.84522,56.1150128918,4.71504,1.37522,4.9115,49.91,11.47,51.2110242038,136.96,61.92504,7.85522,62.4212708958,4.71504,1.37522,4.9115,57.21,6.48,57.5758152352,138.57,57.67504,33.88522,66.8925883297,4.71504,1.37522,4.9115,52.96,32.51,62.142269833,136.55
2021-09-19 23:30:00,52.4636,8.448550000000001,53.139508109,3.1836,0.9285500000000001,3.31625,49.28,7.52,49.850464391,138.2,51.2536,12.97855,52.8712991429,3.1836,0.9285500000000001,3.31625,48.07,12.05,49.5573142937,136.51,58.2936,6.92855,58.7039062249,3.1836,0.9285500000000001,3.31625,55.11,6.0,55.4356572974,138.07,54.2136,34.22855,64.1148037513,3.1836,0.9285500000000001,3.31625,51.03,33.3,60.9339880526,136.11
2021-09-20 00:00:00,50.73976,8.99118,51.5302296002,3.08976,0.9011800000000001,3.2185,47.65,8.09,48.3318797483,138.58,49.49976,12.611180000000001,51.0809954978,3.08976,0.9011800000000001,3.2185,46.41,11.71,47.8645192183,136.99,56.37976,7.5511800000000004,56.8831930982,3.08976,0.9011800000000001,3.2185,53.29,6.65,53.7033201953,138.43,52.33976,33.96118,62.3924051776,3.08976,0.9011800000000001,3.2185,49.25,33.06,59.3171653065,136.6
2021-09-20 00:30:00,48.10744,8.34967,48.8266604681,3.42744,0.9996700000000001,3.57025,44.68,7.35,45.2805134688,139.11,46.88744,15.10967,49.2618935615,3.42744,0.9996700000000001,3.57025,43.46,14.11,45.6931471886,137.41,53.38744,6.77967,53.8161934278,3.42744,0.9996700000000001,3.57025,49.96,5.78,50.2932401024,138.95,49.55744,36.75967,61.7026190519,3.42744,0.9996700000000001,3.57025,46.13,35.76,58.3674095708,137.0
2021-09-20 01:00:00,48.06272,8.44246,48.7985674446,3.64272,1.06246,3.7945,44.42,7.38,45.028888505,139.29,46.84272,14.99246,49.1834756178,3.64272,1.06246,3.7945,43.2,13.93,45.3903613116,137.93,53.31272,6.8624600000000004,53.7525764131,3.64272,1.06246,3.7945,49.67,5.8,50.0074884392,139.14,49.49272,36.64246,61.5808347447,3.64272,1.06246,3.7945,45.85,35.58,58.0358415119,137.53
2021-09-20 01:30:00,46.92208,9.19769,47.8150509031,3.59208,1.04769,3.74175,43.33,8.15,44.0898106142,139.35,45.72208,14.97769,48.112782057,3.59208,1.04769,3.74175,42.13,13.93,44.3732103864,137.97,52.03208,7.70769,52.5998653445,3.59208,1.04769,3.74175,48.44,6.66,48.8956971522,139.2,48.30208,36.65769,60.6372589128,3.59208,1.04769,3.74175,44.71,35.61,57.1581682702,137.58
2021-09-20 02:00:00,47.2356,8.88955,48.0648104809,3.4956,1.01955,3.6412500000000003,43.74,7.87,44.4423727989,139.54,46.0556,14.67955,48.3384679067,3.4956,1.01955,3.6412500000000003,42.56,13.66,44.6984250282,138.07,52.4156,7.37955,52.9325314109,3.4956,1.01955,3.6412500000000003,48.92,6.36,49.3316936664,139.38,48.6556,36.32955,60.7223485593,3.4956,1.01955,3.6412500000000003,45.16,35.31,57.3255763163,137.67
2021-09-20 02:30:00,45.15416,9.53163,46.1492159821,3.67416,1.07163,3.8272500000000003,41.48,8.46,42.3339343789,139.67,43.97416,15.32163,46.5669313307,3.67416,1.07163,3.8272500000000003,40.3,14.25,42.7452044094,138.2,50.05416,8.06163,50.6991993188,3.67416,1.07163,3.8272500000000003,46.38,6.99,46.9037791654,139.52,46.43416,37.08163,59.4237199977,3.67416,1.07163,3.8272500000000003,42.76,36.01,55.9029310502,137.81
2021-09-20 03:00:00,44.41592,10.22631,45.5779701793,3.65592,1.06631,3.80825,40.76,9.16,41.7765867443,139.67,43.24592,15.04631,45.7886562509,3.65592,1.06631,3.80825,39.59,13.98,41.9858130801,138.2,49.22592,8.82631,50.010948282,3.65592,1.06631,3.80825,45.57,7.76,46.2259937697,139.52,45.66592,36.81631,58.658477064,3.65592,1.06631,3.80825,42.01,35.75,55.1625108203,137.81
2021-09-20 03:30:00,44.95808,10.91694,46.2645494547,3.41808,0.99694,3.5605,41.54,9.92,42.7080554463,139.85,43.75808,13.95694,45.9300091384,3.41808,0.99694,3.5605,40.34,12.96,42.3707115824,138.28,49.84808,9.61694,50.767278976200004,3.41808,0.99694,3.5605,46.43,8.62,47.2233978024,139.7,46.22808,35.62694,58.3636379456,3.41808,0.99694,3.5605,42.81,34.63,55.062991201,137.88
2021-09-20 04:00:00,45.12352,9.49811,46.1123210299,3.35352,0.97811,3.49325,41.77,8.52,42.6300750644,139.97,44.51352,10.78811,45.8021482047,3.35352,0.97811,3.49325,41.16,9.81,42.3129022876,138.2,49.99352,17.26811,52.8917731312,3.35352,0.97811,3.49325,46.64,16.29,49.4029725826,139.82,47.02352,32.21811,57.0019126448,3.35352,0.97811,3.49325,43.67,31.24,53.6936355633,137.8
2021-09-20 04:30:00,44.4532,6.85635,44.9788453116,3.5532,1.03635,3.70125,40.9,5.82,41.3120127808,139.1,44.7332,6.74635,45.2390585729,3.5532,1.03635,3.70125,41.18,5.71,41.5739882619,138.03,49.1232,28.44635,56.7651619091,3.5532,1.03635,3.70125,45.57,27.41,53.1783132489,138.95,47.2332,27.81635,54.8153674581,3.5532,1.03635,3.70125,43.68,26.78,51.2358351157,137.64
2021-09-20 05:00:00,45.29968,6.69324,45.7914890542,3.43968,1.00324,3.583,41.86,5.69,42.2449488105,137.53,45.59968,6.58324,46.0724414916,3.43968,1.00324,3.583,42.16,5.58,42.5276615863,137.63,50.08968,28.24324,57.5035359626,3.43968,1.00324,3.583,46.65,27.24,54.0207376847,137.39,48.15968,27.61324,55.514374724,3.43968,1.00324,3.583,44.72,26.61,52.03816388,137.26
2021-09-20 05:30:00,46.5984,6.24495,47.0150006175,3.3084,0.9649500000000001,3.44625,43.29,5.28,43.6108071469,137.46,46.8984,6.11495,47.2953754194,3.3084,0.9649500000000001,3.44625,43.59,5.15,43.8931725898,137.57,51.5584,27.65495,58.5069642868,3.3084,0.9649500000000001,3.44625,48.25,26.69,55.1399909322,137.05,49.5584,27.03495,56.4528434365,3.3084,0.9649500000000001,3.44625,46.25,26.07,53.0915002613,136.9
2021-09-20 06:00:00,49.57136,5.31248,49.8552121247,3.4713600000000002,1.01248,3.616,46.1,4.3,46.3001079912,137.18,49.92136,5.32248,50.2042924221,3.4713600000000002,1.01248,3.616,46.45,4.31,46.6495294724,137.29,54.87136,26.49248,60.9320740235,3.4713600000000002,1.01248,3.616,51.4,25.48,57.3688974968,137.05,52.74136,26.05248,58.8250182218,3.4713600000000002,1.01248,3.616,49.27,25.04,55.2678432726,136.9
2021-09-20 06:30:00,58.66176,2.10218,58.6994143672,3.40176,0.9921800000000001,3.5435,55.26,1.11,55.2711470842,136.72,59.10176,2.33218,59.1477564972,3.40176,0.9921800000000001,3.5435,55.7,1.34,55.7161161604,136.84,65.14176,21.63218,68.6396394764,3.40176,0.9921800000000001,3.5435,61.74,20.64,65.0986727975,136.6,62.51176,22.59218,66.468990781,3.40176,0.9921800000000001,3.5435,59.11,21.6,62.9329174598,136.46
2021-09-20 07:00:00,63.69264,3.05327,63.7657811672,3.54264,1.03327,3.69025,60.15,2.02,60.1839089791,135.71,64.03264,2.70327,64.0896766575,3.54264,1.03327,3.69025,60.49,1.67,60.5130481797,135.95,70.77264,17.70327,72.9532202254,3.54264,1.03327,3.69025,67.23,16.67,69.2658776022,135.59,67.73264,20.73327,70.8348714001,3.54264,1.03327,3.69025,64.19,19.7,67.1449633256,135.53
2021-09-20 07:30:00,70.70456,3.09633,70.7723255536,3.96456,1.15633,4.12975,66.74,1.94,66.7681900309,136.45,69.37456,6.04633,69.6375450577,3.96456,1.15633,4.12975,65.41,4.89,65.5925315871,135.15,78.65456,5.55633,78.8505714111,3.96456,1.15633,4.12975,74.69,4.4,74.8194901079,135.35,73.39456,26.27633,77.9564426835,3.96456,1.15633,4.12975,69.43,25.12,73.8345400202,135.1
2021-09-20 08:00:00,74.27256,7.27158,74.6276694306,9.742560000000001,2.84158,10.1485,64.53,4.43,64.6818815434,136.45,73.86256,7.77158,74.2702849426,9.742560000000001,2.84158,10.1485,64.12,4.93,64.309247391,135.15,81.95256,6.68158,82.2244829832,9.742560000000001,2.84158,10.1485,72.21,3.84,72.3120301195,136.35,78.78256,12.32158,79.7402852632,9.742560000000001,2.84158,10.1485,69.04,9.48,69.6878181607,134.71
2021-09-20 08:30:00,75.01968,8.68449,75.5206776576,15.16968,4.4244900000000005,15.80175,59.85,4.26,60.0014174833,136.73,74.92968,9.03449,75.4723721269,15.16968,4.4244900000000005,15.80175,59.76,4.61,59.9375483316,136.5,82.10968,6.91449,82.4003017086,15.16968,4.4244900000000005,15.80175,66.94,2.49,66.9862948669,136.63,79.87968,8.16449,80.2958415727,15.16968,4.4244900000000005,15.80175,64.71,3.74,64.8179890154,136.07
2021-09-20 09:00:00,75.51768,7.34349,75.8738877214,14.85768,4.33349,15.476750000000001,60.66,3.01,60.7346334475,136.48,75.47768,6.90349,75.7927328466,14.85768,4.33349,15.476750000000001,60.62,2.5700000000000003,60.674453438,136.7,82.70768,5.44349,82.8866208405,14.85768,4.33349,15.476750000000001,67.85,1.11,67.8590789799,136.41,80.47768,5.88349,80.6924558603,14.85768,4.33349,15.476750000000001,65.62,1.55,65.6383036039,136.26
2021-09-20 09:30:00,77.81944,6.35567,78.0785488022,16.81944,4.90567,17.52025,61.0,1.45,61.0172311728,135.59,77.73944,7.02567,78.0562654145,16.81944,4.90567,17.52025,60.92,2.12,60.9568765604,135.87,85.04944,5.69567,85.239943108,16.81944,4.90567,17.52025,68.23,0.79,68.2345733481,135.85,82.74944,5.97567,82.9649230233,16.81944,4.90567,17.52025,65.93,1.07,65.9386821221,135.61
2021-09-20 10:00:00,77.00776,6.75643,77.3035862465,19.42776,5.66643,20.23725,57.58,1.09,57.5903160262,135.59,76.94776,7.27643,77.2910357193,19.42776,5.66643,20.23725,57.52,1.6099999999999999,57.5425277512,135.87,83.85776,6.71643,84.1262999553,19.42776,5.66643,20.23725,64.43,1.05,64.438555229,135.55,81.68776,6.16643,81.9201745162,19.42776,5.66643,20.23725,62.26,0.5,62.2620076772,135.45
2021-09-20 10:30:00,75.84568,7.93999,76.2601509037,23.00568,6.70999,23.96425,52.84,1.23,52.8543139204,135.92,75.79568,7.89999,76.2062658097,23.00568,6.70999,23.96425,52.79,1.19,52.8034108747,136.19,82.10568,7.64999,82.4612941644,23.00568,6.70999,23.96425,59.1,0.9400000000000001,59.1074749926,135.89,80.16568,7.0799900000000004,80.4777143578,23.00568,6.70999,23.96425,57.16,0.37,57.1611975032,135.78
2021-09-20 11:00:00,75.07352,7.96561,75.4949292858,24.29352,7.08561,25.30575,50.78,0.88,50.7876244768,136.16,75.04352,7.47561,75.414949704,24.29352,7.08561,25.30575,50.75,0.39,50.7514985,136.36,81.09352,8.40561,81.527990687,24.29352,7.08561,25.30575,56.8,1.32,56.8153359578,136.11,79.24352,7.83561,79.6299707777,24.29352,7.08561,25.30575,54.95,0.75,54.955118051,135.92
2021-09-20 11:30:00,74.74312,8.37341,75.2106906122,26.82312,7.82341,27.94075,47.92,0.55,47.9231561982,136.27,74.72312,8.01341,75.1515761802,26.82312,7.82341,27.94075,47.9,0.19,47.9003768252,136.35,80.42312,9.51341,80.9838453049,26.82312,7.82341,27.94075,53.6,1.69,53.6266361056,136.16,78.67312,8.92341,79.1775666244,26.82312,7.82341,27.94075,51.85,1.1,51.8616669613,135.92
2021-09-20 12:00:00,75.51384,9.30987,76.0855683488,29.07384,8.47987,30.28525,46.44,0.8300000000000001,46.4474165051,136.27,75.50384,8.72987,76.0068449876,29.07384,8.47987,30.28525,46.43,0.25,46.4306730513,136.35,81.00384,9.89987,81.60655317289999,29.07384,8.47987,30.28525,51.93,1.42,51.9494109687,136.16,79.34384,9.90987,79.9603055857,29.07384,8.47987,30.28525,50.27,1.43,50.2903350556,135.92
2021-09-20 12:30:00,74.30464,8.44302,74.7827795167,26.44464,7.71302,27.5465,47.86,0.73,47.8655669558,136.53,74.28464,8.25302,74.74168903,26.44464,7.71302,27.5465,47.84,0.54,47.8430475618,136.54,79.96464,9.22302,80.4947684527,26.44464,7.71302,27.5465,53.52,1.51,53.5412971453,136.42,78.25464,9.50302,78.8295380593,26.44464,7.71302,27.5465,51.81,1.79,51.8409124148,136.1
2021-09-20 13:00:00,73.26312,8.78091,73.7874591822,26.64312,7.77091,27.75325,46.62,1.01,46.6309393,136.24,73.26312,8.03091,73.7019692245,26.64312,7.77091,27.75325,46.62,0.26,46.6207250051,136.21,78.79312,8.98091,79.3032944067,26.64312,7.77091,27.75325,52.15,1.21,52.1640355034,136.13,77.11312,9.27091,77.6684173159,26.64312,7.77091,27.75325,50.47,1.5,50.4922855494,135.77
2021-09-20 13:30:00,72.45264,9.15952,73.0293218481,26.67264,7.77952,27.784,45.78,1.38,45.8007947529,136.43,72.41264,7.91952,72.844417966,26.67264,7.77952,27.784,45.74,0.14,45.740214254,136.4,77.85264,8.58952,78.3250496891,26.67264,7.77952,27.784,51.18,0.81,51.186409329,136.32,76.20264,8.87952,76.7182391508,26.67264,7.77952,27.784,49.53,1.1,49.5422133135,135.95
2021-09-20 14:00:00,72.11608,9.39219,72.7251141461,25.99608,7.58219,27.07925,46.12,1.81,46.1555034638,136.73,71.95608,7.76219,72.3735382758,25.99608,7.58219,27.07925,45.96,0.18,45.9603524791,136.69,77.55608,7.88219,77.9555928985,25.99608,7.58219,27.07925,51.56,0.30000000000000004,51.5608727622,136.62,75.76608,9.01219,76.3001864163,25.99608,7.58219,27.07925,49.77,1.43,49.790539262,136.23
2021-09-20 14:30:00,71.95408,8.93244,72.5064004968,24.93408,7.27244,25.973,47.02,1.6600000000000001,47.0492932997,137.01,71.82408,7.73244,72.2391105718,24.93408,7.27244,25.973,46.89,0.46,46.8922562904,136.89,77.52408,7.79244,77.9147296793,24.93408,7.27244,25.973,52.59,0.52,52.5925707681,136.89,75.70408,8.36244,76.1645464202,24.93408,7.27244,25.973,50.77,1.09,50.7816994595,136.44
2021-09-20 15:00:00,71.51944,7.96942,71.9620869142,23.68944,6.90942,24.6765,47.83,1.06,47.8417443244,137.05,71.42944,8.42942,71.9251000712,23.68944,6.90942,24.6765,47.74,1.52,47.7641916084,136.99,77.15944,8.09942,77.583373125,23.68944,6.90942,24.6765,53.47,1.19,53.4832403656,136.93,75.38944,7.3394200000000005,75.7458563187,23.68944,6.90942,24.6765,51.7,0.43,51.7017881702,136.53
2021-09-20 15:30:00,72.92072,6.91646,73.2479953599,21.69072,6.32646,22.5945,51.23,0.59,51.2333973107,137.2,72.87072,9.05646,73.431337323,21.69072,6.32646,22.5945,51.18,2.73,51.2527589501,137.54,78.97072,8.00646,79.3755505118,21.69072,6.32646,22.5945,57.28,1.6800000000000002,57.3046315755,137.07,77.11072,8.03646,77.5283678936,21.69072,6.32646,22.5945,55.42,1.71,55.4463749942,137.14
2021-09-20 16:00:00,73.502,6.691,73.8059176828,19.272,5.621,20.075,54.23,1.07,54.2405549382,137.2,73.452,9.021,74.0038833103,19.272,5.621,20.075,54.18,3.4,54.2865766097,137.54,79.922,6.771,80.2083070822,19.272,5.621,20.075,60.65,1.15,60.6609017407,137.07,77.932,8.071,78.3488204442,19.272,5.621,20.075,58.66,2.45,58.7111411914,137.14
2021-09-20 16:30:00,75.43376,7.17318,75.7740500373,18.35376,5.35318,19.1185,57.08,1.82,57.109008046,137.08,75.38376,9.53318,75.9841614591,18.35376,5.35318,19.1185,57.03,4.18,57.1829808597,137.44,82.19376,5.6631800000000005,82.3886265855,18.35376,5.35318,19.1185,63.84,0.31,63.8407526585,137.0,80.10376,8.62318,80.5665662632,18.35376,5.35318,19.1185,61.75,3.27,61.836521571,137.09
2021-09-20 17:00:00,77.05984,7.3516200000000005,77.4097232746,16.59984,4.84162,17.2915,60.46,2.51,60.5120789595,137.08,76.99984,9.72162,77.6111155406,16.59984,4.84162,17.2915,60.4,4.88,60.5968183983,137.44,84.22984,5.3516200000000005,84.3996788089,16.59984,4.84162,17.2915,67.63,0.51,67.6319229358,136.94,81.99984,8.85162,82.4762083067,16.59984,4.84162,17.2915,65.4,4.01,65.5228212152,137.04
2021-09-20 17:30:00,77.75128,9.61579,78.3436338126,18.43128,5.37579,19.19925,59.32,4.24,59.4713376342,137.54,77.67128,11.41579,78.50571952519999,18.43128,5.37579,19.19925,59.24,6.04,59.5471174785,137.83,84.77128,7.79579,85.1289859834,18.43128,5.37579,19.19925,66.34,2.42,66.3841246082,136.84,82.58128,10.63579,83.2633643049,18.43128,5.37579,19.19925,64.15,5.26,64.3652864516,136.93
2021-09-20 18:00:00,79.12624,9.52432,79.6973934831,15.546240000000001,4.53432,16.194,63.58,4.99,63.775516462,137.54,79.02624,10.08432,79.6670579248,15.546240000000001,4.53432,16.194,63.48,5.55,63.7221539184,137.83,86.64624,7.80432,86.997001769,15.546240000000001,4.53432,16.194,71.1,3.27,71.1751564803,137.39,84.28624,9.24432,84.7916723836,15.546240000000001,4.53432,16.194,68.74,4.71,68.9011734298,137.42
