Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-20 18:30:00,79.47472,8.55096,79.9334100111,10.25472,2.9909600000000003,10.682,69.22,5.5600000000000005,69.4429406059,137.8,79.38472,9.16096,79.9115570966,10.25472,2.9909600000000003,10.682,69.13,6.17,69.4047966642,137.95,87.66472,6.93096,87.9382814206,10.25472,2.9909600000000003,10.682,77.41,3.94,77.5102038444,137.65,85.08472,8.34096,85.4925797435,10.25472,2.9909600000000003,10.682,74.83,5.35,75.0210063915,137.56
2021-09-20 19:00:00,77.87248,10.21364,78.5394269358,11.77248,3.43364,12.263,66.1,6.78,66.4468088022,137.8,77.78248,10.61364,78.5032709446,11.77248,3.43364,12.263,66.01,7.18,66.3993411112,137.95,85.72248,8.71364,86.164210084,11.77248,3.43364,12.263,73.95,5.28,74.1382553072,137.65,83.25248,9.89364,83.8382939867,11.77248,3.43364,12.263,71.48,6.46,71.7713173907,137.56
2021-09-20 19:30:00,75.68352,12.24186,76.6671920436,13.82352,4.03186,14.3995,61.86,8.21,62.4024334461,138.09,75.56352,12.00186,76.510719499,13.82352,4.03186,14.3995,61.74,7.97,62.2522971464,138.21,82.97352,10.90186,83.6866511019,13.82352,4.03186,14.3995,69.15,6.87,69.4904266788,137.93,80.69352,11.35186,81.488090513,13.82352,4.03186,14.3995,66.87,7.32,67.2694529486,137.8
2021-09-20 20:00:00,79.574,9.8745,80.1843327979,9.924,2.8945,10.3375,69.65,6.98,69.9988778481,138.28,79.464,9.6845,80.0519633504,9.924,2.8945,10.3375,69.54,6.79,69.8707070238,138.33,87.784,8.4445,88.1892297066,9.924,2.8945,10.3375,77.86,5.55,78.0575563286,138.13,85.204,8.9245,85.6701133199,9.924,2.8945,10.3375,75.28,6.03,75.5211182385,137.94
2021-09-20 20:30:00,77.9284,10.39745,78.6189703129,9.7284,2.83745,10.13375,68.2,7.5600000000000005,68.6177353168,137.97,77.8284,10.67745,78.5574171232,9.7284,2.83745,10.13375,68.1,7.84,68.5498037926,138.02,85.9984,8.98745,86.4667511825,9.7284,2.83745,10.13375,76.27,6.15,76.517549621,137.82,83.4584,9.98745,84.0538737243,9.7284,2.83745,10.13375,73.73,7.15,74.0758759651,137.64
2021-09-20 21:00:00,73.80808,9.92069,74.471825299,6.68808,1.95069,6.96675,67.12,7.97,67.5915327537,138.55,73.69808,10.50069,74.4424038177,6.68808,1.95069,6.96675,67.01,8.55,67.5532575084,138.66,81.75808,8.56069,82.2050427806,6.68808,1.95069,6.96675,75.07,6.61,75.36044718549999,138.39,79.25808,9.88069,79.8715924479,6.68808,1.95069,6.96675,72.57,7.93,73.0019849045,138.27
2021-09-20 21:30:00,70.67528,10.08779,71.3915871105,5.13528,1.4977900000000002,5.34925,65.54,8.59,66.1005272294,138.25,70.57528,10.65779,71.3754764241,5.13528,1.4977900000000002,5.34925,65.44,9.16,66.0779781773,138.39,78.42528,8.77779,78.9149804559,5.13528,1.4977900000000002,5.34925,73.29,7.28,73.6506788835,138.09,75.99528,10.08779,76.6618946372,5.13528,1.4977900000000002,5.34925,70.86,8.59,71.3787622476,138.01
2021-09-20 22:00:00,68.17496,11.53228,69.1434642826,4.94496,1.44228,5.151,63.23,10.09,64.0300007809,138.5,68.01496,10.64228,68.8425225235,4.94496,1.44228,5.151,63.07,9.2,63.7374685723,138.66,75.65496,10.39228,76.3653878154,4.94496,1.44228,5.151,70.71,8.95,71.2741650249,138.35,73.25496,10.05228,73.941446414,4.94496,1.44228,5.151,68.31,8.61,68.8504771225,138.27
2021-09-20 22:30:00,64.67624,8.21682,65.1961053396,3.96624,1.15682,4.1315,60.71,7.06,61.1191271207,139.11,64.24624,12.13682,65.3825798959,3.96624,1.15682,4.1315,60.28,10.98,61.2718434519,139.11,71.85624,7.72682,72.2704848071,3.96624,1.15682,4.1315,67.89,6.57,68.2071623805,138.96,68.90624,17.60682,71.1201098245,3.96624,1.15682,4.1315,64.94,16.45,66.991089706,138.71
2021-09-20 23:00:00,61.71712,2.17291,61.7553595971,3.50712,1.02291,3.65325,58.21,1.15,58.2213586238,139.23,60.41712,11.08291,61.4252332772,3.50712,1.02291,3.65325,56.91,10.06,57.7923152331,139.18,68.64712,2.10291,68.6793223231,3.50712,1.02291,3.65325,65.14,1.08,65.1489524091,139.08,63.91712,32.53291,71.7202095797,3.50712,1.02291,3.65325,60.41,31.51,68.1340458215,138.79
2021-09-20 23:30:00,58.29728,3.61254,58.409102892,3.43728,1.00254,3.5805,54.86,2.61,54.922051127,138.39,57.06728,10.83254,58.0863010481,3.43728,1.00254,3.5805,53.63,9.83,54.5234426646,137.08,64.80728,1.55254,64.825873858,3.43728,1.00254,3.5805,61.37,0.55,61.3724645097,138.25,60.37728,31.92254,68.2968849967,3.43728,1.00254,3.5805,56.94,30.92,64.7935953625,136.68
2021-09-21 00:00:00,55.66416,3.70663,55.7874341986,3.31416,0.9666300000000001,3.4522500000000003,52.35,2.74,52.4216567842,138.39,54.48416,11.01663,55.5867774517,3.31416,0.9666300000000001,3.4522500000000003,51.17,10.05,52.147592466,137.08,61.89416,1.64663,61.9160595683,3.31416,0.9666300000000001,3.4522500000000003,58.58,0.68,58.5839466066,138.25,57.63416,32.24663,66.0419680602,3.31416,0.9666300000000001,3.4522500000000003,54.32,31.28,62.6825398337,136.68
2021-09-21 00:30:00,52.93624,4.37682,53.1168716949,3.00624,0.87682,3.1315,49.93,3.5,50.052521415,138.57,51.75624,11.65682,53.0527080501,3.00624,0.87682,3.1315,48.75,10.78,49.9276566644,137.27,58.836240000000004,2.40682,58.885447437,3.00624,0.87682,3.1315,55.83,1.53,55.8509606005,138.6,54.75624,32.89682,63.8783733751,3.00624,0.87682,3.1315,51.75,32.02,60.8550975679,137.04
2021-09-21 01:00:00,52.9416,4.4713,53.1300812558,2.7816,0.8113,2.8975,50.16,3.66,50.2933514493,138.57,51.7616,11.7113,53.0699329399,2.7816,0.8113,2.8975,48.98,10.9,50.1781864957,137.27,58.8916,2.5313,58.9459755221,2.7816,0.8113,2.8975,56.11,1.72,56.1363563121,138.42,54.7816,32.8813,63.8921246184,2.7816,0.8113,2.8975,52.0,32.07,61.0940659966,136.87
2021-09-21 01:30:00,52.2088,4.66965,52.417215002,2.6388,0.7696500000000001,2.7487500000000002,49.57,3.9,49.7231827219,138.36,51.0388,11.93965,52.4167372846,2.6388,0.7696500000000001,2.7487500000000002,48.4,11.17,49.6722145671,137.05,58.0788,2.74965,58.1438525088,2.6388,0.7696500000000001,2.7487500000000002,55.44,1.98,55.4753458754,138.21,54.0188,33.19965,63.4054217994,2.6388,0.7696500000000001,2.7487500000000002,51.38,32.43,60.758615027,136.66
2021-09-21 02:00:00,51.07336,5.04348,51.3217769782,2.82336,0.8234800000000001,2.941,48.25,4.22,48.4341914354,138.65,49.92336,12.31348,51.419487195,2.82336,0.8234800000000001,2.941,47.1,11.49,48.481234514,137.35,56.79336,3.14348,56.8802883836,2.82336,0.8234800000000001,2.941,53.97,2.32,54.0198417251,138.51,52.81336,33.61348,62.6028516299,2.82336,0.8234800000000001,2.941,49.99,32.79,59.784481264,136.95
2021-09-21 02:30:00,51.00616,4.90513,51.2414740056,2.9661600000000004,0.8651300000000001,3.08975,48.04,4.04,48.2095758123,138.85,49.82616,12.19513,51.2968558107,2.9661600000000004,0.8651300000000001,3.08975,46.86,11.33,48.2102530589,137.54,56.68616,2.98513,56.7647050258,2.9661600000000004,0.8651300000000001,3.08975,53.72,2.12,53.7618154455,138.51,52.70616,33.56513,62.4864565635,2.9661600000000004,0.8651300000000001,3.08975,49.74,32.7,59.5261085575,136.95
2021-09-21 03:00:00,50.5192,5.00435,50.7664563227,2.9292,0.85435,3.05125,47.59,4.15,47.7706039317,138.85,49.3792,12.29435,50.8867019423,2.9292,0.85435,3.05125,46.45,11.44,47.8380193988,137.54,56.1792,3.09435,56.2643538536,2.9292,0.85435,3.05125,53.25,2.24,53.2970927913,138.7,52.2192,33.68435,62.1408101296,2.9292,0.85435,3.05125,49.29,32.83,59.2225717105,137.14
2021-09-21 03:30:00,49.33936,6.36148,49.7477725431,2.91936,0.85148,3.041,46.42,5.51,46.7458714755,138.95,48.12936,12.04148,49.6128263113,2.91936,0.85148,3.041,45.21,11.19,46.574243955200004,137.64,54.82936,4.6014800000000005,55.0221077041,2.91936,0.85148,3.041,51.91,3.75,52.0452745213,138.96,50.90936,33.40148,60.8886015753,2.91936,0.85148,3.041,47.99,32.55,57.9874348458,137.22
2021-09-21 04:00:00,49.1296,6.25655,49.5263769527,3.0396,0.8865500000000001,3.16625,46.09,5.37,46.4017779832,139.09,47.9196,11.87655,49.3694288408,3.0396,0.8865500000000001,3.16625,44.88,10.99,46.2060006926,137.61,54.5696,4.48655,54.7537247597,3.0396,0.8865500000000001,3.16625,51.53,3.6,51.6555989221,138.96,50.6696,33.21655,60.5866945629,3.0396,0.8865500000000001,3.16625,47.63,32.33,57.5660125421,137.22
2021-09-21 04:30:00,50.43088,6.04484,50.7918669493,2.93088,0.85484,3.053,47.5,5.19,47.7826966589,139.01,49.22088,11.65484,50.5819169605,2.93088,0.85484,3.053,46.29,10.8,47.5331894575,137.52,56.05088,4.26484,56.2128989557,2.93088,0.85484,3.053,53.12,3.41,53.2293387147,138.87,52.06088,32.92484,61.5985415038,2.93088,0.85484,3.053,49.13,32.07,58.6706212682,137.13
2021-09-21 05:00:00,51.0316,5.94755,51.3770138249,2.8716,0.83755,2.99125,48.16,5.11,48.4303386319,138.83,49.8216,11.56755,51.1468477969,2.8716,0.83755,2.99125,46.95,10.73,48.1605170238,137.35,56.7316,4.16755,56.8844698627,2.8716,0.83755,2.99125,53.86,3.33,53.9628436982,138.7,52.6916,32.83755,62.0863060631,2.8716,0.83755,2.99125,49.82,32.0,59.2117589673,136.95
2021-09-21 05:30:00,52.37248,5.46864,52.657218734,3.01248,0.8786400000000001,3.138,49.36,4.59,49.5729533113,138.87,51.12248,11.41864,52.3821849563,3.01248,0.8786400000000001,3.138,48.11,10.54,49.2510274005,137.39,58.20248,3.6086400000000003,58.314243207,3.01248,0.8786400000000001,3.138,55.19,2.73,55.2574791318,138.75,54.08248,32.76864,63.2352623969,3.01248,0.8786400000000001,3.138,51.07,31.89,60.2089445182,136.99
2021-09-21 06:00:00,55.3876,4.6880500000000005,55.5856460479,3.6276,1.05805,3.77875,51.76,3.63,51.8871323162,139.18,54.0876,11.44805,55.2858600599,3.6276,1.05805,3.77875,50.46,10.39,51.5185762614,137.72,61.5176,2.71805,61.5776169201,3.6276,1.05805,3.77875,57.89,1.6600000000000001,57.9137954204,139.05,57.1876,32.89805,65.9750201786,3.6276,1.05805,3.77875,53.56,31.84,62.309382921,137.33
2021-09-21 06:30:00,60.78248,2.9523900000000003,60.8541410396,2.92248,0.8523900000000001,3.04425,57.86,2.1,57.8980966872,138.65,59.45248,8.58239,60.0687505802,2.92248,0.8523900000000001,3.04425,56.53,7.73,57.0560583987,137.16,67.64248,1.6023900000000002,67.6614569328,2.92248,0.8523900000000001,3.04425,64.72,0.75,64.7243454969,138.51,62.95248,29.57239,69.5524333756,2.92248,0.8523900000000001,3.04425,60.03,28.72,66.5465198188,136.73
2021-09-21 07:00:00,66.58992,2.26581,66.628457438,3.13992,0.9158100000000001,3.27075,63.45,1.35,63.4643600771,138.65,65.26992,6.60581,65.6033473427,3.13992,0.9158100000000001,3.27075,62.13,5.69,62.3900072127,137.16,74.11992,4.64581,74.2653761275,3.13992,0.9158100000000001,3.27075,70.98,3.73,71.0779382087,138.51,69.08992,27.25581,74.2717727294,3.13992,0.9158100000000001,3.27075,65.95,26.34,71.0154778904,136.73
2021-09-21 07:30:00,72.51384,3.62362,72.604322278,7.62384,2.22362,7.9415,64.89,1.4,64.9051007241,136.91,71.14384,4.60362,71.2926313657,7.62384,2.22362,7.9415,63.52,2.38,63.5645718935,135.25,80.25384,6.04362,80.481079624,7.62384,2.22362,7.9415,72.63,3.8200000000000003,72.7303877344,136.79,75.05384,24.67362,79.0054834973,7.62384,2.22362,7.9415,67.43,22.45,71.0690326373,134.8
2021-09-21 08:00:00,76.25608,6.42469,76.5262463379,14.416080000000001,4.20469,15.01675,61.84,2.22,61.8798351646,136.91,74.91608,5.76469,75.1375451646,14.416080000000001,4.20469,15.01675,60.5,1.56,60.5201090548,135.25,83.62608,8.94469,84.1030839825,14.416080000000001,4.20469,15.01675,69.21,4.74,69.3721248053,136.79,78.62608,25.74469,82.7336057438,14.416080000000001,4.20469,15.01675,64.21,21.54,67.7266247498,134.8
2021-09-21 08:30:00,78.49384,10.05862,79.1356983557,20.70384,6.03862,21.5665,57.79,4.02,57.9296513022,136.82,77.77384,7.14862,78.1016834406,20.70384,6.03862,21.5665,57.07,1.11,57.0807936175,135.16,85.37384,10.46862,86.0132813061,20.70384,6.03862,21.5665,64.67,4.43,64.8215535142,136.71,81.89384,16.44862,83.5293848286,20.70384,6.03862,21.5665,61.19,10.41,62.0691888138,134.72
2021-09-21 09:00:00,77.8264,9.8827,78.4513626156,19.1064,5.5727,19.9025,58.72,4.31,58.8779627705,137.06,77.6264,6.1227,77.8674863614,19.1064,5.5727,19.9025,58.52,0.55,58.5225845294,136.06,84.7864,8.1027,85.17269147,19.1064,5.5727,19.9025,65.68,2.5300000000000002,65.7287098611,136.95,82.4564,6.2127,82.690117561,19.1064,5.5727,19.9025,63.35,0.64,63.353232751,135.6
2021-09-21 09:30:00,78.89304,7.15922,79.217208935,19.64304,5.72922,20.4615,59.25,1.43,59.2672540278,136.97,78.81304,7.10922,79.1330290274,19.64304,5.72922,20.4615,59.17,1.38,59.1860904267,136.67,85.93304,6.94922,86.2135663469,19.64304,5.72922,20.4615,66.29,1.22,66.3012254789,136.86,83.69304,6.30922,83.930514126,19.64304,5.72922,20.4615,64.05,0.58,64.0526260195,136.22
2021-09-21 10:00:00,77.77512,7.31191,78.1180729336,21.67512,6.32191,22.57825,56.1,0.99,56.1087346141,136.05,77.84512,7.74191,78.2291497989,21.67512,6.32191,22.57825,56.17,1.42,56.1879462162,136.16,84.41512,7.49191,84.7469244283,21.67512,6.32191,22.57825,62.74,1.17,62.75090836,135.94,82.48512,6.65191,82.7529028377,21.67512,6.32191,22.57825,60.81,0.33,60.8108954053,135.72
2021-09-21 10:30:00,78.08016,6.01213,78.3112833043,19.55016,5.70213,20.36475,58.53,0.31,58.5308209408,136.08,78.01016,6.52213,78.2823303368,19.55016,5.70213,20.36475,58.46,0.8200000000000001,58.465750658,136.27,85.02016,7.62213,85.3611414647,19.55016,5.70213,20.36475,65.47,1.92,65.498147302,135.98,82.83016,6.04213,83.0502422667,19.55016,5.70213,20.36475,63.28,0.34,63.2809133942,135.84
2021-09-21 11:00:00,77.466,6.393,77.7293484149,20.376,5.943,21.225,57.09,0.45,57.091773488,135.82,77.426,6.113,77.6669443522,20.376,5.943,21.225,57.05,0.17,57.050253286,136.02,84.246,8.693,84.6933100369,20.376,5.943,21.225,63.87,2.75,63.9291748734,135.72,82.116,7.013,82.4149235576,20.376,5.943,21.225,61.74,1.07,61.7492712508,135.58
2021-09-21 11:30:00,78.2264,6.49145,78.495277438,20.5764,6.00145,21.43375,57.65,0.49,57.6520823561,135.64,78.1364,6.15145,78.3781687848,20.5764,6.00145,21.43375,57.56,0.15,57.5601954479,135.8,85.0464,8.79145,85.4995891573,20.5764,6.00145,21.43375,64.47,2.79,64.5303417006,135.25,82.8864,7.35145,83.2117727372,20.5764,6.00145,21.43375,62.31,1.35,62.3246227425,135.1
2021-09-21 12:00:00,77.2688,5.8046500000000005,77.4865240869,18.5988,5.42465,19.37375,58.67,0.38,58.671230599,135.64,77.2088,5.62465,77.4134063652,18.5988,5.42465,19.37375,58.61,0.2,58.6103412377,135.8,84.2288,7.71465,84.5813606775,18.5988,5.42465,19.37375,65.63,2.29,65.6699398507,135.52,82.0288,6.59465,82.2934592666,18.5988,5.42465,19.37375,63.43,1.17,63.4407897177,135.35
2021-09-21 12:30:00,77.30632,7.56476,77.6755605438,24.25632,7.07476,25.267,53.05,0.49,53.0522629112,135.5,77.23632,7.84476,77.6336871893,24.25632,7.07476,25.267,52.98,0.77,52.9855952123,135.63,83.58632,8.82476,84.0508731674,24.25632,7.07476,25.267,59.33,1.75,59.3558034231,135.39,81.61632,7.40476,81.9515354402,24.25632,7.07476,25.267,57.36,0.33,57.3609492599,135.18
2021-09-21 13:00:00,76.84184,8.26012,77.2845259868,24.41184,7.12012,25.429,52.43,1.1400000000000001,52.4423922033,136.26,76.77184,8.64012,77.2565019309,24.41184,7.12012,25.429,52.36,1.52,52.382057997,136.41,83.03184,8.15012,83.4308750392,24.41184,7.12012,25.429,58.62,1.03,58.6290482611,136.14,81.09184,7.56012,81.443489175,24.41184,7.12012,25.429,56.68,0.44,56.6817078077,135.95
2021-09-21 13:30:00,75.59056,7.09808,75.9230893787,21.73056,6.33808,22.636,53.86,0.76,53.8653617829,136.39,75.52056,7.25808,75.8685356917,21.73056,6.33808,22.636,53.79,0.92,53.7978670581,136.52,81.95056,7.79808,82.3207406186,21.73056,6.33808,22.636,60.22,1.46,60.2376958391,136.4,79.97056,7.21808,80.2956483603,21.73056,6.33808,22.636,58.24,0.88,58.2466479722,136.24
2021-09-21 14:00:00,75.0132,6.27635,75.2753129755,19.8732,5.79635,20.70125,55.14,0.48,55.1420891878,136.39,74.9932,5.92635,75.2270009409,19.8732,5.79635,20.70125,55.12,0.13,55.1201533017,136.52,81.5632,7.52635,81.9097157764,19.8732,5.79635,20.70125,61.69,1.73,61.7142528108,136.27,79.5432,6.94635,79.8459294176,19.8732,5.79635,20.70125,59.67,1.15,59.6810807543,136.12
2021-09-21 14:30:00,72.86792,8.19856,73.3276902077,23.13792,6.74856,24.102,49.73,1.45,49.7511346604,136.89,72.76792,8.94856,73.3160753669,23.13792,6.74856,24.102,49.63,2.2,49.6787369002,137.08,78.72792,7.54856,79.0889761319,23.13792,6.74856,24.102,55.59,0.8,55.595756133,136.76,76.88792,7.90856,77.2935803492,23.13792,6.74856,24.102,53.75,1.16,53.7625157521,136.7
2021-09-21 15:00:00,73.35144,5.99667,73.59615344,19.53144,5.69667,20.34525,53.82,0.30000000000000004,53.8208361139,136.89,73.28144,7.38667,73.6527823111,19.53144,5.69667,20.34525,53.75,1.69,53.776561809,137.08,79.73144,7.62667,80.0953720246,19.53144,5.69667,20.34525,60.2,1.9300000000000002,60.230929762,136.76,77.73144,6.30667,77.986863323,19.53144,5.69667,20.34525,58.2,0.61,58.2031966476,136.7
2021-09-21 15:30:00,73.69352,5.64936,73.9097433252,17.48352,5.09936,18.212,56.21,0.55,56.2126907379,136.61,73.61352,7.03936,73.9493266771,17.48352,5.09936,18.212,56.13,1.94,56.1635157375,136.87,80.33352,6.7793600000000005,80.619068201,17.48352,5.09936,18.212,62.85,1.6800000000000002,62.8724494513,136.49,78.24352,5.94936,78.4693781446,17.48352,5.09936,18.212,60.76,0.85,60.7659452325,136.48
2021-09-21 16:00:00,75.84408,4.00744,75.9498785147,11.13408,3.24744,11.598,64.71,0.76,64.7144628348,136.49,75.75408,5.42744,75.9482570017,11.13408,3.24744,11.598,64.62,2.18,64.6567614407,136.75,83.49408,4.64744,83.6233226654,11.13408,3.24744,11.598,72.36,1.4,72.3735421269,136.36,81.08408,4.34744,81.2005434957,11.13408,3.24744,11.598,69.95,1.1,69.9586485004,136.34
2021-09-21 16:30:00,78.1144,5.09295,78.2802505557,10.3644,3.02295,10.79625,67.75,2.07,67.7816155016,136.65,77.9744,5.21295,78.148460657,10.3644,3.02295,10.79625,67.61,2.19,67.6454595668,136.75,86.1444,3.49295,86.2151863134,10.3644,3.02295,10.79625,75.78,0.47000000000000003,75.7814574946,136.52,83.5344,4.12295,83.6360849159,10.3644,3.02295,10.79625,73.17,1.1,73.1782679489,136.36
2021-09-21 17:00:00,79.25456,7.02133,79.5649694009,13.68456,3.99133,14.25475,65.57,3.03,65.6399710542,136.65,79.09456,6.77133,79.3838795447,13.68456,3.99133,14.25475,65.41,2.7800000000000002,65.4690499396,136.75,87.01456,5.13133,87.1657283545,13.68456,3.99133,14.25475,73.33,1.1400000000000001,73.3388607765,136.52,84.48456,5.72133,84.6780638381,13.68456,3.99133,14.25475,70.8,1.73,70.8211331454,136.36
2021-09-21 17:30:00,79.94928,7.9435400000000005,80.3429349741,14.78928,4.31354,15.4055,65.16,3.63,65.2610335499,136.57,79.81928,8.99354,80.3243501153,14.78928,4.31354,15.4055,65.03,4.68,65.1981847907,136.64,87.64928,6.10354,87.8615358678,14.78928,4.31354,15.4055,72.86,1.79,72.8819847425,136.44,85.19928,8.10354,85.5837874428,14.78928,4.31354,15.4055,70.41,3.79,70.5119294871,136.24
2021-09-21 18:00:00,80.19424,7.66332,80.5595593496,12.11424,3.53332,12.619,68.08,4.13,68.2051559635,137.22,80.09424,9.12332,80.6121718415,12.11424,3.53332,12.619,67.98,5.59,68.2094458268,137.42,88.26424,5.90332,88.4614336861,12.11424,3.53332,12.619,76.15,2.37,76.1868715725,137.07,85.72424,8.27332,86.1225472649,12.11424,3.53332,12.619,73.61,4.74,73.7624545416,137.01
2021-09-21 18:30:00,80.0888,7.8584,80.4734138458,11.5488,3.3684,12.03,68.54,4.49,68.686910689,137.45,80.0088,9.6584,80.5896567061,11.5488,3.3684,12.03,68.46,6.29,68.7483505257,137.73,88.2088,6.1284,88.4214322662,11.5488,3.3684,12.03,76.66,2.76,76.7096682303,137.29,85.6688,8.8784,86.1276336607,11.5488,3.3684,12.03,74.12,5.51,74.3245215255,137.31
2021-09-21 19:00:00,79.90552,8.57286,80.3640843602,13.17552,3.84286,13.7245,66.73,4.73,66.8974274543,137.45,79.86552,11.24286,80.6529800184,13.17552,3.84286,13.7245,66.69,7.4,67.0993002944,137.73,87.82552,6.86286,88.0932506532,13.17552,3.84286,13.7245,74.65,3.02,74.7110627685,137.29,85.38552,10.53286,86.0327156694,13.17552,3.84286,13.7245,72.21,6.69,72.5192402056,137.31
2021-09-21 19:30:00,81.06848,9.58414,81.6330459376,15.64848,4.56414,16.3005,65.42,5.02,65.6123220135,137.54,81.01848,12.93414,82.0444152825,15.64848,4.56414,16.3005,65.37,8.37,65.903670611,137.91,88.78848,7.92414,89.141383069,15.64848,4.56414,16.3005,73.14,3.36,73.2171373382,137.28,86.44848,12.30414,87.3197088603,15.64848,4.56414,16.3005,70.8,7.74,71.2218196903,137.5
2021-09-21 20:00:00,82.05984,9.67287,82.6279719881,14.88984,4.34287,15.51025,67.17,5.33,67.3811383104,137.44,82.03984,12.90287,83.0482955964,14.88984,4.34287,15.51025,67.15,8.56,67.6933977578,137.91,90.00984,8.06287,90.3702449342,14.88984,4.34287,15.51025,75.12,3.7199999999999998,75.2120522257,137.28,87.58984,12.29287,88.4482601528,14.88984,4.34287,15.51025,72.7,7.95,73.1333884078,137.5
2021-09-21 20:30:00,79.55488,9.30184,80.0968361373,11.11488,3.24184,11.578,68.44,6.06,68.7077666643,137.24,79.46488,11.10184,80.2366375467,11.11488,3.24184,11.578,68.35,7.86,68.8004513067,137.68,87.67488,7.74184,88.0160250727,11.11488,3.24184,11.578,76.56,4.5,76.69213519,137.09,85.13488,10.44184,85.7728384467,11.11488,3.24184,11.578,74.02,7.2,74.3693512141,137.28
2021-09-21 21:00:00,76.4136,9.5448,77.0074117991,9.0336,2.6348000000000003,9.41,67.38,6.91,67.7333927985,137.77,76.2936,10.9148,77.0703980786,9.0336,2.6348000000000003,9.41,67.26,8.28,67.7677356859,138.05,84.3736,8.0848,84.7600635205,9.0336,2.6348000000000003,9.41,75.34,5.45,75.5368658338,137.62,81.8636,10.2848,82.5071276679,9.0336,2.6348000000000003,9.41,72.83,7.65,73.2306725355,137.67
2021-09-21 21:30:00,72.61328,8.05554,73.0587445625,3.89328,1.13554,4.0555,68.72,6.92,69.067537961,137.89,72.51328,9.44554,73.1258777879,3.89328,1.13554,4.0555,68.62,8.31,69.1213461964,138.14,80.76328,6.59554,81.0321451293,3.89328,1.13554,4.0555,76.87,5.46,77.0636652386,137.9,78.19328,8.80554,78.6875248807,3.89328,1.13554,4.0555,74.3,7.67,74.6948385098,137.89
2021-09-21 22:00:00,67.85784,9.83937,68.5674824641,3.11784,0.9093700000000001,3.24775,64.74,8.93,65.3529838645,138.05,67.72784,10.14937,68.4840859066,3.11784,0.9093700000000001,3.24775,64.61,9.24,65.2673708678,138.3,75.50784,8.54937,75.9902995708,3.11784,0.9093700000000001,3.24775,72.39,7.64,72.7920442081,137.9,73.08784,9.57937,73.7129343159,3.11784,0.9093700000000001,3.24775,69.97,8.67,70.5051047797,137.89
2021-09-21 22:30:00,63.5832,10.8676,64.5052560029,3.0432,0.8876000000000001,3.17,60.54,9.98,61.3570859803,138.98,63.4432,12.0776,64.5825676789,3.0432,0.8876000000000001,3.17,60.4,11.19,61.4278121049,139.11,70.7232,9.717600000000001,71.3876933932,3.0432,0.8876000000000001,3.17,67.68,8.83,68.2535808584,138.82,68.4732,11.6876,69.4635092117,3.0432,0.8876000000000001,3.17,65.43,10.8,66.3153443782,138.71
2021-09-21 23:00:00,60.28608,11.14594,61.3077761809,3.10608,0.9059400000000001,3.2355,57.18,10.24,58.0896720597,138.61,60.14608,12.54594,61.4406343542,3.10608,0.9059400000000001,3.2355,57.04,11.64,58.215558058,138.86,67.02608,9.98594,67.765879304,3.10608,0.9059400000000001,3.2355,63.92,9.08,64.5616976233,138.46,64.92608,12.19594,66.0616137908,3.10608,0.9059400000000001,3.2355,61.82,11.29,62.8424736942,138.44
2021-09-21 23:30:00,57.12392,11.68031,58.3058477158,3.46392,1.01031,3.60825,53.66,10.67,54.7105519987,138.74,56.98392,13.39031,58.5360362551,3.46392,1.01031,3.60825,53.52,12.38,54.9331848703,139.0,63.44392,10.54031,64.3135220608,3.46392,1.01031,3.60825,59.98,9.53,60.7323743978,138.59,61.47392,13.10031,62.8542835634,3.46392,1.01031,3.60825,58.01,12.09,59.2564612511,138.58
2021-09-22 00:00:00,54.90872,12.52796,56.3197772883,4.51872,1.31796,4.707,50.39,11.21,51.6218577736,139.09,54.76872,14.87796,56.7535583395,4.51872,1.31796,4.707,50.25,13.56,52.0474408593,139.39,60.83872,11.45796,61.9082764952,4.51872,1.31796,4.707,56.32,10.14,57.2255362579,138.94,58.99872,14.70796,60.8043834686,4.51872,1.31796,4.707,54.48,13.39,56.1013591636,138.96
2021-09-22 00:30:00,53.99528,12.76779,55.4842925859,4.41528,1.28779,4.59925,49.58,11.48,50.8917164183,138.58,53.84528,14.96779,55.88692974,4.41528,1.28779,4.59925,49.43,13.68,51.2880814615,138.95,59.82528,11.70779,60.960121996,4.41528,1.28779,4.59925,55.41,10.42,56.3812424482,138.43,58.00528,14.79779,59.8630695568,4.41528,1.28779,4.59925,53.59,13.51,55.2667006433,138.54
2021-09-22 01:00:00,51.14496,12.60353,52.675002628,3.23496,0.9435300000000001,3.36975,47.91,11.66,49.3084546503,138.95,50.98496,15.04353,53.1580091902,3.23496,0.9435300000000001,3.36975,47.75,14.1,49.788276732599996,139.3,56.76496,11.54353,57.9267966373,3.23496,0.9435300000000001,3.36975,53.53,10.6,54.5694135941,138.8,55.02496,14.92353,57.0127877819,3.23496,0.9435300000000001,3.36975,51.79,13.98,53.6436808953,138.9
2021-09-22 01:30:00,50.73488,13.29434,52.4477599584,3.13488,0.91434,3.2655,47.6,12.38,49.1835785603,139.26,50.58488,14.67434,52.6703554103,3.13488,0.91434,3.2655,47.45,13.76,49.4048590728,139.65,56.32488,12.32434,57.6574493318,3.13488,0.91434,3.2655,53.19,11.41,54.4000386029,139.11,54.59488,14.51434,56.4913001076,3.13488,0.91434,3.2655,51.46,13.6,53.2267940045,139.23
2021-09-22 02:00:00,51.31056,13.14183,52.9667939681,3.16056,0.92183,3.29225,48.15,12.22,49.6764622331,139.36,51.14056,14.51183,53.1596659796,3.16056,0.92183,3.29225,47.98,13.59,49.8675094626,139.65,56.96056,12.15183,58.2423588796,3.16056,0.92183,3.29225,53.8,11.23,54.9595569487,139.21,55.20056,14.33183,57.0307213304,3.16056,0.92183,3.29225,52.04,13.41,53.7400195385,139.23
2021-09-22 02:30:00,49.70368,13.80899,51.5862773455,3.25368,0.9489900000000001,3.38925,46.45,12.86,48.1973246145,139.4,49.55368,15.17899,51.8263344156,3.25368,0.9489900000000001,3.38925,46.3,14.23,48.4374121935,139.65,55.16368,12.85899,56.6426095352,3.25368,0.9489900000000001,3.38925,51.91,11.91,53.2587664146,139.25,53.47368,15.05899,55.553646438,3.25368,0.9489900000000001,3.38925,50.22,14.11,52.1645521403,139.23
2021-09-22 03:00:00,50.63056,6.22433,51.0117230631,3.34056,0.97433,3.47975,47.29,5.25,47.5805275297,139.84,49.42056,12.96433,51.0927157534,3.34056,0.97433,3.47975,46.08,11.99,47.614351828,140.1,56.20056,4.46433,56.3775947222,3.34056,0.97433,3.47975,52.86,3.49,52.9750856535,139.69,52.29056,33.58433,62.1466804155,3.34056,0.97433,3.47975,48.95,32.61,58.8176385109,139.68
2021-09-22 03:30:00,50.58408,5.97744,50.9360279017,3.4540800000000003,1.00744,3.598,47.13,4.97,47.3913262106,139.18,49.33408,12.76744,50.95938553,3.4540800000000003,1.00744,3.598,45.88,11.76,47.36319246,137.91,56.174080000000004,4.14744,56.3269786372,3.4540800000000003,1.00744,3.598,52.72,3.14,52.8134263232,139.04,52.16408,34.22744,62.39077569,3.4540800000000003,1.00744,3.598,48.71,33.22,58.9595836145,137.5
2021-09-22 04:00:00,49.80224,6.59982,50.2376425905,3.46224,1.00982,3.6065,46.34,5.59,46.6759434827,139.18,48.56224,12.37982,50.11537785,3.46224,1.00982,3.6065,45.1,11.37,46.511148126,137.82,55.26224,4.8398200000000005,55.4737688232,3.46224,1.00982,3.6065,51.8,3.83,51.9413987105,139.04,51.32224,33.76982,61.4359264718,3.46224,1.00982,3.6065,47.86,32.76,57.9982516978,137.41
2021-09-22 04:30:00,50.55064,7.31602,51.0773076136,3.38064,0.9860200000000001,3.5215,47.17,6.33,47.5928334941,139.08,49.33064,11.08602,50.5609719275,3.38064,0.9860200000000001,3.5215,45.95,10.1,47.0469180712,137.62,56.12064,5.67602,56.4069449363,3.38064,0.9860200000000001,3.5215,52.74,4.69,52.948122724,138.94,52.16064,32.26602,61.3337461097,3.38064,0.9860200000000001,3.5215,48.78,31.28,57.9476211764,137.15
2021-09-22 05:00:00,49.89176,7.91968,50.5164235393,3.46176,1.00968,3.606,46.43,6.91,46.9413783351,138.87,48.65176,10.99968,49.8797224451,3.46176,1.00968,3.606,45.19,9.99,46.2810565999,137.19,55.37176,6.32968,55.732366309,3.46176,1.00968,3.606,51.91,5.32,52.1818982023,138.73,51.42176,32.23968,60.6926220228,3.46176,1.00968,3.606,47.96,31.23,57.2317612869,136.72
2021-09-22 05:30:00,52.31736,7.36423,52.8331150025,3.47736,1.01423,3.62225,48.84,6.35,49.2510720695,138.98,51.04736,10.45423,52.1068506807,3.47736,1.01423,3.62225,47.57,9.44,48.4976133433,137.22,58.06736,5.72423,58.3488226656,3.47736,1.01423,3.62225,54.59,4.71,54.7928115723,139.07,53.97736,31.56423,62.5288414099,3.47736,1.01423,3.62225,50.5,30.55,59.021627392,136.98
2021-09-22 06:00:00,55.16448,5.58839,55.4468209771,3.83448,1.11839,3.99425,51.33,4.47,51.5242641869,138.98,53.91448,10.86839,54.9990277629,3.83448,1.11839,3.99425,50.08,9.75,51.0202793015,137.22,61.22448,3.75839,61.339729757,3.83448,1.11839,3.99425,57.39,2.64,57.4506892909,138.85,57.01448,31.88839,65.3262607721,3.83448,1.11839,3.99425,53.18,30.77,61.4402579747,136.77
2021-09-22 06:30:00,61.6656,3.59205,61.7701306989,3.9156,1.14205,4.07875,57.75,2.45,57.801946334,138.31,60.3156,7.04205,60.7253000945,3.9156,1.14205,4.07875,56.4,5.9,56.7077596101,136.82,68.4856,2.03205,68.5157400497,3.9156,1.14205,4.07875,64.57,0.89,64.5761333621,138.2,63.7856,27.54205,69.4778186586,3.9156,1.14205,4.07875,59.87,26.4,65.4322313543,136.36
2021-09-22 07:00:00,68.63824,2.11907,68.6709432581,5.44824,1.58907,5.67525,63.19,0.53,63.1922226227,137.55,67.25824,5.08907,67.4504965242,5.44824,1.58907,5.67525,61.81,3.5,61.9090146909,135.88,76.13824,3.27907,76.2088176681,5.44824,1.58907,5.67525,70.69,1.69,70.7101986986,137.46,71.07824,25.29907,75.4463991478,5.44824,1.58907,5.67525,65.63,23.71,69.7815233425,135.43
2021-09-22 07:30:00,72.67568,7.79374,73.0923856954,9.47568,2.7637400000000003,9.8705,63.2,5.03,63.3998493689,137.2,72.45568,8.38374,72.9391024119,9.47568,2.7637400000000003,9.8705,62.98,5.62,63.2302522532,135.5,80.15568,7.96374,80.5503208625,9.47568,2.7637400000000003,9.8705,70.68,5.2,70.87102652,137.13,76.77568,19.17374,79.1336675825,9.47568,2.7637400000000003,9.8705,67.3,16.41,69.2717698633,135.06
2021-09-22 08:00:00,76.55544,12.30867,77.5386274754,15.59544,4.5486699999999995,16.24525,60.96,7.76,61.4519259259,137.41,77.26544,11.85867,78.1701750834,15.59544,4.5486699999999995,16.24525,61.67,7.31,62.1017310548,137.01,83.75544,10.93867,84.4667285442,15.59544,4.5486699999999995,16.24525,68.16,6.39,68.4588759767,137.35,81.77544,16.57867,83.4390489289,15.59544,4.5486699999999995,16.24525,66.18,12.03,67.2645025255,136.57
2021-09-22 08:30:00,76.55152,13.57961,77.7466463718,21.46152,6.25961,22.35575,55.09,7.32,55.5741891529,137.44,77.22152,13.74961,78.4360562896,21.46152,6.25961,22.35575,55.76,7.49,56.2608007408,138.18,83.05152,12.10961,83.9297183878,21.46152,6.25961,22.35575,61.59,5.85,61.8672013267,137.39,81.29152,18.18961,83.3016994776,21.46152,6.25961,22.35575,59.83,11.93,61.0078175319,137.74
2021-09-22 09:00:00,72.3032,14.64885,73.7722274068,24.1332,7.03885,25.13875,48.17,7.61,48.7674174014,137.44,72.8832,15.32885,74.4777448944,24.1332,7.03885,25.13875,48.75,8.29,49.4498392313,138.18,77.9532,13.18885,79.0610343631,24.1332,7.03885,25.13875,53.82,6.15,54.1702399847,137.39,76.4132,18.08885,78.5250509619,24.1332,7.03885,25.13875,52.28,11.05,53.4350156732,137.74
2021-09-22 09:30:00,73.63208,15.00894,75.146200736,27.80208,8.10894,28.9605,45.83,6.9,46.3465090379,0.003,74.22208,16.40894,76.0142780762,27.80208,8.10894,28.9605,46.42,8.3,47.1561915341,0.003,78.98208,13.43894,80.1172520089,27.80208,8.10894,28.9605,51.18,5.33,51.4567906112,0.003,77.56208,19.23894,79.9125338495,27.80208,8.10894,28.9605,49.76,11.13,50.9895528515,0.003
2021-09-22 10:00:00,77.6044,12.33045,78.5778779082,26.0244,7.59045,27.10875,51.58,4.74,51.7973358388,137.64,78.2544,17.82045,80.2578317522,26.0244,7.59045,27.10875,52.23,10.23,53.2224182089,138.36,83.6744,10.56045,84.3381783036,26.0244,7.59045,27.10875,57.65,2.9699999999999998,57.7264532082,137.6,82.0444,16.44045,83.6753964291,26.0244,7.59045,27.10875,56.02,8.85,56.714750286,137.94
2021-09-22 10:30:00,75.9036,10.96105,76.6909454242,22.8036,6.65105,23.75375,53.1,4.31,53.2746290461,136.84,76.4436,17.63105,78.4504805917,22.8036,6.65105,23.75375,53.64,10.98,54.7522602273,137.57,82.1536,9.38105,82.687472401,22.8036,6.65105,23.75375,59.35,2.73,59.4127545229,136.81,80.3336,14.64105,81.6568896913,22.8036,6.65105,23.75375,57.53,7.99,58.0821917631,137.14
2021-09-22 11:00:00,76.7744,7.7217,77.1617336913,24.5544,7.1617,25.5775,52.22,0.56,52.2230025946,136.75,77.0344,14.3417,78.358044528,24.5544,7.1617,25.5775,52.48,7.18,52.9688852063,137.43,82.9744,10.1017,83.5870528147,24.5544,7.1617,25.5775,58.42,2.94,58.4939313092,136.7,80.8544,19.2717,83.1193865488,24.5544,7.1617,25.5775,56.3,12.11,57.587690525,137.01
2021-09-22 11:30:00,76.73424,7.76332,77.125953646,24.11424,7.03332,25.119,52.62,0.73,52.6250634204,135.87,76.99424,14.09332,78.2734607757,24.11424,7.03332,25.119,52.88,7.06,53.3492080541,137.49,82.97424,10.15332,83.593148108,24.11424,7.03332,25.119,58.86,3.12,58.9426331275,135.8,80.82424,19.32332,83.1020364817,24.11424,7.03332,25.119,56.71,12.29,58.0264439717,137.01
2021-09-22 12:00:00,77.93624,9.42682,78.5042829446,25.80624,7.52682,26.8815,52.13,1.9,52.1646134846,136.2,78.18624,14.68682,79.5536976328,25.80624,7.52682,26.8815,52.38,7.16,52.8670975182,137.82,84.10624,11.95682,84.9518990456,25.80624,7.52682,26.8815,58.3,4.43,58.468067353,136.1,81.98624,19.72682,84.3260990243,25.80624,7.52682,26.8815,56.18,12.2,57.4894111989,137.37
2021-09-22 12:30:00,79.59264,10.00827,80.2194104351,27.18264,7.92827,28.31525,52.41,2.08,52.4512583262,135.88,79.92264,15.20827,81.3567444098,27.18264,7.92827,28.31525,52.74,7.28,53.240078888,137.61,85.81264,12.54827,86.7252458271,27.18264,7.92827,28.31525,58.63,4.62,58.8117445754,135.77,83.74264,19.95827,86.0881077476,27.18264,7.92827,28.31525,56.56,12.03,57.8252064415,137.19
2021-09-22 13:00:00,78.41192,8.43431,78.8642300619,25.591920000000002,7.46431,26.65825,52.82,0.97,52.8289059133,135.88,78.69192,14.474310000000001,80.0120236168,25.591920000000002,7.46431,26.65825,53.1,7.01,53.5607141476,137.61,84.67192,10.58431,85.3308950771,25.591920000000002,7.46431,26.65825,59.08,3.12,59.1623258502,135.77,82.55192,19.99431,84.9387539823,25.591920000000002,7.46431,26.65825,56.96,12.53,58.3218869722,137.19
2021-09-22 13:30:00,79.19488,7.85309,79.5832899594,22.60488,6.59309,23.54675,56.59,1.26,56.6040254752,136.8,79.66488,14.45309,80.9653315683,22.60488,6.59309,23.54675,57.06,7.86,57.598812487800004,138.34,85.90488,10.02309,86.4876334568,22.60488,6.59309,23.54675,63.3,3.43,63.3928615855,136.68,83.82488,18.14309,85.7658569698,22.60488,6.59309,23.54675,61.22,11.55,62.3000072231,137.92
2021-09-22 14:00:00,77.72472,8.55721,78.19436004,22.34472,6.51721,23.27575,55.38,2.04,55.4175603938,136.8,78.16472,14.34721,79.4705347123,22.34472,6.51721,23.27575,55.82,7.83,56.3664909321,138.34,84.30472,11.09721,85.0319580162,22.34472,6.51721,23.27575,61.96,4.58,62.129043128,136.68,82.21472,18.10721,84.1851010492,22.34472,6.51721,23.27575,59.87,11.59,60.9815135922,137.92
2021-09-22 14:30:00,75.5928,8.0354,76.0186757646,25.0128,7.2954,26.055,50.58,0.74,50.5854129172,136.62,75.9328,15.9654,77.5930674287,25.0128,7.2954,26.055,50.92,8.67,51.652834385,138.28,81.5728,10.4454,82.2388477607,25.0128,7.2954,26.055,56.56,3.15,56.6476486714,136.91,79.6128,18.0354,81.6301021499,25.0128,7.2954,26.055,54.6,10.74,55.6462721123,138.03
2021-09-22 15:00:00,76.2708,8.27815,76.7187245727,25.0908,7.31815,26.13625,51.18,0.96,51.1890027252,137.03,76.5908,16.21815,78.2890735292,25.0908,7.31815,26.13625,51.5,8.9,52.2633714948,138.45,82.3408,10.72815,83.0367421511,25.0908,7.31815,26.13625,57.25,3.41,57.3514655436,136.91,80.3208,17.81815,82.2734305962,25.0908,7.31815,26.13625,55.23,10.5,56.2192395893,138.03
2021-09-22 15:30:00,75.33696,8.47203,75.8118251618,23.76696,6.93203,24.75725,51.57,1.54,51.5929888648,137.03,75.99696,16.50203,77.7679556332,23.76696,6.93203,24.75725,52.23,9.57,53.0995084723,138.06,81.43696,7.55203,81.7863779071,23.76696,6.93203,24.75725,57.67,0.62,57.673332659,136.88,79.78696,16.59203,81.4938920752,23.76696,6.93203,24.75725,56.02,9.66,56.8467765137,137.72
2021-09-22 16:00:00,78.05288,7.59709,78.4217307432,20.25288,5.90709,21.09675,57.8,1.69,57.8247014692,137.03,78.80288,15.78709,80.368688598,20.25288,5.90709,21.09675,58.55,9.88,59.3777475154,138.06,84.85288,6.30709,85.0869592156,20.25288,5.90709,21.09675,64.6,0.4,64.6012383782,136.88,83.05288,15.22709,84.4372260686,20.25288,5.90709,21.09675,62.8,9.32,63.4878130038,137.72
2021-09-22 16:30:00,79.48024,7.53007,79.8361478571,17.04024,4.97007,17.75025,62.44,2.56,62.4924571448,137.03,80.28024,13.91007,81.4764197904,17.04024,4.97007,17.75025,63.24,8.94,63.8687811063,138.02,86.87024,5.54007,87.0467171883,17.04024,4.97007,17.75025,69.83,0.5700000000000001,69.8323263253,136.88,84.89024,15.24007,86.2473917337,17.04024,4.97007,17.75025,67.85,10.27,68.6228489645,137.67
2021-09-22 17:00:00,82.07328,7.2392900000000004,82.3919329162,15.08328,4.39929,15.71175,66.99,2.84,67.050173005,136.83,82.92328,12.34929,83.8377917735,15.08328,4.39929,15.71175,67.84,7.95,68.3042319333,137.83,89.99328,5.34929,90.152123373,15.08328,4.39929,15.71175,74.91,0.9500000000000001,74.9160236532,136.7,87.89328,15.60929,89.2685756773,15.08328,4.39929,15.71175,72.81,11.21,73.6679048161,137.47
2021-09-22 17:30:00,83.61672,6.81321,83.8938358526,12.45672,3.63321,12.97575,71.16,3.18,71.2310185242,136.27,84.49672,11.15321,85.2296297309,12.45672,3.63321,12.97575,72.04,7.52,72.4314296421,137.34,92.03672,4.97321,92.1709859232,12.45672,3.63321,12.97575,79.58,1.34,79.5912809295,136.14,89.78672,15.23321,91.0697851939,12.45672,3.63321,12.97575,77.33,11.6,78.1951974229,136.97
2021-09-22 18:00:00,83.13976,6.74243,83.4127091945,10.01976,2.9224300000000003,10.43725,73.12,3.8200000000000003,73.2197159241,136.27,84.01976,9.75243,84.5838634809,10.01976,2.9224300000000003,10.43725,74.0,6.83,74.3145268437,137.34,91.78976,4.99243,91.9254284633,10.01976,2.9224300000000003,10.43725,81.77,2.07,81.7961967331,136.14,89.46976,15.19243,90.7504704327,10.01976,2.9224300000000003,10.43725,79.45,12.27,80.3918864065,136.97
2021-09-22 18:30:00,82.93104,6.57197,83.1910342835,7.72104,2.25197,8.04275,75.21,4.32,75.3339664428,136.43,83.84104,8.64197,84.2852515792,7.72104,2.25197,8.04275,76.12,6.39,76.3877378903,137.49,91.85104,4.88197,91.9806891699,7.72104,2.25197,8.04275,84.13,2.63,84.1710983652,135.87,89.45104,15.12197,90.7202432413,7.72104,2.25197,8.04275,81.73,12.87,82.7371125916,136.69
2021-09-22 19:00:00,83.20344,6.34767,83.4452236036,7.36344,2.14767,7.67025,75.84,4.2,75.9562084362,136.43,84.09344,8.57767,84.5297762547,7.36344,2.14767,7.67025,76.73,6.43,76.998946746,137.49,92.19344,4.65767,92.3110192169,7.36344,2.14767,7.67025,84.83,2.51,84.8671255552,136.29,89.75344,14.83767,90.9716243829,7.36344,2.14767,7.67025,82.39,12.69,83.3615510892,137.1
2021-09-22 19:30:00,80.68544,14.34742,81.9511359814,18.98544,5.53742,19.7765,61.7,8.81,62.3258060517,135.93,81.41544,9.74742,81.9968662026,18.98544,5.53742,19.7765,62.43,4.21,62.5717907687,137.0,88.00544,13.07742,88.9717729589,18.98544,5.53742,19.7765,69.02,7.54,69.4306272476,135.8,85.98544,21.00742,88.5144484649,18.98544,5.53742,19.7765,67.0,15.47,68.7627871745,136.6
2021-09-22 20:00:00,78.44888,17.29634,80.3329954044,19.35888,5.64634,20.1655,59.09,11.65,60.227490401,137.46,79.06888,10.07634,79.7083459385,19.35888,5.64634,20.1655,59.71,4.43,59.8741095967,138.29,85.35888,16.35634,86.9118418459,19.35888,5.64634,20.1655,66.0,10.71,66.8633240275,137.31,83.43888,20.91634,86.0205787858,19.35888,5.64634,20.1655,64.08,15.27,65.8742688764,137.88
2021-09-22 20:30:00,81.06312,10.45966,81.7351448977,7.23312,2.10966,7.5344999999999995,73.83,8.35,74.3006823656,137.97,81.83312,8.26966,82.2499045923,7.23312,2.10966,7.5344999999999995,74.6,6.16,74.8538950222,138.47,89.77312,9.23966,90.2473511603,7.23312,2.10966,7.5344999999999995,82.54,7.13,82.8473807673,137.82,87.33312,15.29966,88.6631459235,7.23312,2.10966,7.5344999999999995,80.1,13.19,81.1787293569,138.09
2021-09-22 21:00:00,78.27024,9.55507,78.8513147155,4.20024,1.22507,4.37525,74.07,8.33,74.5369291023,137.21,79.06024,7.04507,79.3735129635,4.20024,1.22507,4.37525,74.86,5.82,75.0858974775,137.86,87.02024,8.30507,87.4156528167,4.20024,1.22507,4.37525,82.82,7.08,83.1220716777,137.06,84.57024,14.88507,85.8701974061,4.20024,1.22507,4.37525,80.37,13.66,81.5225888941,137.5
2021-09-22 21:30:00,76.42336,9.68473,77.0345633392,3.75336,1.09473,3.90975,72.67,8.59,73.1759318355,137.54,77.20336,6.79473,77.5017880507,3.75336,1.09473,3.90975,73.45,5.7,73.6708388713,138.25,85.05336,8.43473,85.4705722308,3.75336,1.09473,3.90975,81.3,7.34,81.6306658064,137.4,82.60336,15.05473,83.9640397948,3.75336,1.09473,3.90975,78.85,13.96,80.0762392973,137.89
2021-09-22 22:00:00,70.71112,12.76116,71.8533902902,4.22112,1.23116,4.397,66.49,11.53,67.4823013834,138.11,71.41112,5.9611600000000005,71.6594968458,4.22112,1.23116,4.397,67.19,4.73,67.3562840424,138.82,78.55112,11.82116,79.4356234759,4.22112,1.23116,4.397,74.33,10.59,75.080603354,137.96,76.34112,16.30116,78.0621189835,4.22112,1.23116,4.397,72.12,15.07,73.6776716516,138.46
2021-09-22 22:30:00,67.242,13.8085,68.6451836348,5.892,1.7185000000000001,6.1375,61.35,12.09,62.5299176395,138.44,67.872,4.8885000000000005,68.0478200698,5.892,1.7185000000000001,6.1375,61.98,3.17,62.0610127214,138.94,74.472,12.9285,75.5858776244,5.892,1.7185000000000001,6.1375,68.58,11.21,69.4901467836,138.28,72.432,18.2585,74.6978409745,5.892,1.7185000000000001,6.1375,66.54,16.54,68.56488314,138.57
2021-09-22 23:00:00,64.7356,14.42705,66.3237339047,5.7156,1.6670500000000001,5.95375,59.02,12.76,60.3835904862,137.64,65.3656,5.12705,65.5663656539,5.7156,1.6670500000000001,5.95375,59.65,3.46,59.7502644346,138.23,71.6756,13.607050000000001,72.9557636178,5.7156,1.6670500000000001,5.95375,65.96,11.94,67.0319714763,137.49,69.7456,18.04705,72.0426591199,5.7156,1.6670500000000001,5.95375,64.03,16.38,66.0919458028,137.86
2021-09-22 23:30:00,60.35576,15.19043,62.2379862203,5.79576,1.69043,6.03725,54.56,13.5,56.2053698502,138.66,60.97576,4.53043,61.1438312797,5.79576,1.69043,6.03725,55.18,2.84,55.2530361157,139.17,66.77576,14.41043,68.3129754612,5.79576,1.69043,6.03725,60.98,12.72,62.2925260364,138.51,65.00576,18.87043,67.689304632,5.79576,1.69043,6.03725,59.21,17.18,61.6520599818,138.8
2021-09-23 00:00:00,59.09456,15.38633,61.0647703055,5.64456,1.64633,5.87975,53.45,13.74,55.1877712904,138.66,59.68456,4.25633,59.8361349643,5.64456,1.64633,5.87975,54.04,2.61,54.1029915994,139.17,65.36456,14.62633,66.9810065113,5.64456,1.64633,5.87975,59.72,12.98,61.1143092901,138.51,63.64456,19.08633,66.44484939,5.64456,1.64633,5.87975,58.0,17.44,60.5652837854,138.8
2021-09-23 00:30:00,56.30792,10.40606,57.2614000829,4.95792,1.4460600000000001,5.1645,51.35,8.96,52.1258486741,138.66,55.94792,13.07606,57.4556620139,4.95792,1.4460600000000001,5.1645,50.99,11.63,52.2994933054,139.17,62.34792,9.11606,63.0108377841,4.95792,1.4460600000000001,5.1645,57.39,7.67,57.9002677023,138.51,59.63792,20.10606,62.9359607113,4.95792,1.4460600000000001,5.1645,54.68,18.66,57.7762754078,138.8
2021-09-23 01:00:00,55.04176,7.96468,55.6150291864,5.0217600000000004,1.46468,5.231,50.02,6.5,50.4405630421,138.61,54.07176,19.30468,57.414509485,5.0217600000000004,1.46468,5.231,49.05,17.84,52.1935637795,138.44,60.94176,6.36468,61.2732181577,5.0217600000000004,1.46468,5.231,55.92,4.9,56.1342711719,138.46,57.57176,19.22468,60.6967533778,5.0217600000000004,1.46468,5.231,52.55,17.76,55.4699927889,138.06
2021-09-23 01:30:00,54.45856,7.9120800000000004,55.0303168008,5.45856,1.5920800000000002,5.686,49.0,6.32,49.4058943852,138.3,53.48856,19.75208,57.019038182,5.45856,1.5920800000000002,5.686,48.03,18.16,51.3484809902,137.45,60.24856,6.26208,60.573118031,5.45856,1.5920800000000002,5.686,54.79,4.67,54.9886624678,138.16,56.92856,19.67208,60.2316501119,5.45856,1.5920800000000002,5.686,51.47,18.08,54.5531603118,137.06
2021-09-23 02:00:00,54.58504,7.9064700000000006,55.1546812126,5.16504,1.5064700000000002,5.38025,49.42,6.4,49.8326840537,138.79,53.57504,19.70647,57.0844100509,5.16504,1.5064700000000002,5.38025,48.41,18.2,51.7181602534,137.98,60.42504,6.27647,60.7501402028,5.16504,1.5064700000000002,5.38025,55.26,4.77,55.4654892704,138.64,57.02504,19.61647,60.3047351562,5.16504,1.5064700000000002,5.38025,51.86,18.11,54.9311541841,137.57
2021-09-23 02:30:00,54.08016,8.43963,54.7347335808,6.17016,1.79963,6.42725,47.91,6.64,48.3679408286,138.99,53.07016,20.21963,56.7915074616,6.17016,1.79963,6.42725,46.9,18.42,50.3875619573,138.17,59.74016,6.81963,60.1281470708,6.17016,1.79963,6.42725,53.57,5.02,53.8046958917,138.84,56.43016,20.15963,59.9230643356,6.17016,1.79963,6.42725,50.26,18.36,53.508477833,137.77
2021-09-23 03:00:00,52.50288,9.49209,53.3540268477,6.21288,1.81209,6.47175,46.29,7.68,46.9227716573,138.92,51.48288,20.40209,55.3780841982,6.21288,1.81209,6.47175,45.27,18.59,48.938338754,138.1,57.96288,7.96209,58.5071819101,6.21288,1.81209,6.47175,51.75,6.15,52.1141535478,138.77,54.74288,20.34209,58.4002015087,6.21288,1.81209,6.47175,48.53,18.53,51.9472982936,137.7
2021-09-23 03:30:00,53.07344,10.63392,54.1282762334,6.49344,1.89392,6.764,46.58,8.74,47.3928686619,139.59,52.04344,19.02392,55.411453502,6.49344,1.89392,6.764,45.55,17.13,48.6645600001,138.66,58.55344,9.23392,59.2770665131,6.49344,1.89392,6.764,52.06,7.34,52.5748913456,139.43,55.32344,18.87392,58.4543229334,6.49344,1.89392,6.764,48.83,16.98,51.6980589578,138.27
2021-09-23 04:00:00,53.1468,10.8174,54.2365051695,5.9568,1.7374,6.205,47.19,9.08,48.0556188182,139.88,52.1368,18.3374,55.2675868208,5.9568,1.7374,6.205,46.18,16.6,49.072929401,138.66,58.7068,9.4574,59.4636929647,5.9568,1.7374,6.205,52.75,7.72,53.3119208058,139.73,55.4468,18.1474,58.3410297904,5.9568,1.7374,6.205,49.49,16.41,52.1396988867,138.27
2021-09-23 04:30:00,52.18576,11.18543,53.371035132,5.43576,1.5854300000000001,5.66225,46.75,9.6,47.7254910923,139.84,51.17576,18.69543,54.4837362381,5.43576,1.5854300000000001,5.66225,45.74,17.11,48.8354348808,138.55,57.68576,9.89543,58.5283387912,5.43576,1.5854300000000001,5.66225,52.25,8.31,52.9066971186,139.69,54.46576,18.53543,57.533304943,5.43576,1.5854300000000001,5.66225,49.03,16.95,51.8771953752,138.17
2021-09-23 05:00:00,53.21136,11.222480000000001,54.381916943,6.35136,1.85248,6.616,46.86,9.37,47.7876186894,139.84,52.20136,18.74248,55.464065325199996,6.35136,1.85248,6.616,45.85,16.89,48.8619954566,138.55,58.71136,9.90248,59.540598781,6.35136,1.85248,6.616,52.36,8.05,52.9752026896,139.69,55.49136,18.57248,58.5169039509,6.35136,1.85248,6.616,49.14,16.72,51.9066277078,138.17
2021-09-23 05:30:00,55.71048,10.11764,56.6217645522,6.78048,1.97764,7.063,48.93,8.14,49.6024646565,139.22,54.68048,18.28764,57.6575465121,6.78048,1.97764,7.063,47.9,16.31,50.6006531578,138.01,61.47048,8.67764,62.0799593057,6.78048,1.97764,7.063,54.69,6.7,55.0988756691,139.07,58.11048,18.08764,60.8604190472,6.78048,1.97764,7.063,51.33,16.11,53.7987081629,137.65
2021-09-23 06:00:00,56.73088,10.25484,57.6502774408,7.73088,2.25484,8.053,49.0,8.0,49.6487663492,139.22,55.68088,18.54484,58.6879160322,7.73088,2.25484,8.053,47.95,16.29,50.6415501343,138.01,62.49088,8.81484,63.1095197843,7.73088,2.25484,8.053,54.76,6.5600000000000005,55.1515294439,139.07,59.10088,18.34484,61.8825271898,7.73088,2.25484,8.053,51.37,16.09,53.8308926175,137.65
2021-09-23 06:30:00,63.71464,5.95927,63.9927202833,6.37464,1.85927,6.64025,57.34,4.1,57.4863949122,137.68,62.64464,15.96927,64.6480355855,6.37464,1.85927,6.64025,56.27,14.11,58.0121108046,136.69,70.47464,4.13927,70.5960936544,6.37464,1.85927,6.64025,64.1,2.2800000000000002,64.1405363245,138.95,66.62464,15.61927,68.4310181896,6.37464,1.85927,6.64025,60.25,13.76,61.8012952939,137.56
2021-09-23 07:00:00,70.83288,3.86709,70.9383624999,5.6128800000000005,1.6370900000000002,5.84675,65.22,2.23,65.2581129056,137.68,69.71288,11.63709,70.6774893553,5.6128800000000005,1.6370900000000002,5.84675,64.1,10.0,64.875342003,136.69,78.55288,2.13709,78.5819451908,5.6128800000000005,1.6370900000000002,5.84675,72.94,0.5,72.9417137172,137.54,74.20288,11.01709,75.0162893801,5.6128800000000005,1.6370900000000002,5.84675,68.59,9.38,69.2284081862,136.34
2021-09-23 07:30:00,74.9168,8.393650000000001,75.3855442546,5.8068,1.69365,6.04875,69.11,6.7,69.4340125587,136.65,75.4468,4.5836500000000004,75.5859079297,5.8068,1.69365,6.04875,69.64,2.89,69.6999404591,137.49,83.0768,7.78365,83.4406370156,5.8068,1.69365,6.04875,77.27,6.09,77.5096187579,136.52,81.6668,5.57365,81.8567761188,5.8068,1.69365,6.04875,75.86,3.88,75.9591600796,137.14
2021-09-23 08:00:00,78.72672,8.05071,79.1372881356,5.7967200000000005,1.6907100000000002,6.03825,72.93,6.36,73.2067927176,136.65,79.71672,3.84071,79.8091880729,5.7967200000000005,1.6907100000000002,6.03825,73.92,2.15,73.9512603003,137.49,87.33672,6.59071,87.5850450629,5.7967200000000005,1.6907100000000002,6.03825,81.54,4.9,81.6870956761,136.52,86.72672,5.29071,86.8879483833,5.7967200000000005,1.6907100000000002,6.03825,80.93,3.6,81.010029626,137.14
