Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-23 08:30:00,82.6068,6.7024,82.8782575348,7.2768,2.1224,7.58,75.33,4.58,75.4691016244,136.61,83.6268,6.0624,83.8462543707,7.2768,2.1224,7.58,76.35,3.94,76.4515931816,137.94,91.5268,5.0324,91.6650433262,7.2768,2.1224,7.58,84.25,2.91,84.3002408063,136.47,90.8668,7.6724,91.1901368789,7.2768,2.1224,7.58,83.59,5.55,83.7740449065,137.6
2021-09-23 09:00:00,82.94016,5.89963,83.1497190312,7.13016,2.07963,7.42725,75.81,3.8200000000000003,75.9061822252,136.61,83.99016,6.7996300000000005,84.264950869,7.13016,2.07963,7.42725,76.86,4.72,77.0047920587,137.94,91.92016,4.13963,92.0133270291,7.13016,2.07963,7.42725,84.79,2.06,84.8150204858,136.47,91.24016,8.48963,91.6342764164,7.13016,2.07963,7.42725,84.11,6.41,84.3538985465,137.6
2021-09-23 09:30:00,82.65024,10.27882,83.286951635,18.99024,5.53882,19.7815,63.66,4.74,63.8362216927,136.76,83.55024,8.55882,83.9874752797,18.99024,5.53882,19.7815,64.56,3.02,64.6305964695,138.1,90.20024,8.54882,90.6044459144,18.99024,5.53882,19.7815,71.21,3.01,71.273586973,136.63,89.67024,10.06882,90.2337690549,18.99024,5.53882,19.7815,70.68,4.53,70.8250188846,137.78
2021-09-23 10:00:00,81.96944,12.22317,82.8757804112,23.83944,6.95317,24.83275,58.13,5.27,58.3683972711,137.63,82.73944,10.85317,83.4482248497,23.83944,6.95317,24.83275,58.9,3.9,59.0289759356,139.09,88.81944,10.49317,89.4371261757,23.83944,6.95317,24.83275,64.98,3.54,65.076355153,137.5,88.32944,12.44317,89.2015832279,23.83944,6.95317,24.83275,64.49,5.49,64.7232585706,138.75
2021-09-23 10:30:00,79.69208,15.20894,81.1303856188,28.28208,8.24894,29.4605,51.41,6.96,51.8789909308,137.94,80.39208,12.53894,81.3640678866,28.28208,8.24894,29.4605,52.11,4.29,52.2862907462,139.25,85.74208,13.63894,86.8200723741,28.28208,8.24894,29.4605,57.46,5.39,57.7122491331,137.8,85.34208,14.13894,86.5053769603,28.28208,8.24894,29.4605,57.06,5.89,57.3631911595,138.89
2021-09-23 11:00:00,78.35552,15.53161,79.8800251857,30.00552,8.75161,31.25575,48.35,6.78,48.823057053,138.26,79.05552,12.42161,80.025443688,30.00552,8.75161,31.25575,49.05,3.67,49.187106034,139.35,84.02552,13.91161,85.1693659954,30.00552,8.75161,31.25575,54.02,5.16,54.2658824677,138.12,83.73552,13.96161,84.8914828676,30.00552,8.75161,31.25575,53.73,5.21,53.9820062613,138.99
2021-09-23 11:30:00,79.61736,14.95048,81.0088937438,30.44736,8.88048,31.716,49.17,6.07,49.5432518109,138.53,80.35736,12.49048,81.3223056535,30.44736,8.88048,31.716,49.91,3.61,50.04038569,139.71,85.38736,13.25048,86.4093540538,30.44736,8.88048,31.716,54.94,4.37,55.1135237487,138.38,85.10736,14.01048,86.2528624221,30.44736,8.88048,31.716,54.66,5.13,54.9002049177,139.35
2021-09-23 12:00:00,78.59104,15.05322,80.0196913306,30.73104,8.96322,32.0115,47.86,6.09,48.2459086348,138.34,79.32104,12.71322,80.3333887587,30.73104,8.96322,32.0115,48.59,3.75,48.7344908663,139.58,84.21104,13.35322,85.2631675593,30.73104,8.96322,32.0115,53.48,4.39,53.659877935,138.18,83.96104,14.24322,85.1605868571,30.73104,8.96322,32.0115,53.23,5.28,53.4912263834,139.23
2021-09-23 12:30:00,77.49672,15.94446,79.119955861,30.42672,8.874460000000001,31.6945,47.07,7.07,47.5980020589,138.31,78.25672,12.39446,79.232170637,30.42672,8.874460000000001,31.6945,47.83,3.52,47.959350496,139.61,83.02672,14.34446,84.2567490866,30.42672,8.874460000000001,31.6945,52.6,5.47,52.8836543745,138.16,82.80672,13.91446,83.9676430195,30.42672,8.874460000000001,31.6945,52.38,5.04,52.6219155866,139.18
2021-09-23 13:00:00,76.7596,16.34655,78.4808632028,35.1996,10.26655,36.66625,41.56,6.08,42.0023808849,138.47,76.9796,15.58655,78.5417045719,35.1996,10.26655,36.66625,41.78,5.32,42.1173455954,139.61,81.6496,16.17655,83.2366382674,35.1996,10.26655,36.66625,46.45,5.91,46.8244658272,138.32,80.6196,16.53655,82.2981007683,35.1996,10.26655,36.66625,45.42,6.27,45.8507284566,139.27
2021-09-23 13:30:00,77.68368,13.53149,78.8533788747,29.59368,8.63149,30.82675,48.09,4.9,48.3389915079,138.43,76.74368,16.32149,78.4600755529,29.59368,8.63149,30.82675,47.15,7.69,47.7729902769,139.0,83.36368,16.49149,84.9792467933,29.59368,8.63149,30.82675,53.77,7.86,54.3414436687,138.29,80.07368,15.57149,81.5736815987,29.59368,8.63149,30.82675,50.48,6.94,50.9548231279,138.67
2021-09-23 14:00:00,76.97168,11.91299,77.8881175325,24.18168,7.05299,25.18925,52.79,4.86,53.0132407989,137.85,76.01168,14.54299,77.390400274,24.18168,7.05299,25.18925,51.83,7.49,52.3683969585,137.12,83.24168,14.84299,84.5546665854,24.18168,7.05299,25.18925,59.06,7.79,59.5715343096,137.71,79.65168,13.78299,80.8353941053,24.18168,7.05299,25.18925,55.47,6.73,55.8767733499,136.77
2021-09-23 14:30:00,76.00824,10.99407,76.7992325682,23.32824,6.80407,24.30025,52.68,4.19,52.8463669518,137.8,75.09824,14.34407,76.4558565138,23.32824,6.80407,24.30025,51.77,7.54,52.3161973006,137.04,82.27824,13.84407,83.434807195,23.32824,6.80407,24.30025,58.95,7.04,59.3688815795,137.65,78.71824,13.57407,79.8800143031,23.32824,6.80407,24.30025,55.39,6.77,55.8021952973,136.7
2021-09-23 15:00:00,76.59296,11.03753,77.3841623981,26.08296,7.60753,27.16975,50.51,3.43,50.6263271431,137.72,75.62296,15.65753,77.2268756643,26.08296,7.60753,27.16975,49.54,8.05,50.1897808324,136.89,82.57296,13.78753,83.7161257265,26.08296,7.60753,27.16975,56.49,6.18,56.8270402185,137.57,79.11296,14.92753,80.5089534888,26.08296,7.60753,27.16975,53.03,7.32,53.5328245098,136.54
2021-09-23 15:30:00,75.97976,10.12243,76.6510764358,27.29976,7.96243,28.43725,48.68,2.16,48.7278975537,137.94,74.99976,16.29243,76.7489887579,27.29976,7.96243,28.43725,47.7,8.33,48.4218845152,136.98,81.75976,12.75243,82.7483101106,27.29976,7.96243,28.43725,54.46,4.79,54.6702451065,137.79,78.33976,15.58243,79.8744647654,27.29976,7.96243,28.43725,51.04,7.62,51.6056779822,136.62
2021-09-23 16:00:00,73.24952,11.28861,74.1142691792,34.10952,9.94861,35.53075,39.14,1.34,39.1629314531,137.94,72.30952,19.57861,74.9132074615,34.10952,9.94861,35.53075,38.2,9.63,39.3951380249,136.98,77.90952,11.45861,78.7476542493,34.10952,9.94861,35.53075,43.8,1.51,43.8260208096,137.79,75.02952,18.99861,77.3975196848,34.10952,9.94861,35.53075,40.92,9.05,41.9088164949,136.62
2021-09-23 16:30:00,73.1244,14.3042,74.5103215199,38.1744,11.1342,39.765,34.95,3.17,35.0934666284,137.9,72.1844,21.3742,75.2824284212,38.1744,11.1342,39.765,34.01,10.24,35.5181319892,136.58,77.2244,12.2342,78.1874900799,38.1744,11.1342,39.765,39.05,1.1,39.0654898856,137.75,74.6344,20.8342,77.4877897026,38.1744,11.1342,39.765,36.46,9.7,37.7282599652,136.1
2021-09-23 17:00:00,74.906,13.8755,76.1803014975,36.636,10.6855,38.1625,38.27,3.19,38.4027212577,0.003,73.956,21.8555,77.1177853433,36.636,10.6855,38.1625,37.32,11.17,38.9557608063,0.003,79.396,11.8255,80.2718335797,36.636,10.6855,38.1625,42.76,1.1400000000000001,42.7751937459,0.003,76.626,21.3755,79.5515925438,36.636,10.6855,38.1625,39.99,10.69,41.3941565924,0.003
2021-09-23 17:30:00,80.52008000000001,9.38919,81.0656534672,25.78008,7.51919,26.85425,54.74,1.87,54.7719316804,138.04,79.41008,17.77919,81.376043174,25.78008,7.51919,26.85425,53.63,10.26,54.6026052492,136.82,86.97008,8.08919,87.3454624469,25.78008,7.51919,26.85425,61.19,0.5700000000000001,61.192654788,137.89,83.18008,17.19919,84.9396129345,25.78008,7.51919,26.85425,57.4,9.68,58.2105007709,136.48
2021-09-23 18:00:00,78.81456,10.79758,79.5507548792,26.97456,7.86758,28.0985,51.84,2.93,51.9227358678,137.48,77.80456,20.02758,80.3408583315,26.97456,7.86758,28.0985,50.83,12.16,52.2642755618,136.3,84.96456,8.93758,85.4333470739,26.97456,7.86758,28.0985,57.99,1.07,57.9998706895,137.32,81.38456,19.56758,83.703863671,26.97456,7.86758,28.0985,54.41,11.7,55.6537339268,135.94
2021-09-23 18:30:00,76.8988,10.85465,77.6611155474,24.3588,7.10465,25.37375,52.54,3.75,52.6736566037,138.03,75.8488,19.69465,78.3640204435,24.3588,7.10465,25.37375,51.49,12.59,53.0068693661,136.93,83.0788,8.94465,83.5589239583,24.3588,7.10465,25.37375,58.72,1.8399999999999999,58.7488212648,137.87,79.4888,19.25465,81.787596077,24.3588,7.10465,25.37375,55.13,12.15,56.4529839778,136.58
2021-09-23 19:00:00,81.95144,5.88542,82.1625017064,14.52144,4.23542,15.1265,67.43,1.65,67.4501845809,137.96,80.81144,13.93542,82.0041752928,14.52144,4.23542,15.1265,66.29,9.7,66.9959259955,136.82,89.94144,5.11542,90.086792323,14.52144,4.23542,15.1265,75.42,0.88,75.425133742,137.79,85.44144,13.28542,86.4681562996,14.52144,4.23542,15.1265,70.92,9.05,71.4950970347,136.46
2021-09-23 19:30:00,84.44104,8.00447,84.8195777888,12.70104,3.70447,13.23025,71.74,4.3,71.8687525981,136.32,84.21104,9.94447,84.7961776347,12.70104,3.70447,13.23025,71.51,6.24,71.7817365351,136.2,92.96104,8.54447,93.3528945746,12.70104,3.70447,13.23025,80.26,4.84,80.4058032731,136.24,89.93104,10.19447,90.5070117398,12.70104,3.70447,13.23025,77.23,6.49,77.5022128716,135.84
2021-09-23 20:00:00,82.98104000000001,14.11072,84.1722366247,13.27104,3.87072,13.824,69.71,10.24,70.4580847029,136.32,83.91104,5.57072,84.0957523018,13.27104,3.87072,13.824,70.64,1.7000000000000002,70.6604528715,136.2,91.23104,13.08072,92.1640271212,13.27104,3.87072,13.824,77.96,9.21,78.5021381874,136.24,90.62104,5.04072,90.7611246559,13.27104,3.87072,13.824,77.35,1.17,77.3588482334,135.84
2021-09-23 20:30:00,80.5192,12.67435,81.5106172015,8.2092,2.39435,8.55125,72.31,10.28,73.0370762011,136.9,81.4592,4.29435,81.5723158097,8.2092,2.39435,8.55125,73.25,1.9,73.2746374948,138.2,89.0592,11.66435,89.8198094273,8.2092,2.39435,8.55125,80.85,9.27,81.3796989427,136.82,88.3992,3.22435,88.4579843404,8.2092,2.39435,8.55125,80.19,0.8300000000000001,80.1942953083,137.81
2021-09-23 21:00:00,77.82552,12.04411,78.7519660006,4.26552,1.24411,4.44325,73.56,10.8,74.3485951448,137.05,78.66552,2.89411,78.7187392529,4.26552,1.24411,4.44325,74.4,1.65,74.4182941218,138.39,86.51552,11.07411,87.2213913737,4.26552,1.24411,4.44325,82.25,9.83,82.8353270048,136.97,85.71552,1.89411,85.7364451185,4.26552,1.24411,4.44325,81.45,0.65,81.4525935744,137.97
2021-09-23 21:30:00,74.82008,12.80169,75.9073622125,2.92008,0.8516900000000001,3.04175,71.9,11.95,72.886298438,137.27,75.65008,2.87169,75.7045653013,2.92008,0.8516900000000001,3.04175,72.73,2.02,72.7580462904,138.54,83.32008,11.93169,84.1700716256,2.92008,0.8516900000000001,3.04175,80.4,11.08,81.159881715,137.19,82.54008,1.7816900000000002,82.5593073231,2.92008,0.8516900000000001,3.04175,79.62,0.93,79.625431239,138.16
2021-09-23 22:00:00,70.30904,12.79347,71.4635150294,2.78904,0.81347,2.90525,67.52,11.98,68.5745637974,137.82,70.88904,5.43347,71.0969660982,2.78904,0.81347,2.90525,68.1,4.62,68.2565337532,139.01,78.27904,11.99347,79.1924960205,2.78904,0.81347,2.90525,75.49,11.18,76.313383492,137.74,77.11904,5.11347,77.2883814422,2.78904,0.81347,2.90525,74.33,4.3,74.4542738867,138.62
2021-09-23 22:30:00,67.13696,5.36828,67.3512422172,2.73696,0.7982800000000001,2.851,64.4,4.57,64.5619462222,138.16,66.08696,15.56828,67.8959323097,2.73696,0.7982800000000001,2.851,63.35,14.77,65.0490230518,139.07,74.77696,3.62828,74.8649327963,2.73696,0.7982800000000001,2.851,72.04,2.83,72.0955650508,138.07,70.53696,15.23828,72.1641732676,2.73696,0.7982800000000001,2.851,67.8,14.44,69.3206578157,138.67
2021-09-23 23:00:00,64.2396,6.0728,64.5260033475,2.8896,0.8428,3.01,61.35,5.23,61.5725214686,137.69,63.1996,15.7928,65.1429349354,2.8896,0.8428,3.01,60.31,14.95,62.1353248966,136.72,71.4996,4.3928,71.6344155557,2.8896,0.8428,3.01,68.61,3.55,68.7017801807,137.59,67.4396,15.4928,69.1962896404,2.8896,0.8428,3.01,64.55,14.65,66.1915780141,136.36
2021-09-23 23:30:00,61.65144,6.78167,62.0233109569,2.85144,0.83167,2.97025,58.8,5.95,59.1002749571,137.44,60.55144,14.89167,62.3557432917,2.85144,0.83167,2.97025,57.7,14.06,59.3883288197,136.24,68.61144,5.20167,68.8083357571,2.85144,0.83167,2.97025,65.76,4.37,65.905041537,137.29,64.62144,14.55167,66.2395773497,2.85144,0.83167,2.97025,61.77,13.72,63.2753609235,135.89
2021-09-24 00:00:00,58.1164,8.29645,58.7055962542,3.6564,1.0664500000000001,3.80875,54.46,7.23,54.9378239467,137.44,57.0664,15.88645,59.2364187182,3.6564,1.0664500000000001,3.80875,53.41,14.82,55.4279757884,136.24,64.5564,6.80645,64.914224501,3.6564,1.0664500000000001,3.80875,60.9,5.74,61.1699076344,137.29,60.8464,15.59645,62.8134829918,3.6564,1.0664500000000001,3.80875,57.19,14.53,59.0069233226,135.89
2021-09-24 00:30:00,56.07568,8.99749,56.7929283781,3.8656800000000002,1.12749,4.02675,52.21,7.87,52.7998200755,138.12,55.05568,16.88749,57.5874571305,3.8656800000000002,1.12749,4.02675,51.19,15.76,53.5611211608,136.86,62.22568,7.56749,62.684145973,3.8656800000000002,1.12749,4.02675,58.36,6.44,58.7142503997,137.97,58.70568,16.66749,61.0259132432,3.8656800000000002,1.12749,4.02675,54.84,15.54,56.9992736796,136.51
2021-09-24 01:00:00,55.12896,8.93178,55.8478193366,3.94896,1.15178,4.1135,51.18,7.78,51.7679514758,138.18,54.12896,17.34178,56.8390855332,3.94896,1.15178,4.1135,50.18,16.19,52.7271135186,136.95,61.15896,7.49178,61.6161111711,3.94896,1.15178,4.1135,57.21,6.34,57.5602267195,138.02,57.70896,17.15178,60.2038837738,3.94896,1.15178,4.1135,53.76,16.0,56.0904412534,136.61
2021-09-24 01:30:00,53.75784,9.28187,54.5532627087,4.01784,1.17187,4.18525,49.74,8.11,50.3968223205,138.23,52.76784,18.08187,55.7799153904,4.01784,1.17187,4.18525,48.75,16.91,51.5995213156,137.06,59.61784,7.87187,60.1352906667,4.01784,1.17187,4.18525,55.6,6.7,56.0022320984,138.07,56.24784,17.94187,59.0400728638,4.01784,1.17187,4.18525,52.23,16.77,54.8562284522,136.71
2021-09-24 02:00:00,54.482,8.9335,55.2095620907,4.092,1.1935,4.2625,50.39,7.74,50.980973902,138.1,53.482,17.7235,56.3422290671,4.092,1.1935,4.2625,49.39,16.53,52.0827514634,136.98,60.422,7.4835,60.8836665802,4.092,1.1935,4.2625,56.33,6.29,56.6800935073,137.94,57.012,17.5635,59.6560531401,4.092,1.1935,4.2625,52.92,16.37,55.3940727876,136.63
2021-09-24 02:30:00,54.1172,8.8546,54.8368058607,4.0272,1.1746,4.195,50.09,7.68,50.6753441034,138.06,53.1272,17.6646,55.9869402004,4.0272,1.1746,4.195,49.1,16.49,51.7950779515,136.93,60.0172,7.3846,60.4697991811,4.0272,1.1746,4.195,55.99,6.21,56.3333311637,137.9,56.6272,17.5046,59.2709946011,4.0272,1.1746,4.195,52.6,16.33,55.0765730597,136.59
2021-09-24 03:00:00,52.782,9.336,53.6013098721,4.032,1.176,4.2,48.75,8.16,49.42821158,138.06,51.792,18.186,54.8920928732,4.032,1.176,4.2,47.76,17.01,50.6986952495,136.93,58.522,7.906,59.0536139453,4.032,1.176,4.2,54.49,6.73,54.9040344601,137.9,55.212,18.046,58.0863414238,4.032,1.176,4.2,51.18,16.87,53.8886750626,136.59
2021-09-24 03:30:00,53.11592,8.33881,53.7665017428,4.31592,1.25881,4.49575,48.8,7.08,49.3109156273,138.48,52.16592,19.35881,55.6421309267,4.31592,1.25881,4.49575,47.85,18.1,51.1588946323,137.35,58.87592,6.78881,59.2660264997,4.31592,1.25881,4.49575,54.56,5.53,54.8395340972,138.32,55.58592,19.28881,58.8375109387,4.31592,1.25881,4.49575,51.27,18.03,54.3478960034,137.01
2021-09-24 04:00:00,51.58328,8.72429,52.3158485696,5.36328,1.5642900000000002,5.58675,46.22,7.16,46.7712946154,138.56,50.56328,21.32429,54.8759567421,5.36328,1.5642900000000002,5.58675,45.2,19.76,49.330493612,137.67,57.02328,7.17429,57.4728187839,5.36328,1.5642900000000002,5.58675,51.66,5.61,51.9637152251,138.41,53.82328,21.36429,57.9083617206,5.36328,1.5642900000000002,5.58675,48.46,19.8,52.3489407725,137.31
2021-09-24 04:30:00,53.28584,8.58962,53.9737187551,5.89584,1.71962,6.1415,47.39,6.87,47.8853735498,138.58,52.28584,21.18962,56.4163899966,5.89584,1.71962,6.1415,46.39,19.47,50.3101679584,137.86,58.88584,7.00962,59.3015760756,5.89584,1.71962,6.1415,52.99,5.29,53.2533961358,138.41,55.61584,21.21962,59.526413732500004,5.89584,1.71962,6.1415,49.72,19.5,53.4071942719,137.43
2021-09-24 05:00:00,52.46008,7.62169,53.0108493807,5.08008,1.48169,5.29175,47.38,6.14,47.7761865368,138.58,51.50008,21.71169,55.8896745621,5.08008,1.48169,5.29175,46.42,20.23,50.6366398964,137.86,58.05008,5.96169,58.3554070816,5.08008,1.48169,5.29175,52.97,4.48,53.1591130475,138.41,54.84008,21.77169,59.0037359822,5.08008,1.48169,5.29175,49.76,20.29,53.7377120838,137.47
2021-09-24 05:30:00,54.67184,7.71387,55.2133487425,4.88184,1.42387,5.08525,49.79,6.29,50.1857370176,138.18,53.70184,19.69387,57.1990920816,4.88184,1.42387,5.08525,48.82,18.27,52.1266275525,137.64,60.54184,6.10387,60.8487602138,4.88184,1.42387,5.08525,55.66,4.68,55.8564051833,138.03,57.19184,19.65387,60.4746324384,4.88184,1.42387,5.08525,52.31,18.23,55.3955684148,137.25
2021-09-24 06:00:00,57.23816,8.36238,57.845798114,6.00816,1.75238,6.2585,51.23,6.61,51.6546706504,137.7,56.19816,17.93238,58.9898587882,6.00816,1.75238,6.2585,50.19,16.18,52.7335614197,136.94,63.27816,6.82238,63.6448772632,6.00816,1.75238,6.2585,57.27,5.07,57.4939805545,137.56,59.78816,17.76238,62.3708763723,6.00816,1.75238,6.2585,53.78,16.01,56.112462965,136.55
2021-09-24 06:30:00,62.8252,8.3436,63.3768208101,8.7552,2.5536,9.12,54.07,5.79,54.3791228322,137.18,61.7152,15.9436,63.741386022,8.7552,2.5536,9.12,52.96,13.39,54.626492657,136.18,69.1852,6.7036,69.5092091165,8.7552,2.5536,9.12,60.43,4.15,60.5723319677,137.05,65.4652,15.5536,67.2874942616,8.7552,2.5536,9.12,56.71,13.0,58.180959944,135.83
2021-09-24 07:00:00,68.4316,6.78505,68.7671490034,8.6916,2.53505,9.05375,59.74,4.25,59.8909851313,137.85,67.2716,13.67505,68.6474701578,8.6916,2.53505,9.05375,58.58,11.14,59.6298247524,136.6,75.4716,5.00505,75.6373778767,8.6916,2.53505,9.05375,66.78,2.47,66.8256634834,137.71,71.3916,13.14505,72.59168609459999,8.6916,2.53505,9.05375,62.7,10.61,63.5913681249,136.27
2021-09-24 07:30:00,74.9096,4.4903,75.0440601663,9.1896,2.6803,9.5725,65.72,1.81,65.7449199558,137.45,73.8096,11.5403,74.7063288902,9.1896,2.6803,9.5725,64.62,8.86,65.2245659242,136.13,82.7096,3.2603,82.7738333548,9.1896,2.6803,9.5725,73.52,0.58,73.5222877772,137.31,78.3296,10.8403,79.0761553204,9.1896,2.6803,9.5725,69.14,8.16,69.6198621085,135.8
2021-09-24 08:00:00,79.0604,5.51595,79.2525870402,11.0604,3.22595,11.52125,68.0,2.29,68.0385486324,136.98,78.0104,12.32595,78.9781713612,11.0604,3.22595,11.52125,66.95,9.1,67.5656162556,135.68,87.1204,7.47595,87.4405736747,11.0604,3.22595,11.52125,76.06,4.25,76.178645958,136.85,82.6804,11.75595,83.511980605,11.0604,3.22595,11.52125,71.62,8.53,72.1261762469,135.36
2021-09-24 08:30:00,80.50376,8.00443,80.9007186233,11.84376,3.45443,12.337250000000001,68.66,4.55,68.810595841,136.15,81.21376,14.41443,82.4830322282,11.84376,3.45443,12.337250000000001,69.37,10.96,70.2304670353,135.33,88.63376,6.29443,88.8569820597,11.84376,3.45443,12.337250000000001,76.79,2.84,76.8424993087,136.03,86.31376,11.08443,87.022581861,11.84376,3.45443,12.337250000000001,74.47,7.63,74.8598543947,135.0
2021-09-24 09:00:00,82.83872,5.33296,83.0102041535,10.15872,2.96296,10.582,72.68,2.37,72.7186310377,136.35,83.53872,15.43296,84.9523042277,10.15872,2.96296,10.582,73.38,12.47,74.4320179761,136.89,91.43872,3.4229600000000002,91.5027659167,10.15872,2.96296,10.582,81.28,0.46,81.2813016628,136.23,88.93872,9.03296,89.3962542929,10.15872,2.96296,10.582,78.78,6.07,79.0135007451,136.54
2021-09-24 09:30:00,82.0176,6.16055,82.2486418493,12.2076,3.56055,12.71625,69.81,2.6,69.8584003539,136.06,82.7476,16.17055,84.312822234,12.2076,3.56055,12.71625,70.54,12.61,71.6582423731,136.66,90.3076,4.23055,90.4066378706,12.2076,3.56055,12.71625,78.1,0.67,78.1028738268,135.93,87.9176,9.45055,88.424076388,12.2076,3.56055,12.71625,75.71,5.89,75.9387661211,136.35
2021-09-24 10:00:00,80.66344,7.62392,81.0229270565,16.33344,4.76392,17.014,64.33,2.86,64.393543931,135.94,81.37344,17.65392,83.2664255796,16.33344,4.76392,17.014,65.04,12.89,66.3050050901,136.51,88.27344,5.72392,88.4588235825,16.33344,4.76392,17.014,71.94,0.96,71.9464050527,135.82,86.12344,10.41392,86.7507731793,16.33344,4.76392,17.014,69.79,5.65,70.0183304571,136.18
2021-09-24 10:30:00,79.79016,7.69088,80.159960504,14.78016,4.31088,15.396,65.01,3.38,65.0978071827,136.2,80.50016,16.80088,82.2346966237,14.78016,4.31088,15.396,65.72,12.49,66.896326506,136.73,87.48016,5.84088,87.6749352597,14.78016,4.31088,15.396,72.7,1.53,72.7160979426,136.08,85.30016,10.52088,85.9465311226,14.78016,4.31088,15.396,70.52,6.21,70.7928986552,136.4
2021-09-24 11:00:00,81.36528,6.46279,81.6215439946,14.13528,4.12279,14.72425,67.23,2.34,67.2707105656,136.67,82.07528,17.43279,83.9062199975,14.13528,4.12279,14.72425,67.94,13.31,69.231493556,137.2,89.30528,4.68279,89.4279685449,14.13528,4.12279,14.72425,75.17,0.56,75.1720859096,136.55,87.04528,9.28279,87.5388540047,14.13528,4.12279,14.72425,72.91,5.16,73.0923641703,136.85
2021-09-24 11:30:00,81.17408,6.954940000000001,81.4714824601,16.95408,4.94494,17.6605,64.22,2.01,64.2514474545,136.11,81.86408,18.32494,83.8899935645,16.95408,4.94494,17.6605,64.91,13.38,66.2746746503,136.64,88.78408,5.13494,88.9324489163,16.95408,4.94494,17.6605,71.83,0.19,71.8302512873,135.99,86.61408,10.07494,87.1980691888,16.95408,4.94494,17.6605,69.66,5.13,69.8486399295,136.3
2021-09-24 12:00:00,78.69024,8.95882,79.1985752842,21.15024,6.16882,22.0315,57.54,2.79,57.607601061,136.18,79.43024,18.21882,81.4928734838,21.15024,6.16882,22.0315,58.28,12.05,59.5126952843,136.74,85.50024,6.97882,85.7845846796,21.15024,6.16882,22.0315,64.35,0.81,64.3550977002,136.05,83.66024,12.82882,84.6381378543,21.15024,6.16882,22.0315,62.51,6.66,62.8637868729,136.39
2021-09-24 12:30:00,78.85648,7.97064,79.2582837311,18.75648,5.47064,19.538,60.1,2.5,60.1519741987,136.76,79.60648,17.30064,81.4647396264,18.75648,5.47064,19.538,60.85,11.83,61.9892845579,137.44,85.92648,5.98064,86.1343602751,18.75648,5.47064,19.538,67.17,0.51,67.1719361043,136.62,84.04648,12.49064,84.9695644805,18.75648,5.47064,19.538,65.29,7.02,65.6663117588,137.1
2021-09-24 13:00:00,79.55128,8.28079,79.9811079735,18.07128,5.27079,18.82425,61.48,3.01,61.55363921,136.76,80.28128,17.23079,82.1095855699,18.07128,5.27079,18.82425,62.21,11.96,63.3492359859,137.44,86.81128,6.34079,87.0425410536,18.07128,5.27079,18.82425,68.74,1.07,68.7483272524,136.62,84.82128,12.23079,85.6985517081,18.07128,5.27079,18.82425,66.75,6.96,67.1118774883,137.1
2021-09-24 13:30:00,78.26568,9.41624,78.8300846226,18.05568,5.26624,18.808,60.21,4.15,60.3528508026,137.07,78.95568,17.13624,80.7938743074,18.05568,5.26624,18.808,60.9,11.87,62.0460063179,137.69,85.37568,7.61624,85.7147236314,18.05568,5.26624,18.808,67.32,2.35,67.3610042977,136.94,83.38568,12.24624,84.280140147,18.05568,5.26624,18.808,65.33,6.98,65.7018211315,137.35
2021-09-24 14:00:00,77.48208,8.77019,77.976848832,14.09208,4.11019,14.67925,63.39,4.66,63.5610549,136.83,78.16208,15.47019,79.6783378878,14.09208,4.11019,14.67925,64.07,11.36,65.0693053597,137.33,84.95208,7.05019,85.2441263394,14.09208,4.11019,14.67925,70.86,2.94,70.9209644604,136.7,82.87208,11.64019,83.6855762169,14.09208,4.11019,14.67925,68.78,7.53,69.1909625601,136.99
2021-09-24 14:30:00,79.1296,8.16655,79.5498971405,11.4396,3.33655,11.91625,67.69,4.83,67.8621028262,136.97,79.8496,14.53655,81.1619979181,11.4396,3.33655,11.91625,68.41,11.2,69.320762402,137.46,87.1196,6.47655,87.360004602,11.4396,3.33655,11.91625,75.68,3.14,75.7451120535,136.83,84.8596,11.07655,85.5794465515,11.4396,3.33655,11.91625,73.42,7.74,73.8268514837,137.11
2021-09-24 15:00:00,78.59976,7.91618,78.9973934877,8.96976,2.61618,9.3435,69.63,5.3,69.8314177144,137.09,79.32976,13.30618,80.4379589985,8.96976,2.61618,9.3435,70.36,10.69,71.1674483173,137.58,86.82976,6.29618,87.0577343161,8.96976,2.61618,9.3435,77.86,3.68,77.9469178352,136.95,84.49976,10.84618,85.1930106326,8.96976,2.61618,9.3435,75.53,8.23,75.9770610119,137.22
2021-09-24 15:30:00,77.82832,6.99951,78.1424374733,7.91832,2.30951,8.24825,69.91,4.69,70.0671406581,136.99,78.62832,10.59951,79.3395381778,7.91832,2.30951,8.24825,70.71,8.29,71.1942989291,137.48,86.09832,5.31951,86.2624941296,7.91832,2.30951,8.24825,78.18,3.01,78.2379223906,136.85,83.81832,13.28951,84.865315905,7.91832,2.30951,8.24825,75.9,10.98,76.6900932324,137.11
2021-09-24 16:00:00,77.42296,6.38753,77.686004368,6.16296,1.79753,6.41975,71.26,4.59,71.4076725569,137.26,78.25296,9.62753,78.8429773833,6.16296,1.79753,6.41975,72.09,7.83,72.5139779629,138.1,85.86296,4.70753,85.9919108909,6.16296,1.79753,6.41975,79.7,2.91,79.7531071495,137.12,83.55296,13.23753,84.5950904324,6.16296,1.79753,6.41975,77.39,11.44,78.2309766013,137.71
2021-09-24 16:30:00,77.24864,8.98377,77.7692773868,11.25864,3.28377,11.72775,65.99,5.7,66.235716196,137.06,78.02864,10.44377,78.7244624755,11.25864,3.28377,11.72775,66.77,7.16,67.1527996438,137.96,85.07864,7.36377,85.3967217922,11.25864,3.28377,11.72775,73.82,4.08,73.9326639585,136.92,82.91864,15.61377,84.375889169,11.25864,3.28377,11.72775,71.66,12.33,72.7130284062,137.55
2021-09-24 17:00:00,77.61624,10.23807,78.2885610358,11.37624,3.31807,11.85025,66.24,6.92,66.6004804787,137.65,78.28624,10.80807,79.0287906428,11.37624,3.31807,11.85025,66.91,7.49,67.3279154586,138.51,85.43624,8.75807,85.8839618058,11.37624,3.31807,11.85025,74.06,5.44,74.2595259883,137.5,83.19624,15.37807,84.6055517508,11.37624,3.31807,11.85025,71.82,12.06,72.8255175059,138.11
2021-09-24 17:30:00,75.79168,12.98549,76.8960448122,13.32168,3.88549,13.87675,62.47,9.1,63.1293188622,138.06,76.46168,10.06549,77.1213498155,13.32168,3.88549,13.87675,63.14,6.18,63.4417212881,138.76,83.17168,11.72549,83.9941394965,13.32168,3.88549,13.87675,69.85,7.84,70.2886057622,137.91,81.08168,17.39549,82.9267261139,13.32168,3.88549,13.87675,67.76,13.51,69.0936878448,138.35
2021-09-24 18:00:00,75.83104,13.31947,76.9919145662,12.82104,3.73947,13.35525,63.01,9.58,63.734107823,138.24,76.51104,9.62947,77.1146285368,12.82104,3.73947,13.35525,63.69,5.89,63.9617713951,138.85,83.25104,12.11947,84.1285754911,12.82104,3.73947,13.35525,70.43,8.38,70.9267883102,138.08,81.17104,17.53947,83.0443901932,12.82104,3.73947,13.35525,68.35,13.8,69.7292083707,138.47
2021-09-24 18:30:00,77.04336,13.68098,78.2486327922,13.20336,3.85098,13.7535,63.84,9.83,64.5923718406,138.36,77.72336,9.23098,78.2696089261,13.20336,3.85098,13.7535,64.52,5.38,64.7439170888,138.97,84.54336,12.53098,85.4669829809,13.20336,3.85098,13.7535,71.34,8.68,71.8661116243,138.2,82.45336,18.25098,84.4491257874,13.20336,3.85098,13.7535,69.25,14.4,70.7313402955,138.6
2021-09-24 19:00:00,77.19136,10.09998,77.8493137712,5.45136,1.5899800000000002,5.6785,71.74,8.51,72.2429768213,138.36,77.92136,8.06998,78.3381319757,5.45136,1.5899800000000002,5.6785,72.47,6.48,72.7591320729,138.97,85.65136,8.87998,86.110449509,5.45136,1.5899800000000002,5.6785,80.2,7.29,80.5306407524,138.2,83.26136,14.41998,84.5008277607,5.45136,1.5899800000000002,5.6785,77.81,12.83,78.8606682701,138.6
2021-09-24 19:30:00,78.92848,9.60914,79.5112603764,6.40848,1.86914,6.6754999999999995,72.52,7.74,72.9318723193,137.15,79.71848,7.60914,80.0808033492,6.40848,1.86914,6.6754999999999995,73.31,5.74,73.5343708751,137.76,87.52848,8.30914,87.9219916668,6.40848,1.86914,6.6754999999999995,81.12,6.44,81.3752296464,137.03,85.11848,15.40914,86.5020071042,6.40848,1.86914,6.6754999999999995,78.71,13.54,79.866111086,137.38
2021-09-24 20:00:00,77.46784,9.909370000000001,78.0990515183,6.23784,1.8193700000000002,6.49775,71.23,8.09,71.6879418033,136.65,78.27784,5.89937,78.4998267607,6.23784,1.8193700000000002,6.49775,72.04,4.08,72.1554433151,137.42,85.87784,8.66937,86.3143173481,6.23784,1.8193700000000002,6.49775,79.64,6.85,79.9340484399,136.57,83.57784,17.05937,85.301098726,6.23784,1.8193700000000002,6.49775,77.34,15.24,78.8272364098,137.0
2021-09-24 20:30:00,76.14168,8.86549,76.6560652927,3.9616800000000003,1.15549,4.12675,72.18,7.71,72.5906088967,136.32,76.99168,4.99549,77.1535722411,3.9616800000000003,1.15549,4.12675,73.03,3.84,73.1308860879,137.23,84.68168,7.5654900000000005,85.0189600416,3.9616800000000003,1.15549,4.12675,80.72,6.41,80.9741100599,136.24,82.36168,16.70549,84.0387989476,3.9616800000000003,1.15549,4.12675,78.4,15.55,79.9272325306,136.82
2021-09-24 21:00:00,73.22488,9.89309,73.8901636266,3.88488,1.13309,4.04675,69.34,8.76,69.8911525159,136.41,74.02488,4.44309,74.1581007562,3.88488,1.13309,4.04675,70.14,3.31,70.2180582187,137.4,81.43488,8.69309,81.8975548741,3.88488,1.13309,4.04675,77.55,7.5600000000000005,77.9176238087,136.34,79.19488,17.41309,81.0866494656,3.88488,1.13309,4.04675,75.31,16.28,77.0495587268,136.98
2021-09-24 21:30:00,70.9352,11.49985,71.8613188653,2.6052,0.75985,2.71375,68.33,10.74,69.1688983576,137.67,71.6752,3.93985,71.7834013757,2.6052,0.75985,2.71375,69.07,3.18,69.1431652443,138.42,79.0152,10.48985,79.7084611824,2.6052,0.75985,2.71375,76.41,9.73,77.0270147416,137.59,76.7452,17.31985,78.6753006163,2.6052,0.75985,2.71375,74.14,16.56,75.9669217489,137.99
2021-09-24 22:00:00,65.86536,13.16198,67.1675767424,2.4753600000000002,0.7219800000000001,2.5785,63.39,12.44,64.599115319,137.67,66.56536,2.9119800000000002,66.6290235517,2.4753600000000002,0.7219800000000001,2.5785,64.09,2.19,64.1274059977,138.42,73.35536,12.32198,74.3830628023,2.4753600000000002,0.7219800000000001,2.5785,70.88,11.6,71.8229378402,137.59,71.26536,18.44198,73.6128939945,2.4753600000000002,0.7219800000000001,2.5785,68.79,17.72,71.0356424621,137.99
2021-09-24 22:30:00,62.8168,15.22365,64.6352062081,2.6868,0.7836500000000001,2.79875,60.13,14.44,61.8395544939,137.88,63.4668,2.56365,63.5185563718,2.6868,0.7836500000000001,2.79875,60.78,1.78,60.8060589086,138.56,69.8968,14.60365,71.4060868803,2.6868,0.7836500000000001,2.79875,67.21,13.82,68.616153346,137.8,67.9268,19.05365,70.5485062674,2.6868,0.7836500000000001,2.79875,65.24,18.27,67.7499114391,138.14
2021-09-24 23:00:00,59.2088,15.62215,61.2350681233,2.5788,0.7521500000000001,2.6862500000000002,56.63,14.87,58.5497549098,138.45,59.8488,1.5721500000000002,59.8694456051,2.5788,0.7521500000000001,2.6862500000000002,57.27,0.8200000000000001,57.2758701374,138.97,65.8588,15.00215,67.5458810148,2.5788,0.7521500000000001,2.6862500000000002,63.28,14.25,64.8646352029,138.37,64.0288,20.53215,67.2402886153,2.5788,0.7521500000000001,2.6862500000000002,61.45,19.78,64.5550222678,138.56
2021-09-24 23:30:00,57.03216,7.23063,57.4886883175,2.64216,0.77063,2.75225,54.39,6.46,54.7722895267,139.02,56.05216,20.13063,59.5574252706,2.64216,0.77063,2.75225,53.41,19.36,56.8105421555,139.63,63.46216,5.68063,63.7158952622,2.64216,0.77063,2.75225,60.82,4.91,61.0178703332,138.92,59.84216,20.53063,63.2660326057,2.64216,0.77063,2.75225,57.2,19.76,60.516919948099996,139.21
2021-09-25 00:00:00,54.54048,9.03514,55.2837925024,2.7604800000000003,0.8051400000000001,2.8755,51.78,8.23,52.4299656685,138.22,53.45048,19.70514,56.9670637707,2.7604800000000003,0.8051400000000001,2.8755,50.69,18.9,54.0988548862,137.6,60.65048,7.59514,61.1241922307,2.7604800000000003,0.8051400000000001,2.8755,57.89,6.79,58.2868441417,138.13,57.06048,19.65514,60.3508318605,2.7604800000000003,0.8051400000000001,2.8755,54.3,18.85,57.4788004398,137.18
2021-09-25 00:30:00,52.66248,10.00364,53.604193987,2.89248,0.8436400000000001,3.013,49.77,9.16,50.6059136861,139.44,51.59248,19.30364,55.0855199649,2.89248,0.8436400000000001,3.013,48.7,18.46,52.0812979869,138.48,58.53248,8.663640000000001,59.1701772264,2.89248,0.8436400000000001,3.013,55.64,7.82,56.1868489951,139.35,55.08248,19.22364,58.3406199641,2.89248,0.8436400000000001,3.013,52.19,18.38,55.3319121303,138.06
2021-09-25 01:00:00,50.40936,7.91148,51.0264156237,2.67936,0.7814800000000001,2.791,47.73,7.13,48.2596083697,139.79,50.93936,11.09148,52.132900608,2.67936,0.7814800000000001,2.791,48.26,10.31,49.3489989767,138.68,55.91936,29.05148,63.0155799227,2.67936,0.7814800000000001,2.791,53.24,28.27,60.2801003649,139.7,54.35936,10.49148,55.3625430431,2.67936,0.7814800000000001,2.791,51.68,9.71,52.5842799703,138.27
2021-09-25 01:30:00,50.62792,7.57231,51.1910750255,2.64792,0.77231,2.7582500000000003,47.98,6.8,48.4594717264,137.5,51.19792,10.88231,52.3416820829,2.64792,0.77231,2.7582500000000003,48.55,10.11,49.5914770903,137.94,56.16792,29.30231,63.3518792812,2.64792,0.77231,2.7582500000000003,53.52,28.53,60.6494130227,137.41,54.63792,10.28231,55.5970161147,2.64792,0.77231,2.7582500000000003,51.99,9.51,52.8526271816,137.55
2021-09-25 02:00:00,49.28344,7.22267,49.809882756,2.68344,0.7826700000000001,2.7952500000000002,46.6,6.44,47.0428910676,137.5,49.85344,11.38267,51.1363926784,2.68344,0.7826700000000001,2.7952500000000002,47.17,10.6,48.3463431916,137.94,54.66344,28.89267,61.8294270745,2.68344,0.7826700000000001,2.7952500000000002,51.98,28.11,59.0939294683,137.41,53.20344,10.80267,54.2890753924,2.68344,0.7826700000000001,2.7952500000000002,50.52,10.02,51.5040852749,137.55
2021-09-25 02:30:00,48.36656,7.47858,48.9413249213,2.56656,0.74858,2.6734999999999998,45.8,6.73,46.2918232521,137.39,48.90656,11.68858,50.2839389214,2.56656,0.74858,2.6734999999999998,46.34,10.94,47.6138551264,137.94,53.63656,29.25858,61.0978319767,2.56656,0.74858,2.6734999999999998,51.07,28.51,58.4890160628,137.29,52.20656,11.13858,53.3815780157,2.56656,0.74858,2.6734999999999998,49.64,10.39,50.7156948094,137.51
2021-09-25 03:00:00,47.61728,7.6325400000000005,48.225107791,2.47728,0.7225400000000001,2.5805,45.14,6.91,45.6658263913,137.73,48.15728,11.85254,49.5944182489,2.47728,0.7225400000000001,2.5805,45.68,11.13,47.0163726802,138.26,52.79728,29.50254,60.4810105889,2.47728,0.7225400000000001,2.5805,50.32,28.78,57.968877857,137.64,51.41728,11.32254,52.6491841784,2.47728,0.7225400000000001,2.5805,48.94,10.6,50.0747800794,137.87
2021-09-25 03:30:00,46.84408,7.79369,47.4879925335,2.34408,0.68369,2.44175,44.5,7.11,45.064421665,138.02,47.36408,12.01369,48.8639419374,2.34408,0.68369,2.44175,45.02,11.33,46.4238010077,138.55,51.93408,29.68369,59.8186435609,2.34408,0.68369,2.44175,49.59,29.0,57.4470895694,137.92,50.57408,11.49369,51.8636913231,2.34408,0.68369,2.44175,48.23,10.81,49.426602149,138.16
2021-09-25 04:00:00,46.38856,7.63208,47.0122020756,2.33856,0.68208,2.436,44.05,6.95,44.5948988114,137.93,46.92856,12.68208,48.6119830577,2.33856,0.68208,2.436,44.59,12.0,46.1764886062,138.47,51.42856,29.58208,59.3295562161,2.33856,0.68208,2.436,49.09,28.9,56.96523589,137.84,50.11856,12.20208,51.5825630693,2.33856,0.68208,2.436,47.78,11.52,49.1491485175,138.08
2021-09-25 04:30:00,46.02712,7.35541,46.6111342038,3.20712,0.9354100000000001,3.34075,42.82,6.42,43.2986004393,138.24,46.58712,13.80541,48.5895986314,3.20712,0.9354100000000001,3.34075,43.38,12.87,45.2488817541,138.87,50.92712,29.27541,58.7419882381,3.20712,0.9354100000000001,3.34075,47.72,28.34,55.500936929,138.14,49.68712,13.38541,51.4585181944,3.20712,0.9354100000000001,3.34075,46.48,12.45,48.1185296949,138.47
2021-09-25 05:00:00,45.83312,7.82341,46.4960281418,2.58312,0.75341,2.69075,43.25,7.07,43.8240504746,138.36,46.33312,13.05341,48.1367793019,2.58312,0.75341,2.69075,43.75,12.3,45.4461494519,139.14,50.76312,29.83341,58.8806139944,2.58312,0.75341,2.69075,48.18,29.08,56.275739,138.26,49.46312,12.58341,51.0386368094,2.58312,0.75341,2.69075,46.88,11.83,48.3495946208,138.74
2021-09-25 05:30:00,46.51144,7.74042,47.1511203753,2.88144,0.8404200000000001,3.0015,43.63,6.9,44.1722412834,138.7,47.05144,13.77042,49.0251208367,2.88144,0.8404200000000001,3.0015,44.17,12.93,46.0236221956,139.44,51.51144,29.79042,59.505441555,2.88144,0.8404200000000001,3.0015,48.63,28.95,56.5948707923,138.61,50.20144,13.34042,51.943732864,2.88144,0.8404200000000001,3.0015,47.32,12.5,48.9431547818,138.59
2021-09-25 06:00:00,46.8532,7.5451,47.4568317974,3.5832,1.0451,3.7325,43.27,6.5,43.7554899413,138.7,47.3632,14.4251,49.5111727214,3.5832,1.0451,3.7325,43.78,13.38,45.778955864,139.44,51.7832,29.6451,59.6685156196,3.5832,1.0451,3.7325,48.2,28.6,56.0464093408,138.61,50.5032,14.0151,52.411794839,3.5832,1.0451,3.7325,46.92,12.97,48.679639481,139.03
2021-09-25 06:30:00,49.78056,9.02433,50.5919231287,8.62056,2.51433,8.97975,41.16,6.51,41.6716414364,138.89,50.30056,16.58433,52.9640098356,8.62056,2.51433,8.97975,41.68,14.07,43.9907638033,139.72,54.47056,31.04433,62.696031229,8.62056,2.51433,8.97975,45.85,28.53,54.0016981214,138.8,53.29056,16.24433,55.7114175216,8.62056,2.51433,8.97975,44.67,13.73,46.7324491119,139.3
2021-09-25 07:00:00,50.70272,8.62496,51.431077671,9.10272,2.65496,9.482,41.6,5.97,42.0261930229,138.77,51.22272,16.67496,53.8685560898,9.10272,2.65496,9.482,42.12,14.02,44.3920578482,139.67,55.44272,30.39496,63.2277533556,9.10272,2.65496,9.482,46.34,27.74,54.0083623155,138.67,54.25272,16.32496,56.655643553,9.10272,2.65496,9.482,45.15,13.67,47.1740543095,139.24
2021-09-25 07:30:00,53.38576,7.20293,53.8694864591,7.41576,2.1629300000000002,7.72475,45.97,5.04,46.2454592366,137.24,53.94576,14.09293,55.7562166755,7.41576,2.1629300000000002,7.72475,46.53,11.93,48.0350476215,138.08,58.67576,28.64293,65.2936616416,7.41576,2.1629300000000002,7.72475,51.26,26.48,57.6955630876,137.16,57.25576,13.62293,58.854110094,7.41576,2.1629300000000002,7.72475,49.84,11.46,51.1405631569,137.66
2021-09-25 08:00:00,57.37768,7.74474,57.8980065274,8.82768,2.5747400000000003,9.1955,48.55,5.17,48.8244959011,137.24,57.95768,12.794740000000001,59.3531637122,8.82768,2.5747400000000003,9.1955,49.13,10.22,50.1817227684,138.08,63.00768,29.10474,69.4049971504,8.82768,2.5747400000000003,9.1955,54.18,26.53,60.3267212767,137.16,61.43768,12.20474,62.6382008223,8.82768,2.5747400000000003,9.1955,52.61,9.63,53.4841004412,137.66
2021-09-25 08:30:00,58.86488,8.49684,59.474955968,12.67488,3.69684,13.203,46.19,4.8,46.4387349096,136.47,59.46488,13.55684,60.9906539086,12.67488,3.69684,13.203,46.79,9.86,47.8176086813,137.11,64.21488,29.69684,70.749226988,12.67488,3.69684,13.203,51.54,26.0,57.7266974631,136.37,62.76488,12.95684,64.0882974044,12.67488,3.69684,13.203,50.09,9.26,50.938744586,136.7
2021-09-25 09:00:00,58.22808,12.24819,59.5023315406,21.38808,6.23819,22.27925,36.84,6.01,37.3270103276,136.47,58.66808,17.02819,61.0893023824,21.38808,6.23819,22.27925,37.28,10.79,38.8100824529,137.11,62.36808,33.63819,70.8611686988,21.38808,6.23819,22.27925,40.98,27.4,49.2962513788,136.37,61.34808,16.51819,63.5329640467,21.38808,6.23819,22.27925,39.96,10.28,41.2611197134,136.7
2021-09-25 09:30:00,58.89184,11.01387,59.9128880205,19.52184,5.69387,20.33525,39.37,5.32,39.7278151929,136.79,59.36184,15.87387,61.447602044,19.52184,5.69387,20.33525,39.84,10.18,41.1200437743,137.41,63.34184,32.18387,71.0492095858,19.52184,5.69387,20.33525,43.82,26.49,51.2046140499,136.7,62.20184,15.33387,64.0640029077,19.52184,5.69387,20.33525,42.68,9.64,43.7551368413,137.01
2021-09-25 10:00:00,59.49848,11.37539,60.5761390315,21.61848,6.30539,22.51925,37.88,5.07,38.2177877434,136.37,59.95848,16.22539,62.1150755015,21.61848,6.30539,22.51925,38.34,9.92,39.6025504229,137.0,63.76848,32.46539,71.5571141772,21.61848,6.30539,22.51925,42.15,26.16,49.6081455005,136.28,62.68848,15.65539,64.6137505548,21.61848,6.30539,22.51925,41.07,9.35,42.1208665628,136.6
2021-09-25 10:30:00,66.26168,7.20299,66.6520314871,17.22168,5.02299,17.93925,49.04,2.18,49.0884304088,136.15,66.01168,17.29299,68.239207202,17.22168,5.02299,17.93925,48.79,12.27,50.3092138678,136.24,71.99168,16.00299,73.7488825553,17.22168,5.02299,17.93925,54.77,10.98,55.8597645896,136.08,69.47168,16.86299,71.4889834433,17.22168,5.02299,17.93925,52.25,11.84,53.5746964527,135.84
2021-09-25 11:00:00,67.16176,8.95468,67.7560941923,16.78176,4.89468,17.481,50.38,4.06,50.5433279474,136.15,66.14176,20.40468,69.2176522413,16.78176,4.89468,17.481,49.36,15.51,51.7394404686,136.24,73.13176,7.08468,73.4741247746,16.78176,4.89468,17.481,56.35,2.19,56.3925402868,136.08,69.64176,20.17468,72.5051201571,16.78176,4.89468,17.481,52.86,15.28,55.0241583307,135.84
2021-09-25 11:30:00,63.42152,12.74586,64.6896138978,20.11152,5.86586,20.9495,43.31,6.88,43.8530557658,137.47,62.45152,21.40586,66.0182034946,20.11152,5.86586,20.9495,42.34,15.54,45.1017427601,136.63,68.56152,11.13586,69.4599841826,20.11152,5.86586,20.9495,48.45,5.27,48.7357712568,137.39,65.47152,21.18586,68.8139563973,20.11152,5.86586,20.9495,45.36,15.32,47.8772597378,136.24
2021-09-25 12:00:00,61.92328,14.09929,63.5081300659,21.80328,6.35929,22.71175,40.12,7.74,40.8597846299,138.19,60.90328,22.18929,64.8195503337,21.80328,6.35929,22.71175,39.1,15.83,42.1829218997,137.05,66.63328,12.57929,67.8102686948,21.80328,6.35929,22.71175,44.83,6.22,45.2594443183,138.12,63.70328,21.99929,67.3949303973,21.80328,6.35929,22.71175,41.9,15.64,44.7238146852,136.65
2021-09-25 12:30:00,61.6416,15.7238,63.615444170399996,25.5216,7.4438,26.585,36.12,8.28,37.0568859998,138.57,60.6716,24.3438,65.3732639922,25.5216,7.4438,26.585,35.15,16.9,39.001698681,137.35,65.8816,14.2438,67.4037911174,25.5216,7.4438,26.585,40.36,6.8,40.9288358007,138.48,63.2116,24.2338,67.6977358336,25.5216,7.4438,26.585,37.69,16.79,41.2606374163,136.94
2021-09-25 13:00:00,61.34792,14.48481,63.0347285951,23.46792,6.84481,24.44575,37.88,7.64,38.6427742275,138.72,60.36792,24.88481,65.2957849624,23.46792,6.84481,24.44575,36.9,18.04,41.0737336993,137.56,65.77792,12.94481,67.0395619427,23.46792,6.84481,24.44575,42.31,6.1,42.7474689309,138.64,63.04792,24.85481,67.7702131948,23.46792,6.84481,24.44575,39.58,18.01,43.4848996779,137.16
2021-09-25 13:30:00,60.35936,12.68398,61.6776757689,18.93936,5.52398,19.7285,41.42,7.16,42.0342955216,138.72,59.33936,24.41398,64.1654273316,18.93936,5.52398,19.7285,40.4,18.89,44.5981176733,137.75,65.19936,11.11398,66.1398298747,18.93936,5.52398,19.7285,46.26,5.59,46.5965202563,138.64,62.25936,24.39398,66.8677363745,18.93936,5.52398,19.7285,43.32,18.87,47.2514475969,137.34
2021-09-25 14:00:00,65.01632,8.51601,65.5716729439,11.74632,3.42601,12.23575,53.27,5.09,53.5126246787,138.68,64.02632,19.73601,66.9991025571,11.74632,3.42601,12.23575,52.28,16.31,54.7650846799,137.86,71.32632,6.76601,71.6465129372,11.74632,3.42601,12.23575,59.58,3.34,59.673545227299996,138.6,67.72632,19.53601,70.4876592565,11.74632,3.42601,12.23575,55.98,16.11,58.2519742155,137.45
2021-09-25 14:30:00,63.65064,9.30477,64.327153809,10.37064,3.02477,10.80275,53.28,6.28,53.6488285054,138.66,62.60064,19.19477,65.4773191553,10.37064,3.02477,10.80275,52.23,16.17,54.6757880602,137.63,69.95064,7.6747700000000005,70.370406642,10.37064,3.02477,10.80275,59.58,4.65,59.7611822172,138.11,66.29064,18.97477,68.9528161003,10.37064,3.02477,10.80275,55.92,15.95,58.1502269987,136.9
2021-09-25 15:00:00,62.66112,9.37991,63.3592824396,9.29112,2.70991,9.67825,53.37,6.67,53.7851819742,138.66,61.61112,19.25991,64.5513302796,9.29112,2.70991,9.67825,52.32,16.55,54.8751756261,137.63,68.97112,7.80991,69.4118872259,9.29112,2.70991,9.67825,59.68,5.1,59.8975158083,138.57,65.31112,19.05991,68.0354507949,9.29112,2.70991,9.67825,56.02,16.35,58.3572009267,137.22
2021-09-25 15:30:00,61.99296,10.21753,62.8293323923,11.202960000000001,3.26753,11.66975,50.79,6.95,51.2633065652,138.69,60.95296,20.05753,64.1682775401,11.202960000000001,3.26753,11.66975,49.75,16.79,52.5068243184,137.66,68.01296,8.66753,68.5630279689,11.202960000000001,3.26753,11.66975,56.81,5.4,57.0660678512,138.6,64.48296,19.89753,67.483063286,11.202960000000001,3.26753,11.66975,53.28,16.63,55.81500963,137.25
2021-09-25 16:00:00,61.73496,10.52728,62.6261040653,13.46496,3.92728,14.026,48.27,6.6,48.719122529,138.51,60.69496,21.577280000000002,64.416280408,13.46496,3.92728,14.026,47.23,17.65,50.4201884169,137.48,67.42496,8.91728,68.0120806445,13.46496,3.92728,14.026,53.96,4.99,54.1902362054,138.43,64.05496,21.46728,67.5565097618,13.46496,3.92728,14.026,50.59,17.54,53.5443713195,137.07
2021-09-25 16:30:00,61.90896,10.16303,62.7376004248,13.03896,3.80303,13.58225,48.87,6.36,49.282111359,138.27,60.87896,21.37303,64.5217341836,13.03896,3.80303,13.58225,47.84,17.57,50.9644042445,137.39,67.67896,8.54303,68.2160170947,13.03896,3.80303,13.58225,54.64,4.74,54.8452112768,138.18,64.28896,21.26303,67.7140075809,13.03896,3.80303,13.58225,51.25,17.46,54.1425350349,136.99
2021-09-25 17:00:00,63.67224,9.17107,64.3293297926,10.15224,2.9610700000000003,10.57525,53.52,6.21,53.8790729319,138.27,62.65224,19.80107,65.7068150968,10.15224,2.9610700000000003,10.57525,52.5,16.84,55.1347041345,137.39,70.00224,7.57107,70.4104729849,10.15224,2.9610700000000003,10.57525,59.85,4.61,60.0272821307,138.18,66.36224,19.63107,69.2049550767,10.15224,2.9610700000000003,10.57525,56.21,16.67,58.6297961791,136.99
2021-09-25 17:30:00,61.38512,13.30691,62.8108813118,17.71512,5.16691,18.45325,43.67,8.14,44.4221622616,138.09,60.39512,24.48691,65.1703865353,17.71512,5.16691,18.45325,42.68,19.32,46.8491707504,137.16,66.55512,11.82691,67.5977795372,17.71512,5.16691,18.45325,48.84,6.66,49.2919993508,138.0,63.45512,24.49691,68.019488779,17.71512,5.16691,18.45325,45.74,19.33,49.6567870487,136.73
2021-09-25 18:00:00,60.76744,14.44592,62.4609187316,17.67744,5.15592,18.414,43.09,9.29,44.0800657894,139.1,59.76744,24.45592,64.5773869648,17.67744,5.15592,18.414,42.09,19.3,46.3039749914,138.21,65.82744,13.13592,67.1252877178,17.67744,5.15592,18.414,48.15,7.98,48.8067915356,139.0,62.79744,24.44592,67.3878436753,17.67744,5.15592,18.414,45.12,19.29,49.0705461555,137.78
2021-09-25 18:30:00,67.42808,9.69319,68.1212441523,8.78808,2.56319,9.15425,58.64,7.13,59.0718757109,139.14,66.30808,18.99319,68.9746528782,8.78808,2.56319,9.15425,57.52,16.43,59.8205257416,138.13,74.29808,8.23319,74.7528602079,8.78808,2.56319,9.15425,65.51,5.67,65.754916166,139.04,70.37808,18.78319,72.8414879795,8.78808,2.56319,9.15425,61.59,16.22,63.6900031402,137.72
2021-09-25 19:00:00,68.492,9.99725,69.2177655776,7.842,2.2872500000000002,8.16875,60.65,7.71,61.1380945074,138.37,67.402,18.15725,69.804837451,7.842,2.2872500000000002,8.16875,59.56,15.87,61.6380604821,137.28,75.682,8.57725,76.1664909364,7.842,2.2872500000000002,8.16875,67.84,6.29,68.1309746004,138.27,71.592,17.87725,73.7903146189,7.842,2.2872500000000002,8.16875,63.75,15.59,65.6285806642,136.87
2021-09-25 19:30:00,69.46032,10.47926,70.2463589423,8.26032,2.40926,8.6045,61.2,8.07,61.7297732055,138.69,68.35032,18.62926,70.8435993739,8.26032,2.40926,8.6045,60.09,16.22,62.2406338335,137.48,76.69032,9.11926,77.2306032907,8.26032,2.40926,8.6045,68.43,6.71,68.7581922392,138.58,72.59032,18.38926,74.8833722601,8.26032,2.40926,8.6045,64.33,15.98,66.2850609112,137.05
2021-09-25 20:00:00,69.14376,10.12943,69.8817923286,6.68376,1.94943,6.96225,62.46,8.18,62.9933647299,138.69,68.04376,18.26943,70.4537106721,6.68376,1.94943,6.96225,61.36,16.32,63.4932437351,137.48,76.54376,8.80943,77.0490314791,6.68376,1.94943,6.96225,69.86,6.86,70.1960055844,138.58,72.35376,18.01943,74.5638413956,6.68376,1.94943,6.96225,65.67,16.07,67.6076460173,137.05
2021-09-25 20:30:00,67.08008,10.35419,67.8744899308,5.74008,1.67419,5.97925,61.34,8.68,61.9510936142,138.5,65.99008,18.48419,68.5299637995,5.74008,1.67419,5.97925,60.25,16.81,62.5510879202,137.3,74.34008,9.08419,74.8930571039,5.74008,1.67419,5.97925,68.6,7.41,68.9990441963,138.4,70.23008,18.28419,72.5711770661,5.74008,1.67419,5.97925,64.49,16.61,66.5946859742,136.89
2021-09-25 21:00:00,64.65904,9.16097,65.3047840902,2.84904,0.8309700000000001,2.96775,61.81,8.33,62.3687822552,138.55,63.57904,18.01097,66.0809304388,2.84904,0.8309700000000001,2.96775,60.73,17.18,63.1132735643,137.35,71.95904,7.86097,72.3871417246,2.84904,0.8309700000000001,2.96775,69.11,7.03,69.4666322777,138.45,67.83904,17.84097,70.1458164017,2.84904,0.8309700000000001,2.96775,64.99,17.01,67.1791649248,136.92
2021-09-25 21:30:00,62.58128,9.34329,63.2749055666,2.65128,0.77329,2.76175,59.93,8.57,60.5396547727,137.23,61.49128,18.32329,64.1632330269,2.65128,0.77329,2.76175,58.84,17.55,61.4015317399,136.16,69.66128,8.07329,70.1275405434,2.65128,0.77329,2.76175,67.01,7.3,67.4064544387,137.14,65.64128,18.19329,68.1158824435,2.65128,0.77329,2.76175,62.99,17.42,65.3543915892,135.71
2021-09-25 22:00:00,60.54624,11.46807,61.6227539766,4.41624,1.28807,4.60025,56.13,10.18,57.0456773121,137.23,59.47624,18.66807,62.3371475291,4.41624,1.28807,4.60025,55.06,17.38,57.7379251446,136.16,67.17624,10.37807,67.9731679228,4.41624,1.28807,4.60025,62.76,9.09,63.4148697073,137.14,63.38624,18.52807,66.0386613982,4.41624,1.28807,4.60025,58.97,17.24,61.4384122516,135.71
2021-09-25 22:30:00,58.06992,11.20956,59.1419465709,4.48992,1.30956,4.677,53.58,9.9,54.4869378842,137.3,57.00992,20.57956,60.6106365929,4.48992,1.30956,4.677,52.52,19.27,55.9435724637,136.03,64.39992,10.03956,65.1777758212,4.48992,1.30956,4.677,59.91,8.73,60.5427204542,137.2,60.73992,20.55956,64.1251385106,4.48992,1.30956,4.677,56.25,19.25,59.4527123015,135.59
