Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-25 23:00:00,55.08696,10.73328,56.1228693279,4.53696,1.32328,4.726,50.55,9.41,51.4183877616,138.48,54.04696,22.58328,58.5754079866,4.53696,1.32328,4.726,49.51,21.26,53.8816081794,137.41,61.05696,9.48328,61.789035953,4.53696,1.32328,4.726,56.52,8.16,57.1060066893,138.38,57.57696,22.70328,61.8913988014,4.53696,1.32328,4.726,53.04,21.38,57.1869390683,136.98
2021-09-25 23:30:00,51.85256,13.16033,53.496563107,3.77256,1.10033,3.9297500000000003,48.08,12.06,49.5694462346,138.55,51.09256,21.30033,55.3547987573,3.77256,1.10033,3.9297500000000003,47.32,20.2,51.4511651957,137.75,57.57256,12.60033,58.9352863831,3.77256,1.10033,3.9297500000000003,53.8,11.5,55.0153614911,138.46,54.49256,21.32033,58.5149174712,3.77256,1.10033,3.9297500000000003,50.72,20.22,54.6018937401,137.31
2021-09-26 00:00:00,48.95224,23.87982,54.4662060754,3.70224,1.07982,3.8565,45.25,22.8,50.6695421333,139.26,50.21224,10.30982,51.2597447736,3.70224,1.07982,3.8565,46.51,9.23,47.4170117152,138.54,54.74224,24.55982,59.9991466493,3.70224,1.07982,3.8565,51.04,23.48,56.1817764048,139.16,53.51224,9.64982,54.3753515469,3.70224,1.07982,3.8565,49.81,8.57,50.5418737286,138.09
2021-09-26 00:30:00,47.64424,23.64207,53.187602682,3.74424,1.09207,3.90025,43.9,22.55,49.3529381091,137.37,48.87424,10.532070000000001,49.996158193,3.74424,1.09207,3.90025,45.13,9.44,46.1067294438,138.28,53.27424,24.26207,58.5388135194,3.74424,1.09207,3.90025,49.53,23.17,54.6815307028,137.18,52.08424,9.89207,53.01529124,3.74424,1.09207,3.90025,48.34,8.8,49.1344644827,137.7
2021-09-26 01:00:00,46.31632,23.18351,51.7945618213,3.6463200000000002,1.06351,3.79825,42.67,22.12,48.0627017551,137.37,47.57632,11.54351,48.9567038092,3.6463200000000002,1.06351,3.79825,43.93,10.48,45.1627645301,138.28,51.76632,23.72351,56.9434527673,3.6463200000000002,1.06351,3.79825,48.12,22.66,53.1884385934,137.28,50.72632,10.973510000000001,51.8996865353,3.6463200000000002,1.06351,3.79825,47.08,9.91,48.1116877692,137.85
2021-09-26 01:30:00,45.46488,23.13559,51.0128497348,3.58488,1.04559,3.7342500000000003,41.88,22.09,47.3487328236,137.73,46.72488,11.59559,48.1422072454,3.58488,1.04559,3.7342500000000003,43.14,10.55,44.4112834762,138.8,50.82488,23.66559,56.0645037173,3.58488,1.04559,3.7342500000000003,47.24,22.62,52.3763496246,137.64,49.81488,11.01559,51.0182858636,3.58488,1.04559,3.7342500000000003,46.23,9.97,47.2928514683,138.4
2021-09-26 02:00:00,44.81488,22.97184,50.3594966456,2.47488,0.72184,2.578,42.34,22.25,47.8303052468,137.83,46.02488,10.54184,47.2167339997,2.47488,0.72184,2.578,43.55,9.82,44.6434194479,138.92,50.22488,23.54184,55.4685208168,2.47488,0.72184,2.578,47.75,22.82,52.9227257424,137.75,49.14488,9.92184,50.1364352462,2.47488,0.72184,2.578,46.67,9.2,47.5681500586,138.51
2021-09-26 02:30:00,44.10752,23.61386,50.0308675185,2.44752,0.71386,2.5495,41.66,22.9,47.5390954899,137.31,45.28752,10.49386,46.4874237343,2.44752,0.71386,2.5495,42.84,9.78,43.9421665374,138.27,49.42752,24.27386,55.0663237619,2.44752,0.71386,2.5495,46.98,23.56,52.5565790363,137.22,48.35752,9.89386,49.3592768003,2.44752,0.71386,2.5495,45.91,9.18,46.8188049826,137.87
2021-09-26 03:00:00,43.43392,23.82156,49.537582979,2.47392,0.7215600000000001,2.577,40.96,23.1,47.0247977135,137.37,44.59392,10.69156,45.8576837204,2.47392,0.7215600000000001,2.577,42.12,9.97,43.283891923,138.27,48.67392,24.48156,54.4839175188,2.47392,0.7215600000000001,2.577,46.2,23.76,51.951685247,137.29,47.61392,10.08156,48.6695308155,2.47392,0.7215600000000001,2.577,45.14,9.36,46.1002082425,137.87
2021-09-26 03:30:00,42.69536,23.10073,48.5441808259,2.50536,0.7307300000000001,2.60975,40.19,22.37,45.9962281062,137.52,43.89536,11.47073,45.3693759739,2.50536,0.7307300000000001,2.60975,41.39,10.74,42.7607261398,138.41,47.81536,23.66073,53.349215515,2.50536,0.7307300000000001,2.60975,45.31,22.93,50.7816994595,137.44,46.86536,10.92073,48.1209342351,2.50536,0.7307300000000001,2.60975,44.36,10.19,45.5153347785,138.02
2021-09-26 04:00:00,42.446,22.72175,48.144998069,2.646,0.77175,2.75625,39.8,21.95,45.4515401279,137.88,43.636,12.18175,45.3044758171,2.646,0.77175,2.75625,40.99,11.41,42.5484218274,138.95,47.526,23.20175,52.8870672193,2.646,0.77175,2.75625,44.88,22.43,50.1728940764,137.79,46.596,11.67175,48.0355801887,2.646,0.77175,2.75625,43.95,10.9,45.281480762,138.53
2021-09-26 04:30:00,42.43192,22.39056,47.9771300934,2.64192,0.77056,2.752,39.79,21.62,45.2843074365,138.05,43.61192,12.53056,45.3763649932,2.64192,0.77056,2.752,40.97,11.76,42.6243885587,139.25,47.51192,22.82056,52.7082583738,2.64192,0.77056,2.752,44.87,22.05,49.995193769,137.97,46.57192,12.04056,48.103210055,2.64192,0.77056,2.752,43.93,11.27,45.3525941926,138.85
2021-09-26 05:00:00,42.1812,22.30535,47.7156397009,2.7612,0.8053500000000001,2.87625,39.42,21.5,44.9019643223,138.27,43.3612,13.13535,45.3070754415,2.7612,0.8053500000000001,2.87625,40.6,12.33,42.4309898541,139.55,47.2212,22.72535,52.4049927208,2.7612,0.8053500000000001,2.87625,44.46,21.92,49.5699304014,138.19,46.2912,12.68535,47.9978468482,2.7612,0.8053500000000001,2.87625,43.53,11.88,45.1220046097,139.15
2021-09-26 05:30:00,42.45704,20.93997,47.3400738187,2.77704,0.8099700000000001,2.89275,39.68,20.13,44.4940366791,137.85,43.63704,14.53997,45.9956735744,2.77704,0.8099700000000001,2.89275,40.86,13.73,43.105133105,139.49,47.53704,21.17997,52.0419186922,2.77704,0.8099700000000001,2.89275,44.76,20.37,49.1771745833,138.24,46.58704,14.17997,48.6972673275,2.77704,0.8099700000000001,2.89275,43.81,13.37,45.8047268303,139.27
2021-09-26 06:00:00,43.07224,20.84232,47.8499755653,2.68224,0.78232,2.794,40.39,20.06,45.0971806214,137.85,44.28224,13.97232,46.4342815773,2.68224,0.78232,2.794,41.6,13.19,43.640991052,139.49,48.23224,21.09232,52.6425202512,2.68224,0.78232,2.794,45.55,20.31,49.872824263300004,137.76,47.28224,13.58232,49.194406552,2.68224,0.78232,2.794,44.6,12.8,46.4004310325,139.08
2021-09-26 06:30:00,45.28496,20.11728,49.5523214068,2.66496,0.7772800000000001,2.776,42.62,19.34,46.8027776953,137.58,46.55496,13.25728,48.4057824397,2.66496,0.7772800000000001,2.776,43.89,12.48,45.6298422088,139.17,50.73496,20.30728,54.6481636215,2.66496,0.7772800000000001,2.776,48.07,19.53,51.8858921095,137.5,49.71496,12.80728,51.338130749,2.66496,0.7772800000000001,2.776,47.05,12.03,48.5636015963,138.76
2021-09-26 07:00:00,46.77872,19.61796,50.7258612485,2.59872,0.7579600000000001,2.707,44.18,18.86,48.037193923,137.15,48.11872,12.61796,49.7455940662,2.59872,0.7579600000000001,2.707,45.52,11.86,47.0396641144,138.73,52.43872,19.75796,56.0374547834,2.59872,0.7579600000000001,2.707,49.84,19.0,53.3387813884,137.07,51.37872,12.13796,52.7930198208,2.59872,0.7579600000000001,2.707,48.78,11.38,50.0898472747,138.32
2021-09-26 07:30:00,48.93896,20.40178,53.0212639707,4.42896,1.2917800000000002,4.6135,44.51,19.11,48.438953333,137.15,50.26896,12.66178,51.8390683968,4.42896,1.2917800000000002,4.6135,45.84,11.37,47.2290429715,138.63,54.64896,20.57178,58.392696131,4.42896,1.2917800000000002,4.6135,50.22,19.28,53.7937431306,137.06,53.54896,12.14178,54.9082319753,4.42896,1.2917800000000002,4.6135,49.12,10.85,50.304044569,138.24
2021-09-26 08:00:00,51.6112,20.87535,55.6731192144,3.9612,1.15535,4.12625,47.65,19.72,51.5693794805,137.15,52.9012,10.40535,53.9148242143,3.9612,1.15535,4.12625,48.94,9.25,49.8064865254,138.63,57.7112,21.17535,61.4733930499,3.9612,1.15535,4.12625,53.75,20.02,57.3573264719,137.06,56.3812,9.75535,57.2189353891,3.9612,1.15535,4.12625,52.42,8.6,53.1207718317,138.24
2021-09-26 08:30:00,55.33216,19.78813,58.7640878357,5.34216,1.55813,5.56475,49.99,18.23,53.2102715648,136.2,56.71216,10.34813,57.6485289176,5.34216,1.55813,5.56475,51.37,8.79,52.1166096365,137.47,61.76216,19.92813,64.8975713965,5.34216,1.55813,5.56475,56.42,18.37,59.33526186,136.12,60.34216,9.65813,61.1101934915,5.34216,1.55813,5.56475,55.0,8.1,55.5932549866,137.2
2021-09-26 09:00:00,58.68224,14.26107,60.3902592225,7.51224,2.19107,7.8252500000000005,51.17,12.07,52.574269372,136.2,59.53224,12.45107,60.8203645464,7.51224,2.19107,7.8252500000000005,52.02,10.26,53.0221463164,137.47,64.94224,19.21107,67.724144489,7.51224,2.19107,7.8252500000000005,57.43,17.02,59.8989590895,136.12,63.20224,11.87107,64.3074291506,7.51224,2.19107,7.8252500000000005,55.69,9.68,56.5250254312,137.08
2021-09-26 09:30:00,62.51184,3.89512,62.6330751281,10.37184,3.02512,10.804,52.14,0.87,52.1472578378,136.1,61.74184,17.04512,64.051470884,10.37184,3.02512,10.804,51.37,14.02,53.2488244002,137.03,68.05184,22.39512,71.6421267635,10.37184,3.02512,10.804,57.68,19.37,60.8455364016,136.01,65.39184,16.71512,67.4943551358,10.37184,3.02512,10.804,55.02,13.69,56.6975881321,136.63
2021-09-26 10:00:00,64.6044,4.12295,64.735826372,12.2844,3.5829500000000003,12.79625,52.32,0.54,52.322786623,137.81,63.8344,17.02295,66.0652060472,12.2844,3.5829500000000003,12.79625,51.55,13.44,53.2732212279,137.33,70.1844,23.28295,73.9455594614,12.2844,3.5829500000000003,12.79625,57.9,19.7,61.1596272062,137.7,67.4944,16.64295,69.5160543764,12.2844,3.5829500000000003,12.79625,55.21,13.06,56.7336557962,136.95
2021-09-26 10:30:00,65.49144,5.35917,65.71034482,13.71144,3.9991700000000003,14.28275,51.78,1.3599999999999999,51.7978570985,137.81,64.74144,17.31917,67.0179655224,13.71144,3.9991700000000003,14.28275,51.03,13.32,52.7397696241,137.23,71.01144,22.66917,74.5420410196,13.71144,3.9991700000000003,14.28275,57.3,18.67,60.2649060399,137.67,68.35144,16.93917,70.4191368192,13.71144,3.9991700000000003,14.28275,54.64,12.94,56.1513419252,136.81
2021-09-26 11:00:00,65.6312,6.6691,65.9691693767,15.8712,4.6291,16.5325,49.76,2.04,49.8017991643,137.25,64.8812,18.4491,67.4532386491,15.8712,4.6291,16.5325,49.01,13.82,50.9212382018,136.78,70.9312,22.5191,74.4200577684,15.8712,4.6291,16.5325,55.06,17.89,57.8934858166,137.12,68.3612,18.1091,70.719114589,15.8712,4.6291,16.5325,52.49,13.48,54.1932698774,136.35
2021-09-26 11:30:00,65.33312,7.32341,65.7422915859,18.66312,5.44341,19.44075,46.67,1.88,46.7078505179,137.25,64.61312,19.363410000000002,67.4521824922,18.66312,5.44341,19.44075,45.95,13.92,48.0121744977,136.9,70.28312,23.44341,74.0898807487,18.66312,5.44341,19.44075,51.62,18.0,54.6683125768,137.12,67.88312,19.05341,70.5063856226,18.66312,5.44341,19.44075,49.22,13.61,51.0670196898,136.51
2021-09-26 12:00:00,65.03896,9.17553,65.6830013676,23.05896,6.72553,24.01975,41.98,2.45,42.0514316046,137.19,64.32896,20.12553,67.403650142,23.05896,6.72553,24.01975,41.27,13.4,43.3909310801,136.85,69.41896,24.14553,73.498289956,23.05896,6.72553,24.01975,46.36,17.42,49.5248018673,137.05,67.27896,19.77553,70.1251028196,23.05896,6.72553,24.01975,44.22,13.05,46.1054324348,136.47
2021-09-26 12:30:00,65.27216,9.88313,66.0161429475,23.94216,6.98313,24.93975,41.33,2.9,41.4316171541,137.57,64.56216,19.96313,67.5780960316,23.94216,6.98313,24.93975,40.62,12.98,42.643461398,137.23,69.59216,23.93313,73.5925502008,23.94216,6.98313,24.93975,45.65,16.95,48.6952256387,137.44,67.48216,19.59313,70.2690021379,23.94216,6.98313,24.93975,43.54,12.61,45.3292808238,136.84
2021-09-26 13:00:00,64.18728,9.30879,64.8587733854,25.12728,7.32879,26.17425,39.06,1.98,39.1101521347,137.57,63.51728,19.83879,66.543387705,25.12728,7.32879,26.17425,38.39,12.51,40.3768770462,137.23,68.24728,25.39879,72.8202565284,25.12728,7.32879,26.17425,43.12,18.07,46.7531742238,137.44,66.25728,19.43879,69.049936348,25.12728,7.32879,26.17425,41.13,12.11,42.8757390607,136.84
2021-09-26 13:30:00,63.01304,8.29172,63.5562414763,24.86304,7.25172,25.899,38.15,1.04,38.1641729899,137.91,62.35304,19.72172,65.3976133892,24.86304,7.25172,25.899,37.49,12.47,39.5095051855,137.4,66.96304,26.47172,72.0055601034,24.86304,7.25172,25.899,42.1,19.22,46.2797839234,137.77,65.05304,19.31172,67.8589754019,24.86304,7.25172,25.899,40.19,12.06,41.9604540014,137.02
2021-09-26 14:00:00,61.87336,7.61223,62.3398646394,23.97336,6.99223,24.97225,37.9,0.62,37.9050709009,138.32,61.21336,19.55223,64.2601364803,23.97336,6.99223,24.97225,37.24,12.56,39.3010330653,137.69,65.79336,26.622230000000002,70.9754137027,23.97336,6.99223,24.97225,41.82,19.63,46.1979361011,138.18,63.89336,19.16223,66.7049661619,23.97336,6.99223,24.97225,39.92,12.17,41.7338627496,137.31
2021-09-26 14:30:00,61.6652,6.9586,62.056579063,22.3152,6.5086,23.245,39.35,0.45,39.3525729781,138.14,60.9752,19.2586,63.9442623618,22.3152,6.5086,23.245,38.66,12.75,40.7082067893,137.48,65.7252,26.3686,70.8174059183,22.3152,6.5086,23.245,43.41,19.86,47.7372778864,137.99,63.7552,18.8786,66.4915563436,22.3152,6.5086,23.245,41.44,12.37,43.246855377,137.09
2021-09-26 15:00:00,61.41376,6.72443,61.7808050786,20.96376,6.11443,21.83725,40.45,0.61,40.4545992441,138.04,60.74376,19.75443,63.8752055461,20.96376,6.11443,21.83725,39.78,13.64,42.0535135274,137.38,65.61376,25.81443,70.5092213655,20.96376,6.11443,21.83725,44.65,19.7,48.8027919283,137.9,63.60376,19.41443,66.5008148699,20.96376,6.11443,21.83725,42.64,13.3,44.666090046,136.98
2021-09-26 15:30:00,62.32288,5.67459,62.5806866626,17.91288,5.22459,18.65925,44.41,0.45,44.4122798334,138.19,61.62288,19.02459,64.4927466012,17.91288,5.22459,18.65925,43.71,13.8,45.8367112695,137.64,66.96288,25.08459,71.5070902314,17.91288,5.22459,18.65925,49.05,19.86,52.9180696927,138.05,64.75288,18.68459,67.394728071,17.91288,5.22459,18.65925,46.84,13.46,48.7355845353,137.24
2021-09-26 16:00:00,64.28896,4.86428,64.4727197953,13.96896,4.07428,14.551,50.32,0.79,50.3262009295,138.19,63.56896,17.50428,65.9349110396,13.96896,4.07428,14.551,49.6,13.43,51.386037987,137.64,69.61896,23.55428,73.4956032549,13.96896,4.07428,14.551,55.65,19.48,58.9609438527,138.05,67.08896,17.12428,69.2399416479,13.96896,4.07428,14.551,53.12,13.05,54.6995146231,137.24
2021-09-26 16:30:00,65.59584,3.96212,65.715391045,12.31584,3.59212,12.829,53.28,0.37,53.2812847067,137.96,64.83584,16.92212,67.0077927841,12.31584,3.59212,12.829,52.52,13.33,54.1852313827,137.41,71.27584,23.39212,75.0162425465,12.31584,3.59212,12.829,58.96,19.8,62.1958326578,137.87,68.55584,16.54212,70.5233644419,12.31584,3.59212,12.829,56.24,12.95,57.7116981209,137.01
2021-09-26 17:00:00,67.00048,5.07764,67.1926093272,12.78048,3.72764,13.313,54.22,1.35,54.236803925,137.38,66.23048,17.44764,68.4901206204,12.78048,3.72764,13.313,53.45,13.72,55.1827953261,136.79,72.78048,22.39764,76.1488840798,12.78048,3.72764,13.313,60.0,18.67,62.8376391982,137.3,69.99048,17.08764,72.0461985909,12.78048,3.72764,13.313,57.21,13.36,58.7492442505,136.37
2021-09-26 17:30:00,69.89504,3.90397,70.0039827321,10.26504,2.99397,10.69275,59.63,0.91,59.6369432483,137.17,69.02504,15.61397,70.7690059713,10.26504,2.99397,10.69275,58.76,12.62,60.0999334442,136.73,76.29504,21.90397,79.3770560701,10.26504,2.99397,10.69275,66.03,18.91,68.6844159908,136.1,73.16504,15.18397,74.7239989773,10.26504,2.99397,10.69275,62.9,12.19,64.0703215225,135.23
2021-09-26 18:00:00,71.25488,5.57184,71.472395544,8.23488,2.40184,8.578,63.02,3.17,63.0996774952,136.18,70.47488,16.50184,72.3810709675,8.23488,2.40184,8.578,62.24,14.1,63.8171418978,135.59,78.06488,18.67184,80.2668243946,8.23488,2.40184,8.578,69.83,16.27,71.7003612264,136.1,74.84488,16.15184,76.5678653065,8.23488,2.40184,8.578,66.61,13.75,68.0143705403,135.23
2021-09-26 18:30:00,72.97432,5.90001,73.2124408654,7.23432,2.11001,7.53575,65.74,3.79,65.8491586886,135.68,72.18432,15.74001,73.8804708205,7.23432,2.11001,7.53575,64.95,13.63,66.3647451589,135.51,80.10432,17.80001,82.0581649726,7.23432,2.11001,7.53575,72.87,15.69,74.5400093909,135.6,76.72432,15.35001,78.2447703458,7.23432,2.11001,7.53575,69.49,13.24,70.7400713881,135.12
2021-09-26 19:00:00,72.25768,5.02974,72.4325244862,7.02768,2.04974,7.3205,65.23,2.98,65.2980344268,136.08,71.46768,16.50974,73.3498520752,7.02768,2.04974,7.3205,64.44,14.46,66.0424499848,135.91,79.32768,18.66974,81.4950305592,7.02768,2.04974,7.3205,72.3,16.62,74.1856751671,135.99,75.98768,16.16974,77.6890468692,7.02768,2.04974,7.3205,68.96,14.12,70.3907380271,135.52
2021-09-26 19:30:00,73.21352,4.78186,73.3695147582,6.62352,1.93186,6.8995,66.59,2.85,66.6509609833,136.25,72.43352,15.96186,74.1713947169,6.62352,1.93186,6.8995,65.81,14.03,67.288906961,136.08,80.43352,18.59186,82.5542754668,6.62352,1.93186,6.8995,73.81,16.66,75.6668467692,136.16,77.04352,15.59186,78.6054073983,6.62352,1.93186,6.8995,70.42,13.66,71.7326424998,135.68
2021-09-26 20:00:00,72.5804,3.9897,72.6899729691,5.2104,1.5197,5.4275,67.37,2.47,67.4152638503,135.85,71.8104,15.4497,73.4535688599,5.2104,1.5197,5.4275,66.6,13.93,68.0412000188,135.63,79.8904,18.6197,82.0315137021,5.2104,1.5197,5.4275,74.68,17.1,76.6127430654,135.76,76.4804,15.0897,77.9547986352,5.2104,1.5197,5.4275,71.27,13.57,72.5503811155,135.23
2021-09-26 20:30:00,69.79648,9.64689,70.459996502,3.72648,1.08689,3.8817500000000003,66.07,8.56,66.6222072585,136.03,70.68648,4.72689,70.8443501196,3.72648,1.08689,3.8817500000000003,66.96,3.64,67.0588636945,137.27,76.91648,29.97689,82.5515525576,3.72648,1.08689,3.8817500000000003,73.19,28.89,78.6855018412,135.86,76.83648,4.10689,76.9461578265,3.72648,1.08689,3.8817500000000003,73.11,3.02,73.1723479191,135.27
2021-09-26 21:00:00,66.38488,9.09559,67.0050897325,3.10488,0.9055900000000001,3.23425,63.28,8.19,63.8077934112,136.03,67.50488,6.61559,67.8282747448,3.10488,0.9055900000000001,3.23425,64.4,5.71,64.652641864,137.27,73.18488,30.09559,79.131354077,3.10488,0.9055900000000001,3.23425,70.08,29.19,75.9161544073,135.93,73.64488,5.92559,73.8828868349,3.10488,0.9055900000000001,3.23425,70.54,5.02,70.7183993032,136.9
2021-09-26 21:30:00,63.72792,9.83106,64.4817612062,3.39792,0.99106,3.5395,60.33,8.84,60.974211762,136.85,64.82792,7.32106,65.239996406,3.39792,0.99106,3.5395,61.43,6.33,61.755273459,138.85,70.17792,30.98106,76.7122319728,3.39792,0.99106,3.5395,66.78,29.99,73.2049759238,136.77,70.69792,6.67106,71.011963315,3.39792,0.99106,3.5395,67.3,5.68,67.5392656164,138.43
2021-09-26 22:00:00,60.41736,11.65548,61.5313546365,4.16736,1.21548,4.341,56.25,10.44,57.2106292572,137.16,61.45736,7.3354800000000004,61.893589046,4.16736,1.21548,4.341,57.29,6.12,57.6159569911,139.17,66.39736,33.13548,74.2062628745,4.16736,1.21548,4.341,62.23,31.92,69.9389683939,137.07,66.93736,6.68548,67.2703932395,4.16736,1.21548,4.341,62.77,5.47,63.0078868079,138.75
2021-09-26 22:30:00,58.5192,12.85935,59.9154375021,4.4892,1.30935,4.67625,54.03,11.55,55.2507321218,137.74,59.4392,7.13935,59.8664247727,4.4892,1.30935,4.67625,54.95,5.83,55.2584056954,139.56,64.2292,34.22935,72.7807566192,4.4892,1.30935,4.67625,59.74,32.92,68.2099259639,137.65,64.7092,6.46935,65.0317849521,4.4892,1.30935,4.67625,60.22,5.16,60.4406651188,139.11
2021-09-26 23:00:00,55.52176,11.92218,56.7873595922,5.80176,1.69218,6.0435,49.72,10.23,50.7615139648,136.95,56.32176,8.31218,56.9318275295,5.80176,1.69218,6.0435,50.52,6.62,50.9518871093,138.59,60.76176,33.39218,69.3327423621,5.80176,1.69218,6.0435,54.96,31.7,63.4467619347,136.86,60.87176,11.48218,61.9452308338,5.80176,1.69218,6.0435,55.07,9.79,55.9334336511,138.16
2021-09-26 23:30:00,52.9748,5.7464,53.2855566547,6.1248,1.7864,6.38,46.85,3.96,47.0170617968,137.86,52.9748,7.3064,53.4762836779,6.1248,1.7864,6.38,46.85,5.52,47.1740702081,139.37,57.9248,26.4764,63.6889489001,6.1248,1.7864,6.38,51.8,24.69,57.383238842,137.78,55.7448,27.886400000000002,62.3308433442,6.1248,1.7864,6.38,49.62,26.1,56.0656258326,138.95
2021-09-27 00:00:00,51.53696,6.23828,51.9131426847,7.53696,2.19828,7.851,44.0,4.04,44.1850834558,137.81,51.51696,7.80828,52.105339498,7.53696,2.19828,7.851,43.98,5.61,44.3363564132,138.08,56.15696,27.09828,62.3531950697,7.53696,2.19828,7.851,48.62,24.9,54.6252176197,137.72,54.12696,28.52828,61.1848883189,7.53696,2.19828,7.851,46.59,26.33,53.5153903097,137.67
2021-09-27 00:30:00,49.25912,6.48016,49.6835322496,7.50912,2.19016,7.822,41.75,4.29,41.9698296399,138.52,49.21912,8.04016,49.8714943269,7.50912,2.19016,7.822,41.71,5.85,42.1182454525,138.79,53.58912,27.45016,60.2105062792,7.50912,2.19016,7.822,46.08,25.26,52.5493482357,138.42,51.68912,28.88016,59.210039419,7.50912,2.19016,7.822,44.18,26.69,51.6161651036,138.38
2021-09-27 01:00:00,49.05296,6.9250300000000005,49.539367429,7.42296,2.16503,7.7322500000000005,41.63,4.76,41.9012469982,138.52,49.01296,7.65503,49.6071540432,7.42296,2.16503,7.7322500000000005,41.59,5.49,41.9507830678,138.79,53.39296,28.04503,60.310296677,7.42296,2.16503,7.7322500000000005,45.97,25.88,52.7542917685,138.42,51.48296,28.54503,58.8669169234,7.42296,2.16503,7.7322500000000005,44.06,26.38,51.3535587861,138.38
2021-09-27 01:30:00,48.3492,6.4531,48.7779421486,6.0792,1.7731,6.3325,42.27,4.68,42.5282882327,138.93,48.3092,7.1231,48.8315201304,6.0792,1.7731,6.3325,42.23,5.35,42.5675392758,139.1,52.7492,27.5231,59.4978918471,6.0792,1.7731,6.3325,46.67,25.75,53.3024521012,138.83,50.8192,27.9531,57.9997145532,6.0792,1.7731,6.3325,44.74,26.18,51.8368594728,138.69
2021-09-27 02:00:00,47.7296,6.1503,48.124223695,5.1096,1.4903,5.3225,42.62,4.66,42.8740014461,138.7,47.6996,6.8303,48.1861477839,5.1096,1.4903,5.3225,42.59,5.34,42.923463280600004,138.88,52.1896,27.3503,58.9219251064,5.1096,1.4903,5.3225,47.08,25.86,53.7146721111,138.61,50.2196,27.8003,57.4009137928,5.1096,1.4903,5.3225,45.11,26.31,52.2219130251,138.45
2021-09-27 02:30:00,47.86184,6.24887,48.2680443406,5.48184,1.59887,5.71025,42.38,4.65,42.634339446,139.2,47.83184,6.92887,48.3310889311,5.48184,1.59887,5.71025,42.35,5.33,42.6840883703,139.37,52.50184,27.47887,59.2581766498,5.48184,1.59887,5.71025,47.02,25.88,53.6717318521,139.1,50.34184,27.78887,57.5023664771,5.48184,1.59887,5.71025,44.86,26.19,51.9455070242,138.94
2021-09-27 03:00:00,46.85648,6.38564,47.2895983933,5.67648,1.65564,5.913,41.18,4.73,41.4507575323,138.84,46.80648,7.24564,47.363972268,5.67648,1.65564,5.913,41.13,5.59,41.5081317334,139.01,51.13648,27.59564,58.1073053393,5.67648,1.65564,5.913,45.46,25.94,52.340187237,138.74,49.24648,28.22564,56.761805343,5.67648,1.65564,5.913,43.57,26.57,51.0324387032,138.61
2021-09-27 03:30:00,46.3224,6.3707,46.7584276922,5.7624,1.6807,6.0025,40.56,4.69,40.8302547139,139.17,46.2724,7.8907,46.9403680029,5.7624,1.6807,6.0025,40.51,6.21,40.9832185169,139.36,50.5324,27.5507,57.5548826795,5.7624,1.6807,6.0025,44.77,25.87,51.7069608467,139.07,48.6624,28.9507,56.6230713071,5.7624,1.6807,6.0025,42.9,27.27,50.8336787966,138.95
2021-09-27 04:00:00,45.59784,6.58062,46.0702460624,5.48784,1.6006200000000002,5.7165,40.11,4.98,40.4179724875,139.21,45.53784,8.12062,46.2562356991,5.48784,1.6006200000000002,5.7165,40.05,6.52,40.5772460869,139.48,49.76784,27.82062,57.0160047307,5.48784,1.6006200000000002,5.7165,44.28,26.22,51.4607306594,139.12,47.90784,29.21062,56.1107962361,5.48784,1.6006200000000002,5.7165,42.42,27.61,50.6139160706,139.07
2021-09-27 04:30:00,46.31264,6.64702,46.7872151196,6.33264,1.84702,6.5965,39.98,4.8,40.2671131322,139.33,46.24264,8.18702,46.9617828734,6.33264,1.84702,6.5965,39.91,6.34,40.4104404826,139.6,50.45264,27.86702,57.6371380852,6.33264,1.84702,6.5965,44.12,26.02,51.2212338781,139.22,48.60264,29.26702,56.7342495733,6.33264,1.84702,6.5965,42.27,27.42,50.3846137228,139.19
2021-09-27 05:00:00,47.53552,6.84286,48.0255181612,6.69552,1.95286,6.9745,40.84,4.89,41.131711610400004,139.33,47.50552,7.52286,48.0974828141,6.69552,1.95286,6.9745,40.81,5.57,41.1883600062,139.6,51.78552,27.99286,58.8671410266,6.69552,1.95286,6.9745,45.09,26.04,52.069085838,139.2,49.91552,28.42286,57.4405615175,6.69552,1.95286,6.9745,43.22,26.47,50.6816465794,139.19
2021-09-27 05:30:00,49.33472,5.79971,49.674452524,6.92472,2.01971,7.21325,42.41,3.7800000000000002,42.5781223165,139.05,49.29472,7.22971,49.8220646558,6.92472,2.01971,7.21325,42.37,5.21,42.6891203938,139.21,53.78472,26.68971,60.0427907859,6.92472,2.01971,7.21325,46.86,24.67,52.9572327449,138.29,51.80472,28.00971,58.8920441873,6.92472,2.01971,7.21325,44.88,25.99,51.8622647018,138.29
2021-09-27 06:00:00,52.43,4.78125,52.6475569382,7.41,2.16125,7.71875,45.02,2.62,45.0961727866,138.44,52.38,6.46125,52.7770040033,7.41,2.16125,7.71875,44.97,4.3,45.1751137243,138.69,57.17,25.44125,62.5752834717,7.41,2.16125,7.71875,49.76,23.28,54.9364724022,138.29,55.07,27.07125,61.3641383592,7.41,2.16125,7.71875,47.66,24.91,53.7771670879,138.29
2021-09-27 06:30:00,59.76536,2.8694800000000003,59.8342056971,7.09536,2.06948,7.391,52.67,0.8,52.6760752145,138.11,59.75536,3.39948,59.8519800257,7.09536,2.06948,7.391,52.66,1.33,52.6767928029,138.39,65.39536,22.839480000000002,69.2690042963,7.09536,2.06948,7.391,58.3,20.77,61.8892793624,137.95,62.88536,22.82948,66.901073679,7.09536,2.06948,7.391,55.79,20.76,59.5273189385,137.96
2021-09-27 07:00:00,67.41512,3.38066,67.4998316046,7.54512,2.20066,7.8595,59.87,1.18,59.8816273994,136.94,67.32512,6.02066,67.5937876572,7.54512,2.20066,7.8595,59.78,3.8200000000000003,59.9019265133,137.05,73.87512,20.99066,76.7993565224,7.54512,2.20066,7.8595,66.33,18.79,68.9400681752,136.79,70.89512,17.95066,73.1323747341,7.54512,2.20066,7.8595,63.35,15.75,65.2785186719,136.66
2021-09-27 07:30:00,73.60808,6.6081900000000005,73.9041109571,7.70808,2.24819,8.02925,65.9,4.36,66.0440731633,136.91,73.66808,7.11819,74.011179154,7.70808,2.24819,8.02925,65.96,4.87,66.1395380994,136.7,80.77808,17.30819,82.6115709181,7.70808,2.24819,8.02925,73.07,15.06,74.6058208185,136.76,77.60808,16.71819,79.388361604,7.70808,2.24819,8.02925,69.9,14.47,71.3820068365,136.33
2021-09-27 08:00:00,79.22304,8.79922,79.7102022294,7.88304,2.29922,8.211500000000001,71.34,6.5,71.6355051633,136.22,78.52304,6.38922,78.7825484676,7.88304,2.29922,8.211500000000001,70.64,4.09,70.7583048129,136.24,87.00304,13.14922,87.9910845248,7.88304,2.29922,8.211500000000001,79.12,10.85,79.8604839705,136.07,82.76304,18.05922,84.7104256692,7.88304,2.29922,8.211500000000001,74.88,15.76,76.5205331921,135.88
2021-09-27 08:30:00,83.5168,9.3699,84.0407693221,8.7768,2.5599,9.1425,74.74,6.8100000000000005,75.0496082601,136.22,81.5968,3.0499,81.653779216,8.7768,2.5599,9.1425,72.82,0.49,72.8216485669,135.75,91.6568,12.3399,92.4837397506,8.7768,2.5599,9.1425,82.88,9.78,83.4550345995,136.07,85.9768,21.4899,88.6218141331,8.7768,2.5599,9.1425,77.2,18.93,79.4870108886,135.38
2021-09-27 09:00:00,84.6608,9.65565,85.209639323,7.1508,2.0856500000000002,7.44875,77.51,7.57,77.8787840172,137.03,82.7208,3.29565,82.7864243796,7.1508,2.0856500000000002,7.44875,75.57,1.21,75.5796864243,135.65,93.1008,12.69565,93.9624312668,7.1508,2.0856500000000002,7.44875,85.95,10.61,86.6023937314,136.9,87.2608,20.15565,89.5583465879,7.1508,2.0856500000000002,7.44875,80.11,18.07,82.1226947926,135.25
2021-09-27 09:30:00,86.53064,7.03852,86.8164294509,8.84064,2.57852,9.209,77.69,4.46,77.8179137474,136.81,85.19064,3.70852,85.2713214639,8.84064,2.57852,9.209,76.35,1.13,76.3583616901,135.43,94.95064,9.14852,95.3903530479,8.84064,2.57852,9.209,86.11,6.57,86.3602744322,136.67,91.16064,12.28852,91.9851618958,8.84064,2.57852,9.209,82.32,9.71,82.8906900683,135.07
2021-09-27 10:00:00,82.68648,5.37564,82.8610371658,15.99648,4.66564,16.663,66.69,0.71,66.6937793201,136.93,81.99648,6.09564,82.2227435653,15.99648,4.66564,16.663,66.0,1.43,66.015489849,136.34,89.87648,6.23564,90.0925350037,15.99648,4.66564,16.663,73.88,1.57,73.8966798984,136.78,88.24648,5.18564,88.3987109329,15.99648,4.66564,16.663,72.25,0.52,72.251871256,135.99
2021-09-27 10:30:00,82.50448,6.35089,82.7485530016,18.17448,5.30089,18.93175,64.33,1.05,64.3385685262,138.49,81.79448,6.83089,82.079217934,18.17448,5.30089,18.93175,63.62,1.53,63.6383948572,138.65,89.43448,6.50089,89.6704398543,18.17448,5.30089,18.93175,71.26,1.2,71.2701031289,138.32,87.84448,5.77089,88.0338334839,18.17448,5.30089,18.93175,69.67,0.47000000000000003,69.6715853128,138.29
2021-09-27 11:00:00,83.93328,5.24804,84.0971902943,16.55328,4.82804,17.243,67.38,0.42,67.3813089811,138.49,83.23328,5.76804,83.4329022928,16.55328,4.82804,17.243,66.68,0.9400000000000001,66.6866253457,138.65,91.20328,6.67804,91.4474411944,16.55328,4.82804,17.243,74.65,1.85,74.672920125,138.32,89.54328,5.10804,89.6888569768,16.55328,4.82804,17.243,72.99,0.28,72.9905370579,138.29
2021-09-27 11:30:00,81.30056,7.25808,81.6238983485,22.21056,6.47808,23.136,59.09,0.78,59.095147855,138.19,80.67056,7.36808,81.0063445268,22.21056,6.47808,23.136,58.46,0.89,58.4667743253,138.35,87.66056,7.98808,88.023764982,22.21056,6.47808,23.136,65.45,1.51,65.4674163229,138.02,86.24056,6.67808,86.4987337572,22.21056,6.47808,23.136,64.03,0.2,64.0303123528,138.0
2021-09-27 12:00:00,80.33592,8.91631,80.8292065176,26.93592,7.85631,28.05825,53.4,1.06,53.4105195631,138.73,79.79592,8.41631,80.2385388866,26.93592,7.85631,28.05825,52.86,0.56,52.8629662429,138.85,86.06592,9.08631,86.5442292407,26.93592,7.85631,28.05825,59.13,1.23,59.1427916149,138.56,84.81592,8.41631,85.2324736205,26.93592,7.85631,28.05825,57.88,0.56,57.8827089898,138.49
2021-09-27 12:30:00,81.86472,8.23471,82.2778392367,26.00472,7.58471,27.08825,55.86,0.65,55.8637816479,138.44,81.24472,7.80471,81.6187357539,26.00472,7.58471,27.08825,55.24,0.22,55.2404380866,138.5,87.88472,9.264710000000001,88.3717084867,26.00472,7.58471,27.08825,61.88,1.6800000000000002,61.902801229,138.28,86.51472,8.50471,86.9317368333,26.00472,7.58471,27.08825,60.51,0.92,60.5169934812,138.15
2021-09-27 13:00:00,80.17544,8.11242,80.5848157996,25.10544,7.32242,26.1515,55.07,0.79,55.0756661331,138.75,79.57544,8.12242,79.9889014667,25.10544,7.32242,26.1515,54.47,0.8,54.4758744767,138.82,86.09544,8.87242,86.5513987492,25.10544,7.32242,26.1515,60.99,1.55,61.0096926726,138.6,84.75544,7.73242,85.1074316887,25.10544,7.32242,26.1515,59.65,0.41000000000000003,59.6514090362,138.47
2021-09-27 13:30:00,78.56256,8.72533,79.045602138,23.81256,6.94533,24.80475,54.75,1.78,54.7789275178,139.84,77.91256,8.35533,78.3592913774,23.81256,6.94533,24.80475,54.1,1.4100000000000001,54.1183711876,139.92,84.45256,7.39533,84.7757382531,23.81256,6.94533,24.80475,60.64,0.45,60.641669667,139.69,83.07256,7.65533,83.4245425661,23.81256,6.94533,24.80475,59.26,0.71,59.264253138,139.57
2021-09-27 14:00:00,78.23296,14.62503,79.5882374027,24.70296,7.20503,25.73225,53.53,7.42,54.0418106654,139.84,76.24296,17.96503,78.3309086661,24.70296,7.20503,25.73225,51.54,10.76,52.6512032151,139.92,84.02296,17.28503,85.7824578178,24.70296,7.20503,25.73225,59.32,10.08,60.1703315597,139.69,80.09296,17.91503,82.0721057453,24.70296,7.20503,25.73225,55.39,10.71,56.4159215116,139.57
2021-09-27 14:30:00,77.36344,15.75142,78.9506749854,27.19344,7.93142,28.3265,50.17,7.82,50.77579443,138.74,75.11344,18.91142,77.4575411116,27.19344,7.93142,28.3265,47.92,10.98,49.1618429272,137.2,82.82344,18.99142,84.9729147849,27.19344,7.93142,28.3265,55.63,11.06,56.7187843664,138.59,78.49344,18.38142,80.61697541,27.19344,7.93142,28.3265,51.3,10.45,52.3535337871,136.85
2021-09-27 15:00:00,77.74744,15.28342,79.2353920508,25.89744,7.55342,26.9765,51.85,7.73,52.4230426435,138.29,75.45744,18.52342,77.6977627725,25.89744,7.55342,26.9765,49.56,10.97,50.7595754513,136.09,83.36744,18.50342,85.3961744099,25.89744,7.55342,26.9765,57.47,10.95,58.5038750853,138.15,78.96744,18.00342,80.9937016801,25.89744,7.55342,26.9765,53.07,10.45,54.089069136,135.75
2021-09-27 15:30:00,77.95784,13.95062,79.1962411725,23.96784,6.99062,24.9665,53.99,6.96,54.4367679055,138.29,75.57784,19.36062,78.0182254723,23.96784,6.99062,24.9665,51.61,12.37,53.0717344733,136.09,83.81784,17.08062,85.5405043348,23.96784,6.99062,24.9665,59.85,10.09,60.694568126,138.15,79.21784,18.90062,81.4413875781,23.96784,6.99062,24.9665,55.25,11.91,56.5191171198,135.75
2021-09-27 16:00:00,79.75104,12.59322,80.7391947634,22.33104,6.5132200000000005,23.2615,57.42,6.08,57.7409975667,138.41,77.32104,19.31322,79.6965726581,22.33104,6.5132200000000005,23.2615,54.99,12.8,56.4600752745,136.27,85.96104,15.61322,87.3674598272,22.33104,6.5132200000000005,23.2615,63.63,9.1,64.2774213857,138.27,81.18104,18.89322,83.3505549919,22.33104,6.5132200000000005,23.2615,58.85,12.38,60.1380653164,135.92
2021-09-27 16:30:00,81.30248,12.60364,82.2735984104,22.81248,6.65364,23.763,58.49,5.95,58.7918582799,138.35,78.80248,20.05364,81.31407831,22.81248,6.65364,23.763,55.99,13.4,57.5711742107,136.24,87.65248,15.60364,89.0305050609,22.81248,6.65364,23.763,64.84,8.95,65.4547790463,138.21,82.75248,19.66364,85.056638096,22.81248,6.65364,23.763,59.94,13.01,61.3356641767,135.9
2021-09-27 17:00:00,83.75992,11.46456,84.5408796642,18.04992,5.26456,18.802,65.71,6.2,66.0018492165,138.35,81.07992,18.81456,83.234254338,18.04992,5.26456,18.802,63.03,13.55,64.4700193889,136.24,90.88992,14.47456,92.0352673968,18.04992,5.26456,18.802,72.84,9.21,73.4199543721,138.21,85.48992,18.41456,87.4506857698,18.04992,5.26456,18.802,67.44,13.15,68.7100873235,135.9
2021-09-27 17:30:00,84.42584,9.71587,84.9830606036,14.86584,4.33587,15.48525,69.56,5.38,69.7677432629,138.49,81.66584,18.40587,83.7143086537,14.86584,4.33587,15.48525,66.8,14.07,68.2656934338,136.39,91.98584,12.58587,92.8428720159,14.86584,4.33587,15.48525,77.12,8.25,77.5600212738,138.34,86.33584,18.01587,88.195514854,14.86584,4.33587,15.48525,71.47,13.68,72.7674604476,136.04
2021-09-27 18:00:00,86.0492,8.13185,86.4325853198,10.9092,3.18185,11.36375,75.14,4.95,75.3028691352,138.29,83.1992,17.02185,84.9226133492,10.9092,3.18185,11.36375,72.29,13.84,73.6029190997,136.15,94.2192,10.94185,94.8524207918,10.9092,3.18185,11.36375,83.31,7.76,83.6706262675,138.14,88.2392,16.61185,89.7892531268,10.9092,3.18185,11.36375,77.33,13.43,78.4875391384,135.79
2021-09-27 18:30:00,83.42512,6.47066,83.67568397,10.66512,3.11066,11.1095,72.76,3.36,72.8375397717,138.42,80.62512,18.51066,82.7227568971,10.66512,3.11066,11.1095,69.96,15.4,71.6349188595,136.2,91.30512,9.12066,91.7595301702,10.66512,3.11066,11.1095,80.64,6.01,80.863648817,138.31,85.50512,18.20066,87.4207616682,10.66512,3.11066,11.1095,74.84,15.09,76.346143976,135.85
2021-09-27 19:00:00,84.06184,6.55387,84.3169387262,10.16184,2.96387,10.58525,73.9,3.59,73.9871482083,138.46,81.19184,18.97387,83.3793896917,10.16184,2.96387,10.58525,71.03,16.01,72.8119564357,136.25,92.08184,9.24387,92.5446615984,10.16184,2.96387,10.58525,81.92,6.28,82.1603602718,138.31,86.17184,18.70387,88.1783463327,10.16184,2.96387,10.58525,76.01,15.74,77.6225978694,135.85
2021-09-27 19:30:00,85.35384,6.43487,85.5960603922,11.43384,3.33487,11.91025,73.92,3.1,73.9849741502,138.76,82.48384,19.65487,84.7932649204,11.43384,3.33487,11.91025,71.05,16.32,72.9002393686,136.62,93.38384,9.06487,93.8227767723,11.43384,3.33487,11.91025,81.95,5.73,82.1500785149,138.6,87.45384,19.39487,89.578653222,11.43384,3.33487,11.91025,76.02,16.06,77.6979021596,136.23
2021-09-27 20:00:00,84.03392,5.00031,84.1825564512,11.38392,3.32031,11.85825,72.65,1.6800000000000002,72.6694220426,138.76,81.14392,19.77031,83.5176682533,11.38392,3.32031,11.85825,69.76,16.45,71.6732872136,136.58,91.91392,7.4703100000000004,92.2169952951,11.38392,3.32031,11.85825,80.53,4.15,80.636861298,138.6,86.01392,19.53031,88.2033301098,11.38392,3.32031,11.85825,74.63,16.21,76.3701577843,136.23
2021-09-27 20:30:00,83.73728,5.38879,83.910494692,7.36728,2.14879,7.67425,76.37,3.24,76.4386976603,138.93,80.83728,17.64879,82.7414383865,7.36728,2.14879,7.67425,73.47,15.5,75.0872219489,136.63,92.02728,7.99879,92.3742437353,7.36728,2.14879,7.67425,84.66,5.85,84.8618765996,138.78,85.96728,17.34879,87.7003634261,7.36728,2.14879,7.67425,78.6,15.2,80.0562302385,136.27
2021-09-27 21:00:00,80.61528,4.35279,80.7327080573,5.01528,1.46279,5.22425,75.6,2.89,75.6552185907,138.11,77.77528,17.56279,79.7335924919,5.01528,1.46279,5.22425,72.76,16.1,74.5199812131,135.91,88.84528,6.93279,89.1153598178,5.01528,1.46279,5.22425,83.83,5.47,84.0082722117,137.97,82.83528,17.29279,84.621062382,5.01528,1.46279,5.22425,77.82,15.83,79.4137349581,135.57
2021-09-27 21:30:00,77.72072,3.27646,77.7897519436,4.17072,1.21646,4.3445,73.55,2.06,73.5788427471,138.14,74.91072,17.85646,77.0095392445,4.17072,1.21646,4.3445,70.74,16.64,72.6707451455,135.98,85.69072,5.77646,85.8851965373,4.17072,1.21646,4.3445,81.52,4.5600000000000005,81.6474371919,138.0,79.86072,17.63646,81.7849577872,4.17072,1.21646,4.3445,75.69,16.42,77.4505810178,135.64
2021-09-27 22:00:00,72.68096,2.01403,72.7088595933,3.9909600000000003,1.16403,4.15725,68.69,0.85,68.6952589339,138.41,69.93096,19.514029999999998,72.6025931587,3.9909600000000003,1.16403,4.15725,65.94,18.35,68.4456433968,136.21,80.11096,4.28403,80.2254250544,3.9909600000000003,1.16403,4.15725,76.12,3.12,76.1839143127,138.27,74.55096,19.41403,77.0373298977,3.9909600000000003,1.16403,4.15725,70.56,18.25,72.8819326034,135.87
2021-09-27 22:30:00,68.9392,1.7693500000000002,68.9619017724,4.2492,1.23935,4.42625,64.69,0.53,64.6921710874,139.1,66.2892,20.62935,69.424981945,4.2492,1.23935,4.42625,62.04,19.39,64.999489998,136.92,75.9192,2.97935,75.9776378618,4.2492,1.23935,4.42625,71.67,1.74,71.6911186968,138.96,70.6592,20.58935,73.5978524012,4.2492,1.23935,4.42625,66.41,19.35,69.1716025548,136.57
2021-09-27 23:00:00,64.80304,2.57297,64.854099083,4.67304,1.36297,4.86775,60.13,1.21,60.1421732231,139.36,62.26304,21.24297,65.7871562272,4.67304,1.36297,4.86775,57.59,19.88,60.9247281488,137.14,71.29304,2.37297,71.3325209078,4.67304,1.36297,4.86775,66.62,1.01,66.6276556694,139.21,66.34304,21.26297,69.6671576115,4.67304,1.36297,4.86775,61.67,19.9,64.8012260686,136.79
2021-09-27 23:30:00,61.9236,3.4823,62.0214370218,4.5336,1.3223,4.7225,57.39,2.16,57.4306338116,138.62,59.4036,21.4423,63.1550466887,4.5336,1.3223,4.7225,54.87,20.12,58.4425470013,136.43,68.1036,2.0023,68.1330282481,4.5336,1.3223,4.7225,63.57,0.68,63.5736368316,138.48,63.3036,21.4923,66.8525596537,4.5336,1.3223,4.7225,58.77,20.17,62.134867828,136.09
2021-09-28 00:00:00,59.67152,3.22836,59.7587868635,4.69152,1.36836,4.8870000000000005,54.98,1.8599999999999999,55.0114533529,139.11,57.25152,22.85836,61.6460960986,4.69152,1.36836,4.8870000000000005,52.56,21.49,56.7835689262,136.84,65.61152,1.86836,65.6381164096,4.69152,1.36836,4.8870000000000005,60.92,0.5,60.9220518368,138.98,61.00152,22.98836,65.1893406762,4.69152,1.36836,4.8870000000000005,56.31,21.62,60.3178290392,136.47
2021-09-28 00:30:00,56.83704,3.28247,56.931746199,4.63704,1.35247,4.83025,52.2,1.9300000000000002,52.2356669336,139.77,54.51704,23.46247,59.3514544798,4.63704,1.35247,4.83025,49.88,22.11,54.5606680678,137.65,62.47704,1.59247,62.4973318459,4.63704,1.35247,4.83025,57.84,0.24,57.8404979232,139.63,58.08704,23.64247,62.7141977838,4.63704,1.35247,4.83025,53.45,22.29,57.9115411641,137.29
2021-09-28 01:00:00,56.22824,4.7403200000000005,56.4277024803,4.69824,1.37032,4.894,51.53,3.37,51.6400793958,139.89,54.19824,22.22032,58.5763761255,4.69824,1.37032,4.894,49.5,20.85,53.7119400134,137.81,61.89824,3.41032,61.9921156084,4.69824,1.37032,4.894,57.2,2.04,57.2363660621,139.75,57.74824,22.29032,61.9008690472,4.69824,1.37032,4.894,53.05,20.92,57.025861677,137.41
2021-09-28 01:30:00,53.49896,12.81178,55.0116390217,4.66896,1.36178,4.8635,48.83,11.45,50.1544753736,139.82,53.83896,14.35178,55.7190021721,4.66896,1.36178,4.8635,49.17,12.99,50.8569464282,138.0,59.76896,11.99178,60.9600801103,4.66896,1.36178,4.8635,55.1,10.63,56.1160128662,139.69,57.32896,13.97178,59.0069512096,4.66896,1.36178,4.8635,52.66,12.61,54.148755295,137.57
2021-09-28 02:00:00,53.39744,12.79217,54.9083437363,4.56744,1.33217,4.75775,48.83,11.46,50.1567592653,136.75,53.73744,14.41217,55.636526687599996,4.56744,1.33217,4.75775,49.17,13.08,50.8800088443,137.04,59.67744,11.97217,60.8664907766,4.56744,1.33217,4.75775,55.11,10.64,56.1277266598,136.64,57.22744,14.02217,58.9202948097,4.56744,1.33217,4.75775,52.66,12.69,54.1674413278,136.57
2021-09-28 02:30:00,53.34536,12.78198,54.8553228616,4.63536,1.35198,4.8285,48.71,11.43,50.0330790578,136.66,53.66536,14.38198,55.5590875794,4.63536,1.35198,4.8285,49.03,13.03,50.7318617833,136.98,59.60536,11.95198,60.7918478634,4.63536,1.35198,4.8285,54.97,10.6,55.9826839299,136.57,57.16536,13.99198,58.8528154658,4.63536,1.35198,4.8285,52.53,12.64,54.0293485062,136.52
2021-09-28 03:00:00,53.0332,12.70635,54.5341327295,4.0332,1.17635,4.20125,49.0,11.53,50.3382647695,136.66,53.3632,14.31635,55.2502397421,4.0332,1.17635,4.20125,49.33,13.14,51.0500587659,136.98,59.3332,11.88635,60.5120974563,4.0332,1.17635,4.20125,55.3,10.71,56.3275607496,136.57,56.8732,13.936350000000001,58.5558086748,4.0332,1.17635,4.20125,52.84,12.76,54.358837368,136.52
2021-09-28 03:30:00,51.8944,13.35295,53.5847928527,3.8844000000000003,1.1329500000000001,4.04625,48.01,12.22,49.5407761344,136.96,52.2144,14.97295,54.3188070475,3.8844000000000003,1.1329500000000001,4.04625,48.33,13.84,50.2726018821,137.3,58.0644,12.61295,59.418524511,3.8844000000000003,1.1329500000000001,4.04625,54.18,11.48,55.3828746094,136.89,55.6544,14.64295,57.5484858538,3.8844000000000003,1.1329500000000001,4.04625,51.77,13.51,53.5037662226,136.84
2021-09-28 04:00:00,52.24856,13.25083,53.9026577987,4.04856,1.18083,4.21725,48.2,12.07,49.6882772895,137.11,52.55856,14.87083,54.6218254378,4.04856,1.18083,4.21725,48.51,13.69,50.404723985,137.47,58.42856,12.48083,59.7466964874,4.04856,1.18083,4.21725,54.38,11.3,55.5416456364,137.06,56.02856,14.52083,57.8796513428,4.04856,1.18083,4.21725,51.98,13.34,53.6644761458,137.02
2021-09-28 04:30:00,52.33376,13.67068,54.0898320149,4.73376,1.38068,4.931,47.6,12.29,49.1610018205,137.11,52.65376,15.29068,54.8290373525,4.73376,1.38068,4.931,47.92,13.91,49.8980410437,137.47,58.45376,12.93068,59.8668902099,4.73376,1.38068,4.931,53.72,11.55,54.9476196027,137.06,56.06376,14.96068,58.0255730812,4.73376,1.38068,4.931,51.33,13.58,53.096000791,137.02
2021-09-28 05:00:00,53.0656,13.22205,54.688028942,5.1156,1.49205,5.32875,47.95,11.73,49.363907868,137.22,53.3756,14.83205,55.3980539601,5.1156,1.49205,5.32875,48.26,13.34,50.0697833029,137.59,59.2156,12.41205,60.502448451,5.1156,1.49205,5.32875,54.1,10.92,55.1910898606,137.19,56.8256,14.46205,58.6370165131,5.1156,1.49205,5.32875,51.71,12.97,53.3117716832,137.14
2021-09-28 05:30:00,54.32072,12.79146,55.8064697885,4.5307200000000005,1.32146,4.7195,49.79,11.47,51.0940798919,136.47,54.66072,14.32146,56.5057388895,4.5307200000000005,1.32146,4.7195,50.13,13.0,51.7881926698,136.82,60.72072,11.97146,61.8895927588,4.5307200000000005,1.32146,4.7195,56.19,10.65,57.1903715672,136.43,58.22072,13.93146,59.8643284022,4.5307200000000005,1.32146,4.7195,53.69,12.61,55.1509582872,136.36
2021-09-28 06:00:00,56.89632,11.30476,58.0085237547,3.85632,1.12476,4.017,53.04,10.18,54.0080919863,136.47,57.28632,13.82476,58.9308615939,3.85632,1.12476,4.017,53.43,12.7,54.9186207037,136.82,63.73632,10.35476,64.5719717974,3.85632,1.12476,4.017,59.88,9.23,60.5871875895,136.43,61.08632,13.40476,62.5397959846,3.85632,1.12476,4.017,57.23,12.28,58.5326515716,136.36
2021-09-28 06:30:00,64.61672,8.14446,65.1279719648,4.02672,1.17446,4.1945,60.59,6.97,60.9895810774,136.2,64.21672,13.50446,65.6213194583,4.02672,1.17446,4.1945,60.19,12.33,61.439930013,136.66,72.05672,8.06446,72.5065956465,4.02672,1.17446,4.1945,68.03,6.89,68.3780154728,136.17,68.43672,13.06446,69.6725538462,4.02672,1.17446,4.1945,64.41,11.89,65.498245778,136.23
2021-09-28 07:00:00,72.2496,4.2328,72.3734847579,6.7296,1.9628,7.01,65.52,2.27,65.5593113143,136.26,69.53960000000001,18.7428,72.0211671663,6.7296,1.9628,7.01,62.81,16.78,65.0128025853,136.02,79.3496,6.8428,79.6441016774,6.7296,1.9628,7.01,72.62,4.88,72.7837811604,136.22,73.9696,18.5328,76.2559269828,6.7296,1.9628,7.01,67.24,16.57,69.2515884294,135.61
2021-09-28 07:30:00,78.776,6.66175,79.0571760757,8.406,2.45175,8.75625,70.37,4.21,70.4958225713,139.2,76.026,16.60175,77.817548015,8.406,2.45175,8.75625,67.62,14.15,69.0846357738,137.08,86.406,9.42175,86.918158109,8.406,2.45175,8.75625,78.0,6.97,78.310796829,139.15,80.766,16.22175,82.3789531923,8.406,2.45175,8.75625,72.36,13.77,73.6585534748,136.66
2021-09-28 08:00:00,81.46456,8.93133,81.9526887391,14.40456,4.2013300000000005,15.00475,67.06,4.73,67.2266055963,138.49,78.81456,17.45133,80.723502072,14.40456,4.2013300000000005,15.00475,64.41,13.25,65.7587302189,136.31,88.74456,11.77133,89.5218472752,14.40456,4.2013300000000005,15.00475,74.34,7.57,74.7244304093,138.44,83.32456,17.02133,85.0453289379,14.40456,4.2013300000000005,15.00475,68.92,12.82,70.1022025332,135.92
2021-09-28 08:30:00,84.05696,10.12703,84.664805327,14.766960000000001,4.30703,15.38225,69.29,5.82,69.5339952829,138.76,81.34696,16.37703,82.9791239582,14.766960000000001,4.30703,15.38225,66.58,12.07,67.6652148449,136.53,91.56696,13.05703,92.4932116215,14.766960000000001,4.30703,15.38225,76.8,8.75,77.2968466368,138.71,86.00696,15.87703,87.4601466387,14.766960000000001,4.30703,15.38225,71.24,11.57,72.1734196225,136.13
2021-09-28 09:00:00,84.0176,11.7993,84.8420920902,14.1576,4.1293,14.7475,69.86,7.67,70.2797872791,138.32,81.2976,15.1493,82.6970438181,14.1576,4.1293,14.7475,67.14,11.02,68.0383715267,136.1,91.6176,14.9293,92.8260126702,14.1576,4.1293,14.7475,77.46,10.8,78.2092807792,138.28,85.9776,14.5793,87.2049522117,14.1576,4.1293,14.7475,71.82,10.45,72.5762695376,135.72
2021-09-28 09:30:00,84.73376,14.51318,85.9676827503,22.91376,6.68318,23.8685,61.82,7.83,62.3138933144,138.74,82.22376,18.41318,84.2602629135,22.91376,6.68318,23.8685,59.31,11.73,60.4588206964,136.68,91.44376,17.71318,93.1435343363,22.91376,6.68318,23.8685,68.53,11.03,69.4119715899,138.0,86.36376,17.89318,88.1978737377,22.91376,6.68318,23.8685,63.45,11.21,64.4326516605,135.52
2021-09-28 10:00:00,84.87584,15.57712,86.2934231747,20.35584,5.93712,21.204,64.52,9.64,65.2361862772,138.74,82.28584,15.64712,83.7603237148,20.35584,5.93712,21.204,61.93,9.71,62.686593463,136.68,91.88584,18.94712,93.8189796832,20.35584,5.93712,21.204,71.53,13.01,72.703514358,138.7,86.61584,15.00712,87.9062989188,20.35584,5.93712,21.204,66.26,9.07,66.8778924608,136.28
2021-09-28 10:30:00,82.7612,15.1066,84.1286252651,20.4912,5.9766,21.345,62.27,9.13,62.9357593106,137.69,80.2312,16.4066,81.8915256727,20.4912,5.9766,21.345,59.74,10.43,60.64365177,135.69,89.5312,18.4166,91.4057270033,20.4912,5.9766,21.345,69.04,12.44,70.1518011173,137.66,84.3812,15.8266,85.8525956567,20.4912,5.9766,21.345,63.89,9.85,64.644834287,135.3
2021-09-28 11:00:00,82.37368,16.09899,83.9321192141,22.69368,6.61899,23.63925,59.68,9.48,60.4282450515,137.69,79.91368,15.90899,81.4818520528,22.69368,6.61899,23.63925,57.22,9.29,57.9692375316,135.69,88.85368,19.44899,90.9573507836,22.69368,6.61899,23.63925,66.16,12.83,67.3925403884,137.66,83.91368,15.26899,85.2915455761,22.69368,6.61899,23.63925,61.22,8.65,61.828075338,135.3
2021-09-28 11:30:00,83.09176,16.82093,84.7772626709,24.55176,7.1609300000000005,25.57475,58.54,9.66,59.3316711378,137.59,80.63176,16.19093,82.2412726979,24.55176,7.1609300000000005,25.57475,56.08,9.03,56.8023529442,135.5,89.46176,20.21093,91.7163463825,24.55176,7.1609300000000005,25.57475,64.91,13.05,66.2088407994,137.56,84.55176,15.53093,85.9663300703,24.55176,7.1609300000000005,25.57475,60.0,8.37,60.5809945445,135.1
2021-09-28 12:00:00,84.50152,16.10461,86.0224700038,20.86152,6.08461,21.73075,63.64,10.02,64.4239862163,137.67,81.93152,14.88461,83.2725980402,20.86152,6.08461,21.73075,61.07,8.8,61.700769039,135.56,91.42152,19.48461,93.4748326875,20.86152,6.08461,21.73075,70.56,13.4,71.8211222413,137.64,86.18152,14.19461,87.3426662208,20.86152,6.08461,21.73075,65.32,8.11,65.8215352297,135.17
2021-09-28 12:30:00,85.26816,16.57113,86.8634644673,23.79816,6.94113,24.78975,61.47,9.63,62.2197540979,137.27,82.72816,17.08113,84.4731522974,23.79816,6.94113,24.78975,58.93,10.14,59.7960241153,135.17,91.94816,19.92113,94.0814304093,23.79816,6.94113,24.78975,68.15,12.98,69.3750884684,137.23,86.83816,16.49113,88.3901770609,23.79816,6.94113,24.78975,63.04,9.55,63.7592667775,134.79
2021-09-28 13:00:00,85.36936,15.95773,86.848009612,21.48936,6.26773,22.38475,63.88,9.69,64.6107614875,137.37,82.76936,16.95773,84.4886475307,21.48936,6.26773,22.38475,61.28,10.69,62.2054217894,135.37,92.30936,19.31773,94.3090273302,21.48936,6.26773,22.38475,70.82,13.05,72.0123246396,137.33,87.03936,16.40773,88.5723647249,21.48936,6.26773,22.38475,65.55,10.14,66.3296472175,134.98
