Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-28 13:30:00,86.32944,15.34317,87.6822962539,18.79944,5.48317,19.58275,67.53,9.86,68.2460291885,137.33,83.63944,16.05317,85.1660741761,18.79944,5.48317,19.58275,64.84,10.57,65.6958940878,135.37,93.68944,18.70317,95.5380538611,18.79944,5.48317,19.58275,74.89,13.22,76.0478829423,137.26,88.15944,15.46317,89.5052874838,18.79944,5.48317,19.58275,69.36,9.98,70.074317692,134.95
2021-09-28 14:00:00,85.09688,14.26909,86.2849112833,13.43688,3.91909,13.99675,71.66,10.35,72.4035779503,137.47,82.32688,14.03909,83.5153352299,13.43688,3.91909,13.99675,68.89,10.12,69.6293508515,135.48,92.91688,17.65909,94.5800721535,13.43688,3.91909,13.99675,79.48,13.74,80.6588990751,137.37,87.10688,13.40909,88.132923689,13.43688,3.91909,13.99675,73.67,9.49,74.2787250833,135.06
2021-09-28 14:30:00,86.20168,13.90924,87.316645562,11.31168,3.29924,11.783,74.89,10.61,75.6378489911,137.47,83.35168,13.14924,84.382492683,11.31168,3.29924,11.783,72.04,9.85,72.7102750648,135.48,94.37168,17.28924,95.9423358367,11.31168,3.29924,11.783,83.06,13.99,84.2299453876,137.37,88.34168,12.49924,89.2215412655,11.31168,3.29924,11.783,77.03,9.2,77.5774509764,135.06
2021-09-28 15:00:00,84.68784,13.38187,85.7385834299,16.73784,4.88187,17.43525,67.95,8.5,68.4795772475,137.3,82.02784,17.07187,83.78553145,16.73784,4.88187,17.43525,65.29,12.19,66.4182218973,135.3,92.07784,16.60187,93.5625497011,16.73784,4.88187,17.43525,75.34,11.72,76.2461408859,137.19,86.57784,16.60187,88.1552293773,16.73784,4.88187,17.43525,69.84,11.72,70.8165517376,134.85
2021-09-28 15:30:00,86.25168,12.71424,87.1837381717,18.39168,5.36424,19.158,67.86,7.35,68.2568831694,137.7,83.58168,17.74424,85.4444573088,18.39168,5.36424,19.158,65.19,12.38,66.3551090723,135.72,93.64168,15.81424,94.9676493339,18.39168,5.36424,19.158,75.25,10.45,75.9721330489,137.58,88.12168,17.26424,89.7969067886,18.39168,5.36424,19.158,69.73,11.9,70.7381290394,135.28
2021-09-28 16:00:00,86.72416,12.23538,87.5830146287,19.66416,5.73538,20.4835,67.06,6.5,67.374279959,137.97,84.10416,18.73538,86.1656787419,19.66416,5.73538,20.4835,64.44,13.0,65.7382202375,135.87,93.98416,15.23538,95.2110242286,19.66416,5.73538,20.4835,74.32,9.5,74.9247115443,137.85,88.57416,18.31538,90.4479682704,19.66416,5.73538,20.4835,68.91,12.58,70.048872225,135.46
2021-09-28 16:30:00,82.8092,11.51435,83.6058841264,26.9292,7.85435,28.05125,55.88,3.66,55.9997321422,138.12,80.3892,23.78435,83.8338760977,26.9292,7.85435,28.05125,53.46,15.93,55.7829409408,136.02,88.8592,14.27435,89.9984138336,26.9292,7.85435,28.05125,61.93,6.42,62.2618767787,138.0,84.1492,23.58435,87.3917011252,26.9292,7.85435,28.05125,57.22,15.73,59.3427442911,135.62
2021-09-28 17:00:00,84.8468,10.8574,85.5386614637,25.8768,7.5474,26.955,58.97,3.31,59.0628224859,138.12,82.3668,23.8174,85.7412286184,25.8768,7.5474,26.955,56.49,16.27,58.7863334458,136.02,91.2268,13.5474,92.2272252917,25.8768,7.5474,26.955,65.35,6.0,65.6248619046,138.0,86.3168,23.6274,89.4921448676,25.8768,7.5474,26.955,60.44,16.08,62.5424655734,135.62
2021-09-28 17:30:00,83.99352,9.94561,84.580296525,23.81352,6.94561,24.80575,60.18,3.0,60.254729275,138.5,81.44352,23.09561,84.6549121508,23.81352,6.94561,24.80575,57.63,16.15,59.8501411861,136.34,90.53352,12.63561,91.4110326146,23.81352,6.94561,24.80575,66.72,5.69,66.9621870909,137.92,85.49352,22.88561,88.5036332987,23.81352,6.94561,24.80575,61.68,15.94,63.7064047016,135.52
2021-09-28 18:00:00,85.824,9.837,86.38591057,21.864,6.377,22.775,63.96,3.46,64.0535182484,138.5,83.214,22.647,86.2406888017,21.864,6.377,22.775,61.35,16.27,63.4707444418,136.34,92.774,12.547,93.6186001017,21.864,6.377,22.775,70.91,6.17,71.1779249487,138.38,87.504,22.437,90.3347606683,21.864,6.377,22.775,65.64,16.06,67.5761289214,135.93
2021-09-28 18:30:00,85.6712,8.36285,86.0784047805,21.5412,6.28285,22.43875,64.13,2.08,64.1637226164,139.11,83.0312,22.27285,85.9666215491,21.5412,6.28285,22.43875,61.49,15.99,63.535031282,136.8,92.6312,10.93285,93.2741465925,21.5412,6.28285,22.43875,71.09,4.65,71.2419160326,138.98,87.3512,22.03285,90.0870613383,21.5412,6.28285,22.43875,65.81,15.75,67.6684461178,136.4
2021-09-28 19:00:00,88.43304,7.94297,88.7890383778,17.15304,5.00297,17.86775,71.28,2.94,71.3406055483,139.11,85.65304,20.97297,88.183381268,17.15304,5.00297,17.86775,68.5,15.97,70.3369810271,136.8,96.19304,10.58297,96.7734477967,17.15304,5.00297,17.86775,79.04,5.58,79.236721285,138.98,90.42304,20.69297,92.7605798293,17.15304,5.00297,17.86775,73.27,15.69,74.931095014,136.4
2021-09-28 19:30:00,89.07424,7.54457,89.3931807694,16.88424,4.92457,17.58775,72.19,2.62,72.2375283353,138.89,86.27424,21.02457,88.7990823785,16.88424,4.92457,17.58775,69.39,16.1,71.2332934799,136.68,96.92424,10.11457,97.4505660623,16.88424,4.92457,17.58775,80.04,5.19,80.208089991,138.77,91.11424,20.78457,93.454818393,16.88424,4.92457,17.58775,74.23,15.86,75.9054181202,136.26
2021-09-28 20:00:00,84.25952,6.4036100000000005,84.5025025172,16.94952,4.94361,17.65575,67.31,1.46,67.325832338,138.35,81.54952,21.48361,84.3319020944,16.94952,4.94361,17.65575,64.6,16.54,66.683818127,136.14,91.53952,8.56361,91.939214365,16.94952,4.94361,17.65575,74.59,3.62,74.67779121,138.22,86.05952,21.27361,88.6499152005,16.94952,4.94361,17.65575,69.11,16.33,71.0131044245,135.73
2021-09-28 20:30:00,79.40048,4.94264,79.5541696858,14.10048,4.11264,14.688,65.3,0.8300000000000001,65.3052746721,138.55,76.70048,21.34264,79.6145207509,14.10048,4.11264,14.688,62.6,17.23,64.9279054028,136.24,86.50048,6.5426400000000005,86.7475600717,14.10048,4.11264,14.688,72.4,2.43,72.4407682179,138.44,81.09048,21.18264,83.8115158197,14.10048,4.11264,14.688,66.99,17.07,69.1306372023,135.81
2021-09-28 21:00:00,81.58752,3.8126100000000003,81.6765536416,3.67752,1.07261,3.83075,77.91,2.74,77.9581663458,138.3,78.68752,16.53261,80.4055532732,3.67752,1.07261,3.83075,75.01,15.46,76.5866287285,135.97,90.06752,6.34261,90.2905690566,3.67752,1.07261,3.83075,86.39,5.27,86.5505921412,138.18,83.89752,16.24261,85.4553464785,3.67752,1.07261,3.83075,80.22,15.17,81.6417619849,135.55
2021-09-28 21:30:00,77.77248,2.8923900000000002,77.8262459924,2.44248,0.7123900000000001,2.54425,75.33,2.18,75.361537272,137.5,74.93248,17.15239,76.8705472965,2.44248,0.7123900000000001,2.54425,72.49,16.44,74.3308394948,135.27,85.96248,5.37239,86.1301952979,2.44248,0.7123900000000001,2.54425,83.52,4.66,83.6499013747,137.39,79.97248,16.92239,81.7432862115,2.44248,0.7123900000000001,2.54425,77.53,16.21,79.2064706953,134.85
2021-09-28 22:00:00,73.7008,1.7069,73.7205631303,2.5608,0.7469,2.6675,71.14,0.96,71.1464770737,137.42,70.9408,18.4169,73.29242328,2.5608,0.7469,2.6675,68.38,17.67,70.626151672,135.27,81.4208,4.1069,81.5243110995,2.5608,0.7469,2.6675,78.86,3.36,78.9315475586,137.32,75.7208,18.2769,77.8953440602,2.5608,0.7469,2.6675,73.16,17.53,75.2308879384,134.85
2021-09-28 22:30:00,69.08768,3.66974,69.185074398,2.70768,0.7897400000000001,2.8205,66.38,2.88,66.4424472758,138.3,67.06768,17.73974,69.3741455865,2.70768,0.7897400000000001,2.8205,64.36,16.95,66.5545798574,136.11,76.54768,5.17974,76.722728183,2.70768,0.7897400000000001,2.8205,73.84,4.39,73.9703839384,138.19,71.57768,17.52974,73.6929851387,2.70768,0.7897400000000001,2.8205,68.87,16.74,70.8752742499,135.7
2021-09-28 23:00:00,63.81656,11.49858,64.8442030736,2.80656,0.8185800000000001,2.9235,61.01,10.68,61.937730827,138.89,64.33656,10.57858,65.2004548101,2.80656,0.8185800000000001,2.9235,61.53,9.76,62.2992656458,137.14,71.69656,10.61858,72.4786241388,2.80656,0.8185800000000001,2.9235,68.89,9.8,69.5835619956,138.76,68.62656,9.92858,69.3410516091,2.80656,0.8185800000000001,2.9235,65.82,9.11,66.4474566857,136.72
2021-09-28 23:30:00,61.18784,11.91437,62.3370193093,2.99784,0.8743700000000001,3.12275,58.19,11.04,59.2280144864,137.28,61.65784,10.84437,62.6042298424,2.99784,0.8743700000000001,3.12275,58.66,9.97,59.5012310797,137.29,68.70784,11.06437,69.5930137367,2.99784,0.8743700000000001,3.12275,65.71,10.19,66.4954148795,137.17,65.75784,10.21437,66.5464264703,2.99784,0.8743700000000001,3.12275,62.76,9.34,63.4511875381,136.86
2021-09-29 00:00:00,58.52784,12.33437,59.8134160399,2.99784,0.8743700000000001,3.12275,55.53,11.46,56.7001984124,137.28,58.98784,12.13437,60.2229873318,2.99784,0.8743700000000001,3.12275,55.99,11.26,57.111012073,137.29,65.70784,11.49437,66.7056277923,2.99784,0.8743700000000001,3.12275,62.71,10.62,63.6028969466,137.17,62.91784,11.58437,63.9754032309,2.99784,0.8743700000000001,3.12275,59.92,10.71,60.8696188587,136.86
2021-09-29 00:30:00,56.75632,13.40351,58.3175268703,3.16632,0.92351,3.29825,53.59,12.48,55.0239811355,138.29,57.12632,11.51351,58.2750147942,3.16632,0.92351,3.29825,53.96,10.59,54.9893598799,138.37,63.65632,12.66351,64.9037099206,3.16632,0.92351,3.29825,60.49,11.74,61.618728484100004,138.17,60.92632,10.91351,61.8960513221,3.16632,0.92351,3.29825,57.76,9.99,58.6175545379,137.93
2021-09-29 01:00:00,55.18336,13.23098,56.747352825,3.60336,1.05098,3.7535,51.58,12.18,52.9985735657,138.91,55.55336,12.77098,57.0024011551,3.60336,1.05098,3.7535,51.95,11.72,53.2556184829,138.81,61.83336,12.42098,63.0685750041,3.60336,1.05098,3.7535,58.23,11.37,59.3296704862,138.79,59.23336,12.23098,60.4829546951,3.60336,1.05098,3.7535,55.63,11.18,56.7423060864,138.36
2021-09-29 01:30:00,54.89272,14.42371,56.7560932338,4.57272,1.33371,4.76325,50.32,13.09,51.9947160777,139.56,55.24272,13.39371,56.8432017093,4.57272,1.33371,4.76325,50.67,12.06,52.0854346243,139.61,61.36272,13.71371,62.8764602038,4.57272,1.33371,4.76325,56.79,12.38,58.1237343948,139.37,58.82272,12.88371,60.2171268956,4.57272,1.33371,4.76325,54.25,11.55,55.4658904192,139.05
2021-09-29 02:00:00,54.32752,14.46761,56.2209139775,4.99752,1.45761,5.20575,49.33,13.01,51.0167521506,139.5,54.65752,14.02761,56.428878554,4.99752,1.45761,5.20575,49.66,12.57,51.2261700696,139.5,60.66752,13.73761,62.2034557839,4.99752,1.45761,5.20575,55.67,12.28,57.0083090435,139.37,58.18752,13.56761,59.7483683866,4.99752,1.45761,5.20575,53.19,12.11,54.5511521418,139.05
2021-09-29 02:30:00,53.87056,14.15433,55.6990331376,5.02056,1.46433,5.22975,48.85,12.69,50.4713641583,139.62,54.22056,14.93433,56.2396954051,5.02056,1.46433,5.22975,49.2,13.47,51.0105959581,139.69,60.15056,13.39433,61.6238423377,5.02056,1.46433,5.22975,55.13,11.93,56.4060440024,139.5,57.72056,14.51433,59.5174665293,5.02056,1.46433,5.22975,52.7,13.05,54.2917350984,139.24
2021-09-29 03:00:00,52.99744,7.73217,53.5585203256,5.04744,1.47217,5.25775,47.95,6.26,48.3569033334,139.53,52.55744,13.75217,54.3268504431,5.04744,1.47217,5.25775,47.51,12.28,49.0713613017,139.72,59.20744,6.14217,59.5251812569,5.04744,1.47217,5.25775,54.16,4.67,54.3609648553,139.4,55.41744,30.85217,63.4267218912,5.04744,1.47217,5.25775,50.37,29.38,58.3122740081,139.26
2021-09-29 03:30:00,53.44528,6.54404,53.8444278807,5.22528,1.52404,5.443,48.22,5.02,48.4806023065,139.26,52.54528,12.68404,54.0545217443,5.22528,1.52404,5.443,47.32,11.16,48.6181858979,138.27,59.68528,4.83404,59.8807196967,5.22528,1.52404,5.443,54.46,3.31,54.5604957822,139.15,55.49528,34.58404,65.3894634096,5.22528,1.52404,5.443,50.27,33.06,60.1667391505,137.83
2021-09-29 04:00:00,53.4168,7.50865,53.9419534969,5.2068,1.51865,5.42375,48.21,5.99,48.580697813,138.91,52.5068,11.68865,53.7920866398,5.2068,1.51865,5.42375,47.3,10.17,48.3809766334,137.46,59.6468,5.91865,59.9397294627,5.2068,1.51865,5.42375,54.44,4.4,54.6175209983,138.82,55.4568,33.39865,64.7373654705,5.2068,1.51865,5.42375,50.25,31.88,59.5096370347,137.03
2021-09-29 04:30:00,52.82704,7.19497,53.3147610748,4.57704,1.33497,4.76775,48.25,5.86,48.6045481411,138.76,51.92704,11.38497,53.1604648688,4.57704,1.33497,4.76775,47.35,10.05,48.4048034806,137.13,59.06704,5.59497,59.3314326783,4.57704,1.33497,4.76775,54.49,4.26,54.6562686249,138.7,54.87704,33.11497,64.0943894367,4.57704,1.33497,4.76775,50.3,31.78,59.4983898942,136.71
2021-09-29 05:00:00,54.31248,6.88489,54.747120418,4.78248,1.39489,4.98175,49.53,5.49,49.8333322185,138.73,53.42248,11.06489,54.5563301557,4.78248,1.39489,4.98175,48.64,9.67,49.5919197047,137.13,60.73248,5.24489,60.9585350715,4.78248,1.39489,4.98175,55.95,3.85,56.0823055874,138.7,56.45248,32.75489,65.2668776414,4.78248,1.39489,4.98175,51.67,31.36,60.4420259422,136.67
2021-09-29 05:30:00,55.37976,5.78368,55.6809552001,5.18976,1.51368,5.406,50.19,4.27,50.3713112793,138.12,54.52976,11.93368,55.8203139009,5.18976,1.51368,5.406,49.34,10.42,50.4282857135,136.74,61.88976,4.01368,62.0197712024,5.18976,1.51368,5.406,56.7,2.5,56.7550878777,138.08,57.61976,33.54368,66.6724471607,5.18976,1.51368,5.406,52.43,32.03,61.4396110014,136.31
2021-09-29 06:00:00,59.08872,5.19296,59.3164704344,5.11872,1.49296,5.332,53.97,3.7,54.0966810442,138.12,58.23872,10.23296,59.1308885237,5.11872,1.49296,5.332,53.12,8.74,53.8342084552,136.74,66.08872,3.37296,66.1747366478,5.11872,1.49296,5.332,60.97,1.88,60.9989778603,138.08,61.55872,31.52296,69.1604873841,5.11872,1.49296,5.332,56.44,30.03,63.9317956888,136.31
2021-09-29 06:30:00,65.57984,11.16662,66.5237462614,4.95984,1.44662,5.1665,60.62,9.72,61.3943222131,137.5,65.87984,7.65662,66.3232775747,4.95984,1.44662,5.1665,60.92,6.21,61.235696289,136.01,73.40984,10.206620000000001,74.1159881581,4.95984,1.44662,5.1665,68.45,8.76,69.0082610997,137.47,70.05984,8.52662,70.5767980958,4.95984,1.44662,5.1665,65.1,7.08,65.4838636612,135.61
2021-09-29 07:00:00,71.86912,7.39391,72.2484623688,4.77912,1.39391,4.97825,67.09,6.0,67.3577619878,136.61,72.45912,7.34391,72.8303308057,4.77912,1.39391,4.97825,67.68,5.95,67.9410398802,136.21,80.55912000000001,5.99391,80.7817972829,4.77912,1.39391,4.97825,75.78,4.6,75.9194862996,136.57,77.13912,6.4539100000000005,77.408635104,4.77912,1.39391,4.97825,72.36,5.06,72.536702434,135.81
2021-09-29 07:30:00,79.98384,9.51362,80.5476481758,6.66384,1.9436200000000001,6.9415,73.32,7.57,73.7097503727,135.53,78.19384,14.64362,79.5532037108,6.66384,1.9436200000000001,6.9415,71.53,12.7,72.648681337,135.71,88.36384,11.08362,89.0562454399,6.66384,1.9436200000000001,6.9415,81.7,9.14,82.2096685311,135.5,83.16384,14.12362,84.3546141325,6.66384,1.9436200000000001,6.9415,76.5,12.18,77.4635553018,135.33
2021-09-29 08:00:00,82.06168,11.52674,82.8672737542,11.85168,3.45674,12.3455,70.21,8.07,70.6722647154,136.81,79.41168,19.37674,81.7415009249,11.85168,3.45674,12.3455,67.56,15.92,69.4103738644,135.83,89.70168,14.64674,90.8895944949,11.85168,3.45674,12.3455,77.85,11.19,78.6501023521,136.77,84.14168,19.12674,86.288206009,11.85168,3.45674,12.3455,72.29,15.67,73.9688650717,135.42
2021-09-29 08:30:00,83.34392,13.34031,84.4048154542,14.26392,4.16031,14.85825,69.08,9.18,69.6872929593,137.46,80.72392,18.95031,82.9184268378,14.26392,4.16031,14.85825,66.46,14.79,68.0857966099,135.94,90.86392,16.61031,92.3696614482,14.26392,4.16031,14.85825,76.6,12.45,77.6051705752,137.34,85.37392,18.62031,87.3809027229,14.26392,4.16031,14.85825,71.11,14.46,72.5653064487,135.44
2021-09-29 09:00:00,83.47656,14.666080000000001,84.7551176744,15.58656,4.54608,16.236,67.89,10.12,68.640123106,137.38,80.88656,18.23608,82.9167667146,15.58656,4.54608,16.236,65.3,13.69,66.7196080624,135.87,90.88656,18.02608,92.6569282288,15.58656,4.54608,16.236,75.3,13.48,76.4970613815,137.34,85.43656,17.85608,87.2825605582,15.58656,4.54608,16.236,69.85,13.31,71.1068112068,135.44
2021-09-29 09:30:00,83.752,15.11225,85.1045098926,16.842,4.91225,17.54375,66.91,10.2,67.6829971263,136.99,81.142,16.75225,82.8532560861,16.842,4.91225,17.54375,64.3,11.84,65.3810033572,135.28,91.042,18.49225,92.9010714366,16.842,4.91225,17.54375,74.2,13.58,75.4324625079,136.96,85.642,16.25225,87.1704525287,16.842,4.91225,17.54375,68.8,11.34,69.7282984161,134.86
2021-09-29 10:00:00,84.20544,16.71742,85.8488686999,21.14544,6.16742,22.0265,63.06,10.55,63.9364223272,136.99,81.68544,17.70742,83.5826766205,21.14544,6.16742,22.0265,60.54,11.54,61.6300511115,135.28,91.06544,20.14742,93.2675339818,21.14544,6.16742,22.0265,69.92,13.98,71.3039045214,136.96,85.91544,17.18742,87.6177506939,21.14544,6.16742,22.0265,64.77,11.02,65.7007861445,134.86
2021-09-29 10:30:00,83.22808,17.13819,84.9742952719,22.34808,6.51819,23.27925,60.88,10.62,61.7993430386,137.34,80.73808,18.06819,82.7351016919,22.34808,6.51819,23.27925,58.39,11.55,59.5213793523,135.63,89.84808,20.59819,92.1789721735,22.34808,6.51819,23.27925,67.5,14.08,68.9528563585,137.31,84.81808,17.55819,86.6163768058,22.34808,6.51819,23.27925,62.47,11.04,63.4380209338,135.23
2021-09-29 11:00:00,83.53216,15.37188,84.9347776179,22.77216,6.6418800000000005,23.721,60.76,8.73,61.3839596312,137.54,81.46216,15.46188,82.9165438559,22.77216,6.6418800000000005,23.721,58.69,8.82,59.3490395878,135.83,90.13216,18.48188,92.0075331405,22.77216,6.6418800000000005,23.721,67.36,11.84,68.3926545764,137.51,85.85216,15.41188,87.2245345175,22.77216,6.6418800000000005,23.721,63.08,8.77,63.6867278167,135.39
2021-09-29 11:30:00,82.81176,6.71843,83.0838425686,22.45176,6.54843,23.38725,60.36,0.17,60.3602393965,137.81,82.12176,7.72843,82.4846173281,22.45176,6.54843,23.38725,59.67,1.18,59.6816663641,137.88,89.32176,8.84843,89.7589634686,22.45176,6.54843,23.38725,66.87,2.3,66.9095426677,137.76,87.77176,9.01843,88.2338593351,22.45176,6.54843,23.38725,65.32,2.47,65.3666834098,137.48
2021-09-29 12:00:00,83.3708,6.7669,83.6449713267,21.7608,6.3469,22.6675,61.61,0.42,61.6114315691,137.81,82.6808,7.9969,83.0666304737,21.7608,6.3469,22.6675,60.92,1.65,60.9423407821,137.88,90.0208,9.1669,90.4863331573,21.7608,6.3469,22.6675,68.26,2.8200000000000003,68.3182259723,137.76,88.4308,9.3469,88.9233992167,21.7608,6.3469,22.6675,66.67,3.0,66.737462493,137.48
2021-09-29 12:30:00,84.1008,6.3894,84.3431620998,20.5008,5.9794,21.355,63.6,0.41000000000000003,63.6013215272,137.87,83.4008,7.1394,83.7058210222,20.5008,5.9794,21.355,62.9,1.16,62.9106954341,137.93,90.9608,7.9994,91.3118696392,20.5008,5.9794,21.355,70.46,2.02,70.4889494886,137.82,89.3808,7.4894,89.6940272315,20.5008,5.9794,21.355,68.88,1.51,68.8965492605,137.53
2021-09-29 13:00:00,82.12296,7.9875300000000005,82.5104914218,24.16296,7.04753,25.16975,57.96,0.9400000000000001,57.9676219971,138.25,81.47296,7.88753,81.8538718734,24.16296,7.04753,25.16975,57.31,0.84,57.3161556631,138.4,88.37296,8.45753,88.7767417338,24.16296,7.04753,25.16975,64.21,1.4100000000000001,64.2254793676,138.21,86.95296,7.44753,87.2713180596,24.16296,7.04753,25.16975,62.79,0.4,62.7912740753,137.99
2021-09-29 13:30:00,79.91016,9.62088,80.4872350326,27.50016,8.02088,28.646,52.41,1.6,52.4344171323,139.08,79.26016,8.38088,79.7020207573,27.50016,8.02088,28.646,51.76,0.36,51.7612519169,139.13,85.55016,8.76088,85.9975749333,27.50016,8.02088,28.646,58.05,0.74,58.054716432,139.03,84.19016,8.82088,84.6509950609,27.50016,8.02088,28.646,56.69,0.8,56.6956444535,138.74
2021-09-29 14:00:00,79.63944,9.24942,80.1747602045,27.52944,8.02942,28.6765,52.11,1.22,52.1242793715,139.08,78.99944,8.19942,79.4238126046,27.52944,8.02942,28.6765,51.47,0.17,51.4702807453,139.13,85.24944,9.12942,85.7368843022,27.52944,8.02942,28.6765,57.72,1.1,57.730480684,139.03,83.89944,9.23942,84.4066520735,27.52944,8.02942,28.6765,56.37,1.21,56.3829850221,138.74
2021-09-29 14:30:00,77.88992,9.37706,78.4523351587,27.10992,7.90706,28.2395,50.78,1.47,50.8012726219,139.31,77.32992,9.66706,77.9318200496,27.10992,7.90706,28.2395,50.22,1.76,50.2508308389,139.36,83.35992,8.74706,83.817583603,27.10992,7.90706,28.2395,56.25,0.84,56.2562716504,139.25,82.10992,8.71706,82.5713394432,27.10992,7.90706,28.2395,55.0,0.81,55.0059642221,138.96
2021-09-29 15:00:00,78.39728,8.49629,78.8563279335,22.78728,6.6462900000000005,23.73675,55.61,1.85,55.6407638337,139.48,77.77728,8.93629,78.2889683363,22.78728,6.6462900000000005,23.73675,54.99,2.29,55.0376616509,139.68,84.38728,7.06629,84.6826161627,22.78728,6.6462900000000005,23.73675,61.6,0.42,61.6014318015,139.4,83.01728,7.92629,83.3948130987,22.78728,6.6462900000000005,23.73675,60.23,1.28,60.24359966,139.27
2021-09-29 15:30:00,76.90008,11.37794,77.7372486177,26.53008,7.73794,27.6355,50.37,3.64,50.5013514671,139.54,76.05008,10.39794,76.7576173695,26.53008,7.73794,27.6355,49.52,2.66,49.5913903818,139.29,82.33008,10.84794,83.0416755313,26.53008,7.73794,27.6355,55.8,3.11,55.8866003618,139.42,80.23008,15.93794,81.7978219041,26.53008,7.73794,27.6355,53.7,8.2,54.3224631253,138.88
2021-09-29 16:00:00,82.16736,12.76548,83.1530668647,22.16736,6.46548,23.091,60.0,6.3,60.3298433613,139.54,80.52736,7.28548,80.8562547203,22.16736,6.46548,23.091,58.36,0.8200000000000001,58.3657605108,139.29,88.67736,15.82548,90.0784102535,22.16736,6.46548,23.091,66.51,9.36,67.1653906413,139.42,83.95736,27.35548,88.3015321736,22.16736,6.46548,23.091,61.79,20.89,65.2257326521,138.88
2021-09-29 16:30:00,82.89136,11.13248,83.6355766023,23.63136,6.89248,24.616,59.26,4.24,59.4114904711,139.11,81.25136,9.36248,81.7889939637,23.63136,6.89248,24.616,57.62,2.47,57.6729165207,137.76,89.32136,13.972480000000001,90.4076078082,23.63136,6.89248,24.616,65.69,7.08,66.0704358999,138.99,84.68136,29.63248,89.7163117967,23.63136,6.89248,24.616,61.05,22.74,65.1476024118,137.31
2021-09-29 17:00:00,85.52408,9.65869,86.0677555904,19.74408,5.75869,20.56675,65.78,3.9,65.895511228,139.11,83.76408,8.34869,84.1791050259,19.74408,5.75869,20.56675,64.02,2.59,64.0723692398,137.76,92.66408,12.42869,93.4938717637,19.74408,5.75869,20.56675,72.92,6.67,73.2244173756,138.99,87.57408,28.57869,92.1192759956,19.74408,5.75869,20.56675,67.83,22.82,71.5657830251,137.31
2021-09-29 17:30:00,87.78168,8.17799,88.1617993468,18.30168,5.33799,19.06425,69.48,2.84,69.5380183784,138.95,85.92168,7.45799,86.244748877,18.30168,5.33799,19.06425,67.62,2.12,67.653224609,137.57,95.33168,10.80799,95.942388231,18.30168,5.33799,19.06425,77.03,5.47,77.2239716668,138.83,89.94168,27.39799,94.0221019615,18.30168,5.33799,19.06425,71.64,22.06,74.9595437553,137.11
2021-09-29 18:00:00,87.1812,6.19785,87.401229843,16.8612,4.91785,17.56375,70.32,1.28,70.331648637,138.35,85.3112,7.64785,85.6533154937,16.8612,4.91785,17.56375,68.45,2.73,68.5044188356,136.81,94.8012,8.66785,95.1966341057,16.8612,4.91785,17.56375,77.94,3.75,78.0301614762,138.23,89.4012,27.75785,93.6112856341,16.8612,4.91785,17.56375,72.54,22.84,76.0507541054,136.41
2021-09-29 18:30:00,86.05352,5.27061,86.2147761939,14.09352,4.11061,14.68075,71.96,1.16,71.9693490314,138.82,84.14352,7.11061,84.4434291852,14.09352,4.11061,14.68075,70.05,3.0,70.1142103999,137.18,93.86352,7.71061,94.1796893888,14.09352,4.11061,14.68075,79.77,3.6,79.8511922265,138.79,88.33352,27.22061,92.4325287134,14.09352,4.11061,14.68075,74.24,23.11,77.7537761141,136.87
2021-09-29 19:00:00,88.02536,6.04948,88.2329882266,15.49536,4.51948,16.141,72.53,1.53,72.5461356655,138.82,86.13536,7.92948,86.499577429,15.49536,4.51948,16.141,70.64,3.41,70.7222574583,137.18,95.90536,8.53948,96.2847900522,15.49536,4.51948,16.141,80.41,4.02,80.5104247908,138.69,90.37536,28.16948,94.6637485979,15.49536,4.51948,16.141,74.88,23.65,78.5260268955,136.77
2021-09-29 19:30:00,89.21064,7.82477,89.5531424059,17.81064,5.19477,18.55275,71.4,2.63,71.4484212562,139.19,87.39064,11.06477,88.0883255305,17.81064,5.19477,18.55275,69.58,5.87,69.8271673491,137.62,96.96064,10.42477,97.5194418501,17.81064,5.19477,18.55275,79.15,5.23,79.322603336,139.05,91.56064,31.37477,96.7870187048,17.81064,5.19477,18.55275,73.75,26.18,78.2588966189,137.2
2021-09-29 20:00:00,88.46008,7.80294,88.8035563829,17.29008,5.04294,18.0105,71.17,2.76,71.2234968251,138.4,86.65008,11.88294,87.4610806419,17.29008,5.04294,18.0105,69.36,6.84,69.6964504118,137.25,96.21008,10.40294,96.770866764,17.29008,5.04294,18.0105,78.92,5.36,79.1018078175,138.27,90.83008,32.22294,96.3764561241,17.29008,5.04294,18.0105,73.54,27.18,78.4020662993,136.8
2021-09-29 20:30:00,84.6768,5.04365,84.8268758329,12.0468,3.51365,12.54875,72.63,1.53,72.6461134542,138.19,82.8768,10.40365,83.527240536,12.0468,3.51365,12.54875,70.83,6.89,71.1643239271,137.18,92.5668,7.52365,92.8720505403,12.0468,3.51365,12.54875,80.52,4.01,80.6197897541,138.07,87.1168,30.69365,92.3657782545,12.0468,3.51365,12.54875,75.07,27.18,79.8389460101,136.73
2021-09-29 21:00:00,83.36568,2.76624,83.4115620619,7.73568,2.25624,8.058,75.63,0.51,75.6317195362,138.19,81.40568,6.16624,81.6388832114,7.73568,2.25624,8.058,73.67,3.91,73.7736877213,137.06,91.56568,4.90624,91.6970280042,7.73568,2.25624,8.058,83.83,2.65,83.8718749045,138.07,85.83568,26.07624,89.709164825,7.73568,2.25624,8.058,78.1,23.82,81.6517140053,136.61
2021-09-29 21:30:00,79.5984,2.30995,79.631910385,5.5884,1.62995,5.82125,74.01,0.68,74.0131238362,137.94,77.6684,6.09995,77.9075718307,5.5884,1.62995,5.82125,72.08,4.47,72.2184692444,136.34,87.6384,3.15995,87.6953501536,5.5884,1.62995,5.82125,82.05,1.53,82.0642638424,137.83,81.9884,26.03995,86.0242798898,5.5884,1.62995,5.82125,76.4,24.41,80.2047885104,135.95
2021-09-29 22:00:00,76.03232,2.44151,76.0715101445,4.70232,1.37151,4.89825,71.33,1.07,71.3380249236,137.98,74.17232,7.25151,74.5259515301,4.70232,1.37151,4.89825,69.47,5.88,69.7184000103,136.34,83.77232,2.50151,83.8096602455,4.70232,1.37151,4.89825,79.07,1.13,79.0780740787,137.88,78.34232,27.56151,83.049117614,4.70232,1.37151,4.89825,73.64,26.19,78.1585932576,135.95
2021-09-29 22:30:00,70.1144,6.4342,70.4090052266,3.8544,1.1242,4.015,66.26,5.31,66.4724281187,138.9,69.3644,6.8442,69.7012414595,3.8544,1.1242,4.015,65.51,5.72,65.7592464981,137.36,77.7244,6.1142,77.9645162686,3.8544,1.1242,4.015,73.87,4.99,74.0383481717,138.79,73.3044,25.6242,77.653941851,3.8544,1.1242,4.015,69.45,24.5,73.6447723875,136.97
2021-09-29 23:00:00,65.13504,13.34147,66.4873541176,3.36504,0.9814700000000001,3.50525,61.77,12.36,62.9944640425,138.79,66.47504,2.77147,66.532788826,3.36504,0.9814700000000001,3.50525,63.11,1.79,63.1353799387,138.12,73.11504,12.681470000000001,74.2066624742,3.36504,0.9814700000000001,3.50525,69.75,11.7,70.724483031,138.7,70.23504,19.32147,72.8442176618,3.36504,0.9814700000000001,3.50525,66.87,18.34,69.3394007762,137.67
2021-09-29 23:30:00,61.85344,14.54767,63.5411893362,3.52344,1.02767,3.6702500000000002,58.33,13.52,59.8763667902,137.51,63.12344,3.68767,63.2310650508,3.52344,1.02767,3.6702500000000002,59.6,2.66,59.6593295303,138.34,69.36344,13.98767,70.7597464712,3.52344,1.02767,3.6702500000000002,65.84,12.96,67.103406769,137.46,66.68344,18.69767,69.2552094334,3.52344,1.02767,3.6702500000000002,63.16,17.67,65.5851698176,137.89
2021-09-30 00:00:00,59.23784,15.32937,61.1891434199,4.31784,1.25937,4.49775,54.92,14.07,56.6936619032,138.36,60.46784,3.04937,60.5446804572,4.31784,1.25937,4.49775,56.15,1.79,56.1785243665,139.0,66.30784,14.79937,67.9393184972,4.31784,1.25937,4.49775,61.99,13.54,63.4514909202,138.32,63.80784,19.949370000000002,66.8537045261,4.31784,1.25937,4.49775,59.49,18.69,62.3568456547,138.58
2021-09-30 00:30:00,57.6008,13.7444,59.2179085413,4.3008,1.2544,4.48,53.3,12.49,54.7438590163,138.96,58.4508,4.7844,58.6462829513,4.3008,1.2544,4.48,54.15,3.5300000000000002,54.2649371141,139.36,64.4508,13.1344,65.7755127992,4.3008,1.2544,4.48,60.15,11.88,61.3119637591,138.92,61.7008,22.5144,65.6801867232,4.3008,1.2544,4.48,57.4,21.26,61.2106820743,138.96
2021-09-30 01:00:00,56.37912,4.7576600000000004,56.5795060128,4.20912,1.22766,4.3845,52.17,3.5300000000000002,52.2892895343,138.96,55.51912,11.87766,56.775447974,4.20912,1.22766,4.3845,51.31,10.65,52.4036124709,139.36,63.14912,2.90766,63.2160252108,4.20912,1.22766,4.3845,58.94,1.6800000000000002,58.9639381317,138.92,58.72912,33.73766,67.7298991454,4.20912,1.22766,4.3845,54.52,32.51,63.4770076484,138.96
2021-09-30 01:30:00,55.55616,5.38513,55.8165435965,3.9261600000000003,1.14513,4.08975,51.63,4.24,51.8038077751,138.78,54.67616,12.07513,55.9936714001,3.9261600000000003,1.14513,4.08975,50.75,10.93,51.9136533101,137.49,62.23616,3.58513,62.339335645,3.9261600000000003,1.14513,4.08975,58.31,2.44,58.3610289491,138.75,57.85616,33.99513,67.1044269304,3.9261600000000003,1.14513,4.08975,53.93,32.85,63.1471883776,137.05
2021-09-30 02:00:00,55.0328,4.38665,55.2073525363,3.3828,0.98665,3.52375,51.65,3.4,51.7617860975,139.05,54.2128,12.58665,55.6547521966,3.3828,0.98665,3.52375,50.83,11.6,52.1368286339,137.7,61.7228,2.48665,61.7728700002,3.3828,0.98665,3.52375,58.34,1.5,58.3592803246,139.01,57.3928,34.44665,66.9365758615,3.3828,0.98665,3.52375,54.01,33.46,63.5346496016,137.27
2021-09-30 02:30:00,55.43432,4.50751,55.6172768145,3.45432,1.00751,3.59825,51.98,3.5,52.0977005251,138.21,54.62432,12.77751,56.0988511225,3.45432,1.00751,3.59825,51.17,11.77,52.5062072521,137.05,62.17432,2.63751,62.2302380396,3.45432,1.00751,3.59825,58.72,1.63,58.7426191108,138.17,57.84432,34.52751,67.3655275572,3.45432,1.00751,3.59825,54.39,33.52,63.8894553115,136.63
2021-09-30 03:00:00,54.3004,4.3897,54.4775449727,3.0504,0.8897,3.1775,51.25,3.5,51.3693731712,138.21,53.4904,12.6297,54.9611882536,3.0504,0.8897,3.1775,50.44,11.74,51.788234185,137.05,60.9304,2.5197000000000003,60.9824772558,3.0504,0.8897,3.1775,57.88,1.63,57.902947248,138.17,56.6504,34.3397,66.2456248838,3.0504,0.8897,3.1775,53.6,33.45,63.1811878647,136.63
2021-09-30 03:30:00,54.62008,5.32669,54.8792015755,2.56008,0.7466900000000001,2.66675,52.06,4.58,52.2610753812,137.99,53.73008,11.08669,54.8619740072,2.56008,0.7466900000000001,2.66675,51.17,10.34,52.2042574892,136.84,61.35008,3.61669,61.4565925069,2.56008,0.7466900000000001,2.66675,58.79,2.87,58.8600118926,137.95,56.94008,32.60669,65.6153102802,2.56008,0.7466900000000001,2.66675,54.38,31.86,63.0257407731,136.41
2021-09-30 04:00:00,54.40264,6.08452,54.7418361274,3.03264,0.8845200000000001,3.159,51.37,5.2,51.6325178545,137.85,53.48264,10.98452,54.5990152017,3.03264,0.8845200000000001,3.159,50.45,10.1,51.4510689879,136.43,61.05264,4.43452,61.2134774261,3.03264,0.8845200000000001,3.159,58.02,3.55,58.1285033353,137.81,56.67264,32.54452,65.3523825625,3.03264,0.8845200000000001,3.159,53.64,31.66,62.286476863,135.99
2021-09-30 04:30:00,53.41984,6.58912,53.8246765713,3.21984,0.9391200000000001,3.354,50.2,5.65,50.5169526001,138.25,52.50984,11.21912,53.6949899935,3.21984,0.9391200000000001,3.354,49.29,10.28,50.3505958257,136.73,59.88984,5.00912,60.0989535549,3.21984,0.9391200000000001,3.354,56.67,4.07,56.8159643058,138.19,55.58984,32.57912,64.4331387657,3.21984,0.9391200000000001,3.354,52.37,31.64,61.1858357792,136.31
2021-09-30 05:00:00,55.22416,4.93663,55.4443699889,2.8341600000000002,0.8266300000000001,2.9522500000000003,52.39,4.11,52.5509676409,137.59,54.30416,10.75663,55.3592529056,2.8341600000000002,0.8266300000000001,2.9522500000000003,51.47,9.93,52.4191358189,136.06,62.01416,3.18663,62.0959793486,2.8341600000000002,0.8266300000000001,2.9522500000000003,59.18,2.36,59.2270377446,137.54,57.54416,32.01663,65.851309377,2.8341600000000002,0.8266300000000001,2.9522500000000003,54.71,31.19,62.9761875632,135.64
2021-09-30 05:30:00,55.69352,4.60061,55.8832155693,2.5735200000000003,0.7506100000000001,2.68075,53.12,3.85,53.2593362707,137.15,54.78352,10.61061,55.8016048888,2.5735200000000003,0.7506100000000001,2.68075,52.21,9.86,53.1328871792,135.75,62.57352,2.83061,62.6375107916,2.5735200000000003,0.7506100000000001,2.68075,60.0,2.08,60.0360425078,137.11,58.06352,31.89061,66.2448742241,2.5735200000000003,0.7506100000000001,2.68075,55.49,31.14,63.630493476,135.34
2021-09-30 06:00:00,58.28,11.575,59.4183391303,2.52,0.735,2.625,55.76,10.84,56.8039012745,137.15,58.5,11.335,59.5880208179,2.52,0.735,2.625,55.98,10.6,56.9747347515,135.78,65.45,10.695,66.3180633387,2.52,0.735,2.625,62.93,9.96,63.7133149349,137.11,62.37,13.505,63.8153737355,2.52,0.735,2.625,59.85,12.77,61.1971845758,135.34
2021-09-30 06:30:00,65.18024,9.37132,65.8504770294,3.09024,0.9013200000000001,3.219,62.09,8.47,62.6650540573,137.5,65.67024,9.90132,66.4124729204,3.09024,0.9013200000000001,3.219,62.58,9.0,63.2238594203,137.37,73.20024,8.22132,73.6604727014,3.09024,0.9013200000000001,3.219,70.11,7.32,70.4910951823,137.45,70.04024,9.22132,70.6446598251,3.09024,0.9013200000000001,3.219,66.95,8.32,67.4649901801,136.95
2021-09-30 07:00:00,72.086,10.373,72.8285007741,3.816,1.113,3.975,68.27,9.26,68.8951413381,136.74,71.476,11.243,72.3548452075,3.816,1.113,3.975,67.66,10.13,68.4141250035,136.98,80.096,5.343,80.2740111431,3.816,1.113,3.975,76.28,4.23,76.3971943202,136.7,76.196,10.623,76.9329483706,3.816,1.113,3.975,72.38,9.51,73.0020855866,136.57
2021-09-30 07:30:00,81.0472,17.397100000000002,82.8933514599,4.2072,1.2271,4.3825,76.84,16.17,78.5229552424,136.23,78.5472,14.4971,79.8738288568,4.2072,1.2271,4.3825,74.34,13.27,75.5150878964,136.07,88.7572,2.9171,88.8051238626,4.2072,1.2271,4.3825,84.55,1.69,84.5668883192,136.18,83.7072,14.0771,84.88262529080001,4.2072,1.2271,4.3825,79.5,12.85,80.531810485,135.65
2021-09-30 08:00:00,84.25912,12.74391,85.2174075249,5.25912,1.53391,5.47825,79.0,11.21,79.791378607,137.02,83.25912,10.50391,83.9190871522,5.25912,1.53391,5.47825,78.0,8.97,78.5140809027,136.1,92.14912,8.89391,92.5773295784,5.25912,1.53391,5.47825,86.89,7.36,87.201156529,136.97,88.93912,12.53391,89.8179601542,5.25912,1.53391,5.47825,83.68,11.0,84.3998957345,135.69
2021-09-30 08:30:00,87.14864,11.93877,87.9626038892,5.85864,1.70877,6.10275,81.29,10.23,81.9311723339,137.09,86.47864,11.24877,87.2071671525,5.85864,1.70877,6.10275,80.62,9.54,81.1824857959,137.2,95.28864,10.04877,95.8170271484,5.85864,1.70877,6.10275,89.43,8.34,89.8180410608,137.03,92.41864,11.09877,93.0826928863,5.85864,1.70877,6.10275,86.56,9.39,87.0678224145,136.76
2021-09-30 09:00:00,88.51296,12.98628,89.4605363062,7.15296,2.08628,7.451,81.36,10.9,82.0869027312,137.15,87.84296,12.43628,88.7189195257,7.15296,2.08628,7.451,80.69,10.35,81.351082353,137.39,96.65296,9.49628,97.1183505348,7.15296,2.08628,7.451,89.5,7.41,89.8062252853,137.1,93.79296,10.43628,94.3717928504,7.15296,2.08628,7.451,86.64,8.35,87.0414389817,137.01
2021-09-30 09:30:00,89.256,13.1155,90.2144660032,11.916,3.4755000000000003,12.4125,77.34,9.64,77.9384706034,136.49,88.636,13.2755,89.6246584164,11.916,3.4755000000000003,12.4125,76.72,9.8,77.3433798072,136.71,96.956,12.4055,97.7464186876,11.916,3.4755000000000003,12.4125,85.04,8.93,85.5075815352,136.44,94.316,12.4955,95.1401354647,11.916,3.4755000000000003,12.4125,82.4,9.02,82.8922215892,136.34
2021-09-30 10:00:00,88.68608,13.76219,89.7475273161,18.07608,5.27219,18.829250000000002,70.61,8.49,71.1185784447,136.83,88.02608,14.39219,89.1948759356,18.07608,5.27219,18.829250000000002,69.95,9.12,70.5420222279,136.98,95.68608,15.58219,96.9465344969,18.07608,5.27219,18.829250000000002,77.61,10.31,78.2918143869,136.78,93.16608,15.21219,94.3998367963,18.07608,5.27219,18.829250000000002,75.09,9.94,75.7450440623,136.59
2021-09-30 10:30:00,88.6136,14.6973,89.8241656363,20.9736,6.1173,21.8475,67.64,8.58,68.182006424,137.38,88.0136,14.4773,89.1963340068,20.9736,6.1173,21.8475,67.04,8.36,67.5592421509,137.48,95.2936,16.4173,96.6974557072,20.9736,6.1173,21.8475,74.32,10.3,75.0303431953,137.32,92.9336,17.0173,94.4787939606,20.9736,6.1173,21.8475,71.96,10.9,72.7808463814,137.09
2021-09-30 11:00:00,88.46272,14.32121,89.6144513216,18.79272,5.48121,19.57575,69.67,8.84,70.228587484,137.78,87.84272,14.96121,89.1076947388,18.79272,5.48121,19.57575,69.05,9.48,69.697725214,137.98,95.35272,15.45121,96.5964859706,18.79272,5.48121,19.57575,76.56,9.97,77.2064407935,137.73,92.89272,15.10121,94.1121882248,18.79272,5.48121,19.57575,74.1,9.62,74.7218468723,137.57
2021-09-30 11:30:00,88.12112,14.60366,89.3230019393,18.80112,5.48366,19.5845,69.32,9.12,69.9173569294,137.68,87.51112,15.51366,88.8755859066,18.80112,5.48366,19.5845,68.71,10.03,69.4382099424,137.78,94.98112,15.22366,96.1934144328,18.80112,5.48366,19.5845,76.18,9.74,76.8001302082,137.62,92.54112,14.60366,93.6863158431,18.80112,5.48366,19.5845,73.74,9.12,74.3018303947,137.35
2021-09-30 12:00:00,87.98336,15.60973,89.3573461309,22.11336,6.44973,23.03475,65.87,9.16,66.5038532718,138.05,87.40336,16.51973,88.9508224727,22.11336,6.44973,23.03475,65.29,10.07,66.0620087494,138.12,94.47336,16.12973,95.8404086988,22.11336,6.44973,23.03475,72.36,9.68,73.0046025946,137.99,92.18336,15.52973,93.4823211884,22.11336,6.44973,23.03475,70.07,9.08,70.6558652909,137.7
2021-09-30 12:30:00,88.23168,16.09424,89.687534902,24.39168,7.11424,25.408,63.84,8.98,64.4684884265,137.82,87.68168,16.90424,89.2963064051,24.39168,7.11424,25.408,63.29,9.79,64.042706064,137.89,94.53168,16.99424,96.047085936,24.39168,7.11424,25.408,70.14,9.88,70.8324360727,137.76,92.29168,16.52424,93.7592912985,24.39168,7.11424,25.408,67.9,9.41,68.5489467461,137.46
2021-09-30 13:00:00,89.67304,16.87047,91.2461881991,21.53304,6.28047,22.43025,68.14,10.59,68.9580140375,138.01,89.12304,15.37047,90.4387505822,21.53304,6.28047,22.43025,67.59,9.09,68.1985058487,138.1,96.41304,14.29047,97.4663624789,21.53304,6.28047,22.43025,74.88,8.01,75.3072008509,137.95,94.03304,16.38047,95.4491090009,21.53304,6.28047,22.43025,72.5,10.1,73.2001366119,137.68
2021-09-30 13:30:00,90.18128,16.24704,91.6331248578,14.32128,4.17704,14.918,75.86,12.07,76.8142206886,137.65,89.62128,12.89704,90.5445054633,14.32128,4.17704,14.918,75.3,8.72,75.8032215674,137.99,97.75128,10.38704,98.3015937897,14.32128,4.17704,14.918,83.43,6.21,83.6607972709,137.59,95.14128,14.48704,96.2379212577,14.32128,4.17704,14.918,80.82,10.31,81.4749562749,137.55
2021-09-30 14:00:00,88.72792,16.01981,90.1625093926,12.78792,3.72981,13.32075,75.94,12.29,76.9280683496,136.92,88.18792,11.90981,88.988498179,12.78792,3.72981,13.32075,75.4,8.18,75.8424182104,137.46,96.31792,9.65981,96.8011035183,12.78792,3.72981,13.32075,83.53,5.93,83.7402280866,136.86,93.72792,14.61981,94.8612767781,12.78792,3.72981,13.32075,80.94,10.89,81.6693069641,137.05
2021-09-30 14:30:00,88.15888,15.97384,89.5943730778,10.29888,3.00384,10.728,77.86,12.97,78.9328860488,136.81,87.62888,11.34384,88.3600776143,10.29888,3.00384,10.728,77.33,8.34,77.7784321004,137.46,95.93888,8.26384,96.2941314266,10.29888,3.00384,10.728,85.64,5.26,85.8013822732,136.75,93.32888,13.803840000000001,94.3441881665,10.29888,3.00384,10.728,83.03,10.8,83.7294506133,137.05
2021-09-30 15:00:00,88.65376,14.70193,89.8645419944,8.30376,2.42193,8.649750000000001,80.35,12.28,81.2829680807,136.98,88.04376,11.35193,88.7725745355,8.30376,2.42193,8.649750000000001,79.74,8.93,80.2384726923,137.66,96.69376,8.50193,97.0668122309,8.30376,2.42193,8.649750000000001,88.39,6.08,88.5988628595,136.92,93.90376,12.56193,94.7402671912,8.30376,2.42193,8.649750000000001,85.6,10.14,86.1984895459,137.24
2021-09-30 15:30:00,88.72952,14.81361,89.957605352,9.26952,2.7036100000000003,9.65575,79.46,12.11,80.3775074259,137.56,88.11952,11.47361,88.8633418878,9.26952,2.7036100000000003,9.65575,78.85,8.77,79.3362174546,138.09,96.67952,9.07361,97.1043767596,9.26952,2.7036100000000003,9.65575,87.41,6.37,87.6417993882,137.5,93.91952,13.15361,94.836141281,9.26952,2.7036100000000003,9.65575,84.65,10.45,85.2925846718,137.67
2021-09-30 16:00:00,89.44672,14.72821,90.6511769839,9.69672,2.8282100000000003,10.10075,79.75,11.9,80.6329492205,137.56,88.84672,11.37821,89.572335671,9.69672,2.8282100000000003,10.10075,79.15,8.55,79.6104578557,138.09,97.42672,9.37821,97.8770483452,9.69672,2.8282100000000003,10.10075,87.73,6.55,87.9741746196,137.5,94.66672,13.43821,95.6157589708,9.69672,2.8282100000000003,10.10075,84.97,10.61,85.629860446,137.67
2021-09-30 16:30:00,91.43584,14.36587,92.5575013565,10.54584,3.07587,10.98525,80.89,11.29,81.6740852413,137.3,90.85584,10.47587,91.4577908894,10.54584,3.07587,10.98525,80.31,7.4,80.6502083072,137.89,99.53584,10.30587,100.0679489195,10.54584,3.07587,10.98525,88.99,7.23,89.283217908,137.25,96.74584,14.92587,97.8904446438,10.54584,3.07587,10.98525,86.2,11.85,87.0107033646,137.46
2021-09-30 17:00:00,92.16264,14.10202,93.2352893482,11.25264,3.28202,11.7215,80.91,10.82,81.6302670582,137.3,91.58264,9.75202,92.1003900288,11.25264,3.28202,11.7215,80.33,6.47,80.590134632,137.89,100.25264,11.00202,100.8545302455,11.25264,3.28202,11.7215,89.0,7.72,89.3341950207,137.25,97.51264,16.11202,98.8347719593,11.25264,3.28202,11.7215,86.26,12.83,87.2089244286,137.46
2021-09-30 17:30:00,90.17184,12.87137,91.0858545256,14.78184,4.31137,15.39775,75.39,8.56,75.8744074112,137.18,89.61184,8.76137,90.0391218997,14.78184,4.31137,15.39775,74.83,4.45,74.9621998076,137.83,97.67184,14.67137,98.7675929982,14.78184,4.31137,15.39775,82.89,10.36,83.5349130603,137.14,95.12184,19.51137,97.1023068946,14.78184,4.31137,15.39775,80.34,15.2,81.7652468962,137.4
2021-09-30 18:00:00,89.93296,10.32003,90.5231479433,14.50296,4.23003,15.10725,75.43,6.09,75.6754451589,137.74,89.30296,9.56003,89.8132108231,14.50296,4.23003,15.10725,74.8,5.33,74.9896586204,138.36,97.44296,17.53003,99.0072341062,14.50296,4.23003,15.10725,82.94,13.3,83.999604761,137.69,94.81296,18.59003,96.6182518956,14.50296,4.23003,15.10725,80.31,14.36,81.5837342857,137.91
2021-09-30 18:30:00,89.91824,9.97532,90.469867325,14.17824,4.13532,14.769,75.74,5.84,75.9648155398,138.43,89.28824,8.88532,89.7292522748,14.17824,4.13532,14.769,75.11,4.75,75.2600465054,138.72,97.44824,17.67532,99.0382573362,14.17824,4.13532,14.769,83.27,13.54,84.363644421,138.39,94.80824,19.11532,96.7160681097,14.17824,4.13532,14.769,80.63,14.98,82.0097390558,138.28
2021-09-30 19:00:00,89.88,9.76125,90.4084973969,14.61,4.26125,15.21875,75.27,5.5,75.4706757622,138.43,89.23,8.38125,89.6227552107,14.61,4.26125,15.21875,74.62,4.12,74.733652393,138.72,97.35,18.27125,99.0497908961,14.61,4.26125,15.21875,82.74,14.01,83.9177436541,138.39,94.73,20.00125,96.8185049542,14.61,4.26125,15.21875,80.12,15.74,81.6514666127,138.28
2021-09-30 19:30:00,89.10672,8.92821,89.5528920971,14.25672,4.15821,14.85075,74.85,4.77,75.0018359775,138.71,88.47672,8.19821,88.8557292985,14.25672,4.15821,14.85075,74.22,4.04,74.3298728641,139.03,96.53672,19.06821,98.4019051694,14.25672,4.15821,14.85075,82.28,14.91,83.6200125568,138.66,93.90672,20.08821,96.0312878293,14.25672,4.15821,14.85075,79.65,15.93,81.2273808515,138.57
2021-09-30 20:00:00,88.43104,8.80322,88.8681355597,9.85104,2.87322,10.2615,78.58,5.93,78.8034345698,139.18,87.77104,8.04322,88.1388044544,9.85104,2.87322,10.2615,77.92,5.17,78.0913266631,139.42,96.25104,16.43322,97.6438089213,9.85104,2.87322,10.2615,86.4,13.56,87.4576103035,139.12,93.52104,17.46322,95.1375266414,9.85104,2.87322,10.2615,83.67,14.59,84.9325438216,138.99
2021-09-30 20:30:00,85.90072,6.99896,86.1853765879,6.27072,1.82896,6.532,79.63,5.17,79.797655354,138.76,85.25072,6.35896,85.4875525021,6.27072,1.82896,6.532,78.98,4.53,79.1098053341,139.0,93.84072,16.00896,95.1964680563,6.27072,1.82896,6.532,87.57,14.18,88.7106380317,138.71,91.05072,16.86896,92.6001912741,6.27072,1.82896,6.532,84.78,15.04,86.1037165284,138.61
2021-09-30 21:00:00,82.756,6.188,82.987028384,4.416,1.288,4.6,78.34,4.9,78.4930926897,137.99,82.096,5.088,82.253516399,4.416,1.288,4.6,77.68,3.8,77.7728898782,138.22,90.566,15.688,91.9147088338,4.416,1.288,4.6,86.15,14.4,87.345191625,137.94,87.826,17.068,89.4691170181,4.416,1.288,4.6,83.41,15.78,84.8895547167,137.81
2021-09-30 21:30:00,79.16488,5.26684,79.3398880072,3.31488,0.96684,3.453,75.85,4.3,75.9717875267,137.78,78.51488,4.00684,78.6170538001,3.31488,0.96684,3.453,75.2,3.04,75.2614217245,138.07,86.71488,16.17684,88.2108868893,3.31488,0.96684,3.453,83.4,15.21,84.7756102898,137.74,84.07488,17.75684,85.9295689143,3.31488,0.96684,3.453,80.76,16.79,82.4868577411,137.65
2021-09-30 22:00:00,75.52192,4.68681,75.6672094666,5.85192,1.70681,6.09575,69.67,2.98,69.7337027556,138.39,74.88192,3.09681,74.9459283421,5.85192,1.70681,6.09575,69.03,1.3900000000000001,69.0439932217,138.7,82.39192,18.44681,84.4317077907,5.85192,1.70681,6.09575,76.54,16.74,78.3492131422,138.34,79.98192,20.39681,82.5417311732,5.85192,1.70681,6.09575,74.13,18.69,76.4498070632,138.26
2021-09-30 22:30:00,70.94528,6.16904,71.2129890455,5.58528,1.62904,5.818,65.36,4.54,65.5174877418,138.79,69.76528,8.19904,70.2454165793,5.58528,1.62904,5.818,64.18,6.57,64.5154035871,139.13,77.38528,16.80904,79.1898060763,5.58528,1.62904,5.818,71.8,15.18,73.3871405629,138.72,74.41528,20.97904,77.3159363702,5.58528,1.62904,5.818,68.83,19.35,71.4981915855,138.69
2021-09-30 23:00:00,68.79592,10.55631,69.6011083925,5.33592,1.55631,5.55825,63.46,9.0,64.0950200874,139.35,66.42592,19.12631,69.1246597248,5.33592,1.55631,5.55825,61.09,17.57,63.5664455511,139.18,75.06592,11.836310000000001,75.9933587879,5.33592,1.55631,5.55825,69.73,10.28,70.4836952777,139.29,70.75592,18.95631,73.2512245895,5.33592,1.55631,5.55825,65.42,17.4,67.69443404,138.74
2021-09-30 23:30:00,64.25792,9.22731,64.9170511696,4.92792,1.43731,5.13325,59.33,7.79,59.8392262651,139.32,61.94792,19.77731,65.0283536864,4.92792,1.43731,5.13325,57.02,18.34,59.8968780489,137.97,70.06792,12.96731,71.2577332067,4.92792,1.43731,5.13325,65.14,11.53,66.1525547504,139.26,65.98792,19.67731,68.8592921454,4.92792,1.43731,5.13325,61.06,18.24,63.7261422024,137.51
2021-10-01 00:00:00,61.65392,8.88781,62.2912435095,6.40392,1.86781,6.67075,55.25,7.02,55.6941908999,139.1,59.43392,20.76781,62.9578651065,6.40392,1.86781,6.67075,53.03,18.9,56.2973436318,137.71,67.04392,14.26781,68.5452960542,6.40392,1.86781,6.67075,60.64,12.4,61.8948269244,139.03,63.20392,20.70781,66.5097654361,6.40392,1.86781,6.67075,56.8,18.84,59.8430079458,137.27
2021-10-01 00:30:00,59.44392,8.81031,60.0932707319,6.82392,1.99031,7.10825,52.62,6.82,53.0601243873,139.42,57.90392,19.02031,60.9478149228,6.82392,1.99031,7.10825,51.08,17.03,53.8441018125,138.01,64.81392,17.27031,67.0753891771,6.82392,1.99031,7.10825,57.99,15.28,59.9693129859,139.36,61.54392,18.89031,64.3777748983,6.82392,1.99031,7.10825,54.72,16.9,57.2703099346,137.56
2021-10-01 01:00:00,55.811280000000004,6.08579,56.142103765,5.951280000000001,1.7357900000000002,6.19925,49.86,4.35,50.0493965998,139.28,56.39128,11.04579,57.4629092264,5.951280000000001,1.7357900000000002,6.19925,50.44,9.31,51.2920042502,138.36,61.58128,27.45579,67.4245834319,5.951280000000001,1.7357900000000002,6.19925,55.63,25.72,61.2879702715,139.21,59.97128,10.38579,60.8639389028,5.951280000000001,1.7357900000000002,6.19925,54.02,8.65,54.7081611828,137.91
2021-10-01 01:30:00,56.03144,5.04792,56.2583661761,5.82144,1.69792,6.064,50.21,3.35,50.3216315316,137.32,56.61144,11.54792,57.7772411526,5.82144,1.69792,6.064,50.79,9.85,51.7363179981,138.02,61.87144,26.25792,67.2127476778,5.82144,1.69792,6.064,56.05,24.56,61.194739153,137.26,60.20144,10.91792,61.1834483762,5.82144,1.69792,6.064,54.38,9.22,55.1560767278,137.58
2021-10-01 02:00:00,55.38536,4.86323,55.5984631835,5.56536,1.62323,5.79725,49.82,3.24,49.9252441156,137.15,55.97536,11.83323,57.2124659437,5.56536,1.62323,5.79725,50.41,10.21,51.4335707491,138.02,61.16536,25.933230000000002,66.4359366771,5.56536,1.62323,5.79725,55.6,24.31,60.6822552317,137.1,59.53536,11.24323,60.5876993387,5.56536,1.62323,5.79725,53.97,9.62,54.8206648993,137.58
2021-10-01 02:30:00,54.89816,5.10363,55.1348801628,5.73816,1.6736300000000002,5.97725,49.16,3.43,49.2795139992,136.64,55.46816,12.09363,56.7712309217,5.73816,1.6736300000000002,5.97725,49.73,10.42,50.809933084,137.56,60.58816,26.27363,66.0395999803,5.73816,1.6736300000000002,5.97725,54.85,24.6,60.1139126991,136.58,58.99816,11.52363,60.1130346245,5.73816,1.6736300000000002,5.97725,53.26,9.85,54.1631802981,137.1
2021-10-01 03:00:00,55.13248,4.75114,55.3368203121,4.87248,1.42114,5.0755,50.26,3.33,50.3701945599,136.96,55.73248,11.74114,56.9558047564,4.87248,1.42114,5.0755,50.86,10.32,51.8964545995,137.89,60.96248,25.89114,66.2327343407,4.87248,1.42114,5.0755,56.09,24.47,61.1953347895,136.9,59.32248,11.15114,60.361449259,4.87248,1.42114,5.0755,54.45,9.73,55.3125248023,137.42
2021-10-01 03:30:00,54.3684,5.14995,54.6117652485,4.6284,1.34995,4.82125,49.74,3.8,49.8849436203,136.91,54.9584,11.21995,56.0920048542,4.6284,1.34995,4.82125,50.33,9.87,51.2886517663,137.84,60.1384,26.58995,65.7544872656,4.6284,1.34995,4.82125,55.51,25.24,60.978829933,136.84,58.5184,10.59995,59.470682513,4.6284,1.34995,4.82125,53.89,9.25,54.6780998207,137.38
