Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-01 04:00:00,53.96448,6.26464,54.3268885176,6.08448,1.7746400000000002,6.338,47.88,4.49,48.0900665419,137.79,54.52448,11.36464,55.6962652392,6.08448,1.7746400000000002,6.338,48.44,9.59,49.3801751718,138.6,59.49448,27.87464,65.7007511799,6.08448,1.7746400000000002,6.338,53.41,26.1,59.4460940685,137.71,57.95448,10.72464,58.9384395382,6.08448,1.7746400000000002,6.338,51.87,8.95,52.6364835452,138.15
2021-10-01 04:30:00,53.86096,6.66403,54.2716528951,7.11096,2.07403,7.40725,46.75,4.59,46.9747868542,138.11,54.39096,11.70403,55.6359672151,7.11096,2.07403,7.40725,47.28,9.63,48.2507543982,138.79,59.24096,28.04403,65.543565362,7.11096,2.07403,7.40725,52.13,25.97,58.2406885261,138.01,57.75096,11.08403,58.8050091571,7.11096,2.07403,7.40725,50.64,9.01,51.4352962468,138.36
2021-10-01 05:00:00,54.87672,6.55571,55.2669135339,7.83672,2.28571,8.16325,47.04,4.27,47.233404493,137.28,55.42672,12.24571,56.763357048,7.83672,2.28571,8.16325,47.59,9.96,48.6210828756,137.96,60.30672,27.83571,66.4208342944,7.83672,2.28571,8.16325,52.47,25.55,58.3601182315,137.19,58.79672,11.64571,59.9389426347,7.83672,2.28571,8.16325,50.96,9.36,51.8124618215,137.52
2021-10-01 05:30:00,56.59328,5.56429,56.8661644949,8.24328,2.40429,8.58675,48.35,3.16,48.4531536641,136.24,57.20328,12.70429,58.5970496455,8.24328,2.40429,8.58675,48.96,10.3,50.0317059473,137.14,62.19328,26.44429,67.5818359529,8.24328,2.40429,8.58675,53.95,24.04,59.0637291406,136.13,60.67328,12.14429,61.8767378387,8.24328,2.40429,8.58675,52.43,9.74,53.3270334821,136.7
2021-10-01 06:00:00,59.142,2.866,59.2114019425,5.952,1.736,6.2,53.19,1.13,53.202001842,136.24,59.882,12.046,61.0815851137,5.952,1.736,6.2,53.93,10.31,54.9066571556,137.14,65.342,23.506,69.4414069558,5.952,1.736,6.2,59.39,21.77,63.2542883922,136.13,63.662,11.476,64.6880887026,5.952,1.736,6.2,57.71,9.74,58.5261625258,136.7
2021-10-01 06:30:00,66.30328,2.38429,66.3461361163,6.08328,1.7742900000000001,6.33675,60.22,0.61,60.2230894259,136.24,66.50328,11.60429,67.508116528,6.08328,1.7742900000000001,6.33675,60.42,9.83,61.2144206866,137.34,73.41328,16.09429,75.1567418863,6.08328,1.7742900000000001,6.33675,67.33,14.32,68.8359738799,136.13,70.72328,10.96429,71.5681352919,6.08328,1.7742900000000001,6.33675,64.64,9.19,65.290012253,136.9
2021-10-01 07:00:00,73.3452,3.1923500000000002,73.4146406486,6.6251999999999995,1.93235,6.90125,66.72,1.26,66.7318964214,136.07,72.3352,14.79235,73.8322069124,6.6251999999999995,1.93235,6.90125,65.71,12.86,66.9565807072,136.63,81.2952,5.58235,81.4866380124,6.6251999999999995,1.93235,6.90125,74.67,3.65,74.759155961,135.95,76.9152,14.36235,78.2446489452,6.6251999999999995,1.93235,6.90125,70.29,12.43,71.3805926005,136.2
2021-10-01 07:30:00,77.76832,4.59326,77.9038486408,11.18832,3.26326,11.6545,66.58,1.33,66.5932826943,136.65,76.76832,14.83326,78.1882379764,11.18832,3.26326,11.6545,65.58,11.57,66.5928021636,136.13,85.67832,6.89326,85.9551717551,11.18832,3.26326,11.6545,74.49,3.63,74.5783949948,136.54,81.34832,14.32326,82.5996667297,11.18832,3.26326,11.6545,70.16,11.06,71.0263979095,135.7
2021-10-01 08:00:00,81.98008,9.38919,82.5160009069,12.34008,3.59919,12.85425,69.64,5.79,69.8802811958,136.25,82.08008,9.78919,82.661767303,12.34008,3.59919,12.85425,69.74,6.19,70.0141678519,135.6,90.22008,9.68919,90.7388739078,12.34008,3.59919,12.85425,77.88,6.09,78.1177476634,136.15,87.92008,10.49919,88.5447539827,12.34008,3.59919,12.85425,75.58,6.9,75.8943107222,135.17
2021-10-01 08:30:00,83.74208,11.338940000000001,84.5062573012,12.68208,3.69894,13.2105,71.06,7.64,71.4695263731,136.11,84.57208,7.40894,84.8959899374,12.68208,3.69894,13.2105,71.89,3.71,71.9856666289,137.12,92.13208,10.02894,92.6763173775,12.68208,3.69894,13.2105,79.45,6.33,79.7017653506,136.0,91.40208,8.97894,91.8420469711,12.68208,3.69894,13.2105,78.72,5.28,78.8968744628,136.73
2021-10-01 09:00:00,82.7984,12.786200000000001,83.7798421639,17.4384,5.0862,18.165,65.36,7.7,65.8120019449,136.11,83.5584,8.6962,84.0097024456,17.4384,5.0862,18.165,66.12,3.61,66.2184755185,137.12,90.4884,11.4462,91.2094623874,17.4384,5.0862,18.165,73.05,6.36,73.3263397423,136.0,89.83840000000001,10.2362,90.4196765367,17.4384,5.0862,18.165,72.4,5.15,72.5829353223,136.73
2021-10-01 09:30:00,82.62192,14.92806,83.9596846102,23.10192,6.73806,24.0645,59.52,8.19,60.0808330502,136.05,83.38192,10.91806,84.0936895198,23.10192,6.73806,24.0645,60.28,4.18,60.424753206,136.94,89.64192,13.62806,90.6719242139,23.10192,6.73806,24.0645,66.54,6.89,66.8957674296,135.93,89.11192,12.48806,89.9826979405,23.10192,6.73806,24.0645,66.01,5.75,66.2599622698,136.54
2021-10-01 10:00:00,84.63656,12.46483,85.5495135904,19.93656,5.81483,20.76725,64.7,6.65,65.0408525467,136.05,85.39656,10.96483,86.0976187636,19.93656,5.81483,20.76725,65.46,5.15,65.6622730341,136.94,92.25656,11.01483,92.9117825841,19.93656,5.81483,20.76725,72.32,5.2,72.5067058968,135.93,91.57656,12.634830000000001,92.4440656319,19.93656,5.81483,20.76725,71.64,6.82,71.9638937246,136.54
2021-10-01 10:30:00,82.8348,12.99515,83.8479457981,19.5948,5.71515,20.41125,63.24,7.28,63.6576468305,136.22,83.6448,10.45515,84.2956862987,19.5948,5.71515,20.41125,64.05,4.74,64.2251516152,137.18,90.2748,11.57515,91.0138649468,19.5948,5.71515,20.41125,70.68,5.86,70.9225070059,136.11,89.7148,12.09515,90.5264491326,19.5948,5.71515,20.41125,70.12,6.38,70.4096499068,136.78
2021-10-01 11:00:00,83.14064,12.80602,84.1211041764,19.46064,5.67602,20.2715,63.68,7.13,64.0779158525,136.84,83.96064,11.12602,84.694612522,19.46064,5.67602,20.2715,64.5,5.45,64.7298424222,137.81,90.64064,11.37602,91.3517347983,19.46064,5.67602,20.2715,71.18,5.7,71.4078595114,136.74,90.07064,12.84602,90.9820884562,19.46064,5.67602,20.2715,70.61,7.17,70.9731005382,137.4
2021-10-01 11:30:00,83.8148,9.79265,84.3849316707,17.4948,5.10265,18.22375,66.32,4.69,66.4856262661,137.09,84.7348,8.80265,85.1908033655,17.4948,5.10265,18.22375,67.24,3.7,67.3417225797,138.46,91.6448,8.08265,92.0005358575,17.4948,5.10265,18.22375,74.15,2.98,74.209857162,136.98,91.0648,10.36265,91.6525084985,17.4948,5.10265,18.22375,73.57,5.26,73.7577961981,138.04
2021-10-01 12:00:00,82.23448,9.51589,82.7832221127,16.13448,4.70589,16.80675,66.1,4.8100000000000005,66.2747772535,137.09,83.15448,8.34589,83.5722527156,16.13448,4.70589,16.80675,67.02,3.64,67.1187753166,138.46,90.04448,7.80589,90.3821901547,16.13448,4.70589,16.80675,73.91,3.1,73.9749829334,136.98,89.54448,9.92589,90.0929364088,16.13448,4.70589,16.80675,73.41,5.22,73.5953565111,138.04
2021-10-01 12:30:00,80.31048,13.50264,81.4376723931,24.90048,7.26264,25.938,55.41,6.24,55.7602519722,137.5,81.06048,10.90264,81.790396605,24.90048,7.26264,25.938,56.16,3.64,56.2778393331,138.87,86.81048,11.88264,87.6199553253,24.90048,7.26264,25.938,61.91,4.62,62.0821431653,137.39,86.42048,12.46264,87.3144705029,24.90048,7.26264,25.938,61.52,5.2,61.7393747944,138.44
2021-10-01 13:00:00,77.90144,12.48167,78.8950343182,28.53144,8.32167,29.72025,49.37,4.16,49.5449543344,138.26,78.15144,10.79167,78.8930143642,28.53144,8.32167,29.72025,49.62,2.47,49.6814381837,139.48,83.70144,13.00167,84.7052210956,28.53144,8.32167,29.72025,55.17,4.68,55.3681433678,138.14,82.02144,18.97167,84.1869400932,28.53144,8.32167,29.72025,53.49,10.65,54.5399174917,139.05
2021-10-01 13:30:00,76.31792,10.40481,77.0239247524,29.94792,8.73481,31.19575,46.37,1.67,46.4000625,138.36,76.10792,11.46481,76.9665989574,29.94792,8.73481,31.19575,46.16,2.73,46.2406585161,139.05,81.78792,13.01481,82.816961652,29.94792,8.73481,31.19575,51.84,4.28,52.0163820349,138.24,78.80792,26.07481,83.0095414471,29.94792,8.73481,31.19575,48.86,17.34,51.8456864165,138.61
2021-10-01 14:00:00,75.7932,9.5176,76.3884407224,27.7632,8.0976,28.92,48.03,1.42,48.0509864623,138.05,75.5732,10.5576,76.3070866696,27.7632,8.0976,28.92,47.81,2.46,47.873246182,138.04,81.4732,12.0876,82.3649949432,27.7632,8.0976,28.92,53.71,3.99,53.8580003342,137.93,78.3832,25.8076,82.5224712427,27.7632,8.0976,28.92,50.62,17.71,53.6286164282,137.57
2021-10-01 14:30:00,76.1948,7.7964,76.592632805,22.9248,6.6864,23.88,53.27,1.11,53.2815634155,138.43,75.9848,8.8764,76.5015052662,22.9248,6.6864,23.88,53.06,2.19,53.1051758306,138.4,82.4848,10.3064,83.1261938982,22.9248,6.6864,23.88,59.56,3.62,59.6699086643,138.23,79.1248,24.6864,82.8863819937,22.9248,6.6864,23.88,56.2,18.0,59.012202128,137.89
2021-10-01 15:00:00,75.00624,7.84057,75.414922773,25.47624,7.43057,26.53775,49.53,0.41000000000000003,49.5316969223,138.43,74.83624,9.80057,75.4752541543,25.47624,7.43057,26.53775,49.36,2.37,49.4168645302,138.4,80.84624,9.37057,81.3874812503,25.47624,7.43057,26.53775,55.37,1.94,55.4039754891,138.29,77.74624,25.36057,81.7779698015,25.47624,7.43057,26.53775,52.27,17.93,55.2597303649,137.94
2021-10-01 15:30:00,74.27872,9.40671,74.8719870036,23.74872,6.92671,24.73825,50.53,2.48,50.5908222902,138.99,73.98872,9.31671,74.5729962685,23.74872,6.92671,24.73825,50.24,2.39,50.2968160026,138.78,80.23872,7.83671,80.6205073841,23.74872,6.92671,24.73825,56.49,0.91,56.4973291404,138.86,76.95872,24.94671,80.9010687436,23.74872,6.92671,24.73825,53.21,18.02,56.1785056761,138.31
2021-10-01 16:00:00,74.4264,10.1852,75.1200859691,22.886400000000002,6.6752,23.84,51.54,3.51,51.6593815294,139.72,74.1164,8.5452,74.6073802784,22.886400000000002,6.6752,23.84,51.23,1.87,51.2641180554,139.28,80.4964,8.1952,80.9124941897,22.886400000000002,6.6752,23.84,57.61,1.52,57.6300485858,139.59,77.1364,25.1552,81.1345074059,22.886400000000002,6.6752,23.84,54.25,18.48,57.3111934966,138.83
2021-10-01 16:30:00,76.57592,10.04631,77.2321168198,20.69592,6.03631,21.55825,55.88,4.01,56.0236958795,139.34,76.26592,7.38631,76.6227650823,20.69592,6.03631,21.55825,55.57,1.35,55.5863958177,138.85,83.15592,8.14631,83.553990914,20.69592,6.03631,21.55825,62.46,2.11,62.4956294472,139.21,79.55592,25.04631,83.4054078083,20.69592,6.03631,21.55825,58.86,19.01,61.8536959284,138.41
2021-10-01 17:00:00,78.1592,9.21435,78.700475161,17.8092,5.19435,18.55125,60.35,4.02,60.4837407904,139.34,77.8792,6.08435,78.1165098271,17.8092,5.19435,18.55125,60.07,0.89,60.0765927796,138.85,85.2792,7.34435,85.5948680095,17.8092,5.19435,18.55125,67.47,2.15,67.5042472738,139.21,81.4592,24.59435,85.0910295893,17.8092,5.19435,18.55125,63.65,19.4,66.5408333281,138.41
2021-10-01 17:30:00,75.81384,10.90612,76.5942673377,18.36384,5.35612,19.129,57.45,5.55,57.717458364,138.85,75.57384,7.17612,75.9137799783,18.36384,5.35612,19.129,57.21,1.82,57.2389421635,138.4,82.58384,9.21612,83.0964950946,18.36384,5.35612,19.129,64.22,3.86,64.3358997761,138.72,79.00384,27.61612,83.6914381439,18.36384,5.35612,19.129,60.64,22.26,64.5965726645,137.94
2021-10-01 18:00:00,76.08704,13.06372,77.2003784719,19.00704,5.54372,19.799,57.08,7.52,57.5732298903,138.85,75.79704,7.72372,76.1895473369,19.00704,5.54372,19.799,56.79,2.18,56.8318264707,138.53,82.81704,11.59372,83.6246163387,19.00704,5.54372,19.799,63.81,6.05,64.0961668121,138.72,79.17704,28.28372,84.0771816856,19.00704,5.54372,19.799,60.17,22.74,64.3236853733,138.06
2021-10-01 18:30:00,76.66368,13.18649,77.7894809705,17.95368,5.23649,18.70175,58.71,7.95,59.2458150421,139.25,76.36368,7.86649,76.7677880889,17.95368,5.23649,18.70175,58.41,2.63,58.4691799156,138.75,83.56368,11.766490000000001,84.3880258216,17.95368,5.23649,18.70175,65.61,6.53,65.9341565503,139.1,79.84368,28.44649,84.7597547735,17.95368,5.23649,18.70175,61.89,23.21,66.0989878894,138.27
2021-10-01 19:00:00,77.04928,11.04479,77.8368738752,13.07928,3.81479,13.62425,63.97,7.23,64.3772770471,139.37,76.78928,6.08479,77.0299824241,13.07928,3.81479,13.62425,63.71,2.27,63.7504274495,138.87,84.59928,9.59479,85.1416359466,13.07928,3.81479,13.62425,71.52,5.78,71.7531797205,139.22,80.62928,26.45479,84.8583331634,13.07928,3.81479,13.62425,67.55,22.64,71.2430494855,138.39
2021-10-01 19:30:00,74.53152,15.59211,76.1450022507,21.64152,6.31211,22.54325,52.89,9.28,53.6979561995,139.2,74.27152,10.98211,75.07906115,21.64152,6.31211,22.54325,52.63,4.67,52.836784535,138.79,80.72152,14.31211,81.9804872135,21.64152,6.31211,22.54325,59.08,8.0,59.6191781225,139.07,77.44152,31.69211,83.6754375917,21.64152,6.31211,22.54325,55.8,25.38,61.3007699789,138.32
2021-10-01 20:00:00,75.47264,14.36702,76.8279288557,15.69264,4.57702,16.3465,59.78,9.79,60.5763361388,139.2,75.19264,7.11702,75.5287037083,15.69264,4.57702,16.3465,59.5,2.54,59.5541904487,138.79,82.52264,13.15702,83.5649046421,15.69264,4.57702,16.3465,66.83,8.58,67.3785225424,139.07,78.72264,27.75702,83.4727872294,15.69264,4.57702,16.3465,63.03,23.18,67.1572282037,138.32
2021-10-01 20:30:00,75.47896,13.94678,76.7566679517,12.70896,3.70678,13.2385,62.77,10.24,63.5997680813,139.86,75.15896,5.49678,75.3596965138,12.70896,3.70678,13.2385,62.45,1.79,62.4756480559,139.03,82.86896,12.80678,83.8527169831,12.70896,3.70678,13.2385,70.16,9.1,70.7476897149,139.72,78.90896,26.04678,83.0966829461,12.70896,3.70678,13.2385,66.2,22.34,69.8678438196,138.61
2021-10-01 21:00:00,72.61048,15.61389,74.2702858939,13.11048,3.82389,13.65675,59.5,11.79,60.6568553422,139.86,72.27048,6.35389,72.5492535976,13.11048,3.82389,13.65675,59.16,2.5300000000000002,59.2140734961,139.03,79.62048,14.62389,80.9523254401,13.11048,3.82389,13.65675,66.51,10.8,67.3811553774,139.72,75.80048,27.02389,80.4736192734,13.11048,3.82389,13.65675,62.69,23.2,66.8451651206,138.61
2021-10-01 21:30:00,72.09584,11.10837,72.9465971061,4.72584,1.37837,4.92275,67.37,9.73,68.069007632,139.43,71.76584,2.88837,71.8239408008,4.72584,1.37837,4.92275,67.04,1.51,67.0570033628,138.62,80.02584,9.93837,80.6405993651,4.72584,1.37837,4.92275,75.3,8.56,75.7849826813,140.02,75.78584,23.30837,79.2891774239,4.72584,1.37837,4.92275,71.06,21.93,74.3669852824,138.81
2021-10-01 22:00:00,69.8152,11.9786,70.8353655246,4.7952,1.3986,4.995,65.02,10.58,65.8751607209,139.43,69.6152,3.8586,69.7220543659,4.7952,1.3986,4.995,64.82,2.46,64.8666632408,138.62,77.4652,12.4386,78.4574788086,4.7952,1.3986,4.995,72.67,11.04,73.5038128263,139.3,73.5152,23.6386,77.2221991464,4.7952,1.3986,4.995,68.72,22.24,72.2291907749,138.18
2021-10-01 22:30:00,64.43464,10.231770000000001,65.2419493061,4.63464,1.3517700000000001,4.82775,59.8,8.88,60.4557226406,139.94,65.94464,6.30177,66.24505906,4.63464,1.3517700000000001,4.82775,61.31,4.95,61.5095000793,139.21,71.40464,32.40177,78.4123543369,4.63464,1.3517700000000001,4.82775,66.77,31.05,73.6365086082,139.81,69.61464,16.49177,71.5414326112,4.63464,1.3517700000000001,4.82775,64.98,15.14,66.7204616291,138.77
2021-10-01 23:00:00,60.02608,10.97719,61.0215452153,5.95608,1.73719,6.20425,54.07,9.24,54.8538284899,137.98,61.41608,5.20719,61.6364316802,5.95608,1.73719,6.20425,55.46,3.47,55.5684487817,138.79,66.27608,33.02719,74.0494028299,5.95608,1.73719,6.20425,60.32,31.29,67.9526783872,137.86,64.74608,18.36719,67.3008807064,5.95608,1.73719,6.20425,58.79,16.63,61.096816611,138.37
2021-10-01 23:30:00,58.09168,9.36674,58.8419841903,4.4116800000000005,1.28674,4.5955,53.68,8.08,54.2847013439,137.6,59.48168,3.30674,59.5735241953,4.4116800000000005,1.28674,4.5955,55.07,2.02,55.1070349411,138.52,64.31168,31.04674,71.4135298739,4.4116800000000005,1.28674,4.5955,59.9,29.76,66.8854812347,137.48,62.76168,19.32674,65.6700186954,4.4116800000000005,1.28674,4.5955,58.35,18.04,61.0750693819,138.08
2021-10-02 00:00:00,55.92976,10.10618,56.8354900379,5.84976,1.70618,6.0935,50.08,8.4,50.7795864497,136.75,57.23976,3.36618,57.338654437,5.84976,1.70618,6.0935,51.39,1.6600000000000001,51.4168036735,137.96,61.70976,31.96618,69.4977060272,5.84976,1.70618,6.0935,55.86,30.26,63.5295773636,136.65,60.30976,20.29618,63.6333408981,5.84976,1.70618,6.0935,54.46,18.59,57.5454576835,137.49
2021-10-02 00:30:00,53.3548,10.96515,54.469892579,6.1548,1.79515,6.41125,47.2,9.17,48.0825217725,137.5,54.6048,2.98515,54.6863356202,6.1548,1.79515,6.41125,48.45,1.19,48.4646118317,138.72,58.7548,32.97515,67.3757155106,6.1548,1.79515,6.41125,52.6,31.18,61.1469737599,137.41,57.4948,20.95515,61.1945286653,6.1548,1.79515,6.41125,51.34,19.16,54.798733562,138.23
2021-10-02 01:00:00,52.8028,11.75165,54.0947036739,5.9028,1.72165,6.14875,46.9,10.03,47.9605139672,137.5,54.0428,3.76165,54.1735566726,5.9028,1.72165,6.14875,48.14,2.04,48.1832045427,138.72,58.1628,33.95165,67.3470551811,5.9028,1.72165,6.14875,52.26,32.23,61.3993526025,137.41,56.8928,20.03165,60.3163136603,5.9028,1.72165,6.14875,50.99,18.31,54.177820185,138.23
2021-10-02 01:30:00,51.0492,12.27435,52.504099731,5.8092,1.69435,6.05125,45.24,10.58,46.4606715406,137.84,52.2492,3.17435,52.3455384781,5.8092,1.69435,6.05125,46.44,1.48,46.4635771331,138.9,56.1992,34.52435,65.9566586749,5.8092,1.69435,6.05125,50.39,32.83,60.1411755788,137.77,55.0192,20.57435,58.7402438415,5.8092,1.69435,6.05125,49.21,18.88,52.7074804938,138.42
2021-10-02 02:00:00,51.24504,12.14897,52.6654687311,6.06504,1.76897,6.31775,45.18,10.38,46.3570577151,137.78,52.44504,3.46897,52.5596420599,6.06504,1.76897,6.31775,46.38,1.7000000000000002,46.4111452132,138.86,56.385040000000004,34.36897,66.0340732854,6.06504,1.76897,6.31775,50.32,32.6,59.9571713809,137.74,55.19504,20.42897,58.8543563032,6.06504,1.76897,6.31775,49.13,18.66,52.5542814621,138.39
2021-10-02 02:30:00,51.34128,12.19329,52.7693410331,6.49128,1.89329,6.76175,44.85,10.3,46.017523836,137.68,52.55128,3.67329,52.6795035005,6.49128,1.89329,6.76175,46.06,1.78,46.0943814364,138.78,56.46128,34.42329,66.1274453889,6.49128,1.89329,6.76175,49.97,32.53,59.6255129957,137.65,55.28128,20.46329,58.947147141,6.49128,1.89329,6.76175,48.79,18.57,52.2044921439,138.3
2021-10-02 03:00:00,49.23344,12.62642,50.8267458751,6.19344,1.8064200000000001,6.4515,43.04,10.82,44.3792068428,137.68,50.41344,2.49642,50.4752121883,6.19344,1.8064200000000001,6.4515,44.22,0.6900000000000001,44.2253829831,138.78,54.10344,34.93642,64.4029165663,6.19344,1.8064200000000001,6.4515,47.91,33.13,58.2491630841,137.65,53.04344,21.86642,57.3737470508,6.19344,1.8064200000000001,6.4515,46.85,20.06,50.9639686445,138.3
2021-10-02 03:30:00,49.30472,11.514710000000001,50.6314522867,6.08472,1.77471,6.33825,43.22,9.74,44.3039050198,137.96,50.52472,2.06471,50.5668899426,6.08472,1.77471,6.33825,44.44,0.29,44.4409462095,139.14,54.20472,33.83471,63.8978815851,6.08472,1.77471,6.33825,48.12,32.06,57.8219508491,138.33,53.15472,22.61471,57.7654686354,6.08472,1.77471,6.33825,47.07,20.84,51.4770871359,139.28
2021-10-02 04:00:00,49.39928,4.54354,49.6077878992,5.90928,1.72354,6.1555,43.49,2.8200000000000003,43.5813320127,138.38,49.20928,11.52354,50.5405303915,5.90928,1.72354,6.1555,43.3,9.8,44.3951573936,139.75,54.38928,23.77354,59.3580237462,5.90928,1.72354,6.1555,48.48,22.05,53.258923196,138.33,51.90928,32.64354,61.3202581033,5.90928,1.72354,6.1555,46.0,30.92,55.4260444196,139.28
2021-10-02 04:30:00,48.24224,2.50732,48.3073532063,5.92224,1.7273200000000002,6.169,42.32,0.78,42.3271874804,137.78,47.64224,13.65732,49.5611281328,5.92224,1.7273200000000002,6.169,41.72,11.93,43.3922032167,137.69,53.10224,21.86732,57.4284561607,5.92224,1.7273200000000002,6.169,47.18,20.14,51.2988498896,137.74,50.25224,35.59732,61.5829263368,5.92224,1.7273200000000002,6.169,44.33,33.87,55.7882227715,137.26
2021-10-02 05:00:00,48.11384,2.36237,48.1718007922,5.97384,1.7423700000000002,6.2227500000000004,42.14,0.62,42.1445607404,137.88,47.51384,13.81237,49.4807695632,5.97384,1.7423700000000002,6.2227500000000004,41.54,12.07,43.2580223774,137.21,52.95384,22.00237,57.3429460035,5.97384,1.7423700000000002,6.2227500000000004,46.98,20.26,51.1623689835,137.85,50.10384,35.69237,61.5169900025,5.97384,1.7423700000000002,6.2227500000000004,44.13,33.95,55.6781770535,136.78
2021-10-02 05:30:00,48.70432,2.24876,48.7562068685,6.06432,1.76876,6.317,42.64,0.48,42.642701603,137.81,48.10432,13.92876,50.080295105,6.06432,1.76876,6.317,42.04,12.16,43.7633088329,137.14,53.60432,22.09876,57.9808443902,6.06432,1.76876,6.317,47.54,20.33,51.7045500899,137.77,50.73432,35.69876,62.0352536176,6.06432,1.76876,6.317,44.67,33.93,56.0950425617,136.73
2021-10-02 06:00:00,49.654560000000004,2.24633,49.7053450573,5.8845600000000005,1.7163300000000001,6.12975,43.77,0.53,43.7732087012,137.46,49.05456,13.04633,50.7597929789,5.8845600000000005,1.7163300000000001,6.12975,43.17,11.33,44.6320266177,136.79,54.69456,21.92633,58.9258758175,5.8845600000000005,1.7163300000000001,6.12975,48.81,20.21,52.8285926369,137.42,51.73456,34.71633,62.3031962829,5.8845600000000005,1.7163300000000001,6.12975,45.85,33.0,56.4909063478,136.39
2021-10-02 06:30:00,53.22512,2.44191,53.2811066276,4.87512,1.42191,5.07825,48.35,1.02,48.3607578518,137.27,52.53512,10.14191,53.5051135114,4.87512,1.42191,5.07825,47.66,8.72,48.4511506571,136.52,58.84512,20.99191,62.4772633305,4.87512,1.42191,5.07825,53.97,19.57,57.4085864658,137.23,55.53512,31.40191,63.7983503318,4.87512,1.42191,5.07825,50.66,29.98,58.8662551892,136.11
2021-10-02 07:00:00,55.93408,3.30744,56.0317808462,8.73408,2.54744,9.098,47.2,0.76,47.2061182475,136.72,55.24408,11.23744,56.3754240144,8.73408,2.54744,9.098,46.51,8.69,47.3148623585,135.75,61.40408,22.49744,65.395686763,8.73408,2.54744,9.098,52.67,19.95,56.3216778869,136.69,58.13408,32.56744,66.6348963052,8.73408,2.54744,9.098,49.4,30.02,57.806231498,135.32
2021-10-02 07:30:00,59.2088,4.11465,59.3515993219,8.2788,2.41465,8.62375,50.93,1.7000000000000002,50.9583643772,137.1,58.5288,10.22465,59.4151823784,8.2788,2.41465,8.62375,50.25,7.8100000000000005,50.8533047107,136.1,65.1388,21.43465,68.5748312872,8.2788,2.41465,8.62375,56.86,19.02,59.9568177941,137.07,61.6588,31.61465,69.2913682363,8.2788,2.41465,8.62375,53.38,29.2,60.8445922001,135.67
2021-10-02 08:00:00,62.92992,5.08331,63.1348942484,5.83992,1.70331,6.08325,57.09,3.38,57.189968526,137.43,62.27992,8.34331,62.8362893316,5.83992,1.70331,6.08325,56.44,6.64,56.8292459918,136.42,69.64992,18.62331,72.0967338467,5.83992,1.70331,6.08325,63.81,16.92,66.0151687114,137.39,65.79992,29.41331,72.0747686584,5.83992,1.70331,6.08325,59.96,27.71,66.0533549489,135.99
2021-10-02 08:30:00,65.2724,7.6507000000000005,65.7192468935,7.6824,2.2407,8.0025,57.59,5.41,57.8435493378,136.67,64.7424,9.4407,65.4270981647,7.6824,2.2407,8.0025,57.06,7.2,57.5124647359,135.73,72.0624,16.7007,73.9723115378,7.6824,2.2407,8.0025,64.38,14.46,65.9839071289,136.63,68.3324,30.4507,74.8101732403,7.6824,2.2407,8.0025,60.65,28.21,66.8896598885,135.31
2021-10-02 09:00:00,67.40656,8.28233,67.9134840901,9.67656,2.82233,10.07975,57.73,5.46,57.9876236795,136.09,67.94656,9.15233,68.5601937006,9.67656,2.82233,10.07975,58.27,6.33,58.6128125925,135.43,74.18656,23.77233,77.9023065016,9.67656,2.82233,10.07975,64.51,20.95,67.8265626433,136.04,71.50656,22.94233,75.0968616446,9.67656,2.82233,10.07975,61.83,20.12,65.0212526794,135.01
2021-10-02 09:30:00,69.69216,9.08063,70.2812564391,12.48216,3.64063,13.00225,57.21,5.44,57.4680580845,136.25,71.19216,9.12063,71.7740171445,12.48216,3.64063,13.00225,58.71,5.48,58.9651973625,136.54,76.38216,30.41063,82.2133856696,12.48216,3.64063,13.00225,63.9,26.77,69.2808985219,136.2,74.68216,17.95063,76.8091800481,12.48216,3.64063,13.00225,62.2,14.31,63.8248862122,136.12
2021-10-02 10:00:00,68.66744,9.32717,69.2980044183,14.76744,4.30717,15.38275,53.9,5.02,54.1332651888,136.57,70.15744,7.96717,70.6083719198,14.76744,4.30717,15.38275,55.39,3.66,55.5107890414,137.76,74.94744,30.54717,80.9336046248,14.76744,4.30717,15.38275,60.18,26.24,65.6518849691,136.52,73.45744,20.58717,76.2877910282,14.76744,4.30717,15.38275,58.69,16.28,60.9061121728,137.32
2021-10-02 10:30:00,70.98936,7.1639800000000005,71.3499253164,13.65936,3.98398,14.2285,57.33,3.18,57.4181269287,136.04,72.62936,7.47398,73.0129050994,13.65936,3.98398,14.2285,58.97,3.49,59.0731834253,137.7,77.70936,28.06398,82.6216170566,13.65936,3.98398,14.2285,64.05,24.08,68.42696033,135.99,76.12936,20.39398,78.8136655298,13.65936,3.98398,14.2285,62.47,16.41,64.5893876732,137.24
2021-10-02 11:00:00,70.25192,7.70806,70.673520166,15.18192,4.42806,15.8145,55.07,3.2800000000000002,55.1675928422,136.04,71.85192,7.73806,72.2673922336,15.18192,4.42806,15.8145,56.67,3.31,56.7665834801,137.7,76.69192,28.53806,81.8295268338,15.18192,4.42806,15.8145,61.51,24.11,66.0664226366,135.99,75.23192,20.96806,78.0993042674,15.18192,4.42806,15.8145,60.05,16.54,62.2862272096,137.24
2021-10-02 11:30:00,70.29608,7.59719,70.7054181747,14.59608,4.25719,15.20425,55.7,3.34,55.8000501792,135.78,71.90608,7.50719,72.2969034099,14.59608,4.25719,15.20425,57.31,3.25,57.4020783596,137.45,76.81608,28.41719,81.9038877836,14.59608,4.25719,15.20425,62.22,24.16,66.7460410811,135.74,75.30608,20.85719,78.1410779274,14.59608,4.25719,15.20425,60.71,16.6,62.9385740226,137.0
2021-10-02 12:00:00,71.09112,7.74116,71.5113480575,15.02112,4.38116,15.647,56.07,3.36,56.1705839386,135.82,72.68112,8.00116,73.1202008052,15.02112,4.38116,15.647,57.66,3.62,57.7735233476,137.48,77.66112,28.47116,82.7155155421,15.02112,4.38116,15.647,62.64,24.09,67.1125748277,135.78,76.12112,20.47116,78.8257147243,15.02112,4.38116,15.647,61.1,16.09,63.1830523163,137.05
2021-10-02 12:30:00,72.13904,8.49722,72.6377576736,15.89904,4.63722,16.5615,56.24,3.86,56.3723088049,135.83,73.68904,8.36722,74.1625578486,15.89904,4.63722,16.5615,57.79,3.73,57.9102495246,137.38,78.70904,29.41722,84.026697009,15.89904,4.63722,16.5615,62.81,24.78,67.5214373366,135.78,77.14904,20.69722,79.877088634,15.89904,4.63722,16.5615,61.25,16.06,63.3205029986,136.92
2021-10-02 13:00:00,71.31408,9.50119,71.9442187925,17.52408,5.11119,18.25425,53.79,4.39,53.9688447162,135.83,72.82408,8.18119,73.2821840399,17.52408,5.11119,18.25425,55.3,3.07,55.3851505369,137.38,77.60408,30.52119,83.3902648495,17.52408,5.11119,18.25425,60.08,25.41,65.2324650768,135.78,76.10408,21.96119,79.2093735543,17.52408,5.11119,18.25425,58.58,16.85,60.9552204491,136.92
2021-10-02 13:30:00,70.37368,8.34399,70.8666141837,15.13368,4.41399,15.76425,55.24,3.93,55.3796217033,136.09,71.96368,7.03399,72.306626629,15.13368,4.41399,15.76425,56.83,2.62,56.8903621012,137.65,76.82368,29.42399,82.2657218789,15.13368,4.41399,15.76425,61.69,25.01,66.5669302282,136.04,75.35368,21.85399,78.4587405485,15.13368,4.41399,15.76425,60.22,17.44,62.6945133166,137.22
2021-10-02 14:00:00,69.45736,9.03923,70.0430762971,15.83736,4.61923,16.49725,53.62,4.42,53.8018661386,136.38,70.90736,6.82923,71.2354692872,15.83736,4.61923,16.49725,55.07,2.21,55.1143266311,138.06,75.70736,30.28923,81.5416569133,15.83736,4.61923,16.49725,59.87,25.67,65.1411221887,136.34,74.19736,22.62923,77.5714527475,15.83736,4.61923,16.49725,58.36,18.01,61.0757701548,137.62
2021-10-02 14:30:00,68.32608,10.13219,69.0732544648,16.39608,4.78219,17.07925,51.93,5.35,52.204859927,136.91,69.71608,7.07219,70.0738730338,16.39608,4.78219,17.07925,53.32,2.29,53.3691530755,138.59,74.37608,31.65219,80.8310732823,16.39608,4.78219,17.07925,57.98,26.87,63.9036563899,136.87,72.87608,22.84219,76.3720412203,16.39608,4.78219,17.07925,56.48,18.06,59.29716688,138.18
2021-10-02 15:00:00,68.20136,9.91123,68.9177624852,14.78136,4.31123,15.39725,53.42,5.6,53.7127210258,137.38,69.66136,6.33123,69.9484778273,14.78136,4.31123,15.39725,54.88,2.02,54.9171630731,138.95,74.42136,31.57123,80.8410872512,14.78136,4.31123,15.39725,59.64,27.26,65.5746688897,137.33,72.92136,22.76123,76.3910880624,14.78136,4.31123,15.39725,58.14,18.45,60.997230265,138.51
2021-10-02 15:30:00,69.52864,8.84877,70.0894607681,10.89864,3.17877,11.35275,58.63,5.67,58.9035296056,137.8,71.09864,6.75877,71.4191681677,10.89864,3.17877,11.35275,60.2,3.58,60.3063545574,139.39,76.41864,30.47877,82.2724982006,10.89864,3.17877,11.35275,65.52,27.3,70.98,137.75,74.66864,19.83877,77.2591910038,10.89864,3.17877,11.35275,63.77,16.66,65.9103064778,138.94
2021-10-02 16:00:00,71.44392,8.01156,71.8917157856,8.71392,2.54156,9.077,62.73,5.47,62.968037924,137.46,73.04392,6.25156,73.3109558756,8.71392,2.54156,9.077,64.33,3.71,64.4368916072,138.85,78.81392,29.57156,84.1790422053,8.71392,2.54156,9.077,70.1,27.03,75.1307586811,137.41,76.88392,18.97156,79.1900072193,8.71392,2.54156,9.077,68.17,16.43,70.1219922706,138.41
2021-10-02 16:30:00,69.14144,10.03917,69.8664702097,11.79144,3.43917,12.28275,57.35,6.6,57.7285241453,137.26,70.67144,5.75917,70.9057153603,11.79144,3.43917,12.28275,58.88,2.32,58.9256887953,138.65,75.86144,31.73917,82.2334055671,11.79144,3.43917,12.28275,64.07,28.3,70.0418082291,137.21,74.17144,21.40917,77.1994499447,11.79144,3.43917,12.28275,62.38,17.97,64.9167566966,138.22
2021-10-02 17:00:00,69.45704,10.08872,70.1859150884,12.64704,3.68872,13.174,56.81,6.4,57.1693632989,137.4,70.92704,6.10872,71.1896162597,12.64704,3.68872,13.174,58.28,2.42,58.3302220123,138.83,76.10704,31.50872,82.3716029564,12.64704,3.68872,13.174,63.46,27.82,69.2901435992,137.35,74.38704,21.29872,77.3761409842,12.64704,3.68872,13.174,61.74,17.61,64.2023340697,138.41
2021-10-02 17:30:00,70.50176,9.64343,71.1582314653,13.21176,3.85343,13.76225,57.29,5.79,57.5818391509,136.44,72.01176,5.49343,72.2209896876,13.21176,3.85343,13.76225,58.8,1.6400000000000001,58.8228663021,137.86,77.22176,30.97343,83.2018844947,13.21176,3.85343,13.76225,64.01,27.12,69.5181594981,136.39,75.53176,22.29343,78.7530557494,13.21176,3.85343,13.76225,62.32,18.44,64.9908916695,137.43
2021-10-02 18:00:00,71.02064,12.12852,72.0488188897,17.24064,5.02852,17.959,53.78,7.1,54.2466441358,136.24,72.47064,5.39852,72.6714364809,17.24064,5.02852,17.959,55.23,0.37,55.2312393488,137.82,77.29064,33.70852,84.3214525029,17.24064,5.02852,17.959,60.05,28.68,66.547313244,136.2,75.74064,24.93852,79.7406692184,17.24064,5.02852,17.959,58.5,19.91,61.7952918919,137.37
2021-10-02 18:30:00,70.74432,11.38376,71.6543704459,15.30432,4.46376,15.942,55.44,6.92,55.8702067295,136.75,72.22432,5.01376,72.398136639,15.30432,4.46376,15.942,56.92,0.55,56.9226571762,138.34,77.22432,32.96376,83.9654993006,15.30432,4.46376,15.942,61.92,28.5,68.1640403732,136.72,75.60432,24.19376,79.3810507968,15.30432,4.46376,15.942,60.3,19.73,63.4457476904,137.91
2021-10-02 19:00:00,70.46424,11.48582,71.3942097081,15.17424,4.42582,15.8065,55.29,7.06,55.7389244604,136.67,71.98424,4.59582,72.1308004243,15.17424,4.42582,15.8065,56.81,0.17,56.8102543561,138.26,76.92424,32.81582,83.631433934,15.17424,4.42582,15.8065,61.75,28.39,67.9636270368,136.64,75.36424,24.47582,79.2390966345,15.17424,4.42582,15.8065,60.19,20.05,63.4416156793,137.83
2021-10-02 19:30:00,66.6708,11.644400000000001,67.6800385934,15.1008,4.4044,15.73,51.57,7.24,52.0757381129,135.94,68.1308,5.5443999999999996,68.3560259231,15.1008,4.4044,15.73,53.03,1.1400000000000001,53.0422520261,137.66,72.6608,32.9644,79.7887430907,15.1008,4.4044,15.73,57.56,28.56,64.2559506972,135.91,71.3008,25.7144,75.7960054884,15.1008,4.4044,15.73,56.2,21.31,60.1045430895,137.23
2021-10-02 20:00:00,62.56056,12.92433,63.8816246934,14.38056,4.19433,14.97975,48.18,8.73,48.9645310403,135.94,63.90056,4.94433,64.0915592529,14.38056,4.19433,14.97975,49.52,0.75,49.5256791978,137.66,68.13056,34.59433,76.410345334,14.38056,4.19433,14.97975,53.75,30.4,61.751295533,135.91,66.84056,25.21433,71.4382453484,14.38056,4.19433,14.97975,52.46,21.02,56.5145291054,137.23
2021-10-02 20:30:00,63.43456,12.03758,64.5666069625,11.37456,3.31758,11.8485,52.06,8.72,52.7852441502,136.51,64.85456,3.66758,64.9581795916,11.37456,3.31758,11.8485,53.48,0.35000000000000003,53.4811452757,138.03,69.48456,33.77758,77.2594912554,11.37456,3.31758,11.8485,58.11,30.46,65.6093263187,136.49,68.00456,23.90758,72.0846208442,11.37456,3.31758,11.8485,56.63,20.59,60.2569912956,137.6
2021-10-02 21:00:00,64.48584,8.35712,65.0251106512,4.75584,1.38712,4.954,59.73,6.97,60.1352957921,136.65,66.06584,1.9171200000000002,66.0936499522,4.75584,1.38712,4.954,61.31,0.53,61.3122907744,138.12,71.51584,29.90712,77.5174251224,4.75584,1.38712,4.954,66.76,28.52,72.5967492385,136.62,69.71584,21.04712,72.8236198441,4.75584,1.38712,4.954,64.96,19.66,67.8698548694,137.69
2021-10-02 21:30:00,63.66384,9.79237,64.4125378615,5.4938400000000005,1.60237,5.7227500000000004,58.17,8.19,58.7437230689,137.3,65.20384,2.05237,65.2361324219,5.4938400000000005,1.60237,5.7227500000000004,59.71,0.45,59.7116956718,138.8,70.44384,31.68237,77.2405797671,5.4938400000000005,1.60237,5.7227500000000004,64.95,30.08,71.5772931872,137.27,68.77384,21.89237,72.1742123792,5.4938400000000005,1.60237,5.7227500000000004,63.28,20.29,66.4533106775,138.35
2021-10-02 22:00:00,60.74504,12.19147,61.9563703372,8.40504,2.45147,8.75525,52.34,9.74,53.2385499427,137.3,62.18504,3.04147,62.2593747123,8.40504,2.45147,8.75525,53.78,0.59,53.7832362358,138.8,66.80504,34.52147,75.1973753555,8.40504,2.45147,8.75525,58.4,32.07,66.6261577761,137.27,65.38504,23.77147,69.5721657113,8.40504,2.45147,8.75525,56.98,21.32,60.8380045695,138.35
2021-10-02 22:30:00,59.19136,11.19748,60.2411873804,5.03136,1.4674800000000001,5.241,54.16,9.73,55.0270706107,138.27,60.67136,1.69748,60.695101636,5.03136,1.4674800000000001,5.241,55.64,0.23,55.6404753754,139.7,65.47136,33.34748,73.4748487756,5.03136,1.4674800000000001,5.241,60.44,31.88,68.3324812955,138.23,63.99136,22.23748,67.7451080994,5.03136,1.4674800000000001,5.241,58.96,20.77,62.5113949612,139.25
2021-10-02 23:00:00,56.48072,11.38771,57.617286214800004,4.62072,1.34771,4.81325,51.86,10.04,52.8229230543,137.63,57.91072,1.87771,57.9411536454,4.62072,1.34771,4.81325,53.29,0.53,53.2926355137,139.0,62.48072,33.647710000000004,70.9648417173,4.62072,1.34771,4.81325,57.86,32.3,66.2651461932,137.59,61.08072,22.48771,65.088796707,4.62072,1.34771,4.81325,56.46,21.14,60.2879026008,138.56
2021-10-02 23:30:00,53.3784,12.06495,54.7249175884,5.2284,1.52495,5.44625,48.15,10.54,49.2901014404,137.95,54.7184,2.51495,54.7761651822,5.2284,1.52495,5.44625,49.49,0.99,49.49990101,139.33,58.9184,34.43495,68.2432680934,5.2284,1.52495,5.44625,53.69,32.91,62.9736786285,137.91,57.6684,23.24495,62.1769415383,5.2284,1.52495,5.44625,52.44,21.72,56.7601268498,138.88
2021-10-03 00:00:00,51.12384,8.71487,51.8613148258,5.43384,1.58487,5.66025,45.69,7.13,46.2429778453,138.15,51.77384,10.78487,52.8851957476,5.43384,1.58487,5.66025,46.34,9.2,47.2444240096,139.53,56.37384,30.66487,64.1743257733,5.43384,1.58487,5.66025,50.94,29.08,58.6560312329,138.12,54.78384,23.97487,59.8001966273,5.43384,1.58487,5.66025,49.35,22.39,54.1916469578,139.09
2021-10-03 00:30:00,49.44288,3.70084,49.5811919925,4.56288,1.33084,4.753,44.88,2.37,44.9425333064,138.25,49.02288,22.88084,54.0996820933,4.56288,1.33084,4.753,44.46,21.55,49.4074296032,139.23,54.61288,24.98084,60.0550499875,4.56288,1.33084,4.753,50.05,23.65,55.3563456164,138.21,52.35288,23.02084,57.19076078,4.56288,1.33084,4.753,47.79,21.69,52.4818082768,138.81
2021-10-03 01:00:00,48.04824,3.7728200000000003,48.1961361299,4.63824,1.35282,4.8315,43.41,2.42,43.477402176300004,137.94,47.61824,22.98282,52.8744436931,4.63824,1.35282,4.8315,42.98,21.63,48.1158736801,137.97,53.02824,25.14282,58.6869289966,4.63824,1.35282,4.8315,48.39,23.79,53.9217599861,137.9,50.82824,23.12282,55.840619501,4.63824,1.35282,4.8315,46.19,21.77,51.0631863479,137.56
2021-10-03 01:30:00,47.72432,3.62126,47.8615110862,4.56432,1.33126,4.7545,43.16,2.29,43.2207091566,138.16,47.30432,22.84126,52.5301994004,4.56432,1.33126,4.7545,42.74,21.51,47.8475464366,138.18,52.68432,24.98126,58.3069543455,4.56432,1.33126,4.7545,48.12,23.65,53.6176920428,138.12,50.50432,22.97126,55.4830165425,4.56432,1.33126,4.7545,45.94,21.64,50.7816226602,137.75
2021-10-03 02:00:00,47.5104,4.1297,47.6895431961,5.2104,1.5197,5.4275,42.3,2.61,42.3804447829,138.16,47.0804,23.2897,52.5259382615,5.2104,1.5197,5.4275,41.87,21.77,47.1914165924,138.18,52.3604,25.4697,58.2264296196,5.2104,1.5197,5.4275,47.15,23.95,52.8840713259,138.12,50.2204,23.4497,55.4254184129,5.2104,1.5197,5.4275,45.01,21.93,50.0682034828,137.75
2021-10-03 02:30:00,47.18504,4.26272,47.3771968525,5.25504,1.53272,5.474,41.93,2.73,42.018779135,137.98,46.75504,23.41272,52.2894752622,5.25504,1.53272,5.474,41.5,21.88,46.9146501639,138.01,51.99504,25.59272,57.9523209337,5.25504,1.53272,5.474,46.74,24.06,52.5691087998,137.94,49.86504,23.57272,55.1560997751,5.25504,1.53272,5.474,44.61,22.04,49.757549176,137.57
2021-10-03 03:00:00,46.36056,4.17433,46.5481101062,4.78056,1.39433,4.97975,41.58,2.7800000000000002,41.6728304774,137.98,45.92056,23.33433,51.5091136331,4.78056,1.39433,4.97975,41.14,21.94,46.6247058972,138.01,51.11056,25.52433,57.1295087101,4.78056,1.39433,4.97975,46.33,24.13,52.2372070463,137.94,49.01056,23.50433,54.3552069287,4.78056,1.39433,4.97975,44.23,22.11,49.4484074567,137.57
2021-10-03 03:30:00,45.66016,4.63463,45.8947710144,4.85016,1.41463,5.05225,40.81,3.22,40.9368354908,137.98,45.23016,23.77463,51.0979491297,4.85016,1.41463,5.05225,40.38,22.36,46.1574912663,138.01,50.32016,26.02463,56.6515654599,4.85016,1.41463,5.05225,45.47,24.61,51.7027368715,137.94,48.27016,23.98463,53.9005642147,4.85016,1.41463,5.05225,43.42,22.57,48.9356853431,137.57
2021-10-03 04:00:00,45.44808,4.59194,45.6794690058,5.21808,1.52194,5.4355,40.23,3.07,40.346967668,138.05,45.00808,23.76194,50.895550472,5.21808,1.52194,5.4355,39.79,22.24,45.5835683114,138.07,50.03808,25.99194,56.3860833455,5.21808,1.52194,5.4355,44.82,24.47,51.0647951137,138.01,48.00808,23.95194,53.6513855837,5.21808,1.52194,5.4355,42.79,22.43,48.3124104139,137.65
2021-10-03 04:30:00,45.22448,4.66714,45.4646652583,5.54448,1.61714,5.7755,39.68,3.05,39.7970463728,138.19,44.77448,23.86714,50.7384906264,5.54448,1.61714,5.7755,39.23,22.25,45.1005033231,138.21,49.74448,26.09714,56.1744960516,5.54448,1.61714,5.7755,44.2,24.48,50.5263337281,138.14,47.73448,24.06714,53.4584680724,5.54448,1.61714,5.7755,42.19,22.45,47.7911979343,137.78
2021-10-03 05:00:00,45.31216,4.68938,45.5541669735,5.79216,1.68938,6.0335,39.52,3.0,39.6337028298,138.19,44.88216,23.89938,50.8486838635,5.79216,1.68938,6.0335,39.09,22.21,44.9590057719,138.21,49.81216,26.11938,56.2447623824,5.79216,1.68938,6.0335,44.02,24.43,50.34466506,138.14,47.82216,24.08938,53.5467759613,5.79216,1.68938,6.0335,42.03,22.4,47.6264726806,137.78
2021-10-03 05:30:00,45.76552,4.59286,45.9954039427,5.73552,1.67286,5.9745,40.03,2.92,40.1363588284,138.24,45.31552,23.79286,51.1819942934,5.73552,1.67286,5.9745,39.58,22.12,45.3417114807,138.26,50.32552,26.01286,56.6509209868,5.73552,1.67286,5.9745,44.59,24.34,50.8006269646,138.2,48.29552,23.98286,53.9224890547,5.73552,1.67286,5.9745,42.56,22.31,48.0529884607,137.83
2021-10-03 06:00:00,46.66824,3.87657,46.8289698762,4.54824,1.32657,4.73775,42.12,2.55,42.1971195699,138.19,46.23824,23.00657,51.6456881207,4.54824,1.32657,4.73775,41.69,21.68,46.9901957859,138.21,51.49824,25.15657,57.3142367764,4.54824,1.32657,4.73775,46.95,23.83,52.6514140361,138.13,49.35824,23.16657,54.5245432944,4.54824,1.32657,4.73775,44.81,21.84,49.8489889566,137.78
2021-10-03 06:30:00,48.70368,3.70274,48.8442292298,4.3636800000000004,1.27274,4.5455,44.34,2.43,44.406536681,137.36,48.29368,22.17274,53.1404735305,4.3636800000000004,1.27274,4.5455,43.93,20.9,48.6482774618,137.34,53.80368,24.80274,59.2453533456,4.3636800000000004,1.27274,4.5455,49.44,23.53,54.7537624278,137.31,51.57368,22.28274,56.1815358516,4.3636800000000004,1.27274,4.5455,47.21,21.01,51.6740186167,136.92
2021-10-03 07:00:00,50.744,3.80075,50.8861399259,4.974,1.45075,5.18125,45.77,2.35,45.830289111,137.36,50.314,20.85075,54.4633121611,4.974,1.45075,5.18125,45.34,19.4,49.316078514,137.34,56.024,25.00075,61.3492141479,4.974,1.45075,5.18125,51.05,23.55,56.2201476341,137.31,53.684,20.86075,57.594641648,4.974,1.45075,5.18125,48.71,19.41,52.4348376559,136.92
2021-10-03 07:30:00,51.77032,3.26426,51.873128171,7.42032,2.16426,7.7295,44.35,1.1,44.3636393908,137.64,51.33032,22.27426,55.9548425952,7.42032,2.16426,7.7295,43.91,20.11,48.2959646347,137.45,56.87032,24.47426,61.913025281,7.42032,2.16426,7.7295,49.45,22.31,54.2497797231,137.6,54.61032,22.30426,58.98955047,7.42032,2.16426,7.7295,47.19,20.14,51.3080471271,137.04
2021-10-03 08:00:00,54.60832,3.5870100000000003,54.7260016259,9.41832,2.74701,9.81075,45.19,0.84,45.1978063627,138.26,54.17832,22.15701,58.5339512605,9.41832,2.74701,9.81075,44.76,19.41,48.7873518445,138.26,59.80832,24.56701,64.6573516436,9.41832,2.74701,9.81075,50.39,21.82,54.9114241301,138.21,57.51832,22.17701,61.6455749277,9.41832,2.74701,9.81075,48.1,19.43,51.8761496258,137.85
2021-10-03 08:30:00,58.96304,3.93672,59.0943131816,11.06304,3.22672,11.524000000000001,47.9,0.71,47.9052617152,137.11,58.55304,21.20672,62.2750629578,11.06304,3.22672,11.524000000000001,47.49,17.98,50.7797252848,136.95,64.51304,24.84672,69.1324223849,11.06304,3.22672,11.524000000000001,53.45,21.62,57.6569761607,137.45,62.05304,21.11672,65.5476592778,11.06304,3.22672,11.524000000000001,50.99,17.89,54.0373222875,137.04
2021-10-03 09:00:00,62.42544,5.70117,62.6852366875,15.05544,4.39117,15.68275,47.37,1.31,47.3881103232,137.11,61.92544,20.69117,65.2907699079,15.05544,4.39117,15.68275,46.87,16.3,49.6234511093,136.95,67.89544,26.52117,72.8914482704,15.05544,4.39117,15.68275,52.84,22.13,57.2870185993,137.06,65.40544,20.51117,68.5461864465,15.05544,4.39117,15.68275,50.35,16.12,52.8675410815,136.51
2021-10-03 09:30:00,61.21768,7.75349,61.7067334394,23.49768,6.85349,24.47675,37.72,0.9,37.7307354818,136.26,60.70768,24.16349,65.3398550654,23.49768,6.85349,24.47675,37.21,17.31,41.0392519425,136.04,65.48768,28.37349,71.3700999478,23.49768,6.85349,24.47675,41.99,21.52,47.1833710114,136.22,63.53768,24.06349,67.9418010562,23.49768,6.85349,24.47675,40.04,17.21,43.5819423615,135.62
2021-10-03 10:00:00,61.56688,9.36534,62.2751178742,28.40688,8.28534,29.5905,33.16,1.08,33.1775827932,136.26,61.05688,25.34534,66.1084628096,28.40688,8.28534,29.5905,32.65,17.06,36.8383780859,136.04,65.26688,29.67534,71.6965231308,28.40688,8.28534,29.5905,36.86,21.39,42.6168006777,136.22,63.50688,25.25534,68.3443926438,28.40688,8.28534,29.5905,35.1,16.97,38.987060674,135.62
2021-10-03 10:30:00,66.63208,8.05269,67.1169121858,23.39208,6.82269,24.36675,43.24,1.23,43.2574906808,136.03,66.25208,22.69269,70.0306810174,23.39208,6.82269,24.36675,42.86,15.87,45.7037908712,135.89,71.60208,25.87269,76.133133051,23.39208,6.82269,24.36675,48.21,19.05,51.8373089579,135.99,69.43208,22.49269,72.9844835329,23.39208,6.82269,24.36675,46.04,15.67,48.63363548,135.47
2021-10-03 11:00:00,65.4104,9.86595,66.1502637755,30.0204,8.75595,31.27125,35.39,1.11,35.4074031807,136.03,64.9304,24.61595,69.4399153122,30.0204,8.75595,31.27125,34.91,15.86,38.3438091483,135.89,69.3904,28.10595,74.8663611882,30.0204,8.75595,31.27125,39.37,19.35,43.8682048869,135.99,67.5804,24.43595,71.8625501674,30.0204,8.75595,31.27125,37.56,15.68,40.7015478821,135.47
2021-10-03 11:30:00,65.41168,11.29424,66.3795731954,34.23168,9.98424,35.658,31.18,1.31,31.2075071097,136.82,64.87168,24.84424,69.4663308891,34.23168,9.98424,35.658,30.64,14.86,34.0533287653,136.66,68.87168,29.13424,74.7804268937,34.23168,9.98424,35.658,34.64,19.15,39.5809562795,136.78,67.19168,24.59424,71.5513696752,34.23168,9.98424,35.658,32.96,14.61,36.0529291459,136.24
2021-10-03 12:00:00,67.15288,11.02959,68.052635128,31.71288,9.24959,33.03425,35.44,1.78,35.4846727475,136.82,66.65288,23.58959,70.7041382711,31.71288,9.24959,33.03425,34.94,14.34,37.7682300353,136.58,71.16288,27.80959,76.4037223299,31.71288,9.24959,33.03425,39.45,18.56,43.597891004,136.78,69.24288,23.30959,73.0610252916,31.71288,9.24959,33.03425,37.53,14.06,40.0772316908,136.11
2021-10-03 12:30:00,68.60528,10.60404,69.4199546831,27.30528,7.96404,28.443,41.3,2.64,41.3842917059,136.64,68.20528,22.08404,71.6914572498,27.30528,7.96404,28.443,40.9,14.12,43.2687462263,136.39,73.33528,25.37404,77.6009355524,27.30528,7.96404,28.443,46.03,17.41,49.2124882525,135.84,71.20528,21.77404,74.4600612261,27.30528,7.96404,28.443,43.9,13.81,46.0209311075,135.29
2021-10-03 13:00:00,68.93184,9.78887,69.6234194913,24.92184,7.26887,25.96025,44.01,2.52,44.0820881992,135.89,68.52184,21.58887,71.8423403354,24.92184,7.26887,25.96025,43.6,14.32,45.8914196773,135.7,73.99184,24.83887,78.0497395861,24.92184,7.26887,25.96025,49.07,17.57,52.1207233258,135.84,71.74184,21.27887,74.8310224109,24.92184,7.26887,25.96025,46.82,14.01,48.8711827154,135.29
2021-10-03 13:30:00,68.0268,9.6899,68.7134606918,25.3368,7.3899,26.3925,42.69,2.3,42.7519134075,136.07,67.6368,22.0199,71.1309546558,25.3368,7.3899,26.3925,42.3,14.63,44.7585399673,135.88,72.9468,25.3199,77.2161444664,25.3368,7.3899,26.3925,47.61,17.93,50.8743255484,136.02,70.7568,21.7299,74.0183308394,25.3368,7.3899,26.3925,45.42,14.34,47.6299485618,135.48
2021-10-03 14:00:00,68.8432,7.33885,69.2332644439,20.0532,5.8488500000000005,20.88875,48.79,1.49,48.8127462862,136.48,68.4232,20.07885,71.3084463129,20.0532,5.8488500000000005,20.88875,48.37,14.23,50.4197362151,136.29,74.5132,24.78885,78.5283646752,20.0532,5.8488500000000005,20.88875,54.46,18.94,57.6594762376,136.43,71.9332,19.73885,74.5922748116,20.0532,5.8488500000000005,20.88875,51.88,13.89,53.7072294947,135.89
2021-10-03 14:30:00,69.88088,5.82859,70.1235327901,16.04088,4.67859,16.70925,53.84,1.15,53.8522803603,136.4,69.44088,18.81859,71.9456402068,16.04088,4.67859,16.70925,53.4,14.14,55.240380158,136.03,76.18088,23.97859,79.865507298,16.04088,4.67859,16.70925,60.14,19.3,63.1609816263,136.36,73.34088,18.45859,75.628065055,16.04088,4.67859,16.70925,57.3,13.78,58.9336779779,135.63
2021-10-03 15:00:00,69.30824,5.5665700000000005,69.5314233528,16.06824,4.68657,16.73775,53.24,0.88,53.2472722306,136.4,68.85824,19.09657,71.4572333754,16.06824,4.68657,16.73775,52.79,14.41,54.7214053182,136.03,75.52824,24.29657,79.3400173384,16.06824,4.68657,16.73775,59.46,19.61,62.6102523553,136.36,72.72824,18.76657,75.1104589459,16.06824,4.68657,16.73775,56.66,14.08,58.3832338947,135.63
2021-10-03 15:30:00,68.11064,5.77227,68.3547977991,17.15064,5.00227,17.86525,50.96,0.77,50.9658169757,136.46,67.65064,19.60227,70.4333591529,17.15064,5.00227,17.86525,50.5,14.6,52.5681462485,136.09,74.04064,24.84227,78.0970854153,17.15064,5.00227,17.86525,56.89,19.84,60.2502921155,136.42,71.35064,19.27227,73.9076059642,17.15064,5.00227,17.86525,54.2,14.27,56.0470596909,135.67
2021-10-03 16:00:00,69.23008,5.99169,69.4888791524,16.36008,4.77169,17.04175,52.87,1.22,52.8840741623,136.8,68.77008000000001,18.89169,71.3177387069,16.36008,4.77169,17.04175,52.41,14.12,54.2787481433,136.42,75.39008,24.06169,79.1367745619,16.36008,4.77169,17.04175,59.03,19.29,62.1018920807,136.75,72.58008,18.53169,74.9085545653,16.36008,4.77169,17.04175,56.22,13.76,57.8794091193,136.0
2021-10-03 16:30:00,70.76888,6.01759,71.0242618115,17.16888,5.00759,17.88425,53.6,1.01,53.6095150137,136.52,70.31888000000001,19.33759,72.9293306665,17.16888,5.00759,17.88425,53.15,14.33,55.0479009591,136.15,77.01888,24.53759,80.8331689312,17.16888,5.00759,17.88425,59.85,19.53,62.9558845542,136.48,74.18888,18.98759,76.5801442259,17.16888,5.00759,17.88425,57.02,13.98,58.708779581900004,135.7
2021-10-03 17:00:00,71.85856,6.5770800000000005,72.1589261741,16.61856,4.84708,17.311,55.24,1.73,55.2670833318,136.6,71.50856,19.45708,74.1083808715,16.61856,4.84708,17.311,54.89,14.61,56.8010932993,136.23,78.34856,23.34708,81.7531834157,16.61856,4.84708,17.311,61.73,18.5,64.4425550394,136.57,75.48856,19.13708,77.876508151,16.61856,4.84708,17.311,58.87,14.29,60.579542751700004,135.81
2021-10-03 17:30:00,73.7492,6.9331,74.0743705761,11.1192,3.2431,11.5825,62.63,3.69,62.7386085278,135.78,74.1492,14.4231,75.5389282043,11.1192,3.2431,11.5825,63.03,11.18,64.0138524071,135.53,81.1492,24.6531,84.8113671641,11.1192,3.2431,11.5825,70.03,21.41,73.2297002588,135.74,78.4092,17.5131,80.3412180406,11.1192,3.2431,11.5825,67.29,14.27,68.7864594233,135.08
2021-10-03 18:00:00,74.61528,8.502790000000001,75.0981853793,7.65528,2.23279,7.97425,66.96,6.27,67.252914435,135.78,76.36528,7.00279,76.6856900423,7.65528,2.23279,7.97425,68.71,4.77,68.8753729572,136.03,82.50528,29.84279,87.7366134682,7.65528,2.23279,7.97425,74.85,27.61,79.7799135121,135.74,80.45528,17.10279,82.2530090979,7.65528,2.23279,7.97425,72.8,14.87,74.3031419255,135.61
