Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-03 18:30:00,75.60576,7.81668,76.0087589124,5.88576,1.7166800000000002,6.131,69.72,6.1,69.9863443823,136.07,77.41576,6.61668,77.6980073786,5.88576,1.7166800000000002,6.131,71.53,4.9,71.6976352469,137.2,83.84576,29.11668,88.7574927778,5.88576,1.7166800000000002,6.131,77.96,27.4,82.6348691534,136.02,81.69576,16.40668,83.3269245238,5.88576,1.7166800000000002,6.131,75.81,14.69,77.220154105,136.81
2021-10-03 19:00:00,76.51392,7.92406,76.9231478857,6.01392,1.75406,6.2645,70.5,6.17,70.7694771777,136.07,78.28392,7.43406,78.6361073468,6.01392,1.75406,6.2645,72.27,5.68,72.4928637867,137.2,84.84392,29.17406,89.7196552482,6.01392,1.75406,6.2645,78.83,27.42,83.4627180243,136.02,82.63392,15.51406,84.0776473996,6.01392,1.75406,6.2645,76.62,13.76,77.8457577521,136.81
2021-10-03 19:30:00,75.11472,9.78721,75.7496576907,12.02472,3.50721,12.52575,63.09,6.28,63.4017862524,136.57,76.81472,5.32721,76.9992232108,12.02472,3.50721,12.52575,64.79,1.82,64.815557546,138.04,82.52472,31.20721,88.2282231889,12.02472,3.50721,12.52575,70.5,27.7,75.7465510766,136.52,80.70472,21.68721,83.5678581026,12.02472,3.50721,12.52575,68.68,18.18,71.0454417961,137.61
2021-10-03 20:00:00,73.72288,8.39209,74.198990627,9.33288,2.72209,9.72175,64.39,5.67,64.6391599574,136.57,75.42288,3.95209,75.5263519764,9.33288,2.72209,9.72175,66.09,1.23,66.1014447648,138.04,81.30288,29.81209,86.5962990344,9.33288,2.72209,9.72175,71.97,27.09,76.89960338,136.52,79.38288,21.67209,82.2880375393,9.33288,2.72209,9.72175,70.05,18.95,72.5679336898,137.61
2021-10-03 20:30:00,71.41456,7.48633,71.8058807958,6.60456,1.92633,6.87975,64.81,5.5600000000000005,65.0480568503,136.84,73.08456,2.93633,73.1435229139,6.60456,1.92633,6.87975,66.48,1.01,66.4876717896,138.45,79.04456,28.86633,84.1505048901,6.60456,1.92633,6.87975,72.44,26.94,77.2872382739,136.8,77.06456,21.05633,79.8893950475,6.60456,1.92633,6.87975,70.46,19.13,73.0107423603,138.03
2021-10-03 21:00:00,69.2044,7.81545,69.6443123167,6.2244,1.8154500000000002,6.48375,62.98,6.0,63.2651594482,136.61,70.8444,2.39545,70.8848869087,6.2244,1.8154500000000002,6.48375,64.62,0.58,64.6226028569,138.26,76.6144,29.22545,81.9993488697,6.2244,1.8154500000000002,6.48375,70.39,27.41,75.5384683456,136.57,74.7244,21.43545,77.7381146675,6.2244,1.8154500000000002,6.48375,68.5,19.62,71.254434248,137.82
2021-10-03 21:30:00,67.13448,7.80714,67.5869058313,5.54448,1.61714,5.7755,61.59,6.19,61.9002762514,136.61,68.76448,2.03714,68.7946484041,5.54448,1.61714,5.7755,63.22,0.42,63.2213951127,138.26,74.36448,29.29714,79.9274564705,5.54448,1.61714,5.7755,68.82,27.68,74.1779940414,136.7,72.54448,21.45714,75.6512421276,5.54448,1.61714,5.7755,67.0,19.84,69.8757869365,137.93
2021-10-03 22:00:00,63.60328,8.97554,64.233461257,5.33328,1.5555400000000001,5.5555,58.27,7.42,58.7405251934,136.74,65.13328,2.1555400000000002,65.1689382778,5.33328,1.5555400000000001,5.5555,59.8,0.6000000000000001,59.8030099577,138.4,70.40328,30.57554,76.7560126703,5.33328,1.5555400000000001,5.5555,65.07,29.02,71.2479143554,136.7,68.72328,22.13554,72.2002170707,5.33328,1.5555400000000001,5.5555,63.39,20.58,66.6470441955,137.93
2021-10-03 22:30:00,61.46824,11.08282,62.4593742192,4.87824,1.42282,5.0815,56.59,9.66,57.4085681758,136.85,62.92824,3.57282,63.0295837861,4.87824,1.42282,5.0815,58.05,2.15,58.0898011703,138.44,68.05824,33.23282,75.7386582734,4.87824,1.42282,5.0815,63.18,31.81,70.7360480943,136.81,66.38824,19.52282,69.1992695847,4.87824,1.42282,5.0815,61.51,18.1,64.1177830247,138.0
2021-10-03 23:00:00,57.0552,11.1536,58.1351755824,4.4352,1.2936,4.62,52.62,9.86,53.5358197845,137.72,58.4552,2.2736,58.4993988345,4.4352,1.2936,4.62,54.02,0.98,54.028888569,138.81,63.1352,33.3836,71.417912515,4.4352,1.2936,4.62,58.7,32.09,66.8988647138,137.68,61.6852,20.773600000000002,65.0892184313,4.4352,1.2936,4.62,57.25,19.48,60.473406552,138.37
2021-10-03 23:30:00,53.61464,11.00552,54.7325414429,4.54464,1.32552,4.734,49.07,9.68,50.0156705443,137.95,54.96464,1.51552,54.9855294709,4.54464,1.32552,4.734,50.42,0.19,50.4203579916,139.3,59.26464,33.16552,67.91354262,4.54464,1.32552,4.734,54.72,31.84,63.3092726226,137.91,57.97464,22.01552,62.0140468281,4.54464,1.32552,4.734,53.43,20.69,57.2960818905,138.88
2021-10-04 00:00:00,50.99728,10.93629,52.1567350048,4.54728,1.32629,4.73675,46.45,9.61,47.4336863421,137.95,52.30728,1.75629,52.3367566397,4.54728,1.32629,4.73675,47.76,0.43,47.761935681,139.3,56.32728,33.23629,65.4019376254,4.54728,1.32629,4.73675,51.78,31.91,60.8228287734,137.91,55.14728,22.55629,59.5819495314,4.54728,1.32629,4.73675,50.6,21.23,54.8732439355,138.88
2021-10-04 00:30:00,50.91416,3.43413,51.0298435953,4.57416,1.33413,4.76475,46.34,2.1,46.3875586769,138.4,50.75416,19.29413,54.2977735249,4.57416,1.33413,4.76475,46.18,17.96,49.5495105929,139.81,56.27416,24.53413,61.3897761729,4.57416,1.33413,4.76475,51.7,23.2,56.6668333331,138.35,54.08416,22.29413,58.4989281557,4.57416,1.33413,4.76475,49.51,20.96,53.7639442378,139.36
2021-10-04 01:00:00,50.46272,2.3099600000000002,50.5155622061,4.42272,1.28996,4.607,46.04,1.02,46.0512974844,137.89,50.05272,21.41996,54.4434520011,4.42272,1.28996,4.607,45.63,20.13,49.8729766507,138.18,55.77272,23.38996,60.4788105455,4.42272,1.28996,4.607,51.35,22.1,55.903778942,137.85,53.44272,21.46996,57.5941273343,4.42272,1.28996,4.607,49.02,20.18,53.0112516359,137.72
2021-10-04 01:30:00,50.2636,2.3098,50.3166439759,4.3536,1.2698,4.535,45.91,1.04,45.9217780579,137.97,49.8636,21.4598,54.285372072,4.3536,1.2698,4.535,45.51,20.19,49.787510482,137.97,55.5636,23.4598,60.313148326,4.3536,1.2698,4.535,51.21,22.19,55.8109326208,137.78,53.2336,21.5098,57.4150473744,4.3536,1.2698,4.535,48.88,20.24,52.9047445887,137.38
2021-10-04 02:00:00,50.0068,2.32365,50.0607570414,4.6068,1.34365,4.79875,45.4,0.98,45.4105758607,137.97,49.6068,21.48365,54.0590586633,4.6068,1.34365,4.79875,45.0,20.14,49.3013143841,137.97,55.2568,23.47365,60.0360407635,4.6068,1.34365,4.79875,50.65,22.13,55.2734963613,137.92,52.9468,21.52365,57.1544498667,4.6068,1.34365,4.79875,48.34,20.18,52.3830888742,137.53
2021-10-04 02:30:00,50.18896,2.23428,50.2386675082,4.12896,1.20428,4.301,46.06,1.03,46.0715150608,138.14,49.77896,21.41428,54.1896322796,4.12896,1.20428,4.301,45.65,20.21,49.9236076421,138.14,55.51896,23.41428,60.2543228939,4.12896,1.20428,4.301,51.39,22.21,55.9840709488,138.09,53.178960000000004,21.45428,57.343595257,4.12896,1.20428,4.301,49.05,20.25,53.0656668666,137.71
2021-10-04 03:00:00,49.36744,2.33467,49.4226144206,4.02744,1.17467,4.19525,45.34,1.16,45.3548365668,138.14,48.96744,21.60467,53.5216960303,4.02744,1.17467,4.19525,44.94,20.43,49.3658637117,138.14,54.59744,23.63467,59.4935129284,4.02744,1.17467,4.19525,50.57,22.46,55.3333217871,138.09,52.30744,21.67467,56.6203108342,4.02744,1.17467,4.19525,48.28,20.5,52.451962785,137.71
2021-10-04 03:30:00,49.46856,2.85083,49.5506373336,4.28856,1.25083,4.46725,45.18,1.6,45.2083222427,138.47,49.02856,21.02083,53.3448684464,4.28856,1.25083,4.46725,44.74,19.77,48.9133979601,138.48,54.67856,24.29083,59.8313408321,4.28856,1.25083,4.46725,50.39,23.04,55.4075238573,138.42,52.34856,21.02083,56.4114086685,4.28856,1.25083,4.46725,48.06,19.77,51.9674561625,138.03
2021-10-04 04:00:00,48.60464,3.34052,48.7192990857,4.42464,1.29052,4.609,44.18,2.05,44.2275355407,138.74,48.13464,20.80052,52.436678005,4.42464,1.29052,4.609,43.71,19.51,47.8665248373,138.62,53.69464,24.84052,59.1621990683,4.42464,1.29052,4.609,49.27,23.55,54.6089315039,138.69,51.40464,20.79052,55.4498217797,4.42464,1.29052,4.609,46.98,19.5,50.866200959,138.18
2021-10-04 04:30:00,49.19576,3.66793,49.332306985,4.65576,1.35793,4.84975,44.54,2.31,44.5998621074,138.8,48.73576,20.33793,52.8091440895,4.65576,1.35793,4.84975,44.08,18.98,47.9925702583,138.62,54.33576,25.12793,59.864744891,4.65576,1.35793,4.84975,49.68,23.77,55.0737260406,138.75,52.00576,20.30793,55.8301987643,4.65576,1.35793,4.84975,47.35,18.95,51.0012254755,138.15
2021-10-04 05:00:00,49.8648,3.3114,49.9746300537,4.0848,1.1914,4.255,45.78,2.12,45.8290606493,138.46,49.4148,20.0214,53.3167789443,4.0848,1.1914,4.255,45.33,18.83,49.0854133119,138.19,55.1548,24.7514,60.4539805555,4.0848,1.1914,4.255,51.07,23.56,56.2424972774,138.41,52.7648,19.9714,56.4179132634,4.0848,1.1914,4.255,48.68,18.78,52.1769182685,137.74
2021-10-04 05:30:00,51.02,1.9100000000000001,51.0557391485,3.6,1.05,3.75,47.42,0.86,47.4277977562,138.57,50.63,20.17,54.4997779812,3.6,1.05,3.75,47.03,19.12,50.7680539316,138.3,56.51,23.05,61.0301777812,3.6,1.05,3.75,52.91,22.0,57.3015540801,138.53,54.1,20.14,57.7271998282,3.6,1.05,3.75,50.5,19.09,53.9877587977,137.84
2021-10-04 06:00:00,55.16216,1.14188,55.1739774332,3.33216,0.9718800000000001,3.471,51.83,0.17,51.8302787953,138.0,54.79216,18.61188,57.8669411201,3.33216,0.9718800000000001,3.471,51.46,17.64,54.3994595561,137.91,61.22216,22.11188,65.0929190634,3.33216,0.9718800000000001,3.471,57.89,21.14,61.6291465136,137.96,58.56216,18.48188,61.4093353831,3.33216,0.9718800000000001,3.471,55.23,17.51,57.9392181514,137.47
2021-10-04 06:30:00,62.44856,3.37458,62.5396708998,3.47856,1.01458,3.6235,58.97,2.36,59.0172051185,136.15,62.11856,14.91458,63.8839588085,3.47856,1.01458,3.6235,58.64,13.9,60.2649118476,135.89,69.39856,18.92458,71.9326063635,3.47856,1.01458,3.6235,65.92,17.91,68.3096955051,137.59,66.35856,14.55458,67.9359572263,3.47856,1.01458,3.6235,62.88,13.54,64.3212717536,137.03
2021-10-04 07:00:00,68.6948,6.03515,68.9593980728,4.7148,1.37515,4.91125,63.98,4.66,64.1494816815,136.15,68.6248,11.94515,69.6566564196,4.7148,1.37515,4.91125,63.91,10.57,64.7781830557,135.89,76.2948,17.605150000000002,78.2996667526,4.7148,1.37515,4.91125,71.58,16.23,73.3969297723,136.12,73.2648,11.70515,74.1939448713,4.7148,1.37515,4.91125,68.55,10.33,69.323959783,135.46
2021-10-04 07:30:00,77.91472,8.47096,78.373852502,4.01472,1.17096,4.182,73.9,7.3,74.2596795038,136.48,78.01472,6.33096,78.271179825,4.01472,1.17096,4.182,74.0,5.16,74.1796845504,137.21,85.93472,17.45096,87.6887228006,4.01472,1.17096,4.182,81.92,16.28,83.5220018917,136.43,84.06472,6.64096,84.3266239002,4.01472,1.17096,4.182,80.05,5.47,80.2366711672,136.82
2021-10-04 08:00:00,82.7728,12.4304,83.7009633397,5.9328,1.7304,6.18,76.84,10.7,77.5814127224,136.48,81.2828,8.3004,81.7055090921,5.9328,1.7304,6.18,75.35,6.57,75.6358869849,137.21,90.4628,9.5104,90.9613428441,5.9328,1.7304,6.18,84.53,7.78,84.8872740757,136.43,87.5128,7.5504,87.8379115417,5.9328,1.7304,6.18,81.58,5.82,81.7873388734,136.82
2021-10-04 08:30:00,85.9516,12.9913,86.9278517982,9.7416,2.8413,10.1475,76.21,10.15,76.8829408907,136.86,84.4416,6.9113,84.7239628337,9.7416,2.8413,10.1475,74.7,4.07,74.8107940073,136.45,93.5816,11.1813,94.2472139018,9.7416,2.8413,10.1475,83.84,8.34,84.2537904192,136.82,90.5816,5.9713,90.7782059872,9.7416,2.8413,10.1475,80.84,3.13,80.9005716914,136.06
2021-10-04 09:00:00,85.80328,13.79179,86.9046392902,10.94328,3.19179,11.39925,74.86,10.6,75.6067430855,136.86,84.32328,6.45179,84.5697413036,10.94328,3.19179,11.39925,73.38,3.26,73.452379131,136.45,93.29328,10.98179,93.9374036514,10.94328,3.19179,11.39925,82.35,7.79,82.7176317359,136.82,90.34328,5.47179,90.5088323147,10.94328,3.19179,11.39925,79.4,2.2800000000000002,79.432728771,136.06
2021-10-04 09:30:00,87.62304,16.08047,89.0863550397,11.69304,3.41047,12.180250000000001,75.93,12.67,76.9798272277,136.63,86.18304,6.04047,86.3944654562,11.69304,3.41047,12.180250000000001,74.49,2.63,74.5364139196,136.18,95.22304,8.72047,95.621514022,11.69304,3.41047,12.180250000000001,83.53,5.31,83.6986081127,136.59,92.30304,5.00047,92.4383897169,11.69304,3.41047,12.180250000000001,80.61,1.5899999999999999,80.625679532,135.79
2021-10-04 10:00:00,88.92352,17.72311,90.6724932781,12.11352,3.53311,12.61825,76.81,14.19,78.1097445905,135.95,87.46352,6.50311,87.7049472405,12.11352,3.53311,12.61825,75.35,2.9699999999999998,75.4085101298,135.67,96.62352,7.15311,96.8879332005,12.11352,3.53311,12.61825,84.51,3.62,84.5874961209,135.91,93.65352,5.49311,93.8144768459,12.11352,3.53311,12.61825,81.54,1.96,81.563553135,135.29
2021-10-04 10:30:00,87.63248,17.28114,89.3201508656,13.51248,3.94114,14.0755,74.12,13.34,75.3108889869,135.99,86.24248,6.96114,86.5229612684,13.51248,3.94114,14.0755,72.73,3.02,72.7926733951,135.93,95.04248,8.69114,95.4390324713,13.51248,3.94114,14.0755,81.53,4.75,81.6682520935,135.95,92.22248,5.9511400000000005,92.4142948069,13.51248,3.94114,14.0755,78.71,2.01,78.7356602817,135.51
2021-10-04 11:00:00,87.02408,17.88369,88.8426523009,18.66408,5.44369,19.44175,68.36,12.44,69.4826827346,136.67,85.60408,7.47369,85.9297070568,18.66408,5.44369,19.44175,66.94,2.03,66.9707734762,136.5,93.81408,11.30369,94.4926188327,18.66408,5.44369,19.44175,75.15,5.86,75.3781274641,136.63,91.12408,6.39369,91.3481101483,18.66408,5.44369,19.44175,72.46,0.9500000000000001,72.4662273062,136.07
2021-10-04 11:30:00,86.73776,19.09143,88.8139724889,20.50776,5.9814300000000005,21.36225,66.23,13.11,67.5150723913,137.17,85.35776,7.65143,85.7000091789,20.50776,5.9814300000000005,21.36225,64.85,1.67,64.8714991348,136.77,93.32776,11.06143,93.9809875468,20.50776,5.9814300000000005,21.36225,72.82,5.08,72.9969780196,137.12,90.67776,6.5214300000000005,90.9119640524,20.50776,5.9814300000000005,21.36225,70.17,0.54,70.1720777803,136.4
2021-10-04 12:00:00,86.10104,18.83072,88.1361736451,20.95104,6.11072,21.824,65.15,12.72,66.3801242843,137.03,84.72104,8.14072,85.111256252,20.95104,6.11072,21.824,63.77,2.03,63.8023024663,136.68,92.56104,11.61072,93.2864135059,20.95104,6.11072,21.824,71.61,5.5,71.8209029461,136.98,89.97104,7.07072,90.2484521751,20.95104,6.11072,21.824,69.02,0.96,69.0266760028,136.29
2021-10-04 12:30:00,84.5904,18.70095,86.6329112004,21.0204,6.13095,21.89625,63.57,12.57,64.8008472167,137.12,83.2304,8.36095,83.649297481,21.0204,6.13095,21.89625,62.21,2.23,62.2499558233,136.77,90.9004,11.850950000000001,91.66966639,21.0204,6.13095,21.89625,69.88,5.72,70.113713352,137.08,88.3504,7.30095,88.6515484978,21.0204,6.13095,21.89625,67.33,1.17,67.340164835,136.4
2021-10-04 13:00:00,85.35672,18.35696,87.3083479949,22.20672,6.47696,23.132,63.15,11.88,64.2577380554,137.16,83.97672,8.62696,84.4186824157,22.20672,6.47696,23.132,61.77,2.15,61.8074057051,136.8,91.60672,13.00696,92.5255216554,22.20672,6.47696,23.132,69.4,6.53,69.706534127,137.11,89.07672,7.56696,89.3975443153,22.20672,6.47696,23.132,66.87,1.09,66.8788830648,136.4
2021-10-04 13:30:00,84.52624,17.48682,86.3161289809,20.04624,5.84682,20.8815,64.48,11.64,65.5222099749,137.42,83.12624,8.10682,83.5206100735,20.04624,5.84682,20.8815,63.08,2.26,63.1204721148,136.97,90.90624,12.62682,91.7789793703,20.04624,5.84682,20.8815,70.86,6.78,71.1836217117,137.37,88.29624,7.04682,88.5769928946,20.04624,5.84682,20.8815,68.25,1.2,68.2605486354,136.59
2021-10-04 14:00:00,83.3268,17.1424,85.0718371496,18.5568,5.4124,19.33,64.77,11.73,65.8235960731,137.35,81.9168,7.6124,82.2697438674,18.5568,5.4124,19.33,63.36,2.2,63.3981829393,136.88,89.7468,12.1224,90.5618059228,18.5568,5.4124,19.33,71.19,6.71,71.5055256606,137.31,87.1368,6.5424,87.3820628733,18.5568,5.4124,19.33,68.58,1.13,68.5893089337,136.49
2021-10-04 14:30:00,83.044,17.53575,84.8752523652,19.974,5.82575,20.80625,63.07,11.71,64.1478682421,137.35,81.674,8.77575,82.1441176474,19.974,5.82575,20.80625,61.7,2.95,61.770482433,136.88,89.284,12.58575,90.1666998346,19.974,5.82575,20.80625,69.31,6.76,69.638880663,137.31,86.754,7.76575,87.1008805298,19.974,5.82575,20.80625,66.78,1.94,66.8081731527,136.49
2021-10-04 15:00:00,81.73312,17.15591,83.5142392222,18.36312,5.35591,19.12825,63.37,11.8,64.4592654317,137.49,80.42312,10.00591,81.0431765509,18.36312,5.35591,19.12825,62.06,4.65,62.2339625928,137.1,88.01312,12.01591,88.8295636895,18.36312,5.35591,19.12825,69.65,6.66,69.9676932591,137.46,85.50312,9.12591,85.9887537011,18.36312,5.35591,19.12825,67.14,3.77,67.2457619482,136.72
2021-10-04 15:30:00,83.35584,15.02837,84.6997518707,10.24584,2.98837,10.67275,73.11,12.04,74.0947616232,137.55,81.91584,7.39837,82.2492597022,10.24584,2.98837,10.67275,71.67,4.41,71.8055499248,137.35,90.67584,9.37837,91.1595402773,10.24584,2.98837,10.67275,80.43,6.39,80.683436962,137.51,87.78584,6.48837,88.0252955108,10.24584,2.98837,10.67275,77.54,3.5,77.6189512941,136.96
2021-10-04 16:00:00,86.65472,14.80221,87.9098738434,8.78472,2.5622100000000003,9.15075,77.87,12.24,78.8261029101,137.37,85.16472,6.70221,85.4280349274,8.78472,2.5622100000000003,9.15075,76.38,4.14,76.4921172409,137.17,94.47472,8.63221,94.8682653397,8.78472,2.5622100000000003,9.15075,85.69,6.07,85.9047204757,137.33,91.43472,5.75221,91.6154787215,8.78472,2.5622100000000003,9.15075,82.65,3.19,82.7115384937,136.79
2021-10-04 16:30:00,88.3968,13.49115,89.420385699,8.0268,2.34115,8.36125,80.37,11.15,81.1397522796,136.9,86.8368,6.7711500000000004,87.1003921149,8.0268,2.34115,8.36125,78.81,4.43,78.9344094803,136.62,96.4468,9.63115,96.9264890552,8.0268,2.34115,8.36125,88.42,7.29,88.720011835,136.86,93.2768,5.84115,93.4595123653,8.0268,2.34115,8.36125,85.25,3.5,85.3218172568,136.21
2021-10-04 17:00:00,88.28288,12.25459,89.1293547445,8.55288,2.49459,8.90925,79.73,9.76,80.3251548396,136.9,86.67288,7.39459,86.9877467737,8.55288,2.49459,8.90925,78.12,4.9,78.2735229819,136.62,96.28288,11.28459,96.9419153543,8.55288,2.49459,8.90925,87.73,8.79,88.16925201,136.86,93.08288,6.50459,93.3098721474,8.55288,2.49459,8.90925,84.53,4.01,84.6250612998,136.21
2021-10-04 17:30:00,89.44152,11.85836,90.2241996462,9.97152,2.90836,10.387,79.47,8.95,79.9723914861,136.75,87.83152,8.68836,88.2602034045,9.97152,2.90836,10.387,77.86,5.78,78.0742467143,136.38,97.39152,12.698360000000001,98.2158669187,9.97152,2.90836,10.387,87.42,9.79,87.9664737272,136.72,94.21152,7.8483600000000004,94.5378614916,9.97152,2.90836,10.387,84.24,4.94,84.3847213659,135.96
2021-10-04 18:00:00,88.21264,10.78827,88.8698859309,10.14264,2.95827,10.56525,78.07,7.83,78.4616708973,137.05,86.65264,10.32827,87.2659909711,10.14264,2.95827,10.56525,76.51,7.37,76.8641463883,136.67,96.02264,14.08827,97.0506401018,10.14264,2.95827,10.56525,85.88,11.13,86.5982176491,137.01,92.95264,9.62827,93.4499698564,10.14264,2.95827,10.56525,82.81,6.67,83.0781860659,136.24
2021-10-04 18:30:00,89.0512,10.594100000000001,89.6791568663,10.7112,3.1241,11.1575,78.34,7.47,78.6953397604,138.0,87.4512,10.3241,88.0585,10.7112,3.1241,11.1575,76.74,7.2,77.0770238138,137.54,96.8912,14.7441,98.0065973404,10.7112,3.1241,11.1575,86.18,11.62,86.9598574056,137.89,93.7512,9.6141,94.2428693337,10.7112,3.1241,11.1575,83.04,6.49,83.2932272157,137.11
2021-10-04 19:00:00,89.5936,10.70855,90.2312928205,10.8636,3.16855,11.31625,78.73,7.54,79.0902301173,138.0,87.9736,10.32855,88.5778371945,10.8636,3.16855,11.31625,77.11,7.16,77.4417051723,137.54,97.4536,14.698550000000001,98.5558294829,10.8636,3.16855,11.31625,86.59,11.53,87.354272935,137.89,94.3236,9.59855,94.8107255487,10.8636,3.16855,11.31625,83.46,6.43,83.7073264416,137.11
2021-10-04 19:30:00,88.1672,10.9196,88.8408285643,13.5072,3.9396,14.07,74.66,6.98,74.9855719455,137.86,86.6972,14.1896,87.8507213175,13.5072,3.9396,14.07,73.19,10.25,73.9042529223,137.39,95.6172,16.1796,96.9764321472,13.5072,3.9396,14.07,82.11,12.24,83.0172855495,137.74,92.7172,13.7196,93.7267656542,13.5072,3.9396,14.07,79.21,9.78,79.8114810037,136.94
2021-10-04 20:00:00,85.48672,9.80321,86.0469768363,4.77672,1.39321,4.97575,80.71,8.41,81.1469789949,138.36,83.95672,10.91321,84.6630319895,4.77672,1.39321,4.97575,79.18,9.52,79.7502526642,138.16,93.58672,11.76321,94.3231004042,4.77672,1.39321,4.97575,88.81,10.37,89.4133826672,138.24,90.45672,10.37321,91.0495561706,4.77672,1.39321,4.97575,85.68,8.98,86.1493052787,137.72
2021-10-04 20:30:00,82.28504,8.78272,82.7524258158,7.89504,2.30272,8.224,74.39,6.48,74.6716981192,137.22,80.82504,14.08272,82.0427333382,7.89504,2.30272,8.224,72.93,11.78,73.8752549911,137.13,89.69504,14.93272,90.9295679479,7.89504,2.30272,8.224,81.8,12.63,82.7692992601,137.1,86.84504,13.72272,87.9225455546,7.89504,2.30272,8.224,78.95,11.42,79.771667276,136.68
2021-10-04 21:00:00,80.69872,7.70921,81.0661170185,4.96872,1.44921,5.17575,75.73,6.26,75.9882918613,137.73,79.21872,13.39921,80.3439134413,4.96872,1.44921,5.17575,74.25,11.95,75.2054851723,137.67,88.25872,14.26921,89.40476503,4.96872,1.44921,5.17575,83.29,12.82,84.270852019,137.62,85.32872,13.06921,86.3237783398,4.96872,1.44921,5.17575,80.36,11.62,81.1957757522,137.22
2021-10-04 21:30:00,76.62144,6.15542,76.8682916621,5.40144,1.57542,5.6265,71.22,4.58,71.3671128742,138.99,75.15144,14.00542,76.4453446813,5.40144,1.57542,5.6265,69.75,12.43,70.8489054256,138.76,83.69144,16.62542,85.3267936785,5.40144,1.57542,5.6265,78.29,15.05,79.7234382099,138.87,80.94144,13.69542,82.0919072641,5.40144,1.57542,5.6265,75.54,12.12,76.5061174025,138.32
2021-10-04 22:00:00,71.05256,7.60283,71.4581647299,4.67256,1.36283,4.86725,66.38,6.24,66.672648065,138.99,72.08256,6.18283,72.3472379774,4.67256,1.36283,4.86725,67.41,4.82,67.5821019206,138.76,78.58256,26.63283,82.9730460449,4.67256,1.36283,4.86725,73.91,25.27,78.1105690672,138.87,77.63256,5.40283,77.8203375999,4.67256,1.36283,4.86725,72.96,4.04,73.0717674619,138.32
2021-10-04 22:30:00,66.98184,8.17137,67.478427497,2.78184,0.81137,2.8977500000000003,64.2,7.36,64.6205044858,135.68,68.82184,2.9713700000000003,68.8859543061,2.78184,0.81137,2.8977500000000003,66.04,2.16,66.0753146039,137.41,74.56184,29.51137,80.1897059694,2.78184,0.81137,2.8977500000000003,71.78,28.7,77.304970086,135.58,74.27184,1.8913700000000002,74.2959184442,2.78184,0.81137,2.8977500000000003,71.49,1.08,71.4981573189,136.96
2021-10-04 23:00:00,62.67216,8.62438,63.2627818662,2.79216,0.8143800000000001,2.9085,59.88,7.8100000000000005,60.3871716509,135.68,64.40216,3.81438,64.5150192393,2.79216,0.8143800000000001,2.9085,61.61,3.0,61.6829968468,137.41,69.69216,30.27438,75.9837828082,2.79216,0.8143800000000001,2.9085,66.9,29.46,73.0992585462,135.58,69.50216,2.7943800000000003,69.5583122585,2.79216,0.8143800000000001,2.9085,66.71,1.98,66.7393774319,136.96
2021-10-04 23:30:00,59.63888,9.01884,60.3169584992,2.97888,0.8688400000000001,3.103,56.66,8.15,57.243148935,136.6,61.24888,4.17884,61.3912697784,2.97888,0.8688400000000001,3.103,58.27,3.31,58.3639357823,138.4,66.24888,30.93884,73.1172067423,2.97888,0.8688400000000001,3.103,63.27,30.07,70.0521077484,136.51,66.06888,3.17884,66.1453091927,2.97888,0.8688400000000001,3.103,63.09,2.31,63.1322754223,137.96
2021-10-05 00:00:00,56.47952,9.27736,57.2364009001,5.09952,1.48736,5.312,51.38,7.79,51.9671867624,137.39,58.07952,7.44736,58.5550494356,5.09952,1.48736,5.312,52.98,5.96,53.3141819782,139.21,62.43952,31.12736,69.7682320143,5.09952,1.48736,5.312,57.34,29.64,64.5476970929,137.3,62.51952,6.67736,62.8750945733,5.09952,1.48736,5.312,57.42,5.19,57.6540761785,138.75
2021-10-05 00:30:00,55.67688,6.64659,56.0722045684,7.01688,2.04659,7.3092500000000005,48.66,4.6,48.8769434396,137.32,56.69688,7.51659,57.1929657122,7.01688,2.04659,7.3092500000000005,49.68,5.47,49.9802290911,138.87,61.32688,27.30659,67.1314834334,7.01688,2.04659,7.3092500000000005,54.31,25.26,59.896942326,137.28,60.33688,16.74659,62.6177879261,7.01688,2.04659,7.3092500000000005,53.32,14.7,55.3092433505,138.43
2021-10-05 01:00:00,54.9972,2.5696,55.0571961872,6.3072,1.8396,6.57,48.69,0.73,48.6954720688,137.32,55.3772,6.3296,55.737762029,6.3072,1.8396,6.57,49.07,4.49,49.274993658,138.87,60.6672,21.7996,64.4649650275,6.3072,1.8396,6.57,54.36,19.96,57.9086452958,137.28,58.3772,27.3796,64.4789886397,6.3072,1.8396,6.57,52.07,25.54,57.996349023,138.43
2021-10-05 01:30:00,54.0568,2.29115,54.1053324041,6.3468,1.85115,6.61125,47.71,0.44,47.7120288816,137.35,54.4268,6.64115,54.8304790382,6.3468,1.85115,6.61125,48.08,4.79,48.318014239,138.12,59.6068,22.21115,63.6105792346,6.3468,1.85115,6.61125,53.26,20.36,57.0189196671,137.34,57.3468,27.81115,63.7347278535,6.3468,1.85115,6.61125,51.0,25.96,57.2269307232,137.68
2021-10-05 02:00:00,55.30272,3.03871,55.3861408464,8.05272,2.34871,8.38825,47.25,0.6900000000000001,47.2550378267,137.35,55.68272,6.86871,56.1047634668,8.05272,2.34871,8.38825,47.63,4.52,47.8439891731,138.12,60.81272,22.33871,64.7858385626,8.05272,2.34871,8.38825,52.76,19.99,56.4200115207,137.34,58.58272,27.91871,64.8952190124,8.05272,2.34871,8.38825,50.53,25.57,56.6313146589,137.68
2021-10-05 02:30:00,54.39616,2.43138,54.4504713611,7.3761600000000005,2.15138,7.6835,47.02,0.28,47.0208336804,137.03,54.75616,7.0713799999999996,55.2108818355,7.3761600000000005,2.15138,7.6835,47.38,4.92,47.6347646158,137.78,59.85616,22.56138,63.9669895919,7.3761600000000005,2.15138,7.6835,52.48,20.41,56.3091333622,137.0,57.63616,28.13138,64.1350253781,7.3761600000000005,2.15138,7.6835,50.26,25.98,56.5776280874,137.35
2021-10-05 03:00:00,52.98024,1.75757,53.0093848555,5.58024,1.62757,5.81275,47.4,0.13,47.4001782697,137.03,53.34024,6.66757,53.7553503659,5.58024,1.62757,5.81275,47.76,5.04,48.0251933885,137.78,58.49024,22.18757,62.5571453773,5.58024,1.62757,5.81275,52.91,20.56,56.7642642866,137.0,56.25024,27.76757,62.7305941608,5.58024,1.62757,5.81275,50.67,26.14,57.0153356563,137.35
2021-10-05 03:30:00,53.31576,1.59918,53.339737917,3.66576,1.06918,3.8185000000000002,49.65,0.53,49.652828721,137.03,53.71576,5.74918,54.0225503198,3.66576,1.06918,3.8185000000000002,50.05,4.68,50.2683289955,137.77,59.11576,21.23918,62.8154109073,3.66576,1.06918,3.8185000000000002,55.45,20.17,59.004503218,137.04,56.76576,26.79918,62.7737808089,3.66576,1.06918,3.8185000000000002,53.1,25.73,59.0054480535,137.39
2021-10-05 04:00:00,53.11496,1.21103,53.1287640498,2.33496,0.68103,2.43225,50.78,0.53,50.7827657774,137.03,53.52496,5.38103,53.7947657943,2.33496,0.68103,2.43225,51.19,4.7,51.4053119823,137.77,59.06496,20.86103,62.6406583016,2.33496,0.68103,2.43225,56.73,20.18,60.212335115,136.98,56.64496,26.43103,62.5080062093,2.33496,0.68103,2.43225,54.31,25.75,60.1052293898,137.32
2021-10-05 04:30:00,52.57176,1.94843,52.6078542516,4.21176,1.22843,4.38725,48.36,0.72,48.3653595045,137.08,52.91176,5.54843,53.2018742317,4.21176,1.22843,4.38725,48.7,4.32,48.8912302975,137.83,58.20176,22.55843,62.420570577,4.21176,1.22843,4.38725,53.99,21.33,58.0507450426,137.04,55.89176,26.43843,61.8294381081,4.21176,1.22843,4.38725,51.68,25.21,57.5010130346,137.39
2021-10-05 05:00:00,52.93096,2.29153,52.9805401658,4.05096,1.18153,4.21975,48.88,1.11,48.8926016898,136.73,53.30096,5.02153,53.5369788134,4.05096,1.18153,4.21975,49.25,3.84,49.3994746936,137.31,58.63096,23.12153,63.0253490277,4.05096,1.18153,4.21975,54.58,21.94,58.8246546951,136.69,56.29096,25.87153,61.9516605287,4.05096,1.18153,4.21975,52.24,24.69,57.78073814,136.86
2021-10-05 05:30:00,54.28736,2.20298,54.332040056,3.9873600000000002,1.1629800000000001,4.1535,50.3,1.04,50.3107503422,136.84,54.68736,4.59298,54.8798943972,3.9873600000000002,1.1629800000000001,4.1535,50.7,3.43,50.8158921992,137.31,60.15736,22.97298,64.3946098074,3.9873600000000002,1.1629800000000001,4.1535,56.17,21.81,60.2556636342,136.8,57.77736,25.32298,63.083093176,3.9873600000000002,1.1629800000000001,4.1535,53.79,24.16,58.9666829659,136.86
2021-10-05 06:00:00,56.12704,1.9124700000000001,56.1596132524,4.15704,1.21247,4.33025,51.97,0.7000000000000001,51.9747140444,136.62,56.54704,3.86247,56.6788003337,4.15704,1.21247,4.33025,52.39,2.65,52.4569785634,137.06,62.20704,22.59247,66.1825923205,4.15704,1.21247,4.33025,58.05,21.38,61.8619988361,136.58,59.73704,24.48247,64.5593160223,4.15704,1.21247,4.33025,55.58,23.27,60.2547035508,136.6
2021-10-05 06:30:00,65.10152,3.19336,65.1797932982,3.85152,1.12336,4.012,61.25,2.07,61.2849687933,135.89,65.09152,3.79336,65.2019597558,3.85152,1.12336,4.012,61.24,2.67,61.2981769713,135.84,72.37152,14.993360000000001,73.9083063749,3.85152,1.12336,4.012,68.52,13.87,69.9097081956,135.85,68.83152,23.32336,72.6756992894,3.85152,1.12336,4.012,64.98,22.2,68.6676080842,135.42
2021-10-05 07:00:00,72.46144,3.90667,72.5666752536,3.69144,1.07667,3.84525,68.77,2.83,68.8282049744,135.89,71.17144,6.52667,71.4700727085,3.69144,1.07667,3.84525,67.48,5.45,67.6997259965,135.84,80.66144,6.47667,80.921042734,3.69144,1.07667,3.84525,76.97,5.4,77.1591919346,135.85,75.32144,26.94667,79.9965145976,3.69144,1.07667,3.84525,71.63,25.87,76.1584781886,135.42
2021-10-05 07:30:00,77.7792,5.98185,78.0088871992,3.4692,1.01185,3.61375,74.31,4.97,74.4760162737,136.63,77.9992,8.60185,78.47207799,3.4692,1.01185,3.61375,74.53,7.59,74.9154790414,136.82,86.6092,5.59185,86.78952881,3.4692,1.01185,3.61375,83.14,4.58,83.2660555088,136.59,83.2192,14.80185,84.5253217211,3.4692,1.01185,3.61375,79.75,13.79,80.9334702086,136.41
2021-10-05 08:00:00,82.28048,6.49764,82.5366386195,5.58048,1.62764,5.813,76.7,4.87,76.8544527012,136.63,83.08048,12.14764,83.9638691021,5.58048,1.62764,5.813,77.5,10.52,78.2107435075,136.82,91.39048,4.86764,91.5200183228,5.58048,1.62764,5.813,85.81,3.24,85.8711459106,136.59,88.78048,9.90764,89.3316011241,5.58048,1.62764,5.813,83.2,8.28,83.6109944924,136.41
2021-10-05 08:30:00,83.84848,7.34539,84.1696046834,10.818480000000001,3.15539,11.26925,73.03,4.19,73.1500991113,136.46,84.63848,13.57539,85.7202631258,10.818480000000001,3.15539,11.26925,73.82,10.42,74.5517860282,137.08,92.50848,5.62539,92.679360618,10.818480000000001,3.15539,11.26925,81.69,2.47,81.727333249,136.42,90.05848,11.55539,90.7967888086,10.818480000000001,3.15539,11.26925,79.24,8.4,79.6839858441,136.69
2021-10-05 09:00:00,84.90616,6.96513,85.1913671792,11.84616,3.45513,12.33975,73.06,3.51,73.1442663508,136.37,85.62616,14.83513,86.9017857035,11.84616,3.45513,12.33975,73.78,11.38,74.6524801999,137.08,93.58616,5.16513,93.7285864156,11.84616,3.45513,12.33975,81.74,1.71,81.7578846351,136.33,91.04616,10.75513,91.6792019602,11.84616,3.45513,12.33975,79.2,7.3,79.5357152479,136.69
2021-10-05 09:30:00,86.3548,6.52515,86.6009761236,11.6748,3.40515,12.16125,74.68,3.12,74.7451456618,135.91,87.1048,15.47515,88.4687880021,11.6748,3.40515,12.16125,75.43,12.07,76.389592223,136.55,95.2248,4.69515,95.340479171,11.6748,3.40515,12.16125,83.55,1.29,83.5599581139,135.88,92.6348,9.91515,93.1639220437,11.6748,3.40515,12.16125,80.96,6.51,81.2213130896,136.16
2021-10-05 10:00:00,85.31936,7.2577300000000005,85.6274946239,14.04936,4.09773,14.63475,71.27,3.16,71.3400203252,135.91,86.04936,16.56773,87.6298010597,14.04936,4.09773,14.63475,72.0,12.47,73.0718885756,136.55,93.75936,5.41773,93.9157568567,14.04936,4.09773,14.63475,79.71,1.32,79.7209288707,135.88,91.32936,10.26773,91.9047239121,14.04936,4.09773,14.63475,77.28,6.17,77.5259137321,136.16
2021-10-05 10:30:00,83.98248,6.04864,84.200017772,12.13248,3.53864,12.638,71.85,2.51,71.8938286642,136.26,84.71248,15.85864,86.1841095005,12.13248,3.53864,12.638,72.58,12.32,73.6181961203,136.86,92.49248,4.13864,92.5850268542,12.13248,3.53864,12.638,80.36,0.6000000000000001,80.3622398891,136.23,90.01248,9.83864,90.5485802915,12.13248,3.53864,12.638,77.88,6.3,78.1343995945,136.47
2021-10-05 11:00:00,85.68536,4.3682300000000005,85.7966336849,9.52536,2.77823,9.92225,76.16,1.5899999999999999,76.1765954871,136.09,86.45536,15.77823,87.8833420772,9.52536,2.77823,9.92225,76.93,13.0,78.0206696972,136.78,94.70536,3.37823,94.7655931795,9.52536,2.77823,9.92225,85.18,0.6000000000000001,85.1821131459,136.05,92.07536,8.17823,92.4378459564,9.52536,2.77823,9.92225,82.55,5.4,82.726431689,136.39
2021-10-05 11:30:00,90.26976,18.59368,92.1648224997,10.22976,2.98368,10.656,80.04,15.61,81.5479840339,138.16,87.80976,9.22368,88.2928662124,10.22976,2.98368,10.656,77.58,6.24,77.8305467024,137.2,97.57976,5.44368,97.7314852727,10.22976,2.98368,10.656,87.35,2.46,87.3846330884,138.11,93.52976,15.87368,94.8672215383,10.22976,2.98368,10.656,83.3,12.89,84.2914117808,136.79
2021-10-05 12:00:00,90.13088,18.37734,91.9853366306,10.79088,3.14734,11.2405,79.34,15.23,80.7885418856,138.16,87.64088,9.12734,88.1148805971,10.79088,3.14734,11.2405,76.85,5.98,77.0823124977,137.2,97.33088,5.74734,97.5004211204,10.79088,3.14734,11.2405,86.54,2.6,86.5790482738,138.11,93.30088,16.31734,94.7169984398,10.79088,3.14734,11.2405,82.51,13.17,83.5544672654,136.79
2021-10-05 12:30:00,88.51712,19.73416,90.6902288232,13.31712,3.88416,13.872,75.2,15.85,76.8522120697,138.23,86.17712,9.27416,86.6747140474,13.31712,3.88416,13.872,72.86,5.39,73.0590973117,137.24,95.31712,5.79416,95.4930660059,13.31712,3.88416,13.872,82.0,1.9100000000000001,82.0222414958,138.18,91.54712,17.77416,93.2566134062,13.31712,3.88416,13.872,78.23,13.89,79.4535398834,136.81
2021-10-05 13:00:00,89.26552,19.33161,91.3347918707,12.24552,3.57161,12.75575,77.02,15.76,78.6158889793,138.3,86.89552,8.84161,87.3441781887,12.24552,3.57161,12.75575,74.65,5.27,74.8357895662,137.44,96.24552,5.62161,96.4095566791,12.24552,3.57161,12.75575,84.0,2.05,84.0250111574,138.24,92.37552,17.60161,94.0375104406,12.24552,3.57161,12.75575,80.13,14.03,81.3489877011,137.01
2021-10-05 13:30:00,87.84152,20.04336,90.0992170665,13.45152,3.92336,14.012,74.39,16.12,76.1165323698,138.45,85.53152,8.01336,85.9060815775,13.45152,3.92336,14.012,72.08,4.09,72.195945177,137.59,94.57152,5.68336,94.742139389,13.45152,3.92336,14.012,81.12,1.76,81.1390904558,138.39,90.84152,19.42336,92.8948258495,13.45152,3.92336,14.012,77.39,15.5,78.9269415346,137.17
2021-10-05 14:00:00,86.77848,20.36664,89.1364382057,12.94848,3.77664,13.488,73.83,16.59,75.6709785849,138.86,84.55848,6.84664,84.8352109634,12.94848,3.77664,13.488,71.61,3.07,71.6757769403,138.16,93.44848,5.09664,93.5873610783,12.94848,3.77664,13.488,80.5,1.32,80.5108216329,138.8,89.82848,20.48664,92.1350000684,12.94848,3.77664,13.488,76.88,16.71,78.6750182714,137.71
2021-10-05 14:30:00,87.09256,18.65783,89.0686736606,11.27256,3.28783,11.74225,75.82,15.37,77.362195548,139.09,84.85256,6.99783,85.1406281587,11.27256,3.28783,11.74225,73.58,3.71,73.6734721593,138.54,93.96256,6.04783,94.1569908688,11.27256,3.28783,11.74225,82.69,2.76,82.7360483707,139.02,90.25256,19.30783,92.2947283753,11.27256,3.28783,11.74225,78.98,16.02,80.5883415886,138.1
2021-10-05 15:00:00,88.09432,18.25876,89.9666134352,11.10432,3.23876,11.567,76.99,15.02,78.4414463151,139.31,85.79432,7.38876,86.1118988212,11.10432,3.23876,11.567,74.69,4.15,74.8052043644,138.54,95.07432,6.38876,95.2887326907,11.10432,3.23876,11.567,83.97,3.15,84.0290628295,139.23,91.30432,18.75876,93.2114259488,11.10432,3.23876,11.567,80.2,15.52,81.6878840465,138.1
2021-10-05 15:30:00,86.2616,17.5238,88.0235604881,12.3216,3.5938,12.835,73.94,13.93,75.2407369714,139.49,84.0216,6.6838,84.287024203,12.3216,3.5938,12.835,71.7,3.09,71.7665527945,138.62,92.9216,7.9338,93.2596854434,12.3216,3.5938,12.835,80.6,4.34,80.7167615802,139.39,89.3116,20.2738,91.5837805564,12.3216,3.5938,12.835,76.99,16.68,78.776154387,138.17
2021-10-05 16:00:00,85.84448,19.18714,87.9626118749,18.50448,5.39714,19.2755,67.34,13.79,68.7374694035,139.49,83.75448,8.38714,84.1733748726,18.50448,5.39714,19.2755,65.25,2.99,65.3184705883,138.62,91.88448,9.84714,92.4106261804,18.50448,5.39714,19.2755,73.38,4.45,73.514807352,139.39,88.54448,22.19714,91.2843796202,18.50448,5.39714,19.2755,70.04,16.8,72.0266728372,138.17
2021-10-05 16:30:00,87.02856,17.92833,88.8560367801,18.74856,5.46833,19.52975,68.28,12.46,69.4075644292,139.26,84.90856,7.8183300000000004,85.267753842,18.74856,5.46833,19.52975,66.16,2.35,66.2017227873,138.39,93.14856,11.45833,93.8506662548,18.74856,5.46833,19.52975,74.4,5.99,74.6407402161,139.17,89.73856,22.99833,92.6387194086,18.74856,5.46833,19.52975,70.99,17.53,73.1223700382,137.94
2021-10-05 17:00:00,88.7408,16.12315,90.1936003859,14.1708,4.13315,14.76125,74.57,11.99,75.5277763475,139.64,86.4608,6.27315,86.6880750021,14.1708,4.13315,14.76125,72.29,2.14,72.3216682606,138.69,95.4808,10.62315,96.0699457924,14.1708,4.13315,14.76125,81.31,6.49,81.5685981245,139.55,91.7708,21.83315,94.332211739,14.1708,4.13315,14.76125,77.6,17.7,79.5930273328,138.24
2021-10-05 17:30:00,89.98448,15.06839,91.2373992289,11.754480000000001,3.4283900000000003,12.24425,78.23,11.64,79.0912289701,139.38,87.63448,5.19839,87.7885262632,11.754480000000001,3.4283900000000003,12.24425,75.88,1.77,75.9006409723,138.4,97.06448,10.29839,97.6092726859,11.754480000000001,3.4283900000000003,12.24425,85.31,6.87,85.5861729487,139.28,93.20448,21.47839,95.6472494589,11.754480000000001,3.4283900000000003,12.24425,81.45,18.05,83.4260450938,137.94
2021-10-05 18:00:00,91.55872,14.52796,92.7041575648,8.83872,2.57796,9.207,82.72,11.95,83.578710806,139.27,89.09872,4.63796,89.2193509201,8.83872,2.57796,9.207,80.26,2.06,80.2864322286,138.3,99.05872,9.11796,99.4774708293,8.83872,2.57796,9.207,90.22,6.54,90.4567299873,139.18,95.01872,20.28796,97.160477929,8.83872,2.57796,9.207,86.18,17.71,87.980887129,137.83
2021-10-05 18:30:00,91.6252,13.7461,92.6505938473,9.1752,2.6761,9.5575,82.45,11.07,83.1898275031,139.2,89.1652,3.8161,89.2468235303,9.1752,2.6761,9.5575,79.99,1.1400000000000001,79.998123103,138.23,99.0952,10.2061,99.6193913867,9.1752,2.6761,9.5575,89.92,7.53,90.234734443,139.12,95.0852,21.4061,97.4649494754,9.1752,2.6761,9.5575,85.91,18.73,87.9280444454,137.76
2021-10-05 19:00:00,92.83416,14.231630000000001,93.9186911928,11.59416,3.38163,12.07725,81.24,10.85,81.9613329565,139.43,90.41416,4.29163,90.5159566958,11.59416,3.38163,12.07725,78.82,0.91,78.8252529333,138.47,100.20416,11.14163,100.8216722752,11.59416,3.38163,12.07725,88.61,7.76,88.9491410864,139.35,96.23416,22.35163,98.7957940125,11.59416,3.38163,12.07725,84.64,18.97,86.7397861422,138.02
2021-10-05 19:30:00,92.59568,14.53374,93.7293420069,16.43568,4.79374,17.1205,76.16,9.74,76.7802917421,139.26,90.26568,6.31374,90.4862215956,16.43568,4.79374,17.1205,73.83,1.52,73.8456450984,138.31,99.46568,13.85374,100.4258313874,16.43568,4.79374,17.1205,83.03,9.06,83.5228381941,139.19,95.72568,26.53374,99.3350148228,16.43568,4.79374,17.1205,79.29,21.74,82.2163712408,137.85
2021-10-05 20:00:00,88.5564,6.05395,88.763090818,9.7164,2.83395,10.12125,78.84,3.22,78.9057285626,139.83,89.1364,11.20395,89.8377776916,9.7164,2.83395,10.12125,79.42,8.37,79.8598353367,139.03,96.9464,19.48395,98.8849269634,9.7164,2.83395,10.12125,87.23,16.65,88.8048163108,139.76,94.9764,14.11395,96.0193737824,9.7164,2.83395,10.12125,85.26,11.28,86.0029418101,138.59
2021-10-05 20:30:00,85.33488,3.17809,85.3940396085,7.84488,2.28809,8.17175,77.49,0.89,77.4951108135,137.04,86.49488,11.15809,87.2116233002,7.84488,2.28809,8.17175,78.65,8.87,79.1485906381,138.05,93.78488,21.53809,96.2262596044,7.84488,2.28809,8.17175,85.94,19.25,88.0695526275,136.99,92.29488,12.74809,93.1711257465,7.84488,2.28809,8.17175,84.45,10.46,85.0953236083,137.62
2021-10-05 21:00:00,80.9988,2.5183999999999997,81.0379413608,7.4688,2.1784,7.78,73.53,0.34,73.5307860695,137.08,82.0788,10.3084,82.7235910729,7.4688,2.1784,7.78,74.61,8.13,75.0516422205,138.56,88.9988,22.7784,91.8675236849,7.4688,2.1784,7.78,81.53,20.6,84.0922166434,137.04,87.5688,13.5384,88.609158714,7.4688,2.1784,7.78,80.1,11.36,80.9015426305,138.12
2021-10-05 21:30:00,78.09416,4.21913,78.2080487166,7.57416,2.20913,7.88975,70.52,2.01,70.5486392498,138.14,79.08416,9.76913,79.6852575064,7.57416,2.20913,7.88975,71.51,7.5600000000000005,71.9085092322,139.46,85.73416,24.93913,89.2877729371,7.57416,2.20913,7.88975,78.16,22.73,81.3980251603,138.09,84.35416,14.36913,85.5692480174,7.57416,2.20913,7.88975,76.78,12.16,77.7369538894,139.0
2021-10-05 22:00:00,74.49264,7.75577,74.8952961304,6.84264,1.99577,7.12775,67.65,5.76,67.8947722583,138.14,74.18264,7.62577,74.5735639853,6.84264,1.99577,7.12775,67.34,5.63,67.5749398816,139.46,81.84264,17.91577,83.7806214877,6.84264,1.99577,7.12775,75.0,15.92,76.6710271224,138.09,78.66264,22.82577,81.9074276721,6.84264,1.99577,7.12775,71.82,20.83,74.7796850756,139.0
2021-10-05 22:30:00,70.54576,8.34168,71.0372288255,6.48576,1.89168,6.756,64.06,6.45,64.3838962785,137.22,69.52576,7.65168,69.9455467517,6.48576,1.89168,6.756,63.04,5.76,63.3026002625,137.29,77.49576,14.75168,78.8872922643,6.48576,1.89168,6.756,71.01,12.86,72.1650864338,137.18,73.43576,28.12168,78.6361223154,6.48576,1.89168,6.756,66.95,26.23,71.9049052569,136.84
2021-10-05 23:00:00,65.74728,7.31629,66.1531021704,7.42728,2.16629,7.73675,58.32,5.15,58.5469461202,136.65,64.69728,8.69629,65.2791199325,7.42728,2.16629,7.73675,57.27,6.53,57.6410773668,135.97,72.03728,16.51629,73.9064107176,7.42728,2.16629,7.73675,64.61,14.35,66.1843984637,136.61,68.24728,29.27629,74.2616481339,7.42728,2.16629,7.73675,60.82,27.11,66.5884712244,135.53
2021-10-05 23:30:00,62.2372,7.3121,62.6652684527,8.6472,2.5221,9.0075,53.59,4.79,53.8036448579,136.9,61.2172,9.3821,61.9319737797,8.6472,2.5221,9.0075,52.57,6.86,53.0157005047,136.17,67.9872,17.2421,70.1394994012,8.6472,2.5221,9.0075,59.34,14.72,61.1384821532,136.87,64.4772,29.9821,71.1072122942,8.6472,2.5221,9.0075,55.83,27.46,62.2176863922,135.75
2021-10-06 00:00:00,59.15456,6.46383,59.5066640559,8.58456,2.50383,8.94225,50.57,3.96,50.7248114831,136.75,58.14456,9.90383,58.9819947633,8.58456,2.50383,8.94225,49.56,7.4,50.1094162808,136.02,64.55456,18.22383,67.0775610518,8.58456,2.50383,8.94225,55.97,15.72,58.1356972952,136.72,61.19456,30.64383,68.4384284643,8.58456,2.50383,8.94225,52.61,28.14,59.662984337,135.57
2021-10-06 00:30:00,57.07008,4.50419,57.247548059,8.38008,2.44419,8.72925,48.69,2.06,48.733558253,137.12,56.73008,8.40419,57.3492143483,8.38008,2.44419,8.72925,48.35,5.96,48.7159532392,136.35,62.26008,20.51419,65.552647185,8.38008,2.44419,8.72925,53.88,18.07,56.8293876441,137.09,59.70008,29.17419,66.44721901,8.38008,2.44419,8.72925,51.32,26.73,57.8639378197,135.94
2021-10-06 01:00:00,55.86736,4.65673,56.0611010208,8.45736,2.46673,8.80975,47.41,2.19,47.4605541476,137.78,54.88736,9.11673,55.6393480701,8.45736,2.46673,8.80975,46.43,6.65,46.9038100798,136.62,60.90736,20.45673,64.2509478877,8.45736,2.46673,8.80975,52.45,17.99,55.4494598711,137.74,57.73736,30.04673,65.0877002471,8.45736,2.46673,8.80975,49.28,27.58,56.4727792835,136.16
2021-10-06 01:30:00,56.0828,6.33165,56.4390843969,8.3028,2.42165,8.64875,47.78,3.91,47.9397173542,138.48,55.1428,11.13165,56.2551510847,8.3028,2.42165,8.64875,46.84,8.71,47.6429396658,137.81,61.1528,18.61165,63.9222845615,8.3028,2.42165,8.64875,52.85,16.19,55.274212794,138.44,58.0228,32.45165,66.4812372596,8.3028,2.42165,8.64875,49.72,30.03,58.0851039424,137.37
2021-10-06 02:00:00,55.98504,6.36647,56.3458662553,8.04504,2.34647,8.38025,47.94,4.02,48.1082529302,138.48,55.06504,11.64647,56.2832025889,8.04504,2.34647,8.38025,47.02,9.3,47.9308919174,137.81,61.09504,18.40647,63.807539135,8.04504,2.34647,8.38025,53.05,16.06,55.4276654749,138.44,57.94504,32.99647,66.6812919271,8.04504,2.34647,8.38025,49.9,30.65,58.5613567124,137.37
2021-10-06 02:30:00,55.90304,6.32672,56.2599081691,7.94304,2.31672,8.274000000000001,47.96,4.01,48.1273487739,138.48,54.97304,12.19672,56.3098135816,7.94304,2.31672,8.274000000000001,47.03,9.88,48.0565843564,137.9,61.01304,18.35672,63.7146782084,7.94304,2.31672,8.274000000000001,53.07,16.04,55.4410182085,138.44,57.87304,33.58672,66.9130519346,7.94304,2.31672,8.274000000000001,49.93,31.27,58.9136469759,137.45
2021-10-06 03:00:00,54.62888,6.33009,54.9944048923,7.74888,2.26009,8.07175,46.88,4.07,47.0563417618,138.48,53.68888,12.68009,55.1659362112,7.74888,2.26009,8.07175,45.94,10.42,47.1068997069,137.94,59.59888,18.27009,62.3363672816,7.74888,2.26009,8.07175,51.85,16.01,54.2654825833,138.44,56.51888,34.16009,66.0401055819,7.74888,2.26009,8.07175,48.77,31.9,58.2762636071,137.5
2021-10-06 03:30:00,53.49024,5.30257,53.7524234232,7.38024,2.15257,7.68775,46.11,3.15,46.2174707227,138.94,52.53024,12.07257,53.8996573353,7.38024,2.15257,7.68775,45.15,9.92,46.2269282994,138.32,58.39024,19.30257,61.4980433499,7.38024,2.15257,7.68775,51.01,17.15,53.8158210938,138.47,55.29024,33.60257,64.7004122851,7.38024,2.15257,7.68775,47.91,31.45,57.3103009938,137.61
2021-10-06 04:00:00,53.32568,4.53124,53.5178501381,7.13568,2.08124,7.433,46.19,2.45,46.254930548,138.94,52.34568,11.61124,53.6180110504,7.13568,2.08124,7.433,45.21,9.53,46.2035171821,138.32,58.21568,20.00124,61.5557877003,7.13568,2.08124,7.433,51.08,17.92,54.1321789696,138.89,55.11568,33.05124,64.2660302757,7.13568,2.08124,7.433,47.98,30.97,57.1071037613,137.87
2021-10-06 04:30:00,53.30336,4.06973,53.4584968884,7.23336,2.10973,7.53475,46.07,1.96,46.1116742268,138.97,52.30336,11.00973,53.4495614759,7.23336,2.10973,7.53475,45.07,8.9,45.9403406605,138.22,58.19336,20.64973,61.7485100805,7.23336,2.10973,7.53475,50.96,18.54,54.2277899236,138.92,55.06336,32.45973,63.9187584842,7.23336,2.10973,7.53475,47.83,30.35,56.6465479972,137.78
2021-10-06 05:00:00,53.8436,3.9123,53.9855476239,7.1736,2.0923,7.4725,46.67,1.82,46.7054739832,139.19,52.8236,10.5923,53.8751291066,7.1736,2.0923,7.4725,45.65,8.5,46.4346045531,138.31,58.7836,20.7723,62.3458104146,7.1736,2.0923,7.4725,51.61,18.68,54.8865602857,139.14,55.6236,31.9623,64.1527357036,7.1736,2.0923,7.4725,48.45,29.87,56.9176545546,137.87
2021-10-06 05:30:00,55.728,4.194,55.8855940292,6.768,1.974,7.05,48.96,2.22,49.0103050388,139.09,54.698,10.034,55.6107216281,6.768,1.974,7.05,47.93,8.06,48.6029680164,138.15,60.938,20.144,64.1811543991,6.768,1.974,7.05,54.17,18.17,57.1361339259,139.04,57.618,31.314,65.5774391083,6.768,1.974,7.05,50.85,29.34,58.7073939125,137.71
2021-10-06 06:00:00,59.14976,5.58118,59.4124875615,6.68976,1.95118,6.9685,52.46,3.63,52.5854400001,138.86,58.17976,9.16118,58.8966186861,6.68976,1.95118,6.9685,51.49,7.21,51.9923475138,137.93,64.77976,18.35118,67.3289173613,6.68976,1.95118,6.9685,58.09,16.4,60.3606502616,138.81,61.33976,30.18118,68.3627806855,6.68976,1.95118,6.9685,54.65,28.23,61.5106120925,137.48
2021-10-06 06:30:00,66.048,8.24775,66.5609771868,8.358,2.43775,8.70625,57.69,5.8100000000000005,57.9818264631,138.15,65.018,6.86775,65.3797087334,8.358,2.43775,8.70625,56.66,4.43,56.8329173983,137.29,72.278,16.04775,74.0380953568,8.358,2.43775,8.70625,63.92,13.61,65.3528767538,138.1,68.488,27.28775,73.723995036,8.358,2.43775,8.70625,60.13,24.85,65.0625806436,136.87
2021-10-06 07:00:00,73.52448,7.06589,73.8632246843,12.29448,3.58589,12.806750000000001,61.23,3.48,61.3288129675,136.7,73.21448,7.38589,73.58608192290001,12.29448,3.58589,12.806750000000001,60.92,3.8,61.0384010275,135.81,80.14448,20.28589,82.6719723217,12.29448,3.58589,12.806750000000001,67.85,16.7,69.8749776386,136.67,77.70448,15.16589,79.1706412224,12.29448,3.58589,12.806750000000001,65.41,11.58,66.4271367741,135.36
2021-10-06 07:30:00,78.95128,7.57954,79.3142738746,14.02128,4.08954,14.6055,64.93,3.49,65.0237264389,136.35,79.23128,9.40954,79.7880641039,14.02128,4.08954,14.6055,65.21,5.32,65.426649769,137.52,85.99128,20.18954,88.3295973128,14.02128,4.08954,14.6055,71.97,16.1,73.748836601,136.32,84.61128,8.57954,85.0451480677,14.02128,4.08954,14.6055,70.59,4.49,70.732652997,137.06
2021-10-06 08:00:00,82.74064,13.00102,83.7558357886,16.70064,4.87102,17.3965,66.04,8.13,66.5385489773,136.35,81.58064,11.63102,82.4055911274,16.70064,4.87102,17.3965,64.88,6.76,65.2312195195,137.52,89.41064,15.14102,90.6835874448,16.70064,4.87102,17.3965,72.71,10.27,73.4317165808,136.32,86.94064,10.91102,87.6226297314,16.70064,4.87102,17.3965,70.24,6.04,70.49921418,137.06
2021-10-06 08:30:00,85.74824,19.09407,87.8484158779,19.48824,5.68407,20.30025,66.26,13.41,67.6033704781,136.24,82.81824,16.37407,84.4213897366,19.48824,5.68407,20.30025,63.33,10.69,64.2258904181,136.17,91.72824,10.14407,92.2874431852,19.48824,5.68407,20.30025,72.24,4.46,72.3775462419,136.21,88.04824,15.97407,89.4855489979,19.48824,5.68407,20.30025,68.56,10.29,69.3278998672,135.73
2021-10-06 09:00:00,86.59104,20.47822,88.9795802567,21.97104,6.40822,22.8865,64.62,14.07,66.134025282,137.78,83.71104,16.11822,85.2486670503,21.97104,6.40822,22.8865,61.74,9.71,62.4988935902,136.32,92.41104,10.19822,92.9720603464,21.97104,6.40822,22.8865,70.44,3.79,70.5418861387,137.74,88.81104,15.65822,90.1808221267,21.97104,6.40822,22.8865,66.84,9.25,67.4770190509,135.88
