Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-06 09:30:00,87.00336,22.34098,89.8259652809,25.68336,7.49098,26.7535,61.32,14.85,63.092510649,137.92,84.19336,17.02098,85.8966566768,25.68336,7.49098,26.7535,58.51,9.53,59.2810340666,136.48,92.51336,10.42098,93.0984350172,25.68336,7.49098,26.7535,66.83,2.93,66.8941985526,137.88,89.04336,16.54098,90.5666825022,25.68336,7.49098,26.7535,63.36,9.05,64.0030632079,136.06
2021-10-06 10:00:00,82.55816,22.96988,85.6940206187,30.78816,8.97988,32.071,51.77,13.99,53.6269801499,137.92,80.04816,19.61988,82.4175200464,30.78816,8.97988,32.071,49.26,10.64,50.3960038098,136.48,87.14816,12.87988,88.0947961017,30.78816,8.97988,32.071,56.36,3.9,56.4947749796,137.88,84.17816,19.23988,86.3489177894,30.78816,8.97988,32.071,53.39,10.26,54.3668989368,136.06
2021-10-06 10:30:00,77.86704,25.61622,81.9723529335,35.74704,10.42622,37.2365,42.12,15.19,44.7753336113,138.28,75.70704,24.23622,79.4918251486,35.74704,10.42622,37.2365,39.96,13.81,42.2790456373,136.88,81.54704,13.12622,82.5967153357,35.74704,10.42622,37.2365,45.8,2.7,45.8795161265,138.25,79.05704,24.13622,82.6593775046,35.74704,10.42622,37.2365,43.31,13.71,45.428187285,136.44
2021-10-06 11:00:00,81.32728,25.94254,85.3647576805,28.87728,8.42254,30.0805,52.45,17.52,55.2987603839,138.69,78.91728,19.89254,81.3858109885,28.87728,8.42254,30.0805,50.04,11.47,51.3377297901,137.74,86.00728,9.13254,86.490782745,28.87728,8.42254,30.0805,57.13,0.71,57.1344116973,138.64,83.03728,19.59254,85.3173926785,28.87728,8.42254,30.0805,54.16,11.17,55.2998598552,137.29
2021-10-06 11:30:00,80.30952,26.46486,84.557718852,29.39952,8.57486,30.6245,50.91,17.89,53.9618402207,138.1,77.93952,19.49486,80.3406394314,29.39952,8.57486,30.6245,48.54,10.92,49.7531707532,137.16,84.85952,8.92486,85.3275527637,29.39952,8.57486,30.6245,55.46,0.35000000000000003,55.4611043886,138.15,81.97952,19.14486,84.185315607,29.39952,8.57486,30.6245,52.58,10.57,53.631905616,136.78
2021-10-06 12:00:00,81.2848,25.9889,85.3383948422,26.7048,7.7889,27.8175,54.58,18.2,57.5344800967,138.19,78.7848,17.5489,80.7156032143,26.7048,7.7889,27.8175,52.08,9.76,52.9866398255,137.23,86.1648,8.6589,86.5987835264,26.7048,7.7889,27.8175,59.46,0.87,59.4663644424,138.15,83.0848,17.1189,84.8300697173,26.7048,7.7889,27.8175,56.38,9.33,57.1467698125,136.78
2021-10-06 12:30:00,80.98992,24.62081,84.6495801919,25.57992,7.46081,26.64575,55.41,17.16,58.0063246552,137.51,78.37992,17.08081,80.2194859711,25.57992,7.46081,26.64575,52.8,9.62,53.669212776,136.49,85.95992,7.68081,86.3023909788,25.57992,7.46081,26.64575,60.38,0.22,60.3804007936,137.47,82.75992,16.63081,84.4143838434,25.57992,7.46081,26.64575,57.18,9.17,57.9106320117,136.04
2021-10-06 13:00:00,80.476,24.81675,84.2155428443,26.286,7.66675,27.38125,54.19,17.15,56.8390587536,137.54,77.946,17.766750000000002,79.9452082464,26.286,7.66675,27.38125,51.66,10.1,52.6380622744,136.39,85.336,8.16675,85.7258928304,26.286,7.66675,27.38125,59.05,0.5,59.0521168122,137.5,82.226,17.35675,84.0379190994,26.286,7.66675,27.38125,55.94,9.69,56.773054348,135.94
2021-10-06 13:30:00,79.01856,24.57833,82.7528073848,27.14856,7.91833,28.27975,51.87,16.66,54.4798357193,137.71,76.51856,17.49833,78.4938314599,27.14856,7.91833,28.27975,49.37,9.58,50.2908868484,136.56,83.63856,8.81833,84.1021501679,27.14856,7.91833,28.27975,56.49,0.9,56.4971689556,137.64,80.61856,17.05833,82.4035122969,27.14856,7.91833,28.27975,53.47,9.14,54.2455574218,136.12
2021-10-06 14:00:00,76.6112,23.1016,80.0184971616,26.3712,7.6916,27.47,50.24,15.41,52.5502207417,138.09,74.1812,17.2916,76.1698750426,26.3712,7.6916,27.47,47.81,9.6,48.7642912386,136.78,81.0712,10.2216,81.7130379805,26.3712,7.6916,27.47,54.7,2.5300000000000002,54.7584778824,137.98,78.1512,16.8316,79.9431849503,26.3712,7.6916,27.47,51.78,9.14,52.5804906786,136.33
2021-10-06 14:30:00,76.37592,22.97506,79.7567209572,24.08592,7.02506,25.0895,52.29,15.95,54.6685156191,139.04,73.93592,18.13506,76.1275289724,24.08592,7.02506,25.0895,49.85,11.11,51.0730320228,137.54,81.03592,9.01506,81.5358303879,24.08592,7.02506,25.0895,56.95,1.99,56.9847576111,138.92,78.07592,17.77506,80.073728787,24.08592,7.02506,25.0895,53.99,10.75,55.0498192549,137.08
2021-10-06 15:00:00,78.65032,20.79301,81.3524560229,17.29032,5.04301,18.01075,61.36,15.75,63.3491286444,139.18,75.95032,15.79301,77.5749332772,17.29032,5.04301,18.01075,58.66,10.75,59.6368853982,137.89,84.18032,7.21301,84.488779069,17.29032,5.04301,18.01075,66.89,2.17,66.9251895776,139.06,80.77032,15.39301,82.2240192995,17.29032,5.04301,18.01075,63.48,10.35,64.3182159267,137.44
2021-10-06 15:30:00,77.30872,21.60296,80.2703311866,21.43872,6.25296,22.332,55.87,15.35,57.9403089395,138.87,74.72872,17.62296,76.7785797733,21.43872,6.25296,22.332,53.29,11.37,54.489457696,137.52,82.29872,9.03296,82.7929567053,21.43872,6.25296,22.332,60.86,2.7800000000000002,60.9234601775,138.75,79.16872,17.26296,81.0289825581,21.43872,6.25296,22.332,57.73,11.01,58.7705113131,137.06
2021-10-06 16:00:00,78.55744,9.05342,79.0774038082,16.05744,4.68342,16.7265,62.5,4.37,62.6525889329,139.53,78.71744,5.52342,78.9109848415,16.05744,4.68342,16.7265,62.66,0.84,62.6656301333,138.17,85.32744,19.54342,87.5369480976,16.05744,4.68342,16.7265,69.27,14.86,70.8459773029,139.4,83.82744,6.42342,84.0731825343,16.05744,4.68342,16.7265,67.77,1.74,67.7923336374,137.72
2021-10-06 16:30:00,81.00928,9.02729,81.5107073387,14.45928,4.21729,15.06175,66.55,4.8100000000000005,66.7235985241,136.74,81.21928,4.77729,81.3596579606,14.45928,4.21729,15.06175,66.76,0.56,66.7623486705,137.21,88.24928,18.74729,90.2186028647,14.45928,4.21729,15.06175,73.79,14.53,75.2069478173,136.63,86.67928,5.00729,86.8237901411,14.45928,4.21729,15.06175,72.22,0.79,72.224320696,136.8
2021-10-06 17:00:00,84.31912,7.96391,84.6943791527,6.45912,1.8839100000000002,6.72825,77.86,6.08,78.0970293929,135.93,84.53912,3.18391,84.5990549194,6.45912,1.8839100000000002,6.72825,78.08,1.3,78.0908214837,136.62,92.86912,14.95391,94.0653649005,6.45912,1.8839100000000002,6.72825,86.41,13.07,87.3928658416,135.82,90.90912,2.04391,90.9320937143,6.45912,1.8839100000000002,6.72825,84.45,0.16,84.4501515688,136.19
2021-10-06 17:30:00,87.42936,6.98523,87.7079610307,4.74936,1.38523,4.94725,82.68,5.6,82.8694298279,135.4,87.63936,1.97523,87.6616161998,4.74936,1.38523,4.94725,82.89,0.59,82.8920997442,136.17,96.53936,14.97523,97.6939381065,4.74936,1.38523,4.94725,91.79,13.59,92.7905824963,135.27,94.42936,2.07523,94.4521604282,4.74936,1.38523,4.94725,89.68,0.6900000000000001,89.6826543987,135.74
2021-10-06 18:00:00,86.78824,6.60407,87.0391425903,8.92824,2.60407,9.30025,77.86,4.0,77.9626808159,135.4,87.03824,4.68407,87.1641883692,8.92824,2.60407,9.30025,78.11,2.08,78.1376893695,136.17,95.32824,18.16407,97.0433242447,8.92824,2.60407,9.30025,86.4,15.56,87.7899401982,135.27,93.46824,3.52407,93.5346511089,8.92824,2.60407,9.30025,84.54,0.92,84.5450057662,135.74
2021-10-06 18:30:00,85.45632,7.88976,85.8197584522,14.29632,4.16976,14.892,71.16,3.7199999999999998,71.2571680605,136.3,85.73632,8.59976,86.1665389766,14.29632,4.16976,14.892,71.44,4.43,71.5772205384,137.06,93.23632,20.16976,95.3930321648,14.29632,4.16976,14.892,78.94,16.0,80.5451649697,136.18,91.64632,7.64976,91.9650302974,14.29632,4.16976,14.892,77.35,3.48,77.4282435549,136.65
2021-10-06 19:00:00,88.28584,8.60837,88.7045296395,9.28584,2.70837,9.67275,79.0,5.9,79.2200100985,136.89,89.15584,6.77837,89.4131428033,9.28584,2.70837,9.67275,79.87,4.07,79.9736319045,137.88,96.96584,16.12837,98.2980083509,9.28584,2.70837,9.67275,87.68,13.42,88.7010642552,136.78,95.67584,5.77837,95.8501743325,9.28584,2.70837,9.67275,86.39,3.07,86.4445313481,137.43
2021-10-06 19:30:00,79.3276,9.6768,79.91563414,8.9376,2.6068,9.31,70.39,7.07,70.7441658372,136.15,96.1576,7.7668,96.4707583675,8.9376,2.6068,9.31,87.22,5.16,87.3725013949,137.34,87.0876,14.6168,88.3057241406,8.9376,2.6068,9.31,78.15,12.01,79.0674560107,136.04,103.2776,6.8468,103.5043058621,8.9376,2.6068,9.31,94.34,4.24,94.4352328318,136.87
2021-10-06 20:00:00,86.12808,6.7644400000000005,86.3933088439,5.39808,1.57444,5.623,80.73,5.19,80.8966562968,135.96,87.03808,5.85444,87.2347513196,5.39808,1.57444,5.623,81.64,4.28,81.7521131225,137.26,94.99808,15.75444,96.2955740592,5.39808,1.57444,5.623,89.6,14.18,90.7151167116,135.84,93.75808,4.87444,93.884704455,5.39808,1.57444,5.623,88.36,3.3,88.4216014331,136.82
2021-10-06 20:30:00,82.88008,5.46294,83.0599264041,3.61008,1.05294,3.7605,79.27,4.41,79.3925752196,136.14,83.23008,5.71294,83.4259186359,3.61008,1.05294,3.7605,79.62,4.66,79.7562536733,137.26,91.57008,16.19294,92.9908106054,3.61008,1.05294,3.7605,87.96,15.14,89.2534660391,136.03,89.79008,4.76294,89.9163170056,3.61008,1.05294,3.7605,86.18,3.71,86.2598197309,136.82
2021-10-06 21:00:00,78.9568,3.9011500000000003,79.0531165582,2.7468,0.80115,2.86125,76.21,3.1,76.2730234093,136.4,79.2468,6.15115,79.4851681546,2.7468,0.80115,2.86125,76.5,5.35,76.6868469817,137.49,87.2768,17.67115,89.0477925642,2.7468,0.80115,2.86125,84.53,16.87,86.1969709445,136.29,85.5568,5.2711500000000004,85.7190238428,2.7468,0.80115,2.86125,82.81,4.47,82.9305552857,137.03
2021-10-06 21:30:00,76.08808,1.47194,76.1023161635,2.81808,0.8219400000000001,2.9355,73.27,0.65,73.2728831151,137.27,76.26808,5.47194,76.4641233145,2.81808,0.8219400000000001,2.9355,73.45,4.65,73.5970447776,138.29,84.05808,20.69194,86.5674141594,2.81808,0.8219400000000001,2.9355,81.24,19.87,83.6346489202,137.16,82.33808,4.51194,82.4616093746,2.81808,0.8219400000000001,2.9355,79.52,3.69,79.6055682726,137.82
2021-10-06 22:00:00,71.55904,1.72222,71.5797614375,2.57904,0.7522200000000001,2.6865,68.98,0.97,68.9868197557,138.25,71.68904,6.83222,72.0138714849,2.57904,0.7522200000000001,2.6865,69.11,6.08,69.3769306038,138.91,79.02904,21.84222,81.9919004405,2.57904,0.7522200000000001,2.6865,76.45,21.09,79.305678233,138.12,77.37904,6.61222,77.6610409707,2.57904,0.7522200000000001,2.6865,74.8,5.86,75.0291916523,138.46
2021-10-06 22:30:00,68.56296,6.69753,68.8893053533,2.56296,0.74753,2.66975,66.0,5.95,66.2676580241,138.44,67.45296,5.48753,67.6758065948,2.56296,0.74753,2.66975,64.89,4.74,65.0628903447,139.09,75.74296,14.29753,77.0805770195,2.56296,0.74753,2.66975,73.18,13.55,74.4238866225,138.31,71.47296,25.93753,76.0338048085,2.56296,0.74753,2.66975,68.91,25.19,73.3697771565,138.62
2021-10-06 23:00:00,63.79944,5.97817,64.0789127628,2.83944,0.8281700000000001,2.95775,60.96,5.15,61.1771534153,136.99,64.55944,6.03817,64.8411967044,2.83944,0.8281700000000001,2.95775,61.72,5.21,61.9395067788,136.06,70.34944,25.93817,74.9788795012,2.83944,0.8281700000000001,2.95775,67.51,25.11,72.0285512835,136.87,69.04944,15.71817,70.8158600348,2.83944,0.8281700000000001,2.95775,66.21,14.89,67.8636589052,135.61
2021-10-06 23:30:00,59.06304,6.7342200000000005,59.4457097952,3.20304,0.93422,3.3365,55.86,5.8,56.1603027057,137.17,59.97304,4.88422,60.1715973849,3.20304,0.93422,3.3365,56.77,3.95,56.9072526134,138.09,65.01304,27.82422,70.7169186875,3.20304,0.93422,3.3365,61.81,26.89,67.4058469274,137.05,64.14304,16.98422,66.3535478287,3.20304,0.93422,3.3365,60.94,16.05,63.0181410389,137.66
2021-10-07 00:00:00,56.5116,6.19255,56.8498778368,3.2316,0.9425500000000001,3.36625,53.28,5.25,53.5380322761,138.23,57.4316,3.53255,57.5401389298,3.2316,0.9425500000000001,3.36625,54.2,2.59,54.2618475542,139.45,62.1616,27.16255,67.8370742077,3.2316,0.9425500000000001,3.36625,58.93,26.22,64.4998705425,138.1,61.4116,18.52255,64.1441304646,3.2316,0.9425500000000001,3.36625,58.18,17.58,60.7780289249,139.01
2021-10-07 00:30:00,54.914320000000004,4.75751,55.1200185274,2.97432,0.8675100000000001,3.09825,51.94,3.89,52.085465343,138.07,55.10432,8.99751,55.8340511593,2.97432,0.8675100000000001,3.09825,52.13,8.13,52.7601535252,139.5,60.44432,23.72751,64.9346637095,2.97432,0.8675100000000001,3.09825,57.47,22.86,61.8496604679,137.94,58.87432,18.21751,61.6284287165,2.97432,0.8675100000000001,3.09825,55.9,17.35,58.5306116489,139.05
2021-10-07 01:00:00,54.73688,2.09034,54.7767793271,2.84688,0.8303400000000001,2.9655,51.89,1.26,51.9052954909,138.1,54.01688,16.28034,56.416954858,2.84688,0.8303400000000001,2.9655,51.17,15.45,53.4515799579,138.86,60.27688,19.69034,63.4114481135,2.84688,0.8303400000000001,2.9655,57.43,18.86,60.4475351028,137.97,57.65688,16.04034,59.8465397383,2.84688,0.8303400000000001,2.9655,54.81,15.21,56.8812816311,138.4
2021-10-07 01:30:00,54.44808,1.7344400000000002,54.4756982314,2.99808,0.8744400000000001,3.123,51.45,0.86,51.4571870588,137.89,53.71808,16.79444,56.2821937543,2.99808,0.8744400000000001,3.123,50.72,15.92,53.1598043638,137.62,59.92808,20.24444,63.2551351544,2.99808,0.8744400000000001,3.123,56.93,19.37,60.1350297248,137.77,57.33808,16.56444,59.6827955997,2.99808,0.8744400000000001,3.123,54.34,15.69,56.5598064,137.17
2021-10-07 02:00:00,54.25344,1.35392,54.2703312243,3.37344,0.9839200000000001,3.5140000000000002,50.88,0.37,50.8813453045,137.89,53.50344,16.42392,55.9675195091,3.37344,0.9839200000000001,3.5140000000000002,50.13,15.44,52.4538892743,137.62,59.66344,20.88392,63.2128482763,3.37344,0.9839200000000001,3.5140000000000002,56.29,19.9,59.7040543012,137.77,57.07344,16.18392,59.3236615525,3.37344,0.9839200000000001,3.5140000000000002,53.7,15.2,55.8097661704,137.17
2021-10-07 02:30:00,52.9732,1.13635,52.9853867549,3.0732,0.8963500000000001,3.20125,49.9,0.24,49.900577151,137.86,52.2332,16.48635,54.7732317703,3.0732,0.8963500000000001,3.20125,49.16,15.59,51.5728000016,137.48,58.2832,21.08635,61.9803642984,3.0732,0.8963500000000001,3.20125,55.21,20.19,58.7858843601,137.74,55.7432,16.22635,58.0568581699,3.0732,0.8963500000000001,3.20125,52.67,15.33,54.8556086467,137.02
2021-10-07 03:00:00,53.35768,1.93849,53.392881159,3.21768,0.93849,3.35175,50.14,1.0,50.1499710867,138.35,52.60768,17.00849,55.2888481257,3.21768,0.93849,3.35175,49.39,16.07,51.9385887371,137.96,58.68768,20.26849,62.0890930089,3.21768,0.93849,3.35175,55.47,19.33,58.7415508818,138.23,56.13768,16.78849,58.5943044354,3.21768,0.93849,3.35175,52.92,15.85,55.2426366134,137.48
2021-10-07 03:30:00,52.64472,2.13971,52.6881856089,3.32472,0.9697100000000001,3.46325,49.32,1.17,49.3338757853,138.28,51.89472,17.59971,54.7979174418,3.32472,0.9697100000000001,3.46325,48.57,16.63,51.3381125481,138.03,57.89472,20.19971,61.3174272778,3.32472,0.9697100000000001,3.46325,54.57,19.23,57.8591202837,138.15,55.36472,17.41971,58.040490325,3.32472,0.9697100000000001,3.46325,52.04,16.45,54.5780551138,137.55
2021-10-07 04:00:00,52.58376,1.23693,52.5983061663,4.10376,1.19693,4.27475,48.48,0.04,48.4800165016,138.56,51.79376,17.34693,54.621511837,4.10376,1.19693,4.27475,47.69,16.15,50.3503584893,138.38,57.72376,21.65693,61.6526973097,4.10376,1.19693,4.27475,53.62,20.46,57.3909052028,138.43,55.20376,17.13693,57.8025041669,4.10376,1.19693,4.27475,51.1,15.94,53.5284373021,137.93
2021-10-07 04:30:00,52.69512,1.2919100000000001,52.7109543004,4.15512,1.21191,4.32825,48.54,0.08,48.540065925,138.64,51.89512,17.35191,54.7192129006,4.15512,1.21191,4.32825,47.74,16.14,50.3945155746,138.29,57.83512,21.65191,61.7552128331,4.15512,1.21191,4.32825,53.68,20.44,57.4398467965,138.52,55.31512,17.13191,57.9073815749,4.15512,1.21191,4.32825,51.16,15.92,53.5797723026,137.84
2021-10-07 05:00:00,52.26816,1.9361300000000001,52.3040070087,4.95816,1.4461300000000001,5.16475,47.31,0.49,47.3125374504,138.64,51.48816,17.93613,54.5227968795,4.95816,1.4461300000000001,5.16475,46.53,16.49,49.3655851783,138.29,57.27816,21.83613,61.2993000479,4.95816,1.4461300000000001,5.16475,52.32,20.39,56.1527782038,138.52,54.81816,17.75613,57.6221382661,4.95816,1.4461300000000001,5.16475,49.86,16.31,52.4598484557,137.84
2021-10-07 05:30:00,54.13936,1.86273,54.1713952586,3.84936,1.12273,4.00975,50.29,0.74,50.2954441277,138.43,53.39936,16.49273,55.8882974447,3.84936,1.12273,4.00975,49.55,15.37,51.8790844175,138.12,59.48936,20.53273,62.9331149274,3.84936,1.12273,4.00975,55.64,19.41,58.9284116535,138.3,56.91936,16.24273,59.1915519366,3.84936,1.12273,4.00975,53.07,15.12,55.1818747416,137.66
2021-10-07 06:00:00,56.82912,2.47391,56.8829421766,4.29912,1.25391,4.47825,52.53,1.22,52.5441652327,137.55,56.03912,15.933910000000001,58.2603849821,4.29912,1.25391,4.47825,51.74,14.68,53.7822461413,137.21,62.42912,20.01391,65.5587646121,4.29912,1.25391,4.47825,58.13,18.76,61.0821946233,137.42,59.70912,15.65391,61.727011182,4.29912,1.25391,4.47825,55.41,14.4,57.2505729229,136.74
2021-10-07 06:30:00,62.42816,5.66863,62.684994433,7.53816,2.19863,7.85225,54.89,3.47,54.9995727256,137.18,61.69816,14.87863,63.466814778,7.53816,2.19863,7.85225,54.16,12.68,55.6245269643,136.84,68.34816000000001,18.17863,70.7243491597,7.53816,2.19863,7.85225,60.81,15.98,62.8746093427,137.07,65.52816,14.46863,67.1064900517,7.53816,2.19863,7.85225,57.99,12.27,59.2738812632,136.4
2021-10-07 07:00:00,69.06736,8.03798,69.5335123509,7.94736,2.31798,8.2785,61.12,5.72,61.3870735579,136.12,68.26736,12.66798,69.4327743839,7.94736,2.31798,8.2785,60.32,10.35,61.2015106023,135.82,75.68736,16.00798,77.3616952209,7.94736,2.31798,8.2785,67.74,13.69,69.109505135,136.01,72.47736,12.06798,73.4751920981,7.94736,2.31798,8.2785,64.53,9.75,65.2624195077,135.39
2021-10-07 07:30:00,76.61312,7.91341,77.0207258727,9.54312,2.78341,9.94075,67.07,5.13,67.2659036957,136.67,76.77312,8.44341,77.2360222109,9.54312,2.78341,9.94075,67.23,5.66,67.4678330762,136.35,83.90312,19.13341,86.0570794529,9.54312,2.78341,9.94075,74.36,16.35,76.1362732211,136.56,82.26312,8.77341,82.729641817,9.54312,2.78341,9.94075,72.72,5.99,72.9662833095,135.89
2021-10-07 08:00:00,76.24968,6.77199,76.5498108989,18.58968,5.42199,19.36425,57.66,1.35,57.6758016849,136.16,77.31968,6.50199,77.5925820505,18.58968,5.42199,19.36425,58.73,1.08,58.7399293496,136.88,82.40968,26.95199,86.7050466966,18.58968,5.42199,19.36425,63.82,21.53,67.3537920239,136.04,82.89968,7.78199,83.2641358117,18.58968,5.42199,19.36425,64.31,2.36,64.3532881833,136.43
2021-10-07 08:30:00,78.38816,5.24863,78.563679554,14.49816,4.22863,15.10225,63.89,1.02,63.8981416005,136.66,79.58816,6.9086300000000005,79.88744820470001,14.49816,4.22863,15.10225,65.09,2.68,65.1451494741,138.69,85.27816,22.91863,88.3041798221,14.49816,4.22863,15.10225,70.78,18.69,73.2060414174,136.55,85.72816,8.34863,86.1337160458,14.49816,4.22863,15.10225,71.23,4.12,71.3490525515,138.25
2021-10-07 09:00:00,82.93288,6.38459,83.1782758571,15.03288,4.38459,15.65925,67.9,2.0,67.929448695,135.92,84.18288,8.04459,84.5663805147,15.03288,4.38459,15.65925,69.15,3.66,69.2467912614,138.03,90.30288,22.00459,92.9452102981,15.03288,4.38459,15.65925,75.27,17.62,77.3048336134,135.82,90.71288,9.58459,91.2178215228,15.03288,4.38459,15.65925,75.68,5.2,75.8584365776,137.59
2021-10-07 09:30:00,82.71712,7.28791,83.037555198,16.10712,4.69791,16.77825,66.61,2.59,66.6603345326,135.98,83.95712,8.92791,84.4304777652,16.10712,4.69791,16.77825,67.85,4.23,67.9817284276,138.08,89.93712,21.60791,92.4964179223,16.10712,4.69791,16.77825,73.83,16.91,75.7417784317,135.87,90.35712,10.51791,90.9672224786,16.10712,4.69791,16.77825,74.25,5.82,74.4777476835,137.64
2021-10-07 10:00:00,81.758,7.43775,82.0956191831,13.398,3.90775,13.95625,68.36,3.5300000000000002,68.4510810725,135.79,83.038,9.78775,83.6128548374,13.398,3.90775,13.95625,69.64,5.88,69.8877957872,137.89,89.178,19.84775,91.3599959723,13.398,3.90775,13.95625,75.78,15.94,77.438310932,135.68,89.618,11.53775,90.3576537935,13.398,3.90775,13.95625,76.22,7.63,76.6009484275,137.46
2021-10-07 10:30:00,81.37768,7.88599,81.7588872262,16.23768,4.73599,16.91425,65.14,3.15,65.2161184064,136.29,82.61768000000001,10.34599,83.2629602985,16.23768,4.73599,16.91425,66.38,5.61,66.6166383121,138.31,88.42768,21.14599,90.9208858473,16.23768,4.73599,16.91425,72.19,16.41,74.0316432345,136.18,88.90768,12.06599,89.7227043599,16.23768,4.73599,16.91425,72.67,7.33,73.0387417745,137.88
2021-10-07 11:00:00,80.13024,8.36132,80.5652967139,17.49024,5.10132,18.219,62.64,3.26,62.7247734153,136.29,81.35024,10.82132,82.0668173783,17.49024,5.10132,18.219,63.86,5.72,64.1156611133,138.31,86.89024,21.43132,89.4942192781,17.49024,5.10132,18.219,69.4,16.33,71.2953638044,136.18,87.36024,12.54132,88.2558566906,17.49024,5.10132,18.219,69.87,7.44,70.2650019569,137.88
2021-10-07 11:30:00,82.36096,7.96153,82.7448710922,13.65096,3.9815300000000002,14.21975,68.71,3.98,68.8251734469,136.36,83.63096,10.33153,84.2667074393,13.65096,3.9815300000000002,14.21975,69.98,6.35,70.2675095617,138.38,89.83096,19.37153,91.8959060517,13.65096,3.9815300000000002,14.21975,76.18,15.39,77.7190099011,136.25,90.23096,12.13153,91.042847949,13.65096,3.9815300000000002,14.21975,76.58,8.15,77.0124593816,137.95
2021-10-07 12:00:00,80.99984,7.7891200000000005,81.3734875153,12.81984,3.73912,13.354,68.18,4.05,68.3001822838,135.89,82.24984,9.47912,82.7942624582,12.81984,3.73912,13.354,69.43,5.74,69.666868022,137.91,88.41984,18.81912,90.4003726939,12.81984,3.73912,13.354,75.6,15.08,77.0893403786,135.78,88.80984,11.20912,89.5144237093,12.81984,3.73912,13.354,75.99,7.47,76.3562767557,137.48
2021-10-07 12:30:00,82.10904,8.60472,82.5586800767,15.71904,4.58472,16.374,66.39,4.02,66.5115967332,135.55,83.33904,10.47472,83.9947340445,15.71904,4.58472,16.374,67.62,5.89,67.8760377453,137.63,89.30904,19.80472,91.4785852536,15.71904,4.58472,16.374,73.59,15.22,75.1474317592,135.45,89.74904,12.21472,90.5764294152,15.71904,4.58472,16.374,74.03,7.63,74.4221593344,136.78
2021-10-07 13:00:00,80.23984,9.91787,80.8504549682,20.52984,5.98787,21.38525,59.71,3.93,59.8391928421,135.55,81.39984,11.70787,82.2375107354,20.52984,5.98787,21.38525,60.87,5.72,61.1381656578,137.63,86.65984,21.39787,89.2625157015,20.52984,5.98787,21.38525,66.13,15.41,67.901730464,135.45,87.17984,13.41787,88.2063701654,20.52984,5.98787,21.38525,66.65,7.43,67.0628615554,137.19
2021-10-07 13:30:00,77.92752,9.08261,78.455032839,18.79752,5.48261,19.580750000000002,59.13,3.6,59.239487675,135.86,79.11752,10.76261,79.8462005669,18.79752,5.48261,19.580750000000002,60.32,5.28,60.5506465696,137.95,84.28752,21.34261,86.9476453354,18.79752,5.48261,19.580750000000002,65.49,15.86,67.3830817045,135.75,84.79752,12.43261,85.7040791886,18.79752,5.48261,19.580750000000002,66.0,6.95,66.3649191968,137.54
2021-10-07 14:00:00,80.17416,7.20038,80.4968409557,10.66416,3.11038,11.1085,69.51,4.09,69.6302247591,136.12,81.45416,8.84038,81.93248745060001,10.66416,3.11038,11.1085,70.79,5.73,71.0215249062,138.22,87.73416,18.44038,89.6511597552,10.66416,3.11038,11.1085,77.07,15.33,78.5798561974,136.0,88.12416,10.57038,88.7558477457,10.66416,3.11038,11.1085,77.46,7.46,77.8183988527,137.81
2021-10-07 14:30:00,79.85552,6.84036,80.1479544305,10.35552,3.02036,10.787,69.5,3.8200000000000003,69.6049021262,135.98,81.12552,8.46036,81.5654809745,10.35552,3.02036,10.787,70.77,5.44,70.9787749965,138.07,87.40552,18.63036,89.3689836588,10.35552,3.02036,10.787,77.05,15.61,78.6153585503,135.86,87.82552,10.18036,88.4135831929,10.35552,3.02036,10.787,77.47,7.16,77.8001703083,137.66
2021-10-07 15:00:00,79.90736,6.77173,80.1937809893,9.53736,2.78173,9.93475,70.37,3.99,70.4830263255,135.98,81.19736,8.57173,81.6485506679,9.53736,2.78173,9.93475,71.66,5.79,71.893530307,138.07,87.55736,18.26173,89.4415008414,9.53736,2.78173,9.93475,78.02,15.48,79.5408750266,135.86,87.95736,10.32173,88.56091287,9.53736,2.78173,9.93475,78.42,7.54,78.7816476091,137.66
2021-10-07 15:30:00,78.82904,5.23972,79.0029886333,8.15904,2.37972,8.499,70.67,2.86,70.7278481222,136.07,80.12904,7.79972,80.5077554239,8.15904,2.37972,8.499,71.97,5.42,72.1737992626,138.07,86.50904,19.09972,88.5923998196,8.15904,2.37972,8.499,78.35,16.72,80.1141741516,135.95,86.93904,9.52972,87.4597749791,8.15904,2.37972,8.499,78.78,7.15,79.1037982653,137.72
2021-10-07 16:00:00,78.9928,4.93915,79.1470634614,7.4028,2.15915,7.71125,71.59,2.7800000000000002,71.6439564792,136.07,80.2828,6.99915,80.5873195767,7.4028,2.15915,7.71125,72.88,4.84,73.0405366903,138.07,86.7828,18.93915,88.8253667516,7.4028,2.15915,7.71125,79.38,16.78,81.1341654299,135.95,87.1628,8.67915,87.5938430973,7.4028,2.15915,7.71125,79.76,6.52,80.0260457601,137.72
2021-10-07 16:30:00,80.11944,5.13567,80.2838699383,10.09944,2.9456700000000002,10.52025,70.02,2.19,70.0542397004,135.89,81.36944,6.69567,81.6444594731,10.09944,2.9456700000000002,10.52025,71.27,3.75,71.3685883285,137.93,87.71944,21.10567,90.2227768364,10.09944,2.9456700000000002,10.52025,77.62,18.16,79.716058608,135.76,88.13944,8.26567,88.5261666631,10.09944,2.9456700000000002,10.52025,78.04,5.32,78.221122467,137.58
2021-10-07 17:00:00,78.84624,6.31057,79.0983745463,15.15624,4.42057,15.78775,63.69,1.8900000000000001,63.7180366929,136.41,79.96624,6.92057,80.2651470369,15.15624,4.42057,15.78775,64.81,2.5,64.8581999442,138.46,85.70624,26.69057,89.7660631969,15.15624,4.42057,15.78775,70.55,22.27,73.9814530812,136.28,86.08624,8.38057,86.4932059231,15.15624,4.42057,15.78775,70.93,3.96,71.0404567834,138.1
2021-10-07 17:30:00,83.19112,2.65241,83.2333930923,7.55112,2.20241,7.86575,75.64,0.45,75.6413385656,137.14,84.55112,5.81241,84.7506696331,7.55112,2.20241,7.86575,77.0,3.61,77.0845775755,138.94,91.44112,21.67241,93.9743144804,7.55112,2.20241,7.86575,83.89,19.47,86.1197596374,137.0,91.82112,7.38241,92.117414507,7.55112,2.20241,7.86575,84.27,5.18,84.429054833,138.55
2021-10-07 18:00:00,85.24624,2.03682,85.2705697756,4.44624,1.29682,4.6315,80.8,0.74,80.8033885428,136.11,86.65624,5.31682,86.81919434,4.44624,1.29682,4.6315,82.21,4.02,82.3082286287,138.03,94.08624,20.48682,96.2908632792,4.44624,1.29682,4.6315,89.64,19.19,91.6710734092,135.98,94.40624,6.9568200000000004,94.6622178879,4.44624,1.29682,4.6315,89.96,5.66,90.1378788302,137.64
2021-10-07 18:30:00,85.17784,1.20812,85.1864072549,3.86784,1.12812,4.029,81.31,0.08,81.3100393555,136.15,86.59784,4.51812,86.7156231656,3.86784,1.12812,4.029,82.73,3.39,82.7994263265,138.06,94.07784,21.04812,96.403647932,3.86784,1.12812,4.029,90.21,19.92,92.383172169,136.03,94.40784,6.08812,94.603939974,3.86784,1.12812,4.029,90.54,4.96,90.6757586128,137.64
2021-10-07 19:00:00,83.76872,4.48796,83.8888564435,10.03872,2.92796,10.457,73.73,1.56,73.7465016119,136.36,85.03872,4.55796,85.1607826326,10.03872,2.92796,10.457,75.0,1.63,75.0177105756,138.27,91.75872,24.80796,95.0531302767,10.03872,2.92796,10.457,81.72,21.88,84.598420789,136.24,92.17872,5.93796,92.3697774697,10.03872,2.92796,10.457,82.14,3.01,82.195131851,137.88
2021-10-07 19:30:00,80.11744,7.13842,80.4348259913,11.37744,3.31842,11.8515,68.74,3.8200000000000003,68.8460601632,136.91,81.28744,5.34842,81.463203339,11.37744,3.31842,11.8515,69.91,2.03,69.9394666837,138.85,87.54744,27.88842,91.8820886825,11.37744,3.31842,11.8515,76.17,24.57,80.0347037228,136.78,87.88744,6.6984200000000005,88.1423334173,11.37744,3.31842,11.8515,76.51,3.38,76.5846231302,138.46
2021-10-07 20:00:00,81.36072,4.65521,81.4937895736,5.64072,1.64521,5.87575,75.72,3.01,75.7798027181,137.43,82.51072,5.37521,82.6856202581,5.64072,1.64521,5.87575,76.87,3.73,76.960443086,139.06,89.59072,25.29521,93.0932046879,5.64072,1.64521,5.87575,83.95,23.65,87.2176874263,137.27,89.79072,6.975210000000001,90.0612400129,5.64072,1.64521,5.87575,84.15,5.33,84.3186302071,138.71
2021-10-07 20:30:00,77.65136,5.31248,77.8328732195,4.91136,1.43248,5.116,72.74,3.88,72.8434073887,137.23,78.85136,3.04248,78.9100352199,4.91136,1.43248,5.116,73.94,1.6099999999999999,73.9575263242,138.76,85.54136,26.06248,89.4235826525,4.91136,1.43248,5.116,80.63,24.63,84.3079699673,137.09,85.85136,4.45248,85.9667411968,4.91136,1.43248,5.116,80.94,3.02,80.9963209041,138.4
2021-10-07 21:00:00,76.24896,5.35803,76.4369831074,4.27896,1.24803,4.45725,71.97,4.11,72.0872596233,137.42,77.42896,2.53803,77.4705456478,4.27896,1.24803,4.45725,73.15,1.29,73.1613736886,139.09,84.03896,26.13803,88.0099051821,4.27896,1.24803,4.45725,79.76,24.89,83.5533943057,137.27,84.36896,3.90803,84.4594228607,4.27896,1.24803,4.45725,80.09,2.66,80.1341606308,138.73
2021-10-07 21:30:00,74.59872,6.14046,74.8510138519,3.25872,0.9504600000000001,3.3945,71.34,5.19,71.5285376616,137.85,75.38872,4.55046,75.5259279284,3.25872,0.9504600000000001,3.3945,72.13,3.6,72.219781916,139.12,82.33872,24.36046,85.8667387447,3.25872,0.9504600000000001,3.3945,79.08,23.41,82.472265035,137.69,81.83872,5.88046,82.0497160327,3.25872,0.9504600000000001,3.3945,78.58,4.93,78.7344987918,138.75
2021-10-07 22:00:00,70.58472,5.12096,70.7702404178,3.53472,1.03096,3.682,67.05,4.09,67.1746276506,137.85,69.72472,12.83096,70.8954872584,3.53472,1.03096,3.682,66.19,11.8,67.2335935378,139.12,77.85472,16.63096,79.6112194154,3.53472,1.03096,3.682,74.32,15.6,75.9395970492,137.69,74.37472,12.31096,75.386727686,3.53472,1.03096,3.682,70.84,11.28,71.7324473303,138.75
2021-10-07 22:30:00,66.80768,2.65224,66.8603057426,3.84768,1.1222400000000001,4.008,62.96,1.53,62.978587631,136.69,65.89768,11.93224,66.9692659419,3.84768,1.1222400000000001,4.008,62.05,10.81,62.9845901789,135.95,73.59768,19.49224,76.1351818912,3.84768,1.1222400000000001,4.008,69.75,18.37,72.1284922898,136.55,70.25768,11.36224,71.1705142373,3.84768,1.1222400000000001,4.008,66.41,10.24,67.1948338788,135.6
2021-10-07 23:00:00,63.16832,2.60576,63.2220423334,3.68832,1.07576,3.842,59.48,1.53,59.499674789,136.69,62.30832,12.57576,63.5647424348,3.68832,1.07576,3.842,58.62,11.5,59.7373785833,135.95,69.57832,19.66576,72.304112818,3.68832,1.07576,3.842,65.89,18.59,68.4622538338,136.55,66.43832,12.04576,67.5214832361,3.68832,1.07576,3.842,62.75,10.97,63.7016750172,135.6
2021-10-07 23:30:00,60.20864,2.8337700000000003,60.2752899874,3.8186400000000003,1.11377,3.9777500000000003,56.39,1.72,56.416225503,137.45,59.40864,14.82377,61.2301450567,3.8186400000000003,1.11377,3.9777500000000003,55.59,13.71,57.2556739546,136.76,66.24864,19.81377,69.1481582073,3.8186400000000003,1.11377,3.9777500000000003,62.43,18.7,65.170506366,137.3,63.33864,14.42377,64.9602067274,3.8186400000000003,1.11377,3.9777500000000003,59.52,13.31,60.9900524676,136.42
2021-10-08 00:00:00,57.7676,3.3193,57.8628841508,3.5976,1.0493,3.7475,54.17,2.27,54.2175414419,138.73,56.9976,16.1493,59.2412550192,3.5976,1.0493,3.7475,53.4,15.1,55.4938735357,138.27,63.5676,19.0693,66.3662412093,3.5976,1.0493,3.7475,59.97,18.02,62.6188573834,138.57,60.7876,15.8493,62.8198425997,3.5976,1.0493,3.7475,57.19,14.8,59.0739883536,137.88
2021-10-08 00:30:00,54.60128,2.35204,54.6519155181,3.64128,1.06204,3.793,50.96,1.29,50.976324897,138.52,53.80128,16.37204,56.2371889714,3.64128,1.06204,3.793,50.16,15.31,52.4444630061,138.27,60.02128,20.34204,63.374700348,3.64128,1.06204,3.793,56.38,19.28,59.5854243922,138.36,57.38128,16.08204,59.5923091095,3.64128,1.06204,3.793,53.74,15.02,55.7995340482,137.88
2021-10-08 01:00:00,53.31728,1.58629,53.3408723453,3.82728,1.11629,3.9867500000000002,49.49,0.47000000000000003,49.4922317137,139.08,52.52728,16.73629,55.1291079845,3.82728,1.11629,3.9867500000000002,48.7,15.62,51.1436643192,138.73,58.56728,21.43629,62.3669849805,3.82728,1.11629,3.9867500000000002,54.74,20.32,58.389810755,138.92,56.00728,16.48629,58.3833295639,3.82728,1.11629,3.9867500000000002,52.18,15.37,54.3965927242,138.33
2021-10-08 01:30:00,53.9572,1.2921,53.9726685856,4.0872,1.1921,4.2575,49.87,0.1,49.8701002606,139.34,53.1772,15.8321,55.4839615587,4.0872,1.1921,4.2575,49.09,14.64,51.226533164,138.93,59.2572,22.0521,63.2274534221,4.0872,1.1921,4.2575,55.17,20.86,58.9819336746,139.18,56.6572,15.5121,58.7423489337,4.0872,1.1921,4.2575,52.57,14.32,54.4854778817,138.53
2021-10-08 02:00:00,53.63032,2.15551,53.6736196531,4.27032,1.2455100000000001,4.44825,49.36,0.91,49.3683876585,139.37,52.81032,15.18551,54.9502467007,4.27032,1.2455100000000001,4.44825,48.54,13.94,50.5020316423,138.8,58.86032,22.98551,63.1891679045,4.27032,1.2455100000000001,4.44825,54.59,21.74,58.7596434639,139.18,56.27032,14.80551,58.185496812,4.27032,1.2455100000000001,4.44825,52.0,13.56,53.7389393271,138.44
2021-10-08 02:30:00,52.46096,2.34528,52.5133569904,3.72096,1.08528,3.876,48.74,1.26,48.7562836976,139.17,51.62096,15.23528,53.8222748312,3.72096,1.08528,3.876,47.9,14.15,49.946296159,138.44,57.62096,23.26528,62.1405526593,3.72096,1.08528,3.876,53.9,22.18,58.2851816502,139.0,55.03096,14.88528,57.0085793473,3.72096,1.08528,3.876,51.31,13.8,53.1333802802,138.07
2021-10-08 03:00:00,51.71616,2.38388,51.7710738637,3.47616,1.01388,3.621,48.24,1.37,48.2594498518,139.21,50.90616,16.00388,53.3625458632,3.47616,1.01388,3.621,47.43,14.99,49.7423863521,138.44,56.81616,23.36388,61.4324582432,3.47616,1.01388,3.621,53.34,22.35,57.8331920267,139.03,54.29616,15.71388,56.5243223347,3.47616,1.01388,3.621,50.82,14.7,52.903330708,138.07
2021-10-08 03:30:00,50.96792,2.05606,51.0093741566,3.03792,0.8860600000000001,3.1645,47.93,1.17,47.9442780736,139.6,50.21792,15.73606,52.6256883418,3.03792,0.8860600000000001,3.1645,47.18,14.85,49.4618529778,138.92,56.03792,23.03606,60.5880230594,3.03792,0.8860600000000001,3.1645,53.0,22.15,57.4423406557,139.43,53.58792,15.42606,55.7640430479,3.03792,0.8860600000000001,3.1645,50.55,14.54,52.5995636864,138.56
2021-10-08 04:00:00,51.01136,2.3374800000000002,51.0648867795,3.11136,0.9074800000000001,3.241,47.9,1.43,47.9213407575,139.5,50.25136,15.76748,52.6669973266,3.11136,0.9074800000000001,3.241,47.14,14.86,49.4267053322,138.83,56.07136,23.49748,60.7957973761,3.11136,0.9074800000000001,3.241,52.96,22.59,57.5766419653,139.33,53.61136,15.44748,55.7924955473,3.11136,0.9074800000000001,3.241,50.5,14.54,52.5515137746,138.47
2021-10-08 04:30:00,49.81528,20.24154,53.7706431341,3.3652800000000003,0.9815400000000001,3.5055,46.45,19.26,50.2846905131,140.1,51.05528,8.51154,51.7599065788,3.3652800000000003,0.9815400000000001,3.5055,47.69,7.53,48.2808139948,139.39,55.75528,21.12154,59.6218978216,3.3652800000000003,0.9815400000000001,3.5055,52.39,20.14,56.1278157423,139.93,54.42528,7.77154,54.9773402144,3.3652800000000003,0.9815400000000001,3.5055,51.06,6.79,51.5094913584,139.05
2021-10-08 05:00:00,50.82072,20.20146,54.6886146053,4.29072,1.25146,4.4695,46.53,18.95,50.240853894,137.31,52.10072,9.04146,52.8794196588,4.29072,1.25146,4.4695,47.81,7.79,48.440481005,138.21,56.79072,20.37146,60.3339229675,4.29072,1.25146,4.4695,52.5,19.12,55.8732887881,137.15,55.50072,8.29146,56.116648416,4.29072,1.25146,4.4695,51.21,7.04,51.6916405234,137.84
2021-10-08 05:30:00,52.19912,18.89266,55.5128879689,4.32912,1.26266,4.5095,47.87,17.63,51.0132708224,136.53,53.52912,9.27266,54.3263187732,4.32912,1.26266,4.5095,49.2,8.01,49.847769258,137.8,58.37912,18.92266,61.3692815132,4.32912,1.26266,4.5095,54.05,17.66,56.8619213534,136.39,56.99912,8.54266,57.6357243439,4.32912,1.26266,4.5095,52.67,7.28,53.1707372527,137.43
2021-10-08 06:00:00,54.8688,17.8084,57.6864310215,3.3888,0.9884000000000001,3.5300000000000002,51.48,16.82,54.1581277372,136.53,56.2688,8.1784,56.860039395,3.3888,0.9884000000000001,3.5300000000000002,52.88,7.19,53.3665672495,137.8,61.5088,17.7384,64.0154927498,3.3888,0.9884000000000001,3.5300000000000002,58.12,16.75,60.485509835,136.39,59.9788,7.3984,60.4333746534,3.3888,0.9884000000000001,3.5300000000000002,56.59,6.41,56.9518761763,137.43
2021-10-08 06:30:00,62.38392,12.28406,63.5818496479,4.33392,1.26406,4.5145,58.05,11.02,59.0867404753,136.43,62.94392,10.68406,63.844233906,4.33392,1.26406,4.5145,58.61,9.42,59.3621807214,137.69,69.32392,13.91406,70.7064844965,4.33392,1.26406,4.5145,64.99,12.65,66.2096866025,136.29,67.03392,10.01406,67.7777827038,4.33392,1.26406,4.5145,62.7,8.75,63.3076022291,137.34
2021-10-08 07:00:00,70.61224,10.26982,71.3551514654,3.22224,0.9398200000000001,3.3565,67.39,9.33,68.0327935631,135.92,69.87224,11.83982,70.8682669483,3.22224,0.9398200000000001,3.3565,66.65,10.9,67.5354166345,136.81,77.95224,10.60982,78.670960344,3.22224,0.9398200000000001,3.3565,74.73,9.67,75.3530477154,135.79,74.50224,11.25982,75.3483066263,3.22224,0.9398200000000001,3.3565,71.28,10.32,72.0231962634,136.43
2021-10-08 07:30:00,76.3048,11.47515,77.1628250556,3.9948,1.1651500000000001,4.16125,72.31,10.31,73.0413047529,136.51,75.5448,8.69515,76.0435562067,3.9948,1.1651500000000001,4.16125,71.55,7.53,71.9451416011,136.64,84.2248,9.65515,84.7764050698,3.9948,1.1651500000000001,4.16125,80.23,8.49,80.6779585761,136.38,80.4948,7.90515,80.8820389429,3.9948,1.1651500000000001,4.16125,76.5,6.74,76.7963384544,136.24
2021-10-08 08:00:00,78.18136,7.75248,78.5647885353,9.23136,2.69248,9.616,68.95,5.06,69.1354185639,136.02,78.67136,12.29248,79.6259251048,9.23136,2.69248,9.616,69.44,9.6,70.1004536362,135.89,85.68136,17.06248,87.3637434821,9.23136,2.69248,9.616,76.45,14.37,77.7888128204,135.89,83.71136,9.472480000000001,84.2455914004,9.23136,2.69248,9.616,74.48,6.78,74.7879589239,135.5
2021-10-08 08:30:00,77.166,7.64425,77.5437045418,12.906,3.76425,13.44375,64.26,3.88,64.3770300651,136.28,78.246,14.15425,79.515906013,12.906,3.76425,13.44375,65.34,10.39,66.1609227566,137.14,84.116,19.41425,86.3273685401,12.906,3.76425,13.44375,71.21,15.65,72.9094410896,136.14,82.976,12.50425,83.9128884264,12.906,3.76425,13.44375,70.07,8.74,70.6129768527,136.75
2021-10-08 09:00:00,81.0592,9.49185,81.6130450422,9.9492,2.90185,10.36375,71.11,6.59,71.4147057685,136.28,82.1692,16.03185,83.7185621177,9.9492,2.90185,10.36375,72.22,13.13,73.4038507164,137.85,88.8092,15.25185,90.1093387672,9.9492,2.90185,10.36375,78.86,12.35,79.8211882898,136.14,87.4592,8.36185,87.8580229692,9.9492,2.90185,10.36375,77.51,5.46,77.702070114,137.46
2021-10-08 09:30:00,81.3084,8.3937,81.74050471,11.7384,3.4237,12.2275,69.57,4.97,69.7472995893,135.18,82.3184,17.8637,84.2343798947,11.7384,3.4237,12.2275,70.58,14.44,72.0420016379,136.37,88.8784,17.5537,90.5952668203,11.7384,3.4237,12.2275,77.14,14.13,78.4234435612,135.05,87.4684,7.3537,87.7769782019,11.7384,3.4237,12.2275,75.73,3.93,75.831904895,136.02
2021-10-08 10:00:00,81.368,8.444,81.8049665974,13.488,3.934,14.05,67.88,4.51,68.0296589731,135.18,82.368,18.284,84.3729345229,13.488,3.934,14.05,68.88,14.35,70.358914858,136.37,88.738,18.704,90.6877734868,13.488,3.934,14.05,75.25,14.77,76.6858226793,135.05,87.418,8.074,87.7900689144,13.488,3.934,14.05,73.93,4.14,74.0458270262,136.02
2021-10-08 10:30:00,77.58944,8.63442,78.0683957069,18.76944,5.47442,19.5515,58.82,3.16,58.9048215344,135.7,78.59944,17.38442,80.4990063731,18.76944,5.47442,19.5515,59.83,11.91,61.0039097108,136.87,83.93944,21.82442,86.7302421065,18.76944,5.47442,19.5515,65.17,16.35,67.1896673604,135.58,82.95944,12.45442,83.8891009765,18.76944,5.47442,19.5515,64.19,6.98,64.5683862273,136.54
2021-10-08 11:00:00,77.97072,9.97146,78.6057452853,21.33072,6.22146,22.2195,56.64,3.75,56.7640035586,136.22,78.96072,18.47146,81.0924789204,21.33072,6.22146,22.2195,57.63,12.25,58.9175644439,137.52,84.06072,21.86146,86.8569403114,21.33072,6.22146,22.2195,62.73,15.64,64.6503093573,136.09,83.13072,12.83146,84.1151768318,21.33072,6.22146,22.2195,61.8,6.61,62.1524906983,137.16
2021-10-08 11:30:00,78.5892,10.3881,79.2727883845,21.3192,6.2181,22.2075,57.27,4.17,57.4216143974,136.1,79.5792,18.8781,81.7877236035,21.3192,6.2181,22.2075,58.26,12.66,59.6196544774,137.44,84.7692,21.3881,87.4257861861,21.3192,6.2181,22.2075,63.45,15.17,65.2382663779,135.98,83.8092,12.3681,84.7168926617,21.3192,6.2181,22.2075,62.49,6.15,62.791899159,137.07
2021-10-08 12:00:00,78.81368,10.64524,79.5293486067,18.70368,5.45524,19.483,60.11,5.19,60.333640699,136.16,79.83368,18.72524,82.0003114348,18.70368,5.45524,19.483,61.13,13.27,62.5537353001,137.5,85.30368,19.42524,87.487472078,18.70368,5.45524,19.483,66.6,13.97,68.0494004382,136.03,84.27368,10.87524,84.9724895822,18.70368,5.45524,19.483,65.57,5.42,65.793626591,137.16
2021-10-08 12:30:00,78.96656,11.07983,79.7400792015,19.33656,5.63983,20.14225,59.63,5.44,59.8776293786,136.05,79.96656,18.56983,82.0943926493,19.33656,5.63983,20.14225,60.63,12.93,61.9934012617,137.51,85.40656,19.41983,87.5865873765,19.33656,5.63983,20.14225,66.07,13.78,67.4917276412,135.93,84.37656,11.53983,85.1620311751,19.33656,5.63983,20.14225,65.04,5.9,65.3070562803,137.13
2021-10-08 13:00:00,76.92864,10.73752,77.6743843748,20.28864,5.91752,21.134,56.64,4.82,56.8447183123,136.05,77.91864,18.06752,79.9859346285,20.28864,5.91752,21.134,57.63,12.15,58.8968539058,137.51,83.00864,20.37752,85.4732568468,20.28864,5.91752,21.134,62.72,14.46,64.3652856748,135.93,82.09864,12.67752,83.0716931524,20.28864,5.91752,21.134,61.81,6.76,62.1785630262,137.13
2021-10-08 13:30:00,75.66696,11.17828,76.4881871886,23.13696,6.74828,24.101,52.53,4.43,52.7164661183,136.01,76.71696,17.00828,78.5797272851,23.13696,6.74828,24.101,53.58,10.26,54.5534966799,137.51,81.27696,21.75828,84.1389741761,23.13696,6.74828,24.101,58.14,15.01,60.0463129592,135.89,80.59696,15.72828,82.1172865662,23.13696,6.74828,24.101,57.46,8.98,58.1574758737,137.1
2021-10-08 14:00:00,73.44088,10.71359,74.2182178839,21.44088,6.25359,22.33425,52.0,4.46,52.1909149182,136.43,74.47088,16.56359,76.2906578924,21.44088,6.25359,22.33425,53.03,10.31,54.0229303167,138.07,78.98088,21.22359,81.7827621083,21.44088,6.25359,22.33425,57.54,14.97,59.4554665275,136.3,78.29088,15.16359,79.7458234196,21.44088,6.25359,22.33425,56.85,8.91,57.5439883915,137.67
2021-10-08 14:30:00,73.01288,10.12709,73.7118619882,21.45288,6.25709,22.34675,51.56,3.87,51.7050336041,136.35,74.04288,16.59709,75.8802443009,21.45288,6.25709,22.34675,52.59,10.34,53.5968627813,137.98,78.52288,21.93709,81.5296179383,21.45288,6.25709,22.34675,57.07,15.68,59.184857016,136.21,77.85288,15.18709,79.3203544304,21.45288,6.25709,22.34675,56.4,8.93,57.1025822533,137.58
2021-10-08 15:00:00,71.526,8.69925,72.0530750667,21.666,6.31925,22.56875,49.86,2.38,49.9167707289,136.58,72.486,16.17925,74.2696999224,21.666,6.31925,22.56875,50.82,9.86,51.7676733107,138.14,76.816,23.78925,80.4153360471,21.666,6.31925,22.56875,55.15,17.47,57.8508720764,136.44,76.156,15.84925,77.7877565017,21.666,6.31925,22.56875,54.49,9.53,55.3170950069,137.75
2021-10-08 15:30:00,69.66888,6.54259,69.9754122843,21.12888,6.16259,22.00925,48.54,0.38,48.5414874103,137.13,70.54888,15.70259,72.2752779446,21.12888,6.16259,22.00925,49.42,9.54,50.3323752668,138.58,74.81888000000001,25.982590000000002,79.2020188351,21.12888,6.16259,22.00925,53.69,19.82,57.2315341398,136.98,74.11888,16.15259,75.8585165697,21.12888,6.16259,22.00925,52.99,9.99,53.9234661349,138.19
2021-10-08 16:00:00,70.44768,5.64349,70.6733655401,18.21768,5.31349,18.97675,52.23,0.33,52.2310424939,137.62,71.33768,14.80349,72.8574492002,18.21768,5.31349,18.97675,53.12,9.49,53.9610461352,138.89,76.00768,25.87349,80.2907522929,18.21768,5.31349,18.97675,57.79,20.56,61.3383868389,137.46,75.16768,15.31349,76.7116881092,18.21768,5.31349,18.97675,56.95,10.0,57.8212979792,138.53
2021-10-08 16:30:00,73.05344,6.73017,73.3627990474,17.14344,5.00017,17.85775,55.91,1.73,55.9367589336,137.54,73.89344,14.37017,75.2777673743,17.14344,5.00017,17.85775,56.75,9.37,57.518339684,138.74,79.03344,27.19017,83.5798419648,17.14344,5.00017,17.85775,61.89,22.19,65.7477619391,137.38,78.00344,15.03017,79.4382946825,17.14344,5.00017,17.85775,60.86,10.03,61.6809573531,138.38
2021-10-08 17:00:00,70.67144,10.57542,71.4583230971,20.04144,5.84542,20.8765,50.63,4.73,50.8504650913,137.49,70.84144,12.13542,71.8733472147,20.04144,5.84542,20.8765,50.8,6.29,51.1879292412,138.54,76.05144,24.79542,79.9914644137,20.04144,5.84542,20.8765,56.01,18.95,59.1288643557,137.33,74.32144,23.84542,78.0530620709,20.04144,5.84542,20.8765,54.28,18.0,57.1866977539,138.18
2021-10-08 17:30:00,74.3516,11.03255,75.1656675754,14.9916,4.37255,15.61625,59.36,6.66,59.732446794,136.95,73.2716,6.30255,73.5421613978,14.9916,4.37255,15.61625,58.28,1.9300000000000002,58.3119481753,135.75,80.7716,17.10255,82.5623920624,14.9916,4.37255,15.61625,65.78,12.73,67.0004574611,136.79,76.7916,26.46255,81.2232502616,14.9916,4.37255,15.61625,61.8,22.09,65.6293234766,135.4
2021-10-08 18:00:00,77.18584,11.02462,77.9691999616,7.45584,2.17462,7.7665,69.73,8.85,70.2893690397,136.95,76.13584,3.7846200000000003,76.2298463927,7.45584,2.17462,7.7665,68.68,1.6099999999999999,68.6988682585,135.75,84.80584,12.26462,85.6881053697,7.45584,2.17462,7.7665,77.35,10.09,78.0053241773,136.79,80.36584,23.794620000000002,83.8143912455,7.45584,2.17462,7.7665,72.91,21.62,76.0479618399,135.4
2021-10-08 18:30:00,78.62528,6.74654,78.9141968029,5.64528,1.64654,5.8805,72.98,5.1,73.1579824763,136.11,78.15528,4.22654,78.2694795706,5.64528,1.64654,5.8805,72.51,2.58,72.5558853574,135.13,86.59528,15.95654,88.0531299106,5.64528,1.64654,5.8805,80.95,14.31,82.205100815,136.06,83.35528,13.92654,84.5106574359,5.64528,1.64654,5.8805,77.71,12.28,78.674281058,135.6
2021-10-08 19:00:00,81.9524,2.8507,82.0019655633,3.6024000000000003,1.0507,3.7525,78.35,1.8,78.3706737243,136.22,82.1524,3.7007,82.2357100428,3.6024000000000003,1.0507,3.7525,78.55,2.65,78.5946881157,135.98,90.5124,19.2207,92.5306968646,3.6024000000000003,1.0507,3.7525,86.91,18.17,88.7890590107,136.06,88.5924,2.5907,88.6302717149,3.6024000000000003,1.0507,3.7525,84.99,1.54,85.0039510846,135.6
2021-10-08 19:30:00,80.10544,4.20492,80.2157270727,7.52544,2.19492,7.839,72.58,2.01,72.6078267131,136.78,80.33544,8.03492,80.7362549255,7.52544,2.19492,7.839,72.81,5.84,73.0438340998,137.34,88.01544,20.72492,90.4225634861,7.52544,2.19492,7.839,80.49,18.53,82.5954054412,136.62,86.37544,7.17492,86.6729260623,7.52544,2.19492,7.839,78.85,4.98,79.0071066424,136.96
2021-10-08 20:00:00,77.68528,2.61154,77.7291635736,7.44528,2.1715400000000002,7.7555,70.24,0.44,70.2413781186,137.64,77.88528,8.08154,78.3034362557,7.44528,2.1715400000000002,7.7555,70.44,5.91,70.6874932361,138.53,85.30528,22.98154,88.3467145776,7.44528,2.1715400000000002,7.7555,77.86,20.81,80.5930251325,137.48,83.71528,7.25154,84.0287625629,7.44528,2.1715400000000002,7.7555,76.27,5.08,76.438990705,138.14
2021-10-08 20:30:00,76.08696,2.8195300000000003,76.139183286,6.54696,1.9095300000000002,6.81975,69.54,0.91,69.5459538722,138.16,76.24696,7.67953,76.6327220596,6.54696,1.9095300000000002,6.81975,69.7,5.77,69.9384222012,138.85,83.63696,23.42953,86.8566862945,6.54696,1.9095300000000002,6.81975,77.09,21.52,80.0373569029,137.99,82.00696,6.82953,82.2908498465,6.54696,1.9095300000000002,6.81975,75.46,4.92,75.6202221631,138.46
2021-10-08 21:00:00,71.79944,1.93317,71.8254601834,3.4394400000000003,1.00317,3.58275,68.36,0.93,68.3663257752,138.03,72.02944,8.26317,72.5018634599,3.4394400000000003,1.00317,3.58275,68.59,7.26,68.9731520231,138.64,79.19944,22.66317,82.3782166034,3.4394400000000003,1.00317,3.58275,75.76,21.66,78.7955151008,137.87,77.69944,7.52317,78.0628020453,3.4394400000000003,1.00317,3.58275,74.26,6.52,74.5456772724,138.24
2021-10-08 21:30:00,69.78136,2.38498,69.8221049027,2.93136,0.8549800000000001,3.0535,66.85,1.53,66.8675063091,138.42,69.99136,8.73498,70.5343203714,2.93136,0.8549800000000001,3.0535,67.06,7.88,67.5213892037,139.18,77.01136,23.10498,80.4026720318,2.93136,0.8549800000000001,3.0535,74.08,22.25,77.349265672,138.25,75.55136,8.06498,75.9806021314,2.93136,0.8549800000000001,3.0535,72.62,7.21,72.9770409101,138.79
2021-10-08 22:00:00,66.59128,4.64829,66.7533158125,2.77128,0.8082900000000001,2.88675,63.82,3.84,63.9354205429,138.36,66.73128,8.86829,67.3179790098,2.77128,0.8082900000000001,2.88675,63.96,8.06,64.4658452206,139.12,73.46128,25.49829,77.7606742008,2.77128,0.8082900000000001,2.88675,70.69,24.69,74.8777149758,138.19,72.05128,8.20829,72.5173287867,2.77128,0.8082900000000001,2.88675,69.28,7.4,69.6740870051,138.72
2021-10-08 22:30:00,62.44352,5.47936,62.6834633376,2.36352,0.6893600000000001,2.462,60.08,4.79,60.2706437663,137.95,62.57352,9.49936,63.2904672569,2.36352,0.6893600000000001,2.462,60.21,8.81,60.8511314603,138.49,68.88352,26.43936,73.783325249,2.36352,0.6893600000000001,2.462,66.52,25.75,71.3300280387,137.79,67.58352,8.92936,68.1708562774,2.36352,0.6893600000000001,2.462,65.22,8.24,65.7384666691,138.1
2021-10-08 23:00:00,59.76896,5.34303,60.0073041309,2.23896,0.65303,2.33225,57.53,4.69,57.720854117,137.95,59.90896,10.34303,60.7952445333,2.23896,0.65303,2.33225,57.67,9.69,58.4784148212,138.49,65.90896,26.44303,71.0156661861,2.23896,0.65303,2.33225,63.67,25.79,68.6949270325,137.79,64.72896,9.82303,65.4700708802,2.23896,0.65303,2.33225,62.49,9.17,63.1592352709,138.1
