Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-08 23:30:00,56.46832,5.40076,56.7260026108,2.12832,0.6207600000000001,2.217,54.34,4.78,54.5498304305,138.54,56.34832,11.47076,57.5040129191,2.12832,0.6207600000000001,2.217,54.22,10.85,55.2949446152,139.17,62.25832,24.85076,67.0347572667,2.12832,0.6207600000000001,2.217,60.13,24.23,64.8283101739,138.38,60.66832,15.41076,62.5950203722,2.12832,0.6207600000000001,2.217,58.54,14.79,60.3794311003,138.77
2021-10-09 00:00:00,54.56464,4.20927,54.7267566393,2.2946400000000002,0.66927,2.39025,52.27,3.54,52.3897365903,138.98,53.57464,11.05927,54.7042000587,2.2946400000000002,0.66927,2.39025,51.28,10.39,52.3219886854,139.46,60.15464,17.18927,62.5623826006,2.2946400000000002,0.66927,2.39025,57.86,16.52,60.1721696468,138.82,56.73464,32.38927,65.3290455086,2.2946400000000002,0.66927,2.39025,54.44,31.72,63.0069202548,139.06
2021-10-09 00:30:00,53.96664,3.91027,54.1081181004,2.60664,0.7602700000000001,2.71525,51.36,3.15,51.4565068772,138.62,52.93664,10.44027,53.956344318,2.60664,0.7602700000000001,2.71525,50.33,9.68,51.2524272596,137.88,59.44664,17.80027,62.0544327132,2.60664,0.7602700000000001,2.71525,56.84,17.04,59.3392551352,138.46,56.03664,31.76027,64.4113326439,2.60664,0.7602700000000001,2.71525,53.43,31.0,61.7718779057,137.5
2021-10-09 01:00:00,51.90688,3.41909,52.0193653149,2.87688,0.8390900000000001,2.99675,49.03,2.58,49.0978339644,138.62,50.89688,11.08909,52.0908851025,2.87688,0.8390900000000001,2.99675,48.02,10.25,49.1017606609,137.88,57.12688,18.51909,60.05361865,2.87688,0.8390900000000001,2.99675,54.25,17.68,57.0582588238,138.46,53.85688,32.46909,62.8872429731,2.87688,0.8390900000000001,2.99675,50.98,31.63,59.9951439702,137.5
2021-10-09 01:30:00,51.58656,3.06983,51.6778195057,3.01656,0.8798300000000001,3.14225,48.57,2.19,48.6193480006,138.67,50.57656,11.14983,51.790994685,3.01656,0.8798300000000001,3.14225,47.56,10.27,48.6562072094,137.93,56.74656,19.08983,59.8714763578,3.01656,0.8798300000000001,3.14225,53.73,18.21,56.731975111,138.51,53.49656,32.62983,62.6624906755,3.01656,0.8798300000000001,3.14225,50.48,31.75,59.6346619006,137.55
2021-10-09 02:00:00,50.70304,2.72922,50.7764404724,3.08304,0.89922,3.2115,47.62,1.83,47.6551497742,139.09,49.68304,11.08922,50.9055523872,3.08304,0.89922,3.2115,46.6,10.19,47.7011121464,138.3,55.75304,19.56922,59.0876961867,3.08304,0.89922,3.2115,52.67,18.67,55.8811041408,138.93,52.55304,32.57922,61.8322536307,3.08304,0.89922,3.2115,49.47,31.68,58.7443895193,137.93
2021-10-09 02:30:00,50.01304,2.44047,50.0725480065,3.05304,0.8904700000000001,3.18025,46.96,1.55,46.9855733178,139.14,49.01304,11.27047,50.2921622528,3.05304,0.8904700000000001,3.18025,45.96,10.38,47.1175763383,138.3,54.99304,19.75047,58.4321445239,3.05304,0.8904700000000001,3.18025,51.94,18.86,55.25815053,138.98,51.83304,32.69047,61.2807544378,3.05304,0.8904700000000001,3.18025,48.78,31.8,58.2299613601,137.93
2021-10-09 03:00:00,49.73288,2.45459,49.7934168858,3.03288,0.8845900000000001,3.15925,46.7,1.57,46.7263833396,138.8,48.72288,11.31459,50.0193860654,3.03288,0.8845900000000001,3.15925,45.69,10.43,46.8653496733,137.96,54.67288,19.81459,58.1527452866,3.03288,0.8845900000000001,3.15925,51.64,18.93,55.0003136355,138.64,51.53288,32.81459,61.0936579193,3.03288,0.8845900000000001,3.15925,48.5,31.93,58.0669863175,137.57
2021-10-09 03:30:00,48.67456,2.46383,48.7368777156,3.06456,0.8938300000000001,3.19225,45.61,1.57,45.6370134869,139.13,47.67456,11.30383,48.9963288815,3.06456,0.8938300000000001,3.19225,44.61,10.41,45.8085166754,138.29,53.50456,19.82383,57.0589359931,3.06456,0.8938300000000001,3.19225,50.44,18.93,53.8752122966,138.98,50.62456,32.96383,60.4107619838,3.06456,0.8938300000000001,3.19225,47.56,32.07,57.36234392,137.91
2021-10-09 04:00:00,48.84632,1.7697600000000002,48.8783697355,3.01632,0.8797600000000001,3.142,45.83,0.89,45.8386409048,138.99,47.84632,9.93976,48.8678745844,3.01632,0.8797600000000001,3.142,44.83,9.06,45.7363367575,138.15,53.67632,21.58976,57.8555534551,3.01632,0.8797600000000001,3.142,50.66,20.71,54.729696692,138.83,50.58632,31.37976,59.5286914756,3.01632,0.8797600000000001,3.142,47.57,30.5,56.5080073972,137.76
2021-10-09 04:30:00,46.60448,8.40464,47.3562617781,2.96448,0.8646400000000001,3.088,43.64,7.54,44.2865803602,139.48,46.31448,7.10464,46.8562372284,2.96448,0.8646400000000001,3.088,43.35,6.24,43.796804678,138.32,51.54448,22.07464,56.0724812149,2.96448,0.8646400000000001,3.088,48.58,21.21,53.0083059529,139.32,48.95448,28.27464,56.5331440767,2.96448,0.8646400000000001,3.088,45.99,27.41,53.5386607976,137.94
2021-10-09 05:00:00,45.35048,20.12639,49.6159007846,2.9704800000000002,0.8663900000000001,3.09425,42.38,19.26,46.5511761398,138.83,46.35048,2.51639,46.418737756,2.9704800000000002,0.8663900000000001,3.09425,43.38,1.65,43.4113683267,138.1,50.79048,20.29639,54.6956698987,2.9704800000000002,0.8663900000000001,3.09425,47.82,19.43,51.6166378215,138.67,48.99048,23.46639,54.320701305,2.9704800000000002,0.8663900000000001,3.09425,46.02,22.6,51.2698780962,137.72
2021-10-09 05:30:00,46.04448,19.88964,50.1566737115,3.08448,0.8996400000000001,3.213,42.96,18.99,46.9700085161,137.96,47.05448,2.18964,47.1053989623,3.08448,0.8996400000000001,3.213,43.97,1.29,43.9889190592,138.37,51.56448,20.02964,55.3180086066,3.08448,0.8996400000000001,3.213,48.48,19.13,52.1178213282,137.81,49.72448,23.20964,54.874505011,3.08448,0.8996400000000001,3.213,46.64,22.31,51.7013123625,137.97
2021-10-09 06:00:00,46.49272,19.85371,50.5543550425,2.89272,0.8437100000000001,3.01325,43.6,19.01,47.5640631149,137.96,47.53272,2.25371,47.5861185574,2.89272,0.8437100000000001,3.01325,44.64,1.4100000000000001,44.6622625938,138.37,52.10272,20.00371,55.8107681829,2.89272,0.8437100000000001,3.01325,49.21,19.16,52.8084245173,137.81,50.23272,23.17371,55.3204030513,2.89272,0.8437100000000001,3.01325,47.34,22.33,52.3421866184,137.97
2021-10-09 06:30:00,47.94984,18.69037,51.4637453628,4.14984,1.21037,4.32275,43.8,17.48,47.1592027074,137.08,48.97984,2.70037,49.0542222909,4.14984,1.21037,4.32275,44.83,1.49,44.854754486,137.65,53.59984,18.66037,56.7551958552,4.14984,1.21037,4.32275,49.45,17.45,52.4385831235,136.94,51.70984,23.48037,56.7911553691,4.14984,1.21037,4.32275,47.56,22.27,52.5157738208,137.26
2021-10-09 07:00:00,51.24904,17.04597,54.0095287349,4.88904,1.42597,5.09275,46.36,15.62,48.9206909191,137.08,52.34904,2.24597,52.3971981137,4.88904,1.42597,5.09275,47.46,0.8200000000000001,47.4670833315,137.65,57.23904,16.82597,59.6608830522,4.88904,1.42597,5.09275,52.35,15.4,54.5681454697,136.94,55.24904,22.71597,59.7366864997,4.88904,1.42597,5.09275,50.36,21.29,54.6753481928,137.26
2021-10-09 07:30:00,56.4872,15.1121,58.4737490696,3.1272,0.9121,3.2575,53.36,14.2,55.2171132893,136.16,57.7072,2.4421,57.7588502677,3.1272,0.9121,3.2575,54.58,1.53,54.6014404572,136.84,63.3872,14.7621,65.0834596518,3.1272,0.9121,3.2575,60.26,13.85,61.83114183,136.03,61.0472,19.7021,64.1477464316,3.1272,0.9121,3.2575,57.92,18.79,60.8916291456,136.45
2021-10-09 08:00:00,59.91384,7.07487,60.3301086445,4.23384,1.23487,4.4102500000000004,55.68,5.84,55.9854266752,135.3,59.09384,8.17487,59.6566042066,4.23384,1.23487,4.4102500000000004,54.86,6.94,55.2972259702,135.89,66.62384,5.98487,66.8921125789,4.23384,1.23487,4.4102500000000004,62.39,4.75,62.5705569737,135.17,62.47384,28.16487,68.5291221778,4.23384,1.23487,4.4102500000000004,58.24,26.93,64.1648073324,135.53
2021-10-09 08:30:00,63.21768,5.35599,63.4441620125,5.43768,1.58599,5.66425,57.78,3.77,57.9028608965,137.56,61.91768,9.24599,62.6042125393,5.43768,1.58599,5.66425,56.48,7.66,56.9970701001,136.37,70.08768,3.45599,70.1728348769,5.43768,1.58599,5.66425,64.65,1.87,64.6770392025,137.42,65.39768,30.12599,72.0029987074,5.43768,1.58599,5.66425,59.96,28.54,66.4058220339,136.0
2021-10-09 09:00:00,67.4556,4.53205,67.6076730006,5.1156,1.49205,5.32875,62.34,3.04,62.41407854,138.6,66.0756,7.66205,66.5183578087,5.1156,1.49205,5.32875,60.96,6.17,61.2714493055,136.89,74.8456,2.58205,74.8901249936,5.1156,1.49205,5.32875,69.73,1.09,69.7385187683,138.45,69.8356,28.28205,75.3451085311,5.1156,1.49205,5.32875,64.72,26.79,70.0455744498,136.55
2021-10-09 09:30:00,68.73664,4.91527,68.9121582717,7.52664,2.19527,7.84025,61.21,2.7199999999999998,61.2704047645,137.72,67.38664,7.91527,67.8499134094,7.52664,2.19527,7.84025,59.86,5.72,60.132669989,135.94,75.99664,2.94527,76.053690947,7.52664,2.19527,7.84025,68.47,0.75,68.4741075152,137.91,71.06664,28.38527,76.5257530108,7.52664,2.19527,7.84025,63.54,26.19,68.7258881354,135.93
2021-10-09 10:00:00,68.75408,5.47994,68.9721194328,10.11408,2.9499400000000002,10.5355,58.64,2.5300000000000002,58.6945525581,137.72,67.42408,8.49994,67.9577482253,10.11408,2.9499400000000002,10.5355,57.31,5.55,57.5781086872,135.94,75.70408,3.45994,75.7831044063,10.11408,2.9499400000000002,10.5355,65.59,0.51,65.5919827418,137.58,70.92408,29.09994,76.6618003431,10.11408,2.9499400000000002,10.5355,60.81,26.15,66.1942489949,135.59
2021-10-09 10:30:00,68.00664,5.98902,68.2698428638,12.47664,3.63902,12.9965,55.53,2.35,55.5797031298,138.18,66.70664,8.96902,67.3069026167,12.47664,3.63902,12.9965,54.23,5.33,54.4913002231,136.39,74.58664,3.87902,74.6874397918,12.47664,3.63902,12.9965,62.11,0.24,62.1104636917,137.84,70.01664,29.54902,75.9965424204,12.47664,3.63902,12.9965,57.54,25.91,63.1045141016,135.83
2021-10-09 11:00:00,67.39472,6.49096,67.7065790422,16.25472,4.74096,16.932,51.14,1.75,51.1699335548,137.98,66.18472,10.29096,66.9800046223,16.25472,4.74096,16.932,49.93,5.55,50.2375098905,136.19,73.47472,5.17096,73.6564546147,16.25472,4.74096,16.932,57.22,0.43,57.221615671,137.84,69.21472,31.04096,75.8565663763,16.25472,4.74096,16.932,52.96,26.3,59.1308007725,135.83
2021-10-09 11:30:00,66.49072,7.31146,66.8915038959,18.45072,5.38146,19.2195,48.04,1.9300000000000002,48.0787531036,138.38,65.27072,10.91146,66.176482595,18.45072,5.38146,19.2195,46.82,5.53,47.1454483487,136.67,72.18072,5.86146,72.4183198718,18.45072,5.38146,19.2195,53.73,0.48,53.7321440108,138.23,68.11072,31.74146,75.1437985588,18.45072,5.38146,19.2195,49.66,26.36,56.2224617035,136.31
2021-10-09 12:00:00,64.46824,8.93782,65.0848568797,21.55824,6.28782,22.4565,42.91,2.65,42.9917503714,138.64,63.27824,12.00782,64.4074793689,21.55824,6.28782,22.4565,41.72,5.72,42.1102932785,136.92,69.55824,6.79782,69.8896208936,21.55824,6.28782,22.4565,48.0,0.51,48.0027092985,138.5,65.78824,33.00782,73.6044068209,21.55824,6.28782,22.4565,44.23,26.72,51.6744743563,136.55
2021-10-09 12:30:00,65.65712,7.6741600000000005,66.1040856408,18.59712,5.42416,19.372,47.06,2.25,47.1137570143,139.12,64.42712,11.59416,65.4620373774,18.59712,5.42416,19.372,45.83,6.17,46.2434622406,137.33,71.22712,5.56416,71.4441215216,18.59712,5.42416,19.372,52.63,0.14,52.6301862053,138.97,67.20712,32.61416,74.7026131484,18.59712,5.42416,19.372,48.61,27.19,55.6976498607,136.95
2021-10-09 13:00:00,65.81728,6.56254,66.1436412503,15.91728,4.64254,16.5805,49.9,1.92,49.9369242145,138.99,64.57728,11.59254,65.609542567,15.91728,4.64254,16.5805,48.66,6.95,49.1538208077,137.3,71.74728,5.17254,71.9334925987,15.91728,4.64254,16.5805,55.83,0.53,55.8325156159,138.86,67.53728,32.75254,75.0600630579,15.91728,4.64254,16.5805,51.62,28.11,58.7775169601,136.91
2021-10-09 13:30:00,64.65552,5.72411,64.9084101004,15.30552,4.46411,15.94325,49.35,1.26,49.3660824859,139.41,63.40552,13.37411,64.8006696321,15.30552,4.46411,15.94325,48.1,8.91,48.9182798144,138.1,70.50552,5.46411,70.7169346661,15.30552,4.46411,15.94325,55.2,1.0,55.209057228,139.27,66.33552,34.79411,74.9068174759,15.30552,4.46411,15.94325,51.03,30.33,59.3630339521,137.72
2021-10-09 14:00:00,62.558,13.254,63.9466330623,16.128,4.704,16.8,46.43,8.55,47.2106704041,139.41,62.578,9.824,63.3444319574,16.128,4.704,16.8,46.45,5.12,46.731326752,138.1,68.308,12.364,69.417946959,16.128,4.704,16.8,52.18,7.66,52.7392453492,139.27,65.368,27.784,71.0276430694,16.128,4.704,16.8,49.24,23.08,54.3807318818,137.72
2021-10-09 14:30:00,61.09432,17.57876,63.5730189577,13.98432,4.07876,14.567,47.11,13.5,49.0061434924,136.66,62.26432,6.17876,62.5701416028,13.98432,4.07876,14.567,48.28,2.1,48.3256495042,137.29,67.20432,17.05876,69.335574703,13.98432,4.07876,14.567,53.22,12.98,54.780003651,136.53,65.18432,22.50876,68.9611473991,13.98432,4.07876,14.567,51.2,18.43,54.4160353205,136.91
2021-10-09 15:00:00,60.52264,18.01202,63.1460435582,11.73264,3.42202,12.2215,48.79,14.59,50.9247700044,136.66,61.68264,5.36202,61.9152593134,11.73264,3.42202,12.2215,49.95,1.94,49.9876594771,137.29,66.82264,17.64202,69.1122716039,11.73264,3.42202,12.2215,55.09,14.22,56.8956632794,136.53,64.69264,21.91202,68.3028131972,11.73264,3.42202,12.2215,52.96,18.49,56.0949347089,136.91
2021-10-09 15:30:00,60.52576,18.15668,63.1904474759,12.12576,3.53668,12.631,48.4,14.62,50.5599090189,136.48,61.68576,5.46668,61.9275187376,12.12576,3.53668,12.631,49.56,1.9300000000000002,49.5975654644,136.99,66.77576,17.78668,69.1040382973,12.12576,3.53668,12.631,54.65,14.25,56.4772963234,136.34,64.66576,22.04668,68.320689512,12.12576,3.53668,12.631,52.54,18.51,55.7052214788,136.62
2021-10-09 16:00:00,60.90616,18.01388,63.5142519329,10.67616,3.11388,11.121,50.23,14.9,52.3933478602,136.48,62.08616,4.76388,62.268658378,10.67616,3.11388,11.121,51.41,1.65,51.4364714964,136.99,67.39616,17.69388,69.6800959543,10.67616,3.11388,11.121,56.72,14.58,58.5639377091,136.32,65.20616,21.92388,68.7931669296,10.67616,3.11388,11.121,54.53,18.81,57.6830737739,136.59
2021-10-09 16:30:00,62.71632,16.81476,64.9312940592,7.45632,2.17476,7.767,55.26,14.64,57.1663992219,136.48,64.01632,4.01476,64.142088555,7.45632,2.17476,7.767,56.56,1.8399999999999999,56.5899213641,136.99,69.87632,16.49476,71.7967771157,7.45632,2.17476,7.767,62.42,14.32,64.0415396442,136.35,67.44632,20.72476,70.5586405666,7.45632,2.17476,7.767,59.99,18.55,62.7925361807,136.62
2021-10-09 17:00:00,62.70504,19.42522,65.6449633517,11.91504,3.47522,12.4115,50.79,15.95,53.2355764503,136.36,63.87504,4.22522,64.014632851,11.91504,3.47522,12.4115,51.96,0.75,51.9654125356,136.87,69.26504,19.23522,71.8862953187,11.91504,3.47522,12.4115,57.35,15.76,59.4760464389,136.22,67.00504,23.46522,70.995013452,11.91504,3.47522,12.4115,55.09,19.99,58.6046772877,136.48
2021-10-09 17:30:00,61.0768,21.759900000000002,64.8372481391,16.4568,4.7999,17.1425,44.62,16.96,47.7345367632,136.67,62.1368,5.2799,62.3607188721,16.4568,4.7999,17.1425,45.68,0.48,45.6825218218,137.2,66.8268,21.6799,70.2555283394,16.4568,4.7999,17.1425,50.37,16.88,53.1231710273,136.53,64.8868,25.9399,69.8797197064,16.4568,4.7999,17.1425,48.43,21.14,52.842828274,136.82
2021-10-09 18:00:00,65.15888,20.80884,68.4009317553,17.13888,4.99884,17.853,48.02,15.81,50.5556772282,136.67,66.32888,6.03884,66.6032124646,17.13888,4.99884,17.853,49.19,1.04,49.2009928762,137.2,71.36888,20.57884,74.2765487095,17.13888,4.99884,17.853,54.23,15.58,56.4236590448,136.53,69.33888,26.79884,74.3374609803,17.13888,4.99884,17.853,52.2,21.8,56.5692495973,136.82
2021-10-09 18:30:00,66.726,20.663,69.8521198318,16.776,4.893,17.475,49.95,15.77,52.3802959136,136.55,67.936,5.983,68.198947096,16.776,4.893,17.475,51.16,1.09,51.1716102932,137.26,73.196,20.463,76.002557753,16.776,4.893,17.475,56.42,15.57,58.5289782928,136.41,71.046,26.633,75.8739138637,16.776,4.893,17.475,54.27,21.74,58.4624708681,136.9
2021-10-09 19:00:00,66.25984,16.71912,68.3366327119,19.53984,5.69912,20.354,46.72,11.02,48.0020707887,136.55,65.51984,14.39912,67.0834114398,19.53984,5.69912,20.354,45.98,8.7,46.7958374217,137.26,71.43984,18.87912,73.8922994039,19.53984,5.69912,20.354,51.9,13.18,53.5473846233,136.41,68.32984,35.31912,76.918185574,19.53984,5.69912,20.354,48.79,29.62,57.0772152439,136.9
2021-10-09 19:30:00,65.92744,11.85967,66.9856635218,20.22744,5.89967,21.07025,45.7,5.96,46.0870003363,137.05,63.72744,20.11967,66.8280459827,20.22744,5.89967,21.07025,43.5,14.22,45.765253195,136.36,70.34744,19.18967,72.9178013194,20.22744,5.89967,21.07025,50.12,13.29,51.8520828897,136.9,66.40744,41.33967,78.2235028816,20.22744,5.89967,21.07025,46.18,35.44,58.2115624253,135.98
2021-10-09 20:00:00,63.29296,10.94753,64.2327579874,18.88296,5.50753,19.66975,44.41,5.44,44.7419456439,138.46,61.11296,19.96753,64.2922711861,18.88296,5.50753,19.66975,42.23,14.46,44.6370305912,136.4,67.58296,19.43753,70.3226425475,18.88296,5.50753,19.66975,48.7,13.93,50.6530838153,138.31,63.70296,41.25753,75.8963167384,18.88296,5.50753,19.66975,44.82,35.75,57.3314477403,136.01
2021-10-09 20:30:00,60.83512,8.41691,61.4146252888,10.75512,3.13691,11.20325,50.08,5.28,50.3575694409,138.68,58.53512,17.51691,61.0999378835,10.75512,3.13691,11.20325,47.78,14.38,49.8970219552,136.57,65.69512,17.14691,67.8959889416,10.75512,3.13691,11.20325,54.94,14.01,56.6981807468,138.04,61.47512,38.66691,72.624515888,10.75512,3.13691,11.20325,50.72,35.53,61.9265637671,135.69
2021-10-09 21:00:00,59.22176,7.77843,59.7304012272,11.17176,3.25843,11.63725,48.05,4.52,48.2621269734,138.2,56.95176,18.37843,59.843710249,11.17176,3.25843,11.63725,45.78,15.12,48.2122681483,136.09,63.87176,18.23843,66.4247096671,11.17176,3.25843,11.63725,52.7,14.98,54.7876847476,138.04,59.75176,39.70843,71.7428201018,11.17176,3.25843,11.63725,48.58,36.45,60.7340011855,135.69
2021-10-09 21:30:00,60.85112,7.82991,61.3528018583,9.77112,2.84991,10.17825,51.08,4.98,51.3221862356,138.85,58.51112,17.77991,61.1528933352,9.77112,2.84991,10.17825,48.74,14.93,50.9754107389,136.74,65.81112,17.36991,68.0648021305,9.77112,2.84991,10.17825,56.04,14.52,57.8905173582,138.69,61.54112,39.12991,72.9277677395,9.77112,2.84991,10.17825,51.77,36.28,63.2168593019,136.34
2021-10-09 22:00:00,60.0856,7.2908,60.5263173504,4.6656,1.3608,4.86,55.42,5.93,55.7363552809,138.85,57.6556,15.3708,59.6693363798,4.6656,1.3608,4.86,52.99,14.01,54.8107671904,136.74,65.5156,14.8708,67.1820998183,4.6656,1.3608,4.86,60.85,13.51,62.3317142392,138.69,60.9256,36.6708,71.1103108417,4.6656,1.3608,4.86,56.26,35.31,66.4227649229,136.34
2021-10-09 22:30:00,57.4412,5.44535,57.698728704,4.6812000000000005,1.36535,4.87625,52.76,4.08,52.917520728,138.91,55.0512,14.47535,56.9224944909,4.6812000000000005,1.36535,4.87625,50.37,13.11,52.0481411772,136.79,62.5712,17.11535,64.869794782,4.6812000000000005,1.36535,4.87625,57.89,15.75,59.9942880614,138.75,58.1512,35.86535,68.3219246806,4.6812000000000005,1.36535,4.87625,53.47,34.5,63.6340388471,136.4
2021-10-09 23:00:00,54.2328,4.36415,54.4081096994,4.6428,1.35415,4.83625,49.59,3.01,49.6812660869,139.76,51.9328,14.96415,54.0457352717,4.6428,1.35415,4.83625,47.29,13.61,49.2095133079,137.31,59.0428,18.23415,61.794307651,4.6428,1.35415,4.83625,54.4,16.88,56.9587078505,139.59,54.8428,36.32415,65.7812783781,4.6428,1.35415,4.83625,50.2,34.97,61.1795791094,136.97
2021-10-09 23:30:00,51.21832,4.06326,51.3792408026,4.7083200000000005,1.3732600000000001,4.9045000000000005,46.51,2.69,46.5877258513,139.63,48.97832,15.30326,51.3134056232,4.7083200000000005,1.3732600000000001,4.9045000000000005,44.27,13.93,46.4098890324,137.14,55.68832,18.62326,58.7197990243,4.7083200000000005,1.3732600000000001,4.9045000000000005,50.98,17.25,53.8193543254,139.48,51.68832,36.72326,63.4056799463,4.7083200000000005,1.3732600000000001,4.9045000000000005,46.98,35.35,58.7940719801,136.8
2021-10-10 00:00:00,48.82856,4.9833300000000005,49.0821948324,4.70856,1.3733300000000002,4.90475,44.12,3.61,44.2674428898,139.69,47.11856,12.60333,48.7750204876,4.70856,1.3733300000000002,4.90475,42.41,11.23,43.8716423217,137.19,53.24856,21.81333,57.5432924654,4.70856,1.3733300000000002,4.90475,48.54,20.44,52.6680662261,139.53,49.72856,33.87333,60.1691961469,4.70856,1.3733300000000002,4.90475,45.02,32.5,55.5252230973,136.85
2021-10-10 00:30:00,46.1472,9.3571,47.0862972451,4.6872,1.3671,4.8825,41.46,7.99,42.2228812375,137.27,46.4272,4.6571,46.6601916011,4.6872,1.3671,4.8825,41.74,3.29,41.8694602306,136.84,50.8772,31.1371,59.6490442191,4.6872,1.3671,4.8825,46.19,29.77,54.9524248783,137.12,48.9572,25.3471,55.12969173,4.6872,1.3671,4.8825,44.27,23.98,50.3475252619,136.5
2021-10-10 01:00:00,45.36656,9.33858,46.3177486786,4.48656,1.30858,4.6735,40.88,8.03,41.6611965743,137.27,45.62656,4.79858,45.8782012229,4.48656,1.30858,4.6735,41.14,3.49,41.2877669534,136.84,50.01656,31.14858,58.9227486651,4.48656,1.30858,4.6735,45.53,29.84,54.4371793906,137.12,48.12656,25.52858,54.4781990731,4.48656,1.30858,4.6735,43.64,24.22,49.9104998973,136.5
2021-10-10 01:30:00,46.51224,7.78357,47.1590122009,2.89224,0.84357,3.01275,43.62,6.94,44.1686314028,137.39,46.79224,5.37357,47.0997768441,2.89224,0.84357,3.01275,43.9,4.53,44.1331043549,136.99,51.51224,29.48357,59.3531108684,2.89224,0.84357,3.01275,48.62,28.64,56.4283084985,137.25,49.47224,26.26357,56.0114063362,2.89224,0.84357,3.01275,46.58,25.42,53.0647981246,136.65
2021-10-10 02:00:00,46.0876,7.0018,46.616435696,2.8176,0.8218000000000001,2.935,43.27,6.18,43.7090985951,137.53,46.3576,5.9618,46.7393852869,2.8176,0.8218000000000001,2.935,43.54,5.14,43.8423448278,137.36,51.0376,28.6818,58.5447031336,2.8176,0.8218000000000001,2.935,48.22,27.86,55.68974771,137.39,49.0176,27.0018,55.9626867922,2.8176,0.8218000000000001,2.935,46.2,26.18,53.1020941207,136.99
2021-10-10 02:30:00,45.5832,7.21635,46.1508811353,2.8332,0.82635,2.95125,42.75,6.39,43.2249303065,137.49,45.8532,6.17635,46.2673021643,2.8332,0.82635,2.95125,43.02,5.35,43.3513886744,137.46,50.4732,28.84635,58.1348073581,2.8332,0.82635,2.95125,47.64,28.02,55.2692500401,137.34,48.4732,27.15635,55.561843594,2.8332,0.82635,2.95125,45.64,26.33,52.6904023519,137.07
2021-10-10 03:00:00,44.6896,6.92155,45.2224303036,2.9196,0.85155,3.04125,41.77,6.07,42.2087408009,137.49,44.9496,6.67155,45.4420083135,2.9196,0.85155,3.04125,42.03,5.82,42.431041703,137.46,49.4596,28.60155,57.1340589715,2.9196,0.85155,3.04125,46.54,27.75,54.1851833992,137.34,47.5096,27.79155,55.0411877012,2.9196,0.85155,3.04125,44.59,26.94,52.0963693553,137.07
2021-10-10 03:30:00,44.01136,6.40623,44.475157019,2.90136,0.84623,3.02225,41.11,5.5600000000000005,41.4842825658,137.79,44.29136,7.16623,44.8673536445,2.90136,0.84623,3.02225,41.39,6.32,41.8697325045,137.85,48.70136,27.97623,56.1648636682,2.90136,0.84623,3.02225,45.8,27.13,53.2322918913,137.65,46.81136,28.33623,54.7196980589,2.90136,0.84623,3.02225,43.91,27.49,51.8052912355,137.46
2021-10-10 04:00:00,43.59232,6.69901,44.1040485439,2.84232,0.82901,2.96075,40.75,5.87,41.1706133061,137.58,43.86232,7.46901,44.4936987242,2.84232,0.82901,2.96075,41.02,6.64,41.553940848,137.75,48.23232,28.34901,55.9466090175,2.84232,0.82901,2.96075,45.39,27.52,53.081093621,137.44,46.35232,28.67901,54.5070929693,2.84232,0.82901,2.96075,43.51,27.85,51.6598741772,137.36
2021-10-10 04:30:00,43.49064,6.90602,44.0355410986,2.90064,0.8460200000000001,3.0215,40.59,6.06,41.0398793858,137.87,43.76064,7.67602,44.4287620382,2.90064,0.8460200000000001,3.0215,40.86,6.83,41.4269055084,138.05,48.11064,28.55602,55.9471175258,2.90064,0.8460200000000001,3.0215,45.21,27.71,53.0262972496,137.66,46.25064,28.88602,54.5300270663,2.90064,0.8460200000000001,3.0215,43.35,28.04,51.6281328347,137.59
2021-10-10 05:00:00,43.27648,6.70314,43.7925314072,2.85648,0.8331400000000001,2.9755000000000003,40.42,5.87,40.844011801,137.87,43.53648,7.47314,44.1732148734,2.85648,0.8331400000000001,2.9755000000000003,40.68,6.64,41.2183454302,138.05,47.87648,28.35314,55.6422311293,2.85648,0.8331400000000001,2.9755000000000003,45.02,27.52,52.7650528286,137.73,46.00648,28.69314,54.2207754007,2.85648,0.8331400000000001,2.9755000000000003,43.15,27.86,51.3624580798,137.67
2021-10-10 05:30:00,43.60872,6.53671,44.0959072666,2.86872,0.8367100000000001,2.98825,40.74,5.7,41.1368156279,137.84,43.87872,7.30671,44.4829189674,2.86872,0.8367100000000001,2.98825,41.01,6.47,41.517237384,138.02,48.24872,28.15671,55.8635775767,2.86872,0.8367100000000001,2.98825,45.38,27.32,52.9691117539,137.56,46.38872,28.49671,54.4424083235,2.86872,0.8367100000000001,2.98825,43.52,27.66,51.5661322963,137.48
2021-10-10 06:00:00,44.21088,6.52734,44.6901340102,2.87088,0.8373400000000001,2.9905,41.34,5.69,41.7297459853,137.7,44.49088,7.27734,45.0821259553,2.87088,0.8373400000000001,2.9905,41.62,6.44,42.1152941341,137.88,48.93088,28.05734,56.4043025438,2.87088,0.8373400000000001,2.9905,46.06,27.22,53.5018878172,137.56,47.02088,28.40734,54.9357817988,2.87088,0.8373400000000001,2.9905,44.15,27.57,52.051199794,137.48
2021-10-10 06:30:00,46.30176,5.73718,46.6558486521,3.04176,0.8871800000000001,3.1685,43.26,4.85,43.5310245687,137.66,46.60176,6.50718,47.053877913,3.04176,0.8871800000000001,3.1685,43.56,5.62,43.9210427927,137.83,51.27176,27.21718,58.0479823995,3.04176,0.8871800000000001,3.1685,48.23,26.33,54.9490837048,137.52,49.27176,27.58718,56.4690962727,3.04176,0.8871800000000001,3.1685,46.23,26.7,53.3863549983,137.45
2021-10-10 07:00:00,48.2396,5.33905,48.534157694,3.4596,1.00905,3.60375,44.78,4.33,44.9888575094,137.66,48.5696,5.97905,48.9362348681,3.4596,1.00905,3.60375,45.11,4.97,45.382959357,137.83,53.3996,26.74905,59.7246093002,3.4596,1.00905,3.60375,49.94,25.74,56.1831932165,137.52,51.3296,26.99905,57.9972114594,3.4596,1.00905,3.60375,47.87,25.99,54.4703313741,137.45
2021-10-10 07:30:00,50.71464,4.97302,50.957881022,4.12464,1.20302,4.2965,46.59,3.77,46.7422827855,137.57,51.06464,5.73302,51.3854549133,4.12464,1.20302,4.2965,46.94,4.53,47.1580799015,137.72,56.09464,26.42302,62.0063272792,4.12464,1.20302,4.2965,51.97,25.22,57.7661605094,137.84,53.92464,26.84302,60.2363222802,4.12464,1.20302,4.2965,49.8,25.64,56.0129413618,137.78
2021-10-10 08:00:00,53.72624,4.04432,53.87824597,3.7862400000000003,1.10432,3.944,49.94,2.94,50.026464996,137.98,54.10624,4.71432,54.3112329081,3.7862400000000003,1.10432,3.944,50.32,3.61,50.4493260609,138.16,59.52624,25.29432,64.6774757763,3.7862400000000003,1.10432,3.944,55.74,24.19,60.7626834496,137.84,57.19624,25.60432,62.6657089069,3.7862400000000003,1.10432,3.944,53.41,24.5,58.761195529,137.78
2021-10-10 08:30:00,57.41544,4.20992,57.5695768336,6.20544,1.80992,6.464,51.21,2.4,51.2662081687,137.48,57.80544,4.21992,57.9592668898,6.20544,1.80992,6.464,51.6,2.41,51.6562493799,137.65,63.38544,25.08992,68.1705074765,6.20544,1.80992,6.464,57.18,23.28,61.737434349,137.34,60.95544,24.71992,65.7772005364,6.20544,1.80992,6.464,54.75,22.91,59.3500682392,137.27
2021-10-10 09:00:00,59.57408,4.31744,59.7303214122,10.17408,2.96744,10.598,49.4,1.35,49.4184429136,136.47,59.95408,5.23744,60.1824101079,10.17408,2.96744,10.598,49.78,2.27,49.8317298516,136.57,65.33408,24.85744,69.9030352188,10.17408,2.96744,10.598,55.16,21.89,59.3447360766,136.34,62.99408,25.54744,67.9773918711,10.17408,2.96744,10.598,52.82,22.58,57.4439622589,136.17
2021-10-10 09:30:00,61.96904,6.24472,62.2828904788,16.91904,4.93472,17.624,45.05,1.31,45.0690425902,135.74,62.32904,7.00472,62.7214104561,16.91904,4.93472,17.624,45.41,2.07,45.4571556523,135.94,67.17904,26.67472,72.2811462444,16.91904,4.93472,17.624,50.26,21.74,54.7603433152,135.6,65.07904,27.26472,70.5595238363,16.91904,4.93472,17.624,48.16,22.33,53.0849743336,135.55
2021-10-10 10:00:00,63.71136,6.95873,64.0902591371,18.20136,5.30873,18.95975,45.51,1.65,45.5399011857,135.56,62.73136,14.22873,64.3248030301,18.20136,5.30873,18.95975,44.53,8.92,45.4146154888,135.75,69.08136,8.79873,69.639442481,18.20136,5.30873,18.95975,50.88,3.49,50.9995539196,135.43,65.45136,34.95873,74.2023808854,18.20136,5.30873,18.95975,47.25,29.65,55.7824793282,135.37
2021-10-10 10:30:00,64.14824,9.05032,64.7835240412,20.538240000000002,5.9903200000000005,21.394,43.61,3.06,43.7172242943,136.93,62.94824,14.34032,64.5610230464,20.538240000000002,5.9903200000000005,21.394,42.41,8.35,43.2241899866,136.0,69.31824,7.18032,69.6891339593,20.538240000000002,5.9903200000000005,21.394,48.78,1.19,48.7945130112,136.81,65.51824,35.10032,74.32813893,20.538240000000002,5.9903200000000005,21.394,44.98,29.11,53.5779105602,135.62
2021-10-10 11:00:00,64.07456,9.94633,64.8419518496,22.20456,6.47633,23.12975,41.87,3.47,42.0135430546,137.76,62.86456,13.61633,64.3222927659,22.20456,6.47633,23.12975,40.66,7.14,41.2821414173,136.26,69.02456,7.95633,69.481602387,22.20456,6.47633,23.12975,46.82,1.48,46.8433858725,137.63,65.32456,34.35633,73.8082349759,22.20456,6.47633,23.12975,43.12,27.88,51.3481138894,135.89
2021-10-10 11:30:00,64.33384,9.99487,65.1056095545,23.19384,6.76487,24.16025,41.14,3.23,41.2666027194,138.03,63.15384,13.70487,64.6237647345,23.19384,6.76487,24.16025,39.96,6.94,40.5581705702,136.35,69.20384,7.98487,69.662971654,23.19384,6.76487,24.16025,46.01,1.22,46.0261719025,137.89,65.57384,34.41487,74.0561393097,23.19384,6.76487,24.16025,42.38,27.65,50.6022420452,135.95
2021-10-10 12:00:00,64.76912,9.54266,65.4683226106,22.08912,6.44266,23.0095,42.68,3.1,42.7924339107,138.05,63.55912,13.25266,64.926071283,22.08912,6.44266,23.0095,41.47,6.8100000000000005,42.0254327759,136.38,69.82912,7.51266,70.232087113,22.08912,6.44266,23.0095,47.74,1.07,47.7519894874,137.91,66.07912,34.00266,74.3144063224,22.08912,6.44266,23.0095,43.99,27.56,51.91024658,135.98
2021-10-10 12:30:00,65.3836,9.74105,66.1052433931,22.8036,6.65105,23.75375,42.58,3.09,42.6919723133,138.13,64.1836,13.79105,65.6485153607,22.8036,6.65105,23.75375,41.38,7.14,41.9914753254,136.46,70.4236,7.71105,70.8445038734,22.8036,6.65105,23.75375,47.62,1.06,47.631796103,137.99,66.6936,34.59105,75.1304001125,22.8036,6.65105,23.75375,43.89,27.94,52.0286046325,136.05
2021-10-10 13:00:00,65.57784,9.83812,66.3117011107,23.06784,6.7281200000000005,24.029,42.51,3.11,42.6236108278,138.26,64.36784,13.55812,65.7802511716,23.06784,6.7281200000000005,24.029,41.3,6.83,41.8609471943,136.62,70.60784,7.80812,71.0382559428,23.06784,6.7281200000000005,24.029,47.54,1.08,47.5522659818,138.12,66.87784,34.36812,75.1918423461,23.06784,6.7281200000000005,24.029,43.81,27.64,51.8004411178,136.22
2021-10-10 13:30:00,65.69016,8.97713,66.3007238562,17.75016,5.17713,18.48975,47.94,3.8,48.0903690982,138.3,64.43016,12.467130000000001,65.6252607466,17.75016,5.17713,18.48975,46.68,7.29,47.245809338,136.62,71.36016,7.03713,71.7063012145,17.75016,5.17713,18.48975,53.61,1.8599999999999999,53.6422566639,138.17,67.29016,33.37713,75.1132374476,17.75016,5.17713,18.48975,49.54,28.2,57.0039612659,136.22
2021-10-10 14:00:00,65.4888,8.5034,66.0385549282,14.7888,4.3134,15.405,50.7,4.19,50.8728424604,138.71,64.2188,12.4534,65.415146908,14.7888,4.3134,15.405,49.43,8.14,50.095753313,136.98,71.4888,6.6134,71.7940497883,14.7888,4.3134,15.405,56.7,2.3,56.7466298559,138.57,67.2388,33.4934,75.1189993876,14.7888,4.3134,15.405,52.45,29.18,60.0206206232,136.59
2021-10-10 14:30:00,64.74488,7.99434,65.2365615146,15.13488,4.41434,15.7655,49.61,3.58,49.7390038099,138.99,63.48488,13.99434,65.0090112265,15.13488,4.41434,15.7655,48.35,9.58,49.2899472509,137.31,70.60488,6.03434,70.8622772641,15.13488,4.41434,15.7655,55.47,1.62,55.4936509882,138.84,66.44488,35.29434,75.2370421684,15.13488,4.41434,15.7655,51.31,30.88,59.8856451915,136.92
2021-10-10 15:00:00,64.01032,7.10801,64.4037644293,13.81032,4.02801,14.38575,50.2,3.08,50.2943973023,139.37,62.75032,14.73801,64.457828065,13.81032,4.02801,14.38575,48.94,10.71,50.0981806057,137.91,69.97032,5.07801,70.154343176,13.81032,4.02801,14.38575,56.16,1.05,56.1698148475,139.23,65.76032000000001,36.12801,75.0310122087,13.81032,4.02801,14.38575,51.95,32.1,61.0672784722,137.52
2021-10-10 15:30:00,64.06848,7.61289,64.5191926768,15.67848,4.57289,16.33175,48.39,3.04,48.4853967706,139.16,62.81848,15.24289,64.6413731681,15.67848,4.57289,16.33175,47.14,10.67,48.3324787281,137.87,69.78848,5.57289,70.0106352182,15.67848,4.57289,16.33175,54.11,1.0,54.1192396473,139.02,65.69848,36.66289,75.2360138329,15.67848,4.57289,16.33175,50.02,32.09,59.4286841517,137.47
2021-10-10 16:00:00,65.56872,6.77796,65.9181142343,13.15872,3.83796,13.707,52.41,2.94,52.4923965923,139.29,64.29872,14.40796,65.8932068198,13.15872,3.83796,13.707,51.14,10.57,52.2209201374,138.0,71.78872,4.74796,71.9455588859,13.15872,3.83796,13.707,58.63,0.91,58.637061659,139.15,67.45872,35.77796,76.3592910247,13.15872,3.83796,13.707,54.3,31.94,62.9972507337,137.61
2021-10-10 16:30:00,67.41832,5.68326,67.6574409496,9.98832,2.91326,10.4045,57.43,2.77,57.4967633872,139.12,66.08832,13.30326,67.4139656677,9.98832,2.91326,10.4045,56.1,10.39,57.0540279034,137.84,74.21832,3.67326,74.3091640557,9.98832,2.91326,10.4045,64.23,0.76,64.2344961839,138.99,69.55832,34.58326,77.6811544292,9.98832,2.91326,10.4045,59.57,31.67,67.4653525893,137.44
2021-10-10 17:00:00,69.37592,5.7450600000000005,69.6133894466,9.20592,2.68506,9.5895,60.17,3.06,60.2477592944,138.88,68.11592,12.70506,69.2906711401,9.20592,2.68506,9.5895,58.91,10.02,59.756075005,137.59,76.51592,3.7950600000000003,76.6099764642,9.20592,2.68506,9.5895,67.31,1.11,67.3191518069,138.74,71.75592,33.75506,79.2989037166,9.20592,2.68506,9.5895,62.55,31.07,69.8415878972,137.19
2021-10-10 17:30:00,71.44296,5.70003,71.6699858767,6.82296,1.99003,7.10725,64.62,3.71,64.7264126922,137.69,70.05296,10.21003,70.7930922998,6.82296,1.99003,7.10725,63.23,8.22,63.7620678774,136.08,79.09296,3.87003,79.1875839621,6.82296,1.99003,7.10725,72.27,1.88,72.2944486112,137.55,73.97296,30.89003,80.163537625,6.82296,1.99003,7.10725,67.15,28.9,73.1049416934,135.68
2021-10-10 18:00:00,73.83984,7.09912,74.1803173086,7.77984,2.26912,8.104,66.06,4.83,66.236338214,137.69,72.42984,10.10912,73.1319084231,7.77984,2.26912,8.104,64.65,7.84,65.1236370299,136.08,81.68984,5.40912,81.8687274751,7.77984,2.26912,8.104,73.91,3.14,73.976669971,137.55,76.43984,30.74912,82.392703075,7.77984,2.26912,8.104,68.66,28.48,74.3324020868,135.68
2021-10-10 18:30:00,75.88904,6.50222,76.1670877548,6.65904,1.94222,6.9365,69.23,4.5600000000000005,69.380015134,137.93,74.45904,9.52222,75.0654468544,6.65904,1.94222,6.9365,67.8,7.58,68.2224039447,136.15,84.09904,4.79222,84.2354670044,6.65904,1.94222,6.9365,77.44,2.85,77.4924260815,137.79,78.64904,30.05222,84.1950557922,6.65904,1.94222,6.9365,71.99,28.11,77.2834535978,135.79
2021-10-10 19:00:00,72.49864,10.10627,73.1996550208,13.35864,3.8962700000000003,13.91525,59.14,6.21,59.465146935,137.72,71.13864,13.08627,72.3322650244,13.35864,3.8962700000000003,13.91525,57.78,9.19,58.506277441,135.95,79.49864,8.54627,79.956691357,13.35864,3.8962700000000003,13.91525,66.14,4.65,66.3032585926,137.58,74.66864,33.86627,81.989816704,13.35864,3.8962700000000003,13.91525,61.31,29.97,68.2430729085,135.6
2021-10-10 19:30:00,72.0364,11.5402,72.9549116989,16.7664,4.8902,17.465,55.27,6.65,55.668621322999996,138.62,70.7364,16.0602,72.53666872,16.7664,4.8902,17.465,53.97,11.17,55.113789563,137.02,78.5464,9.9802,79.1779094508,16.7664,4.8902,17.465,61.78,5.09,61.989325694,138.48,74.0764,37.2502,82.9149590665,16.7664,4.8902,17.465,57.31,32.36,65.8149352351,136.64
2021-10-10 20:00:00,73.03896,8.57928,73.5411022708,10.00896,2.91928,10.426,63.03,5.66,63.2836195235,138.62,71.65896,13.31928,72.8862796965,10.00896,2.91928,10.426,61.65,10.4,62.521056453,137.02,80.48896,6.93928,80.7875379548,10.00896,2.91928,10.426,70.48,4.02,70.5945521977,138.48,75.47896,34.38928,82.9439327594,10.00896,2.91928,10.426,65.47,31.47,72.6407722977,136.64
2021-10-10 20:30:00,70.82256,7.59908,71.2290742731,8.12256,2.36908,8.461,62.7,5.23,62.9177470989,138.16,69.51256,13.80908,70.8709156721,8.12256,2.36908,8.461,61.39,11.44,62.4468229776,136.74,78.23256,5.91908,78.4561594281,8.12256,2.36908,8.461,70.11,3.55,70.1998190881,138.45,73.30256,34.88908,81.1819758678,8.12256,2.36908,8.461,65.18,32.52,72.8421773425,136.64
2021-10-10 21:00:00,68.09864,6.97627,68.4550444669,4.23864,1.23627,4.41525,63.86,5.74,64.1174484832,138.16,66.74864,11.52627,67.7365177874,4.23864,1.23627,4.41525,62.51,10.29,63.3512762302,136.74,75.64864,5.39627,75.8408627572,4.23864,1.23627,4.41525,71.41,4.16,71.5310680753,138.02,70.62864,32.23627,77.6375031268,4.23864,1.23627,4.41525,66.39,31.0,73.2709499051,136.36
2021-10-10 21:30:00,66.42112,6.84991,66.7733962672,4.01112,1.16991,4.17825,62.41,5.68,62.6679383736,137.41,65.06112,11.52991,66.0748678414,4.01112,1.16991,4.17825,61.05,10.36,61.9227914422,135.83,73.80112,5.24991,73.987612938,4.01112,1.16991,4.17825,69.79,4.08,69.9091589136,137.28,68.85112,32.24991,76.0298192834,4.01112,1.16991,4.17825,64.84,31.08,71.904047174,135.46
2021-10-10 22:00:00,62.59496,8.57603,63.1797222846,4.13496,1.20603,4.30725,58.46,7.37,58.9227333039,137.25,61.26496,11.90603,62.4111278072,4.13496,1.20603,4.30725,57.13,10.7,58.1233765365,135.69,69.49496,7.15603,69.8624235964,4.13496,1.20603,4.30725,65.36,5.95,65.6302681695,137.12,64.79496,32.70603,72.5814800053,4.13496,1.20603,4.30725,60.66,31.5,68.3511931132,135.31
2021-10-10 22:30:00,61.09632,8.52476,61.6881824226,4.09632,1.19476,4.267,57.0,7.33,57.4693735828,137.76,59.75632,11.48476,60.8499588513,4.09632,1.19476,4.267,55.66,10.29,56.6031774726,136.05,67.81632,7.08476,68.1853876032,4.09632,1.19476,4.267,63.72,5.89,63.9916439858,137.63,63.19632,32.32476,70.9835542263,4.09632,1.19476,4.267,59.1,31.13,66.7973569836,135.69
2021-10-10 23:00:00,56.46376,9.22443,57.2122915304,3.92376,1.14443,4.08725,52.54,8.08,53.1576711303,137.95,55.17376,12.15443,56.4966721247,3.92376,1.14443,4.08725,51.25,11.01,52.4192960655,136.2,62.66376,7.84443,63.1528455365,3.92376,1.14443,4.08725,58.74,6.7,59.1208727946,137.82,58.32376,33.04443,67.0342847695,3.92376,1.14443,4.08725,54.4,31.9,63.0632222456,135.83
2021-10-10 23:30:00,53.32712,8.65541,54.0249743152,3.44712,1.00541,3.59075,49.88,7.65,50.4632232423,137.85,52.08712,13.56541,53.8246079258,3.44712,1.00541,3.59075,48.64,12.56,50.2354775035,136.1,59.20712,7.16541,59.6391327835,3.44712,1.00541,3.59075,55.76,6.16,56.0992263761,137.72,55.07712,34.86541,65.1850133233,3.44712,1.00541,3.59075,51.63,33.86,61.7426635318,135.72
2021-10-11 00:00:00,50.99312,13.22091,52.6791301045,3.60312,1.05091,3.75325,47.39,12.17,48.9277119841,138.75,50.68312,9.72091,51.6069253508,3.60312,1.05091,3.75325,47.08,8.67,47.8716544523,137.2,56.77312,12.80091,58.1983715525,3.60312,1.05091,3.75325,53.17,11.75,54.4528364734,138.62,53.58312,30.89091,61.8498105863,3.60312,1.05091,3.75325,49.98,29.84,58.2101881117,136.78
2021-10-11 00:30:00,48.99288,18.75334,52.4594133769,3.78288,1.10334,3.9405,45.21,17.65,48.533149496,136.99,50.04288,4.06334,50.2075748334,3.78288,1.10334,3.9405,46.26,2.96,46.354602792,137.72,54.80288,18.76334,57.9259750393,3.78288,1.10334,3.9405,51.02,17.66,53.98996203,136.87,52.87288,24.95334,58.4654651624,3.78288,1.10334,3.9405,49.09,23.85,54.5770153086,137.28
2021-10-11 01:00:00,48.45024,19.20132,52.1163740661,3.57024,1.04132,3.719,44.88,18.16,48.4148737476,136.99,49.51024,3.5013199999999998,49.6338907058,3.57024,1.04132,3.719,45.94,2.46,46.0058170235,137.72,54.22024,19.24132,57.533145412,3.57024,1.04132,3.719,50.65,18.2,53.820651241,136.87,52.32024,24.56132,57.7984943904,3.57024,1.04132,3.719,48.75,23.52,54.1271918725,137.28
2021-10-11 01:30:00,47.7264,19.64645,51.61193907,3.4164,0.9964500000000001,3.55875,44.31,18.65,48.074926937,137.66,48.7864,3.63645,48.9217394781,3.4164,0.9964500000000001,3.55875,45.37,2.64,45.4467435577,138.31,53.4264,19.75645,56.9622465635,3.4164,0.9964500000000001,3.55875,50.01,18.76,53.412898255,137.55,51.5464,24.67645,57.14856549,3.4164,0.9964500000000001,3.55875,48.13,23.68,53.6399039895,137.88
2021-10-11 02:00:00,47.46736,19.90048,51.4701794207,3.56736,1.04048,3.716,43.9,18.86,47.7798032646,137.74,48.47736,3.05048,48.573242230700004,3.56736,1.04048,3.716,44.91,2.01,44.9549574574,138.35,53.09736,20.02048,56.746358988,3.56736,1.04048,3.716,49.53,18.98,53.042071038,137.62,51.21736,24.21048,56.6512604202,3.56736,1.04048,3.716,47.65,23.17,52.9846336215,137.92
2021-10-11 02:30:00,48.03504,19.27772,51.7590142507,3.93504,1.14772,4.099,44.1,18.13,47.681305561,138.12,49.08504,3.89772,49.2395509017,3.93504,1.14772,4.099,45.15,2.75,45.2336710869,138.66,53.69504,19.26772,57.0473693925,3.93504,1.14772,4.099,49.76,18.12,52.9565104591,138.0,51.84504,25.21772,57.6527672762,3.93504,1.14772,4.099,47.91,24.07,53.6165366282,138.19
2021-10-11 03:00:00,46.324,19.580750000000002,50.2923328805,4.014,1.17075,4.18125,42.31,18.41,46.1417836673,138.48,47.344,4.26075,47.5353376612,4.014,1.17075,4.18125,43.33,3.09,43.4400391344,139.19,51.764,19.61075,55.3542519737,4.014,1.17075,4.18125,47.75,18.44,51.1868742941,138.36,49.974,25.68075,56.1863114696,4.014,1.17075,4.18125,45.96,24.51,52.0870588534,138.73
2021-10-11 03:30:00,46.19832,19.78326,50.2559662831,3.98832,1.16326,4.1545,42.21,18.62,46.1344610893,138.58,47.19832,3.69326,47.3425979457,3.98832,1.16326,4.1545,43.21,2.5300000000000002,43.2840039738,139.32,51.61832,19.82326,55.2938748565,3.98832,1.16326,4.1545,47.63,18.66,51.1547896096,138.47,49.82832,25.07326,55.781088561,3.98832,1.16326,4.1545,45.84,23.91,51.7010028916,138.86
2021-10-11 04:00:00,46.19,20.16625,50.4003347118,4.89,1.42625,5.09375,41.3,18.74,45.3528124817,138.58,47.17,4.05625,47.344081616,4.89,1.42625,5.09375,42.28,2.63,42.3617197479,139.26,51.49,20.21625,55.3165152921,4.89,1.42625,5.09375,46.6,18.79,50.2456376216,138.47,49.73,25.47625,55.875864325,4.89,1.42625,5.09375,44.84,24.05,50.88249306,138.8
2021-10-11 04:30:00,46.32904,19.74097,50.3595655647,4.04904,1.18097,4.21775,42.28,18.56,46.1743651824,138.7,47.31904,3.6809700000000003,47.4619962355,4.04904,1.18097,4.21775,43.27,2.5,43.3421607675,139.4,51.74904,19.79097,55.4043828091,4.04904,1.18097,4.21775,47.7,18.61,51.2017782894,138.64,49.95904,25.04097,55.8834130692,4.04904,1.18097,4.21775,45.91,23.86,51.7400009664,138.95
2021-10-11 05:00:00,46.54064,19.91977,50.6243855119,3.77064,1.09977,3.92775,42.77,18.82,46.7275646701,138.45,47.55064,3.87977,47.7086572821,3.77064,1.09977,3.92775,43.78,2.7800000000000002,43.8681752527,139.16,52.04064,19.98977,55.7478171435,3.77064,1.09977,3.92775,48.27,18.89,51.8345926964,138.39,50.22064,25.21977,56.1974152507,3.77064,1.09977,3.92775,46.45,24.12,52.339057118,138.7
2021-10-11 05:30:00,49.67736,18.74673,53.0968923974,3.65736,1.06673,3.80975,46.02,17.68,49.2993184537,137.99,50.73736,2.78673,50.8138324068,3.65736,1.06673,3.80975,47.08,1.72,47.1114083848,138.7,55.58736,18.71673,58.6538197704,3.65736,1.06673,3.80975,51.93,17.65,54.8474921943,137.94,53.61736,23.93673,58.7178706738,3.65736,1.06673,3.80975,49.96,22.87,54.9457778178,138.24
2021-10-11 06:00:00,52.43104,17.89197,55.3997883206,3.40104,0.9919700000000001,3.54275,49.03,16.9,51.8608802471,137.99,53.56104,2.00197,53.5984411132,3.40104,0.9919700000000001,3.54275,50.16,1.01,50.1701674305,138.7,58.76104,17.77197,61.3897608691,3.40104,0.9919700000000001,3.54275,55.36,16.78,57.8471952648,137.94,56.63104,22.98197,61.1166559668,3.40104,0.9919700000000001,3.54275,53.23,21.99,57.593341629,138.24
2021-10-11 06:30:00,59.90856,14.21708,61.5724039242,3.4185600000000003,0.9970800000000001,3.561,56.49,13.22,58.0162778882,137.7,61.18856,3.00708,61.2624061313,3.4185600000000003,0.9970800000000001,3.561,57.77,2.01,57.8049565349,138.4,67.20856,13.73708,68.5980896542,3.4185600000000003,0.9970800000000001,3.561,63.79,12.74,65.0497632586,137.65,64.74856,19.20708,67.537307795,3.4185600000000003,0.9970800000000001,3.561,61.33,18.21,63.9763471918,137.96
2021-10-11 07:00:00,67.08856,11.55208,68.0758799811,3.53856,1.03208,3.686,63.55,10.52,64.4148499959,135.76,68.49856,5.77208,68.7413240315,3.53856,1.03208,3.686,64.96,4.74,65.1327045347,136.49,75.32856,10.762080000000001,76.0934577845,3.53856,1.03208,3.686,71.79,9.73,72.4463732702,135.72,72.48856,16.21208,74.2793569493,3.53856,1.03208,3.686,68.95,15.18,70.6012386577,136.06
2021-10-11 07:30:00,75.8976,12.06805,76.8510475957,6.2676,1.8280500000000002,6.5287500000000005,69.63,10.24,70.3789350587,135.4,75.3376,3.93805,75.4404547412,6.2676,1.8280500000000002,6.5287500000000005,69.07,2.11,69.1022213825,136.12,83.7876,10.32805,84.4217420488,6.2676,1.8280500000000002,6.5287500000000005,77.52,8.5,77.9846164317,135.37,79.5876,21.99805,82.57178863,6.2676,1.8280500000000002,6.5287500000000005,73.32,20.17,76.0437459624,135.73
2021-10-11 08:00:00,77.95896,14.60303,79.3148657533,15.67896,4.57303,16.33225,62.28,10.03,63.0824801351,136.37,76.92896,6.45303,77.1991352469,15.67896,4.57303,16.33225,61.25,1.88,61.2788454526,135.93,84.70896,13.59303,85.7926475222,15.67896,4.57303,16.33225,69.03,9.02,69.6168176521,136.34,80.65896,26.80303,84.9957072179,15.67896,4.57303,16.33225,64.98,22.23,68.6773128478,135.5
2021-10-11 08:30:00,79.10568,16.46249,80.8005085706,12.86568,3.75249,13.40175,66.24,12.71,67.4483632122,135.84,78.07568,4.71249,78.2177688857,12.86568,3.75249,13.40175,65.21,0.96,65.217066018,135.23,86.31568,9.48249,86.8349827573,12.86568,3.75249,13.40175,73.45,5.73,73.6731660783,135.82,82.11568,23.46249,85.401834517,12.86568,3.75249,13.40175,69.25,19.71,72.0003236104,134.79
2021-10-11 09:00:00,84.69128,3.92454,84.7821615804,7.18128,2.09454,7.4805,77.51,1.83,77.5316000093,135.84,85.78128,11.29454,86.5216425656,7.18128,2.09454,7.4805,78.6,9.2,79.1365907782,135.23,93.16128,20.00454,95.2848661218,7.18128,2.09454,7.4805,85.98,17.91,87.8255572143,135.82,93.06128,13.57454,94.0461055624,7.18128,2.09454,7.4805,85.88,11.48,86.6438964959,134.79
2021-10-11 09:30:00,82.14312,5.74216,82.3435763421,14.13312,4.12216,14.722,68.01,1.62,68.0292914854,136.0,83.39312,9.40216,83.9214696964,14.13312,4.12216,14.722,69.26,5.28,69.4609674566,137.31,89.54312,22.34216,92.28836575,14.13312,4.12216,14.722,75.41,18.22,77.5798717452,135.96,89.89312,11.11216,90.5773322813,14.13312,4.12216,14.722,75.76,6.99,76.0817829707,136.91
2021-10-11 10:00:00,80.32216,6.13438,80.5560674627,17.91216,5.22438,18.6585,62.41,0.91,62.4166340009,136.54,81.47216,11.23438,82.2430796423,17.91216,5.22438,18.6585,63.56,6.01,63.8435094587,138.52,87.05216,24.29438,90.3786228057,17.91216,5.22438,18.6585,69.14,19.07,71.7217156794,136.51,87.50216,13.00438,88.4632234539,17.91216,5.22438,18.6585,69.59,7.78,70.0235424697,138.1
2021-10-11 10:30:00,82.46952,5.93736,82.6829726897,15.89952,4.63736,16.562,66.57,1.3,66.5826921955,136.73,83.69952,10.98736,84.417603188,15.89952,4.63736,16.562,67.8,6.35,68.0967143113,138.54,89.67952,23.26736,92.6487255649,15.89952,4.63736,16.562,73.78,18.63,76.0957640083,136.69,90.06952,12.80736,90.9755291449,15.89952,4.63736,16.562,74.17,8.17,74.6186156398,138.1
2021-10-11 11:00:00,82.26032,7.22301,82.5768255624,17.53032,5.11301,18.26075,64.73,2.11,64.7643806424,136.54,83.48032,11.44301,84.2609417534,17.53032,5.11301,18.26075,65.95,6.33,66.2530859659,138.37,89.25032,22.75301,92.1049351781,17.53032,5.11301,18.26075,71.72,17.64,73.8574843872,136.5,89.70032,13.24301,90.6726238837,17.53032,5.11301,18.26075,72.17,8.13,72.6264813963,137.93
2021-10-11 11:30:00,80.3332,8.2401,80.7547043227,21.4632,6.2600999999999996,22.3575,58.87,1.98,58.9032876841,136.36,81.5232,12.3901,82.4593640301,21.4632,6.2600999999999996,22.3575,60.06,6.13,60.3720175247,138.27,86.6732,24.0801,89.9560715808,21.4632,6.2600999999999996,22.3575,65.21,17.82,67.6010096078,136.32,87.1732,14.1701,88.3173738981,21.4632,6.2600999999999996,22.3575,65.71,7.91,66.1843803325,137.84
2021-10-11 12:00:00,77.2824,8.24945,77.72144347,25.4724,7.42945,26.53375,51.81,0.8200000000000001,51.8164886884,136.68,78.3524,13.37945,79.4865288465,25.4724,7.42945,26.53375,52.88,5.95,53.2136909075,138.62,82.8124,26.59945,86.9794477682,25.4724,7.42945,26.53375,57.34,19.17,60.459610485,136.64,83.3824,15.12945,84.7438781686,25.4724,7.42945,26.53375,57.91,7.7,58.4196722004,138.19
2021-10-11 12:30:00,78.42176,6.85843,78.7210931299,19.57176,5.70843,20.38725,58.85,1.15,58.8612351213,136.81,79.53176,11.96843,80.4272600886,19.57176,5.70843,20.38725,59.96,6.26,60.2858955312,138.62,84.74176,24.53843,88.2230153348,19.57176,5.70843,20.38725,65.17,18.83,67.8358150242,136.94,85.22176,13.74843,86.3236219407,19.57176,5.70843,20.38725,65.65,8.04,66.1404876003,138.38
2021-10-11 13:00:00,79.50256,7.04783,79.8143405301,19.43256,5.66783,20.24225,60.07,1.38,60.0858494156,136.81,80.65256,11.98783,81.5386013043,19.43256,5.66783,20.24225,61.22,6.32,61.5453556331,138.62,85.97256,24.24783,89.3265824526,19.43256,5.66783,20.24225,66.54,18.58,69.0853674811,136.77,86.42256,13.79783,87.5170782743,19.43256,5.66783,20.24225,66.99,8.13,67.4815308066,138.18
