Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-11 13:30:00,78.68984,7.89162,79.0845660382,20.67984,6.03162,21.5415,58.01,1.8599999999999999,58.0398113367,136.93,79.77984000000001,12.07162,80.6879599435,20.67984,6.03162,21.5415,59.1,6.04,59.4078412333,138.75,84.89984,24.09162,88.2518497611,20.67984,6.03162,21.5415,64.22,18.06,66.7111085202,136.89,85.37984,13.84162,86.4945519825,20.67984,6.03162,21.5415,64.7,7.8100000000000005,65.1696716272,138.32
2021-10-11 14:00:00,77.34104,7.12697,77.6687206645,19.12104,5.57697,19.91775,58.22,1.55,58.2406292892,136.93,78.45104,11.26697,79.2559795224,19.12104,5.57697,19.91775,59.33,5.69,59.6022231129,138.86,83.60104,24.08697,87.0018161469,19.12104,5.57697,19.91775,64.48,18.51,67.0842045492,136.89,84.06104,13.01697,85.062917619,19.12104,5.57697,19.91775,64.94,7.44,65.3648009253,138.43
2021-10-11 14:30:00,76.8888,6.52215,77.1649273055,16.9788,4.95215,17.68625,59.91,1.57,59.930568160199996,137.33,78.0588,9.99215,78.6957388876,16.9788,4.95215,17.68625,61.08,5.04,61.2875843871,139.25,83.3288,23.48215,86.5742471989,16.9788,4.95215,17.68625,66.35,18.53,68.8889207348,137.3,83.8388,11.68215,84.6487862527,16.9788,4.95215,17.68625,66.86,6.73,67.197860829,138.83
2021-10-11 15:00:00,77.74512,6.26066,77.9967919049,14.98512,4.37066,15.6095,62.76,1.8900000000000001,62.7884519637,137.53,78.94512,9.79066,79.5499151165,14.98512,4.37066,15.6095,63.96,5.42,64.1892358577,139.52,84.50512,22.53066,87.4571091807,14.98512,4.37066,15.6095,69.52,18.16,71.8527382916,137.48,84.98512,11.52066,85.7624406617,14.98512,4.37066,15.6095,70.0,7.15,70.3642132053,139.1
2021-10-11 15:30:00,77.62584,5.55462,77.8243203571,16.09584,4.6946200000000005,16.7665,61.53,0.86,61.5360097829,137.43,78.76584,10.44462,79.4553184995,16.09584,4.6946200000000005,16.7665,62.67,5.75,62.9332296962,139.41,84.24584,24.03462,87.6072172589,16.09584,4.6946200000000005,16.7665,68.15,19.34,70.8410763611,137.38,84.70584,12.21462,85.5819856737,16.09584,4.6946200000000005,16.7665,68.61,7.52,69.0208845206,139.01
2021-10-11 16:00:00,78.86296,4.32003,78.9811947185,14.02296,4.09003,14.60725,64.84,0.23,64.8404079259,137.53,80.02296,9.39003,80.5719975585,14.02296,4.09003,14.60725,66.0,5.3,66.2124610629,139.32,85.85296,24.25003,89.2120770735,14.02296,4.09003,14.60725,71.83,20.16,74.6054589156,137.43,86.27296,11.12003,86.98665814,14.02296,4.09003,14.60725,72.25,7.03,72.5912074566,138.91
2021-10-11 16:30:00,80.29296,3.99628,80.3923483884,10.99296,3.20628,11.451,69.3,0.79,69.3045027397,137.32,81.51296,7.59628,81.8661475691,10.99296,3.20628,11.451,70.52,4.39,70.6565106696,139.05,87.80296,24.41628,91.1345955925,10.99296,3.20628,11.451,76.81,21.21,79.6846296346,137.21,88.18296,9.23628,88.6653444284,10.99296,3.20628,11.451,77.19,6.03,77.4251703259,138.64
2021-10-11 17:00:00,83.04128,3.28204,83.106112715,8.681280000000001,2.5320400000000003,9.043,74.36,0.75,74.3637821792,137.46,84.29128,6.92204,84.5750230375,8.681280000000001,2.5320400000000003,9.043,75.61,4.39,75.7373368954,139.18,91.13128,23.67204,94.1555928886,8.681280000000001,2.5320400000000003,9.043,82.45,21.14,85.1169906658,137.34,91.42128,8.60204,91.8250811543,8.681280000000001,2.5320400000000003,9.043,82.74,6.07,82.9623559212,138.77
2021-10-11 17:30:00,84.268,4.23025,84.374112375,8.058,2.35025,8.39375,76.21,1.88,76.2331850312,137.32,85.488,6.52025,85.7362922225,8.058,2.35025,8.39375,77.43,4.17,77.5422065716,139.04,92.578,24.73025,95.8241689192,8.058,2.35025,8.39375,84.52,22.38,87.432801625,137.2,92.808,8.180250000000001,93.1678128651,8.058,2.35025,8.39375,84.75,5.83,84.9502878159,138.63
2021-10-11 18:00:00,84.40856,6.47083,84.6562262457,10.52856,3.07083,10.96725,73.88,3.4,73.9581935961,137.19,85.59856,5.72083,85.7895178327,10.52856,3.07083,10.96725,75.07,2.65,75.1167584498,138.79,92.42856,27.26083,96.3648875678,10.52856,3.07083,10.96725,81.9,24.19,85.3976937628,137.06,92.66856,7.23083,92.9502389183,10.52856,3.07083,10.96725,82.14,4.16,82.2452746363,138.38
2021-10-11 18:30:00,85.90864,8.29502,86.3081791225,12.90864,3.76502,13.4465,73.0,4.53,73.1404190581,137.83,86.40864,7.11502,86.7010759809,12.90864,3.76502,13.4465,73.5,3.35,73.57630393,139.44,93.85864,21.45502,96.2796042049,12.90864,3.76502,13.4465,80.95,17.69,82.8603560214,137.7,91.74864,15.03502,92.9723871278,12.90864,3.76502,13.4465,78.84,11.27,79.6414370789,139.03
2021-10-11 19:00:00,88.62856,8.53333,89.0384151283,11.66856,3.40333,12.15475,76.96,5.13,77.1307882755,137.31,88.73856,9.23333,89.2176351052,11.66856,3.40333,12.15475,77.07,5.83,77.2901921333,138.09,97.04856,17.69333,98.6482484617,11.66856,3.40333,12.15475,85.38,14.29,86.5675949764,137.18,93.36856,16.80333,94.8685400729,11.66856,3.40333,12.15475,81.7,13.4,82.7916058547,137.65
2021-10-11 19:30:00,87.57688,7.07409,87.8621230102,8.51688,2.48409,8.87175,79.06,4.59,79.1931291212,136.65,87.65688,8.22409,88.041832487,8.51688,2.48409,8.87175,79.14,5.74,79.3478871804,136.59,96.23688,17.51409,97.8175874813,8.51688,2.48409,8.87175,87.72,15.03,88.9983106581,136.53,92.41688,16.10409,93.8094953811,8.51688,2.48409,8.87175,83.9,13.62,84.9983199834,136.16
2021-10-11 20:00:00,84.5504,5.2909500000000005,84.7157853771,5.1804,1.51095,5.39625,79.37,3.7800000000000002,79.4599603574,136.65,84.5604,7.02095,84.8513699775,5.1804,1.51095,5.39625,79.38,5.51,79.5710028842,136.59,93.2404,17.45095,94.859410962,5.1804,1.51095,5.39625,88.06,15.94,89.4910453621,136.53,89.3204,15.36095,90.6316315701,5.1804,1.51095,5.39625,84.14,13.85,85.272282132,136.16
2021-10-11 20:30:00,81.96768,4.97724,82.1186549001,3.96768,1.15724,4.133,78.0,3.8200000000000003,78.0934850036,136.67,82.03768,5.47724,82.2203204676,3.96768,1.15724,4.133,78.07,4.32,78.1894321504,136.55,90.50768,17.20724,92.1288730388,3.96768,1.15724,4.133,86.54,16.05,88.0157605205,136.56,86.71768,16.46724,88.2673553348,3.96768,1.15724,4.133,82.75,15.31,84.1543736237,136.11
2021-10-11 21:00:00,77.90296,4.14128,78.0129564675,4.39296,1.28128,4.5760000000000005,73.51,2.86,73.5656149298,137.17,77.97296,3.90128,78.0704968397,4.39296,1.28128,4.5760000000000005,73.58,2.62,73.6266310515,137.19,85.91296,18.44128,87.8698896323,4.39296,1.28128,4.5760000000000005,81.52,17.16,83.3065183524,137.05,82.37296,18.52128,84.4295111439,4.39296,1.28128,4.5760000000000005,77.98,17.24,79.8629951855,136.73
2021-10-11 21:30:00,74.00736,3.29673,74.0807516354,4.13736,1.20673,4.30975,69.87,2.09,69.9012517771,137.42,74.08736,2.45673,74.1280812787,4.13736,1.20673,4.30975,69.95,1.25,69.9611678004,137.53,81.58736,19.41673,83.866004529,4.13736,1.20673,4.30975,77.45,18.21,79.5619670446,137.31,78.25736,20.13673,80.8065733048,4.13736,1.20673,4.30975,74.12,18.93,76.4991457469,137.08
2021-10-11 22:00:00,70.49584,2.05462,70.5257748674,4.09584,1.19462,4.2665,66.4,0.86,66.4055690436,138.19,70.54584,1.37462,70.5592312986,4.09584,1.19462,4.2665,66.45,0.18,66.4502437919,138.37,77.67584,20.47462,80.3289871955,4.09584,1.19462,4.2665,73.58,19.28,76.0640177745,138.06,74.52584,21.17462,77.4755791192,4.09584,1.19462,4.2665,70.43,19.98,73.2091886309,137.92
2021-10-11 22:30:00,67.34672,2.01446,67.3768413021,4.98672,1.45446,5.1945,62.36,0.56,62.3625143816,137.29,67.38672,1.5944600000000002,67.4055808895,4.98672,1.45446,5.1945,62.4,0.14,62.4001570511,137.48,74.07672,20.95446,76.9834387375,4.98672,1.45446,5.1945,69.09,19.5,71.7891224351,137.17,71.10672,21.55446,74.3018194599,4.98672,1.45446,5.1945,66.12,20.1,69.1076291013,137.04
2021-10-11 23:00:00,62.4168,1.8524,62.4442816277,4.6368,1.3524,4.83,57.78,0.5,57.7821633378,136.87,62.4568,1.9424000000000001,62.4869969194,4.6368,1.3524,4.83,57.82,0.59,57.8230101257,137.05,68.6168,22.3024,72.1502757306,4.6368,1.3524,4.83,63.98,20.95,67.3226774572,136.75,65.9168,22.1724,69.5459549075,4.6368,1.3524,4.83,61.28,20.82,64.7202503085,136.59
2021-10-11 23:30:00,59.50568,2.06249,59.541412624,4.22568,1.23249,4.40175,55.28,0.8300000000000001,55.2862306547,137.8,59.51568,2.64249,59.5743142576,4.22568,1.23249,4.40175,55.29,1.4100000000000001,55.3079759167,137.91,65.40568,22.73249,69.2435489982,4.22568,1.23249,4.40175,61.18,21.5,64.847840365,137.69,62.80568,23.17249,66.9441389,4.22568,1.23249,4.40175,58.58,21.94,62.55381683,137.46
2021-10-12 00:00:00,57.55288,2.96084,57.6289907061,4.08288,1.1908400000000001,4.253,53.47,1.77,53.4992878457,138.67,57.55288,2.78084,57.6200231465,4.08288,1.1908400000000001,4.253,53.47,1.5899999999999999,53.4936351354,138.84,63.25288,23.79084,67.5790714364,4.08288,1.1908400000000001,4.253,59.17,22.6,63.3391577146,138.55,60.73288,23.33084,65.0600553965,4.08288,1.1908400000000001,4.253,56.65,22.14,60.8227103967,138.39
2021-10-12 00:30:00,55.09016,3.43338,55.1970454558,4.16016,1.21338,4.3335,50.93,2.22,50.9783610957,138.93,55.08016,3.6133800000000003,55.1985556029,4.16016,1.21338,4.3335,50.92,2.4,50.976527932,139.01,60.49016,24.41338,65.2309173617,4.16016,1.21338,4.3335,56.33,23.2,60.9205129657,138.8,58.11016,24.34338,63.0031018685,4.16016,1.21338,4.3335,53.95,23.13,58.6992282743,138.56
2021-10-12 01:00:00,54.1488,4.53215,54.33813509,4.7388,1.38215,4.93625,49.41,3.15,49.5103080176,139.27,53.7088,7.39215,54.215118547,4.7388,1.38215,4.93625,48.97,6.01,49.3374198758,139.38,59.3888,22.01215,63.3369111424,4.7388,1.38215,4.93625,54.65,20.63,58.4142054641,139.14,56.6488,28.19215,63.2762503872,4.7388,1.38215,4.93625,51.91,26.81,58.424517114,138.94
2021-10-12 01:30:00,53.27464,7.98177,53.8692483655,5.35464,1.56177,5.57775,47.92,6.42,48.3481416396,138.7,51.30464,14.88177,53.4194081197,5.35464,1.56177,5.57775,45.95,13.32,47.8416648958,136.5,58.37464,14.99177,60.2689950378,5.35464,1.56177,5.57775,53.02,13.43,54.6944722984,138.58,54.18464,36.60177,65.388567648,5.35464,1.56177,5.57775,48.83,35.04,60.1013352597,136.05
2021-10-12 02:00:00,54.06608,7.94094,54.6461300977,4.90608,1.43094,5.1105,49.16,6.51,49.5891691804,138.7,52.04608,13.92094,53.8756625375,4.90608,1.43094,5.1105,47.14,12.49,48.7665838459,136.5,59.32608,14.72094,61.1251980991,4.90608,1.43094,5.1105,54.42,13.29,56.0192868573,138.58,55.00608,35.52094,65.4782865953,4.90608,1.43094,5.1105,50.1,34.09,60.5981691143,136.05
2021-10-12 02:30:00,53.19304,7.97047,53.7868747601,4.01304,1.17047,4.18025,49.18,6.8,49.6478841442,138.87,51.20304,14.36047,53.1787025402,4.01304,1.17047,4.18025,47.19,13.19,48.998695901,136.69,58.45304,14.22047,60.1579558518,4.01304,1.17047,4.18025,54.44,13.05,55.9822838048,138.75,54.15304,36.14047,65.1051865297,4.01304,1.17047,4.18025,50.14,34.97,61.130356616,136.25
2021-10-12 03:00:00,52.89232,8.26401,53.5340207369,4.16232,1.21401,4.33575,48.73,7.05,49.2373374585,138.87,50.91232,14.70401,52.9931338747,4.16232,1.21401,4.33575,46.75,13.49,48.6574002594,136.69,58.10232,14.01401,59.7684872292,4.16232,1.21401,4.33575,53.94,12.8,55.4379256466,138.75,53.83232,36.54401,65.0644552998,4.16232,1.21401,4.33575,49.67,35.33,60.9534067957,136.25
2021-10-12 03:30:00,52.02984,8.23287,52.6771715154,4.32984,1.26287,4.51025,47.7,6.97,48.2065441616,138.87,50.05984,14.91287,52.2339092206,4.32984,1.26287,4.51025,45.73,13.65,47.7237404234,136.74,57.12984,14.23287,58.8760834878,4.32984,1.26287,4.51025,52.8,12.97,54.3696689341,138.75,52.92984,36.83287,64.4843258076,4.32984,1.26287,4.51025,48.6,35.57,60.2261147676,136.29
2021-10-12 04:00:00,51.96096,8.62153,52.6713598046,4.29096,1.25153,4.46975,47.67,7.37,48.2363535106,139.12,49.98096,14.54153,52.0533616327,4.29096,1.25153,4.46975,45.69,13.29,47.5836127254,137.0,57.04096,13.75153,58.6751710271,4.29096,1.25153,4.46975,52.75,12.5,54.2108153416,139.01,52.83096,36.46153,64.191537639,4.29096,1.25153,4.46975,48.54,35.21,59.965620984,136.55
2021-10-12 04:30:00,52.13456,8.48883,52.821137636,4.14456,1.20883,4.31725,47.99,7.28,48.5390409876,138.76,50.16456,14.50883,52.2205824169,4.14456,1.20883,4.31725,46.02,13.3,47.9033443509,136.66,57.25456,13.73883,58.8798784863,4.14456,1.20883,4.31725,53.11,12.53,54.5680584225,138.66,53.04456,36.30883,64.2810740542,4.14456,1.20883,4.31725,48.9,35.1,60.1931889835,136.21
2021-10-12 05:00:00,52.1332,8.5401,52.828059308,3.9432,1.1501000000000001,4.1075,48.19,7.39,48.7533403984,138.76,50.1532,14.3801,52.1740428398,3.9432,1.1501000000000001,4.1075,46.21,13.23,48.0665892279,136.66,57.2732,13.5801,58.8611803675,3.9432,1.1501000000000001,4.1075,53.33,12.43,54.7594174549,138.66,53.0432,36.2201,64.2298739704,3.9432,1.1501000000000001,4.1075,49.1,35.07,60.3383369012,136.21
2021-10-12 05:30:00,54.72704,8.24122,55.344074789,4.42704,1.29122,4.6115,50.3,6.95,50.7778741186,138.87,52.67704,12.74122,54.1960259636,4.42704,1.29122,4.6115,48.25,11.45,49.5899687437,136.76,60.11704,14.16122,61.7624372111,4.42704,1.29122,4.6115,55.69,12.87,57.1577903702,138.76,55.69704,34.32122,65.4225221697,4.42704,1.29122,4.6115,51.27,33.03,60.9884726813,136.31
2021-10-12 06:00:00,56.78144,8.49542,57.413448681,4.20144,1.22542,4.3765,52.58,7.27,53.0802157117,138.63,54.71144,11.69542,55.9475157255,4.20144,1.22542,4.3765,50.51,10.47,51.5837280545,136.3,62.43144,13.58542,63.8924748077,4.20144,1.22542,4.3765,58.23,12.36,59.5273256581,138.53,57.88144,33.02542,66.6403741185,4.20144,1.22542,4.3765,53.68,31.8,62.3921661749,135.86
2021-10-12 06:30:00,62.4028,3.79165,62.5178859013,5.6628,1.65165,5.89875,56.74,2.14,56.7803416686,138.09,62.0828,5.68165,62.3422425211,5.6628,1.65165,5.89875,56.42,4.03,56.5637454559,135.71,68.4928,21.12165,71.6755729001,5.6628,1.65165,5.89875,62.83,19.47,65.7775782467,137.99,65.4928,20.14165,68.5200183637,5.6628,1.65165,5.89875,59.83,18.49,62.6219530197,135.3
2021-10-12 07:00:00,70.16424,3.63707,70.2584432859,4.58424,1.33707,4.77525,65.58,2.3,65.6203200236,137.42,70.17424,5.96707,70.4274796082,4.58424,1.33707,4.77525,65.59,4.63,65.7532128493,136.89,77.27424,18.867070000000002,79.5441669638,4.58424,1.33707,4.77525,72.69,17.53,74.7739058763,137.33,74.10424,16.17707,75.8494296601,4.58424,1.33707,4.77525,69.52,14.84,71.0862574623,136.49
2021-10-12 07:30:00,76.69464,6.37927,76.9594886318,3.97464,1.15927,4.14025,72.72,5.22,72.9071107643,136.61,76.76464,7.80927,77.1608362595,3.97464,1.15927,4.14025,72.79,6.65,73.0931364767,136.47,84.64464,15.33927,86.0233008252,3.97464,1.15927,4.14025,80.67,14.18,81.9067842123,136.52,81.12464,13.70927,82.2748521668,3.97464,1.15927,4.14025,77.15,12.55,78.1640902205,136.06
2021-10-12 08:00:00,80.88656,9.66108,81.4614758975,6.82656,1.9910800000000002,7.111,74.06,7.67,74.4561112334,136.07,80.99656,8.98108,81.4929600015,6.82656,1.9910800000000002,7.111,74.17,6.99,74.4986509945,136.01,88.98656,13.18108,89.957482905,6.82656,1.9910800000000002,7.111,82.16,11.19,82.9185244683,135.98,85.41656,14.00108,86.5564495771,6.82656,1.9910800000000002,7.111,78.59,12.01,79.5023785808,135.58
2021-10-12 08:30:00,80.0,11.48375,80.820025452,16.71,4.87375,17.40625,63.29,6.61,63.6342376398,135.14,80.08,10.84375,80.81084898739999,16.71,4.87375,17.40625,63.37,5.97,63.6505915134,135.33,86.87,17.28375,88.5727097591,16.71,4.87375,17.40625,70.16,12.41,71.2490961346,135.05,83.8,18.09375,85.7311133082,16.71,4.87375,17.40625,67.09,13.22,68.3800884761,134.89
2021-10-12 09:00:00,79.49648,11.94814,80.3893549038,15.93648,4.64814,16.6005,63.56,7.3,63.9778367874,135.52,79.57648,11.34814,80.3815678539,15.93648,4.64814,16.6005,63.64,6.7,63.9917150888,135.71,86.38648,16.218140000000002,87.89568813,15.93648,4.64814,16.6005,70.45,11.57,71.3937490261,135.43,83.36648,17.02814,85.0877637469,15.93648,4.64814,16.6005,67.43,12.38,68.5570514243,135.29
2021-10-12 09:30:00,82.5516,11.84755,83.3974286388,14.3916,4.19755,14.99125,68.16,7.65,68.5879588558,135.34,81.2416,7.11755,81.5527871293,14.3916,4.19755,14.99125,66.85,2.92,66.9137422358,135.52,89.9516,14.31755,91.0839315168,14.3916,4.19755,14.99125,75.56,10.12,76.2346902663,135.25,85.2116,22.70755,88.1853139789,14.3916,4.19755,14.99125,70.82,18.51,73.1989924794,135.13
2021-10-12 10:00:00,85.6572,7.5146,85.9861914786,7.1472,2.0846,7.445,78.51,5.43,78.6975539645,136.46,84.1572,3.2646,84.2204958724,7.1472,2.0846,7.445,77.01,1.18,77.0190398538,135.69,94.1972,10.2446,94.7526480738,7.1472,2.0846,7.445,87.05,8.16,87.4316195664,136.36,89.8172,14.9046,91.0454640111,7.1472,2.0846,7.445,82.67,12.82,83.6581215424,135.27
2021-10-12 10:30:00,85.52416,1.9866300000000001,85.547230478,6.19416,1.8066300000000002,6.45225,79.33,0.18,79.33020421,136.51,84.71416,2.18663,84.7423757943,6.19416,1.8066300000000002,6.45225,78.52,0.38,78.5209195056,135.76,94.12416,4.21663,94.2185622065,6.19416,1.8066300000000002,6.45225,87.93,2.41,87.9630206394,136.41,92.11416,3.49663,92.1805017011,6.19416,1.8066300000000002,6.45225,85.92,1.69,85.9366190864,135.35
2021-10-12 11:00:00,85.51872,2.30796,85.5498576843,7.15872,2.08796,7.457,78.36,0.22,78.3603088304,136.91,84.71872,2.44796,84.7540797048,7.15872,2.08796,7.457,77.56,0.36,77.5608354777,137.0,94.02872,4.42796,94.1329220549,7.15872,2.08796,7.457,86.87,2.34,86.9015103436,136.82,92.02872,3.70796,92.1033890375,7.15872,2.08796,7.457,84.87,1.62,84.8854598857,136.61
2021-10-12 11:30:00,86.24344,2.44892,86.2782020687,7.33344,2.13892,7.639,78.91,0.31,78.9106089192,136.71,85.35344,3.49892,85.425126052,7.33344,2.13892,7.639,78.02,1.3599999999999999,78.0318524706,136.63,94.79344,3.9889200000000002,94.8773300099,7.33344,2.13892,7.639,87.46,1.85,87.4795638992,136.61,92.71344,4.87892,92.8417245477,7.33344,2.13892,7.639,85.38,2.74,85.4239544858,136.23
2021-10-12 12:00:00,86.41896,2.05928,86.4434918406,6.40896,1.86928,6.676,80.01,0.19,80.0102255965,136.71,85.52896,3.75928,85.611536517,6.40896,1.86928,6.676,79.12,1.8900000000000001,79.1425707189,136.63,95.09896,3.87928,95.1780489735,6.40896,1.86928,6.676,88.69,2.01,88.7127736011,136.61,92.97896,5.19928,93.1242155145,6.40896,1.86928,6.676,86.57,3.33,86.6340221853,136.23
2021-10-12 12:30:00,85.67088,3.19859,85.7305701484,7.40088,2.1585900000000002,7.70925,78.27,1.04,78.2769091112,136.78,84.83088,3.57859,84.9063278441,7.40088,2.1585900000000002,7.70925,77.43,1.42,77.4430196984,136.65,94.17088,3.24859,94.2268962503,7.40088,2.1585900000000002,7.70925,86.77,1.09,86.7768459902,136.68,92.12088,4.88859,92.250500509,7.40088,2.1585900000000002,7.70925,84.72,2.73,84.7639740692,136.25
2021-10-12 13:00:00,85.67632,3.52726,85.7488972049,9.79632,2.85726,10.2045,75.88,0.67,75.8829579023,136.78,84.88632,3.31726,84.9511126299,9.79632,2.85726,10.2045,75.09,0.46,75.0914089627,136.65,93.91632,4.33726,94.0164187079,9.79632,2.85726,10.2045,84.12,1.48,84.1330184886,136.68,91.96632,3.61726,92.0374303436,9.79632,2.85726,10.2045,82.17,0.76,82.1735145896,136.23
2021-10-12 13:30:00,80.26664,8.39277,80.7042259436,17.42664,5.08277,18.15275,62.84,3.31,62.9271141878,138.09,79.60664,8.88277,80.1006912265,17.42664,5.08277,18.15275,62.18,3.8,62.2960062925,138.27,87.06664,6.50277,87.3091393759,17.42664,5.08277,18.15275,69.64,1.42,69.6544758074,136.98,85.45664,8.02277,85.8324073912,17.42664,5.08277,18.15275,68.03,2.94,68.0934982212,136.75
2021-10-12 14:00:00,79.69872,10.19671,80.3483594385,18.22872,5.3167100000000005,18.98825,61.47,4.88,61.663403247,138.09,78.96872,8.98671,79.478422827,18.22872,5.3167100000000005,18.98825,60.74,3.67,60.8507723862,138.27,86.30872,8.33671,86.710413917,18.22872,5.3167100000000005,18.98825,68.08,3.02,68.1469500418,137.98,84.74872,8.08671,85.1336620865,18.22872,5.3167100000000005,18.98825,66.52,2.77,66.5776486518,137.84
2021-10-12 14:30:00,83.20296,6.13378,83.4287469033,13.21296,3.85378,13.7635,69.99,2.2800000000000002,70.0271268867,139.02,82.45296,5.67378,82.6479424562,13.21296,3.85378,13.7635,69.24,1.82,69.2639155694,139.01,90.78296,4.71378,90.905255889,13.21296,3.85378,13.7635,77.57,0.86,77.5747671605,138.9,89.02296,4.57378,89.1403773306,13.21296,3.85378,13.7635,75.81,0.72,75.8134189969,138.57
2021-10-12 15:00:00,81.9888,5.00465,82.1414015407,11.6388,3.39465,12.12375,70.35,1.6099999999999999,70.368420474,138.18,81.2688,4.7246500000000005,81.4060204841,11.6388,3.39465,12.12375,69.63,1.33,69.6427009815,138.24,89.6188,3.90465,89.7038215745,11.6388,3.39465,12.12375,77.98,0.51,77.9816677175,138.06,87.8588,3.58465,87.9318966761,11.6388,3.39465,12.12375,76.22,0.19,76.2202368141,137.81
2021-10-12 15:30:00,83.46184,3.03012,83.5168268279,6.17184,1.8001200000000002,6.429,77.29,1.23,77.2997865456,137.95,82.66184,2.70012,82.7059274792,6.17184,1.8001200000000002,6.429,76.49,0.9,76.4952946265,138.03,91.84184,2.74012,91.8827069268,6.17184,1.8001200000000002,6.429,85.67,0.9400000000000001,85.6751568426,137.83,89.89184,2.20012,89.9187601483,6.17184,1.8001200000000002,6.429,83.72,0.4,83.7209555607,137.6
2021-10-12 16:00:00,85.79712,3.01166,85.849961539,5.21712,1.52166,5.4345,80.58,1.49,80.5937745735,138.32,84.96712,2.59166,85.0066361095,5.21712,1.52166,5.4345,79.75,1.07,79.7571777334,138.39,94.52712,2.16166,94.5518333479,5.21712,1.52166,5.4345,89.31,0.64,89.3122931068,138.2,92.49712,1.70166,92.5127713078,5.21712,1.52166,5.4345,87.28,0.18,87.2801856093,137.96
2021-10-12 16:30:00,88.56928,3.82479,88.6518267057,5.87928,1.71479,6.12425,82.69,2.11,82.716916045,138.93,87.71928,3.12479,87.7749189476,5.87928,1.71479,6.12425,81.84,1.4100000000000001,81.8521453598,138.97,97.53928,1.83479,97.5565353898,5.87928,1.71479,6.12425,91.66,0.12,91.6600785511,138.79,95.44928,2.16479,95.4738255663,5.87928,1.71479,6.12425,89.57,0.45,89.5711303937,138.54
2021-10-12 17:00:00,91.8852,6.53235,92.1171079418,7.3452,2.14235,7.65125,84.54,4.39,84.6539054031,139.58,90.0452,3.7723500000000003,90.1241846985,7.3452,2.14235,7.65125,82.7,1.63,82.7160619227,139.59,101.0952,8.30235,101.4355385383,7.3452,2.14235,7.65125,93.75,6.16,93.9521585702,139.44,95.6052,16.68235,97.0497556337,7.3452,2.14235,7.65125,88.26,14.54,89.4496461703,139.14
2021-10-12 17:30:00,91.97496,6.37228,92.1954403395,8.54496,2.49228,8.901,83.43,3.88,83.5201730123,139.19,89.86496,3.1922800000000002,89.9216419301,8.54496,2.49228,8.901,81.32,0.7000000000000001,81.3230127332,137.8,101.05496,9.07228,101.4613778982,8.54496,2.49228,8.901,92.51,6.58,92.7437140727,139.05,94.74496,21.78228,97.2166403832,8.54496,2.49228,8.901,86.2,19.29,88.332010619,137.36
2021-10-12 18:00:00,92.42104,5.95697,92.6128183691,8.32104,2.42697,8.66775,84.1,3.5300000000000002,84.1740512272,139.44,90.28104,2.74697,90.3228211897,8.32104,2.42697,8.66775,81.96,0.32,81.9606246926,137.65,101.57104,8.60697,101.9350582443,8.32104,2.42697,8.66775,93.25,6.18,93.4545606164,139.29,95.21104,22.05697,97.7325537549,8.32104,2.42697,8.66775,86.89,19.63,89.0797900761,137.21
2021-10-12 18:30:00,90.56656,8.55608,90.9698207935,13.66656,3.9860800000000003,14.236,76.9,4.57,77.0356729055,139.44,89.27656,5.90608,89.471704725,13.66656,3.9860800000000003,14.236,75.61,1.92,75.6343737992,137.65,99.22656,10.50608,99.7812002654,13.66656,3.9860800000000003,14.236,85.56,6.52,85.808064889,139.32,93.75656,22.94608,96.5236506272,13.66656,3.9860800000000003,14.236,80.09,18.96,82.3036432972,137.21
2021-10-12 19:00:00,84.084,18.157,86.0220652217,24.504,7.147,25.525,59.58,11.01,60.5887489556,139.29,85.404,12.097,86.2564816405,24.504,7.147,25.525,60.9,4.95,61.1008387831,137.99,91.764,17.357,93.3910977824,24.504,7.147,25.525,67.26,10.21,68.0305203567,139.15,89.004,21.917,91.6627890968,24.504,7.147,25.525,64.5,14.77,66.1695012827,137.56
2021-10-12 19:30:00,84.17512,16.82691,85.8405249702,20.83512,6.07691,21.70325,63.34,10.75,64.2457632844,136.69,85.56512,11.33691,86.3128917889,20.83512,6.07691,21.70325,64.73,5.26,64.9433637872,137.22,92.34512,16.00691,93.7221550945,20.83512,6.07691,21.70325,71.51,9.93,72.1961564074,136.81,89.43512,20.43691,91.7404380836,20.83512,6.07691,21.70325,68.6,14.36,70.0868718092,137.05
2021-10-12 20:00:00,82.718,9.6365,83.2774258503,11.748,3.4265,12.2375,70.97,6.21,71.2411748921,136.69,84.318,6.8065,84.592278408,11.748,3.4265,12.2375,72.57,3.38,72.6486703251,137.22,91.938,8.2865,92.3106815393,11.748,3.4265,12.2375,80.19,4.86,80.3371377384,136.57,88.638,19.6865,90.7978707143,11.748,3.4265,12.2375,76.89,16.26,78.5904555274,136.78
2021-10-12 20:30:00,75.59744,14.83592,77.0394538973,16.95744,4.94592,17.664,58.64,9.89,59.468157025400004,135.64,76.99744,5.59592,77.2005186977,16.95744,4.94592,17.664,60.04,0.65,60.0435183846,136.86,83.17744,13.86592,84.3252646744,16.95744,4.94592,17.664,66.22,8.92,66.8180724056,135.53,80.55744,24.32592,84.150172449,16.95744,4.94592,17.664,63.6,19.38,66.4871747031,136.41
2021-10-12 21:00:00,76.31192,13.20306,77.4456578993,11.94192,3.48306,12.4395,64.37,9.72,65.0997334864,136.16,77.74192,5.55306,77.939993589,11.94192,3.48306,12.4395,65.8,2.07,65.8325519785,137.3,84.62192,12.28306,85.5087300072,11.94192,3.48306,12.4395,72.68,8.8,73.2108079453,136.05,81.68192,21.10306,84.3639448832,11.94192,3.48306,12.4395,69.74,17.62,71.9314395796,136.86
2021-10-12 21:30:00,75.31328,10.99929,76.112249506,3.56328,1.03929,3.7117500000000003,71.75,9.96,72.438001767,135.33,76.80328,5.16929,76.9770444864,3.56328,1.03929,3.7117500000000003,73.24,4.13,73.3563528265,136.31,84.60328,10.14929,85.2098766239,3.56328,1.03929,3.7117500000000003,81.04,9.11,81.5504365408,135.21,81.18328,16.22929,82.7895815031,3.56328,1.03929,3.7117500000000003,77.62,15.19,79.0923542449,135.86
2021-10-12 22:00:00,73.046,4.3004999999999995,73.1724840104,2.916,0.8505,3.0375,70.13,3.45,70.2148089793,135.2,71.636,7.2905,72.0060267356,2.916,0.8505,3.0375,68.72,6.44,69.0210982237,135.91,80.846,3.5404999999999998,80.9234876674,2.916,0.8505,3.0375,77.93,2.69,77.9764131004,135.08,75.746,26.4305,80.224858032,2.916,0.8505,3.0375,72.83,25.58,77.1916141819,135.46
2021-10-12 22:30:00,68.66512,3.82191,68.7714017646,2.95512,0.8619100000000001,3.07825,65.71,2.96,65.7766349094,137.82,66.85512,8.82191,67.4346584944,2.95512,0.8619100000000001,3.07825,63.9,7.96,64.3938785911,136.63,75.77512,1.78191,75.7960685937,2.95512,0.8619100000000001,3.07825,72.82,0.92,72.8258113583,137.69,70.67512,29.34191,76.5239849293,2.95512,0.8619100000000001,3.07825,67.72,28.48,73.4650175254,136.18
2021-10-12 23:00:00,65.34384,4.37737,65.490295419,2.97384,0.8673700000000001,3.09775,62.37,3.51,62.4686881565,139.05,63.63384,9.37737,64.3210747832,2.97384,0.8673700000000001,3.09775,60.66,8.51,61.2540259901,137.52,72.09384,3.02737,72.1573747795,2.97384,0.8673700000000001,3.09775,69.12,2.16,69.1537417643,138.92,67.26384,30.03737,73.6659199906,2.97384,0.8673700000000001,3.09775,64.29,29.17,70.5981090398,137.07
2021-10-12 23:30:00,60.13272,2.84746,60.2001000252,3.04272,0.88746,3.1695,57.09,1.96,57.1236352135,139.6,60.15272,1.74746,60.1780968447,3.04272,0.88746,3.1695,57.11,0.86,57.1164748562,138.14,66.25272,23.59746,70.3296738642,3.04272,0.88746,3.1695,63.21,22.71,67.165826132,139.47,63.54272,22.07746,67.2688003836,3.04272,0.88746,3.1695,60.5,21.19,64.1035576236,137.69
2021-10-13 00:00:00,57.46032,3.64801,57.5760049974,3.01032,0.8780100000000001,3.13575,54.45,2.77,54.520412691,138.28,57.46032,1.79801,57.488444182,3.01032,0.8780100000000001,3.13575,54.45,0.92,54.4577717135,138.26,63.27032,24.69801,67.9199903627,3.01032,0.8780100000000001,3.13575,60.26,23.82,64.7970678349,138.15,60.68032,22.34801,64.664787839,3.01032,0.8780100000000001,3.13575,57.67,21.47,61.5368978744,137.86
2021-10-13 00:30:00,55.36248,3.77864,55.4912814053,3.01248,0.8786400000000001,3.138,52.35,2.9,52.4302632074,139.15,55.34248,2.6486400000000003,55.4058244808,3.01248,0.8786400000000001,3.138,52.33,1.77,52.3599255156,139.04,60.93248,24.93864,65.8384605227,3.01248,0.8786400000000001,3.138,57.92,24.06,62.7184980688,139.01,58.46248,23.40864,62.9748044411,3.01248,0.8786400000000001,3.138,55.45,22.53,59.8523466541,138.64
2021-10-13 01:00:00,54.75456,2.93508,54.8331700287,3.03456,0.8850800000000001,3.161,51.72,2.05,51.7606114724,139.51,54.77456,3.65508,54.8963754086,3.03456,0.8850800000000001,3.161,51.74,2.77,51.8140955725,139.49,60.26456,24.02508,64.8769732725,3.03456,0.8850800000000001,3.161,57.23,23.14,61.7311307202,139.37,57.84456,24.565080000000002,62.8445405505,3.03456,0.8850800000000001,3.161,54.81,23.68,59.7066034874,139.08
2021-10-13 01:30:00,53.56568,3.47749,53.678440835800004,2.9056800000000003,0.8474900000000001,3.02675,50.66,2.63,50.7282219282,139.43,53.56568,4.25749,53.7346098428,2.9056800000000003,0.8474900000000001,3.02675,50.66,3.41,50.7746363847,139.61,58.93568,24.56749,63.8512015702,2.9056800000000003,0.8474900000000001,3.02675,56.03,23.72,60.8440572283,139.29,56.56568,25.14749,61.9037350017,2.9056800000000003,0.8474900000000001,3.02675,53.66,24.3,58.9057348651,139.16
2021-10-13 02:00:00,53.1688,3.68715,53.2964948994,2.9388,0.8571500000000001,3.06125,50.23,2.83,50.3096591123,139.43,53.1688,4.45715,53.355294766,2.9388,0.8571500000000001,3.06125,50.23,3.6,50.358841329,139.61,58.4988,24.76715,63.5257532074,2.9388,0.8571500000000001,3.06125,55.56,23.91,60.486376152,139.29,56.1488,25.31715,61.592579306,2.9388,0.8571500000000001,3.06125,53.21,24.46,58.5627501062,139.16
2021-10-13 02:30:00,53.47472,3.63096,53.597850233,3.05472,0.8909600000000001,3.182,50.42,2.74,50.4943957286,139.25,53.47472,4.40096,53.6555134912,3.05472,0.8909600000000001,3.182,50.42,3.51,50.5420270666,139.44,58.81472,24.67096,63.7795230148,3.05472,0.8909600000000001,3.182,55.76,23.78,60.6190234167,139.11,56.46472,25.24096,61.8495809719,3.05472,0.8909600000000001,3.182,53.41,24.35,58.6988125945,138.98
2021-10-13 03:00:00,52.9824,3.68195,53.1101823153,3.0924,0.90195,3.22125,49.89,2.7800000000000002,49.9673943687,139.21,52.9824,4.4319500000000005,53.1674420164,3.0924,0.90195,3.22125,49.89,3.5300000000000002,50.0147278309,139.4,58.2724,24.70195,63.2918552071,3.0924,0.90195,3.22125,55.18,23.8,60.0938632474,139.09,55.9424,25.26195,61.3817418746,3.0924,0.90195,3.22125,52.85,24.36,58.1939180671,138.95
2021-10-13 03:30:00,52.81176,3.72218,52.9427673838,3.16176,0.9221800000000001,3.2935,49.65,2.8,49.7288899936,139.46,52.81176,4.49218,53.0024685788,3.16176,0.9221800000000001,3.2935,49.65,3.5700000000000003,49.7781819676,139.66,58.07176,24.84218,63.162197687,3.16176,0.9221800000000001,3.2935,54.91,23.92,59.8938602863,139.33,55.76176,25.41218,61.2793013231,3.16176,0.9221800000000001,3.2935,52.6,24.49,58.0217209328,139.2
2021-10-13 04:00:00,52.67072,3.87521,52.8130854795,3.48072,1.01521,3.62575,49.19,2.86,49.273072768,139.46,52.66072,4.63521,52.8643225878,3.48072,1.01521,3.62575,49.18,3.62,49.313048983,139.66,57.86072,24.92521,63.0010239001,3.48072,1.01521,3.62575,54.38,23.91,59.4043138164,139.33,55.57072,25.49521,61.1400904012,3.48072,1.01521,3.62575,52.09,24.48,57.5555253646,139.2
2021-10-13 04:30:00,52.6516,3.89755,52.7956615506,3.5916,1.04755,3.74125,49.06,2.85,49.1427115654,139.35,52.6416,4.6575500000000005,52.8472404442,3.5916,1.04755,3.74125,49.05,3.61,49.1826656455,139.56,57.8516,24.98755,63.0173410861,3.5916,1.04755,3.74125,54.26,23.94,59.3065864808,139.24,55.5716,25.54755,61.1627340589,3.5916,1.04755,3.74125,51.98,24.5,57.4645142675,139.11
2021-10-13 05:00:00,53.30528,3.71779,53.4347718098,3.69528,1.07779,3.84925,49.61,2.64,49.6801942428,139.35,53.29528,4.47779,53.483057818,3.69528,1.07779,3.84925,49.6,3.4,49.7163956859,139.56,58.54528,24.73779,63.5571244186,3.69528,1.07779,3.84925,54.85,23.66,59.7354007269,139.24,56.24528,25.31779,61.6808074912,3.69528,1.07779,3.84925,52.55,24.24,57.8712372427,139.11
2021-10-13 05:30:00,54.2096,3.76155,54.3399483857,4.1196,1.2015500000000001,4.29125,50.09,2.56,50.1553755843,139.19,54.2096,4.52155,54.3978413778,4.1196,1.2015500000000001,4.29125,50.09,3.32,50.1999053784,139.42,59.5196,24.71155,64.4456630625,4.1196,1.2015500000000001,4.29125,55.4,23.51,60.1820579575,139.09,57.1796,25.27155,62.5152613012,4.1196,1.2015500000000001,4.29125,53.06,24.07,58.2642986742,138.96
2021-10-13 06:00:00,57.23288,2.57959,57.2909839125,4.35288,1.26959,4.53425,52.88,1.31,52.8962238728,138.94,57.23288,3.46959,57.3379508516,4.35288,1.26959,4.53425,52.88,2.2,52.9257442083,139.19,62.85288,23.22959,67.0081963335,4.35288,1.26959,4.53425,58.5,21.96,62.4859312166,138.87,60.40288,23.97959,64.9886809288,4.35288,1.26959,4.53425,56.05,22.71,60.4760001984,138.74
2021-10-13 06:30:00,65.38752,3.04011,65.4581548821,4.21752,1.23011,4.39325,61.17,1.81,61.1967727907,138.22,65.42752,2.5401100000000003,65.4768091171,4.21752,1.23011,4.39325,61.21,1.31,61.2240165295,138.48,71.95752,19.76011,74.6213550652,4.21752,1.23011,4.39325,67.74,18.53,70.2286871585,138.25,69.09752,20.57011,72.0943596654,4.21752,1.23011,4.39325,64.88,19.34,67.7011816736,138.13
2021-10-13 07:00:00,72.95056,5.79558,73.1804137174,4.75056,1.38558,4.9485,68.2,4.41,68.3424326462,138.22,73.04056,5.13558,73.2208821789,4.75056,1.38558,4.9485,68.29,3.75,68.3928841328,138.48,80.36056,16.97558,82.1339754295,4.75056,1.38558,4.9485,75.61,15.59,77.2005194283,138.16,77.13056,17.65558,79.1254876197,4.75056,1.38558,4.9485,72.38,16.27,74.1860991022,138.05
2021-10-13 07:30:00,74.73,8.35375,75.1954655485,14.31,4.17375,14.90625,60.42,4.18,60.5644185971,137.99,74.79,7.6537500000000005,75.1806091294,14.31,4.17375,14.90625,60.48,3.48,60.5800363156,138.23,81.28,19.89375,83.6791472773,14.31,4.17375,14.90625,66.97,15.72,68.7902558507,137.94,78.36,20.67375,81.0413076095,14.31,4.17375,14.90625,64.05,16.5,66.1411558714,137.8
2021-10-13 08:00:00,75.7696,9.8228,76.4036627656,16.5696,4.8328,17.26,59.2,4.99,59.409932671199996,137.63,75.8296,9.1128,76.3752012109,16.5696,4.8328,17.26,59.26,4.28,59.4143585339,137.88,82.1396,19.4628,84.4139471415,16.5696,4.8328,17.26,65.57,14.63,67.1823027292,137.58,79.3596,20.3028,81.915504027,16.5696,4.8328,17.26,62.79,15.47,64.6676503362,137.46
2021-10-13 08:30:00,78.3408,10.02315,78.9793927589,16.0908,4.69315,16.76125,62.25,5.33,62.4777672456,137.14,78.3608,11.72315,79.2328670601,16.0908,4.69315,16.76125,62.27,7.03,62.6655710897,137.39,85.0608,18.84315,87.1229246442,16.0908,4.69315,16.76125,68.97,14.15,70.4065579332,137.09,82.0608,17.02315,83.8078906343,16.0908,4.69315,16.76125,65.97,12.33,67.1123669676,136.98
2021-10-13 09:00:00,80.90344,11.92517,81.7776025777,15.82344,4.61517,16.48275,65.08,7.31,65.4892548438,136.69,80.97344,12.88517,81.9922288474,15.82344,4.61517,16.48275,65.15,8.27,65.6727904082,136.67,87.97344,16.39517,89.4881430401,15.82344,4.61517,16.48275,72.15,11.78,73.1053411181,136.65,84.86344,15.46517,86.2610858485,15.82344,4.61517,16.48275,69.04,10.85,69.8873672419,136.27
2021-10-13 09:30:00,83.55224,13.88232,84.6976718547,16.36224,4.772320000000001,17.044,67.19,9.11,67.8047800675,136.05,83.65224,13.59232,84.749326959,16.36224,4.772320000000001,17.044,67.29,8.82,67.8655766939,136.12,90.87224,14.44232,92.0127415612,16.36224,4.772320000000001,17.044,74.51,9.67,75.1348720635,136.02,87.64224,14.98232,88.913621818,16.36224,4.772320000000001,17.044,71.28,10.21,72.0075169687,135.73
2021-10-13 10:00:00,84.57712,15.17291,85.927332237,17.18712,5.01291,17.90325,67.39,10.16,68.1515788519,135.73,84.12712,11.872910000000001,84.9608045593,17.18712,5.01291,17.90325,66.94,6.86,67.2905877519,135.93,91.92712,14.792910000000001,93.1097501756,17.18712,5.01291,17.90325,74.74,9.78,75.3771583439,135.69,88.11712,17.14291,89.7691829102,17.18712,5.01291,17.90325,70.93,12.13,71.9597234569,135.55
2021-10-13 10:30:00,85.35688,14.18784,86.5279825675,15.14688,4.41784,15.778,70.21,9.77,70.8865078841,135.39,83.58688,5.81784,83.7891029335,15.14688,4.41784,15.778,68.44,1.4,68.454317614,135.28,93.00688,17.50784,94.6403940651,15.14688,4.41784,15.778,77.86,13.09,78.9526927976,135.36,87.66688,22.42784,90.490274925,15.14688,4.41784,15.778,72.52,18.01,74.7228914055,134.89
2021-10-13 11:00:00,85.1708,14.3444,86.3702899381,16.5408,4.8244,17.23,68.63,9.52,69.2871366128,136.71,83.4208,7.1144,83.7236200842,16.5408,4.8244,17.23,66.88,2.29,66.9191938087,135.64,92.6308,17.6244,94.292547871,16.5408,4.8244,17.23,76.09,12.8,77.1591089892,136.66,87.3808,21.8744,90.0771535074,16.5408,4.8244,17.23,70.84,17.05,72.8629405116,135.2
2021-10-13 11:30:00,84.46056,15.16058,85.8104269972,19.27056,5.62058,20.0735,65.19,9.54,65.8843509492,137.06,82.74056,8.63058,83.1894655606,19.27056,5.62058,20.0735,63.47,3.01,63.5413330046,135.73,91.56056,18.49058,93.4089808115,19.27056,5.62058,20.0735,72.29,12.87,73.4267049513,136.96,86.51056,21.97058,89.2568393853,19.27056,5.62058,20.0735,67.24,16.35,69.1992781754,135.27
2021-10-13 12:00:00,80.74752,14.19011,81.9848840212,20.53752,5.99011,21.39325,60.21,8.2,60.7658135797,137.06,79.10752,7.23011,79.4372344129,20.53752,5.99011,21.39325,58.57,1.24,58.5831247033,135.73,87.30752,17.40011,89.024529634,20.53752,5.99011,21.39325,66.77,11.41,67.7378845256,136.96,82.57752,24.31011,86.0815209994,20.53752,5.99011,21.39325,62.04,18.32,64.6883606223,135.27
2021-10-13 12:30:00,80.90728,12.95504,81.9379095315,19.21728,5.60504,20.018,61.69,7.35,62.1263116562,137.42,79.21728,7.24504,79.5478978679,19.21728,5.60504,20.018,60.0,1.6400000000000001,60.0224091486,136.14,87.61728,16.07504,89.0797096178,19.21728,5.60504,20.018,68.4,10.47,69.196682724,137.32,82.77728,23.53504,86.0579815706,19.21728,5.60504,20.018,63.56,17.93,66.0405822203,135.7
2021-10-13 13:00:00,83.03344,11.29767,83.7985053904,16.00344,4.66767,16.67025,67.03,6.63,67.3570916831,137.56,81.21344,6.48767,81.4721590401,16.00344,4.66767,16.67025,65.21,1.82,65.235393001,136.14,90.30344,14.32767,91.4329995322,16.00344,4.66767,16.67025,74.3,9.66,74.9253334994,137.45,85.10344,22.37767,87.9963386424,16.00344,4.66767,16.67025,69.1,17.71,71.3334010124,135.67
2021-10-13 13:30:00,83.79104,10.35072,84.4279325153,17.11104,4.99072,17.824,66.68,5.36,66.8950820315,138.41,81.92104,7.10072,82.2282008754,17.11104,4.99072,17.824,64.81,2.11,64.8443382262,136.67,91.05104,13.26072,92.0116219833,17.11104,4.99072,17.824,73.94,8.27,74.4010517399,138.29,85.77104,22.56072,88.6885414786,17.11104,4.99072,17.824,68.66,17.57,70.8724241154,135.67
2021-10-13 14:00:00,81.2208,12.0194,82.1053246081,20.5008,5.9794,21.355,60.72,6.04,61.0196689601,138.41,79.5308,6.6194,79.8057930541,20.5008,5.9794,21.355,59.03,0.64,59.0334693204,136.67,87.8308,15.0494,89.1107954683,20.5008,5.9794,21.355,67.33,9.07,67.9381615883,138.29,83.0508,25.2194,86.7954694497,20.5008,5.9794,21.355,62.55,19.24,65.4421889915,136.27
2021-10-13 14:30:00,81.03808,10.32694,81.6934275193,16.61808,4.84694,17.3105,64.42,5.48,64.6526627449,138.48,79.43808,5.66694,79.6399570759,16.61808,4.84694,17.3105,62.82,0.8200000000000001,62.8253515708,136.97,88.04808,13.27694,89.0434811059,16.61808,4.84694,17.3105,71.43,8.43,71.9257241882,138.35,83.15808,23.78694,86.4932643843,16.61808,4.84694,17.3105,66.54,18.94,69.183055729,136.58
2021-10-13 15:00:00,76.34,7.965,76.754392871,16.2,4.725,16.875,60.14,3.24,60.2272131183,138.29,74.73,5.345,74.9209044593,16.2,4.725,16.875,58.53,0.62,58.533283694,136.69,82.84,10.685,83.5262523103,16.2,4.725,16.875,66.64,5.96,66.9059877739,138.16,78.24,25.205,82.1996935822,16.2,4.725,16.875,62.04,20.48,65.3329319716,136.29
2021-10-13 15:30:00,82.20576,8.13293,82.6070912668,11.25576,3.28293,11.72475,70.95,4.85,71.1155749467,138.29,80.29576,4.772930000000001,80.4374908532,11.25576,3.28293,11.72475,69.04,1.49,69.0560764886,136.62,89.89576,10.96293,90.561766216,11.25576,3.28293,11.72475,78.64,7.68,79.0141253195,138.16,84.44576,22.10293,87.2904685322,11.25576,3.28293,11.72475,73.19,18.82,75.5709501065,136.22
2021-10-13 16:00:00,85.57112,7.85116,85.9305375952,9.50112,2.77116,9.897,76.07,5.08,76.239434022,138.29,83.57112,4.85116,83.7118023423,9.50112,2.77116,9.897,74.07,2.08,74.099199051,136.62,93.83112,10.68116,94.4371021336,9.50112,2.77116,9.897,84.33,7.91,84.7001593859,138.16,88.01112,20.27116,90.3154315242,9.50112,2.77116,9.897,78.51,17.5,80.4367459561,136.22
2021-10-13 16:30:00,82.59944,7.26567,82.9183782334,16.57944,4.83567,17.27025,66.02,2.43,66.0647054031,139.25,80.75944,7.01567,81.0635970992,16.57944,4.83567,17.27025,64.18,2.18,64.217013322,137.62,89.75944,9.89567,90.3032743253,16.57944,4.83567,17.27025,73.18,5.06,73.3547271824,139.11,84.55944,27.05567,88.7823640835,16.57944,4.83567,17.27025,67.98,22.22,71.5192897056,137.18
2021-10-13 17:00:00,85.40208,8.16394,85.7914050745,14.00208,4.08394,14.5855,71.4,4.08,71.5164764233,139.25,83.57208,7.9439400000000004,83.9487864013,14.00208,4.08394,14.5855,69.57,3.86,69.6770012271,137.62,93.14208,10.91394,93.7793215642,14.00208,4.08394,14.5855,79.14,6.83,79.4341771532,139.11,87.77208,28.14394,92.1738541358,14.00208,4.08394,14.5855,73.77,24.06,77.5944360119,137.18
2021-10-13 17:30:00,88.43432,7.82876,88.7801691652,11.10432,3.23876,11.567,77.33,4.59,77.4661022642,138.44,86.52432,6.78876,86.79023685760001,11.10432,3.23876,11.567,75.42,3.55,75.5035025678,137.22,96.82432,10.60876,97.4037716528,11.10432,3.23876,11.567,85.72,7.37,86.0362441068,138.43,91.08432,26.93876,94.9844731532,11.10432,3.23876,11.567,79.98,23.7,83.4175664953,136.86
2021-10-13 18:00:00,88.60512,7.04316,88.8846071769,11.80512,3.44316,12.297,76.8,3.6,76.8843287023,138.44,86.67512,7.04316,86.9608103102,11.80512,3.44316,12.297,74.87,3.6,74.9565000517,137.22,96.95512,9.73316,97.442443,11.80512,3.44316,12.297,85.15,6.29,85.3820039587,138.3,91.17512,27.21316,95.1496641308,11.80512,3.44316,12.297,79.37,23.77,82.8529408048,136.77
2021-10-13 18:30:00,88.3944,6.4917,88.6324552309,11.1144,3.2417,11.5775,77.28,3.25,77.3483089666,138.74,86.4244,6.5017,86.668616109,11.1144,3.2417,11.5775,75.31,3.26,75.3805259998,137.41,96.7944,9.1317,97.2241935747,11.1144,3.2417,11.5775,85.68,5.89,85.8822129431,138.61,90.9644,26.6417,94.7855592707,11.1144,3.2417,11.5775,79.85,23.4,83.2080675175,136.96
2021-10-13 19:00:00,91.23,6.56875,91.4661761339,9.63,2.80875,10.03125,81.6,3.76,81.6865815174,138.66,89.2,5.84875,89.3915425337,9.63,2.80875,10.03125,79.57,3.04,79.628050962,137.26,100.09,9.23875,100.515484387,9.63,2.80875,10.03125,90.46,6.43,90.6882379363,138.53,94.01,25.98875,97.5361226755,9.63,2.80875,10.03125,84.38,23.18,87.5059815098,136.8
2021-10-13 19:30:00,89.94248,6.6386400000000005,90.1871457005,9.01248,2.62864,9.388,80.93,4.01,81.0292848296,138.57,87.99248,6.71864,88.2486071278,9.01248,2.62864,9.388,78.98,4.09,79.0858299571,137.35,98.74248,9.34864,99.1840432045,9.01248,2.62864,9.388,89.73,6.72,89.9812830538,138.44,92.74248,26.90864,96.567295205,9.01248,2.62864,9.388,83.73,24.28,87.1793054572,136.92
2021-10-13 20:00:00,84.8884,4.9687,85.0336899955,6.5784,1.9187,6.8525,78.31,3.05,78.3693728442,138.57,82.9384,6.4087,83.1856335568,6.5784,1.9187,6.8525,76.36,4.49,76.4918930345,137.35,93.3884,7.5887,93.6962198931,6.5784,1.9187,6.8525,86.81,5.67,86.994971119,138.44,87.5484,26.6887,91.5260020445,6.5784,1.9187,6.8525,80.97,24.77,84.6740444292,136.92
2021-10-13 20:30:00,84.08192,3.45931,84.1530516176,3.63192,1.05931,3.7832500000000002,80.45,2.4,80.4857906714,138.89,82.08192,5.19931,82.2464249397,3.63192,1.05931,3.7832500000000002,78.45,4.14,78.5591630556,137.59,92.83192,5.98931,93.0249278697,3.63192,1.05931,3.7832500000000002,89.2,4.93,89.3361343466,138.75,86.80192,25.44931,90.4557388736,3.63192,1.05931,3.7832500000000002,83.17,24.39,86.6724927529,137.14
2021-10-13 21:00:00,79.24952,3.19236,79.3137918814,3.05952,0.89236,3.187,76.19,2.3,76.2247079365,138.96,78.63952,4.8723600000000005,78.79031665,3.05952,0.89236,3.187,75.58,3.98,75.684719726,137.55,87.54952,13.82236,88.633944334,3.05952,0.89236,3.187,84.49,12.93,85.4736509107,138.82,83.16952,20.08236,85.5597466114,3.05952,0.89236,3.187,80.11,19.19,82.3763813238,137.08
2021-10-13 21:30:00,74.44128,3.07954,74.5049510747,4.66128,1.35954,4.8555,69.78,1.72,69.8011948322,138.36,74.56128,4.00954,74.6690088742,4.66128,1.35954,4.8555,69.9,2.65,69.9502144386,137.82,82.05128,19.88954,84.4275212893,4.66128,1.35954,4.8555,77.39,18.53,79.5774654032,138.23,78.73128,18.649540000000002,80.909948663,4.66128,1.35954,4.8555,74.07,17.29,76.0612187649,137.38
2021-10-13 22:00:00,70.81184,2.4001200000000003,70.8525035563,3.77184,1.10012,3.9290000000000003,67.04,1.3,67.0526032306,137.83,70.87184,1.83012,70.895465611,3.77184,1.10012,3.9290000000000003,67.1,0.73,67.1039708214,137.8,78.07184,19.61012,80.4970124129,3.77184,1.10012,3.9290000000000003,74.3,18.51,76.5709481461,137.7,74.88184,20.01012,77.509321144,3.77184,1.10012,3.9290000000000003,71.11,18.91,73.5813848742,137.34
2021-10-13 22:30:00,67.77768,1.65474,67.797876594,3.06768,0.8947400000000001,3.1955,64.71,0.76,64.7144628348,136.23,67.81768,0.9947400000000001,67.8249749594,3.06768,0.8947400000000001,3.1955,64.75,0.1,64.75007722,136.38,74.77768,20.07474,77.4254261354,3.06768,0.8947400000000001,3.1955,71.71,19.18,74.2306978278,136.11,71.68768,20.68474,74.6122103456,3.06768,0.8947400000000001,3.1955,68.62,19.79,71.4167242318,135.93
2021-10-13 23:00:00,63.9532,1.5426,63.9718016395,3.1632,0.9226000000000001,3.295,60.79,0.62,60.793161622,136.54,63.9932,1.8726,64.0205926011,3.1632,0.9226000000000001,3.295,60.83,0.9500000000000001,60.8374177624,136.72,70.5032,20.2626,73.3571684909,3.1632,0.9226000000000001,3.295,67.34,19.34,70.0621952268,136.42,67.6232,21.7526,71.0357148553,3.1632,0.9226000000000001,3.295,64.46,20.83,67.7420142895,136.28
2021-10-13 23:30:00,60.02096,2.29528,60.0648312209,4.20096,1.22528,4.376,55.82,1.07,55.830254343,136.39,60.05096,2.78528,60.115518642,4.20096,1.22528,4.376,55.85,1.56,55.8717826814,136.66,66.00096,22.57528,69.7550714142,4.20096,1.22528,4.376,61.8,21.35,65.3839621008,136.27,63.37096,22.93528,67.3936617198,4.20096,1.22528,4.376,59.17,21.71,63.0270814809,136.2
2021-10-14 00:00:00,56.8208,3.01315,56.9006360734,4.0908,1.19315,4.26125,52.73,1.82,52.7613997161,137.45,56.8308,2.99315,56.9095666436,4.0908,1.19315,4.26125,52.74,1.8,52.7707077838,137.6,62.4308,23.67315,66.7684268166,4.0908,1.19315,4.26125,58.34,22.48,62.5212443894,137.33,59.9708,23.40315,64.3754944258,4.0908,1.19315,4.26125,55.88,22.21,60.132008947,137.16
2021-10-14 00:30:00,54.41984,3.07037,54.5063863924,3.42984,1.00037,3.57275,50.99,2.07,51.0319997649,137.99,54.41984,3.77037,54.5502949173,3.42984,1.00037,3.57275,50.99,2.77,51.065183834,138.16,59.83984,23.72037,64.3697320498,3.42984,1.00037,3.57275,56.41,22.72,60.8135387887,137.86,57.44984,24.23037,62.3505809625,3.42984,1.00037,3.57275,54.02,23.23,58.803004175,137.71
2021-10-14 01:00:00,54.96664,2.81277,55.0385609183,3.26664,0.9527700000000001,3.40275,51.7,1.8599999999999999,51.7334475944,137.99,54.95664,3.52277,55.0694306177,3.26664,0.9527700000000001,3.40275,51.69,2.5700000000000003,51.7538500983,138.16,60.44664,23.46277,64.8405572413,3.26664,0.9527700000000001,3.40275,57.18,22.51,61.4512204924,137.86,58.03664,23.99277,62.8005142874,3.26664,0.9527700000000001,3.40275,54.77,23.04,59.4188059456,137.71
2021-10-14 01:30:00,54.6672,3.2121,54.761485939,3.3672,0.9821000000000001,3.5075000000000003,51.3,2.23,51.3484459356,138.13,54.6672,3.8421000000000003,54.8020482122,3.3672,0.9821000000000001,3.5075000000000003,51.3,2.86,51.3796613457,138.29,60.1172,23.9921,64.7278811506,3.3672,0.9821000000000001,3.5075000000000003,56.75,23.01,61.2374280975,138.0,57.7172,24.4321,62.6753754376,3.3672,0.9821000000000001,3.5075000000000003,54.35,23.45,59.1931161538,137.84
2021-10-14 02:00:00,54.35656,3.8385800000000003,54.4919288652,3.28656,0.9585800000000001,3.4235,51.07,2.88,51.1511417272,138.63,54.31656,3.29858,54.4166272407,3.28656,0.9585800000000001,3.4235,51.03,2.34,51.0836226202,138.79,59.77656,24.74858,64.6972127487,3.28656,0.9585800000000001,3.4235,56.49,23.79,61.2950585284,138.5,57.35656,23.85858,62.1209048119,3.28656,0.9585800000000001,3.4235,54.07,22.9,58.7194592959,138.35
2021-10-14 02:30:00,53.73352,3.62686,53.8557822805,3.14352,0.9168600000000001,3.2745,50.59,2.71,50.6625325068,138.63,53.69352,3.94686,53.8383858771,3.14352,0.9168600000000001,3.2745,50.55,3.03,50.6407286677,138.66,59.08352,24.58686,63.9951249725,3.14352,0.9168600000000001,3.2745,55.94,23.67,60.741686674,138.5,56.71352,24.65686,61.8416048939,3.14352,0.9168600000000001,3.2745,53.57,23.74,58.5946456598,138.2
2021-10-14 03:00:00,53.1264,3.6102,53.24892413,3.3264,0.9702000000000001,3.465,49.8,2.64,49.8699268097,138.93,53.1264,4.3102,53.300958725,3.3264,0.9702000000000001,3.465,49.8,3.34,49.9118783457,139.06,58.4064,24.560200000000002,63.3601687577,3.3264,0.9702000000000001,3.465,55.08,23.59,59.9190662477,138.8,56.0864,25.0602,61.4304312943,3.3264,0.9702000000000001,3.465,52.76,24.09,57.9995318947,138.6
