Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-14 03:30:00,52.07584,3.63087,52.2022636354,3.46584,1.01087,3.61025,48.61,2.62,48.6805556665,139.01,52.05584,4.47087,52.2474799073,3.46584,1.01087,3.61025,48.59,3.46,48.71303419,139.18,57.21584,24.67087,62.3081389023,3.46584,1.01087,3.61025,53.75,23.66,58.7269793196,138.87,54.94584,25.34087,60.5078922593,3.46584,1.01087,3.61025,51.48,24.33,56.9397866171,138.71
2021-10-14 04:00:00,51.14328,4.19304,51.3148777023,3.47328,1.01304,3.618,47.67,3.18,47.7759489702,139.24,51.13328,4.89304,51.3668586153,3.47328,1.01304,3.618,47.66,3.88,47.8176745566,139.42,56.16328,25.32304,61.6082005515,3.47328,1.01304,3.618,52.69,24.31,58.027684772,139.11,53.95328,25.80304,59.805963716,3.47328,1.01304,3.618,50.48,24.79,56.2385499457,138.96
2021-10-14 04:30:00,52.38128,3.84829,52.5224507269,3.73128,1.08829,3.88675,48.65,2.76,48.7282269327,139.43,52.36128,4.54829,52.5584492271,3.73128,1.08829,3.88675,48.63,3.46,48.7529332451,139.6,57.52128,24.90829,62.6826974815,3.73128,1.08829,3.88675,53.79,23.82,58.8281947709,139.29,55.27128,25.40829,60.8316989206,3.73128,1.08829,3.88675,51.54,24.32,56.989771012,139.12
2021-10-14 05:00:00,52.3584,3.6987,52.4888791293,3.4584,1.0087,3.6025,48.9,2.69,48.9739328623,139.32,52.3384,4.3887,52.5220791882,3.4584,1.0087,3.6025,48.88,3.38,48.9967223394,139.48,57.5184,24.6887,62.5931166044,3.4584,1.0087,3.6025,54.06,23.68,59.0188613919,139.18,55.2484,25.1887,60.7194887186,3.4584,1.0087,3.6025,51.79,24.18,57.1565962947,139.01
2021-10-14 05:30:00,53.752,3.5835,53.8713186793,3.612,1.0535,3.7625,50.14,2.5300000000000002,50.2037896976,139.05,53.752,4.2235,53.9176729491,3.612,1.0535,3.7625,50.14,3.17,50.2401084792,139.22,59.072,24.4635,63.937188054,3.612,1.0535,3.7625,55.46,23.41,60.1983363557,138.91,56.742,24.8935,61.9624152713,3.612,1.0535,3.7625,53.13,23.84,58.2335169812,138.73
2021-10-14 06:00:00,57.1316,3.48255,57.2376438462,4.6716,1.3625500000000001,4.86625,52.46,2.12,52.5028189719,138.68,57.1016,3.30255,57.1970240403,4.6716,1.3625500000000001,4.86625,52.43,1.94,52.4658793884,138.84,62.6916,24.23255,67.2120018305,4.6716,1.3625500000000001,4.86625,58.02,22.87,62.3647119772,138.54,60.2316,23.77255,64.7532220979,4.6716,1.3625500000000001,4.86625,55.56,22.41,59.909278914,138.37
2021-10-14 06:30:00,65.08304,2.87922,65.1466960287,4.04304,1.17922,4.2115,61.04,1.7000000000000002,61.0636684126,138.39,65.12304,2.29922,65.1636152423,4.04304,1.17922,4.2115,61.08,1.12,61.0902676373,138.46,71.64304,19.76922,74.3205707718,4.04304,1.17922,4.2115,67.6,18.59,70.1095435729,137.6,68.79304,20.51922,71.7880264518,4.04304,1.17922,4.2115,64.75,19.34,67.5766091188,137.47
2021-10-14 07:00:00,68.83592,5.25006,69.0358386076,5.24592,1.5300600000000002,5.4645,63.59,3.7199999999999998,63.6987166276,137.72,68.87592,4.54006,69.0253902608,5.24592,1.5300600000000002,5.4645,63.63,3.01,63.7011538357,137.9,75.70592,17.46006,77.6932430669,5.24592,1.5300600000000002,5.4645,70.46,15.93,72.2383312376,137.6,72.69592,18.20006,74.9395687781,5.24592,1.5300600000000002,5.4645,67.45,16.67,69.4794314888,137.47
2021-10-14 07:30:00,77.96656,6.90108,78.2713829148,7.54656,2.20108,7.861,70.42,4.7,70.5766703663,136.68,77.99656,9.041080000000001,78.5188162124,7.54656,2.20108,7.861,70.45,6.84,70.781269415,136.85,85.62656,17.09108,87.3155930691,7.54656,2.20108,7.861,78.08,14.89,79.4870964371,136.56,82.21656,14.67108,83.5152879813,7.54656,2.20108,7.861,74.67,12.47,75.7040936806,136.4
2021-10-14 08:00:00,82.92632,9.96851,83.5233245289,12.64632,3.68851,13.17325,70.28,6.28,70.5600226757,136.62,83.00632,10.83851,83.7109458731,12.64632,3.68851,13.17325,70.36,7.15,70.7223592649,136.46,90.58632,16.60851,92.0962755792,12.64632,3.68851,13.17325,77.94,12.92,79.0036075126,136.5,87.20632,15.66851,88.6027338944,12.64632,3.68851,13.17325,74.56,11.98,75.5163161178,136.03
2021-10-14 08:30:00,83.4896,12.04905,84.3545666462,14.0196,4.08905,14.60375,69.47,7.96,69.9245486221,135.94,83.5796,11.35905,84.3479552394,14.0196,4.08905,14.60375,69.56,7.27,69.9388768855,135.93,91.0796,15.01905,92.3096170454,14.0196,4.08905,14.60375,77.06,10.93,77.8312822713,135.82,87.7396,15.89905,89.1684764873,14.0196,4.08905,14.60375,73.72,11.81,74.6599926333,135.52
2021-10-14 09:00:00,82.986,12.16175,83.8724290757,11.286,3.29175,11.75625,71.7,8.87,72.2465701608,135.62,83.076,11.43175,83.8588497659,11.286,3.29175,11.75625,71.79,8.14,72.2500083045,135.79,90.836,13.12175,91.7788604149,11.286,3.29175,11.75625,79.55,9.83,80.1550460046,135.51,87.376,14.09175,88.5050438905,11.286,3.29175,11.75625,76.09,10.8,76.8526388617,135.38
2021-10-14 09:30:00,84.36968,11.01074,85.0851297152,11.65968,3.40074,12.1455,72.71,7.61,73.1071556005,137.06,82.91968,6.46074,83.1709955011,11.65968,3.40074,12.1455,71.26,3.06,71.3256699933,135.98,92.27968,13.12074,93.2077955916,11.65968,3.40074,12.1455,80.62,9.72,81.2038348848,136.95,87.17968,20.09074,89.4647105771,11.65968,3.40074,12.1455,75.52,16.69,77.3422685212,135.54
2021-10-14 10:00:00,84.74192,8.87931,85.20583989,11.55192,3.36931,12.03325,73.19,5.51,73.3971130222,137.06,82.79192,5.92931,83.0039681844,11.55192,3.36931,12.03325,71.24,2.56,71.2859817917,135.98,92.69192,11.75931,93.4348618288,11.55192,3.36931,12.03325,81.14,8.39,81.5726161159,136.95,87.06192,20.26931,89.390283823,11.55192,3.36931,12.03325,75.51,16.9,77.3780983225,135.54
2021-10-14 10:30:00,83.96312,8.68591,84.4111992135,10.44312,3.04591,10.87825,73.52,5.64,73.7360156233,137.97,82.01312,5.7359100000000005,82.2134570229,10.44312,3.04591,10.87825,71.57,2.69,71.6205347648,136.2,91.96312,11.56591,92.687570441,10.44312,3.04591,10.87825,81.52,8.52,81.9640213752,137.85,86.29312,19.73591,88.5212330623,10.44312,3.04591,10.87825,75.85,16.69,77.6645260077,135.79
2021-10-14 11:00:00,86.45672,9.77821,87.0079181682,10.17672,2.96821,10.60075,76.28,6.8100000000000005,76.5833826623,137.64,84.45672,6.76821,84.7274820809,10.17672,2.96821,10.60075,74.28,3.8,74.3771362718,135.87,94.74672,12.75821,95.6018455531,10.17672,2.96821,10.60075,84.57,9.79,85.1347696303,137.51,88.91672,18.45821,90.8123813803,10.17672,2.96821,10.60075,78.74,15.49,80.2491601202,135.45
2021-10-14 11:30:00,88.77728,10.44004,89.3890366846,9.01728,2.63004,9.393,79.76,7.8100000000000005,80.1414605557,137.14,86.73728,6.93004,87.0136839595,9.01728,2.63004,9.393,77.72,4.3,77.8388617594,135.44,97.43728,13.50004,98.3680568772,9.01728,2.63004,9.393,88.42,10.87,89.0856514822,137.55,91.40728,17.45004,93.0580181016,9.01728,2.63004,9.393,82.39,14.82,83.7122720991,135.5
2021-10-14 12:00:00,88.39128,10.82829,89.0520647956,12.61128,3.67829,13.13675,75.78,7.15,76.1165612728,137.14,86.39128,7.86829,86.7488515634,12.61128,3.67829,13.13675,73.78,4.19,73.8988802351,135.44,96.63128,13.82829,97.6157050825,12.61128,3.67829,13.13675,84.02,10.15,84.6308625739,137.02,90.79128,18.62829,92.6826289677,12.61128,3.67829,13.13675,78.18,14.95,79.5965759314,135.03
2021-10-14 12:30:00,88.39512,10.79316,89.0516116788,14.20512,4.14316,14.797,74.19,6.65,74.4874392096,137.19,86.43512,7.87316,86.7929525814,14.20512,4.14316,14.797,72.23,3.73,72.3262455821,135.44,96.44512,13.76316,97.4222035524,14.20512,4.14316,14.797,82.24,9.62,82.8007367117,137.07,90.75512,19.60316,92.8481323894,14.20512,4.14316,14.797,76.55,15.46,78.0955446873,135.03
2021-10-14 13:00:00,86.3248,10.7064,86.9861948587,15.7248,4.5864,16.38,70.6,6.12,70.8647613416,137.26,84.4248,7.7864,84.7831049207,15.7248,4.5864,16.38,68.7,3.2,68.7744865484,135.51,93.9948,13.6164,94.975937879,15.7248,4.5864,16.38,78.27,9.03,78.7891731141,137.15,88.5248,20.6664,90.9051170397,15.7248,4.5864,16.38,72.8,16.08,74.5547208431,135.12
2021-10-14 13:30:00,84.84264,9.28452,85.3491410256,12.39264,3.61452,12.909,72.45,5.67,72.671530877,137.37,82.90264,6.41452,83.1504286567,12.39264,3.61452,12.909,70.51,2.8,70.5655730509,135.61,92.69264,12.16452,93.4874379636,12.39264,3.61452,12.909,80.3,8.55,80.7539008346,137.25,87.12264,20.16452,89.4257360462,12.39264,3.61452,12.909,74.73,16.55,76.5406780738,135.21
2021-10-14 14:00:00,84.98144,8.70542,85.4261639186,9.00144,2.62542,9.3765,75.98,6.08,76.2228758313,137.62,83.01144,4.93542,83.1580275226,9.00144,2.62542,9.3765,74.01,2.31,74.0460410826,135.84,93.23144,11.61542,93.952218634,9.00144,2.62542,9.3765,84.23,8.99,84.7083998196,137.5,87.45144,19.75542,89.655066658,9.00144,2.62542,9.3765,78.45,17.13,80.2984395863,135.44
2021-10-14 14:30:00,84.90136,8.50623,85.326413722,8.90136,2.5962300000000003,9.27225,76.0,5.91,76.2294437865,137.76,82.91136,5.60623,83.1006824994,8.90136,2.5962300000000003,9.27225,74.01,3.01,74.0711833306,135.98,93.16136,11.40623,93.8570246698,8.90136,2.5962300000000003,9.27225,84.26,8.81,84.7193230615,137.64,87.34136,18.95623,89.3747829226,8.90136,2.5962300000000003,9.27225,78.44,16.36,80.1279177316,135.58
2021-10-14 15:00:00,84.47584,8.04837,84.8583749748,8.08584,2.35837,8.42275,76.39,5.69,76.6016200873,137.76,82.45584,5.13837,82.6157878154,8.08584,2.35837,8.42275,74.37,2.7800000000000002,74.4219409852,135.98,92.76584,10.91837,93.4061661474,8.08584,2.35837,8.42275,84.68,8.56,85.1115503325,137.64,86.91584,18.99837,88.9679791024,8.08584,2.35837,8.42275,78.83,16.64,80.5671055704,135.58
2021-10-14 15:30:00,83.46096,7.49653,83.7969558287,9.45096,2.75653,9.84475,74.01,4.74,74.1616322636,137.89,81.48096,4.56653,81.6088232899,9.45096,2.75653,9.84475,72.03,1.81,72.0527376302,136.11,91.49096,10.29653,92.0685304095,9.45096,2.75653,9.84475,82.04,7.54,82.385758478,137.77,85.79096,20.53653,88.2147259938,9.45096,2.75653,9.84475,76.34,17.78,78.3831869727,135.71
2021-10-14 16:00:00,83.65656,7.47983,83.9902844849,9.25656,2.69983,9.64225,74.4,4.78,74.5533929476,138.28,81.66656,3.97983,81.7634763758,9.25656,2.69983,9.64225,72.41,1.28,72.4213124708,136.5,91.74656,10.259830000000001,92.3184455213,9.25656,2.69983,9.64225,82.49,7.5600000000000005,82.8357030513,138.15,86.01656,20.97983,88.5381378902,9.25656,2.69983,9.64225,76.76,18.28,78.9066283654,136.1
2021-10-14 16:30:00,86.2048,7.24265,86.5085170493,8.854800000000001,2.58265,9.22375,77.35,4.66,77.4902451925,137.99,84.1248,3.32265,84.1903912455,8.854800000000001,2.58265,9.22375,75.27,0.74,75.2736374835,136.28,94.5848,10.01265,95.1132879837,8.854800000000001,2.58265,9.22375,85.73,7.43,86.0513672175,137.87,88.6548,21.50265,91.2252022199,8.854800000000001,2.58265,9.22375,79.8,18.92,82.0122332338,135.87
2021-10-14 17:00:00,87.45656,6.29858,87.6830770277,7.84656,2.28858,8.1735,79.61,4.01,79.7109289872,138.09,85.33656,2.47858,85.3725472939,7.84656,2.28858,8.1735,77.49,0.19,77.4902329329,136.43,96.08656,8.978580000000001,96.5051393007,7.84656,2.28858,8.1735,88.24,6.69,88.4932409848,137.96,89.99656,21.81858,92.6036243624,7.84656,2.28858,8.1735,82.15,19.53,84.4395843192,135.99
2021-10-14 17:30:00,85.7348,5.74265,85.9269105698,12.4548,3.63265,12.97375,73.28,2.11,73.3103710262,137.93,83.7948,5.69265,83.9879442007,12.4548,3.63265,12.97375,71.34,2.06,71.3697358829,136.27,93.6848,8.27265,94.0493407157,12.4548,3.63265,12.97375,81.23,4.64,81.3624145414,137.8,88.0748,25.65265,91.7345564499,12.4548,3.63265,12.97375,75.62,22.02,78.7608075124,135.84
2021-10-14 18:00:00,87.32104,5.20447,87.4759997637,10.78104,3.14447,11.23025,76.54,2.06,76.5677164345,138.59,85.36104,5.56447,85.5422145859,10.78104,3.14447,11.23025,74.58,2.42,74.6192522075,136.96,95.60104,7.71447,95.9117922701,10.78104,3.14447,11.23025,84.82,4.57,84.9430238454,138.46,89.86104,25.53447,93.418497462,10.78104,3.14447,11.23025,79.08,22.39,82.188554556,136.52
2021-10-14 18:30:00,89.96016,4.68338,90.0819872974,8.72016,2.54338,9.0835,81.24,2.14,81.2681807351,138.19,87.84016,3.70338,87.9181934087,8.72016,2.54338,9.0835,79.12,1.16,79.128503082,136.47,98.77016,7.15338,99.0288612065,8.72016,2.54338,9.0835,90.05,4.61,90.1679244521,138.34,92.61016,23.46338,95.5362336302,8.72016,2.54338,9.0835,83.89,20.92,86.4591146149,136.43
2021-10-14 19:00:00,89.02272,4.63246,89.14316778,10.12272,2.9524600000000003,10.5445,78.9,1.6800000000000002,78.9178839047,138.19,86.93272,5.04246,87.0788390451,10.12272,2.9524600000000003,10.5445,76.81,2.09,76.8384291875,136.47,97.59272,7.08246,97.8493752492,10.12272,2.9524600000000003,10.5445,87.47,4.13,87.5674471479,138.06,91.56272,24.93246,94.8965713577,10.12272,2.9524600000000003,10.5445,81.44,21.98,84.3539803447,136.01
2021-10-14 19:30:00,86.1444,3.6367000000000003,86.2211298827,8.1144,2.3667,8.4525,78.03,1.27,78.0403344432,138.47,84.0844,4.3067,84.1946197108,8.1144,2.3667,8.4525,75.97,1.94,75.9947662672,136.79,94.6044,6.0467,94.7974423719,8.1144,2.3667,8.4525,86.49,3.68,86.5682534189,138.33,88.6644,24.3067,91.9358009279,8.1144,2.3667,8.4525,80.55,21.94,83.4845261111,136.36
2021-10-14 20:00:00,83.56936,3.28023,83.6337123394,7.26936,2.12023,7.57225,76.3,1.16,76.3088173149,138.94,81.56936,5.46023,81.7519088613,7.26936,2.12023,7.57225,74.3,3.34,74.3750334454,137.18,91.83936,5.72023,92.017330305,7.26936,2.12023,7.57225,84.57,3.6,84.646588236,138.8,86.01936,25.73023,89.7851604145,7.26936,2.12023,7.57225,78.75,23.61,82.2131047948,136.73
2021-10-14 20:30:00,81.01528,3.63279,81.0966877046,5.97528,1.74279,6.22425,75.04,1.8900000000000001,75.0637975325,139.39,79.11528,7.41279,79.4617957579,5.97528,1.74279,6.22425,73.14,5.67,73.3594472444,137.77,89.16528,6.15279,89.3773124583,5.97528,1.74279,6.22425,83.19,4.41,83.306807645,139.26,83.52528,27.94279,88.0753763095,5.97528,1.74279,6.22425,77.55,26.2,81.8562306731,137.31
2021-10-14 21:00:00,79.29464,2.9717700000000002,79.3503078108,5.11464,1.49177,5.32775,74.18,1.48,74.1947626184,139.39,77.65464,7.14177,77.9823569294,5.11464,1.49177,5.32775,72.54,5.65,72.7597010714,138.11,87.32464,7.44177,87.6411586634,5.11464,1.49177,5.32775,82.21,5.95,82.4250362451,139.26,82.00464,26.55177,86.196040928,5.11464,1.49177,5.32775,76.89,25.06,80.8707345088,137.64
2021-10-14 21:30:00,75.33536,3.76698,75.4294810048,6.19536,1.80698,6.4535,69.14,1.96,69.1677757341,137.83,75.41536,4.12698,75.5281966411,6.19536,1.80698,6.4535,69.22,2.32,69.2588680242,137.88,82.83536,20.08698,85.2360465522,6.19536,1.80698,6.4535,76.64,18.28,78.7898978296,137.7,79.54536,19.47698,81.8951588768,6.19536,1.80698,6.4535,73.35,17.67,75.4483359657,137.41
2021-10-14 22:00:00,71.16552,2.7566100000000002,71.2188888959,6.8455200000000005,1.99661,7.13075,64.32,0.76,64.324489893,137.83,71.22552,2.94661,71.2864447827,6.8455200000000005,1.99661,7.13075,64.38,0.9500000000000001,64.3870087828,137.88,78.11552,21.76661,81.0914284975,6.8455200000000005,1.99661,7.13075,71.27,19.77,73.9612452572,137.7,75.05552,21.72661,78.1369097454,6.8455200000000005,1.99661,7.13075,68.21,19.73,71.0061757877,137.41
2021-10-14 22:30:00,66.09992,2.57581,66.1500885953,6.97992,2.03581,7.27075,59.12,0.54,59.1224661191,138.61,66.12992,3.20581,66.2075791504,6.97992,2.03581,7.27075,59.15,1.17,59.1615702969,138.72,72.44992,22.81581,75.9575677202,6.97992,2.03581,7.27075,65.47,20.78,68.6886402544,138.47,69.65992,23.23581,73.4330124723,6.97992,2.03581,7.27075,62.68,21.2,66.1681373472,138.24
2021-10-14 23:00:00,62.69176,2.06093,62.7256263768,5.35176,1.56093,5.57475,57.34,0.5,57.3421799376,137.18,62.71176,2.76093,62.7725065356,5.35176,1.56093,5.57475,57.36,1.2,57.3725509281,137.35,68.83176,22.38093,72.3789832228,5.35176,1.56093,5.57475,63.48,20.82,66.8070565135,137.06,66.12176,22.91093,69.9785528499,5.35176,1.56093,5.57475,60.77,21.35,64.4112986983,136.92
2021-10-14 23:30:00,59.12728,2.08379,59.1639875343,4.84728,1.41379,5.04925,54.28,0.67,54.284134883,137.44,59.17728,3.16379,59.2617923739,4.84728,1.41379,5.04925,54.33,1.75,54.3581769378,137.62,64.91728,22.57379,68.7301188531,4.84728,1.41379,5.04925,60.07,21.16,63.6879148662,137.32,62.40728,23.53379,66.6971353865,4.84728,1.41379,5.04925,57.56,22.12,61.6639927348,137.16
2021-10-15 00:00:00,56.36912,2.89016,56.4431635754,4.62912,1.35016,4.822,51.74,1.54,51.7629133647,138.02,56.35912,3.51016,56.4683241331,4.62912,1.35016,4.822,51.73,2.16,51.7750760502,138.24,61.86912,23.64016,66.2317535205,4.62912,1.35016,4.822,57.24,22.29,61.4268809236,137.89,59.43912,24.09016,64.1353630628,4.62912,1.35016,4.822,54.81,22.74,59.3400682507,137.78
2021-10-15 00:30:00,54.3776,3.5493,54.493310711,5.0376,1.4693,5.2475,49.34,2.08,49.3838232623,138.65,54.3676,4.5393,54.5567701963,5.0376,1.4693,5.2475,49.33,3.07,49.425436771,138.82,59.6076,24.4993,64.4459593633,5.0376,1.4693,5.2475,54.57,23.03,59.2306153944,138.51,57.2976,25.3293,62.6465354529,5.0376,1.4693,5.2475,52.26,23.86,57.4491705771,138.35
2021-10-15 01:00:00,53.52224,2.9748200000000002,53.6048479958,4.30224,1.25482,4.4815000000000005,49.22,1.72,49.2500436548,139.18,53.50224,4.54482,53.69492596,4.30224,1.25482,4.4815000000000005,49.2,3.29,49.3098783207,139.38,58.72224,23.92482,63.4089779341,4.30224,1.25482,4.4815000000000005,54.42,22.67,58.9530771037,139.04,56.42224,25.42482,61.8861102239,4.30224,1.25482,4.4815000000000005,52.12,24.17,57.4515735207,138.93
2021-10-15 01:30:00,52.89992,2.88956,52.9787796481,4.00992,1.16956,4.177,48.89,1.72,48.9202463199,139.3,52.87992,4.61956,53.081317559,4.00992,1.16956,4.177,48.87,3.45,48.991625815,139.57,58.06992,23.88956,62.7919316935,4.00992,1.16956,4.177,54.06,22.72,58.6402762613,139.17,55.77992,25.56956,61.3612408105,4.00992,1.16956,4.177,51.77,24.4,57.2319220366,139.12
2021-10-15 02:00:00,53.0116,2.27755,53.0605029053,4.3116,1.25755,4.49125,48.7,1.02,48.7106805537,139.44,53.0416,5.52755,53.3288396608,4.3116,1.25755,4.49125,48.73,4.27,48.9167231118,139.72,58.1616,23.17755,62.6096680918,4.3116,1.25755,4.49125,53.85,21.92,58.1404239751,139.3,55.9216,26.56755,61.9117118126,4.3116,1.25755,4.49125,51.61,25.31,57.4820685084,139.26
2021-10-15 02:30:00,53.00944,2.72692,53.079532984,4.54944,1.32692,4.739,48.46,1.4,48.4802186464,139.3,53.02944,5.9869200000000005,53.3663256914,4.54944,1.32692,4.739,48.48,4.66,48.7034495698,139.75,58.13944,23.64692,62.7644111659,4.54944,1.32692,4.739,53.59,22.32,58.052308309,139.17,55.91944,27.00692,62.0995772755,4.54944,1.32692,4.739,51.37,25.68,57.4311701082,139.28
2021-10-15 03:00:00,52.57464,2.45802,52.6320684892,4.48464,1.30802,4.6715,48.09,1.15,48.1037482947,139.42,52.61464,5.70802,52.9233581195,4.48464,1.30802,4.6715,48.13,4.4,48.3307034917,139.88,57.66464,23.39802,62.2308448139,4.48464,1.30802,4.6715,53.18,22.09,57.5854191615,139.29,55.46464,26.79802,61.599189655800004,4.48464,1.30802,4.6715,50.98,25.49,56.9973727465,139.43
2021-10-15 03:30:00,52.65464,2.96427,52.7380129524,5.53464,1.61427,5.76525,47.12,1.35,47.139334955,139.46,52.60464,6.73427,53.0339376434,5.53464,1.61427,5.76525,47.07,5.12,47.3476430248,139.91,57.63464,23.35427,62.1866035024,5.53464,1.61427,5.76525,52.1,21.74,56.4538537214,139.32,55.41464,27.12427,61.6969071296,5.53464,1.61427,5.76525,49.88,25.51,56.0247668447,139.46
2021-10-15 04:00:00,52.53536,6.90198,52.9868038124,4.63536,1.35198,4.8285,47.9,5.55,48.220457277,139.46,50.75536,23.75198,56.0380506678,4.63536,1.35198,4.8285,46.12,22.4,51.2719650491,139.87,57.64536,15.78198,59.7666999445,4.63536,1.35198,4.8285,53.01,14.43,54.9389206301,139.32,54.16536,23.96198,59.2289009644,4.63536,1.35198,4.8285,49.53,22.61,54.4466068732,139.41
2021-10-15 04:30:00,52.00912,6.15141,52.3716374401,3.63912,1.06141,3.79075,48.37,5.09,48.6370743364,138.72,50.19912,23.50141,55.428042729,3.63912,1.06141,3.79075,46.56,22.44,51.6854641074,137.39,57.16912,16.02141,59.3716587267,3.63912,1.06141,3.79075,53.53,14.96,55.5811343893,138.59,53.64912,23.72141,58.6594695609,3.63912,1.06141,3.79075,50.01,22.66,54.9042411841,136.92
2021-10-15 05:00:00,53.218,6.414,53.6031241627,3.408,0.994,3.55,49.81,5.42,50.104016805,138.82,51.398,23.094,56.3479124724,3.408,0.994,3.55,47.99,22.1,52.8341754928,137.45,58.528,15.564,60.5620746012,3.408,0.994,3.55,55.12,14.57,57.0131502375,138.68,54.938,23.284,59.6684883335,3.408,0.994,3.55,51.53,22.29,56.1443229543,136.98
2021-10-15 05:30:00,54.54624,6.84057,54.9734999437,3.39624,0.9905700000000001,3.53775,51.15,5.85,51.4834439407,138.73,52.70624,22.71057,57.3909202284,3.39624,0.9905700000000001,3.53775,49.31,21.72,53.8816712807,137.37,60.03624,15.14057,61.91596703,3.39624,0.9905700000000001,3.53775,56.64,14.15,58.3807511086,138.6,56.34624,22.87057,60.8108685538,3.39624,0.9905700000000001,3.53775,52.95,21.88,57.2925553628,136.9
2021-10-15 06:00:00,57.17592,7.27256,57.6365852285,3.50592,1.02256,3.652,53.67,6.25,54.0326882544,138.87,55.31592,21.34256,59.2904366049,3.50592,1.02256,3.652,51.81,20.32,55.6523000423,137.51,62.93592,14.63256,64.614563671,3.50592,1.02256,3.652,59.43,13.61,60.9684918626,138.74,59.11592,21.39256,62.8675879989,3.50592,1.02256,3.652,55.61,20.37,59.2233822067,137.04
2021-10-15 06:30:00,62.97864,9.33627,63.6669068965,4.47864,1.30627,4.66525,58.5,8.03,59.0485469762,138.51,61.12864,18.79627,63.9531890852,4.47864,1.30627,4.66525,56.65,17.49,59.288469368,137.05,69.30864,12.59627,70.4439748776,4.47864,1.30627,4.66525,64.83,11.29,65.8057216357,138.38,65.25864,18.66627,67.875766886,4.47864,1.30627,4.66525,60.78,17.36,63.2105845567,136.59
2021-10-15 07:00:00,68.78032,11.57676,69.747787,5.20032,1.51676,5.417,63.58,10.06,64.3709561837,137.22,66.85032,16.93676,68.962447197,5.20032,1.51676,5.417,61.65,15.42,63.5491848886,135.72,75.71032,10.54676,76.4413938975,5.20032,1.51676,5.417,70.51,9.03,71.0858706073,137.11,71.32032,16.65676,73.2395774059,5.20032,1.51676,5.417,66.12,15.14,67.8312170022,135.29
2021-10-15 07:30:00,75.9816,4.36255,76.1067367653,4.4316,1.29255,4.61625,71.55,3.07,71.6158320485,137.22,75.6516,4.69255,75.7969960359,4.4316,1.29255,4.61625,71.22,3.4,71.3011107908,135.69,83.7716,18.14255,85.7136691961,4.4316,1.29255,4.61625,79.34,16.85,81.1095438281,137.08,81.3616,5.65255,81.5577174525,4.4316,1.29255,4.61625,76.93,4.36,77.0534522264,135.29
2021-10-15 08:00:00,80.95216,4.84313,81.0969057169,10.02216,2.92313,10.43975,70.93,1.92,70.9559814251,136.73,81.10216,3.73313,81.1880324695,10.02216,2.92313,10.43975,71.08,0.81,71.0846150725,136.49,88.67216,20.73313,91.0637943349,10.02216,2.92313,10.43975,78.65,17.81,80.6412958725,136.61,86.92216,4.30313,87.0286092435,10.02216,2.92313,10.43975,76.9,1.38,76.912381318,136.08
2021-10-15 08:30:00,82.21704,7.40747,82.5500592257,15.31704,4.4674700000000005,15.95525,66.9,2.94,66.9645697365,136.01,82.35704,5.38747,82.5330653167,15.31704,4.4674700000000005,15.95525,67.04,0.92,67.046312352,136.33,89.50704,21.01747,91.9415262804,15.31704,4.4674700000000005,15.95525,74.19,16.55,76.0135422145,135.9,87.85704,4.72747,87.9841374917,15.31704,4.4674700000000005,15.95525,72.54,0.26,72.5404659483,135.93
2021-10-15 09:00:00,80.75952,8.78611,81.2360498767,13.76952,4.01611,14.34325,66.99,4.77,67.1596083967,135.61,80.96952,4.57611,81.0987296557,13.76952,4.01611,14.34325,67.2,0.56,67.2023332928,136.18,88.03952,18.31611,89.9246182497,13.76952,4.01611,14.34325,74.27,14.3,75.6341384561,135.51,86.48952,4.87611,86.6268637235,13.76952,4.01611,14.34325,72.72,0.86,72.7250850807,135.77
2021-10-15 09:30:00,83.89464,8.37927,84.3120559971,13.09464,3.81927,13.64025,70.8,4.5600000000000005,70.9466954833,134.95,82.57464,9.33927,83.1011018896,13.09464,3.81927,13.64025,69.48,5.52,69.6989296905,135.69,91.59464,11.81927,92.354064448,13.09464,3.81927,13.64025,78.5,8.0,78.9065903458,134.88,88.27464,8.97927,88.7301490862,13.09464,3.81927,13.64025,75.18,5.16,75.3568709541,135.28
2021-10-15 10:00:00,82.68016,7.92588,83.0591863155,16.34016,4.76588,17.021,66.34,3.16,66.4152181356,136.46,81.02016,11.35588,81.812116077,16.34016,4.76588,17.021,64.68,6.59,65.0148483041,135.94,89.88016,10.55588,90.4978992253,16.34016,4.76588,17.021,73.54,5.79,73.7675789219,136.42,86.33016,10.62588,86.981640887,16.34016,4.76588,17.021,69.99,5.86,70.2348894781,135.51
2021-10-15 10:30:00,81.2808,7.7644,81.6508074424,18.4608,5.3844,19.23,62.82,2.38,62.8650682017,137.43,79.6608,12.6344,80.6565007919,18.4608,5.3844,19.23,61.2,7.25,61.6279360355,136.53,88.0908,10.3644,88.6984206849,18.4608,5.3844,19.23,69.63,4.98,69.8078598727,137.39,84.7108,11.9644,85.5515429668,18.4608,5.3844,19.23,66.25,6.58,66.5759633802,136.1
2021-10-15 11:00:00,80.50384,8.738620000000001,80.9767357594,20.46384,5.96862,21.3165,60.04,2.77,60.1038642684,138.0,78.93384,13.06862,80.0083740983,20.46384,5.96862,21.3165,58.47,7.1,58.8994983001,137.08,87.02384,11.40862,87.7684757681,20.46384,5.96862,21.3165,66.56,5.44,66.7819376778,137.95,83.76384,12.38862,84.6750187307,20.46384,5.96862,21.3165,63.3,6.42,63.6247310407,136.69
2021-10-15 11:30:00,80.18232,8.89276,80.6739463582,21.23232,6.19276,22.117,58.95,2.7,59.0117996675,138.14,78.62232,12.92276,79.6772673239,21.23232,6.19276,22.117,57.39,6.73,57.7832588212,137.25,86.58232,11.57276,87.3523148554,21.23232,6.19276,22.117,65.35,5.38,65.5710828033,138.08,83.36232,12.22276,84.2536186629,21.23232,6.19276,22.117,62.13,6.03,62.4219336452,136.85
2021-10-15 12:00:00,79.906,8.48175,80.3548935601,20.886,6.09175,21.75625,59.02,2.39,59.0683714013,138.22,78.366,13.33175,79.4919210616,20.886,6.09175,21.75625,57.48,7.24,57.9341695375,137.29,86.296,11.12175,87.0097289909,20.886,6.09175,21.75625,65.41,5.03,65.603117304,138.17,83.116,12.66175,84.0749033247,20.886,6.09175,21.75625,62.23,6.57,62.5758563665,136.89
2021-10-15 12:30:00,79.76536,7.85573,80.1512641807,17.98536,5.24573,18.73475,61.78,2.61,61.835107342,138.5,78.20536,12.95573,79.2712386213,17.98536,5.24573,18.73475,60.22,7.71,60.7115516191,137.65,86.46536,10.52573,87.1036708294,17.98536,5.24573,18.73475,68.48,5.28,68.6832497775,138.38,83.17536,12.32573,84.0836733924,17.98536,5.24573,18.73475,65.19,7.08,65.573336807,137.11
2021-10-15 13:00:00,79.06952,8.16111,79.4895761057,19.64952,5.73111,20.46825,59.42,2.43,59.4696670581,138.5,77.55952,14.09111,78.8291730495,19.64952,5.73111,20.46825,57.91,8.36,58.5103213117,137.65,85.51952,10.83111,86.2026753927,19.64952,5.73111,20.46825,65.87,5.1,66.0671393357,138.46,82.34952,13.50111,83.4489269881,19.64952,5.73111,20.46825,62.7,7.77,63.1796082609,137.21
2021-10-15 13:30:00,78.01144,7.49792,78.3709357811,17.58144,5.12792,18.314,60.43,2.37,60.4764565761,138.92,76.46144,14.24792,77.7775998035,17.58144,5.12792,18.314,58.88,9.12,59.5821181228,138.18,84.57144,10.13792,85.1769093452,17.58144,5.12792,18.314,66.99,5.01,67.1770809131,138.7,81.33144,13.70792,82.478543896,17.58144,5.12792,18.314,63.75,8.58,64.3247922655,137.49
2021-10-15 14:00:00,77.21472,7.65346,77.5930952769,18.35472,5.35346,19.1195,58.86,2.3,58.9049199982,138.92,75.70472,14.56346,77.0927947181,18.35472,5.35346,19.1195,57.35,9.21,58.0848224582,138.18,83.59472,10.30346,84.2273025797,18.35472,5.35346,19.1195,65.24,4.95,65.427517911,138.87,80.43472,14.03346,81.6497530985,18.35472,5.35346,19.1195,62.08,8.68,62.6838799054,137.72
2021-10-15 14:30:00,75.8292,6.16935,76.0797506046,17.6892,5.15935,18.42625,58.14,1.01,58.1487721281,139.06,74.2792,14.91935,75.7626989822,17.6892,5.15935,18.42625,56.59,9.76,57.4254795365,138.31,82.1292,8.65935,82.5844406354,17.6892,5.15935,18.42625,64.44,3.5,64.5349796622,139.01,78.9792,14.42935,80.2864881164,17.6892,5.15935,18.42625,61.29,9.27,61.9870712326,137.87
2021-10-15 15:00:00,73.53048,12.602640000000001,74.6026676735,15.06048,4.39264,15.688,58.47,8.21,59.0435855957,139.61,74.08048,7.88264,74.4986814004,15.06048,4.39264,15.688,59.02,3.49,59.1230961639,138.75,80.70048,12.66264,81.687881133,15.06048,4.39264,15.688,65.64,8.27,66.158918522,139.54,78.95048,8.65264,79.4232111615,15.06048,4.39264,15.688,63.89,4.26,64.0318647237,138.31
2021-10-15 15:30:00,72.86568,15.10624,74.4150912705,12.77568,3.72624,13.308,60.09,11.38,61.158094313,136.97,74.33568,4.33624,74.4620460261,12.77568,3.72624,13.308,61.56,0.61,61.5630221805,138.01,80.59568,14.31624,81.8573048811,12.77568,3.72624,13.308,67.82,10.59,68.6418276272,136.9,79.40568,5.63624,79.6054597223,12.77568,3.72624,13.308,66.63,1.9100000000000001,66.6573701851,137.58
2021-10-15 16:00:00,73.66288,14.85209,75.1452225179,11.25288,3.28209,11.72175,62.41,11.57,63.4734038791,136.97,75.19288,3.76209,75.2869346159,11.25288,3.28209,11.72175,63.94,0.48,63.9418016637,138.01,81.72288,14.09209,82.9289823648,11.25288,3.28209,11.72175,70.47,10.81,71.2942985098,136.9,80.45288,5.00209,80.6082303779,11.25288,3.28209,11.72175,69.2,1.72,69.2213724221,137.58
2021-10-15 16:30:00,74.9656,15.51705,76.5546864931,10.9956,3.20705,11.45375,63.97,12.31,65.143664312,136.97,76.5156,3.49705,76.5954724645,10.9956,3.20705,11.45375,65.52,0.29,65.5206417856,138.01,83.2256,14.86705,84.5430640033,10.9956,3.20705,11.45375,72.23,11.66,73.1650770518,136.9,81.9056,4.11705,82.0090081153,10.9956,3.20705,11.45375,70.91,0.91,70.9158388514,137.58
2021-10-15 17:00:00,76.69992,14.75581,78.1064123921,8.65992,2.52581,9.02075,68.04,12.23,69.1304166051,137.07,78.30992,2.81581,78.3605280506,8.65992,2.52581,9.02075,69.65,0.29,69.6506037303,138.09,85.46992,14.10581,86.6260994191,8.65992,2.52581,9.02075,76.81,11.58,77.6780052525,136.99,84.04992,3.51581,84.1234210667,8.65992,2.52581,9.02075,75.39,0.99,75.3964999188,137.65
2021-10-15 17:30:00,78.8672,14.0796,80.1141084454,7.0272,2.0496,7.32,71.84,12.03,72.8402807518,136.94,80.5572,2.1996,80.587224248,7.0272,2.0496,7.32,73.53,0.15,73.5301529986,137.94,88.1472,13.4396,89.1658663167,7.0272,2.0496,7.32,81.12,11.39,81.915728038,136.89,86.5872,3.2196,86.6470370411,7.0272,2.0496,7.32,79.56,1.17,79.5686024761,137.56
2021-10-15 18:00:00,79.58312,15.934660000000001,81.162715444,10.47312,3.05466,10.9095,69.11,12.88,70.2999751067,136.94,81.22312,3.95466,81.319336927,10.47312,3.05466,10.9095,70.75,0.9,70.7557241501,137.94,88.52312,15.37466,89.8483330099,10.47312,3.05466,10.9095,78.05,12.32,79.0163584329,136.83,87.06312,3.36466,87.1281114282,10.47312,3.05466,10.9095,76.59,0.31,76.5906273639,137.5
2021-10-15 18:30:00,81.49824,15.62282,82.982140415,11.35824,3.31282,11.8315,70.14,12.31,71.2120474358,137.24,83.12824,4.5528200000000005,83.2528225074,11.35824,3.31282,11.8315,71.77,1.24,71.7807111974,138.33,90.57824,15.01282,91.8139549625,11.35824,3.31282,11.8315,79.22,11.7,80.0793256715,137.13,89.02824,3.69282,89.1047946917,11.35824,3.31282,11.8315,77.67,0.38,77.6709295683,137.9
2021-10-15 19:00:00,79.13336,21.17848,81.9183537432,19.26336,5.61848,20.066,59.87,15.56,61.8589565059,137.24,80.54336,8.15848,80.9555040501,19.26336,5.61848,20.066,61.28,2.54,61.3326177494,138.33,86.83336,20.88848,89.3104753408,19.26336,5.61848,20.066,67.57,15.27,69.2739330484,137.13,85.59336,7.07848,85.885552657,19.26336,5.61848,20.066,66.33,1.46,66.3460661984,137.9
2021-10-15 19:30:00,77.24368,21.27774,80.120710927,19.36368,5.64774,20.1705,57.88,15.63,59.9532426146,137.86,78.62368,9.25774,79.1668415857,19.36368,5.64774,20.1705,59.26,3.61,59.3698551455,138.76,84.68368,20.99774,87.2480987956,19.36368,5.64774,20.1705,65.32,15.35,67.0993658688,137.75,83.53368,8.28774,83.9438045877,19.36368,5.64774,20.1705,64.17,2.64,64.2242827909,138.31
2021-10-15 20:00:00,76.71912,17.50016,78.6897640967,11.34912,3.31016,11.822,65.37,14.19,66.8923986713,138.05,78.27912,8.37016,78.7253466579,11.34912,3.31016,11.822,66.93,5.06,67.1209989497,139.07,85.11912,17.05016,86.8099795277,11.34912,3.31016,11.822,73.77,13.74,75.038660036,137.95,83.83912,7.47016,84.1712619176,11.34912,3.31016,11.822,72.49,4.16,72.6092673149,138.64
2021-10-15 20:30:00,76.18496,14.68103,77.5866017561,4.97496,1.45103,5.18225,71.21,13.23,72.428564807,137.83,77.81496,5.29103,77.9946344197,4.97496,1.45103,5.18225,72.84,3.84,72.9411488805,139.19,85.37496,14.16103,86.5414268756,4.97496,1.45103,5.18225,80.4,12.71,81.3984281175,137.75,83.80496,4.31103,83.9157690798,4.97496,1.45103,5.18225,78.83,2.86,78.8818642021,138.76
2021-10-15 21:00:00,73.36248,15.24489,74.9297013397,4.30248,1.25489,4.48175,69.06,13.99,70.4627823748,137.13,74.94248,5.90489,75.1747499794,4.30248,1.25489,4.48175,70.64,4.65,70.7928817043,138.48,82.28248,14.82489,83.6073195268,4.30248,1.25489,4.48175,77.98,13.57,79.1519128006,137.08,80.75248,4.9648900000000005,80.9049637467,4.30248,1.25489,4.48175,76.45,3.71,76.5399673373,138.04
2021-10-15 21:30:00,70.67712,15.34166,72.3230379827,3.05712,0.8916600000000001,3.1845,67.62,14.45,69.1467056337,137.65,72.26712,6.16166,72.5293229463,3.05712,0.8916600000000001,3.1845,69.21,5.27,69.4103522538,139.05,79.40712,14.95166,80.8024928047,3.05712,0.8916600000000001,3.1845,76.35,14.06,77.6337948319,137.61,77.97712,5.2816600000000005,78.1557878589,3.05712,0.8916600000000001,3.1845,74.92,4.39,75.0485076467,138.6
2021-10-15 22:00:00,67.99976,17.77618,70.2848485482,5.36976,1.5661800000000001,5.5935,62.63,16.21,64.6937477659,137.65,69.51976,8.28618,70.0118404947,5.36976,1.5661800000000001,5.5935,64.15,6.72,64.5010147207,139.05,76.05976,17.56618,78.0618842397,5.36976,1.5661800000000001,5.5935,70.69,16.0,72.4781077292,137.61,74.79976,7.53618,75.1784417573,5.36976,1.5661800000000001,5.5935,69.43,5.97,69.6861951896,138.6
2021-10-15 22:30:00,64.67984,19.39412,67.524910907,5.73984,1.67412,5.979,58.94,17.72,61.5460965456,137.82,66.11984,9.75412,66.8354404384,5.73984,1.67412,5.979,60.38,8.08,60.9182304405,139.17,72.24984,19.37412,74.8023790116,5.73984,1.67412,5.979,66.51,17.7,68.8249235379,137.77,71.12984,9.12412,71.7126467522,5.73984,1.67412,5.979,65.39,7.45,65.8130275857,138.72
2021-10-15 23:00:00,60.42976,19.06868,63.3669507756,3.8697600000000003,1.1286800000000001,4.031,56.56,17.94,59.3369800377,137.82,61.80976,9.38868,62.5187471356,3.8697600000000003,1.1286800000000001,4.031,57.94,8.26,58.5258165257,139.17,67.68976,19.05868,70.3216673025,3.8697600000000003,1.1286800000000001,4.031,63.82,17.93,66.2908538186,137.77,66.62976,8.77868,67.2055811685,3.8697600000000003,1.1286800000000001,4.031,62.76,7.65,63.2245213505,138.72
2021-10-15 23:30:00,57.57176,13.00093,59.0214514424,3.43176,1.00093,3.57475,54.14,12.0,55.4539412486,137.98,57.91176,16.61093,60.246949647,3.43176,1.00093,3.57475,54.48,15.61,56.6722374713,139.33,64.55176,12.23093,65.7002691605,3.43176,1.00093,3.57475,61.12,11.23,62.1431194904,137.94,62.12176,17.06093,64.4219558688,3.43176,1.00093,3.57475,58.69,16.06,60.8476762087,138.88
2021-10-16 00:00:00,55.09888,8.44009,55.7415616615,3.42888,1.00009,3.57175,51.67,7.44,52.2028974292,138.03,54.47888,22.88009,59.0884665943,3.42888,1.00009,3.57175,51.05,21.88,55.5413080509,138.48,61.76888,7.06009,62.1710495911,3.42888,1.00009,3.57175,58.34,6.06,58.6538933064,137.99,58.22888,23.05009,62.6251476251,3.42888,1.00009,3.57175,54.8,22.05,59.0698103941,138.04
2021-10-16 00:30:00,52.6852,8.74735,53.4064268704,3.1452,0.9173500000000001,3.27625,49.54,7.83,50.1549648589,137.83,52.0652,23.22735,57.011357106,3.1452,0.9173500000000001,3.27625,48.92,22.31,53.7671135547,137.36,59.0952,7.41735,59.5588762827,3.1452,0.9173500000000001,3.27625,55.95,6.5,56.326303802,137.71,55.6652,23.41735,60.3902870672,3.1452,0.9173500000000001,3.27625,52.52,22.5,57.1366817377,136.86
2021-10-16 01:00:00,52.02904,8.84722,52.7758875345,3.17904,0.92722,3.3115,48.85,7.92,49.4878661896,137.83,51.41904,23.32722,56.4630575461,3.17904,0.92722,3.3115,48.24,22.4,53.1870059319,137.36,58.34904,7.51722,58.8312762521,3.17904,0.92722,3.3115,55.17,6.59,55.5621903816,137.78,54.97904,23.53722,59.8054810586,3.17904,0.92722,3.3115,51.8,22.61,56.519484251,136.92
2021-10-16 01:30:00,51.19576,9.07543,51.9939349507,3.27576,0.9554300000000001,3.4122500000000002,47.92,8.12,48.6030945517,137.96,50.56576,23.60543,55.8042329027,3.27576,0.9554300000000001,3.4122500000000002,47.29,22.65,52.4344028287,137.48,57.37576,7.76543,57.8988751071,3.27576,0.9554300000000001,3.4122500000000002,54.1,6.8100000000000005,54.5269300438,137.9,54.06576,23.82543,59.0826329733,3.27576,0.9554300000000001,3.4122500000000002,50.79,22.87,55.7015349878,137.05
2021-10-16 02:00:00,50.79256,9.25658,51.6291431718,3.14256,0.9165800000000001,3.2735,47.65,8.34,48.3743537425,138.18,50.17256,23.67658,55.478520325,3.14256,0.9165800000000001,3.2735,47.03,22.76,52.2478564154,137.7,56.94256,7.95658,57.4957590145,3.14256,0.9165800000000001,3.2735,53.8,7.04,54.2586546092,138.12,53.65256,23.90658,58.7377371189,3.14256,0.9165800000000001,3.2735,50.51,22.99,55.4959475998,137.28
2021-10-16 02:30:00,50.96144,9.92292,51.9185198961,3.06144,0.89292,3.189,47.9,9.03,48.7437267759,138.49,50.26144,22.84292,55.2087977138,3.06144,0.89292,3.189,47.2,21.95,52.0542265335,137.84,57.14144,8.72292,57.8034038669,3.06144,0.89292,3.189,54.08,7.83,54.643895359,138.44,53.75144,23.00292,58.4666711093,3.06144,0.89292,3.189,50.69,22.11,55.3021536651,137.41
2021-10-16 03:00:00,49.27664,10.09277,50.2996148689,3.02664,0.88277,3.15275,46.25,9.21,47.1581021671,138.49,48.59664,23.28277,53.8861837409,3.02664,0.88277,3.15275,45.57,22.4,50.7777992828,137.84,55.24664,8.90277,55.9593651229,3.02664,0.88277,3.15275,52.22,8.02,52.8322704415,138.44,51.97664,23.47277,57.0310620378,3.02664,0.88277,3.15275,48.95,22.59,53.9111361409,137.41
2021-10-16 03:30:00,49.29776,9.95518,50.292889655,2.89776,0.84518,3.0185,46.4,9.11,47.2858551789,138.65,48.63776,23.59518,54.0588958179,2.89776,0.84518,3.0185,45.74,22.75,51.0853217666,138.02,55.28776,8.73518,55.9735631834,2.89776,0.84518,3.0185,52.39,7.89,52.9807908586,138.59,52.02776,23.80518,57.2151588781,2.89776,0.84518,3.0185,49.13,22.96,54.2302360312,137.59
2021-10-16 04:00:00,47.82064,10.56352,48.9734781775,2.96064,0.8635200000000001,3.084,44.86,9.7,45.8967275522,138.82,47.15064,23.72352,52.7824616099,2.96064,0.8635200000000001,3.084,44.19,22.86,49.7527456529,138.22,53.610640000000004,9.42352,54.4325587346,2.96064,0.8635200000000001,3.084,50.65,8.56,51.3682401879,138.76,50.43064,23.94352,55.8259939526,2.96064,0.8635200000000001,3.084,47.47,23.08,52.7833998526,137.79
2021-10-16 04:30:00,47.58552,11.64286,48.9891610731,3.09552,0.9028600000000001,3.2245,44.49,10.74,45.767976796,139.02,46.93552,23.38286,52.437593189,3.09552,0.9028600000000001,3.2245,43.84,22.48,49.2675958415,138.38,53.31552,10.61286,54.3615440385,3.09552,0.9028600000000001,3.2245,50.22,9.71,51.1500977516,138.96,50.18552,23.57286,55.4460652008,3.09552,0.9028600000000001,3.2245,47.09,22.67,52.2627687747,137.92
2021-10-16 05:00:00,47.48376,11.94193,48.9624055359,3.26376,0.95193,3.39975,44.22,10.99,45.5652115105,139.45,46.87376,23.28193,52.3373446123,3.26376,0.95193,3.39975,43.61,22.33,48.9944996913,138.64,53.18376,10.94193,54.2976809805,3.26376,0.95193,3.39975,49.92,9.99,50.9097878605,139.39,50.11376,23.47193,55.3382366837,3.26376,0.95193,3.39975,46.85,22.52,51.9814668897,138.21
2021-10-16 05:30:00,48.01776,11.84518,49.457189211,3.61776,1.05518,3.7685,44.4,10.79,45.6922761525,139.5,47.39776,23.18518,52.7645735759,3.61776,1.05518,3.7685,43.78,22.13,49.0553289664,138.64,53.72776,10.82518,54.8074512877,3.61776,1.05518,3.7685,50.11,9.77,51.0535503173,139.29,50.65776,23.34518,55.7781863944,3.61776,1.05518,3.7685,47.04,22.29,52.0538730547,138.07
2021-10-16 06:00:00,48.76176,12.14968,50.2526015486,4.18176,1.21968,4.356,44.58,10.93,45.9003409573,139.35,48.14176,23.13968,53.414172711,4.18176,1.21968,4.356,43.96,21.92,49.1219706445,138.5,54.51176,11.14968,55.640339165,4.18176,1.21968,4.356,50.33,9.93,51.3002319683,139.29,51.41176,23.29968,56.4450542953,4.18176,1.21968,4.356,47.23,22.08,52.1363529603,138.07
2021-10-16 06:30:00,52.63312,11.17216,53.8057848191,4.05312,1.18216,4.222,48.58,9.99,49.5965371775,139.28,51.96312,21.30216,56.1600201282,4.05312,1.18216,4.222,47.91,20.12,51.9632803045,138.38,58.89312,10.10216,59.753269534,4.05312,1.18216,4.222,54.84,8.92,55.5607055391,139.21,55.50312,21.332160000000002,59.4613940301,4.05312,1.18216,4.222,51.45,20.15,55.2550902633,137.97
2021-10-16 07:00:00,55.67024,10.40382,56.634045346,3.51024,1.02382,3.6565000000000003,52.16,9.38,52.9966980103,138.61,55.00024,19.69382,58.4197992657,3.51024,1.02382,3.6565000000000003,51.49,18.67,54.770329559,137.65,62.40024,9.27382,63.0856060401,3.51024,1.02382,3.6565000000000003,58.89,8.25,59.4650704195,138.55,58.78024,19.63382,61.972602835800004,3.51024,1.02382,3.6565000000000003,55.27,18.61,58.3189934755,137.23
2021-10-16 07:30:00,59.81752,8.43886,60.4098506624,3.2875199999999998,0.95886,3.4245,56.53,7.48,57.0227261712,137.65,59.22752,18.66886,62.1001244689,3.2875199999999998,0.95886,3.4245,55.94,17.71,58.6764663217,136.72,67.11752,7.12886,67.4950526768,3.2875199999999998,0.95886,3.4245,63.83,6.17,64.1275120366,137.61,63.30752,18.52886,65.9633287627,3.2875199999999998,0.95886,3.4245,60.02,17.57,62.5388303376,136.3
2021-10-16 08:00:00,63.64352,8.74061,64.2409207683,6.65352,1.94061,6.93075,56.99,6.8,57.3942514543,137.65,63.04352,19.24061,65.914235846,6.65352,1.94061,6.93075,56.39,17.3,58.9840834463,136.72,71.02352,7.34061,71.4018553566,6.65352,1.94061,6.93075,64.37,5.4,64.5961059198,137.61,67.16352,19.09061,69.823991643,6.65352,1.94061,6.93075,60.51,17.15,62.8934225496,136.3
2021-10-16 08:30:00,68.0116,9.80005,68.7140357901,6.1716,1.8000500000000001,6.42875,61.84,8.0,62.3553173354,137.24,67.9116,14.32005,69.4049655757,6.1716,1.8000500000000001,6.42875,61.74,12.52,62.9966507046,136.34,76.0016,8.59005,76.4855029503,6.1716,1.8000500000000001,6.42875,69.83,6.79,70.1593400767,137.2,72.1616,16.38005,73.9973144956,6.1716,1.8000500000000001,6.42875,65.99,14.58,67.5814804514,135.94
2021-10-16 09:00:00,70.1648,15.30015,71.813604206,6.2748,1.8301500000000002,6.53625,63.89,13.47,65.2945097233,136.46,71.5348,6.77015,71.8544538777,6.2748,1.8301500000000002,6.53625,65.26,4.94,65.4467050355,135.77,78.4048,14.83015,79.7950249832,6.2748,1.8301500000000002,6.53625,72.13,13.0,73.2921339572,136.41,75.4148,16.45015,77.1880787043,6.2748,1.8301500000000002,6.53625,69.14,14.62,70.6688333001,135.39
2021-10-16 09:30:00,70.19312,18.34091,72.5497282901,14.16312,4.13091,14.75325,56.03,14.21,57.8038493528,136.59,71.43312,7.41091,71.8165177377,14.16312,4.13091,14.75325,57.27,3.2800000000000002,57.3638501149,136.87,77.41312,17.91091,79.458113778,14.16312,4.13091,14.75325,63.25,13.78,64.7336921549,136.54,74.81312,20.64091,77.6083119889,14.16312,4.13091,14.75325,60.65,16.51,62.8570012011,136.56
2021-10-16 10:00:00,69.64368,17.87149,71.9001552068,18.07368,5.27149,18.82675,51.57,12.6,53.086956025,136.78,70.82368,6.5814900000000005,71.1288243918,18.07368,5.27149,18.82675,52.75,1.31,52.7662638435,137.17,76.28368,17.18149,78.194650923,18.07368,5.27149,18.82675,58.21,11.91,59.4159254746,136.74,73.93368,24.18149,77.7877464448,18.07368,5.27149,18.82675,55.86,18.91,58.9739578119,136.87
2021-10-16 10:30:00,69.77016,17.57213,71.9489748305,19.31016,5.63213,20.11475,50.46,11.94,51.8534010456,137.29,70.95016,6.40213,71.238419919,19.31016,5.63213,20.11475,51.64,0.77,51.6457403858,138.09,76.26016,16.79213,78.0870516357,19.31016,5.63213,20.11475,56.95,11.16,58.0331637945,137.23,73.99016,25.15213,78.148406384,19.31016,5.63213,20.11475,54.68,19.52,58.0597347565,137.75
2021-10-16 11:00:00,69.56512,14.30316,71.0203231941,12.76512,3.72316,13.297,56.8,10.58,57.776953883,137.31,70.85512,5.74316,71.0874948004,12.76512,3.72316,13.297,58.09,2.02,58.1251107526,138.26,76.89512,13.39316,78.0527783913,12.76512,3.72316,13.297,64.13,9.67,64.8549597178,137.26,74.31512,21.71316,77.4222085567,12.76512,3.72316,13.297,61.55,17.99,64.125210331,137.91
2021-10-16 11:30:00,71.15632,12.95351,72.3257581866,8.20632,2.39351,8.54825,62.95,10.56,63.8295864,136.69,72.58632,5.95351,72.8300633836,8.20632,2.39351,8.54825,64.38,3.56,64.4783529566,137.63,79.28632,12.09351,80.2033261359,8.20632,2.39351,8.54825,71.08,9.7,71.7388067924,136.65,76.42632,18.60351,78.6579492045,8.20632,2.39351,8.54825,68.22,16.21,70.1194159987,137.29
2021-10-16 12:00:00,70.92464,13.86552,72.2672623253,9.58464,2.7955200000000002,9.984,61.34,11.07,62.3308952286,136.46,72.32464,6.19552,72.5895172818,9.58464,2.7955200000000002,9.984,62.74,3.4,62.8320586962,137.21,78.85464,13.05552,79.9280980132,9.58464,2.7955200000000002,9.984,69.27,10.26,70.0257131345,136.41,76.03464,19.19552,78.4202427183,9.58464,2.7955200000000002,9.984,66.45,16.4,68.4438638594,136.87
2021-10-16 12:30:00,70.11432,15.58626,71.8258266214,13.56432,3.9562600000000003,14.1295,56.55,11.63,57.7335205925,136.55,71.41432,6.87626,71.7446029514,13.56432,3.9562600000000003,14.1295,57.85,2.92,57.9236471573,137.27,77.41432,14.82626,78.821284731,13.56432,3.9562600000000003,14.1295,63.85,10.87,64.7686606315,136.51,74.82432,20.97626,77.7089592457,13.56432,3.9562600000000003,14.1295,61.26,17.02,63.5804057867,136.92
2021-10-16 13:00:00,68.77456,16.01508,70.6146081955,15.27456,4.45508,15.911,53.5,11.56,54.7346654324,136.79,70.01456,6.01508,70.2724682888,15.27456,4.45508,15.911,54.74,1.56,54.7622242061,137.54,75.66456,15.19508,77.1752298098,15.27456,4.45508,15.911,60.39,10.74,61.3375879865,136.74,73.24456,23.05508,76.7873836213,15.27456,4.45508,15.911,57.97,18.6,60.8808746652,137.17
2021-10-16 13:30:00,67.6068,16.26865,69.5366693124,13.6068,3.9686500000000002,14.17375,54.0,12.3,55.3831201721,137.53,68.8668,6.02865,69.1301725953,13.6068,3.9686500000000002,14.17375,55.26,2.06,55.2983833398,138.35,74.5668,15.52865,76.1665716247,13.6068,3.9686500000000002,14.17375,60.96,11.56,62.046395544,137.1,72.1268,22.10865,75.4391654452,13.6068,3.9686500000000002,14.17375,58.52,18.14,61.2670384465,137.7
2021-10-16 14:00:00,66.37608,16.98969,68.5159365583,11.65608,3.39969,12.14175,54.72,13.59,56.3823243579,137.53,67.62608,5.92969,67.8855501536,11.65608,3.39969,12.14175,55.97,2.5300000000000002,56.027152346,138.35,73.41608,16.41969,75.229828009,11.65608,3.39969,12.14175,61.76,13.02,63.1174936131,137.48,70.93608,21.10969,74.0104483006,11.65608,3.39969,12.14175,59.28,17.71,61.8689138421,137.95
2021-10-16 14:30:00,65.45568,16.64124,67.5379664559,8.81568,2.57124,9.183,56.64,14.07,58.3614127656,137.95,66.73568,4.74124,66.9038888391,8.81568,2.57124,9.183,57.92,2.17,57.9606357798,138.58,72.74568,16.12124,74.5105921182,8.81568,2.57124,9.183,63.93,13.55,65.3501905123,137.9,70.16568,20.74124,73.167080621,8.81568,2.57124,9.183,61.35,18.17,63.9841495997,138.17
2021-10-16 15:00:00,64.47776,16.42893,66.5378935311,9.52776,2.77893,9.92475,54.95,13.65,56.6200052985,138.2,65.79776,4.04893,65.9222197378,9.52776,2.77893,9.92475,56.27,1.27,56.2843299685,138.82,71.56776,15.84893,73.301656554,9.52776,2.77893,9.92475,62.04,13.07,63.4017862524,138.15,69.11776,21.96893,72.5251586194,9.52776,2.77893,9.92475,59.59,19.19,62.6037075579,138.41
2021-10-16 15:30:00,63.08648,17.32689,65.4226648484,12.60648,3.67689,13.13175,50.48,13.65,52.2929526801,138.17,64.32648,4.21689,64.464549874,12.60648,3.67689,13.13175,51.72,0.54,51.7228189487,138.94,69.57648,16.70689,71.5542223958,12.60648,3.67689,13.13175,56.97,13.03,58.4410968412,138.11,67.36648,23.76689,71.436039139,12.60648,3.67689,13.13175,54.76,20.09,58.3289439301,138.52
2021-10-16 16:00:00,63.7172,17.3471,66.0363797785,10.4472,3.0471,10.8825,53.27,14.3,55.1559869824,138.39,64.9272,3.7671,65.0363924449,10.4472,3.0471,10.8825,54.48,0.72,54.4847575015,139.25,70.5672,16.8171,72.5433978267,10.4472,3.0471,10.8825,60.12,13.77,61.6767970958,138.33,68.1672,22.9271,71.9195319107,10.4472,3.0471,10.8825,57.72,19.88,61.0476273085,138.82
2021-10-16 16:30:00,65.56664,18.04902,68.0055248039,9.35664,2.7290200000000002,9.7465,56.21,15.32,58.2603338473,138.58,66.83664,3.36902,66.921496862,9.35664,2.7290200000000002,9.7465,57.48,0.64,57.483562868,139.34,72.79664,17.68902,74.9149666212,9.35664,2.7290200000000002,9.7465,63.44,14.96,65.180021479,138.51,70.23664,23.21902,73.975053148,9.35664,2.7290200000000002,9.7465,60.88,20.49,64.2356170672,138.92
2021-10-16 17:00:00,68.61632,17.44726,70.7997616652,9.31632,2.71726,9.7045,59.3,14.73,61.1020695231,138.62,69.91632,2.89726,69.9763239807,9.31632,2.71726,9.7045,60.6,0.18,60.6002673261,139.34,76.24632,17.02726,78.1244449366,9.31632,2.71726,9.7045,66.93,14.31,68.4426840502,138.56,73.53632,23.28726,77.1355095754,9.31632,2.71726,9.7045,64.22,20.57,67.4339180235,138.92
2021-10-16 17:30:00,71.45312,16.97591,73.442017116,8.52312,2.48591,8.87825,62.93,14.49,64.5766598703,138.11,72.83312,2.62591,72.8804416305,8.52312,2.48591,8.87825,64.31,0.14,64.3101523867,138.9,79.56312,16.55591,81.2673871861,8.52312,2.48591,8.87825,71.04,14.07,72.4199316487,138.06,76.65312,22.77591,79.9652604702,8.52312,2.48591,8.87825,68.13,20.29,71.0871366704,138.45
