Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-16 18:00:00,68.72376,19.47568,71.4300867982,13.25376,3.8656800000000002,13.806000000000001,55.47,15.61,57.6245867664,138.11,69.93376,5.3956800000000005,70.1416007117,13.25376,3.8656800000000002,13.806000000000001,56.68,1.53,56.7006463808,138.9,75.85376,19.14568,78.2326656123,13.25376,3.8656800000000002,13.806000000000001,62.6,15.28,64.4378646449,138.06,73.28376,26.13568,77.8047765166,13.25376,3.8656800000000002,13.806000000000001,60.03,22.27,64.0277580429,138.45
2021-10-16 18:30:00,71.89624,18.17432,74.1577725771,11.46624,3.34432,11.944,60.43,14.83,62.2230969978,138.16,73.20624,4.56432,73.3483918842,11.46624,3.34432,11.944,61.74,1.22,61.7520525975,139.07,79.64624,17.77432,81.6054532344,11.46624,3.34432,11.944,68.18,14.43,69.6902955941,138.11,76.89624,25.17432,80.9121629522,11.46624,3.34432,11.944,65.43,21.83,68.9756029332,138.62
2021-10-16 19:00:00,74.33208,17.13144,76.2806945013,9.74208,2.84144,10.148,64.59,14.29,66.1518873502,138.16,75.77208,4.16144,75.886268128,9.74208,2.84144,10.148,66.03,1.32,66.0431926848,139.07,82.66208,16.71144,84.3344039927,9.74208,2.84144,10.148,72.92,13.87,74.2273756777,138.11,79.72208,24.45144,83.3875467777,9.74208,2.84144,10.148,69.98,21.61,73.2406478672,138.62
2021-10-16 19:30:00,73.36208,15.48644,74.9788277169,5.7820800000000006,1.6864400000000002,6.023,67.58,13.8,68.9746069217,136.5,74.79208,2.44644,74.8320806834,5.7820800000000006,1.6864400000000002,6.023,69.01,0.76,69.0141847739,137.27,82.08208,15.07644,83.4551789897,5.7820800000000006,1.6864400000000002,6.023,76.3,13.39,77.466006093,137.43,78.94208,20.95644,81.6763391209,5.7820800000000006,1.6864400000000002,6.023,73.16,19.27,75.6552608878,137.98
2021-10-16 20:00:00,70.62312,15.41966,72.2868659789,3.15312,0.91966,3.2845,67.47,14.5,69.0105129672,136.5,72.05312,1.7396600000000002,72.0741182301,3.15312,0.91966,3.2845,68.9,0.8200000000000001,68.9048793628,137.27,79.32312,15.06966,80.7418851591,3.15312,0.91966,3.2845,76.17,14.15,77.4731656769,136.47,76.16312,20.02966,78.7528293323,3.15312,0.91966,3.2845,73.01,19.11,75.4695448509,136.85
2021-10-16 20:30:00,67.89272,15.93246,69.7371114304,2.92272,0.8524600000000001,3.0445,64.97,15.08,66.6971311227,136.7,69.26272,1.09246,69.2713349853,2.92272,0.8524600000000001,3.0445,66.34,0.24,66.3404341258,137.37,76.27272,15.65246,77.8622329519,2.92272,0.8524600000000001,3.0445,73.35,14.8,74.8282199441,136.66,73.22272,20.94246,76.1587378772,2.92272,0.8524600000000001,3.0445,70.3,20.09,73.1142810947,136.95
2021-10-16 21:00:00,65.51832,16.15201,67.4799057695,2.81832,0.82201,2.93575,62.7,15.33,64.5468736656,136.92,66.87832,2.03201,66.9091828575,2.81832,0.82201,2.93575,64.06,1.21,64.0714265488,137.63,73.59832,15.88201,75.2924361969,2.81832,0.82201,2.93575,70.78,15.06,72.3644387804,136.88,70.70832,22.32201,74.1480859339,2.81832,0.82201,2.93575,67.89,21.5,71.2130753443,137.2
2021-10-16 21:30:00,63.68288,16.58959,65.8082342983,2.67288,0.7795900000000001,2.78425,61.01,15.81,63.0252028953,137.37,65.02288,2.17959,65.0594000592,2.67288,0.7795900000000001,2.78425,62.35,1.4,62.3657157419,138.19,71.53288,16.35959,73.3797595122,2.67288,0.7795900000000001,2.78425,68.86,15.58,70.6005382416,137.33,68.73288,22.44959,72.3062437433,2.67288,0.7795900000000001,2.78425,66.06,21.67,69.5234672611,137.76
2021-10-16 22:00:00,61.09488,17.51934,63.5571525184,2.77488,0.8093400000000001,2.8905000000000003,58.32,16.71,60.6666836081,137.14,62.37488,2.66934,62.4319712251,2.77488,0.8093400000000001,2.8905000000000003,59.6,1.8599999999999999,59.6290164266,137.93,68.59488,17.39934,70.7671858608,2.77488,0.8093400000000001,2.8905000000000003,65.82,16.59,67.8785717292,137.11,65.92488,23.09934,69.8546298498,2.77488,0.8093400000000001,2.8905000000000003,63.15,22.29,66.9684000108,137.49
2021-10-16 22:30:00,58.12016,18.72963,61.0635082382,3.05016,0.88963,3.17725,55.07,17.84,57.8875677499,137.71,59.36016,3.58963,59.4685970808,3.05016,0.88963,3.17725,56.31,2.7,56.3746937907,138.46,65.18016,18.69963,67.8095083286,3.05016,0.88963,3.17725,62.13,17.81,64.6322906913,137.67,62.72016,24.21963,67.2339865527,3.05016,0.88963,3.17725,59.67,23.33,64.0686959443,138.01
2021-10-16 23:00:00,55.28952,19.21486,58.5332543658,3.23952,0.94486,3.3745,52.05,18.27,55.1633519649,138.23,56.44952,3.95486,56.5878893921,3.23952,0.94486,3.3745,53.21,3.01,53.295067314,138.96,61.96952,19.23486,64.8860635903,3.23952,0.94486,3.3745,58.73,18.29,61.5120882429,138.2,59.61952,24.65486,64.5162714875,3.23952,0.94486,3.3745,56.38,23.71,61.1626397403,138.55
2021-10-16 23:30:00,52.60336,15.63723,54.8783786692,3.69336,1.07723,3.84725,48.91,14.56,51.0311836038,138.7,52.99336,9.06723,53.763471465,3.69336,1.07723,3.84725,49.3,7.99,49.9432688157,138.8,58.87336,15.16723,60.7957020155,3.69336,1.07723,3.84725,55.18,14.09,56.9505092163,138.29,55.98336,30.02723,63.5277194488,3.69336,1.07723,3.84725,52.29,28.95,59.7691107513,138.62
2021-10-17 00:00:00,50.6896,8.00655,51.3180318315,3.5196,1.02655,3.66625,47.17,6.98,47.6836376549,138.7,49.7896,16.70655,52.5177406317,3.5196,1.02655,3.66625,46.27,15.68,48.8546343759,138.8,56.7896,6.53655,57.164544554,3.5196,1.02655,3.66625,53.27,5.51,53.554206184,138.67,52.6996,39.06655,65.6006339075,3.5196,1.02655,3.66625,49.18,38.04,62.1748663046,138.36
2021-10-17 00:30:00,48.97064,8.12352,49.6398545445,3.20064,0.9335200000000001,3.334,45.77,7.19,46.3312961183,139.09,48.06064,16.82352,50.9200936998,3.20064,0.9335200000000001,3.334,44.86,15.89,47.5910884515,137.94,54.89064,6.66352,55.2936240303,3.20064,0.9335200000000001,3.334,51.69,5.73,52.006624578,139.06,50.88064,39.22352,64.2442530348,3.20064,0.9335200000000001,3.334,47.68,38.29,61.1515044786,137.51
2021-10-17 01:00:00,47.69008,8.27169,48.4021134442,3.16008,0.9216900000000001,3.29175,44.53,7.35,45.1325093475,139.16,46.79008,16.94169,49.7627616443,3.16008,0.9216900000000001,3.29175,43.63,16.02,46.4781378715,138.01,53.43008,6.85169,53.8676071927,3.16008,0.9216900000000001,3.29175,50.27,5.93,50.618551935,139.12,49.52008,39.26169,63.1958750621,3.16008,0.9216900000000001,3.29175,46.36,38.34,60.1598304519,137.58
2021-10-17 01:30:00,47.22552,8.54411,47.9922030643,3.30552,0.9641100000000001,3.44325,43.92,7.58,44.5693033376,138.88,46.31552,17.21411,49.4110612714,3.30552,0.9641100000000001,3.44325,43.01,16.25,45.9774140204,137.73,52.88552,7.12411,53.3632005127,3.30552,0.9641100000000001,3.44325,49.58,6.16,49.9612049494,138.84,49.02552,39.58411,63.0111369185,3.30552,0.9641100000000001,3.44325,45.72,38.62,59.8483316392,137.29
2021-10-17 02:00:00,47.23112,8.46366,47.9834579522,3.44112,1.00366,3.5845000000000002,43.79,7.46,44.420892607,139.05,46.33112,17.12366,49.3942548506,3.44112,1.00366,3.5845000000000002,42.89,16.12,45.8192808761,137.9,52.88112,7.04366,53.3481583436,3.44112,1.00366,3.5845000000000002,49.44,6.04,49.8075817522,139.02,49.03112,39.46366,62.9399014064,3.44112,1.00366,3.5845000000000002,45.59,38.46,59.645785266,137.46
2021-10-17 02:30:00,46.87432,8.64376,47.6646248532,3.78432,1.10376,3.942,43.09,7.54,43.7447105374,138.89,45.97432,17.30376,49.1228888564,3.78432,1.10376,3.942,42.19,16.2,45.1933191965,137.74,52.43432,7.22376,52.9295817327,3.78432,1.10376,3.942,48.65,6.12,49.0334263539,138.85,48.62432,39.65376,62.7434871329,3.78432,1.10376,3.942,44.84,38.55,59.1331387633,137.3
2021-10-17 03:00:00,45.8936,8.75105,46.7204815585,3.8436,1.12105,4.00375,42.05,7.63,42.7366283181,138.92,44.9936,17.43105,48.252104048,3.8436,1.12105,4.00375,41.15,16.31,44.2644168605,137.76,51.3236,7.34105,51.8459538639,3.8436,1.12105,4.00375,47.48,6.22,47.8856847085,138.88,47.5636,39.85105,62.0516094156,3.8436,1.12105,4.00375,43.72,38.73,58.4076304947,137.34
2021-10-17 03:30:00,45.40624,8.94182,46.2783186368,4.32624,1.26182,4.5065,41.08,7.68,41.7917312396,139.22,44.50624,17.63182,47.8715622834,4.32624,1.26182,4.5065,40.18,16.37,43.3867410622,138.06,50.69624,7.51182,51.249743315,4.32624,1.26182,4.5065,46.37,6.25,46.7893086078,139.18,47.01624,40.09182,61.7890026999,4.32624,1.26182,4.5065,42.69,38.83,57.7079283981,137.63
2021-10-17 04:00:00,44.50112,10.27616,45.6721922574,4.34112,1.26616,4.522,40.16,9.01,41.1583004994,139.22,43.60112,17.06616,46.8221259919,4.34112,1.26616,4.522,39.26,15.8,42.3200614366,138.06,49.68112,9.01616,50.4926214966,4.34112,1.26616,4.522,45.34,7.75,45.9975879802,139.18,46.07112,39.52616,60.7030923627,4.34112,1.26616,4.522,41.73,38.26,56.6146668276,137.63
2021-10-17 04:30:00,44.1364,11.58895,45.632505597,4.7964,1.3989500000000001,4.99625,39.34,10.19,40.6383033603,139.58,43.4364,14.47895,45.7860332204,4.7964,1.3989500000000001,4.99625,38.64,13.08,40.7938230618,138.21,49.1064,14.20895,51.1207666322,4.7964,1.3989500000000001,4.99625,44.31,12.81,46.1245292659,139.54,45.8364,36.71895,58.7303742033,4.7964,1.3989500000000001,4.99625,41.04,35.32,54.1459509105,137.78
2021-10-17 05:00:00,43.53864,8.24002,44.3115233619,4.86864,1.42002,5.0715,38.67,6.82,39.2667964061,139.51,43.78864,8.13002,44.5369758543,4.86864,1.42002,5.0715,38.92,6.71,39.494183116,138.09,47.90864,30.630020000000002,56.8633090125,4.86864,1.42002,5.0715,43.04,29.21,52.0160138803,139.46,46.19864,29.880020000000002,55.0193596205,4.86864,1.42002,5.0715,41.33,28.46,50.1810771108,137.67
2021-10-17 05:30:00,43.93592,7.73256,44.6111818987,4.46592,1.3025600000000002,4.652,39.47,6.43,39.990321329,137.39,44.19592,7.69256,44.8603925975,4.46592,1.3025600000000002,4.652,39.73,6.39,40.2405889619,137.55,48.42592,30.08256,57.0090356347,4.46592,1.3025600000000002,4.652,43.96,28.78,52.543029985,137.49,46.67592,29.39256,55.1594424482,4.46592,1.3025600000000002,4.652,42.21,28.09,50.7023885039,137.25
2021-10-17 06:00:00,44.9588,7.4584,45.5732534279,4.1088000000000005,1.1984,4.28,40.85,6.26,41.3268689837,137.39,45.2388,7.3884,45.8381661937,4.1088000000000005,1.1984,4.28,41.13,6.19,41.5931845379,137.55,49.6088,29.7384,57.839480219,4.1088000000000005,1.1984,4.28,45.5,28.54,53.7101629117,137.35,47.7888,29.0384,55.9195679526,4.1088000000000005,1.1984,4.28,43.68,27.84,51.7977605694,137.1
2021-10-17 06:30:00,47.49272,6.28871,47.9072679921,3.73272,1.08871,3.88825,43.76,5.2,44.0678749204,137.39,47.83272,6.37871,48.256160683,3.73272,1.08871,3.88825,44.1,5.29,44.4161468387,137.55,52.51272,28.30871,59.6570936575,3.73272,1.08871,3.88825,48.78,27.22,55.860691009,137.35,50.58272,27.82871,57.7325615477,3.73272,1.08871,3.88825,46.85,26.74,53.9439533219,137.14
2021-10-17 07:00:00,49.34688,5.68034,49.6727372736,3.80688,1.11034,3.9655,45.54,4.57,45.7687284071,136.82,49.69688,5.88034,50.0435638244,3.80688,1.11034,3.9655,45.89,4.77,46.1372409231,136.99,54.58688,27.55034,61.1453080968,3.80688,1.11034,3.9655,50.78,26.44,57.2510436586,136.78,52.55688,27.20034,59.1784093352,3.80688,1.11034,3.9655,48.75,26.09,55.2924099674,136.58
2021-10-17 07:30:00,52.47568,4.92124,52.7059350984,3.77568,1.10124,3.933,48.7,3.8200000000000003,48.8495895582,136.49,52.85568,5.41124,53.1319529718,3.77568,1.10124,3.933,49.08,4.31,49.26887963,136.68,58.12568,26.58124,63.9152328901,3.77568,1.10124,3.933,54.35,25.48,60.0262684164,136.45,55.92568,26.57124,61.9169805352,3.77568,1.10124,3.933,52.15,25.47,58.0374310252,136.24
2021-10-17 08:00:00,53.70616,5.38263,53.9752195703,5.42616,1.58263,5.65225,48.28,3.8,48.4293134372,136.22,54.02616,4.81263,54.2400900798,5.42616,1.58263,5.65225,48.6,3.23,48.7072160978,136.43,59.29616,26.96263,65.1384526011,5.42616,1.58263,5.65225,53.87,25.38,59.5493182161,136.18,57.04616,25.78263,62.6019838381,5.42616,1.58263,5.65225,51.62,24.2,57.0110901492,136.0
2021-10-17 08:30:00,57.28736,4.12298,57.4355341217,6.14736,1.79298,6.4035,51.14,2.33,51.1930512863,135.2,57.69736,5.47298,57.9563530689,6.14736,1.79298,6.4035,51.55,3.68,51.6811851644,135.5,63.25736,25.28298,68.1228498512,6.14736,1.79298,6.4035,57.11,23.49,61.7521837671,135.16,60.92736,26.31298,66.3665285596,6.14736,1.79298,6.4035,54.78,24.52,60.0173208332,135.09
2021-10-17 09:00:00,61.1756,4.39955,61.3335966299,6.3756,1.85955,6.64125,54.8,2.54,54.8588333817,135.2,60.8156,10.43955,61.7051165428,6.3756,1.85955,6.64125,54.44,8.58,55.1119769197,135.5,68.0156,11.37955,68.9609744824,6.3756,1.85955,6.64125,61.64,9.52,62.3708265137,135.16,64.2456,31.61955,71.605118962,6.3756,1.85955,6.64125,57.87,29.76,65.0737619936,135.09
2021-10-17 09:30:00,66.40368,3.39149,66.4902317785,4.87368,1.42149,5.07675,61.53,1.97,61.561528571,136.12,65.53368,12.74149,66.7608326922,4.87368,1.42149,5.07675,60.66,11.32,61.7071956906,135.59,74.38368,1.56149,74.4000678855,4.87368,1.42149,5.07675,69.51,0.14,69.5101409868,136.08,69.36368,33.96149,77.2314890842,4.87368,1.42149,5.07675,64.49,32.54,72.23442185,135.16
2021-10-17 10:00:00,68.18328,11.07679,69.0771666201,6.26328,1.82679,6.52425,61.92,9.25,62.6070994377,136.34,68.34328,12.61679,69.4981101258,6.26328,1.82679,6.52425,62.08,10.79,63.0107173424,135.32,76.17328,10.03679,76.8316714608,6.26328,1.82679,6.52425,69.91,8.21,70.3904269059,136.32,72.57328,17.29679,74.6060313531,6.26328,1.82679,6.52425,66.31,15.47,68.0906528093,134.89
2021-10-17 10:30:00,69.5888,12.7484,70.7468924265,6.7488,1.9684,7.03,62.84,10.78,63.7579328398,136.58,70.1088,12.5484,71.222932964,6.7488,1.9684,7.03,63.36,10.58,64.237263329,136.71,77.7088,11.9084,78.6159499593,6.7488,1.9684,7.03,70.96,9.94,71.6528101333,136.54,74.5288,11.9684,75.4836712674,6.7488,1.9684,7.03,67.78,10.0,68.513709577,136.28
2021-10-17 11:00:00,68.8564,14.10395,70.2860244043,10.4364,3.04395,10.87125,58.42,11.06,59.4577160678,136.58,69.3264,13.89395,70.7049615201,10.4364,3.04395,10.87125,58.89,10.85,59.8811706632,136.71,76.4064,13.29395,77.5542846499,10.4364,3.04395,10.87125,65.97,10.25,66.7615413243,136.54,73.4464,13.34395,74.648741949,10.4364,3.04395,10.87125,63.01,10.3,63.8463005976,136.28
2021-10-17 11:30:00,70.06232,14.00026,71.4474349704,11.21232,3.27026,11.6795,58.85,10.73,59.8201922431,136.52,70.53232,13.79026,71.8677913634,11.21232,3.27026,11.6795,59.32,10.52,60.245603989,136.66,77.66232,13.14026,78.7661245755,11.21232,3.27026,11.6795,66.45,9.87,67.1790101148,136.49,74.68232,13.21026,75.8416764705,11.21232,3.27026,11.6795,63.47,9.94,64.2436339259,136.24
2021-10-17 12:00:00,71.26928,14.40479,72.7104411117,12.83928,3.74479,13.37425,58.43,10.66,59.3944483938,136.49,71.72928,14.38479,73.1574452306,12.83928,3.74479,13.37425,58.89,10.64,59.8434766704,136.63,78.79928,13.50479,79.9481449532,12.83928,3.74479,13.37425,65.96,9.76,66.6781763398,136.46,75.84928,13.81479,77.0970926771,12.83928,3.74479,13.37425,63.01,10.07,63.8095995913,136.2
2021-10-17 12:30:00,71.50056,15.17308,73.092765969,14.41056,4.20308,15.011,57.09,10.97,58.1344046155,137.33,71.93056,14.63308,73.403899707,14.41056,4.20308,15.011,57.52,10.43,58.457978925,137.49,78.86056,14.27308,80.141803924,14.41056,4.20308,15.011,64.45,10.07,65.2319507603,137.3,75.96056,14.05308,77.2495678499,14.41056,4.20308,15.011,61.55,9.85,62.3331773617,137.06
2021-10-17 13:00:00,71.39408,15.53869,73.0654880635,13.26408,3.86869,13.81675,58.13,11.67,59.2898456736,137.64,71.88408,13.54869,73.1497638968,13.26408,3.86869,13.81675,58.62,9.68,59.4138603358,137.74,78.88408,14.75869,80.2528317753,13.26408,3.86869,13.81675,65.62,10.89,66.5174901812,137.6,75.98408,12.89869,77.0711140257,13.26408,3.86869,13.81675,62.72,9.03,63.3667049798,137.3
2021-10-17 13:30:00,72.43192,14.36931,73.8434838341,9.631920000000001,2.80931,10.03325,62.8,11.56,63.8550984652,137.71,72.96192,12.39931,74.0080040169,9.631920000000001,2.80931,10.03325,63.33,9.59,64.0519866983,137.64,80.54192,13.58931,81.680292749,9.631920000000001,2.80931,10.03325,70.91,10.78,71.7247272564,137.67,77.38192,11.73931,78.267317203,9.631920000000001,2.80931,10.03325,67.75,8.93,68.3359890541,137.21
2021-10-17 14:00:00,71.11992,13.97581,72.4801095885,9.13992,2.66581,9.52075,61.98,11.31,63.0034641905,137.73,71.63992,13.16581,72.8396642672,9.13992,2.66581,9.52075,62.5,10.5,63.3758629133,137.64,79.11992,13.16581,80.2078568082,9.13992,2.66581,9.52075,69.98,10.5,70.7633407917,137.67,75.99992,12.57581,77.0333618451,9.13992,2.66581,9.52075,66.86,9.91,67.5904408922,137.23
2021-10-17 14:30:00,69.62416,13.82038,70.9825792646,9.46416,2.76038,9.8585,60.16,11.06,61.1682041587,137.85,70.13416,14.68038,71.6541272771,9.46416,2.76038,9.8585,60.67,11.92,61.8298900209,137.91,77.38416,12.97038,78.4636156206,9.46416,2.76038,9.8585,67.92,10.21,68.6831165571,137.81,74.38416,14.17038,75.721878795,9.46416,2.76038,9.8585,64.92,11.41,65.9150551847,137.47
2021-10-17 15:00:00,67.74904,14.00472,69.181389139,8.27904,2.41472,8.624,59.47,11.59,60.5888521099,137.98,68.23904,14.71472,69.8075179676,8.27904,2.41472,8.624,59.96,12.3,61.2085909003,138.22,75.42904,13.19472,76.5744129014,8.27904,2.41472,8.624,67.15,10.78,68.0097853253,137.93,72.42904,14.22472,73.8126580906,8.27904,2.41472,8.624,64.15,11.81,65.2280507144,137.78
2021-10-17 15:30:00,68.07968,13.79324,69.4629131163,7.51968,2.19324,7.833,60.56,11.6,61.6609568528,138.14,68.57968,14.52324,70.1006206035,7.51968,2.19324,7.833,61.06,12.33,62.2924754686,138.34,75.89968,13.00324,77.0054911977,7.51968,2.19324,7.833,68.38,10.81,69.2291882084,138.07,72.85968,14.02324,74.1969287087,7.51968,2.19324,7.833,65.34,11.83,66.4022928821,137.88
2021-10-17 16:00:00,68.59752,13.77636,69.9671912042,7.66752,2.23636,7.987,60.93,11.54,62.0131961763,138.08,69.10752,14.49636,70.611569688,7.66752,2.23636,7.987,61.44,12.26,62.6512665475,138.27,76.48752,12.97636,77.5804526579,7.66752,2.23636,7.987,68.82,10.74,69.652997064,137.99,73.41752,13.99636,74.73975071,7.66752,2.23636,7.987,65.75,11.76,66.7934135974,137.82
2021-10-17 16:30:00,71.96472,12.15846,72.984581072,5.03472,1.46846,5.2445,66.93,10.69,67.7783224933,138.03,72.55472,12.89846,73.6923175416,5.03472,1.46846,5.2445,67.52,11.43,68.4806198862,138.21,80.60472,11.30846,81.3941162115,5.03472,1.46846,5.2445,75.57,9.84,76.2079424995,137.93,77.25472,12.33846,78.2338121112,5.03472,1.46846,5.2445,72.22,10.87,73.0334532937,137.76
2021-10-17 17:00:00,72.50448,12.67089,73.6033360213,5.93448,1.73089,6.18175,66.57,10.94,67.4629416791,137.5,73.07448,13.40089,74.2930917385,5.93448,1.73089,6.18175,67.14,11.67,68.1466690308,137.67,81.10448,11.85089,81.9657261901,5.93448,1.73089,6.18175,75.17,10.12,75.848159503,137.39,77.75448,12.87089,78.8125559125,5.93448,1.73089,6.18175,71.82,11.14,72.6788277286,137.24
2021-10-17 17:30:00,73.09424,14.17957,74.456887704,8.60424,2.50957,8.96275,64.49,11.67,65.5373862768,137.37,73.65424,14.92957,75.1521066262,8.60424,2.50957,8.96275,65.05,12.42,66.2250624764,137.53,81.45424,13.43957,82.5555283174,8.60424,2.50957,8.96275,72.85,10.93,73.6653744985,137.25,78.16424,14.43957,79.4867888178,8.60424,2.50957,8.96275,69.56,11.93,70.5756225619,137.11
2021-10-17 18:00:00,69.10664,17.75027,71.3498407648,14.36664,4.19027,14.96525,54.74,13.56,56.3945139176,137.55,69.53664,17.93027,71.8111334318,14.36664,4.19027,14.96525,55.17,13.74,56.8552240344,137.71,76.14664,17.19027,78.0628987802,14.36664,4.19027,14.96525,61.78,13.0,63.1329422726,137.43,73.41664,17.55027,75.4851972639,14.36664,4.19027,14.96525,59.05,13.36,60.5424817793,137.29
2021-10-17 18:30:00,73.27816,16.21613,75.0509933656,11.43816,3.33613,11.91475,61.84,12.88,63.1670800338,137.55,73.78816,15.78613,75.4578985697,11.43816,3.33613,11.91475,62.35,12.45,63.5808540364,137.59,81.22816,15.63613,82.7194205635,11.43816,3.33613,11.91475,69.79,12.3,70.865605903,137.9,78.18816,15.29613,79.6703204284,11.43816,3.33613,11.91475,66.75,11.96,67.8130083391,137.69
2021-10-17 19:00:00,74.69904,15.39222,76.268388035,9.29904,2.7122200000000003,9.6865,65.4,12.68,66.6178834848,137.55,75.28904,14.41222,76.6560606179,9.29904,2.7122200000000003,9.6865,65.99,11.7,67.0191771063,137.59,83.16904,14.80222,84.4760021039,9.29904,2.7122200000000003,9.6865,73.87,12.09,74.8528222581,137.44,79.89904,13.87222,81.0943591173,9.29904,2.7122200000000003,9.6865,70.6,11.16,71.4766087612,137.15
2021-10-17 19:30:00,73.50296,14.20503,74.8629949044,6.22296,1.8150300000000001,6.48225,67.28,12.39,68.4113331254,137.45,74.11296,13.08503,75.2592110646,6.22296,1.8150300000000001,6.48225,67.89,11.27,68.8190743908,137.41,82.18296,13.58503,83.298210992,6.22296,1.8150300000000001,6.48225,75.96,11.77,76.8664718847,137.34,78.85296,12.49503,79.8368027633,6.22296,1.8150300000000001,6.48225,72.63,10.68,73.4110298252,136.97
2021-10-17 20:00:00,71.7252,14.0886,73.0957793925,4.5552,1.3286,4.745,67.17,12.76,68.3712402988,137.45,72.3252,13.1286,73.5071064116,4.5552,1.3286,4.745,67.77,11.8,68.7896278519,137.41,80.3952,13.5186,81.5238660087,4.5552,1.3286,4.745,75.84,12.19,76.8134213533,137.34,77.0452,12.5986,78.0684799711,4.5552,1.3286,4.745,72.49,11.27,73.360841053,136.97
2021-10-17 20:30:00,69.74392,14.61406,71.2585793196,5.05392,1.4740600000000001,5.2645,64.69,13.14,66.0110271091,137.41,70.33392,13.65406,71.647007314,5.05392,1.4740600000000001,5.2645,65.28,12.18,66.4065569052,137.41,78.10392,14.09406,79.3653882158,5.05392,1.4740600000000001,5.2645,73.05,12.62,74.1320908919,137.3,74.87392,13.14406,76.0188806117,5.05392,1.4740600000000001,5.2645,69.82,11.67,70.7885675798,136.97
2021-10-17 21:00:00,67.04624,14.53182,68.6030035104,3.60624,1.05182,3.7565,63.44,13.48,64.8563335381,137.14,67.58624,13.67182,68.9551919688,3.60624,1.05182,3.7565,63.98,12.62,65.2127656215,137.12,75.22624,14.02182,76.5218832796,3.60624,1.05182,3.7565,71.62,12.97,72.7849249502,137.03,72.07624,13.19182,73.2735183231,3.60624,1.05182,3.7565,68.47,12.14,69.5379069285,136.66
2021-10-17 21:30:00,64.53472,15.23096,66.307708662,4.73472,1.38096,4.932,59.8,13.85,61.3829170047,137.68,65.01472,15.29096,66.7886762438,4.73472,1.38096,4.932,60.28,13.91,61.8640970192,137.67,72.25472,14.73096,73.7410723057,4.73472,1.38096,4.932,67.52,13.35,68.8271232873,137.56,69.22472,14.89096,70.8082096144,4.73472,1.38096,4.932,64.49,13.51,65.8899096979,137.21
2021-10-17 22:00:00,61.72496,17.29478,64.1021068472,8.24496,2.40478,8.5885,53.48,14.89,55.5141648591,137.99,62.12496,18.03478,64.6897514654,8.24496,2.40478,8.5885,53.88,15.63,56.1012593442,138.08,68.58496,16.90478,70.6375843659,8.24496,2.40478,8.5885,60.34,14.5,62.0577601916,137.87,65.92496,17.77478,68.2791560804,8.24496,2.40478,8.5885,57.68,15.37,59.6927072598,137.63
2021-10-17 22:30:00,59.04104,16.86197,61.4017136289,6.76104,1.9719700000000002,7.04275,52.28,14.89,54.3590884765,138.21,59.43104,17.61197,61.9857241852,6.76104,1.9719700000000002,7.04275,52.67,15.64,54.9430477859,138.39,65.75104,16.44197,67.7756419266,6.76104,1.9719700000000002,7.04275,58.99,14.47,60.738793205,138.1,63.17104,17.33197,65.5055530376,6.76104,1.9719700000000002,7.04275,56.41,15.36,58.4638153049,137.93
2021-10-17 23:00:00,55.6488,15.60965,57.7966271902,3.3588,0.9796500000000001,3.4987500000000002,52.29,14.63,54.2980754723,138.52,56.0288,16.36965,58.3711561524,3.3588,0.9796500000000001,3.4987500000000002,52.67,15.39,54.8724065446,138.69,62.3688,15.14965,64.1823893959,3.3588,0.9796500000000001,3.4987500000000002,59.01,14.17,60.6874698764,138.39,59.7588,16.07965,61.8843220983,3.3588,0.9796500000000001,3.4987500000000002,56.4,15.1,58.3863853993,138.25
2021-10-17 23:30:00,52.63736,14.02548,54.4738997778,3.44736,1.00548,3.591,49.19,13.02,50.883951301,138.81,52.56736,18.92548,55.8703958336,3.44736,1.00548,3.591,49.12,17.92,52.2867172425,138.98,58.96736,13.34548,60.4586749921,3.44736,1.00548,3.591,55.52,12.34,56.8748274723,138.68,56.10736,19.44548,59.3814999693,3.44736,1.00548,3.591,52.66,18.44,55.7952435249,138.54
2021-10-18 00:00:00,50.92472,6.71596,51.3656619329,3.17472,0.9259600000000001,3.307,47.75,5.79,48.0997567561,139.53,49.23472,26.85596,56.0829763921,3.17472,0.9259600000000001,3.307,46.06,25.93,52.8572464285,139.23,57.10472,5.12596,57.3343222878,3.17472,0.9259600000000001,3.307,53.93,4.2,54.0932981061,139.41,52.74472,27.27596,59.3799922684,3.17472,0.9259600000000001,3.307,49.57,26.35,56.138288182,138.78
2021-10-18 00:30:00,49.34392,6.80406,49.8108188394,3.13392,0.9140600000000001,3.2645,46.21,5.89,46.5838620125,138.95,47.67392,26.94406,54.7611634048,3.13392,0.9140600000000001,3.2645,44.54,26.03,51.5884919338,136.71,55.32392,5.19406,55.5672060072,3.13392,0.9140600000000001,3.2645,52.19,4.28,52.365203141,138.82,51.08392,27.35406,57.9466261404,3.13392,0.9140600000000001,3.2645,47.95,26.44,54.7565165072,136.26
2021-10-18 01:00:00,48.53608,6.96469,49.0332333072,3.13608,0.9146900000000001,3.26675,45.4,6.05,45.8013373167,138.95,46.86608,27.09469,54.1345701079,3.13608,0.9146900000000001,3.26675,43.73,26.18,50.9676887842,136.71,54.40608,5.38469,54.6718979674,3.13608,0.9146900000000001,3.26675,51.27,4.47,51.4644906708,138.82,50.22608,27.54469,57.2832354128,3.13608,0.9146900000000001,3.26675,47.09,26.63,54.0982901763,136.26
2021-10-18 01:30:00,48.52584,6.73837,48.9914561731,3.04584,0.8883700000000001,3.17275,45.48,5.85,45.8546933258,138.73,46.86584,26.888370000000002,54.0313927283,3.04584,0.8883700000000001,3.17275,43.82,26.0,50.9528448666,136.5,54.41584,5.13837,54.6579041783,3.04584,0.8883700000000001,3.17275,51.37,4.25,51.5455080487,138.6,50.22584,27.29837,57.1649893585,3.04584,0.8883700000000001,3.17275,47.18,26.41,54.0688496271,136.05
2021-10-18 02:00:00,48.87688,6.71034,49.3353631937,3.08688,0.90034,3.2155,45.79,5.8100000000000005,46.1571251271,138.73,47.19688,26.88034,54.3148060868,3.08688,0.90034,3.2155,44.11,25.98,51.1923089927,136.5,54.78688,5.10034,55.0237738459,3.08688,0.90034,3.2155,51.7,4.2,51.8703190659,138.6,50.57688,27.30034,57.4745974727,3.08688,0.90034,3.2155,47.49,26.4,54.3347043794,136.05
2021-10-18 02:30:00,48.52336,7.00723,49.0267043351,3.21336,0.9372300000000001,3.34725,45.31,6.07,45.714778792,138.77,46.85336,27.16723,54.1599088733,3.21336,0.9372300000000001,3.34725,43.64,26.23,50.9162302218,136.54,54.38336,5.42723,54.6534964148,3.21336,0.9372300000000001,3.34725,51.17,4.49,51.3666136707,138.64,50.20336,27.60723,57.2934246102,3.21336,0.9372300000000001,3.34725,46.99,26.67,54.0310003609,136.08
2021-10-18 03:00:00,47.80096,6.94653,48.3030646643,3.21096,0.9365300000000001,3.34475,44.59,6.01,44.9932017087,138.85,46.14096,27.14653,53.5343093797,3.21096,0.9365300000000001,3.34475,42.93,26.21,50.29859839,136.61,53.57096,5.36653,53.8390880268,3.21096,0.9365300000000001,3.34475,50.36,4.43,50.5544706233,138.73,49.44096,27.59653,56.6213475092,3.21096,0.9365300000000001,3.34475,46.23,26.66,53.3663611276,136.17
2021-10-18 03:30:00,47.66736,6.96673,48.1737743618,3.17736,0.92673,3.30975,44.49,6.04,44.8981257961,138.93,46.00736,27.17673,53.4345564936,3.17736,0.92673,3.30975,42.83,26.25,50.2341656644,136.69,53.41736,5.3667300000000004,53.6862751573,3.17736,0.92673,3.30975,50.24,4.44,50.4358126731,138.8,49.30736,27.61673,56.5145956905,3.17736,0.92673,3.30975,46.13,26.69,53.2947746031,136.24
2021-10-18 04:00:00,47.21408,7.16994,47.7553912124,3.15408,0.9199400000000001,3.2855,44.06,6.25,44.5010797622,139.01,45.56408,27.41994,53.1783649227,3.15408,0.9199400000000001,3.2855,42.41,26.5,50.0085802638,136.77,52.91408,5.60994,53.2106313536,3.15408,0.9199400000000001,3.2855,49.76,4.69,49.9805332104,138.88,48.82408,27.86994,56.2185409225,3.15408,0.9199400000000001,3.2855,45.67,26.95,53.028778979,136.32
2021-10-18 04:30:00,47.31704,7.01122,47.8336647169,2.98704,0.8712200000000001,3.1115,44.33,6.14,44.7531954166,138.9,45.66704,27.18122,53.1441178594,2.98704,0.8712200000000001,3.1115,42.68,26.31,50.137795125,136.67,53.03704,5.43122,53.3144048326,2.98704,0.8712200000000001,3.1115,50.05,4.5600000000000005,50.2572989724,138.78,48.94704,27.63122,56.2076244245,2.98704,0.8712200000000001,3.1115,45.96,26.76,53.1828844648,136.22
2021-10-18 05:00:00,47.93968,6.85199,48.4268797824,2.74968,0.8019900000000001,2.86425,45.19,6.05,45.5931858944,138.9,46.26968,26.99199,53.5672550301,2.74968,0.8019900000000001,2.86425,43.52,26.19,50.7927799987,136.67,53.77968,5.28199,54.0384437161,2.74968,0.8019900000000001,2.86425,51.03,4.48,51.2262754844,138.78,49.61968,27.43199,56.6976782475,2.74968,0.8019900000000001,2.86425,46.87,26.63,53.9068993729,136.22
2021-10-18 05:30:00,50.44584,7.67337,51.0261048921,3.16584,0.92337,3.29775,47.28,6.75,47.7594064033,138.92,48.68584,24.63337,54.5629355338,3.16584,0.92337,3.29775,45.52,23.71,51.3247942032,136.34,56.54584,6.19337,56.8840034919,3.16584,0.92337,3.29775,53.38,5.27,53.6395124885,138.79,52.17584,24.89337,57.8100177276,3.16584,0.92337,3.29775,49.01,23.97,54.5576850682,135.89
2021-10-18 06:00:00,54.14984,6.24412,54.5086617576,3.57984,1.04412,3.729,50.57,5.2,50.8366491815,138.92,52.37984,23.95412,57.597287292,3.57984,1.04412,3.729,48.8,22.91,53.910185494,136.34,60.67984,4.60412,60.8542595337,3.57984,1.04412,3.729,57.1,3.56,57.2108695966,138.79,56.09984,24.17412,61.0866607845,3.57984,1.04412,3.729,52.52,23.13,57.3876929315,135.89
2021-10-18 06:30:00,60.38456,13.52383,61.8804416941,5.22456,1.52383,5.44225,55.16,12.0,56.4502046055,138.34,60.50456,12.66383,61.8156482702,5.22456,1.52383,5.44225,55.28,11.14,56.3912936543,135.86,67.47456,12.77383,68.6730440571,5.22456,1.52383,5.44225,62.25,11.25,63.2583986519,138.22,64.44456,12.46383,65.6387718644,5.22456,1.52383,5.44225,59.22,10.94,60.2220225499,135.42
2021-10-18 07:00:00,66.59272,12.56496,67.7677546979,5.9827200000000005,1.74496,6.232,60.61,10.82,61.5682101413,137.54,67.04272,9.36496,67.6936391458,5.9827200000000005,1.74496,6.232,61.06,7.62,61.5336330798,136.96,74.40272,11.70496,75.3177989057,5.9827200000000005,1.74496,6.232,68.42,9.96,69.1411454924,137.42,71.34272,8.55496,71.8538171401,5.9827200000000005,1.74496,6.232,65.36,6.8100000000000005,65.7138166598,136.55
2021-10-18 07:30:00,73.55376,8.67318,74.0633489754,4.91376,1.4331800000000001,5.1185,68.64,7.24,69.0207736844,136.1,74.14376,6.88318,74.4625765996,4.91376,1.4331800000000001,5.1185,69.23,5.45,69.4441891018,135.98,82.43376,7.45318,82.7700107518,4.91376,1.4331800000000001,5.1185,77.52,6.02,77.7533973534,135.99,78.95376,5.94318,79.1771280526,4.91376,1.4331800000000001,5.1185,74.04,4.51,74.177231682,135.57
2021-10-18 08:00:00,76.93544,7.43742,77.2940951448,8.90544,2.59742,9.2765,68.03,4.84,68.2019537843,136.1,77.54544,6.74742,77.8384412835,8.90544,2.59742,9.2765,68.64,4.15,68.7653408339,135.98,85.76544,5.89742,85.9679606659,8.90544,2.59742,9.2765,76.86,3.3,76.9308104728,135.99,82.33544,5.72742,82.5344050675,8.90544,2.59742,9.2765,73.43,3.13,73.4966788365,135.57
2021-10-18 08:30:00,81.95168,9.96049,82.5547649495,8.40168,2.4504900000000003,8.75175,73.55,7.51,73.9324191407,136.52,80.51168,12.58049,81.4886454978,8.40168,2.4504900000000003,8.75175,72.11,10.13,72.81805408,135.63,90.51168,10.97049,91.1740964708,8.40168,2.4504900000000003,8.75175,82.11,8.52,82.5508479666,135.74,85.55168,11.96049,86.383697952,8.40168,2.4504900000000003,8.75175,77.15,9.51,77.7339218102,135.44
2021-10-18 09:00:00,85.2092,12.23435,86.0830243693,4.8492,1.41435,5.05125,80.36,10.82,81.0851527716,136.52,82.3292,14.02435,83.51514572560001,4.8492,1.41435,5.05125,77.48,12.61,78.4994426732,135.63,93.9592,15.60435,95.2461390481,4.8492,1.41435,5.05125,89.11,14.19,90.2327446108,136.41,87.7192,13.54435,88.7587036046,4.8492,1.41435,5.05125,82.87,12.13,83.7530524817,135.2
2021-10-18 09:30:00,87.76824,4.93657,87.9069603391,6.70824,1.9565700000000001,6.98775,81.06,2.98,81.1147582133,136.84,86.59824,9.61657,87.1305548568,6.70824,1.9565700000000001,6.98775,79.89,7.66,80.2563872848,135.19,96.58824,7.50657,96.8794957639,6.70824,1.9565700000000001,6.98775,89.88,5.55,90.0511904419,136.74,92.44824,13.38657,93.4124046124,6.70824,1.9565700000000001,6.98775,85.74,11.43,86.4985115479,134.76
2021-10-18 10:00:00,86.6204,4.9472000000000005,86.7615610971,9.830400000000001,2.8672,10.24,76.79,2.08,76.8181651694,137.4,83.7104,10.4172,84.3560852814,9.830400000000001,2.8672,10.24,73.88,7.55,74.2647756342,136.8,94.9504,7.4172,95.2396625152,9.830400000000001,2.8672,10.24,85.12,4.55,85.241520986,137.29,89.1504,14.3072,90.2911390558,9.830400000000001,2.8672,10.24,79.32,11.44,80.1407262258,136.39
2021-10-18 10:30:00,89.3712,5.0991,89.516547131,6.7512,1.9691,7.0325,82.62,3.13,82.6792676552,136.96,85.0112,11.1791,85.7430836992,6.7512,1.9691,7.0325,78.26,9.21,78.8000742385,136.41,98.3212,7.6391,98.6175147641,6.7512,1.9691,7.0325,91.57,5.67,91.7453748153,136.86,90.7812,11.4691,91.5028225152,6.7512,1.9691,7.0325,84.03,9.5,84.5653055337,136.0
2021-10-18 11:00:00,90.03208,5.71269,90.2131379355,6.11208,1.78269,6.36675,83.92,3.93,84.0119711708,136.96,85.81208,10.81269,86.4906199478,6.11208,1.78269,6.36675,79.7,9.03,80.209917716,136.41,99.13208,8.33269,99.4816717178,6.11208,1.78269,6.36675,93.02,6.55,93.25032386,136.86,91.69208,11.45269,92.4045542328,6.11208,1.78269,6.36675,85.58,9.67,86.1245917262,136.0
2021-10-18 11:30:00,90.3916,6.0638,90.5947626577,5.8416,1.7038,6.085,84.55,4.36,84.6623416874,136.84,86.0716,10.793800000000001,86.7457575043,5.8416,1.7038,6.085,80.23,9.09,80.7433031279,136.41,99.5716,8.7238,99.9530300341,5.8416,1.7038,6.085,93.73,7.02,93.9925172554,136.67,91.9916,11.2938,92.6822765635,5.8416,1.7038,6.085,86.15,9.59,86.682123878,135.96
2021-10-18 12:00:00,89.27656,5.61233,89.4527943301,6.07656,1.7723300000000002,6.32975,83.2,3.84,83.2885682432,136.77,84.92656,10.35233,85.5551946398,6.07656,1.7723300000000002,6.32975,78.85,8.58,79.3154392284,136.36,98.31656,8.22233,98.6597824894,6.07656,1.7723300000000002,6.32975,92.24,6.45,92.4652372516,136.67,90.72656,11.84233,91.4961718831,6.07656,1.7723300000000002,6.32975,84.65,10.07,85.2468615258,135.96
2021-10-18 12:30:00,90.18152,5.99211,90.3803735983,6.76152,1.97211,7.04325,83.42,4.02,83.5168054945,136.4,85.84152,10.45211,86.4755061238,6.76152,1.97211,7.04325,79.08,8.48,79.5333690975,136.03,99.23152,8.61211,99.6045330302,6.76152,1.97211,7.04325,92.47,6.64,92.7080929585,136.31,91.69152,12.14211,92.4919762745,6.76152,1.97211,7.04325,84.93,10.17,85.5367394749,135.63
2021-10-18 13:00:00,91.2456,6.21455,91.4569852502,5.7756,1.6845500000000002,6.01625,85.47,4.53,85.5899631966,136.4,86.8556,10.08455,87.4390839388,5.7756,1.6845500000000002,6.01625,81.08,8.4,81.5139644478,136.03,100.5256,8.88455,100.9174488583,5.7756,1.6845500000000002,6.01625,94.75,7.2,95.0231682275,136.31,92.8256,11.98455,93.5960546928,5.7756,1.6845500000000002,6.01625,87.05,10.3,87.6572444239,135.63
2021-10-18 13:30:00,92.05216,6.02938,92.2494096667,5.07216,1.47938,5.2835,86.98,4.55,87.0989259406,136.48,87.65216,10.75938,88.3100527157,5.07216,1.47938,5.2835,82.58,9.28,83.0997882067,136.17,101.50216,8.68938,101.8734205249,5.07216,1.47938,5.2835,96.43,7.21,96.6991675249,136.39,93.76216,10.79938,94.3820388435,5.07216,1.47938,5.2835,88.69,9.32,89.1783521938,135.77
2021-10-18 14:00:00,91.34856,5.66708,91.5241782798,4.13856,1.20708,4.311,87.21,4.46,87.3239697907,136.52,86.95856,10.40708,87.5790983706,4.13856,1.20708,4.311,82.82,9.2,83.3294209748,136.11,100.81856,8.31708,101.1610392404,4.13856,1.20708,4.311,96.68,7.11,96.9410877802,136.42,93.06856,10.60708,93.6710574649,4.13856,1.20708,4.311,88.93,9.4,89.4254152912,135.7
2021-10-18 14:30:00,88.08968,5.34824,88.2518860626,5.23968,1.52824,5.458,82.85,3.8200000000000003,82.9380184234,136.57,83.67968,10.21824,84.3012530963,5.23968,1.52824,5.458,78.44,8.69,78.9198941966,136.16,97.07968,7.96824,97.4061451737,5.23968,1.52824,5.458,91.84,6.44,92.0655158026,136.47,89.44968,11.66824,90.2075001139,5.23968,1.52824,5.458,84.21,10.14,84.8182981437,135.75
2021-10-18 15:00:00,86.97984,4.60537,87.1016762139,6.66984,1.94537,6.94775,80.31,2.66,80.3540397242,137.11,82.62984,10.53537,83.2987663742,6.66984,1.94537,6.94775,75.96,8.59,76.4441606665,136.69,95.69984,7.17537,95.9684599786,6.66984,1.94537,6.94775,89.03,5.23,89.183483897,137.0,88.20984,12.60537,89.1059550516,6.66984,1.94537,6.94775,81.54,10.66,82.2338567744,136.28
2021-10-18 15:30:00,86.50592,5.22631,86.6636516151,8.45592,2.46631,8.80825,78.05,2.76,78.0987842415,138.59,82.30592,9.23631,82.8225445725,8.45592,2.46631,8.80825,73.85,6.77,74.1596615418,138.04,94.98592,7.81631,95.3069761364,8.45592,2.46631,8.80825,86.53,5.35,86.6952328563,138.46,87.73592,15.10631,89.0269187384,8.45592,2.46631,8.80825,79.28,12.64,80.2813054204,137.63
2021-10-18 16:00:00,85.8656,4.4333,85.9799709947,7.7256,2.2533,8.0475,78.14,2.18,78.1704036065,138.47,81.5056,8.4233,81.9397023076,7.7256,2.2533,8.0475,73.78,6.17,74.0375398025,138.14,94.3356,6.9633,94.5922458463,7.7256,2.2533,8.0475,86.61,4.71,86.7379743826,138.34,86.9356,15.5133,88.308895499,7.7256,2.2533,8.0475,79.21,13.26,80.3122138905,137.74
2021-10-18 16:30:00,88.26064,3.37227,88.3250404934,6.5906400000000005,1.9222700000000001,6.86525,81.67,1.45,81.6828709094,138.51,83.71064,7.40227,84.0372825022,6.5906400000000005,1.9222700000000001,6.86525,77.12,5.48,77.3144540173,138.18,97.10064,5.79227,97.273247505,6.5906400000000005,1.9222700000000001,6.86525,90.51,3.87,90.5926983813,138.29,89.41064,15.94227,90.8208044336,6.5906400000000005,1.9222700000000001,6.86525,82.82,14.02,83.9982904588,137.69
2021-10-18 17:00:00,93.136,3.4955,93.2015719623,7.356,2.1455,7.6625,85.78,1.35,85.7906224479,138.51,88.566,7.5155,88.8843017425,7.356,2.1455,7.6625,81.21,5.37,81.3873515972,138.18,102.436,5.8855,102.6049375335,7.356,2.1455,7.6625,95.08,3.74,95.1535285736,138.38,94.556,16.2255,95.9380215882,7.356,2.1455,7.6625,87.2,14.08,88.3294197875,137.78
2021-10-18 17:30:00,93.67504,3.36397,93.7354224035,7.38504,2.15397,7.69275,86.29,1.21,86.2984831848,138.41,88.90504,6.69397,89.15669,7.38504,2.15397,7.69275,81.52,4.54,81.6463226361,138.08,103.03504,5.73397,103.1944663234,7.38504,2.15397,7.69275,95.65,3.58,95.716972894,138.29,94.91504,17.15397,96.4527008692,7.38504,2.15397,7.69275,87.53,15.0,88.8059733351,137.68
2021-10-18 18:00:00,92.79608,3.19469,92.8510555005,8.65608,2.52469,9.01675,84.14,0.67,84.1426675356,138.45,88.65608,6.31469,88.8806831137,8.65608,2.52469,9.01675,80.0,3.79,80.0897253086,138.2,101.92608,4.65469,102.0323082321,8.65608,2.52469,9.01675,93.27,2.13,93.294318155,138.32,94.55608,18.45469,96.3401673652,8.65608,2.52469,9.01675,85.9,15.93,87.3646089672,137.79
2021-10-18 18:30:00,92.34528,6.03654,92.5423716654,11.16528,3.25654,11.6305,81.18,2.7800000000000002,81.227586447,138.88,88.37528,7.54654,88.6969017556,11.16528,3.25654,11.6305,77.21,4.29,77.3290902572,138.55,101.14528,4.02654,101.2253954828,11.16528,3.25654,11.6305,89.98,0.77,89.9832945607,138.75,94.06528,18.71654,95.9092580049,11.16528,3.25654,11.6305,82.9,15.46,84.3292452237,138.12
2021-10-18 19:00:00,90.81104,6.48822,91.0425284395,10.691040000000001,3.11822,11.1365,80.12,3.37,80.1908429934,139.46,86.74104,7.04822,87.0269235665,10.691040000000001,3.11822,11.1365,76.05,3.93,76.1514766764,138.79,99.48104,4.55822,99.5854140376,10.691040000000001,3.11822,11.1365,88.79,1.44,88.8016762229,139.33,92.35104,18.97822,94.2808963865,10.691040000000001,3.11822,11.1365,81.66,15.86,83.1859074603,138.34
2021-10-18 19:30:00,89.50088,4.37109,89.607555198,5.18088,1.51109,5.39675,84.32,2.86,84.3684893784,139.24,84.84088,6.34109,85.0775196016,5.18088,1.51109,5.39675,79.66,4.83,79.8062936115,138.5,98.63088,2.42109,98.6605907461,5.18088,1.51109,5.39675,93.45,0.91,93.4544306066,139.11,90.72088,16.31109,92.1755375626,5.18088,1.51109,5.39675,85.54,14.8,86.8108956295,138.05
2021-10-18 20:00:00,86.92048,4.69389,87.0471277341,4.47048,1.30389,4.65675,82.45,3.39,82.5196618995,139.24,82.51048,4.96389,82.6596607407,4.47048,1.30389,4.65675,78.04,3.66,78.1257780761,138.5,95.86048,2.80389,95.9014776996,4.47048,1.30389,4.65675,91.39,1.5,91.4023090518,139.11,88.25048,17.27389,89.9251605279,4.47048,1.30389,4.65675,83.78,15.97,85.2885062596,138.05
2021-10-18 20:30:00,84.43464,4.39177,84.5487792677,3.9146400000000003,1.14177,4.07775,80.52,3.25,80.5855626027,139.07,80.15464,3.84177,80.2466541998,3.9146400000000003,1.14177,4.07775,76.24,2.7,76.2877945677,138.53,93.14464,2.46177,93.1771660455,3.9146400000000003,1.14177,4.07775,89.23,1.32,89.2397629983,138.95,85.76464,18.23177,87.6810749915,3.9146400000000003,1.14177,4.07775,81.85,17.09,83.6151337977,138.08
2021-10-18 21:00:00,79.41064,6.24977,79.6561948016,5.21064,1.51977,5.42775,74.2,4.73,74.350607933,139.07,75.68064,4.56977,75.8184810496,5.21064,1.51977,5.42775,70.47,3.05,70.5359723829,138.53,87.45064,8.85977,87.8982932762,5.21064,1.51977,5.42775,82.24,7.34,82.5669013588,138.95,80.84064,18.41977,82.9125865141,5.21064,1.51977,5.42775,75.63,16.9,77.4952056582,138.08
2021-10-18 21:30:00,75.18232,4.58526,75.3220143773,4.13232,1.20526,4.3045,71.05,3.38,71.1303514683,139.47,73.29232,10.02526,73.9747930653,4.13232,1.20526,4.3045,69.16,8.82,69.7201405621,139.18,82.89232,25.36526,86.6864068343,4.13232,1.20526,4.3045,78.76,24.16,82.3822990696,139.34,78.36232,11.83526,79.2510351671,4.13232,1.20526,4.3045,74.23,10.63,74.987264252,138.75
2021-10-18 22:00:00,72.22208,4.93394,72.390417898,3.68208,1.07394,3.8355,68.54,3.86,68.6486066865,137.85,70.38208,9.31394,70.9956805971,3.68208,1.07394,3.8355,66.7,8.24,67.2070502254,138.81,79.63208,25.77394,83.6992481941,3.68208,1.07394,3.8355,75.95,24.7,79.8654650021,137.72,75.24208,12.33394,76.2462896058,3.68208,1.07394,3.8355,71.56,11.26,72.4404665915,138.39
2021-10-18 22:30:00,68.42048,6.45639,68.7244283735,4.17048,1.21639,4.34425,64.25,5.24,64.463323681,138.21,66.67048,8.49639,67.2096834278,4.17048,1.21639,4.34425,62.5,7.28,62.9225587528,139.14,75.34048,27.55639,80.221833415,4.17048,1.21639,4.34425,71.17,26.34,75.8878415822,138.08,71.25048,13.64639,72.54553646,4.17048,1.21639,4.34425,67.08,12.43,68.2219268271,138.39
2021-10-18 23:00:00,64.1444,6.0567,64.429711052,4.0344,1.1767,4.2025,60.11,4.88,60.30776484,138.21,62.7044,6.9167000000000005,63.0847249201,4.0344,1.1767,4.2025,58.67,5.74,58.9501187446,139.14,70.5844,27.1967,75.6426996758,4.0344,1.1767,4.2025,66.55,26.02,71.4558807937,138.08,66.9744,15.4267,68.7281116302,4.0344,1.1767,4.2025,62.94,14.25,64.5329845893,138.7
2021-10-18 23:30:00,61.68856,4.77583,61.8731523931,3.44856,1.00583,3.59225,58.24,3.77,58.3618925327,138.61,58.70856,15.04583,60.6058744485,3.44856,1.00583,3.59225,55.26,14.04,57.0156925767,139.76,67.96856,17.40583,70.1618704601,3.44856,1.00583,3.59225,64.52,16.4,66.5716936843,138.46,62.59856,15.13583,64.4024305742,3.44856,1.00583,3.59225,59.15,14.13,60.814302594,139.32
2021-10-19 00:00:00,59.50376,4.24693,59.6551244116,3.38376,0.9869300000000001,3.52475,56.12,3.26,56.2146066428,138.1,56.64376,15.71693,58.7838195047,3.38376,0.9869300000000001,3.52475,53.26,14.73,55.2593928667,138.02,65.54376,17.88693,67.9406118589,3.38376,0.9869300000000001,3.52475,62.16,16.9,64.4164233717,137.97,60.41376,15.40693,62.3473807739,3.38376,0.9869300000000001,3.52475,57.03,14.42,58.8248017421,137.55
2021-10-19 00:30:00,56.12264,3.55327,56.2350108763,3.3026400000000002,0.9632700000000001,3.44025,52.82,2.59,52.8834614979,138.64,53.35264,16.42327,55.8231850799,3.3026400000000002,0.9632700000000001,3.44025,50.05,15.46,52.3833379998,138.49,61.76264,18.66327,64.5208597809,3.3026400000000002,0.9632700000000001,3.44025,58.46,17.7,61.0807793009,138.5,56.91264,16.15327,59.160601108,3.3026400000000002,0.9632700000000001,3.44025,53.61,15.19,55.7204468755,138.04
2021-10-19 01:00:00,55.49032,3.12676,55.5783432805,4.48032,1.3067600000000001,4.667,51.01,1.82,51.042457817,138.64,52.76032,17.12676,55.4705081516,4.48032,1.3067600000000001,4.667,48.28,15.82,50.8058146279,138.49,60.92032,19.85676,64.0747712177,4.48032,1.3067600000000001,4.667,56.44,18.55,59.4102356501,138.5,56.19032,16.88676,58.6729471307,4.48032,1.3067600000000001,4.667,51.71,15.58,54.0061153945,138.04
2021-10-19 01:30:00,55.1888,2.1909,55.2322703521,3.5688,1.0409,3.7175000000000002,51.62,1.15,51.6328083683,138.9,52.3488,16.1909,54.7954569673,3.5688,1.0409,3.7175000000000002,48.78,15.15,51.0784778552,138.56,60.6888,20.4009,64.0259882099,3.5688,1.0409,3.7175000000000002,57.12,19.36,60.3117235701,138.64,55.8288,15.9109,58.0518014212,3.5688,1.0409,3.7175000000000002,52.26,14.87,54.3343767793,138.14
2021-10-19 02:00:00,54.80976,2.36743,54.8608650685,3.41976,0.99743,3.56225,51.39,1.37,51.4082580915,138.9,52.10976,15.90743,54.4836986305,3.41976,0.99743,3.56225,48.69,14.91,50.921745846,138.56,60.27976,20.11743,63.5480956085,3.41976,0.99743,3.56225,56.86,19.12,59.9886155866,138.76,55.58976,15.59743,57.7364810104,3.41976,0.99743,3.56225,52.17,14.6,54.1744303154,138.1
2021-10-19 02:30:00,55.11136,2.62123,55.1736608153,3.02136,0.8812300000000001,3.14725,52.09,1.74,52.119053138,138.58,52.45136,16.14123,54.8788162387,3.02136,0.8812300000000001,3.14725,49.43,15.26,51.731929212,138.32,60.93136,19.59123,64.0034915013,3.02136,0.8812300000000001,3.14725,57.91,18.71,60.8574744793,138.44,55.97136,15.87123,58.178080769,3.02136,0.8812300000000001,3.14725,52.95,14.99,55.0309240337,137.85
2021-10-19 03:00:00,54.71904,3.25472,54.8157508459,2.99904,0.87472,3.124,51.72,2.38,51.7747312885,138.58,52.08904,16.49472,54.6383004494,2.99904,0.87472,3.124,49.09,15.62,51.5151676693,138.32,60.23904,18.80472,63.1059381865,2.99904,0.87472,3.124,57.24,17.93,59.9825182866,138.44,55.58904,16.24472,57.9140077701,2.99904,0.87472,3.124,52.59,15.37,54.7900082132,137.85
2021-10-19 03:30:00,54.49096,2.87028,54.5665028108,2.88096,0.84028,3.001,51.61,2.03,51.6499080348,138.62,51.85096,16.79028,54.5017023165,2.88096,0.84028,3.001,48.97,15.95,51.502071803,138.46,59.99096,19.20028,62.9886182878,2.88096,0.84028,3.001,57.11,18.36,59.9886797654,138.48,55.34096,16.56028,57.765601593,2.88096,0.84028,3.001,52.46,15.72,54.7646783977,137.99
2021-10-19 04:00:00,53.03312,1.78591,53.0631820706,3.2431200000000002,0.94591,3.37825,49.79,0.84,49.7970852561,138.77,50.37312,16.41591,52.9804994282,3.2431200000000002,0.94591,3.37825,47.13,15.47,49.6040099186,138.61,58.31312,20.71591,61.8835106572,3.2431200000000002,0.94591,3.37825,55.07,19.77,58.5111767101,138.63,53.75312,16.15591,56.1285251691,3.2431200000000002,0.94591,3.37825,50.51,15.21,52.7503952592,138.15
2021-10-19 04:30:00,53.86896,2.13678,53.9113223753,4.54896,1.32678,4.7385,49.32,0.81,49.3266510114,139.09,51.18896,16.58678,53.8092082886,4.54896,1.32678,4.7385,46.64,15.26,49.0729783078,138.74,59.08896,21.12678,62.752259139,4.54896,1.32678,4.7385,54.54,19.8,58.022854118,138.95,54.51896,16.29678,56.9025661798,4.54896,1.32678,4.7385,49.97,14.97,52.1641811974,138.27
2021-10-19 05:00:00,54.26944,1.94317,54.3042174013,4.87944,1.42317,5.08275,49.39,0.52,49.3927373204,139.09,51.54944,16.34317,54.0781283881,4.87944,1.42317,5.08275,46.67,14.92,48.9968907177,138.74,59.50944,21.59317,63.3059115704,4.87944,1.42317,5.08275,54.63,20.17,58.2345756403,138.95,54.88944,16.05317,57.1887654226,4.87944,1.42317,5.08275,50.01,14.63,52.106016927,138.27
2021-10-19 05:30:00,56.22616,2.3626300000000002,56.2757771058,5.66616,1.65263,5.90225,50.56,0.71,50.5649849204,139.33,53.46616,16.24263,55.878916368,5.66616,1.65263,5.90225,47.8,14.59,49.9770757448,138.88,61.59616,21.67263,65.2977014746,5.66616,1.65263,5.90225,55.93,20.02,59.4050948993,139.18,56.86616,15.92263,59.0532835604,5.66616,1.65263,5.90225,51.2,14.27,53.1514148448,138.42
2021-10-19 06:00:00,58.07416,2.36288,58.1222097102,7.48416,2.18288,7.796,50.59,0.18,50.5903202204,139.4,55.22416,16.38288,57.6030086436,7.48416,2.18288,7.796,47.74,14.2,49.807103911,138.93,63.45416,22.70288,67.3932576865,7.48416,2.18288,7.796,55.97,20.52,59.6130128412,139.25,58.64416,16.02288,60.7936689599,7.48416,2.18288,7.796,51.16,13.84,52.998973575,138.47
2021-10-19 06:30:00,62.51856,5.58708,62.7677130968,10.85856,3.16708,11.311,51.66,2.42,51.7166510903,139.29,60.04856,16.34708,62.2338861281,10.85856,3.16708,11.311,49.19,13.18,50.9251264112,138.73,68.03856,20.84708,71.1607081991,10.85856,3.16708,11.311,57.18,17.68,59.8509381714,139.14,63.55856,15.94708,65.5286190134,10.85856,3.16708,11.311,52.7,12.78,54.227469054,138.27
2021-10-19 07:00:00,69.61848,6.48664,69.9200204233,4.06848,1.1866400000000001,4.238,65.55,5.3,65.7639148774,138.07,66.08848,8.16664,66.5911495441,4.06848,1.1866400000000001,4.238,62.02,6.98,62.411543804,137.66,76.77848,15.44664,78.3168799072,4.06848,1.1866400000000001,4.238,72.71,14.26,74.0951530129,137.93,70.45848,7.33664,70.8394218666,4.06848,1.1866400000000001,4.238,66.39,6.15,66.6742424029,137.22
