Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-19 07:30:00,78.02808,6.10069,78.2662103782,3.80808,1.11069,3.96675,74.22,4.99,74.387556083,136.95,75.29808,7.00069,75.6228174043,3.80808,1.11069,3.96675,71.49,5.89,71.732225673,136.21,86.15808,15.81069,87.5967617413,3.80808,1.11069,3.96675,82.35,14.7,83.6517333951,136.81,81.10808,7.27069,81.4333075244,3.80808,1.11069,3.96675,77.3,6.16,77.5450552905,135.82
2021-10-19 08:00:00,81.68384,3.61362,81.7637325876,3.30384,0.96362,3.4415,78.38,2.65,78.4247849854,135.96,79.95384,6.97362,80.2573853714,3.30384,0.96362,3.4415,76.65,6.01,76.8852560638,136.5,90.27384,18.08362,92.0672770351,3.30384,0.96362,3.4415,86.97,17.12,88.6390168041,135.83,87.19384,8.77362,87.6341379934,3.30384,0.96362,3.4415,83.89,7.8100000000000005,84.2527637529,136.1
2021-10-19 08:30:00,82.8544,3.88795,82.9455710364,9.2844,2.7079500000000003,9.67125,73.57,1.18,73.5794624878,136.43,81.7844,9.56795,82.3421747986,9.2844,2.7079500000000003,9.67125,72.5,6.86,72.8238257715,138.36,90.8544,21.47795,93.3585793356,9.2844,2.7079500000000003,9.67125,81.57,18.77,83.7017192177,136.3,88.6244,11.42795,89.3581687176,9.2844,2.7079500000000003,9.67125,79.34,8.72,79.8177549171,137.98
2021-10-19 09:00:00,83.85176,6.20968,84.081375945,10.18176,2.9696800000000003,10.606,73.67,3.24,73.7412130359,136.73,82.62176,9.27968,83.1412514123,10.18176,2.9696800000000003,10.606,72.44,6.31,72.7143018945,138.39,91.90176,19.19968,93.8858945913,10.18176,2.9696800000000003,10.606,81.72,16.23,83.3160926832,136.6,89.46176,11.08968,90.1464780499,10.18176,2.9696800000000003,10.606,79.28,8.12,79.6947476312,138.02
2021-10-19 09:30:00,85.56096,7.65653,85.9028540141,12.33096,3.59653,12.84475,73.23,4.06,73.3424604169,135.68,83.53096,9.49653,84.0690511458,12.33096,3.59653,12.84475,71.2,5.9,71.4440340406,137.8,93.57096,18.89653,95.4599570572,12.33096,3.59653,12.84475,81.24,15.3,82.6681776744,135.56,90.28096,11.26653,90.9812422248,12.33096,3.59653,12.84475,77.95,7.67,78.3264412571,137.42
2021-10-19 10:00:00,87.48096,7.7527800000000004,87.8238234208,7.38096,2.15278,7.6885,80.1,5.6,80.2955166868,135.68,85.58096,9.57278,86.1146841802,7.38096,2.15278,7.6885,78.2,7.42,78.551234236,137.8,96.26096,15.61278,97.5188767339,7.38096,2.15278,7.6885,88.88,13.46,89.8934146643,135.56,92.94096,11.48278,93.6476176005,7.38096,2.15278,7.6885,85.56,9.33,86.0671975842,137.42
2021-10-19 10:30:00,87.04672,7.82946,87.3981230156,8.22672,2.39946,8.5695,78.82,5.43,79.0068180602,135.2,85.15672,9.68946,85.7061992872,8.22672,2.39946,8.5695,76.93,7.29,77.2746336128,137.29,95.69672,16.11946,97.044830926,8.22672,2.39946,8.5695,87.47,13.72,88.5394787651,135.07,92.41672,11.59946,93.1418144973,8.22672,2.39946,8.5695,84.19,9.2,84.6911807687,136.95
2021-10-19 11:00:00,87.25952,8.39736,87.6626458966,8.69952,2.53736,9.062,78.56,5.86,78.7782533444,135.47,85.36952,10.23736,85.981151916,8.69952,2.53736,9.062,76.67,7.7,77.0556870062,137.56,95.85952,15.75736,97.1459827723,8.69952,2.53736,9.062,87.16,13.22,88.1568715416,135.34,92.57952,12.17736,93.3769544374,8.69952,2.53736,9.062,83.88,9.64,84.432126587,137.21
2021-10-19 11:30:00,87.58344,8.98517,88.0431271716,9.82344,2.86517,10.23275,77.76,6.12,78.0004615371,135.14,85.80344,10.85517,86.4873692025,9.82344,2.86517,10.23275,75.98,7.99,76.3989561447,137.22,96.11344,15.73517,97.3929613656,9.82344,2.86517,10.23275,86.29,12.87,87.2444897974,135.01,92.96344,12.82517,93.8439457939,9.82344,2.86517,10.23275,83.14,9.96,83.7344684106,136.87
2021-10-19 12:00:00,87.532,6.921,87.8051892829,11.832,3.451,12.325,75.7,3.47,75.7794886496,135.14,83.912,5.061,84.0644839692,11.832,3.451,12.325,72.08,1.6099999999999999,72.0979784737,137.22,95.732,9.801,96.2324031966,11.832,3.451,12.325,83.9,6.35,84.1399578084,135.01,90.712,4.891,90.8437605177,11.832,3.451,12.325,78.88,1.44,78.8931429213,136.87
2021-10-19 12:30:00,86.96424,4.33957,87.0724463109,13.64424,3.97957,14.21275,73.32,0.36,73.3208837917,137.48,83.04424,4.02957,83.141946282,13.64424,3.97957,14.21275,69.4,0.05,69.4000180115,138.21,94.91424,6.71957,95.1518027983,13.64424,3.97957,14.21275,81.27,2.74,81.3161761275,137.34,89.62424,5.25957,89.7784354517,13.64424,3.97957,14.21275,75.98,1.28,75.9907810198,137.82
2021-10-19 13:00:00,86.71544,4.2761700000000005,86.8208106635,13.49544,3.93617,14.05775,73.22,0.34,73.2207893975,138.48,82.87544,4.03617,82.9736658432,13.49544,3.93617,14.05775,69.38,0.1,69.3800720668,138.63,94.66544,6.66617,94.899859604,13.49544,3.93617,14.05775,81.17,2.73,81.2158962273,138.33,89.45544,5.30617,89.6126731309,13.49544,3.93617,14.05775,75.96,1.37,75.9723535242,138.28
2021-10-19 13:30:00,87.89576,3.83168,87.9792384464,9.12576,2.66168,9.506,78.77,1.17,78.7786887426,138.29,83.82576,3.59168,83.902671023,9.12576,2.66168,9.506,74.7,0.93,74.7057889323,138.43,96.44576,6.25168,96.6481666914,9.12576,2.66168,9.506,87.32,3.59,87.3937669402,138.41,90.89576,4.93168,91.0294493755,9.12576,2.66168,9.506,81.77,2.27,81.8015024312,138.35
2021-10-19 14:00:00,87.68784,3.82687,87.771306347,8.93784,2.60687,9.31025,78.75,1.22,78.7594495918,138.29,83.55784,3.46687,83.6297304376,8.93784,2.60687,9.31025,74.62,0.86,74.6249556114,138.43,96.22784,6.24687,96.4303923867,8.93784,2.60687,9.31025,87.29,3.64,87.3658611816,138.14,90.60784,4.79687,90.7347267107,8.93784,2.60687,9.31025,81.67,2.19,81.6993574026,138.08
2021-10-19 14:30:00,84.75344,3.92392,84.8442263209,11.29344,3.29392,11.764,73.46,0.63,73.4627014205,139.14,80.68344,3.54392,80.7612336409,11.29344,3.29392,11.764,69.39,0.25,69.3904503516,139.18,92.67344,5.20392,92.8194336591,11.29344,3.29392,11.764,81.38,1.9100000000000001,81.402410898,138.98,87.24344,4.6839200000000005,87.3690845185,11.29344,3.29392,11.764,75.95,1.3900000000000001,75.9627184874,138.83
2021-10-19 15:00:00,84.504,5.142,84.6602987238,10.704,3.122,11.15,73.8,2.02,73.8276398106,139.14,80.554,4.352,80.6714746363,10.704,3.122,11.15,69.85,1.23,69.8608287955,139.18,92.504,3.262,92.5614966387,10.704,3.122,11.15,81.8,0.14,81.8001198043,138.98,87.184,5.7219999999999995,87.3715694033,10.704,3.122,11.15,76.48,2.6,76.524181799,138.83
2021-10-19 15:30:00,84.19568,5.25624,84.3595909758,9.65568,2.81624,10.058,74.54,2.44,74.5799249128,139.32,80.20568,3.64624,80.2885182975,9.65568,2.81624,10.058,70.55,0.8300000000000001,70.554882184,139.06,92.24568,3.16624,92.3000030033,9.65568,2.81624,10.058,82.59,0.35000000000000003,82.5907416119,139.16,86.88568,4.97624,87.0280664705,9.65568,2.81624,10.058,77.23,2.16,77.2601999739,138.7
2021-10-19 16:00:00,84.95408,4.74119,85.0862773381,9.12408,2.66119,9.50425,75.83,2.08,75.8585216044,139.05,80.81408,3.01119,80.8701600806,9.12408,2.66119,9.50425,71.69,0.35000000000000003,71.6908543679,138.79,93.17408,3.32119,93.2332531175,9.12408,2.66119,9.50425,84.05,0.66,84.0525912747,138.9,87.62408,4.31119,87.7300732649,9.12408,2.66119,9.50425,78.5,1.65,78.5173388495,138.43
2021-10-19 16:30:00,87.42592,4.82881,87.5591736705,9.59592,2.79881,9.995750000000001,77.83,2.03,77.8564692238,138.72,83.14592,3.75881,83.2308396285,9.59592,2.79881,9.995750000000001,73.55,0.96,73.5562648589,138.56,95.84592,3.20881,95.899618572,9.59592,2.79881,9.995750000000001,86.25,0.41000000000000003,86.2509744872,138.57,90.11592,3.75881,90.1942774796,9.59592,2.79881,9.995750000000001,80.52,0.96,80.5257225984,138.21
2021-10-19 17:00:00,88.2096,7.16155,88.4998380256,12.7596,3.72155,13.29125,75.45,3.44,75.5283794345,139.27,83.9196,6.13155,84.1433013945,12.7596,3.72155,13.29125,71.16,2.41,71.2007984506,139.26,96.3796,7.72155,96.6884151828,12.7596,3.72155,13.29125,83.62,4.0,83.7156162254,139.11,89.3196,16.61155,90.8511669576,12.7596,3.72155,13.29125,76.56,12.89,77.6375276525,138.89
2021-10-19 17:30:00,89.35416,8.39538,89.7476925311,13.42416,3.91538,13.9835,75.93,4.48,76.0620490126,139.64,84.72416,6.08538,84.942422484,13.42416,3.91538,13.9835,71.3,2.17,71.3330140959,138.9,97.60416,11.17538,98.2418503869,13.42416,3.91538,13.9835,84.18,7.26,84.4924848729,139.49,88.99416,26.07538,92.7355700702,13.42416,3.91538,13.9835,75.57,22.16,78.7520825121,138.53
2021-10-19 18:00:00,90.02344,8.45017,90.4191634692,13.30344,3.88017,13.85775,76.72,4.57,76.8559906579,138.42,85.36344,6.67017,85.6236419248,13.30344,3.88017,13.85775,72.06,2.79,72.1139910142,137.07,98.36344,11.23017,99.0024396006,13.30344,3.88017,13.85775,85.06,7.35,85.3769646919,138.28,89.71344,26.70017,93.602352506,13.30344,3.88017,13.85775,76.41,22.82,79.7448462285,136.68
2021-10-19 18:30:00,89.69128,7.16454,89.9769767299,16.78128,4.89454,17.4805,72.91,2.27,72.9453288429,138.33,84.91128,7.81454,85.270114968,16.78128,4.89454,17.4805,68.13,2.92,68.1925457803,137.07,97.55128,9.70454,98.0328022972,16.78128,4.89454,17.4805,80.77,4.8100000000000005,80.9130953554,138.81,88.97128,27.96454,93.2625549846,16.78128,4.89454,17.4805,72.19,23.07,75.7866808879,137.05
2021-10-19 19:00:00,86.62048,6.30389,86.8495629497,18.39048,5.36389,19.15675,68.23,0.9400000000000001,68.2364748503,138.97,81.78048,8.92389,82.2659268577,18.39048,5.36389,19.15675,63.39,3.56,63.4898865962,137.45,94.03048,8.78389,94.4398638953,18.39048,5.36389,19.15675,75.64,3.42,75.7172767603,138.81,85.61048,29.16389,90.4416207604,18.39048,5.36389,19.15675,67.22,23.8,71.3089643734,137.05
2021-10-19 19:30:00,89.35928,6.98604,89.6319456277,9.92928,2.89604,10.343,79.43,4.09,79.5352311872,139.21,83.80928,5.15604,83.9677328657,9.92928,2.89604,10.343,73.88,2.26,73.9145587824,137.62,97.98928,9.70604,98.4688082968,9.92928,2.89604,10.343,88.06,6.8100000000000005,88.3229285067,139.04,88.25928,25.10604,91.7606329021,9.92928,2.89604,10.343,78.33,22.21,81.4178911542,137.23
2021-10-19 20:00:00,87.58536,5.04948,87.7307958165,7.81536,2.27948,8.141,79.77,2.77,79.8180794056,138.3,82.11536,4.06948,82.2161359795,7.81536,2.27948,8.141,74.3,1.79,74.3215587834,136.93,96.21536,7.58948,96.5142254106,7.81536,2.27948,8.141,88.4,5.31,88.5593366055,138.14,86.56536,23.86948,89.7959555181,7.81536,2.27948,8.141,78.75,21.59,81.6559281375,136.53
2021-10-19 20:30:00,82.65592,3.60631,82.7345549505,8.695920000000001,2.5363100000000003,9.05825,73.96,1.07,73.9677395896,138.15,77.46592,5.38631,77.6529529179,8.695920000000001,2.5363100000000003,9.05825,68.77,2.85,68.8290302125,136.58,90.65592,6.02631,90.8559972884,8.695920000000001,2.5363100000000003,9.05825,81.96,3.49,82.0342714967,137.99,81.59592,25.44631,85.4716845117,8.695920000000001,2.5363100000000003,9.05825,72.9,22.91,76.4151693056,136.23
2021-10-19 21:00:00,78.96392,2.87906,79.0163884789,8.53392,2.4890600000000003,8.8895,70.43,0.39,70.4310797873,138.88,73.90392,6.21906,74.1651272408,8.53392,2.4890600000000003,8.8895,65.37,3.73,65.4763300743,137.22,86.57392,4.54906,86.6933536729,8.53392,2.4890600000000003,8.8895,78.04,2.06,78.0671838867,138.72,77.81392,26.37906,82.1636230472,8.53392,2.4890600000000003,8.8895,69.28,23.89,73.2833575923,136.87
2021-10-19 21:30:00,77.36328,2.9855400000000003,77.4208663181,8.21328,2.39554,8.5555,69.15,0.59,69.1525169462,139.17,72.48328,6.48554,72.7728528275,8.21328,2.39554,8.5555,64.27,4.09,64.400007764,137.46,84.84328,4.07554,84.9411101143,8.21328,2.39554,8.5555,76.63,1.6800000000000002,76.6484135517,139.0,76.35328,26.71554,80.8921717118,8.21328,2.39554,8.5555,68.14,24.32,72.3499965446,137.11
2021-10-19 22:00:00,74.0392,2.79935,74.0921014486,6.1692,1.79935,6.42625,67.87,1.0,67.8773666254,139.2,69.3992,7.05935,69.7573177743,6.1692,1.79935,6.42625,63.23,5.26,63.4484081755,137.5,81.3692,3.06935,81.4270693201,6.1692,1.79935,6.42625,75.2,1.27,75.2107233046,139.03,73.1892,27.43935,78.1637826942,6.1692,1.79935,6.42625,67.02,25.64,71.7571599215,137.11
2021-10-19 22:30:00,68.64728,3.33629,68.7283048122,5.74728,1.67629,5.98675,62.9,1.6600000000000001,62.9219007977,139.34,65.31728,4.86629,65.4983041381,5.74728,1.67629,5.98675,59.57,3.19,59.6553518136,137.72,75.41728,13.52629,76.6206672104,5.74728,1.67629,5.98675,69.67,11.85,70.6705836965,139.18,68.86728,23.06629,72.627515371,5.74728,1.67629,5.98675,63.12,21.39,66.6458288267,137.33
2021-10-19 23:00:00,65.2852,2.2261,65.3231418431,5.5752,1.6261,5.8075,59.71,0.6000000000000001,59.7130144943,139.02,62.8552,3.0661,62.9299383144,5.5752,1.6261,5.8075,57.28,1.44,57.2980976997,138.24,71.6952,21.5061,74.8512794831,5.5752,1.6261,5.8075,66.12,19.88,69.0439628063,138.85,66.2752,20.4361,69.3544253689,5.5752,1.6261,5.8075,60.7,18.81,63.5476679352,137.85
2021-10-19 23:30:00,62.29832,1.96076,62.3291685698,5.96832,1.74076,6.217,56.33,0.22,56.3304296096,138.12,60.08832,3.19076,60.1729769066,5.96832,1.74076,6.217,54.12,1.45,54.1394209426,138.03,68.30832,22.42076,71.8937901366,5.96832,1.74076,6.217,62.34,20.68,65.6805755151,138.34,63.28832,20.42076,66.501269818,5.96832,1.74076,6.217,57.32,18.68,60.2870201619,138.1
2021-10-20 00:00:00,59.1488,2.41215,59.1979645686,5.2188,1.52215,5.43625,53.93,0.89,53.937343279,138.12,56.9788,2.47215,57.0324046053,5.2188,1.52215,5.43625,51.76,0.9500000000000001,51.768717388,138.03,64.8888,23.24215,68.9257129239,5.2188,1.52215,5.43625,59.67,21.72,63.5001362203,137.96,60.0588,21.00215,63.625071804,5.2188,1.52215,5.43625,54.84,19.48,58.1970445985,137.62
2021-10-20 00:30:00,57.65344,2.95892,57.7293196859,4.93344,1.43892,5.139,52.72,1.52,52.7419074361,139.09,55.50344,2.17892,55.5461928866,4.93344,1.43892,5.139,50.57,0.74,50.5754139874,138.97,63.26344,24.01892,67.6695748368,4.93344,1.43892,5.139,58.33,22.58,62.547944011,138.92,58.50344,21.41892,62.3010644034,4.93344,1.43892,5.139,53.57,19.98,57.1746910792,138.57
2021-10-20 01:00:00,56.27128,2.61829,56.3321612879,4.93128,1.43829,5.13675,51.34,1.18,51.3535587861,139.75,54.19128,2.30829,54.2404187923,4.93128,1.43829,5.13675,49.26,0.87,49.267682105,139.6,61.72128,23.20829,65.9404362251,4.93128,1.43829,5.13675,56.79,21.77,60.8197089766,139.58,57.10128,22.02829,61.2029553042,4.93128,1.43829,5.13675,52.17,20.59,56.0861569373,139.24
2021-10-20 01:30:00,55.18704,2.44372,55.2411183033,5.08704,1.48372,5.299,50.1,0.96,50.1091967607,138.29,53.22704,2.45372,53.2835671572,5.08704,1.48372,5.299,48.14,0.97,48.1497715467,138.39,60.50704,23.00372,64.7323182298,5.08704,1.48372,5.299,55.42,21.52,59.4515500218,138.13,56.08704,22.84372,60.5606439811,5.08704,1.48372,5.299,51.0,21.36,55.2924009245,137.99
2021-10-20 02:00:00,56.11776,1.9226800000000002,56.1506873137,4.15776,1.21268,4.331,51.96,0.71,51.9648506204,138.29,54.18776,1.89268,54.2208038616,4.15776,1.21268,4.331,50.03,0.68,50.0346210139,138.39,61.64776,22.43268,65.6023737756,4.15776,1.21268,4.331,57.49,21.22,61.281224694,138.13,57.15776,22.24268,61.3330770612,4.15776,1.21268,4.331,53.0,21.03,57.0198290071,137.99
2021-10-20 02:30:00,54.76856,2.45208,54.8234243805,4.49856,1.31208,4.686,50.27,1.1400000000000001,50.2829245371,138.13,52.86856,2.4220800000000002,52.9240125841,4.49856,1.31208,4.686,48.37,1.11,48.3827345238,138.22,60.09856,23.13208,64.3966617085,4.49856,1.31208,4.686,55.6,21.82,59.7283215903,137.96,55.73856,22.92208,60.2678091721,4.49856,1.31208,4.686,51.24,21.61,55.6105178901,137.82
2021-10-20 03:00:00,54.76192,2.28181,54.8094384113,4.05192,1.18181,4.22075,50.71,1.1,50.7219291826,138.53,52.85192,2.30181,52.9020205376,4.05192,1.18181,4.22075,48.8,1.12,48.812850767,138.62,60.14192,23.01181,64.3940520604,4.05192,1.18181,4.22075,56.09,21.83,60.1883460481,138.36,55.74192,22.85181,60.2442268235,4.05192,1.18181,4.22075,51.69,21.67,56.0485949869,138.21
2021-10-20 03:30:00,53.05872,2.80046,53.1325732884,4.21872,1.23046,4.3945,48.84,1.57,48.8652279233,139.04,51.11872,2.01046,51.1582396477,4.21872,1.23046,4.3945,46.9,0.78,46.9064856923,139.04,58.22872,23.68046,62.8597487956,4.21872,1.23046,4.3945,54.01,22.45,58.4900213712,138.61,53.88872,22.61046,58.4399439138,4.21872,1.23046,4.3945,49.67,21.38,54.0759955988,138.47
2021-10-20 04:00:00,53.79608,1.99844,53.8331866584,3.52608,1.02844,3.673,50.27,0.97,50.2793575934,139.04,51.87608,2.08844,51.9181014464,3.52608,1.02844,3.673,48.35,1.06,48.3616180457,139.04,59.13608,22.78844,63.3749868276,3.52608,1.02844,3.673,55.61,21.76,59.7157408059,138.87,54.75608,22.72844,59.285835423,3.52608,1.02844,3.673,51.23,21.7,55.6363451352,138.64
2021-10-20 04:30:00,53.77168,1.98799,53.8084163887,2.94168,0.85799,3.06425,50.83,1.13,50.8425589443,139.04,51.90168,2.07799,51.9432616348,2.94168,0.85799,3.06425,48.96,1.22,48.9751978046,139.13,59.16168,22.76799,63.3915274233,2.94168,0.85799,3.06425,56.22,21.91,60.3385158916,138.87,54.79168,22.66799,59.2955813519,2.94168,0.85799,3.06425,51.85,21.81,56.250320888,138.72
2021-10-20 05:00:00,52.9084,2.5862,52.9715699314,3.0384,0.8862,3.165,49.87,1.7000000000000002,49.8989669232,138.88,50.9984,2.6662,51.0680470059,3.0384,0.8862,3.165,47.96,1.78,47.9930203259,138.98,58.1984,23.4162,62.7325448631,3.0384,0.8862,3.165,55.16,22.53,59.5837771545,138.72,53.8484,23.3062,58.6756264645,3.0384,0.8862,3.165,50.81,22.42,55.5365870395,138.57
2021-10-20 05:30:00,54.98208,2.97894,55.0627206434,3.08208,0.8989400000000001,3.2105,51.9,2.08,51.9416634312,138.81,52.99208,1.98894,53.0293920864,3.08208,0.8989400000000001,3.2105,49.91,1.09,49.9219010055,138.79,60.50208,23.83894,65.0291991697,3.08208,0.8989400000000001,3.2105,57.42,22.94,61.8328391714,138.64,55.96208,22.48894,60.3117469507,3.08208,0.8989400000000001,3.2105,52.88,21.59,57.1176198734,138.4
2021-10-20 06:00:00,56.72208,2.5339400000000003,56.7786510182,3.20208,0.9339400000000001,3.3355,53.52,1.6,53.5439109517,138.81,54.64208,1.21394,54.6555629104,3.20208,0.9339400000000001,3.3355,51.44,0.28,51.4407620472,138.79,62.42208,23.35394,66.6477500374,3.20208,0.9339400000000001,3.3355,59.22,22.42,63.3219140582,138.64,57.71208,21.70394,61.6582937605,3.20208,0.9339400000000001,3.3355,54.51,20.77,58.3329495225,138.4
2021-10-20 06:30:00,63.85544,2.18617,63.8928521578,2.93544,0.8561700000000001,3.05775,60.92,1.33,60.9345164911,137.97,61.58544,2.67617,61.6435585107,2.93544,0.8561700000000001,3.05775,58.65,1.82,58.6782319093,138.02,70.44544,19.85617,73.1903511664,2.93544,0.8561700000000001,3.05775,67.51,19.0,70.1327320158,137.81,65.10544,19.22617,67.884931542,2.93544,0.8561700000000001,3.05775,62.17,18.37,64.8271995385,137.62
2021-10-20 07:00:00,70.78776,4.88018,70.9557828697,3.25776,0.95018,3.3935,67.53,3.93,67.6442591799,137.97,68.20776,4.84018,68.3792795125,3.25776,0.95018,3.3935,64.95,3.89,65.0663860991,138.02,78.13776,16.78018,79.919234097,3.25776,0.95018,3.3935,74.88,15.83,76.5349808911,137.81,72.10776,16.78018,74.0344750306,3.25776,0.95018,3.3935,68.85,15.83,70.6463827807,137.62
2021-10-20 07:30:00,75.48168,6.45924,75.757546139,6.75168,1.96924,7.033,68.73,4.49,68.8765054282,137.14,72.61168,7.97924,73.0487805744,6.75168,1.96924,7.033,65.86,6.01,66.1336502849,137.24,82.97168,16.94924,84.6851605572,6.75168,1.96924,7.033,76.22,14.98,77.6781101727,136.99,76.53168,15.25924,78.0380833247,6.75168,1.96924,7.033,69.78,13.29,71.0343050927,136.87
2021-10-20 08:00:00,79.80768,9.58349,80.3810243003,8.13768,2.37349,8.476750000000001,71.67,7.21,72.031749944,136.28,77.34768,9.91349,77.9803878252,8.13768,2.37349,8.476750000000001,69.21,7.54,69.6195066055,136.21,87.64768,14.14349,88.7814964886,8.13768,2.37349,8.476750000000001,79.51,11.77,80.3764455547,136.14,81.48768,13.86349,82.6585648724,8.13768,2.37349,8.476750000000001,73.35,11.49,74.2444785826,135.86
2021-10-20 08:30:00,81.30256,10.85908,82.0245443815,10.52256,3.06908,10.961,70.78,7.79,71.2073907681,135.58,79.13256,11.43908,79.9550786592,10.52256,3.06908,10.961,68.61,8.37,69.1186588412,135.64,89.04256,14.19908,90.1675737957,10.52256,3.06908,10.961,78.52,11.13,79.3049008574,135.44,83.22256,13.68908,84.3408880923,10.52256,3.06908,10.961,72.7,10.62,73.4715890668,135.3
2021-10-20 09:00:00,82.37344,11.35142,83.1518992775,10.15344,2.96142,10.5765,72.22,8.39,72.7057116051,135.58,80.19344,11.77142,81.0527861819,10.15344,2.96142,10.5765,70.04,8.81,70.5919095931,135.64,90.28344,13.38142,91.2697208249,10.15344,2.96142,10.5765,80.13,10.42,80.8046613754,135.44,84.36344,13.06142,85.3685580354,10.15344,2.96142,10.5765,74.21,10.1,74.8941526422,135.3
2021-10-20 09:30:00,85.09176,11.94968,85.9267273437,11.14176,3.24968,11.606,73.95,8.7,74.4600060435,136.02,81.94176,8.65968,82.3980709095,11.14176,3.24968,11.606,70.8,5.41,71.0063947824,135.54,93.20176,13.38968,94.1586512095,11.14176,3.24968,11.606,82.06,10.14,82.6841169754,135.89,86.18176,17.00968,87.8443223572,11.14176,3.24968,11.606,75.04,13.76,76.2911475861,135.17
2021-10-20 10:00:00,89.34176,11.36593,90.0618367826,10.27176,2.99593,10.69975,79.07,8.37,79.5117714556,136.02,84.97176,5.13593,85.1268334573,10.27176,2.99593,10.69975,74.7,2.14,74.7306469931,135.54,97.96176,14.47593,99.0255470657,10.27176,2.99593,10.69975,87.69,11.48,88.4382637776,135.89,89.45176,20.20593,91.7054904259,10.27176,2.99593,10.69975,79.18,17.21,81.0287387289,135.17
2021-10-20 10:30:00,88.00592,11.18006,88.7132216564,11.72592,3.42006,12.2145,76.28,7.76,76.6736982283,137.08,83.72592,5.01006,83.8756840869,11.72592,3.42006,12.2145,72.0,1.5899999999999999,72.0175541101,135.7,96.28592,14.25006,97.3346937132,11.72592,3.42006,12.2145,84.56,10.83,85.2507038094,136.95,88.00592,21.21006,90.525734464,11.72592,3.42006,12.2145,76.28,17.79,78.3270227955,135.33
2021-10-20 11:00:00,84.30128,14.40079,85.5224447865,22.15128,6.46079,23.07425,62.15,7.94,62.6551362619,137.08,80.22128,8.16079,80.635304044,22.15128,6.46079,23.07425,58.07,1.7000000000000002,58.0948784318,135.7,91.04128,17.56079,92.7194478492,22.15128,6.46079,23.07425,68.89,11.1,69.7785217671,136.95,83.64128,24.16079,87.0609412622,22.15128,6.46079,23.07425,61.49,17.7,63.9867962942,135.33
2021-10-20 11:30:00,84.4856,14.17455,85.6664139267,18.0156,5.25455,18.76625,66.47,8.92,67.0658430201,136.6,79.9756,6.76455,80.2611720078,18.0156,5.25455,18.76625,61.96,1.51,61.9783970428,135.38,91.7356,17.40455,93.3720443605,18.0156,5.25455,18.76625,73.72,12.15,74.7145293768,136.48,83.6656,23.05455,86.7838976946,18.0156,5.25455,18.76625,65.65,17.8,68.0203094671,135.02
2021-10-20 12:00:00,85.79304,12.94297,86.7638529853,13.07304,3.81297,13.617750000000001,72.72,9.13,73.2908950689,136.6,81.04304,5.50297,81.2296559839,13.07304,3.81297,13.617750000000001,67.97,1.69,67.9910067582,135.38,93.74304,16.17297,95.1279270617,13.07304,3.81297,13.617750000000001,80.67,12.36,81.6113870731,136.48,85.11304,21.51297,87.7897343444,13.07304,3.81297,13.617750000000001,72.04,17.7,74.182555901,135.02
2021-10-20 12:30:00,86.76768,12.07474,87.603822055,12.18768,3.55474,12.6955,74.58,8.52,75.0650837607,137.43,81.73768,6.13474,81.9675750931,12.18768,3.55474,12.6955,69.55,2.58,69.5978368917,136.03,94.84768,15.24474,96.0650014264,12.18768,3.55474,12.6955,82.66,11.69,83.4825233208,137.31,85.85768,20.40474,88.2490488869,12.18768,3.55474,12.6955,73.67,16.85,75.5724248652,135.64
2021-10-20 13:00:00,85.93904,10.92722,86.6309571288,15.89904,4.63722,16.5615,70.04,6.29,70.3218721309,137.43,81.14904,8.05722,81.5480563045,15.89904,4.63722,16.5615,65.25,3.42,65.3395661143,136.03,93.55904,13.90722,94.587022016,15.89904,4.63722,16.5615,77.66,9.27,78.2113067274,137.31,85.03904,20.73722,87.5309694762,15.89904,4.63722,16.5615,69.14,16.1,70.9897851807,135.64
2021-10-20 13:30:00,84.40496,10.87478,85.1026328186,16.64496,4.85478,17.3385,67.76,6.02,68.0268917414,138.32,79.70496,8.11478,80.1169788687,16.64496,4.85478,17.3385,63.06,3.26,63.1442095524,136.56,91.71496,13.83478,92.752547272,16.64496,4.85478,17.3385,75.07,8.98,75.6051936047,138.19,83.42496,21.07478,86.0457454093,16.64496,4.85478,17.3385,66.78,16.22,68.7215890387,136.21
2021-10-20 14:00:00,83.01256,11.18658,83.7629076015,17.78256,5.18658,18.5235,65.23,6.0,65.5053654291,138.1,78.27256,8.40658,78.7227047061,17.78256,5.18658,18.5235,60.49,3.22,60.5756427948,136.33,90.11256,14.16658,91.2193261247,17.78256,5.18658,18.5235,72.33,8.98,72.8853160794,137.97,81.86256,21.51658,84.6430265565,17.78256,5.18658,18.5235,64.08,16.33,66.1280220481,135.99
2021-10-20 14:30:00,81.9852,11.3511,82.7672670218,19.1352,5.5811,19.9325,62.85,5.77,63.1143042424,138.29,77.3952,8.0011,77.8076768979,19.1352,5.5811,19.9325,58.26,2.42,58.3102392381,136.52,88.7752,14.3211,89.9229116535,19.1352,5.5811,19.9325,69.64,8.74,70.1863035072,138.16,80.8352,22.8711,84.0084327568,19.1352,5.5811,19.9325,61.7,17.29,64.0767828468,136.18
2021-10-20 15:00:00,79.7464,11.8627,80.6238920187,20.7864,6.0627,21.6525,58.96,5.8,59.2445913143,138.52,75.3364,6.5027,75.6165211594,20.7864,6.0627,21.6525,54.55,0.44,54.5517744899,136.81,86.1664,14.8827,87.4422280609,20.7864,6.0627,21.6525,65.38,8.82,65.972242648,138.4,78.5564,26.0727,82.7701254454,20.7864,6.0627,21.6525,57.77,20.01,61.1373290225,136.47
2021-10-20 15:30:00,79.18768,10.97849,79.9450805645,18.57768,5.41849,19.35175,60.61,5.5600000000000005,60.8644863611,138.54,74.77768,6.10849,75.0267624002,18.57768,5.41849,19.35175,56.2,0.6900000000000001,56.2042356055,137.15,85.76768,13.95849,86.8961125463,18.57768,5.41849,19.35175,67.19,8.54,67.7305521903,138.41,78.10768,26.10849,82.3557097296,18.57768,5.41849,19.35175,59.53,20.69,63.0229878695,136.81
2021-10-20 16:00:00,83.02944,10.75192,83.7227071373,16.90944,4.93192,17.614,66.12,5.82,66.3756491494,138.54,78.36944,5.32192,78.5499328988,16.90944,4.93192,17.614,61.46,0.39,61.4612373777,137.15,90.21944,13.71192,91.2554880761,16.90944,4.93192,17.614,73.31,8.78,73.8338980415,138.41,82.02944,25.23192,85.822367793,16.90944,4.93192,17.614,65.12,20.3,68.2107352255,136.81
2021-10-20 16:30:00,84.61536,8.93448,85.0857454619,21.13536,6.16448,22.016,63.48,2.77,63.540406829,138.21,80.63536,7.90448,81.0218617806,21.13536,6.16448,22.016,59.5,1.74,59.5254365797,136.83,91.47536,11.60448,92.2084889975,21.13536,6.16448,22.016,70.34,5.44,70.550047484,138.07,84.15536,28.02448,88.6989069606,21.13536,6.16448,22.016,63.02,21.86,66.7036730623,136.46
2021-10-20 17:00:00,84.508,5.62275,84.6948486129,17.118,4.99275,17.83125,67.39,0.63,67.3929447346,138.95,80.308,6.62275,80.5806160411,17.118,4.99275,17.83125,63.19,1.63,63.2110196089,137.36,91.838,8.08275,92.1929991462,17.118,4.99275,17.83125,74.72,3.09,74.7838652384,138.8,84.098,26.80275,88.2658541655,17.118,4.99275,17.83125,66.98,21.81,70.4414402181,137.0
2021-10-20 17:30:00,87.33376,4.59193,87.454396441,13.58376,3.96193,14.14975,73.75,0.63,73.7526907984,139.49,82.81376,5.62193,83.0043670072,13.58376,3.96193,14.14975,69.23,1.6600000000000001,69.2498989169,137.64,95.33376,6.99193,95.58981578,13.58376,3.96193,14.14975,81.75,3.03,81.8061330219,139.34,86.96376,25.73193,90.6908362232,13.58376,3.96193,14.14975,73.38,21.77,76.5412130816,137.26
2021-10-20 18:00:00,89.01304,4.48047,89.1257308607,14.33304,4.18047,14.930250000000001,74.68,0.30000000000000004,74.6806025685,139.34,84.36304,6.23047,84.5927968237,14.33304,4.18047,14.930250000000001,70.03,2.05,70.0599985727,137.5,97.10304,6.77047,97.3387879587,14.33304,4.18047,14.930250000000001,82.77,2.59,82.8105126177,139.19,88.56304,26.35047,92.399996338,14.33304,4.18047,14.930250000000001,74.23,22.17,77.4700058087,137.13
2021-10-20 18:30:00,84.98104000000001,5.49822,85.1587199449,17.651040000000002,5.14822,18.3865,67.33,0.35000000000000003,67.3309096924,139.3,80.38104,10.80822,81.104433979,17.651040000000002,5.14822,18.3865,62.73,5.66,62.9848275381,137.46,92.22104,7.12822,92.4961174269,17.651040000000002,5.14822,18.3865,74.57,1.98,74.5962820789,139.15,84.12104,31.39822,89.7897410056,17.651040000000002,5.14822,18.3865,66.47,26.25,71.4655399476,137.06
2021-10-20 19:00:00,84.87288,5.5258400000000005,85.0525758999,18.12288,5.28584,18.878,66.75,0.24,66.7504314593,139.68,80.27288,11.35584,81.0721306344,18.12288,5.28584,18.878,62.15,6.07,62.4457156257,138.17,92.07288,7.47584,92.3758811336,18.12288,5.28584,18.878,73.95,2.19,73.982420885,139.54,83.99288,32.00584,89.8842460323,18.12288,5.28584,18.878,65.87,26.72,71.0831576395,137.72
2021-10-20 19:30:00,81.48192,7.08431,81.7893069726,18.39192,5.36431,19.15825,63.09,1.72,63.1134415161,139.79,78.49192,8.12431,78.9112534323,18.39192,5.36431,19.15825,60.1,2.76,60.1633409977,138.35,88.27192,20.40431,90.599490766,18.39192,5.36431,19.15825,69.88,15.04,71.4801790708,139.65,82.08192,25.45431,85.9381375669,18.39192,5.36431,19.15825,63.69,20.09,66.7834126112,137.88
2021-10-20 20:00:00,80.47232,6.68401,80.7494289507,18.32232,5.34401,19.08575,62.15,1.34,62.1644440175,138.14,78.00232,6.67401,78.2873191191,18.32232,5.34401,19.08575,59.68,1.33,59.6948180331,137.89,87.15232,24.21401,90.4535525099,18.32232,5.34401,19.08575,68.83,18.87,71.369782121,138.01,81.55232,24.08401,85.0342309606,18.32232,5.34401,19.08575,63.23,18.74,65.9486201524,137.43
2021-10-20 20:30:00,78.6852,5.58985,78.883503485,16.5252,4.81985,17.21375,62.16,0.77,62.1647689612,137.75,76.2952,5.68985,76.5070711507,16.5252,4.81985,17.21375,59.77,0.87,59.7763314364,137.89,85.3552,24.19985,88.7194618281,16.5252,4.81985,17.21375,68.83,19.38,71.5063165042,137.63,79.8452,23.91985,83.3511558832,16.5252,4.81985,17.21375,63.32,19.1,66.1379800115,137.43
2021-10-20 21:00:00,75.59112,4.60991,75.7315567849,14.09112,4.10991,14.67825,61.5,0.5,61.5020324867,137.31,73.36112,4.74991,73.5147303108,14.09112,4.10991,14.67825,59.27,0.64,59.273455273,137.42,82.20112,23.86991,85.5967098238,14.09112,4.10991,14.67825,68.11,19.76,70.9184722058,137.18,76.89112,23.54991,80.4166810796,14.09112,4.10991,14.67825,62.8,19.44,65.7400456343,136.97
2021-10-20 21:30:00,76.42112,3.53991,76.5030623234,8.57112,2.49991,8.92825,67.85,1.04,67.8579700551,137.6,74.39112,4.44991,74.5240929758,8.57112,2.49991,8.92825,65.82,1.9500000000000002,65.8488792615,137.71,83.77112,21.64991,86.5235178958,8.57112,2.49991,8.92825,75.2,19.15,77.6000161082,137.47,78.34112,20.44991,80.9662269212,8.57112,2.49991,8.92825,69.77,17.95,72.0420391161,137.25
2021-10-20 22:00:00,74.05312,2.89216,74.1095754353,9.09312,2.6521600000000003,9.472,64.96,0.24,64.9604433482,137.39,72.24312,3.79216,72.3425798876,9.09312,2.6521600000000003,9.472,63.15,1.1400000000000001,63.160288948,137.41,81.04312,23.03216,84.2524046755,9.09312,2.6521600000000003,9.472,71.95,20.38,74.7806585957,137.27,76.02312,21.64216,79.0436453107,9.09312,2.6521600000000003,9.472,66.93,18.99,69.5718693151,136.93
2021-10-20 22:30:00,69.882,2.23475,69.9177233008,6.702,1.9547500000000002,6.98125,63.18,0.28,63.1806204465,138.11,68.202,2.92475,68.2646831573,6.702,1.9547500000000002,6.98125,61.5,0.97,61.5076491178,138.12,76.672,22.71475,79.9659643321,6.702,1.9547500000000002,6.98125,69.97,20.76,72.9847826605,137.99,71.882,21.13475,74.9246260022,6.702,1.9547500000000002,6.98125,65.18,19.18,67.9433940865,137.67
2021-10-20 23:00:00,66.56464,1.33052,66.5779361485,3.22464,0.94052,3.359,63.34,0.39,63.3412006517,138.07,64.23464,1.51052,64.2523979833,3.22464,0.94052,3.359,61.01,0.5700000000000001,61.0126626201,138.09,73.36464,21.66052,76.4954150848,3.22464,0.94052,3.359,70.14,20.72,73.1364341488,137.99,67.89464,20.70052,70.9802343544,3.22464,0.94052,3.359,64.67,19.76,67.6214943638,137.63
2021-10-20 23:30:00,61.47568,2.13499,61.5127418814,3.68568,1.0749900000000001,3.83925,57.79,1.06,57.7997205876,137.57,59.32568,1.89499,59.3559373152,3.68568,1.0749900000000001,3.83925,55.64,0.8200000000000001,55.6460420875,137.69,67.65568,22.56499,71.31949109440001,3.68568,1.0749900000000001,3.83925,63.97,21.49,67.4831904996,137.52,62.63568,22.08499,66.4151729077,3.68568,1.0749900000000001,3.83925,58.95,21.01,62.5821268415,137.26
2021-10-21 00:00:00,59.35136,2.63748,59.409933804,4.31136,1.2574800000000002,4.491,55.04,1.38,55.0572974273,137.73,57.33136,2.54748,57.3879298616,4.31136,1.2574800000000002,4.491,53.02,1.29,53.0356908129,137.9,65.20136,23.30748,69.2420101514,4.31136,1.2574800000000002,4.491,60.89,22.05,64.7595135868,137.68,60.50136,22.967480000000002,64.714138327,4.31136,1.2574800000000002,4.491,56.19,21.71,60.2381955241,137.46
2021-10-21 00:30:00,58.07688,3.09659,58.1593746542,4.61688,1.34659,4.8092500000000005,53.46,1.75,53.4886352415,138.56,56.18688,2.86659,56.2599575396,4.61688,1.34659,4.8092500000000005,51.57,1.52,51.5923957575,138.73,63.76688,23.82659,68.0729122042,4.61688,1.34659,4.8092500000000005,59.15,22.48,63.2777441128,138.51,59.25688,23.35659,63.6938625282,4.61688,1.34659,4.8092500000000005,54.64,22.01,58.9064487132,138.29
2021-10-21 01:00:00,55.59432,4.08251,55.7440158597,4.77432,1.3925100000000001,4.97325,50.82,2.69,50.8911436303,138.56,53.71432,3.15251,53.8067513641,4.77432,1.3925100000000001,4.97325,48.94,1.76,48.971636689,138.73,60.96432,25.00251,65.8921377659,4.77432,1.3925100000000001,4.97325,56.19,23.61,60.9487341952,138.51,56.62432,23.71251,61.388897579,4.77432,1.3925100000000001,4.97325,51.85,22.32,56.4500212577,138.29
2021-10-21 01:30:00,55.09408,5.27244,55.3457882282,4.77408,1.3924400000000001,4.973,50.32,3.88,50.4693649653,138.87,53.19408,2.48244,53.2519732536,4.77408,1.3924400000000001,4.973,48.42,1.09,48.4322671367,138.96,60.41408,26.37244,65.9193951262,4.77408,1.3924400000000001,4.973,55.64,24.98,60.9902451217,138.82,56.07408,22.97244,60.5973221141,4.77408,1.3924400000000001,4.973,51.3,21.58,55.6541678583,138.52
2021-10-21 02:00:00,55.17176,4.87718,55.3869116872,4.24176,1.23718,4.4185,50.93,3.64,51.0599108891,138.92,53.29176,2.08718,53.3326167017,4.24176,1.23718,4.4185,49.05,0.85,49.0573643809,138.81,60.56176,25.89718,65.8664611639,4.24176,1.23718,4.4185,56.32,24.66,61.482176279,138.87,56.20176,22.53718,60.5521453745,4.24176,1.23718,4.4185,51.96,21.3,56.1563139816,138.36
2021-10-21 02:30:00,54.6316,5.33255,54.8912361681,4.9116,1.43255,5.11625,49.72,3.9,49.8727220031,138.64,52.7816,2.56255,52.8437693684,4.9116,1.43255,5.11625,47.87,1.13,47.8833353057,138.53,59.8916,26.45255,65.4732094223,4.9116,1.43255,5.11625,54.98,25.02,60.4053044028,138.59,55.6316,23.06255,60.2225550028,4.9116,1.43255,5.11625,50.72,21.63,55.1395982938,138.08
2021-10-21 03:00:00,54.02784,5.29437,54.2866267948,4.4378400000000005,1.29437,4.62275,49.59,4.0,49.7510612952,138.85,52.18784,2.49437,52.2474164487,4.4378400000000005,1.29437,4.62275,47.75,1.2,47.765076154,138.74,59.24784,26.43437,64.8774418574,4.4378400000000005,1.29437,4.62275,54.81,25.14,60.3005447737,138.8,55.01784,23.03437,59.6451583916,4.4378400000000005,1.29437,4.62275,50.58,21.74,55.0541914844,138.29
2021-10-21 03:30:00,53.86152,4.76461,54.0718489157,4.78152,1.3946100000000001,4.9807500000000005,49.08,3.37,49.1955617917,138.98,52.05152,3.06461,52.1416586691,4.78152,1.3946100000000001,4.9807500000000005,47.27,1.67,47.2994904835,138.87,59.04152,25.89461,64.4703956166,4.78152,1.3946100000000001,4.9807500000000005,54.26,24.5,59.5348435792,138.93,54.86152,23.75461,59.7835083695,4.78152,1.3946100000000001,4.9807500000000005,50.08,22.36,54.8450180053,138.42
2021-10-21 04:00:00,53.5648,4.64015,53.7654051511,6.5148,1.90015,6.78625,47.05,2.74,47.1297156792,139.23,51.8248,4.61015,52.0294472204,6.5148,1.90015,6.78625,45.31,2.71,45.3909704677,139.24,58.5148,25.80015,63.9502115639,6.5148,1.90015,6.78625,52.0,23.9,57.2294504604,139.18,54.5148,25.54015,60.2010189371,6.5148,1.90015,6.78625,48.0,23.64,53.5056034449,138.8
2021-10-21 04:30:00,54.80392,5.46281,55.0755112592,7.24392,2.11281,7.54575,47.56,3.35,47.67783657,139.58,53.11392,4.28281,53.2863111809,7.24392,2.11281,7.54575,45.87,2.17,45.9213000687,139.64,59.81392,26.66281,65.4874832534,7.24392,2.11281,7.54575,52.57,24.55,58.0198879696,139.52,55.83392,25.10281,61.2174623164,7.24392,2.11281,7.54575,48.59,22.99,53.7543319185,139.21
2021-10-21 05:00:00,54.15792,5.77981,54.4654615547,7.50792,2.18981,7.82075,46.65,3.59,46.7879322048,139.58,52.45792,4.59981,52.6592026408,7.50792,2.18981,7.82075,44.95,2.41,45.0145598668,139.64,59.05792,26.98981,64.932948174,7.50792,2.18981,7.82075,51.55,24.8,57.205266366,139.52,55.12792,25.42981,60.7104834453,7.50792,2.18981,7.82075,47.62,23.24,52.9883194676,139.21
2021-10-21 05:30:00,55.84352,5.65936,56.1295562213,8.60352,2.50936,8.962,47.24,3.15,47.344905745,139.58,54.05352,4.79936,54.2661669993,8.60352,2.50936,8.962,45.45,2.29,45.5076543012,139.64,60.81352,26.74936,66.4365296746,8.60352,2.50936,8.962,52.21,24.24,57.5626762755,139.52,56.75352,25.53936,62.2352066085,8.60352,2.50936,8.962,48.15,23.03,53.3741828977,139.18
2021-10-21 06:00:00,57.74056,4.93433,57.9510127751,8.62056,2.51433,8.97975,49.12,2.42,49.179577062,139.3,55.84056,4.78433,56.0451421147,8.62056,2.51433,8.97975,47.22,2.27,47.2745311981,139.4,62.95056,25.84433,68.0492644888,8.62056,2.51433,8.97975,54.33,23.33,59.1273016465,139.25,58.66056,25.45433,63.9451656911,8.62056,2.51433,8.97975,50.04,22.94,55.047662984,138.97
2021-10-21 06:30:00,64.96368,3.21149,65.0430118242,7.03368,2.05149,7.32675,57.93,1.16,57.9416128529,138.9,62.74368,3.52149,62.8424241398,7.03368,2.05149,7.32675,55.71,1.47,55.7293908095,139.07,71.18368,23.07149,74.8292051886,7.03368,2.05149,7.32675,64.15,21.02,67.5060212129,138.83,66.09368,21.71149,69.5684075854,7.03368,2.05149,7.32675,59.06,19.66,62.2462786036,138.63
2021-10-21 07:00:00,72.46768,4.52849,72.6090343295,6.33768,1.84849,6.60175,66.13,2.68,66.1842828774,138.28,69.95768,5.62849,70.1837366536,6.33768,1.84849,6.60175,63.62,3.7800000000000002,63.7321959452,138.36,79.65768,18.99849,81.8919324797,6.33768,1.84849,6.60175,73.32,17.15,75.2990365144,138.21,73.77768,17.69849,75.8708284815,6.33768,1.84849,6.60175,67.44,15.85,69.277529546,137.93
2021-10-21 07:30:00,78.9696,7.5803,79.3325826647,6.0696,1.7703,6.3225,72.9,5.8100000000000005,73.1311568348,136.93,76.2096,7.7803,76.6057191093,6.0696,1.7703,6.3225,70.14,6.01,70.3970148515,137.01,86.9296,15.0903,88.2296577702,6.0696,1.7703,6.3225,80.86,13.32,81.9497528977,136.87,80.4296,14.9003,81.7981631594,6.0696,1.7703,6.3225,74.36,13.13,75.5103072434,136.59
2021-10-21 08:00:00,82.06488,9.91809,82.6620410991,13.36488,3.89809,13.92175,68.7,6.02,68.9632539836,135.64,79.77488,10.46809,80.4587620291,13.36488,3.89809,13.92175,66.41,6.57,66.7341966311,135.82,89.53488,16.95809,91.1266786022,13.36488,3.89809,13.92175,76.17,13.06,77.2815146073,135.58,83.73488,16.41809,85.3292670065,13.36488,3.89809,13.92175,70.37,12.52,71.4750816719,135.43
2021-10-21 08:30:00,85.54992,11.89331,86.3726787518,17.35992,5.06331,18.08325,68.19,6.83,68.5311972754,135.52,83.40992,12.57331,84.3522547343,17.35992,5.06331,18.08325,66.05,7.51,66.4755789745,135.66,92.97992,17.12331,94.5434993459,17.35992,5.06331,18.08325,75.62,12.06,76.5756358119,135.2,87.34992,16.49331,88.8934069477,17.35992,5.06331,18.08325,69.99,11.43,70.9171699943,135.0
2021-10-21 09:00:00,87.1724,15.81695,88.5957291807,17.3724,5.06695,18.09625,69.8,10.75,70.6229601475,135.25,84.1124,11.90695,84.9509934731,17.3724,5.06695,18.09625,66.74,6.84,67.0895908469,135.37,94.5024,14.34695,95.5852424805,17.3724,5.06695,18.09625,77.13,9.28,77.6862619773,135.2,88.1024,17.996950000000002,89.9217609651,17.3724,5.06695,18.09625,70.73,12.93,71.902140441,135.0
2021-10-21 09:30:00,89.09736,24.90423,92.5124868916,21.47736,6.26423,22.37225,67.62,18.64,70.1420986284,138.41,83.67736,6.85423,83.957614577,21.47736,6.26423,22.37225,62.2,0.59,62.2027981686,136.37,95.18736,7.34423,95.4702635278,21.47736,6.26423,22.37225,73.71,1.08,73.7179116633,138.34,87.38736,26.59423,91.3444237875,21.47736,6.26423,22.37225,65.91,20.33,68.9741763271,135.96
2021-10-21 10:00:00,89.92272,25.57246,93.4882146725,20.68272,6.03246,21.5445,69.24,19.54,71.9443479364,138.41,84.47272,6.53246,84.7249281962,20.68272,6.03246,21.5445,63.79,0.5,63.7919595247,136.37,96.18272,8.11246,96.524233402,20.68272,6.03246,21.5445,75.5,2.08,75.5286462212,138.34,88.28272,25.25246,91.8233379193,20.68272,6.03246,21.5445,67.6,19.22,70.2792174117,135.96
2021-10-21 10:30:00,88.41184,25.65512,92.0588867758,22.37184,6.52512,23.304,66.04,19.13,68.7549161879,138.35,83.14184,6.63512,83.4061770854,22.37184,6.52512,23.304,60.77,0.11,60.7700995556,136.3,94.35184,8.13512,94.701900133,22.37184,6.52512,23.304,71.98,1.6099999999999999,71.9980034445,138.29,86.75184,26.18512,90.6175603997,22.37184,6.52512,23.304,64.38,19.66,67.3149314788,135.91
2021-10-21 11:00:00,88.23728,26.88379,92.2418329532,22.60728,6.59379,23.54925,65.63,20.29,68.6948396897,138.52,82.45728,7.55379,82.8025529097,22.60728,6.59379,23.54925,59.85,0.96,59.857698753,136.47,94.14728,9.50379,94.6257489046,22.60728,6.59379,23.54925,71.54,2.91,71.5991599113,138.46,86.00728,25.28379,89.646652195,22.60728,6.59379,23.54925,63.4,18.69,66.0974742331,136.09
2021-10-21 11:30:00,84.9332,27.58135,89.2993803453,26.2332,7.65135,27.32625,58.7,19.93,61.9910872626,138.46,79.3932,8.42135,79.8385830414,26.2332,7.65135,27.32625,53.16,0.77,53.1655762689,136.43,90.1732,10.04135,90.7305610479,26.2332,7.65135,27.32625,63.94,2.39,63.9846520659,138.39,82.5332,26.69135,86.7419002966,26.2332,7.65135,27.32625,56.3,19.04,59.4324120325,136.05
2021-10-21 12:00:00,84.82968,28.10574,89.3644629025,27.61968,8.05574,28.7705,57.21,20.05,60.6216677435,138.95,79.37968,8.36574,79.81929091800001,27.61968,8.05574,28.7705,51.76,0.31,51.7609283147,136.89,89.93968,10.49574,90.5500226209,27.61968,8.05574,28.7705,62.32,2.44,62.3677480754,138.88,82.40968,28.26574,87.1223703503,27.61968,8.05574,28.7705,54.79,20.21,58.3985290911,136.47
2021-10-21 12:30:00,83.60176,26.86468,87.8121022787,28.06176,8.18468,29.231,55.54,18.68,58.597218364,139.64,78.42176,9.66468,79.0150522432,28.06176,8.18468,29.231,50.36,1.48,50.3817427249,137.86,88.66176,11.34468,89.3846152903,28.06176,8.18468,29.231,60.6,3.16,60.6823335082,139.58,81.40176,27.94468,86.0648108776,28.06176,8.18468,29.231,53.34,19.76,56.8824507208,137.47
2021-10-21 13:00:00,81.32544,16.10492,82.9047383411,30.32544,8.84492,31.589,51.0,7.26,51.5141495125,139.64,79.22544,18.60492,81.3806696421,30.32544,8.84492,31.589,48.9,9.76,49.8644923768,137.86,86.76544,20.99492,89.2694138224,30.32544,8.84492,31.589,56.44,12.15,57.7329723815,139.58,82.07544,18.53492,84.1422670874,30.32544,8.84492,31.589,51.75,9.69,52.6493931589,137.47
2021-10-21 13:30:00,80.2324,15.2257,81.6643125866,29.6424,8.6457,30.8775,50.59,6.58,51.0161200014,137.57,78.0324,18.4557,80.1852125535,29.6424,8.6457,30.8775,48.39,9.81,49.3743678441,137.48,85.6524,21.3957,88.2842545659,29.6424,8.6457,30.8775,56.01,12.75,57.4428637865,137.51,80.8624,18.1057,82.8646131123,29.6424,8.6457,30.8775,51.22,9.46,52.0862745836,137.11
2021-10-21 14:00:00,79.56728,15.56004,81.0744527666,25.33728,7.39004,26.393,54.23,8.17,54.8419711535,137.0,77.13728,16.70004,78.9243390964,25.33728,7.39004,26.393,51.8,9.31,52.6299923998,136.82,85.38728,18.05004,87.2742317629,25.33728,7.39004,26.393,60.05,10.66,60.9888358636,136.94,80.17728,17.12004,81.9847058774,25.33728,7.39004,26.393,54.84,9.73,55.6964855265,136.45
2021-10-21 14:30:00,78.62968,14.859490000000001,80.0214410015,24.16968,7.04949,25.17675,54.46,7.8100000000000005,55.0171582327,135.41,77.78968,15.35949,79.2915395711,24.16968,7.04949,25.17675,53.62,8.31,54.260118872,135.54,84.48968,17.98949,86.3836082655,24.16968,7.04949,25.17675,60.32,10.94,61.3040455435,135.76,80.95968,17.70949,82.8739755397,24.16968,7.04949,25.17675,56.79,10.66,57.7818284584,135.5
2021-10-21 15:00:00,80.13,13.515,81.2617506887,21.72,6.335,22.625,58.41,7.18,58.8496431595,135.41,78.97,8.945,79.4749893048,21.72,6.335,22.625,57.25,2.61,57.3094634419,135.54,86.46,16.295,87.9821494679,21.72,6.335,22.625,64.74,9.96,65.5016732611,135.37,82.37,24.805,86.0238625324,21.72,6.335,22.625,60.65,18.47,63.4000268139,135.16
2021-10-21 15:30:00,80.12256000000001,10.16408,80.7646775713,18.56256,5.41408,19.336,61.56,4.75,61.7429842168,136.42,78.40256,5.75408,78.6134266598,18.56256,5.41408,19.336,59.84,0.34,59.8409659013,135.65,86.79256,13.03408,87.7658003598,18.56256,5.41408,19.336,68.23,7.62,68.6541863254,136.37,81.97256,25.48408,85.8425239983,18.56256,5.41408,19.336,63.41,20.07,66.5103976834,135.24
2021-10-21 16:00:00,80.48664,9.08777,80.9980665329,17.06664,4.97777,17.77775,63.42,4.11,63.5530369062,137.81,78.73664,5.5177700000000005,78.9297425833,17.06664,4.97777,17.77775,61.67,0.54,61.6723641512,136.36,87.36664,11.85777,88.1676612725,17.06664,4.97777,17.77775,70.3,6.88,70.6358577494,137.75,82.42664,25.18777,86.1891799431,17.06664,4.97777,17.77775,65.36,20.21,68.4132567563,135.93
2021-10-21 16:30:00,83.31968,7.24324,83.6339261365,13.75968,4.01324,14.333,69.56,3.23,69.6349517125,137.52,81.45968,5.44324,81.6413395738,13.75968,4.01324,14.333,67.7,1.43,67.7151009746,136.03,90.86968,9.87324,91.404483541,13.75968,4.01324,14.333,77.11,5.86,77.3323457552,137.47,85.52968,24.96324,89.0982015093,13.75968,4.01324,14.333,71.77,20.95,74.7652017987,135.58
2021-10-21 17:00:00,85.6112,7.08535,85.9038983403,10.4412,3.04535,10.87625,75.17,4.04,75.2784863025,137.06,84.3512,5.86535,84.5548772813,10.4412,3.04535,10.87625,73.91,2.8200000000000003,73.9637782972,135.57,93.7412,6.87535,93.99299449989999,10.4412,3.04535,10.87625,83.3,3.83,83.3880021346,137.0,90.4512,12.23535,91.274987653,10.4412,3.04535,10.87625,80.01,9.19,80.5360552796,135.13
2021-10-21 17:30:00,85.89072,6.31646,86.1226651297,11.85072,3.45646,12.3445,74.04,2.86,74.0952171196,137.74,84.34072,8.01646,84.7208397093,11.85072,3.45646,12.3445,72.49,4.5600000000000005,72.633282316,137.2,93.90072,7.41646,94.1931478158,11.85072,3.45646,12.3445,82.05,3.96,82.1455056592,137.67,89.52072,21.51646,92.0701762801,11.85072,3.45646,12.3445,77.67,18.06,79.74203722,136.76
2021-10-21 18:00:00,82.82168,3.84174,82.9107329858,12.69168,3.70174,13.2205,70.13,0.14,70.1301397403,139.34,80.95168,8.71174,81.419094251,12.69168,3.70174,13.2205,68.26,5.01,68.443609636,138.44,90.39168,5.9317400000000005,90.5860991138,12.69168,3.70174,13.2205,77.7,2.23,77.7319940565,139.25,85.05168,29.04174,89.8733048967,12.69168,3.70174,13.2205,72.36,25.34,76.668671568,137.99
2021-10-21 18:30:00,84.12672,4.43071,84.2433155156,13.23672,3.86071,13.78825,70.89,0.5700000000000001,70.8922915415,139.21,82.26672,8.85071,82.7414544655,13.23672,3.86071,13.78825,69.03,4.99,69.2101220921,137.7,91.80672,6.8007100000000005,92.0582614091,13.23672,3.86071,13.78825,78.57,2.94,78.6249864865,139.13,86.41672,29.07071,91.1754115728,13.23672,3.86071,13.78825,73.18,25.21,77.4006233825,137.28
2021-10-21 19:00:00,89.976,6.44425,90.2064794461,13.146,3.83425,13.69375,76.83,2.61,76.8743195092,138.64,88.086,8.87425,88.5318909154,13.146,3.83425,13.69375,74.94,5.04,75.1092883737,137.22,98.336,9.02425,98.7492075111,13.146,3.83425,13.69375,85.19,5.19,85.3479478371,138.57,92.636,29.02425,97.0764419623,13.146,3.83425,13.69375,79.49,25.19,83.3858273329,136.78
2021-10-21 19:30:00,91.27024,5.34632,91.4266911093,7.77024,2.26632,8.094,83.5,3.08,83.5567854815,138.27,89.16024,5.05632,89.3034980771,7.77024,2.26632,8.094,81.39,2.79,81.437805717,137.08,100.36024,7.93632,100.6735464161,7.77024,2.26632,8.094,92.59,5.67,92.7634464647,138.2,94.09024,24.96632,97.3462397712,7.77024,2.26632,8.094,86.32,22.7,89.2548732563,136.65
2021-10-21 20:00:00,88.18008,4.01919,88.2716284945,6.34008,1.8491900000000001,6.60425,81.84,2.17,81.8687638846,138.12,86.10008,5.02919,86.2468348872,6.34008,1.8491900000000001,6.60425,79.76,3.18,79.823367506,136.74,97.03008,6.52919,97.2495076947,6.34008,1.8491900000000001,6.60425,90.69,4.68,90.8106739321,138.07,90.91008,25.17919,94.332572607,6.34008,1.8491900000000001,6.60425,84.57,23.33,87.7289792486,136.3
2021-10-21 20:30:00,84.8904,2.83595,84.9377573554,5.3004,1.54595,5.52125,79.59,1.29,79.6004535163,139.42,82.8504,5.48595,83.0318277985,5.3004,1.54595,5.52125,77.55,3.94,77.6500231809,137.94,93.5104,5.29595,93.6602476751,5.3004,1.54595,5.52125,88.21,3.75,88.289674368,139.35,87.5204,25.84595,91.2569643784,5.3004,1.54595,5.52125,82.22,24.3,85.7357475036,137.49
2021-10-21 21:00:00,82.81664,3.29527,82.8821733865,5.84664,1.70527,6.09025,76.97,1.5899999999999999,76.9864208806,139.42,80.89664,7.59527,81.2524122083,5.84664,1.70527,6.09025,75.05,5.89,75.2807717814,137.94,91.14664,5.76527,91.3287924012,5.84664,1.70527,6.09025,85.3,4.06,85.3965666757,139.35,85.42664,28.05527,89.9155659297,5.84664,1.70527,6.09025,79.58,26.35,83.8289860371,137.49
2021-10-21 21:30:00,77.6088,4.26965,77.7261587148,10.0788,2.9396500000000003,10.49875,67.53,1.33,67.5430958722,139.24,75.8188,10.54965,76.549236107,10.0788,2.9396500000000003,10.49875,65.74,7.61,66.1789974237,138.02,84.8788,4.38965,84.992233272,10.0788,2.9396500000000003,10.49875,74.8,1.45,74.8140528243,139.18,79.7588,31.26965,85.6694647384,10.0788,2.9396500000000003,10.49875,69.68,28.33,75.2189557226,137.59
