Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-21 22:00:00,74.19968,5.49324,74.4027432142,8.71968,2.54324,9.083,65.48,2.95,65.5464179037,139.76,72.36968,10.45324,73.1207276345,8.71968,2.54324,9.083,63.65,7.91,64.1396180219,138.44,81.26968,3.42324,81.3417448756,8.71968,2.54324,9.083,72.55,0.88,72.5553368127,139.69,76.20968,31.15324,82.3312801322,8.71968,2.54324,9.083,67.49,28.61,73.303698406,138.0
2021-10-21 22:30:00,71.0312,4.3791,71.166058555,5.3112,1.5491000000000001,5.5325,65.72,2.83,65.7809037639,139.58,69.1912,9.3391,69.8186289342,5.3112,1.5491000000000001,5.5325,63.88,7.79,64.3532322421,138.1,78.1112,2.3291,78.1459165424,5.3112,1.5491000000000001,5.5325,72.8,0.78,72.8041784515,139.75,73.0412,29.9791,78.9541850332,5.3112,1.5491000000000001,5.5325,67.73,28.43,73.4548691375,137.89
2021-10-21 23:00:00,67.8444,4.8229500000000005,68.0156118701,5.3244,1.55295,5.54625,62.52,3.27,62.6054574298,139.58,66.0544,10.04295,66.81350615,5.3244,1.55295,5.54625,60.73,8.49,61.3205756659,138.1,74.5744,2.76295,74.6255655125,5.3244,1.55295,5.54625,69.25,1.21,69.2605703124,139.51,69.7044,30.87295,76.2354407153,5.3244,1.55295,5.54625,64.38,29.32,70.7421147549,137.65
2021-10-21 23:30:00,61.9044,11.8767,63.0334097305,4.9944,1.4567,5.2025,56.91,10.42,57.8560670976,139.99,61.7744,6.4267,62.1078011867,4.9944,1.4567,5.2025,56.78,4.97,56.997099049,138.54,68.6244,11.2867,69.5463720998,4.9944,1.4567,5.2025,63.63,9.83,64.3848258521,139.92,65.1644,24.936700000000002,69.772759973,4.9944,1.4567,5.2025,60.17,23.48,64.5890029339,138.11
2021-10-22 00:00:00,57.71024,17.72507,60.370935949,5.16024,1.50507,5.37525,52.55,16.22,54.9962807833,138.9,58.85024,2.6150700000000002,58.9083129886,5.16024,1.50507,5.37525,53.69,1.11,53.7014729779,138.51,64.45024,17.48507,66.77994541,5.16024,1.50507,5.37525,59.29,15.98,61.4057367027,138.84,62.05024,20.68507,65.4072198229,5.16024,1.50507,5.37525,56.89,19.18,60.0361932504,138.07
2021-10-22 00:30:00,56.07,17.7675,58.8177605511,4.62,1.3475000000000001,4.8125,51.45,16.42,54.0066560713,138.2,57.19,2.3175,57.2369365554,4.62,1.3475000000000001,4.8125,52.57,0.97,52.5789482588,138.69,62.66,17.5475,65.0706566453,4.62,1.3475000000000001,4.8125,58.04,16.2,60.2584566679,138.14,60.32,20.7475,63.7884092626,4.62,1.3475000000000001,4.8125,55.7,19.4,58.9817768468,138.26
2021-10-22 01:00:00,55.9476,17.55055,58.635788995,4.5276,1.32055,4.7162500000000005,51.42,16.23,53.9205832684,138.34,57.0576,2.48055,57.111494868,4.5276,1.32055,4.7162500000000005,52.53,1.16,52.5428063582,138.83,62.5276,17.30055,64.8768817998,4.5276,1.32055,4.7162500000000005,58.0,15.98,60.1611203353,138.28,60.1976,20.52055,63.5990881858,4.5276,1.32055,4.7162500000000005,55.67,19.2,58.8879350971,138.41
2021-10-22 01:30:00,55.11184,17.86887,57.9362703603,5.00184,1.4588700000000001,5.21025,50.11,16.41,52.7285520378,138.65,56.22184,2.08887,56.2606316252,5.00184,1.4588700000000001,5.21025,51.22,0.63,51.2238743166,139.22,61.52184,17.63887,64.0005197781,5.00184,1.4588700000000001,5.21025,56.52,16.18,58.7903291367,138.24,59.28184,21.62887,63.1042357632,5.00184,1.4588700000000001,5.21025,54.28,20.17,57.9063666621,138.36
2021-10-22 02:00:00,55.70816,17.69363,58.4505229503,4.53816,1.32363,4.72725,51.17,16.37,53.7247224283,138.65,56.82816,2.09363,56.8667130716,4.53816,1.32363,4.72725,52.29,0.77,52.2956690367,139.22,62.26816,17.46363,64.6707207518,4.53816,1.32363,4.72725,57.73,16.14,59.943744461,138.59,59.94816,21.05363,63.5376834923,4.53816,1.32363,4.72725,55.41,19.73,58.817862933,138.78
2021-10-22 02:30:00,54.7128,17.73415,57.5151333134,4.4028,1.28415,4.58625,50.31,16.45,52.9310740492,138.39,55.8328,2.00415,55.8687584707,4.4028,1.28415,4.58625,51.43,0.72,51.4350396131,138.97,61.1428,17.51415,63.6017880414,4.4028,1.28415,4.58625,56.74,16.23,59.0155953965,138.33,58.8828,21.52415,62.6934858583,4.4028,1.28415,4.58625,54.48,20.24,58.1182243363,138.53
2021-10-22 03:00:00,53.5784,17.9812,56.5152059184,5.0784,1.4812,5.29,48.5,16.5,51.2298740971,138.39,54.6484,2.3812,54.7002535277,5.0784,1.4812,5.29,49.57,0.9,49.5781695911,138.97,59.7884,17.7212,62.3593914659,5.0784,1.4812,5.29,54.71,16.24,57.0694462913,138.33,57.6084,23.0212,62.0379190496,5.0784,1.4812,5.29,52.53,21.54,56.7747523112,138.53
2021-10-22 03:30:00,53.79072,17.63271,56.6070138769,5.46072,1.59271,5.68825,48.33,16.04,50.9222004631,138.72,54.85072,2.08271,54.8902465422,5.46072,1.59271,5.68825,49.39,0.49,49.3924305942,139.42,59.97072,17.36271,62.4335723458,5.46072,1.59271,5.68825,54.51,15.77,56.74533461,138.67,57.79072,22.50271,62.0172498218,5.46072,1.59271,5.68825,52.33,20.91,56.3529679786,139.01
2021-10-22 04:00:00,53.4104,18.1497,56.4099498161,6.1704,1.7997,6.4275,47.24,16.35,49.9893998764,137.94,54.4404,2.4697,54.4963904332,6.1704,1.7997,6.4275,48.27,0.67,48.2746496621,138.62,59.4404,17.8797,62.0712882438,6.1704,1.7997,6.4275,53.27,16.08,55.6440410107,137.88,57.3204,23.0097,61.7662897562,6.1704,1.7997,6.4275,51.15,21.21,55.3731577572,138.18
2021-10-22 04:30:00,53.63752,17.87511,56.5376256069,6.01752,1.7551100000000002,6.26825,47.62,16.12,50.2744348551,138.35,54.69752,2.44511,54.7521438581,6.01752,1.7551100000000002,6.26825,48.68,0.6900000000000001,48.684889853,139.04,59.73752,17.59511,62.2748680582,6.01752,1.7551100000000002,6.26825,53.72,15.84,56.0066424632,138.29,57.59752,23.04511,62.0366940211,6.01752,1.7551100000000002,6.26825,51.58,21.29,55.8010797387,138.59
2021-10-22 05:00:00,52.8508,17.9369,55.8116425332,6.8808,2.0069,7.1675,45.97,15.93,48.6518838279,138.44,53.9008,3.5869,54.0200156632,6.8808,2.0069,7.1675,47.02,1.58,47.0465386612,139.16,58.7308,17.6069,61.3132106177,6.8808,2.0069,7.1675,51.85,15.6,54.145937059,138.39,56.7008,24.1969,61.6479577135,6.8808,2.0069,7.1675,49.82,22.19,54.5383213896,138.71
2021-10-22 05:30:00,55.25376,17.78818,58.0465101608,6.47376,1.8881800000000002,6.7435,48.78,15.9,51.3059294819,138.28,56.31376,2.1781800000000002,56.3558695563,6.47376,1.8881800000000002,6.7435,49.84,0.29,49.8408436927,139.11,61.50376,17.49818,63.9444977887,6.47376,1.8881800000000002,6.7435,55.03,15.61,57.2011625756,138.23,59.30376,22.61818,63.4706075018,6.47376,1.8881800000000002,6.7435,52.83,20.73,56.751579713699996,138.67
2021-10-22 06:00:00,57.1048,16.70515,59.4980690406,5.6748,1.65515,5.91125,51.43,15.05,53.586821141,137.97,58.2148,2.18515,58.255796446,5.6748,1.65515,5.91125,52.54,0.53,52.5426731334,138.66,63.6948,16.30515,65.7486537015,5.6748,1.65515,5.91125,58.02,14.65,59.8409801056,137.93,61.3548,21.44515,64.9946608697,5.6748,1.65515,5.91125,55.68,19.79,59.0923556816,138.23
2021-10-22 06:30:00,64.18592,14.21131,65.7403503045,6.41592,1.87131,6.68325,57.77,12.34,59.0732469059,137.83,65.44592,4.41131,65.594421261,6.41592,1.87131,6.68325,59.03,2.54,59.0846215186,138.52,71.63592,13.53131,72.902684344,6.41592,1.87131,6.68325,65.22,11.66,66.2540866664,137.78,68.99592,19.18131,71.6125661456,6.41592,1.87131,6.68325,62.58,17.31,64.9299045125,138.08
2021-10-22 07:00:00,69.87648,11.08689,70.750558917,5.88648,1.71689,6.13175,63.99,9.37,64.6723820498,136.77,71.25648,6.94689,71.594309988,5.88648,1.71689,6.13175,65.37,5.23,65.5788822717,137.51,78.14648,10.07689,78.7935025777,5.88648,1.71689,6.13175,72.26,8.36,72.7419906244,136.73,75.17648,15.91689,76.8430252688,5.88648,1.71689,6.13175,69.29,14.2,70.7300791743,137.13
2021-10-22 07:30:00,79.07032,6.5705100000000005,79.3428453395,5.59032,1.6305100000000001,5.82325,73.48,4.94,73.645868859,135.85,77.42032,5.34051,77.6042975354,5.59032,1.6305100000000001,5.82325,71.83,3.71,71.9257464334,136.59,87.12032,9.07051,87.5912341993,5.59032,1.6305100000000001,5.82325,81.53,7.44,81.8687638846,135.8,81.76032000000001,24.39051,85.3208468345,5.59032,1.6305100000000001,5.82325,76.17,22.76,79.4977138036,136.21
2021-10-22 08:00:00,83.46872,7.62171,83.8159750988,13.06872,3.81171,13.61325,70.4,3.81,70.503021921,136.98,81.62872,6.49171,81.8864471544,13.06872,3.81171,13.61325,68.56,2.68,68.6123604025,136.02,91.09872,10.32171,91.6815929343,13.06872,3.81171,13.61325,78.03,6.51,78.3010919464,136.93,85.74872,26.33171,89.7006239285,13.06872,3.81171,13.61325,72.68,22.52,76.0889794911,135.6
2021-10-22 08:30:00,85.24928,8.48729,85.670729144,11.819280000000001,3.44729,12.31175,73.43,5.04,73.6027614971,137.64,83.34928,4.70729,83.4821002111,11.819280000000001,3.44729,12.31175,71.53,1.26,71.5410965809,136.36,93.23928,11.30729,93.9224048993,11.819280000000001,3.44729,12.31175,81.42,7.86,81.7985085439,137.59,87.66928,24.29729,90.9739575761,11.819280000000001,3.44729,12.31175,75.85,20.85,78.6634921676,135.93
2021-10-22 09:00:00,87.11304,8.70922,87.5473143566,8.60304,2.50922,8.961500000000001,78.51,6.2,78.7544290818,137.25,85.28304,3.74922,85.3654119784,8.60304,2.50922,8.961500000000001,76.68,1.24,76.690025427,135.95,95.65304,11.05922,96.2902404621,8.60304,2.50922,8.961500000000001,87.05,8.55,87.4688801803,137.2,90.24304,18.79922,92.180350081,8.60304,2.50922,8.961500000000001,81.64,16.29,83.249346544,135.53
2021-10-22 09:30:00,89.15016,3.30463,89.2113872074,8.69016,2.53463,9.05225,80.46,0.77,80.4636843551,137.21,88.27016,3.42463,88.3365679493,8.69016,2.53463,9.05225,79.58,0.89,79.5849765973,137.2,97.85016,3.90463,97.9280345328,8.69016,2.53463,9.05225,89.16,1.37,89.1705248386,137.16,95.79016,4.74463,95.9075923307,8.69016,2.53463,9.05225,87.1,2.21,87.1280328023,136.82
2021-10-22 10:00:00,87.19288,4.91209,87.3311339149,12.93288,3.77209,13.47175,74.26,1.1400000000000001,74.2687498212,137.21,86.40288,5.18209,86.558140744,12.93288,3.77209,13.47175,73.47,1.4100000000000001,73.4835287667,137.2,95.22288,4.81209,95.344391999,12.93288,3.77209,13.47175,82.29,1.04,82.2965716175,137.16,93.34288,4.29209,93.4415072827,12.93288,3.77209,13.47175,80.41,0.52,80.4116813653,136.82
2021-10-22 10:30:00,81.32976,9.16243,81.8442422236,18.17976,5.30243,18.93725,63.15,3.86,63.267859929,138.05,80.61976,8.73243,81.0913129513,18.17976,5.30243,18.93725,62.44,3.43,62.5341386764,138.26,88.10976,7.35243,88.4159942214,18.17976,5.30243,18.93725,69.93,2.05,69.9600414522,138.0,86.51976,7.82243,86.8726613013,18.17976,5.30243,18.93725,68.34,2.52,68.3864460255,137.87
2021-10-22 11:00:00,81.69232,9.52901,82.246198566,19.64232,5.72901,20.46075,62.05,3.8,62.1662488815,139.08,80.97232,8.60901,81.4286906401,19.64232,5.72901,20.46075,61.33,2.88,61.3975838287,139.21,88.39232,7.78901,88.7348348269,19.64232,5.72901,20.46075,68.75,2.06,68.7808556213,139.02,86.82232,7.65901,87.1594841905,19.64232,5.72901,20.46075,67.18,1.9300000000000002,67.2077175628,138.81
2021-10-22 11:30:00,86.70632,5.73476,86.895761693,16.81632,4.9047600000000005,17.517,69.89,0.8300000000000001,69.8949282852,138.38,85.96632,6.22476,86.1913905875,16.81632,4.9047600000000005,17.517,69.15,1.32,69.162597551,138.47,94.26632,6.28476,94.4755909989,16.81632,4.9047600000000005,17.517,77.45,1.38,77.4622934078,138.32,92.50632,5.39476,92.6634915994,16.81632,4.9047600000000005,17.517,75.69,0.49,75.6915860582,138.08
2021-10-22 12:00:00,87.7504,6.1247,87.9638826465,16.1304,4.7047,16.8025,71.62,1.42,71.6340756903,137.32,87.0104,6.6647,87.265273358,16.1304,4.7047,16.8025,70.88,1.96,70.9070941444,137.57,95.4904,5.4547,95.6460675838,16.1304,4.7047,16.8025,79.36,0.75,79.3635438977,137.27,93.7004,5.6347000000000005,93.8696692454,16.1304,4.7047,16.8025,77.57,0.93,77.5755747642,137.17
2021-10-22 12:30:00,87.25784,8.61937,87.6825192422,19.67784,5.73937,20.49775,67.58,2.88,67.6413394309,137.46,86.53784,8.87937,86.9921890946,19.67784,5.73937,20.49775,66.86,3.14,66.9336925621,137.71,94.55784,6.56937,94.7857675374,19.67784,5.73937,20.49775,74.88,0.8300000000000001,74.8845998854,138.59,92.86784,7.9293700000000005,93.205743465,19.67784,5.73937,20.49775,73.19,2.19,73.2227573914,138.46
2021-10-22 13:00:00,84.67096,10.40778,85.3082255814,21.18096,6.17778,22.0635,63.49,4.23,63.6307551425,138.65,83.97096,10.47778,84.6221365663,21.18096,6.17778,22.0635,62.79,4.3,62.9370645963,138.86,91.50096,8.47778,91.892863894,21.18096,6.17778,22.0635,70.32,2.3,70.3576037113,138.59,89.91096,9.647780000000001,90.4270998487,21.18096,6.17778,22.0635,68.73,3.47,68.8175399153,138.46
2021-10-22 13:30:00,81.96656,13.15108,83.0148653158,26.26656,7.66108,27.361,55.7,5.49,55.9699035197,139.01,80.36656,19.08108,82.6006754222,26.26656,7.66108,27.361,54.1,11.42,55.2921911304,139.2,87.98656,14.07108,89.1046016376,26.26656,7.66108,27.361,61.72,6.41,62.0519661252,138.94,84.71656,19.24108,86.8741313499,26.26656,7.66108,27.361,58.45,11.58,59.5860629678,138.79
2021-10-22 14:00:00,80.7996,12.52905,81.7652276586,26.0196,7.58905,27.10375,54.78,4.94,55.0022908614,139.17,78.4396,23.93905,82.0112733901,26.0196,7.58905,27.10375,52.42,16.35,54.9106446875,138.24,86.7596,15.45905,88.1261052076,26.0196,7.58905,27.10375,60.74,7.87,61.2477305702,139.1,82.1396,23.75905,85.5067619844,26.0196,7.58905,27.10375,56.12,16.17,58.4031103624,137.83
2021-10-22 14:30:00,80.49592,10.12381,81.1300478587,21.23592,6.19381,22.12075,59.26,3.93,59.390171745800004,138.45,77.99592,22.77381,81.2527535445,21.23592,6.19381,22.12075,56.76,16.58,59.1320048705,136.59,86.94592,12.92381,87.9011824128,21.23592,6.19381,22.12075,65.71,6.73,66.0537432702,138.39,81.98592,22.57381,85.0368624548,21.23592,6.19381,22.12075,60.75,16.38,62.9195271756,136.18
2021-10-22 15:00:00,80.19992,9.46581,80.7566017547,18.49992,5.39581,19.27075,61.7,4.07,61.8340917294,138.75,77.62992,22.14581,80.7269557197,18.49992,5.39581,19.27075,59.13,16.75,61.4566465079,136.79,86.90992,12.30581,87.7768030528,18.49992,5.39581,19.27075,68.41,6.91,68.7580991593,138.69,81.79992,21.95581,84.6952448769,18.49992,5.39581,19.27075,63.3,16.56,65.4302957352,136.36
2021-10-22 15:30:00,79.08496,9.06353,79.6026285638,16.43496,4.7935300000000005,17.11975,62.65,4.27,62.7953453689,139.31,76.47496,21.40353,79.4136676112,16.43496,4.7935300000000005,17.11975,60.04,16.61,62.2952141019,137.35,85.91496,11.92353,86.738405101,16.43496,4.7935300000000005,17.11975,69.48,7.13,69.8448802705,139.24,80.69496,21.19353,83.4316623547,16.43496,4.7935300000000005,17.11975,64.26,16.4,66.3197376352,136.91
2021-10-22 16:00:00,78.59136,7.88123,78.9855407841,15.02136,4.38123,15.64725,63.57,3.5,63.666277573,139.44,76.07136,21.26123,78.9866552866,15.02136,4.38123,15.64725,61.05,16.88,63.3406417713,137.48,85.48136,11.12123,86.2017671754,15.02136,4.38123,15.64725,70.46,6.74,70.7816303853,139.38,80.33136,21.05123,83.0438539807,15.02136,4.38123,15.64725,65.31,16.67,67.4038945462,137.04
2021-10-22 16:30:00,72.9764,10.12395,73.6752965421,20.5164,5.98395,21.37125,52.46,4.14,52.6231051915,139.52,72.2664,17.87395,74.4440102195,20.5164,5.98395,21.37125,51.75,11.89,53.0983483736,137.62,78.5764,21.72395,81.5241107928,20.5164,5.98395,21.37125,58.06,15.74,60.1557245821,139.45,75.8864,17.403950000000002,77.8565551547,20.5164,5.98395,21.37125,55.37,11.42,56.5354163335,137.18
2021-10-22 17:00:00,71.57896,10.18428,72.2998414507,21.16896,6.17428,22.051,50.41,4.01,50.5692416396,137.81,70.88896,18.94428,73.3766338462,21.16896,6.17428,22.051,49.72,12.77,51.3337247821,137.53,76.97896,21.90428,80.0347284933,21.16896,6.17428,22.051,55.81,15.73,57.9843858293,137.76,74.39896,18.52428,76.6704258407,21.16896,6.17428,22.051,53.23,12.35,54.643896274,137.14
2021-10-22 17:30:00,73.78192,10.50931,74.5266215225,20.43192,5.95931,21.28325,53.35,4.55,53.5436737626,137.22,73.10192,19.32931,75.6142376326,20.43192,5.95931,21.28325,52.67,13.37,54.3404619046,137.03,79.51192,21.13931,82.2740290089,20.43192,5.95931,21.28325,59.08,15.18,60.9990065493,137.17,76.82192,18.94931,79.12448257,20.43192,5.95931,21.28325,56.39,12.99,57.866848886,136.61
2021-10-22 18:00:00,75.12872,9.63546,75.7440866223,19.69872,5.74546,20.5195,55.43,3.89,55.566329733,137.32,74.40872,18.83546,76.7556653639,19.69872,5.74546,20.5195,54.71,13.09,56.2541749562,137.25,81.10872,21.74546,83.973147438,19.69872,5.74546,20.5195,61.41,16.0,63.460130003,137.27,78.25872,18.42546,80.3985375007,19.69872,5.74546,20.5195,58.56,12.68,59.9170760301,136.82
2021-10-22 18:30:00,76.99472,9.55471,77.5853039632,19.52472,5.69471,20.33825,57.47,3.86,57.5994835046,137.65,76.25472,18.82471,78.5439496643,19.52472,5.69471,20.33825,56.73,13.13,58.2296299147,137.47,83.19472,21.73471,85.986970261,19.52472,5.69471,20.33825,63.67,16.04,65.6593519615,137.6,80.23472,18.40471,82.3185498151,19.52472,5.69471,20.33825,60.71,12.71,62.0261896299,137.04
2021-10-22 19:00:00,76.5744,9.9017,77.2119317091,23.8344,6.9517,24.8275,52.74,2.95,52.8224393606,137.65,75.8644,21.6917,78.9046071928,23.8344,6.9517,24.8275,52.03,14.74,54.077615517,137.47,82.2044,23.9817,85.6311001579,23.8344,6.9517,24.8275,58.37,17.03,60.8036002224,137.6,79.5144,21.4017,82.3442321614,23.8344,6.9517,24.8275,55.68,14.45,57.5244721836,137.04
2021-10-22 19:30:00,80.24872,7.59546,80.6073698507,16.57872,4.83546,17.2695,63.67,2.76,63.7297928759,137.7,79.38872,15.56546,80.9002621025,16.57872,4.83546,17.2695,62.81,10.73,63.7199262398,137.6,87.21872,21.86546,89.9177594219,16.57872,4.83546,17.2695,70.64,17.03,72.6638183693,137.65,83.81872,14.97546,85.1460053358,16.57872,4.83546,17.2695,67.24,10.14,68.0002735289,137.18
2021-10-22 20:00:00,81.824,5.54825,82.0118897116,6.474,1.8882500000000002,6.74375,75.35,3.66,75.438836815,136.71,80.904,10.59825,81.5952211779,6.474,1.8882500000000002,6.74375,74.43,8.71,74.9379009581,136.17,90.074,17.89825,91.8350305116,6.474,1.8882500000000002,6.74375,83.6,16.01,85.1192111101,136.67,86.064,9.87825,86.6290477788,6.474,1.8882500000000002,6.74375,79.59,7.99,79.9900506313,135.76
2021-10-22 20:30:00,78.49752,4.60386,78.6324117209,5.80752,1.69386,6.0495,72.69,2.91,72.7482247206,136.39,77.56752,11.23386,78.3767808056,5.80752,1.69386,6.0495,71.76,9.54,72.3913613631,135.73,86.42752,18.66386,88.4197708855,5.80752,1.69386,6.0495,80.62,16.97,82.3866815693,136.36,82.54752,10.54386,83.2181833607,5.80752,1.69386,6.0495,76.74,8.85,77.2486252305,135.34
2021-10-22 21:00:00,75.16616,3.81263,75.2627913159,5.42616,1.58263,5.65225,69.74,2.23,69.7756440314,136.84,74.28616,11.77263,75.2132194808,5.42616,1.58263,5.65225,68.86,10.19,69.6098822007,136.18,82.77616,19.26263,84.9878907778,5.42616,1.58263,5.65225,77.35,17.68,79.3448479739,136.81,79.07616,11.14263,79.8573558519,5.42616,1.58263,5.65225,73.65,9.56,74.2678672105,135.8
2021-10-22 21:30:00,74.11976,4.85993,74.2789185574,4.55976,1.32993,4.74975,69.56,3.5300000000000002,69.6495118432,135.6,73.33976,13.71993,74.6120424333,4.55976,1.32993,4.74975,68.78,12.39,69.8870553107,135.35,81.68976,17.23993,83.4891135135,4.55976,1.32993,4.74975,77.13,15.91,78.7538253039,135.56,78.12976,13.25993,79.2469882157,4.55976,1.32993,4.74975,73.57,11.93,74.5309989199,134.95
2021-10-22 22:00:00,69.76272,3.70746,69.8611649019,4.00272,1.16746,4.1695,65.76,2.54,65.8090358537,135.6,68.98272,15.39746,70.6802478282,4.00272,1.16746,4.1695,64.98,14.23,66.5198714671,135.35,76.89272,18.33746,79.0490533039,4.00272,1.16746,4.1695,72.89,17.17,74.8849851439,135.56,73.50272,15.04746,75.0271677451,4.00272,1.16746,4.1695,69.5,13.88,70.8724516297,134.95
2021-10-22 22:30:00,66.12816,2.34113,66.1695884426,4.11816,1.20113,4.28975,62.01,1.1400000000000001,62.0204780697,136.24,65.34816000000001,16.58113,67.4189579233,4.11816,1.20113,4.28975,61.23,15.38,63.1320623772,136.08,72.81816,20.04113,75.5256997151,4.11816,1.20113,4.28975,68.7,18.84,71.2364766114,136.21,69.62816,16.32113,71.5154525223,4.11816,1.20113,4.28975,65.51,15.12,67.2322430088,135.65
2021-10-22 23:00:00,60.75424,3.49457,60.8546604416,8.48424,2.47457,8.83775,52.27,1.02,52.2799512242,136.67,60.01424,19.35457,63.0579763604,8.48424,2.47457,8.83775,51.53,16.88,54.2243054358,136.47,66.31424,24.01457,70.5285615837,8.48424,2.47457,8.83775,57.83,21.54,61.7112672046,136.64,63.64424,19.19457,66.4757158868,8.48424,2.47457,8.83775,55.16,16.72,57.6383899845,136.05
2021-10-22 23:30:00,58.668,2.45525,58.7193535094,5.298,1.54525,5.51875,53.37,0.91,53.37775754,138.04,57.858,18.81525,60.8404618372,5.298,1.54525,5.51875,52.56,17.27,55.3245560308,137.74,64.378,23.09525,68.3953028838,5.298,1.54525,5.51875,59.08,21.55,62.8875893957,138.0,61.588,18.65525,64.3513799119,5.298,1.54525,5.51875,56.29,17.11,58.8329516513,137.33
2021-10-23 00:00:00,56.10208,2.50769,56.1580972742,4.55208,1.32769,4.74175,51.55,1.18,51.563503566,138.37,55.29208,18.74769,58.3839874543,4.55208,1.32769,4.74175,50.74,17.42,53.6470316047,138.11,61.59208,23.21769,65.8228337863,4.55208,1.32769,4.74175,57.04,21.89,61.096102167,138.33,58.89208,18.62769,61.7678550823,4.55208,1.32769,4.74175,54.34,17.3,57.027410953,137.68
2021-10-23 00:30:00,54.19528,2.94654,54.2753210239,4.6852800000000006,1.36654,4.8805,49.51,1.58,49.5352046529,138.45,53.40528,19.02654,56.6933255,4.6852800000000006,1.36654,4.8805,48.72,17.66,51.8219451584,138.18,59.43528,23.79654,64.0220885683,4.6852800000000006,1.36654,4.8805,54.75,22.43,59.1664381216,138.41,56.86528,18.89654,59.9227777515,4.6852800000000006,1.36654,4.8805,52.18,17.53,55.0459199215,137.74
2021-10-23 01:00:00,52.61624,3.14932,52.710406261,4.86624,1.41932,5.069,47.75,1.73,47.7813289895,138.8,51.87624,19.78932,55.5226211791,4.86624,1.41932,5.069,47.01,18.37,50.4717445706,138.5,57.67624,23.73932,62.3706980448,4.86624,1.41932,5.069,52.81,22.32,57.3330489334,138.77,55.23624,19.74932,58.6607010681,4.86624,1.41932,5.069,50.37,18.33,53.6015466195,138.05
2021-10-23 01:30:00,51.99536,2.9007300000000003,52.0762104618,4.18536,1.22073,4.35975,47.81,1.6800000000000002,47.8395077316,137.96,51.25536,19.76073,54.9326713247,4.18536,1.22073,4.35975,47.07,18.54,50.5896876843,137.74,57.05536,23.47073,61.6943212254,4.18536,1.22073,4.35975,52.87,22.25,57.3611314393,137.92,54.61536,19.71073,58.0633311571,4.18536,1.22073,4.35975,50.43,18.49,53.7128010813,137.31
2021-10-23 02:00:00,51.97256,2.89283,52.0530062375,3.95256,1.15283,4.11725,48.02,1.74,48.051514024,137.96,51.24256,19.81283,54.9394957017,3.95256,1.15283,4.11725,47.29,18.66,50.8383683845,137.74,57.07256,23.55283,61.7415006779,3.95256,1.15283,4.11725,53.12,22.4,57.6497562874,137.92,54.63256,19.77283,58.1006146126,3.95256,1.15283,4.11725,50.68,18.62,53.992284634,137.31
2021-10-23 02:30:00,51.28784,3.00812,51.3759799692,3.86784,1.12812,4.029,47.42,1.88,47.4572523436,138.28,50.55784,19.78812,54.2924016654,3.86784,1.12812,4.029,46.69,18.66,50.2807289128,138.09,56.29784,23.51812,61.0126934088,3.86784,1.12812,4.029,52.43,22.39,57.0106744391,138.24,53.88784,19.76812,57.3992845617,3.86784,1.12812,4.029,50.02,18.64,53.3802397896,137.66
2021-10-23 03:00:00,50.38848,3.38289,50.5019094833,4.39848,1.28289,4.58175,45.99,2.1,46.0379202397,137.65,49.65848,20.17289,53.5995347635,4.39848,1.28289,4.58175,45.26,18.89,49.0438548648,137.47,55.23848,23.92289,60.196298380100004,4.39848,1.28289,4.58175,50.84,22.64,55.6531688226,137.62,52.89848,20.17289,56.6144387702,4.39848,1.28289,4.58175,48.5,18.89,52.0488434069,137.04
2021-10-23 03:30:00,49.55088,3.66984,49.6865920989,4.25088,1.23984,4.428,45.3,2.43,45.3651286783,137.75,48.82088,20.43984,52.9269816181,4.25088,1.23984,4.428,44.57,19.2,48.529629094,137.56,54.31088,24.23984,59.4747133629,4.25088,1.23984,4.428,50.06,23.0,55.0908667567,137.72,52.02088,20.45984,55.899704908,4.25088,1.23984,4.428,47.77,19.22,51.4915653287,137.13
2021-10-23 04:00:00,49.02768,3.72974,49.1693437688,4.38768,1.27974,4.5705,44.64,2.45,44.7071817497,137.75,48.30768,20.57974,52.5086435309,4.38768,1.27974,4.5705,43.92,19.3,47.9734968498,137.56,53.71768,24.43974,59.0160150794,4.38768,1.27974,4.5705,49.33,23.16,54.4961879401,137.72,51.46768,20.58974,55.4333787338,4.38768,1.27974,4.5705,47.08,19.31,50.886171992,137.13
2021-10-23 04:30:00,48.79336,4.74348,49.0233881183,4.50336,1.31348,4.691,44.29,3.43,44.4226181128,138.26,48.01336,19.98348,52.0059824578,4.50336,1.31348,4.691,43.51,18.67,47.3464782217,138.07,53.45336,25.61348,59.2731984374,4.50336,1.31348,4.691,48.95,24.3,54.6497255254,138.22,51.13336,19.97348,54.8959052043,4.50336,1.31348,4.691,46.63,18.66,50.225018666,137.64
2021-10-23 05:00:00,48.6576,4.74555,48.888467787,4.4076,1.28555,4.5912500000000005,44.25,3.46,44.3850661822,138.39,47.8576,20.03555,51.8823008507,4.4076,1.28555,4.5912500000000005,43.45,18.75,47.3229859582,138.03,53.2876,25.65555,59.1419948899,4.4076,1.28555,4.5912500000000005,48.88,24.37,54.6182323039,138.36,50.9876,20.00555,54.7718667252,4.4076,1.28555,4.5912500000000005,46.58,18.72,50.2009442142,137.61
2021-10-23 05:30:00,48.94264,4.44827,49.144370137,4.14264,1.20827,4.31525,44.8,3.24,44.9170079146,138.54,48.16264,19.68827,52.0314123137,4.14264,1.20827,4.31525,44.02,18.48,47.7417092279,138.18,53.66264,25.27827,59.3183771353,4.14264,1.20827,4.31525,49.52,24.07,55.0599246276,138.5,51.33264,19.64827,54.9644834722,4.14264,1.20827,4.31525,47.19,18.44,50.6648763938,137.76
2021-10-23 06:00:00,49.9024,3.8257,50.0488312176,3.9624,1.1557,4.1275,45.94,2.67,46.017523836,138.29,49.1424,19.7657,52.9684658476,3.9624,1.1557,4.1275,45.18,18.61,48.8627107312,137.93,54.7524,24.5657,60.0108233759,3.9624,1.1557,4.1275,50.79,23.41,55.9254164044,138.25,52.3824,19.7257,55.973378228,3.9624,1.1557,4.1275,48.42,18.57,51.8588594167,137.49
2021-10-23 06:30:00,53.10192,2.51931,53.1616481174,3.8719200000000003,1.12931,4.03325,49.23,1.3900000000000001,49.2496192879,138.19,52.36192,19.10931,55.7398994865,3.8719200000000003,1.12931,4.03325,48.49,17.98,51.7161531825,137.9,58.32192,22.91931,62.6637145672,3.8719200000000003,1.12931,4.03325,54.45,21.79,58.6481593914,138.14,55.83192,19.04931,58.9921986568,3.8719200000000003,1.12931,4.03325,51.96,17.92,54.9633332323,137.49
2021-10-23 07:00:00,56.2476,1.5968,56.2702610266,3.6576,1.0668,3.81,52.59,0.53,52.592670592,137.5,55.5076,18.2068,58.4173024369,3.6576,1.0668,3.81,51.85,17.14,54.6095422065,137.3,61.8776,21.1368,65.3880852755,3.6576,1.0668,3.81,58.22,20.07,61.5822482539,137.45,59.2076,18.0568,61.8998216799,3.6576,1.0668,3.81,55.55,16.99,58.0901248062,136.87
2021-10-23 07:30:00,60.20544,2.32867,60.2504581689,3.59544,1.04867,3.74525,56.61,1.28,56.6244690924,137.88,59.46544,16.97867,61.8418449706,3.59544,1.04867,3.74525,55.87,15.93,58.0966591122,137.75,66.29544,19.96867,69.2375125663,3.59544,1.04867,3.74525,62.7,18.92,65.492414828,137.83,63.41544,16.74867,65.5899075862,3.59544,1.04867,3.74525,59.82,15.7,61.8459570223,137.33
2021-10-23 08:00:00,63.49816,2.50988,63.547744421,3.6681600000000003,1.06988,3.821,59.83,1.44,59.8473265902,137.6,62.73816,15.60988,64.6509479729,3.6681600000000003,1.06988,3.821,59.07,14.54,60.8331858446,137.45,69.94816,19.63988,72.6530795892,3.6681600000000003,1.06988,3.821,66.28,18.57,68.8322838499,137.55,66.90816,15.28988,68.6329534917,3.6681600000000003,1.06988,3.821,63.24,14.22,64.819024985,137.01
2021-10-23 08:30:00,65.70664,3.3002700000000003,65.7894696905,7.16664,2.09027,7.46525,58.54,1.21,58.5525037893,136.28,64.88664,15.14027,66.629601726,7.16664,2.09027,7.46525,57.72,13.05,59.1768611875,135.85,72.00664,20.69027,74.9202474419,7.16664,2.09027,7.46525,64.84,18.6,67.4550635609,136.24,68.94664,14.74027,70.504714218,7.16664,2.09027,7.46525,61.78,12.65,63.0618022261,135.46
2021-10-23 09:00:00,68.4496,4.74155,68.6136286503,10.3596,3.02155,10.79125,58.09,1.72,58.1154583566,136.28,67.6596,15.60155,69.4350763992,10.3596,3.02155,10.79125,57.3,12.58,58.6646946638,135.85,74.6996,21.03155,77.6038422732,10.3596,3.02155,10.79125,64.34,18.01,66.8131401747,136.24,71.6896,15.18155,73.2794528402,10.3596,3.02155,10.79125,61.33,12.16,62.5238714412,135.46
2021-10-23 09:30:00,70.17216,6.38313,70.4618789677,11.46216,3.34313,11.93975,58.71,3.04,58.7886528167,136.13,69.61216,15.21313,71.2551201266,11.46216,3.34313,11.93975,58.15,11.87,59.3491314174,135.71,76.50216,21.26313,79.4021484726,11.46216,3.34313,11.93975,65.04,17.92,67.4635308889,136.09,73.85216,15.08313,75.3766697809,11.46216,3.34313,11.93975,62.39,11.74,63.4849564858,135.33
2021-10-23 10:00:00,69.42888,9.55884,70.0838126831,11.13888,3.24884,11.603,58.29,6.31,58.6305398235,135.66,70.48888,5.28884,70.6870145939,11.13888,3.24884,11.603,59.35,2.04,59.3850494653,135.56,75.65888,30.28884,81.4965026943,11.13888,3.24884,11.603,64.52,27.04,69.9570725517,135.62,76.12888,4.28884,76.2495935635,11.13888,3.24884,11.603,64.99,1.04,64.9983207475,135.16
2021-10-23 10:30:00,69.29736,10.35423,70.066641006,13.55736,3.95423,14.12225,55.74,6.4,56.1062171243,136.61,70.28736,6.36423,70.5748992154,13.55736,3.95423,14.12225,56.73,2.41,56.7811676527,138.49,75.22736,31.08423,81.3964682727,13.55736,3.95423,14.12225,61.67,27.13,67.3737767978,136.57,75.68736,5.39423,75.8793396193,13.55736,3.95423,14.12225,62.13,1.44,62.1466853501,138.07
2021-10-23 11:00:00,69.35272,10.59621,70.157533008,14.11272,4.11621,14.70075,55.24,6.48,55.6187738088,136.64,70.36272,6.61621,70.673096724,14.11272,4.11621,14.70075,56.25,2.5,56.3055281478,138.56,75.24272,31.36621,81.5187465726,14.11272,4.11621,14.70075,61.13,27.25,66.9286142095,136.6,75.74272,5.65621,75.9536196936,14.11272,4.11621,14.70075,61.63,1.54,61.6492376271,138.14
2021-10-23 11:30:00,71.05368,10.44024,71.81660012,13.06368,3.8102400000000003,13.608,57.99,6.63,58.3677736427,136.95,72.06368,5.38024,72.2642439772,13.06368,3.8102400000000003,13.608,59.0,1.57,59.0208852865,138.76,77.22368,31.31024,83.3296338742,13.06368,3.8102400000000003,13.608,64.16,27.5,69.8051258863,136.63,77.67368,4.30024,77.7926257996,13.06368,3.8102400000000003,13.608,64.61,0.49,64.6118580448,138.21
2021-10-23 12:00:00,68.55096,13.66528,69.8997424487,19.80096,5.77528,20.626,48.75,7.89,49.3843558225,136.95,69.52096,8.50528,70.039300876,19.80096,5.77528,20.626,49.72,2.73,49.7948923083,138.76,73.67096,34.82528,81.4874866124,19.80096,5.77528,20.626,53.87,29.05,61.203589764,136.9,74.26096,7.57528,74.6463331129,19.80096,5.77528,20.626,54.46,1.8,54.4897384835,138.38
2021-10-23 12:30:00,67.86264,14.58702,69.4126721878,19.29264,5.62702,20.0965,48.57,8.96,49.3895383659,137.64,68.83264,9.14702,69.4377440896,19.29264,5.62702,20.0965,49.54,3.52,49.6648970602,139.46,72.98264,35.88702,81.3286170167,19.29264,5.62702,20.0965,53.69,30.26,61.6302174262,137.59,73.60264,8.30702,74.0699344961,19.29264,5.62702,20.0965,54.31,2.68,54.3760838972,139.03
2021-10-23 13:00:00,67.72016,12.63963,68.8896241604,14.57016,4.24963,15.17725,53.15,8.39,53.8081276389,137.8,68.73016,7.24963,69.1114464381,14.57016,4.24963,15.17725,54.16,3.0,54.2430235145,139.58,73.35016,33.88963,80.8006992146,14.57016,4.24963,15.17725,58.78,29.64,65.8302210235,137.75,73.89016,6.47963,74.1737241195,14.57016,4.24963,15.17725,59.32,2.23,59.3619010814,139.17
2021-10-23 13:30:00,67.83928,4.71729,68.0030935757,13.73928,4.00729,14.31175,54.1,0.71,54.1046587643,137.8,67.84928,6.867290000000001,68.1959270665,13.73928,4.00729,14.31175,54.11,2.86,54.1855303564,139.58,73.61928,23.41729,77.2539180797,13.73928,4.00729,14.31175,59.88,19.41,62.9472993861,137.75,71.09928,26.94729,76.0346240529,13.73928,4.00729,14.31175,57.36,22.94,61.7771252164,139.12
2021-10-23 14:00:00,66.98632,4.20476,67.1181575567,13.45632,3.92476,14.017,53.53,0.28,53.5307322946,137.12,67.00632,6.80476,67.3509590028,13.45632,3.92476,14.017,53.55,2.88,53.6273894573,137.69,72.70632,24.03476,76.5759665705,13.45632,3.92476,14.017,59.25,20.11,62.5697578707,137.08,70.19632,27.12476,75.2547403597,13.45632,3.92476,14.017,56.74,23.2,61.2998172917,137.28
2021-10-23 14:30:00,68.26888,3.61509,68.3645291958,11.70888,3.41509,12.19675,56.56,0.2,56.5603536057,137.35,68.29888,6.24509,68.5838039071,11.70888,3.41509,12.19675,56.59,2.83,56.6607183152,137.86,74.33888,23.41509,77.939306639,11.70888,3.41509,12.19675,62.63,20.0,65.7458508197,137.31,71.67888,26.60509,76.4571295038,11.70888,3.41509,12.19675,59.97,23.19,64.2975660504,137.46
2021-10-23 15:00:00,67.9412,3.9691,68.0570379333,11.0712,3.2291,11.5325,56.87,0.74,56.8748142854,137.45,67.9812,5.8191,68.2297990489,11.0712,3.2291,11.5325,56.91,2.59,56.9689055538,137.96,74.0312,24.2291,77.8952364413,11.0712,3.2291,11.5325,62.96,21.0,66.369884737,137.4,71.3812,26.0391,75.9823034808,11.0712,3.2291,11.5325,60.31,22.81,64.4793936076,137.55
2021-10-23 15:30:00,68.3828,3.8804,68.4928086736,10.0128,2.9204,10.43,58.37,0.96,58.3778939325,137.25,68.4228,4.6004000000000005,68.5772793278,10.0128,2.9204,10.43,58.41,1.6800000000000002,58.4341552519,137.64,74.6528,24.0704,78.4373935314,10.0128,2.9204,10.43,64.64,21.15,68.0121467092,137.22,71.9228,24.6204,76.0200845566,10.0128,2.9204,10.43,61.91,21.7,65.6028817965,137.24
2021-10-23 16:00:00,69.0028,3.79165,69.1068955862,8.7828,2.56165,9.14875,60.22,1.23,60.2325601315,136.78,69.0328,4.05165,69.1515968258,8.7828,2.56165,9.14875,60.25,1.49,60.2684212503,137.04,75.4828,24.05165,79.2220610914,8.7828,2.56165,9.14875,66.7,21.49,70.0764589573,136.75,72.6328,24.08165,76.520908924,8.7828,2.56165,9.14875,63.85,21.52,67.3790241841,136.62
2021-10-23 16:30:00,70.08408,3.50494,70.1716671731,7.83408,2.28494,8.1605,62.25,1.22,62.2619538723,136.38,70.10408,3.43494,70.1881816651,7.83408,2.28494,8.1605,62.27,1.15,62.2806181729,136.55,76.79408,23.63494,80.3488712544,7.83408,2.28494,8.1605,68.96,21.35,72.1893627898,136.89,73.83408,23.27494,77.4157232185,7.83408,2.28494,8.1605,66.0,20.99,69.2573469027,136.71
2021-10-23 17:00:00,71.454,4.57575,71.6003603627,10.854,3.16575,11.30625,60.6,1.4100000000000001,60.6164012459,136.38,71.484,4.91575,71.6528216755,10.854,3.16575,11.30625,60.63,1.75,60.655250391,136.55,77.964,24.63575,81.7637173449,10.854,3.16575,11.30625,67.11,21.47,70.4607195535,136.34,75.114,24.71575,79.0757946154,10.854,3.16575,11.30625,64.26,21.55,67.7772092963,136.12
2021-10-23 17:30:00,73.6288,4.9334,73.7938928706,11.668800000000001,3.4034,12.155,61.96,1.53,61.9788875344,135.75,73.6488,4.9534,73.8151875497,11.668800000000001,3.4034,12.155,61.98,1.55,61.9993782227,135.92,80.3288,24.9134,84.1034696609,11.668800000000001,3.4034,12.155,68.66,21.51,71.9505086848,135.71,77.3688,24.6434,81.1986968923,11.668800000000001,3.4034,12.155,65.7,21.24,69.0480093848,135.5
2021-10-23 18:00:00,71.17088,6.23609,71.4435649899,13.70088,3.99609,14.27175,57.47,2.24,57.5136375132,135.75,71.19088,6.95609,71.529913905,13.70088,3.99609,14.27175,57.49,2.96,57.5661506443,135.92,77.30088,26.31609,81.6575939008,13.70088,3.99609,14.27175,63.6,22.32,67.4028367356,135.71,74.61088,26.79609,79.2768178831,13.70088,3.99609,14.27175,60.91,22.8,65.0374361426,135.5
2021-10-23 18:30:00,70.5324,7.1657,70.8954632276,14.7624,4.3057,15.3775,55.77,2.86,55.8432851827,135.46,70.5424,7.8657,70.9795705415,14.7624,4.3057,15.3775,55.78,3.56,55.8934879928,135.71,76.4924,27.1457,81.1663494698,14.7624,4.3057,15.3775,61.73,22.84,65.8198944089,135.43,73.8724,27.6057,78.8619436373,14.7624,4.3057,15.3775,59.11,23.3,63.5364627596,135.3
2021-10-23 19:00:00,71.70248,6.43989,71.991095431,13.30248,3.87989,13.85675,58.4,2.56,58.4560826604,135.46,71.71248,7.15989,72.0690211711,13.30248,3.87989,13.85675,58.41,3.2800000000000002,58.5020213326,135.71,77.98248,26.49989,82.362074749,13.30248,3.87989,13.85675,64.68,22.62,68.5212872033,135.43,75.24248,26.97989,79.9333801422,13.30248,3.87989,13.85675,61.94,23.1,66.1072885543,135.3
2021-10-23 19:30:00,73.8812,4.38285,74.0110875988,9.5412,2.78285,9.93875,64.34,1.6,64.3598912367,135.86,73.9112,5.12285,74.0885219016,9.5412,2.78285,9.93875,64.37,2.34,64.4125181933,136.11,80.8412,24.43285,84.452731019,9.5412,2.78285,9.93875,71.3,21.65,74.5145120094,135.82,77.7912,24.92285,81.68610193640001,9.5412,2.78285,9.93875,68.25,22.14,71.751251557,135.71
2021-10-23 20:00:00,72.95056,2.31683,72.9873407213,4.72056,1.37683,4.91725,68.23,0.9400000000000001,68.2364748503,136.11,73.00056,3.08683,73.0657941842,4.72056,1.37683,4.91725,68.28,1.71,68.3014092095,136.37,80.34056,22.33683,83.387886144,4.72056,1.37683,4.91725,75.62,20.96,78.4710519873,136.08,77.11056,22.85683,80.4268185443,4.72056,1.37683,4.91725,72.39,21.48,75.5096185926,135.97
2021-10-23 20:30:00,70.66328,2.89554,70.7225797907,4.85328,1.41554,5.0555,65.81,1.48,65.8266397441,136.11,70.70328,3.64554,70.7972016725,4.85328,1.41554,5.0555,65.85,2.23,65.8877484818,136.37,77.77328,23.06554,81.12152746,4.85328,1.41554,5.0555,72.92,21.65,76.0660824547,136.43,74.65328,23.56554,78.2843974892,4.85328,1.41554,5.0555,69.8,22.15,73.2302021027,136.29
2021-10-23 21:00:00,66.52072,5.39896,66.7394557844,7.71072,2.24896,8.032,58.81,3.15,58.8943002336,136.47,66.53072,5.72896,66.7769248049,7.71072,2.24896,8.032,58.82,3.48,58.9228546491,136.72,72.80072,25.84896,77.2535666853,7.71072,2.24896,8.032,65.09,23.6,69.2363206706,136.43,70.04072,25.82896,74.6514409292,7.71072,2.24896,8.032,62.33,23.58,66.641168207,136.29
2021-10-23 21:30:00,65.9604,5.3447,66.1765833679,6.5304,1.9047,6.8025,59.43,3.44,59.5294758922,136.87,65.9704,5.2847,66.1817326024,6.5304,1.9047,6.8025,59.44,3.38,59.5360227089,137.08,72.3304,25.8747,76.8191829184,6.5304,1.9047,6.8025,65.8,23.97,70.03,136.83,69.5404,25.4347,74.0458722432,6.5304,1.9047,6.8025,63.01,23.53,67.2600996134,136.65
2021-10-23 22:00:00,63.62024,5.23132,63.8349563061,6.93024,2.02132,7.219,56.69,3.21,56.7808083775,137.03,63.61024,6.76132,63.9685710408,6.93024,2.02132,7.219,56.68,4.74,56.8778515769,137.19,69.67024,25.68132,74.2527611514,6.93024,2.02132,7.219,62.74,23.66,67.052988002,136.99,67.01024,27.02132,72.2531936969,6.93024,2.02132,7.219,60.08,25.0,65.0738534282,136.76
2021-10-23 22:30:00,60.69592,5.44006,60.9392234727,5.965920000000001,1.7400600000000002,6.2145,54.73,3.7,54.8549259411,136.9,60.68592,7.03006,61.0917558256,5.965920000000001,1.7400600000000002,6.2145,54.72,5.29,54.9751080035,137.25,66.51592,25.90006,71.3805346117,5.965920000000001,1.7400600000000002,6.2145,60.55,24.16,65.1920861762,136.87,63.95592,27.28006,69.53101018,5.965920000000001,1.7400600000000002,6.2145,57.99,25.54,63.3650668744,136.79
2021-10-23 23:00:00,57.37688,6.25034,57.7163157924,4.7668800000000005,1.3903400000000001,4.9655000000000005,52.61,4.86,52.8340013628,136.78,57.36688,7.04034,57.7972776889,4.7668800000000005,1.3903400000000001,4.9655000000000005,52.6,5.65,52.9025755517,137.13,62.95688,26.97034,68.4906415436,4.7668800000000005,1.3903400000000001,4.9655000000000005,58.19,25.58,63.5642391601,136.75,60.51688,27.46034,66.455722386,4.7668800000000005,1.3903400000000001,4.9655000000000005,55.75,26.07,61.5443531122,136.67
2021-10-23 23:30:00,54.17072,6.91271,54.6100033406,5.22072,1.52271,5.43825,48.95,5.39,49.2458587091,137.37,54.13072,7.61271,54.6634082478,5.22072,1.52271,5.43825,48.91,6.09,49.2876881178,137.64,59.31072,27.75271,65.4826268507,5.22072,1.52271,5.43825,54.09,26.23,60.1143992734,137.33,57.06072,28.12271,63.6145626776,5.22072,1.52271,5.43825,51.84,26.6,58.2661617064,137.21
2021-10-24 00:00:00,51.92336,7.41598,52.4502819158,5.40336,1.57598,5.6285,46.52,5.84,46.8851362374,137.47,51.89336,8.10598,52.5226401074,5.40336,1.57598,5.6285,46.49,6.53,46.9463630114,137.73,56.79336,28.32598,63.4653203179,5.40336,1.57598,5.6285,51.39,26.75,57.9352621466,137.43,54.66336,28.68598,61.7330411939,5.40336,1.57598,5.6285,49.26,27.11,56.2272149408,137.29
2021-10-24 00:30:00,50.13744,7.79967,50.7404941035,5.82744,1.69967,6.07025,44.31,6.1,44.7279118672,137.71,50.08744,8.48967,50.8018320778,5.82744,1.69967,6.07025,44.26,6.79,44.7778036531,137.97,54.76744,28.69967,61.8315739915,5.82744,1.69967,6.07025,48.94,27.0,55.8938601279,137.67,52.73744,29.04967,60.2089769458,5.82744,1.69967,6.07025,46.91,27.35,54.300742168,137.54
2021-10-24 01:00:00,48.75784,8.09812,49.4257676622,6.26784,1.8281200000000002,6.529,42.49,6.27,42.950122235,137.59,48.70784,8.77812,49.4925152745,6.26784,1.8281200000000002,6.529,42.44,6.95,43.0053031614,137.85,53.18784,29.08812,60.6223147776,6.26784,1.8281200000000002,6.529,46.92,27.26,54.2641133715,137.56,51.24784,29.43812,59.1011337776,6.26784,1.8281200000000002,6.529,44.98,27.61,52.7779546781,137.42
2021-10-24 01:30:00,48.42904,8.66222,49.1976215955,7.37904,2.15222,7.6865,41.05,6.51,41.562995561,138.33,48.36904,9.00222,49.1996340987,7.37904,2.15222,7.6865,40.99,6.85,41.5584239355,138.54,52.67904,29.80222,60.5248178209,7.37904,2.15222,7.6865,45.3,27.65,53.0717674475,138.29,50.80904,29.79222,58.8993626303,7.37904,2.15222,7.6865,43.43,27.64,51.4794570678,138.11
2021-10-24 02:00:00,48.35056,8.79683,49.1442862433,7.36056,2.14683,7.66725,40.99,6.65,41.525926841,138.33,48.29056,8.58683,49.0480563791,7.36056,2.14683,7.66725,40.93,6.44,41.4335431746,138.54,52.59056,29.80683,60.4500960774,7.36056,2.14683,7.66725,45.23,27.66,53.0172471937,138.29,50.73056,29.18683,58.5274359883,7.36056,2.14683,7.66725,43.37,27.04,51.1088886594,138.11
2021-10-24 02:30:00,48.02696,8.86703,48.8386435916,7.08696,2.06703,7.38225,40.94,6.8,41.5008867375,137.65,47.97696,8.65703,48.7517472432,7.08696,2.06703,7.38225,40.89,6.59,41.4176315112,137.81,52.27696,30.01703,60.281859932,7.08696,2.06703,7.38225,45.19,27.95,53.1350976286,137.62,50.41696,29.37703,58.3513474331,7.08696,2.06703,7.38225,43.33,27.31,51.2184048951,137.37
2021-10-24 03:00:00,47.08144,9.26417,47.9842353098,6.87144,2.00417,7.15775,40.21,7.26,40.8601480663,138.11,46.99144,8.20417,47.7022414428,6.87144,2.00417,7.15775,40.12,6.2,40.5962362787,138.27,51.23144,30.58417,59.6661704743,6.87144,2.00417,7.15775,44.36,28.58,52.7695556169,138.07,49.37144,28.98417,57.2505126463,6.87144,2.00417,7.15775,42.5,26.98,50.3405442958,137.83
2021-10-24 03:30:00,46.47752,9.73136,47.4853580886,6.82752,1.9913600000000002,7.112,39.65,7.74,40.3983922947,138.38,46.35752,7.88136,47.0227125547,6.82752,1.9913600000000002,7.112,39.53,5.89,39.9663983866,138.35,50.56752,31.07136,59.3506823145,6.82752,1.9913600000000002,7.112,43.74,29.08,52.5246037586,138.48,48.70752,28.59136,56.4790967633,6.82752,1.9913600000000002,7.112,41.88,26.6,49.6134497893,138.14
2021-10-24 04:00:00,45.92376,10.06818,47.0144656574,7.67376,2.23818,7.9935,38.25,7.83,39.0431991517,138.38,45.79376,8.20818,46.523571164,7.67376,2.23818,7.9935,38.12,5.97,38.5846510934,138.35,49.85376,31.42818,58.933249395,7.67376,2.23818,7.9935,42.18,29.19,51.2953068029,138.33,48.06376,28.94818,56.108129096,7.67376,2.23818,7.9935,40.39,26.71,48.4228892157,137.89
2021-10-24 04:30:00,45.52992,9.40706,46.4915733553,7.18992,2.09706,7.4895,38.34,7.31,39.030650776,138.42,45.43992,8.63706,46.253487815,7.18992,2.09706,7.4895,38.25,6.54,38.8050782759,138.4,49.46992,30.59706,58.1674570997,7.18992,2.09706,7.4895,42.28,28.5,50.988708554,138.38,47.71992,29.32706,56.0113132595,7.18992,2.09706,7.4895,40.53,27.23,48.8277974109,137.93
2021-10-24 05:00:00,45.44416,9.17538,46.3611828608,6.94416,2.02538,7.2335,38.5,7.15,39.1583005249,138.0,45.37416,8.95538,46.2494673121,6.94416,2.02538,7.2335,38.43,6.93,39.0498373876,138.1,49.41416,30.31538,57.9722474383,6.94416,2.02538,7.2335,42.47,28.29,51.0296482449,137.96,47.66416,29.67538,56.1471310634,6.94416,2.02538,7.2335,40.72,27.65,49.2203301492,137.63
2021-10-24 05:30:00,45.84024,8.75382,46.6685865208,6.87024,2.00382,7.1565,38.97,6.75,39.5502642216,138.09,45.78024,8.53382,46.5688356978,6.87024,2.00382,7.1565,38.91,6.53,39.4541379325,138.24,49.85024,29.90382,58.1316168591,6.87024,2.00382,7.1565,42.98,27.9,51.2414910009,138.05,48.09024,29.27382,56.2994468947,6.87024,2.00382,7.1565,41.22,27.27,49.4240963499,137.8
2021-10-24 06:00:00,46.52928,8.77979,47.3503813054,7.19928,2.09979,7.49925,39.33,6.68,39.8932488023,138.09,46.46928,8.55979,47.2510739408,7.19928,2.09979,7.49925,39.27,6.46,39.7977951651,138.24,50.60928,29.92979,58.7970369284,7.19928,2.09979,7.49925,43.41,27.83,51.5648814602,138.05,48.81928,29.30979,56.9419519297,7.19928,2.09979,7.49925,41.62,27.21,49.725330567,137.8
2021-10-24 06:30:00,48.90152,8.13586,49.573691372,6.91152,2.01586,7.1995000000000005,41.99,6.12,42.4336482052,137.7,48.84152,7.92586,49.4804338365,6.91152,2.01586,7.1995000000000005,41.93,5.91,42.3444565439,137.86,53.27152,29.08586,60.6946628218,6.91152,2.01586,7.1995000000000005,46.36,27.07,53.6845834481,137.66,51.34152,28.47586,58.709677896,6.91152,2.01586,7.1995000000000005,44.43,26.46,51.7122470987,137.43
2021-10-24 07:00:00,50.82216,7.55063,51.3799957227,6.96216,2.03063,7.25225,43.86,5.52,44.2059950685,137.7,50.77216,7.35063,51.3015008792,6.96216,2.03063,7.25225,43.81,5.32,44.131830916,137.86,55.41216,28.42063,62.2755143332,6.96216,2.03063,7.25225,48.45,26.39,55.1709579398,137.66,53.40216,27.84063,60.2236778308,6.96216,2.03063,7.25225,46.44,25.81,53.1303086759,137.43
2021-10-24 07:30:00,53.8796,7.84405,54.4475933037,8.8596,2.58405,9.22875,45.02,5.26,45.3262396411,137.58,53.8496,7.63405,54.3880330547,8.8596,2.58405,9.22875,44.99,5.05,45.2725369291,137.73,58.5996,28.66405,65.2345068393,8.8596,2.58405,9.22875,49.74,26.08,56.1625676051,137.55,56.5296,28.09405,63.1258371949,8.8596,2.58405,9.22875,47.67,25.51,54.0665238387,137.31
2021-10-24 08:00:00,54.5204,8.8047,55.2267757365,12.7704,3.7247,13.3025,41.75,5.08,42.0579231537,137.58,54.4604,8.5947,55.1344178916,12.7704,3.7247,13.3025,41.69,4.87,41.9734797223,137.73,58.8604,29.7147,65.9356510869,12.7704,3.7247,13.3025,46.09,25.99,52.9128358718,137.55,56.9504,29.1647,63.983808782,12.7704,3.7247,13.3025,44.18,25.44,50.9810356898,137.31
2021-10-24 08:30:00,60.04712,7.00666,60.4545275778,10.37712,3.02666,10.8095,49.67,3.98,49.829201278,137.94,59.99712,6.50666,60.3489107826,10.37712,3.02666,10.8095,49.62,3.48,49.7418817497,138.09,65.29712,27.83666,70.9830509365,10.37712,3.02666,10.8095,54.92,24.81,60.263940296,137.89,62.98712,26.97666,68.520927246,10.37712,3.02666,10.8095,52.61,23.95,57.8049703745,137.64
2021-10-24 09:00:00,62.0044,6.30045,62.3236816111,10.9044,3.18045,11.35875,51.1,3.12,51.1951599275,138.08,61.9844,6.12045,62.2858390933,10.9044,3.18045,11.35875,51.08,2.94,51.1645385008,138.19,67.4244,27.02045,72.6371422453,10.9044,3.18045,11.35875,56.52,23.84,61.3421225586,138.03,65.0444,26.530450000000002,70.2469839108,10.9044,3.18045,11.35875,54.14,23.35,58.9606826623,137.76
2021-10-24 09:30:00,64.26264,7.53452,64.7028275379,15.03264,4.38452,15.659,49.23,3.15,49.3306740274,137.94,64.26264,7.33452,64.6798429451,15.03264,4.38452,15.659,49.23,2.95,49.3183069458,138.09,69.46264,28.33452,75.0193533656,15.03264,4.38452,15.659,54.43,23.95,59.466187031,137.89,67.18264,27.84452,72.7243041314,15.03264,4.38452,15.659,52.15,23.46,57.183862234,137.66
2021-10-24 10:00:00,66.09248,7.84864,66.556870888,17.17248,5.00864,17.888,48.92,2.84,49.0023672898,138.24,66.07248,7.65864,66.5148658572,17.17248,5.00864,17.888,48.9,2.65,48.9717520618,138.39,71.26248,28.55864,76.7719803991,17.17248,5.00864,17.888,54.09,23.55,58.9943268459,138.19,68.99248,28.08864,74.4911672187,17.17248,5.00864,17.888,51.82,23.08,56.7274078378,137.96
2021-10-24 10:30:00,68.16152,6.91711,68.51159916,16.96152,4.94711,17.66825,51.2,1.97,51.2378853974,138.13,68.16152,6.71711,68.4916956679,16.96152,4.94711,17.66825,51.2,1.77,51.230585591,138.27,73.62152,27.56711,78.613445166,16.96152,4.94711,17.66825,56.66,22.62,61.0083600829,138.02,71.21152,27.12711,76.2034164435,16.96152,4.94711,17.66825,54.25,22.18,58.6090001621,137.79
2021-10-24 11:00:00,70.64344,4.92392,70.8148332145,13.69344,3.99392,14.264,56.95,0.93,56.9575929969,138.13,70.65344,5.00392,70.8304157774,13.69344,3.99392,14.264,56.96,1.01,56.9689538257,138.27,76.75344,25.40392,80.8483129274,13.69344,3.99392,14.264,63.06,21.41,66.5954330266,138.07,74.08344,25.30392,78.2856592844,13.69344,3.99392,14.264,60.39,21.31,64.0395830717,137.85
2021-10-24 11:30:00,71.65184,3.80387,71.752739337,12.56184,3.66387,13.08525,59.09,0.14,59.0901658485,138.01,71.69184,4.45387,71.8300555517,12.56184,3.66387,13.08525,59.13,0.79,59.1352771195,138.18,78.00184,24.14387,81.6530066927,12.56184,3.66387,13.08525,65.44,20.48,68.5698476008,137.95,75.21184,24.75387,79.1806476114,12.56184,3.66387,13.08525,62.65,21.09,66.1045429604,137.75
2021-10-24 12:00:00,73.16464,3.48427,73.2475575276,11.29464,3.29427,11.76525,61.87,0.19,61.8702917401,138.01,73.21464,3.83427,73.3149721187,11.29464,3.29427,11.76525,61.92,0.54,61.9223546064,138.24,79.85464,23.47427,83.2334360793,11.29464,3.29427,11.76525,68.56,20.18,71.468216712,137.95,76.93464,24.04427,80.6043779938,11.29464,3.29427,11.76525,65.64,20.75,68.8416450995,137.79
2021-10-24 12:30:00,74.59568,3.53999,74.679629109,11.00568,3.20999,11.46425,63.59,0.33,63.5908562609,137.8,74.66568,3.9199900000000003,74.7685100257,11.00568,3.20999,11.46425,63.66,0.71,63.663959192,138.04,81.45568,23.69999,84.8334682202,11.00568,3.20999,11.46425,70.45,20.49,73.3692210671,137.74,78.48568,22.44999,81.633351126,11.00568,3.20999,11.46425,67.48,19.24,70.1692810281,137.59
