Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-24 13:00:00,75.0188,3.24465,75.0889346513,9.7188,2.83465,10.12375,65.3,0.41000000000000003,65.3012871236,137.35,75.0888,3.11465,75.153369386,9.7188,2.83465,10.12375,65.37,0.28,65.3705996607,137.42,82.0788,22.58465,85.1292888791,9.7188,2.83465,10.12375,72.36,19.75,75.0068803511,137.31,79.0088,22.56465,82.1678398588,9.7188,2.83465,10.12375,69.29,19.73,72.0442711116,136.98
2021-10-24 13:30:00,75.94976,3.38368,76.0250967405,8.06976,2.35368,8.406,67.88,1.03,67.8878140759,137.38,76.00976,2.6036799999999998,76.0543408676,8.06976,2.35368,8.406,67.94,0.25,67.9404599631,137.56,83.28976,21.48368,86.0158859002,8.06976,2.35368,8.406,75.22,19.13,77.6144657909,137.33,80.08976,22.09368,83.0812876212,8.06976,2.35368,8.406,72.02,19.74,74.6762880706,137.13
2021-10-24 14:00:00,74.71568,3.01999,74.7766887303,8.12568,2.36999,8.46425,66.59,0.65,66.5931723227,137.27,74.78568,2.5899900000000002,74.8305150407,8.12568,2.36999,8.46425,66.66,0.22,66.6603630353,137.51,81.93568,22.00999,84.8404108716,8.12568,2.36999,8.46425,73.81,19.64,76.3783064751,137.22,78.77568,22.56999,81.9451780647,8.12568,2.36999,8.46425,70.65,20.2,73.4810349682,137.06
2021-10-24 14:30:00,73.99184,2.7301200000000003,74.0421902823,8.81184,2.57012,9.179,65.18,0.16,65.180196379,137.71,74.04184,3.09012,74.1062946868,8.81184,2.57012,9.179,65.23,0.52,65.232072633,137.94,81.01184,22.82012,84.164577448,8.81184,2.57012,9.179,72.2,20.25,74.9860153629,137.65,77.94184,23.41012,81.3815958371,8.81184,2.57012,9.179,69.13,20.84,72.202925841,137.5
2021-10-24 15:00:00,71.96824,4.41407,72.1034782979,11.56824,3.37407,12.05025,60.4,1.04,60.4089529788,138.21,71.99824,4.94407,72.1677933102,11.56824,3.37407,12.05025,60.43,1.57,60.4503912312,138.45,78.44824,25.11407,82.3701576486,11.56824,3.37407,12.05025,66.88,21.74,70.3246898322,138.16,75.61824,25.44407,79.7842021885,11.56824,3.37407,12.05025,64.05,22.07,67.7457555866,138.02
2021-10-24 15:30:00,72.07872,4.37671,72.2114773929,11.50872,3.35671,11.98825,60.57,1.02,60.5785878013,138.4,72.11872,5.02671,72.2936898205,11.50872,3.35671,11.98825,60.61,1.67,60.6330025646,138.64,78.59872,25.04671,82.4930085975,11.50872,3.35671,11.98825,67.09,21.69,70.5090363003,138.35,75.74872,25.506709999999998,79.9278476919,11.50872,3.35671,11.98825,64.24,22.15,67.9514539947,138.2
2021-10-24 16:00:00,73.02752,2.36761,73.065889815,7.63752,2.22761,7.95575,65.39,0.14,65.3901498698,138.4,73.07752,3.1476100000000002,73.1452758424,7.63752,2.22761,7.95575,65.44,0.92,65.4464666732,138.64,80.10752,22.82761,83.2965457799,7.63752,2.22761,7.95575,72.47,20.6,75.340964289,138.35,77.00752,23.40761,80.4864854647,7.63752,2.22761,7.95575,69.37,21.18,72.5312987613,138.2
2021-10-24 16:30:00,74.7088,2.65965,74.7561270771,8.3988,2.44965,8.74875,66.31,0.21,66.31033252820001,137.88,74.7588,3.40965,74.8365144202,8.3988,2.44965,8.74875,66.36,0.96,66.3669435789,138.13,81.8688,23.06965,85.0570935582,8.3988,2.44965,8.74875,73.47,20.62,76.308749826,137.84,78.7488,23.63965,82.2204752696,8.3988,2.44965,8.74875,70.35,21.19,73.4720259691,137.69
2021-10-24 17:00:00,75.81464,3.00302,75.8740915428,9.64464,2.81302,10.0465,66.17,0.19,66.1702727817,137.77,75.87464,3.7530200000000002,75.9674019185,9.64464,2.81302,10.0465,66.23,0.9400000000000001,66.2366703571,138.02,82.97464,23.40302,86.2119030543,9.64464,2.81302,10.0465,73.33,20.59,76.1658519285,137.73,79.84464,23.97302,83.3658936535,9.64464,2.81302,10.0465,70.2,21.16,73.3197490449,137.59
2021-10-24 17:30:00,72.85024,5.29507,73.0424207866,13.08024,3.81507,13.62525,59.77,1.48,59.7883207658,137.69,72.88024,5.81507,73.1118623861,13.08024,3.81507,13.62525,59.8,2.0,59.8334354688,137.92,79.23024,25.82507,83.3328576911,13.08024,3.81507,13.62525,66.15,22.01,69.7155836237,137.73,76.43024,26.12507,80.7719064339,13.08024,3.81507,13.62525,63.35,22.31,67.1636702392,137.59
2021-10-24 18:00:00,71.67016,5.96463,71.9179299303,13.49016,3.9346300000000003,14.05225,58.18,2.03,58.2154043188,137.69,71.68016,6.69463,71.9921065705,13.49016,3.9346300000000003,14.05225,58.19,2.76,58.2554177738,137.92,77.90016,26.60463,82.3179279711,13.49016,3.9346300000000003,14.05225,64.41,22.67,68.2830652505,137.65,75.18016,27.10463,79.9169407889,13.49016,3.9346300000000003,14.05225,61.69,23.17,65.8976858471,137.49
2021-10-24 18:30:00,76.03144,4.88542,76.1882352929,11.16144,3.25542,11.6265,64.87,1.63,64.8904754182,137.92,76.05144,4.94542,76.2120640388,11.16144,3.25542,11.6265,64.89,1.69,64.9120035124,138.17,83.04144,25.18542,86.7766451175,11.16144,3.25542,11.6265,71.88,21.93,75.1509101741,137.87,79.96144,24.92542,83.7562442392,11.16144,3.25542,11.6265,68.8,21.67,72.1320240947,137.73
2021-10-24 19:00:00,76.93584,4.38337,77.0606086731,11.32584,3.30337,11.79775,65.61,1.08,65.6188882868,136.84,76.98584,5.13337,77.1567952164,11.32584,3.30337,11.79775,65.66,1.83,65.6854968772,137.02,84.02584,24.64337,87.5650470945,11.32584,3.30337,11.79775,72.7,21.34,75.7673122131,136.81,80.92584,25.15337,84.7448146028,11.32584,3.30337,11.79775,69.6,21.85,72.9491775142,136.59
2021-10-24 19:30:00,76.75568,2.31374,76.79054502380001,6.59568,1.92374,6.8705,70.16,0.39,70.1610839426,136.96,76.81568,3.12374,76.8791678249,6.59568,1.92374,6.8705,70.22,1.2,70.2302527405,137.21,84.38568,22.55374,87.347662688,6.59568,1.92374,6.8705,77.79,20.63,80.4790718137,136.92,81.05568,23.09374,84.281338904,6.59568,1.92374,6.8705,74.46,21.17,77.4109843627,136.78
2021-10-24 20:00:00,73.63784,2.42562,73.6777789584,4.88784,1.42562,5.0915,68.75,1.0,68.7572723426,136.96,73.70784,3.24562,73.7792635274,4.88784,1.42562,5.0915,68.82,1.82,68.8440614723,137.21,81.08784,22.58562,84.1745093639,4.88784,1.42562,5.0915,76.2,21.16,79.0834091324,136.92,77.82784,23.14562,81.196628035,4.88784,1.42562,5.0915,72.94,21.72,76.1052035015,136.81
2021-10-24 20:30:00,69.88272,3.5687100000000003,69.9737825593,6.37272,1.85871,6.63825,63.51,1.71,63.5330166134,136.6,69.90272,4.31871,70.0360015953,6.37272,1.85871,6.63825,63.53,2.46,63.5776100526,136.87,76.70272,23.74871,80.2951336138,6.37272,1.85871,6.63825,70.33,21.89,73.6578644817,136.57,73.72272,24.24871,77.6082429956,6.37272,1.85871,6.63825,67.35,22.39,70.97418263,136.44
2021-10-24 21:00:00,69.2164,3.6877,69.3145667248,6.0264,1.7577,6.2775,63.19,1.9300000000000002,63.2194669386,136.44,69.2464,4.4377,69.3884507267,6.0264,1.7577,6.2775,63.22,2.68,63.2767793112,136.68,76.0264,24.0577,79.7419991363,6.0264,1.7577,6.2775,70.0,22.3,73.466250755,136.4,73.0464,24.5477,77.0607950144,6.0264,1.7577,6.2775,67.02,22.79,70.7888727132,136.26
2021-10-24 21:30:00,66.902,4.88225,67.0799073424,5.802,1.69225,6.04375,61.1,3.19,61.1832174702,136.97,66.892,4.14225,67.0201305509,5.802,1.69225,6.04375,61.09,2.45,61.1391085967,137.22,73.442,25.43225,77.7208254206,5.802,1.69225,6.04375,67.64,23.74,71.6851253748,136.93,70.542,24.23225,74.5880399532,5.802,1.69225,6.04375,64.74,22.54,68.5515805799,136.79
2021-10-24 22:00:00,64.11632,5.62226,64.3623515562,6.55632,1.91226,6.8295,57.56,3.71,57.6794391443,137.13,64.09632,4.93226,64.2858104581,6.55632,1.91226,6.8295,57.54,3.02,57.6191981895,137.22,70.25632,26.30226,75.0183936182,6.55632,1.91226,6.8295,63.7,24.39,68.2096921266,137.08,67.53632,25.17226,72.0749415029,6.55632,1.91226,6.8295,60.98,23.26,65.2655192272,136.79
2021-10-24 22:30:00,59.80952,7.9661100000000005,60.3376962699,11.60952,3.38611,12.09325,48.2,4.58,48.4171085465,137.41,59.78952,8.65611,60.4128706665,11.60952,3.38611,12.09325,48.18,5.27,48.4673632458,137.51,64.87952,28.87611,71.0153634375,11.60952,3.38611,12.09325,53.27,25.49,59.0544917851,137.37,62.64952,29.28611,69.1566236536,11.60952,3.38611,12.09325,51.04,25.9,57.2354051265,137.08
2021-10-24 23:00:00,55.92576,8.05668,56.5031036687,10.44576,3.04668,10.881,45.48,5.01,45.7551144682,138.06,55.88576,8.74668,56.5660903881,10.44576,3.04668,10.881,45.44,5.7,45.796109005,138.31,60.69576,29.04668,67.2880739879,10.44576,3.04668,10.881,50.25,26.0,56.5779329774,138.02,58.59576,29.44668,65.5787317123,10.44576,3.04668,10.881,48.15,26.4,54.9124985773,137.88
2021-10-24 23:30:00,54.74008,7.21044,55.2129224313,7.27008,2.12044,7.573,47.47,5.09,47.7421092957,138.03,54.70008,7.47044,55.2078456906,7.27008,2.12044,7.573,47.43,5.35,47.7307804252,138.24,59.73008,28.15044,66.0312784141,7.27008,2.12044,7.573,52.46,26.03,58.5628935419,137.99,57.53008,28.07044,64.0129651446,7.27008,2.12044,7.573,50.26,25.95,56.5638586025,137.83
2021-10-25 00:00:00,52.29352,7.36936,52.8102234496,6.68352,1.94936,6.962,45.61,5.42,45.9309100715,138.03,52.24352,7.49936,52.7790278652,6.68352,1.94936,6.962,45.56,5.55,45.8967983633,138.24,57.07352,28.38936,63.7443522706,6.68352,1.94936,6.962,50.39,26.44,56.9054101119,137.99,54.95352,28.15936,61.7481895767,6.68352,1.94936,6.962,48.27,26.21,54.926833151,137.83
2021-10-25 00:30:00,50.45056,7.90808,51.0665911688,6.61056,1.92808,6.886,43.84,5.98,44.245971568,138.24,50.36056,7.21808,50.8752069519,6.61056,1.92808,6.886,43.75,5.29,44.0686577967,138.43,55.02056,29.09808,62.241146217,6.61056,1.92808,6.886,48.41,27.17,55.51339478,138.2,52.97056,27.94808,59.8913633373,6.61056,1.92808,6.886,46.36,26.02,53.1628629778,138.02
2021-10-25 01:00:00,49.44336,7.19348,49.963906999,5.70336,1.66348,5.941,43.74,5.53,44.0881900286,138.54,49.40336,6.98348,49.8944984162,5.70336,1.66348,5.941,43.7,5.32,44.022635087,138.64,54.02336,28.37348,61.0211257926,5.70336,1.66348,5.941,48.32,26.71,55.2109273604,138.49,52.00336,27.78348,58.959911908,5.70336,1.66348,5.941,46.3,26.12,53.1596124892,138.2
2021-10-25 01:30:00,48.5912,6.4566,49.018286394,4.6512,1.3566,4.845,43.94,5.1,44.2349816322,138.51,48.5512,7.0266,49.0570293536,4.6512,1.3566,4.845,43.9,5.67,44.2646461637,138.67,53.1812,27.6566,59.9427022831,4.6512,1.3566,4.845,48.53,26.3,55.1982871111,138.46,51.1612,27.9366,58.2916975649,4.6512,1.3566,4.845,46.51,26.58,53.5693615792,138.2
2021-10-25 02:00:00,49.10976,6.01743,49.4770450923,3.89976,1.13743,4.06225,45.21,4.88,45.4726126366,138.79,49.07976,6.7074300000000004,49.5359713629,3.89976,1.13743,4.06225,45.18,5.57,45.522052897500004,139.03,53.83976,27.17743,60.3103014274,3.89976,1.13743,4.06225,49.94,26.04,56.3212677414,138.73,51.77976,27.59743,58.6750516682,3.89976,1.13743,4.06225,47.88,26.46,54.7048992322,138.6
2021-10-25 02:30:00,48.82,6.4925,49.2498218905,4.5,1.3125,4.6875,44.32,5.18,44.6216853111,138.7,48.77,7.1725,49.2946006805,4.5,1.3125,4.6875,44.27,5.86,44.6561585898,138.95,53.45,27.6225,60.165646396,4.5,1.3125,4.6875,48.95,26.31,55.5726425501,138.64,51.41,28.0125,58.5464623718,4.5,1.3125,4.6875,46.91,26.7,53.9762734912,138.5
2021-10-25 03:00:00,48.02024,6.79007,48.4979226386,4.56024,1.33007,4.75025,43.46,5.46,43.8016346727,138.61,47.98024,7.47007,48.5582678466,4.56024,1.33007,4.75025,43.42,6.14,43.8519782906,138.86,52.55024,27.99007,59.5396652885,4.56024,1.33007,4.75025,47.99,26.66,54.8980482349,138.55,50.56024,28.38007,57.9807402683,4.56024,1.33007,4.75025,46.0,27.05,53.3638688627,138.42
2021-10-25 03:30:00,47.50552,7.04786,48.0254803313,4.89552,1.42786,5.0995,42.61,5.62,42.9790239536,138.81,47.45552,7.46786,48.0395182267,4.89552,1.42786,5.0995,42.56,6.04,42.9864536802,139.06,51.93552,28.11786,59.058549666,4.89552,1.42786,5.0995,47.04,26.69,54.0843572579,138.76,49.99552,28.22786,57.4139712984,4.89552,1.42786,5.0995,45.1,26.8,52.4618909305,138.64
2021-10-25 04:00:00,47.22696,7.64828,47.8422610022,5.13696,1.49828,5.351,42.09,6.15,42.5369321884,138.32,47.12696,6.89828,47.6291573073,5.13696,1.49828,5.351,41.99,5.4,42.3358016341,138.54,51.60696,28.74828,59.0740376426,5.13696,1.49828,5.351,46.47,27.25,53.8704315929,138.27,49.62696,27.53828,56.7555461977,5.13696,1.49828,5.351,44.49,26.04,51.550380212,138.12
2021-10-25 04:30:00,47.6788,6.32465,48.0964569076,4.9188,1.43465,5.12375,42.76,4.89,43.0387000268,138.11,47.6688,7.79465,48.3018743121,4.9188,1.43465,5.12375,42.75,6.36,43.22050555,138.2,52.1388,27.28465,58.8464662581,4.9188,1.43465,5.12375,47.22,25.85,53.8326192935,138.06,50.2188,28.58465,57.7841681524,4.9188,1.43465,5.12375,45.3,27.15,52.8129955598,137.77
2021-10-25 05:00:00,48.0012,6.0941,48.386498698,4.9512,1.4441,5.1575,43.05,4.65,43.3004041552,138.25,48.0012,7.9941,48.6623143331,4.9512,1.4441,5.1575,43.05,6.55,43.545436041,138.59,52.5012,26.9841,59.0298031019,4.9512,1.4441,5.1575,47.55,25.54,53.9749395553,138.2,50.5712,28.7741,58.184148187,4.9512,1.4441,5.1575,45.62,27.33,53.1800084618,138.16
2021-10-25 05:30:00,50.99688,5.76159,51.321318076,4.97688,1.45159,5.1842500000000005,46.02,4.31,46.221385743,138.14,50.95688,6.44159,51.3624152573,4.97688,1.45159,5.1842500000000005,45.98,4.99,46.2499783784,138.39,55.82688,26.63159,61.8537154621,4.97688,1.45159,5.1842500000000005,50.85,25.18,56.7428841354,138.1,53.71688,27.07159,60.1529233044,4.97688,1.45159,5.1842500000000005,48.74,25.62,55.0633453397,137.98
2021-10-25 06:00:00,54.46056,4.63683,54.6575958853,4.72056,1.37683,4.91725,49.74,3.26,49.8467170434,138.14,54.45056,5.33683,54.711472643,4.72056,1.37683,4.91725,49.73,3.96,49.8874182535,138.39,59.75056,25.35683,64.9083834952,4.72056,1.37683,4.91725,55.03,23.98,60.0278377088,138.1,57.43056,25.82683,62.9705833684,4.72056,1.37683,4.91725,52.71,24.45,58.1046177167,137.98
2021-10-25 06:30:00,60.33896,3.18678,60.4230557043,6.94896,2.02678,7.2385,53.39,1.16,53.402600124,137.93,60.33896,3.87678,60.4633733516,6.94896,2.02678,7.2385,53.39,1.85,53.4220422672,138.17,66.04896,23.62678,70.147628971,6.94896,2.02678,7.2385,59.1,21.6,62.9235250125,137.88,63.53896,24.18678,67.9867616867,6.94896,2.02678,7.2385,56.59,22.16,60.7741203145,137.75
2021-10-25 07:00:00,64.62904,2.54597,64.6791680107,7.76904,2.2659700000000003,8.09275,56.86,0.28,56.8606894084,137.78,64.67904,2.91597,64.744737982,7.76904,2.2659700000000003,8.09275,56.91,0.65,56.9137118804,138.02,70.73904,22.29597,74.1695494011,7.76904,2.2659700000000003,8.09275,62.97,20.03,66.0789058626,137.73,68.08904,22.19597,71.6154903101,7.76904,2.2659700000000003,8.09275,60.32,19.93,63.5272170018,137.59
2021-10-25 07:30:00,71.16544,5.04867,71.3442984349,6.23544,1.81867,6.49525,64.93,3.23,65.0102899547,137.68,71.21544,4.82867,71.378953119,6.23544,1.81867,6.49525,64.98,3.01,65.0496771706,137.85,78.21544,18.34867,80.3388370912,6.23544,1.81867,6.49525,71.98,16.53,73.8536478449,137.63,75.13544,18.51867,77.3839484813,6.23544,1.81867,6.49525,68.9,16.7,70.894992771,137.44
2021-10-25 08:00:00,76.46064,7.78352,76.8557912769,7.52064,2.19352,7.834,68.94,5.59,69.166261284,136.84,76.53064,7.20352,76.8689115261,7.52064,2.19352,7.834,69.01,5.01,69.1916194347,137.02,83.98064,15.71352,85.438062979,7.52064,2.19352,7.834,76.46,13.52,77.6461331941,136.79,80.67064,16.38352,82.317506556,7.52064,2.19352,7.834,73.15,14.19,74.5136135213,136.58
2021-10-25 08:30:00,81.44816,9.41238,81.9902168838,10.32816,3.01238,10.7585,71.12,6.4,71.4073833717,135.45,81.52816,9.30238,82.057145616,10.32816,3.01238,10.7585,71.2,6.29,71.4772977945,135.67,89.20816,15.58238,90.5588558731,10.32816,3.01238,10.7585,78.88,12.57,79.8752733955,135.4,85.78816,15.73238,87.2187833935,10.32816,3.01238,10.7585,75.46,12.72,76.5245712174,135.27
2021-10-25 09:00:00,82.22784,18.65562,84.3175535025,12.32784,3.5956200000000003,12.8415,69.9,15.06,71.5039411501,135.16,79.69784,7.70562,80.0694840763,12.32784,3.5956200000000003,12.8415,67.37,4.11,67.4952516848,135.33,88.77784,7.65562,89.1073139122,12.32784,3.5956200000000003,12.8415,76.45,4.06,76.5577305045,135.12,83.71784,25.21562,87.4328555307,12.32784,3.5956200000000003,12.8415,71.39,21.62,74.59193321,134.94
2021-10-25 09:30:00,80.2796,20.3853,82.8273785185,15.3096,4.4653,15.9475,64.97,15.92,66.8920570771,138.76,77.2696,7.9953,77.6821466378,15.3096,4.4653,15.9475,61.96,3.5300000000000002,62.060474539,136.71,86.1396,6.4153,86.3781613734,15.3096,4.4653,15.9475,70.83,1.9500000000000002,70.8568373553,137.72,80.9996,27.9753,85.6945308071,15.3096,4.4653,15.9475,65.69,23.51,69.7703103046,135.84
2021-10-25 10:00:00,86.9112,21.2166,89.4634048145,10.8912,3.1766,11.345,76.02,18.04,78.1311845552,138.76,83.5912,3.9766,83.6857339395,10.8912,3.1766,11.345,72.7,0.8,72.7044015174,136.71,93.8212,3.7566,93.8963769961,10.8912,3.1766,11.345,82.93,0.58,82.9320281918,138.71,87.9712,23.4766,91.0498916913,10.8912,3.1766,11.345,77.08,20.3,79.7083207702,136.32
2021-10-25 10:30:00,84.7908,21.2044,87.4019813505,12.9408,3.7744,13.48,71.85,17.43,73.9339394324,138.05,81.6108,5.0444,81.7665496887,12.9408,3.7744,13.48,68.67,1.27,68.6817428433,135.94,91.2808,3.9444,91.3659824005,12.9408,3.7744,13.48,78.34,0.17,78.3401844522,138.0,85.7108,24.6344,89.1806868105,12.9408,3.7744,13.48,72.77,20.86,75.7008091106,135.56
2021-10-25 11:00:00,85.0904,22.1847,87.9348456884,13.9704,4.0747,14.5525,71.12,18.11,73.3895530713,138.05,81.9404,4.8747,82.0852718351,13.9704,4.0747,14.5525,67.97,0.8,67.9747077964,135.94,91.5504,4.8147,91.6769168125,13.9704,4.0747,14.5525,77.58,0.74,77.5835291798,138.0,86.0204,24.3347,89.3962350452,13.9704,4.0747,14.5525,72.05,20.26,74.8443057286,135.56
2021-10-25 11:30:00,85.58848,21.80414,88.3221853775,13.96848,4.07414,14.5505,71.62,17.73,73.7819578217,137.61,82.49848,4.82414,82.6394066354,13.96848,4.07414,14.5505,68.53,0.75,68.5341039191,135.55,92.04848,6.21414,92.2579980611,13.96848,4.07414,14.5505,78.08,2.14,78.1093208266,137.57,86.88848,21.80414,89.5825232836,13.96848,4.07414,14.5505,72.92,17.73,75.0445154558,135.16
2021-10-25 12:00:00,84.17768,15.13599,85.527656366,16.47768,4.80599,17.16425,67.7,10.33,68.4835666419,137.53,82.08768,6.35599,82.3333821525,16.47768,4.80599,17.16425,65.61,1.55,65.6283063929,135.66,90.24768,12.74599,91.1433157531,16.47768,4.80599,17.16425,73.77,7.94,74.1960679551,137.48,88.31768,6.11599,88.529192554,16.47768,4.80599,17.16425,71.84,1.31,71.8519429104,135.27
2021-10-25 12:30:00,84.55536,15.22073,85.9143732239,13.30536,3.8807300000000002,13.85975,71.25,11.34,72.146781633,138.37,82.45536,6.75073,82.7312440875,13.30536,3.8807300000000002,13.85975,69.15,2.87,69.2095325804,137.7,90.95536,10.72073,91.5849963939,13.30536,3.8807300000000002,13.85975,77.65,6.84,77.9506773543,138.32,89.00536,5.80073,89.1941846606,13.30536,3.8807300000000002,13.85975,75.7,1.92,75.7243448304,137.31
2021-10-25 13:00:00,84.32856,16.87458,86.0003341962,16.67856,4.86458,17.3735,67.65,12.01,68.7078059612,138.3,82.35856,8.94458,82.8428507274,16.67856,4.86458,17.3735,65.68,4.08,65.8066014926,137.89,90.38856,11.22458,91.0828357873,16.67856,4.86458,17.3735,73.71,6.36,73.9838745944,138.25,88.59856,8.09458,88.9675618383,16.67856,4.86458,17.3735,71.92,3.23,71.9924947477,137.5
2021-10-25 13:30:00,81.65272,13.71246,82.796124563,17.56272,5.12246,18.2945,64.09,8.59,64.6630976678,139.19,80.10272,8.80246,80.5849182754,17.56272,5.12246,18.2945,62.54,3.68,62.6481763502,138.95,87.57272,16.10246,89.0408361722,17.56272,5.12246,18.2945,70.01,10.98,70.8657921708,139.14,86.04272,8.33246,86.4452402082,17.56272,5.12246,18.2945,68.48,3.21,68.5551930929,138.55
2021-10-25 14:00:00,80.54288,3.86834,80.6357214456,12.78288,3.72834,13.3155,67.76,0.14,67.7601446279,139.75,81.65288,11.46834,82.4543245358,12.78288,3.72834,13.3155,68.87,7.74,69.3035677292,139.36,87.88288,23.91834,91.0795673324,12.78288,3.72834,13.3155,75.1,20.19,77.7666130161,139.69,88.19288,13.38834,89.2033168142,12.78288,3.72834,13.3155,75.41,9.66,76.0262040352,138.94
2021-10-25 14:30:00,80.77472,3.95596,80.8715339944,12.77472,3.72596,13.307,68.0,0.23,68.0003889695,136.96,81.92472,11.21596,82.6889200909,12.77472,3.72596,13.307,69.15,7.49,69.5544578011,138.46,88.11472,24.16596,91.3684710576,12.77472,3.72596,13.307,75.34,20.44,78.0634946694,136.91,88.45472,13.12596,89.4233096916,12.77472,3.72596,13.307,75.68,9.4,76.2615394547,138.05
2021-10-25 15:00:00,79.50352,4.99061,79.660001761,14.81352,4.32061,15.43075,64.69,0.67,64.6934695313,136.96,80.61352,11.41061,81.4170843703,14.81352,4.32061,15.43075,65.8,7.09,66.1808741254,138.46,86.46352,25.29061,90.0863765781,14.81352,4.32061,15.43075,71.65,20.97,74.6556320715,136.91,86.82352,13.28061,87.8333548668,14.81352,4.32061,15.43075,72.01,8.96,72.5652926681,138.05
2021-10-25 15:30:00,78.09056,5.74058,78.3012759784,15.19056,4.43058,15.8235,62.9,1.31,62.9136400155,137.25,79.17056,10.87058,79.9133723494,15.19056,4.43058,15.8235,63.98,6.44,64.3032969606,138.75,84.84056,26.06058,88.7528841844,15.19056,4.43058,15.8235,69.65,21.63,72.9313334583,137.08,85.23056,12.67058,86.1672324927,15.19056,4.43058,15.8235,70.04,8.24,70.5230402067,138.21
2021-10-25 16:00:00,78.90552,5.56411,79.1014564124,13.38552,3.90411,13.94325,65.52,1.6600000000000001,65.54102532,137.13,80.01552,9.96411,80.6335347666,13.38552,3.90411,13.94325,66.63,6.06,66.9050110231,138.63,85.97552,25.92411,89.7989394067,13.38552,3.90411,13.94325,72.59,22.02,75.856367564,137.08,86.32552,11.73411,87.1193706403,13.38552,3.90411,13.94325,72.94,7.83,73.3590655611,138.21
2021-10-25 16:30:00,80.18144,5.33417,80.3586752632,10.47144,3.05417,10.90775,69.71,2.2800000000000002,69.7472759325,136.97,81.32144,8.47417,81.761776894,10.47144,3.05417,10.90775,70.85,5.42,71.0570116174,138.42,87.74144,25.80417,91.4571784097,10.47144,3.05417,10.90775,77.27,22.75,80.5494593402,136.93,88.04144,10.21417,88.6319605225,10.47144,3.05417,10.90775,77.57,7.16,77.8997464694,138.07
2021-10-25 17:00:00,81.24448,5.50714,81.4309162508,8.42448,2.45714,8.775500000000001,72.82,3.05,72.8838452608,136.97,82.42448,7.11714,82.7311826644,8.42448,2.45714,8.775500000000001,74.0,4.66,74.1465818497,138.42,89.13448,26.15714,92.8932263292,8.42448,2.45714,8.775500000000001,80.71,23.7,84.1177395084,136.87,89.41448,8.78714,89.8452172519,8.42448,2.45714,8.775500000000001,80.99,6.33,81.236992805,138.01
2021-10-25 17:30:00,83.93472,6.72096,84.2033759703,9.53472,2.7809600000000003,9.932,74.4,3.94,74.5042522276,137.12,85.12472,6.53096,85.3748873709,9.53472,2.7809600000000003,9.932,75.59,3.75,75.6829610943,138.57,92.01472,27.48096,96.030785997,9.53472,2.7809600000000003,9.932,82.48,24.7,86.0990150931,137.01,92.28472,8.12096,92.6413489582,9.53472,2.7809600000000003,9.932,82.75,5.34,82.9221206916,138.16
2021-10-25 18:00:00,86.04072,4.43396,86.1548924867,5.67072,1.65396,5.907,80.37,2.7800000000000002,80.4180657564,137.25,87.29072,6.49396,87.531944538,5.67072,1.65396,5.907,81.62,4.84,81.7633781103,138.69,94.80072,24.97396,98.0350712276,5.67072,1.65396,5.907,89.13,23.32,92.1302301093,137.13,94.99072,8.22396,95.3460560495,5.67072,1.65396,5.907,89.32,6.57,89.5613047024,138.27
2021-10-25 18:30:00,88.4036,7.53355,88.7240151738,13.1436,3.83355,13.69125,75.26,3.7,75.3508964777,137.06,89.6336,7.81355,89.9735172846,13.1436,3.83355,13.69125,76.49,3.98,76.5934755707,138.49,96.5936,28.20355,100.6268542366,13.1436,3.83355,13.69125,83.45,24.37,86.9356049039,136.94,96.8636,9.42355,97.3209139885,13.1436,3.83355,13.69125,83.72,5.59,83.9064151302,138.09
2021-10-25 19:00:00,88.22216,7.74188,88.5612004266,12.93216,3.77188,13.471,75.29,3.9699999999999998,75.394595297,137.06,89.43216,6.79188,89.6896921402,12.93216,3.77188,13.471,76.5,3.02,76.5595872507,138.49,96.42216,28.55188,100.5606423538,12.93216,3.77188,13.471,83.49,24.78,87.0897726487,136.94,96.67216,8.34188,97.0314046121,12.93216,3.77188,13.471,83.74,4.57,83.8646081491,138.09
2021-10-25 19:30:00,86.25824,6.03407,86.4690347388,6.52824,1.90407,6.80025,79.73,4.13,79.8368949797,137.52,87.40824,5.42407,87.5763721289,6.52824,1.90407,6.80025,80.88,3.52,80.9565611918,139.04,94.94824,26.83407,98.6672974793,6.52824,1.90407,6.80025,88.42,24.93,91.8673026708,137.4,95.05824,7.02407,95.3173989955,6.52824,1.90407,6.80025,88.53,5.12,88.6779301743,138.63
2021-10-25 20:00:00,83.67968,5.82074,83.8818803977,4.69968,1.37074,4.8955,78.98,4.45,79.1052646794,137.34,84.83968,4.61074,84.9648764246,4.69968,1.37074,4.8955,80.14,3.24,80.2054686415,138.78,92.27968,26.66074,96.0538099101,4.69968,1.37074,4.8955,87.58,25.29,91.1583265533,137.22,92.38968,6.17074,92.5955236642,4.69968,1.37074,4.8955,87.69,4.8,87.8212736186,138.36
2021-10-25 20:30:00,80.22192,6.99056,80.525923637,4.80192,1.40056,5.002,75.42,5.59,75.6268768362,137.18,81.35192,3.30056,81.4188466143,4.80192,1.40056,5.002,76.55,1.9,76.5735757295,138.64,88.40192,27.87056,92.6912486398,4.80192,1.40056,5.002,83.6,26.47,87.6904835202,137.07,88.57192,4.7305600000000005,88.6981578749,4.80192,1.40056,5.002,83.77,3.33,83.836160456,138.24
2021-10-25 21:00:00,77.17184,5.60762,77.3753080191,3.83184,1.11762,3.9915000000000003,73.34,4.49,73.4773141861,137.18,78.39184,2.30762,78.4257973415,3.83184,1.11762,3.9915000000000003,74.56,1.19,74.5694957741,138.64,85.11184,26.03762,89.0055220953,3.83184,1.11762,3.9915000000000003,81.28,24.92,85.0143799601,137.07,85.44184,2.11762,85.4680778832,3.83184,1.11762,3.9915000000000003,81.61,1.0,81.6161264702,138.24
2021-10-25 21:30:00,75.08496,5.17228,75.2628972243,3.50496,1.02228,3.651,71.58,4.15,71.7002015339,136.02,76.35496,2.67228,76.4017080765,3.50496,1.02228,3.651,72.85,1.65,72.8686832597,137.86,82.84496,25.59228,86.7078554284,3.50496,1.02228,3.651,79.34,24.57,83.0573326083,135.92,83.25496,1.5722800000000001,83.2698050256,3.50496,1.02228,3.651,79.75,0.55,79.7518965292,137.44
2021-10-25 22:00:00,71.20072,7.25021,71.5689043759,3.60072,1.05021,3.75075,67.6,6.2,67.8837241171,136.17,72.33072,3.15021,72.3992878333,3.60072,1.05021,3.75075,68.73,2.1,68.762074576,138.21,78.49072,28.20021,83.4029074443,3.60072,1.05021,3.75075,74.89,27.15,79.6594915876,136.1,78.86072,2.11021,78.8889481814,3.60072,1.05021,3.75075,75.26,1.06,75.2674644186,137.76
2021-10-25 22:30:00,66.31232,10.74776,67.1776609358,5.03232,1.4677600000000002,5.242,61.28,9.28,61.9786802054,137.26,67.36232,4.06776,67.4850266889,5.03232,1.4677600000000002,5.242,62.33,2.6,62.3842039302,139.17,72.84232,32.18776,79.6370232794,5.03232,1.4677600000000002,5.242,67.81,30.72,74.4440360271,137.22,73.28232,3.06776,73.3465035022,5.03232,1.4677600000000002,5.242,68.25,1.6,68.2687520027,138.73
2021-10-25 23:00:00,63.6808,8.65065,64.2656831759,4.3908000000000005,1.28065,4.57375,59.29,7.37,59.7463053251,137.97,64.4608,6.79065,64.8174950462,4.3908000000000005,1.28065,4.57375,60.07,5.51,60.3221766849,139.59,70.0208,28.69065,75.6707726276,4.3908000000000005,1.28065,4.57375,65.63,27.41,71.123870817,137.91,69.9008,6.56065,70.2080050212,4.3908000000000005,1.28065,4.57375,65.51,5.28,65.7224352866,139.19
2021-10-25 23:30:00,60.48992,3.36956,60.5836971156,3.76992,1.09956,3.927,56.72,2.27,56.7654058384,137.82,59.73992,17.46956,62.2418152708,3.76992,1.09956,3.927,55.97,16.37,58.3148162991,137.83,66.55992,18.93956,69.2020945015,3.76992,1.09956,3.927,62.79,17.84,65.2751844118,137.78,63.68992,17.26956,65.9897235348,3.76992,1.09956,3.927,59.92,16.17,62.0634779883,137.41
2021-10-26 00:00:00,58.00144,2.32042,58.0478370919,3.60144,1.05042,3.7515,54.4,1.27,54.4148224292,137.82,57.28144,16.81042,59.6971824214,3.60144,1.05042,3.7515,53.68,15.76,55.9456879482,137.83,63.83144,19.94042,66.8735604125,3.60144,1.05042,3.7515,60.23,18.89,63.1227771886,137.78,61.08144,16.57042,63.2891865286,3.60144,1.05042,3.7515,57.48,15.52,59.5383976943,137.41
2021-10-26 00:30:00,56.62032,2.43301,56.6725698602,3.85032,1.12301,4.01075,52.77,1.31,52.7862576813,137.64,55.88032,17.15301,58.4537074561,3.85032,1.12301,4.01075,52.03,16.03,54.4433815996,137.48,62.24032,20.06301,65.3940502184,3.85032,1.12301,4.01075,58.39,18.94,61.3849794331,137.61,59.58032,16.94301,61.9425549938,3.85032,1.12301,4.01075,55.73,15.82,57.9319022646,137.06
2021-10-26 01:00:00,55.66936,2.38023,55.7202219815,4.14936,1.2102300000000001,4.32225,51.52,1.17,51.5332834196,138.0,54.91936,17.73023,57.7104596989,4.14936,1.2102300000000001,4.32225,50.77,16.52,53.3901048885,137.86,61.14936,20.21023,64.4026212593,4.14936,1.2102300000000001,4.32225,57.0,19.0,60.0832755432,137.96,58.52936,17.56023,61.1068544409,4.14936,1.2102300000000001,4.32225,54.38,16.35,56.7847417886,137.43
2021-10-26 01:30:00,55.79824,1.79282,55.8270345859,3.19824,0.9328200000000001,3.3315,52.6,0.86,52.6070299485,137.74,55.07824,16.95282,57.628210344,3.19824,0.9328200000000001,3.3315,51.88,16.02,54.2970975283,137.66,61.41824,20.33282,64.6963969155,3.19824,0.9328200000000001,3.3315,58.22,19.4,61.3671605991,137.7,58.77824,16.73282,61.1135726549,3.19824,0.9328200000000001,3.3315,55.58,15.8,57.7821460315,137.23
2021-10-26 02:00:00,55.88712,1.33166,55.902982928,3.05712,0.8916600000000001,3.1845,52.83,0.44,52.8318322605,137.91,55.13712,16.56166,57.5707441662,3.05712,0.8916600000000001,3.1845,52.08,15.67,54.3863521483,137.72,61.50712,20.67166,64.8879290612,3.05712,0.8916600000000001,3.1845,58.45,19.78,61.7061658183,137.87,58.83712,16.34166,61.0643639241,3.05712,0.8916600000000001,3.1845,55.78,15.45,57.8801425361,137.3
2021-10-26 02:30:00,54.67592,1.28506,54.6910194369,3.20592,0.9350600000000001,3.3395,51.47,0.35000000000000003,51.4711899998,137.64,53.92592,17.07506,56.5646755657,3.20592,0.9350600000000001,3.3395,50.72,16.14,53.2261026189,137.38,60.15592,20.95506,63.7012499928,3.20592,0.9350600000000001,3.3395,56.95,20.02,60.3664053924,137.59,57.53592,16.86506,59.9567539069,3.20592,0.9350600000000001,3.3395,54.33,15.93,56.6172570865,136.96
2021-10-26 03:00:00,54.0164,1.6926999999999999,54.0429153752,3.7464,1.0927,3.9025,50.27,0.6000000000000001,50.2735805369,138.15,53.2764,18.2427,56.3131503314,3.7464,1.0927,3.9025,49.53,17.15,52.4151066011,137.92,59.3564,20.8027,62.8962204608,3.7464,1.0927,3.9025,55.61,19.71,58.9996288124,138.1,56.8164,18.1227,59.6366964565,3.7464,1.0927,3.9025,53.07,17.03,55.7354985624,137.49
2021-10-26 03:30:00,53.48328,1.42304,53.5022082012,3.47328,1.01304,3.618,50.01,0.41000000000000003,50.0116806356,138.0,52.73328,18.31304,55.8226320913,3.47328,1.01304,3.618,49.26,17.3,52.2095546811,137.92,58.79328,20.87304,62.3885692415,3.47328,1.01304,3.618,55.32,19.86,58.776883211,137.95,56.25328,18.18304,59.1189855664,3.47328,1.01304,3.618,52.78,17.17,55.5025882279,137.49
2021-10-26 04:00:00,52.72472,1.19471,52.738253963,3.68472,1.07471,3.83825,49.04,0.12,49.0401468187,137.89,51.97472,18.67471,55.2278581213,3.68472,1.07471,3.83825,48.29,17.6,51.3973160778,137.81,57.91472,21.29471,61.7055869971,3.68472,1.07471,3.83825,54.23,20.22,57.8769496432,137.83,55.43472,18.58471,58.4670815696,3.68472,1.07471,3.83825,51.75,17.51,54.6320656758,137.38
2021-10-26 04:30:00,52.28416,1.20163,52.2979665146,3.91416,1.14163,4.07725,48.37,0.06,48.3700372131,137.99,51.55416,18.97163,54.9340892176,3.91416,1.14163,4.07725,47.64,17.83,50.8672635395,137.9,57.40416,21.60163,61.3340688685,3.91416,1.14163,4.07725,53.49,20.46,57.2694656863,138.07,54.95416,18.88163,58.107449202,3.91416,1.14163,4.07725,51.04,17.74,54.0350737947,137.61
2021-10-26 05:00:00,52.12128,1.4882900000000001,52.1425242577,4.21128,1.22829,4.38675,47.91,0.26,47.9107054843,137.99,51.41128,18.57829,54.6650946269,4.21128,1.22829,4.38675,47.2,17.35,50.2877967304,137.9,57.20128,21.81829,61.221109204,4.21128,1.22829,4.38675,52.99,20.59,56.8496983281,137.93,54.80128,18.46829,57.8295601329,4.21128,1.22829,4.38675,50.59,17.24,53.4468492991,137.47
2021-10-26 05:30:00,54.87392,1.31156,54.8895917802,4.15392,1.21156,4.327,50.72,0.1,50.7200985803,137.57,54.15392,17.72156,56.9798274848,4.15392,1.21156,4.327,50.0,16.51,52.6552950804,137.41,60.27392,21.42156,63.9674031441,4.15392,1.21156,4.327,56.12,20.21,59.648122351,137.51,57.73392,17.56156,60.3457861677,4.15392,1.21156,4.327,53.58,16.35,56.0190940662,136.98
2021-10-26 06:00:00,57.15992,1.83956,57.1895133342,4.00992,1.16956,4.177,53.15,0.67,53.1542227862,137.43,56.37992,16.62956,58.7812695082,4.00992,1.16956,4.177,52.37,15.46,54.6042901245,137.22,62.82992,20.73956,66.1644027873,4.00992,1.16956,4.177,58.82,19.57,61.9901387319,137.38,60.11992,16.37956,62.3112731903,4.00992,1.16956,4.177,56.11,15.21,58.1349825836,136.8
2021-10-26 06:30:00,64.07064,4.09227,64.2011961241,5.39064,1.57227,5.61525,58.68,2.52,58.7340855041,137.75,63.26064,14.34227,64.8660873027,5.39064,1.57227,5.61525,57.87,12.77,59.2622122436,137.48,70.40064,18.86227,72.883711088,5.39064,1.57227,5.61525,65.01,17.29,67.2699353352,137.69,67.35064,13.91227,68.7725233285,5.39064,1.57227,5.61525,61.96,12.34,63.1768723506,137.06
2021-10-26 07:00:00,68.8584,5.48745,69.0767063348,3.4884,1.01745,3.63375,65.37,4.47,65.5226510453,136.94,68.0484,10.567450000000001,68.86403809,3.4884,1.01745,3.63375,64.56,9.55,65.2625168071,136.6,75.9484,15.90745,77.5964330885,3.4884,1.01745,3.63375,72.46,14.89,73.9740745126,136.88,72.5784,9.94745,73.2569171346,3.4884,1.01745,3.63375,69.09,8.93,69.6647184736,136.19
2021-10-26 07:30:00,73.08672,6.22196,73.3510833362,3.36672,0.98196,3.507,69.72,5.24,69.9166360747,135.57,73.22672,7.78196,73.6390618042,3.36672,0.98196,3.507,69.86,6.8,70.1901674026,136.24,80.68672,18.62196,82.8077543386,3.36672,0.98196,3.507,77.32,17.64,79.3066958081,135.52,78.95672,8.19196,79.3805507779,3.36672,0.98196,3.507,75.59,7.21,75.933077114,135.85
2021-10-26 08:00:00,76.41368,2.64899,76.4595817355,3.25368,0.9489900000000001,3.38925,73.16,1.7000000000000002,73.1797485647,135.57,77.59368,5.15899,77.7649943983,3.25368,0.9489900000000001,3.38925,74.34,4.21,74.4591142843,136.24,84.37368,22.70899,87.3762902827,3.25368,0.9489900000000001,3.38925,81.12,21.76,83.9878086391,135.52,84.63368,6.75899,84.9031432643,3.25368,0.9489900000000001,3.38925,81.38,5.8100000000000005,81.5871344024,135.85
2021-10-26 08:30:00,81.30568,2.24999,81.3368062765,5.7256800000000005,1.66999,5.96425,75.58,0.58,75.5822254237,135.94,82.54568,7.12999,82.8530388342,5.7256800000000005,1.66999,5.96425,76.82,5.46,77.0137909728,137.63,89.55568,20.95999,91.9757631176,5.7256800000000005,1.66999,5.96425,83.83,19.29,86.0207707475,135.88,89.80568,8.84999,90.240691948,5.7256800000000005,1.66999,5.96425,84.08,7.18,84.386010689,137.25
2021-10-26 09:00:00,83.97368,4.06274,84.0719024945,9.16368,2.67274,9.5455,74.81,1.3900000000000001,74.8229122662,135.58,85.25368,8.15274,85.6426127757,9.16368,2.67274,9.5455,76.09,5.48,76.2870795089,137.36,92.12368,20.99274,94.4852768925,9.16368,2.67274,9.5455,82.96,18.32,84.9587193877,135.52,92.45368,9.89274,92.9814457311,9.16368,2.67274,9.5455,83.29,7.22,83.6023474551,136.98
2021-10-26 09:30:00,83.29776,4.28143,83.4077182511,10.18776,2.9714300000000002,10.61225,73.11,1.31,73.1217354827,135.52,84.55776,8.33143,84.9672142774,10.18776,2.9714300000000002,10.61225,74.37,5.36,74.56290297460001,137.4,91.26776,21.26143,93.7115383561,10.18776,2.9714300000000002,10.61225,81.08,18.29,83.1173297213,135.77,91.58776,10.04143,92.1365730764,10.18776,2.9714300000000002,10.61225,81.4,7.07,81.7064556813,137.35
2021-10-26 10:00:00,85.27472,3.7184600000000003,85.355754439,10.31472,3.00846,10.7445,74.96,0.71,74.9633623846,135.52,87.32472,11.69846,88.1048278442,10.31472,3.00846,10.7445,77.01,8.69,77.4987496673,137.4,93.45472,21.96846,96.0020725039,10.31472,3.00846,10.7445,83.14,18.96,85.2745049824,135.46,94.59472,13.71846,95.5842936713,10.31472,3.00846,10.7445,84.28,10.71,84.9577689208,137.03
2021-10-26 10:30:00,85.05784,3.1493700000000002,85.1161246584,9.83784,2.86937,10.24775,75.22,0.28,75.2205211362,135.38,86.60784,11.78937,87.406562651,9.83784,2.86937,10.24775,76.77,8.92,77.286475531,136.81,93.26784,22.21937,95.8779973793,9.83784,2.86937,10.24775,83.43,19.35,85.6445409819,135.32,93.85784,13.81937,94.8697481638,9.83784,2.86937,10.24775,84.02,10.95,84.7305310971,136.43
2021-10-26 11:00:00,86.18072,16.03271,87.6593650996,10.02072,2.92271,10.43825,76.16,13.11,77.2801248705,135.51,84.07072,6.63271,84.3319560028,10.02072,2.92271,10.43825,74.05,3.71,74.1428796312,136.85,93.09072,7.57271,93.3982231462,10.02072,2.92271,10.43825,83.07,4.65,83.2000444711,135.45,91.07072,5.77271,91.2534943006,10.02072,2.92271,10.43825,81.05,2.85,81.1000924784,136.47
2021-10-26 11:30:00,88.46632,14.65976,89.672729063,9.49632,2.76976,9.892,78.97,11.89,79.8600838968,137.71,86.14632,3.9097600000000003,86.2349967983,9.49632,2.76976,9.892,76.65,1.1400000000000001,76.6584770264,137.62,95.62632,8.94976,96.0442152386,9.49632,2.76976,9.892,86.13,6.18,86.3514290559,137.65,93.42632,3.44976,93.4899893721,9.49632,2.76976,9.892,83.93,0.68,83.9327546313,137.22
2021-10-26 12:00:00,88.9068,14.3874,90.0634019178,8.5968,2.5074,8.955,80.31,11.88,81.1839300601,137.92,86.5668,3.2574,86.6280642575,8.5968,2.5074,8.955,77.97,0.75,77.9736070732,137.37,96.1968,8.7674,96.5955052422,8.5968,2.5074,8.955,87.6,6.26,87.8233886843,137.85,93.9268,2.9173999999999998,93.9720968213,8.5968,2.5074,8.955,85.33,0.41000000000000003,85.3309849937,136.99
2021-10-26 12:30:00,89.65232,14.27901,90.7823144008,8.12232,2.36901,8.46075,81.53,11.91,82.3953214691,138.17,87.27232,3.07901,87.326617596,8.12232,2.36901,8.46075,79.15,0.71,79.1531843958,137.57,97.05232,8.57901,97.4307560782,8.12232,2.36901,8.46075,88.93,6.21,89.1465591035,138.1,94.76232,2.8290100000000002,94.8045388648,8.12232,2.36901,8.46075,86.64,0.46,86.6412211364,137.19
2021-10-26 13:00:00,88.71192,13.818060000000001,89.7816436264,8.46192,2.46806,8.8145,80.25,11.35,81.0486582246,138.03,86.35192,3.75806,86.4336572329,8.46192,2.46806,8.8145,77.89,1.29,77.9006816401,137.44,95.98192,9.34806,96.4360679033,8.46192,2.46806,8.8145,87.52,6.88,87.7900039868,137.97,93.73192,2.6380600000000003,93.7690364003,8.46192,2.46806,8.8145,85.27,0.17,85.2701694615,137.06
2021-10-26 13:30:00,87.0592,14.5781,88.2713164298,10.9992,3.2081,11.4575,76.06,11.37,76.9051396202,138.21,84.7992,5.4881,84.9766059704,10.9992,3.2081,11.4575,73.8,2.2800000000000002,73.8352111123,137.61,93.8992,10.1081,94.4416933682,10.9992,3.2081,11.4575,82.9,6.9,83.186657584,138.14,91.7692,4.4781,91.8783948937,10.9992,3.2081,11.4575,80.77,1.27,80.7799839069,137.23
2021-10-26 14:00:00,84.5516,16.0863,86.0682410082,12.9816,3.7862999999999998,13.5225,71.57,12.3,72.6192460715,138.54,82.5016,8.0663,82.8949889815,12.9816,3.7862999999999998,13.5225,69.52,4.28,69.6516245324,138.05,91.0016,9.6563,91.5124873023,12.9816,3.7862999999999998,13.5225,78.02,5.87,78.2405093286,138.47,89.1116,7.2263,89.4041199624,12.9816,3.7862999999999998,13.5225,76.13,3.44,76.2076800592,137.64
2021-10-26 14:30:00,85.77616,15.52763,87.1702754255,9.86616,2.87763,10.27725,75.91,12.65,76.9568099651,138.6,83.66616,6.56763,83.923537181,9.86616,2.87763,10.27725,73.8,3.69,73.8921924157,138.44,92.62616,8.45763,93.0114886536,9.86616,2.87763,10.27725,82.76,5.58,82.9478993104,138.73,90.65616,5.65763,90.8325278915,9.86616,2.87763,10.27725,80.79,2.7800000000000002,80.8378160269,138.17
2021-10-26 15:00:00,83.73288,15.45834,85.1478447681,12.06288,3.5183400000000002,12.5655,71.67,11.94,72.6577765969,138.79,81.71288,7.88834,82.0927564761,12.06288,3.5183400000000002,12.5655,69.65,4.37,69.7869572341,138.58,90.18288,9.86834,90.7211991733,12.06288,3.5183400000000002,12.5655,78.12,6.35,78.3776556169,138.73,88.33288,7.05834,88.6144336587,12.06288,3.5183400000000002,12.5655,76.27,3.54,76.3521086808,138.17
2021-10-26 15:30:00,85.13976,14.47368,86.3612537287,9.02976,2.63368,9.406,76.11,11.84,77.0254354094,138.59,83.00976,7.07368,83.3106067917,9.02976,2.63368,9.406,73.98,4.44,74.1131162481,138.38,92.02976,9.06368,92.4750075469,9.02976,2.63368,9.406,83.0,6.43,83.2486930828,138.54,90.03976,6.24368,90.2559799725,9.02976,2.63368,9.406,81.01,3.61,81.0903952389,137.98
2021-10-26 16:00:00,84.66768,13.58849,85.7511696542,8.25768,2.40849,8.60175,76.41,11.18,77.2235747683,138.59,82.54768,7.48849,82.8866512526,8.25768,2.40849,8.60175,74.29,5.08,74.4634843396,138.38,91.57768,9.53849,92.0730919741,8.25768,2.40849,8.60175,83.32,7.13,83.6245137505,138.54,89.60768,6.70849,89.8584450848,8.25768,2.40849,8.60175,81.35,4.3,81.4635654756,137.98
2021-10-26 16:30:00,85.16296,12.71753,86.1072896174,8.80296,2.56753,9.16975,76.36,10.15,77.0316305163,138.63,83.00296,7.9875300000000005,83.3864017947,8.80296,2.56753,9.16975,74.2,5.42,74.3976908244,138.42,92.06296,11.00753,92.7186837734,8.80296,2.56753,9.16975,83.26,8.44,83.6866847234,139.16,90.05296,7.22753,90.3425303756,8.80296,2.56753,9.16975,81.25,4.66,81.3835247455,138.5
2021-10-26 17:00:00,86.54408,11.31869,87.2811006253,8.70408,2.53869,9.06675,77.84,8.78,78.3336070917,139.21,84.30408,7.67869,84.6530577402,8.70408,2.53869,9.06675,75.6,5.14,75.7745313413,138.91,93.57408,12.48869,94.4037913739,8.70408,2.53869,9.06675,84.87,9.95,85.4512691538,139.16,91.47408,6.87869,91.7323481001,8.70408,2.53869,9.06675,82.77,4.34,82.8837046711,138.5
2021-10-26 17:30:00,90.12184,11.65137,90.8718904165,7.58184,2.21137,7.89775,82.54,9.44,83.078066901,139.17,87.84184,7.60137,88.1701178431,7.58184,2.21137,7.89775,80.26,5.39,80.4407838102,138.68,97.62184,11.33137,98.2772791191,7.58184,2.21137,7.89775,90.04,9.12,90.5006961299,139.11,95.45184,6.82137,95.6952707717,7.58184,2.21137,7.89775,87.87,4.61,87.99084611480001,138.24
2021-10-26 18:00:00,90.97232,11.80526,91.7350923576,7.49232,2.18526,7.8045,83.48,9.62,84.0324627748,138.72,88.68232,8.03526,89.0456022713,7.49232,2.18526,7.8045,81.19,5.85,81.4004827996,138.35,98.54232,11.06526,99.1616297257,7.49232,2.18526,7.8045,91.05,8.88,91.4820031482,138.67,96.37232,7.30526,96.6488017818,7.49232,2.18526,7.8045,88.88,5.12,89.027348607,137.92
2021-10-26 18:30:00,94.11712,12.17541,94.9013850571,9.44712,2.75541,9.84075,84.67,9.42,85.1924016565,138.62,91.79712,8.81541,92.2194268783,9.44712,2.75541,9.84075,82.35,6.06,82.5726716293,138.31,101.80712,11.86541,102.4962323072,9.44712,2.75541,9.84075,92.36,9.11,92.8081984525,138.55,99.60712,8.08541,99.9347397533,9.44712,2.75541,9.84075,90.16,5.33,90.3174097281,137.87
2021-10-26 19:00:00,92.79944,11.85442,93.5535319368,7.24944,2.11442,7.5515,85.55,9.74,86.1026718517,138.62,90.45944,7.89442,90.8032606917,7.24944,2.11442,7.5515,83.21,5.78,83.410505933,138.31,100.55944,10.92442,101.1510945341,7.24944,2.11442,7.5515,93.31,8.81,93.7249817285,138.55,98.33944,7.14442,98.5986216772,7.24944,2.11442,7.5515,91.09,5.03,91.2287728735,137.87
2021-10-26 19:30:00,89.38264,10.48827,89.9958895781,6.5426400000000005,1.90827,6.81525,82.84,8.58,83.2831435526,138.69,87.05264,8.13827,87.4322227189,6.5426400000000005,1.90827,6.81525,80.51,6.23,80.7506842076,138.38,96.86264,12.13827,97.6202265228,6.5426400000000005,1.90827,6.81525,90.32,10.23,90.8974988655,138.63,94.68264,7.41827,94.972801618,6.5426400000000005,1.90827,6.81525,88.14,5.51,88.312058633,137.94
2021-10-26 20:00:00,87.62416,9.91663,88.183518677,6.91416,2.01663,7.20225,80.71,7.9,81.0957095043,139.33,85.30416,8.96663,85.7741229443,6.91416,2.01663,7.20225,78.39,6.95,78.6974878888,138.92,94.91416,12.94663,95.793073846,6.91416,2.01663,7.20225,88.0,10.93,88.6761800034,139.26,92.73416,8.32663,93.1072349394,6.91416,2.01663,7.20225,85.82,6.31,86.0516618085,138.48
2021-10-26 20:30:00,84.09704,8.90872,84.5675908892,7.36704,2.14872,7.674,76.73,6.76,77.0272062326,139.67,81.82704,10.16872,82.4564572462,7.36704,2.14872,7.674,74.46,8.02,74.8906669753,139.26,90.99704,14.44872,92.1370001595,7.36704,2.14872,7.674,83.63,12.3,84.5296805862,139.59,88.89704,9.63872,89.4180554698,7.36704,2.14872,7.674,81.53,7.49,81.8733228836,138.81
2021-10-26 21:00:00,78.68192,8.74556,79.166466099,9.00192,2.62556,9.377,69.68,6.12,69.9482437235,139.67,77.49192,9.76556,78.1048258906,9.00192,2.62556,9.377,68.49,7.14,68.8611624938,139.26,85.28192,20.55556,87.7242094624,9.00192,2.62556,9.377,76.28,17.93,78.3589388647,139.59,84.00192,9.84556,84.5769331165,9.00192,2.62556,9.377,75.0,7.22,75.3467212293,138.81
2021-10-26 21:30:00,76.10096,8.80528,76.6086748926,9.00096,2.62528,9.376,67.1,6.18,67.3839921643,137.0,77.17096,3.62528,77.2560659262,9.00096,2.62528,9.376,68.17,1.0,68.1773342101,138.55,83.31096,29.66528,88.4349755108,9.00096,2.62528,9.376,74.31,27.04,79.0767835714,139.28,83.63096,4.92528,83.7758667732,9.00096,2.62528,9.376,74.63,2.3,74.6654330999,139.0
2021-10-26 22:00:00,72.93728,9.31129,73.5292250419,8.26728,2.41129,8.61175,64.67,6.9,65.0370578978,137.0,73.97728,2.64129,74.0244173841,8.26728,2.41129,8.61175,65.71,0.23,65.710402525,138.55,79.86728,30.32129,85.4292867924,8.26728,2.41129,8.61175,71.6,27.91,76.8474339194,136.94,80.22728,3.48129,80.3027760184,8.26728,2.41129,8.61175,71.96,1.07,71.9679546743,138.15
2021-10-26 22:30:00,68.76576,9.79418,69.4597416512,7.62576,2.22418,7.9435,61.14,7.57,61.6068543264,137.31,69.78576,3.26418,69.8620581564,7.62576,2.22418,7.9435,62.16,1.04,62.1686995199,138.91,75.29576,30.91418,81.3949506975,7.62576,2.22418,7.9435,67.67,28.69,73.5006462557,137.26,75.68576,2.86418,75.7399352644,7.62576,2.22418,7.9435,68.06,0.64,68.0630090431,138.5
2021-10-26 23:00:00,65.49792,2.44231,65.5434390497,7.44792,2.17231,7.75825,58.05,0.27,58.0506279036,137.54,65.54792,2.7623100000000003,65.606098595,7.44792,2.17231,7.75825,58.1,0.59,58.1029956198,139.16,71.69792,22.34231,75.0984057651,7.44792,2.17231,7.75825,64.25,20.17,67.3416022975,137.48,69.02792,22.30231,72.5413452513,7.44792,2.17231,7.75825,61.58,20.13,64.7866753276,138.74
2021-10-26 23:30:00,61.75648,2.79564,61.8197252097,7.83648,2.28564,8.163,53.92,0.51,53.9224118526,137.64,61.79648,2.74564,61.8574448179,7.83648,2.28564,8.163,53.96,0.46,53.961960676,137.83,67.50648,23.14564,71.3641751371,7.83648,2.28564,8.163,59.67,20.86,63.211142214,137.58,65.01648,22.905640000000002,68.933380995,7.83648,2.28564,8.163,57.18,20.62,60.7843466692,137.39
2021-10-27 00:00:00,57.96928,3.68979,58.086590311,8.15928,2.37979,8.49925,49.81,1.31,49.8272234828,137.58,57.95928,3.59979,58.0709619876,8.15928,2.37979,8.49925,49.8,1.22,49.8149415336,137.73,63.23928,23.94979,67.6224738971,8.15928,2.37979,8.49925,55.08,21.57,59.1529483627,137.52,60.91928,23.65979,65.3524623757,8.15928,2.37979,8.49925,52.76,21.28,56.8898584987,137.29
2021-10-27 00:30:00,56.35472,4.15096,56.507388324,8.33472,2.43096,8.682,48.02,1.72,48.0507939581,137.18,56.34472,4.04096,56.4894399831,8.33472,2.43096,8.682,48.01,1.6099999999999999,48.0369878323,137.33,61.42472,24.50096,66.1308798369,8.33472,2.43096,8.682,53.09,22.07,57.4946345323,137.13,59.19472,24.18096,63.9432068511,8.33472,2.43096,8.682,50.86,21.75,55.3154779424,136.89
2021-10-27 01:00:00,55.89936,4.41273,56.0732613147,8.40936,2.45273,8.75975,47.49,1.96,47.5304292007,137.18,55.88936,4.31273,56.0555099991,8.40936,2.45273,8.75975,47.48,1.8599999999999999,47.5164182152,137.33,60.90936,24.81273,65.7694587606,8.40936,2.45273,8.75975,52.5,22.36,57.0632946823,137.13,58.70936,24.50273,63.6173932904,8.40936,2.45273,8.75975,50.3,22.05,54.9207838618,136.89
2021-10-27 01:30:00,56.06544,4.25867,56.2269493443,8.15544,2.37867,8.49525,47.91,1.88,47.9468716393,137.35,56.04544,4.15867,56.1995185118,8.15544,2.37867,8.49525,47.89,1.78,47.9230685578,137.5,61.12544,24.64867,65.90809015560001,8.15544,2.37867,8.49525,52.97,22.27,57.4610633386,137.29,58.90544,24.31867,63.7279261561,8.15544,2.37867,8.49525,50.75,21.94,55.2894754904,137.05
2021-10-27 02:00:00,55.36184,4.48887,55.543526014,8.36184,2.43887,8.71025,47.0,2.05,47.0446862037,137.35,55.35184,4.37887,55.5247754958,8.36184,2.43887,8.71025,46.99,1.94,47.0300297682,137.5,60.33184,24.80887,65.2335109316,8.36184,2.43887,8.71025,51.97,22.37,56.5800123719,137.29,58.15184,24.48887,63.097870402,8.36184,2.43887,8.71025,49.79,22.05,54.4540779006,137.05
2021-10-27 02:30:00,54.72408,4.48369,54.9074531176,8.10408,2.36369,8.44175,46.62,2.12,46.6681775946,137.69,54.71408,4.81369,54.9254236366,8.10408,2.36369,8.44175,46.61,2.45,46.6743462729,137.88,59.63408,24.99369,64.6599415192,8.10408,2.36369,8.44175,51.53,22.63,56.2801723523,136.93,57.47408,25.16369,62.7413832033,8.10408,2.36369,8.44175,49.37,22.8,54.3804827121,136.68
2021-10-27 03:00:00,53.67632,4.5697600000000005,53.8704931776,8.05632,2.34976,8.392,45.62,2.22,45.673983842,137.69,53.65632,5.23976,53.9115549841,8.05632,2.34976,8.392,45.6,2.89,45.6914882664,137.88,58.46632,25.15976,63.6500125499,8.05632,2.34976,8.392,50.41,22.81,55.3304997266,137.62,56.36632,25.69976,61.948685978,8.05632,2.34976,8.392,48.31,23.35,53.6570461356,137.44
2021-10-27 03:30:00,53.61184,4.51137,53.8013182688,8.06184,2.35137,8.39775,45.55,2.16,45.6011852916,137.88,53.60184,5.18137,53.8516837848,8.06184,2.35137,8.39775,45.54,2.83,45.6278478563,138.11,58.41184,25.15137,63.5966545116,8.06184,2.35137,8.39775,50.35,22.8,55.2717151896,138.04,56.30184,25.69137,61.8865387614,8.06184,2.35137,8.39775,48.24,23.34,53.5896743786,137.89
