Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-27 04:00:00,53.45824,4.46532,53.6444079714,8.17824,2.38532,8.519,45.28,2.08,45.3277486756,138.11,53.43824,5.12532,53.6834648602,8.17824,2.38532,8.519,45.26,2.74,45.3428627239,138.34,58.21824,25.07532,63.3887619519,8.17824,2.38532,8.519,50.04,22.69,54.9439505314,138.04,56.12824,25.62532,61.701185974,8.17824,2.38532,8.519,47.95,23.24,53.2850832785,137.89
2021-10-27 04:30:00,53.66392,4.48406,53.8509341038,7.9339200000000005,2.31406,8.2645,45.73,2.17,45.7814569449,138.11,53.63392,5.15406,53.880995806,7.9339200000000005,2.31406,8.2645,45.7,2.84,45.7881600417,138.34,58.47392,25.12406,63.6428920701,7.9339200000000005,2.31406,8.2645,50.54,22.81,55.4489648235,138.04,56.35392,25.65406,61.9184551959,7.9339200000000005,2.31406,8.2645,48.42,23.34,53.7517627618,137.89
2021-10-27 05:00:00,52.51464,4.77427,52.7312153128,7.93464,2.31427,8.26525,44.58,2.46,44.6478218954,138.23,52.49464,5.43427,52.7751695323,7.93464,2.31427,8.26525,44.56,3.12,44.6690944614,138.45,57.20464,25.46427,62.6162908847,7.93464,2.31427,8.26525,49.27,23.15,54.4376285303,138.15,55.13464,26.00427,60.9594175346,7.93464,2.31427,8.26525,47.2,23.69,52.8115148429,138.0
2021-10-27 05:30:00,54.01408,4.36369,54.1900602386,7.62408,2.22369,7.94175,46.39,2.14,46.4393335439,138.23,54.00408,5.03369,54.2381663744,7.62408,2.22369,7.94175,46.38,2.81,46.4650460023,138.45,58.90408,24.94369,63.9677912036,7.62408,2.22369,7.94175,51.28,22.72,56.0877598055,138.15,56.76408,25.48369,62.2220156718,7.62408,2.22369,7.94175,49.14,23.26,54.3669679125,138.0
2021-10-27 06:00:00,56.40184,3.27387,56.4967767237,7.04184,2.05387,7.33525,49.36,1.22,49.3750746835,137.94,56.40184,3.95387,56.5402568385,7.04184,2.05387,7.33525,49.36,1.9,49.3965545357,138.15,61.65184,23.78387,66.0804195474,7.04184,2.05387,7.33525,54.61,21.73,58.7745267952,137.85,59.34184,24.36387,64.1486721294,7.04184,2.05387,7.33525,52.3,22.31,56.8597054161,137.7
2021-10-27 06:30:00,62.02712,3.51291,62.1265173027,9.50712,2.77291,9.90325,52.52,0.74,52.5252129934,137.23,62.03712,3.17291,62.1182067977,9.50712,2.77291,9.90325,52.53,0.4,52.5315229172,137.41,67.63712,22.23291,71.19748794,9.50712,2.77291,9.90325,58.13,19.46,61.3008034205,137.97,65.18712,22.77291,69.0504601271,9.50712,2.77291,9.90325,55.68,20.0,59.1630154742,137.82
2021-10-27 07:00:00,67.22672,4.4257100000000005,67.3722405072,9.75672,2.84571,10.16325,57.47,1.58,57.4917150553,137.23,67.19672,5.78571,67.4453380076,9.75672,2.84571,10.16325,57.44,2.94,57.5151910368,137.41,73.44672,21.08571,76.4135318184,9.75672,2.84571,10.16325,63.69,18.24,66.250386414,137.13,70.64672,19.50571,73.290052322,9.75672,2.84571,10.16325,60.89,16.66,63.1280262641,136.98
2021-10-27 07:30:00,71.86696,6.56078,72.1658075119,9.63696,2.8107800000000003,10.0385,62.23,3.75,62.3428857208,135.98,71.94696,6.92078,72.2790581638,9.63696,2.8107800000000003,10.0385,62.31,4.11,62.4454017523,136.03,78.61696,18.43078,80.7484987542,9.63696,2.8107800000000003,10.0385,68.98,15.62,70.7264080807,136.62,75.67696,18.04078,77.7976350402,9.63696,2.8107800000000003,10.0385,66.04,15.23,67.7734055511,136.25
2021-10-27 08:00:00,77.7112,8.0041,78.1223157763,8.7912,2.5641,9.1575,68.92,5.44,69.1343619338,135.98,76.2012,5.6041,76.4069945637,8.7912,2.5641,9.1575,67.41,3.04,67.4785128763,136.03,85.2112,11.5341,85.9882786678,8.7912,2.5641,9.1575,76.42,8.97,76.9446378898,135.87,80.2712,23.9641,83.771974062,8.7912,2.5641,9.1575,71.48,21.4,74.6146795209,135.63
2021-10-27 08:30:00,77.4524,8.37445,77.9038232602,12.6324,3.68445,13.15875,64.82,4.69,64.9894491437,137.87,75.6724,5.70445,75.8871060956,12.6324,3.68445,13.15875,63.04,2.02,63.0723552755,136.52,84.4424,11.18445,85.1798734418,12.6324,3.68445,13.15875,71.81,7.5,72.2005962579,137.75,79.4224,25.57445,83.4384210934,12.6324,3.68445,13.15875,66.79,21.89,70.2856756388,136.06
2021-10-27 09:00:00,79.6796,8.0203,80.0822319135,14.9496,4.3603,15.5725,64.73,3.66,64.833390317,137.87,77.8496,5.2303,78.025100181,14.9496,4.3603,15.5725,62.9,0.87,62.9060164054,136.52,86.6996,10.7603,87.3647794952,14.9496,4.3603,15.5725,71.75,6.4,72.0348700283,137.75,81.6096,24.4203,85.1849626651,14.9496,4.3603,15.5725,66.66,20.06,69.6129240874,136.06
2021-10-27 09:30:00,87.22832,9.378260000000001,87.7310182926,12.74832,3.71826,13.2795,74.48,5.66,74.69475215840001,138.3,85.25832,6.33826,85.4935943159,12.74832,3.71826,13.2795,72.51,2.62,72.5573187211,136.64,95.32832,12.30826,96.1196226493,12.74832,3.71826,13.2795,82.58,8.59,83.0255653398,138.17,89.58832,20.838260000000002,91.9798899774,12.74832,3.71826,13.2795,76.84,17.12,78.7240750978,136.21
2021-10-27 10:00:00,87.04808,9.67694,87.5843102356,8.45808,2.46694,8.8105,78.59,7.21,78.9200367461,138.89,85.01808,6.17694,85.2421756799,8.45808,2.46694,8.8105,76.56,3.71,76.6498382255,137.1,95.60808,12.71694,96.4501193584,8.45808,2.46694,8.8105,87.15,10.25,87.7506980029,138.75,89.58808,18.21694,91.4214470518,8.45808,2.46694,8.8105,81.13,15.75,82.6446574196,136.68
2021-10-27 10:30:00,85.12088,10.35359,85.7482421853,11.36088,3.31359,11.83425,73.76,7.04,74.0952036234,138.19,83.13088,5.65359,83.3229037508,11.36088,3.31359,11.83425,71.77,2.34,71.8081367256,136.45,93.13088,13.42359,94.0933237699,11.36088,3.31359,11.83425,81.77,10.11,82.3926270973,138.05,87.39088,20.67359,89.8029132638,11.36088,3.31359,11.83425,76.03,17.36,77.986732846,136.04
2021-10-27 11:00:00,85.23368,11.87524,86.0569667802,14.86368,4.33524,15.483,70.37,7.54,70.7727949144,138.59,83.30368,7.33524,83.626005808,14.86368,4.33524,15.483,68.44,3.0,68.5057194693,136.99,92.88368,15.00524,94.0879122831,14.86368,4.33524,15.483,78.02,10.67,78.7462335607,138.46,87.37368,20.96524,89.8537770213,14.86368,4.33524,15.483,72.51,16.63,74.3925869963,136.58
2021-10-27 11:30:00,85.38656,11.75233,86.191541865,13.99656,4.08233,14.57975,71.39,7.67,71.8008426134,138.42,83.47656,7.98233,83.8573411316,13.99656,4.08233,14.57975,69.48,3.9,69.5893698779,136.81,93.15656,14.89233,94.339419989,13.99656,4.08233,14.57975,79.16,10.81,79.894691313,138.29,87.60656,19.70233,89.7947167848,13.99656,4.08233,14.57975,73.61,15.62,75.2490298941,136.4
2021-10-27 12:00:00,86.64776,11.40768,87.3954774345,13.87776,4.04768,14.456,72.77,7.36,73.1412503311,138.24,84.72776,8.00768,85.1053244727,13.87776,4.04768,14.456,70.85,3.96,70.960581311,136.54,94.56776,14.49768,95.6725872797,13.87776,4.04768,14.456,80.69,10.45,81.3638654441,138.11,88.94776,19.52768,91.0660984955,13.87776,4.04768,14.456,75.07,15.48,76.6494311786,136.13
2021-10-27 12:30:00,87.60664,11.01402,88.2962740361,14.51664,4.23402,15.1215,73.09,6.78,73.403790774,138.54,85.65664,8.03402,86.032583673,14.51664,4.23402,15.1215,71.14,3.8,71.2414177287,136.75,95.54664,14.04402,96.5732618951,14.51664,4.23402,15.1215,81.03,9.81,81.6216699168,138.41,89.88664,20.00402,92.0856604833,14.51664,4.23402,15.1215,75.37,15.77,77.0021415287,136.34
2021-10-27 13:00:00,86.5952,10.69985,87.2537417711,12.4452,3.6298500000000002,12.963750000000001,74.15,7.07,74.4862900137,138.54,84.6652,6.02985,84.879651166,12.4452,3.6298500000000002,12.963750000000001,72.22,2.4,72.2598671463,136.75,94.6652,13.78985,95.6643091966,12.4452,3.6298500000000002,12.963750000000001,82.22,10.16,82.8453619704,138.41,88.9752,21.01985,91.4243966842,12.4452,3.6298500000000002,12.963750000000001,76.53,17.39,78.4809085065,136.34
2021-10-27 13:30:00,85.03024,10.30382,85.6522645413,10.95024,3.19382,11.4065,74.08,7.11,74.4204172254,138.94,83.15024,5.59382,83.3381859309,10.95024,3.19382,11.4065,72.2,2.4,72.2398781837,137.32,93.09024,13.38382,94.0474317621,10.95024,3.19382,11.4065,82.14,10.19,82.7696544635,138.8,87.44024,20.61382,89.8372147067,10.95024,3.19382,11.4065,76.49,17.42,78.4485595789,136.9
2021-10-27 14:00:00,85.75824,10.36782,86.3826800895,10.27824,2.99782,10.7065,75.48,7.37,75.8389563483,138.89,83.84824,5.62782,84.0368949275,10.27824,2.99782,10.7065,73.57,2.63,73.616993962,137.28,93.96824,13.48782,94.931298406,10.27824,2.99782,10.7065,83.69,10.49,84.3448646925,138.75,88.22824,20.19782,90.5106306809,10.27824,2.99782,10.7065,77.95,17.2,79.8250743814,136.87
2021-10-27 14:30:00,84.62208,9.73769,85.1805085102,12.95208,3.77769,13.49175,71.67,5.96,71.9173866322,139.06,82.71208,5.71769,82.9094696453,12.95208,3.77769,13.49175,69.76,1.94,69.7869701305,137.44,92.39208,12.71769,93.2632622508,12.95208,3.77769,13.49175,79.44,8.94,79.9414610825,138.91,86.85208,21.80769,89.5480828575,12.95208,3.77769,13.49175,73.9,18.03,76.0676731602,137.02
2021-10-27 15:00:00,83.4632,10.6626,84.1415283496,15.1632,4.4226,15.795,68.3,6.24,68.5844559649,139.09,81.6832,5.4326,81.863656802,15.1632,4.4226,15.795,66.52,1.01,66.5276671769,137.41,90.9132,13.6926,91.9385513754,15.1632,4.4226,15.795,75.75,9.27,76.3151059752,138.95,85.6432,25.7726,89.4370427563,15.1632,4.4226,15.795,70.48,21.35,73.6427382707,136.98
2021-10-27 15:30:00,83.99472,10.06971,84.596170406,15.32472,4.46971,15.96325,68.67,5.6,68.8979600569,139.89,82.18472,5.57971,82.373911921,15.32472,4.46971,15.96325,66.86,1.11,66.8692133945,138.49,91.45472,13.03971,92.3796506118,15.32472,4.46971,15.96325,76.13,8.57,76.6108464906,139.75,86.16472,25.92971,89.9817138832,15.32472,4.46971,15.96325,70.84,21.46,74.0191677878,138.01
2021-10-27 16:00:00,84.01848,9.12414,84.5124541843,11.32848,3.30414,11.8005,72.69,5.82,72.9226199474,139.89,82.15848,4.20414,82.265974917,11.32848,3.30414,11.8005,70.83,0.9,70.8357176854,138.49,91.92848,12.08414,92.7193176994,11.32848,3.30414,11.8005,80.6,8.78,81.0768055611,139.75,86.38848,24.47414,89.78837901119999,11.32848,3.30414,11.8005,75.06,21.17,77.9882843766,138.01
2021-10-27 16:30:00,84.96808,8.22444,85.3651921582,9.95808,2.90444,10.373,75.01,5.32,75.1984208611,139.63,83.08808,4.29444,83.1989858893,9.95808,2.90444,10.373,73.13,1.3900000000000001,73.143208844,138.23,93.13808,11.11444,93.7988951033,9.95808,2.90444,10.373,83.18,8.21,83.584188098,139.49,87.44808,24.51444,90.8191855513,9.95808,2.90444,10.373,77.49,21.61,80.4468284024,137.75
2021-10-27 17:00:00,87.69976,8.17993,88.0804130262,10.31976,3.00993,10.74975,77.38,5.17,77.5525196238,139.43,85.77976,4.53993,85.899814843,10.31976,3.00993,10.74975,75.46,1.53,75.4755092729,138.03,96.11976,11.02993,96.7505432453,10.31976,3.00993,10.74975,85.8,8.02,86.1740123239,139.28,90.29976,24.71993,93.6222281046,10.31976,3.00993,10.74975,79.98,21.71,82.8741485627,137.55
2021-10-27 17:30:00,87.98184,6.83262,88.2467498883,12.83184,3.74262,13.3665,75.15,3.09,75.213500118,139.7,86.06184,5.9926200000000005,86.2702254468,12.83184,3.74262,13.3665,73.23,2.25,73.2645575978,138.15,96.13184,9.49262,96.5993814486,12.83184,3.74262,13.3665,83.3,5.75,83.4982185439,139.55,90.43184,26.30262,94.1793263124,12.83184,3.74262,13.3665,77.6,22.56,80.8128306644,137.72
2021-10-27 18:00:00,88.81176,7.00343,89.0874668293,15.13176,4.41343,15.76225,73.68,2.59,73.7255077975,139.7,86.88176,6.64343,87.1353853659,15.13176,4.41343,15.76225,71.75,2.23,71.7846459906,138.15,96.82176,9.61343,97.297848105,15.13176,4.41343,15.76225,81.69,5.2,81.8553364174,139.55,91.17176,26.94343,95.0696494243,15.13176,4.41343,15.76225,76.04,22.53,79.3075185591,137.72
2021-10-27 18:30:00,90.38136,7.15373,90.6640286352,14.96136,4.36373,15.58475,75.42,2.79,75.471587369,139.64,88.46136,6.97373,88.7358164619,14.96136,4.36373,15.58475,73.5,2.61,73.5463262169,138.04,98.56136,9.753730000000001,99.0428035445,14.96136,4.36373,15.58475,83.6,5.39,83.773576383,139.49,92.86136,27.16373,96.7527798493,14.96136,4.36373,15.58475,77.9,22.8,81.1680355805,137.64
2021-10-27 19:00:00,89.75608,7.08969,90.0356462811,15.01608,4.37969,15.64175,74.74,2.71,74.7891148497,139.15,87.87608,7.37969,88.1854027641,15.01608,4.37969,15.64175,72.86,3.0,72.9217361285,137.62,97.86608,9.67969,98.3436119586,15.01608,4.37969,15.64175,82.85,5.3,83.019350154,139.0,92.22608,27.50969,96.2415340488,15.01608,4.37969,15.64175,77.21,23.13,80.6001302728,137.25
2021-10-27 19:30:00,88.0908,5.56565,88.2664460855,12.9108,3.76565,13.44875,75.18,1.8,75.2015451969,138.93,86.1608,6.70565,86.4213468916,12.9108,3.76565,13.44875,73.25,2.94,73.3089769401,137.33,96.2708,8.05565,96.6072483283,12.9108,3.76565,13.44875,83.36,4.29,83.4703162807,138.64,90.5508,26.83565,94.4436312917,12.9108,3.76565,13.44875,77.64,23.07,80.9950276252,136.94
2021-10-27 20:00:00,85.94408,5.07744,86.0939329105,7.77408,2.26744,8.098,78.17,2.81,78.2204896431,138.93,84.00408,4.99744,84.1525986717,7.77408,2.26744,8.098,76.23,2.73,76.2788686335,137.33,94.42408,7.66744,94.7348748878,7.77408,2.26744,8.098,86.65,5.4,86.8181000714,138.78,88.55408,25.08744,92.0391478144,7.77408,2.26744,8.098,80.78,22.82,83.9414129021,136.94
2021-10-27 20:30:00,82.53624,4.12182,82.6390967609,9.36624,2.73182,9.7565,73.17,1.3900000000000001,73.1832016244,138.79,80.68624,7.13182,81.0008159332,9.36624,2.73182,9.7565,71.32,4.4,71.4555974015,137.27,90.46624,6.57182,90.704627213,9.36624,2.73182,9.7565,81.1,3.84,81.1908590914,138.63,84.93624,27.43182,89.256202103,9.36624,2.73182,9.7565,75.57,24.7,79.504181651,136.9
2021-10-27 21:00:00,79.58296,3.91378,79.679139028,10.81296,3.15378,11.2635,68.77,0.76,68.7741993774,139.08,77.76296,7.88378,78.1615758225,10.81296,3.15378,11.2635,66.95,4.73,67.1168786521,137.6,87.03296,5.25378,87.1913890854,10.81296,3.15378,11.2635,76.22,2.1,76.2489239268,138.93,81.75296,28.35378,86.5302450537,10.81296,3.15378,11.2635,70.94,25.2,75.2829569026,137.23
2021-10-27 21:30:00,75.63488,5.02059,75.8013284617,12.34488,3.60059,12.85925,63.29,1.42,63.3059278425,139.74,75.13488,6.23059,75.3927744838,12.34488,3.60059,12.85925,62.79,2.63,62.8450554937,138.11,82.45488,17.18059,84.2257674857,12.34488,3.60059,12.85925,70.11,13.58,71.4130835352,139.58,78.84488,23.82059,82.3646502461,12.34488,3.60059,12.85925,66.5,20.22,69.5061033291,137.73
2021-10-27 22:00:00,72.71488,4.33059,72.8437216455,11.86488,3.46059,12.35925,60.85,0.87,60.8562190741,138.18,72.79488,4.84059,72.9556431386,11.86488,3.46059,12.35925,60.93,1.38,60.9456257659,137.64,79.27488,22.93059,82.5246542359,11.86488,3.46059,12.35925,67.41,19.47,70.165440211,138.05,76.41488,22.21059,79.5772844068,11.86488,3.46059,12.35925,64.55,18.75,67.2180407331,137.24
2021-10-27 22:30:00,69.9844,4.77795,70.1473096388,9.5244,2.77795,9.92125,60.46,2.0,60.4930706776,136.77,70.0444,3.08795,70.1124340368,9.5244,2.77795,9.92125,60.52,0.31,60.5207939472,137.05,76.4944,20.61795,79.2243213512,9.5244,2.77795,9.92125,66.97,17.84,69.305457938,137.96,73.6244,22.39795,76.9559642884,9.5244,2.77795,9.92125,64.1,19.62,67.0354712074,137.72
2021-10-27 23:00:00,65.64664,4.13527,65.7767573027,8.48664,2.47527,8.84025,57.16,1.6600000000000001,57.1840991885,136.77,65.68664,3.41527,65.7753657813,8.48664,2.47527,8.84025,57.2,0.9400000000000001,57.2077232548,137.05,71.77664,20.63527,74.6840037603,8.48664,2.47527,8.84025,63.29,18.16,65.8438281086,136.64,69.07664,23.41527,72.9373502594,8.48664,2.47527,8.84025,60.59,20.94,64.106409196,136.64
2021-10-27 23:30:00,60.56056,2.88808,60.6293858917,8.77056,2.55808,9.136,51.79,0.33,51.7910513506,136.68,60.58056,4.66808,60.7601450031,8.77056,2.55808,9.136,51.81,2.11,51.8529478429,137.05,66.07056,22.23808,69.71263229,8.77056,2.55808,9.136,57.3,19.68,60.5854140862,136.56,63.63056,24.82808,68.3028676001,8.77056,2.55808,9.136,54.86,22.27,59.2078753208,136.64
2021-10-28 00:00:00,58.16216,2.71938,58.2256977927,8.19216,2.38938,8.5335,49.97,0.33,49.9710896419,136.88,58.21216,5.76938,58.4973616281,8.19216,2.38938,8.5335,50.02,3.38,50.134068257,137.25,63.48216,22.12938,67.2286702044,8.19216,2.38938,8.5335,55.29,19.74,58.708191081,136.76,61.17216,25.91938,66.4367926578,8.19216,2.38938,8.5335,52.98,23.53,57.9701759528,136.78
2021-10-28 00:30:00,56.48936,3.03023,56.5705761599,7.26936,2.12023,7.57225,49.22,0.91,49.2284115121,136.55,56.48936,4.70023,56.684565406,7.26936,2.12023,7.57225,49.22,2.58,49.2875724701,137.05,61.70936,23.02023,65.8633137707,7.26936,2.12023,7.57225,54.44,20.9,58.3140086086,136.43,59.38936,24.67023,64.3095352919,7.26936,2.12023,7.57225,52.12,22.55,56.789056164,136.57
2021-10-28 01:00:00,55.21528,3.63404,55.3347394699,7.86528,2.29404,8.193,47.35,1.34,47.3689571344,136.36,55.20528,5.15404,55.4453520883,7.86528,2.29404,8.193,47.34,2.86,47.4263133714,136.66,60.22528,23.72404,64.7295483145,7.86528,2.29404,8.193,52.36,21.43,56.5757412678,136.26,58.00528,25.25404,63.2643584034,7.86528,2.29404,8.193,50.14,22.96,55.1469056249,136.2
2021-10-28 01:30:00,54.90248,3.3498900000000003,55.0045822924,7.54248,2.19989,7.85675,47.36,1.15,47.373960146900004,136.63,54.91248,5.5898900000000005,55.1962619202,7.54248,2.19989,7.85675,47.37,3.39,47.4911465433,136.94,59.92248,23.58989,64.3986530881,7.54248,2.19989,7.85675,52.38,21.39,56.5791171723,137.14,57.71248,25.88989,63.2535908227,7.54248,2.19989,7.85675,50.17,23.69,55.4819339966,137.16
2021-10-28 02:00:00,54.6828,4.26415,54.8488066512,7.2828,2.12415,7.58625,47.4,2.14,47.4482834252,137.2,54.6928,4.67415,54.8921674746,7.2828,2.12415,7.58625,47.41,2.55,47.4785277784,137.61,59.6928,24.75415,64.621964641,7.2828,2.12415,7.58625,52.41,22.63,57.0869950164,137.14,57.4928,24.99415,62.6907456174,7.2828,2.12415,7.58625,50.21,22.87,55.1731909536,137.16
2021-10-28 02:30:00,54.48032,4.12176,54.6360153452,6.76032,1.9717600000000002,7.042,47.72,2.15,47.7684090168,137.58,54.50032,4.18176,54.6605158849,6.76032,1.9717600000000002,7.042,47.74,2.21,47.7911257453,137.78,59.53032,24.71176,64.4556442959,6.76032,1.9717600000000002,7.042,52.77,22.74,57.4611216389,137.51,57.31032,24.56176,62.3518470681,6.76032,1.9717600000000002,7.042,50.55,22.59,55.3679564369,137.32
2021-10-28 03:00:00,53.73968,4.01949,53.8897903722,6.88968,2.00949,7.17675,46.85,2.01,46.8930975731,137.8,53.73968,4.69949,53.9447718761,6.88968,2.00949,7.17675,46.85,2.69,46.9271627099,137.97,58.68968,24.59949,63.6365731853,6.88968,2.00949,7.17675,51.8,22.59,56.511486443,137.73,56.50968,25.15949,61.8574479813,6.88968,2.00949,7.17675,49.62,23.15,54.7546061989,137.49
2021-10-28 03:30:00,53.14976,3.85368,53.2892844538,6.38976,1.86368,6.656,46.76,1.99,46.8023257969,137.93,53.13976,4.51368,53.3311109954,6.38976,1.86368,6.656,46.75,2.65,46.8250467165,138.17,58.07976,24.51368,63.0410900033,6.38976,1.86368,6.656,51.69,22.65,56.4347286695,138.22,55.88976,25.07368,61.2564666105,6.38976,1.86368,6.656,49.5,23.21,54.6713279517,138.06
2021-10-28 04:00:00,52.10352,3.98811,52.2559261497,5.75352,1.6781100000000002,5.99325,46.35,2.31,46.4075274067,138.29,52.09352,4.66811,52.3022569012,5.75352,1.6781100000000002,5.99325,46.34,2.99,46.4363618299,138.53,57.00352,24.61811,62.0922912475,5.75352,1.6781100000000002,5.99325,51.25,22.94,56.1498539624,138.22,54.83352,25.15811,60.3294738446,5.75352,1.6781100000000002,5.99325,49.08,23.48,54.4073230365,138.06
2021-10-28 04:30:00,52.38768,3.97849,52.5385325115,4.89768,1.42849,5.10175,47.49,2.55,47.558412505,138.02,52.39768,4.64849,52.6034725913,4.89768,1.42849,5.10175,47.5,3.22,47.6090159529,138.25,57.41768,24.55849,62.4492546606,4.89768,1.42849,5.10175,52.52,23.13,57.3876929315,137.95,55.19768,25.07849,60.6276713891,4.89768,1.42849,5.10175,50.3,23.65,55.5824837516,137.79
2021-10-28 05:00:00,52.38624,3.97057,52.53649748,5.31624,1.55057,5.53775,47.07,2.42,47.1321684203,137.72,52.38624,4.65057,52.5922612431,5.31624,1.55057,5.53775,47.07,3.1,47.1719715509,137.95,57.36624,24.67057,62.4461569343,5.31624,1.55057,5.53775,52.05,23.12,56.9538137441,137.65,55.17624,25.19057,60.6546146428,5.31624,1.55057,5.53775,49.86,23.64,55.1803334531,137.47
2021-10-28 05:30:00,54.61592,3.67506,54.7394262251,5.60592,1.6350600000000002,5.8395,49.01,2.04,49.0524382676,138.14,54.60592,4.09506,54.7592550666,5.60592,1.6350600000000002,5.8395,49.0,2.46,49.0617121593,138.37,59.81592,24.45506,64.6219331578,5.60592,1.6350600000000002,5.8395,54.21,22.82,58.8173146276,138.07,57.49592,24.68506,62.5710236759,5.60592,1.6350600000000002,5.8395,51.89,23.05,56.7791739989,137.91
2021-10-28 06:00:00,56.40584,3.52212,56.5156979555,5.11584,1.4921200000000001,5.329,51.29,2.03,51.3301568281,138.61,56.40584,3.25212,56.499513897,5.11584,1.4921200000000001,5.329,51.29,1.76,51.3201880355,138.81,61.87584,24.36212,66.4991162844,5.11584,1.4921200000000001,5.329,56.76,22.87,61.1942358397,138.54,59.46584,23.85212,64.0711304364,5.11584,1.4921200000000001,5.329,54.35,22.36,58.7698230387,138.35
2021-10-28 06:30:00,62.80752,2.47761,62.8563689682,4.75752,1.38761,4.95575,58.05,1.09,58.0602325176,138.89,62.85752,2.41761,62.9039955699,4.75752,1.38761,4.95575,58.1,1.03,58.1091292311,139.01,69.05752,20.74761,72.1068955736,4.75752,1.38761,4.95575,64.3,19.36,67.1513186766,138.81,66.30752,20.49761,69.4034525385,4.75752,1.38761,4.95575,61.55,19.11,64.4483871016,138.54
2021-10-28 07:00:00,67.55016,4.90088,67.7277102876,6.38016,1.86088,6.646,61.17,3.04,61.2454937118,137.67,67.63016,4.47088,67.7777788777,6.38016,1.86088,6.646,61.25,2.61,61.3055837587,137.81,74.18016,18.81088,76.5280689943,6.38016,1.86088,6.646,67.8,16.95,69.8866403542,137.61,71.28016,19.23088,73.8287745747,6.38016,1.86088,6.646,64.9,17.37,67.1842756901,137.35
2021-10-28 07:30:00,73.6724,7.30195,74.0333775777,8.1324,2.37195,8.47125,65.54,4.93,65.7251588054,137.62,73.7624,6.60195,74.0572575617,8.1324,2.37195,8.47125,65.63,4.23,65.7661751967,137.81,80.7824,17.00195,82.5521801866,8.1324,2.37195,8.47125,72.65,14.63,74.1084300198,137.55,77.6524,17.81195,79.6690704638,8.1324,2.37195,8.47125,69.52,15.44,71.2139312214,137.35
2021-10-28 08:00:00,77.68424,8.93582,78.1964834468,10.61424,3.09582,11.0565,67.07,5.84,67.3237736613,136.75,77.73424,9.23582,78.2809838942,10.61424,3.09582,11.0565,67.12,6.14,67.400252225,136.99,84.97424,16.74582,86.6085674229,10.61424,3.09582,11.0565,74.36,13.65,75.6024609388,136.7,81.72424,16.44582,83.3625599358,10.61424,3.09582,11.0565,71.11,13.35,72.3522950569,136.53
2021-10-28 08:30:00,81.60632,9.37351,82.1428886372,12.28632,3.58351,12.79825,69.32,5.79,69.5613865589,136.75,81.62632,12.57351,82.5890384401,12.28632,3.58351,12.79825,69.34,8.99,69.9203525449,136.87,89.15632,17.29351,90.8180317121,12.28632,3.58351,12.79825,76.87,13.71,78.0830391314,136.7,85.72632,13.81351,86.8321081125,12.28632,3.58351,12.79825,73.44,10.23,74.1490829343,136.41
2021-10-28 09:00:00,83.38624,11.94182,84.2369995088,15.12624,4.41182,15.7565,68.26,7.53,68.6740744386,136.72,83.51624,12.88182,84.5038675461,15.12624,4.41182,15.7565,68.39,8.47,68.9125024941,136.5,90.84624,15.98182,92.2413025312,15.12624,4.41182,15.7565,75.72,11.57,76.5988465971,136.65,87.57624,15.09182,88.8670965175,15.12624,4.41182,15.7565,72.45,10.68,73.2329495514,136.09
2021-10-28 09:30:00,84.54248,12.76364,85.5005346802,11.29248,3.29364,11.763,73.25,9.47,73.8596195495,135.16,84.63248,11.89364,85.4641172856,11.29248,3.29364,11.763,73.34,8.6,73.8425053746,135.35,92.58248,12.45364,93.4163195175,11.29248,3.29364,11.763,81.29,9.16,81.8044601474,135.11,89.00248,13.62364,90.0391304545,11.29248,3.29364,11.763,77.71,10.33,78.3935775431,134.95
2021-10-28 10:00:00,86.31528,11.88279,87.1293765596,12.45528,3.63279,12.97425,73.86,8.25,74.3193252122,135.16,84.52528,3.9327900000000002,84.6167229114,12.45528,3.63279,12.97425,72.07,0.30000000000000004,72.0706243902,135.35,94.37528,15.02279,95.5634746881,12.45528,3.63279,12.97425,81.92,11.39,82.7080316535,135.11,88.80528,23.00279,91.736067627,12.45528,3.63279,12.97425,76.35,19.37,78.7687717309,134.95
2021-10-28 10:30:00,85.71672,11.47446,86.481323532,12.90672,3.76446,13.4445,72.81,7.71,73.2170758771,137.17,83.89672,4.04446,83.994150293,12.90672,3.76446,13.4445,70.99,0.28,70.9905521883,136.03,93.66672,14.56446,94.7922883501,12.90672,3.76446,13.4445,80.76,10.8,81.4789396102,137.18,88.13672,23.10446,91.1147489941,12.90672,3.76446,13.4445,75.23,19.34,77.6761771716,135.58
2021-10-28 11:00:00,83.83424,10.77707,84.5241091888,14.42424,4.20707,15.02525,69.41,6.57,69.720248135,137.24,82.03424,4.80707,82.1749624543,14.42424,4.20707,15.02525,67.61,0.6000000000000001,67.6126622756,136.03,91.36424,13.77707,92.3971428593,14.42424,4.20707,15.02525,76.94,9.57,77.5328865708,137.18,86.02424,23.44707,89.162407769,14.42424,4.20707,15.02525,71.6,19.24,74.139986512,135.58
2021-10-28 11:30:00,79.17648,9.04689,79.6916633272,17.40648,5.07689,18.13175,61.77,3.9699999999999998,61.8974458278,137.67,77.43648,5.38689,77.6236241016,17.40648,5.07689,18.13175,60.03,0.31,60.0308004278,136.32,85.88648,11.80689,86.6942333622,17.40648,5.07689,18.13175,68.48,6.73,68.8099069902,137.61,81.00648,24.30689,84.5746693961,17.40648,5.07689,18.13175,63.6,19.23,66.4436069159,135.86
2021-10-28 12:00:00,85.06768,10.46974,85.7095422707,15.90768,4.63974,16.5705,69.16,5.83,69.405291585,137.62,84.86768000000001,7.08974,85.1632991485,15.90768,4.63974,16.5705,68.96,2.45,69.0035078818,136.0,92.59768,13.37974,93.5593276154,15.90768,4.63974,16.5705,76.69,8.74,77.1864217334,137.56,88.97768,21.47974,91.5336373616,15.90768,4.63974,16.5705,73.07,16.84,74.9854019126,135.58
2021-10-28 12:30:00,83.62784,6.46562,83.8774097421,12.32784,3.5956200000000003,12.8415,71.3,2.87,71.3577388935,137.19,82.92784,5.45562,83.1071022034,12.32784,3.5956200000000003,12.8415,70.6,1.8599999999999999,70.6244971664,135.53,91.35784,6.01562,91.5556803997,12.32784,3.5956200000000003,12.8415,79.03,2.42,79.0670430711,137.14,88.97784,8.93562,89.4253952513,12.32784,3.5956200000000003,12.8415,76.65,5.34,76.8357865841,135.12
2021-10-28 13:00:00,82.61024,4.60382,82.7384246372,11.67024,3.40382,12.1565,70.94,1.2,70.9501486961,137.35,81.88024,4.79382,82.0204511854,11.67024,3.40382,12.1565,70.21,1.3900000000000001,70.223758088,136.8,90.32024,4.41382,90.4280241996,11.67024,3.40382,12.1565,78.65,1.01,78.6564847931,137.28,88.52024,3.64382,88.5952048017,11.67024,3.40382,12.1565,76.85,0.24,76.8503747551,136.39
2021-10-28 13:30:00,82.69,5.135,82.8492868104,10.92,3.185,11.375,71.77,1.9500000000000002,71.7964859864,138.35,81.95,4.465,82.0715463788,10.92,3.185,11.375,71.03,1.28,71.0415322188,138.52,90.47,3.635,90.5429960019,10.92,3.185,11.375,79.55,0.45,79.5512727742,138.28,88.66,3.325,88.7223265306,10.92,3.185,11.375,77.74,0.14,77.7401260611,138.08
2021-10-28 14:00:00,82.8364,4.6177,82.9650065886,9.3864,2.7377000000000002,9.7775,73.45,1.88,73.4740559654,138.58,82.1164,3.3877,82.1862498247,9.3864,2.7377000000000002,9.7775,72.73,0.65,72.7329045206,138.64,90.8164,3.0777,90.8685355128,9.3864,2.7377000000000002,9.7775,81.43,0.34,81.430709809,138.5,88.9764,3.2777,89.0367512562,9.3864,2.7377000000000002,9.7775,79.59,0.54,79.5918318673,138.21
2021-10-28 14:30:00,83.4328,4.30165,83.5436191972,9.2628,2.70165,9.64875,74.17,1.6,74.1872556441,138.29,82.7128,3.07165,82.7698152563,9.2628,2.70165,9.64875,73.45,0.37,73.4509319206,138.28,91.4828,3.24165,91.5402151547,9.2628,2.70165,9.64875,82.22,0.54,82.221773272,138.58,89.6328,3.54165,89.702743105,9.2628,2.70165,9.64875,80.37,0.84,80.3743895778,138.22
2021-10-28 15:00:00,82.22424,5.18457,82.3875318823,9.68424,2.82457,10.08775,72.54,2.36,72.5783797008,138.69,81.50424,3.81457,81.593456124,9.68424,2.82457,10.08775,71.82,0.99,71.8268229842,138.67,90.07424,3.09457,90.1273824931,9.68424,2.82457,10.08775,80.39,0.27,80.3904534133,138.58,88.27424,2.96457,88.3240064924,9.68424,2.82457,10.08775,78.59,0.14,78.5901246977,138.22
2021-10-28 15:30:00,82.60752,5.37136,82.7819658428,8.74752,2.55136,9.112,73.86,2.8200000000000003,73.9138146763,139.03,81.77752,3.43136,81.8494777552,8.74752,2.55136,9.112,73.03,0.88,73.0353017383,138.97,90.60752,3.33136,90.6687412508,8.74752,2.55136,9.112,81.86,0.78,81.8637160163,138.9,88.67752,2.85136,88.7233498421,8.74752,2.55136,9.112,79.93,0.30000000000000004,79.9305629906,138.53
2021-10-28 16:00:00,84.60832,4.66826,84.7370076451,7.46832,2.17826,7.7795000000000005,77.14,2.49,77.1801768591,139.22,83.76832,2.74826,83.8133901513,7.46832,2.17826,7.7795000000000005,76.3,0.5700000000000001,76.302129066,139.1,92.99832,2.60826,93.0348888485,7.46832,2.17826,7.7795000000000005,85.53,0.43,85.5310809005,139.09,90.96832,2.82826,91.0122755361,7.46832,2.17826,7.7795000000000005,83.5,0.65,83.5025299018,138.66
2021-10-28 16:30:00,84.7824,5.6732,84.9719986113,8.1024,2.3632,8.44,76.68,3.31,76.7514071532,139.0,83.9324,3.9632,84.025916978,8.1024,2.3632,8.44,75.83,1.6,75.8468779845,138.9,93.0724,3.7232000000000003,93.1468403114,8.1024,2.3632,8.44,84.97,1.3599999999999999,84.9808831444,138.87,91.0724,3.0632,91.1239004652,8.1024,2.3632,8.44,82.97,0.7000000000000001,82.972952822,138.44
2021-10-28 17:00:00,80.678,10.2815,81.3304919833,15.708,4.5815,16.3625,64.97,5.7,65.2195591828,139.0,78.378,20.9015,81.1170979896,15.708,4.5815,16.3625,62.67,16.32,64.7601057751,138.9,87.708,12.6115,88.6100626128,15.708,4.5815,16.3625,72.0,8.03,72.4464001866,138.87,82.948,21.2915,85.6370169743,15.708,4.5815,16.3625,67.24,16.71,69.2852199246,138.44
2021-10-28 17:30:00,82.22456,11.07258,82.9667421022,20.61456,6.01258,21.4735,61.61,5.06,61.8174384782,138.87,79.67456,24.32258,83.3044020989,20.61456,6.01258,21.4735,59.06,18.31,61.8331601974,137.52,88.93456,13.98258,90.0270431918,20.61456,6.01258,21.4735,68.32,7.97,68.7833068411,138.74,83.81456,24.24258,87.2501183555,20.61456,6.01258,21.4735,63.2,18.23,65.77668964,137.05
2021-10-28 18:00:00,83.95792,10.56481,84.6200185598,22.02792,6.42481,22.94575,61.93,4.14,62.0682245598,138.73,81.41792,23.97481,84.8744320256,22.02792,6.42481,22.94575,59.39,17.55,61.9287865213,137.0,90.67792,13.34481,91.6546187023,22.02792,6.42481,22.94575,68.65,6.92,68.9978905475,138.6,85.56792,23.86481,88.8335414664,22.02792,6.42481,22.94575,63.54,17.44,65.88994764,136.53
2021-10-28 18:30:00,82.82864000000001,8.99127,83.3152239417,25.95864,7.57127,27.04025,56.87,1.42,56.8877253896,138.16,80.37864,25.57127,84.3481808794,25.95864,7.57127,27.04025,54.42,18.0,57.3195987425,136.28,88.99864,11.52127,89.741281383,25.95864,7.57127,27.04025,63.04,3.95,63.1636295664,138.03,84.21864,25.49127,87.9919551417,25.95864,7.57127,27.04025,58.26,17.92,60.9537037431,135.83
2021-10-28 19:00:00,82.21656,7.71233,82.5774955558,25.27656,7.37233,26.32975,56.94,0.34,56.9410150946,138.41,79.73656,24.96233,83.5525997182,25.27656,7.37233,26.32975,54.46,17.59,57.2302341425,136.28,88.38656,10.14233,88.9665715112,25.27656,7.37233,26.32975,63.11,2.77,63.1707606413,138.28,83.55656,24.86233,87.1770277772,25.27656,7.37233,26.32975,58.28,17.49,60.8478306926,135.83
2021-10-28 19:30:00,79.33584,6.5383700000000005,79.6048100981,17.20584,5.01837,17.92275,62.13,1.52,62.1485904909,138.45,76.75584,22.52837,79.9936649302,17.20584,5.01837,17.92275,59.55,17.51,62.0709481158,136.27,86.09584,9.05837,86.5710559735,17.20584,5.01837,17.92275,68.89,4.04,69.0083596385,138.32,80.93584,22.39837,83.9779564836,17.20584,5.01837,17.92275,63.73,17.38,66.057378846,135.83
2021-10-28 20:00:00,85.74048,6.7788900000000005,86.0080418348,14.43048,4.20889,15.03175,71.31,2.5700000000000003,71.3562961483,138.45,82.97048,21.06889,85.6037305102,14.43048,4.20889,15.03175,68.54,16.86,70.5832218024,136.27,93.49048,9.35889,93.9577494019,14.43048,4.20889,15.03175,79.06,5.15,79.2275589678,138.32,87.76048,20.88889,90.2122362835,14.43048,4.20889,15.03175,73.33,16.68,75.2031335783,135.83
2021-10-28 20:30:00,82.58352,5.47436,82.7647654078,11.36352,3.31436,11.837,71.22,2.16,71.2527473155,138.34,79.78352,20.24436,82.3118714123,11.36352,3.31436,11.837,68.42,16.93,70.4834824622,136.2,90.32352,8.01436,90.6783779707,11.36352,3.31436,11.837,78.96,4.7,79.0997572689,138.2,84.55352,20.03436,86.8946104485,11.36352,3.31436,11.837,73.19,16.72,75.0755253062,135.76
2021-10-28 21:00:00,80.59192,4.97681,80.7454407819,5.85192,1.70681,6.09575,74.74,3.27,74.8114997845,138.63,77.74192,18.18681,79.8408804013,5.85192,1.70681,6.09575,71.89,16.48,73.75474561,136.44,88.72192,7.6368100000000005,89.0499857129,5.85192,1.70681,6.09575,82.87,5.93,83.0818981488,138.5,82.74192,17.96681,84.6701339722,5.85192,1.70681,6.09575,76.89,16.26,78.5904555274,136.0
2021-10-28 21:30:00,76.658,4.979,76.8195248944,5.928,1.729,6.175,70.73,3.25,70.8046283798,138.9,74.508,16.239,76.2571123568,5.928,1.729,6.175,68.58,14.51,70.0981918454,136.98,84.598,6.929,84.8812855994,5.928,1.729,6.175,78.67,5.2,78.84166982,138.39,79.278,15.849,80.8467196923,5.928,1.729,6.175,73.35,14.12,74.6966993916,135.97
2021-10-28 22:00:00,72.17072,11.64521,73.1041978361,5.88072,1.71521,6.12575,66.29,9.93,67.0296128588,138.9,72.65072,8.34521,73.1284462194,5.88072,1.71521,6.12575,66.77,6.63,67.0983591454,136.98,80.75072,10.71521,81.4585447075,5.88072,1.71521,6.12575,74.87,9.0,75.4089974738,138.76,77.29072,7.48521,77.6523262167,5.88072,1.71521,6.12575,71.41,5.77,71.642731662,136.54
2021-10-28 22:30:00,68.75208,11.17394,69.6541846514,5.84208,1.70394,6.0855,62.91,9.47,63.6187786742,136.94,67.37208,16.77394,69.4288284983,5.84208,1.70394,6.0855,61.53,15.07,63.3486053517,136.66,75.57208,10.74394,76.3319823026,5.84208,1.70394,6.0855,69.73,9.04,70.3135442145,136.88,71.66208,16.52394,73.5424659843,5.84208,1.70394,6.0855,65.82,14.82,67.4678056557,135.72
2021-10-28 23:00:00,66.50176,8.90218,67.094954295,5.80176,1.69218,6.0435,60.7,7.21,61.1267052932,136.99,64.21176,18.19218,66.7390855155,5.80176,1.69218,6.0435,58.41,16.5,60.6957832143,136.16,72.48176,13.55218,73.7378268967,5.80176,1.69218,6.0435,66.68,11.86,67.7265236078,136.88,68.29176,17.99218,70.6221142777,5.80176,1.69218,6.0435,62.49,16.3,64.5808802975,135.72
2021-10-28 23:30:00,63.29824,8.25157,63.8338123142,5.86824,1.71157,6.11275,57.43,6.54,57.8011807838,138.09,61.06824,18.83157,63.9058523561,5.86824,1.71157,6.11275,55.2,17.12,57.7938958714,136.42,68.92824,14.44157,70.4248621835,5.86824,1.71157,6.11275,63.06,12.73,64.3320798669,137.96,64.94824,18.70157,67.5871481834,5.86824,1.71157,6.11275,59.08,16.99,61.474437777,135.98
2021-10-29 00:00:00,59.32224,8.10107,59.8728276747,6.07224,1.77107,6.3252500000000005,53.25,6.33,53.6249139859,138.69,57.22224,20.90107,60.9199431858,6.07224,1.77107,6.3252500000000005,51.15,19.13,54.6102499536,136.99,64.52224,14.60107,66.1536899935,6.07224,1.77107,6.3252500000000005,58.45,12.83,59.8415524531,138.55,60.85224,20.90107,64.3416648849,6.07224,1.77107,6.3252500000000005,54.78,19.13,58.024178581,136.54
2021-10-29 00:30:00,57.57216,7.80188,58.098390155,6.21216,1.81188,6.471,51.36,5.99,51.708120252,138.39,55.48216,21.81188,59.6156706529,6.21216,1.81188,6.471,49.27,20.0,53.174551244,136.91,62.57216,15.25188,64.4041539856,6.21216,1.81188,6.471,56.36,13.44,57.9403417318,138.26,58.98216,21.86188,62.9033941485,6.21216,1.81188,6.471,52.77,20.05,56.4506457005,136.47
2021-10-29 01:00:00,56.40936,7.95898,56.9680722708,6.09936,1.7789800000000002,6.3535,50.31,6.18,50.6881495026,139.15,54.29936,22.28898,58.6959890099,6.09936,1.7789800000000002,6.3535,48.2,20.51,52.3822498562,137.69,61.30936,15.10898,63.1436370528,6.09936,1.7789800000000002,6.3535,55.21,13.33,56.7964171405,139.02,57.73936,22.36898,61.9209573525,6.09936,1.7789800000000002,6.3535,51.64,20.59,55.5935041169,137.23
2021-10-29 01:30:00,54.93768,7.7834900000000005,55.4863172355,6.21768,1.81349,6.47675,48.72,5.97,49.0844099486,139.56,52.86768,22.89349,57.6116609113,6.21768,1.81349,6.47675,46.65,21.08,51.1916878018,138.15,59.66768,15.263490000000001,61.5890100875,6.21768,1.81349,6.47675,53.45,13.45,55.1162861594,139.42,56.18768,23.03349,60.7255880611,6.21768,1.81349,6.47675,49.97,21.22,54.2889427048,137.69
2021-10-29 02:00:00,56.16312,7.75591,56.6961214552,6.12312,1.78591,6.37825,50.04,5.97,50.3948658099,139.08,54.07312,22.86591,58.7090465487,6.12312,1.78591,6.37825,47.95,21.08,52.3790883846,137.74,61.02312,15.22591,62.8939544779,6.12312,1.78591,6.37825,54.9,13.44,56.5211783317,138.95,57.49312,22.98591,61.9177753627,6.12312,1.78591,6.37825,51.37,21.2,55.5726272548,137.27
2021-10-29 02:30:00,54.4324,9.96445,55.3369355274,4.4724,1.30445,4.65875,49.96,8.66,50.7050017257,138.86,53.1724,19.33445,56.5784860045,4.4724,1.30445,4.65875,48.7,18.03,51.930442902,137.92,59.8224,14.92445,61.6559709157,4.4724,1.30445,4.65875,55.35,13.62,57.001113147,138.73,56.6324,19.23445,59.8096379906,4.4724,1.30445,4.65875,52.16,17.93,55.1556932691,137.47
2021-10-29 03:00:00,51.97288,15.26959,54.1695544957,5.07288,1.47959,5.28425,46.9,13.79,48.8853157911,138.86,52.30288,14.25959,54.2118728994,5.07288,1.47959,5.28425,47.23,12.78,48.9285325756,137.92,58.01288,14.70959,59.848694922,5.07288,1.47959,5.28425,52.94,13.23,54.5680904925,138.73,55.64288,13.85959,57.3429884961,5.07288,1.47959,5.28425,50.57,12.38,52.0633201016,137.47
2021-10-29 03:30:00,51.87256,13.90658,53.7043336077,5.78256,1.6865800000000002,6.0235,46.09,12.22,47.6824548445,137.5,52.21256,15.09658,54.3512479107,5.78256,1.6865800000000002,6.0235,46.43,13.41,48.3277663461,137.49,57.81256,13.18658,59.2973691309,5.78256,1.6865800000000002,6.0235,52.03,11.5,53.2857476254,137.39,55.49256,14.75658,57.4210838338,5.78256,1.6865800000000002,6.0235,49.71,13.07,51.3995038887,137.04
2021-10-29 04:00:00,52.73152,14.84086,54.7801453727,6.31152,1.8408600000000002,6.5745000000000005,46.42,13.0,48.2059788823,136.14,53.05152,14.40086,54.9713429257,6.31152,1.8408600000000002,6.5745000000000005,46.74,12.56,48.3981528573,136.37,58.73152,14.21086,60.4263186323,6.31152,1.8408600000000002,6.5745000000000005,52.42,12.37,53.8597558479,136.03,56.36152,14.00086,58.0744781935,6.31152,1.8408600000000002,6.5745000000000005,50.05,12.16,51.5060006213,135.92
2021-10-29 04:30:00,52.10704,14.00872,53.9572780411,5.20704,1.51872,5.424,46.9,12.49,48.5346278445,136.55,52.44704,14.68872,54.4651310473,5.20704,1.51872,5.424,47.24,13.17,49.0414773432,136.61,58.14704,13.28872,59.6461930051,5.20704,1.51872,5.424,52.94,11.77,54.2326147258,136.45,55.78704,14.31872,57.5953086145,5.20704,1.51872,5.424,50.58,12.8,52.174480352,136.17
2021-10-29 05:00:00,52.15504,13.53022,53.8814907983,4.83504,1.41022,5.0365,47.32,12.12,48.8474850939,137.13,52.51504,15.14022,54.6539631486,4.83504,1.41022,5.0365,47.68,13.73,49.6174898599,137.31,58.26504,12.77022,59.6480796426,4.83504,1.41022,5.0365,53.43,11.36,54.6243031992,137.02,55.885040000000004,14.80022,57.8116269262,4.83504,1.41022,5.0365,51.05,13.39,52.7768377226,136.86
2021-10-29 05:30:00,53.49328,13.35804,55.1359069736,5.99328,1.74804,6.243,47.5,11.61,48.8982832009,137.1,53.84328,14.91804,55.8716987266,5.99328,1.74804,6.243,47.85,13.17,49.6293401125,137.37,59.62328,12.55804,60.9314359473,5.99328,1.74804,6.243,53.63,10.81,54.708619065,136.99,57.22328,14.56804,59.0485525936,5.99328,1.74804,6.243,51.23,12.82,52.8097083878,136.91
2021-10-29 06:00:00,55.68936,13.33898,57.264589448,7.29936,2.12898,7.6035,48.39,11.21,49.6714827643,136.28,56.06936,14.86898,58.007410708,7.29936,2.12898,7.6035,48.77,12.74,50.4065521535,136.55,61.94936,12.45898,63.1897886296,7.29936,2.12898,7.6035,54.65,10.33,55.6177255918,136.18,59.51936,14.46898,61.2528007282,7.29936,2.12898,7.6035,52.22,12.34,53.6582146554,136.1
2021-10-29 06:30:00,61.58456,10.77758,62.5205107229,7.53456,2.19758,7.8485,54.05,8.58,54.7267658463,136.79,62.03456,13.07758,63.3980262552,7.53456,2.19758,7.8485,54.5,10.88,55.5753938358,137.07,68.59456,9.60758,69.2641267544,7.53456,2.19758,7.8485,61.06,7.41,61.507980783,136.7,65.87456,12.53758,67.0570545689,7.53456,2.19758,7.8485,58.34,10.34,59.2492295309,136.61
2021-10-29 07:00:00,63.7072,9.48085,64.4088025705,8.9172,2.60085,9.28875,54.79,6.88,55.2202725455,136.26,64.2172,12.86085,65.4923677886,8.9172,2.60085,9.28875,55.3,10.26,56.2437338732,136.64,70.8172,8.11085,71.2801634648,8.9172,2.60085,9.28875,61.9,5.51,62.1447511862,136.18,68.0772,12.27085,69.1742648646,8.9172,2.60085,9.28875,59.16,9.67,59.9450957127,136.2
2021-10-29 07:30:00,72.72504,7.39022,73.0995676776,7.95504,2.32022,8.2865,64.77,5.07,64.9681291096,135.94,70.65504,16.66022,72.5926828809,7.95504,2.32022,8.2865,62.7,14.34,64.3189365584,136.44,79.98504,9.33022,80.5273843425,7.95504,2.32022,8.2865,72.03,7.01,72.3703046836,135.87,75.04504,16.35022,76.8055188294,7.95504,2.32022,8.2865,67.09,14.03,68.5412941226,136.02
2021-10-29 08:00:00,77.93912,7.4851600000000005,78.2977269568,7.38912,2.15516,7.697,70.55,5.33,70.751052289,137.96,75.21912,15.67516,76.8350613626,7.38912,2.15516,7.697,67.83,13.52,69.1642920878,136.37,85.64912,10.33516,86.2704311395,7.38912,2.15516,7.697,78.26,8.18,78.6863393481,137.89,79.93912,15.27516,81.3854619659,7.38912,2.15516,7.697,72.55,13.12,73.7267719353,135.93
2021-10-29 08:30:00,81.85616,7.46763,82.1960852338,8.42616,2.45763,8.77725,73.43,5.01,73.6007133118,137.6,80.13616,8.40763,80.576003759,8.42616,2.45763,8.77725,71.71,5.95,71.9564215341,135.47,89.83616,7.80763,90.1748009688,8.42616,2.45763,8.77725,81.41,5.35,81.5856028966,137.53,86.09616,8.75763,86.5404232134,8.42616,2.45763,8.77725,77.67,6.3,77.925085178,135.04
2021-10-29 09:00:00,81.91568,5.48999,82.0994434821,8.60568,2.50999,8.96425,73.31,2.98,73.370542454,137.37,81.14568,3.92999,81.2407915032,8.60568,2.50999,8.96425,72.54,1.42,72.5538972075,136.29,89.87568,3.49999,89.9438034856,8.60568,2.50999,8.96425,81.27,0.99,81.2760296767,137.31,87.98568,2.89999,88.0334585658,8.60568,2.50999,8.96425,79.38,0.39,79.3809580441,135.88
2021-10-29 09:30:00,84.264,3.47825,84.3357570611,8.394,2.44825,8.74375,75.87,1.03,75.8769912424,137.79,83.484,4.01825,83.5806472161,8.394,2.44825,8.74375,75.09,1.57,75.1064111777,137.78,92.494,3.56825,92.5628027021,8.394,2.44825,8.74375,84.1,1.12,84.1074574577,137.73,90.584,2.91825,90.6309949138,8.394,2.44825,8.74375,82.19,0.47000000000000003,82.1913438265,137.35
2021-10-29 10:00:00,84.43264,3.21702,84.4939046029,8.49264,2.47702,8.8465,75.94,0.74,75.9436053924,137.33,83.65264,3.74702,83.7365173497,8.49264,2.47702,8.8465,75.16,1.27,75.1707290107,137.55,92.67264,3.90702,92.7549621845,8.49264,2.47702,8.8465,84.18,1.43,84.1921451206,137.28,90.73264,2.62702,90.7706626364,8.49264,2.47702,8.8465,82.24,0.15,82.2401367946,137.11
2021-10-29 10:30:00,83.7956,3.5258000000000003,83.8697433226,8.3856,2.4458,8.735,75.41,1.08,75.4177333258,137.28,83.0256,4.0358,83.1236304368,8.3856,2.4458,8.735,74.64,1.5899999999999999,74.6569333686,137.5,91.9656,3.5258000000000003,92.033161681,8.3856,2.4458,8.735,83.58,1.08,83.5869774546,136.94,90.0456,2.9458,90.0937723541,8.3856,2.4458,8.735,81.66,0.5,81.6615307229,136.79
2021-10-29 11:00:00,80.73096,5.69153,80.9313376651,14.85096,4.33153,15.46975,65.88,1.3599999999999999,65.894036149,137.28,80.04096,6.18153,80.2793036272,14.85096,4.33153,15.46975,65.19,1.85,65.2162449088,137.5,87.85096,5.16153,88.0024577206,14.85096,4.33153,15.46975,73.0,0.8300000000000001,73.0047183407,137.22,86.20096,5.14153,86.354159342,14.85096,4.33153,15.46975,71.35,0.81,71.3545976094,137.06
2021-10-29 11:30:00,82.07488,5.27559,82.2442568017,14.624880000000001,4.26559,15.23425,67.45,1.01,67.4575614739,137.62,81.37488,5.75559,81.578170556,14.624880000000001,4.26559,15.23425,66.75,1.49,66.7666278915,137.84,89.38488,5.45559,89.5512157085,14.624880000000001,4.26559,15.23425,74.76,1.19,74.7694703739,137.56,87.68488,4.66559,87.8089170339,14.624880000000001,4.26559,15.23425,73.06,0.4,73.0610949822,137.4
2021-10-29 12:00:00,83.32536,5.29698,83.4935543395,15.31536,4.46698,15.9535,68.01,0.8300000000000001,68.0150645078,137.32,82.62536,5.79698,82.8284678854,15.31536,4.46698,15.9535,67.31,1.33,67.3231386672,137.55,90.68536,5.85698,90.8743018298,15.31536,4.46698,15.9535,75.37,1.3900000000000001,75.3828163443,137.28,88.96536,4.79698,89.0945918507,15.31536,4.46698,15.9535,73.65,0.33,73.6507393038,137.13
2021-10-29 12:30:00,81.99072,5.84021,82.1984563052,16.32072,4.76021,17.00075,65.67,1.08,65.6788801671,137.91,81.32072,7.01021,81.6223164678,16.32072,4.76021,17.00075,65.0,2.25,65.0389306493,138.22,89.09072,5.90021,89.2858828044,16.32072,4.76021,17.00075,72.77,1.1400000000000001,72.7789289561,137.86,87.47072,6.01021,87.6769609508,16.32072,4.76021,17.00075,71.15,1.25,71.1609794761,137.79
2021-10-29 13:00:00,82.23592,6.08006,82.4603763504,12.92592,3.77006,13.4645,69.31,2.31,69.3484837614,137.91,81.50592,6.57006,81.7702921815,12.92592,3.77006,13.4645,68.58,2.8,68.6371357211,138.22,89.73592,4.03006,89.8263698579,12.92592,3.77006,13.4645,76.81,0.26,76.8104400456,137.86,88.00592,5.59006,88.1832791738,12.92592,3.77006,13.4645,75.08,1.82,75.1020558973,137.79
2021-10-29 13:30:00,81.21496,6.61603,81.4839958566,11.81496,3.44603,12.30725,69.4,3.17,69.4723606911,138.65,80.48496,6.83603,80.7747491012,11.81496,3.44603,12.30725,68.67,3.39,68.753625359,138.87,88.72496,4.62603,88.8454764215,11.81496,3.44603,12.30725,76.91,1.18,76.9190516062,138.6,86.97496,5.92603,87.1766109605,11.81496,3.44603,12.30725,75.16,2.48,75.2009042499,138.44
2021-10-29 14:00:00,79.45288,7.21334,79.7796491234,12.66288,3.69334,13.1905,66.79,3.52,66.882692081,138.32,78.73288,7.41334,79.0811229248,12.66288,3.69334,13.1905,66.07,3.7199999999999998,66.1746424244,138.51,86.65288,5.22334,86.8101658393,12.66288,3.69334,13.1905,73.99,1.53,74.0058173389,138.26,84.97288,6.52334,85.2229094801,12.66288,3.69334,13.1905,72.31,2.83,72.3653577342,138.09
2021-10-29 14:30:00,76.80144,8.24292,77.2425201311,15.78144,4.60292,16.439,61.02,3.64,61.1284712716,139.5,75.59144,7.71292,75.9839123512,15.78144,4.60292,16.439,59.81,3.11,59.8908022989,138.79,83.39144,8.64292,83.8381317266,15.78144,4.60292,16.439,67.61,4.04,67.7305964834,139.44,80.18144,17.53292,82.0759806777,15.78144,4.60292,16.439,64.4,12.93,65.6851954401,138.34
2021-10-29 15:00:00,77.93608,6.85844,78.2372722237,14.56608,4.24844,15.173,63.37,2.61,63.4237258445,139.5,76.18608,5.63844,76.3944421499,14.56608,4.24844,15.173,61.62,1.3900000000000001,61.6356755459,138.79,84.81608,9.50844,85.3473951436,14.56608,4.24844,15.173,70.25,5.26,70.4466471878,139.44,79.86608,25.81844,83.9355858894,14.56608,4.24844,15.173,65.3,21.57,68.770305365,138.34
2021-10-29 15:30:00,79.17712,4.92666,79.330248394,10.37712,3.02666,10.8095,68.8,1.9,68.8262304648,139.31,77.31712,4.19666,77.4309305139,10.37712,3.02666,10.8095,66.94,1.17,66.9502240474,137.71,86.62712,7.46666,86.9483118355,10.37712,3.02666,10.8095,76.25,4.44,76.3791601158,139.25,81.29712,24.23666,84.8329971665,10.37712,3.02666,10.8095,70.92,21.21,74.0237157943,137.29
2021-10-29 16:00:00,77.272,3.4835000000000003,77.3504800001,9.372,2.7335000000000003,9.7625,67.9,0.75,67.9041419944,138.99,75.382,4.9335,75.5432680406,9.372,2.7335000000000003,9.7625,66.01,2.2,66.046650937,137.3,84.622,5.9035,84.8276735285,9.372,2.7335000000000003,9.7625,75.25,3.17,75.316740503,138.94,79.342,25.0035,83.1885086791,9.372,2.7335000000000003,9.7625,69.97,22.27,73.4285625625,136.85
2021-10-29 16:30:00,79.49376,4.49568,79.6207825734,7.73376,2.25568,8.056,71.76,2.24,71.7949524688,138.39,77.64376,5.65568,77.8494713097,7.73376,2.25568,8.056,69.91,3.4,69.9926288976,136.99,87.28376,7.05568,87.5684725229,7.73376,2.25568,8.056,79.55,4.8,79.6946830096,138.33,81.83376,25.73568,85.7851356635,7.73376,2.25568,8.056,74.1,23.48,77.7310774401,136.54
2021-10-29 17:00:00,82.33032,5.87301,82.5395289408,6.01032,1.7530100000000002,6.26075,76.32,4.12,76.4311245501,138.39,80.45032,5.77301,80.6571858706,6.01032,1.7530100000000002,6.26075,74.44,4.02,74.5484674557,136.99,90.63032,8.61301,91.0386667552,6.01032,1.7530100000000002,6.26075,84.62,6.86,84.897608918,138.33,84.94032,25.96301,88.8196816588,6.01032,1.7530100000000002,6.26075,78.93,24.21,82.5594876438,136.54
2021-10-29 17:30:00,83.3844,5.40795,83.5595840497,5.4444,1.5879500000000002,5.67125,77.94,3.8200000000000003,78.0335568842,138.31,81.4944,5.88795,81.7068246021,5.4444,1.5879500000000002,5.67125,76.05,4.3,76.1714677553,137.18,91.8644,8.10795,92.2215096415,5.4444,1.5879500000000002,5.67125,86.42,6.52,86.6656033268,138.26,86.0744,26.06795,89.9352008535,5.4444,1.5879500000000002,5.67125,80.63,24.48,84.2642706015,136.69
2021-10-29 18:00:00,82.62312,4.9234100000000005,82.7696799834,9.78312,2.8534100000000002,10.19075,72.84,2.07,72.869407161,138.31,80.78312,8.98341,81.2810810224,9.78312,2.8534100000000002,10.19075,71.0,6.13,71.2641347383,137.18,90.49312,7.44341,90.7987286242,9.78312,2.8534100000000002,10.19075,80.71,4.59,80.8404119237,138.26,85.01312,29.37341,89.9445817554,9.78312,2.8534100000000002,10.19075,75.23,26.52,79.7675579418,136.69
2021-10-29 18:30:00,81.20672,4.79821,81.348350889,14.73672,4.29821,15.35075,66.47,0.5,66.471880521,139.14,79.43672,11.99821,80.3377216976,14.73672,4.29821,15.35075,64.7,7.7,65.1565806347,137.99,88.40672,7.22821,88.7017201691,14.73672,4.29821,15.35075,73.67,2.93,73.7282428924,139.06,83.30672,32.63821,89.4721316901,14.73672,4.29821,15.35075,68.57,28.34,74.1956905757,137.53
