Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-29 19:00:00,82.5664,4.28895,82.6777207055,10.5564,3.07895,10.99625,72.01,1.21,72.0201652317,139.14,80.7064,10.09895,81.3357964986,10.5564,3.07895,10.99625,70.15,7.02,70.5003751763,137.99,90.3964,6.73895,90.6472425398,10.5564,3.07895,10.99625,79.84,3.66,79.9238462538,139.06,84.9364,30.53895,90.259733614,10.5564,3.07895,10.99625,74.38,27.46,79.2870481226,137.53
2021-10-29 19:30:00,83.52632,3.37101,83.5943170387,5.38632,1.57101,5.61075,78.14,1.8,78.1607292699,138.77,81.60632,7.40101,81.9412375606,5.38632,1.57101,5.61075,76.22,5.83,76.4426405876,137.62,92.01632,5.8510100000000005,92.2021554215,5.38632,1.57101,5.61075,86.63,4.28,86.7356633687,138.69,86.20632,27.58101,90.5110033121,5.38632,1.57101,5.61075,80.82,26.01,84.9022526203,137.15
2021-10-29 20:00:00,81.66368,2.93149,81.7162790683,3.67368,1.07149,3.82675,77.99,1.8599999999999999,78.0121766137,138.18,79.77368,7.27149,80.1043980538,3.67368,1.07149,3.82675,76.1,6.2,76.3521446981,136.98,90.13368,5.40149,90.2953839604,3.67368,1.07149,3.82675,86.46,4.33,86.5683573831,138.1,84.35368,27.62149,88.7608587124,3.67368,1.07149,3.82675,80.68,26.55,84.936240204,136.53
2021-10-29 20:30:00,79.18264,2.19202,79.2129751307,6.45264,1.88202,6.7215,72.73,0.31,72.7306606597,138.54,77.35264,9.69202,77.957463829,6.45264,1.88202,6.7215,70.9,7.8100000000000005,71.3288588161,137.39,87.06264,4.47202,87.1774182151,6.45264,1.88202,6.7215,80.61,2.59,80.6515976283,138.47,81.60264,30.12202,86.9846362518,6.45264,1.88202,6.7215,75.15,28.24,80.2808825313,136.93
2021-10-29 21:00:00,73.55936,2.89648,73.6163639417,6.39936,1.8664800000000001,6.666,67.16,1.03,67.1678978382,138.5,71.79936000000001,10.71648,72.5947039391,6.39936,1.8664800000000001,6.666,65.4,8.85,65.996079429,137.39,80.83936,3.06648,80.8974994966,6.39936,1.8664800000000001,6.666,74.44,1.2,74.4496715909,138.44,75.72936,31.43648,81.9950500994,6.39936,1.8664800000000001,6.666,69.33,29.57,75.3726329645,136.93
2021-10-29 21:30:00,71.6544,4.82045,71.8163614893,4.6644,1.3604500000000002,4.858750000000001,66.99,3.46,67.0792941227,139.15,70.3344,9.53045,70.9771604149,4.6644,1.3604500000000002,4.858750000000001,65.67,8.17,66.176263116,137.98,79.0844,4.15045,79.1932355606,4.6644,1.3604500000000002,4.858750000000001,74.42,2.79,74.4722800779,139.09,74.2744,29.26045,79.8301974792,4.6644,1.3604500000000002,4.858750000000001,69.61,27.9,74.9930803475,137.51
2021-10-29 22:00:00,67.63456,14.71508,69.2168136062,5.67456,1.65508,5.911,61.96,13.06,63.3214434453,138.91,69.01456,2.50508,69.060009541,5.67456,1.65508,5.911,63.34,0.85,63.3457030903,137.98,75.61456,14.20508,76.9372860309,5.67456,1.65508,5.911,69.94,12.55,71.057062281,138.86,72.78456,20.60508,75.6449700654,5.67456,1.65508,5.911,67.11,18.95,69.7341709637,137.51
2021-10-29 22:30:00,65.44992,16.56706,67.5141430002,7.90992,2.30706,8.2395,57.54,14.26,59.2806815076,136.65,66.72992,3.65706,66.830055447,7.90992,2.30706,8.2395,58.82,1.35,58.8354901399,137.49,72.84992,16.14706,74.6179495205,7.90992,2.30706,8.2395,64.94,13.84,66.3984126316,136.62,70.21992,22.67706,73.7908274452,7.90992,2.30706,8.2395,62.31,20.37,65.555114217,137.05
2021-10-29 23:00:00,61.2648,16.8489,63.5394456244,7.5048,2.1889,7.8175,53.76,14.66,55.7230042263,136.65,62.4548,3.5289,62.5544177357,7.5048,2.1889,7.8175,54.95,1.34,54.9663360613,137.49,68.1648,16.4489,70.121368143,7.5048,2.1889,7.8175,60.66,14.26,62.3135876033,136.62,65.7248,23.9089,69.9384360295,7.5048,2.1889,7.8175,58.22,21.72,62.1395751514,137.05
2021-10-29 23:30:00,58.2664,16.99645,60.694750033,3.8964,1.13645,4.05875,54.37,15.86,56.6360000353,137.3,59.4464,1.30645,59.460754154,3.8964,1.13645,4.05875,55.55,0.17,55.5502601254,138.23,65.2564,16.73645,67.3684384528,3.8964,1.13645,4.05875,61.36,15.6,63.3120020217,137.27,62.7564,21.65645,66.3880077089,3.8964,1.13645,4.05875,58.86,20.52,62.3343404553,137.78
2021-10-30 00:00:00,55.9484,17.7637,58.7007027236,3.8184,1.1137,3.9775,52.13,16.65,54.7243949258,137.64,57.1084,1.2437,57.1219409706,3.8184,1.1137,3.9775,53.29,0.13,53.2901585661,138.31,62.6384,17.5637,65.0542290113,3.8184,1.1137,3.9775,58.82,16.45,61.0769588306,137.6,60.2684,21.7437,64.0708087061,3.8184,1.1137,3.9775,56.45,20.63,60.1015756865,137.87
2021-10-30 00:30:00,53.02696,13.05578,54.610547316899996,3.99696,1.16578,4.1635,49.03,11.89,50.4510951318,138.67,53.40696,7.99578,54.0021839767,3.99696,1.16578,4.1635,49.41,6.83,49.8798255811,138.85,59.32696,12.20578,60.569540598,3.99696,1.16578,4.1635,55.33,11.04,56.4206566782,138.63,56.40696,28.95578,63.4049077899,3.99696,1.16578,4.1635,52.41,27.79,59.3219369205,138.54
2021-10-30 01:00:00,52.588,6.7765,53.0228129794,3.588,1.0465,3.7375,49.0,5.73,49.3338920013,138.67,51.778,14.2565,53.7048328947,3.588,1.0465,3.7375,48.19,13.21,49.9677916262,138.85,58.918,5.1965,59.1467187277,3.588,1.0465,3.7375,55.33,4.15,55.4854161019,138.63,54.788,36.0365,65.5770865185,3.588,1.0465,3.7375,51.2,34.99,62.0140314768,138.39
2021-10-30 01:30:00,52.83016,8.05463,53.4406481067,3.41016,0.9946300000000001,3.55225,49.42,7.06,49.9217387518,137.87,51.93016,12.24463,53.3542170916,3.41016,0.9946300000000001,3.55225,48.52,11.25,49.8071571162,136.62,59.22016,6.64463,59.5917650205,3.41016,0.9946300000000001,3.55225,55.81,5.65,56.0952636147,137.83,54.98016,33.77463,64.5255269274,3.41016,0.9946300000000001,3.55225,51.57,32.78,61.1064096474,136.19
2021-10-30 02:00:00,52.10936,8.41773,52.7848802022,3.72936,1.08773,3.88475,48.38,7.33,48.9321295265,137.77,51.20936,12.49773,52.7123496608,3.72936,1.08773,3.88475,47.48,11.41,48.8317366064,136.17,58.34936,7.03773,58.7722507308,3.72936,1.08773,3.88475,54.62,5.95,54.9431242286,137.73,54.16936,34.10773,64.0129425082,3.72936,1.08773,3.88475,50.44,33.02,60.2869305903,135.72
2021-10-30 02:30:00,51.29416,16.10163,53.7620064615,4.15416,1.21163,4.32725,47.14,14.89,49.4357330278,138.0,51.77416,5.77163,52.0948688122,4.15416,1.21163,4.32725,47.62,4.5600000000000005,47.8378302184,136.38,57.34416,15.69163,59.4523333282,4.15416,1.21163,4.32725,53.19,14.48,55.1257335552,137.96,54.67416,25.68163,60.4053796542,4.15416,1.21163,4.32725,50.52,24.47,56.1342257451,135.95
2021-10-30 03:00:00,50.048,18.9865,53.5283988762,4.788,1.3965,4.9875,45.26,17.59,48.5579622719,137.86,51.088,3.4965,51.207511717,4.788,1.3965,4.9875,46.3,2.1,46.3475997221,137.8,55.828,18.8565,58.9265065675,4.788,1.3965,4.9875,51.04,17.46,53.9437966777,137.81,53.828,24.2465,59.0368219525,4.788,1.3965,4.9875,49.04,22.85,54.1021635427,137.37
2021-10-30 03:30:00,48.99752,12.30136,50.5181197592,5.14752,1.50136,5.362,43.85,10.8,45.1604085455,138.61,48.79752,19.10136,52.4028616776,5.14752,1.50136,5.362,43.65,17.6,47.0646629649,139.32,54.63752,11.29136,55.7920550114,5.14752,1.50136,5.362,49.49,9.79,50.4490257587,138.56,51.86752,24.53136,57.3761906578,5.14752,1.50136,5.362,46.72,23.03,52.0878037548,138.88
2021-10-30 04:00:00,48.38392,10.68406,49.5494990151,4.57392,1.33406,4.7645,43.81,9.35,44.7966360344,138.47,47.92392,23.83406,53.5234950676,4.57392,1.33406,4.7645,43.35,22.5,48.8412991228,138.25,54.02392,9.52406,54.8570109562,4.57392,1.33406,4.7645,49.45,8.19,50.1236331484,138.43,50.95392,23.95406,56.3036317998,4.57392,1.33406,4.7645,46.38,22.62,51.6020232161,137.81
2021-10-30 04:30:00,47.78064,10.78852,48.9834841819,4.28064,1.24852,4.459,43.5,9.54,44.5338253466,138.19,47.16064,23.93852,52.8883607706,4.28064,1.24852,4.459,42.88,22.69,48.5131992348,137.54,53.38064,9.65852,54.2473938121,4.28064,1.24852,4.459,49.1,8.41,49.8150388939,138.15,50.37064,24.17852,55.8730901544,4.28064,1.24852,4.459,46.09,22.93,51.4788597387,137.1
2021-10-30 05:00:00,47.5072,10.68835,48.6947109814,4.1772,1.21835,4.35125,43.33,9.47,44.352787962,137.92,46.9172,23.47835,52.4638596994,4.1772,1.21835,4.35125,42.74,22.26,48.189368122,137.29,53.0972,9.53835,53.947129382,4.1772,1.21835,4.35125,48.92,8.32,49.6224626555,137.88,50.0972,23.68835,55.4154073662,4.1772,1.21835,4.35125,45.92,22.47,51.1228647476,136.85
2021-10-30 05:30:00,47.902,11.2235,49.1992739403,4.332,1.2635,4.5125,43.57,9.96,44.6939201682,138.13,47.282,23.3935,52.7526621722,4.332,1.2635,4.5125,42.95,22.13,48.3160366752,137.46,53.502,10.1535,54.456933133,4.332,1.2635,4.5125,49.17,8.89,49.9671992411,138.08,50.482,23.6035,55.7275294289,4.332,1.2635,4.5125,46.15,22.34,51.2727812782,137.03
2021-10-30 06:00:00,48.7408,10.8994,49.9445943521,4.6608,1.3594,4.855,44.08,9.54,45.1005321476,137.78,48.1208,23.2894,53.4603361849,4.6608,1.3594,4.855,43.46,21.93,48.6795285515,137.05,54.4208,9.769400000000001,55.2907284181,4.6608,1.3594,4.855,49.76,8.41,50.4656883437,137.73,51.3608,23.4794,56.4731263611,4.6608,1.3594,4.855,46.7,22.12,51.6738270307,136.63
2021-10-30 06:30:00,52.32616,10.18138,53.307480892,5.45616,1.59138,5.6835,46.87,8.59,47.6506558192,137.59,51.70616,22.79138,56.506406577,5.45616,1.59138,5.6835,46.25,21.2,50.8773279566,136.89,58.38616,8.93138,59.0653301713,5.45616,1.59138,5.6835,52.93,7.34,53.4365090551,137.55,55.13616,22.93138,59.7146910588,5.45616,1.59138,5.6835,49.68,21.34,54.069381354,136.47
2021-10-30 07:00:00,53.10232,11.36151,54.3041462401,7.58232,2.21151,7.89825,45.52,9.15,46.4305169043,137.98,52.47232,22.22151,56.9836807592,7.58232,2.21151,7.89825,44.89,20.01,49.1478605842,137.29,58.98232,10.20151,59.8580393837,7.58232,2.21151,7.89825,51.4,7.99,52.0173057741,137.92,55.80232,22.29151,60.0900186009,7.58232,2.21151,7.89825,48.22,20.08,52.233847264,136.85
2021-10-30 07:30:00,56.78976,11.57243,57.9568630704,7.85976,2.29243,8.18725,48.93,9.28,49.8022419174,137.29,56.12976,20.00243,59.5873070676,7.85976,2.29243,8.18725,48.27,17.71,51.4163106417,136.43,63.11976,10.45243,63.9793513203,7.85976,2.29243,8.18725,55.26,8.16,55.8592266327,137.24,59.68976,19.92243,62.9267086853,7.85976,2.29243,8.18725,51.83,17.63,54.7463770491,135.98
2021-10-30 08:00:00,61.65424,9.67957,62.4094494877,5.96424,1.73957,6.21275,55.69,7.94,56.2531750215,137.14,60.98424,17.59957,63.4730052271,5.96424,1.73957,6.21275,55.02,15.86,57.2602829193,136.01,68.87424,8.43957,69.3893887951,5.96424,1.73957,6.21275,62.91,6.7,63.2657735272,137.08,64.98424,17.35957,67.2629624605,5.96424,1.73957,6.21275,59.02,15.62,61.0519844067,135.61
2021-10-30 08:30:00,66.612,8.14975,67.1086951822,6.342,1.8497500000000002,6.60625,60.27,6.3,60.5983737406,137.09,65.942,17.17975,68.1431667452,6.342,1.8497500000000002,6.60625,59.6,15.33,61.539978063,135.91,74.412,6.73975,74.7165977147,6.342,1.8497500000000002,6.60625,68.07,4.89,68.2454174286,137.04,70.262,16.89975,72.2658300586,6.342,1.8497500000000002,6.60625,63.92,15.05,65.6678680939,135.52
2021-10-30 09:00:00,67.5216,7.43005,67.9291697989,7.8516,2.29005,8.17875,59.67,5.14,59.8909717737,136.61,67.0116,17.48005,69.2539290045,7.8516,2.29005,8.17875,59.16,15.19,61.0789791991,135.56,75.2816,5.90005,75.5124485669,7.8516,2.29005,8.17875,67.43,3.61,67.5265651429,136.56,71.2816,17.52005,73.4031242561,7.8516,2.29005,8.17875,63.43,15.23,65.2327969659,135.17
2021-10-30 09:30:00,69.0864,15.707699999999999,70.8495765989,6.7464,1.9677,7.0275,62.34,13.74,63.8362216927,136.42,70.5964,7.0177,70.944343018,6.7464,1.9677,7.0275,63.85,5.05,64.049395001,137.84,77.1464,15.2377,78.6368522657,6.7464,1.9677,7.0275,70.4,13.27,71.6397438577,136.38,75.8964,6.1477,76.1449784835,6.7464,1.9677,7.0275,69.15,4.18,69.2762217503,137.39
2021-10-30 10:00:00,71.30312,14.11466,72.6867150768,6.39312,1.8646600000000002,6.6595,64.91,12.25,66.0558142785,136.42,72.92312,7.04466,73.2626007254,6.39312,1.8646600000000002,6.6595,66.53,5.18,66.7313517022,137.84,79.68312,13.49466,80.8177298707,6.39312,1.8646600000000002,6.6595,73.29,11.63,74.2070144932,136.38,78.41312,6.19466,78.6574294053,6.39312,1.8646600000000002,6.6595,72.02,4.33,72.150047124,137.39
2021-10-30 10:30:00,73.4472,13.4696,74.6720919219,6.0672,1.7696,6.32,67.38,11.7,68.3882621508,135.72,75.0972,6.4796,75.3762208127,6.0672,1.7696,6.32,69.03,4.71,69.1904979025,137.3,82.1672,12.7796,83.155077608,6.0672,1.7696,6.32,76.1,11.01,76.8923279658,135.68,80.7872,5.5896,80.980339046,6.0672,1.7696,6.32,74.72,3.8200000000000003,74.8175834948,136.86
2021-10-30 11:00:00,75.60888,11.62884,76.4979258189,3.69888,1.07884,3.8529999999999998,71.91,10.55,72.6797812325,135.58,77.34888,4.96884,77.5083131554,3.69888,1.07884,3.8529999999999998,73.65,3.89,73.7526582572,137.17,84.91888,10.83884,85.6078070797,3.69888,1.07884,3.8529999999999998,81.22,9.76,81.8043152896,135.55,83.40888,4.01884,83.5056425507,3.69888,1.07884,3.8529999999999998,79.71,2.94,79.7642006166,136.76
2021-10-30 11:30:00,77.11856,8.84958,77.6246569245,5.27856,1.53958,5.4985,71.84,7.31,72.2109527703,135.26,76.11856,12.67958,77.1673954818,5.27856,1.53958,5.4985,70.84,11.14,71.7105654698,136.88,84.55856,13.24958,85.590311598,5.27856,1.53958,5.4985,79.28,11.71,80.1401428748,135.22,81.97856,12.25958,82.8901779552,5.27856,1.53958,5.4985,76.7,10.72,77.4455189149,136.46
2021-10-30 12:00:00,72.54392,8.834060000000001,73.0798258417,16.33392,4.76406,17.0145,56.21,4.07,56.3571557125,137.22,71.25392,16.97406,73.2477974293,16.33392,4.76406,17.0145,54.92,12.21,56.2609144967,137.55,78.00392,20.12406,80.5579873523,16.33392,4.76406,17.0145,61.67,15.36,63.5540596658,137.18,75.86392,16.70406,77.681143003,16.33392,4.76406,17.0145,59.53,11.94,60.7156034311,137.13
2021-10-30 12:30:00,69.92768,9.51099,70.5715194747,21.15768,6.17099,22.03925,48.77,3.34,48.8842357003,139.17,68.73768,18.70099,71.2361964086,21.15768,6.17099,22.03925,47.58,12.53,49.2022082838,138.9,74.63768,22.52099,77.9613895872,21.15768,6.17099,22.03925,53.48,16.35,55.923455723000004,139.11,72.71768,18.45099,75.0219968847,21.15768,6.17099,22.03925,51.56,12.28,53.0021886341,138.49
2021-10-30 13:00:00,68.79656,10.62608,69.6123569778,19.66656,5.73608,20.486,49.13,4.89,49.3727556452,139.17,68.37656,15.65608,70.1460390785,19.66656,5.73608,20.486,48.71,9.92,49.7098632064,138.9,73.79656,26.11608,78.28142757,19.66656,5.73608,20.486,54.13,20.38,57.8394441536,139.11,72.45656,15.29608,74.0535154493,19.66656,5.73608,20.486,52.79,9.56,53.6486504956,138.49
2021-10-30 13:30:00,65.31424,13.18832,66.6324375301,20.39424,5.94832,21.244,44.92,7.24,45.4997142848,139.07,66.70424,8.98832,67.3070986628,20.39424,5.94832,21.244,46.31,3.04,46.4096724832,139.37,70.45424,34.57832,78.4822282303,20.39424,5.94832,21.244,50.06,28.63,57.6687133548,139.01,70.56424,8.02832,71.0194754191,20.39424,5.94832,21.244,50.17,2.08,50.2130988886,138.96
2021-10-30 14:00:00,63.37856,14.26208,64.9634419778,20.09856,5.86208,20.936,43.28,8.4,44.0876218456,136.32,64.70856,9.13208,65.3497714028,20.09856,5.86208,20.936,44.61,3.27,44.7296881277,138.25,68.31856,35.93208,77.1915799398,20.09856,5.86208,20.936,48.22,30.07,56.8275751726,136.27,68.42856,8.17208,68.9148076628,20.09856,5.86208,20.936,48.33,2.31,48.3851733489,137.87
2021-10-30 14:30:00,62.59496,14.10353,64.1641533558,20.03496,5.84353,20.86975,42.56,8.26,43.3541370575,136.75,63.93496,9.53353,64.6418386532,20.03496,5.84353,20.86975,43.9,3.69,44.0548079101,138.58,67.42496,35.92353,76.3978091221,20.03496,5.84353,20.86975,47.39,30.08,56.1303705671,136.7,67.59496,8.60353,68.1402916479,20.03496,5.84353,20.86975,47.56,2.76,47.6400167926,138.2
2021-10-30 15:00:00,62.90752,12.65886,64.1685499996,16.00752,4.6688600000000005,16.6745,46.9,7.99,47.5757301573,137.26,64.41752,9.16886,65.0667724468,16.00752,4.6688600000000005,16.6745,48.41,4.5,48.6187011344,139.16,68.31752,34.36886,76.4754998457,16.00752,4.6688600000000005,16.6745,52.31,29.7,60.1533548524,137.21,68.43752,8.29886,68.938851318,16.00752,4.6688600000000005,16.6745,52.43,3.63,52.5555116044,138.77
2021-10-30 15:30:00,63.51704,11.60997,64.5693872804,13.09704,3.81997,13.64275,50.42,7.79,51.0182369354,136.94,65.08704,8.86997,65.6886530823,13.09704,3.81997,13.64275,51.99,5.05,52.2346877085,138.95,69.34704,33.28997,76.9235598459,13.09704,3.81997,13.64275,56.25,29.47,63.5023101942,136.89,69.41704,8.03997,69.8810887148,13.09704,3.81997,13.64275,56.32,4.22,56.4778788554,138.56
2021-10-30 16:00:00,64.64624,10.63307,65.5148725387,10.53624,3.07307,10.97525,54.11,7.5600000000000005,54.6355717459,136.94,66.32624,8.05307,66.8133373584,10.53624,3.07307,10.97525,55.79,4.98,56.0118246444,139.03,70.94624,32.383070000000004,77.9873848309,10.53624,3.07307,10.97525,60.41,29.31,67.1449491771,136.89,70.94624,7.19307,71.3099518031,10.53624,3.07307,10.97525,60.41,4.12,60.5503303046,138.63
2021-10-30 16:30:00,67.0576,9.8318,67.7745233034,7.6176,2.2218,7.9350000000000005,59.44,7.61,59.9251675008,136.46,68.7976,6.5018,69.1041472634,7.6176,2.2218,7.9350000000000005,61.18,4.28,61.3295263311,138.46,74.0176,31.4218,80.4110354678,7.6176,2.2218,7.9350000000000005,66.4,29.2,72.5368871678,137.07,73.8376,5.5818,74.0482792845,7.6176,2.2218,7.9350000000000005,66.22,3.36,66.3051883339,138.82
2021-10-30 17:00:00,68.26752,10.70386,69.101569489,8.68752,2.53386,9.0495,59.58,8.17,60.1375531594,136.46,69.93752,6.80386,70.2676968076,8.68752,2.53386,9.0495,61.25,4.27,61.3986595945,138.46,75.23752,32.34386,81.8951139901,8.68752,2.53386,9.0495,66.55,29.81,72.9214550047,136.41,75.02752,5.88386,75.2578804236,8.68752,2.53386,9.0495,66.34,3.35,66.4245293547,138.07
2021-10-30 17:30:00,70.242,11.26725,71.1399289187,9.522,2.77725,9.91875,60.72,8.49,61.3106719911,136.52,71.932,7.09725,72.28128099,9.522,2.77725,9.91875,62.41,4.32,62.5593358341,138.42,77.372,32.99725,84.1144749229,9.522,2.77725,9.91875,67.85,30.22,74.2756413638,136.48,77.082,6.16725,77.3283240253,9.522,2.77725,9.91875,67.56,3.39,67.6449975978,137.97
2021-10-30 18:00:00,70.24296,12.22003,71.2979842826,11.14296,3.25003,11.60725,59.1,8.97,59.7768425061,136.52,71.86296,7.78003,72.2828740904,11.14296,3.25003,11.60725,60.72,4.53,60.8887452654,138.42,77.14296,34.01003,84.3072856766,11.14296,3.25003,11.60725,66.0,30.76,72.8160531751,136.48,76.91296,6.89003,77.2209552477,11.14296,3.25003,11.60725,65.77,3.64,65.8706497615,137.97
2021-10-30 18:30:00,68.11064,14.34102,69.6040525821,13.820640000000001,4.03102,14.3965,54.29,10.31,55.2602949684,136.59,69.65064,9.32102,70.2715665561,13.820640000000001,4.03102,14.3965,55.83,5.29,56.0800588445,138.47,74.41064,36.09102,82.7013002912,13.820640000000001,4.03102,14.3965,60.59,32.06,68.549191826,136.55,74.30064,8.51102,74.7865132618,13.820640000000001,4.03102,14.3965,60.48,4.48,60.6456989407,138.02
2021-10-30 19:00:00,66.88328,14.58304,68.4546433721,14.27328,4.16304,14.868,52.61,10.42,53.6319727401,135.98,68.41328,10.26304,69.1788036208,14.27328,4.16304,14.868,54.14,6.1,54.482562348,137.78,72.97328,36.51304,81.598417166,14.27328,4.16304,14.868,58.7,32.35,67.023969593,135.94,72.91328,9.50304,73.5299542336,14.27328,4.16304,14.868,58.64,5.34,58.8826392072,137.34
2021-10-30 19:30:00,70.82328,10.55804,71.6059299123,9.35328,2.72804,9.743,61.47,7.83,61.9666829837,135.99,72.59328,7.90804,73.0227457564,9.35328,2.72804,9.743,63.24,5.18,63.4517927249,138.06,78.05328,32.00804,84.3613012192,9.35328,2.72804,9.743,68.7,29.28,74.6793706454,135.95,77.81328,7.06804,78.13362742,9.35328,2.72804,9.743,68.46,4.34,68.5974285232,137.62
2021-10-30 20:00:00,71.324,9.50575,71.9546541862,4.614,1.34575,4.80625,66.71,8.16,67.2072146425,135.99,72.034,12.04575,73.0342197128,4.614,1.34575,4.80625,67.42,10.7,68.26380007,138.06,79.194,17.48575,81.1014247043,4.614,1.34575,4.80625,74.58,16.14,76.3064610633,135.95,77.614,11.60575,78.4769165364,4.614,1.34575,4.80625,73.0,10.26,73.7174850358,137.62
2021-10-30 20:30:00,67.97704,14.12622,69.4293025937,5.74704,1.67622,5.9865,62.23,12.45,63.4631814519,136.6,67.83704,15.34622,69.5512074967,5.74704,1.67622,5.9865,62.09,13.67,63.5770162873,137.93,75.30704,13.26622,76.4666127578,5.74704,1.67622,5.9865,69.56,11.59,70.5189456813,136.56,73.02704,15.16622,74.5852720063,5.74704,1.67622,5.9865,67.28,13.49,68.6190826228,137.48
2021-10-30 21:00:00,65.61792,15.46606,67.4159509096,5.9179200000000005,1.72606,6.1645,59.7,13.74,61.2607345695,138.3,65.47792,15.42606,67.2705086546,5.9179200000000005,1.72606,6.1645,59.56,13.7,61.115330319,138.62,72.64792,14.73606,74.1274021172,5.9179200000000005,1.72606,6.1645,66.73,13.01,67.9864177612,138.25,70.44792,15.23606,72.0766741509,5.9179200000000005,1.72606,6.1645,64.53,13.51,65.9290603604,138.18
2021-10-30 21:30:00,65.53496,14.77728,67.1803467273,4.34496,1.26728,4.526,61.19,13.51,62.6636752832,138.99,65.38496,15.21728,67.1323960901,4.34496,1.26728,4.526,61.04,13.95,62.6137692525,139.16,72.72496,14.00728,74.0616209652,4.34496,1.26728,4.526,68.38,12.74,69.556681922,138.93,70.48496,15.02728,72.06905529,4.34496,1.26728,4.526,66.14,13.76,67.5561781039,138.72
2021-10-30 22:00:00,63.79384,9.47237,64.4932540299,4.29384,1.25237,4.4727500000000004,59.5,8.22,60.0651179971,139.28,62.75384,13.45237,64.1795192672,4.29384,1.25237,4.4727500000000004,58.46,12.2,59.7194407208,139.51,70.81384,8.07237,71.2724567625,4.29384,1.25237,4.4727500000000004,66.52,6.82,66.8686982078,139.23,66.66384,29.73237,72.9937078751,4.29384,1.25237,4.4727500000000004,62.37,28.48,68.5647671913,139.05
2021-10-30 22:30:00,61.44464,8.72802,62.0614382515,4.24464,1.2380200000000001,4.4215,57.2,7.49,57.6883012404,139.0,60.10464,13.03802,61.5025016975,4.24464,1.2380200000000001,4.4215,55.86,11.8,57.0927280834,137.94,68.19464,7.22802,68.5766228233,4.24464,1.2380200000000001,4.4215,63.95,5.99,64.2299198193,138.95,63.56464,34.55802,72.35136629429999,4.24464,1.2380200000000001,4.4215,59.32,33.32,68.0373779624,137.48
2021-10-30 23:00:00,58.69136,9.55873,59.464653853,4.04136,1.17873,4.20975,54.65,8.38,55.2887592554,139.67,57.36136,12.72873,58.7566693105,4.04136,1.17873,4.20975,53.32,11.55,54.5566210464,138.1,65.12136,8.14873,65.6292109419,4.04136,1.17873,4.20975,61.08,6.97,61.4763962835,139.62,60.66136,34.31873,69.6963114222,4.04136,1.17873,4.20975,56.62,33.14,65.6055180606,137.67
2021-10-30 23:30:00,55.6408,10.21065,56.5699213192,4.3908000000000005,1.28065,4.57375,51.25,8.93,52.0221818074,140.0,54.3408,13.37065,55.9615656148,4.3908000000000005,1.28065,4.57375,49.95,12.09,51.392320438,138.3,61.6608,8.84065,62.2913424888,4.3908000000000005,1.28065,4.57375,57.27,7.5600000000000005,57.7668287168,139.93,57.4308,34.98065,67.245391389,4.3908000000000005,1.28065,4.57375,53.04,33.7,62.840525141,137.88
2021-10-31 00:00:00,51.96808,18.71444,55.2350577387,4.43808,1.29444,4.623,47.53,17.42,50.6217077942,139.93,52.61808,5.5144400000000005,52.9062509672,4.43808,1.29444,4.623,48.18,4.22,48.3644580245,138.23,57.96808,19.08444,61.0287977024,4.43808,1.29444,4.623,53.53,17.79,56.4087315936,139.86,55.56808,26.50444,61.5653868225,4.43808,1.29444,4.623,51.13,25.21,57.0072012995,137.8
2021-10-31 00:30:00,50.1428,20.56665,54.1967479104,4.5828,1.3366500000000001,4.77375,45.56,19.23,49.4520626466,137.69,51.1828,4.11665,51.3480849016,4.5828,1.3366500000000001,4.77375,46.6,2.7800000000000002,46.682849099,137.84,55.9928,20.74665,59.7127887312,4.5828,1.3366500000000001,4.77375,51.41,19.41,54.9521264375,137.64,54.0428,25.16665,59.6153042772,4.5828,1.3366500000000001,4.77375,49.46,23.83,54.9013706568,137.43
2021-10-31 01:00:00,48.6992,19.97185,52.635414628,4.1892,1.22185,4.36375,44.51,18.75,48.2980600024,137.59,49.7792,4.87185,50.0170338491,4.1892,1.22185,4.36375,45.59,3.65,45.735878695,138.21,54.4092,20.06185,57.9899893953,4.1892,1.22185,4.36375,50.22,18.84,53.6376173967,137.53,52.5692,26.13185,58.705999464,4.1892,1.22185,4.36375,48.38,24.91,54.4162889216,137.79
2021-10-31 01:30:00,48.34128,20.18329,52.3855375773,4.33128,1.26329,4.51175,44.01,18.92,47.9045561507,137.15,49.41128,5.11329,49.6751479702,4.33128,1.26329,4.51175,45.08,3.85,45.2441034832,137.83,53.98128,20.30329,57.6732362128,4.33128,1.26329,4.51175,49.65,19.04,53.1755968467,137.09,52.17128,26.33329,58.4404365064,4.33128,1.26329,4.51175,47.84,25.07,54.0108368756,137.39
2021-10-31 02:00:00,48.02616,20.54138,52.2346660433,3.77616,1.10138,3.9335,44.25,19.44,48.3319366465,136.26,49.06616,4.63138,49.2842544617,3.77616,1.10138,3.9335,45.29,3.5300000000000002,45.4273595975,136.9,53.70616,20.75138,57.5757882608,3.77616,1.10138,3.9335,49.93,19.65,53.6575008736,136.2,51.84616,25.62138,57.8314743012,3.77616,1.10138,3.9335,48.07,24.52,53.9625360783,136.48
2021-10-31 02:30:00,47.45368,20.51649,51.6989178558,3.55368,1.03649,3.70175,43.9,19.48,48.0279127175,136.72,48.44368,4.46649,48.6491486551,3.55368,1.03649,3.70175,44.89,3.43,45.020850725,137.32,53.07368,20.77649,56.9954212675,3.55368,1.03649,3.70175,49.52,19.74,53.3094550713,136.4,51.20368,25.17649,57.058500631,3.55368,1.03649,3.70175,47.65,24.14,53.4159348884,136.62
2021-10-31 03:00:00,46.5872,20.92335,51.0700869302,3.3372,0.97335,3.4762500000000003,43.25,19.95,47.6294551722,136.72,47.5672,4.48335,47.7780173622,3.3372,0.97335,3.4762500000000003,44.23,3.51,44.3690545313,137.32,52.1172,21.22335,56.2728453258,3.3372,0.97335,3.4762500000000003,48.78,20.25,52.8161992196,136.66,50.2772,25.23335,56.2540557832,3.3372,0.97335,3.4762500000000003,46.94,24.26,52.8385389654,136.89
2021-10-31 03:30:00,46.00688,21.07284,50.6033357893,3.5068799999999998,1.02284,3.653,42.5,20.05,46.9920471995,136.78,46.97688,4.57284,47.1989207525,3.5068799999999998,1.02284,3.653,43.47,3.55,43.6147154066,137.57,51.44688,21.38284,55.713618696,3.5068799999999998,1.02284,3.653,47.94,20.36,52.0842893779,136.72,49.64688,25.41284,55.7729784986,3.5068799999999998,1.02284,3.653,46.14,24.39,52.1897662382,137.17
2021-10-31 04:00:00,45.476,20.3905,49.8381286391,3.396,0.9905,3.5375,42.08,19.4,46.3366636693,136.78,46.426,5.4005,46.7390508702,3.396,0.9905,3.5375,43.03,4.41,43.2553927274,137.57,50.856,20.6005,54.8699675255,3.396,0.9905,3.5375,47.46,19.61,51.3517643319,136.72,49.066,26.4105,55.7224090133,3.396,0.9905,3.5375,45.67,25.42,52.2678227976,137.17
2021-10-31 04:30:00,44.9556,20.3883,49.3628275958,3.7656,1.0983,3.9225000000000003,41.19,19.29,45.4831859042,136.4,45.8956,5.8483,46.2667127885,3.7656,1.0983,3.9225000000000003,42.13,4.75,42.3969267754,137.22,50.2156,20.5883,54.2723187293,3.7656,1.0983,3.9225000000000003,46.45,19.49,50.3732329715,136.34,48.4856,26.7983,55.3985766085,3.7656,1.0983,3.9225000000000003,44.72,25.7,51.5787591941,136.82
2021-10-31 05:00:00,44.39056,20.66058,48.9630614142,3.9105600000000003,1.14058,4.0735,40.48,19.52,44.9406363996,136.46,45.33056,6.17058,45.7486144867,3.9105600000000003,1.14058,4.0735,41.42,5.03,41.7243010726,137.28,49.56056,20.89058,53.7835052804,3.9105600000000003,1.14058,4.0735,45.65,19.75,49.7391696754,136.41,47.85056,27.06058,54.9722755782,3.9105600000000003,1.14058,4.0735,43.94,25.92,51.0153898348,136.88
2021-10-31 05:30:00,44.35272,20.73746,48.9612705988,4.4827200000000005,1.30746,4.6695,39.87,19.43,44.3524723099,136.66,45.27272,6.2374600000000004,45.7003838436,4.4827200000000005,1.30746,4.6695,40.79,4.93,41.0868470438,137.48,49.45272,20.95746,53.7102098772,4.4827200000000005,1.30746,4.6695,44.97,19.65,49.0756905198,136.61,47.78272,27.15746,54.9610404218,4.4827200000000005,1.30746,4.6695,43.3,25.85,50.4292821682,137.08
2021-10-31 06:00:00,44.34592,20.69756,48.938222389,4.10592,1.19756,4.277,40.24,19.5,44.7158540117,137.24,45.27592,6.14756,45.691371459,4.10592,1.19756,4.277,41.17,4.95,41.4665093781,137.97,49.48592,20.91756,53.7252323829,4.10592,1.19756,4.277,45.38,19.72,49.4795189952,137.19,47.79592,27.11756,54.9528163882,4.10592,1.19756,4.277,43.69,25.92,50.8002214562,137.58
2021-10-31 06:30:00,45.10392,21.38781,49.9179528423,4.48392,1.30781,4.67075,40.62,20.08,45.3121484814,136.55,46.07392,5.88781,46.4485996642,4.48392,1.30781,4.67075,41.59,4.58,41.841420865,137.35,50.30392,21.67781,54.7760149496,4.48392,1.30781,4.67075,45.82,20.37,50.1438859683,136.49,48.61392,26.96781,55.5929491389,4.48392,1.30781,4.67075,44.13,25.66,51.0479431515,136.95
2021-10-31 07:00:00,45.95752,20.68761,50.3991155881,4.75752,1.38761,4.95575,41.2,19.3,45.4964833806,136.55,46.93752,5.99761,47.3191516139,4.75752,1.38761,4.95575,42.18,4.61,42.4311736816,137.38,51.24752,20.88761,55.3407675919,4.75752,1.38761,4.95575,46.49,19.5,50.4139871464,136.49,49.50752,26.92761,56.3568160639,4.75752,1.38761,4.95575,44.75,25.54,51.5252763214,136.98
2021-10-31 07:30:00,49.21808,19.60194,52.9778769927,4.97808,1.45194,5.1855,44.24,18.15,47.8184075435,135.9,50.23808,5.06194,50.4924540763,4.97808,1.45194,5.1855,45.26,3.61,45.4037410353,136.54,54.88808,19.67194,58.3068310702,4.97808,1.45194,5.1855,49.91,18.22,53.131690167,135.85,53.00808,25.92194,59.0068090872,4.97808,1.45194,5.1855,48.03,24.47,53.9041909317,136.12
2021-10-31 08:00:00,52.13024,14.83007,54.1986429596,6.00024,1.75007,6.25025,46.13,13.08,47.948548466,137.74,52.73024,7.29007,53.2317887269,6.00024,1.75007,6.25025,46.73,5.54,47.0572470508,136.78,57.81024,18.30007,60.6375824952,6.00024,1.75007,6.25025,51.81,16.55,54.3891404602,137.69,55.60024,28.03007,62.2661345537,6.00024,1.75007,6.25025,49.6,26.28,56.1319730635,136.4
2021-10-31 08:30:00,56.55216,2.47938,56.6064848392,6.27216,1.82938,6.5335,50.28,0.65,50.2842012962,137.11,55.59216,10.75938,56.6237804412,6.27216,1.82938,6.5335,49.32,8.93,50.1219243445,136.0,61.90216,21.41938,65.5031850542,6.27216,1.82938,6.5335,55.63,19.59,58.9785130365,137.06,58.63216,31.76938,66.6860082165,6.27216,1.82938,6.5335,52.36,29.94,60.3156132357,135.62
2021-10-31 09:00:00,60.36104,3.12197,60.4417227299,8.20104,2.39197,8.54275,52.16,0.73,52.1651080704,137.44,59.34104,9.81197,60.1467686876,8.20104,2.39197,8.54275,51.14,7.42,51.6754874191,137.74,65.92104,21.78197,69.4264915703,8.20104,2.39197,8.54275,57.72,19.39,60.8898226307,137.4,62.50104,30.49197,69.5423628845,8.20104,2.39197,8.54275,54.3,28.1,61.1400032712,137.35
2021-10-31 09:30:00,64.61816,10.38613,65.4475232393,11.43816,3.33613,11.91475,53.18,7.05,53.6452691297,138.22,64.66816,11.60613,65.7013939834,11.43816,3.33613,11.91475,53.23,8.27,53.8685975314,139.07,70.24816,31.45613,76.9694231365,11.43816,3.33613,11.91475,58.81,28.12,65.1870424241,138.16,69.08816,11.31613,70.0087755239,11.43816,3.33613,11.91475,57.65,7.98,58.1996812706,138.67
2021-10-31 10:00:00,68.21264,8.21952,68.7060751666,12.99264,3.78952,13.534,55.22,4.43,55.3974123944,138.64,68.38264,14.11952,69.8251122334,12.99264,3.78952,13.534,55.39,10.33,56.345017526,139.44,74.09264,29.19952,79.638754827,12.99264,3.78952,13.534,61.1,25.41,66.1730919634,138.58,73.00264,13.69952,74.2769297642,12.99264,3.78952,13.534,60.01,9.91,60.8227605424,139.03
2021-10-31 10:30:00,71.80552,8.21661,72.274098973,14.04552,4.09661,14.63075,57.76,4.12,57.9067526287,138.64,71.93552,13.63661,73.2166386142,14.04552,4.09661,14.63075,57.89,9.54,58.6708079031,139.44,77.96552,29.33661,83.3022148275,14.04552,4.09661,14.63075,63.92,25.24,68.7228055306,138.6,76.76552,13.12661,77.8797338912,14.04552,4.09661,14.63075,62.72,9.03,63.3667049798,139.03
2021-10-31 11:00:00,73.73208,8.40769,74.209897401,15.11208,4.40769,15.74175,58.62,4.0,58.7563137033,137.95,73.87208,13.75769,75.1422533443,15.11208,4.40769,15.74175,58.76,9.35,59.499244533,138.79,80.00208,29.46769,85.2565396803,15.11208,4.40769,15.74175,64.89,25.06,69.560877654,137.9,78.77208,13.24769,79.8782941597,15.11208,4.40769,15.74175,63.66,8.84,64.2708425338,138.41
2021-10-31 11:30:00,77.24624,6.58557,77.5264556546,13.83624,4.03557,14.41275,63.41,2.55,63.4612527453,138.13,77.44624,12.50557,78.4494064424,13.83624,4.03557,14.41275,63.61,8.47,64.1714344549,139.04,84.07624,27.32557,88.4053217197,13.83624,4.03557,14.41275,70.24,23.29,74.000552025,138.08,82.71624,11.91557,83.5700734005,13.83624,4.03557,14.41275,68.88,7.88,69.3292780865,138.67
2021-10-31 12:00:00,78.3684,5.7887,78.5819010094,13.0584,3.8087,13.6025,65.31,1.98,65.3400068871,138.73,78.58840000000001,12.3587,79.5542210084,13.0584,3.8087,13.6025,65.53,8.55,66.0854250194,139.61,85.4084,26.4687,89.4158088385,13.0584,3.8087,13.6025,72.35,22.66,75.8155531537,138.68,84.0184,11.7687,84.8386341135,13.0584,3.8087,13.6025,70.96,7.96,71.4050642462,139.22
2021-10-31 12:30:00,74.32016,6.71213,74.6226431558,17.15016,5.00213,17.86475,57.17,1.71,57.1955680101,138.59,74.44016,12.95213,75.5585540648,17.15016,5.00213,17.86475,57.29,7.95,57.838971291,139.4,80.41016,27.49213,84.9800626215,17.15016,5.00213,17.86475,63.26,22.49,67.1388687721,138.52,79.25016,12.32213,80.2023861725,17.15016,5.00213,17.86475,62.1,7.32,62.5299320326,139.01
2021-10-31 13:00:00,72.52384,8.10112,72.9748964617,22.56384,6.58112,23.504,49.96,1.52,49.9831171497,138.9,72.69384,13.77112,73.9867428665,22.56384,6.58112,23.504,50.13,7.19,50.642995567,139.63,77.80384,28.81112,82.9669702617,22.56384,6.58112,23.504,55.24,22.23,59.5451971195,138.83,76.88384,13.09112,77.9903986142,22.56384,6.58112,23.504,54.32,6.51,54.7087058886,139.25
2021-10-31 13:30:00,73.30336,7.74348,73.7112207863,20.34336,5.93348,21.191,52.96,1.81,52.9909209205,138.81,73.48336,12.74348,74.5801614332,20.34336,5.93348,21.191,53.14,6.8100000000000005,53.5745807263,139.54,78.94336,28.58348,83.9587363947,20.34336,5.93348,21.191,58.6,22.65,62.8250149224,138.74,77.89336,12.04348,78.8189123409,20.34336,5.93348,21.191,57.55,6.11,57.873436048,139.15
2021-10-31 14:00:00,76.02904,5.11222,76.2007199221,12.17904,3.55222,12.6865,63.85,1.56,63.8690543221,139.12,76.22904,10.14222,76.9007878103,12.17904,3.55222,12.6865,64.05,6.59,64.3881246815,139.65,82.90904,25.93222,86.8699542296,12.17904,3.55222,12.6865,70.73,22.38,74.1862338982,139.05,81.51904,9.38222,82.0571747908,12.17904,3.55222,12.6865,69.34,5.83,69.5846570732,139.24
2021-10-31 14:30:00,74.18048,8.03764,74.6146585451,17.34048,5.05764,18.063,56.84,2.98,56.9180639165,138.35,74.08048,12.57764,75.1406317847,17.34048,5.05764,18.063,56.74,7.52,57.2361598991,137.52,80.24048,26.42764,84.4804994457,17.34048,5.05764,18.063,62.9,21.37,66.4310687856,138.29,78.60048,15.94764,80.2020116818,17.34048,5.05764,18.063,61.26,10.89,62.2204122455,137.1
2021-10-31 15:00:00,74.17736,10.28298,74.8867172084,15.98736,4.66298,16.6535,58.19,5.62,58.460760344,138.35,73.13736,10.26298,73.8539246503,15.98736,4.66298,16.6535,57.15,5.6,57.4237102598,137.39,80.44736,18.95298,82.6498226365,15.98736,4.66298,16.6535,64.46,14.29,66.0249627035,138.29,76.64736,31.22298,82.7628677309,15.98736,4.66298,16.6535,60.66,26.56,66.2198550285,136.97
2021-10-31 15:30:00,72.95464,9.03552,73.512040641,15.34464,4.47552,15.984,57.61,4.5600000000000005,57.7901868832,138.07,71.94464,10.13552,72.6550754621,15.34464,4.47552,15.984,56.6,5.66,56.8822960155,137.22,79.15464,19.92552,81.6240367833,15.34464,4.47552,15.984,63.81,15.45,65.6537782614,138.01,75.42464,31.05552,81.5678959003,15.34464,4.47552,15.984,60.08,26.58,65.6970532064,136.8
2021-10-31 16:00:00,73.97432,8.32626,74.4414308369,11.16432,3.25626,11.6295,62.81,5.07,63.0142920297,137.99,72.97432,9.20626,73.5527470775,11.16432,3.25626,11.6295,61.81,5.95,62.0957212697,137.22,80.77432,18.06626,82.7700460423,11.16432,3.25626,11.6295,69.61,14.81,71.1680279339,137.93,76.77432,30.07626,82.4553068459,11.16432,3.25626,11.6295,65.61,26.82,70.8800712471,136.8
2021-10-31 16:30:00,73.65272,8.32871,74.1221328192,9.97272,2.90871,10.38825,63.68,5.42,63.9102401811,137.99,72.64272,9.17871,73.2203078815,9.97272,2.90871,10.38825,62.67,6.27,62.9828690995,137.22,80.55272,17.31871,82.3934367256,9.97272,2.90871,10.38825,70.58,14.41,72.035994475,137.93,76.52272,30.08871,82.2256477364,9.97272,2.90871,10.38825,66.55,27.18,71.8864027477,136.8
2021-10-31 17:00:00,74.596,8.328,75.0594351164,9.456,2.758,9.85,65.14,5.57,65.3777064449,137.2,73.596,8.898,74.1319473641,9.456,2.758,9.85,64.14,6.14,64.433215037,136.15,81.676,17.008,83.4280590689,9.456,2.758,9.85,72.22,14.25,73.6124371285,137.15,77.546,29.778,83.0669091757,9.456,2.758,9.85,68.09,27.02,73.2552284823,135.76
2021-10-31 17:30:00,76.9536,7.0923,77.2797339039,9.8136,2.8623000000000003,10.2225,67.14,4.23,67.2731187028,137.06,75.8636,7.4523,76.228751664,9.8136,2.8623000000000003,10.2225,66.05,4.59,66.2092939095,135.97,84.2636,18.3723,86.2432356318,9.8136,2.8623000000000003,10.2225,74.45,15.51,76.0484227318,136.99,79.9536,27.8923,84.6791506349,9.8136,2.8623000000000003,10.2225,70.14,25.03,74.4722800779,135.59
2021-10-31 18:00:00,79.57328,7.47304,79.9234209528,10.19328,2.97304,10.618,69.38,4.5,69.5257822682,136.66,78.42328,7.07304,78.7415947311,10.19328,2.97304,10.618,68.23,4.1,68.3530752783,135.75,87.11328,18.16304,88.9866258176,10.19328,2.97304,10.618,76.92,15.19,78.4055004448,136.6,82.64328,27.43304,87.0774563983,10.19328,2.97304,10.618,72.45,24.46,76.4676016362,135.38
2021-10-31 18:30:00,81.05744,8.49217,81.5010768681,13.92744,4.06217,14.50775,67.13,4.43,67.2760120697,137.43,79.96744,9.76217,80.5611036621,13.92744,4.06217,14.50775,66.04,5.7,66.2855308495,136.75,88.35744,19.20217,90.4199122763,13.92744,4.06217,14.50775,74.43,15.14,75.9542263472,137.37,84.06744,30.14217,89.3078097395,13.92744,4.06217,14.50775,70.14,26.08,74.8317178742,136.36
2021-10-31 19:00:00,79.46832,8.50451,79.9220906506,14.03832,4.09451,14.62325,65.43,4.41,65.578449204,137.43,78.37832,10.65451,79.0991759082,14.03832,4.09451,14.62325,64.34,6.5600000000000005,64.6735587393,136.75,86.56832,19.45451,88.7274026835,14.03832,4.09451,14.62325,72.53,15.36,74.1385898166,137.37,82.36832,31.34451,88.1306895852,14.03832,4.09451,14.62325,68.33,27.25,73.5632476173,136.36
2021-10-31 19:30:00,78.68712,8.93791,79.1931126365,12.50712,3.64791,13.02825,66.18,5.29,66.3910875043,137.65,77.65712,10.70791,78.3918849325,12.50712,3.64791,13.02825,65.15,7.06,65.531413078,137.01,85.86712,18.09791,87.7536132787,12.50712,3.64791,13.02825,73.36,14.45,74.7695934187,137.59,81.67712,31.54791,87.5581096008,12.50712,3.64791,13.02825,69.17,27.9,74.5848436346,136.62
2021-10-31 20:00:00,77.92376,8.44193,78.3797075439,10.94376,3.19193,11.399750000000001,66.98,5.25,67.185436666,138.3,76.89376,10.62193,77.6239378276,10.94376,3.19193,11.399750000000001,65.95,7.43,66.3672163044,137.28,85.20376,17.73193,87.0293172423,10.94376,3.19193,11.399750000000001,74.26,14.54,75.6700680586,138.22,80.97376,31.53193,86.8965616009,10.94376,3.19193,11.399750000000001,70.03,28.34,75.5470482547,136.9
2021-10-31 20:30:00,74.50632,6.30601,74.7727054617,9.34632,2.72601,9.73575,65.16,3.58,65.2582715064,138.3,73.42632,8.69601,73.9394688827,9.34632,2.72601,9.73575,64.08,5.97,64.3574960669,137.12,81.56632,19.29601,83.8176625793,9.34632,2.72601,9.73575,72.22,16.57,74.0965134133,138.22,77.41632,29.59601,82.8806998659,9.34632,2.72601,9.73575,68.07,26.87,73.1814307048,136.73
2021-10-31 21:00:00,72.19464,5.02427,72.3692568275,9.37464,2.73427,9.76525,62.82,2.29,62.8617252388,137.49,71.11464,8.68427,71.6429240593,9.37464,2.73427,9.76525,61.74,5.95,62.0260437236,136.44,78.97464,20.73427,81.651109702,9.37464,2.73427,9.76525,69.6,18.0,71.8899158436,137.42,74.93464,29.55427,80.5521889657,9.37464,2.73427,9.76525,65.56,26.82,70.8337913711,136.04
2021-10-31 21:30:00,70.47144,4.98292,70.6473874068,9.54144,2.78292,9.939,60.93,2.2,60.9697047721,138.05,69.46144,9.62292,70.1248332347,9.54144,2.78292,9.939,59.92,6.84,60.3091369529,137.0,77.05144,20.66292,79.773934772,9.54144,2.78292,9.939,67.51,17.88,69.8376295417,137.98,73.16144,30.38292,79.2194302592,9.54144,2.78292,9.939,63.62,27.6,69.3488601204,136.62
2021-10-31 22:00:00,68.3588,4.55215,68.5102007519,11.6988,3.41215,12.18625,56.66,1.1400000000000001,56.6714672476,138.66,67.3388,11.34215,68.2873220449,11.6988,3.41215,12.18625,55.64,7.93,56.2022641893,137.53,74.4388,22.58215,77.7887423993,11.6988,3.41215,12.18625,62.74,19.17,65.6033268973,138.58,70.7888,32.30215,77.8105590525,11.6988,3.41215,12.18625,59.09,28.89,65.7743126152,137.13
2021-10-31 22:30:00,65.41344,3.89767,65.52945875,11.92344,3.47767,12.42025,53.49,0.42,53.4916488809,138.73,64.38344,12.16767,65.5231221743,11.92344,3.47767,12.42025,52.46,8.69,53.1748784672,137.91,71.12344,24.28767,75.1560684939,11.92344,3.47767,12.42025,59.2,20.81,62.7510645328,138.66,67.62344,33.30767,75.3812345233,11.92344,3.47767,12.42025,55.7,29.83,63.1847995961,137.51
2021-10-31 23:00:00,62.01368,3.85149,62.1331673292,9.43368,2.75149,9.82675,52.58,1.1,52.5915050174,138.65,61.00368,12.93149,62.3592207068,9.43368,2.75149,9.82675,51.57,10.18,52.5651719297,137.91,67.64368,22.10149,71.1627943814,9.43368,2.75149,9.82675,58.21,19.35,61.3418829186,138.59,64.18368,34.27149,72.7604274669,9.43368,2.75149,9.82675,54.75,31.52,63.1749388603,137.51
2021-10-31 23:30:00,60.97624,3.96932,61.1052971992,7.9862400000000004,2.32932,8.319,52.99,1.6400000000000001,53.015372299,140.06,59.95624,12.81932,61.3113829578,7.9862400000000004,2.32932,8.319,51.97,10.49,53.0181195442,138.73,66.62624,21.06932,69.8782663051,7.9862400000000004,2.32932,8.319,58.64,18.74,61.561653649,139.98,63.16624,34.19932,71.830128527,7.9862400000000004,2.32932,8.319,55.18,31.87,63.7222826019,138.3
2021-11-01 00:00:00,57.59248,3.59239,57.7044107366,7.96248,2.32239,8.29425,49.63,1.27,49.6462465852,140.06,56.56248,13.01239,58.0399555243,7.96248,2.32239,8.29425,48.6,10.69,49.761793577,138.73,62.85248,22.00239,66.5923374561,7.96248,2.32239,8.29425,54.89,19.68,58.3113582418,139.98,59.56248,34.61239,68.8890888694,7.96248,2.32239,8.29425,51.6,32.29,60.8703877103,138.3
2021-11-01 00:30:00,50.00688,22.76909,54.9465149647,7.91688,2.30909,8.24675,42.09,20.46,46.7993557648,139.4,51.00688,4.2590900000000005,51.1843887818,7.91688,2.30909,8.24675,43.09,1.9500000000000002,43.1341001993,138.65,55.39688,23.06909,60.0083096509,7.91688,2.30909,8.24675,47.48,20.76,51.8201505208,139.33,53.61688,25.26909,59.2730691829,7.91688,2.30909,8.24675,45.7,22.96,51.1434414173,138.25
2021-11-01 01:00:00,49.80168,22.13924,54.5009475019,7.71168,2.24924,8.033,42.09,19.89,46.5529827186,137.97,50.79168,4.43924,50.9853077759,7.71168,2.24924,8.033,43.08,2.19,43.1356291249,138.38,55.21168,22.37924,59.5748268264,7.71168,2.24924,8.033,47.5,20.13,51.5894068584,137.91,53.42168,25.48924,59.1910233887,7.71168,2.24924,8.033,45.71,23.24,51.2786671044,138.0
2021-11-01 01:30:00,49.5364,21.93645,54.1762195392,7.2564,2.11645,7.55875,42.28,19.82,46.695083253,137.72,50.5264,4.34645,50.7130035056,7.2564,2.11645,7.55875,43.27,2.23,43.3274254947,138.21,54.9564,22.15645,59.254655324,7.2564,2.11645,7.55875,47.7,20.04,51.7386857197,137.66,53.1564,25.38645,58.9073399889,7.2564,2.11645,7.55875,45.9,23.27,51.4616643726,137.79
2021-11-01 02:00:00,49.0576,22.15805,53.8296135743,7.2276,2.10805,7.5287500000000005,41.83,20.05,46.3869744648,137.72,50.0276,4.54805,50.2339080757,7.2276,2.10805,7.5287500000000005,42.8,2.44,42.8694949819,138.21,54.4176,22.40805,58.8506235699,7.2276,2.10805,7.5287500000000005,47.19,20.3,51.3710628662,137.66,52.6376,25.62805,58.5449731451,7.2276,2.10805,7.5287500000000005,45.41,23.52,51.1395981603,137.79
2021-11-01 02:30:00,48.32288,22.16584,53.1641344743,7.56288,2.2058400000000002,7.878,40.76,19.96,45.3847904038,137.95,49.30288,4.51584,49.5092596107,7.56288,2.2058400000000002,7.878,41.74,2.31,41.8038718303,138.45,53.57288,22.39584,58.0657138146,7.56288,2.2058400000000002,7.878,46.01,20.19,50.2449619365,137.89,51.83288,25.63584,57.825978086,7.56288,2.2058400000000002,7.878,44.27,23.43,50.0879007346,138.03
2021-11-01 03:00:00,48.0372,21.84585,52.7713345109,7.3572,2.14585,7.66375,40.68,19.7,45.1990309631,137.9,49.0172,5.12585,49.2844826904,7.3572,2.14585,7.66375,41.66,2.98,41.7664458627,138.4,53.2472,22.02585,57.622932727,7.3572,2.14585,7.66375,45.89,19.88,50.0110637759,137.84,51.5472,26.37585,57.903361656,7.3572,2.14585,7.66375,44.19,24.23,50.3969145881,137.98
2021-11-01 03:30:00,47.742,22.02225,52.5764021122,7.242,2.11225,7.54375,40.5,19.91,45.1293485439,138.22,48.702,4.56225,48.9152218544,7.242,2.11225,7.54375,41.46,2.45,41.5323259642,138.83,52.932,22.26225,57.4230302149,7.242,2.11225,7.54375,45.69,20.15,49.9359449695,138.16,51.222,25.58225,57.2550853555,7.242,2.11225,7.54375,43.98,23.47,49.8505897658,138.42
2021-11-01 04:00:00,47.53728,22.14379,52.4417812947,7.24728,2.11379,7.54925,40.29,20.03,44.9942774139,137.64,48.47728,4.61379,48.6963421045,7.24728,2.11379,7.54925,41.23,2.5,41.3057247848,138.15,52.69728,22.39379,57.2580575113,7.24728,2.11379,7.54925,45.45,20.28,49.7692766674,137.58,50.98728,25.59379,57.0503707995,7.24728,2.11379,7.54925,43.74,23.48,49.6437105785,137.73
2021-11-01 04:30:00,47.72216,21.85688,52.4893108966,7.29216,2.12688,7.596,40.43,19.73,44.9873070988,137.01,48.68216,4.72688,48.9111040235,7.29216,2.12688,7.596,41.39,2.6,41.4715818362,137.54,52.91216,22.08688,57.3369596683,7.29216,2.12688,7.596,45.62,19.96,49.7954415584,137.49,51.20216,25.58688,57.2394061535,7.29216,2.12688,7.596,43.91,23.46,49.7841310058,137.64
2021-11-01 05:00:00,48.43376,20.92068,52.7589230311,7.37376,2.15068,7.681,41.06,18.77,45.1468326685,137.01,49.43376,5.12068,49.6982695011,7.37376,2.15068,7.681,42.06,2.9699999999999998,42.1647305221,137.54,53.71376,21.03068,57.6841183915,7.37376,2.15068,7.681,46.34,18.88,50.0384851889,136.95,51.99376,26.03068,58.1459145616,7.37376,2.15068,7.681,44.62,23.88,50.6082878588,137.14
2021-11-01 05:30:00,51.26936,19.80273,54.9608532527,7.44936,2.17273,7.75975,43.82,17.63,47.2335611615,136.66,52.32936,4.72273,52.5420412305,7.44936,2.17273,7.75975,44.88,2.55,44.9523848088,137.41,56.90936,19.79273,60.2530282763,7.44936,2.17273,7.75975,49.46,17.62,52.5048188265,136.6,55.04936,25.51273,60.6739765341,7.44936,2.17273,7.75975,47.6,23.34,53.0142961851,137.0
2021-11-01 06:00:00,56.1328,12.8679,57.5888364724,7.4328,2.1679,7.7425,48.7,10.7,49.8616084779,136.66,56.3728,7.1979,56.8304702097,7.4328,2.1679,7.7425,48.94,5.03,49.1978099106,137.41,61.9528,18.2379,64.5815021833,7.4328,2.1679,7.7425,54.52,16.07,56.8390297243,136.6,59.3728,27.8379,65.5749804136,7.4328,2.1679,7.7425,51.94,25.67,57.9371426634,137.0
2021-11-01 06:30:00,64.19128,7.37829,64.6139272244,7.33128,2.13829,7.63675,56.86,5.24,57.1009386963,136.27,63.22128,8.31829,63.7661680938,7.33128,2.13829,7.63675,55.89,6.18,56.2306366672,136.47,70.31128,16.70829,72.2692399985,7.33128,2.13829,7.63675,62.98,14.57,64.6433701164,136.22,66.65128,29.23829,72.7823517603,7.33128,2.13829,7.63675,59.32,27.1,65.2171173849,136.07
2021-11-01 07:00:00,71.28576,8.94918,71.8453018746,8.46576,2.46918,8.8185,62.82,6.48,63.1533277033,137.99,70.22576,4.16918,70.3494095885,8.46576,2.46918,8.8185,61.76,1.7000000000000002,61.7833925906,137.19,78.10576,15.39918,79.6093241389,8.46576,2.46918,8.8185,69.64,12.93,70.8301807142,137.92,74.02576,24.36918,77.9337544165,8.46576,2.46918,8.8185,65.56,21.9,69.121079274,136.78
2021-11-01 07:30:00,77.33184,4.88012,77.485669959,10.25184,2.99012,10.679,67.08,1.8900000000000001,67.1066203888,136.78,77.40184,5.02012,77.5644663503,10.25184,2.99012,10.679,67.15,2.03,67.1806772815,135.65,84.62184,20.99012,87.1862428517,10.25184,2.99012,10.679,74.37,18.0,76.5172980443,136.72,82.81184,5.62012,83.0023288408,10.25184,2.99012,10.679,72.56,2.63,72.6076476688,135.26
2021-11-01 08:00:00,82.52104,7.67822,82.8774824971,12.61104,3.67822,13.1365,69.91,4.0,70.02433934,136.71,82.67104,4.47822,82.7922418409,12.61104,3.67822,13.1365,70.06,0.8,70.0645673647,137.11,90.13104,19.07822,92.1280785095,12.61104,3.67822,13.1365,77.52,15.4,79.0348682545,136.64,88.45104,4.15822,88.5487282272,12.61104,3.67822,13.1365,75.84,0.48,75.8415189721,136.72
2021-11-01 08:30:00,85.47176,8.87468,85.9312614978,14.14176,4.12468,14.731,71.33,4.75,71.487980808,135.96,85.16176,6.79468,85.4323887211,14.14176,4.12468,14.731,71.02,2.67,71.0701716615,136.67,93.23176,16.72468,94.7199872984,14.14176,4.12468,14.731,79.09,12.6,80.0873779069,135.9,91.01176,7.42468,91.3141080633,14.14176,4.12468,14.731,76.87,3.3,76.9408012695,136.3
2021-11-01 09:00:00,86.07544,9.18242,86.5638389182,14.30544,4.17242,14.9015,71.77,5.01,71.9446523378,135.74,84.37544,10.81242,85.0654060206,14.30544,4.17242,14.9015,70.07,6.64,70.383907962,136.04,93.86544,12.01242,94.630962484,14.30544,4.17242,14.9015,79.56,7.84,79.9453513345,135.68,90.15544,10.08242,90.7174655436,14.30544,4.17242,14.9015,75.85,5.91,76.0798961619,135.67
2021-11-01 09:30:00,88.47512,10.12191,89.052231421,15.19512,4.43191,15.82825,73.28,5.69,73.5005748277,136.46,86.77512,9.85191,87.3325917494,15.19512,4.43191,15.82825,71.58,5.42,71.7849064915,135.72,96.41512,12.99191,97.2865103191,15.19512,4.43191,15.82825,81.22,8.56,81.6698353127,136.41,92.66512,9.02191,93.1032723628,15.19512,4.43191,15.82825,77.47,4.59,77.6058567377,135.31
