Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-01 10:00:00,89.30264,10.10577,89.8726215166,13.08264,3.81577,13.62775,76.22,6.29,76.4790984518,136.46,87.53264,9.35577,88.0312075213,13.08264,3.81577,13.62775,74.45,5.54,74.655837682,135.72,97.59264,13.01577,98.4567603106,13.08264,3.81577,13.62775,84.51,9.2,85.0092941978,136.41,93.67264,8.55577,94.0625572949,13.08264,3.81577,13.62775,80.59,4.74,80.7292741204,135.31
2021-11-01 10:30:00,86.05896,9.06428,86.5349973606,11.80896,3.44428,12.301,74.25,5.62,74.4623858065,136.9,54.15896,6.43428,54.5398286338,11.80896,3.44428,12.301,42.35,2.99,42.455418971,136.15,94.07896,11.92428,94.8316359038,11.80896,3.44428,12.301,82.27,8.48,82.705884313,136.84,96.61896,8.73428,97.0129428406,11.80896,3.44428,12.301,84.81,5.29,84.9748209766,135.77
2021-11-01 11:00:00,89.73632,8.33476,90.1225573949,11.29632,3.29476,11.767,78.44,5.04,78.6017506166,136.9,11.29632,3.29476,11.767,11.29632,3.29476,11.767,0.0,0.0,0.0,136.15,98.19632,9.64476,98.6688332606,11.29632,3.29476,11.767,86.9,6.35,87.1316962993,136.84,111.80632,12.57476,112.5112340213,11.29632,3.29476,11.767,100.51,9.28,100.9374979876,135.77
2021-11-01 11:30:00,88.8836,3.6148,88.9570746372,9.2736,2.7048,9.66,79.61,0.91,79.6152008099,136.35,9.2736,2.7048,9.66,9.2736,2.7048,9.66,0.0,0.0,0.0,136.24,97.4536,4.1348,97.5412770267,9.2736,2.7048,9.66,88.18,1.43,88.1915942707,136.29,114.4836,13.7548,115.3069347091,9.2736,2.7048,9.66,105.21,11.05,105.7886884312,135.86
2021-11-01 12:00:00,89.94992,2.75456,89.9920869232,8.68992,2.53456,9.052,81.26,0.22,81.260297809,137.99,8.68992,2.53456,9.052,8.68992,2.53456,9.052,0.0,0.0,0.0,139.08,98.67992,4.49456,98.7822235061,8.68992,2.53456,9.052,89.99,1.96,90.0113420631,137.92,116.07992,13.88456,116.9073514951,8.68992,2.53456,9.052,107.39,11.35,107.988122495,138.66
2021-11-01 12:30:00,92.3264,2.74395,92.3671662365,9.2364,2.69395,9.62125,83.09,0.05,83.0900150439,137.91,9.2364,2.69395,9.62125,9.2364,2.69395,9.62125,0.0,0.0,0.0,139.02,101.2664,4.99395,101.3894634839,9.2364,2.69395,9.62125,92.03,2.3,92.0587361417,137.84,119.0264,14.41395,119.8959792969,9.2364,2.69395,9.62125,109.79,11.72,110.4137785786,138.58
2021-11-01 13:00:00,92.6076,3.61805,92.6782491395,10.3476,3.01805,10.77875,82.26,0.6000000000000001,82.2621881547,137.91,10.3476,3.01805,10.77875,10.3476,3.01805,10.77875,0.0,0.0,0.0,139.02,101.4276,4.64805,101.5340455737,10.3476,3.01805,10.77875,91.08,1.63,91.0945843615,137.84,119.0476,14.39805,119.9151154341,10.3476,3.01805,10.77875,108.7,11.38,109.2940730323,138.58
2021-11-01 13:30:00,88.4004,3.9497,88.488591639,7.1304,2.0797,7.4275,81.27,1.87,81.2915112419,138.36,7.1304,2.0797,7.4275,7.1304,2.0797,7.4275,0.0,0.0,0.0,139.44,97.1204,2.3797,97.1495500157,7.1304,2.0797,7.4275,89.99,0.30000000000000004,89.9905000542,138.28,114.4404,14.5097,115.3565626492,7.1304,2.0797,7.4275,107.31,12.43,108.0275011282,139.0
2021-11-01 14:00:00,86.60912,4.33141,86.7173614668,7.71912,2.25141,8.04075,78.89,2.08,78.9174156951,137.88,7.71912,2.25141,8.04075,7.71912,2.25141,8.04075,0.0,0.0,0.0,138.7,95.05912,2.62141,95.0952579552,7.71912,2.25141,8.04075,87.34,0.37,87.3407837153,137.81,111.92912,13.66141,112.7597535788,7.71912,2.25141,8.04075,104.21,11.41,104.8327820865,138.26
2021-11-01 14:30:00,84.76512,4.5469100000000005,84.8869834495,7.15512,2.08691,7.45325,77.61,2.46,77.6489774562,137.87,7.15512,2.08691,7.45325,7.15512,2.08691,7.45325,0.0,0.0,0.0,138.79,93.07512,2.54691,93.1099603349,7.15512,2.08691,7.45325,85.92,0.46,85.9212313692,137.8,109.69512,13.08691,110.4730128365,7.15512,2.08691,7.45325,102.54,11.0,103.1283258858,138.34
2021-11-01 15:00:00,83.60728,5.30504,83.7754183421,8.65728,2.52504,9.018,74.95,2.7800000000000002,75.0015393175,137.87,8.65728,2.52504,9.018,8.65728,2.52504,9.018,0.0,0.0,0.0,138.79,91.63728,3.28504,91.6961426321,8.65728,2.52504,9.018,82.98,0.76,82.9834802837,137.8,107.71728,13.22504,108.5260986749,8.65728,2.52504,9.018,99.06,10.7,99.6362062706,138.34
2021-11-01 15:30:00,80.82616,7.50013,81.1733952127,9.56616,2.79013,9.96475,71.26,4.71,71.4154864158,138.05,9.56616,2.79013,9.96475,9.56616,2.79013,9.96475,0.0,0.0,0.0,138.98,88.42616,5.67013,88.6077657238,9.56616,2.79013,9.96475,78.86,2.88,78.9125718755,137.98,103.71616,12.69013,104.4896226645,9.56616,2.79013,9.96475,94.15,9.9,94.6690683381,138.54
2021-11-01 16:00:00,81.2772,8.5846,81.729300725,10.5072,3.0646,10.945,70.77,5.52,70.9849512221,138.53,10.5072,3.0646,10.945,10.5072,3.0646,10.945,0.0,0.0,0.0,139.35,88.8672,6.8346,89.1296302752,10.5072,3.0646,10.945,78.36,3.77,78.450637346,138.46,104.0372,11.6946,104.6924192719,10.5072,3.0646,10.945,93.53,8.63,93.9273006106,138.94
2021-11-01 16:30:00,85.0632,9.29635,85.5696798963,11.7132,3.41635,12.20125,73.35,5.88,73.5853035599,138.39,11.7132,3.41635,12.20125,11.7132,3.41635,12.20125,0.0,0.0,0.0,139.25,92.9132,7.58635,93.2223977409,11.7132,3.41635,12.20125,81.2,4.17,81.3070040033,138.32,108.7332,10.30635,109.2205549911,11.7132,3.41635,12.20125,97.02,6.89,97.2643434153,138.85
2021-11-01 17:00:00,87.3528,8.8429,87.7992514105,10.9128,3.1829,11.3675,76.44,5.66,76.6492609227,138.65,10.9128,3.1829,11.3675,10.9128,3.1829,11.3675,0.0,0.0,0.0,139.64,95.5228,7.1329,95.7887445489,10.9128,3.1829,11.3675,84.61,3.95,84.7021522749,138.56,112.0428,9.1329,112.4144069693,10.9128,3.1829,11.3675,101.13,5.95,101.3048833966,139.24
2021-11-01 17:30:00,85.39344,13.30642,86.4239573744,17.47344,5.09642,18.2015,67.92,8.21,68.4144027234,138.21,17.47344,5.09642,18.2015,17.47344,5.09642,18.2015,0.0,0.0,0.0,139.31,92.64344,11.83642,93.3965085721,17.47344,5.09642,18.2015,75.17,6.74,75.471560869,138.13,107.47344,8.84642,107.8369113627,17.47344,5.09642,18.2015,90.0,3.75,90.078091121,138.91
2021-11-01 18:00:00,84.55936,11.40273,85.3247186638,17.28936,5.04273,18.00975,67.27,6.36,67.5699822406,138.59,17.28936,5.04273,18.00975,17.28936,5.04273,18.00975,0.0,0.0,0.0,139.66,91.75936,11.30273,92.4528628711,17.28936,5.04273,18.00975,74.47,6.26,74.7326468152,138.51,105.03936,11.74273,105.6937030152,17.28936,5.04273,18.00975,87.75,6.7,88.0054117654,139.25
2021-11-01 18:30:00,87.37048,5.20014,87.5250948668,15.36048,4.4801400000000005,16.0005,72.01,0.72,72.0135994101,138.62,15.36048,4.4801400000000005,16.0005,15.36048,4.4801400000000005,16.0005,0.0,0.0,0.0,139.27,95.10048,7.59014,95.4028905298,15.36048,4.4801400000000005,16.0005,79.74,3.11,79.8006246843,138.54,106.62048,19.81014,108.4452322707,15.36048,4.4801400000000005,16.0005,91.26,15.33,92.5386216668,138.84
2021-11-01 19:00:00,85.31344,4.85267,85.4513396663,14.683440000000001,4.28267,15.29525,70.63,0.5700000000000001,70.6322999767,138.21,14.683440000000001,4.28267,15.29525,14.683440000000001,4.28267,15.29525,0.0,0.0,0.0,137.88,92.91344,7.25267,93.196075855,14.683440000000001,4.28267,15.29525,78.23,2.9699999999999998,78.2863576877,138.14,104.18344,19.88267,106.0637060288,14.683440000000001,4.28267,15.29525,89.5,15.6,90.8493808454,137.46
2021-11-01 19:30:00,80.70696,2.61078,80.7491768667,7.9569600000000005,2.32078,8.2885,72.75,0.29,72.7505780046,138.62,7.9569600000000005,2.32078,8.2885,7.9569600000000005,2.32078,8.2885,0.0,0.0,0.0,138.28,88.53696,4.49078,88.6507777239,7.9569600000000005,2.32078,8.2885,80.58,2.17,80.6092134932,138.54,100.13696,18.05078,101.7508791935,7.9569600000000005,2.32078,8.2885,92.18,15.73,93.5124874014,137.85
2021-11-01 20:00:00,79.27832,2.4307600000000003,79.315576126,6.44832,1.88076,6.717,72.83,0.55,72.8320767245,137.84,6.44832,1.88076,6.717,6.44832,1.88076,6.717,0.0,0.0,0.0,137.46,87.09832,3.64076,87.1743797236,6.44832,1.88076,6.717,80.65,1.76,80.6692016819,137.78,98.65832,17.25076,100.155143781,6.44832,1.88076,6.717,92.21,15.37,93.4821961659,137.03
2021-11-01 20:30:00,79.92216,1.75313,79.9413855513,4.98216,1.45313,5.18975,74.94,0.30000000000000004,74.940600478,137.84,4.98216,1.45313,5.18975,4.98216,1.45313,5.18975,0.0,0.0,0.0,137.39,87.97216,3.50313,88.0418812547,4.98216,1.45313,5.18975,82.99,2.05,83.0153154544,137.78,99.91216,15.89313,101.1683314929,4.98216,1.45313,5.18975,94.93,14.44,96.0219688405,136.95
2021-11-01 21:00:00,75.41472,3.4909600000000003,75.495475324,5.45472,1.59096,5.682,69.96,1.9,69.9857957017,138.63,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0.0,0.0,0.0,138.07,82.91472,1.8509600000000002,82.9353775273,5.45472,1.59096,5.682,77.46,0.26,77.460436353,138.56,94.08472,18.30096,95.8481073073,5.45472,1.59096,5.682,88.63,16.71,90.1914685544,137.63
2021-11-01 21:30:00,72.90688,3.99034,73.0159980049,3.32688,0.9703400000000001,3.4655,69.58,3.02,69.6455081107,139.47,3.32688,0.9703400000000001,3.4655,3.32688,0.9703400000000001,3.4655,0.0,0.0,0.0,138.97,80.36688,1.9703400000000002,80.3910296031,3.32688,0.9703400000000001,3.4655,77.04,1.0,77.0464898616,139.4,91.42688,16.94034,92.9830603167,3.32688,0.9703400000000001,3.4655,88.1,15.97,89.535752077,138.52
2021-11-01 22:00:00,66.28104,3.11322,66.3541136799,2.65104,0.77322,2.7615,63.63,2.34,63.6730123365,139.87,2.65104,0.77322,2.7615,2.65104,0.77322,2.7615,0.0,0.0,0.0,139.17,73.09104,14.08322,74.4354566981,2.65104,0.77322,2.7615,70.44,13.31,71.6864680397,139.79,84.67104,11.19322,85.4076881121,2.65104,0.77322,2.7615,82.02,10.42,82.6792404416,138.74
2021-11-01 22:30:00,63.33104,2.11572,63.3663704073,2.8310400000000002,0.8257200000000001,2.949,60.5,1.29,60.5137513298,136.27,2.8310400000000002,0.8257200000000001,2.949,2.8310400000000002,0.8257200000000001,2.949,0.0,0.0,0.0,137.52,69.79104,19.29572,72.4093507401,2.8310400000000002,0.8257200000000001,2.949,66.96,18.47,69.4606543303,136.21,81.62104,9.47572,82.1692365804,2.8310400000000002,0.8257200000000001,2.949,78.79,8.65,79.2634001289,137.1
2021-11-01 23:00:00,60.18608,1.50594,60.2049174159,3.34608,0.97594,3.4855,56.84,0.53,56.8424709174,136.27,3.34608,0.97594,3.4855,3.34608,0.97594,3.4855,0.0,0.0,0.0,137.52,66.22608,20.45594,69.3133403715,3.34608,0.97594,3.4855,62.88,19.48,65.8282978665,136.21,77.39608,9.66594,77.9973306944,3.34608,0.97594,3.4855,74.05,8.69,74.5581558248,137.1
2021-11-01 23:30:00,56.606,1.183,56.6183603171,3.576,1.043,3.725,53.03,0.14,53.0301848007,137.1,3.576,1.043,3.725,3.576,1.043,3.725,0.0,0.0,0.0,138.36,62.216,21.133,65.707186403,3.576,1.043,3.725,58.64,20.09,61.985947601,137.05,72.676,10.873,73.4848494929,3.576,1.043,3.725,69.1,9.83,69.7956939933,137.92
2021-11-02 00:00:00,54.8796,1.24655,54.8937554105,3.5196,1.02655,3.66625,51.36,0.22,51.3604711816,137.1,3.5196,1.02655,3.66625,3.5196,1.02655,3.66625,0.0,0.0,0.0,138.36,60.3096,21.24655,63.9426597747,3.5196,1.02655,3.66625,56.79,20.22,60.2822735139,137.05,70.4696,11.80655,71.4517959681,3.5196,1.02655,3.66625,66.95,10.78,67.8123211518,137.92
2021-11-02 00:30:00,52.56944,2.32567,52.6208586291,3.13944,0.9156700000000001,3.27025,49.43,1.4100000000000001,49.4501061677,136.72,3.13944,0.9156700000000001,3.27025,3.13944,0.9156700000000001,3.27025,0.0,0.0,0.0,138.05,57.76944,22.58567,62.0275800533,3.13944,0.9156700000000001,3.27025,54.63,21.67,58.7709605162,136.66,67.52944,11.54567,68.5093260984,3.13944,0.9156700000000001,3.27025,64.39,10.63,65.2615430403,137.61
2021-11-02 01:00:00,53.746,2.29425,53.7949449211,3.306,0.96425,3.44375,50.44,1.33,50.4575316479,137.18,3.306,0.96425,3.44375,3.306,0.96425,3.44375,0.0,0.0,0.0,138.36,59.056,22.63425,63.2449239786,3.306,0.96425,3.44375,55.75,21.67,59.8134717267,137.12,68.996,10.32425,69.7641609572,3.306,0.96425,3.44375,65.69,9.36,66.3534904884,137.92
2021-11-02 01:30:00,53.20136,2.78623,53.2742694315,3.38136,0.98623,3.52225,49.82,1.8,49.8525064565,137.27,3.38136,0.98623,3.52225,3.38136,0.98623,3.52225,0.0,0.0,0.0,138.34,58.45136,23.20623,62.8895110226,3.38136,0.98623,3.52225,55.07,22.22,59.3837797719,137.2,68.27136,10.30623,69.044890999,3.38136,0.98623,3.52225,64.89,9.32,65.5558883702,137.88
2021-11-02 02:00:00,52.1932,3.7851,52.330269522,3.3432,0.9751000000000001,3.4825,48.85,2.81,48.9307531109,137.53,3.3432,0.9751000000000001,3.4825,3.3432,0.9751000000000001,3.4825,0.0,0.0,0.0,138.53,57.3232,24.4751,62.3296059529,3.3432,0.9751000000000001,3.4825,53.98,23.5,58.8735118708,137.46,67.0432,9.6951,67.7405759516,3.3432,0.9751000000000001,3.4825,63.7,8.72,64.2940774877,138.12
2021-11-02 02:30:00,52.19008,4.09544,52.3505212887,3.07008,0.8954400000000001,3.198,49.12,3.2,49.2241241669,137.71,3.07008,0.8954400000000001,3.198,3.07008,0.8954400000000001,3.198,0.0,0.0,0.0,138.46,57.34008,24.70544,62.4359154654,3.07008,0.8954400000000001,3.198,54.27,23.81,59.2633866734,137.64,67.05008,9.19544,67.6776872004,3.07008,0.8954400000000001,3.198,63.98,8.3,64.5161251161,138.04
2021-11-02 03:00:00,50.60184,3.78262,50.7430234165,3.23184,0.9426200000000001,3.3665,47.37,2.84,47.4550576862,137.71,3.23184,0.9426200000000001,3.3665,3.23184,0.9426200000000001,3.3665,0.0,0.0,0.0,138.46,55.56184,24.52262,60.7328326019,3.23184,0.9426200000000001,3.3665,52.33,23.58,57.3972586453,137.64,65.08184,10.98262,66.0019987565,3.23184,0.9426200000000001,3.3665,61.85,10.04,62.6595890507,138.04
2021-11-02 03:30:00,49.62896,3.79303,49.7736953346,2.9589600000000003,0.8630300000000001,3.08225,46.67,2.93,46.761884051,138.12,2.9589600000000003,0.8630300000000001,3.08225,2.9589600000000003,0.8630300000000001,3.08225,0.0,0.0,0.0,139.09,54.51896,24.47303,59.7599045921,2.9589600000000003,0.8630300000000001,3.08225,51.56,23.61,56.7086034037,138.04,63.928960000000004,11.14303,64.8928273715,2.9589600000000003,0.8630300000000001,3.08225,60.97,10.28,61.8305693003,138.68
2021-11-02 04:00:00,49.10416,3.80788,49.2515835218,2.80416,0.81788,2.9210000000000003,46.3,2.99,46.3964449069,138.12,2.80416,0.81788,2.9210000000000003,2.80416,0.81788,2.9210000000000003,0.0,0.0,0.0,139.09,53.95416,24.62788,59.3092223402,2.80416,0.81788,2.9210000000000003,51.15,23.81,56.4201967384,138.04,63.28416,11.47788,64.3166124434,2.80416,0.81788,2.9210000000000003,60.48,10.66,61.4122626191,138.68
2021-11-02 04:30:00,51.17872,3.05171,51.2696237041,2.98872,0.8717100000000001,3.11325,48.19,2.18,48.2392837841,138.97,2.98872,0.8717100000000001,3.11325,2.98872,0.8717100000000001,3.11325,0.0,0.0,0.0,140.08,56.23872,23.85171,61.0876231095,2.98872,0.8717100000000001,3.11325,53.25,22.98,57.99692147,138.9,65.93872,11.91171,67.0059969731,2.98872,0.8717100000000001,3.11325,62.95,11.04,63.9107510518,139.63
2021-11-02 05:00:00,51.57704,6.67747,52.0074961978,2.83704,0.82747,2.95525,48.74,5.85,49.0898166629,138.97,2.83704,0.82747,2.95525,2.83704,0.82747,2.95525,0.0,0.0,0.0,140.08,56.74704,14.53747,58.5795577208,2.83704,0.82747,2.95525,53.91,13.71,55.6260029123,138.9,63.80704,29.02747,70.0994462757,2.83704,0.82747,2.95525,60.97,28.2,67.1757463673,139.63
2021-11-02 05:30:00,54.46656,6.50483,54.8536140246,2.89656,0.8448300000000001,3.01725,51.57,5.66,51.8796732835,137.52,2.89656,0.8448300000000001,3.01725,2.89656,0.8448300000000001,3.01725,0.0,0.0,0.0,136.88,59.94656,14.56483,61.6905529945,2.89656,0.8448300000000001,3.01725,57.05,13.72,58.6765788028,137.46,67.18656,25.06483,71.7096893562,2.89656,0.8448300000000001,3.01725,64.29,24.22,68.7008915517,136.48
2021-11-02 06:00:00,56.01728,6.85879,56.4356151633,3.04728,0.8887900000000001,3.17425,52.97,5.97,53.3053637076,136.76,3.04728,0.8887900000000001,3.17425,3.04728,0.8887900000000001,3.17425,0.0,0.0,0.0,135.74,61.65728,14.26879,63.2867959772,3.04728,0.8887900000000001,3.17425,58.61,13.38,60.1178550848,136.7,69.09728,24.01879,73.1528289027,3.04728,0.8887900000000001,3.17425,66.05,23.13,69.9828507565,135.36
2021-11-02 06:30:00,61.14816,5.81238,61.423783933,4.56816,1.3323800000000001,4.7585,56.58,4.48,56.7570859012,136.69,4.56816,1.3323800000000001,4.7585,4.56816,1.3323800000000001,4.7585,0.0,0.0,0.0,135.59,67.14816,24.34238,71.4242735731,4.56816,1.3323800000000001,4.7585,62.58,23.01,66.6762064008,136.63,79.25816,8.74238,79.7388558649,4.56816,1.3323800000000001,4.7585,74.69,7.41,75.0566732543,135.23
2021-11-02 07:00:00,66.92152,3.97211,67.0392981539,6.28152,1.8321100000000001,6.5432500000000005,60.64,2.14,60.6777488046,136.69,6.28152,1.8321100000000001,6.5432500000000005,6.28152,1.8321100000000001,6.5432500000000005,0.0,0.0,0.0,137.71,73.40152,23.69211,77.130403957,6.28152,1.8321100000000001,6.5432500000000005,67.12,21.86,70.5900417906,136.61,87.05152,8.43211,87.4589481606,6.28152,1.8321100000000001,6.5432500000000005,80.77,6.6,81.0392059438,137.34
2021-11-02 07:30:00,74.14824,3.84032,74.2476232131,7.81824,2.28032,8.144,66.33,1.56,66.3483421044,136.44,7.81824,2.28032,8.144,7.81824,2.28032,8.144,0.0,0.0,0.0,137.97,81.26824,20.50032,83.8140200253,7.81824,2.28032,8.144,73.45,18.22,75.6760919974,136.38,96.14824,8.80032,96.5501407933,7.81824,2.28032,8.144,88.33,6.52,88.5703071012,137.6
2021-11-02 08:00:00,76.53304,6.03172,76.7703579372,16.46304,4.80172,17.149,60.07,1.23,60.0825914887,136.29,16.46304,4.80172,17.149,16.46304,4.80172,17.149,0.0,0.0,0.0,138.18,82.93304,23.36172,86.1606585687,16.46304,4.80172,17.149,66.47,18.56,69.012567696,136.24,96.52304,10.11172,97.0512448771,16.46304,4.80172,17.149,80.06,5.31,80.235900319,137.77
2021-11-02 08:30:00,75.59816000000001,6.92738,75.9148891131,17.16816,5.00738,17.8835,58.43,1.92,58.4615369281,136.34,17.16816,5.00738,17.8835,17.16816,5.00738,17.8835,0.0,0.0,0.0,138.34,81.84816000000001,22.67738,84.9316481593,17.16816,5.00738,17.8835,64.68,17.67,67.0502147648,136.29,95.06816,11.26738,95.7335306873,17.16816,5.00738,17.8835,77.9,6.26,78.1511202735,137.95
2021-11-02 09:00:00,81.61888,7.84884,81.9954014674,14.49888,4.22884,15.103,67.12,3.62,67.217548304,135.96,14.49888,4.22884,15.103,14.49888,4.22884,15.103,0.0,0.0,0.0,137.94,88.87888,15.16884,90.1640117619,14.49888,4.22884,15.103,74.38,10.94,75.1802367647,135.91,102.86888,11.17884,103.4745037978,14.49888,4.22884,15.103,88.37,6.95,88.6428756303,137.54
2021-11-02 09:30:00,88.012,6.471,88.2495664862,13.992,4.081,14.575,74.02,2.39,74.0585747905,137.44,13.992,4.081,14.575,13.992,4.081,14.575,0.0,0.0,0.0,137.67,96.002,9.001,96.4230366925,13.992,4.081,14.575,82.01,4.92,82.1574494492,137.38,109.662,6.201,109.8371824338,13.992,4.081,14.575,95.67,2.12,95.6934861942,137.24
2021-11-02 10:00:00,81.52152,5.55211,81.7103674485,13.72152,4.00211,14.29325,67.8,1.55,67.8177152372,137.44,13.72152,4.00211,14.29325,13.72152,4.00211,14.29325,0.0,0.0,0.0,137.67,88.80152,8.05211,89.1658366739,13.72152,4.00211,14.29325,75.08,4.05,75.1891541381,137.38,101.38152,5.07211,101.5083193505,13.72152,4.00211,14.29325,87.66,1.07,87.6665301013,137.24
2021-11-02 10:30:00,81.76704,8.02872,82.1602651846,22.48704,6.55872,23.424,59.28,1.47,59.2982234135,138.78,22.48704,6.55872,23.424,22.48704,6.55872,23.424,0.0,0.0,0.0,139.07,88.12704,7.84872,88.4758587684,22.48704,6.55872,23.424,65.64,1.29,65.6526747361,138.71,99.26704,8.27872,99.611658129,22.48704,6.55872,23.424,76.78,1.72,76.7992630173,138.67
2021-11-02 11:00:00,79.83448,7.83714,80.2182333404,22.34448,6.51714,23.2755,57.49,1.32,57.5051519431,138.78,22.34448,6.51714,23.2755,22.34448,6.51714,23.2755,0.0,0.0,0.0,139.07,86.00448,7.50714,86.3314990664,22.34448,6.51714,23.2755,63.66,0.99,63.6676974611,138.71,96.82448,7.97714,97.1525331108,22.34448,6.51714,23.2755,74.48,1.46,74.4943085074,138.67
2021-11-02 11:30:00,81.98128,6.28079,82.2215214738,19.27128,5.62079,20.07425,62.71,0.66,62.7134730341,137.96,19.27128,5.62079,20.07425,19.27128,5.62079,20.07425,0.0,0.0,0.0,138.12,88.73128,8.70079,89.1568494119,19.27128,5.62079,20.07425,69.46,3.08,69.52825325,137.91,100.44128,7.08079,100.6905572289,19.27128,5.62079,20.07425,81.17,1.46,81.1831294051,137.73
2021-11-02 12:00:00,82.12216,6.3918800000000005,82.3705365589,20.13216,5.87188,20.971,61.99,0.52,61.9921809586,137.96,20.13216,5.87188,20.971,20.13216,5.87188,20.971,0.0,0.0,0.0,138.12,88.81216,8.82188,89.2492315407,20.13216,5.87188,20.971,68.68,2.95,68.7433262215,137.91,100.37216,7.18188,100.6287727412,20.13216,5.87188,20.971,80.24,1.31,80.2506928319,137.73
2021-11-02 12:30:00,79.42424,6.45332,79.6859789336,20.51424,5.98332,21.369,58.91,0.47000000000000003,58.9118748641,137.89,20.51424,5.98332,21.369,20.51424,5.98332,21.369,0.0,0.0,0.0,138.03,85.76424,7.93332,86.1303804067,20.51424,5.98332,21.369,65.25,1.9500000000000002,65.279131428,137.84,96.77424,6.54332,96.9951986657,20.51424,5.98332,21.369,76.26,0.56,76.2620560961,137.65
2021-11-02 13:00:00,74.61712,11.76916,75.5395772043,25.91712,7.55916,26.997,48.7,4.21,48.8816335652,138.76,25.91712,7.55916,26.997,25.91712,7.55916,26.997,0.0,0.0,0.0,138.91,79.84712,9.74916,80.4400938152,25.91712,7.55916,26.997,53.93,2.19,53.9744476581,138.69,89.08712,11.01916,89.7660115912,25.91712,7.55916,26.997,63.17,3.46,63.2646860421,138.53
2021-11-02 13:30:00,75.8896,8.15655,76.3266709353,20.7996,6.06655,21.66625,55.09,2.09,55.1296308712,139.44,20.7996,6.06655,21.66625,20.7996,6.06655,21.66625,0.0,0.0,0.0,139.56,81.8396,7.66655,82.197908228,20.7996,6.06655,21.66625,61.04,1.6,61.060966255,139.37,92.1996,7.61655,92.5136642559,20.7996,6.06655,21.66625,71.4,1.55,71.416822248,139.17
2021-11-02 14:00:00,79.02272,5.50371,79.2141470948,16.57272,4.83371,17.26325,62.45,0.67,62.4535939718,138.54,16.57272,4.83371,17.26325,16.57272,4.83371,17.26325,0.0,0.0,0.0,138.7,85.76272,6.43371,86.0037020492,16.57272,4.83371,17.26325,69.19,1.6,69.2084973107,138.48,97.43272,5.25371,97.5742609266,16.57272,4.83371,17.26325,80.86,0.42,80.8610907668,138.3
2021-11-02 14:30:00,78.2536,5.88105,78.4742802583,14.6436,4.27105,15.25375,63.61,1.6099999999999999,63.6303716789,138.33,14.6436,4.27105,15.25375,14.6436,4.27105,15.25375,0.0,0.0,0.0,138.48,85.1036,5.20105,85.2623812362,14.6436,4.27105,15.25375,70.46,0.93,70.4661372576,138.27,97.0036,5.68105,97.1698139448,14.6436,4.27105,15.25375,82.36,1.4100000000000001,82.3720686884,138.1
2021-11-02 15:00:00,75.31272,9.19121,75.8714975143,17.83272,5.20121,18.57575,57.48,3.99,57.6183173999,138.62,17.83272,5.20121,18.57575,17.83272,5.20121,18.57575,0.0,0.0,0.0,138.78,81.48272,7.18121,81.7985539949,17.83272,5.20121,18.57575,63.65,1.98,63.6807890969,138.55,92.40272,9.23121,92.8626830404,17.83272,5.20121,18.57575,74.57,4.03,74.6788176125,138.39
2021-11-02 15:30:00,78.28888,4.49634,78.4178921232,9.99888,2.91634,10.4155,68.29,1.58,68.3082754869,138.57,9.99888,2.91634,10.4155,9.99888,2.91634,10.4155,0.0,0.0,0.0,138.73,85.65888,4.45634,85.7747205711,9.99888,2.91634,10.4155,75.66,1.54,75.6756711236,138.49,98.47888,4.45634,98.5796569899,9.99888,2.91634,10.4155,88.48,1.54,88.4934008839,138.33
2021-11-02 16:00:00,79.0204,2.7784500000000003,79.0692316933,6.9204,2.01845,7.20875,72.1,0.76,72.1040054366,138.57,6.9204,2.01845,7.20875,6.9204,2.01845,7.20875,0.0,0.0,0.0,138.73,86.7704,3.49845,86.8408974422,6.9204,2.01845,7.20875,79.85,1.48,79.8637145392,138.49,100.2404,2.56845,100.2733001729,6.9204,2.01845,7.20875,93.32,0.55,93.3216207532,138.33
2021-11-02 16:30:00,81.55464,11.48927,82.3599576898,21.97464,6.40927,22.89025,59.58,5.08,59.7961771353,138.21,21.97464,6.40927,22.89025,21.97464,6.40927,22.89025,0.0,0.0,0.0,138.35,87.92464,9.62927,88.4503542099,21.97464,6.40927,22.89025,65.95,3.22,66.0285612444,138.14,99.18464,11.02927,99.7959799224,21.97464,6.40927,22.89025,77.21,4.62,77.3480995242,137.95
2021-11-02 17:00:00,84.72552,12.41786,85.6307011898,22.41552,6.53786,23.3495,62.31,5.88,62.5868236932,139.61,22.41552,6.53786,23.3495,22.41552,6.53786,23.3495,0.0,0.0,0.0,139.72,91.39552,10.66786,92.01600031,22.41552,6.53786,23.3495,68.98,4.13,69.1035259592,139.52,103.12552,10.74786,103.6840844578,22.41552,6.53786,23.3495,80.71,4.21,80.8197265524,139.3
2021-11-02 17:30:00,86.926,13.2455,87.9293622532,22.716,6.6255,23.6625,64.21,6.62,64.550356312,138.88,22.716,6.6255,23.6625,22.716,6.6255,23.6625,0.0,0.0,0.0,138.85,93.806,11.5855,94.5187253736,22.716,6.6255,23.6625,71.09,4.96,71.2628213026,138.8,105.796,10.8455,106.3504512743,22.716,6.6255,23.6625,83.08,4.22,83.1871071741,138.45
2021-11-02 18:00:00,85.3688,13.9109,86.494769508,22.5288,6.5709,23.4675,62.84,7.34,63.2672205806,139.11,22.5288,6.5709,23.4675,22.5288,6.5709,23.4675,0.0,0.0,0.0,139.01,92.0988,12.3409,92.9219391438,22.5288,6.5709,23.4675,69.57,5.77,69.8088661991,139.03,103.8488,11.7309,104.5092688533,22.5288,6.5709,23.4675,81.32,5.16,81.483544351,138.6
2021-11-02 18:30:00,83.69344,14.08642,84.8706022569,22.27344,6.49642,23.2015,61.42,7.59,61.8871917282,139.34,22.27344,6.49642,23.2015,22.27344,6.49642,23.2015,0.0,0.0,0.0,139.43,90.25344,12.49642,91.1144551904,22.27344,6.49642,23.2015,67.98,6.0,68.2442700891,138.8,101.87344,13.57642,102.7741064542,22.27344,6.49642,23.2015,79.6,7.08,79.914244037,138.38
2021-11-02 19:00:00,79.82632,13.62476,80.9807103562,20.41632,5.95476,21.267,59.41,7.67,59.9030633607,139.34,20.41632,5.95476,21.267,20.41632,5.95476,21.267,0.0,0.0,0.0,139.43,86.16632,12.03476,87.002701973,20.41632,5.95476,21.267,65.75,6.08,66.0305149155,139.26,97.43632,13.85476,98.4164154488,20.41632,5.95476,21.267,77.02,7.9,77.4240944409,139.02
2021-11-02 19:30:00,76.5912,11.2116,77.4074408051,13.8912,4.0516,14.47,62.7,7.16,63.1074924236,139.34,13.8912,4.0516,14.47,13.8912,4.0516,14.47,0.0,0.0,0.0,139.5,83.3112,9.5816,83.8603786302,13.8912,4.0516,14.47,69.42,5.53,69.6399116886,139.26,95.2112,11.3116,95.880784832,13.8912,4.0516,14.47,81.32,7.26,81.643432069,139.08
2021-11-02 20:00:00,78.90344,6.13267,79.1414081576,5.08344,1.4826700000000002,5.29525,73.82,4.65,73.9663092225,139.22,5.08344,1.4826700000000002,5.29525,5.08344,1.4826700000000002,5.29525,0.0,0.0,0.0,139.37,86.86344,4.30267,86.9699383567,5.08344,1.4826700000000002,5.29525,81.78,2.8200000000000003,81.828606245,139.15,100.79344,7.0726700000000005,101.0412797225,5.08344,1.4826700000000002,5.29525,95.71,5.59,95.8731046749,138.93
2021-11-02 20:30:00,75.95584,7.06837,76.2840185397,3.76584,1.09837,3.92275,72.19,5.97,72.4364342027,138.72,3.76584,1.09837,3.92275,3.76584,1.09837,3.92275,0.0,0.0,0.0,138.94,83.68584,5.38837,83.8591339555,3.76584,1.09837,3.92275,79.92,4.29,80.0350579434,138.65,97.27584,6.80837,97.5138090209,3.76584,1.09837,3.92275,93.51,5.71,93.6841726227,138.53
2021-11-02 21:00:00,74.10216,7.15063,74.4463674471,3.84216,1.12063,4.00225,70.26,6.03,70.5182848629,139.08,3.84216,1.12063,4.00225,3.84216,1.12063,4.00225,0.0,0.0,0.0,139.18,81.64216,5.63063,81.8360940152,3.84216,1.12063,4.00225,77.8,4.51,77.9306108022,139.0,94.80216,9.72063,95.299213996,3.84216,1.12063,4.00225,90.96,8.6,91.3656478114,138.73
2021-11-02 21:30:00,72.9416,6.3313,73.2158614663,3.0216,0.8813000000000001,3.1475,69.92,5.45,70.1320818171,139.38,3.0216,0.8813000000000001,3.1475,3.0216,0.8813000000000001,3.1475,0.0,0.0,0.0,139.58,80.4916,9.2113,81.0169471052,3.0216,0.8813000000000001,3.1475,77.47,8.33,77.9165566488,139.3,88.2216,32.4313,93.9938291924,3.0216,0.8813000000000001,3.1475,85.2,31.55,90.8539624893,139.15
2021-11-02 22:00:00,69.186,5.5280000000000005,69.4064937884,2.976,0.868,3.1,66.21,4.66,66.3737877479,138.64,2.976,0.868,3.1,2.976,0.868,3.1,0.0,0.0,0.0,136.09,76.326,8.358,76.7822534184,2.976,0.868,3.1,73.35,7.49,73.7314220669,138.57,83.566,34.678,90.4756322995,2.976,0.868,3.1,80.59,33.81,87.3948751358,135.72
2021-11-02 22:30:00,65.43512,3.88941,65.5506097574,4.21512,1.2294100000000001,4.39075,61.22,2.66,61.2777610557,139.51,4.21512,1.2294100000000001,4.39075,4.21512,1.2294100000000001,4.39075,0.0,0.0,0.0,136.92,72.04512,6.53941,72.3412966359,4.21512,1.2294100000000001,4.39075,67.83,5.31,68.0375264101,139.06,78.55512,35.38941,86.1586746553,4.21512,1.2294100000000001,4.39075,74.34,34.16,81.8128425127,136.33
2021-11-02 23:00:00,66.04576,8.65793,66.6108261911,9.93576,2.89793,10.34975,56.11,5.76,56.4048730164,139.51,9.93576,2.89793,10.34975,9.93576,2.89793,10.34975,0.0,0.0,0.0,136.92,72.05576,14.56793,73.5136527025,9.93576,2.89793,10.34975,62.12,11.67,63.2066713251,139.43,79.64576,27.31793,84.2004535942,9.93576,2.89793,10.34975,69.71,24.42,73.8635261817,136.54
2021-11-02 23:30:00,58.98912,7.19016,59.4257072251,6.06912,1.7701600000000002,6.322,52.92,5.42,53.1968307327,137.46,6.06912,1.7701600000000002,6.322,6.06912,1.7701600000000002,6.322,0.0,0.0,0.0,136.11,64.60912,21.54016,68.1051898169,6.06912,1.7701600000000002,6.322,58.54,19.77,61.7882229879,137.39,74.67912,12.17016,75.6642832412,6.06912,1.7701600000000002,6.322,68.61,10.4,69.3937468364,135.72
2021-11-03 00:00:00,54.78416,5.25663,55.0357733285,2.59416,0.75663,2.7022500000000003,52.19,4.5,52.3836434395,136.73,2.59416,0.75663,2.7022500000000003,2.59416,0.75663,2.7022500000000003,0.0,0.0,0.0,137.35,60.28416,25.75663,65.5559603382,2.59416,0.75663,2.7022500000000003,57.69,25.0,62.8739699717,136.66,72.27416,1.4866300000000001,72.2894478639,2.59416,0.75663,2.7022500000000003,69.68,0.73,69.6838238044,136.96
2021-11-03 00:30:00,53.18976,7.11618,53.6636803308,2.72976,0.7961800000000001,2.8435,50.46,6.32,50.8542426942,138.16,2.72976,0.7961800000000001,2.8435,2.72976,0.7961800000000001,2.8435,0.0,0.0,0.0,139.69,58.49976,28.21618,64.9490164194,2.72976,0.7961800000000001,2.8435,55.77,27.42,62.1461929647,138.08,70.16976,2.96618,70.2324244367,2.72976,0.7961800000000001,2.8435,67.44,2.17,67.4749027417,139.3
2021-11-03 01:00:00,53.62088,7.15484,54.09612285,2.93088,0.85484,3.053,50.69,6.3,51.0799970634,138.16,2.93088,0.85484,3.053,2.93088,0.85484,3.053,0.0,0.0,0.0,139.69,58.97088,28.28484,65.4033398367,2.93088,0.85484,3.053,56.04,27.43,62.3930004087,138.08,70.69088,3.03484,70.75599458,2.93088,0.85484,3.053,67.76,2.18,67.795058817,139.3
2021-11-03 01:30:00,52.92064,7.70227,53.4782114619,2.99064,0.8722700000000001,3.11525,49.93,6.83,50.3949779244,138.21,2.99064,0.8722700000000001,3.11525,2.99064,0.8722700000000001,3.11525,0.0,0.0,0.0,139.73,58.16064,28.65227,64.8352729721,2.99064,0.8722700000000001,3.11525,55.17,27.78,61.7693880494,138.13,69.73064,2.25227,69.7670041994,2.99064,0.8722700000000001,3.11525,66.74,1.38,66.7542657813,139.34
2021-11-03 02:00:00,52.40008,7.51044,52.9355749284,3.19008,0.93044,3.323,49.21,6.58,49.6479657186,137.51,3.19008,0.93044,3.323,3.19008,0.93044,3.323,0.0,0.0,0.0,139.05,57.57008,28.32044,64.1588764942,3.19008,0.93044,3.323,54.38,27.39,60.8883938037,137.45,68.89008,3.24044,68.9662495269,3.19008,0.93044,3.323,65.7,2.31,65.7405970463,138.68
2021-11-03 02:30:00,52.3228,2.9004000000000003,52.4031270059,3.2928,0.9604,3.43,49.03,1.94,49.0683655729,137.76,3.2928,0.9604,3.43,3.2928,0.9604,3.43,0.0,0.0,0.0,139.28,57.5128,18.8104,60.5107702149,3.2928,0.9604,3.43,54.22,17.85,57.0826672467,137.69,65.5228,19.3004,68.3062424673,3.2928,0.9604,3.43,62.23,18.34,64.8762552865,138.9
2021-11-03 03:00:00,52.56776,3.13893,52.6613926227,3.28776,0.9589300000000001,3.42475,49.28,2.18,49.3281947774,136.84,3.28776,0.9589300000000001,3.42475,3.28776,0.9589300000000001,3.42475,0.0,0.0,0.0,137.01,57.79776,18.63893,60.7288298303,3.28776,0.9589300000000001,3.42475,54.51,17.68,57.3055189314,136.79,65.82776,18.99893,68.5146212699,3.28776,0.9589300000000001,3.42475,62.54,18.04,65.089885543,136.62
2021-11-03 03:30:00,50.72976,2.13493,50.7746637189,2.99976,0.8749300000000001,3.12475,47.73,1.26,47.7466281532,137.14,2.99976,0.8749300000000001,3.12475,2.99976,0.8749300000000001,3.12475,0.0,0.0,0.0,137.28,55.77976,19.44493,59.0718793366,2.99976,0.8749300000000001,3.12475,52.78,18.57,55.951526342,137.08,63.49976,18.04493,66.0139304902,2.99976,0.8749300000000001,3.12475,60.5,17.17,62.8892590193,136.89
2021-11-03 04:00:00,50.79664,1.15277,50.809718696,3.02664,0.88277,3.15275,47.77,0.27,47.7707630251,136.53,3.02664,0.88277,3.15275,3.02664,0.88277,3.15275,0.0,0.0,0.0,136.45,55.82664,20.54277,59.4862936563,3.02664,0.88277,3.15275,52.8,19.66,56.3414199324,136.47,63.42664,15.69277,65.3391283379,3.02664,0.88277,3.15275,60.4,14.81,62.189196007,136.11
2021-11-03 04:30:00,52.01184,1.39512,52.0305473736,3.41184,0.9951200000000001,3.5540000000000003,48.6,0.4,48.6016460627,136.95,3.41184,0.9951200000000001,3.5540000000000003,3.41184,0.9951200000000001,3.5540000000000003,0.0,0.0,0.0,136.46,57.14184,20.58512,60.7366202879,3.41184,0.9951200000000001,3.5540000000000003,53.73,19.59,57.1898679838,136.89,64.86184,15.11512,66.5997382938,3.41184,0.9951200000000001,3.5540000000000003,61.45,14.12,63.0513830142,136.18
2021-11-03 05:00:00,51.76656,1.30733,51.783065243,3.31656,0.9673300000000001,3.45475,48.45,0.34,48.4511929678,136.95,3.31656,0.9673300000000001,3.45475,3.31656,0.9673300000000001,3.45475,0.0,0.0,0.0,136.46,56.86656,20.64733,60.4989081088,3.31656,0.9673300000000001,3.45475,53.55,19.68,57.051773855,136.89,64.55656,15.17733,66.3166704906,3.31656,0.9673300000000001,3.45475,61.24,14.21,62.8670159941,136.18
2021-11-03 05:30:00,53.44312,1.83466,53.4746019401,3.03312,0.8846600000000001,3.1595,50.41,0.9500000000000001,50.4189508023,137.11,3.03312,0.8846600000000001,3.1595,3.03312,0.8846600000000001,3.1595,0.0,0.0,0.0,136.61,58.76312,19.78466,62.0043308443,3.03312,0.8846600000000001,3.1595,55.73,18.9,58.847624421,137.04,66.76312,14.26466,68.2700133078,3.03312,0.8846600000000001,3.1595,63.73,13.38,65.1194080133,136.32
2021-11-03 06:00:00,56.81464,3.67302,56.9332450704,3.16464,0.9230200000000001,3.2965,53.65,2.75,53.7204337287,136.47,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,135.97,62.52464,17.76302,64.9988883493,3.16464,0.9230200000000001,3.2965,59.36,16.84,61.7024732081,136.41,71.07464,14.43302,72.5252819191,3.16464,0.9230200000000001,3.2965,67.91,13.51,69.2407986667,135.67
2021-11-03 06:30:00,62.96376,3.50318,63.0611397253,3.95376,1.15318,4.1185,59.01,2.35,59.0567743786,136.21,3.95376,1.15318,4.1185,3.95376,1.15318,4.1185,0.0,0.0,0.0,135.91,68.83376,18.19318,71.1974600267,3.95376,1.15318,4.1185,64.88,17.04,67.0803697068,136.15,80.29376,6.93318,80.5925361299,3.95376,1.15318,4.1185,76.34,5.78,76.5585005078,135.61
2021-11-03 07:00:00,69.3692,4.97685,69.5475013538,5.0292,1.46685,5.23875,64.34,3.51,64.4356710216,137.46,5.0292,1.46685,5.23875,5.0292,1.46685,5.23875,0.0,0.0,0.0,138.01,75.6592,17.07685,77.5624480697,5.0292,1.46685,5.23875,70.63,15.61,72.3344247229,137.39,88.7292,2.79685,88.7732690767,5.0292,1.46685,5.23875,83.7,1.33,83.7105662387,137.69
2021-11-03 07:30:00,75.12288,7.39084,75.4855722334,15.36288,4.48084,16.003,59.76,2.91,59.8308089532,137.46,15.36288,4.48084,16.003,15.36288,4.48084,16.003,0.0,0.0,0.0,138.05,80.91288,20.90084,83.5687696607,15.36288,4.48084,16.003,65.55,16.42,67.5752832033,137.4,93.08288,5.5708400000000005,93.2494332819,15.36288,4.48084,16.003,77.72,1.09,77.7276430879,137.73
2021-11-03 08:00:00,80.0568,10.1399,80.6963989175,19.0968,5.5699000000000005,19.8925,60.96,4.57,61.1310600268,137.46,19.0968,5.5699000000000005,19.8925,19.0968,5.5699000000000005,19.8925,0.0,0.0,0.0,138.05,85.9968,20.0199,88.296353301,19.0968,5.5699000000000005,19.8925,66.9,14.45,68.4427680621,137.4,98.4268,6.9599,98.6725654184,19.0968,5.5699000000000005,19.8925,79.33,1.3900000000000001,79.342176678,137.73
2021-11-03 08:30:00,85.33088,13.84984,86.4475398701,18.65088,5.43984,19.428,66.68,8.41,67.2082621409,137.02,18.65088,5.43984,19.428,18.65088,5.43984,19.428,0.0,0.0,0.0,138.19,91.87088,15.67984,93.1993346242,18.65088,5.43984,19.428,73.22,10.24,73.9325773932,136.98,105.45088,6.5098400000000005,105.6516261569,18.65088,5.43984,19.428,86.8,1.07,86.8065947956,137.51
2021-11-03 09:00:00,85.56928,12.91229,86.5380200418,20.33928,5.93229,21.18675,65.23,6.98,65.6023879139,137.02,20.33928,5.93229,21.18675,20.33928,5.93229,21.18675,0.0,0.0,0.0,138.19,91.96928,18.04229,93.7223169377,20.33928,5.93229,21.18675,71.63,12.11,72.6464658466,136.98,105.12928,8.12229,105.4425773024,20.33928,5.93229,21.18675,84.79,2.19,84.8182775114,137.86
2021-11-03 09:30:00,86.03752,12.31261,86.9140679796,21.19752,6.18261,22.08075,64.84,6.13,65.1291217506,138.02,21.19752,6.18261,22.08075,21.19752,6.18261,22.08075,0.0,0.0,0.0,138.7,92.38752,19.24261,94.3701853943,21.19752,6.18261,22.08075,71.19,13.06,72.3780332698,138.0,105.48752,9.91261,105.9522378846,21.19752,6.18261,22.08075,84.29,3.73,84.3724895923,138.2
2021-11-03 10:00:00,87.37544,12.42742,88.2547918419,19.46544,5.67742,20.2765,67.91,6.75,68.2446378846,138.07,19.46544,5.67742,20.2765,19.46544,5.67742,20.2765,0.0,0.0,0.0,138.49,94.04544,18.00742,95.7539135485,19.46544,5.67742,20.2765,74.58,12.33,75.5923627095,138.0,107.72544,10.17742,108.2051306595,19.46544,5.67742,20.2765,88.26,4.5,88.3746434222,138.2
2021-11-03 10:30:00,84.68784,11.88312,85.5174764876,18.62784,5.43312,19.404,66.06,6.45,66.3741372825,137.96,18.62784,5.43312,19.404,18.62784,5.43312,19.404,0.0,0.0,0.0,138.37,91.16784,17.98312,92.9245266612,18.62784,5.43312,19.404,72.54,12.55,73.6176208526,137.9,104.49784,9.57312,104.9354239101,18.62784,5.43312,19.404,85.87,4.14,85.96974177,138.06
2021-11-03 11:00:00,81.14872,11.53671,81.9646901737,19.66872,5.73671,20.48825,61.48,5.8,61.7529788755,137.43,19.66872,5.73671,20.48825,19.66872,5.73671,20.48825,0.0,0.0,0.0,137.85,87.13872,19.03671,89.1939059065,19.66872,5.73671,20.48825,67.47,13.3,68.7683859052,137.38,99.58872,9.12671,100.0060497503,19.66872,5.73671,20.48825,79.92,3.39,79.9918652114,137.55
2021-11-03 11:30:00,85.2192,13.59685,86.2970820976,16.5492,4.82685,17.23875,68.67,8.77,69.2277531052,137.72,16.5492,4.82685,17.23875,16.5492,4.82685,17.23875,0.0,0.0,0.0,138.16,92.0292,14.65685,93.189038543,16.5492,4.82685,17.23875,75.48,9.83,76.1174047114,137.67,105.8692,9.78685,106.3205997987,16.5492,4.82685,17.23875,89.32,4.96,89.4576100732,137.84
2021-11-03 12:00:00,84.74472,15.27971,86.111190362,12.68472,3.69971,13.21325,72.06,11.58,72.9845189064,137.01,12.68472,3.69971,13.21325,12.68472,3.69971,13.21325,0.0,0.0,0.0,137.6,91.87472,10.20971,92.4402637024,12.68472,3.69971,13.21325,79.19,6.51,79.4571343556,136.95,106.30472,7.85971,106.5948804379,12.68472,3.69971,13.21325,93.62,4.16,93.7123791182,137.29
2021-11-03 12:30:00,85.87216,13.46563,86.9215223887,18.36216,5.35563,19.12725,67.51,8.11,67.9953836668,136.04,18.36216,5.35563,19.12725,18.36216,5.35563,19.12725,0.0,0.0,0.0,137.06,92.51216,15.73563,93.840874886,18.36216,5.35563,19.12725,74.15,10.38,74.8730051487,135.99,105.86216,11.56563,106.4920687993,18.36216,5.35563,19.12725,87.5,6.21,87.7200894892,136.7
2021-11-03 13:00:00,83.8148,12.80765,84.7877148976,19.0548,5.55765,19.84875,64.76,7.25,65.1645616881,136.28,19.0548,5.55765,19.84875,19.0548,5.55765,19.84875,0.0,0.0,0.0,136.73,90.1448,17.00765,91.7351902247,19.0548,5.55765,19.84875,71.09,11.45,72.0061844566,136.23,103.1548,7.86765,103.4543990344,19.0548,5.55765,19.84875,84.1,2.31,84.131718751,136.37
2021-11-03 13:30:00,86.0028,14.05165,87.1431608077,18.8628,5.50165,19.64875,67.14,8.55,67.6822140595,136.84,18.8628,5.50165,19.64875,18.8628,5.50165,19.64875,0.0,0.0,0.0,137.62,92.6228,15.55165,93.919310568,18.8628,5.50165,19.64875,73.76,10.05,74.4415213439,136.78,106.2328,6.98165,106.4619708279,18.8628,5.50165,19.64875,87.37,1.48,87.382534296,137.23
2021-11-03 14:00:00,84.51832,14.06576,85.6807564159,9.688320000000001,2.82576,10.092,74.83,11.24,75.6694555286,136.95,9.688320000000001,2.82576,10.092,9.688320000000001,2.82576,10.092,0.0,0.0,0.0,138.01,91.95832,9.75576,92.4743611516,9.688320000000001,2.82576,10.092,82.27,6.93,82.5613577892,136.89,106.97832,4.70576,107.0817684165,9.688320000000001,2.82576,10.092,97.29,1.88,97.3081625559,137.61
2021-11-03 14:30:00,84.35376,11.77943,85.1722478115,8.12376,2.36943,8.462250000000001,76.23,9.41,76.8085997789,136.27,8.12376,2.36943,8.462250000000001,8.12376,2.36943,8.462250000000001,0.0,0.0,0.0,137.5,91.91376,11.23943,92.59840206,8.12376,2.36943,8.462250000000001,83.79,8.87,84.2581806117,136.21,106.88376,8.61943,107.2307452425,8.12376,2.36943,8.462250000000001,98.76,6.25,98.957567169,137.09
2021-11-03 15:00:00,82.47568,11.00749,83.2069866511,7.94568,2.3174900000000003,8.27675,74.53,8.69,75.0349052108,135.91,7.94568,2.3174900000000003,8.27675,7.94568,2.3174900000000003,8.27675,0.0,0.0,0.0,136.48,89.86568,12.06749,90.6722932144,7.94568,2.3174900000000003,8.27675,81.92,9.75,82.4981751313,135.85,104.47568,8.86749,104.8513237416,7.94568,2.3174900000000003,8.27675,96.53,6.55,96.7519684554,136.08
2021-11-03 15:30:00,83.51432,10.74501,84.2027130499,9.75432,2.8450100000000003,10.16075,73.76,7.9,74.1818549242,136.25,9.75432,2.8450100000000003,10.16075,9.75432,2.8450100000000003,10.16075,0.0,0.0,0.0,136.72,90.81432,13.71501,91.8441191169,9.75432,2.8450100000000003,10.16075,81.06,10.87,81.7855763567,136.19,105.40432,8.02501,105.7093726221,9.75432,2.8450100000000003,10.16075,95.65,5.18,95.7901607682,136.34
2021-11-03 16:00:00,84.67512,10.81566,85.3630742666,11.02512,3.21566,11.4845,73.65,7.6,74.0410865669,137.17,11.02512,3.21566,11.4845,11.02512,3.21566,11.4845,0.0,0.0,0.0,137.68,91.95512,14.49566,93.0906453574,11.02512,3.21566,11.4845,80.93,11.28,81.7123203685,137.1,106.66512,7.32566,106.9163837728,11.02512,3.21566,11.4845,95.64,4.11,95.7282701191,137.3
2021-11-03 16:30:00,83.37592,11.22256,84.1278187569,19.58592,5.71256,20.402,63.79,5.51,64.0275268927,137.32,19.58592,5.71256,20.402,19.58592,5.71256,20.402,0.0,0.0,0.0,137.91,89.61592,19.26256,91.6627478052,19.58592,5.71256,20.402,70.03,13.55,71.3288398896,137.26,102.58592,7.9325600000000005,102.8921595186,19.58592,5.71256,20.402,83.0,2.22,83.0296838486,137.52
2021-11-03 17:00:00,87.40264,10.97327,88.0887855147,22.50264,6.56327,23.44025,64.9,4.41,65.0496587232,137.45,22.50264,6.56327,23.44025,22.50264,6.56327,23.44025,0.0,0.0,0.0,138.46,93.74264,21.36327,96.1460964328,22.50264,6.56327,23.44025,71.24,14.8,72.7610994969,137.38,106.91264,8.983270000000001,107.2893831265,22.50264,6.56327,23.44025,84.41,2.42,84.4446830771,138.03
2021-11-03 17:30:00,85.522,9.376,86.0344225296,19.872,5.796,20.7,65.65,3.58,65.7475391174,137.49,19.872,5.796,20.7,19.872,5.796,20.7,0.0,0.0,0.0,138.43,91.942,21.566,94.43740636,19.872,5.796,20.7,72.07,15.77,73.7751841746,137.42,105.262,8.446,105.6003009465,19.872,5.796,20.7,85.39,2.65,85.4311102585,137.98
2021-11-03 18:00:00,85.25272,8.90496,85.7165362109,20.38272,5.94496,21.232,64.87,2.96,64.937496872,137.72,20.38272,5.94496,21.232,20.38272,5.94496,21.232,0.0,0.0,0.0,138.58,91.59272,22.41496,94.2955820216,20.38272,5.94496,21.232,71.21,16.47,73.0898419755,137.65,104.77272,8.85496,105.146246594,20.38272,5.94496,21.232,84.39,2.91,84.4401575081,138.17
2021-11-03 18:30:00,85.36664,8.54652,85.7933926885,20.69664,6.03652,21.559,64.67,2.51,64.7186912723,137.86,20.69664,6.03652,21.559,20.69664,6.03652,21.559,0.0,0.0,0.0,138.69,91.69664,22.99652,94.5363090003,20.69664,6.03652,21.559,71.0,16.96,72.9975451642,137.79,104.84664,8.82652,105.217514581,20.69664,6.03652,21.559,84.15,2.79,84.1962386333,138.3
2021-11-03 19:00:00,85.87232,7.83026,86.2285817687,13.61232,3.97026,14.1795,72.26,3.86,72.3630237069,137.86,13.61232,3.97026,14.1795,13.61232,3.97026,14.1795,0.0,0.0,0.0,138.61,92.98232,19.47026,94.9989623999,13.61232,3.97026,14.1795,79.37,15.5,80.8693198933,137.79,107.53232,4.57026,107.6293971044,13.61232,3.97026,14.1795,93.92,0.6000000000000001,93.9219165051,138.22
2021-11-03 19:30:00,82.02568,5.8299900000000004,82.2326027976,6.44568,1.87999,6.71425,75.58,3.95,75.6831480582,137.38,6.44568,1.87999,6.71425,6.44568,1.87999,6.71425,0.0,0.0,0.0,138.03,89.48568,17.18999,91.12180135,6.44568,1.87999,6.71425,83.04,15.31,84.4395505673,137.31,104.68568,2.67999,104.7199787216,6.44568,1.87999,6.71425,98.24,0.8,98.243257275,137.64
2021-11-03 20:00:00,79.46056,5.46183,79.648051969,7.00056,2.04183,7.29225,72.46,3.42,72.5406644579,137.38,7.00056,2.04183,7.29225,7.00056,2.04183,7.29225,0.0,0.0,0.0,138.03,86.59056,18.03183,88.4481315476,7.00056,2.04183,7.29225,79.59,15.99,81.18034368,137.31,101.21056,3.48183,101.2704329785,7.00056,2.04183,7.29225,94.21,1.44,94.2210045584,137.64
2021-11-03 20:30:00,80.32816,5.29738,80.5026429619,4.92816,1.43738,5.1335,75.4,3.86,75.4987390623,137.9,4.92816,1.43738,5.1335,4.92816,1.43738,5.1335,0.0,0.0,0.0,138.6,87.75816,17.07738,89.4043150762,4.92816,1.43738,5.1335,82.83,15.64,84.2936444817,137.83,102.88816,2.17738,102.9111969217,4.92816,1.43738,5.1335,97.96,0.74,97.9627949785,138.2
2021-11-03 21:00:00,75.96008,3.79544,76.0548428333,4.7500800000000005,1.38544,4.948,71.21,2.41,71.2507698204,138.3,4.7500800000000005,1.38544,4.948,4.7500800000000005,1.38544,4.948,0.0,0.0,0.0,138.97,82.95008,18.66544,85.02419904,4.7500800000000005,1.38544,4.948,78.2,17.28,80.0864432972,138.22,97.31008,3.33544,97.367226671,4.7500800000000005,1.38544,4.948,92.56,1.9500000000000002,92.5805384517,138.59
2021-11-03 21:30:00,72.57808,2.86194,72.6344849025,4.49808,1.31194,4.6855,68.08,1.55,68.0976423968,138.63,4.49808,1.31194,4.6855,4.49808,1.31194,4.6855,0.0,0.0,0.0,139.39,79.23808,19.551940000000002,81.6146535853,4.49808,1.31194,4.6855,74.74,18.24,76.9335115538,138.55,93.12808,5.23194,93.2749295398,4.49808,1.31194,4.6855,88.63,3.92,88.7166461269,139.0
2021-11-03 22:00:00,69.27224,4.803570000000001,69.4385881147,4.57224,1.33357,4.7627500000000005,64.7,3.47,64.7929849598,138.63,4.57224,1.33357,4.7627500000000005,4.57224,1.33357,4.7627500000000005,0.0,0.0,0.0,139.39,75.58224,17.33357,77.5443592556,4.57224,1.33357,4.7627500000000005,71.01,16.0,72.7902472863,138.55,87.35224,12.42357,88.2312808734,4.57224,1.33357,4.7627500000000005,82.78,11.09,83.5195575898,139.0
2021-11-03 22:30:00,64.93744,4.15092,65.0699719579,4.59744,1.3409200000000001,4.789,60.34,2.81,60.4053946266,138.24,4.59744,1.3409200000000001,4.789,4.59744,1.3409200000000001,4.789,0.0,0.0,0.0,138.3,70.80744,17.90092,73.0351730073,4.59744,1.3409200000000001,4.789,66.21,16.56,68.2495252731,138.17,81.12744,14.49092,82.4114572338,4.59744,1.3409200000000001,4.789,76.53,13.15,77.6515511757,137.92
2021-11-03 23:00:00,61.19896,4.5442800000000005,61.3674440221,4.12896,1.20428,4.301,57.07,3.34,57.1676525668,137.75,4.12896,1.20428,4.301,4.12896,1.20428,4.301,0.0,0.0,0.0,137.46,66.71896,17.44428,68.9617468471,4.12896,1.20428,4.301,62.59,16.24,64.6625525324,137.68,76.67896,17.33428,78.6138675413,4.12896,1.20428,4.301,72.55,16.13,74.3214598888,137.11
2021-11-03 23:30:00,57.184,3.39075,57.2844397857,4.014,1.17075,4.18125,53.17,2.22,53.2163255026,138.63,4.014,1.17075,4.18125,4.014,1.17075,4.18125,0.0,0.0,0.0,138.68,62.314,18.68075,65.0538624262,4.014,1.17075,4.18125,58.3,17.51,60.8727369189,138.8,71.634,18.28075,73.9298030334,4.014,1.17075,4.18125,67.62,17.11,69.7511039339,138.49
2021-11-04 00:00:00,56.04224,2.89732,56.1170840957,4.24224,1.23732,4.419,51.8,1.6600000000000001,51.8265916302,138.87,4.24224,1.23732,4.419,4.24224,1.23732,4.419,0.0,0.0,0.0,138.91,61.01224,19.36732,64.0123934391,4.24224,1.23732,4.419,56.77,18.13,59.5947128527,138.8,70.02224,17.61732,72.2044601019,4.24224,1.23732,4.419,65.78,16.38,67.7887365275,138.49
2021-11-04 00:30:00,54.97464,2.4405200000000002,55.028785022,4.42464,1.29052,4.609,50.55,1.15,50.5630794157,138.95,4.42464,1.29052,4.609,4.42464,1.29052,4.609,0.0,0.0,0.0,138.86,59.84464,19.89052,63.0635689015,4.42464,1.29052,4.609,55.42,18.6,58.4579883335,138.88,68.65464,18.35052,71.0647674857,4.42464,1.29052,4.609,64.23,17.06,66.4570274689,138.43
2021-11-04 01:00:00,55.99032,3.66926,56.1104215155,4.90032,1.42926,5.1045,51.09,2.24,51.1390819237,138.72,4.90032,1.42926,5.1045,4.90032,1.42926,5.1045,0.0,0.0,0.0,138.64,60.90032,18.88926,63.7624742262,4.90032,1.42926,5.1045,56.0,17.46,58.658772575,138.65,69.85032,19.38926,72.4914519612,4.90032,1.42926,5.1045,64.95,17.96,67.3874179651,138.23
2021-11-04 01:30:00,55.64904,3.18472,55.740094137,5.15904,1.50472,5.374,50.49,1.6800000000000002,50.5179423571,138.67,5.15904,1.50472,5.374,5.15904,1.50472,5.374,0.0,0.0,0.0,138.8,60.24904,19.64472,63.3708280268,5.15904,1.50472,5.374,55.09,18.14,57.9997215511,138.6,69.08904,20.19472,71.9800122534,5.15904,1.50472,5.374,63.93,18.69,66.606013242,138.38
2021-11-04 02:00:00,54.2904,2.3872,54.3428583716,5.0304,1.4672,5.24,49.26,0.92,49.2685904,139.06,5.0304,1.4672,5.24,5.0304,1.4672,5.24,0.0,0.0,0.0,139.19,59.0204,20.5472,62.4947601324,5.0304,1.4672,5.24,53.99,19.08,57.2622606959,138.98,67.7104,19.0772,70.3465551964,5.0304,1.4672,5.24,62.68,17.61,65.1067930404,138.77
2021-11-04 02:30:00,52.5068,6.0799,52.8576317125,5.4168,1.5799,5.6425,47.09,4.5,47.3045251535,137.97,5.4168,1.5799,5.6425,5.4168,1.5799,5.6425,0.0,0.0,0.0,139.16,57.5768,25.6099,63.0155129809,5.4168,1.5799,5.6425,52.16,24.03,57.4291432985,137.91,67.2468,10.2999,68.0310227047,5.4168,1.5799,5.6425,61.83,8.72,62.4418713685,138.75
