Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-04 03:00:00,52.02064,7.19602,52.5159946097,5.06064,1.47602,5.2715,46.96,5.72,47.3070819223,137.97,5.06064,1.47602,5.2715,5.06064,1.47602,5.2715,0.0,0.0,0.0,139.16,57.41064,28.35602,64.0315973208,5.06064,1.47602,5.2715,52.35,26.88,58.8477433722,137.91,67.93064,4.23602,68.0625867584,5.06064,1.47602,5.2715,62.87,2.76,62.930552993,138.75
2021-11-04 03:30:00,51.66584,7.54962,52.2145169953,5.65584,1.64962,5.8915,46.01,5.9,46.3867448739,136.15,5.65584,1.64962,5.8915,5.65584,1.64962,5.8915,0.0,0.0,0.0,138.25,56.95584,28.72962,63.7915258906,5.65584,1.64962,5.8915,51.3,27.08,58.0087614072,136.1,67.29584,4.91962,67.4754232462,5.65584,1.64962,5.8915,61.64,3.27,61.7266757569,137.83
2021-11-04 04:00:00,52.30184,7.40762,52.8238137723,5.99184,1.74762,6.2415,46.31,5.66,46.6545999876,136.2,5.99184,1.74762,6.2415,5.99184,1.74762,6.2415,0.0,0.0,0.0,138.33,57.61184,28.70762,64.3680942257,5.99184,1.74762,6.2415,51.62,26.96,58.236294525,136.15,68.07184,5.20762,68.2707456166,5.99184,1.74762,6.2415,62.08,3.46,62.1763459846,137.91
2021-11-04 04:30:00,51.06536,7.80698,51.6586868653,5.95536,1.73698,6.2035,45.11,6.07,45.5165574269,137.17,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0.0,0.0,0.0,139.36,56.22536,29.28698,63.3957278107,5.95536,1.73698,6.2035,50.27,27.55,57.3243002574,137.11,66.47536,5.65698,66.7156271787,5.95536,1.73698,6.2035,60.52,3.92,60.6468201969,138.94
2021-11-04 05:00:00,52.18504,7.77647,52.7612725914,5.88504,1.7164700000000002,6.13025,46.3,6.06,46.694899079,137.17,5.88504,1.7164700000000002,6.13025,5.88504,1.7164700000000002,6.13025,0.0,0.0,0.0,139.36,57.48504,29.07647,64.4202680176,5.88504,1.7164700000000002,6.13025,51.6,27.36,58.4048765087,137.11,67.92504,5.13647,68.1189722696,5.88504,1.7164700000000002,6.13025,62.04,3.42,62.1341934847,138.94
2021-11-04 05:30:00,53.26408,7.23994,53.7538738088,6.03408,1.75994,6.2855,47.23,5.48,47.546853734,136.62,6.03408,1.75994,6.2855,6.03408,1.75994,6.2855,0.0,0.0,0.0,138.75,58.68408,28.33994,65.168807298,6.03408,1.75994,6.2855,52.65,26.58,58.9789699808,136.56,69.27408,4.60994,69.4272979933,6.03408,1.75994,6.2855,63.24,2.85,63.3041870653,138.33
2021-11-04 06:00:00,55.72944,11.43442,56.8903897284,6.04944,1.76442,6.3015,49.68,9.67,50.6123631142,136.06,6.04944,1.76442,6.3015,6.04944,1.76442,6.3015,0.0,0.0,0.0,138.19,61.51944,10.65442,62.4352317482,6.04944,1.76442,6.3015,55.47,8.89,56.1778693081,136.0,70.65944,16.05442,72.4603399292,6.04944,1.76442,6.3015,64.61,14.29,66.1714152788,137.75
2021-11-04 06:30:00,61.11152,11.34086,62.1549111676,9.43152,2.7508600000000003,9.8245,51.68,8.59,52.3890303403,138.43,9.43152,2.7508600000000003,9.8245,9.43152,2.7508600000000003,9.8245,0.0,0.0,0.0,139.1,67.17152,10.01086,67.9134038099,9.43152,2.7508600000000003,9.8245,57.74,7.26,58.1946320549,138.35,76.49152,14.05086,77.7713269698,9.43152,2.7508600000000003,9.8245,67.06,11.3,68.0053939037,138.68
2021-11-04 07:00:00,68.99696,8.76578,69.5515592079,9.03696,2.63578,9.4135,59.96,6.13,60.2725352047,137.02,9.03696,2.63578,9.4135,9.03696,2.63578,9.4135,0.0,0.0,0.0,137.47,75.82696,6.61578,76.1150209082,9.03696,2.63578,9.4135,66.79,3.98,66.908478536,136.96,86.15696,10.78578,86.8294581732,9.03696,2.63578,9.4135,77.12,8.15,77.549448096,137.09
2021-11-04 07:30:00,79.78688,15.98284,81.371969342,7.10688,2.07284,7.4030000000000005,72.68,13.91,73.9991249948,135.89,7.10688,2.07284,7.4030000000000005,7.10688,2.07284,7.4030000000000005,0.0,0.0,0.0,136.11,86.32688,5.83284,86.5237090802,7.10688,2.07284,7.4030000000000005,79.22,3.76,79.3091797965,135.84,97.30688,17.16284,98.8088658583,7.10688,2.07284,7.4030000000000005,90.2,15.09,91.4535297296,135.73
2021-11-04 08:00:00,83.01512,17.68941,84.8788865076,10.21512,2.97941,10.64075,72.8,14.71,74.2712871842,137.19,10.21512,2.97941,10.64075,10.21512,2.97941,10.64075,0.0,0.0,0.0,136.18,89.61512,5.84941,89.8058201341,10.21512,2.97941,10.64075,79.4,2.87,79.451852716,137.14,100.59512,17.03941,102.0280337013,10.21512,2.97941,10.64075,90.38,14.06,91.4670869767,135.76
2021-11-04 08:30:00,87.19568,20.04249,89.4694809198,14.78568,4.31249,15.40175,72.41,15.73,74.0988596403,137.15,14.78568,4.31249,15.40175,14.78568,4.31249,15.40175,0.0,0.0,0.0,136.12,93.77568,6.04249,93.97015401109999,14.78568,4.31249,15.40175,78.99,1.73,79.0089425318,137.1,104.66568,17.06249,106.0473155476,14.78568,4.31249,15.40175,89.88,12.75,90.7798265035,135.71
2021-11-04 09:00:00,85.96608,20.47469,88.3706956019,14.65608,4.27469,15.26675,71.31,16.2,73.1269861269,137.19,14.65608,4.27469,15.26675,14.65608,4.27469,15.26675,0.0,0.0,0.0,136.12,92.43608,5.57469,92.6040282837,14.65608,4.27469,15.26675,77.78,1.3,77.7908632167,137.13,103.15608,16.53469,104.472832901,14.65608,4.27469,15.26675,88.5,12.26,89.3451599137,135.71
2021-11-04 09:30:00,85.7084,19.8112,87.9682526597,21.3984,6.2412,22.29,64.31,13.57,65.7261059245,137.5,21.3984,6.2412,22.29,21.3984,6.2412,22.29,0.0,0.0,0.0,136.43,91.5184,10.5612,92.1257644961,21.3984,6.2412,22.29,70.12,4.32,70.2529486926,137.44,101.0884,18.7112,102.8055135681,21.3984,6.2412,22.29,79.69,12.47,80.6597607237,136.03
2021-11-04 10:00:00,83.32392,18.82406,85.4237723298,18.25392,5.32406,19.0145,65.07,13.5,66.4556611584,138.26,18.25392,5.32406,19.0145,18.25392,5.32406,19.0145,0.0,0.0,0.0,136.91,89.18392,9.73406,89.7135636938,18.25392,5.32406,19.0145,70.93,4.41,71.0669613815,138.19,98.84392,16.07406,100.1423782714,18.25392,5.32406,19.0145,80.59,10.75,81.3038166386,136.55
2021-11-04 10:30:00,84.50752,20.53261,86.9661371452,19.75752,5.7626100000000005,20.580750000000002,64.75,14.77,66.4132170581,138.04,19.75752,5.7626100000000005,20.580750000000002,19.75752,5.7626100000000005,20.580750000000002,0.0,0.0,0.0,136.51,90.34752,8.60261,90.7561527885,19.75752,5.7626100000000005,20.580750000000002,70.59,2.84,70.6471068056,137.98,99.97752,15.78261,101.2155881461,19.75752,5.7626100000000005,20.580750000000002,80.22,10.02,80.8433596531,136.16
2021-11-04 11:00:00,85.39912,22.09016,88.2098909737,23.10912,6.74016,24.072,62.29,15.35,64.1534613252,137.41,23.10912,6.74016,24.072,23.10912,6.74016,24.072,0.0,0.0,0.0,135.98,91.00912,9.04016,91.4570085669,23.10912,6.74016,24.072,67.9,2.3,67.9389431769,137.36,100.22912,16.40016,101.5620093539,23.10912,6.74016,24.072,77.12,9.66,77.722647922,135.62
2021-11-04 11:30:00,86.84424,21.53582,89.4746531944,23.33424,6.80582,24.3065,63.51,14.73,65.1958050798,137.78,23.33424,6.80582,24.3065,23.33424,6.80582,24.3065,0.0,0.0,0.0,136.36,92.56424,9.74582,93.0758805183,23.33424,6.80582,24.3065,69.23,2.94,69.292398573,137.72,101.95424,16.00582,103.2029715069,23.33424,6.80582,24.3065,78.62,9.2,79.1564552011,135.99
2021-11-04 12:00:00,85.04032,20.47301,87.4699957938,20.89032,6.09301,21.76075,64.15,14.38,65.7419721335,137.72,20.89032,6.09301,21.76075,20.89032,6.09301,21.76075,0.0,0.0,0.0,136.19,90.83032,9.35301,91.3106008488,20.89032,6.09301,21.76075,69.94,3.26,70.015935329,137.66,100.31032,15.42301,101.4890611641,20.89032,6.09301,21.76075,79.42,9.33,79.966150964,135.83
2021-11-04 12:30:00,86.0408,21.78065,88.7548082025,19.0308,5.55065,19.82375,67.01,16.23,68.9474655082,137.47,19.0308,5.55065,19.82375,19.0308,5.55065,19.82375,0.0,0.0,0.0,135.92,92.1108,6.68065,92.3527506957,19.0308,5.55065,19.82375,73.08,1.13,73.0887357942,137.41,102.1808,17.86065,103.7300279912,19.0308,5.55065,19.82375,83.15,12.31,84.0562823351,135.56
2021-11-04 13:00:00,86.6664,20.97645,89.1688081313,20.2164,5.89645,21.05875,66.45,15.08,68.1396279708,136.99,20.2164,5.89645,21.05875,20.2164,5.89645,21.05875,0.0,0.0,0.0,135.97,92.6964,8.36645,93.0731973157,20.2164,5.89645,21.05875,72.48,2.47,72.5220745704,136.92,102.6364,18.03645,104.2091365167,20.2164,5.89645,21.05875,82.42,12.14,83.3092791951,135.6
2021-11-04 13:30:00,85.9236,20.60605,88.3599136122,20.0436,5.84605,20.87875,65.88,14.76,67.5131987096,137.29,20.0436,5.84605,20.87875,20.0436,5.84605,20.87875,0.0,0.0,0.0,136.1,91.8736,8.80605,92.2946634078,20.0436,5.84605,20.87875,71.83,2.96,71.8909625753,137.22,101.6536,17.26605,103.1095091423,20.0436,5.84605,20.87875,81.61,11.42,82.4051485042,135.74
2021-11-04 14:00:00,82.62432,18.76001,84.7273051068,17.55432,5.12001,18.28575,65.07,13.64,66.484242494,137.89,17.55432,5.12001,18.28575,17.55432,5.12001,18.28575,0.0,0.0,0.0,136.57,88.47432,9.57001,88.990394936,17.55432,5.12001,18.28575,70.92,4.45,71.0594743859,137.82,98.20432,16.60001,99.5974336952,17.55432,5.12001,18.28575,80.65,11.48,81.4629541571,136.21
2021-11-04 14:30:00,81.76328,18.48804,83.8274512281,11.75328,3.42804,12.243,70.01,15.06,71.611477432,138.92,11.75328,3.42804,12.243,11.75328,3.42804,12.243,0.0,0.0,0.0,137.45,88.08328,6.16804,88.2989746996,11.75328,3.42804,12.243,76.33,2.74,76.3791627343,138.85,98.56328,14.37804,99.6064666505,11.75328,3.42804,12.243,86.81,10.95,87.4978776885,137.08
2021-11-04 15:00:00,81.05792,16.87856,82.7965710788,8.49792,2.47856,8.852,72.56,14.4,73.9750876985,138.15,8.49792,2.47856,8.852,8.49792,2.47856,8.852,0.0,0.0,0.0,136.8,87.64792,5.86856,87.8441681434,8.49792,2.47856,8.852,79.15,3.39,79.222563705,138.09,98.45792,12.07856,99.196036324,8.49792,2.47856,8.852,89.96,9.6,90.4707776025,136.43
2021-11-04 15:30:00,84.50496,17.31853,86.2613456072,9.35496,2.72853,9.74475,75.15,14.59,76.553188046,138.05,9.35496,2.72853,9.74475,9.35496,2.72853,9.74475,0.0,0.0,0.0,136.56,91.29496,5.99853,91.4918142981,9.35496,2.72853,9.74475,81.94,3.27,82.0052223947,137.99,102.51496,12.92853,103.3269757216,9.35496,2.72853,9.74475,93.16,10.2,93.7167306301,136.19
2021-11-04 16:00:00,89.01968,17.27949,90.6812229845,8.32968,2.42949,8.67675,80.69,14.85,82.0451010116,138.05,8.32968,2.42949,8.67675,8.32968,2.42949,8.67675,0.0,0.0,0.0,136.56,96.35968,5.37949,96.5097240819,8.32968,2.42949,8.67675,88.03,2.95,88.0794153023,137.99,108.44968,11.65949,109.0746386616,8.32968,2.42949,8.67675,100.12,9.23,100.5445538058,136.19
2021-11-04 16:30:00,88.54008,16.06294,89.9853532962,6.01008,1.7529400000000002,6.2605,82.53,14.31,83.7614290709,138.07,6.01008,1.7529400000000002,6.2605,6.01008,1.7529400000000002,6.2605,0.0,0.0,0.0,136.52,96.03008,5.39294,96.181391478,6.01008,1.7529400000000002,6.2605,90.02,3.64,90.0935624781,138.02,108.43008,11.822940000000001,109.0727470959,6.01008,1.7529400000000002,6.2605,102.42,10.07,102.9138537807,136.14
2021-11-04 17:00:00,95.98824,17.06907,97.4940786354,9.28824,2.70907,9.67525,86.7,14.36,87.8811674934,138.07,9.28824,2.70907,9.67525,9.28824,2.70907,9.67525,0.0,0.0,0.0,136.52,103.89824,6.20907,104.0836049787,9.28824,2.70907,9.67525,94.61,3.5,94.674717322,138.02,116.94824,12.689070000000001,117.6346179344,9.28824,2.70907,9.67525,107.66,9.98,108.1215797147,136.14
2021-11-04 17:30:00,91.2632,17.04635,92.8415301606,13.3932,3.90635,13.95125,77.87,13.14,78.9708585492,138.5,13.3932,3.90635,13.95125,13.3932,3.90635,13.95125,0.0,0.0,0.0,137.32,98.3532,8.87635,98.7529318024,13.3932,3.90635,13.95125,84.96,4.97,85.1052436692,138.43,110.1932,18.93635,111.8084374167,13.3932,3.90635,13.95125,96.8,15.03,97.9598943446,136.94
2021-11-04 18:00:00,91.24792,16.43356,92.7159360552,15.33792,4.47356,15.977,75.91,11.96,76.846403299,138.5,15.33792,4.47356,15.977,15.33792,4.47356,15.977,0.0,0.0,0.0,137.32,98.14792,10.84356,98.74511124,15.33792,4.47356,15.977,82.81,6.37,83.0546386423,138.43,109.76792,20.82356,111.7256322972,15.33792,4.47356,15.977,94.43,16.35,95.835000913,136.94
2021-11-04 18:30:00,91.14792,15.73481,92.4960948693,13.14792,3.83481,13.69575,78.0,11.9,78.9025348135,139.03,13.14792,3.83481,13.69575,13.14792,3.83481,13.69575,0.0,0.0,0.0,137.84,98.17792,10.42481,98.7298366203,13.14792,3.83481,13.69575,85.03,6.59,85.2849869555,138.96,110.22792,21.44481,112.294586795,13.14792,3.83481,13.69575,97.08,17.61,98.6642716489,137.45
2021-11-04 19:00:00,88.63176,15.18843,89.9237303862,10.69176,3.11843,11.13725,77.94,12.07,78.8690592057,139.37,10.69176,3.11843,11.13725,10.69176,3.11843,11.13725,0.0,0.0,0.0,138.28,95.72176,9.39843,96.1820452266,10.69176,3.11843,11.13725,85.03,6.28,85.2615933466,139.31,107.81176,21.58843,109.9519708971,10.69176,3.11843,11.13725,97.12,18.47,98.8606863217,137.85
2021-11-04 19:30:00,81.51688,14.04409,82.7178226797,12.35688,3.6040900000000002,12.87175,69.16,10.44,69.9435429472,139.02,12.35688,3.6040900000000002,12.87175,12.35688,3.6040900000000002,12.87175,0.0,0.0,0.0,138.05,87.75688,11.58409,88.5181401096,12.35688,3.6040900000000002,12.87175,75.4,7.98,75.821107879,138.87,98.51688,26.87409,102.116562605,12.35688,3.6040900000000002,12.87175,86.16,23.27,89.2470643775,137.9
2021-11-04 20:00:00,79.6896,4.5803,79.8211218679,7.2696,2.1203,7.5725,72.42,2.46,72.4617692304,138.94,7.2696,2.1203,7.5725,7.2696,2.1203,7.5725,0.0,0.0,0.0,138.32,87.4896,14.9603,88.7594540556,7.2696,2.1203,7.5725,80.22,12.84,81.2410856648,138.87,100.4896,8.5303,100.8510075619,7.2696,2.1203,7.5725,93.22,6.41,93.4401225384,137.9
2021-11-04 20:30:00,79.25664,2.86027,79.3082349354,3.3266400000000003,0.9702700000000001,3.46525,75.93,1.8900000000000001,75.9535186808,137.73,3.3266400000000003,0.9702700000000001,3.46525,3.3266400000000003,0.9702700000000001,3.46525,0.0,0.0,0.0,136.92,87.47664,1.38027,87.4875287739,3.3266400000000003,0.9702700000000001,3.46525,84.15,0.41000000000000003,84.1509988057,137.67,99.30664,14.47027,100.3553559207,3.3266400000000003,0.9702700000000001,3.46525,95.98,13.5,96.9247667008,136.54
2021-11-04 21:00:00,77.06912,4.06016,77.1759946927,3.42912,1.00016,3.572,73.64,3.06,73.7035494396,137.73,3.42912,1.00016,3.572,3.42912,1.00016,3.572,0.0,0.0,0.0,136.92,85.00912,2.10016,85.0350583889,3.42912,1.00016,3.572,81.58,1.1,81.5874156963,137.67,96.42912,13.77016,97.4073533692,3.42912,1.00016,3.572,93.0,12.77,93.8726419145,136.54
2021-11-04 21:30:00,73.88464,4.18677,74.0031693305,3.55464,1.03677,3.70275,70.33,3.15,70.4005071004,137.62,3.55464,1.03677,3.70275,3.55464,1.03677,3.70275,0.0,0.0,0.0,136.63,81.47464,2.20677,81.5045201014,3.55464,1.03677,3.70275,77.92,1.17,77.9287835142,137.56,92.54464,16.51677,94.0069895485,3.55464,1.03677,3.70275,88.99,15.48,90.3263555116,136.25
2021-11-04 22:00:00,69.69632,4.48101,69.8402210203,3.22632,0.9410100000000001,3.36075,66.47,3.54,66.5641983351,138.55,3.22632,0.9410100000000001,3.36075,3.22632,0.9410100000000001,3.36075,0.0,0.0,0.0,137.8,76.87632,2.53101,76.9179731166,3.22632,0.9410100000000001,3.36075,73.65,1.5899999999999999,73.6671609335,138.49,87.48632,20.54101,89.8653953364,3.22632,0.9410100000000001,3.36075,84.26,19.6,86.5095809723,137.39
2021-11-04 22:30:00,63.55528,6.3177900000000005,63.8685218739,4.89528,1.4277900000000001,5.09925,58.66,4.89,58.8634665986,138.53,4.89528,1.4277900000000001,5.09925,4.89528,1.4277900000000001,5.09925,0.0,0.0,0.0,138.3,69.89528,4.44779,70.0366547043,4.89528,1.4277900000000001,5.09925,65.0,3.02,65.0701191024,138.46,79.25528,23.52779,82.6737945794,4.89528,1.4277900000000001,5.09925,74.36,22.1,77.57460667,137.88
2021-11-04 23:00:00,61.64376,4.98318,61.8448480461,3.71376,1.08318,3.8685,57.93,3.9,58.0611307158,138.53,3.71376,1.08318,3.8685,3.71376,1.08318,3.8685,0.0,0.0,0.0,138.3,67.85376,12.83318,69.0566669848,3.71376,1.08318,3.8685,64.14,11.75,65.2073776501,138.46,77.94376,14.90318,79.3557464652,3.71376,1.08318,3.8685,74.23,13.82,75.5055315854,137.88
2021-11-04 23:30:00,58.5316,2.6588000000000003,58.5919569224,3.5616,1.0388,3.71,54.97,1.62,54.9938660216,139.0,3.5616,1.0388,3.71,3.5616,1.0388,3.71,0.0,0.0,0.0,138.95,64.4016,23.1188,68.4254703747,3.5616,1.0388,3.71,60.84,22.08,64.72273171,138.93,75.1416,8.3588,75.6050896964,3.5616,1.0388,3.71,71.58,7.32,71.9533098613,138.57
2021-11-05 00:00:00,55.74824,3.37657,55.8504027565,3.34824,0.97657,3.48775,52.4,2.4,52.4549330378,137.78,3.34824,0.97657,3.48775,3.34824,0.97657,3.48775,0.0,0.0,0.0,138.51,61.31824,23.92657,65.8210248223,3.34824,0.97657,3.48775,57.97,22.95,62.3476013973,137.71,71.62824,9.27657,72.2264461016,3.34824,0.97657,3.48775,68.28,8.3,68.7826169901,138.18
2021-11-05 00:30:00,54.9044,3.3542,55.0067613753,3.3744,0.9842000000000001,3.515,51.53,2.37,51.5844724699,137.72,3.3744,0.9842000000000001,3.515,3.3744,0.9842000000000001,3.515,0.0,0.0,0.0,138.56,60.3644,23.8642,64.9104061688,3.3744,0.9842000000000001,3.515,56.99,22.88,61.4113548133,137.66,70.5044,9.9742,71.2064258687,3.3744,0.9842000000000001,3.515,67.13,8.99,67.7292920382,138.22
2021-11-05 01:00:00,54.27736,3.84673,54.413501452,3.41736,0.9967300000000001,3.55975,50.86,2.85,50.939788967,137.72,3.41736,0.9967300000000001,3.55975,3.41736,0.9967300000000001,3.55975,0.0,0.0,0.0,138.56,59.64736,24.17673,64.3608718746,3.41736,0.9967300000000001,3.55975,56.23,23.18,60.8204348883,137.66,69.64736,9.79673,70.3329984692,3.41736,0.9967300000000001,3.55975,66.23,8.8,66.8120715141,138.22
2021-11-05 01:30:00,55.53856,3.4533300000000002,55.6458186656,3.50856,1.02333,3.65475,52.03,2.43,52.0867142369,136.84,3.50856,1.02333,3.65475,3.50856,1.02333,3.65475,0.0,0.0,0.0,137.6,61.04856,23.91333,65.5650366412,3.50856,1.02333,3.65475,57.54,22.89,61.9257918803,136.77,71.25856,10.39333,72.0125244785,3.50856,1.02333,3.65475,67.75,9.37,68.3948784632,137.25
2021-11-05 02:00:00,53.96288,3.74709,54.0928193142,3.45288,1.00709,3.59675,50.51,2.74,50.5842633632,137.55,3.45288,1.00709,3.59675,3.45288,1.00709,3.59675,0.0,0.0,0.0,138.42,59.31288,24.30709,64.100330406,3.45288,1.00709,3.59675,55.86,23.3,60.524619784,137.49,69.27288,10.59709,70.0787429965,3.45288,1.00709,3.59675,65.82,9.59,66.5149644817,138.06
2021-11-05 02:30:00,52.47456,4.54258,52.670812413,3.33456,0.9725800000000001,3.4735,49.14,3.5700000000000003,49.2695088265,137.81,3.33456,0.9725800000000001,3.4735,3.33456,0.9725800000000001,3.4735,0.0,0.0,0.0,138.67,57.654560000000004,25.19258,62.9183151066,3.33456,0.9725800000000001,3.4735,54.32,24.22,59.4749594367,137.75,67.36456,9.76258,68.068288595,3.33456,0.9725800000000001,3.4735,64.03,8.79,64.630526843,138.32
2021-11-05 03:00:00,52.41976,4.40118,52.6041977778,2.84976,0.83118,2.9685,49.57,3.5700000000000003,49.6983883038,137.72,2.84976,0.83118,2.9685,2.84976,0.83118,2.9685,0.0,0.0,0.0,138.4,57.64976,25.08118,62.8693917439,2.84976,0.83118,2.9685,54.8,24.25,59.9258082966,137.65,67.43976,9.62118,68.1225978178,2.84976,0.83118,2.9685,64.59,8.79,65.1853679901,138.06
2021-11-05 03:30:00,51.08656,4.39608,51.275355991,2.86656,0.83608,2.9859999999999998,48.22,3.56,48.351235765,137.92,2.86656,0.83608,2.9859999999999998,2.86656,0.83608,2.9859999999999998,0.0,0.0,0.0,138.6,56.15656,25.09608,61.5091250336,2.86656,0.83608,2.9859999999999998,53.29,24.26,58.5522988447,137.85,65.70656,9.69608,66.4181149567,2.86656,0.83608,2.9859999999999998,62.84,8.86,63.461525352,138.26
2021-11-05 04:00:00,50.03408,4.02744,50.1959105346,2.73408,0.79744,2.848,47.3,3.23,47.410156085,137.82,2.73408,0.79744,2.848,2.73408,0.79744,2.848,0.0,0.0,0.0,138.54,54.99408,24.70744,60.28935583,2.73408,0.79744,2.848,52.26,23.91,57.469954759,137.77,64.49408,11.46744,65.5056374307,2.73408,0.79744,2.848,61.76,10.67,62.6749272038,138.18
2021-11-05 04:30:00,50.24104,4.04572,50.4036700112,2.59104,0.7557200000000001,2.699,47.65,3.29,47.7634441807,138.01,2.59104,0.7557200000000001,2.699,2.59104,0.7557200000000001,2.699,0.0,0.0,0.0,138.95,55.23104,24.75572,60.5253124916,2.59104,0.7557200000000001,2.699,52.64,24.0,57.8529999222,137.93,64.80104,11.52572,65.8180598818,2.59104,0.7557200000000001,2.699,62.21,10.77,63.1353862743,138.61
2021-11-05 05:00:00,51.74408,3.72494,51.877981775,2.79408,0.8149400000000001,2.9105,48.95,2.91,49.0364211582,137.98,2.79408,0.8149400000000001,2.9105,2.79408,0.8149400000000001,2.9105,0.0,0.0,0.0,138.92,56.88408,24.41494,61.9022443264,2.79408,0.8149400000000001,2.9105,54.09,23.6,59.0143041982,137.93,66.68408,11.03494,67.5909492924,2.79408,0.8149400000000001,2.9105,63.89,10.22,64.7022449379,138.61
2021-11-05 05:30:00,53.1436,4.02355,53.295695657,2.5836,0.75355,2.69125,50.56,3.27,50.6656343097,138.14,2.5836,0.75355,2.69125,2.5836,0.75355,2.69125,0.0,0.0,0.0,139.06,58.4536,24.73355,63.47103157,2.5836,0.75355,2.69125,55.87,23.98,60.7988264689,138.09,68.4436,9.17355,69.0556326491,2.5836,0.75355,2.69125,65.86,8.42,66.3960540996,138.73
2021-11-05 06:00:00,55.47856,3.42583,55.5842327541,2.72856,0.79583,2.84225,52.75,2.63,52.8155223396,137.96,2.72856,0.79583,2.84225,2.72856,0.79583,2.84225,0.0,0.0,0.0,138.67,61.03856,23.93583,65.5639364641,2.72856,0.79583,2.84225,58.31,23.14,62.7336887167,137.92,71.38856,8.46583,71.8887806021,2.72856,0.79583,2.84225,68.66,7.67,69.0870791104,138.33
2021-11-05 06:30:00,64.12104,3.14072,64.1979119037,8.71104,2.5407200000000003,9.074,55.41,0.6000000000000001,55.4132484159,136.67,8.71104,2.5407200000000003,9.074,8.71104,2.5407200000000003,9.074,0.0,0.0,0.0,137.34,70.01104,23.06072,73.7112103333,8.71104,2.5407200000000003,9.074,61.3,20.52,64.6433322161,136.63,80.79104,7.68072,81.1553177802,8.71104,2.5407200000000003,9.074,72.08,5.14,72.2630334265,137.01
2021-11-05 07:00:00,68.11688,5.68909,68.3540422065,6.47688,1.88909,6.7467500000000005,61.64,3.8,61.7570206535,136.67,6.47688,1.88909,6.7467500000000005,6.47688,1.88909,6.7467500000000005,0.0,0.0,0.0,137.34,74.70688,17.46909,76.7221416852,6.47688,1.88909,6.7467500000000005,68.23,15.58,69.986207927,136.63,83.99688,5.70909,84.1906738206,6.47688,1.88909,6.7467500000000005,77.52,3.8200000000000003,77.6140631587,137.01
2021-11-05 07:30:00,76.19664,9.03402,76.7303164639,10.43664,3.04402,10.8715,65.76,5.99,66.032247425,135.83,10.43664,3.04402,10.8715,10.43664,3.04402,10.8715,0.0,0.0,0.0,136.84,83.28664,16.25402,84.8578668637,10.43664,3.04402,10.8715,72.85,13.21,74.0380078068,135.8,87.74664,3.3940200000000003,87.8122554263,10.43664,3.04402,10.8715,77.31,0.35000000000000003,77.3107922608,136.48
2021-11-05 08:00:00,80.50496,10.19853,81.1483739749,12.23496,3.56853,12.74475,68.27,6.63,68.5911787331,136.05,12.23496,3.56853,12.74475,12.23496,3.56853,12.74475,0.0,0.0,0.0,136.99,87.83496,15.95853,89.2729235433,12.23496,3.56853,12.74475,75.6,12.39,76.6085641427,136.03,91.94496,6.65853,92.1857455964,12.23496,3.56853,12.74475,79.71,3.09,79.7698702519,136.62
2021-11-05 08:30:00,87.31592,8.73631,87.7518831585,11.81592,3.44631,12.30825,75.5,5.29,75.6850982691,136.79,11.81592,3.44631,12.30825,11.81592,3.44631,12.30825,0.0,0.0,0.0,136.01,95.49592,11.12631,96.1419029917,11.81592,3.44631,12.30825,83.68,7.68,84.0316892607,135.52,98.32592,8.43631,98.6871717614,11.81592,3.44631,12.30825,86.51,4.99,86.6537950698,135.85
2021-11-05 09:00:00,86.36304,8.89672,86.8200800783,12.74304,3.71672,13.274000000000001,73.62,5.18,73.8020108127,136.79,12.74304,3.71672,13.274000000000001,12.74304,3.71672,13.274000000000001,0.0,0.0,0.0,136.01,94.30304,11.68672,95.0244325297,12.74304,3.71672,13.274000000000001,81.56,7.97,81.9484868683,136.76,96.38304,7.92672,96.7084447688,12.74304,3.71672,13.274000000000001,83.64,4.21,83.7458876602,135.66
2021-11-05 09:30:00,86.5232,10.36385,87.1416864943,16.3332,4.76385,17.01375,70.19,5.6,70.4130392754,136.89,16.3332,4.76385,17.01375,16.3332,4.76385,17.01375,0.0,0.0,0.0,135.96,94.1232,13.21385,95.0462130233,16.3332,4.76385,17.01375,77.79,8.45,78.2475980462,136.87,95.5132,10.08385,96.0440284716,16.3332,4.76385,17.01375,79.18,5.32,79.3585206515,135.62
2021-11-05 10:00:00,88.32112,11.49866,89.066488759,16.52112,4.81866,17.2095,71.8,6.68,72.1100714186,136.63,16.52112,4.81866,17.2095,16.52112,4.81866,17.2095,0.0,0.0,0.0,135.88,96.06112,14.43866,97.1401754078,16.52112,4.81866,17.2095,79.54,9.62,80.1196355459,136.61,97.82112,9.80866,98.3116540856,16.52112,4.81866,17.2095,81.3,4.99,81.4529931924,135.54
2021-11-05 10:30:00,86.18936,11.43023,86.943981592,18.30936,5.34023,19.07225,67.88,6.09,68.1526411814,136.32,18.30936,5.34023,19.07225,18.30936,5.34023,19.07225,0.0,0.0,0.0,135.67,93.55936,14.36023,94.6550054105,18.30936,5.34023,19.07225,75.25,9.02,75.7886726365,136.65,94.61936,11.05023,95.2624315765,18.30936,5.34023,19.07225,76.31,5.71,76.5233310827,135.72
2021-11-05 11:00:00,85.05576,10.87918,85.7486960055,15.90576,4.63918,16.5685,69.15,6.24,69.4309736357,136.68,15.90576,4.63918,16.5685,15.90576,4.63918,16.5685,0.0,0.0,0.0,136.04,92.50576,13.78918,93.527841407,15.90576,4.63918,16.5685,76.6,9.15,77.1445558675,136.65,93.95576,10.11918,94.4991144988,15.90576,4.63918,16.5685,78.05,5.48,78.2421427365,135.72
2021-11-05 11:30:00,86.43328,11.58179,87.2057896654,15.50328,4.52179,16.14925,70.93,7.06,71.2804917211,136.28,15.50328,4.52179,16.14925,15.50328,4.52179,16.14925,0.0,0.0,0.0,135.63,94.12328,14.57179,95.2445741329,15.50328,4.52179,16.14925,78.62,10.05,79.2597432496,136.26,95.77328,9.62179,96.2553894842,15.50328,4.52179,16.14925,80.27,5.1,80.4318525212,135.28
2021-11-05 12:00:00,84.35216,10.32063,84.9811879198,20.40216,5.95063,21.25225,63.95,4.37,64.0991372797,136.13,20.40216,5.95063,21.25225,20.40216,5.95063,21.25225,0.0,0.0,0.0,135.52,91.27216,13.10063,92.2075577025,20.40216,5.95063,21.25225,70.87,7.15,71.2297648459,136.11,91.84216,13.25063,92.7931115378,20.40216,5.95063,21.25225,71.44,7.3,71.8120017824,135.18
2021-11-05 12:30:00,84.332,8.2085,84.730547598,17.172,5.0085,17.8875,67.16,3.2,67.2361926346,137.16,17.172,5.0085,17.8875,17.172,5.0085,17.8875,0.0,0.0,0.0,136.47,91.572,10.868500000000001,92.2147248342,17.172,5.0085,17.8875,74.4,5.86,74.6304200712,137.13,92.812,12.4285,93.640455767,17.172,5.0085,17.8875,75.64,7.42,76.0030657276,136.14
2021-11-05 13:00:00,82.95264,7.74327,83.3132565278,14.82264,4.32327,15.44025,68.13,3.42,68.2157848302,137.99,14.82264,4.32327,15.44025,14.82264,4.32327,15.44025,0.0,0.0,0.0,137.15,90.32264,10.44327,90.9243706872,14.82264,4.32327,15.44025,75.5,6.12,75.7476362668,137.95,92.07264,11.31327,92.7650856447,14.82264,4.32327,15.44025,77.25,6.99,77.5656019122,136.83
2021-11-05 13:30:00,84.20384,7.33737,84.522918012,14.01384,4.08737,14.59775,70.19,3.25,70.2652019139,138.45,14.01384,4.08737,14.59775,14.01384,4.08737,14.59775,0.0,0.0,0.0,137.58,91.74384,10.01737,92.2891102984,14.01384,4.08737,14.59775,77.73,5.93,77.9558708501,138.4,93.65384,11.37737,94.342388643,14.01384,4.08737,14.59775,79.64,7.29,79.9729560539,137.25
2021-11-05 14:00:00,83.57664,6.25402,83.8103067638,11.87664,3.46402,12.3715,71.7,2.79,71.7542618943,138.45,11.87664,3.46402,12.3715,11.87664,3.46402,12.3715,0.0,0.0,0.0,137.58,91.30664,8.86402,91.7358891528,11.87664,3.46402,12.3715,79.43,5.4,79.613346243,138.4,93.96664,11.23402,94.6357894153,11.87664,3.46402,12.3715,82.09,7.77,82.4569038953,137.25
2021-11-05 14:30:00,81.57736,5.78548,81.782256287,11.84736,3.45548,12.341,69.73,2.33,69.768917148,138.78,11.84736,3.45548,12.341,11.84736,3.45548,12.341,0.0,0.0,0.0,138.06,89.07736,8.37548,89.470244941,11.84736,3.45548,12.341,77.23,4.92,77.3865576182,138.74,91.86736,13.36548,92.834518844,11.84736,3.45548,12.341,80.02,9.91,80.631312156,137.69
2021-11-05 15:00:00,79.72512,4.60816,79.8581861652,8.08512,2.35816,8.422,71.64,2.25,71.6753242058,138.78,8.08512,2.35816,8.422,8.08512,2.35816,8.422,0.0,0.0,0.0,138.06,87.42512,7.14816,87.7168615398,8.08512,2.35816,8.422,79.34,4.79,79.4844620036,138.74,90.21512,12.66816,91.1002203861,8.08512,2.35816,8.422,82.13,10.31,82.7745915121,137.69
2021-11-05 15:30:00,77.99208,4.07519,78.098474481,7.25208,2.11519,7.55425,70.74,1.96,70.7671477453,138.31,7.25208,2.11519,7.55425,7.25208,2.11519,7.55425,0.0,0.0,0.0,137.63,85.62208,6.58519,85.8749399468,7.25208,2.11519,7.55425,78.37,4.47,78.4973744784,138.26,88.05208,12.91519,88.9942184923,7.25208,2.11519,7.55425,80.8,10.8,81.5185868376,137.26
2021-11-05 16:00:00,79.206,3.42175,79.2798764445,6.486,1.89175,6.75625,72.72,1.53,72.7360935162,138.29,6.486,1.89175,6.75625,6.486,1.89175,6.75625,0.0,0.0,0.0,137.63,87.036,5.89175,87.235187935,6.486,1.89175,6.75625,80.55,4.0,80.6492560412,138.23,89.526,12.51175,90.3960649811,6.486,1.89175,6.75625,83.04,10.62,83.7163424906,137.23
2021-11-05 16:30:00,81.97776,3.37018,82.0470063308,9.73776,2.84018,10.1435,72.24,0.53,72.2419441876,138.26,9.73776,2.84018,10.1435,9.73776,2.84018,10.1435,0.0,0.0,0.0,137.46,89.74776,5.76018,89.9324196197,9.73776,2.84018,10.1435,80.01,2.92,80.0632656091,138.2,91.75776,13.83018,92.7941830022,9.73776,2.84018,10.1435,82.02,10.99,82.7530090087,137.09
2021-11-05 17:00:00,87.12256000000001,5.06033,87.2693955557,10.73256,3.13033,11.17975,76.39,1.9300000000000002,76.4143769195,138.26,10.73256,3.13033,11.17975,10.73256,3.13033,11.17975,0.0,0.0,0.0,137.46,95.32256,7.55033,95.6211165385,10.73256,3.13033,11.17975,84.59,4.42,84.7053982931,138.2,97.49256,12.57033,98.2996055519,10.73256,3.13033,11.17975,86.76,9.44,87.2720528004,137.09
2021-11-05 17:30:00,87.23872,4.09671,87.3348573026,8.14872,2.37671,8.48825,79.09,1.72,79.1087005329,137.48,8.14872,2.37671,8.48825,8.14872,2.37671,8.48825,0.0,0.0,0.0,136.65,95.74872,6.51671,95.9702291904,8.14872,2.37671,8.48825,87.6,4.14,87.6977742021,137.43,97.95872,11.77671,98.6640852715,8.14872,2.37671,8.48825,89.81,9.4,90.3005874842,136.31
2021-11-05 18:00:00,85.48816,3.44613,85.5575906169,7.83816,2.28613,8.16475,77.65,1.16,77.6586640369,137.48,7.83816,2.28613,8.16475,7.83816,2.28613,8.16475,0.0,0.0,0.0,136.65,93.85816,5.81613,94.0381920645,7.83816,2.28613,8.16475,86.02,3.5300000000000002,86.0923997807,137.43,96.02816,12.47613,96.8352277467,7.83816,2.28613,8.16475,88.19,10.19,88.7767548404,136.31
2021-11-05 18:30:00,79.6244,3.3017,79.6928246347,8.9544,2.6117,9.3275,70.67,0.6900000000000001,70.6733683929,137.74,8.9544,2.6117,9.3275,8.9544,2.6117,9.3275,0.0,0.0,0.0,136.94,87.2544,4.2717,87.3589018947,8.9544,2.6117,9.3275,78.3,1.6600000000000001,78.3175944472,137.69,89.0244,16.2917,90.5028357802,8.9544,2.6117,9.3275,80.07,13.68,81.2302117442,136.6
2021-11-05 19:00:00,80.67696,1.6595300000000002,80.6940265116,4.62696,1.3495300000000001,4.81975,76.05,0.31,76.0506318185,138.27,4.62696,1.3495300000000001,4.81975,4.62696,1.3495300000000001,4.81975,0.0,0.0,0.0,137.63,88.82696,3.44953,88.8939147527,4.62696,1.3495300000000001,4.81975,84.2,2.1,84.2261835773,138.22,92.13696,14.63953,93.2927394638,4.62696,1.3495300000000001,4.81975,87.51,13.29,88.513412543,137.27
2021-11-05 19:30:00,78.75152,1.14086,78.7597832898,2.95152,0.8608600000000001,3.0745,75.8,0.28,75.8005171486,138.44,2.95152,0.8608600000000001,3.0745,2.95152,0.8608600000000001,3.0745,0.0,0.0,0.0,137.78,86.90152,2.93086,86.950929372,2.95152,0.8608600000000001,3.0745,83.95,2.07,83.97551667,138.39,90.60152,14.20086,91.7076869791,2.95152,0.8608600000000001,3.0745,87.65,13.34,88.6593373537,137.42
2021-11-05 20:00:00,75.02152,2.40086,75.059926671,2.47152,0.7208600000000001,2.5745,72.55,1.6800000000000002,72.569448806,138.7,2.47152,0.7208600000000001,2.5745,2.47152,0.7208600000000001,2.5745,0.0,0.0,0.0,138.02,82.80152,1.29086,82.81158152,2.47152,0.7208600000000001,2.5745,80.33,0.5700000000000001,80.3320222576,138.64,86.12152,15.10086,87.4354171938,2.47152,0.7208600000000001,2.5745,83.65,14.38,84.8770104327,137.66
2021-11-05 20:30:00,74.87896,3.71928,74.9712724609,3.76896,1.09928,3.926,71.11,2.62,71.1582496974,139.46,3.76896,1.09928,3.926,3.76896,1.09928,3.926,0.0,0.0,0.0,138.68,82.50896,1.64928,82.5254421666,3.76896,1.09928,3.926,78.74,0.55,78.7419208554,139.4,85.74896,15.40928,87.122500258,3.76896,1.09928,3.926,81.98,14.31,83.2195680114,138.29
2021-11-05 21:00:00,72.09872,4.15171,72.2181564536,2.5087200000000003,0.7317100000000001,2.61325,69.59,3.42,69.6739872549,139.46,2.5087200000000003,0.7317100000000001,2.61325,2.5087200000000003,0.7317100000000001,2.61325,0.0,0.0,0.0,138.68,79.54872,2.19171,79.5789070443,2.5087200000000003,0.7317100000000001,2.61325,77.04,1.46,77.0538331298,139.4,82.92872,15.34171,84.3358800663,2.5087200000000003,0.7317100000000001,2.61325,80.42,14.61,81.7363352494,138.29
2021-11-05 21:30:00,69.06928,5.03354,69.2524509649,2.54928,0.7435400000000001,2.6555,66.52,4.29,66.6581915446,138.94,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,138.13,76.17928,3.13354,76.2436998987,2.54928,0.7435400000000001,2.6555,73.63,2.39,73.6687790044,138.88,79.36928,16.44354,81.0547507272,2.54928,0.7435400000000001,2.6555,76.82,15.7,78.407923069,137.75
2021-11-05 22:00:00,65.89432,5.94126,66.1616201332,2.4043200000000002,0.7012600000000001,2.5045,63.49,5.24,63.7058686465,139.47,2.4043200000000002,0.7012600000000001,2.5045,2.4043200000000002,0.7012600000000001,2.5045,0.0,0.0,0.0,138.67,72.68432,4.13126,72.8016324202,2.4043200000000002,0.7012600000000001,2.5045,70.28,3.43,70.363650417,139.41,75.70432,17.51126,77.7032064554,2.4043200000000002,0.7012600000000001,2.5045,73.3,16.81,75.2028330583,138.29
2021-11-05 22:30:00,59.80216,8.41188,60.3908773392,2.13216,0.6218800000000001,2.221,57.67,7.79,58.1937539604,139.71,2.13216,0.6218800000000001,2.221,2.13216,0.6218800000000001,2.221,0.0,0.0,0.0,139.15,65.93216,9.77188,66.6523770094,2.13216,0.6218800000000001,2.221,63.8,9.15,64.4527928022,139.65,74.58216,19.90188,77.1918610852,2.13216,0.6218800000000001,2.221,72.45,19.28,74.9714672392,138.79
2021-11-05 23:00:00,56.44256,4.64158,56.6330896583,2.30256,0.6715800000000001,2.3985,54.14,3.9699999999999998,54.285361747,139.71,2.30256,0.6715800000000001,2.3985,2.30256,0.6715800000000001,2.3985,0.0,0.0,0.0,139.15,62.16256,25.47158,67.1787559683,2.30256,0.6715800000000001,2.3985,59.86,24.8,64.7939781153,139.65,72.84256,10.16158,73.5479180905,2.30256,0.6715800000000001,2.3985,70.54,9.49,71.1754992958,138.79
2021-11-05 23:30:00,53.62376,4.62693,53.8230073274,2.42376,0.7069300000000001,2.52475,51.2,3.92,51.3498432325,137.93,2.42376,0.7069300000000001,2.52475,2.42376,0.7069300000000001,2.52475,0.0,0.0,0.0,138.69,58.99376,25.446930000000002,64.2480347198,2.42376,0.7069300000000001,2.52475,56.57,24.74,61.7432789865,137.87,69.26376,12.31693,70.350374654,2.42376,0.7069300000000001,2.52475,66.84,11.61,67.8408262037,138.29
2021-11-06 00:00:00,51.7344,5.48295,52.0241375139,2.9244,0.8529500000000001,3.04625,48.81,4.63,49.0291036018,138.1,2.9244,0.8529500000000001,3.04625,2.9244,0.8529500000000001,3.04625,0.0,0.0,0.0,139.08,56.8444,26.26295,62.6181152229,2.9244,0.8529500000000001,3.04625,53.92,25.41,59.6073359579,138.04,66.6044,12.29295,67.7293342582,2.9244,0.8529500000000001,3.04625,63.68,11.44,64.6994281273,138.67
2021-11-06 00:30:00,50.86352,6.01061,51.2174296442,2.81352,0.8206100000000001,2.93075,48.05,5.19,48.3294796165,137.67,2.81352,0.8206100000000001,2.93075,2.81352,0.8206100000000001,2.93075,0.0,0.0,0.0,138.56,55.87352,26.93061,62.0250593886,2.81352,0.8206100000000001,2.93075,53.06,26.11,59.1362469218,137.61,65.46352,12.12061,66.576134144,2.81352,0.8206100000000001,2.93075,62.65,11.3,63.6609181523,138.15
2021-11-06 01:00:00,49.90288,5.38084,50.192139538,2.40288,0.70084,2.503,47.5,4.68,47.7299947622,138.05,2.40288,0.70084,2.503,2.40288,0.70084,2.503,0.0,0.0,0.0,138.86,54.84288,26.25084,60.801711221,2.40288,0.70084,2.503,52.44,25.55,58.3331475235,137.98,64.44288,13.27084,65.7951364236,2.40288,0.70084,2.503,62.04,12.57,63.3006042625,138.49
2021-11-06 01:30:00,49.2992,5.6831,49.6256863555,2.7192,0.7931,2.8325,46.58,4.89,46.8359744214,137.98,2.7192,0.7931,2.8325,2.7192,0.7931,2.8325,0.0,0.0,0.0,138.98,54.1392,26.4931,60.2738527411,2.7192,0.7931,2.8325,51.42,25.7,57.4848362614,137.92,63.5592,13.5931,64.9964943074,2.7192,0.7931,2.8325,60.84,12.8,62.1719036221,138.58
2021-11-06 02:00:00,49.4276,5.37055,49.7185121365,2.6076,0.7605500000000001,2.71625,46.82,4.61,47.0464079394,137.74,2.6076,0.7605500000000001,2.71625,2.6076,0.7605500000000001,2.71625,0.0,0.0,0.0,138.75,54.3076,26.23055,60.3105063075,2.6076,0.7605500000000001,2.71625,51.7,25.47,57.6334182571,137.68,63.7576,13.24055,65.1179216657,2.6076,0.7605500000000001,2.71625,61.15,12.48,62.4105191454,138.34
2021-11-06 02:30:00,48.44384,5.79862,48.7896467281,2.9438400000000002,0.85862,3.0665,45.5,4.94,45.7673857676,138.04,2.9438400000000002,0.85862,3.0665,2.9438400000000002,0.85862,3.0665,0.0,0.0,0.0,139.06,53.16384,26.69862,59.4912614881,2.9438400000000002,0.85862,3.0665,50.22,25.84,56.477907185,138.0,62.39384,13.74862,63.8906551997,2.9438400000000002,0.85862,3.0665,59.45,12.89,60.8313619772,138.66
2021-11-06 03:00:00,47.4696,5.52405,47.789936729,2.8596,0.8340500000000001,2.9787500000000002,44.61,4.69,44.8558602637,138.04,2.8596,0.8340500000000001,2.9787500000000002,2.8596,0.8340500000000001,2.9787500000000002,0.0,0.0,0.0,139.06,52.0896,26.50405,58.4447696083,2.8596,0.8340500000000001,2.9787500000000002,49.23,25.67,55.5206430078,138.0,61.1596,14.44405,62.8420818605,2.8596,0.8340500000000001,2.9787500000000002,58.3,13.61,59.8675379484,138.66
2021-11-06 03:30:00,45.9772,6.18335,46.391127783900004,3.3372,0.97335,3.4762500000000003,42.64,5.21,42.957114661,138.43,3.3372,0.97335,3.4762500000000003,3.3372,0.97335,3.4762500000000003,0.0,0.0,0.0,139.53,50.3772,27.19335,57.2480616621,3.3372,0.97335,3.4762500000000003,47.04,26.22,53.853969213,138.36,59.0972,15.593350000000001,61.1198135801,3.3372,0.97335,3.4762500000000003,55.76,14.62,57.6447916121,139.11
2021-11-06 04:00:00,45.55936,4.31148,45.7629123134,3.39936,0.99148,3.541,42.16,3.32,42.290519032,138.43,3.39936,0.99148,3.541,3.39936,0.99148,3.541,0.0,0.0,0.0,139.61,49.93936,18.94148,53.4108541572,3.39936,0.99148,3.541,46.54,17.95,49.8816008163,138.39,56.27936,31.94148,64.7118575425,3.39936,0.99148,3.541,52.88,30.95,61.2715015321,139.19
2021-11-06 04:30:00,45.41576,4.13293,45.6034249455,3.57576,1.04293,3.7247500000000002,41.84,3.09,41.9539473709,138.54,3.57576,1.04293,3.7247500000000002,3.57576,1.04293,3.7247500000000002,0.0,0.0,0.0,138.23,49.77576,18.27293,53.0238272323,3.57576,1.04293,3.7247500000000002,46.2,17.23,49.3083451355,138.48,55.73576,33.33293,64.942737586,3.57576,1.04293,3.7247500000000002,52.16,32.29,61.3458205585,137.81
2021-11-06 05:00:00,45.56888,3.74134,45.722209586299996,3.87888,1.13134,4.0405,41.69,2.61,41.771619552,139.03,3.87888,1.13134,4.0405,3.87888,1.13134,4.0405,0.0,0.0,0.0,138.42,49.89888,18.92134,53.3658629898,3.87888,1.13134,4.0405,46.02,17.79,49.3388741258,138.96,55.86888,33.371340000000004,65.0767092426,3.87888,1.13134,4.0405,51.99,32.24,61.1749760932,137.99
2021-11-06 05:30:00,45.84744,3.22092,45.960440383,3.63744,1.06092,3.789,42.21,2.16,42.2652303909,139.19,3.63744,1.06092,3.789,3.63744,1.06092,3.789,0.0,0.0,0.0,138.52,50.24744,19.14092,53.7696944849,3.63744,1.06092,3.789,46.61,18.08,49.9937846137,139.13,56.30744,32.99092,65.2604673734,3.63744,1.06092,3.789,52.67,31.93,61.5926440413,138.12
2021-11-06 06:00:00,46.18408,3.76119,46.3369808648,3.12408,0.91119,3.25425,43.06,2.85,43.1542130041,138.49,3.12408,0.91119,3.25425,3.12408,0.91119,3.25425,0.0,0.0,0.0,137.79,50.66408,18.07119,53.7904908907,3.12408,0.91119,3.25425,47.54,17.16,50.542231846199996,138.43,56.91408,33.26119,65.9205526559,3.12408,0.91119,3.25425,53.79,32.35,62.7685159933,137.39
2021-11-06 06:30:00,50.1932,4.51635,50.3959794385,4.0332,1.17635,4.20125,46.16,3.34,46.2806784739,137.91,4.0332,1.17635,4.20125,4.0332,1.17635,4.20125,0.0,0.0,0.0,137.36,55.0132,17.58635,57.7557952119,4.0332,1.17635,4.20125,50.98,16.41,53.5560314064,137.86,61.5532,30.12635,68.5302370823,4.0332,1.17635,4.20125,57.52,28.95,64.3945098591,136.96
2021-11-06 07:00:00,53.25248,5.15364,53.5012769137,4.33248,1.26364,4.513,48.92,3.89,49.0744179792,137.09,4.33248,1.26364,4.513,4.33248,1.26364,4.513,0.0,0.0,0.0,136.28,58.40248,17.11364,60.8582479554,4.33248,1.26364,4.513,54.07,15.85,56.3452517964,137.04,65.25248,28.07364,71.0353110009,4.33248,1.26364,4.513,60.92,26.81,66.5584141938,135.86
2021-11-06 07:30:00,56.90656,6.09983,57.2325475325,4.45656,1.29983,4.64225,52.45,4.8,52.6691797924,137.61,4.45656,1.29983,4.64225,4.45656,1.29983,4.64225,0.0,0.0,0.0,136.58,62.44656,16.23983,64.5236773151,4.45656,1.29983,4.64225,57.99,14.94,59.883584562,137.55,69.82656,26.97983,74.8575961961,4.45656,1.29983,4.64225,65.37,25.68,70.2331780571,136.22
2021-11-06 08:00:00,59.666,6.703,60.0413338043,4.536,1.323,4.725,55.13,5.38,55.3918883953,137.61,4.536,1.323,4.725,4.536,1.323,4.725,0.0,0.0,0.0,136.58,65.516,15.443,67.3114589427,4.536,1.323,4.725,60.98,14.12,62.5934085987,137.55,73.286,26.023,77.7691090665,4.536,1.323,4.725,68.75,24.7,73.0523955802,136.22
2021-11-06 08:30:00,63.26096,6.77528,63.6227434115,5.16096,1.50528,5.376,58.1,5.27,58.3385198647,136.57,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,137.14,69.44096,21.17528,72.5977920381,5.16096,1.50528,5.376,64.28,19.67,67.2222232599,136.51,80.42096,12.51528,81.3889614186,5.16096,1.50528,5.376,75.26,11.01,76.061078746,136.75
2021-11-06 09:00:00,62.69464,6.67677,63.0491644858,7.87464,2.29677,8.20275,54.82,4.38,54.9946979263,136.57,7.87464,2.29677,8.20275,7.87464,2.29677,8.20275,0.0,0.0,0.0,137.14,68.48464,27.31677,73.7316203481,7.87464,2.29677,8.20275,60.61,25.02,65.5711255051,136.51,81.06464,2.83677,81.1142596734,7.87464,2.29677,8.20275,73.19,0.54,73.1919920483,136.75
2021-11-06 09:30:00,66.14008,6.64794,66.473342692,8.77008,2.55794,9.1355,57.37,4.09,57.5156065777,137.21,8.77008,2.55794,9.1355,8.77008,2.55794,9.1355,0.0,0.0,0.0,139.16,72.22008,27.21794,77.1787290194,8.77008,2.55794,9.1355,63.45,24.66,68.0736226449,137.15,85.40008,2.90794,85.4495744814,8.77008,2.55794,9.1355,76.63,0.35000000000000003,76.6307992911,138.78
2021-11-06 10:00:00,68.82424,6.34832,69.1164031066,8.63424,2.51832,8.994,60.19,3.83,60.3117318604,137.16,8.63424,2.51832,8.994,8.63424,2.51832,8.994,0.0,0.0,0.0,139.13,75.21424,26.78832,79.8423195254,8.63424,2.51832,8.994,66.58,24.27,70.8655720361,137.09,88.80424,4.51832,88.9191107558,8.63424,2.51832,8.994,80.17,2.0,80.1949431074,138.75
2021-11-06 10:30:00,69.7712,5.4841,69.9863965514,7.3512,2.1441,7.6575,62.42,3.34,62.5092953088,136.89,7.3512,2.1441,7.6575,7.3512,2.1441,7.6575,0.0,0.0,0.0,138.6,76.4112,25.9541,80.6987409583,7.3512,2.1441,7.6575,69.06,23.81,73.049296369,136.84,90.1812,4.9941,90.3193770364,7.3512,2.1441,7.6575,82.83,2.85,82.8790166447,138.22
2021-11-06 11:00:00,72.21936,4.01523,72.3308926446,7.38936,2.15523,7.69725,64.83,1.8599999999999999,64.8566766031,136.89,7.38936,2.15523,7.69725,7.38936,2.15523,7.69725,0.0,0.0,0.0,138.6,79.14936,24.28523,82.7912651465,7.38936,2.15523,7.69725,71.76,22.13,75.0948367067,136.84,84.97936,8.70523,85.4240753849,7.38936,2.15523,7.69725,77.59,6.55,77.8659784502,138.22
2021-11-06 11:30:00,70.45616,4.64138,70.6088726029,8.09616,2.36138,8.4335,62.36,2.2800000000000002,62.4016666444,136.84,8.09616,2.36138,8.4335,8.09616,2.36138,8.4335,0.0,0.0,0.0,138.4,77.10616,24.98138,81.052015747,8.09616,2.36138,8.4335,69.01,22.62,72.6226170005,136.76,82.48616,8.41138,82.9139186449,8.09616,2.36138,8.4335,74.39,6.05,74.6356121433,137.99
2021-11-06 12:00:00,65.23504,5.47522,65.4644061903,9.99504,2.91522,10.4115,55.24,2.56,55.299287518,136.84,9.99504,2.91522,10.4115,9.99504,2.91522,10.4115,0.0,0.0,0.0,138.4,71.13504,25.75522,75.6539838545,9.99504,2.91522,10.4115,61.14,22.84,65.2668767446,136.79,89.47504,7.58522,89.795981789,9.99504,2.91522,10.4115,79.48,4.67,79.6170791979,138.02
2021-11-06 12:30:00,67.03464,6.76052,67.3746806345,15.46464,4.51052,16.109,51.57,2.25,51.6190604331,0.0,15.46464,4.51052,16.109,15.46464,4.51052,16.109,0.0,0.0,0.0,138.23,72.48464,26.96052,77.3362313188,15.46464,4.51052,16.109,57.02,22.45,61.2803630864,136.6,96.17464,8.30052,96.5321708624,15.46464,4.51052,16.109,80.71,3.79,80.7989368742,137.85
2021-11-06 13:00:00,66.90096,7.10278,67.2769494898,14.58096,4.25278,15.1885,52.32,2.85,52.3975657832,0.0,14.58096,4.25278,15.1885,14.58096,4.25278,15.1885,0.0,0.0,0.0,138.27,72.41096,27.47278,77.4474064708,14.58096,4.25278,15.1885,57.83,23.22,62.3175521021,136.55,96.12096,8.10278,96.4618784549,14.58096,4.25278,15.1885,81.54,3.85,81.630840373,137.88
2021-11-06 13:30:00,67.37736,7.29173,67.7707751687,12.89736,3.76173,13.43475,54.48,3.5300000000000002,54.5942423704,0.0,12.89736,3.76173,13.43475,12.89736,3.76173,13.43475,0.0,0.0,0.0,138.57,73.12736,27.78173,78.2268195849,12.89736,3.76173,13.43475,60.23,24.02,64.842989598,136.91,94.52736,7.68173,94.8389728137,12.89736,3.76173,13.43475,81.63,3.92,81.7240680583,138.18
2021-11-06 14:00:00,69.32232,9.65526,69.9914858811,13.01232,3.79526,13.5545,56.31,5.86,56.6140945348,0.0,13.01232,3.79526,13.5545,13.01232,3.79526,13.5545,0.0,0.0,0.0,138.6,75.25232,30.47526,81.1889964062,13.01232,3.79526,13.5545,62.24,26.68,67.7173537581,137.01,88.04232,5.92526,88.2414801386,13.01232,3.79526,13.5545,75.03,2.13,75.0602278174,138.21
2021-11-06 14:30:00,67.8684,9.01745,68.4648385893,10.4484,3.04745,10.88375,57.42,5.97,57.7295184459,137.33,10.4484,3.04745,10.88375,10.4484,3.04745,10.88375,0.0,0.0,0.0,138.84,73.9484,29.96745,79.7898108913,10.4484,3.04745,10.88375,63.5,26.92,68.9705473373,137.26,87.0084,4.55745,87.1276765504,10.4484,3.04745,10.88375,76.56,1.51,76.5748894874,138.46
2021-11-06 15:00:00,66.68656,8.57483,67.235593209,9.61656,2.80483,10.01725,57.07,5.77,57.3609431582,137.7,9.61656,2.80483,10.01725,9.61656,2.80483,10.01725,0.0,0.0,0.0,139.28,72.69656,29.50483,78.4558782321,9.61656,2.80483,10.01725,63.08,26.7,68.4980028906,137.64,88.56656,4.51483,88.6815608803,9.61656,2.80483,10.01725,78.95,1.71,78.9685165113,138.91
2021-11-06 15:30:00,72.45224,9.85857,73.1198911615,13.33224,3.88857,13.88775,59.12,5.97,59.4206639142,137.62,13.33224,3.88857,13.88775,13.33224,3.88857,13.88775,0.0,0.0,0.0,139.17,78.70224,30.72857,84.4883873397,13.33224,3.88857,13.88775,65.37,26.84,70.6655679946,137.55,92.18224,4.97857,92.3165831834,13.33224,3.88857,13.88775,78.85,1.09,78.8575335653,138.8
2021-11-06 16:00:00,74.91344,11.13392,75.7363034957,15.61344,4.55392,16.264,59.3,6.58,59.6639455618,137.42,15.61344,4.55392,16.264,15.61344,4.55392,16.264,0.0,0.0,0.0,139.03,81.18344,32.19392,87.3338388896,15.61344,4.55392,16.264,65.57,27.64,71.1575329814,137.35,94.72344,5.92392,94.9084975837,15.61344,4.55392,16.264,79.11,1.37,79.1218617071,138.67
2021-11-06 16:30:00,75.61504,8.69147,76.1129156252,11.76504,3.43147,12.25525,63.85,5.26,64.0662945705,136.82,11.76504,3.43147,12.25525,11.76504,3.43147,12.25525,0.0,0.0,0.0,138.44,82.40504,29.35147,87.4762791193,11.76504,3.43147,12.25525,70.64,25.92,75.2453055014,136.77,96.76504,5.03147,96.8957618091,11.76504,3.43147,12.25525,85.0,1.6,85.0150574898,138.06
2021-11-06 17:00:00,75.72608,6.44469,75.9998238245,9.13608,2.6646900000000002,9.51675,66.59,3.7800000000000002,66.6972000912,136.82,9.13608,2.6646900000000002,9.51675,9.13608,2.6646900000000002,9.51675,0.0,0.0,0.0,138.44,82.85608,26.73469,87.0624697695,9.13608,2.6646900000000002,9.51675,73.72,24.07,77.550005158,136.77,97.86608,2.81469,97.9065477604,9.13608,2.6646900000000002,9.51675,88.73,0.15,88.730126789,138.06
2021-11-06 17:30:00,77.57128,7.20704,77.9053586501,11.20128,3.26704,11.668,66.37,3.94,66.4868445634,136.13,11.20128,3.26704,11.668,11.20128,3.26704,11.668,0.0,0.0,0.0,138.06,84.69128,27.52704,89.0525173097,11.20128,3.26704,11.668,73.49,24.26,77.3907468629,136.07,99.63128,3.55704,99.6947565722,11.20128,3.26704,11.668,88.43,0.29,88.4304755161,137.63
2021-11-06 18:00:00,75.50472,5.87471,75.7329186012,8.24472,2.40471,8.58825,67.26,3.47,67.3494506288,136.13,8.24472,2.40471,8.58825,8.24472,2.40471,8.58825,0.0,0.0,0.0,138.06,82.68472,26.22471,86.7438662734,8.24472,2.40471,8.58825,74.44,23.82,78.1582113408,136.07,97.82472,2.8747100000000003,97.8669494807,8.24472,2.40471,8.58825,89.58,0.47000000000000003,89.5812329676,137.63
2021-11-06 18:30:00,73.51296,6.10878,73.7663370451,6.61296,1.9287800000000002,6.8885000000000005,66.9,4.18,67.0304587482,136.3,6.61296,1.9287800000000002,6.8885000000000005,6.61296,1.9287800000000002,6.8885000000000005,0.0,0.0,0.0,138.3,80.68296,26.61878,84.9605760518,6.61296,1.9287800000000002,6.8885000000000005,74.07,24.69,78.0766354296,136.25,95.68296,2.17878,95.707763095,6.61296,1.9287800000000002,6.8885000000000005,89.07,0.25,89.070350847,137.86
2021-11-06 19:00:00,70.79888,6.45634,71.0926559882,6.15888,1.79634,6.4155,64.64,4.66,64.8077557087,136.72,6.15888,1.79634,6.4155,6.15888,1.79634,6.4155,0.0,0.0,0.0,138.63,77.69888,27.19634,82.3210596546,6.15888,1.79634,6.4155,71.54,25.4,75.9152922671,136.67,92.27888,2.64634,92.3168175873,6.15888,1.79634,6.4155,86.12,0.85,86.1241946261,138.2
