Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-06 19:30:00,67.85152,6.45711,68.1580738861,5.44152,1.58711,5.6682500000000005,62.41,4.87,62.5997204467,137.3,5.44152,1.58711,5.6682500000000005,5.44152,1.58711,5.6682500000000005,0.0,0.0,0.0,139.23,74.49152,27.22711,79.3114245923,5.44152,1.58711,5.6682500000000005,69.05,25.64,73.6567179557,137.25,88.75152,4.21711,88.8516534402,5.44152,1.58711,5.6682500000000005,83.31,2.63,83.3515026859,138.78
2021-11-06 20:00:00,66.0272,7.2196,66.4207329378,5.8272,1.6996,6.07,60.2,5.52,60.4525466792,137.43,5.8272,1.6996,6.07,5.8272,1.6996,6.07,0.0,0.0,0.0,139.54,72.4272,27.9796,77.6437847867,5.8272,1.6996,6.07,66.6,26.28,71.5974748158,137.38,86.2272,5.1896,86.3832273535,5.8272,1.6996,6.07,80.4,3.49,80.4757112426,139.08
2021-11-06 20:30:00,64.97928,7.99979,65.4698668806,6.71928,1.95979,6.99925,58.26,6.04,58.5722562311,137.2,6.71928,1.95979,6.99925,6.71928,1.95979,6.99925,0.0,0.0,0.0,139.32,71.14928,28.90979,76.7984114573,6.71928,1.95979,6.99925,64.43,26.95,69.839296961,137.14,84.56928,6.07979,84.7875401587,6.71928,1.95979,6.99925,77.85,4.12,77.9589436819,138.89
2021-11-06 21:00:00,63.18872,9.39671,63.8835854822,6.70872,1.9567100000000002,6.98825,56.48,7.44,56.9679207976,137.47,6.70872,1.9567100000000002,6.98825,6.70872,1.9567100000000002,6.98825,0.0,0.0,0.0,139.62,69.14872,30.55671,75.599325418,6.70872,1.9567100000000002,6.98825,62.44,28.6,68.6783342838,137.43,82.17872,4.74671,82.3156927728,6.70872,1.9567100000000002,6.98825,75.47,2.79,75.521553215,139.19
2021-11-06 21:30:00,60.44216,10.31813,61.3165435438,5.82216,1.69813,6.06475,54.62,8.62,55.296010706,137.83,5.82216,1.69813,6.06475,5.82216,1.69813,6.06475,0.0,0.0,0.0,139.7,66.19216,31.74813,73.4121638692,5.82216,1.69813,6.06475,60.37,30.05,67.4354461689,137.79,78.84216,4.17813,78.9527894616,5.82216,1.69813,6.06475,73.02,2.48,73.0621023514,139.25
2021-11-06 22:00:00,58.02544,4.55117,58.2036496756,4.49544,1.31117,4.68275,53.53,3.24,53.6279637876,138.37,4.49544,1.31117,4.68275,4.49544,1.31117,4.68275,0.0,0.0,0.0,140.09,63.70544,18.00117,66.19988827,4.49544,1.31117,4.68275,59.21,16.69,61.5173162614,138.32,71.46544,29.85117,77.4493477362,4.49544,1.31117,4.68275,66.97,28.54,72.7977506521,139.64
2021-11-06 22:30:00,55.19088,3.58984,55.3075056968,4.01088,1.16984,4.178,51.18,2.42,51.2371818116,136.94,4.01088,1.16984,4.178,4.01088,1.16984,4.178,0.0,0.0,0.0,136.18,60.61088,18.47984,63.3654737282,4.01088,1.16984,4.178,56.6,17.31,59.1878036423,136.9,67.84088,29.449840000000002,73.9572719562,4.01088,1.16984,4.178,63.83,28.28,69.814234222,135.78
2021-11-06 23:00:00,53.20152,3.25836,53.3012067424,4.45152,1.29836,4.6370000000000005,48.75,1.96,48.789385116,136.59,4.45152,1.29836,4.6370000000000005,4.45152,1.29836,4.6370000000000005,0.0,0.0,0.0,135.63,58.33152,19.49836,61.5040833457,4.45152,1.29836,4.6370000000000005,53.88,18.2,56.8708572118,136.54,65.26152,29.92836,71.7967459221,4.45152,1.29836,4.6370000000000005,60.81,28.63,67.2125955458,135.24
2021-11-06 23:30:00,51.70704,3.70122,51.8393384897,5.62704,1.6412200000000001,5.8615,46.08,2.06,46.1260230239,138.01,5.62704,1.6412200000000001,5.8615,5.62704,1.6412200000000001,5.8615,0.0,0.0,0.0,136.97,56.53704,19.77122,59.8943906576,5.62704,1.6412200000000001,5.8615,50.91,18.13,54.0418819065,138.11,63.11704,31.84122,70.6938754734,5.62704,1.6412200000000001,5.8615,57.49,30.2,64.9395110853,136.84
2021-11-07 00:00:00,49.32384,3.5123699999999998,49.4487404831,5.25384,1.53237,5.4727500000000004,44.07,1.98,44.1144568141,138.16,5.25384,1.53237,5.4727500000000004,5.25384,1.53237,5.4727500000000004,0.0,0.0,0.0,137.28,53.933840000000004,19.78237,57.4473781818,5.25384,1.53237,5.4727500000000004,48.68,18.25,51.9885073838,138.11,60.23384,32.89237,68.6296108496,5.25384,1.53237,5.4727500000000004,54.98,31.36,63.2949445059,136.84
2021-11-07 00:30:00,47.92072,3.92896,48.0815154919,4.83072,1.40896,5.032,43.09,2.52,43.1636247319,138.65,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0.0,0.0,0.0,138.07,52.42072,19.17896,55.8190325248,4.83072,1.40896,5.032,47.59,17.77,50.799419288,138.35,58.58072,34.26896,67.8679775387,4.83072,1.40896,5.032,53.75,32.86,62.9987468129,137.18
2021-11-07 01:00:00,47.66456,3.53883,47.7957487415,4.62456,1.34883,4.81725,43.04,2.19,43.0956807581,138.65,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,138.07,52.14456,19.39883,55.6360471544,4.62456,1.34883,4.81725,47.52,18.05,50.8325968253,138.61,58.31456,34.47883,67.744945392,4.62456,1.34883,4.81725,53.69,33.13,63.0889292983,137.62
2021-11-07 01:30:00,46.60536,3.41948,46.7306368906,4.21536,1.2294800000000001,4.391,42.39,2.19,42.4465334274,138.43,4.21536,1.2294800000000001,4.391,4.21536,1.2294800000000001,4.391,0.0,0.0,0.0,137.85,51.01536,19.38948,54.5758086573,4.21536,1.2294800000000001,4.391,46.8,18.16,50.1998565735,138.38,57.08536,34.54948,66.726343333,4.21536,1.2294800000000001,4.391,52.87,33.32,62.4936740799,137.41
2021-11-07 02:00:00,45.9856,3.1658,46.0944432334,4.3056,1.2558,4.485,41.68,1.9100000000000001,41.7237402446,138.77,4.3056,1.2558,4.485,4.3056,1.2558,4.485,0.0,0.0,0.0,138.19,50.3156,19.785800000000002,54.0660474327,4.3056,1.2558,4.485,46.01,18.53,49.6012197431,138.73,56.2956,34.6758,66.1181191883,4.3056,1.2558,4.485,51.99,33.42,61.8049876628,137.78
2021-11-07 02:30:00,45.10496,2.02728,45.1504959087,4.34496,1.26728,4.526,40.76,0.76,40.7670847621,139.13,4.34496,1.26728,4.526,4.34496,1.26728,4.526,0.0,0.0,0.0,138.51,49.32496,21.25728,53.7105541956,4.34496,1.26728,4.526,44.98,19.99,49.2219514038,139.08,55.21496,32.31728,63.9773271902,4.34496,1.26728,4.526,50.87,31.05,59.5974781346,138.1
2021-11-07 03:00:00,44.81664,1.8765200000000002,44.8559087323,5.09664,1.48652,5.309,39.72,0.39,39.7219146064,139.75,5.09664,1.48652,5.309,5.09664,1.48652,5.309,0.0,0.0,0.0,138.75,48.91664,21.97652,53.6265335464,5.09664,1.48652,5.309,43.82,20.49,48.373882416,139.7,54.62664,32.55652,63.5924271608,5.09664,1.48652,5.309,49.53,31.07,58.4685026318,138.34
2021-11-07 03:30:00,44.50032,2.48801,44.5698179698,5.65032,1.6480100000000002,5.88575,38.85,0.84,38.85908002,140.07,5.65032,1.6480100000000002,5.88575,5.65032,1.6480100000000002,5.88575,0.0,0.0,0.0,139.02,48.52032,21.63801,53.1264993168,5.65032,1.6480100000000002,5.88575,42.87,19.99,47.3015538857,140.02,54.12032,33.14801,63.4649478363,5.65032,1.6480100000000002,5.88575,48.47,31.5,57.8064953098,138.61
2021-11-07 04:00:00,43.51344,2.25267,43.5717108083,5.08344,1.4826700000000002,5.29525,38.43,0.77,38.4377132514,139.91,5.08344,1.4826700000000002,5.29525,5.08344,1.4826700000000002,5.29525,0.0,0.0,0.0,138.95,47.45344,21.55267,52.1185816381,5.08344,1.4826700000000002,5.29525,42.37,20.07,46.8830651728,139.86,53.01344,33.08267,62.4891020496,5.08344,1.4826700000000002,5.29525,47.93,31.6,57.4094495706,138.52
2021-11-07 04:30:00,42.55568,1.9049900000000002,42.5982967636,4.40568,1.28499,4.58925,38.15,0.62,38.1550376753,139.78,4.40568,1.28499,4.58925,4.40568,1.28499,4.58925,0.0,0.0,0.0,138.82,46.48568,21.46499,51.2021898044,4.40568,1.28499,4.58925,42.08,20.18,46.6686061502,139.95,51.99568,32.98499,61.575647004,4.40568,1.28499,4.58925,47.59,31.7,57.1812740327,138.62
2021-11-07 05:00:00,41.66768,7.03099,42.256719903,3.63768,1.06099,3.78925,38.03,5.97,38.4957374264,139.78,3.63768,1.06099,3.78925,3.63768,1.06099,3.78925,0.0,0.0,0.0,138.82,45.88768,19.65099,49.9183391527,3.63768,1.06099,3.78925,42.25,18.59,46.1589709591,139.72,51.78768,28.51099,59.1171747512,3.63768,1.06099,3.78925,48.15,27.45,55.4249492557,138.4
2021-11-07 05:30:00,42.03032,16.94551,45.3177460656,4.27032,1.2455100000000001,4.44825,37.76,15.7,40.8938577295,139.17,4.27032,1.2455100000000001,4.44825,4.27032,1.2455100000000001,4.44825,0.0,0.0,0.0,137.68,46.83032,16.63551,49.6972742136,4.27032,1.2455100000000001,4.44825,42.56,15.39,45.2571066243,139.12,53.52032,20.965510000000002,57.4802336674,4.27032,1.2455100000000001,4.44825,49.25,19.72,53.0513044137,138.27
2021-11-07 06:00:00,43.83264,16.78952,46.9381328048,5.31264,1.54952,5.534,38.52,15.24,41.4252097158,137.14,5.31264,1.54952,5.534,5.31264,1.54952,5.534,0.0,0.0,0.0,137.68,48.73264,16.43952,51.4308080745,5.31264,1.54952,5.534,43.42,14.89,45.9021622584,137.1,55.55264,21.82952,59.6877186228,5.31264,1.54952,5.534,50.24,20.28,54.1787412183,137.26
2021-11-07 06:30:00,46.38432,15.76751,48.9910146196,5.61432,1.63751,5.84825,40.77,14.13,43.1491575816,136.95,5.61432,1.63751,5.84825,5.61432,1.63751,5.84825,0.0,0.0,0.0,137.59,51.58432,15.31751,53.8104839456,5.61432,1.63751,5.84825,45.97,13.68,47.9623112454,136.91,58.73432,20.35751,62.1622760142,5.61432,1.63751,5.84825,53.12,18.72,56.3220454174,137.18
2021-11-07 07:00:00,47.99688,14.51284,50.1430255828,5.18688,1.5128400000000002,5.4030000000000005,42.81,13.0,44.7403185058,136.16,5.18688,1.5128400000000002,5.4030000000000005,5.18688,1.5128400000000002,5.4030000000000005,0.0,0.0,0.0,136.77,53.44688,13.92284,55.2305572614,5.18688,1.5128400000000002,5.4030000000000005,48.26,12.41,49.8300682319,136.11,60.96688,20.33284,64.2680701391,5.18688,1.5128400000000002,5.4030000000000005,55.78,18.82,58.8693536571,136.36
2021-11-07 07:30:00,51.17056,14.61558,53.2169276589,6.43056,1.87558,6.6985,44.74,12.74,46.5185468389,135.41,6.43056,1.87558,6.6985,6.43056,1.87558,6.6985,0.0,0.0,0.0,136.05,56.88056,14.01558,58.5818622839,6.43056,1.87558,6.6985,50.45,12.14,51.8900963576,135.36,64.62056,19.47558,67.4915920026,6.43056,1.87558,6.6985,58.19,17.6,60.7933886208,135.65
2021-11-07 08:00:00,52.33008,7.26044,52.8313473404,7.27008,2.12044,7.573,45.06,5.14,45.3522127354,135.41,7.27008,2.12044,7.573,7.27008,2.12044,7.573,0.0,0.0,0.0,136.05,57.28008,17.89044,60.0089610658,7.27008,2.12044,7.573,50.01,15.77,52.4375151967,135.36,64.01008,28.29044,69.9831360901,7.27008,2.12044,7.573,56.74,26.17,62.4843700456,135.65
2021-11-07 08:30:00,57.54216,6.03813,57.8580952967,8.70216,2.5381299999999998,9.06475,48.84,3.5,48.9652489016,137.49,8.70216,2.5381299999999998,9.06475,8.70216,2.5381299999999998,9.06475,0.0,0.0,0.0,136.38,62.65216,18.898130000000002,65.4402969902,8.70216,2.5381299999999998,9.06475,53.95,16.36,56.3759886831,137.43,69.60216,28.68813,75.2825974549,8.70216,2.5381299999999998,9.06475,60.9,26.15,66.2769379196,136.12
2021-11-07 09:00:00,62.51024,7.37382,62.9436519933,9.27024,2.7038200000000003,9.6565,53.24,4.67,53.4444244052,137.49,9.27024,2.7038200000000003,9.6565,9.27024,2.7038200000000003,9.6565,0.0,0.0,0.0,136.38,68.16024,17.58382,70.3918251124,9.27024,2.7038200000000003,9.6565,58.89,14.88,60.7408141203,137.43,75.67024,27.97382,80.6753979045,9.27024,2.7038200000000003,9.6565,66.4,25.27,71.0459914422,135.99
2021-11-07 09:30:00,63.0008,9.39315,63.6971904213,13.6908,3.99315,14.26125,49.31,5.4,49.604799163,136.76,13.6908,3.99315,14.26125,13.6908,3.99315,14.26125,0.0,0.0,0.0,135.72,68.2208,17.96315,70.5461006049,13.6908,3.99315,14.26125,54.53,13.97,56.2910454691,136.71,75.1508,30.87315,81.2452714413,13.6908,3.99315,14.26125,61.46,26.88,67.0810405405,135.33
2021-11-07 10:00:00,67.66416,10.40288,68.4591736789,16.12416,4.70288,16.796,51.54,5.7,51.8542341569,136.54,16.12416,4.70288,16.796,16.12416,4.70288,16.796,0.0,0.0,0.0,135.75,73.12416,18.26288,75.3702564783,16.12416,4.70288,16.796,57.0,13.56,58.5907296422,136.47,80.40416,30.07288,85.8440857415,16.12416,4.70288,16.796,64.28,25.37,69.1053926984,135.37
2021-11-07 10:30:00,66.77944,11.05817,67.6888227883,20.11944,5.86817,20.95775,46.66,5.19,46.9477550049,136.37,20.11944,5.86817,20.95775,20.11944,5.86817,20.95775,0.0,0.0,0.0,135.47,71.69944,19.96817,74.4280693654,20.11944,5.86817,20.95775,51.58,14.1,53.4724826429,136.31,78.24944,31.47817,84.343642599,20.11944,5.86817,20.95775,58.13,25.61,63.5214058409,135.09
2021-11-07 11:00:00,66.92488,6.11434,67.2036064259,16.81488,4.90434,17.5155,50.11,1.21,50.1246067316,136.42,16.81488,4.90434,17.5155,16.81488,4.90434,17.5155,0.0,0.0,0.0,135.5,72.18488,25.94434,76.7057082534,16.81488,4.90434,17.5155,55.37,21.04,59.2327485434,136.37,81.98488,15.35434,83.4102889663,16.81488,4.90434,17.5155,65.17,10.45,66.0025105583,135.13
2021-11-07 11:30:00,67.87808,4.80194,68.0477212862,15.77808,4.60194,16.4355,52.1,0.2,52.1003838757,137.28,15.77808,4.60194,16.4355,15.77808,4.60194,16.4355,0.0,0.0,0.0,138.32,73.39808,25.17194,77.5944889219,15.77808,4.60194,16.4355,57.62,20.57,61.1816091648,137.23,83.67808,14.31194,84.8931840553,15.77808,4.60194,16.4355,67.9,9.71,68.590772703,137.94
2021-11-07 12:00:00,68.06024,5.78132,68.3053433474,14.61024,4.2613199999999996,15.219,53.45,1.52,53.4716083543,137.72,14.61024,4.2613199999999996,15.219,14.61024,4.2613199999999996,15.219,0.0,0.0,0.0,138.92,73.70024,26.16132,78.205754521,14.61024,4.2613199999999996,15.219,59.09,21.9,63.017760195,137.67,84.17024,11.76132,84.9879870911,14.61024,4.2613199999999996,15.219,69.56,7.5,69.9631588767,138.51
2021-11-07 12:30:00,69.68032,5.48301,69.895710841,14.65032,4.27301,15.26075,55.03,1.21,55.0433011365,137.18,14.65032,4.27301,15.26075,14.65032,4.27301,15.26075,0.0,0.0,0.0,138.05,75.52032,25.76301,79.7938056315,14.65032,4.27301,15.26075,60.87,21.49,64.5521262237,137.13,86.29032,11.82301,87.0965148049,14.65032,4.27301,15.26075,71.64,7.55,72.03674132,137.64
2021-11-07 13:00:00,71.0484,4.8374500000000005,71.2128925481,12.6084,3.6774500000000003,13.13375,58.44,1.16,58.4515115288,137.18,12.6084,3.6774500000000003,13.13375,12.6084,3.6774500000000003,13.13375,0.0,0.0,0.0,138.05,77.2584,25.05745,81.2202940838,12.6084,3.6774500000000003,13.13375,64.65,21.38,68.093515844,137.13,88.6984,10.82745,89.3568119175,12.6084,3.6774500000000003,13.13375,76.09,7.15,76.425196107,137.64
2021-11-07 13:30:00,73.31232,5.30651,73.5041176545,14.90232,4.34651,15.52325,58.41,0.96,58.4178885274,136.9,14.90232,4.34651,15.52325,14.90232,4.34651,15.52325,0.0,0.0,0.0,137.72,79.54232,25.62651,83.5685268852,14.90232,4.34651,15.52325,64.64,21.28,68.0526854724,136.85,90.96232,11.65651,91.7061496584,14.90232,4.34651,15.52325,76.06,7.31,76.4104685236,137.32
2021-11-07 14:00:00,72.08648,6.05939,72.3406995125,14.94648,4.35939,15.56925,57.14,1.7000000000000002,57.1652831708,137.35,14.94648,4.35939,15.56925,14.94648,4.35939,15.56925,0.0,0.0,0.0,138.2,78.17648,26.44939,82.5295841293,14.94648,4.35939,15.56925,63.23,22.09,66.9776156637,137.29,89.34648,12.71939,90.2473067208,14.94648,4.35939,15.56925,74.4,8.36,74.8682148846,137.8
2021-11-07 14:30:00,72.81192,6.28181,73.0823975453,15.09192,4.40181,15.72075,57.72,1.88,57.7506086548,137.71,15.09192,4.40181,15.72075,15.09192,4.40181,15.72075,0.0,0.0,0.0,138.53,78.94192,26.82181,83.3740740576,15.09192,4.40181,15.72075,63.85,22.42,67.6718471744,137.65,90.22192,12.39181,91.0689398399,15.09192,4.40181,15.72075,75.13,7.99,75.553669666,138.12
2021-11-07 15:00:00,74.75464,6.83927,75.0668489792,16.21464,4.72927,16.89025,58.54,2.11,58.5780137936,137.71,16.21464,4.72927,16.89025,16.21464,4.72927,16.89025,0.0,0.0,0.0,138.53,80.99464,27.40927,85.5067236576,16.21464,4.72927,16.89025,64.78,22.68,68.6354922762,137.65,92.40464,13.04927,93.3214923855,16.21464,4.72927,16.89025,76.19,8.32,76.6429285714,138.12
2021-11-07 15:30:00,72.6164,6.36895,72.8951649498,13.1964,3.8489500000000003,13.74625,59.42,2.52,59.4734125471,137.74,13.1964,3.8489500000000003,13.74625,13.1964,3.8489500000000003,13.74625,0.0,0.0,0.0,138.57,78.9564,27.05895,83.4643629105,13.1964,3.8489500000000003,13.74625,65.76,23.21,69.7357992712,137.68,90.5764,11.84895,91.3481354657,13.1964,3.8489500000000003,13.74625,77.38,8.0,77.7924443632,138.17
2021-11-07 16:00:00,69.52224,5.79732,69.7635346997,10.72224,3.12732,11.169,58.8,2.67,58.8605886821,138.05,10.72224,3.12732,11.169,10.72224,3.12732,11.169,0.0,0.0,0.0,138.8,75.79224,26.28732,80.2214861306,10.72224,3.12732,11.169,65.07,23.16,69.0687375011,137.99,87.26224,12.00732,88.0844723172,10.72224,3.12732,11.169,76.54,8.88,77.0533970698,138.39
2021-11-07 16:30:00,72.0172,8.1921,72.4816362829,16.0872,4.6921,16.7575,55.93,3.5,56.0394048862,137.33,16.0872,4.6921,16.7575,16.0872,4.6921,16.7575,0.0,0.0,0.0,138.16,77.9772,28.7921,83.1229736129,16.0872,4.6921,16.7575,61.89,24.1,66.416730573,137.28,88.9372,14.0521,90.0404745559,16.0872,4.6921,16.7575,72.85,9.36,73.4488400181,137.76
2021-11-07 17:00:00,78.06408,8.38369,78.5129724585,20.34408,5.93369,21.19175,57.72,2.45,57.7719733089,137.3,20.34408,5.93369,21.19175,20.34408,5.93369,21.19175,0.0,0.0,0.0,138.09,84.22408,28.71369,88.984108948,20.34408,5.93369,21.19175,63.88,22.78,67.8202241223,137.25,95.57408,16.44369,96.9783465969,20.34408,5.93369,21.19175,75.23,10.51,75.9606016301,137.68
2021-11-07 17:30:00,81.27664,8.65527,81.7361970516,24.56664,7.16527,25.59025,56.71,1.49,56.7295707722,136.63,24.56664,7.16527,25.59025,24.56664,7.16527,25.59025,0.0,0.0,0.0,137.65,87.31664,28.79527,91.942173105,24.56664,7.16527,25.59025,62.75,21.63,66.3733335007,136.59,98.49664,18.42527,100.2051828293,24.56664,7.16527,25.59025,73.93,11.26,74.782568156,137.24
2021-11-07 18:00:00,80.3176,8.6818,80.7854598365,24.1776,7.0518,25.185,56.14,1.63,56.1636581786,136.44,24.1776,7.0518,25.185,24.1776,7.0518,25.185,0.0,0.0,0.0,137.65,86.3176,28.7918,90.9928338772,24.1776,7.0518,25.185,62.14,21.74,65.8331770462,136.4,97.4576,20.0518,99.4990375883,24.1776,7.0518,25.185,73.28,13.0,74.4241788668,137.24
2021-11-07 18:30:00,72.6864,8.65895,73.2003426226,18.9564,5.52895,19.74625,53.73,3.13,53.8210906616,136.52,18.9564,5.52895,19.74625,18.9564,5.52895,19.74625,0.0,0.0,0.0,137.88,78.4064,29.22895,83.67732715060001,18.9564,5.52895,19.74625,59.45,23.7,63.9999414062,136.47,89.0364,16.79895,90.6073134248,18.9564,5.52895,19.74625,70.08,11.27,70.9804149044,137.49
2021-11-07 19:00:00,68.34264,9.96702,69.0656059834,18.33264,5.34702,19.0965,50.01,4.62,50.2229479422,137.51,18.33264,5.34702,19.0965,18.33264,5.34702,19.0965,0.0,0.0,0.0,138.54,73.61264,30.76702,79.783646742,18.33264,5.34702,19.0965,55.28,25.42,60.8445133106,137.47,83.56264,16.92702,85.2598311625,18.33264,5.34702,19.0965,65.23,11.58,66.2499003773,138.14
2021-11-07 19:30:00,68.17616,6.62138,68.4969449352,10.25616,2.99138,10.6835,57.92,3.63,58.0336393827,137.78,10.25616,2.99138,10.6835,10.25616,2.99138,10.6835,0.0,0.0,0.0,138.68,74.31616,27.21138,79.1413345771,10.25616,2.99138,10.6835,64.06,24.22,68.4857065379,137.74,85.63616,12.92138,86.6055076808,10.25616,2.99138,10.6835,75.38,9.93,76.0312389745,138.26
2021-11-07 20:00:00,65.87744,4.70842,66.0454867485,5.85744,1.70842,6.1015,60.02,3.0,60.0949282386,137.21,5.85744,1.70842,6.1015,5.85744,1.70842,6.1015,0.0,0.0,0.0,138.04,72.28744,25.24842,76.5699464167,5.85744,1.70842,6.1015,66.43,23.54,70.477489314,137.17,83.97744,11.26842,84.7300874439,5.85744,1.70842,6.1015,78.12,9.56,78.70278267,137.62
2021-11-07 20:30:00,66.35408,5.22994,66.5598693287,7.71408,2.24994,8.0355,58.64,2.98,58.7156708213,137.31,7.71408,2.24994,8.0355,7.71408,2.24994,8.0355,0.0,0.0,0.0,138.15,72.63408,25.76994,77.0700939733,7.71408,2.24994,8.0355,64.92,23.52,69.0492346084,137.26,84.11408,13.12994,85.1326833751,7.71408,2.24994,8.0355,76.4,10.88,77.1708131355,137.74
2021-11-07 21:00:00,61.8824,6.93445,62.2697199814,8.0724,2.35445,8.40875,53.81,4.58,54.0045599927,137.36,8.0724,2.35445,8.40875,8.0724,2.35445,8.40875,0.0,0.0,0.0,138.35,67.6024,27.86445,73.1198472343,8.0724,2.35445,8.40875,59.53,25.51,64.765584997,137.31,78.2624,14.28445,79.5553189018,8.0724,2.35445,8.40875,70.19,11.93,71.1966361565,137.92
2021-11-07 21:30:00,59.29616,7.12138,59.722262548,11.69616,3.41138,12.1835,47.6,3.71,47.7443619708,138.45,11.69616,3.41138,12.1835,11.69616,3.41138,12.1835,0.0,0.0,0.0,138.63,64.34616,23.58138,68.5310862999,11.69616,3.41138,12.1835,52.65,20.17,56.3813036387,138.4,72.28616,30.66138,78.5201194029,11.69616,3.41138,12.1835,60.59,27.25,66.4357629594,138.21
2021-11-07 22:00:00,55.70768,5.40349,55.969128233,13.65768,3.98349,14.22675,42.05,1.42,42.0739693873,138.45,13.65768,3.98349,14.22675,13.65768,3.98349,14.22675,0.0,0.0,0.0,138.63,60.12768,23.05349,64.3956621471,13.65768,3.98349,14.22675,46.47,19.07,50.2307256567,138.4,66.15768,37.28349,75.9400898707,13.65768,3.98349,14.22675,52.5,33.3,62.1702501201,138.21
2021-11-07 22:30:00,53.51112,5.08991,53.7526478182,9.77112,2.84991,10.17825,43.74,2.24,43.7973195527,139.28,9.77112,2.84991,10.17825,9.77112,2.84991,10.17825,0.0,0.0,0.0,138.58,58.09112,21.09991,61.8044045749,9.77112,2.84991,10.17825,48.32,18.25,51.6515720961,139.22,64.38112,35.22991,73.3898846645,9.77112,2.84991,10.17825,54.61,32.38,63.4879240486,138.14
2021-11-07 23:00:00,51.69256,5.32033,51.9656297052,7.61256,2.22033,7.92975,44.08,3.1,44.1888719023,139.28,7.61256,2.22033,7.92975,7.61256,2.22033,7.92975,0.0,0.0,0.0,138.58,56.34256,19.24033,59.5371679362,7.61256,2.22033,7.92975,48.73,17.02,51.6167928101,139.22,62.68256,35.20033,71.8899614707,7.61256,2.22033,7.92975,55.07,32.98,64.1902274494,138.14
2021-11-07 23:30:00,50.13184,4.74887,50.3562622527,3.56184,1.03887,3.7102500000000003,46.57,3.71,46.7175448841,138.37,3.56184,1.03887,3.7102500000000003,3.56184,1.03887,3.7102500000000003,0.0,0.0,0.0,137.87,55.04184,17.30887,57.6992299018,3.56184,1.03887,3.7102500000000003,51.48,16.27,53.9898444154,138.31,61.82184,34.47887,70.7865268075,3.56184,1.03887,3.7102500000000003,58.26,33.44,67.1748554148,137.44
2021-11-08 00:00:00,46.98152,3.69586,47.1266655159,3.55152,1.03586,3.6995,43.43,2.66,43.511383568,138.18,3.55152,1.03586,3.6995,3.55152,1.03586,3.6995,0.0,0.0,0.0,137.8,51.54152,18.57586,54.7867763119,3.55152,1.03586,3.6995,47.99,17.54,51.0949283197,138.13,57.75152,33.62586,66.8276628579,3.55152,1.03586,3.6995,54.2,32.59,63.2435617277,137.37
2021-11-08 00:30:00,48.03488,3.91309,48.1940034648,2.44488,0.7130900000000001,2.5467500000000003,45.59,3.2,45.7021673447,138.52,2.44488,0.7130900000000001,2.5467500000000003,2.44488,0.7130900000000001,2.5467500000000003,0.0,0.0,0.0,137.93,52.83488,17.71309,55.7250222249,2.44488,0.7130900000000001,2.5467500000000003,50.39,17.0,53.1803732593,138.46,59.38488,32.68309,67.7845730573,2.44488,0.7130900000000001,2.5467500000000003,56.94,31.97,65.3011829908,137.53
2021-11-08 01:00:00,47.94648,4.49189,48.1564328015,2.40648,0.70189,2.5067500000000003,45.54,3.79,45.6974364708,138.68,2.40648,0.70189,2.5067500000000003,2.40648,0.70189,2.5067500000000003,0.0,0.0,0.0,138.07,52.75648,16.88189,55.3917357732,2.40648,0.70189,2.5067500000000003,50.35,16.18,52.885866732,138.62,59.34648,33.60189,68.1989127477,2.40648,0.70189,2.5067500000000003,56.94,32.9,65.7614902508,137.66
2021-11-08 01:30:00,46.78168,4.10049,46.961043449499996,2.40168,0.7004900000000001,2.50175,44.38,3.4,44.5100483037,137.79,2.40168,0.7004900000000001,2.50175,2.40168,0.7004900000000001,2.50175,0.0,0.0,0.0,137.42,51.45168,17.20049,54.2506426788,2.40168,0.7004900000000001,2.50175,49.05,16.5,51.7508695579,137.74,57.90168,34.33049,67.3140928072,2.40168,0.7004900000000001,2.50175,55.5,33.63,64.8939665917,136.98
2021-11-08 02:00:00,47.20904,3.99097,47.3774344943,2.36904,0.6909700000000001,2.46775,44.84,3.3,44.9612677757,137.79,2.36904,0.6909700000000001,2.46775,2.36904,0.6909700000000001,2.46775,0.0,0.0,0.0,137.42,51.91904,17.28097,54.7194539324,2.36904,0.6909700000000001,2.46775,49.55,16.59,52.2535223693,137.74,58.40904,32.82097,66.9987464469,2.36904,0.6909700000000001,2.46775,56.04,32.13,64.5973567571,136.98
2021-11-08 02:30:00,47.7028,3.7254,47.8480483719,2.4528,0.7154,2.555,45.25,3.01,45.3500011025,137.72,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0.0,0.0,0.0,137.2,52.4728,17.5754,55.3379564585,2.4528,0.7154,2.555,50.02,16.86,52.7850357583,137.67,59.0128,31.8954,67.0807506294,2.4528,0.7154,2.555,56.56,31.18,64.585029225,136.76
2021-11-08 03:00:00,45.3776,3.1668,45.4879676838,2.4576000000000002,0.7168,2.56,42.92,2.45,42.989869737,137.6,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,136.96,49.8876,18.2168,53.1095512691,2.4576000000000002,0.7168,2.56,47.43,17.5,50.5554636019,137.55,56.0576,32.6568,64.8761982857,2.4576000000000002,0.7168,2.56,53.6,31.94,62.3949004326,136.52
2021-11-08 03:30:00,46.68616,3.5901300000000003,46.8239956535,2.36616,0.69013,2.46475,44.32,2.9,44.4147768203,137.68,2.36616,0.69013,2.46475,2.36616,0.69013,2.46475,0.0,0.0,0.0,137.06,51.33616,17.65013,54.2856188374,2.36616,0.69013,2.46475,48.97,16.96,51.823763854,137.64,57.72616,31.98013,65.9927137127,2.36616,0.69013,2.46475,55.36,31.29,63.5908303138,136.63
2021-11-08 04:00:00,45.96424,3.36082,46.0869446791,2.33424,0.6808200000000001,2.4314999999999998,43.63,2.68,43.7122328416,137.53,2.33424,0.6808200000000001,2.4314999999999998,2.33424,0.6808200000000001,2.4314999999999998,0.0,0.0,0.0,136.9,50.53424,17.89082,53.6077499309,2.33424,0.6808200000000001,2.4314999999999998,48.2,17.21,51.1803096903,137.48,56.82424,32.24082,65.333488548,2.33424,0.6808200000000001,2.4314999999999998,54.49,31.56,62.9697840238,136.47
2021-11-08 04:30:00,46.23424,3.45082,46.3628418785,2.33424,0.6808200000000001,2.4314999999999998,43.9,2.77,43.9873038501,137.59,2.33424,0.6808200000000001,2.4314999999999998,2.33424,0.6808200000000001,2.4314999999999998,0.0,0.0,0.0,136.97,50.84424,17.80082,53.87026948,2.33424,0.6808200000000001,2.4314999999999998,48.51,17.12,51.4423415097,137.54,57.17424,32.17082,65.6037756463,2.33424,0.6808200000000001,2.4314999999999998,54.84,31.49,63.2380083494,136.55
2021-11-08 05:00:00,47.5176,3.77305,47.667160772,2.3076,0.67305,2.40375,45.21,3.1,45.3161571628,137.66,2.3076,0.67305,2.40375,2.3076,0.67305,2.40375,0.0,0.0,0.0,137.04,52.2776,17.37305,55.0887495598,2.3076,0.67305,2.40375,49.97,16.7,52.6867241343,137.62,58.7976,31.64305,66.7715536667,2.3076,0.67305,2.40375,56.49,30.97,64.4225193546,136.62
2021-11-08 05:30:00,48.0992,3.94435,48.2606562073,2.2092,0.6443500000000001,2.30125,45.89,3.3,46.0085003016,137.49,2.2092,0.6443500000000001,2.30125,2.2092,0.6443500000000001,2.30125,0.0,0.0,0.0,136.86,52.919200000000004,17.07435,55.6055317083,2.2092,0.6443500000000001,2.30125,50.71,16.43,53.3052436445,137.45,59.5492,31.02435,67.1462397574,2.2092,0.6443500000000001,2.30125,57.34,30.38,64.8908314017,136.45
2021-11-08 06:00:00,51.52736,4.24048,51.7015521933,2.84736,0.8304800000000001,2.966,48.68,3.41,48.7992879046,137.25,2.84736,0.8304800000000001,2.966,2.84736,0.8304800000000001,2.966,0.0,0.0,0.0,136.59,56.66736,17.14048,59.2029200631,2.84736,0.8304800000000001,2.966,53.82,16.31,56.2370740704,137.2,63.55736,28.27048,69.5611820601,2.84736,0.8304800000000001,2.966,60.71,27.44,66.623251947,136.18
2021-11-08 06:30:00,63.10984,8.581620000000001,63.6906280912,8.43984,2.46162,8.7915,54.67,6.12,55.0114833467,137.22,8.43984,2.46162,8.7915,8.43984,2.46162,8.7915,0.0,0.0,0.0,136.27,68.93984,15.73162,70.7119891323,8.43984,2.46162,8.7915,60.5,13.27,61.9382184116,137.17,76.61984,26.22162,80.9825489661,8.43984,2.46162,8.7915,68.18,23.76,72.201454279,135.87
2021-11-08 07:00:00,66.94736,11.23173,67.8829932293,5.21736,1.52173,5.43475,61.73,9.71,62.4890150346,136.87,5.21736,1.52173,5.43475,5.21736,1.52173,5.43475,0.0,0.0,0.0,135.84,73.59736,10.62173,74.3598853359,5.21736,1.52173,5.43475,68.38,9.1,68.9828558411,136.81,82.40736,23.13173,85.592347292,5.21736,1.52173,5.43475,77.19,21.61,80.1578954315,135.46
2021-11-08 07:30:00,71.34232,6.47026,71.6351232808,12.17232,3.55026,12.6795,59.17,2.92,59.2420062118,136.05,12.17232,3.55026,12.6795,12.17232,3.55026,12.6795,0.0,0.0,0.0,135.2,77.70232,20.29026,80.3078152128,12.17232,3.55026,12.6795,65.53,16.74,67.6343736572,136.0,88.82232,8.35026,89.2139639981,12.17232,3.55026,12.6795,76.65,4.8,76.8001464842,134.8
2021-11-08 08:00:00,75.16496,7.14978,75.5042420388,13.64496,3.97978,14.2135,61.52,3.17,61.6016176736,136.61,13.64496,3.97978,14.2135,13.64496,3.97978,14.2135,0.0,0.0,0.0,137.34,81.78496,20.24978,84.2545741919,13.64496,3.97978,14.2135,68.14,16.27,70.0554958586,136.56,93.46496,4.70978,93.5835497053,13.64496,3.97978,14.2135,79.82,0.73,79.823338066,136.95
2021-11-08 08:30:00,77.25448,8.05589,77.6733676608,14.21448,4.14589,14.806750000000001,63.04,3.91,63.1611407433,135.57,14.21448,4.14589,14.806750000000001,14.21448,4.14589,14.806750000000001,0.0,0.0,0.0,136.12,84.04448,19.51589,86.2806153256,14.21448,4.14589,14.806750000000001,69.83,15.37,71.501509075,135.53,95.97448,5.05589,96.1075586776,14.21448,4.14589,14.806750000000001,81.76,0.91,81.7650640555,135.76
2021-11-08 09:00:00,77.81128,9.20329,78.3536587663,16.33128,4.76329,17.01175,61.48,4.44,61.6401168072,135.57,16.33128,4.76329,17.01175,16.33128,4.76329,17.01175,0.0,0.0,0.0,136.12,84.43128,19.55329,86.6658652081,16.33128,4.76329,17.01175,68.1,14.79,69.6875462332,135.53,96.09128,6.39329,96.3037291545,16.33128,4.76329,17.01175,79.76,1.63,79.7766538531,135.76
2021-11-08 09:30:00,80.96376,10.61818,81.6570644822,19.19376,5.59818,19.9935,61.77,5.02,61.9736500458,135.57,19.19376,5.59818,19.9935,19.19376,5.59818,19.9935,0.0,0.0,0.0,136.12,87.59376,19.73818,89.7901026876,19.19376,5.59818,19.9935,68.4,14.14,69.8462568789,135.53,99.29376,7.96818,99.6129643543,19.19376,5.59818,19.9935,80.1,2.37,80.1350541274,135.76
2021-11-08 10:00:00,82.84096,19.87778,85.1924338862,15.66096,4.56778,16.3135,67.18,15.31,68.9024564148,135.57,15.66096,4.56778,16.3135,15.66096,4.56778,16.3135,0.0,0.0,0.0,136.07,88.98096,7.15778,89.2683877812,15.66096,4.56778,16.3135,73.32,2.59,73.3657311011,135.53,99.21096,15.91778,100.4798004788,15.66096,4.56778,16.3135,83.55,11.35,84.3174062694,135.69
2021-11-08 10:30:00,84.28688,19.84284,86.5910875287,19.82688,5.78284,20.653,64.46,14.06,65.9755651738,138.08,19.82688,5.78284,20.653,19.82688,5.78284,20.653,0.0,0.0,0.0,136.53,90.04688,9.57284,90.5542923522,19.82688,5.78284,20.653,70.22,3.79,70.3222048858,137.44,99.59688,15.75284,100.8349665235,19.82688,5.78284,20.653,79.77,9.97,80.3906325389,136.14
2021-11-08 11:00:00,85.1412,19.8191,87.4175077559,23.7912,6.9391,24.7825,61.35,12.88,62.6874540877,138.08,23.7912,6.9391,24.7825,23.7912,6.9391,24.7825,0.0,0.0,0.0,136.53,90.6212,12.0791,91.4226806993,23.7912,6.9391,24.7825,66.83,5.14,67.0273712747,138.02,99.7112,18.4991,101.4127216194,23.7912,6.9391,24.7825,75.92,11.56,76.7950519239,136.17
2021-11-08 11:30:00,83.00336,19.10848,85.1744784498,21.66336,6.31848,22.566,61.34,12.79,62.6592347543,138.36,21.66336,6.31848,22.566,21.66336,6.31848,22.566,0.0,0.0,0.0,136.85,88.43336,11.62848,89.1946226406,21.66336,6.31848,22.566,66.77,5.31,66.9808106849,138.3,97.54336,18.07848,99.2045287232,21.66336,6.31848,22.566,75.88,11.76,76.7858841194,136.5
2021-11-08 12:00:00,82.9932,20.5126,85.4905726089,16.6032,4.8426,17.295,66.39,15.67,68.214228721,138.68,16.6032,4.8426,17.295,16.6032,4.8426,17.295,0.0,0.0,0.0,137.16,88.9332,6.8126,89.193753038,16.6032,4.8426,17.295,72.33,1.97,72.3568227605,138.61,98.7532,13.7726,99.7089716174,16.6032,4.8426,17.295,82.15,8.93,82.633936128,136.81
2021-11-08 12:30:00,87.94544,21.32867,90.49482074,17.27544,5.03867,17.99525,70.67,16.29,72.5231893948,137.47,17.27544,5.03867,17.99525,17.27544,5.03867,17.99525,0.0,0.0,0.0,136.02,94.27544,6.26867,94.4836219181,17.27544,5.03867,17.99525,77.0,1.23,77.0098233994,137.41,104.83544,13.50867,105.7021931899,17.27544,5.03867,17.99525,87.56,8.47,87.9687131883,135.65
2021-11-08 13:00:00,86.02248,20.68489,88.4744694229,17.26248,5.03489,17.98175,68.76,15.65,70.5185089179,137.47,17.26248,5.03489,17.98175,17.26248,5.03489,17.98175,0.0,0.0,0.0,136.02,92.22248,7.15489,92.4996122601,17.26248,5.03489,17.98175,74.96,2.12,74.989972663,137.41,102.43248,13.51489,103.3202071749,17.26248,5.03489,17.98175,85.17,8.48,85.5911169456,135.65
2021-11-08 13:30:00,83.30984,18.74287,85.3921812385,12.00984,3.50287,12.51025,71.3,15.24,72.9105451907,138.11,12.00984,3.50287,12.51025,12.00984,3.50287,12.51025,0.0,0.0,0.0,136.55,89.67984,6.11287,89.8879351307,12.00984,3.50287,12.51025,77.67,2.61,77.7138404662,138.04,100.28984,12.20287,101.0295107553,12.00984,3.50287,12.51025,88.28,8.7,88.7076569412,136.18
2021-11-08 14:00:00,81.93912,18.56391,84.0157017519,10.05912,2.93391,10.47825,71.88,15.63,73.559712479,138.27,10.05912,2.93391,10.47825,10.05912,2.93391,10.47825,0.0,0.0,0.0,136.67,88.41912,5.12391,88.5674614927,10.05912,2.93391,10.47825,78.36,2.19,78.3905970127,138.2,99.10912,11.54391,99.779153761,10.05912,2.93391,10.47825,89.05,8.61,89.4652703567,136.32
2021-11-08 14:30:00,80.63176,18.65468,82.7615720404,11.50176,3.35468,11.981,69.13,15.3,70.8028735293,138.35,11.50176,3.35468,11.981,11.50176,3.35468,11.981,0.0,0.0,0.0,136.79,86.83176,6.00468,87.0391333057,11.50176,3.35468,11.981,75.33,2.65,75.3765971638,138.28,97.10176,13.73468,98.0683089984,11.50176,3.35468,11.981,85.6,10.38,86.2270514398,136.42
2021-11-08 15:00:00,80.64016,18.25338,82.6802351608,12.56016,3.66338,13.0835,68.08,14.59,69.625817769,138.66,12.56016,3.66338,13.0835,12.56016,3.66338,13.0835,0.0,0.0,0.0,137.24,86.73016,7.04338,87.0156874101,12.56016,3.66338,13.0835,74.17,3.38,74.2469750226,138.59,97.00016,17.01338,98.4808922535,12.56016,3.66338,13.0835,84.44,13.35,85.4888068697,136.88
2021-11-08 15:30:00,82.15856,17.36208,83.9730361676,10.97856,3.20208,11.436,71.18,14.16,72.5747752322,138.87,10.97856,3.20208,11.436,10.97856,3.20208,11.436,0.0,0.0,0.0,137.55,88.54856,7.14208,88.8361231977,10.97856,3.20208,11.436,77.57,3.94,77.669997425,138.79,99.34856,16.03208,100.6338112326,10.97856,3.20208,11.436,88.37,12.83,89.2965049708,137.17
2021-11-08 16:00:00,83.14472,17.34221,84.9340727362,10.46472,3.05221,10.90075,72.68,14.29,74.0714958672,138.87,10.46472,3.05221,10.90075,10.46472,3.05221,10.90075,0.0,0.0,0.0,137.55,89.68472,6.77221,89.9400457514,10.46472,3.05221,10.90075,79.22,3.7199999999999998,79.3072934855,138.79,100.73472,16.04221,102.0040995017,10.46472,3.05221,10.90075,90.27,12.99,91.1998519736,137.17
2021-11-08 16:30:00,83.07816,17.78113,84.9596919313,19.23816,5.61113,20.03975,63.84,12.17,64.9896491758,138.51,19.23816,5.61113,20.03975,19.23816,5.61113,20.03975,0.0,0.0,0.0,137.24,88.77816,11.83113,89.5630355117,19.23816,5.61113,20.03975,69.54,6.22,69.8176195527,138.43,98.52816,23.65113,101.3270657981,19.23816,5.61113,20.03975,79.29,18.04,81.3163310781,136.84
2021-11-08 17:00:00,87.212,18.17475,89.0856581138,20.862,6.08475,21.73125,66.35,12.09,67.4424984709,139.23,20.862,6.08475,21.73125,20.862,6.08475,21.73125,0.0,0.0,0.0,138.24,93.122,12.11475,93.9067305978,20.862,6.08475,21.73125,72.26,6.03,72.5111612098,139.15,103.412,26.93475,106.8621659034,20.862,6.08475,21.73125,82.55,20.85,85.1423807513,137.81
2021-11-08 17:30:00,88.66208,18.20894,90.5125953989,21.56208,6.28894,22.4605,67.1,11.92,68.1505421842,138.61,21.56208,6.28894,22.4605,21.56208,6.28894,22.4605,0.0,0.0,0.0,138.01,94.63208,12.56894,95.463128054,21.56208,6.28894,22.4605,73.07,6.28,73.3393707363,138.54,105.08208,28.10894,108.7766337273,21.56208,6.28894,22.4605,83.52,21.82,86.3232460001,137.59
2021-11-08 18:00:00,93.3152,19.48735,95.328292553,18.2652,5.32735,19.02625,75.05,14.16,76.374132401,138.61,18.2652,5.32735,19.02625,18.2652,5.32735,19.02625,0.0,0.0,0.0,138.01,100.0152,9.11735,100.4299074084,18.2652,5.32735,19.02625,81.75,3.79,81.8378066666,138.54,111.6752,24.22735,114.2729836097,18.2652,5.32735,19.02625,93.41,18.9,95.3028756124,137.59
2021-11-08 18:30:00,94.5588,16.2034,95.9370461761,10.9488,3.1934,11.405,83.61,13.01,84.6161462134,138.08,10.9488,3.1934,11.405,10.9488,3.1934,11.405,0.0,0.0,0.0,137.42,102.0888,8.1034,102.4099027292,10.9488,3.1934,11.405,91.14,4.91,91.272162788,138.02,114.7588,16.2534,115.904077534,10.9488,3.1934,11.405,103.81,13.06,104.6282930187,136.99
2021-11-08 19:00:00,89.898,14.91025,91.1260992201,9.738,2.84025,10.14375,80.16,12.07,81.0636200771,137.6,9.738,2.84025,10.14375,9.738,2.84025,10.14375,0.0,0.0,0.0,136.22,97.138,8.90025,97.5448896358,9.738,2.84025,10.14375,87.4,6.06,87.6098373472,137.54,109.228,16.53025,110.471739142,9.738,2.84025,10.14375,99.49,13.69,100.4274673583,135.8
2021-11-08 19:30:00,84.9096,13.1053,85.9150106806,4.5096,1.3153000000000001,4.6975,80.4,11.79,81.2598554023,138.12,4.5096,1.3153000000000001,4.6975,4.5096,1.3153000000000001,4.6975,0.0,0.0,0.0,136.68,92.1396,7.6653,92.4578969707,4.5096,1.3153000000000001,4.6975,87.63,6.35,87.8597712267,138.05,104.2596,15.8053,105.4508022741,4.5096,1.3153000000000001,4.6975,99.75,14.49,100.7969374535,136.32
2021-11-08 20:00:00,82.87952,12.43111,83.806606728,3.56952,1.04111,3.7182500000000003,79.31,11.39,80.1237056058,137.98,3.56952,1.04111,3.7182500000000003,3.56952,1.04111,3.7182500000000003,0.0,0.0,0.0,136.61,90.00952,7.93111,90.3582657894,3.56952,1.04111,3.7182500000000003,86.44,6.89,86.7141608966,137.91,101.99952,16.29111,103.2923150349,3.56952,1.04111,3.7182500000000003,98.43,15.25,99.6043543225,136.23
2021-11-08 20:30:00,80.19072,12.51521,81.1614567111,4.2007200000000005,1.2252100000000001,4.37575,75.99,11.29,76.8241121003,138.85,4.2007200000000005,1.2252100000000001,4.37575,4.2007200000000005,1.2252100000000001,4.37575,0.0,0.0,0.0,137.72,87.03072,8.33521,87.4289537251,4.2007200000000005,1.2252100000000001,4.37575,82.83,7.11,83.1345956868,138.44,98.67072,18.915210000000002,100.4673885132,4.2007200000000005,1.2252100000000001,4.37575,94.47,17.69,96.1120023722,136.78
2021-11-08 21:00:00,76.83688,12.42034,77.834253217,4.28688,1.25034,4.4655000000000005,72.55,11.17,73.4048458891,138.85,4.28688,1.25034,4.4655000000000005,4.28688,1.25034,4.4655000000000005,0.0,0.0,0.0,137.72,83.31688,8.45034,83.7443176523,4.28688,1.25034,4.4655000000000005,79.03,7.2,79.3572989712,138.79,94.57688,21.60034,97.0121689205,4.28688,1.25034,4.4655000000000005,90.29,20.35,92.5548842579,137.29
2021-11-08 21:30:00,74.02464,11.84927,74.9670095886,3.97464,1.15927,4.14025,70.05,10.69,70.8609808004,139.48,3.97464,1.15927,4.14025,3.97464,1.15927,4.14025,0.0,0.0,0.0,138.7,80.28464,9.06927,80.7952664348,3.97464,1.15927,4.14025,76.31,7.91,76.7188646944,139.42,91.19464,23.04927,94.0623793674,3.97464,1.15927,4.14025,87.22,21.89,89.924971504,138.27
2021-11-08 22:00:00,66.13008,9.29169,66.7796599562,5.80008,1.69169,6.04175,60.33,7.6,60.8068162298,139.48,5.80008,1.69169,6.04175,5.80008,1.69169,6.04175,0.0,0.0,0.0,138.7,71.47008,13.00169,72.6430745361,5.80008,1.69169,6.04175,65.67,11.31,66.6368141495,139.42,80.76008,25.36169,84.6487202577,5.80008,1.69169,6.04175,74.96,23.67,78.6083360719,138.27
2021-11-08 22:30:00,63.58128,9.61829,64.3046706621,5.17128,1.5082900000000001,5.38675,58.41,8.11,58.9703332193,138.38,5.17128,1.5082900000000001,5.38675,5.17128,1.5082900000000001,5.38675,0.0,0.0,0.0,138.25,69.87128,10.96829,70.7269337266,5.17128,1.5082900000000001,5.38675,64.7,9.46,65.3879316082,138.33,79.86128,16.06829,81.4617332664,5.17128,1.5082900000000001,5.38675,74.69,14.56,76.0959243324,137.86
2021-11-08 23:00:00,59.62752,10.86011,60.6084410834,4.69752,1.37011,4.89325,54.93,9.49,55.7437440436,138.38,4.69752,1.37011,4.89325,4.69752,1.37011,4.89325,0.0,0.0,0.0,138.25,66.04752,9.62011,66.7444485674,4.69752,1.37011,4.89325,61.35,8.25,61.9022212849,138.33,75.92752,12.98011,77.0290305597,4.69752,1.37011,4.89325,71.23,11.61,72.1699729805,137.86
2021-11-08 23:30:00,58.51624,9.91682,59.3505995138,5.64624,1.64682,5.8815,52.87,8.27,53.5128937734,138.09,5.64624,1.64682,5.8815,5.64624,1.64682,5.8815,0.0,0.0,0.0,138.46,64.69624,9.14682,65.3396341148,5.64624,1.64682,5.8815,59.05,7.5,59.5243857591,138.05,73.89624,17.60682,75.9648234162,5.64624,1.64682,5.8815,68.25,15.96,70.0912555174,138.05
2021-11-09 00:00:00,55.35064,2.33977,55.4000710474,4.73064,1.3797700000000002,4.92775,50.62,0.96,50.6291023029,139.15,4.73064,1.3797700000000002,4.92775,4.73064,1.3797700000000002,4.92775,0.0,0.0,0.0,139.42,61.31064,2.68977,61.3696133266,4.73064,1.3797700000000002,4.92775,56.58,1.31,56.5951632209,139.1,67.80064,33.83977,75.7763605491,4.73064,1.3797700000000002,4.92775,63.07,32.46,70.9329013928,139.0
2021-11-09 00:30:00,55.07112,1.87366,55.1029841284,4.40112,1.28366,4.5845,50.67,0.59,50.673434854999996,138.79,4.40112,1.28366,4.5845,4.40112,1.28366,4.5845,0.0,0.0,0.0,137.78,61.03112,3.00366,61.1049881912,4.40112,1.28366,4.5845,56.63,1.72,56.6561144097,138.74,67.55112,34.09366,75.6672416932,4.40112,1.28366,4.5845,63.15,32.81,71.1647286231,137.35
2021-11-09 01:00:00,53.85992,3.29456,53.9605884697,5.08992,1.48456,5.302,48.77,1.81,48.8035756887,138.67,5.08992,1.48456,5.302,5.08992,1.48456,5.302,0.0,0.0,0.0,137.74,59.59992,1.84456,59.628456844,5.08992,1.48456,5.302,54.51,0.36,54.5111887597,138.62,65.80992,34.01456,74.0806038204,5.08992,1.48456,5.302,60.72,32.53,68.8848263408,137.3
2021-11-09 01:30:00,54.16536,3.57698,54.2833400764,4.99536,1.4569800000000002,5.2035,49.17,2.12,49.215681444,137.6,4.99536,1.4569800000000002,5.2035,4.99536,1.4569800000000002,5.2035,0.0,0.0,0.0,136.49,59.93536,1.7469800000000002,59.9608148498,4.99536,1.4569800000000002,5.2035,54.94,0.29,54.9407653751,137.55,66.16536,33.50698,74.1658450545,4.99536,1.4569800000000002,5.2035,61.17,32.05,69.0577396097,136.08
2021-11-09 02:00:00,53.894800000000004,4.46515,54.0794511026,4.7148,1.37515,4.91125,49.18,3.09,49.276977383,137.6,4.7148,1.37515,4.91125,4.7148,1.37515,4.91125,0.0,0.0,0.0,136.49,59.6748,2.46515,59.725695639,4.7148,1.37515,4.91125,54.96,1.09,54.9708077074,137.55,65.7048,30.63515,72.4957457963,4.7148,1.37515,4.91125,60.99,29.26,67.6456037005,136.08
2021-11-09 02:30:00,53.13584,4.92087,53.3632125538,4.90584,1.43087,5.11025,48.23,3.49,48.3561061294,137.77,4.90584,1.43087,5.11025,4.90584,1.43087,5.11025,0.0,0.0,0.0,136.28,58.80584,2.96087,58.8803326185,4.90584,1.43087,5.11025,53.9,1.53,53.9217108408,137.73,64.70584,31.30087,71.8789968827,4.90584,1.43087,5.11025,59.8,29.87,66.845021505,135.84
2021-11-09 03:00:00,53.44568,4.82249,53.6628094723,4.94568,1.44249,5.15175,48.5,3.38,48.6176346607,138.13,4.94568,1.44249,5.15175,4.94568,1.44249,5.15175,0.0,0.0,0.0,136.65,59.13568,2.87249,59.2054038738,4.94568,1.44249,5.15175,54.19,1.43,54.2088645887,138.09,65.07568,30.81249,72.0017615581,4.94568,1.44249,5.15175,60.13,29.37,66.9194575591,136.21
2021-11-09 03:30:00,51.6612,5.03285,51.9057719773,5.4612,1.59285,5.68875,46.2,3.44,46.3278922465,136.84,5.4612,1.59285,5.68875,5.4612,1.59285,5.68875,0.0,0.0,0.0,135.5,57.0912,3.08285,57.1743743434,5.4612,1.59285,5.68875,51.63,1.49,51.6514956221,137.45,62.7112,32.09285,70.4460476291,5.4612,1.59285,5.68875,57.25,30.5,64.8676537266,135.59
2021-11-09 04:00:00,51.98424,4.33832,52.1649521115,4.79424,1.39832,4.994,47.19,2.94,47.2814942657,136.84,4.79424,1.39832,4.994,4.79424,1.39832,4.994,0.0,0.0,0.0,135.5,57.51424,2.34832,57.5621612659,4.79424,1.39832,4.994,52.72,0.9500000000000001,52.7285586755,136.8,63.27424,31.76832,70.8015226051,4.79424,1.39832,4.994,58.48,30.37,65.8957305142,135.1
2021-11-09 04:30:00,51.18392,4.58156,51.3885625271,4.15392,1.21156,4.327,47.03,3.37,47.1505864227,137.08,4.15392,1.21156,4.327,4.15392,1.21156,4.327,0.0,0.0,0.0,135.76,56.72392,2.64156,56.7853937153,4.15392,1.21156,4.327,52.57,1.43,52.5894457092,137.04,62.46392,32.13156,70.2437075459,4.15392,1.21156,4.327,58.31,30.92,66.0007765106,135.36
2021-11-09 05:00:00,51.17568,4.53249,51.3760030468,3.9856800000000003,1.16249,4.15175,47.19,3.37,47.3101786088,137.24,3.9856800000000003,1.16249,4.15175,3.9856800000000003,1.16249,4.15175,0.0,0.0,0.0,135.93,56.71568,2.56249,56.7735388439,3.9856800000000003,1.16249,4.15175,52.73,1.4,52.7485819715,137.2,62.47568,32.20249,70.2866342462,3.9856800000000003,1.16249,4.15175,58.49,31.04,66.2160229854,135.55
2021-11-09 05:30:00,53.55656,4.24483,53.7245167569,4.09656,1.19483,4.26725,49.46,3.05,49.5539514065,137.53,4.09656,1.19483,4.26725,4.09656,1.19483,4.26725,0.0,0.0,0.0,136.21,59.35656,2.29483,59.4009045366,4.09656,1.19483,4.26725,55.26,1.1,55.2709471603,137.48,65.46656,30.48483,72.2163093654,4.09656,1.19483,4.26725,61.37,29.29,68.0013308693,135.83
2021-11-09 06:00:00,55.70736,5.00548,55.9317869212,4.40736,1.28548,4.591,51.3,3.7199999999999998,51.4347003491,136.86,4.40736,1.28548,4.591,4.40736,1.28548,4.591,0.0,0.0,0.0,135.43,61.72736,3.08548,61.8044266974,4.40736,1.28548,4.591,57.32,1.8,57.3482554225,136.82,68.46736,27.56548,73.8080962564,4.40736,1.28548,4.591,64.06,26.28,69.241042742,135.02
2021-11-09 06:30:00,62.63048,12.477640000000001,63.8613226061,4.62048,1.34764,4.813,58.01,11.13,59.0680709013,136.9,4.62048,1.34764,4.813,4.62048,1.34764,4.813,0.0,0.0,0.0,135.61,69.37048,11.48764,70.3152143437,4.62048,1.34764,4.813,64.75,10.14,65.539164627,136.86,81.59048,2.7176400000000003,81.6357274347,4.62048,1.34764,4.813,76.97,1.37,76.9821914471,135.22
2021-11-09 07:00:00,67.79008,10.61794,68.6165839739,4.21008,1.22794,4.3855,63.58,9.39,64.2696545813,137.05,4.21008,1.22794,4.3855,4.21008,1.22794,4.3855,0.0,0.0,0.0,138.16,75.23008,9.43794,75.8197840161,4.21008,1.22794,4.3855,71.02,8.21,71.4929681857,137.0,88.47008,4.76794,88.5984667308,4.21008,1.22794,4.3855,84.26,3.54,84.3343299019,137.77
2021-11-09 07:30:00,76.5356,8.53455,77.0099773475,8.6556,2.52455,9.01625,67.88,6.01,68.1455391057,137.71,8.6556,2.52455,9.01625,8.6556,2.52455,9.01625,0.0,0.0,0.0,138.69,84.5156,7.00455,84.8053675428,8.6556,2.52455,9.01625,75.86,4.48,75.9921706494,137.66,98.6756,5.60455,98.8346346989,8.6556,2.52455,9.01625,90.02,3.08,90.0726751018,138.3
2021-11-09 08:00:00,82.21592,7.59256,82.5657584523,12.86592,3.75256,13.402,69.35,3.84,69.4562315419,136.48,12.86592,3.75256,13.402,12.86592,3.75256,13.402,0.0,0.0,0.0,137.84,90.41592,5.83256,90.6038484039,12.86592,3.75256,13.402,77.55,2.08,77.5778892469,136.43,104.80592,7.05256,105.0429410746,12.86592,3.75256,13.402,91.94,3.3,91.9992043444,137.42
2021-11-09 08:30:00,77.92488,7.53184,78.2880293327,12.31488,3.59184,12.828,65.61,3.94,65.7281956241,135.68,12.31488,3.59184,12.828,12.31488,3.59184,12.828,0.0,0.0,0.0,137.24,85.64488,5.75184,85.8378071342,12.31488,3.59184,12.828,73.33,2.16,73.3618054576,135.64,99.20488,8.09184,99.5343462851,12.31488,3.59184,12.828,86.89,4.5,87.0064486116,136.82
2021-11-09 09:00:00,82.60104,8.56072,83.0434689545,10.39104,3.03072,10.824,72.21,5.53,72.4214401956,135.77,10.39104,3.03072,10.824,10.39104,3.03072,10.824,0.0,0.0,0.0,137.21,90.63104,5.23072,90.7818585578,10.39104,3.03072,10.824,80.24,2.2,80.2701538556,135.73,104.79104,11.64072,105.4356127046,10.39104,3.03072,10.824,94.4,8.61,94.7918356189,136.79
2021-11-09 09:30:00,86.0504,17.1422,87.7412466346,14.0304,4.0922,14.615,72.02,13.05,73.1927790154,137.58,14.0304,4.0922,14.615,14.0304,4.0922,14.615,0.0,0.0,0.0,137.21,92.5304,8.9122,92.9586049433,14.0304,4.0922,14.615,78.5,4.82,78.6478378597,137.53,105.3304,5.7722,105.4884422911,14.0304,4.0922,14.615,91.3,1.6800000000000002,91.3154554279,136.82
2021-11-09 10:00:00,86.59632,17.14726,88.2776934624,14.59632,4.2572600000000005,15.2045,72.0,12.89,73.1447339184,137.58,14.59632,4.2572600000000005,15.2045,14.59632,4.2572600000000005,15.2045,0.0,0.0,0.0,137.21,93.07632,9.35726,93.5454951318,14.59632,4.2572600000000005,15.2045,78.48,5.1,78.6455364277,137.53,105.96632,5.73726,106.1215205632,14.59632,4.2572600000000005,15.2045,91.37,1.48,91.3819856427,136.82
2021-11-09 10:30:00,87.94784,16.30312,89.4461529771,13.82784,4.03312,14.404,74.12,12.27,75.1287381765,138.2,13.82784,4.03312,14.404,13.82784,4.03312,14.404,0.0,0.0,0.0,137.78,94.60784,9.75312,95.1092358249,13.82784,4.03312,14.404,80.78,5.72,80.9822622554,137.72,107.82784,4.35312,107.9156741757,13.82784,4.03312,14.404,94.0,0.32,94.0005446793,136.71
2021-11-09 11:00:00,86.83272,15.53746,88.2118695293,11.68272,3.40746,12.1695,75.15,12.13,76.1226602268,137.78,11.68272,3.40746,12.1695,11.68272,3.40746,12.1695,0.0,0.0,0.0,137.11,93.60272,9.19746,94.0535085037,11.68272,3.40746,12.1695,81.92,5.79,82.1243599671,137.72,106.89272,6.18746,107.0716500772,11.68272,3.40746,12.1695,95.21,2.7800000000000002,95.2505774261,136.71
2021-11-09 11:30:00,85.56952,15.41361,86.9466625367,10.70952,3.12361,11.15575,74.86,12.29,75.8621361418,137.73,10.70952,3.12361,11.15575,10.70952,3.12361,11.15575,0.0,0.0,0.0,136.82,92.30952,8.85361,92.7331326585,10.70952,3.12361,11.15575,81.6,5.73,81.8009345912,137.32,105.54952,5.75361,105.7062211994,10.70952,3.12361,11.15575,94.84,2.63,94.8764591456,136.04
2021-11-09 12:00:00,86.49584,15.24962,87.829842579,10.21584,2.97962,10.6415,76.28,12.27,77.2605416756,137.73,10.21584,2.97962,10.6415,10.21584,2.97962,10.6415,0.0,0.0,0.0,136.82,93.34584,8.66962,93.747576802,10.21584,2.97962,10.6415,83.13,5.69,83.3245041989,137.68,106.84584,5.59962,106.992472957,10.21584,2.97962,10.6415,96.63,2.62,96.6655124644,136.42
