Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-09 12:30:00,86.08784,15.11437,87.4045786922,9.23784,2.69437,9.62275,76.85,12.42,77.8471508791,137.58,9.23784,2.69437,9.62275,9.23784,2.69437,9.62275,0.0,0.0,0.0,136.67,93.01784,8.27437,93.3851367037,9.23784,2.69437,9.62275,83.78,5.58,83.9656167726,137.53,106.59784,4.74437,106.7033670479,9.23784,2.69437,9.62275,97.36,2.05,97.3815798804,136.28
2021-11-09 13:00:00,84.14,14.225,85.3339922012,8.04,2.345,8.375,76.1,11.88,77.0217138215,137.73,8.04,2.345,8.375,8.04,2.345,8.375,0.0,0.0,0.0,136.88,90.99,8.545,91.3903557549,8.04,2.345,8.375,82.95,6.2,83.1813831335,137.67,104.44,3.315,104.4925969866,8.04,2.345,8.375,96.4,0.97,96.4048800632,136.49
2021-11-09 13:30:00,84.8872,14.25835,86.0763455809,7.0572,2.05835,7.35125,77.83,12.2,78.7803839798,137.89,7.0572,2.05835,7.35125,7.0572,2.05835,7.35125,0.0,0.0,0.0,137.09,91.9072,7.80835,92.2382986701,7.0572,2.05835,7.35125,84.85,5.75,85.044605943,137.83,105.6872,3.20835,105.7358867819,7.0572,2.05835,7.35125,98.63,1.15,98.6367041217,136.69
2021-11-09 14:00:00,84.03968,14.16449,85.2249998032,7.00968,2.04449,7.30175,77.03,12.12,77.97765898,137.51,7.00968,2.04449,7.30175,7.00968,2.04449,7.30175,0.0,0.0,0.0,136.73,90.99968,7.98449,91.3492957864,7.00968,2.04449,7.30175,83.99,5.94,84.1997844415,137.45,104.66968,2.78449,104.7067108444,7.00968,2.04449,7.30175,97.66,0.74,97.6628035641,136.34
2021-11-09 14:30:00,82.42984,14.08037,83.6237725875,7.02984,2.05037,7.32275,75.4,12.03,76.3536567559,137.9,7.02984,2.05037,7.32275,7.02984,2.05037,7.32275,0.0,0.0,0.0,137.15,89.20984,8.16037,89.582292845,7.02984,2.05037,7.32275,82.18,6.11,82.4068231398,137.84,102.65984,2.24037,102.6842831526,7.02984,2.05037,7.32275,95.63,0.19,95.6301887481,136.76
2021-11-09 15:00:00,84.15664,14.00152,85.313437502,7.13664,2.08152,7.434,77.02,11.92,77.9369411768,138.23,7.13664,2.08152,7.434,7.13664,2.08152,7.434,0.0,0.0,0.0,137.54,91.10664,8.37152,91.4904486774,7.13664,2.08152,7.434,83.97,6.29,84.2052551804,138.15,104.82664,2.39152,104.8539165773,7.13664,2.08152,7.434,97.69,0.31,97.6904918608,137.15
2021-11-09 15:30:00,84.09352,13.54436,85.1772844942,6.08352,1.7743600000000002,6.337,78.01,11.77,78.892921102,138.54,6.08352,1.7743600000000002,6.337,6.08352,1.7743600000000002,6.337,0.0,0.0,0.0,137.82,91.13352,8.23436,91.5047711991,6.08352,1.7743600000000002,6.337,85.05,6.46,85.2949828536,138.44,105.04352,2.26436,105.067922889,6.08352,1.7743600000000002,6.337,98.96,0.49,98.961213109,137.43
2021-11-09 16:00:00,85.31608,13.36844,86.3570998506,5.6860800000000005,1.6584400000000001,5.923,79.63,11.71,80.4864025783,138.59,5.6860800000000005,1.6584400000000001,5.923,5.6860800000000005,1.6584400000000001,5.923,0.0,0.0,0.0,137.85,92.49608,8.14844,92.854304638,5.6860800000000005,1.6584400000000001,5.923,86.81,6.49,87.0522613147,138.46,106.71608,2.24844,106.7397639729,5.6860800000000005,1.6584400000000001,5.923,101.03,0.59,101.0317227409,137.46
2021-11-09 16:30:00,87.65864,12.84252,88.5943987315,5.76864,1.68252,6.009,81.89,11.16,82.6469461021,138.24,5.76864,1.68252,6.009,5.76864,1.68252,6.009,0.0,0.0,0.0,137.5,95.04864,8.70252,95.4462038019,5.76864,1.68252,6.009,89.28,7.02,89.5555626413,138.12,109.66864,2.9725200000000003,109.7089170241,5.76864,1.68252,6.009,103.9,1.29,103.9080078723,137.1
2021-11-09 17:00:00,90.58176,12.42718,91.4302468959,10.24176,2.98718,10.6685,80.34,9.44,80.8927017722,137.95,10.24176,2.98718,10.6685,10.24176,2.98718,10.6685,0.0,0.0,0.0,137.22,97.84176,11.88718,98.5612248719,10.24176,2.98718,10.6685,87.6,8.9,88.050951159,137.82,112.23176,6.42718,112.4156421298,10.24176,2.98718,10.6685,101.99,3.44,102.0479970406,136.81
2021-11-09 17:30:00,91.37704,12.84122,92.2749173408,13.30704,3.88122,13.8615,78.07,8.96,78.5824821446,138.11,13.30704,3.88122,13.8615,13.30704,3.88122,13.8615,0.0,0.0,0.0,137.42,98.42704,13.46122,99.3432768085,13.30704,3.88122,13.8615,85.12,9.58,85.6574036497,137.98,112.49704,9.71122,112.9154187994,13.30704,3.88122,13.8615,99.19,5.83,99.3611845743,137.03
2021-11-09 18:00:00,87.33832,11.72076,88.1212707319,18.20832,5.31076,18.967,69.13,6.41,69.4265439151,138.56,18.20832,5.31076,18.967,18.20832,5.31076,18.967,0.0,0.0,0.0,138.05,93.56832,17.88076,95.2614931953,18.20832,5.31076,18.967,75.36,12.57,76.4011420072,138.42,106.19832,15.02076,107.2553327429,18.20832,5.31076,18.967,87.99,9.71,88.524144729,137.64
2021-11-09 18:30:00,85.16232,12.09401,86.0167764199,22.40232,6.53401,23.33575,62.76,5.5600000000000005,63.0058029074,139.67,22.40232,6.53401,23.33575,22.40232,6.53401,23.33575,0.0,0.0,0.0,139.35,90.73232,20.04401,92.9199452726,22.40232,6.53401,23.33575,68.33,13.51,69.652774532,139.53,102.26232,17.57401,103.7613989847,22.40232,6.53401,23.33575,79.86,11.04,80.6194839974,138.92
2021-11-09 19:00:00,82.94824,16.29407,84.5334681429,22.60824,6.59407,23.55025,60.34,9.7,61.1146921779,139.67,22.60824,6.59407,23.55025,22.60824,6.59407,23.55025,0.0,0.0,0.0,139.35,89.42824,18.49407,91.3205384055,22.60824,6.59407,23.55025,66.82,11.9,67.8713665694,139.53,101.50824,11.99407,102.2143850104,22.60824,6.59407,23.55025,78.9,5.4,79.0845749815,138.92
2021-11-09 19:30:00,84.286,17.748,86.1343212663,20.976,6.118,21.85,63.31,11.63,64.3693482956,138.22,20.976,6.118,21.85,20.976,6.118,21.85,0.0,0.0,0.0,138.64,91.696,16.848,93.2309579485,20.976,6.118,21.85,70.72,10.73,71.5293736866,138.08,104.906,8.118,105.2196310581,20.976,6.118,21.85,83.93,2.0,83.9538259998,138.23
2021-11-09 20:00:00,79.68104,8.55572,80.1390571457,5.95104,1.7357200000000002,6.199,73.73,6.82,74.0447520085,137.2,5.95104,1.7357200000000002,6.199,5.95104,1.7357200000000002,6.199,0.0,0.0,0.0,138.0,88.36104,7.17572,88.6519280524,5.95104,1.7357200000000002,6.199,82.41,5.44,82.5893558517,137.08,103.68104,3.18572,103.7299709216,5.95104,1.7357200000000002,6.199,97.73,1.45,97.7407560847,137.59
2021-11-09 20:30:00,78.46664,8.08027,78.8815843918,5.24664,1.53027,5.46525,73.22,6.55,73.5123860312,136.37,5.24664,1.53027,5.46525,5.24664,1.53027,5.46525,0.0,0.0,0.0,137.72,87.11664,6.64027,87.3693433108,5.24664,1.53027,5.46525,81.87,5.11,82.0293179296,136.25,102.35664,2.47027,102.3864443467,5.24664,1.53027,5.46525,97.11,0.9400000000000001,97.1145493734,137.29
2021-11-09 21:00:00,74.71384,11.58112,75.6060859191,8.16384,2.38112,8.504,66.55,9.2,67.1829033311,136.69,8.16384,2.38112,8.504,8.16384,2.38112,8.504,0.0,0.0,0.0,138.12,82.58384,10.38112,83.2337568634,8.16384,2.38112,8.504,74.42,8.0,74.8487568367,136.57,96.48384,3.2511200000000002,96.5385993393,8.16384,2.38112,8.504,88.32,0.87,88.3242848825,137.68
2021-11-09 21:30:00,72.68336,12.17348,73.69575589,6.18336,1.80348,6.441,66.5,10.37,67.3036915778,137.56,6.18336,1.80348,6.441,6.18336,1.80348,6.441,0.0,0.0,0.0,138.6,80.50336,11.11348,81.2668469242,6.18336,1.80348,6.441,74.32,9.31,74.9008578055,137.09,94.33336,2.74348,94.3732456335,6.18336,1.80348,6.441,88.15,0.9400000000000001,88.155011769,138.12
2021-11-09 22:00:00,67.33784,13.83562,68.7445203391,5.36784,1.56562,5.5915,61.97,12.27,63.1730464676,137.56,5.36784,1.56562,5.5915,5.36784,1.56562,5.5915,0.0,0.0,0.0,138.6,74.62784,12.96562,75.7457708724,5.36784,1.56562,5.5915,69.26,11.4,70.1919340095,137.43,87.59784,2.13562,87.6238691536,5.36784,1.56562,5.5915,82.23,0.5700000000000001,82.2319755326,138.19
2021-11-09 22:30:00,64.39928,14.49104,66.0095258641,5.48928,1.60104,5.718,58.91,12.89,60.3037328861,137.84,5.48928,1.60104,5.718,5.48928,1.60104,5.718,0.0,0.0,0.0,138.82,71.29928,13.68104,72.5999874931,5.48928,1.60104,5.718,65.81,12.08,66.9095097875,137.71,83.60928,2.31104,83.6412135732,5.48928,1.60104,5.718,78.12,0.71,78.1232263799,138.42
2021-11-09 23:00:00,61.06472,14.34721,62.7275255646,5.54472,1.61721,5.77575,55.52,12.73,56.9607171654,137.69,5.54472,1.61721,5.77575,5.54472,1.61721,5.77575,0.0,0.0,0.0,138.65,67.58472,13.52721,68.9251752835,5.54472,1.61721,5.77575,62.04,11.91,63.1728557214,137.56,79.16472,4.82721,79.3117573192,5.54472,1.61721,5.77575,73.62,3.21,73.6899484326,138.23
2021-11-09 23:30:00,57.24848,6.40789,57.6059850759,5.23848,1.5278900000000002,5.45675,52.01,4.88,52.2384389124,137.16,5.23848,1.5278900000000002,5.45675,5.23848,1.5278900000000002,5.45675,0.0,0.0,0.0,136.89,63.36848,4.64789,63.5387058332,5.23848,1.5278900000000002,5.45675,58.13,3.12,58.2136693569,137.05,70.99848,23.68789,74.8458435383,5.23848,1.5278900000000002,5.45675,65.76,22.16,69.3933944983,136.44
2021-11-10 00:00:00,55.54176,6.43718,55.9135438892,4.72176,1.37718,4.9185,50.82,5.06,51.0712835163,137.16,4.72176,1.37718,4.9185,4.72176,1.37718,4.9185,0.0,0.0,0.0,136.89,61.52176,4.69718,61.700814042,4.72176,1.37718,4.9185,56.8,3.32,56.8969454365,137.05,68.97176,23.80718,72.9649607486,4.72176,1.37718,4.9185,64.25,22.43,68.052681064,136.44
2021-11-10 00:30:00,53.49912,6.99516,53.9545003146,4.26912,1.24516,4.447,49.23,5.75,49.5646587802,137.22,4.26912,1.24516,4.447,4.26912,1.24516,4.447,0.0,0.0,0.0,136.96,59.29912,5.32516,59.53774401,4.26912,1.24516,4.447,55.03,4.08,55.1810411283,137.1,66.49912,24.55516,70.887861044,4.26912,1.24516,4.447,62.23,23.31,66.452456689,136.53
2021-11-10 01:00:00,52.5284,7.4737,53.0574122838,4.2984,1.2537,4.4775,48.23,6.22,48.6294283331,137.2,4.2984,1.2537,4.4775,4.2984,1.2537,4.4775,0.0,0.0,0.0,136.96,58.1984,5.8537,58.4920470342,4.2984,1.2537,4.4775,53.9,4.6,54.0959333037,137.1,65.2584,25.1737,69.9455069483,4.2984,1.2537,4.4775,60.96,23.92,65.4850211881,136.53
2021-11-10 01:30:00,53.08184,7.09137,53.5534244121,3.98184,1.16137,4.14775,49.1,5.93,49.4567983193,137.2,3.98184,1.16137,4.14775,3.98184,1.16137,4.14775,0.0,0.0,0.0,136.96,58.83184,5.44137,59.0829408989,3.98184,1.16137,4.14775,54.85,4.28,55.0167329092,137.07,66.03184,24.75137,70.5183253535,3.98184,1.16137,4.14775,62.05,23.59,66.382908945,136.53
2021-11-10 02:00:00,52.99496,6.51478,53.3938961291,3.44496,1.00478,3.5885,49.55,5.51,49.8554169574,137.35,3.44496,1.00478,3.5885,3.44496,1.00478,3.5885,0.0,0.0,0.0,137.11,58.80496,4.80478,59.000925683,3.44496,1.00478,3.5885,55.36,3.8,55.490265813,137.22,66.05496,24.12478,70.3225621735,3.44496,1.00478,3.5885,62.61,23.12,66.7423890792,136.67
2021-11-10 02:30:00,50.33296,7.39753,50.8736701297,2.80296,0.8175300000000001,2.91975,47.53,6.58,47.983302304,137.93,2.80296,0.8175300000000001,2.91975,2.80296,0.8175300000000001,2.91975,0.0,0.0,0.0,137.54,55.92296,5.78753,56.2216413729,2.80296,0.8175300000000001,2.91975,53.12,4.97,53.3519943395,137.79,62.87296,23.83753,67.2401437808,2.80296,0.8175300000000001,2.91975,60.07,23.02,64.3298165705,137.1
2021-11-10 03:00:00,49.67928,7.76229,50.2820445822,2.57928,0.75229,2.68675,47.1,7.01,47.6187998589,137.93,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,137.54,55.19928,6.20229,55.5466372858,2.57928,0.75229,2.68675,52.62,5.45,52.901482966,137.79,62.08928,22.92229,66.1854218825,2.57928,0.75229,2.68675,59.51,22.17,63.5055036985,137.1
2021-11-10 03:30:00,49.71368,7.49149,50.2749679419,2.47368,0.7214900000000001,2.57675,47.24,6.77,47.722641377,137.93,2.47368,0.7214900000000001,2.57675,2.47368,0.7214900000000001,2.57675,0.0,0.0,0.0,137.39,55.25368,5.89149,55.5668858941,2.47368,0.7214900000000001,2.57675,52.78,5.17,53.032606008,137.79,62.18368,23.11149,66.3396640658,2.47368,0.7214900000000001,2.57675,59.71,22.39,63.7698690606,136.96
2021-11-10 04:00:00,49.95224,6.7860700000000005,50.4110803997,2.35224,0.6860700000000001,2.45025,47.6,6.1,47.989269634,138.24,2.35224,0.6860700000000001,2.45025,2.35224,0.6860700000000001,2.45025,0.0,0.0,0.0,137.76,55.56224,5.11607,55.797282067,2.35224,0.6860700000000001,2.45025,53.21,4.43,53.3940914334,138.11,62.57224,23.82607,66.9549612072,2.35224,0.6860700000000001,2.45025,60.22,23.14,64.5128514329,137.31
2021-11-10 04:30:00,48.0552,7.2636,48.6010507294,2.2752,0.6636000000000001,2.37,45.78,6.6,46.2533069088,138.07,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,137.83,53.4252,5.6436,53.7224554167,2.2752,0.6636000000000001,2.37,51.15,4.98,51.3918563588,138.11,60.1552,25.1536,65.2023901402,2.2752,0.6636000000000001,2.37,57.88,24.49,62.8478679034,137.44
2021-11-10 05:00:00,49.1024,7.29445,49.6412599212,2.3124000000000002,0.6744500000000001,2.40875,46.79,6.62,47.2559890384,138.07,2.3124000000000002,0.6744500000000001,2.40875,2.3124000000000002,0.6744500000000001,2.40875,0.0,0.0,0.0,137.83,54.5924,5.68445,54.8875496772,2.3124000000000002,0.6744500000000001,2.40875,52.28,5.01,52.5195059002,137.93,61.4824,25.15445,66.4291492085,2.3124000000000002,0.6744500000000001,2.40875,59.17,24.48,64.0340479745,137.37
2021-11-10 05:30:00,52.38336,6.98098,52.846480362,2.40336,0.70098,2.5035,49.98,6.28,50.3729967344,137.58,2.40336,0.70098,2.5035,2.40336,0.70098,2.5035,0.0,0.0,0.0,137.15,58.23336,5.37098,58.4805236215,2.40336,0.70098,2.5035,55.83,4.67,56.024974788,137.44,65.59336,23.03098,69.5191694128,2.40336,0.70098,2.5035,63.19,22.33,67.019437479,136.72
2021-11-10 06:00:00,54.27816,5.62238,54.568578961200004,2.16816,0.63238,2.2585,52.11,4.99,52.3483734227,137.58,2.16816,0.63238,2.2585,2.16816,0.63238,2.2585,0.0,0.0,0.0,137.15,60.38816,3.88238,60.5128312232,2.16816,0.63238,2.2585,58.22,3.25,58.3106413959,137.44,68.02816,22.91238,71.7830600508,2.16816,0.63238,2.2585,65.86,22.28,69.5265273115,136.72
2021-11-10 06:30:00,59.99048,3.5213900000000002,60.093742421,2.13048,0.62139,2.21925,57.86,2.9,57.9326298385,137.38,2.13048,0.62139,2.21925,2.13048,0.62139,2.21925,0.0,0.0,0.0,137.1,66.78048,1.6213899999999999,66.8001602884,2.13048,0.62139,2.21925,64.65,1.0,64.6577334895,137.24,75.20048,18.92139,77.5443820774,2.13048,0.62139,2.21925,73.07,18.3,75.3267210225,136.65
2021-11-10 07:00:00,66.62808,2.65194,66.6808355545,3.53808,1.03194,3.6855,63.09,1.62,63.1107954315,137.08,3.53808,1.03194,3.6855,3.53808,1.03194,3.6855,0.0,0.0,0.0,136.61,74.04808,2.36194,74.085740276,3.53808,1.03194,3.6855,70.51,1.33,70.5225424953,136.96,83.09808,14.34194,84.3266395788,3.53808,1.03194,3.6855,79.56,13.31,80.6656661784,136.17
2021-11-10 07:30:00,75.41088,3.81609,75.5073729199,6.26088,1.8260900000000002,6.52175,69.15,1.99,69.1786282026,135.85,6.26088,1.8260900000000002,6.52175,6.26088,1.8260900000000002,6.52175,0.0,0.0,0.0,135.32,83.59088,6.25609,83.8246615338,6.26088,1.8260900000000002,6.52175,77.33,4.43,77.456786662,135.74,93.54088,14.36609,94.6376287375,6.26088,1.8260900000000002,6.52175,87.28,12.54,88.1762439663,134.88
2021-11-10 08:00:00,83.0376,6.8868,83.3226921553,12.0576,3.5168,12.56,70.98,3.37,71.0599556712,135.85,12.0576,3.5168,12.56,12.0576,3.5168,12.56,0.0,0.0,0.0,135.32,91.4676,9.4868,91.9582580522,12.0576,3.5168,12.56,79.41,5.97,79.6340944571,135.74,101.6876,14.4568,102.7101117709,12.0576,3.5168,12.56,89.63,10.94,90.2951853644,134.88
2021-11-10 08:30:00,85.06752,7.11261,85.3643495844,10.87752,3.17261,11.33075,74.19,3.94,74.2945469062,136.58,10.87752,3.17261,11.33075,10.87752,3.17261,11.33075,0.0,0.0,0.0,136.0,93.84752,8.11261,94.1975129776,10.87752,3.17261,11.33075,82.97,4.94,83.1169326912,136.46,106.12752,13.36261,106.965461002,10.87752,3.17261,11.33075,95.25,10.19,95.7935206577,135.56
2021-11-10 09:00:00,85.57808,5.67819,85.7662498782,9.86808,2.87819,10.27925,75.71,2.8,75.7617588233,136.02,9.86808,2.87819,10.27925,9.86808,2.87819,10.27925,0.0,0.0,0.0,135.86,94.54808,3.81819,94.6251446845,9.86808,2.87819,10.27925,84.68,0.9400000000000001,84.6852171279,135.89,109.70808,14.69819,110.6882993209,9.86808,2.87819,10.27925,99.84,11.82,100.5372468292,135.44
2021-11-10 09:30:00,86.336,6.46925,86.5780346945,11.586,3.37925,12.06875,74.75,3.09,74.8138396288,136.08,11.586,3.37925,12.06875,11.586,3.37925,12.06875,0.0,0.0,0.0,136.8,95.176,4.62925,95.2885141639,11.586,3.37925,12.06875,83.59,1.25,83.5993456912,135.97,110.166,14.81925,111.1582553235,11.586,3.37925,12.06875,98.58,11.44,99.2415739496,136.38
2021-11-10 10:00:00,88.036,6.9155,88.3071992323,13.836,4.0355,14.4125,74.2,2.88,74.2558711483,136.15,13.836,4.0355,14.4125,13.836,4.0355,14.4125,0.0,0.0,0.0,136.87,96.826,5.0555,96.9578896029,13.836,4.0355,14.4125,82.99,1.02,82.9962679884,136.03,111.756,15.1155,112.7735867845,13.836,4.0355,14.4125,97.92,11.08,98.5448770865,136.46
2021-11-10 10:30:00,86.21216,9.69938,86.7560632132,18.51216,5.39938,19.2835,67.7,4.3,67.8364208962,136.38,18.51216,5.39938,19.2835,18.51216,5.39938,19.2835,0.0,0.0,0.0,137.18,94.24216,7.93938,94.5759931285,18.51216,5.39938,19.2835,75.73,2.54,75.7725840921,136.26,108.17216,12.22938,108.8612600251,18.51216,5.39938,19.2835,89.66,6.83,89.9197670148,136.77
2021-11-10 11:00:00,84.9712,11.2166,85.708324829,21.9312,6.3966,22.845,63.04,4.82,63.2239986081,136.98,21.9312,6.3966,22.845,21.9312,6.3966,22.845,0.0,0.0,0.0,138.1,92.4112,9.4966,92.8978756323,21.9312,6.3966,22.845,70.48,3.1,70.5481424277,136.86,105.5512,10.9966,106.1224812799,21.9312,6.3966,22.845,83.62,4.6,83.7464291776,137.68
2021-11-10 11:30:00,85.87776,11.98018,86.7093672878,24.13776,7.04018,25.1435,61.74,4.94,61.9373167,137.33,24.13776,7.04018,25.1435,24.13776,7.04018,25.1435,0.0,0.0,0.0,138.63,93.14776,10.27018,93.7122286057,24.13776,7.04018,25.1435,69.01,3.23,69.0855484164,137.21,106.03776,11.44018,106.6531024596,24.13776,7.04018,25.1435,81.9,4.4,82.0181077568,138.19
2021-11-10 12:00:00,87.18392,10.11156,87.7683288675,20.95392,6.11156,21.827,66.23,4.0,66.3506812324,136.86,20.95392,6.11156,21.827,20.95392,6.11156,21.827,0.0,0.0,0.0,138.16,94.97392,8.35156,95.3404113406,20.95392,6.11156,21.827,74.02,2.24,74.053885786,136.74,108.72392,12.30156,109.4176364148,20.95392,6.11156,21.827,87.77,6.19,87.9880048643,137.75
2021-11-10 12:30:00,87.50416,6.20538,87.7239121235,14.38416,4.19538,14.9835,73.12,2.01,73.1476212874,136.71,14.38416,4.19538,14.9835,14.38416,4.19538,14.9835,0.0,0.0,0.0,137.91,96.14416,5.00538,96.2743648696,14.38416,4.19538,14.9835,81.76,0.81,81.7640122548,136.59,111.17416,12.12538,111.8334417419,14.38416,4.19538,14.9835,96.79,7.93,97.1143089354,137.5
2021-11-10 13:00:00,85.5136,10.9223,86.2083083134,23.7336,6.9223,24.7225,61.78,4.0,61.9093563203,136.16,23.7336,6.9223,24.7225,23.7336,6.9223,24.7225,0.0,0.0,0.0,137.38,92.8836,9.292300000000001,93.3472548512,23.7336,6.9223,24.7225,69.15,2.37,69.190601963,136.05,105.7336,12.042300000000001,106.4171563154,23.7336,6.9223,24.7225,82.0,5.12,82.1596884123,136.95
2021-11-10 13:30:00,78.74968,12.75449,79.7758680007,25.729680000000002,7.50449,26.80175,53.02,5.25,53.2792914743,136.88,25.729680000000002,7.50449,26.80175,25.729680000000002,7.50449,26.80175,0.0,0.0,0.0,138.26,84.96968,11.04449,85.6844634614,25.729680000000002,7.50449,26.80175,59.24,3.54,59.3456754954,136.77,96.18968,11.07449,96.8250942022,25.729680000000002,7.50449,26.80175,70.46,3.5700000000000003,70.5503827063,137.85
2021-11-10 14:00:00,79.3668,8.7099,79.8432921431,18.1368,5.2899,18.8925,61.23,3.42,61.3254376258,136.88,18.1368,5.2899,18.8925,18.1368,5.2899,18.8925,0.0,0.0,0.0,138.26,86.5868,6.8399,86.856537844,18.1368,5.2899,18.8925,68.45,1.55,68.467547057,136.77,99.3768,13.0199,100.226075321,18.1368,5.2899,18.8925,81.24,7.73,81.6069267893,137.85
2021-11-10 14:30:00,82.13256,11.75783,82.9698980261,24.95256,7.27783,25.99225,57.18,4.48,57.3552334142,136.79,24.95256,7.27783,25.99225,24.95256,7.27783,25.99225,0.0,0.0,0.0,137.93,88.92256,9.96783,89.4794910125,24.95256,7.27783,25.99225,63.97,2.69,64.0265335623,136.68,100.90256,13.13783,101.754258838,24.95256,7.27783,25.99225,75.95,5.86,76.1757316998,137.48
2021-11-10 15:00:00,75.79808,14.45694,77.1644480694,25.01808,7.29694,26.0605,50.78,7.16,51.2822971404,137.02,25.01808,7.29694,26.0605,25.01808,7.29694,26.0605,0.0,0.0,0.0,138.25,81.76808,12.93694,82.7851636675,25.01808,7.29694,26.0605,56.75,5.64,57.0295721534,136.91,92.50808,11.08694,93.1700869585,25.01808,7.29694,26.0605,67.49,3.79,67.5963327408,137.8
2021-11-10 15:30:00,77.1548,10.1964,77.8256367529,15.9648,4.6564,16.63,61.19,5.54,61.4402775059,137.47,15.9648,4.6564,16.63,15.9648,4.6564,16.63,0.0,0.0,0.0,138.62,84.3348,8.5564,84.7677442899,15.9648,4.6564,16.63,68.37,3.9,68.4811426599,137.35,97.0348,11.0864,97.6660671677,15.9648,4.6564,16.63,81.07,6.43,81.3245952956,138.19
2021-11-10 16:00:00,79.15176,9.46343,79.7154791647,14.41176,4.20343,15.01225,64.74,5.26,64.9533309385,137.4,14.41176,4.20343,15.01225,14.41176,4.20343,15.01225,0.0,0.0,0.0,138.45,86.78176,7.8034300000000005,87.1318965045,14.41176,4.20343,15.01225,72.37,3.6,72.4594845414,137.29,100.18176,10.93343,100.7766090334,14.41176,4.20343,15.01225,85.77,6.73,86.0336317959,138.01
2021-11-10 16:30:00,82.1484,9.13245,82.6544691203,13.4484,3.92245,14.00875,68.7,5.21,68.8972720795,137.11,13.4484,3.92245,14.00875,13.4484,3.92245,14.00875,0.0,0.0,0.0,138.13,90.2384,7.51245,90.5505700676,13.4484,3.92245,14.00875,76.79,3.59,76.8738720242,136.99,104.3984,9.57245,104.8363377916,13.4484,3.92245,14.00875,90.95,5.65,91.1253257882,137.7
2021-11-10 17:00:00,86.41824,10.47782,87.0511166881,16.51824,4.81782,17.2065,69.9,5.66,70.1287786861,136.62,16.51824,4.81782,17.2065,16.51824,4.81782,17.2065,0.0,0.0,0.0,137.74,94.67824,8.89782,95.0954274939,16.51824,4.81782,17.2065,78.16,4.08,78.2664168082,136.5,109.16824,7.04782,109.3955044389,16.51824,4.81782,17.2065,92.65,2.23,92.6768331354,137.29
2021-11-10 17:30:00,85.13736,10.44048,85.7751344528,13.88736,4.05048,14.466,71.25,6.39,71.5359671774,136.65,13.88736,4.05048,14.466,13.88736,4.05048,14.466,0.0,0.0,0.0,137.87,93.52736,8.98048,93.9575227941,13.88736,4.05048,14.466,79.64,4.93,79.7924463844,136.54,108.31736,7.30048,108.5631037029,13.88736,4.05048,14.466,94.43,3.25,94.4859111191,137.43
2021-11-10 18:00:00,84.93072,9.03771,85.4102300767,9.42072,2.74771,9.81325,75.51,6.29,75.7715263143,136.65,9.42072,2.74771,9.81325,9.42072,2.74771,9.81325,0.0,0.0,0.0,137.87,93.82072,7.58771,94.1270462958,9.42072,2.74771,9.81325,84.4,4.84,84.5386633441,136.54,109.40072,6.38771,109.5870447433,9.42072,2.74771,9.81325,99.98,3.64,100.0462393096,137.43
2021-11-10 18:30:00,83.75136,8.29873,84.161506768,6.68136,1.94873,6.95975,77.07,6.35,77.331154136,136.79,6.68136,1.94873,6.95975,6.68136,1.94873,6.95975,0.0,0.0,0.0,137.97,92.83136,6.85873,93.0843895434,6.68136,1.94873,6.95975,86.15,4.91,86.2898058869,136.67,108.73136,5.44873,108.8677973786,6.68136,1.94873,6.95975,102.05,3.5,102.1100019587,137.51
2021-11-10 19:00:00,80.25216,8.44938,80.6957322728,5.31216,1.5493800000000002,5.5335,74.94,6.9,75.2569837291,136.79,5.31216,1.5493800000000002,5.5335,5.31216,1.5493800000000002,5.5335,0.0,0.0,0.0,137.97,89.09216,7.05938,89.3714038127,5.31216,1.5493800000000002,5.5335,83.78,5.51,83.9609939198,136.67,104.57216,4.40938,104.6650814697,5.31216,1.5493800000000002,5.5335,99.26,2.86,99.3011943533,137.51
2021-11-10 19:30:00,78.0052,11.0686,78.7865796503,7.6752,2.2386,7.995,70.33,8.83,70.8821402047,136.87,7.6752,2.2386,7.995,7.6752,2.2386,7.995,0.0,0.0,0.0,138.06,86.3052,9.8386,86.864179021,7.6752,2.2386,7.995,78.63,7.6,78.9964359956,137.57,100.8452,4.2986,100.9367738983,7.6752,2.2386,7.995,93.17,2.06,93.1927706424,138.35
2021-11-10 20:00:00,75.10152,12.92836,76.2061729691,8.29152,2.41836,8.637,66.81,10.51,67.6316213025,137.69,8.29152,2.41836,8.637,8.29152,2.41836,8.637,0.0,0.0,0.0,138.79,82.95152,11.86836,83.7962567147,8.29152,2.41836,8.637,74.66,9.45,75.2556848351,137.57,96.81152,4.19836,96.9025109654,8.29152,2.41836,8.637,88.52,1.78,88.5378947118,138.35
2021-11-10 20:30:00,75.99048,12.12014,76.9509638942,6.72048,1.96014,7.0005,69.27,10.16,70.0111312578,138.0,6.72048,1.96014,7.0005,6.72048,1.96014,7.0005,0.0,0.0,0.0,138.95,84.09048,11.06014,84.8147128949,6.72048,1.96014,7.0005,77.37,9.1,77.9033176444,137.87,98.48048,3.39014,98.5388146379,6.72048,1.96014,7.0005,91.76,1.43,91.7711419783,138.54
2021-11-10 21:00:00,74.84152,10.95711,75.6393507076,4.00152,1.16711,4.1682500000000005,70.84,9.79,71.5132833815,137.52,4.00152,1.16711,4.1682500000000005,4.00152,1.16711,4.1682500000000005,0.0,0.0,0.0,138.54,83.17152,9.84711,83.7524167679,4.00152,1.16711,4.1682500000000005,79.17,8.68,79.6444053277,137.4,97.85152,2.74711,97.8900739588,4.00152,1.16711,4.1682500000000005,93.85,1.58,93.8632990045,138.13
2021-11-10 21:30:00,70.37656,11.17608,71.2584378274,2.14656,0.6260800000000001,2.236,68.23,10.55,69.040824155,137.76,2.14656,0.6260800000000001,2.236,2.14656,0.6260800000000001,2.236,0.0,0.0,0.0,138.81,78.39656,10.14608,79.0503862053,2.14656,0.6260800000000001,2.236,76.25,9.52,76.8419995836,137.64,92.56656,1.27608,92.575355308,2.14656,0.6260800000000001,2.236,90.42,0.65,90.4223362892,138.41
2021-11-10 22:00:00,68.53016,14.12213,69.970117803,5.63016,1.64213,5.86475,62.9,12.48,64.12612884,137.44,5.63016,1.64213,5.86475,5.63016,1.64213,5.86475,0.0,0.0,0.0,138.51,75.92016,13.28213,77.0732487428,5.63016,1.64213,5.86475,70.29,11.64,71.2472715267,137.33,89.02016,2.70213,89.061160968,5.63016,1.64213,5.86475,83.39,1.06,83.3967367467,138.1
2021-11-10 22:30:00,63.2492,14.4531,64.8795299016,3.6792,1.0731,3.8325,59.57,13.38,61.0541505551,137.85,3.6792,1.0731,3.8325,3.6792,1.0731,3.8325,0.0,0.0,0.0,138.87,70.1992,13.7131,71.5260567363,3.6792,1.0731,3.8325,66.52,12.64,67.7102651006,137.66,82.6992,2.9131,82.7504914321,3.6792,1.0731,3.8325,79.02,1.8399999999999999,79.0414195217,138.41
2021-11-10 23:00:00,57.94312,14.58966,59.7516805977,1.9531200000000002,0.56966,2.0345,55.99,14.02,57.7186321737,137.73,1.9531200000000002,0.56966,2.0345,1.9531200000000002,0.56966,2.0345,0.0,0.0,0.0,138.81,64.47312,13.88966,65.9522998648,1.9531200000000002,0.56966,2.0345,62.52,13.32,63.9231788947,137.66,76.38312,3.08966,76.445582082,1.9531200000000002,0.56966,2.0345,74.43,2.52,74.4726479991,138.41
2021-11-10 23:30:00,55.3456,14.4883,57.2105434011,2.0856,0.6083000000000001,2.1725,53.26,13.88,55.0389135067,137.42,2.0856,0.6083000000000001,2.1725,2.0856,0.6083000000000001,2.1725,0.0,0.0,0.0,138.64,61.5456,13.7783,63.0690290892,2.0856,0.6083000000000001,2.1725,59.46,13.17,60.9010714191,137.36,72.8256,4.2083,72.9470890732,2.0856,0.6083000000000001,2.1725,70.74,3.6,70.8315438205,138.24
2021-11-11 00:00:00,52.08096,15.50778,54.3407548259,2.22096,0.64778,2.3135,49.86,14.86,52.0272928375,137.42,2.22096,0.64778,2.3135,2.22096,0.64778,2.3135,0.0,0.0,0.0,138.64,57.90096,14.92778,59.7943123102,2.22096,0.64778,2.3135,55.68,14.28,57.4820041404,137.36,68.50096,5.4177800000000005,68.7148736523,2.22096,0.64778,2.3135,66.28,4.77,66.4514206018,138.24
2021-11-11 00:30:00,52.24232,15.44526,54.4776656571,2.21232,0.6452600000000001,2.3045,50.03,14.8,52.1731818083,136.48,2.21232,0.6452600000000001,2.3045,2.21232,0.6452600000000001,2.3045,0.0,0.0,0.0,137.7,58.05232,14.81526,59.9129684313,2.21232,0.6452600000000001,2.3045,55.84,14.17,57.6098472485,136.43,68.69232,5.10526,68.8817719477,2.21232,0.6452600000000001,2.3045,66.48,4.46,66.6294379385,137.29
2021-11-11 01:00:00,51.28184,16.12387,53.7569186018,2.24184,0.6538700000000001,2.3352500000000003,49.04,15.47,51.4221985139,137.35,2.24184,0.6538700000000001,2.3352500000000003,2.24184,0.6538700000000001,2.3352500000000003,0.0,0.0,0.0,138.57,56.98184,15.56387,59.0691471003,2.24184,0.6538700000000001,2.3352500000000003,54.74,14.91,56.7342550846,137.3,67.50184,4.53387,67.653931006,2.24184,0.6538700000000001,2.3352500000000003,65.26,3.88,65.3752399613,138.16
2021-11-11 01:30:00,52.41712,14.685410000000001,54.4354272139,2.2471200000000002,0.65541,2.34075,50.17,14.03,52.094815481,138.27,2.2471200000000002,0.65541,2.34075,2.2471200000000002,0.65541,2.34075,0.0,0.0,0.0,139.37,58.26712,13.94541,59.9127009336,2.2471200000000002,0.65541,2.34075,56.02,13.29,57.5748599651,138.21,69.15712,6.74541,69.4853063803,2.2471200000000002,0.65541,2.34075,66.91,6.09,67.1865775286,138.96
2021-11-11 02:00:00,50.11576,10.46918,51.1975891058,2.22576,0.6491800000000001,2.3185000000000002,47.89,9.82,48.8864449515,138.15,2.22576,0.6491800000000001,2.3185000000000002,2.22576,0.6491800000000001,2.3185000000000002,0.0,0.0,0.0,139.62,55.72576,9.40918,56.5145379159,2.22576,0.6491800000000001,2.3185000000000002,53.5,8.76,54.2124303089,138.09,64.23576,17.09918,66.4726621962,2.22576,0.6491800000000001,2.3185000000000002,62.01,16.45,64.1548330214,139.19
2021-11-11 02:30:00,50.48544,15.78492,52.8955891488,2.24544,0.6549200000000001,2.339,48.24,15.13,50.5570420416,138.16,2.24544,0.6549200000000001,2.339,2.24544,0.6549200000000001,2.339,0.0,0.0,0.0,139.38,56.09544,15.16492,58.1091489131,2.24544,0.6549200000000001,2.339,53.85,14.51,55.7706248844,138.1,66.46544,5.33492,66.6792027982,2.24544,0.6549200000000001,2.339,64.22,4.68,64.3903005118,138.98
2021-11-11 03:00:00,50.59816,6.22363,50.9794798499,2.3781600000000003,0.6936300000000001,2.47725,48.22,5.53,48.536061851,138.16,2.3781600000000003,0.6936300000000001,2.47725,2.3781600000000003,0.6936300000000001,2.47725,0.0,0.0,0.0,139.38,56.25816,4.84363,56.4662847916,2.3781600000000003,0.6936300000000001,2.47725,53.88,4.15,54.0395864159,138.1,63.17816,25.83363,68.2558154296,2.3781600000000003,0.6936300000000001,2.47725,60.8,25.14,65.7925497302,138.98
2021-11-11 03:30:00,51.01656,4.36733,51.2031538634,2.35656,0.6873300000000001,2.45475,48.66,3.68,48.7989549068,137.85,2.35656,0.6873300000000001,2.45475,2.35656,0.6873300000000001,2.45475,0.0,0.0,0.0,137.05,56.74656,2.44733,56.7993089391,2.35656,0.6873300000000001,2.45475,54.39,1.76,54.4184683724,137.8,62.70656,29.37733,69.2469507268,2.35656,0.6873300000000001,2.45475,60.35,28.69,66.8224408414,136.62
2021-11-11 04:00:00,48.49384,4.70862,48.7219008276,2.22384,0.6486200000000001,2.3165,46.27,4.06,46.447782509,137.62,2.22384,0.6486200000000001,2.3165,2.22384,0.6486200000000001,2.3165,0.0,0.0,0.0,136.02,53.92384,2.8086200000000003,53.9969338634,2.22384,0.6486200000000001,2.3165,51.7,2.16,51.7451021837,137.57,59.61384,31.12862,67.2517724871,2.22384,0.6486200000000001,2.3165,57.39,30.48,64.9818628542,135.61
2021-11-11 04:30:00,49.89728,4.24129,50.0772113068,2.26728,0.66129,2.36175,47.63,3.58,47.7643517699,138.13,2.26728,0.66129,2.36175,2.26728,0.66129,2.36175,0.0,0.0,0.0,136.65,55.49728,2.30129,55.5449729774,2.26728,0.66129,2.36175,53.23,1.6400000000000001,53.2552579564,138.08,61.34728,30.21129,68.3828253793,2.26728,0.66129,2.36175,59.08,29.55,66.0579207968,136.24
2021-11-11 05:00:00,50.37536,4.43448,50.5701642078,2.17536,0.63448,2.266,48.2,3.8,48.3495604944,137.75,2.17536,0.63448,2.266,2.17536,0.63448,2.266,0.0,0.0,0.0,136.24,56.02536,2.51448,56.0817579325,2.17536,0.63448,2.266,53.85,1.88,53.8828070909,137.7,61.92536,29.63448,68.6509476701,2.17536,0.63448,2.266,59.75,29.0,66.4158301913,135.82
2021-11-11 05:30:00,52.26256,4.01408,52.4164861089,2.24256,0.6540800000000001,2.336,50.02,3.36,50.1327238438,138.0,2.24256,0.6540800000000001,2.336,2.24256,0.6540800000000001,2.336,0.0,0.0,0.0,136.39,58.13256,2.06408,58.1691925198,2.24256,0.6540800000000001,2.336,55.89,1.4100000000000001,55.9077830002,137.94,64.29256,28.98408,70.5238269296,2.24256,0.6540800000000001,2.336,62.05,28.33,68.211372952,135.98
2021-11-11 06:00:00,54.51584,2.79212,54.5872947214,2.23584,0.65212,2.329,52.28,2.14,52.3237804445,137.69,2.23584,0.65212,2.329,2.23584,0.65212,2.329,0.0,0.0,0.0,136.08,60.66584,1.28212,60.6793867355,2.23584,0.65212,2.329,58.43,0.63,58.433396273,137.64,67.12584,28.52212,72.9341464953,2.23584,0.65212,2.329,64.89,27.87,70.6218733821,135.68
2021-11-11 06:30:00,60.56992,1.29206,60.5836993576,2.26992,0.6620600000000001,2.3645,58.3,0.63,58.3034038457,137.16,2.26992,0.6620600000000001,2.3645,2.26992,0.6620600000000001,2.3645,0.0,0.0,0.0,135.65,67.40992,3.6220600000000003,67.5071598651,2.26992,0.6620600000000001,2.3645,65.14,2.96,65.2072173919,137.11,74.70992,25.35206,78.8942272454,2.26992,0.6620600000000001,2.3645,72.44,24.69,76.5320174829,135.25
2021-11-11 07:00:00,67.17552,9.06286,67.7841125829,7.17552,2.09286,7.4745,60.0,6.97,60.403484171,136.9,7.17552,2.09286,7.4745,7.17552,2.09286,7.4745,0.0,0.0,0.0,135.36,74.22552,7.78286,74.6324375125,7.17552,2.09286,7.4745,67.05,5.69,67.2909993981,136.86,84.45552,5.7328600000000005,84.6498703026,7.17552,2.09286,7.4745,77.28,3.64,77.3656771443,134.98
2021-11-11 07:30:00,71.69608,5.86594,71.9356458194,6.94608,2.02594,7.2355,64.75,3.84,64.863765694,136.95,6.94608,2.02594,7.2355,6.94608,2.02594,7.2355,0.0,0.0,0.0,136.57,79.29608,4.09594,79.4017948654,6.94608,2.02594,7.2355,72.35,2.07,72.3796062437,136.9,90.58608,4.32594,90.6893138504,6.94608,2.02594,7.2355,83.64,2.3,83.671617649,136.17
2021-11-11 08:00:00,78.13736,3.6892300000000002,78.224404413,7.19736,2.09923,7.49725,70.94,1.5899999999999999,70.9578163418,136.42,7.19736,2.09923,7.49725,7.19736,2.09923,7.49725,0.0,0.0,0.0,136.43,86.49736,2.64923,86.5379206277,7.19736,2.09923,7.49725,79.3,0.55,79.3019072911,136.38,98.89736,3.69923,98.9665201852,7.19736,2.09923,7.49725,91.7,1.6,91.7139574983,136.03
2021-11-11 08:30:00,81.86176,2.84218,81.9110843381,7.72176,2.25218,8.0435,74.14,0.59,74.1423475485,136.78,7.72176,2.25218,8.0435,7.72176,2.25218,8.0435,0.0,0.0,0.0,136.83,90.63176,4.23218,90.7305200484,7.72176,2.25218,8.0435,82.91,1.98,82.9336391339,136.73,103.48176,3.46218,103.539660725,7.72176,2.25218,8.0435,95.76,1.21,95.7676443273,136.43
2021-11-11 09:00:00,84.57664,3.64777,84.6552671702,8.18664,2.38777,8.52775,76.39,1.26,76.4003907058,136.78,8.18664,2.38777,8.52775,8.18664,2.38777,8.52775,0.0,0.0,0.0,136.83,93.63664,5.95777,93.8259845345,8.18664,2.38777,8.52775,85.45,3.5700000000000003,85.5245426764,136.73,106.85664,5.02777,106.9748567808,8.18664,2.38777,8.52775,98.67,2.64,98.7053114072,136.43
2021-11-11 09:30:00,85.63008,4.62919,85.7551164705,9.46008,2.7591900000000003,9.85425,76.17,1.87,76.1929511175,136.38,9.46008,2.7591900000000003,9.85425,9.46008,2.7591900000000003,9.85425,0.0,0.0,0.0,136.41,94.67008,7.02919,94.9306776509,9.46008,2.7591900000000003,9.85425,85.21,4.27,85.3169209477,136.33,107.81008,5.44919,107.9477050301,9.46008,2.7591900000000003,9.85425,98.35,2.69,98.3867806161,136.02
2021-11-11 10:00:00,81.8844,6.40295,82.1343578051,17.5644,5.12295,18.29625,64.32,1.28,64.3327350577,135.96,17.5644,5.12295,18.29625,17.5644,5.12295,18.29625,0.0,0.0,0.0,136.05,89.5244,6.01295,89.726104134,17.5644,5.12295,18.29625,71.96,0.89,71.9655035416,135.91,100.6944,6.40295,100.8977698468,17.5644,5.12295,18.29625,83.13,1.28,83.1398538608,135.67
2021-11-11 10:30:00,81.84184,7.48762,82.1836433109,19.43184,5.66762,20.2415,62.41,1.82,62.4365317743,136.78,19.43184,5.66762,20.2415,19.43184,5.66762,20.2415,0.0,0.0,0.0,136.96,89.22184,5.88762,89.4158867442,19.43184,5.66762,20.2415,69.79,0.22,69.7903467537,136.73,100.09184,7.55762,100.3767605308,19.43184,5.66762,20.2415,80.66,1.8900000000000001,80.6821399072,136.57
2021-11-11 11:00:00,82.42536,7.61323,82.7762118133,20.20536,5.89323,21.04725,62.22,1.72,62.2437691661,136.58,20.20536,5.89323,21.04725,20.20536,5.89323,21.04725,0.0,0.0,0.0,136.78,89.79536,6.22323,90.0107508532,20.20536,5.89323,21.04725,69.59,0.33,69.5907824356,136.53,100.61536,7.65323,100.9060087277,20.20536,5.89323,21.04725,80.41,1.76,80.4292589796,136.4
2021-11-11 11:30:00,81.35248,5.00364,81.5062109008,14.41248,4.20364,15.013,66.94,0.8,66.9447802297,136.44,14.41248,4.20364,15.013,14.41248,4.20364,15.013,0.0,0.0,0.0,136.64,89.25248,6.49364,89.4883933625,14.41248,4.20364,15.013,74.84,2.29,74.875027212,136.39,100.83248,5.47364,100.9809375962,14.41248,4.20364,15.013,86.42,1.27,86.4293312481,136.25
2021-11-11 12:00:00,84.80944,5.68567,84.9998115084,16.57944,4.83567,17.27025,68.23,0.85,68.2352943864,136.23,16.57944,4.83567,17.27025,16.57944,4.83567,17.27025,0.0,0.0,0.0,136.3,92.89944,7.9956700000000005,93.2428908339,16.57944,4.83567,17.27025,76.32,3.16,76.3853912735,136.18,104.67944,6.37567,104.8734204966,16.57944,4.83567,17.27025,88.1,1.54,88.1134586769,135.92
2021-11-11 12:30:00,82.36952,4.8898600000000005,82.5145354216,13.19952,3.84986,13.7495,69.17,1.04,69.1778179766,135.99,13.19952,3.84986,13.7495,13.19952,3.84986,13.7495,0.0,0.0,0.0,136.11,90.55952,7.20986,90.8460717029,13.19952,3.84986,13.7495,77.36,3.36,77.4329335619,135.95,102.50952,5.5198599999999995,102.6580271827,13.19952,3.84986,13.7495,89.31,1.67,89.3256122285,135.74
2021-11-11 13:00:00,83.88352,4.00061,83.9788652457,6.8935200000000005,2.01061,7.18075,76.99,1.99,77.015713981,135.66,6.8935200000000005,2.01061,7.18075,6.8935200000000005,2.01061,7.18075,0.0,0.0,0.0,135.79,92.97352,6.38061,93.1922078565,6.8935200000000005,2.01061,7.18075,86.08,4.37,86.1908539231,135.62,106.26352,4.78061,106.3710012868,6.8935200000000005,2.01061,7.18075,99.37,2.77,99.4086002316,135.42
2021-11-11 13:30:00,84.66312,3.8846600000000002,84.7521944934,5.67312,1.65466,5.9095,78.99,2.23,79.0214717656,135.19,5.67312,1.65466,5.9095,5.67312,1.65466,5.9095,0.0,0.0,0.0,135.28,94.01312,6.27466,94.2222802221,5.67312,1.65466,5.9095,88.34,4.62,88.4607257488,135.15,107.60312,4.72466,107.7067957273,5.67312,1.65466,5.9095,101.93,3.07,101.9762217382,134.91
2021-11-11 14:00:00,82.84064,9.84727,83.4238596689,5.03064,1.46727,5.24025,77.81,8.38,78.2599546384,135.31,5.03064,1.46727,5.24025,5.03064,1.46727,5.24025,0.0,0.0,0.0,135.39,92.01064,9.27727,92.4771626504,5.03064,1.46727,5.24025,86.98,7.8100000000000005,87.3299290049,135.26,111.07064,26.01727,114.0771029097,5.03064,1.46727,5.24025,106.04,24.55,108.8447706599,135.01
2021-11-11 14:30:00,79.94688,11.44659,80.7621696363,4.37688,1.2765900000000001,4.5592500000000005,75.57,10.17,76.2512544159,136.16,4.37688,1.2765900000000001,4.5592500000000005,4.37688,1.2765900000000001,4.5592500000000005,0.0,0.0,0.0,138.38,88.81688,10.43659,89.4279630975,4.37688,1.2765900000000001,4.5592500000000005,84.44,9.16,84.9353824975,136.11,108.58688,28.39659,112.2384819559,4.37688,1.2765900000000001,4.5592500000000005,104.21,27.12,107.6810962983,137.98
2021-11-11 15:00:00,77.85688,4.93534,78.0131485344,5.12688,1.4953400000000001,5.3405000000000005,72.73,3.44,72.811307501,136.35,5.12688,1.4953400000000001,5.3405000000000005,5.12688,1.4953400000000001,5.3405000000000005,0.0,0.0,0.0,139.09,86.43688,3.51534,86.5083339306,5.12688,1.4953400000000001,5.3405000000000005,81.31,2.02,81.3350877543,136.3,101.96688,10.48534,102.5045704925,5.12688,1.4953400000000001,5.3405000000000005,96.84,8.99,97.2563915637,138.68
2021-11-11 15:30:00,81.0464,2.2702,81.0781891818,2.8464,0.8302,2.965,78.2,1.44,78.2132571883,136.29,2.8464,0.8302,2.965,2.8464,0.8302,2.965,0.0,0.0,0.0,137.85,90.2664,1.3802,90.2769512168,2.8464,0.8302,2.965,87.42,0.55,87.4217301362,136.24,106.2864,7.9802,106.5855638302,2.8464,0.8302,2.965,103.44,7.15,103.6868173877,137.45
2021-11-11 16:00:00,83.74792,2.73481,83.7925610664,3.54792,1.03481,3.6957500000000003,80.2,1.7000000000000002,80.2180154329,135.88,3.54792,1.03481,3.6957500000000003,3.54792,1.03481,3.6957500000000003,0.0,0.0,0.0,137.31,93.19792,1.33481,93.2074782947,3.54792,1.03481,3.6957500000000003,89.65,0.30000000000000004,89.6505019506,135.84,109.61792,8.11481,109.9178717337,3.54792,1.03481,3.6957500000000003,106.07,7.08,106.3060266401,136.9
2021-11-11 16:30:00,83.75504,5.67647,83.9471800423,7.56504,2.20647,7.88025,76.19,3.47,76.2689779661,136.08,7.56504,2.20647,7.88025,7.56504,2.20647,7.88025,0.0,0.0,0.0,137.48,92.75504,3.90647,92.8372659726,7.56504,2.20647,7.88025,85.19,1.7000000000000002,85.2069603964,136.04,108.38504,7.00647,108.611267913,7.56504,2.20647,7.88025,100.82,4.8,100.9341983671,137.08
2021-11-11 17:00:00,87.10776,9.08018,87.5797437827,14.77776,4.31018,15.3935,72.33,4.77,72.487114717,135.91,14.77776,4.31018,15.3935,14.77776,4.31018,15.3935,0.0,0.0,0.0,137.35,95.59776,7.44018,95.886849961,14.77776,4.31018,15.3935,80.82,3.13,80.8805866695,135.87,110.65776,7.03018,110.880851724,14.77776,4.31018,15.3935,95.88,2.7199999999999998,95.9185738009,136.98
2021-11-11 17:30:00,88.31696,7.30953,88.6189294252,11.58696,3.37953,12.06975,76.73,3.93,76.8305785479,136.22,11.58696,3.37953,12.06975,11.58696,3.37953,12.06975,0.0,0.0,0.0,137.75,97.33696,5.58953,97.4973160024,11.58696,3.37953,12.06975,85.75,2.21,85.7784739897,136.18,113.22696,6.24953,113.3992993632,11.58696,3.37953,12.06975,101.64,2.87,101.6805118988,137.35
2021-11-11 18:00:00,83.388,7.43275,83.7186019745,7.038,2.05275,7.33125,76.35,5.38,76.5393160408,135.92,7.038,2.05275,7.33125,7.038,2.05275,7.33125,0.0,0.0,0.0,137.51,92.378,5.87275,92.5644860439,7.038,2.05275,7.33125,85.34,3.8200000000000003,85.4254528814,135.88,108.178,4.05275,108.2538889212,7.038,2.05275,7.33125,101.14,2.0,101.1597726372,137.09
2021-11-11 18:30:00,84.55648,6.84939,84.8334394762,5.10648,1.48939,5.31925,79.45,5.36,79.6305977624,136.5,5.10648,1.48939,5.31925,5.10648,1.48939,5.31925,0.0,0.0,0.0,137.9,93.86648,5.31939,94.0170834347,5.10648,1.48939,5.31925,88.76,3.83,88.8425939513,136.46,110.29648,4.56939,110.3910903351,5.10648,1.48939,5.31925,105.19,3.08,105.2350820782,137.47
2021-11-11 19:00:00,84.18832,7.22701,84.4979461168,5.57832,1.62701,5.8107500000000005,78.61,5.6,78.8092132939,136.5,5.57832,1.62701,5.8107500000000005,5.57832,1.62701,5.8107500000000005,0.0,0.0,0.0,137.9,93.43832,5.69701,93.6118345476,5.57832,1.62701,5.8107500000000005,87.86,4.07,87.9542182047,136.46,109.73832,3.68701,109.8002409795,5.57832,1.62701,5.8107500000000005,104.16,2.06,104.1803685922,137.47
2021-11-11 19:30:00,85.00688,8.83534,85.4648049214,9.44688,2.75534,9.8405,75.56,6.08,75.8042215183,136.62,9.44688,2.75534,9.8405,9.44688,2.75534,9.8405,0.0,0.0,0.0,138.11,93.87688,7.36534,94.1653695997,9.44688,2.75534,9.8405,84.43,4.61,84.5557626658,136.58,109.61688,4.27534,109.7002229398,9.44688,2.75534,9.8405,100.17,1.52,100.1815317312,137.7
2021-11-11 20:00:00,83.95984,11.45787,84.73805236,11.40984,3.32787,11.88525,72.55,8.13,73.004105364,136.65,11.40984,3.32787,11.88525,11.40984,3.32787,11.88525,0.0,0.0,0.0,138.15,92.45984,10.16787,93.0172435259,11.40984,3.32787,11.88525,81.05,6.84,81.3381097641,136.61,107.49984,4.97787,107.6150305011,11.40984,3.32787,11.88525,96.09,1.65,96.1041653624,137.7
2021-11-11 20:30:00,77.91624,10.91932,78.6776461582,5.34624,1.55932,5.569,72.57,9.36,73.1711316026,137.4,5.34624,1.55932,5.569,5.34624,1.55932,5.569,0.0,0.0,0.0,138.43,86.40624,9.78932,86.9590081418,5.34624,1.55932,5.569,81.06,8.23,81.47672367,137.35,101.40624,4.27932,101.4964929966,5.34624,1.55932,5.569,96.06,2.7199999999999998,96.0985015492,138.02
2021-11-11 21:00:00,75.00976,11.46368,75.8806961908,4.94976,1.44368,5.156,70.06,10.02,70.7729044197,137.4,4.94976,1.44368,5.156,4.94976,1.44368,5.156,0.0,0.0,0.0,138.43,83.21976,10.37368,83.8638282646,4.94976,1.44368,5.156,78.27,8.93,78.7777747845,137.35,97.71976,4.12368,97.8067289669,4.94976,1.44368,5.156,92.77,2.68,92.8087027169,138.02
2021-11-11 21:30:00,71.53288,12.66709,72.6457713165,4.41288,1.28709,4.59675,67.12,11.38,68.0778877463,137.97,4.41288,1.28709,4.59675,4.41288,1.28709,4.59675,0.0,0.0,0.0,138.87,79.38288,11.71709,80.24295505,4.41288,1.28709,4.59675,74.97,10.43,75.6920458172,137.92,93.34288,3.49709,93.4083662482,4.41288,1.28709,4.59675,88.93,2.21,88.9574561237,138.48
2021-11-11 22:00:00,67.58064,13.81352,68.9779402244,4.64064,1.35352,4.834,62.94,12.46,64.1614775391,137.97,4.64064,1.35352,4.834,4.64064,1.35352,4.834,0.0,0.0,0.0,138.87,74.91064,12.97352,76.0257601501,4.64064,1.35352,4.834,70.27,11.62,71.2242746541,137.92,88.05064,1.91352,88.0714298919,4.64064,1.35352,4.834,83.41,0.56,83.41187984929999,138.48
2021-11-11 22:30:00,65.25896,14.92678,66.9443098512,5.50896,1.60678,5.7385,59.75,13.32,61.2167044196,137.57,5.50896,1.60678,5.7385,5.50896,1.60678,5.7385,0.0,0.0,0.0,138.57,72.19896,14.17678,73.5776522882,5.50896,1.60678,5.7385,66.69,12.57,67.8642836844,137.9,84.75896,1.6667800000000002,84.7753469816,5.50896,1.60678,5.7385,79.25,0.06,79.2500227129,138.47
2021-11-11 23:00:00,62.74824,16.29407,64.8293015562,7.48824,2.18407,7.80025,55.26,14.11,57.0329702891,137.95,7.48824,2.18407,7.80025,7.48824,2.18407,7.80025,0.0,0.0,0.0,138.87,69.16824,15.61407,70.9087061415,7.48824,2.18407,7.80025,61.68,13.43,63.1251716829,137.9,80.83824,3.08407,80.8970489824,7.48824,2.18407,7.80025,73.35,0.9,73.3555212646,138.47
2021-11-11 23:30:00,59.9332,8.20385,60.4920789613,6.2532,1.8238500000000002,6.51375,53.68,6.38,54.0578097966,137.95,6.2532,1.8238500000000002,6.51375,6.2532,1.8238500000000002,6.51375,0.0,0.0,0.0,138.9,66.1832,6.6438500000000005,66.5158380017,6.2532,1.8238500000000002,6.51375,59.93,4.82,60.1235170295,137.9,74.8332,20.70385,77.6444281778,6.2532,1.8238500000000002,6.51375,68.58,18.88,71.1313629843,138.47
2021-11-12 00:00:00,56.63592,7.99381,57.1972764436,6.59592,1.92381,6.87075,50.04,6.07,50.4068100558,138.02,6.59592,1.92381,6.87075,6.59592,1.92381,6.87075,0.0,0.0,0.0,138.11,62.47592,6.36381,62.7991931283,6.59592,1.92381,6.87075,55.88,4.44,56.0561147423,137.97,69.89592,24.36381,74.0205030405,6.59592,1.92381,6.87075,63.3,22.44,67.1598362118,137.67
2021-11-12 00:30:00,57.154,7.937,57.7024755535,6.984,2.037,7.275,50.17,5.9,50.5157292336,138.32,6.984,2.037,7.275,6.984,2.037,7.275,0.0,0.0,0.0,138.01,63.014,6.247,63.3228963725,6.984,2.037,7.275,56.03,4.21,56.1879435466,138.27,70.444,24.377,74.5425735067,6.984,2.037,7.275,63.46,22.34,67.2773899613,137.57
2021-11-12 01:00:00,56.3724,8.4032,56.9952739444,7.3824,2.1532,7.69,48.99,6.25,49.3870691578,138.32,7.3824,2.1532,7.69,7.3824,2.1532,7.69,0.0,0.0,0.0,138.01,62.0924,6.7632,62.4596430665,7.3824,2.1532,7.69,54.71,4.61,54.9038814657,138.27,69.3524,24.9332,73.6981671957,7.3824,2.1532,7.69,61.97,22.78,66.0243084023,137.57
2021-11-12 01:30:00,55.24224,8.41232,55.8790856045,6.76224,1.97232,7.044,48.48,6.44,48.9058687685,138.24,6.76224,1.97232,7.044,6.76224,1.97232,7.044,0.0,0.0,0.0,137.94,60.89224,6.80232,61.2710082306,6.76224,1.97232,7.044,54.13,4.83,54.3450623332,138.19,68.07224,25.88232,72.8266733223,6.76224,1.97232,7.044,61.31,23.91,65.8073263399,137.49
2021-11-12 02:00:00,55.64856,8.53583,56.2994016297,6.56856,1.9158300000000001,6.84225,49.08,6.62,49.5244464886,138.51,6.56856,1.9158300000000001,6.84225,6.56856,1.9158300000000001,6.84225,0.0,0.0,0.0,138.29,61.36856,6.90583,61.7558956251,6.56856,1.9158300000000001,6.84225,54.8,4.99,55.0267216905,138.45,68.58856,24.98583,72.9978236913,6.56856,1.9158300000000001,6.84225,62.02,23.07,66.1717862839,137.87
2021-11-12 02:30:00,54.03416,9.72163,54.9017352801,5.83416,1.7016300000000002,6.07725,48.2,8.02,48.8626687769,139.16,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,138.83,59.90416,8.29163,60.4752801842,5.83416,1.7016300000000002,6.07725,54.07,6.59,54.4701110702,139.1,66.68416,22.271630000000002,70.3050687914,5.83416,1.7016300000000002,6.07725,60.85,20.57,64.2327595546,138.42
2021-11-12 03:00:00,52.44536,10.18948,53.4260356774,5.89536,1.71948,6.141,46.55,8.47,47.314304391,139.16,5.89536,1.71948,6.141,5.89536,1.71948,6.141,0.0,0.0,0.0,138.42,57.87536,8.75948,58.5344837254,5.89536,1.71948,6.141,51.98,7.04,52.4545708209,139.1,64.65536,22.85948,68.5774846622,5.89536,1.71948,6.141,58.76,21.14,62.4470751917,138.0
2021-11-12 03:30:00,52.10808,9.62694,52.9899044635,5.09808,1.4869400000000002,5.3105,47.01,8.14,47.7095346865,139.2,5.09808,1.4869400000000002,5.3105,5.09808,1.4869400000000002,5.3105,0.0,0.0,0.0,138.48,57.60808,8.17694,58.1855070361,5.09808,1.4869400000000002,5.3105,52.51,6.69,52.9344519193,139.13,64.41808,22.23694,68.1481513429,5.09808,1.4869400000000002,5.3105,59.32,20.75,62.8444500334,138.07
2021-11-12 04:00:00,51.03952,10.27236,52.0629809154,5.21952,1.52236,5.437,45.82,8.75,46.6479892386,139.34,5.21952,1.52236,5.437,5.21952,1.52236,5.437,0.0,0.0,0.0,138.61,56.36952,8.88236,57.0650427512,5.21952,1.52236,5.437,51.15,7.36,51.6768042743,139.26,63.03952,23.04236,67.1187860155,5.21952,1.52236,5.437,57.82,21.52,61.6949171326,138.18
2021-11-12 04:30:00,51.07008,10.31294,52.1009577901,5.29008,1.5429400000000002,5.5105,45.78,8.77,46.612458635,139.36,5.29008,1.5429400000000002,5.5105,5.29008,1.5429400000000002,5.5105,0.0,0.0,0.0,138.64,56.42008,8.92294,57.1213120074,5.29008,1.5429400000000002,5.5105,51.13,7.38,51.6598615949,139.29,63.07008,23.02294,67.1408277984,5.29008,1.5429400000000002,5.5105,57.78,21.48,61.6434814072,138.23
2021-11-12 05:00:00,52.20208,9.89269,53.1311817275,5.39208,1.5726900000000001,5.61675,46.81,8.32,47.5436483665,139.01,5.39208,1.5726900000000001,5.61675,5.39208,1.5726900000000001,5.61675,0.0,0.0,0.0,138.29,57.66208,8.46269,58.2797785854,5.39208,1.5726900000000001,5.61675,52.27,6.89,52.7221490457,138.93,64.46208,22.54269,68.2900624569,5.39208,1.5726900000000001,5.61675,59.07,20.97,62.6817820423,137.86
