Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-12 05:30:00,52.46016,8.59838,53.1601403859,5.24016,1.52838,5.4585,47.22,7.07,47.7463433155,139.32,5.24016,1.52838,5.4585,5.24016,1.52838,5.4585,0.0,0.0,0.0,138.59,57.98016,7.02838,58.4045980985,5.24016,1.52838,5.4585,52.74,5.5,53.0260087127,139.24,64.90016,23.55838,69.0436676043,5.24016,1.52838,5.4585,59.66,22.03,63.5974567102,138.17
2021-11-12 06:00:00,55.45416,7.77288,55.9962634896,6.28416,1.83288,6.546,49.17,5.94,49.5274923654,138.45,6.28416,1.83288,6.546,6.28416,1.83288,6.546,0.0,0.0,0.0,137.97,61.19416,6.10288,61.4977264816,6.28416,1.83288,6.546,54.91,4.27,55.075775074,138.38,68.45416,24.82288,72.8158457535,6.28416,1.83288,6.546,62.17,22.99,66.284606056,137.58
2021-11-12 06:30:00,58.37088,6.76359,58.7614310723,8.72088,2.54359,9.08425,49.65,4.22,49.8290166469,138.03,8.72088,2.54359,9.08425,8.72088,2.54359,9.08425,0.0,0.0,0.0,137.78,64.18088,4.89359,64.3671700532,8.72088,2.54359,9.08425,55.46,2.35,55.5097658075,137.96,71.48088,23.793590000000002,75.3369174486,8.72088,2.54359,9.08425,62.76,21.25,66.2599434047,137.37
2021-11-12 07:00:00,65.31744,6.36467,65.6268008695,9.78744,2.85467,10.19525,55.53,3.51,55.6408213455,137.83,9.78744,2.85467,10.19525,9.78744,2.85467,10.19525,0.0,0.0,0.0,137.59,71.82744,4.47467,71.9666854076,9.78744,2.85467,10.19525,62.04,1.62,62.0611472662,137.77,79.79744,18.46467,81.9058939806,9.78744,2.85467,10.19525,70.01,15.61,71.7291586456,137.16
2021-11-12 07:30:00,73.48376,4.91943,73.6482435314,11.24376,3.27943,11.712250000000001,62.24,1.6400000000000001,62.2616029347,136.98,11.24376,3.27943,11.712250000000001,11.24376,3.27943,11.712250000000001,0.0,0.0,0.0,136.25,80.81376,4.08943,80.9171628461,11.24376,3.27943,11.712250000000001,69.57,0.81,69.5747152348,136.92,89.67376,14.08943,90.7738688735,11.24376,3.27943,11.712250000000001,78.43,10.81,79.1714658194,135.88
2021-11-12 08:00:00,78.5212,3.91035,78.6185072776,10.8012,3.15035,11.25125,67.72,0.76,67.7242644847,137.03,10.8012,3.15035,11.25125,10.8012,3.15035,11.25125,0.0,0.0,0.0,135.99,86.5012,6.11035,86.716745664,10.8012,3.15035,11.25125,75.7,2.96,75.7578484383,136.98,96.2212,12.55035,97.0362335139,10.8012,3.15035,11.25125,85.42,9.4,85.9356526711,135.61
2021-11-12 08:30:00,80.57344,6.33267,80.8219149907,11.32344,3.30267,11.79525,69.25,3.03,69.3162563905,136.82,11.32344,3.30267,11.79525,11.32344,3.30267,11.79525,0.0,0.0,0.0,135.87,88.76344,8.91267,89.2097750651,11.32344,3.30267,11.79525,77.44,5.61,77.642937219,136.77,98.75344,14.33267,99.7881122237,11.32344,3.30267,11.79525,87.43,11.03,88.123015155,135.48
2021-11-12 09:00:00,81.96584,7.68712,82.3255169483,12.43584,3.62712,12.954,69.53,4.06,69.6484350147,136.22,12.43584,3.62712,12.954,12.43584,3.62712,12.954,0.0,0.0,0.0,135.7,90.17584,10.36712,90.769814899,12.43584,3.62712,12.954,77.74,6.74,78.0316294845,136.17,100.16584,14.48712,101.208063655,12.43584,3.62712,12.954,87.73,10.86,88.3996182118,135.31
2021-11-12 09:30:00,81.05176,7.2234300000000005,81.3730037547,11.77176,3.43343,12.26225,69.28,3.79,69.3835895583,135.81,11.77176,3.43343,12.26225,11.77176,3.43343,12.26225,0.0,0.0,0.0,135.4,89.24176,9.87343,89.7862815126,11.77176,3.43343,12.26225,77.47,6.44,77.7372143828,135.76,99.20176,14.67343,100.2810985932,11.77176,3.43343,12.26225,87.43,11.24,88.1495462269,135.03
2021-11-12 10:00:00,81.9088,7.68465,82.2684955682,11.6388,3.39465,12.12375,70.27,4.29,70.400830961,135.93,11.6388,3.39465,12.12375,11.6388,3.39465,12.12375,0.0,0.0,0.0,135.52,90.2088,10.38465,90.8045624022,11.6388,3.39465,12.12375,78.57,6.99,78.8803207397,135.89,100.3188,13.97465,101.2874744283,11.6388,3.39465,12.12375,88.68,10.58,89.3088954136,135.15
2021-11-12 10:30:00,82.70552,7.89786,83.0817623251,12.09552,3.52786,12.5995,70.61,4.37,70.7450987702,135.82,12.09552,3.52786,12.5995,12.09552,3.52786,12.5995,0.0,0.0,0.0,135.4,91.05552,10.61786,91.6724968213,12.09552,3.52786,12.5995,78.96,7.09,79.2776746632,135.77,101.18552,14.09786,102.1629047857,12.09552,3.52786,12.5995,89.09,10.57,89.7148426962,135.02
2021-11-12 11:00:00,83.08136,7.61248,83.4293846987,8.27136,2.41248,8.616,74.81,5.2,74.9905067325,136.15,8.27136,2.41248,8.616,8.27136,2.41248,8.616,0.0,0.0,0.0,135.73,91.93136,10.29248,92.5057300712,8.27136,2.41248,8.616,83.66,7.88,84.0302921571,136.1,102.77136,11.41248,103.4030808825,8.27136,2.41248,8.616,94.5,9.0,94.9276039938,135.34
2021-11-12 11:30:00,85.79936000000001,10.44523,86.4328236619,12.66936,3.69523,13.19725,73.13,6.75,73.4408564765,135.71,12.66936,3.69523,13.19725,12.66936,3.69523,13.19725,0.0,0.0,0.0,135.23,94.37936,8.98523,94.8061071459,12.66936,3.69523,13.19725,81.71,5.29,81.8810613024,135.66,111.59936,21.18523,113.5923902494,12.66936,3.69523,13.19725,98.93,17.49,100.4641478339,134.83
2021-11-12 12:00:00,83.9088,11.9884,84.7608898726,12.5088,3.6484,13.03,71.4,8.34,71.8854338514,137.21,12.5088,3.6484,13.03,12.5088,3.6484,13.03,0.0,0.0,0.0,139.21,92.2788,10.7184,92.8991982097,12.5088,3.6484,13.03,79.77,7.07,80.0826935111,137.15,109.0488,20.3484,110.9310513968,12.5088,3.6484,13.03,96.54,16.7,97.9737801659,138.82
2021-11-12 12:30:00,82.15784,10.94562,82.8837575804,9.68784,2.82562,10.0915,72.47,8.12,72.923489357,137.64,9.68784,2.82562,10.0915,9.68784,2.82562,10.0915,0.0,0.0,0.0,139.58,90.64784,9.645620000000001,91.1595792106,9.68784,2.82562,10.0915,80.96,6.82,81.2467476272,137.55,107.70784,19.25562,109.4155276871,9.68784,2.82562,10.0915,98.02,16.43,99.387450415,139.18
2021-11-12 13:00:00,80.45544,8.69617,80.9240458595,14.21544,4.14617,14.80775,66.24,4.55,66.3960849749,137.64,14.21544,4.14617,14.80775,14.21544,4.14617,14.80775,0.0,0.0,0.0,139.58,88.21544,7.04617,88.4963974751,14.21544,4.14617,14.80775,74.0,2.9,74.0568025235,137.55,101.51544,11.00617,102.1103341316,14.21544,4.14617,14.80775,87.3,6.86,87.5691132763,139.18
2021-11-12 13:30:00,83.29032,5.56426,83.4759749572,13.18032,3.8442600000000002,13.7295,70.11,1.72,70.1310951005,137.82,13.18032,3.8442600000000002,13.7295,13.18032,3.8442600000000002,13.7295,0.0,0.0,0.0,138.7,91.55032,4.16426,91.6449788775,13.18032,3.8442600000000002,13.7295,78.37,0.32,78.3706533085,137.76,103.95032,5.69426,104.1061651635,13.18032,3.8442600000000002,13.7295,90.77,1.85,90.7888506371,138.31
2021-11-12 14:00:00,82.40536,5.67073,82.6002453717,12.58536,3.67073,13.10975,69.82,2.0,69.8486392137,137.59,12.58536,3.67073,13.10975,12.58536,3.67073,13.10975,0.0,0.0,0.0,137.76,90.62536,3.81073,90.7054438182,12.58536,3.67073,13.10975,78.04,0.14,78.0401255765,137.53,102.99536,5.81073,103.1591429039,12.58536,3.67073,13.10975,90.41,2.14,90.4353232979,137.39
2021-11-12 14:30:00,80.02888,5.58134,80.2232696308,9.87888,2.8813400000000002,10.2905,70.15,2.7,70.2019408564,137.54,9.87888,2.8813400000000002,10.2905,9.87888,2.8813400000000002,10.2905,0.0,0.0,0.0,137.71,88.27888,3.64134,88.3539473428,9.87888,2.8813400000000002,10.2905,78.4,0.76,78.4036835869,137.48,100.71888,5.9313400000000005,100.8933772983,9.87888,2.8813400000000002,10.2905,90.84,3.05,90.8911882418,137.32
2021-11-12 15:00:00,78.97664,5.84027,79.1922876255,9.56664,2.79027,9.96525,69.41,3.05,69.4769789211,137.7,9.56664,2.79027,9.96525,9.56664,2.79027,9.96525,0.0,0.0,0.0,137.89,87.14664,3.92027,87.2347716233,9.56664,2.79027,9.96525,77.58,1.13,77.588229133,137.65,99.47664,6.28027,99.6746893497,9.56664,2.79027,9.96525,89.91,3.49,89.9777094618,137.51
2021-11-12 15:30:00,77.35456,5.72383,77.5660375594,8.34456,2.43383,8.69225,69.01,3.29,69.0883796307,137.96,8.34456,2.43383,8.69225,8.34456,2.43383,8.69225,0.0,0.0,0.0,138.15,85.47456,3.8138300000000003,85.5596032393,8.34456,2.43383,8.69225,77.13,1.38,77.1423444031,137.9,97.73456,6.2638300000000005,97.9350794387,8.34456,2.43383,8.69225,89.39,3.83,89.4720123838,137.77
2021-11-12 16:00:00,79.852,6.08225,80.0833045588,8.202,2.39225,8.54375,71.65,3.69,71.7449552233,138.54,8.202,2.39225,8.54375,8.202,2.39225,8.54375,0.0,0.0,0.0,138.75,88.282,4.25225,88.3843490334,8.202,2.39225,8.54375,80.08,1.8599999999999999,80.1015979866,138.49,101.042,6.75225,101.2673621858,8.202,2.39225,8.54375,92.84,4.36,92.9423218991,138.34
2021-11-12 16:30:00,82.11792,7.89981,82.4970289354,12.06792,3.51981,12.57075,70.05,4.38,70.186800041,138.6,12.06792,3.51981,12.57075,12.06792,3.51981,12.57075,0.0,0.0,0.0,138.83,90.37792,6.10981,90.5842050347,12.06792,3.51981,12.57075,78.31,2.59,78.3528187113,138.55,102.84792,8.71981,103.2169062449,12.06792,3.51981,12.57075,90.78,5.2,90.928809516,138.42
2021-11-12 17:00:00,83.86248,8.43239,84.2853531336,13.48248,3.93239,14.04425,70.38,4.5,70.5237151602,138.6,13.48248,3.93239,14.04425,13.48248,3.93239,14.04425,0.0,0.0,0.0,138.83,92.15248,6.71239,92.3966219602,13.48248,3.93239,14.04425,78.67,2.7800000000000002,78.7191037805,138.55,104.65248,9.34239,105.0686528945,13.48248,3.93239,14.04425,91.17,5.41,91.3303728231,138.42
2021-11-12 17:30:00,84.99344,8.28517,85.3963048671,12.22344,3.56517,12.73275,72.77,4.72,72.9229134086,137.64,12.22344,3.56517,12.73275,12.22344,3.56517,12.73275,0.0,0.0,0.0,137.88,93.55344,6.58517,93.7849166965,12.22344,3.56517,12.73275,81.33,3.02,81.3860510161,137.6,106.46344,9.29517,106.8684436209,12.22344,3.56517,12.73275,94.24,5.73,94.4140376215,137.47
2021-11-12 18:00:00,83.50672,8.01571,83.8905470954,9.99672,2.91571,10.41325,73.51,5.1,73.6867023282,137.67,9.99672,2.91571,10.41325,9.99672,2.91571,10.41325,0.0,0.0,0.0,137.91,92.16672,6.36571,92.3862897803,9.99672,2.91571,10.41325,82.17,3.45,82.2423941772,137.63,105.22672,9.14571,105.623418868,9.99672,2.91571,10.41325,95.23,6.23,95.4335674697,137.51
2021-11-12 18:30:00,82.20312,7.06841,82.5064564605,6.78312,1.9784100000000002,7.06575,75.42,5.09,75.5915636827,137.95,6.78312,1.9784100000000002,7.06575,6.78312,1.9784100000000002,7.06575,0.0,0.0,0.0,138.19,91.06312,5.42841,91.2247743722,6.78312,1.9784100000000002,7.06575,84.28,3.45,84.3505832819,137.89,104.47312,8.24841,104.7982302812,6.78312,1.9784100000000002,7.06575,97.69,6.27,97.8910057155,137.78
2021-11-12 19:00:00,79.14248,6.58239,79.4157415042,5.56248,1.62239,5.79425,73.58,4.96,73.7469863791,137.95,16.67248,2.50239,16.8592272973,5.56248,1.62239,5.79425,11.11,0.88,11.1447969923,138.19,87.79248,4.91239,87.9298079155,5.56248,1.62239,5.79425,82.23,3.29,82.2957896857,137.89,98.59248,7.25239,98.858860368,5.56248,1.62239,5.79425,93.03,5.63,93.2002027895,137.78
2021-11-12 19:30:00,76.19456,6.50633,76.4718464774,4.20456,1.22633,4.37975,71.99,5.28,72.1833671977,138.24,76.10456,7.02633,76.4282236223,4.20456,1.22633,4.37975,71.9,5.8,72.1335566848,138.46,84.69456,4.85633,84.8336751217,4.20456,1.22633,4.37975,80.49,3.63,80.5718126891,138.19,81.96456,6.22633,82.2007073039,4.20456,1.22633,4.37975,77.76,5.0,77.9205852134,138.04
2021-11-12 20:00:00,82.12656,9.14358,82.6339936869,5.08656,1.4835800000000001,5.2985,77.04,7.66,77.4198760009,138.32,82.04656,9.53358,82.5985905173,5.08656,1.4835800000000001,5.2985,76.96,8.05,77.379868829,138.55,91.22656,7.80358,91.5597133583,5.08656,1.4835800000000001,5.2985,86.14,6.32,86.3715346628,138.27,88.39656,8.86358,88.8398270499,5.08656,1.4835800000000001,5.2985,83.31,7.38,83.636239155,138.13
2021-11-12 20:30:00,79.09816,10.56363,79.8004335462,5.97816,1.74363,6.22725,73.12,8.82,73.6500291921,138.49,79.00816,10.35363,79.683668344,5.97816,1.74363,6.22725,73.03,8.61,73.5357940054,138.7,87.72816,9.34363,88.2243360902,5.97816,1.74363,6.22725,81.75,7.6,82.1025121418,138.44,85.03816,9.74363,85.5945499536,5.97816,1.74363,6.22725,79.06,8.0,79.4637250574,138.29
2021-11-12 21:00:00,77.64208,11.19769,78.4454004264,6.71208,1.95769,6.99175,70.93,9.24,71.5293121734,138.43,77.56208,11.32769,78.3849017009,6.71208,1.95769,6.99175,70.85,9.37,71.4669112247,138.57,86.01208,9.99769,86.5911757124,6.71208,1.95769,6.99175,79.3,8.04,79.7065342365,138.38,83.40208,10.78769,84.0968560879,6.71208,1.95769,6.99175,76.69,8.83,77.1966644357,138.13
2021-11-12 21:30:00,74.18704,13.45872,75.3979711133,8.80704,2.56872,9.174,65.38,10.89,66.2807400381,138.59,74.05704,13.93872,75.3573691738,8.80704,2.56872,9.174,65.25,11.37,66.2332197617,138.77,81.86704,12.43872,82.806605978,8.80704,2.56872,9.174,73.06,9.87,73.7236766582,139.04,79.50704,13.54872,80.6531910292,8.80704,2.56872,9.174,70.7,10.98,71.5475394406,138.88
2021-11-12 22:00:00,68.67368,15.61649,70.4269059711,11.23368,3.27649,11.70175,57.44,12.34,58.7505676568,139.09,68.54368,16.38649,70.4751950864,11.23368,3.27649,11.70175,57.31,13.11,58.7903750626,139.32,75.41368,14.69649,76.8323496287,11.23368,3.27649,11.70175,64.18,11.42,65.1881032091,139.04,73.36368,16.17649,75.1259500563,11.23368,3.27649,11.70175,62.13,12.9,63.455077811,138.88
2021-11-12 22:30:00,63.67248,8.30489,64.211805046,11.02248,3.21489,11.48175,52.65,5.09,52.895468615,139.03,62.56248,17.05489,64.8454560988,11.02248,3.21489,11.48175,51.54,13.84,53.3658804856,139.29,69.88248,6.55489,70.1892270499,11.02248,3.21489,11.48175,58.86,3.34,58.9546876847,138.97,65.88248,36.02489,75.0885735013,11.02248,3.21489,11.48175,54.86,32.81,63.9227322633,138.84
2021-11-12 23:00:00,63.60872,6.83671,63.9750722052,9.58872,2.79671,9.98825,54.02,4.04,54.1708593249,138.72,62.40872,15.40671,64.2823074031,9.58872,2.79671,9.98825,52.82,12.61,54.3043690692,137.91,69.98872,4.96671,70.1647285711,9.58872,2.79671,9.98825,60.4,2.17,60.4389683896,138.68,65.67872,36.74671,75.259650256,9.58872,2.79671,9.98825,56.09,33.95,65.5644004014,137.47
2021-11-12 23:30:00,60.224,6.75075,60.6011782193,7.134,2.08075,7.43125,53.09,4.67,53.2949997655,138.26,59.004,14.76075,60.8222965413,7.134,2.08075,7.43125,51.87,12.68,53.3973716582,137.16,66.484,4.95075,66.6680746802,7.134,2.08075,7.43125,59.35,2.87,59.4193520665,138.21,62.214,36.08075,71.9194154354,7.134,2.08075,7.43125,55.08,34.0,64.7287138757,136.72
2021-11-13 00:00:00,58.02824,7.38907,58.4967947238,6.16824,1.79907,6.42525,51.86,5.59,52.1604035644,138.32,56.78824,14.37907,58.5803879841,6.16824,1.79907,6.42525,50.62,12.58,52.1597622694,137.16,64.15824,5.67907,64.4090955996,6.16824,1.79907,6.42525,57.99,3.88,58.1196567437,138.28,59.91824,35.71907,69.7570601901,6.16824,1.79907,6.42525,53.75,33.92,63.558075018,136.72
2021-11-13 00:30:00,55.4572,7.8996,56.0170037756,5.8272,1.6996,6.07,49.63,6.2,50.0157665142,138.98,54.2272,14.6996,56.184227858,5.8272,1.6996,6.07,48.4,13.0,50.1154666745,137.69,61.3072,6.2496,61.6249159999,5.8272,1.6996,6.07,55.48,4.55,55.6662635714,138.49,57.2172,36.2196,67.7175560693,5.8272,1.6996,6.07,51.39,34.52,61.907693383,136.82
2021-11-13 01:00:00,55.40392,7.01781,55.8466114331,6.40392,1.86781,6.67075,49.0,5.15,49.269894459,138.98,54.19392,15.80781,56.4523500128,6.40392,1.86781,6.67075,47.79,13.94,49.7816000145,137.69,61.19392,5.23781,61.4176725264,6.40392,1.86781,6.67075,54.79,3.37,54.8935424253,138.94,57.13392,37.33781,68.2524495543,6.40392,1.86781,6.67075,50.73,35.47,61.9003537954,137.23
2021-11-13 01:30:00,55.51296,6.27378,55.8663498311,6.25296,1.8237800000000002,6.5135000000000005,49.26,4.45,49.4605913834,138.61,54.32296,16.25378,56.7024633279,6.25296,1.8237800000000002,6.5135000000000005,48.07,14.43,50.1891402596,137.53,61.32296,4.41378,61.4815978733,6.25296,1.8237800000000002,6.5135000000000005,55.07,2.59,55.1308715694,138.56,57.30296,37.77378,68.6329926511,6.25296,1.8237800000000002,6.5135000000000005,51.05,35.95,62.4380092572,137.09
2021-11-13 02:00:00,54.09792,6.95481,54.543141919600004,5.46792,1.59481,5.69575,48.63,5.36,48.9244979535,138.34,52.88792,15.74481,55.181800658,5.46792,1.59481,5.69575,47.42,14.15,49.486148567,137.41,59.83792,5.20481,60.0638553297,5.46792,1.59481,5.69575,54.37,3.61,54.4897146258,138.3,55.81792,37.29481,67.1307905961,5.46792,1.59481,5.69575,50.35,35.7,61.7220584556,136.97
2021-11-13 02:30:00,52.875280000000004,7.44404,53.3967130693,5.46528,1.5940400000000001,5.693,47.41,5.85,47.7695572515,138.65,51.64528,15.80404,54.0092827818,5.46528,1.5940400000000001,5.693,46.18,14.21,48.3168345404,137.57,58.45528,5.73404,58.7358406307,5.46528,1.5940400000000001,5.693,52.99,4.14,53.1514788129,138.61,54.51528,37.40404,66.1133720347,5.46528,1.5940400000000001,5.693,49.05,35.81,60.7310348998,137.13
2021-11-13 03:00:00,51.05472,7.71721,51.6346759887,5.30472,1.5472100000000002,5.52575,45.75,6.17,46.1641787537,138.85,49.84472,16.09721,52.3795406782,5.30472,1.5472100000000002,5.52575,44.54,14.55,46.856313342,137.72,56.45472,6.03721,56.7766088708,5.30472,1.5472100000000002,5.52575,51.15,4.49,51.3466902536,138.8,52.58472,37.76721,64.7419101407,5.30472,1.5472100000000002,5.52575,47.28,36.22,59.5591034184,137.27
2021-11-13 03:30:00,50.2156,9.32955,51.0749154337,5.6556,1.64955,5.89125,44.56,7.68,45.2169879581,138.98,49.0156,15.20955,51.3211404254,5.6556,1.64955,5.89125,43.36,13.56,45.4308617572,137.86,55.4656,7.79955,56.0113003202,5.6556,1.64955,5.89125,49.81,6.15,50.1882316883,138.94,51.6856,36.93955,63.5289823747,5.6556,1.64955,5.89125,46.03,35.29,58.0012499865,137.4
2021-11-13 04:00:00,49.43752,10.18011,50.4747761101,5.17752,1.51011,5.39325,44.26,8.67,45.1011806941,139.7,48.24752,14.32011,50.3278127536,5.17752,1.51011,5.39325,43.07,12.81,44.9346302978,138.29,54.64752,8.75011,55.3436163181,5.17752,1.51011,5.39325,49.47,7.24,49.9969849091,139.65,50.89752,36.00011,62.3423248056,5.17752,1.51011,5.39325,45.72,34.49,57.2702235023,137.85
2021-11-13 04:30:00,48.90648,10.72564,50.0687840815,4.95648,1.44564,5.163,43.95,9.28,44.919048298,139.81,47.68648,13.86564,49.6614170901,4.95648,1.44564,5.163,42.73,12.42,44.498419073,138.21,54.07648,9.37564,54.8832243459,4.95648,1.44564,5.163,49.12,7.93,49.7559976284,139.76,50.32648,35.50564,61.5906247817,4.95648,1.44564,5.163,45.37,34.06,56.7320059578,137.76
2021-11-13 05:00:00,48.7484,10.45495,49.8569201021,4.2684,1.24495,4.44625,44.48,9.21,45.4235016264,139.86,47.5084,13.56495,49.4070434155,4.2684,1.24495,4.44625,43.24,12.32,44.9608718777,138.16,53.9784,9.08495,54.7375920466,4.2684,1.24495,4.44625,49.71,7.84,50.3244443586,139.81,50.1684,35.22495,61.2997998452,4.2684,1.24495,4.44625,45.9,33.98,57.1091096061,137.7
2021-11-13 05:30:00,49.46544,10.64867,50.5986553889,4.31544,1.25867,4.49525,45.15,9.39,46.1160991412,139.91,48.23544,13.76867,50.1620767668,4.31544,1.25867,4.49525,43.92,12.51,45.6669081502,138.2,54.78544,9.30867,55.570637689,4.31544,1.25867,4.49525,50.47,8.05,51.1079582844,139.85,50.94544,35.42867,62.0534327396,4.31544,1.25867,4.49525,46.63,34.17,57.8095649525,137.73
2021-11-13 06:00:00,50.32568,10.38499,51.386010594,3.92568,1.14499,4.08925,46.4,9.24,47.3110726997,140.0,49.07568,13.46499,50.8893733815,3.92568,1.14499,4.08925,45.15,12.32,46.8006933709,138.29,55.78568,9.03499,56.5125927326,3.92568,1.14499,4.08925,51.86,7.89,52.4567602888,139.94,51.85568,35.10499,62.6208581158,3.92568,1.14499,4.08925,47.93,33.96,58.7415227927,137.85
2021-11-13 06:30:00,54.1268,9.4174,54.9399481343,4.2768,1.2474,4.455,49.85,8.17,50.5150611204,139.94,52.8568,12.4874,54.3118446105,4.2768,1.2474,4.455,48.58,11.24,49.8633532767,138.22,60.0068,7.9574,60.5321093388,4.2768,1.2474,4.455,55.73,6.71,56.1324950452,139.88,55.8468,33.9574,65.360309707,4.2768,1.2474,4.455,51.57,32.71,61.0688873323,137.78
2021-11-13 07:00:00,55.08296,8.775030000000001,55.7775370007,5.50296,1.6050300000000002,5.7322500000000005,49.58,7.17,50.0957612977,139.69,53.83296,12.68503,55.307301222,5.50296,1.6050300000000002,5.7322500000000005,48.33,11.08,49.58382095,137.97,60.94296,7.23503,61.3709217192,5.50296,1.6050300000000002,5.7322500000000005,55.44,5.63,55.7251334678,139.63,56.81296,34.00503,66.2121929048,5.50296,1.6050300000000002,5.7322500000000005,51.31,32.4,60.6834087704,137.54
2021-11-13 07:30:00,58.72552,8.54161,59.3434562581,6.24552,1.8216100000000002,6.50575,52.48,6.72,52.9084945921,139.08,57.44552,11.57161,58.5994020965,6.24552,1.8216100000000002,6.50575,51.2,9.75,52.1200777052,137.46,64.93552,6.9516100000000005,65.3065589299,6.24552,1.8216100000000002,6.50575,58.69,5.13,58.9137759781,139.03,60.60552,32.75161,68.8890195319,6.24552,1.8216100000000002,6.50575,54.36,30.93,62.5433809447,137.04
2021-11-13 08:00:00,62.25624,8.34807,62.8134515185,8.25624,2.40807,8.60025,54.0,5.94,54.3257176667,139.1,60.97624,11.38807,62.0305568479,8.25624,2.40807,8.60025,52.72,8.98,53.4793305867,137.39,68.65624,6.67807,68.980257392,8.25624,2.40807,8.60025,60.4,4.27,60.5507464859,139.06,64.20624,32.44807,71.9396865552,8.25624,2.40807,8.60025,55.95,30.04,63.5043628422,136.96
2021-11-13 08:30:00,68.59344,4.75142,68.7578068517,4.87344,1.42142,5.0765,63.72,3.33,63.8069533828,138.78,67.23344,8.86142,67.8148967311,4.87344,1.42142,5.0765,62.36,7.44,62.8022547366,137.07,76.16344,2.85142,76.2167972868,4.87344,1.42142,5.0765,71.29,1.43,71.3043406813,138.73,71.07344,29.55142,76.972204707,4.87344,1.42142,5.0765,66.2,28.13,71.928693162,136.62
2021-11-13 09:00:00,67.56304,6.32547,67.8584994291,10.85304,3.16547,11.305250000000001,56.71,3.16,56.7979726751,137.81,66.29304,11.77547,67.3307422071,10.85304,3.16547,11.305250000000001,55.44,8.61,56.1045960684,136.23,74.26304,4.7654700000000005,74.4157833686,10.85304,3.16547,11.305250000000001,63.41,1.6,63.4301828785,137.77,69.74304,32.51547,76.9502918628,10.85304,3.16547,11.305250000000001,58.89,29.35,65.7985911703,135.8
2021-11-13 09:30:00,66.308,9.60275,66.9997288917,18.078,5.27275,18.83125,48.23,4.33,48.4239795969,137.53,65.108,14.98275,66.809688381,18.078,5.27275,18.83125,47.03,9.71,48.0219220773,136.11,72.008,7.74275,72.4230781006,18.078,5.27275,18.83125,53.93,2.47,53.9865335061,137.49,67.988,35.96275,76.9135068214,18.078,5.27275,18.83125,49.91,30.69,58.5908201001,135.72
2021-11-13 10:00:00,66.99832,9.06451,67.6087289066,19.07832,5.56451,19.87325,47.92,3.5,48.0476471849,137.94,65.80832,15.48451,67.6055103609,19.07832,5.56451,19.87325,46.73,9.92,47.7713229878,136.51,72.65832,7.09451,73.0038597429,19.07832,5.56451,19.87325,53.58,1.53,53.6018404535,137.89,68.65832,36.49451,77.7548337106,19.07832,5.56451,19.87325,49.58,30.93,58.4366434697,136.11
2021-11-13 10:30:00,71.5704,6.66095,71.8796940106,13.1004,3.82095,13.64625,58.47,2.84,58.5389314901,137.9,70.2904,10.68095,71.0972786052,13.1004,3.82095,13.64625,57.19,6.86,57.5999626736,136.58,78.5304,4.68095,78.6697846512,13.1004,3.82095,13.64625,65.43,0.86,65.4356515976,137.85,73.8004,31.21095,80.128786588,13.1004,3.82095,13.64625,60.7,27.39,66.5935589978,136.17
2021-11-13 11:00:00,70.1316,5.45755,70.3436292109,14.1516,4.12755,14.74125,55.98,1.33,55.9957971637,137.35,68.8516,11.67755,69.8348623294,14.1516,4.12755,14.74125,54.7,7.55,55.2185883557,135.77,76.7816,5.02755,76.9460223635,14.1516,4.12755,14.74125,62.63,0.9,62.6364662158,137.31,72.2116,32.23755,79.0808118608,14.1516,4.12755,14.74125,58.06,28.11,64.5068655261,135.36
2021-11-13 11:30:00,71.22584,5.46712,71.4353531859,14.83584,4.32712,15.454,56.39,1.1400000000000001,56.4015221426,137.06,69.93584,12.02712,70.9624783389,14.83584,4.32712,15.454,55.1,7.7,55.6354203723,135.73,77.91584,5.35712,78.0997878205,14.83584,4.32712,15.454,63.08,1.03,63.0884086025,137.02,73.30584,32.58712,80.2226063401,14.83584,4.32712,15.454,58.47,28.26,64.9412696211,135.36
2021-11-13 12:00:00,70.64448,6.11464,70.9086128534,15.20448,4.43464,15.838,55.44,1.6800000000000002,55.4654487046,136.97,69.37448,12.65464,70.5192058152,15.20448,4.43464,15.838,54.17,8.22,54.7901204598,135.68,77.22448,4.8246400000000005,77.3750441835,15.20448,4.43464,15.838,62.02,0.39,62.0212262052,136.93,72.69448,33.27464,79.9480399359,15.20448,4.43464,15.838,57.49,28.84,64.3183154319,135.31
2021-11-13 12:30:00,70.97144,5.53042,71.1865917224,12.72144,3.71042,13.2515,58.25,1.82,58.2784256822,136.91,69.66144,11.71042,70.638871448,12.72144,3.71042,13.2515,56.94,8.0,57.4992486907,135.57,77.89144,3.9504200000000003,77.9915523852,12.72144,3.71042,13.2515,65.17,0.24,65.1704419196,136.85,73.15144,32.27042,79.9531936889,12.72144,3.71042,13.2515,60.43,28.56,66.8390492153,135.17
2021-11-13 13:00:00,71.29424,4.81832,71.4568741606,9.59424,2.79832,9.994,61.7,2.02,61.7330575948,136.91,69.94424,10.51832,70.7306988853,9.59424,2.79832,9.994,60.35,7.72,60.8417693694,135.57,78.63424,2.97832,78.6906226332,9.59424,2.79832,9.994,69.04,0.18,69.0402346462,136.85,73.65424,31.09832,79.9503131751,9.59424,2.79832,9.994,64.06,28.3,70.0326609519,135.17
2021-11-13 13:30:00,70.9256,5.03705,71.1042376238,8.3556,2.43705,8.70375,62.57,2.6,62.6239961995,137.79,69.5756,9.857050000000001,70.2703746259,8.3556,2.43705,8.70375,61.22,7.42,61.668020886,136.24,78.3656,3.04705,78.4248160792,8.3556,2.43705,8.70375,70.01,0.61,70.0126574271,137.69,73.3456,30.567050000000002,79.46018868,8.3556,2.43705,8.70375,64.99,28.13,70.816643524,135.83
2021-11-13 14:00:00,69.49064,5.85602,69.7369487277,8.42064,2.45602,8.7715,61.07,3.4,61.1645722621,137.79,68.17064,10.63602,68.99536998560001,8.42064,2.45602,8.7715,59.75,8.18,60.3073370329,136.24,76.73064,3.93602,76.8315258748,8.42064,2.45602,8.7715,68.31,1.48,68.3260309106,137.69,71.86064,31.50602,78.4638826305,8.42064,2.45602,8.7715,63.44,29.05,69.7748959154,135.83
2021-11-13 14:30:00,68.92392,6.03656,69.187764849,8.35392,2.43656,8.702,60.57,3.6,60.6768893402,138.49,67.63392,10.94656,68.5140446215,8.35392,2.43656,8.702,59.28,8.51,59.8877157688,136.91,76.12392,4.12656,76.2356851717,8.35392,2.43656,8.702,67.77,1.69,67.7910687333,138.37,71.27392,31.93656,78.101956037,8.35392,2.43656,8.702,62.92,29.5,69.4922758298,136.49
2021-11-13 15:00:00,70.63504,5.45022,70.8449982275,3.8750400000000003,1.13022,4.0365,66.76,4.32,66.8996263069,138.49,69.22504,8.53022,69.7486259094,3.8750400000000003,1.13022,4.0365,65.35,7.4,65.7676402192,136.91,78.56504,3.6802200000000003,78.6511889894,3.8750400000000003,1.13022,4.0365,74.69,2.55,74.7335172463,138.37,73.24504,29.29022,78.8844273114,3.8750400000000003,1.13022,4.0365,69.37,28.16,74.8677667625,136.49
2021-11-13 15:30:00,70.12192,5.93306,70.3724723557,4.50192,1.3130600000000001,4.6895,65.62,4.62,65.7824353456,138.37,68.72192,9.00306,69.3091435371,4.50192,1.3130600000000001,4.6895,64.22,7.69,64.6787793639,136.6,77.91192,4.19306,78.0246693697,4.50192,1.3130600000000001,4.6895,73.41,2.88,73.4664719447,138.26,72.70192,29.83306,78.5848626686,4.50192,1.3130600000000001,4.6895,68.2,28.52,73.9231384615,136.16
2021-11-13 16:00:00,72.82112,4.52991,72.9618777353,3.05112,0.8899100000000001,3.1782500000000002,69.77,3.64,69.8648874614,138.44,71.40112,8.07991,71.8568360204,3.05112,0.8899100000000001,3.1782500000000002,68.35,7.19,68.7271314693,136.66,81.11112,2.69991,81.1560429153,3.05112,0.8899100000000001,3.1782500000000002,78.06,1.81,78.0809816793,138.32,75.60112,28.78991,80.8973934256,3.05112,0.8899100000000001,3.1782500000000002,72.55,27.9,77.7297401256,136.22
2021-11-13 16:30:00,76.61696,4.26453,76.735550925,2.58696,0.75453,2.69475,74.03,3.51,74.1131634732,138.08,75.13696,7.32453,75.4931221885,2.58696,0.75453,2.69475,72.55,6.57,72.8468763915,136.36,85.41696,2.45453,85.4522192407,2.58696,0.75453,2.69475,82.83,1.7000000000000002,82.8474435333,137.96,79.63696,27.85453,84.3677677763,2.58696,0.75453,2.69475,77.05,27.1,81.6768786132,135.92
2021-11-13 17:00:00,75.22488,8.73184,75.7299650125,13.75488,4.01184,14.328,61.47,4.72,61.6509472758,137.83,73.94488,13.87184,75.2347873208,13.75488,4.01184,14.328,60.19,9.86,60.9922593449,136.05,82.50488,6.98184,82.7997663861,13.75488,4.01184,14.328,68.75,2.9699999999999998,68.8141220971,137.71,77.68488,34.811840000000004,85.1281668122,13.75488,4.01184,14.328,63.93,30.8,70.9625598467,135.62
2021-11-13 17:30:00,79.27888,7.77884,79.6595955664,12.57888,3.6688400000000003,13.103,66.7,4.11,66.8265074652,138.21,77.93888,12.81884,78.9860220204,12.57888,3.6688400000000003,13.103,65.36,9.15,65.9973643413,136.67,87.19888,5.98884,87.404295534,12.57888,3.6688400000000003,13.103,74.62,2.32,74.6560566866,138.08,81.95888,33.65884,88.6012162501,12.57888,3.6688400000000003,13.103,69.38,29.99,75.5842873883,136.25
2021-11-13 18:00:00,79.82296,7.01628,80.1307252444,10.03296,2.92628,10.451,69.79,4.09,69.9097432408,137.99,78.48296,11.72628,79.3541470435,10.03296,2.92628,10.451,68.45,8.8,69.0133501578,136.44,88.11296,5.23628,88.2684108172,10.03296,2.92628,10.451,78.08,2.31,78.1141632484,137.87,82.72296,32.54628,88.8951542718,10.03296,2.92628,10.451,72.69,29.62,78.4931876025,136.02
2021-11-13 18:30:00,74.9764,9.39895,75.5632239787,12.7164,3.70895,13.24625,62.26,5.69,62.5194665684,138.02,73.6564,13.61895,74.9048800818,12.7164,3.70895,13.24625,60.94,9.91,61.7405191102,136.44,82.3364,7.76895,82.7021121197,12.7164,3.70895,13.24625,69.62,4.06,69.7382821698,137.9,77.4464,34.66895,84.8521123312,12.7164,3.70895,13.24625,64.73,30.96,71.7530103898,135.99
2021-11-13 19:00:00,72.5392,12.35935,73.5845708628,15.2892,4.45935,15.92625,57.25,7.9,57.7924951875,138.56,71.2192,15.65935,72.9204339747,15.2892,4.45935,15.92625,55.93,11.2,57.0403795569,136.91,79.2892,10.96935,80.0443869117,15.2892,4.45935,15.92625,64.0,6.51,64.3302424992,138.43,74.6392,36.63935,83.1471715999,15.2892,4.45935,15.92625,59.35,32.18,67.512775828,136.48
2021-11-13 19:30:00,68.72888,10.34384,69.5029062126,12.21888,3.56384,12.728,56.51,6.78,56.9152747512,138.26,67.40888,14.96384,69.0497908063,12.21888,3.56384,12.728,55.19,11.4,56.3550893886,136.54,75.40888,8.85384,75.926870511,12.21888,3.56384,12.728,63.19,5.29,63.4110416253,138.15,70.80888,35.80384,79.3461558338,12.21888,3.56384,12.728,58.59,32.24,66.8745519611,136.12
2021-11-13 20:00:00,69.6604,14.13095,71.0792169066,4.4604,1.30095,4.64625,65.2,12.83,66.4503491338,137.51,69.3904,12.66095,70.5359997949,4.4604,1.30095,4.64625,64.93,11.36,65.9162688568,135.94,77.3604,13.37095,78.5074123383,4.4604,1.30095,4.64625,72.9,12.07,73.8924549599,137.4,74.6304,14.58095,76.0414407219,4.4604,1.30095,4.64625,70.17,13.28,71.4155956357,135.51
2021-11-13 20:30:00,68.0032,15.7226,69.7971013796,6.0432,1.7626,6.295,61.96,13.96,63.5131734367,139.08,67.8632,15.5026,69.6113821225,6.0432,1.7626,6.295,61.82,13.74,63.3285085882,139.15,75.3032,15.0226,76.7870460494,6.0432,1.7626,6.295,69.26,13.26,70.5179069457,138.96,73.0132,15.2926,74.5975266949,6.0432,1.7626,6.295,66.97,13.53,68.3230693104,138.72
2021-11-13 21:00:00,66.00104,11.06822,66.9226626417,7.33104,2.13822,7.6365,58.67,8.93,59.3457142513,139.08,65.02104,22.47822,68.7968459818,7.33104,2.13822,7.6365,57.69,20.34,61.1706767986,139.15,72.94104,9.89822,73.6095786936,7.33104,2.13822,7.6365,65.61,7.76,66.0673118872,138.96,69.56104,23.23822,73.3399833287,7.33104,2.13822,7.6365,62.23,21.1,65.7098386849,138.72
2021-11-13 21:30:00,66.05824,5.09282,66.2542669377,5.59824,1.6328200000000002,5.8315,60.46,3.46,60.5589233722,138.55,63.90824,27.86282,69.7180025406,5.59824,1.6328200000000002,5.8315,58.31,26.23,63.93800904,136.7,73.22824,3.18282,73.2973770107,5.59824,1.6328200000000002,5.8315,67.63,1.55,67.647759756,138.44,68.16824,28.30282,73.8102876613,5.59824,1.6328200000000002,5.8315,62.57,26.67,68.0168640853,136.26
2021-11-13 22:00:00,63.60752,4.18636,63.7451347994,3.3475200000000003,0.9763600000000001,3.487,60.26,3.21,60.3454364472,138.55,61.44752,26.99636,67.1163256399,3.3475200000000003,0.9763600000000001,3.487,58.1,26.02,63.6604304101,136.7,70.75752,2.24636,70.7931689487,3.3475200000000003,0.9763600000000001,3.487,67.41,1.27,67.4219622972,138.44,65.70752,27.41636,71.1978579748,3.3475200000000003,0.9763600000000001,3.487,62.36,26.44,67.733619422,136.26
2021-11-13 22:30:00,60.59296,4.42378,60.7542313839,2.41296,0.7037800000000001,2.5135,58.18,3.7199999999999998,58.2988061627,139.06,58.47296,27.36378,64.5589924569,2.41296,0.7037800000000001,2.5135,56.06,26.66,62.0763980914,137.21,67.48296,2.52378,67.5301366491,2.41296,0.7037800000000001,2.5135,65.07,1.82,65.0954476135,138.48,62.59296,27.83378,68.5025397387,2.41296,0.7037800000000001,2.5135,60.18,27.13,66.0126450008,136.26
2021-11-13 23:00:00,57.78096,6.08153,58.1001234565,5.01096,1.46153,5.21975,52.77,4.62,52.9718538471,139.06,55.72096,29.21153,62.9137414899,5.01096,1.46153,5.21975,50.71,27.75,57.8062851254,137.21,64.02096,4.24153,64.1613115207,5.01096,1.46153,5.21975,59.01,2.7800000000000002,59.0754475226,138.95,59.49096,29.73153,66.5066778441,5.01096,1.46153,5.21975,54.48,28.27,61.3780359738,136.76
2021-11-13 23:30:00,54.476,5.11925,54.7160058535,2.946,0.8592500000000001,3.06875,51.53,4.26,51.7057878772,139.68,53.056,24.97925,58.6421526426,2.946,0.8592500000000001,3.06875,50.11,24.12,55.6128267579,137.82,60.536,12.19925,61.7529675122,2.946,0.8592500000000001,3.06875,57.59,11.34,58.6958576051,139.57,56.766,25.29925,62.1484577971,2.946,0.8592500000000001,3.06875,53.82,24.44,59.1092716923,137.36
2021-11-14 00:00:00,51.63752,3.29011,51.7422293254,2.5375199999999998,0.74011,2.64325,49.1,2.55,49.1661723139,139.16,51.25752,20.35011,55.1494363848,2.5375199999999998,0.74011,2.64325,48.72,19.61,52.5184777007,137.8,57.32752,24.40011,62.3041725518,2.5375199999999998,0.74011,2.64325,54.79,23.66,59.6803124992,139.04,54.85752,20.38011,58.520905531,2.5375199999999998,0.74011,2.64325,52.32,19.64,55.8848101008,137.36
2021-11-14 00:30:00,50.51744,3.38592,50.6307831107,2.55744,0.74592,2.664,47.96,2.64,48.0326055925,137.13,50.14744,20.47592,54.1666783032,2.55744,0.74592,2.664,47.59,19.73,51.517773632,136.87,56.06744,24.47592,61.1770258185,2.55744,0.74592,2.664,53.51,23.73,58.5357412185,137.03,53.67744,20.50592,57.4609460416,2.55744,0.74592,2.664,51.12,19.76,54.8061310439,136.41
2021-11-14 01:00:00,50.46152,3.52711,50.5846370518,2.80152,0.8171100000000001,2.91825,47.66,2.71,47.7369846136,137.13,50.07152,20.68711,54.1766890393,2.80152,0.8171100000000001,2.91825,47.27,19.87,51.2764058803,136.87,55.97152,24.53711,61.1136712877,2.80152,0.8171100000000001,2.91825,53.17,23.72,58.2210211178,137.03,53.57152,20.74711,57.4486756023,2.80152,0.8171100000000001,2.91825,50.77,19.93,54.5417069773,136.41
2021-11-14 01:30:00,49.73208,3.62144,49.8637604759,3.02208,0.8814400000000001,3.148,46.71,2.74,46.7902949339,137.13,49.33208,20.74144,53.515058165,3.02208,0.8814400000000001,3.148,46.31,19.86,50.3888449957,136.88,55.11208,24.72144,60.4027396531,3.02208,0.8814400000000001,3.148,52.09,23.84,57.2862435494,137.04,52.76208,20.78144,56.7071894419,3.02208,0.8814400000000001,3.148,49.74,19.9,53.5731051928,136.42
2021-11-14 02:00:00,48.81768,4.05849,48.9860921248,2.9776800000000003,0.8684900000000001,3.10175,45.84,3.19,45.9508617982,137.13,48.43768,20.47849,52.58875732,2.9776800000000003,0.8684900000000001,3.10175,45.46,19.61,49.5092284327,136.88,54.09768,25.37849,59.7547214541,2.9776800000000003,0.8684900000000001,3.10175,51.12,24.51,56.6921026246,137.04,51.81768,20.50849,55.7285395705,2.9776800000000003,0.8684900000000001,3.10175,48.84,19.64,52.64100303,136.42
2021-11-14 02:30:00,47.84792,4.04981,48.0190005036,2.94792,0.8598100000000001,3.07075,44.9,3.19,45.0131769596,137.62,47.46792,20.48981,51.7014094872,2.94792,0.8598100000000001,3.07075,44.52,19.63,48.6555988556,137.28,53.00792,25.39981,58.7791623857,2.94792,0.8598100000000001,3.07075,50.06,24.54,55.7513694899,137.53,50.77792,20.51981,54.7673238525,2.94792,0.8598100000000001,3.07075,47.83,19.66,51.712904579,136.84
2021-11-14 03:00:00,47.13944,4.32942,47.3378356186,3.04944,0.8894200000000001,3.1765,44.09,3.44,44.2239946183,137.72,46.71944,20.70942,51.1036804022,3.04944,0.8894200000000001,3.1765,43.67,19.82,47.9572862035,137.39,52.19944,25.74942,58.2049324942,3.04944,0.8894200000000001,3.1765,49.15,24.86,55.0794163005,137.64,49.98944,20.73942,54.1208615365,3.04944,0.8894200000000001,3.1765,46.94,19.85,50.9645572923,136.95
2021-11-14 03:30:00,46.16576,4.56293,46.3907073298,3.09576,0.9029300000000001,3.2247500000000002,43.07,3.66,43.2252299011,137.81,45.71576,20.90293,50.2679141696,3.09576,0.9029300000000001,3.2247500000000002,42.62,20.0,47.0793415417,137.48,51.10576,25.97293,57.3270599103,3.09576,0.9029300000000001,3.2247500000000002,48.01,25.07,54.1614715457,137.74,48.90576,20.97293,53.2131295261,3.09576,0.9029300000000001,3.2247500000000002,45.81,20.07,50.0136081482,137.09
2021-11-14 04:00:00,45.36424,4.76832,45.61415511,3.11424,0.9083200000000001,3.2439999999999998,42.25,3.86,42.4259602131,137.81,44.91424,21.13832,49.6398783963,3.11424,0.9083200000000001,3.2439999999999998,41.8,20.23,46.438054438099996,137.48,50.19424,26.23832,56.6384248157,3.11424,0.9083200000000001,3.2439999999999998,47.08,25.33,53.4615310293,137.74,48.04424,21.20832,52.5170623169,3.11424,0.9083200000000001,3.2439999999999998,44.93,20.3,49.3030921951,137.03
2021-11-14 04:30:00,45.12832,4.65451,45.3677168189,3.23832,0.9445100000000001,3.37325,41.89,3.71,42.0539677082,137.94,44.66832,21.05451,49.381688944,3.23832,0.9445100000000001,3.37325,41.43,20.11,46.0527632179,137.62,49.90832,26.14451,56.3415992705,3.23832,0.9445100000000001,3.37325,46.67,25.2,53.0389375836,137.88,47.76832,21.11451,52.2267644811,3.23832,0.9445100000000001,3.37325,44.53,20.17,48.8850672496,137.17
2021-11-14 05:00:00,45.0264,4.5177,45.2524729739,3.1464,0.9177000000000001,3.2775,41.88,3.6,42.03444302,137.91,44.5764,20.9077,49.2360371705,3.1464,0.9177000000000001,3.2775,41.43,19.99,46.0004891278,137.62,49.8264,26.0077,56.2056100069,3.1464,0.9177000000000001,3.2775,46.68,25.09,52.9955705696,137.88,47.6764,20.9677,52.083428845,3.1464,0.9177000000000001,3.2775,44.53,20.05,48.835677531900004,137.15
2021-11-14 05:30:00,45.73288,4.47209,45.9510163333,3.09288,0.9020900000000001,3.22175,42.64,3.5700000000000003,42.7891867181,137.91,45.28288,20.80209,49.8323807324,3.09288,0.9020900000000001,3.22175,42.19,19.9,46.6476805426,137.62,50.61288,25.85209,56.8330377445,3.09288,0.9020900000000001,3.22175,47.52,24.95,53.6717141519,137.88,48.43288,20.85209,52.7309541205,3.09288,0.9020900000000001,3.22175,45.34,19.95,49.535018926,137.15
2021-11-14 06:00:00,46.66368,3.90899,46.8271207097,3.01368,0.87899,3.13925,43.65,3.03,43.755038567,137.82,46.22368,21.47899,50.970340436,3.01368,0.87899,3.13925,43.21,20.6,47.8692396012,137.51,51.67368,25.22899,57.5036619805,3.01368,0.87899,3.13925,48.66,24.35,54.412481105,137.77,49.45368,21.56899,53.9526440053,3.01368,0.87899,3.13925,46.44,20.69,50.8404337118,137.07
2021-11-14 06:30:00,49.16296,2.88503,49.2475383554,2.86296,0.83503,2.98225,46.3,2.05,46.3453611487,137.82,48.74296,21.14503,53.1318025599,2.86296,0.83503,2.98225,45.88,20.31,50.1744008435,137.65,54.50296,24.17503,59.6238603603,2.86296,0.83503,2.98225,51.64,23.34,56.6696144331,137.77,52.15296,21.20503,56.2990633498,2.86296,0.83503,2.98225,49.29,20.37,53.3333010417,137.22
2021-11-14 07:00:00,51.29264,2.03077,51.332825219,2.64264,0.7707700000000001,2.75275,48.65,1.26,48.6663138115,138.02,50.89264,20.21077,54.7588899647,2.64264,0.7707700000000001,2.75275,48.25,19.44,52.0189974913,137.92,56.94264,23.15077,61.4688734382,2.64264,0.7707700000000001,2.75275,54.3,22.38,58.7312046531,137.98,54.45264,20.22077,58.0858807488,2.64264,0.7707700000000001,2.75275,51.81,19.45,55.3405692056,137.48
2021-11-14 07:30:00,54.10696,2.08953,54.147292232,2.94696,0.85953,3.06975,51.16,1.23,51.1747838295,137.61,53.74696,19.08953,57.0363556415,2.94696,0.85953,3.06975,50.8,18.23,53.9719640184,137.51,60.05696,23.00953,64.313893641,2.94696,0.85953,3.06975,57.11,22.15,61.2549965309,137.58,57.48696,19.01953,60.5515738149,2.94696,0.85953,3.06975,54.54,18.16,57.4838864379,137.08
2021-11-14 08:00:00,55.00192,2.06681,55.0407386148,4.17192,1.21681,4.34575,50.83,0.85,50.8371065266,136.99,54.65192,18.97681,57.8528450248,4.17192,1.21681,4.34575,50.48,17.76,53.5130638256,136.78,60.94192,22.83681,65.080238969,4.17192,1.21681,4.34575,56.77,21.62,60.7474880139,136.95,58.36192,18.87681,61.3387941018,4.17192,1.21681,4.34575,54.19,17.66,56.9950146943,136.34
2021-11-14 08:30:00,61.86624,1.23682,61.878601919,2.52624,0.73682,2.6315,59.34,0.5,59.3421064675,136.44,61.43624,15.47682,63.3556906888,2.52624,0.73682,2.6315,58.91,14.74,60.7260710074,135.98,68.84624,21.59682,72.1541918134,2.52624,0.73682,2.6315,66.32,20.86,69.5232479103,136.4,65.70624,15.15682,67.4317370935,2.52624,0.73682,2.6315,63.18,14.42,64.8046973606,135.58
2021-11-14 09:00:00,65.78528,2.73279,65.8420170246,2.6152800000000003,0.7627900000000001,2.72425,63.17,1.97,63.200710439,136.44,65.43528,15.43279,67.2305501678,2.6152800000000003,0.7627900000000001,2.72425,62.82,14.67,64.5101643154,135.98,73.24528,19.01279,75.6726980216,2.6152800000000003,0.7627900000000001,2.72425,70.63,18.25,72.9497045916,136.4,69.98528,15.11279,71.5984346076,2.6152800000000003,0.7627900000000001,2.72425,67.37,14.35,68.8813429021,135.58
2021-11-14 09:30:00,68.7284,4.93495,68.9053459324,2.8284000000000002,0.8249500000000001,2.94625,65.9,4.11,66.0280402556,135.79,69.5484,10.12495,70.2815377967,2.8284000000000002,0.8249500000000001,2.94625,66.72,9.3,67.3650384101,136.27,76.5284,23.86495,80.163157654,2.8284000000000002,0.8249500000000001,2.94625,73.7,23.04,77.2174306747,135.75,73.8984,14.754950000000001,75.3570306744,2.8284000000000002,0.8249500000000001,2.94625,71.07,13.93,72.4223018137,135.86
2021-11-14 10:00:00,70.548,6.73775,70.8690170601,4.038,1.17775,4.20625,66.51,5.5600000000000005,66.7419935273,135.79,72.298,6.50775,72.5902997243,4.038,1.17775,4.20625,68.26,5.33,68.4677770926,136.27,78.388,27.98775,83.2345642991,4.038,1.17775,4.20625,74.35,26.81,79.0360588592,135.75,76.368,15.45775,77.9167084717,4.038,1.17775,4.20625,72.33,14.28,73.7261642838,135.86
2021-11-14 10:30:00,71.76768,6.88474,72.0971534629,5.70768,1.66474,5.9455,66.06,5.22,66.2659188422,136.05,73.47768,6.54474,73.7685778625,5.70768,1.66474,5.9455,67.77,4.88,67.9454729912,137.2,79.53768,28.20474,84.3904609435,5.70768,1.66474,5.9455,73.83,26.54,78.4553407997,136.01,77.53768,16.54474,79.2831649308,5.70768,1.66474,5.9455,71.83,14.88,73.3550495876,136.8
2021-11-14 11:00:00,71.6556,6.96455,71.9932633519,6.7356,1.96455,7.01625,64.92,5.0,65.1122599823,136.36,73.3756,7.14455,73.7226103042,6.7356,1.96455,7.01625,66.64,5.18,66.8410203393,137.62,79.2956,28.31455,84.199203803,6.7356,1.96455,7.01625,72.56,26.35,77.1963477115,136.32,77.3556,16.60455,79.117633509,6.7356,1.96455,7.01625,70.62,14.64,72.1215224465,137.21
2021-11-14 11:30:00,71.6724,7.37945,72.0512956446,8.6724,2.52945,9.03375,63.0,4.85,63.1864107226,136.59,73.3524,7.04945,73.6903611815,8.6724,2.52945,9.03375,64.68,4.52,64.8377420952,137.93,79.0724,28.69945,84.1195748448,8.6724,2.52945,9.03375,70.4,26.17,75.1067833155,136.56,77.2024,17.90945,79.2525013174,8.6724,2.52945,9.03375,68.53,15.38,70.2346445851,137.5
2021-11-14 12:00:00,72.6932,7.5551,73.0847512293,10.5432,3.0751,10.9825,62.15,4.48,62.3112582123,136.59,74.3532,7.9651,74.7786143777,10.5432,3.0751,10.9825,63.81,4.89,63.9970952466,137.93,79.9832,28.7951,85.0086470087,10.5432,3.0751,10.9825,69.44,25.72,74.0501991895,136.56,78.1632,18.0451,80.2191465191,10.5432,3.0751,10.9825,67.62,14.97,69.2572400547,137.5
2021-11-14 12:30:00,74.54568,9.61499,75.1631987036,15.92568,4.64499,16.58925,58.62,4.97,58.8303093652,136.47,76.12568,7.99499,76.544359822,15.92568,4.64499,16.58925,60.2,3.35,60.2931380839,137.81,81.38568,30.93499,87.0666555885,15.92568,4.64499,16.58925,65.46,26.29,70.5420137223,136.43,79.70568,21.31499,82.5065101853,15.92568,4.64499,16.58925,63.78,16.67,65.9225098127,137.33
2021-11-14 13:00:00,72.21024,10.55007,72.9768644014,18.24024,5.32007,19.00025,53.97,5.23,54.2228162308,136.6,73.68024,6.80007,73.9933694223,18.24024,5.32007,19.00025,55.44,1.48,55.4597511715,138.06,78.48024,31.91007,84.7195410626,18.24024,5.32007,19.00025,60.24,26.59,65.8474426231,136.56,76.98024,24.10007,80.6645568045,18.24024,5.32007,19.00025,58.74,18.78,61.6690846373,137.6
2021-11-14 13:30:00,71.37808,7.99569,71.8245178408,11.60808,3.38569,12.09175,59.77,4.61,59.9475187143,136.55,72.92808,6.28569,73.1984613996,11.60808,3.38569,12.09175,61.32,2.9,61.3885363891,138.08,78.39808,29.22569,83.6683925008,11.60808,3.38569,12.09175,66.79,25.84,71.6143121171,136.5,76.55808,20.50569,79.2566901634,11.60808,3.38569,12.09175,64.95,17.12,67.168421896,137.63
2021-11-14 14:00:00,72.21928,6.75229,72.5342527635,7.85928,2.29229,8.18675,64.36,4.46,64.5143487916,136.55,73.88928,5.33229,74.0814350263,7.85928,2.29229,8.18675,66.03,3.04,66.0999432678,138.08,79.78928,27.97229,84.5504477266,7.85928,2.29229,8.18675,71.93,25.68,76.3766148765,136.5,77.83928,19.24229,80.1824122571,7.85928,2.29229,8.18675,69.98,16.95,72.0034922764,137.63
2021-11-14 14:30:00,71.44368,6.06649,71.7007790255,5.95368,1.73649,6.20175,65.49,4.33,65.632987133,136.61,73.13368,4.91649,73.2987518602,5.95368,1.73649,6.20175,67.18,3.18,67.2552213586,138.13,79.15368,27.31649,83.7346743199,5.95368,1.73649,6.20175,73.2,25.58,77.5408047418,136.54,77.15368,18.56649,79.356189982,5.95368,1.73649,6.20175,71.2,16.83,73.1620728247,137.68
2021-11-14 15:00:00,71.28648,5.67814,71.512261219,4.65648,1.3581400000000001,4.8505,66.63,4.32,66.7698981578,136.61,73.01648,4.53814,73.1573719201,4.65648,1.3581400000000001,4.8505,68.36,3.18,68.4339243358,138.13,79.15648,26.93814,83.6146620674,4.65648,1.3581400000000001,4.8505,74.5,25.58,78.7691970252,136.54,77.09648,18.18814,79.2128503783,4.65648,1.3581400000000001,4.8505,72.44,16.83,74.3693653328,137.68
2021-11-14 15:30:00,72.57504,5.34647,72.771705851,3.24504,0.94647,3.38025,69.33,4.4,69.4694817888,136.52,74.34504,4.00647,74.452916494,3.24504,0.94647,3.38025,71.1,3.06,71.1658176374,138.02,80.76504,26.54647,85.0159206012,3.24504,0.94647,3.38025,77.52,25.6,81.637677576,136.44,78.60504,17.82647,80.6010877474,3.24504,0.94647,3.38025,75.36,16.88,77.2273526673,137.56
2021-11-14 16:00:00,84.67472,7.60721,85.0157506058,12.26472,3.57721,12.77575,72.41,4.03,72.5220587132,136.43,86.53472,7.78721,86.8843967871,12.26472,3.57721,12.77575,74.27,4.21,74.3892263705,137.92,93.26472,28.71721,97.5857886522,12.26472,3.57721,12.77575,81.0,25.14,84.8116713666,136.33,90.99472,19.10721,92.979161869,12.26472,3.57721,12.77575,78.73,15.53,80.2470796976,137.48
2021-11-14 16:30:00,79.3936,4.32855,79.5115090164,3.9036,1.13855,4.06625,75.49,3.19,75.557370256,135.53,81.3736,5.63855,81.568719636,3.9036,1.13855,4.06625,77.47,4.5,77.6005856937,136.97,88.3636,25.17855,91.8808205507,3.9036,1.13855,4.06625,84.46,24.04,87.8146525359,135.43,86.0136,16.22855,87.5311671353,3.9036,1.13855,4.06625,82.11,15.09,83.4850896867,136.95
2021-11-14 17:00:00,79.56824,7.45657,79.9168646336,11.98824,3.49657,12.48775,67.58,3.96,67.6959230678,135.53,81.35824,5.73657,81.5602320452,11.98824,3.49657,12.48775,69.37,2.24,69.406156067,136.97,87.52824,28.36657,92.0100814643,11.98824,3.49657,12.48775,75.54,24.87,79.5286646436,135.43,85.55824,21.06657,88.1136357408,11.98824,3.49657,12.48775,73.57,17.57,75.6389436732,136.51
2021-11-14 17:30:00,90.88824,11.16282,91.5711784387,23.83824,6.95282,24.8315,67.05,4.21,67.182040755,135.97,92.65824,8.49282,93.0466411616,23.83824,6.95282,24.8315,68.82,1.54,68.8372282998,137.63,98.79824,32.21282,103.9170727044,23.83824,6.95282,24.8315,74.96,25.26,79.1016384154,135.5,96.75824,25.38282,100.0322176054,23.83824,6.95282,24.8315,72.92,18.43,75.2129729502,136.78
2021-11-14 18:00:00,85.28832,5.31826,85.4539725106,7.7083200000000005,2.24826,8.0295,77.58,3.07,77.6407193424,135.97,87.32832,6.03826,87.5368268665,7.7083200000000005,2.24826,8.0295,79.62,3.79,79.7101530547,137.63,94.52832,26.09826,98.0648890126,7.7083200000000005,2.24826,8.0295,86.82,23.85,90.0362976804,135.87,92.12832,18.03826,93.8776127192,7.7083200000000005,2.24826,8.0295,84.42,15.79,85.8839944344,137.2
2021-11-14 18:30:00,80.02048,6.98139,80.3244484934,8.37048,2.44139,8.71925,71.65,4.54,71.793691227,135.35,78.93048,9.86139,79.5441241435,8.37048,2.44139,8.71925,70.56,7.42,70.9490662377,136.87,87.32048,18.04139,89.1647799333,8.37048,2.44139,8.71925,78.95,15.6,80.4764717169,135.25,83.22048,29.42139,88.268151,8.37048,2.44139,8.71925,74.85,26.98,79.5640804635,136.43
2021-11-14 19:00:00,76.53168,5.34549,76.7181354502,7.80168,2.27549,8.12675,68.73,3.07,68.7985305076,138.23,74.93168,9.41549,75.520911803,7.80168,2.27549,8.12675,67.13,7.14,67.5086401878,137.83,83.31168,19.00549,85.4520021682,7.80168,2.27549,8.12675,75.51,16.73,77.3411468754,138.13,78.96168,29.99549,84.4670132582,7.80168,2.27549,8.12675,71.16,27.72,76.3684751714,137.39
2021-11-14 19:30:00,76.97856,4.98583,77.1398548123,3.68856,1.07583,3.84225,73.29,3.91,73.3942245684,138.01,75.36856,7.8758300000000006,75.7789451937,3.68856,1.07583,3.84225,71.68,6.8,72.0018221992,137.11,84.24856,16.58583,85.8656486545,3.68856,1.07583,3.84225,80.56,15.51,82.039464284,137.9,79.69856,28.14583,84.5224716419,3.68856,1.07583,3.84225,76.01,27.07,80.68646107000001,136.67
