Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-14 20:00:00,76.43808,4.88319,76.5939006623,2.06808,0.60319,2.15425,74.37,4.28,74.493055381,138.01,74.84808,7.72319,75.2454832097,2.06808,0.60319,2.15425,72.78,7.12,73.1274421814,137.11,83.81808,15.79319,85.2929972815,2.06808,0.60319,2.15425,81.75,15.19,83.1492549576,137.9,79.23808,28.13319,84.0841822322,2.06808,0.60319,2.15425,77.17,27.53,81.9335694328,136.67
2021-11-14 20:30:00,75.2004,4.5722000000000005,75.3392671387,2.0304,0.5922000000000001,2.115,73.17,3.98,73.2781638689,138.27,73.6104,8.0722,74.0516806089,2.0304,0.5922000000000001,2.115,71.58,7.48,71.9697630953,137.44,82.4604,16.1622,84.0293655635,2.0304,0.5922000000000001,2.115,80.43,15.57,81.9231945178,138.16,77.9504,28.5422,83.0115777527,2.0304,0.5922000000000001,2.115,75.92,27.95,80.9014765007,136.99
2021-11-14 21:00:00,73.02056,4.70808,73.1721818726,2.05056,0.5980800000000001,2.136,70.97,4.11,71.0889091209,138.47,71.50056,8.93808,72.057056243,2.05056,0.5980800000000001,2.136,69.45,8.34,69.9489678266,137.65,80.04056,16.02808,81.6295938591,2.05056,0.5980800000000001,2.136,77.99,15.43,79.5017295409,138.37,75.70056,29.51808,81.2520266283,2.05056,0.5980800000000001,2.136,73.65,28.92,79.1245151644,137.2
2021-11-14 21:30:00,68.63376,3.75568,68.73643971,2.21376,0.64568,2.306,66.42,3.11,66.4927702837,138.39,67.17376,9.98568,67.9119123394,2.21376,0.64568,2.306,64.96,9.34,65.6280214543,137.69,75.16376,17.19568,77.1056562646,2.21376,0.64568,2.306,72.95,16.55,74.8037766426,138.29,71.11376,30.67568,77.4478160105,2.21376,0.64568,2.306,68.9,30.03,75.1599022086,137.24
2021-11-14 22:00:00,66.32504,3.47022,66.4157613662,2.19504,0.64022,2.2865,64.13,2.83,64.1924123242,138.49,64.85504,10.900220000000001,65.7646638359,2.19504,0.64022,2.2865,62.66,10.26,63.4944344018,137.82,72.62504,17.53022,74.7108094472,2.19504,0.64022,2.2865,70.43,16.89,72.4269079832,138.42,68.64504,31.72022,75.6195336765,2.19504,0.64022,2.2865,66.45,31.08,73.35917734,137.35
2021-11-14 22:30:00,62.6864,1.67895,62.708879898,2.1564,0.62895,2.24625,60.53,1.05,60.5391063694,138.75,61.1664,10.63895,62.0847464846,2.1564,0.62895,2.24625,59.01,10.01,59.8529882295,138.17,68.5964,19.65895,71.3578335438,2.1564,0.62895,2.24625,66.44,19.03,69.1116090104,138.7,64.7364,31.54895,72.0148438245,2.1564,0.62895,2.24625,62.58,30.92,69.8018824961,137.71
2021-11-14 23:00:00,58.13552,10.87286,59.1435353209,2.13552,0.6228600000000001,2.2245,56.0,10.25,56.9303302291,139.3,57.99552,5.81286,58.2861019579,2.13552,0.6228600000000001,2.2245,55.86,5.19,56.1005855584,138.49,64.43552,20.98286,67.7658959319,2.13552,0.6228600000000001,2.2245,62.3,20.36,65.5425022409,139.25,61.35552,26.35286,66.7755424137,2.13552,0.6228600000000001,2.2245,59.22,25.73,64.5681136475,138.04
2021-11-14 23:30:00,54.63136,19.32748,57.9494346702,2.15136,0.62748,2.241,52.48,18.7,55.7121207638,138.66,55.75136,3.03748,55.8340436168,2.15136,0.62748,2.241,53.6,2.41,53.6541526818,138.3,61.34136,19.42748,64.3443037557,2.15136,0.62748,2.241,59.19,18.8,62.1039137253,138.62,58.97136,23.35748,63.4286463059,2.15136,0.62748,2.241,56.82,22.73,61.1977556778,137.9
2021-11-15 00:00:00,51.01416,19.79413,54.7197597122,2.17416,0.6341300000000001,2.2647500000000003,48.84,19.16,52.4638084778,137.34,52.10416,3.93413,52.2524723641,2.17416,0.6341300000000001,2.2647500000000003,49.93,3.3,50.0389338416,137.92,57.25416,19.91413,60.6185731518,2.17416,0.6341300000000001,2.2647500000000003,55.08,19.28,58.3568744879,137.31,55.09416,24.53413,60.3099494359,2.17416,0.6341300000000001,2.2647500000000003,52.92,23.9,58.0666548029,137.5
2021-11-15 00:30:00,51.44136,19.19498,54.9059266004,2.21136,0.64498,2.3035,49.23,18.55,52.6088908836,138.01,52.53136,3.87498,52.674085217,2.21136,0.64498,2.3035,50.32,3.23,50.4235589779,138.65,57.73136,19.22498,60.8482520986,2.21136,0.64498,2.3035,55.52,18.58,58.5464499351,137.97,55.53136,24.50498,60.6978252349,2.21136,0.64498,2.3035,53.32,23.86,58.4150836685,138.24
2021-11-15 01:00:00,51.6636,18.9248,55.0206835654,2.0736,0.6048,2.16,49.59,18.32,52.8657781556,138.01,52.7536,3.9848,52.9038840162,2.0736,0.6048,2.16,50.68,3.38,50.7925860732,138.71,58.0036,18.9448,61.0190385044,2.0736,0.6048,2.16,55.93,18.34,58.8601775397,137.97,55.8036,24.5748,60.9750979335,2.0736,0.6048,2.16,53.73,23.97,58.8342910215,138.29
2021-11-15 01:30:00,49.88736,18.96423,53.3703167244,2.03736,0.59423,2.12225,47.85,18.37,51.2550426787,137.72,51.00736,5.13423,51.265105987,2.03736,0.59423,2.12225,48.97,4.54,49.1800010167,138.47,56.01736,18.98423,59.1468140314,2.03736,0.59423,2.12225,53.98,18.39,57.026594673,137.67,53.93736,25.81423,59.7964319526,2.03736,0.59423,2.12225,51.9,25.22,57.703192286,138.05
2021-11-15 02:00:00,50.6056,18.3758,53.8386178965,2.1456,0.6258,2.235,48.46,17.75,51.6084692662,137.75,51.7156,4.4058,51.9029320655,2.1456,0.6258,2.235,49.57,3.7800000000000002,49.7139145512,138.62,56.8056,18.2858,59.6761817897,2.1456,0.6258,2.235,54.66,17.66,57.4420682079,137.7,54.6856,25.2358,60.2275721659,2.1456,0.6258,2.235,52.54,24.61,58.0181325104,138.21
2021-11-15 02:30:00,49.50848,19.63664,53.2605597267,2.14848,0.6266400000000001,2.238,47.36,19.01,51.0328296296,138.32,50.55848,3.55664,50.6834251802,2.14848,0.6266400000000001,2.238,48.41,2.93,48.4985876083,139.19,55.55848,19.69664,58.9466057309,2.14848,0.6266400000000001,2.238,53.41,19.07,56.7123707845,138.26,53.44848,24.33664,58.7282901232,2.14848,0.6266400000000001,2.238,51.3,23.71,56.5141937924,138.76
2021-11-15 03:00:00,49.56808,19.37069,53.2185887258,2.12808,0.6206900000000001,2.21675,47.44,18.75,51.0109409833,138.6,50.63808,3.48069,50.7575644507,2.12808,0.6206900000000001,2.21675,48.51,2.86,48.5942352548,139.24,55.62808,19.43069,58.9239764303,2.12808,0.6206900000000001,2.21675,53.5,18.81,56.7103703039,138.53,53.52808,24.11069,58.707586569,2.12808,0.6206900000000001,2.21675,51.4,23.49,56.5131851872,138.79
2021-11-15 03:30:00,48.84496,19.21728,52.4893700477,2.1849600000000002,0.6372800000000001,2.276,46.66,18.58,50.2232217206,138.14,49.91496,3.80728,50.0599501877,2.1849600000000002,0.6372800000000001,2.276,47.73,3.17,47.8351523464,138.79,54.81496,19.24728,58.0959346874,2.1849600000000002,0.6372800000000001,2.276,52.63,18.61,55.823373241,138.08,52.75496,24.48728,58.1610925482,2.1849600000000002,0.6372800000000001,2.276,50.57,23.85,55.9119611532,138.35
2021-11-15 04:00:00,48.80928,18.98729,52.3723495335,2.21928,0.64729,2.31175,46.59,18.34,50.0697882959,138.17,49.86928,3.84729,50.0174642306,2.21928,0.64729,2.31175,47.65,3.2,47.7573292804,138.87,54.75928,18.98729,57.9577080953,2.21928,0.64729,2.31175,52.54,18.34,55.6489640515,138.11,52.71928,24.43729,58.1076899064,2.21928,0.64729,2.31175,50.5,23.79,55.823060647,138.44
2021-11-15 04:30:00,47.83816,19.62113,51.7056891905,2.19816,0.6411300000000001,2.28975,45.64,18.98,49.4292423571,137.86,48.86816,3.74113,49.0111529701,2.19816,0.6411300000000001,2.28975,46.67,3.1,46.7728436168,138.58,53.66816,19.70113,57.1699739467,2.19816,0.6411300000000001,2.28975,51.47,19.06,54.8857404068,137.8,51.65816,24.38113,57.1227187261,2.19816,0.6411300000000001,2.28975,49.46,23.74,54.8623659716,138.16
2021-11-15 05:00:00,48.70728,19.45379,52.448537352,2.20728,0.6437900000000001,2.29925,46.5,18.81,50.1604037065,138.11,49.73728,2.95379,49.824912415,2.20728,0.6437900000000001,2.29925,47.53,2.31,47.5861009119,138.76,54.64728,19.50379,58.0234696977,2.20728,0.6437900000000001,2.29925,52.44,18.86,55.7283877391,138.06,52.55728,23.61379,57.6183890712,2.20728,0.6437900000000001,2.29925,50.35,22.97,55.3420581475,138.32
2021-11-15 05:30:00,52.25896,18.35553,55.3888470891,2.17896,0.63553,2.26975,50.08,17.72,53.1225451198,138.32,53.35896,2.37553,53.4118128794,2.17896,0.63553,2.26975,51.18,1.74,51.2095694182,138.91,58.66896,18.27553,61.4495066234,2.17896,0.63553,2.26975,56.49,17.64,59.1801461641,138.26,56.41896,23.02553,60.9366398751,2.17896,0.63553,2.26975,54.24,22.39,58.6795509526,138.47
2021-11-15 06:00:00,54.92016,17.65713,57.6888049301,2.15016,0.6271300000000001,2.23975,52.77,17.03,55.4499215509,138.41,56.09016,1.6271300000000002,56.113755897,2.15016,0.6271300000000001,2.23975,53.94,1.0,53.9492687624,139.05,61.69016,17.51713,64.128976947,2.15016,0.6271300000000001,2.23975,59.54,16.89,61.8892858256,138.34,59.30016,22.16713,63.3079033649,2.15016,0.6271300000000001,2.23975,57.15,21.54,61.0744963139,138.62
2021-11-15 06:30:00,63.97464,13.47927,65.3792419875,2.53464,0.7392700000000001,2.64025,61.44,12.74,62.7469616794,138.32,65.28464,2.67927,65.3395952517,2.53464,0.7392700000000001,2.64025,62.75,1.94,62.7799816821,138.95,71.89464,12.84927,73.0338483189,2.53464,0.7392700000000001,2.64025,69.36,12.11,70.4092444215,138.25,69.03464,18.93927,71.585455702,2.53464,0.7392700000000001,2.64025,66.5,18.2,68.9455582326,138.53
2021-11-15 07:00:00,71.91816,9.781130000000001,72.5802469124,2.67816,0.7811300000000001,2.78975,69.24,9.0,69.8224720273,137.26,73.44816,5.39113,73.6457499796,2.67816,0.7811300000000001,2.78975,70.77,4.61,70.9199901297,138.03,80.87816,8.75113,81.3502245926,2.67816,0.7811300000000001,2.78975,78.2,7.97,78.6050946186,137.2,77.66816,15.82113,79.263177026,2.67816,0.7811300000000001,2.78975,74.99,15.04,76.4833426309,137.62
2021-11-15 07:30:00,78.98656,6.9360800000000005,79.2905156144,3.10656,0.9060800000000001,3.236,75.88,6.03,76.1192176786,135.63,80.63656,8.21608,81.0540485059,3.10656,0.9060800000000001,3.236,77.53,7.31,77.8738531216,136.5,88.83656,5.57608,89.0113872535,3.10656,0.9060800000000001,3.236,85.73,4.67,85.8571010459,135.58,85.27656,12.88608,86.2446679117,3.10656,0.9060800000000001,3.236,82.17,11.98,83.0387216905,136.08
2021-11-15 08:00:00,79.8644,9.5592,80.4344496593,10.4544,3.0492,10.89,69.41,6.51,69.7146197006,135.63,81.3744,11.5392,82.1884791926,10.4544,3.0492,10.89,70.92,8.49,71.4263711804,136.5,88.8444,8.2392,89.2256231584,10.4544,3.0492,10.89,78.39,5.19,78.5616204008,135.58,85.6544,13.6192,86.7303801906,10.4544,3.0492,10.89,75.2,10.57,75.9392184579,136.08
2021-11-15 08:30:00,81.1256,14.50455,82.4120436955,15.8556,4.62455,16.51625,65.27,9.88,66.0135387629,135.37,81.2856,9.25455,81.8107295106,15.8556,4.62455,16.51625,65.43,4.63,65.5936109694,136.04,88.6956,10.05455,89.2636736588,15.8556,4.62455,16.51625,72.84,5.43,73.0421145641,135.32,85.1856,19.44455,87.3766385944,15.8556,4.62455,16.51625,69.33,14.82,70.8962714111,135.66
2021-11-15 09:00:00,86.10768,18.24974,88.0203701711,15.18768,4.42974,15.8205,70.92,13.82,72.2539881252,135.7,84.52768,5.85974,84.7305449,15.18768,4.42974,15.8205,69.34,1.43,69.3547438897,135.88,93.15768,8.67974,93.5611630403,15.18768,4.42974,15.8205,77.97,4.25,78.0857438973,135.65,88.64768,22.50974,91.4609182342,15.18768,4.42974,15.8205,73.46,18.08,75.6522174163,135.5
2021-11-15 09:30:00,89.86976,10.08618,90.4339802809,9.44976,2.75618,9.8435,80.42,7.33,80.7533609208,136.6,89.81976,14.64618,91.0060430689,9.44976,2.75618,9.8435,80.37,11.89,81.2447475225,135.97,97.89976,14.28618,98.9366360205,9.44976,2.75618,9.8435,88.45,11.53,89.1983374285,136.55,96.38976,9.25618,96.8331694258,9.44976,2.75618,9.8435,86.94,6.5,87.182645062,135.56
2021-11-15 10:00:00,81.63224,7.06232,81.937164774,11.08224,3.23232,11.544,70.55,3.83,70.6538845358,136.98,81.86224,14.10232,83.0680550344,11.08224,3.23232,11.544,70.78,10.87,71.6098128751,137.93,88.60224,18.86232,90.5877698633,11.08224,3.23232,11.544,77.52,15.63,79.0800056904,136.93,87.86224,11.43232,88.6028845941,11.08224,3.23232,11.544,76.78,8.2,77.2166329232,137.52
2021-11-15 10:30:00,83.54888,17.54634,85.3714788243,16.47888,4.8063400000000005,17.1655,67.07,12.74,68.2692646804,138.04,82.04888,5.33634,82.2222307764,16.47888,4.8063400000000005,17.1655,65.57,0.53,65.5721419507,139.29,90.18888,10.57634,90.8068997568,16.47888,4.8063400000000005,17.1655,73.71,5.77,73.9354921536,137.98,85.95888,24.28634,89.3238790103,16.47888,4.8063400000000005,17.1655,69.48,19.48,72.1591352498,138.87
2021-11-15 11:00:00,84.0068,15.84865,85.4887252979,18.8868,5.50865,19.67375,65.12,10.34,65.9358021108,137.92,82.4468,9.53865,82.996750985,18.8868,5.50865,19.67375,63.56,4.03,63.6876322374,137.24,90.4368,13.85865,91.4924968184,18.8868,5.50865,19.67375,71.55,8.35,72.0355814858,137.86,86.2368,20.94865,88.7447554003,18.8868,5.50865,19.67375,67.35,15.44,69.0971497241,136.81
2021-11-15 11:30:00,85.1512,17.20035,86.871047545,23.0412,6.72035,24.00125,62.11,10.48,62.9879551978,137.64,83.6212,10.920350000000001,84.3312464841,23.0412,6.72035,24.00125,60.58,4.2,60.7254180718,136.3,91.2712,14.85035,92.4714271792,23.0412,6.72035,24.00125,68.23,8.13,68.7126611332,137.58,87.2212,21.94035,89.9384049645,23.0412,6.72035,24.00125,64.18,15.22,65.9599939357,135.93
2021-11-15 12:00:00,85.32016,16.92338,86.9823573666,22.16016,6.46338,23.0835,63.16,10.46,64.0202874095,137.48,83.79016,10.63338,84.4621790096,22.16016,6.46338,23.0835,61.63,4.17,61.7709138673,136.15,91.57016,14.66338,92.7367721858,22.16016,6.46338,23.0835,69.41,8.2,69.8926898896,137.42,87.47016,21.76338,90.1369713239,22.16016,6.46338,23.0835,65.31,15.3,67.0782088312,135.76
2021-11-15 12:30:00,84.96456,17.18883,86.6858254432,22.14456,6.45883,23.06725,62.82,10.73,63.7297834611,137.76,83.43456,10.86883,84.1395107424,22.14456,6.45883,23.06725,61.29,4.41,61.4484515671,136.42,91.17456,14.41883,92.3076543401,22.14456,6.45883,23.06725,69.03,7.96,69.4874269203,137.7,87.07456,21.54883,89.7013437668,22.14456,6.45883,23.06725,64.93,15.09,66.6604305417,136.05
2021-11-15 13:00:00,85.70592,17.12006,87.3990913995,19.405920000000002,5.66006,20.2145,66.3,11.46,67.2831449919,137.94,84.12592,10.48006,84.7761881276,19.405920000000002,5.66006,20.2145,64.72,4.82,64.8992357428,136.59,92.27592,12.74006,93.1512455131,19.405920000000002,5.66006,20.2145,72.87,7.08,73.2131361164,137.87,87.96592,20.23006,90.2621648813,19.405920000000002,5.66006,20.2145,68.56,14.57,70.0910728981,136.21
2021-11-15 13:30:00,88.20784,17.51312,89.9295969612,15.74784,4.59312,16.404,72.46,12.92,73.6028396191,137.56,86.60784,10.24312,87.2114640217,15.74784,4.59312,16.404,70.86,5.65,71.0848936132,136.25,95.44784,9.89312,95.9591787376,15.74784,4.59312,16.404,79.7,5.3,79.8760289449,137.5,90.85784,18.08312,92.6398743436,15.74784,4.59312,16.404,75.11,13.49,76.3118090468,135.87
2021-11-15 14:00:00,86.41336,16.41348,87.9583487351,13.38336,3.90348,13.941,73.03,12.51,74.0937311788,136.91,84.81336,9.12348,85.3026606959,13.38336,3.90348,13.941,71.43,5.22,71.6204810093,135.68,93.71336,9.72348,94.2164524157,13.38336,3.90348,13.941,80.33,5.82,80.5405568642,136.85,89.08336,17.903480000000002,90.8646225161,13.38336,3.90348,13.941,75.7,14.0,76.9836995734,135.3
2021-11-15 14:30:00,89.13136,16.78373,90.6978110439,6.80136,1.98373,7.08475,82.33,14.8,83.6496796168,137.16,87.42136,7.57373,87.7488209058,6.80136,1.98373,7.08475,80.62,5.59,80.8135663116,135.93,97.42136,5.17373,97.5586432171,6.80136,1.98373,7.08475,90.62,3.19,90.67612971450001,137.1,92.23136,15.49373,93.523683828,6.80136,1.98373,7.08475,85.43,13.51,86.4916469955,135.56
2021-11-15 15:00:00,89.59512,17.44566,91.2777989472,4.78512,1.39566,4.9845,84.81,16.05,86.315343943,136.61,87.90512,5.96566,88.1073165035,4.78512,1.39566,4.9845,83.12,4.57,83.2455362167,135.6,98.12512,3.13566,98.1752083708,4.78512,1.39566,4.9845,93.34,1.74,93.3562167185,136.55,92.91512,15.96566,94.2768360938,4.78512,1.39566,4.9845,88.13,14.57,89.326266014,135.21
2021-11-15 15:30:00,89.35776,17.44518,91.0447339359,5.05776,1.47518,5.2685,84.3,15.97,85.7993642168,136.4,87.71776,5.02518,87.8615834905,5.05776,1.47518,5.2685,82.66,3.55,82.7361958275,135.66,97.82776,3.36518,97.885622351,5.05776,1.47518,5.2685,92.77,1.8900000000000001,92.789250455,136.35,92.70776,17.22518,94.2944091145,5.05776,1.47518,5.2685,87.65,15.75,89.0538320343,135.27
2021-11-15 16:00:00,92.09912,17.50016,93.7470186449,8.70912,2.54016,9.072,83.39,14.96,84.7212706468,136.57,90.39912,6.62016,90.6412015322,8.70912,2.54016,9.072,81.69,4.08,81.7918241635,135.93,100.48912,5.63016,100.6467184761,8.70912,2.54016,9.072,91.78,3.09,91.8320015027,136.52,95.30912,17.75016,96.9479062961,8.70912,2.54016,9.072,86.6,15.21,87.9255599925,135.54
2021-11-15 16:30:00,97.2516,18.23255,98.9459427266,8.7516,2.55255,9.11625,88.5,15.68,89.8783199665,136.83,95.5116,6.61255,95.7402295384,8.7516,2.55255,9.11625,86.76,4.06,86.8549434402,136.01,106.1716,4.79255,106.2797119965,8.7516,2.55255,9.11625,97.42,2.24,97.4457490094,136.78,100.7516,17.70255,102.2949909774,8.7516,2.55255,9.11625,92.0,15.15,93.2390610206,135.61
2021-11-15 17:00:00,94.86312,17.44591,96.4539854639,18.36312,5.35591,19.12825,76.5,12.09,77.4494551304,136.6,93.21312,6.61591,93.4476110196,18.36312,5.35591,19.12825,74.85,1.26,74.8606044592,135.86,102.50312,11.65591,103.1637041195,18.36312,5.35591,19.12825,84.14,6.3,84.3755272576,136.56,97.73312,23.66591,100.557635419,18.36312,5.35591,19.12825,79.37,18.31,81.4546069906,135.48
2021-11-15 17:30:00,95.56528,15.87029,96.8740875888,18.03528,5.26029,18.78675,77.53,10.61,78.2526229592,137.12,93.82528,6.10029,94.0233838211,18.03528,5.26029,18.78675,75.79,0.84,75.7946548247,136.31,103.29528,13.32029,104.1505880731,18.03528,5.26029,18.78675,85.26,8.06,85.6401261092,137.08,98.37528,24.09029,101.2819716799,18.03528,5.26029,18.78675,80.34,18.83,82.5171769997,135.91
2021-11-15 18:00:00,97.04232,14.52526,98.1233664784,13.49232,3.93526,14.0545,83.55,10.59,84.2184694708,137.57,95.20232,6.65526,95.4346594223,13.49232,3.93526,14.0545,81.71,2.7199999999999998,81.7552597696,136.63,105.41232,12.12526,106.1073943599,13.49232,3.93526,14.0545,91.92,8.19,92.2841400242,137.53,100.08232,20.76526,102.2138288073,13.49232,3.93526,14.0545,86.59,16.83,88.2104132175,136.21
2021-11-15 18:30:00,97.6588,12.50215,98.4558021249,3.7788,1.10215,3.9362500000000002,93.88,11.4,94.5696272595,137.08,95.6788,5.12215,95.8158086647,3.7788,1.10215,3.9362500000000002,91.9,4.02,91.9878818106,135.86,107.0988,8.25215,107.4162508239,3.7788,1.10215,3.9362500000000002,103.32,7.15,103.5671033678,137.04,101.2288,16.29215,102.5314785862,3.7788,1.10215,3.9362500000000002,97.45,15.19,98.626764116,135.49
2021-11-15 19:00:00,96.39768,12.02849,97.1452380771,3.45768,1.00849,3.60175,92.94,11.02,93.5910465803,137.08,94.46768,4.61849,94.5805107539,3.45768,1.00849,3.60175,91.01,3.61,91.0815689369,135.86,105.74768,8.61849,106.0983043939,3.45768,1.00849,3.60175,102.29,7.61,102.5726873978,137.04,99.97768,16.67849,101.3593040962,3.45768,1.00849,3.60175,96.52,15.67,97.7837374004,135.49
2021-11-15 19:30:00,87.51656,12.38358,88.3883551598,16.12656,4.7035800000000005,16.7985,71.39,7.68,71.8019115344,137.3,85.93656,7.64358,86.2758173525,16.12656,4.7035800000000005,16.7985,69.81,2.94,69.8718806102,136.07,94.57656,16.22358,95.9579608446,16.12656,4.7035800000000005,16.7985,78.45,11.52,79.2913166747,137.25,90.16656,27.66358,94.3148037195,16.12656,4.7035800000000005,16.7985,74.04,22.96,77.5182765546,135.7
2021-11-15 20:00:00,86.2712,11.70785,87.0620106652,11.5812,3.37785,12.06375,74.69,8.33,75.153077116,138.6,84.6312,5.38785,84.8025290959,11.5812,3.37785,12.06375,73.05,2.01,73.0776477454,137.72,93.7112,13.86785,94.7317595586,11.5812,3.37785,12.06375,82.13,10.49,82.7972040591,138.55,89.0012,25.05785,92.4613943658,11.5812,3.37785,12.06375,77.42,21.68,80.3982512248,137.31
2021-11-15 20:30:00,86.44232,8.879010000000001,86.8971317453,5.24232,1.52901,5.46075,81.2,7.35,81.5319722563,137.25,84.63232,2.35901,84.6651907029,5.24232,1.52901,5.46075,79.39,0.8300000000000001,79.3943385891,136.37,94.55232,12.96901,95.4376049457,5.24232,1.52901,5.46075,89.31,11.44,90.0397117943,137.21,89.43232,20.04901,91.6520739676,5.24232,1.52901,5.46075,84.19,18.52,86.202937885,135.95
2021-11-15 21:00:00,84.52672,7.79821,84.8856788461,4.89672,1.42821,5.10075,79.63,6.37,79.8843776968,136.63,82.72672,1.75821,82.7454017113,4.89672,1.42821,5.10075,77.83,0.33,77.8306995986,135.35,92.45672,14.02821,93.5148958667,4.89672,1.42821,5.10075,87.56,12.6,88.461933056,136.59,87.40672,20.70821,89.8263027323,4.89672,1.42821,5.10075,82.51,19.28,84.7326294883,134.96
2021-11-15 21:30:00,80.026,6.803,80.3146405396,2.856,0.833,2.975,77.17,5.97,77.4005801012,137.15,78.286,1.593,78.3022058757,2.856,0.833,2.975,75.43,0.76,75.4338286182,135.88,87.706,13.903,88.801102724,2.856,0.833,2.975,84.85,13.07,85.8507274285,137.1,82.826,21.133,85.4795295085,2.856,0.833,2.975,79.97,20.3,82.5063082437,135.49
2021-11-15 22:00:00,76.43008,6.81919,76.7336854391,6.58008,1.91919,6.85425,69.85,4.9,70.021657364,137.15,74.82008,5.19919,75.0005063174,6.58008,1.91919,6.85425,68.24,3.2800000000000002,68.3187821906,135.88,83.33008,16.44919,84.9380838285,6.58008,1.91919,6.85425,76.75,14.53,78.1132728798,137.1,78.94008,25.28919,82.8919740461,6.58008,1.91919,6.85425,72.36,23.37,76.0402952388,135.49
2021-11-15 22:30:00,70.64312,5.64466,70.868276329,3.75312,1.09466,3.9095,66.89,4.55,67.0445717415,138.23,69.09312,5.34466,69.2995282946,3.75312,1.09466,3.9095,65.34,4.25,65.4780734292,137.11,77.24312,15.98466,78.879711857,3.75312,1.09466,3.9095,73.49,14.89,74.9832794695,138.17,73.02312,25.55466,77.3654748725,3.75312,1.09466,3.9095,69.27,24.46,73.4617213248,136.7
2021-11-15 23:00:00,67.66984,5.931620000000001,67.9293115043,2.19984,0.6416200000000001,2.2915,65.47,5.29,65.6833692802,138.21,66.14984,5.09162,66.3455041902,2.19984,0.6416200000000001,2.2915,63.95,4.45,64.1046410176,137.16,74.10984,14.80162,75.5735161247,2.19984,0.6416200000000001,2.2915,71.91,14.16,73.2908841535,138.15,70.00984,25.41162,74.4790448908,2.19984,0.6416200000000001,2.2915,67.81,24.77,72.192444203,136.77
2021-11-15 23:30:00,63.34448,5.27589,63.5638117309,2.21448,0.6458900000000001,2.30675,61.13,4.63,61.3050878802,138.45,61.86448,6.82589,62.239912114,2.21448,0.6458900000000001,2.30675,59.65,6.18,59.9692829705,137.49,69.33448,15.58589,71.0646894313,2.21448,0.6458900000000001,2.30675,67.12,14.94,68.7626206598,138.39,65.46448,27.38589,70.9618567455,2.21448,0.6458900000000001,2.30675,63.25,26.74,68.6701543613,137.07
2021-11-16 00:00:00,60.26984,9.85037,61.0694965,2.22984,0.65037,2.32275,58.04,9.2,58.764628817,138.77,60.06984,4.36037,60.2278880932,2.22984,0.65037,2.32275,57.84,3.71,57.9588621351,137.93,66.77984000000001,15.70037,68.6006461235,2.22984,0.65037,2.32275,64.55,15.05,66.2812567775,138.71,63.53984,23.34037,67.6910934981,2.22984,0.65037,2.32275,61.31,22.69,65.3739412916,137.47
2021-11-16 00:30:00,57.12512,15.22191,59.1184055863,2.23512,0.6519100000000001,2.32825,54.89,14.57,56.7908179198,138.3,58.33512,1.08191,58.345151938,2.23512,0.6519100000000001,2.32825,56.1,0.43,56.1016479259,138.08,64.17512,14.83191,65.8667714501,2.23512,0.6519100000000001,2.32825,61.94,14.18,63.5423952964,138.24,61.67512,20.31191,64.933767139,2.23512,0.6519100000000001,2.32825,59.44,19.66,62.6069421071,137.65
2021-11-16 01:00:00,57.27264,15.27202,59.2738550075,2.37264,0.6920200000000001,2.4715,54.9,14.58,56.8030492139,136.71,58.45264,1.4820200000000001,58.4714246983,2.37264,0.6920200000000001,2.4715,56.08,0.79,56.0855640963,137.43,64.32264,14.87202,66.0195349533,2.37264,0.6920200000000001,2.4715,61.95,14.18,63.5521431582,136.66,61.80264,19.96202,64.9465053213,2.37264,0.6920200000000001,2.4715,59.43,19.27,62.4760578142,137.01
2021-11-16 01:30:00,57.30992,14.94831,59.227349276,2.35992,0.6883100000000001,2.45825,54.95,14.26,56.7701514883,136.84,58.51992,1.15831,58.531382342,2.35992,0.6883100000000001,2.45825,56.16,0.47000000000000003,56.1619666678,137.52,64.36992,14.51831,65.9868769231,2.35992,0.6883100000000001,2.45825,62.01,13.83,63.5335265824,136.79,61.87992,21.25831,65.4296587433,2.35992,0.6883100000000001,2.45825,59.52,20.57,62.9742431475,137.09
2021-11-16 02:00:00,56.62416,14.967880000000001,58.5690441052,2.32416,0.67788,2.421,54.3,14.29,56.1488566224,136.74,57.82416,0.7378800000000001,57.8288677617,2.32416,0.67788,2.421,55.5,0.06,55.5000324324,137.59,63.59416,14.53788,65.2347081008,2.32416,0.67788,2.421,61.27,13.86,62.8180905472,136.69,61.14416,20.75788,64.5716492294,2.32416,0.67788,2.421,58.82,20.08,62.1530272794,137.18
2021-11-16 02:30:00,54.77344,15.23017,56.8514538747,2.26344,0.66017,2.3577500000000002,52.51,14.57,54.4938987411,136.91,55.92344,1.6201699999999999,55.9469042241,2.26344,0.66017,2.3577500000000002,53.66,0.96,53.6685867151,137.8,61.52344,14.81017,63.2809197536,2.26344,0.66017,2.3577500000000002,59.26,14.15,60.9259394675,136.87,59.13344,21.83017,63.0342767743,2.26344,0.66017,2.3577500000000002,56.87,21.17,60.6824999485,137.39
2021-11-16 03:00:00,55.2672,15.0596,57.2822393766,2.2272,0.6496000000000001,2.32,53.04,14.41,54.9626209346,136.91,56.4372,1.2796,56.4517043144,2.2272,0.6496000000000001,2.32,54.21,0.63,54.2136606401,137.8,62.0772,14.6296,63.777770077,2.2272,0.6496000000000001,2.32,59.85,13.98,61.4610681651,136.87,59.9172,21.5696,63.6813826797,2.2272,0.6496000000000001,2.32,57.69,20.92,61.3659718411,137.39
2021-11-16 03:30:00,54.69792,15.88231,56.9570910709,2.16792,0.63231,2.25825,52.53,15.25,54.6988427666,137.24,55.83792,1.08231,55.8484082572,2.16792,0.63231,2.25825,53.67,0.45,53.6718864956,137.94,61.43792,15.55231,63.37580264,2.16792,0.63231,2.25825,59.27,14.92,61.1190584024,137.19,59.04792,20.81231,62.6083788631,2.16792,0.63231,2.25825,56.88,20.18,60.3536809151,137.53
2021-11-16 04:00:00,53.35872,15.87546,55.6703083362,2.17872,0.63546,2.2695,51.18,15.24,53.40084269,137.24,54.47872,1.52546,54.5000730371,2.17872,0.63546,2.2695,52.3,0.89,52.3075721096,137.94,59.91872,15.54546,61.9024582149,2.17872,0.63546,2.2695,57.74,14.91,59.6340146225,137.19,57.60872,21.71546,61.5656220877,2.17872,0.63546,2.2695,55.43,21.08,59.3030462961,137.53
2021-11-16 04:30:00,54.55032,15.75301,56.7793513186,2.1703200000000002,0.6330100000000001,2.26075,52.38,15.12,54.5186096668,137.49,55.69032,1.24301,55.7041902873,2.1703200000000002,0.6330100000000001,2.26075,53.52,0.61,53.5234761577,138.25,61.27032,15.38301,63.171901266,2.1703200000000002,0.6330100000000001,2.26075,59.1,14.75,60.9128270564,136.88,58.89032,21.26301,62.6113838209,2.1703200000000002,0.6330100000000001,2.26075,56.72,20.63,60.3552425229,137.3
2021-11-16 05:00:00,54.630160000000004,16.20713,56.9835541579,2.15016,0.6271300000000001,2.23975,52.48,15.58,54.743828876,137.49,55.80016,0.9071300000000001,55.8075330118,2.15016,0.6271300000000001,2.23975,53.65,0.28,53.6507306567,138.25,61.36016,15.92713,63.3935541302,2.15016,0.6271300000000001,2.23975,59.21,15.3,61.1548370941,137.44,59.01016,20.98713,62.6311313075,2.15016,0.6271300000000001,2.23975,56.86,20.36,60.3952746496,137.83
2021-11-16 05:30:00,56.43584,14.06337,58.1616919653,2.2058400000000002,0.64337,2.29775,54.23,13.42,55.8658151288,136.17,57.64584,1.26337,57.6596823878,2.2058400000000002,0.64337,2.29775,55.44,0.62,55.4434667026,137.1,63.40584,13.54337,64.8361274064,2.2058400000000002,0.64337,2.29775,61.2,12.9,62.5447839552,136.13,60.97584,21.11337,64.5277262614,2.2058400000000002,0.64337,2.29775,58.77,20.47,62.2328996593,136.67
2021-11-16 06:00:00,60.02864,10.57127,60.9523532742,2.19864,0.64127,2.29025,57.83,9.93,58.6763478754,136.17,60.46864,3.06127,60.5460799512,2.19864,0.64127,2.29025,58.27,2.42,58.3202306237,137.1,67.11864,10.05127,67.8670749632,2.19864,0.64127,2.29025,64.92,9.41,65.5984336703,136.13,63.97864,22.61127,67.856730744,2.19864,0.64127,2.29025,61.78,21.97,65.5701860604,136.67
2021-11-16 06:30:00,69.06704,1.8662200000000002,69.092248418,2.14704,0.62622,2.2365,66.92,1.24,66.9314873583,138.58,67.24704,6.38622,67.5495980347,2.14704,0.62622,2.2365,65.1,5.76,65.3543234989,137.11,76.29704,2.13622,76.3269398617,2.14704,0.62622,2.2365,74.15,1.51,74.1653733221,138.52,71.20704,26.65622,76.0328653297,2.14704,0.62622,2.2365,69.06,26.03,73.802740464,136.72
2021-11-16 07:00:00,75.70712,2.98041,75.7657631286,2.12712,0.62041,2.21575,73.58,2.36,73.6178375124,138.58,73.84712,4.5804100000000005,73.9890349178,2.12712,0.62041,2.21575,71.72,3.96,71.8292419562,137.11,83.67712,5.53041,83.8596795025,2.12712,0.62041,2.21575,81.55,4.91,81.6976780576,138.52,78.19712,24.65041,81.9904402322,2.12712,0.62041,2.21575,76.07,24.03,79.7752204635,136.72
2021-11-16 07:30:00,83.33448,4.77589,83.4712206821,1.9744800000000002,0.57589,2.05675,81.36,4.2,81.4683349529,138.22,81.28448,1.77589,81.3038773624,1.9744800000000002,0.57589,2.05675,79.31,1.2,79.3190777808,136.9,92.17448,7.44589,92.4747319064,1.9744800000000002,0.57589,2.05675,90.2,6.87,90.4612452932,138.17,86.08448,20.15589,88.4126551946,1.9744800000000002,0.57589,2.05675,84.11,19.58,86.3589514758,136.51
2021-11-16 08:00:00,86.4664,3.46145,86.5356571886,2.0964,0.61145,2.18375,84.37,2.85,84.4181224619,137.33,85.3164,2.27145,85.3466320019,2.0964,0.61145,2.18375,83.22,1.6600000000000001,83.2365544698,135.79,95.5864,2.26145,95.6131477416,2.0964,0.61145,2.18375,93.49,1.65,93.5045592471,137.29,92.8664,5.05145,93.0036848521,2.0964,0.61145,2.18375,90.77,4.44,90.8785260664,135.41
2021-11-16 08:30:00,88.85328,1.70179,88.8695755361,2.54328,0.7417900000000001,2.6492500000000003,86.31,0.96,86.3153387296,137.33,87.86328,2.74179,87.9060486244,2.54328,0.7417900000000001,2.6492500000000003,85.32,2.0,85.3434379434,136.85,98.18328,1.89179,98.2015037612,2.54328,0.7417900000000001,2.6492500000000003,95.64,1.15,95.6469136982,137.27,95.91328,4.20179,96.0052723529,2.54328,0.7417900000000001,2.6492500000000003,93.37,3.46,93.4340863925,136.46
2021-11-16 09:00:00,89.04192,1.9668100000000002,89.0636393758,3.21192,0.93681,3.34575,85.83,1.03,85.8361800175,137.72,88.01192,3.8168100000000003,88.0946428602,3.21192,0.93681,3.34575,84.8,2.88,84.8488915661,137.55,98.34192,2.0268100000000002,98.3628038847,3.21192,0.93681,3.34575,95.13,1.09,95.1362444077,137.67,96.03192,5.36681,96.1817670271,3.21192,0.93681,3.34575,92.82,4.43,92.9256546923,137.16
2021-11-16 09:30:00,91.33512,1.9744100000000002,91.3564581202,4.09512,1.19441,4.26575,87.24,0.78,87.2434868629,137.89,90.28512,5.79441,90.4708686852,4.09512,1.19441,4.26575,86.19,4.6,86.3126647717,137.61,100.77512,2.50441,100.8062343333,4.09512,1.19441,4.26575,96.68,1.31,96.6888747478,137.84,98.42512,7.47441,98.7085155995,4.09512,1.19441,4.26575,94.33,6.28,94.5388137222,137.23
2021-11-16 10:00:00,91.93952,1.80861,91.9573075289,4.58952,1.33861,4.78075,87.35,0.47000000000000003,87.3512644442,137.02,90.89952,6.31861,91.1188650531,4.58952,1.33861,4.78075,86.31,4.98,86.4535511127,136.57,101.39952,2.98861,101.4435530034,4.58952,1.33861,4.78075,96.81,1.65,96.8240600264,136.97,99.03952,8.05861,99.3668340895,4.58952,1.33861,4.78075,94.45,6.72,94.6887580444,136.19
2021-11-16 10:30:00,91.96312,2.43966,91.9954747857,5.55312,1.61966,5.7845,86.41,0.8200000000000001,86.4138906658,137.58,90.91312,5.97966,91.1095588939,5.55312,1.61966,5.7845,85.36,4.36,85.4712770467,137.16,101.30312,2.89966,101.3446108575,5.55312,1.61966,5.7845,95.75,1.28,95.7585552314,137.54,98.96312,7.64966,99.2583317322,5.55312,1.61966,5.7845,93.41,6.03,93.604428314,136.79
2021-11-16 11:00:00,92.208,1.8865,92.2272961018,5.268,1.5365,5.4875,86.94,0.35000000000000003,86.940704506,137.58,91.158,6.2465,91.3717665707,5.268,1.5365,5.4875,85.89,4.71,86.0190455655,137.16,101.628,3.3165,101.6821004713,5.268,1.5365,5.4875,96.36,1.78,96.3764390295,137.54,99.268,7.9565,99.5863530623,5.268,1.5365,5.4875,94.0,6.42,94.2189811025,136.79
2021-11-16 11:30:00,92.91384,1.39987,92.924384849,4.59384,1.33987,4.7852500000000004,88.32,0.06,88.3200203804,137.28,91.87384,6.7898700000000005,92.124398565,4.59384,1.33987,4.7852500000000004,87.28,5.45,87.4499908519,136.86,102.48384,3.42987,102.5412183922,4.59384,1.33987,4.7852500000000004,97.89,2.09,97.9123087257,137.27,100.10384,8.56987,100.4700027598,4.59384,1.33987,4.7852500000000004,95.51,7.23,95.7832605417,136.49
2021-11-16 12:00:00,91.88432,1.95126,91.905036192,4.80432,1.40126,5.0045,87.08,0.55,87.0817368913,137.32,90.83432,6.35126,91.0560936646,4.80432,1.40126,5.0045,86.03,4.95,86.1722890493,136.86,101.29432,2.9612600000000002,101.3375958125,4.80432,1.40126,5.0045,96.49,1.56,96.5026098093,137.27,98.94432,8.07126,99.2729756694,4.80432,1.40126,5.0045,94.14,6.67,94.375995359,136.49
2021-11-16 12:30:00,91.39696,2.38453,91.4280606847,4.74696,1.38453,4.94475,86.65,1.0,86.6557701483,137.24,90.35696,5.8545300000000005,90.5464286538,4.74696,1.38453,4.94475,85.61,4.47,85.7266178033,136.77,100.76696,2.46453,100.7970938855,4.74696,1.38453,4.94475,96.02,1.08,96.0260735426,137.19,98.43696,7.52453,98.7241289947,4.74696,1.38453,4.94475,93.69,6.14,93.8909777348,136.4
2021-11-16 13:00:00,91.75312,3.77216,91.8306279016,7.41312,2.16216,7.7219999999999995,84.34,1.6099999999999999,84.3553655673,137.24,90.73312,6.08216,90.9367457918,7.41312,2.16216,7.7219999999999995,83.32,3.92,83.4121621827,136.77,100.88312,2.58216,100.9161605056,7.41312,2.16216,7.7219999999999995,93.47,0.42,93.4709436135,137.19,98.60312,7.70216,98.9034809418,7.41312,2.16216,7.7219999999999995,91.19,5.54,91.3581288118,136.4
2021-11-16 13:30:00,92.88496,3.8172800000000002,92.9633660148,6.74496,1.9672800000000001,7.026,86.14,1.85,86.1598636257,137.55,91.79496,6.30728,92.0113931119,6.74496,1.9672800000000001,7.026,85.05,4.34,85.1606605188,137.09,102.19496,2.29728,102.2207774613,6.74496,1.9672800000000001,7.026,95.45,0.33,95.450570454,137.5,99.81496,7.97728,100.1332274323,6.74496,1.9672800000000001,7.026,93.07,6.01,93.263846157,136.7
2021-11-16 14:00:00,92.3568,3.77365,92.4338625211,6.5268,1.90365,6.79875,85.83,1.87,85.8503686655,137.26,91.2668,6.46365,91.4953963517,6.5268,1.90365,6.79875,84.74,4.5600000000000005,84.8626018927,136.72,101.6468,2.13365,101.6691910687,6.5268,1.90365,6.79875,95.12,0.23,95.1202780694,137.21,99.2768,8.14365,99.6102507454,6.5268,1.90365,6.79875,92.75,6.24,92.959669212,136.33
2021-11-16 14:30:00,91.7428,2.4541500000000003,91.7756187888,4.4028,1.28415,4.58625,87.34,1.17,87.347836264,137.35,90.6628,5.54415,90.8321578686,4.4028,1.28415,4.58625,86.26,4.26,86.3651272216,136.9,101.1828,2.1641500000000002,101.2059413328,4.4028,1.28415,4.58625,96.78,0.88,96.7840007439,137.3,98.8028,7.20415,99.0650950894,4.4028,1.28415,4.58625,94.4,5.92,94.5854449691,136.5
2021-11-16 15:00:00,89.82488,1.98684,89.8468508085,3.55488,1.03684,3.7030000000000003,86.27,0.9500000000000001,86.2752305126,137.35,88.81488,3.65684,88.8901309944,3.55488,1.03684,3.7030000000000003,85.26,2.62,85.3002461896,136.9,99.16488,2.17684,99.188769817,3.55488,1.03684,3.7030000000000003,95.61,1.1400000000000001,95.6167961187,137.3,96.86488,5.16684,97.0025835378,3.55488,1.03684,3.7030000000000003,93.31,4.13,93.4013543799,136.5
2021-11-16 15:30:00,90.34064,1.66352,90.3559546151,2.96064,0.8635200000000001,3.084,87.38,0.8,87.3836620885,137.42,89.32064,3.31352,89.3820795507,2.96064,0.8635200000000001,3.084,86.36,2.45,86.3947457893,137.17,99.79064,2.17352,99.8143076958,2.96064,0.8635200000000001,3.084,96.83,1.31,96.8388610011,137.37,97.49064,4.82352,97.6098931093,2.96064,0.8635200000000001,3.084,94.53,3.96,94.6129087387,136.8
2021-11-16 16:00:00,93.2316,2.1063,93.2553898617,3.1416,0.9163,3.2725,90.09,1.19,90.0978590201,137.22,92.1316,4.2263,92.2284843758,3.1416,0.9163,3.2725,88.99,3.31,89.0515367638,137.01,102.9816,1.7663000000000002,102.9967463285,3.1416,0.9163,3.2725,99.84,0.85,99.8436182237,137.17,100.5316,5.8063,100.699134645,3.1416,0.9163,3.2725,97.39,4.89,97.5126873796,136.64
2021-11-16 16:30:00,96.3856,3.3833,96.444961539,7.4856,2.1833,7.7975,88.9,1.2,88.9080986187,137.77,95.3956,3.5033,95.4599057733,7.4856,2.1833,7.7975,87.91,1.32,87.9199095768,137.8,106.0056,3.0233,106.0487037839,7.4856,2.1833,7.7975,98.52,0.84,98.5235809337,137.72,103.6856,3.6633,103.7502935622,7.4856,2.1833,7.7975,96.2,1.48,96.2113839418,136.35
2021-11-16 17:00:00,99.82776,4.71768,99.939172356,12.91776,3.76768,13.456,86.91,0.9500000000000001,86.9151919977,137.77,98.89776,5.29768,99.0395494053,12.91776,3.76768,13.456,85.98,1.53,85.9936119721,137.8,109.23776,4.94768,109.349749644,12.91776,3.76768,13.456,96.32,1.18,96.3272277189,137.72,107.05776,4.12768,107.1373031133,12.91776,3.76768,13.456,94.14,0.36,94.140688334,137.41
2021-11-16 17:30:00,99.75208,3.96519,99.8308579351,10.61208,3.09519,11.05425,89.14,0.87,89.1442454677,138.14,98.82208,4.56519,98.9274706806,10.61208,3.09519,11.05425,88.21,1.47,88.222247761,138.38,109.41208,4.33519,109.4979320456,10.61208,3.09519,11.05425,98.8,1.24,98.8077810701,138.1,107.16208,3.38519,107.2155347945,10.61208,3.09519,11.05425,96.55,0.29,96.5504355247,137.98
2021-11-16 18:00:00,94.86952,7.86861,95.1952774478,12.26952,3.5786100000000003,12.78075,82.6,4.29,82.7113299373,137.72,93.98952,7.96861,94.3267120977,12.26952,3.5786100000000003,12.78075,81.72,4.39,81.8378304942,137.95,103.76952,6.18861,103.9538944665,12.26952,3.5786100000000003,12.78075,91.5,2.61,91.5372170213,137.67,101.68952,7.08861,101.9362882862,12.26952,3.5786100000000003,12.78075,89.42,3.51,89.4888624355,137.53
2021-11-16 18:30:00,90.85328,8.34054,91.2353171434,13.37328,3.9005400000000003,13.9305,77.48,4.44,77.6071130761,138.91,90.84328,8.65054,91.2542238116,13.37328,3.9005400000000003,13.9305,77.47,4.75,77.6154842799,139.08,99.30328,19.08054,101.1197726731,13.37328,3.9005400000000003,13.9305,85.93,15.18,87.2605139797,138.85,95.68328,18.02054,97.3654452742,13.37328,3.9005400000000003,13.9305,82.31,14.12,83.5123374119,138.67
2021-11-16 19:00:00,96.08144,7.10792,96.3439963838,4.3814400000000004,1.27792,4.564,91.7,5.83,91.8851397126,136.68,94.47144,3.64792,94.5418441538,4.3814400000000004,1.27792,4.564,90.09,2.37,90.1211684345,136.81,106.09144,9.69792,106.5337659787,4.3814400000000004,1.27792,4.564,101.71,8.42,102.0579271786,136.64,99.92144,19.18792,101.7470906002,4.3814400000000004,1.27792,4.564,95.54,17.91,97.2042164723,136.4
2021-11-16 19:30:00,92.18192,4.39181,92.2864798872,4.05192,1.18181,4.22075,88.13,3.21,88.1884402856,137.09,89.96192,2.18181,89.9883733877,4.05192,1.18181,4.22075,85.91,1.0,85.9158198471,136.09,101.74192,6.95181,101.9791446697,4.05192,1.18181,4.22075,97.69,5.77,97.8602524011,137.04,95.15192,22.03181,97.6692814121,4.05192,1.18181,4.22075,91.1,20.85,93.4555108059,135.68
2021-11-16 20:00:00,90.20104,2.9607200000000002,90.2496176169,3.91104,1.14072,4.074,86.29,1.82,86.3091912834,138.4,87.99104,2.91072,88.0391697553,3.91104,1.14072,4.074,84.08,1.77,84.0986284074,136.82,99.55104,5.37072,99.6958083291,3.91104,1.14072,4.074,95.64,4.23,95.7334972724,138.35,93.06104,22.69072,95.7873996933,3.91104,1.14072,4.074,89.15,21.55,91.7176373442,136.42
2021-11-16 20:30:00,86.55272,2.27371,86.5825796368,3.61272,1.05371,3.76325,82.94,1.22,82.9489722661,138.2,84.42272,3.92371,84.5138518372,3.61272,1.05371,3.76325,80.81,2.87,80.8609485475,136.62,95.53272,4.63371,95.645030498,3.61272,1.05371,3.76325,91.92,3.58,91.9896885526,138.14,89.29272,23.83371,92.4188053232,3.61272,1.05371,3.76325,85.68,22.78,88.6565891516,136.21
2021-11-16 21:00:00,83.33616,1.5238800000000001,83.3500916244,3.47616,1.01388,3.621,79.86,0.51,79.8616284582,138.2,81.26616,5.19388,81.4319663928,3.47616,1.01388,3.621,77.79,4.18,77.9022239734,136.62,91.98616,3.13388,92.039528657,3.47616,1.01388,3.621,88.51,2.12,88.5353855811,138.14,85.96616,25.05388,89.5426019736,3.47616,1.01388,3.621,82.49,24.04,85.9216020568,136.21
2021-11-16 21:30:00,80.4496,2.59155,80.4913304124,4.5996,1.34155,4.79125,75.85,1.25,75.8602992348,137.9,78.4096,5.58155,78.6080089594,4.5996,1.34155,4.79125,73.81,4.24,73.9316826536,136.34,88.6296,2.20155,88.6569389194,4.5996,1.34155,4.79125,84.03,0.86,84.034400694,137.85,82.8596,25.46155,86.6833538839,4.5996,1.34155,4.79125,78.26,24.12,81.8926248206,135.84
2021-11-16 22:00:00,75.52248,3.82364,75.6192118988,5.77248,1.68364,6.013,69.75,2.14,69.7828209519,137.92,73.63248,8.03364,74.0694368994,5.77248,1.68364,6.013,67.86,6.35,68.1564531061,136.24,83.04248,1.91364,83.0645261384,5.77248,1.68364,6.013,77.27,0.23,77.2703423054,137.85,77.70248,28.39364,82.7277111408,5.77248,1.68364,6.013,71.93,26.71,76.7290622906,135.84
2021-11-16 22:30:00,71.06112,4.47241,71.2017220779,5.15112,1.50241,5.36575,65.91,2.9699999999999998,65.9768823149,138.93,69.22112,9.33241,69.8473859959,5.15112,1.50241,5.36575,64.07,7.83,64.5466792329,137.37,78.16112,2.45241,78.1995843625,5.15112,1.50241,5.36575,73.01,0.9500000000000001,73.0161803986,138.87,73.10112,29.91241,78.9843403293,5.15112,1.50241,5.36575,67.95,28.41,73.6500549898,136.97
2021-11-16 23:00:00,66.85624,5.64307,67.0939719048,5.7362400000000004,1.67307,5.97525,61.12,3.9699999999999998,61.2487983556,139.2,65.09624,10.19307,65.8894463337,5.7362400000000004,1.67307,5.97525,59.36,8.52,59.9683249724,137.72,73.41624,3.69307,73.509067888,5.7362400000000004,1.67307,5.97525,67.68,2.02,67.7101380888,139.15,68.64624,30.81307,75.2446114281,5.7362400000000004,1.67307,5.97525,62.91,29.14,69.3311452379,137.26
2021-11-16 23:30:00,61.19808,13.19694,62.6048258607,5.33808,1.55694,5.5605,55.86,11.64,57.0598738169,139.16,61.59808,4.70694,61.7776557005,5.33808,1.55694,5.5605,56.26,3.15,56.348115319,137.64,68.02808,12.78694,69.2194012041,5.33808,1.55694,5.5605,62.69,11.23,63.68790309,139.11,64.97808,23.76694,69.1882816483,5.33808,1.55694,5.5605,59.64,22.21,63.6412892704,137.18
2021-11-17 00:00:00,59.22616,14.49888,60.9750403821,5.27616,1.53888,5.496,53.95,12.96,55.4848096329,137.31,60.47616,2.46888,60.5265338244,5.27616,1.53888,5.496,55.2,0.93,55.2078336833,137.41,66.14616,13.90888,67.5926876637,5.27616,1.53888,5.496,60.87,12.37,62.1141996648,137.27,63.77616,22.52888,67.6383694245,5.27616,1.53888,5.496,58.5,20.99,62.1516701304,136.98
2021-11-17 00:30:00,57.24384,15.12612,59.2085865749,4.68384,1.36612,4.879,52.56,13.76,54.3313095738,136.24,58.44384,2.58612,58.5010294832,4.68384,1.36612,4.879,53.76,1.22,53.7738412241,137.27,63.98384,14.62612,65.6342530041,4.68384,1.36612,4.879,59.3,13.26,60.7644435505,136.21,61.66384,22.67612,65.7011079191,4.68384,1.36612,4.879,56.98,21.31,60.834500902,136.85
2021-11-17 01:00:00,57.29656,15.41108,59.3329349906,4.6665600000000005,1.36108,4.861,52.63,14.05,54.4731071264,136.3,58.45656,2.22108,58.4987401864,4.6665600000000005,1.36108,4.861,53.79,0.86,53.7968744445,137.27,64.03656,14.95108,65.7587698319,4.6665600000000005,1.36108,4.861,59.37,13.59,60.9055416198,136.26,61.67656,22.33108,65.5947801841,4.6665600000000005,1.36108,4.861,57.01,20.97,60.7443906875,136.85
2021-11-17 01:30:00,57.02888,14.98384,58.9644690911,3.33888,0.97384,3.478,53.69,14.01,55.4878022632,136.43,58.18888,2.04384,58.2247630961,3.33888,0.97384,3.478,54.85,1.07,54.8604356527,137.34,63.91888,14.49384,65.5415487946,3.33888,0.97384,3.478,60.58,13.52,62.0703375212,136.39,61.46888,22.26384,65.3766149323,3.33888,0.97384,3.478,58.13,21.29,61.9060659386,136.89
2021-11-17 02:00:00,55.09648,15.68189,57.2847604722,3.36648,0.98189,3.5067500000000003,51.73,14.7,53.7780894045,136.85,56.19648,2.54189,56.2539382547,3.36648,0.98189,3.5067500000000003,52.83,1.56,52.8530273494,137.8,61.71648,15.26189,63.5755392424,3.36648,0.98189,3.5067500000000003,58.35,14.28,60.0719643428,136.81,59.36648,22.93189,63.6415785989,3.36648,0.98189,3.5067500000000003,56.0,21.95,60.1481712108,137.37
2021-11-17 02:30:00,54.70192,15.75431,56.9253751438,3.03192,0.88431,3.15825,51.67,14.87,53.7671442426,137.33,55.82192,2.2143100000000002,55.8658206891,3.03192,0.88431,3.15825,52.79,1.33,52.8067514623,138.26,61.33192,15.36431,63.2271020423,3.03192,0.88431,3.15825,58.3,14.48,60.0712943093,137.28,58.98192,22.55431,63.1471597656,3.03192,0.88431,3.15825,55.95,21.67,59.9999283333,137.83
2021-11-17 03:00:00,53.58752,17.50761,56.3749829948,2.5975200000000003,0.7576100000000001,2.70575,50.99,16.75,53.6706865989,137.07,54.69752,1.26761,54.712206401,2.5975200000000003,0.7576100000000001,2.70575,52.1,0.51,52.1024961014,137.96,60.10752,17.32761,62.5552558053,2.5975200000000003,0.7576100000000001,2.70575,57.51,16.57,59.8495196305,137.01,57.80752,21.57761,61.7033436846,2.5975200000000003,0.7576100000000001,2.70575,55.21,20.82,59.005224345,137.51
2021-11-17 03:30:00,53.37184,17.84012,56.274534086,3.29184,0.9601200000000001,3.429,50.08,16.88,52.848280956,137.63,54.46184,1.45012,54.4811422806,3.29184,0.9601200000000001,3.429,51.17,0.49,51.1723460475,138.21,59.78184,17.69012,62.3442759153,3.29184,0.9601200000000001,3.429,56.49,16.73,58.9153036146,137.67,57.51184,21.81012,61.5084796967,3.29184,0.9601200000000001,3.429,54.22,20.85,58.0907126828,137.88
2021-11-17 04:00:00,53.36992,17.45081,56.1505042761,2.77992,0.81081,2.89575,50.59,16.64,53.2563395287,137.63,54.46992,1.04081,54.4798629795,2.77992,0.81081,2.89575,51.69,0.23,51.6905117019,138.21,59.84992,17.27081,62.2920043189,2.77992,0.81081,2.89575,57.07,16.46,59.3962667177,137.57,57.55992,21.40081,61.4096007076,2.77992,0.81081,2.89575,54.78,20.59,58.5217609099,137.78
2021-11-17 04:30:00,52.38176,17.59843,55.2589677714,2.29176,0.6684300000000001,2.38725,50.09,16.93,52.873745848,137.57,53.46176,1.17843,53.4747461851,2.29176,0.6684300000000001,2.38725,51.17,0.51,51.1725414651,138.16,58.78176,17.44843,61.3167433754,2.29176,0.6684300000000001,2.38725,56.49,16.78,58.9295214642,137.52,56.52176,21.57843,60.5007272251,2.29176,0.6684300000000001,2.38725,54.23,20.91,58.1216052772,137.71
2021-11-17 05:00:00,54.002,16.811,56.5581623199,2.232,0.651,2.325,51.77,16.16,54.2335551112,137.76,55.142,1.431,55.1605649445,2.232,0.651,2.325,52.91,0.78,52.9157490734,138.34,60.632,16.551,62.8504178586,2.232,0.651,2.325,58.4,15.9,60.5257796315,137.7,58.322,21.901,62.2985512271,2.232,0.651,2.325,56.09,21.25,59.9804184714,137.9
2021-11-17 05:30:00,56.05632,15.91226,58.2710136367,2.23632,0.6522600000000001,2.3295,53.82,15.26,55.9415766671,137.92,57.21632,0.8322600000000001,57.2223726444,2.23632,0.6522600000000001,2.3295,54.98,0.18,54.9802946518,138.62,62.96632,15.57226,64.86333892,2.23632,0.6522600000000001,2.3295,60.73,14.92,62.5359040872,137.86,60.50632,20.81226,63.9856618802,2.23632,0.6522600000000001,2.3295,58.27,20.16,61.6588882482,138.2
2021-11-17 06:00:00,58.742,15.68475,60.7999502184,2.382,0.6947500000000001,2.48125,56.36,14.99,58.3193767113,137.35,59.942,1.36475,59.9575341935,2.382,0.6947500000000001,2.48125,57.56,0.67,57.5638992772,138.04,65.972,15.32475,67.7285224006,2.382,0.6947500000000001,2.48125,63.59,14.63,65.2512451988,137.29,63.432,20.36475,66.6208801095,2.382,0.6947500000000001,2.48125,61.05,19.67,64.1405597107,137.61
2021-11-17 06:30:00,66.87552,12.49411,68.0326242325,3.06552,0.8941100000000001,3.19325,63.81,11.6,64.8558100713,137.66,68.22552,4.69411,68.386813407,3.06552,0.8941100000000001,3.19325,65.16,3.8,65.2707101233,138.32,75.08552,11.74411,75.9984173083,3.06552,0.8941100000000001,3.19325,72.02,10.85,72.8327048791,137.6,72.13552,16.91411,74.0919723233,3.06552,0.8941100000000001,3.19325,69.07,16.02,70.9034928618,137.91
2021-11-17 07:00:00,73.00048,9.20389,73.5784049254,3.27048,0.9538900000000001,3.40675,69.73,8.25,70.2163470995,136.9,74.48048,6.64389,74.7762206544,3.27048,0.9538900000000001,3.40675,71.21,5.69,71.4369666209,137.56,82.01048,8.10389,82.4099014862,3.27048,0.9538900000000001,3.40675,78.74,7.15,79.0639620813,136.83,78.78048,14.67389,80.1354295974,3.27048,0.9538900000000001,3.40675,75.51,13.72,76.7463256449,137.17
2021-11-17 07:30:00,81.11816,7.84863,81.496974635,3.45816,1.00863,3.60225,77.66,6.84,77.9606387865,135.74,80.98816,6.46863,81.24607827,3.45816,1.00863,3.60225,77.53,5.46,77.7220206891,136.55,90.34816000000001,8.46863,90.7441882958,3.45816,1.00863,3.60225,86.89,7.46,87.2096537087,135.69,85.67816,17.14863,87.3774719929,3.45816,1.00863,3.60225,82.22,16.14,83.7891878466,136.13
2021-11-17 08:00:00,86.98152,8.21961,87.3690266059,4.18152,1.21961,4.3557500000000005,82.8,7.0,83.0953668985,136.06,84.94152,1.93961,84.9636622731,4.18152,1.21961,4.3557500000000005,80.76,0.72,80.7632094459,135.89,95.99152,11.18961,96.6414987666,4.18152,1.21961,4.3557500000000005,91.81,9.97,92.3497536542,136.01,89.82152,21.03961,92.2527541272,4.18152,1.21961,4.3557500000000005,85.64,19.82,87.9035949208,135.49
2021-11-17 08:30:00,89.20176,9.29468,89.6846980449,7.90176,2.30468,8.231,81.3,6.99,81.5999393382,137.4,87.18176,2.77468,87.2259028374,7.90176,2.30468,8.231,79.28,0.47000000000000003,79.2813931512,136.11,98.02176,12.27468,98.7873129638,7.90176,2.30468,8.231,90.12,9.97,90.6698147125,137.42,91.96176,21.41468,94.4222104264,7.90176,2.30468,8.231,84.06,19.11,86.2048473115,135.82
