Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-17 09:00:00,89.79216,9.65813,90.3100851099,5.10216,1.48813,5.31475,84.69,8.17,85.0831651974,137.4,87.71216,3.58813,87.7855209517,5.10216,1.48813,5.31475,82.61,2.1,82.6366873731,136.11,99.01216,12.72813,99.8269158151,5.10216,1.48813,5.31475,93.91,11.24,94.5802606256,137.35,92.69216,18.68813,94.557298652,5.10216,1.48813,5.31475,87.59,17.2,89.2628035634,135.69
2021-11-17 09:30:00,90.014,10.1045,90.5793636335,6.564,1.9145,6.8375,83.45,8.19,83.8509308237,136.43,87.994,4.0845,88.088746025,6.564,1.9145,6.8375,81.43,2.17,81.4589086595,135.09,99.084,13.1845,99.9573413825,6.564,1.9145,6.8375,92.52,11.27,93.203880284,136.38,92.894,18.8945,94.7960830744,6.564,1.9145,6.8375,86.33,16.98,87.9840286643,134.67
2021-11-17 10:00:00,88.41096,10.93403,89.0845152659,13.83096,4.03403,14.40725,74.58,6.9,74.8985073283,136.43,86.50096,6.26403,86.7274705775,13.83096,4.03403,14.40725,72.67,2.23,72.7042075811,135.09,96.49096,13.91403,97.4890024185,13.83096,4.03403,14.40725,82.66,9.88,83.2483633473,136.38,90.83096,21.08403,93.2459093771,13.83096,4.03403,14.40725,77.0,17.05,78.8650905027,134.67
2021-11-17 10:30:00,87.8088,11.0584,88.5023930072,14.1888,4.1384,14.78,73.62,6.92,73.9445116287,137.13,85.8988,6.3784,86.1352879371,14.1888,4.1384,14.78,71.71,2.24,71.7449768276,135.63,95.7888,14.0584,96.8149410783,14.1888,4.1384,14.78,81.6,9.92,82.2007688529,137.07,90.1788,21.2184,92.6414403385,14.1888,4.1384,14.78,75.99,17.08,77.8858555837,135.21
2021-11-17 11:00:00,87.44008,12.74169,88.363557276,17.08008,4.98169,17.79175,70.36,7.76,70.7866315062,137.13,85.59008,7.46169,85.9147170866,17.08008,4.98169,17.79175,68.51,2.48,68.5548721828,135.63,95.07008,15.85169,96.3825512583,17.08008,4.98169,17.79175,77.99,10.87,78.7438696027,137.07,89.71008,21.87169,92.3377998279,17.08008,4.98169,17.79175,72.63,16.89,74.5680159318,135.21
2021-11-17 11:30:00,89.0428,13.44415,90.052014975,16.4028,4.78415,17.08625,72.64,8.66,73.1543928961,136.96,87.2028,7.72415,87.5442220884,16.4028,4.78415,17.08625,70.8,2.94,70.8610160808,135.58,96.9128,16.62415,98.3282928107,16.4028,4.78415,17.08625,80.51,11.84,81.3759528362,136.91,91.4328,21.10415,93.8367841684,16.4028,4.78415,17.08625,75.03,16.32,76.784394899,135.16
2021-11-17 12:00:00,86.95872,12.93171,87.9150050194,17.86872,5.21171,18.61325,69.09,7.72,69.5199719505,136.96,85.16872,7.26171,85.4777356893,17.86872,5.21171,18.61325,67.3,2.05,67.3312149007,135.58,94.43872,16.02171,95.7881361472,17.86872,5.21171,18.61325,76.57,10.81,77.3293023375,136.91,89.17872,22.45171,91.9615320814,17.86872,5.21171,18.61325,71.31,17.24,73.3643898632,135.16
2021-11-17 12:30:00,87.23328,12.74054,88.1587573588,17.45328,5.09054,18.1805,69.78,7.65,70.1980833072,136.92,85.42328,7.05054,85.7137496569,17.45328,5.09054,18.1805,67.97,1.96,67.998253654,135.55,94.79328,15.82054,96.1043985416,17.45328,5.09054,18.1805,77.34,10.73,78.0807818865,136.87,89.50328,22.48054,92.2833235718,17.45328,5.09054,18.1805,72.05,17.39,74.1189220105,135.12
2021-11-17 13:00:00,86.71976,11.58118,87.4896594156,14.84976,4.33118,15.4685,71.87,7.25,72.2347520242,136.92,84.85976,5.87118,85.0626217668,14.84976,4.33118,15.4685,70.01,1.54,70.026935532,135.55,94.50976,14.62118,95.6340610863,14.84976,4.33118,15.4685,79.66,10.29,80.3218507008,136.87,89.05976,22.19118,91.782837835,14.84976,4.33118,15.4685,74.21,17.86,76.328917849,135.12
2021-11-17 13:30:00,87.24424,11.719570000000001,88.0278690766,14.36424,4.18957,14.96275,72.88,7.53,73.267969127,137.1,85.37424,5.96957,85.5826887961,14.36424,4.18957,14.96275,71.01,1.78,71.0323060304,135.72,95.14424,14.79957,96.2883880713,14.36424,4.18957,14.96275,80.78,10.61,81.473802538,137.05,89.62424,21.929570000000002,92.26814421,14.36424,4.18957,14.96275,75.26,17.74,77.3225400514,135.31
2021-11-17 14:00:00,88.15656,11.02358,88.8431110838,10.12656,2.95358,10.5485,78.03,8.07,78.4461968485,137.58,86.18656,5.25358,86.3465299097,10.12656,2.95358,10.5485,76.06,2.3,76.0947672314,136.2,96.63656,14.12358,97.663197985,10.12656,2.95358,10.5485,86.51,11.17,87.2281433942,137.53,90.78656,20.04358,92.9728163274,10.12656,2.95358,10.5485,80.66,17.09,82.450613703,135.77
2021-11-17 14:30:00,89.71552,10.93661,90.379665673,5.64552,1.64661,5.88075,84.07,9.29,84.5817297057,136.37,87.70552,3.67661,87.7825478074,5.64552,1.64661,5.88075,82.06,2.03,82.0851052262,135.17,98.85552,14.12661,99.8597764095,5.64552,1.64661,5.88075,93.21,12.48,94.0417699748,137.16,92.66552,18.82661,94.558658202,5.64552,1.64661,5.88075,87.02,17.18,88.6996775642,135.4
2021-11-17 15:00:00,88.37616,10.52388,89.0005489118,4.91616,1.43388,5.121,83.46,9.09,83.9535568037,136.37,86.40616,2.45388,86.440997293,4.91616,1.43388,5.121,81.49,1.02,81.4963833553,135.17,97.45616,13.67388,98.410762197,4.91616,1.43388,5.121,92.54,12.24,93.3459650976,136.32,91.31616,19.69388,93.4156838363,4.91616,1.43388,5.121,86.4,18.26,88.308479774,134.73
2021-11-17 15:30:00,88.03816,2.6686300000000003,88.0785967319,3.69816,1.07863,3.85225,84.34,1.5899999999999999,84.354986219,136.37,86.98816,2.02863,87.0118113813,3.69816,1.07863,3.85225,83.29,0.9500000000000001,83.2954176411,135.27,97.15816,3.45863,97.2197005553,3.69816,1.07863,3.85225,93.46,2.38,93.490298962,136.32,94.64816,4.56863,94.7583588475,3.69816,1.07863,3.85225,90.95,3.49,91.0169357867,134.83
2021-11-17 16:00:00,91.61848,3.27664,91.6770540932,7.18848,2.09664,7.4879999999999995,84.43,1.18,84.4382454815,137.27,90.67848,3.48664,90.7454869049,7.18848,2.09664,7.4879999999999995,83.49,1.3900000000000001,83.5015700451,137.16,100.73848,3.37664,100.7950546922,7.18848,2.09664,7.4879999999999995,93.55,1.28,93.5587564047,137.21,98.55848,3.77664,98.6308115631,7.18848,2.09664,7.4879999999999995,91.37,1.6800000000000002,91.3854435892,136.76
2021-11-17 16:30:00,92.46104,4.05572,92.5499475019,7.6310400000000005,2.22572,7.949,84.83,1.83,84.8497365936,137.79,91.56104,4.35572,91.6645860875,7.6310400000000005,2.22572,7.949,83.93,2.13,83.9570235299,137.94,101.65104,2.97572,101.6945861027,7.6310400000000005,2.22572,7.949,94.02,0.75,94.0229913372,137.73,99.52104,3.26572,99.5746068523,7.6310400000000005,2.22572,7.949,91.89,1.04,91.8958851092,137.53
2021-11-17 17:00:00,94.67128,5.69829,94.8426157682,10.45128,3.04829,10.88675,84.22,2.65,84.2616810893,138.13,93.77128,6.25829,93.9798869257,10.45128,3.04829,10.88675,83.32,3.21,83.3818115658,138.33,103.75128,3.9782900000000003,103.8275247368,10.45128,3.04829,10.88675,93.3,0.93,93.3046349331,138.06,101.66128,5.28829,101.7987321255,10.45128,3.04829,10.88675,91.21,2.24,91.2375016098,137.92
2021-11-17 17:30:00,92.05576,9.77168,92.5729370777,15.84576,4.62168,16.506,76.21,5.15,76.383811112,137.75,91.22576,10.26168,91.8010967473,15.84576,4.62168,16.506,75.38,5.64,75.5907004862,137.98,100.24576,8.03168,100.566993997,15.84576,4.62168,16.506,84.4,3.41,84.4688587587,137.69,98.34576,9.52168,98.8056218036,15.84576,4.62168,16.506,82.5,4.9,82.6453870461,137.57
2021-11-17 18:00:00,88.94816,11.73613,89.7190721907,18.39816,5.36613,19.16475,70.55,6.37,70.8369917487,138.52,88.16816,11.906130000000001,88.9684234398,18.39816,5.36613,19.16475,69.77,6.54,70.0758481932,138.75,96.54816,10.07613,97.0725274996,18.39816,5.36613,19.16475,78.15,4.71,78.2918041688,138.46,94.79816,11.25613,95.4640854037,18.39816,5.36613,19.16475,76.4,5.89,76.62670618,138.34
2021-11-17 18:30:00,88.57768,12.22599,89.4174492236,17.67768,5.15599,18.41425,70.9,7.07,71.2516308585,139.08,87.77768,11.79599,88.5667346483,17.67768,5.15599,18.41425,70.1,6.64,70.4137742207,139.27,96.20768,10.64599,96.7949109926,17.67768,5.15599,18.41425,78.53,5.49,78.7216679193,139.0,94.45768,11.14599,95.1130191092,17.67768,5.15599,18.41425,76.78,5.99,77.0133007993,138.86
2021-11-17 19:00:00,90.05088,10.16109,90.6223412783,11.18088,3.2610900000000003,11.64675,78.87,6.9,79.1712504638,139.26,89.12088,8.64109,89.5388166571,11.18088,3.2610900000000003,11.64675,77.94,5.38,78.1254631986,139.39,98.55088,8.59109,98.924631797,11.18088,3.2610900000000003,11.64675,87.37,5.33,87.5324271342,139.19,96.57088,7.84109,96.8886864209,11.18088,3.2610900000000003,11.64675,85.39,4.58,85.5127388171,138.99
2021-11-17 19:30:00,91.50968,6.35699,91.7302177887,2.14968,0.62699,2.23925,89.36,5.73,89.5435229372,139.08,90.41968,2.92699,90.4670426275,2.14968,0.62699,2.23925,88.27,2.3,88.2999597961,138.87,101.15968,4.71699,101.2695949057,2.14968,0.62699,2.23925,99.01,4.09,99.0944408128,139.01,98.77968,1.8369900000000001,98.7967596289,2.14968,0.62699,2.23925,96.63,1.21,96.6375755077,138.42
2021-11-17 20:00:00,87.95192,6.95181,88.2262313259,2.13192,0.6218100000000001,2.2207500000000002,85.82,6.33,86.053130681,139.08,86.95192,4.48181,87.0673475682,2.13192,0.6218100000000001,2.2207500000000002,84.82,3.86,84.9077852732,138.87,97.22192,5.36181,97.3696602385,2.13192,0.6218100000000001,2.2207500000000002,95.09,4.74,95.2080653096,139.01,94.97192,3.53181,95.0375676791,2.13192,0.6218100000000001,2.2207500000000002,92.84,2.91,92.8855946851,138.42
2021-11-17 20:30:00,84.76904,7.98097,85.143913609,2.36904,0.6909700000000001,2.46775,82.4,7.29,82.7218477792,139.44,83.78904,5.9209700000000005,83.9979827726,2.36904,0.6909700000000001,2.46775,81.42,5.23,81.5878011715,139.33,93.62904,6.47097,93.8523872049,2.36904,0.6909700000000001,2.46775,91.26,5.78,91.4428564733,139.36,91.50904,5.12097,91.652216206,2.36904,0.6909700000000001,2.46775,89.14,4.43,89.2500112045,138.9
2021-11-17 21:00:00,81.82744,7.57467,82.1772813043,2.58744,0.7546700000000001,2.69525,79.24,6.82,79.5329491469,139.33,80.71744,6.69467,80.9945907241,2.58744,0.7546700000000001,2.69525,78.13,5.94,78.3554752394,139.27,90.36744,6.68467,90.6143422708,2.58744,0.7546700000000001,2.69525,87.78,5.93,87.9800733121,139.25,87.66744,9.61467,88.193094488,2.58744,0.7546700000000001,2.69525,85.08,8.86,85.5400841711,138.83
2021-11-17 21:30:00,80.3852,1.6948500000000002,80.4030652125,2.9652000000000003,0.8648500000000001,3.08875,77.42,0.8300000000000001,77.4244489809,139.44,78.3852,5.75485,78.5961696113,2.9652000000000003,0.8648500000000001,3.08875,75.42,4.89,75.5783599981,139.17,88.7652,2.21485,88.7928279286,2.9652000000000003,0.8648500000000001,3.08875,85.8,1.35,85.8106199721,139.37,82.9452,25.95485,86.911221609,2.9652000000000003,0.8648500000000001,3.08875,79.98,25.09,83.8230785643,138.74
2021-11-17 22:00:00,75.19408,3.55244,75.2779482784,3.09408,0.90244,3.223,72.1,2.65,72.1486832867,138.79,73.28408,7.54244,73.6711937096,3.09408,0.90244,3.223,70.19,6.64,70.5033736781,137.21,82.97408,1.58244,82.9891683788,3.09408,0.90244,3.223,79.88,0.68,79.8828942891,138.72,77.50408,28.04244,82.4212403316,3.09408,0.90244,3.223,74.41,27.14,79.2049726974,136.81
2021-11-17 22:30:00,70.07272,9.16996,70.6701793871,3.7027200000000002,1.07996,3.857,66.37,8.09,66.8612369015,139.42,70.03272,4.7999600000000004,70.197019072,3.7027200000000002,1.07996,3.857,66.33,3.7199999999999998,66.4342328924,137.83,77.96272,8.30996,78.4043439166,3.7027200000000002,1.07996,3.857,74.26,7.23,74.6111285265,139.34,74.02272,23.42996,77.6422958303,3.7027200000000002,1.07996,3.857,70.32,22.35,73.7863462979,137.43
2021-11-17 23:00:00,64.69896,13.85428,66.1656746312,3.88896,1.13428,4.051,60.81,12.72,62.1261176962,137.42,66.01896,1.61428,66.0386930473,3.88896,1.13428,4.051,62.13,0.48,62.1318541491,137.19,72.50896,13.28428,73.7158149612,3.88896,1.13428,4.051,68.62,12.15,69.6873510761,137.36,69.72896,20.40428,72.6530281888,3.88896,1.13428,4.051,65.84,19.27,68.6020298534,136.79
2021-11-17 23:30:00,61.19432,14.77626,62.9530194657,4.20432,1.22626,4.3795,56.99,13.55,58.5786872506,135.73,62.45432,1.74626,62.4787284654,4.20432,1.22626,4.3795,58.25,0.52,58.2523209838,136.62,68.51432,14.25626,69.981804737,4.20432,1.22626,4.3795,64.31,13.03,65.6167432901,135.68,65.93432,20.97626,69.1905921166,4.20432,1.22626,4.3795,61.73,19.75,64.8124633076,136.18
2021-11-18 00:00:00,58.83336,15.26598,60.7816945655,3.72336,1.08598,3.8785,55.11,14.18,56.9050481065,136.87,60.03336,1.80598,60.0605184514,3.72336,1.08598,3.8785,56.31,0.72,56.3146029019,137.71,65.92336,14.80598,67.5655713914,3.72336,1.08598,3.8785,62.2,13.72,63.6951991911,136.82,63.39336,21.90598,67.0715293687,3.72336,1.08598,3.8785,59.67,20.82,63.1979532896,137.27
2021-11-18 00:30:00,56.77792,16.35356,59.0861330957,4.53792,1.32356,4.727,52.24,15.03,54.3591620612,137.25,57.91792,2.13356,57.9572043442,4.53792,1.32356,4.727,53.38,0.81,53.3861452064,138.12,63.47792,15.98356,65.4593042875,4.53792,1.32356,4.727,58.94,14.66,60.7358148048,137.19,61.09792,22.37356,65.0655977872,4.53792,1.32356,4.727,56.56,21.05,60.350112676,137.72
2021-11-18 01:00:00,56.95256,16.44908,59.2804042108,5.24256,1.52908,5.461,51.71,14.92,53.8194249319,137.25,58.07256,2.05908,58.1090529556,5.24256,1.52908,5.461,52.83,0.53,52.8326584605,138.06,63.57256,16.06908,65.5719888138,5.24256,1.52908,5.461,58.33,14.54,60.1148941611,137.19,61.22256,22.33908,65.1708243634,5.24256,1.52908,5.461,55.98,20.81,59.7228306429,137.63
2021-11-18 01:30:00,56.53928,17.08729,59.0649275159,5.09928,1.48729,5.31175,51.44,15.6,53.7534519822,137.02,57.64928,2.12729,57.6885157311,5.09928,1.48729,5.31175,52.55,0.64,52.553897096200004,137.82,63.12928,16.77729,65.3206204277,5.09928,1.48729,5.31175,58.03,15.29,60.0105407408,136.96,60.78928,22.15729,64.7014842416,5.09928,1.48729,5.31175,55.69,20.67,59.4022305978,137.38
2021-11-18 02:00:00,56.56624,16.70182,58.9804230152,4.08624,1.19182,4.2565,52.48,15.51,54.7239481397,137.6,57.72624,1.63182,57.749299745100004,4.08624,1.19182,4.2565,53.64,0.44,53.6418045931,138.3,63.29624,16.36182,65.3767783838,4.08624,1.19182,4.2565,59.21,15.17,61.1224426868,137.54,60.92624,21.95182,64.7602433739,4.08624,1.19182,4.2565,56.84,20.76,60.5125044929,137.88
2021-11-18 02:30:00,54.976,8.02425,55.5585201752,4.026,1.17425,4.19375,50.95,6.85,51.4084137083,138.06,54.346,11.69425,55.5899559189,4.026,1.17425,4.19375,50.32,10.52,51.4079060068,138.77,61.576,6.58425,61.9270225674,4.026,1.17425,4.19375,57.55,5.41,57.8037247935,137.98,57.476,32.86425,66.2083794097,4.026,1.17425,4.19375,53.45,31.69,62.1382217319,138.36
2021-11-18 03:00:00,54.7432,7.30635,55.2286220773,3.7932,1.10635,3.95125,50.95,6.2,51.3258463155,137.73,53.8432,12.32635,55.2361212484,3.7932,1.10635,3.95125,50.05,11.22,51.2922109096,136.58,61.3232,5.81635,61.5984154468,3.7932,1.10635,3.95125,57.53,4.71,57.7224826216,137.67,56.9932,33.70635,66.2143706197,3.7932,1.10635,3.95125,53.2,32.6,62.3939099592,136.15
2021-11-18 03:30:00,54.1636,16.0748,56.498626178,3.9936,1.1648,4.16,50.17,14.91,52.3386759481,137.98,54.9736,3.8148,55.1058018361,3.9936,1.1648,4.16,50.98,2.65,51.048828586,138.31,60.5836,15.6548,62.573519575,3.9936,1.1648,4.16,56.59,14.49,58.4156503002,137.91,58.0536,23.5548,62.6502120986,3.9936,1.1648,4.16,54.06,22.39,58.5132096197,137.9
2021-11-18 04:00:00,53.03,16.6675,55.5876466155,4.38,1.2775,4.5625,48.65,15.39,51.0262148312,137.98,54.18,3.5375,54.2953617379,4.38,1.2775,4.5625,49.8,2.26,49.8512547485,138.31,59.27,16.2775,61.4645418615,4.38,1.2775,4.5625,54.89,15.0,56.9026545954,137.91,57.15,24.3375,62.1163135275,4.38,1.2775,4.5625,52.77,23.06,57.5885101387,137.9
2021-11-18 04:30:00,52.34344,17.74017,55.2679775518,5.14344,1.50017,5.35775,47.2,16.24,49.9157049434,138.41,53.44344,3.21017,53.5397653195,5.14344,1.50017,5.35775,48.3,1.71,48.3302607069,139.37,58.37344,17.46017,60.9287783717,5.14344,1.50017,5.35775,53.23,15.96,55.5711660846,138.34,56.31344,24.01017,61.218394197,5.14344,1.50017,5.35775,51.17,22.51,55.9023165888,138.96
2021-11-18 05:00:00,53.08288,17.61959,55.9306901519,4.59288,1.33959,4.78425,48.49,16.28,51.1499608993,138.68,54.19288,2.68959,54.2595810624,4.59288,1.33959,4.78425,49.6,1.35,49.6183685746,139.48,59.29288,17.34959,61.7790732519,4.59288,1.33959,4.78425,54.7,16.01,56.9948252037,138.6,57.16288,23.40959,61.7705735271,4.59288,1.33959,4.78425,52.57,22.07,57.0148208802,139.06
2021-11-18 05:30:00,55.74352,16.81936,58.2256892857,5.00352,1.45936,5.212,50.74,15.36,53.0139340174,138.51,56.90352,2.27936,56.9491533774,5.00352,1.45936,5.212,51.9,0.8200000000000001,51.9064774378,139.27,62.25352,16.46936,64.3951905906,5.00352,1.45936,5.212,57.25,15.01,59.1849862719,138.43,60.01352,22.72936,64.1735645636,5.00352,1.45936,5.212,55.01,21.27,58.978919963,138.85
2021-11-18 06:00:00,58.02216,16.23438,60.2505281724,5.19216,1.51438,5.4085,52.83,14.72,54.8423859802,137.7,59.23216,1.89438,59.2624455608,5.19216,1.51438,5.4085,54.04,0.38,54.0413360309,138.49,64.78216,15.79438,66.679762251,5.19216,1.51438,5.4085,59.59,14.28,61.277128686,137.63,62.46216,22.44438,66.3722202842,5.19216,1.51438,5.4085,57.27,20.93,60.9747308317,138.07
2021-11-18 06:30:00,65.17176,13.41843,66.5388049574,5.17176,1.5084300000000002,5.38725,60.0,11.91,61.1706473727,138.37,66.49176,3.95843,66.6094836788,5.17176,1.5084300000000002,5.38725,61.32,2.45,61.3689245465,139.19,72.90176,12.68843,73.997722039,5.17176,1.5084300000000002,5.38725,67.73,11.18,68.6465243111,138.3,70.19176,19.03843,72.7278831588,5.17176,1.5084300000000002,5.38725,65.02,17.53,67.3416758033,138.79
2021-11-18 07:00:00,72.51968,10.55574,73.2838838644,6.73968,1.96574,7.0205,65.78,8.59,66.3384993801,136.96,73.91968,6.79574,74.2314028794,6.73968,1.96574,7.0205,67.18,4.83,67.3534060015,137.75,81.00968,9.46574,81.5608269174,6.73968,1.96574,7.0205,74.27,7.5,74.6477253505,136.89,77.96968,16.63574,79.7246438979,6.73968,1.96574,7.0205,71.23,14.67,72.7249737023,137.35
2021-11-18 07:30:00,82.00176,7.72968,82.365263285,6.58176,1.91968,6.856,75.42,5.8100000000000005,75.6434564255,136.44,81.13176,6.27968,81.3744238788,6.58176,1.91968,6.856,74.55,4.36,74.6773868048,135.93,90.62176,9.22968,91.0905614123,6.58176,1.91968,6.856,84.04,7.31,84.3573215554,135.7,85.62176,21.61968,88.3090955044,6.58176,1.91968,6.856,79.04,19.7,81.4580358221,136.22
2021-11-18 08:00:00,86.81208,8.82144,87.2591258127,6.62208,1.93144,6.898,80.19,6.89,80.4854533441,136.44,84.91208,3.81144,84.9975788173,6.62208,1.93144,6.898,78.29,1.88,78.3125692338,135.93,95.53208,11.78144,96.2558083318,6.62208,1.93144,6.898,88.91,9.85,89.4539579896,136.38,89.65208,23.34144,92.6408024015,6.62208,1.93144,6.898,83.03,21.41,85.7459561729,135.5
2021-11-18 08:30:00,88.48408,6.08744,88.6932316426,7.53408,2.19744,7.848,80.95,3.89,81.0434118235,136.59,88.10408,11.65744,88.8719574444,7.53408,2.19744,7.848,80.57,9.46,81.1234645463,135.57,97.24408,5.19744,97.3828756897,7.53408,2.19744,7.848,89.71,3.0,89.7601476157,136.54,94.70408,11.35744,95.3826724935,7.53408,2.19744,7.848,87.17,9.16,87.6499543639,135.14
2021-11-18 09:00:00,88.7728,6.34165,88.9990255259,10.2228,2.98165,10.64875,78.55,3.36,78.62182966579999,136.89,88.7528,15.35165,90.0707092542,10.2228,2.98165,10.64875,78.53,12.37,79.4982880319,137.22,97.2328,4.45165,97.3346525322,10.2228,2.98165,10.64875,87.01,1.47,87.0224166523,136.83,95.5328,9.08165,95.9634943224,10.2228,2.98165,10.64875,85.31,6.1,85.5278089279,136.82
2021-11-18 09:30:00,88.33616,5.38138,88.4999232443,11.936160000000001,3.48138,12.4335,76.4,1.9,76.4236220026,137.28,88.41616,13.65138,89.4638336148,11.936160000000001,3.48138,12.4335,76.48,10.17,77.1532196347,137.83,96.57616,4.55138,96.6833477919,11.936160000000001,3.48138,12.4335,84.64,1.07,84.6467630805,137.21,95.02616,12.00138,95.7810221612,11.936160000000001,3.48138,12.4335,83.09,8.52,83.5256756932,137.44
2021-11-18 10:00:00,87.30512,4.84441,87.4394206663,13.45512,3.92441,14.01575,73.85,0.92,73.8557303125,136.9,87.39512,14.01441,88.5116415364,13.45512,3.92441,14.01575,73.94,10.09,74.6252752089,137.87,95.27512,5.10441,95.4117576217,13.45512,3.92441,14.01575,81.82,1.18,81.8285084796,136.84,93.77512,12.37441,94.5880497413,13.45512,3.92441,14.01575,80.32,8.45,80.7632645452,137.44
2021-11-18 10:30:00,87.00544,5.50617,87.1794958557,12.05544,3.51617,12.55775,74.95,1.99,74.9764136246,136.29,87.07544,14.54617,88.2820667682,12.05544,3.51617,12.55775,75.02,11.03,75.826521086,137.37,95.09544,4.10617,95.1840498238,12.05544,3.51617,12.55775,83.04,0.59,83.0420959514,136.24,93.57544,11.24617,94.2488159653,12.05544,3.51617,12.55775,81.52,7.73,81.8856721289,136.94
2021-11-18 11:00:00,86.39216,5.39688,86.5605662135,10.89216,3.17688,11.346,75.5,2.22,75.5326313589,137.69,86.45216,14.92688,87.7313382732,10.89216,3.17688,11.346,75.56,11.75,76.4681378092,138.57,94.53216,3.59688,94.6005645861,10.89216,3.17688,11.346,83.64,0.42,83.6410545127,137.63,92.96216,10.15688,93.5153752235,10.89216,3.17688,11.346,82.07,6.98,82.3662873996,138.12
2021-11-18 11:30:00,87.31504,5.89897,87.5140791945,13.50504,3.9389700000000003,14.06775,73.81,1.96,73.836018988,137.78,87.36504,15.88897,88.798139518,13.50504,3.9389700000000003,14.06775,73.86,11.95,74.8204657831,138.57,95.27504,4.42897,95.3779273326,13.50504,3.9389700000000003,14.06775,81.77,0.49,81.7714681292,137.72,93.74504,10.59897,94.3423059378,13.50504,3.9389700000000003,14.06775,80.24,6.66,80.5159189229,138.1
2021-11-18 12:00:00,86.54208,7.93394,86.9049999405,17.12208,4.99394,17.8355,69.42,2.94,69.4822279436,137.52,86.61208,16.61394,88.1911299636,17.12208,4.99394,17.8355,69.49,11.62,70.454840146,138.29,94.01208,6.00394,94.2036012127,17.12208,4.99394,17.8355,76.89,1.01,76.8966332163,137.46,92.56208,12.09394,93.3488191604,17.12208,4.99394,17.8355,75.44,7.1,75.7733699924,137.83
2021-11-18 12:30:00,87.14168,9.43174,87.6506138749,18.21168,5.31174,18.9705,68.93,4.12,69.0530180369,137.78,87.20168,16.61174,88.7698310275,18.21168,5.31174,18.9705,68.99,11.3,69.9092990953,138.48,94.57168,7.54174,94.8719162885,18.21168,5.31174,18.9705,76.36,2.23,76.3925552655,137.72,93.13168,12.74174,93.9992646665,18.21168,5.31174,18.9705,74.92,7.43,75.2875241989,138.03
2021-11-18 13:00:00,87.18504,8.53522,87.6018332014,16.23504,4.73522,16.9115,70.95,3.8,71.0516889314,137.83,87.25504,15.64522,88.6465730542,16.23504,4.73522,16.9115,71.02,10.91,71.8531036212,138.43,94.84504,6.65522,95.0782496991,16.23504,4.73522,16.9115,78.61,1.92,78.6334439027,137.77,93.36504,12.45522,94.1921610297,16.23504,4.73522,16.9115,77.13,7.72,77.5153875047,138.03
2021-11-18 13:30:00,87.19344,6.91892,87.4675221611,13.57344,3.95892,14.139,73.62,2.96,73.67948154,137.41,87.23344,15.68892,88.6330370968,13.57344,3.95892,14.139,73.66,11.73,74.5881257306,138.08,95.12344,4.96892,95.2531312,13.57344,3.95892,14.139,81.55,1.01,81.5562542053,137.36,93.61344,10.73892,94.2273874805,13.57344,3.95892,14.139,80.04,6.78,80.3266456414,137.68
2021-11-18 14:00:00,87.19976,5.00993,87.3435603961,7.43976,2.16993,7.74975,79.76,2.84,79.8105456691,137.28,87.20976,14.63993,88.4300276471,7.43976,2.16993,7.74975,79.77,12.47,80.7387998425,137.94,95.81976,3.06993,95.8689255007,7.43976,2.16993,7.74975,88.38,0.9,88.3845823659,137.23,94.09976,8.02993,94.4417524608,7.43976,2.16993,7.74975,86.66,5.86,86.8579023463,137.53
2021-11-18 14:30:00,86.73688,4.10534,86.8339804953,5.36688,1.56534,5.5905000000000005,81.37,2.54,81.4096339508,136.93,86.70688,14.20534,87.8628176412,5.36688,1.56534,5.5905000000000005,81.34,12.64,82.3162511294,137.52,95.52688,2.11534,95.550298094,5.36688,1.56534,5.5905000000000005,90.16,0.55,90.1616775576,136.88,93.76688,7.24534,94.0463860903,5.36688,1.56534,5.5905000000000005,88.4,5.68,88.5822916841,137.09
2021-11-18 15:00:00,86.77576,4.95418,86.9170663509,6.42576,1.87418,6.6935,80.35,3.08,80.4090100673,136.93,86.77576,13.54418,87.8264045458,6.42576,1.87418,6.6935,80.35,11.67,81.1930501952,137.52,95.45576,3.03418,95.5039704172,6.42576,1.87418,6.6935,89.03,1.16,89.0375566826,136.88,93.69576,8.704180000000001,94.0991933624,6.42576,1.87418,6.6935,87.27,6.83,87.5368596649,137.09
2021-11-18 15:30:00,87.44912,6.14891,87.6650311296,9.45912,2.75891,9.85325,77.99,3.39,78.0636419852,137.14,87.45912,13.26891,88.4599437246,9.45912,2.75891,9.85325,78.0,10.51,78.7048924782,137.79,95.86912,4.21891,95.9619058333,9.45912,2.75891,9.85325,86.41,1.46,86.4223333404,137.09,94.19912,11.15891,94.8577644748,9.45912,2.75891,9.85325,84.74,8.4,85.1553145728,137.33
2021-11-18 16:00:00,89.73336,5.25973,89.8873776265,7.4733600000000004,2.17973,7.78475,82.26,3.08,82.3176408797,138.09,89.70336,12.70973,90.5992827343,7.4733600000000004,2.17973,7.78475,82.23,10.53,82.9014704333,138.87,98.63336,3.33973,98.6898855069,7.4733600000000004,2.17973,7.78475,91.16,1.16,91.1673801313,138.04,96.84336,10.43973,97.4044369552,7.4733600000000004,2.17973,7.78475,89.37,8.26,89.7509025024,138.42
2021-11-18 16:30:00,93.13912,3.38016,93.2004353852,4.38912,1.28016,4.572,88.75,2.1,88.7748415938,137.7,93.15912,11.70016,93.8909760478,4.38912,1.28016,4.572,88.77,10.42,89.3794680002,138.49,102.74912,2.89016,102.7897596339,4.38912,1.28016,4.572,98.36,1.6099999999999999,98.3731757137,137.64,100.87912,9.39016,101.3152108856,4.38912,1.28016,4.572,96.49,8.11,96.8302235875,138.04
2021-11-18 17:00:00,97.28888,4.4000900000000005,97.3883307366,9.18888,2.68009,9.57175,88.1,1.72,88.1167884117,136.66,97.40888,10.59009,97.9828551792,9.18888,2.68009,9.57175,88.22,7.91,88.5739041705,137.6,106.81888000000001,3.78009,106.8857436933,9.18888,2.68009,9.57175,97.63,1.1,97.6361966691,136.62,105.04888,13.58009,105.9230193757,9.18888,2.68009,9.57175,95.86,10.9,96.4777155617,137.14
2021-11-18 17:30:00,97.57592,5.40631,97.7255767528,8.45592,2.46631,8.80825,89.12,2.94,89.1684809784,136.63,97.64592,10.69631,98.2300195473,8.45592,2.46631,8.80825,89.19,8.23,89.5689064352,137.86,107.21592,3.54631,107.2745534414,8.45592,2.46631,8.80825,98.76,1.08,98.7659050483,136.59,105.39592,13.05631,106.2015404006,8.45592,2.46631,8.80825,96.94,10.59,97.5167252321,137.42
2021-11-18 18:00:00,94.78896,7.36178,95.0744063492,8.98896,2.62178,9.3635,85.8,4.74,85.930830323,137.09,94.81896,10.42178,95.3899820414,8.98896,2.62178,9.3635,85.83,7.8,86.1836927731,138.14,104.04896,5.66178,104.2028878191,8.98896,2.62178,9.3635,95.06,3.04,95.1085968775,137.04,102.24896,13.77178,103.172243096,8.98896,2.62178,9.3635,93.26,11.15,93.9241720751,137.7
2021-11-18 18:30:00,94.51696,10.86703,95.1396240725,11.64696,3.39703,12.13225,82.87,7.47,83.2059961782,137.33,94.48696,10.91703,95.1155463321,11.64696,3.39703,12.13225,82.84,7.52,83.1806227435,138.24,103.44696,9.39703,103.8728920656,11.64696,3.39703,12.13225,91.8,6.0,91.9958694725,137.28,101.67696,15.02703,102.7813982463,11.64696,3.39703,12.13225,90.03,11.63,90.7780689374,137.78
2021-11-18 19:00:00,93.51352,11.50561,94.2186684488,11.33352,3.30561,11.80575,82.18,8.2,82.5880887295,138.27,93.48352,10.97561,94.1256209885,11.33352,3.30561,11.80575,82.15,7.67,82.5072808908,138.92,102.35352,10.12561,102.8531527677,11.33352,3.30561,11.80575,91.02,6.82,91.2751488632,138.21,100.59352,14.84561,101.6830782493,11.33352,3.30561,11.80575,89.26,11.54,90.0028843982,138.51
2021-11-18 19:30:00,89.31208,9.74894,89.8425815805,6.92208,2.01894,7.2105,82.39,7.73,82.7518277744,138.62,89.28208,8.84894,89.719527129,6.92208,2.01894,7.2105,82.36,6.83,82.6427159525,139.18,98.19208,8.30894,98.5430010637,6.92208,2.01894,7.2105,91.27,6.29,91.4864853407,138.55,96.44208,14.38894,97.5095707562,6.92208,2.01894,7.2105,89.52,12.37,90.3706108201,138.77
2021-11-18 20:00:00,87.04112,9.70116,87.5800723692,6.38112,1.86116,6.647,80.66,7.84,81.0401209278,138.2,87.03112,8.56116,87.4511824334,6.38112,1.86116,6.647,80.65,6.7,80.9278227805,138.87,95.72112,8.26116,96.0769461349,6.38112,1.86116,6.647,89.34,6.4,89.5689432783,138.12,94.01112,14.46116,95.1168535655,6.38112,1.86116,6.647,87.63,12.6,88.531219917,138.46
2021-11-18 20:30:00,85.39128,7.44079,85.7148531811,6.31128,1.8407900000000001,6.57425,79.08,5.6,79.2780322662,138.76,84.89128,9.81079,85.4563105947,6.31128,1.8407900000000001,6.57425,78.58,7.97,78.9831456705,139.17,93.93128,7.11079,94.2000461617,6.31128,1.8407900000000001,6.57425,87.62,5.27,87.7783418618,138.29,91.59128,15.93079,92.9664059866,6.31128,1.8407900000000001,6.57425,85.28,14.09,86.4361411679,138.64
2021-11-18 21:00:00,82.93896,2.53553,82.9777078393,5.77896,1.68553,6.01975,77.16,0.85,77.1646816879,138.76,81.14896,15.60553,82.6358655528,5.77896,1.68553,6.01975,75.37,13.92,76.6446560433,139.17,91.27896,3.00553,91.328427936,5.77896,1.68553,6.01975,85.5,1.32,85.5101888666,138.64,87.39896,15.37553,88.741112974,5.77896,1.68553,6.01975,81.62,13.69,82.7601383517,138.74
2021-11-18 21:30:00,78.9408,2.1819,78.9709477735,2.4408,0.7119000000000001,2.5425,76.5,1.47,76.5141222259,138.42,77.1308,14.4619,78.4748804411,2.4408,0.7119000000000001,2.5425,74.69,13.75,75.9451025412,137.78,87.2108,1.3419,87.2211231999,2.4408,0.7119000000000001,2.5425,84.77,0.63,84.7723410081,138.31,83.3208,14.2319,84.5275262281,2.4408,0.7119000000000001,2.5425,80.88,13.52,82.0022243601,137.33
2021-11-18 22:00:00,74.89656,3.66233,74.9860477747,2.7165600000000003,0.7923300000000001,2.82975,72.18,2.87,72.237035515,138.57,73.12656,15.45233,74.7413425078,2.7165600000000003,0.7923300000000001,2.82975,70.41,14.66,71.9199812291,137.84,82.69656,2.06233,82.7222717342,2.7165600000000003,0.7923300000000001,2.82975,79.98,1.27,79.9900825103,138.46,78.98656,15.29233,80.4532909051,2.7165600000000003,0.7923300000000001,2.82975,76.27,14.5,77.6360927662,137.4
2021-11-18 22:30:00,70.57216,6.30188,70.8529707112,2.85216,0.8318800000000001,2.971,67.72,5.47,67.9405571069,139.28,68.79216,14.92188,70.3919297945,2.85216,0.8318800000000001,2.971,65.94,14.09,67.428567388,138.47,77.86216,4.54188,77.9945166906,2.85216,0.8318800000000001,2.971,75.01,3.71,75.1016923911,139.14,74.27216,14.74188,75.7210457997,2.85216,0.8318800000000001,2.971,71.42,13.91,72.7619715236,138.04
2021-11-18 23:00:00,65.6936,10.53605,66.5331303229,4.6836,1.36605,4.87875,61.01,9.17,61.6952915545,139.28,64.8336,13.22605,66.1689057455,4.6836,1.36605,4.87875,60.15,11.86,61.3080916356,138.12,72.5636,9.70605,73.2098589779,4.6836,1.36605,4.87875,67.88,8.34,68.3904233062,139.14,69.8336,12.86605,71.0089214927,4.6836,1.36605,4.87875,65.15,11.5,66.1571802603,137.71
2021-11-18 23:30:00,61.04728,18.11004,63.6768713443,4.21728,1.23004,4.393,56.83,16.88,59.2839210916,138.85,62.34728,6.51004,62.6862340885,4.21728,1.23004,4.393,58.13,5.28,58.3693010066,138.31,68.32728,18.01004,70.6610128218,4.21728,1.23004,4.393,64.11,16.78,66.2696046465,138.71,67.19728,5.66004,67.4352318317,4.21728,1.23004,4.393,62.98,4.43,63.1356103954,137.91
2021-11-19 00:00:00,58.10848,18.56289,61.0014453358,3.67848,1.0728900000000001,3.83175,54.43,17.49,57.1710153837,137.3,59.37848,6.97289,59.7864958169,3.67848,1.0728900000000001,3.83175,55.7,5.9,56.0116059402,138.31,65.07848,18.52289,67.6631806307,3.67848,1.0728900000000001,3.83175,61.4,17.45,63.8315165103,137.18,64.03848,6.19289,64.337227227,3.67848,1.0728900000000001,3.83175,60.36,5.12,60.5767612208,137.91
2021-11-19 00:30:00,57.26744,19.46092,60.4837754394,3.87744,1.13092,4.039,53.39,18.33,56.4489238161,137.59,58.50744,7.46092,58.981233139,3.87744,1.13092,4.039,54.63,6.33,54.9955070892,138.57,64.09744,19.50092,66.9982663612,3.87744,1.13092,4.039,60.22,18.37,62.9595528891,137.47,63.06744,6.72092,63.4245437808,3.87744,1.13092,4.039,59.19,5.59,59.4533783733,138.16
2021-11-19 01:00:00,56.75536,19.13948,59.8956641452,4.21536,1.2294800000000001,4.391,52.54,17.91,55.5087353486,137.59,58.00536,8.55948,58.633492874,4.21536,1.2294800000000001,4.391,53.79,7.33,54.2871347559,138.57,63.48536,19.13948,66.3076966045,4.21536,1.2294800000000001,4.391,59.27,17.91,61.9168878417,137.47,62.51536,7.88948,63.0112222592,4.21536,1.2294800000000001,4.391,58.3,6.66,58.6791751817,138.16
2021-11-19 01:30:00,57.0092,19.5206,60.2586318215,4.9392,1.4406,5.145,52.07,18.08,55.1196090334,137.52,58.2892,8.7306,58.939411373,4.9392,1.4406,5.145,53.35,7.29,53.8457667788,138.66,63.6592,19.5106,66.5819589453,4.9392,1.4406,5.145,58.72,18.07,61.4374747202,137.39,62.7492,8.0606,63.2648035878,4.9392,1.4406,5.145,57.81,6.62,58.1878037049,138.25
2021-11-19 02:00:00,55.15072,18.82896,58.2763386908,5.07072,1.47896,5.282,50.08,17.35,53.0002726408,138.23,56.44072,10.20896,57.3565840894,5.07072,1.47896,5.282,51.37,8.73,52.1065235839,139.35,61.57072,18.70896,64.3504370273,5.07072,1.47896,5.282,56.5,17.23,59.068798024,138.1,60.76072,9.65896,61.5236588899,5.07072,1.47896,5.282,55.69,8.18,56.2875519098,138.95
2021-11-19 02:30:00,54.99368,15.66524,57.1813307313,4.54368,1.32524,4.733,50.45,14.34,52.4484327697,138.14,55.91368,9.78524,56.7634612493,4.54368,1.32524,4.733,51.37,8.46,52.0619678844,139.52,61.46368,15.16524,63.3069385091,4.54368,1.32524,4.733,56.92,13.84,58.5784260628,138.02,59.83368,16.56524,62.0844299209,4.54368,1.32524,4.733,55.29,15.24,57.3519110405,139.08
2021-11-19 03:00:00,54.2064,10.94145,55.2996304605,3.7764,1.10145,3.93375,50.43,9.84,51.3810324925,137.87,54.3864,7.14145,54.8532662023,3.7764,1.10145,3.93375,50.61,6.04,50.9691445877,138.79,60.6964,9.90145,61.4987128732,3.7764,1.10145,3.93375,56.92,8.8,57.5962359881,137.75,57.4964,28.07145,63.9831408893,3.7764,1.10145,3.93375,53.72,26.97,60.1100598902,138.34
2021-11-19 03:30:00,54.19984,10.82787,55.2708370188,3.7298400000000003,1.0878700000000001,3.88525,50.47,9.74,51.4012499848,137.81,54.37984,7.06787,54.837229915099996,3.7298400000000003,1.0878700000000001,3.88525,50.65,5.98,51.0017931057,137.5,60.69984,9.75787,61.4791558413,3.7298400000000003,1.0878700000000001,3.88525,56.97,8.67,57.6259472807,137.7,57.49984,28.11787,64.0066107005,3.7298400000000003,1.0878700000000001,3.88525,53.77,27.03,60.1816732901,137.04
2021-11-19 04:00:00,52.51592,11.76881,53.8184609801,3.83592,1.11881,3.99575,48.68,10.65,49.8313646211,137.81,52.59592,7.38881,53.1123838089,3.83592,1.11881,3.99575,48.76,6.27,49.1614737371,137.5,58.76592,10.78881,59.7480692128,3.83592,1.11881,3.99575,54.93,9.67,55.774669878,137.7,55.59592,28.58881,62.5158090235,3.83592,1.11881,3.99575,51.76,27.47,58.5977687289,137.04
2021-11-19 04:30:00,52.76304,11.89797,54.0878921771,3.35304,0.9779700000000001,3.49275,49.41,10.92,50.6023171406,138.29,52.90304,6.92797,53.3547412098,3.35304,0.9779700000000001,3.49275,49.55,5.95,49.9059615677,137.91,59.11304,10.99797,60.1274217156,3.35304,0.9779700000000001,3.49275,55.76,10.02,56.6531376007,138.18,55.95304,27.81797,62.4866556967,3.35304,0.9779700000000001,3.49275,52.6,26.84,59.0520583892,137.46
2021-11-19 05:00:00,53.27576,11.01418,54.4023782996,3.3057600000000003,0.96418,3.4435000000000002,49.97,10.05,50.9706131021,137.36,53.42576,7.56418,53.9585827339,3.3057600000000003,0.96418,3.4435000000000002,50.12,6.6,50.5526893449,136.93,59.70576,9.98418,60.5347968317,3.3057600000000003,0.96418,3.4435000000000002,56.4,9.02,57.1167260967,137.27,56.53576,28.60418,63.3600131964,3.3057600000000003,0.96418,3.4435000000000002,53.23,27.64,59.9783502607,136.47
2021-11-19 05:30:00,55.40304,11.57672,56.5996226772,2.90304,0.84672,3.024,52.5,10.73,53.5852862267,136.54,55.48304,4.76672,55.687425395700004,2.90304,0.84672,3.024,52.58,3.92,52.7259215187,135.92,62.15304,10.68672,63.0650962546,2.90304,0.84672,3.024,59.25,9.84,60.0615359444,136.47,58.72304,25.19672,63.9004704646,2.90304,0.84672,3.024,55.82,24.35,60.8998760261,135.52
2021-11-19 06:00:00,57.76952,10.62736,58.7388987095,2.69952,0.7873600000000001,2.8120000000000003,55.07,9.84,55.9422067852,136.54,57.87952,4.35736,58.0433064324,2.69952,0.7873600000000001,2.8120000000000003,55.18,3.5700000000000003,55.2953641818,135.92,64.85952,9.63736,65.5716100336,2.69952,0.7873600000000001,2.8120000000000003,62.16,8.85,62.7868465524,136.47,61.28952,24.86736,66.1422017716,2.69952,0.7873600000000001,2.8120000000000003,58.59,24.08,63.345358946,135.52
2021-11-19 06:30:00,66.16152,6.83211,66.5133404346,2.44152,0.71211,2.54325,63.72,6.12,64.0132236339,136.88,66.41152,1.94211,66.4399110472,2.44152,0.71211,2.54325,63.97,1.23,63.9818239815,136.31,74.40152,5.42211,74.5988301193,2.44152,0.71211,2.54325,71.96,4.71,72.1139771473,136.79,70.39152,22.02211,73.7559449588,2.44152,0.71211,2.54325,67.95,21.31,71.2131911938,135.94
2021-11-19 07:00:00,71.80064,11.72102,72.7510427021,2.78064,0.8110200000000001,2.8965,69.02,10.91,69.8769525666,135.87,73.77064,9.84102,74.4241425926,2.78064,0.8110200000000001,2.8965,70.99,9.03,71.5620080769,135.45,80.72064,10.96102,81.461436775,2.78064,0.8110200000000001,2.8965,77.94,10.15,78.5981303849,135.8,78.82064,10.80102,79.5572455723,2.78064,0.8110200000000001,2.8965,76.04,9.99,76.6934267066,135.03
2021-11-19 07:30:00,78.16648,10.96689,78.9320674496,2.76648,0.8068900000000001,2.8817500000000003,75.4,10.16,76.0814405752,135.98,80.84648,13.15689,81.9100548337,2.76648,0.8068900000000001,2.8817500000000003,78.08,12.35,79.0506729889,137.23,87.90648,10.12689,88.4878699431,2.76648,0.8068900000000001,2.8817500000000003,85.14,9.32,85.6485960188,135.91,86.61648,7.22689,86.9174467335,2.76648,0.8068900000000001,2.8817500000000003,83.85,6.42,84.0954154517,136.82
2021-11-19 08:00:00,81.92952,7.53111,82.2749285339,4.04952,1.18111,4.21825,77.88,6.35,78.1384470027,135.52,82.78952,9.071110000000001,83.2849905953,4.04952,1.18111,4.21825,78.74,7.89,79.1343143017,137.49,91.14952,8.37111,91.5331113798,4.04952,1.18111,4.21825,87.1,7.19,87.3962590733,135.45,88.59952,12.43111,89.4673540464,4.04952,1.18111,4.21825,84.55,11.25,85.2951639895,137.07
2021-11-19 08:30:00,87.44208,5.35394,87.6058333004,3.9220800000000002,1.14394,4.0855,83.52,4.21,83.6260396049,136.29,86.50208,7.05394,86.7892154236,3.9220800000000002,1.14394,4.0855,82.58,5.91,82.7912102823,137.41,96.51208,8.01394,96.8442296694,3.9220800000000002,1.14394,4.0855,92.59,6.87,92.8445205707,136.62,92.62208,14.23394,93.709416557,3.9220800000000002,1.14394,4.0855,88.7,13.09,89.6606831337,136.2
2021-11-19 09:00:00,87.90776,5.51393,88.0805182334,5.08776,1.48393,5.29975,82.82,4.03,82.9179914132,136.72,86.87776,8.75393,87.317675605,5.08776,1.48393,5.29975,81.79,7.27,82.1124655579,136.62,96.87776,8.16393,97.2211403742,5.08776,1.48393,5.29975,91.79,6.68,92.0327468894,136.62,92.90776,13.26393,93.8497933256,5.08776,1.48393,5.29975,87.82,11.78,88.6065505479,136.2
2021-11-19 09:30:00,87.77248,6.70489,88.0281988641,7.66248,2.23489,7.98175,80.11,4.47,80.2346122319,137.34,86.86248,8.48489,87.2759061257,7.66248,2.23489,7.98175,79.2,6.25,79.4462239505,137.06,96.47248,9.43489,96.932742387,7.66248,2.23489,7.98175,88.81,7.2,89.1013810218,137.23,92.67248,15.18489,93.9083033265,7.66248,2.23489,7.98175,85.01,12.95,85.9907122892,136.65
2021-11-19 10:00:00,86.16232,7.85901,86.519994371,13.64232,3.97901,14.21075,72.52,3.88,72.6237206428,137.43,85.30232,9.65901,85.8474360221,13.64232,3.97901,14.21075,71.66,5.68,71.8847549902,137.32,94.00232,10.56901,94.594609454,13.64232,3.97901,14.21075,80.36,6.59,80.6297569139,137.31,90.55232,17.60901,92.2485766316,13.64232,3.97901,14.21075,76.91,13.63,78.1084182403,136.91
2021-11-19 10:30:00,84.49632,6.43851,84.7412680137,17.44632,5.08851,18.17325,67.05,1.35,67.0635892269,138.56,83.62632,11.87851,84.4657350442,17.44632,5.08851,18.17325,66.18,6.79,66.5274116436,138.04,91.75632,8.92851,92.1896987237,17.44632,5.08851,18.17325,74.31,3.84,74.4091506469,137.55,88.46632,17.66851,90.2134470019,17.44632,5.08851,18.17325,71.02,12.58,72.1255627361,137.14
2021-11-19 11:00:00,84.35232,8.41401,84.7709233975,18.08232,5.27401,18.83575,66.27,3.14,66.34434791300001,138.56,83.53232,11.05401,84.260546056,18.08232,5.27401,18.83575,65.45,5.78,65.7047250964,138.04,91.51232,11.09401,92.1823289447,18.08232,5.27401,18.83575,73.43,5.82,73.6602830567,138.43,88.33232,18.92401,90.3366864074,18.08232,5.27401,18.83575,70.25,13.65,71.5638526073,137.64
2021-11-19 11:30:00,85.31536,8.89698,85.7780094491,17.47536,5.09698,18.2035,67.84,3.8,67.9463435366,137.96,84.49536,11.51698,85.276647975,17.47536,5.09698,18.2035,67.02,6.42,67.3267911013,137.76,92.65536,11.62698,93.3820239696,17.47536,5.09698,18.2035,75.18,6.53,75.4630591747,137.95,89.39536,18.01698,91.1928832632,17.47536,5.09698,18.2035,71.92,12.92,73.0712857421,137.45
2021-11-19 12:00:00,84.06192,8.71556,84.5125279482,17.64192,5.14556,18.377,66.42,3.5700000000000003,66.5158725418,137.96,83.25192,11.36556,84.02415211,17.64192,5.14556,18.377,65.61,6.22,65.9041766506,137.76,91.25192,11.44556,91.9669165918,17.64192,5.14556,18.377,73.61,6.3,73.8791046237,137.84,88.04192,18.40556,89.9452295355,17.64192,5.14556,18.377,70.4,13.26,71.637892208,137.33
2021-11-19 12:30:00,84.78648,7.85939,85.14996889,16.38648,4.77939,17.06925,68.4,3.08,68.4693099133,138.33,83.95648,10.50939,84.6116883897,16.38648,4.77939,17.06925,67.57,5.73,67.8125194931,138.13,92.18648,10.50939,92.7835889205,16.38648,4.77939,17.06925,75.8,5.73,76.016267338,138.22,88.92648,18.39939,90.8100016384,16.38648,4.77939,17.06925,72.54,13.62,73.8075605883,137.72
2021-11-19 13:00:00,83.62,6.10375,83.842472316,16.23,4.73375,16.90625,67.39,1.37,67.4039242181,137.71,82.79,9.87375,83.3767056141,16.23,4.73375,16.90625,66.56,5.14,66.7581695375,137.5,90.9,8.09375,91.2596229943,16.23,4.73375,16.90625,74.67,3.36,74.7455583965,137.59,87.65,19.21375,89.7312135718,16.23,4.73375,16.90625,71.42,14.48,72.8730869389,137.08
2021-11-19 13:30:00,82.6848,5.7714,82.8859771554,15.8448,4.6214,16.505,66.84,1.15,66.8498922961,138.78,81.8048,9.4414,82.3478314044,15.8448,4.6214,16.505,65.96,4.82,66.1358752872,138.39,89.8948,5.7114,90.0760520727,15.8448,4.6214,16.505,74.05,1.09,74.0580218477,138.65,86.6448,19.5314,88.8188997511,15.8448,4.6214,16.505,70.8,14.91,72.352941198,137.95
2021-11-19 14:00:00,81.80536,5.30573,81.9772388872,12.94536,3.7757300000000003,13.48475,68.86,1.53,68.8769954339,139.23,80.90536,8.17573,81.3174018139,12.94536,3.7757300000000003,13.48475,67.96,4.4,68.1022877736,138.64,89.24536,4.40573,89.3540415335,12.94536,3.7757300000000003,13.48475,76.3,0.63,76.3026008731,139.1,85.90536,19.02573,87.9869835758,12.94536,3.7757300000000003,13.48475,72.96,15.25,74.5367298719,138.2
2021-11-19 14:30:00,82.02056,4.98433,82.1718674989,12.94056,3.77433,13.47975,69.08,1.21,69.0905963211,138.87,81.17056,7.83433,81.5477561755,12.94056,3.77433,13.47975,68.23,4.06,68.3506876337,138.3,89.49056,4.74433,89.6162317678,12.94056,3.77433,13.47975,76.55,0.97,76.5561454098,138.75,86.19056,19.41433,88.350035894,12.94056,3.77433,13.47975,73.25,15.64,74.9010821017,137.85
2021-11-19 15:00:00,80.18248,6.24989,80.4256875878,9.94248,2.89989,10.35675,70.24,3.35,70.319841439,138.9,79.77248,8.00989,80.1736047784,9.94248,2.89989,10.35675,69.83,5.11,70.0167194319,138.39,88.00248,6.12989,88.215713099,9.94248,2.89989,10.35675,78.06,3.23,78.1267975793,138.75,84.90248,17.69989,86.7278341489,9.94248,2.89989,10.35675,74.96,14.8,76.4070782061,137.94
2021-11-19 15:30:00,80.25896,13.79678,81.4361823679,8.86896,2.58678,9.2385,71.39,11.21,72.2647645814,136.39,82.78896,16.13678,84.3469475835,8.86896,2.58678,9.2385,73.92,13.55,75.15163937,138.11,89.46896,13.05678,90.4166705174,8.86896,2.58678,9.2385,80.6,10.47,81.2771856058,136.27,88.22896,7.95678,88.5870178449,8.86896,2.58678,9.2385,79.36,5.37,79.5414766018,137.7
2021-11-19 16:00:00,79.09816,16.01113,80.7023865772,13.71816,4.00113,14.28975,65.38,12.01,66.4739385022,136.39,81.56816,15.09113,82.9524377608,13.71816,4.00113,14.28975,67.85,11.09,68.7503498173,138.11,87.52816,15.35113,88.8641434171,13.71816,4.00113,14.28975,73.81,11.35,74.6775642345,136.27,86.47816,12.18113,87.3318503472,13.71816,4.00113,14.28975,72.76,8.18,73.2183720114,137.7
2021-11-19 16:30:00,80.4536,20.55855,83.0387604138,21.1836,6.17855,22.06625,59.27,14.38,60.9894851593,136.63,82.6936,16.33855,84.2922279754,21.1836,6.17855,22.06625,61.51,10.16,62.3434495356,138.55,88.0636,20.16855,90.3436110307,21.1836,6.17855,22.06625,66.88,13.99,68.3275530076,136.51,87.2136,15.38855,88.5608237093,21.1836,6.17855,22.06625,66.03,9.21,66.6692207844,138.11
2021-11-19 17:00:00,83.24824,20.01407,85.6202806645,19.72824,5.7540700000000005,20.55025,63.52,14.26,65.1009830955,136.9,85.57824,16.71407,87.1951563876,19.72824,5.7540700000000005,20.55025,65.85,10.96,66.7558544249,138.67,91.42824,19.64407,93.514771858,19.72824,5.7540700000000005,20.55025,71.7,13.89,73.033020614,136.78,90.39824,13.99407,91.4750009033,19.72824,5.7540700000000005,20.55025,70.67,8.24,71.1487631656,138.22
2021-11-19 17:30:00,88.35432,17.06501,89.9872236985,14.79432,4.31501,15.41075,73.56,12.75,74.6567887067,136.68,90.91432,16.03501,92.3175775612,14.79432,4.31501,15.41075,76.12,11.72,77.016964365,138.36,97.86432,16.53501,99.2513560853,14.79432,4.31501,15.41075,83.07,12.22,83.9640000238,136.57,96.54432,11.72501,97.2536970185,14.79432,4.31501,15.41075,81.75,7.41,82.0851423828,137.9
2021-11-19 18:00:00,88.98888,16.60009,90.5239402129,12.78888,3.73009,13.32175,76.2,12.87,77.2792138935,136.65,91.63888,15.50009,92.9405031064,12.78888,3.73009,13.32175,78.85,11.77,79.7236188341,138.41,98.81888000000001,16.11009,100.1234540168,12.78888,3.73009,13.32175,86.03,12.38,86.9161969946,136.53,97.41888,11.07009,98.0458314925,12.78888,3.73009,13.32175,84.63,7.34,84.9477045011,137.96
2021-11-19 18:30:00,87.446,13.88425,88.5413762829,6.186,1.8042500000000001,6.44375,81.26,12.08,82.1529914245,136.61,90.276,14.04425,91.3619019836,6.186,1.8042500000000001,6.44375,84.09,12.24,84.9761478298,138.36,97.946,13.34425,98.85083673930001,6.186,1.8042500000000001,6.44375,91.76,11.54,92.4828048883,136.49,96.496,8.49425,96.869140076,6.186,1.8042500000000001,6.44375,90.31,6.69,90.5574524818,137.9
2021-11-19 19:00:00,86.1824,13.29445,87.2017687353,3.9924,1.16445,4.15875,82.19,12.13,83.0802804521,136.12,89.0624,13.22445,90.0388647838,3.9924,1.16445,4.15875,85.07,12.06,85.9205941553,137.87,96.8124,12.76445,97.650253341,3.9924,1.16445,4.15875,92.82,11.6,93.5420354707,136.0,95.3324,8.07445,95.6737332425,3.9924,1.16445,4.15875,91.34,6.91,91.6010027238,137.4
2021-11-19 19:30:00,82.8008,14.44065,84.0506088798,3.4308,1.00065,3.57375,79.37,13.44,80.4998788819,136.3,85.5708,12.61065,86.4950305281,3.4308,1.00065,3.57375,82.14,11.61,82.9564445959,138.07,93.0508,14.06065,94.1071371314,3.4308,1.00065,3.57375,89.62,13.06,90.5665942829,136.19,91.6008,8.37065,91.9824675798,3.4308,1.00065,3.57375,88.17,7.37,88.4774875321,137.63
2021-11-19 20:00:00,79.55216,14.27188,80.8222291167,3.33216,0.9718800000000001,3.471,76.22,13.3,77.371689913,136.3,82.29216,10.96188,83.0190484805,3.33216,0.9718800000000001,3.471,78.96,9.99,79.5894572164,137.97,89.39216,13.85188,90.4590119833,3.33216,0.9718800000000001,3.471,86.06,12.88,87.0184922876,136.19,88.11216,10.14188,88.6939145026,3.33216,0.9718800000000001,3.471,84.78,9.17,85.2744821151,137.51
2021-11-19 20:30:00,79.15472,15.22721,80.6060644286,5.30472,1.5472100000000002,5.52575,73.85,13.68,75.1063572542,136.13,81.81472,10.38721,82.4714650062,5.30472,1.5472100000000002,5.52575,76.51,8.84,77.0189957089,138.0,88.66472,14.84721,89.8992336867,5.30472,1.5472100000000002,5.52575,83.36,13.3,84.4143329062,136.01,87.42472,12.03721,88.249510433,5.30472,1.5472100000000002,5.52575,82.12,10.49,82.7872846517,137.51
2021-11-19 21:00:00,75.14992,18.80706,77.4675156556,6.9499200000000005,2.02706,7.2395,68.2,16.78,70.2339547512,136.33,77.61992,9.19706,78.1628933283,6.9499200000000005,2.02706,7.2395,70.67,7.17,71.032793835,138.31,83.90992,18.74706,85.9786423076,6.9499200000000005,2.02706,7.2395,76.96,16.72,78.7553172808,136.22,82.79992,14.51706,84.0629037272,6.9499200000000005,2.02706,7.2395,75.85,12.49,76.8714680489,137.84
2021-11-19 21:30:00,72.1232,18.4101,74.435796229,2.5032,0.7301000000000001,2.6075,69.62,17.68,71.8298461644,137.21,74.5532,9.9701,75.2169031817,2.5032,0.7301000000000001,2.6075,72.05,9.24,72.6400722742,138.72,81.0532,18.5001,83.1376865823,2.5032,0.7301000000000001,2.6075,78.55,17.77,80.5349327932,137.09,79.8432,10.9001,80.5837996514,2.5032,0.7301000000000001,2.6075,77.34,10.17,78.0057978614,138.3
2021-11-19 22:00:00,67.3644,20.44545,70.3987131492,3.3444000000000003,0.97545,3.48375,64.02,19.47,66.9151798922,137.21,69.6844,8.93545,70.2549490788,3.3444000000000003,0.97545,3.48375,66.34,7.96,66.8158454261,138.72,75.5844,20.68545,78.3638268914,3.3444000000000003,0.97545,3.48375,72.24,19.71,74.8805829304,137.09,74.5344,12.75545,75.6179759585,3.3444000000000003,0.97545,3.48375,71.19,11.78,72.1580522187,138.3
2021-11-19 22:30:00,62.84464,18.31302,65.4585019554,4.12464,1.20302,4.2965,58.72,17.11,61.1620020928,137.89,64.49464,4.15302,64.6282149208,4.12464,1.20302,4.2965,60.37,2.95,60.4420333874,139.39,70.36464,18.25302,72.6935712526,4.12464,1.20302,4.2965,66.24,17.05,68.3991235324,137.77,68.44464,18.53302,70.9093898934,4.12464,1.20302,4.2965,64.32,17.33,66.6137470797,138.95
