Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-19 23:00:00,62.05304,15.67672,64.0026509076,2.90304,0.84672,3.024,59.15,14.83,60.9807461417,137.47,63.35304,1.15672,63.3635990013,2.90304,0.84672,3.024,60.45,0.31,60.4507948666,138.5,69.65304,15.34672,71.3236832756,2.90304,0.84672,3.024,66.75,14.5,68.3067529605,137.35,66.96304,20.58672,70.0561329678,2.90304,0.84672,3.024,64.06,19.74,67.0324637769,138.06
2021-11-19 23:30:00,58.43704,16.43997,60.7055208162,2.77704,0.8099700000000001,2.89275,55.66,15.63,57.812909458,137.11,59.67704,1.33997,59.6920817426,2.77704,0.8099700000000001,2.89275,56.9,0.53,56.902468312,137.73,65.57704,16.14997,67.5364324359,2.77704,0.8099700000000001,2.89275,62.8,15.34,64.6463889169,137.0,63.08704,21.84997,66.7637312091,2.77704,0.8099700000000001,2.89275,60.31,21.04,63.8747031304,137.29
2021-11-20 00:00:00,56.4808,17.12815,59.020795412,3.7308,1.08815,3.88625,52.75,16.04,55.1347812184,138.26,57.6708,2.26815,57.7153850985,3.7308,1.08815,3.88625,53.94,1.18,53.9529053898,138.93,63.2308,16.85815,65.4395239138,3.7308,1.08815,3.88625,59.5,15.77,61.5543897703,138.15,60.8808,22.96815,65.069253285,3.7308,1.08815,3.88625,57.15,21.88,61.1952359257,138.5
2021-11-20 00:30:00,54.16264,18.43702,57.2146421666,3.69264,1.07702,3.8465,50.47,17.36,53.3721884505,138.76,55.26264,2.79702,55.3333778171,3.69264,1.07702,3.8465,51.57,1.72,51.5986753706,139.46,60.60264,18.31702,63.3102929756,3.69264,1.07702,3.8465,56.91,17.24,59.4639865801,138.64,58.34264,23.46702,62.885329528,3.69264,1.07702,3.8465,54.65,22.39,59.0587385575,139.03
2021-11-20 01:00:00,54.63664,18.19402,57.5863247156,3.95664,1.15402,4.1215,50.68,17.04,53.4679717214,138.68,55.74664,2.59402,55.8069602384,3.95664,1.15402,4.1215,51.79,1.44,51.810015441,139.3,61.11664,18.04402,63.724644704,3.95664,1.15402,4.1215,57.16,16.89,59.6031685399,138.56,58.83664,23.19402,63.243282412,3.95664,1.15402,4.1215,54.88,22.04,59.1403077435,138.86
2021-11-20 01:30:00,52.69952,18.43486,55.8308469526,3.23952,0.94486,3.3745,49.46,17.49,52.4613352861,138.36,53.77952,2.74486,53.8495220763,3.23952,0.94486,3.3745,50.54,1.8,50.5720436605,138.99,59.01952,18.33486,61.8018675466,3.23952,0.94486,3.3745,55.78,17.39,58.4279085712,138.26,56.79952,23.43486,61.4441057828,3.23952,0.94486,3.3745,53.56,22.49,58.0902203473,138.54
2021-11-20 02:00:00,53.14416,11.762880000000001,54.4303875423,2.6841600000000003,0.78288,2.7960000000000003,50.46,10.98,51.640797825,138.53,53.11416,15.66288,55.3754440379,2.6841600000000003,0.78288,2.7960000000000003,50.43,14.88,52.5794570151,139.18,59.62416,10.842880000000001,60.6020503152,2.6841600000000003,0.78288,2.7960000000000003,56.94,10.06,57.8218574589,138.45,56.58416,23.11288,61.1226012601,2.6841600000000003,0.78288,2.7960000000000003,53.9,22.33,58.3424279577,138.72
2021-11-20 02:30:00,51.6852,9.17235,52.4927795374,2.7852,0.81235,2.90125,48.9,8.36,49.60947087,138.36,51.0452,22.97235,55.9762566412,2.7852,0.81235,2.90125,48.26,22.16,53.1045497109,137.77,57.9852,7.91235,58.5225486591,2.7852,0.81235,2.90125,55.2,7.1,55.6547392411,138.31,54.6252,23.15235,59.3291141478,2.7852,0.81235,2.90125,51.84,22.34,56.4487484361,137.32
2021-11-20 03:00:00,51.01976,10.08118,52.0062121352,2.84976,0.83118,2.9685,48.17,9.25,49.0500907237,138.36,50.32976,22.51118,55.1347255969,2.84976,0.83118,2.9685,47.48,21.68,52.1955247124,137.77,57.20976,8.91118,57.899618032,2.84976,0.83118,2.9685,54.36,8.08,54.9572197259,138.31,53.85976,22.65118,58.4290142194,2.84976,0.83118,2.9685,51.01,21.82,55.4809201438,137.32
2021-11-20 03:30:00,50.41344,10.35267,51.4654516036,2.9234400000000003,0.85267,3.04525,47.49,9.5,48.4308796121,138.93,49.72344,22.50267,54.5782982747,2.9234400000000003,0.85267,3.04525,46.8,21.65,51.5651287209,138.18,56.52344,9.22267,57.2709080717,2.9234400000000003,0.85267,3.04525,53.6,8.37,54.2495797219,138.88,53.19344,22.64267,57.8120451443,2.9234400000000003,0.85267,3.04525,50.27,21.79,54.7893876586,137.73
2021-11-20 04:00:00,48.12904,11.01472,49.3733586866,2.99904,0.87472,3.124,45.13,10.14,46.2551240405,138.6,47.41904,22.88472,52.6524051113,2.99904,0.87472,3.124,44.42,22.01,49.5739498124,137.83,53.92904,9.94472,54.8382969393,2.99904,0.87472,3.124,50.93,9.07,51.7313231998,138.56,50.72904,23.05472,55.722128581,2.99904,0.87472,3.124,47.73,22.18,52.6317898233,137.4
2021-11-20 04:30:00,47.696,12.8705,49.402005893,2.676,0.7805000000000001,2.7875,45.02,12.09,46.6151102112,139.02,47.006,20.8405,51.4187755227,2.676,0.7805000000000001,2.7875,44.33,20.06,48.657501991,138.21,53.476,12.0405,54.814744515,2.676,0.7805000000000001,2.7875,50.8,11.26,52.0329472546,138.98,50.306,20.860500000000002,54.4596556751,2.676,0.7805000000000001,2.7875,47.63,20.08,51.689682723,137.77
2021-11-20 05:00:00,47.55352,10.48936,48.6966522217,2.60352,0.75936,2.7119999999999997,44.95,9.73,45.9910360831,139.53,47.84352,14.47936,49.9865409085,2.60352,0.75936,2.7119999999999997,45.24,13.72,47.2746866727,138.29,52.80352,28.66936,60.0844732622,2.60352,0.75936,2.7119999999999997,50.2,27.91,57.4369924352,139.47,51.19352,14.06936,53.0916507636,2.60352,0.75936,2.7119999999999997,48.59,13.31,50.3799980151,137.83
2021-11-20 05:30:00,48.17448,8.884640000000001,48.9869099985,2.72448,0.79464,2.838,45.45,8.09,46.1643867066,136.85,48.67448,13.30464,50.4600678636,2.72448,0.79464,2.838,45.95,12.51,47.6225009843,137.49,53.37448,31.26464,61.857197072,2.72448,0.79464,2.838,50.65,30.47,59.1087421622,136.81,52.07448,12.85464,53.6376102823,2.72448,0.79464,2.838,49.35,12.06,50.802225345,137.06
2021-11-20 06:00:00,48.7024,8.01695,49.3578286907,2.7324,0.79695,2.84625,45.97,7.22,46.5335287723,136.85,49.2424,13.79695,51.1387307924,2.7324,0.79695,2.84625,46.51,13.0,48.2926505796,137.49,53.9724,30.20695,61.8504631354,2.7324,0.79695,2.84625,51.24,29.41,59.0803325989,136.81,52.6824,13.36695,54.3517306262,2.7324,0.79695,2.84625,49.95,12.57,51.5073528732,137.06
2021-11-20 06:30:00,52.49448,7.11589,52.9745818385,5.81448,1.69589,6.05675,46.68,5.42,46.9936038201,136.45,53.10448,15.99589,55.4612864344,5.81448,1.69589,6.05675,47.29,14.3,49.40479835,137.23,57.86448,28.81589,64.6425058469,5.81448,1.69589,6.05675,52.05,27.12,58.6915402763,136.4,56.60448,15.68589,58.7376736104,5.81448,1.69589,6.05675,50.79,13.99,52.6815356648,136.79
2021-11-20 07:00:00,56.14792,9.46856,56.9406932589,7.29792,2.1285600000000002,7.602,48.85,7.34,49.3983613089,135.72,55.76792,21.56856,59.7935086912,7.29792,2.1285600000000002,7.602,48.47,19.44,52.2231222736,136.85,62.28792,13.30856,63.6938203219,7.29792,2.1285600000000002,7.602,54.99,11.18,56.1149935401,135.68,59.35792,21.59856,63.165342244,7.29792,2.1285600000000002,7.602,52.06,19.47,55.5816921297,136.42
2021-11-20 07:30:00,60.10056,11.48183,61.187496537,7.48056,2.18183,7.79225,52.62,9.3,53.435516279,136.88,59.39056,20.49183,62.8263775325,7.48056,2.18183,7.79225,51.91,18.31,55.044565581,136.64,66.86056,10.38183,67.661782992,7.48056,2.18183,7.79225,59.38,8.2,59.9435100741,136.84,63.21056,20.42183,66.4275999571,7.48056,2.18183,7.79225,55.73,18.24,58.6389844728,136.21
2021-11-20 08:00:00,62.1884,9.08745,62.8488571261,4.6884,1.36745,4.88375,57.5,7.72,58.0159322945,137.25,61.4884,17.79745,64.0122844543,4.6884,1.36745,4.88375,56.8,16.43,59.1285455597,136.19,69.5984,7.84745,70.0394157176,4.6884,1.36745,4.88375,64.91,6.48,65.2326490341,137.21,65.6584,17.59745,67.975699607,4.6884,1.36745,4.88375,60.97,16.23,63.0932151661,135.79
2021-11-20 08:30:00,65.31952,10.01861,66.0833733958,4.58952,1.33861,4.78075,60.73,8.68,61.3471702689,136.55,65.23952,13.33861,66.589139404,4.58952,1.33861,4.78075,60.65,12.0,61.8257430202,135.88,73.15952,8.92861,73.7023435391,4.58952,1.33861,4.78075,68.57,7.59,68.9887889443,136.49,69.42952,16.48861,71.3605809054,4.58952,1.33861,4.78075,64.84,15.15,66.5863957577,135.47
2021-11-20 09:00:00,68.10824,14.96282,69.7324769261,5.11824,1.49282,5.3315,62.99,13.47,64.4141366472,136.55,69.43824,5.9728200000000005,69.6946465164,5.11824,1.49282,5.3315,64.32,4.48,64.4758311307,135.88,76.21824,14.48282,77.5820351876,5.11824,1.49282,5.3315,71.1,12.99,72.276898799,136.49,73.28824,16.71282,75.1697045002,5.11824,1.49282,5.3315,68.17,15.22,69.8483879556,135.47
2021-11-20 09:30:00,70.57792,16.47856,72.4761045532,9.21792,2.68856,9.602,61.36,13.79,62.8904897421,136.43,71.86792,6.73856,72.1831428798,9.21792,2.68856,9.602,62.65,4.05,62.7807693486,136.81,78.45792,16.02856,80.078461189,9.21792,2.68856,9.602,69.24,13.34,70.5133547635,136.76,75.62792,18.22856,77.7937187901,9.21792,2.68856,9.602,66.41,15.54,68.2039566301,136.79
2021-11-20 10:00:00,70.65616,16.51263,72.5600433811,10.94616,3.19263,11.40225,59.71,13.32,61.1776634075,136.43,71.93616,6.82263,72.2589744991,10.94616,3.19263,11.40225,60.99,3.63,61.0979295885,136.81,78.33616,16.02263,79.9579804376,10.94616,3.19263,11.40225,67.39,12.83,68.600444605,136.39,75.58616,19.04263,77.9479912561,10.94616,3.19263,11.40225,64.64,15.85,66.554880362,136.42
2021-11-20 10:30:00,70.7544,16.4167,72.6339669731,12.6744,3.6967,13.2025,58.08,12.72,59.4565791145,135.76,71.9944,6.9367,72.3278054295,12.6744,3.6967,13.2025,59.32,3.24,59.4084169121,136.34,78.2144,15.8367,79.8015879181,12.6744,3.6967,13.2025,65.54,12.14,66.654866289,135.73,75.5344,19.9567,78.1262789223,12.6744,3.6967,13.2025,62.86,16.26,64.9289396186,135.93
2021-11-20 11:00:00,70.39832,16.838260000000002,72.3840483715,14.42832,4.20826,15.0295,55.97,12.63,57.3773282752,135.76,71.62832,7.31826,72.0012024584,14.42832,4.20826,15.0295,57.2,3.11,57.2844839376,136.34,77.58832,16.21826,79.2652468478,14.42832,4.20826,15.0295,63.16,12.01,64.2917234176,135.73,75.03832,20.79826,77.8673043546,14.42832,4.20826,15.0295,60.61,16.59,62.8394796287,135.93
2021-11-20 11:30:00,70.01816,18.17863,72.3395142261,18.09816,5.27863,18.85225,51.92,12.9,53.4985644667,136.3,71.17816,7.25863,71.5473142086,18.09816,5.27863,18.85225,53.08,1.98,53.1169163262,136.92,76.67816,17.54863,78.6606295161,18.09816,5.27863,18.85225,58.58,12.27,59.8512263868,136.26,74.31816,23.38863,77.9115968201,18.09816,5.27863,18.85225,56.22,18.11,59.0648838143,136.52
2021-11-20 12:00:00,69.74208,16.91894,71.7649514279,17.96208,5.23894,18.7105,51.78,11.68,53.0809834121,136.76,70.91208,5.48894,71.1241980781,17.96208,5.23894,18.7105,52.95,0.25,52.9505901761,137.51,76.37208,16.14894,78.0607639384,17.96208,5.23894,18.7105,58.41,10.91,59.4201666103,136.73,74.08208,25.18894,78.247282863,17.96208,5.23894,18.7105,56.12,19.95,59.5605313945,137.1
2021-11-20 12:30:00,69.05624,17.21557,71.1697979017,18.87624,5.5055700000000005,19.66275,50.18,11.71,51.52821072,136.56,70.19624,5.69557,70.426924026,18.87624,5.5055700000000005,19.66275,51.32,0.19,51.3203517135,137.64,75.49624,16.40557,77.258170967,18.87624,5.5055700000000005,19.66275,56.62,10.9,57.6596427322,136.54,73.25624,25.525570000000002,77.5759719421,18.87624,5.5055700000000005,19.66275,54.38,20.02,57.9481216262,137.18
2021-11-20 13:00:00,69.33456,16.50633,71.2722957429,14.76456,4.30633,15.37975,54.57,12.2,55.9171252838,136.98,70.49456,4.49633,70.6378083824,14.76456,4.30633,15.37975,55.73,0.19,55.7303238821,138.06,76.34456,15.77633,77.9575809647,14.76456,4.30633,15.37975,61.58,11.47,62.6391036015,136.96,73.83456,24.68633,77.852149227,14.76456,4.30633,15.37975,59.07,20.38,62.4868730215,137.6
2021-11-20 13:30:00,68.74728,15.60504,70.4961401837,10.09728,2.94504,10.518,58.65,12.66,60.0008174944,137.32,69.94728,3.98504,70.0607059856,10.09728,2.94504,10.518,59.85,1.04,59.8590352411,138.38,76.28728,14.95504,77.7393228116,10.09728,2.94504,10.518,66.19,12.01,67.270767797,137.3,73.53728,22.07504,76.7791569425,10.09728,2.94504,10.518,63.44,19.13,66.261531072,137.94
2021-11-20 14:00:00,70.08472,14.55971,71.5810948,8.12472,2.36971,8.46325,61.96,12.19,63.1477450112,137.14,71.36472,3.92971,71.4728331701,8.12472,2.36971,8.46325,63.24,1.56,63.2592380605,138.02,78.05472,13.84971,79.2739161475,8.12472,2.36971,8.46325,69.93,11.48,70.866037705,137.1,75.16472,20.99971,78.0430839522,8.12472,2.36971,8.46325,67.04,18.63,69.5804462475,137.56
2021-11-20 14:30:00,67.20184,15.98762,69.0774296905,8.87184,2.5876200000000003,9.2415,58.33,13.4,59.8493851263,137.34,68.41184,3.36762,68.494676557,8.87184,2.5876200000000003,9.2415,59.54,0.78,59.5451089511,138.22,74.69184,15.43762,76.2705124793,8.87184,2.5876200000000003,9.2415,65.82,12.85,67.062619245,137.31,71.96184,22.03762,75.2606345406,8.87184,2.5876200000000003,9.2415,63.09,19.45,66.0200772493,137.77
2021-11-20 15:00:00,66.11992,16.14081,68.0615131206,7.81992,2.28081,8.14575,58.3,13.86,59.924866291,137.42,67.32992,3.21081,67.4064346191,7.81992,2.28081,8.14575,59.51,0.93,59.5172664023,138.25,73.60992,15.63081,75.2511962939,7.81992,2.28081,8.14575,65.79,13.35,67.1308170664,137.39,70.89992,21.62081,74.1232627524,7.81992,2.28081,8.14575,63.08,19.34,65.9781933672,137.83
2021-11-20 15:30:00,68.00904,15.47597,69.7476535029,5.36904,1.56597,5.59275,62.64,13.91,64.1658608607,137.65,69.29904,2.70597,69.3518508662,5.36904,1.56597,5.59275,63.93,1.1400000000000001,63.9401634343,138.41,76.06904,15.00597,77.5350113314,5.36904,1.56597,5.59275,70.7,13.44,71.9661281437,137.61,73.14904,20.54597,75.9797271393,5.36904,1.56597,5.59275,67.78,18.98,70.3872772595,137.98
2021-11-20 16:00:00,69.55016,14.40213,71.0256721514,4.43016,1.29213,4.61475,65.12,13.11,66.426549662,137.44,70.89016,2.7921300000000002,70.9451250951,4.43016,1.29213,4.61475,66.46,1.5,66.47692532,138.16,77.94016,13.85213,79.1615439867,4.43016,1.29213,4.61475,73.51,12.56,74.5752888027,137.4,74.89016,19.86213,77.4792893163,4.43016,1.29213,4.61475,70.46,18.57,72.8660174567,137.73
2021-11-20 16:30:00,74.02136,15.23873,75.5736768211,6.92136,2.01873,7.20975,67.1,13.22,68.3898998391,137.13,75.46136,3.88873,75.5614920053,6.92136,2.01873,7.20975,68.54,1.87,68.5655051757,137.89,82.65136,14.72873,83.9534561365,6.92136,2.01873,7.20975,75.73,12.71,76.7891724138,137.08,79.58136,20.06873,82.072813911,6.92136,2.01873,7.20975,72.66,18.05,74.8684052188,137.48
2021-11-20 17:00:00,77.93808,15.51694,79.4677276701,10.85808,3.16694,11.3105,67.08,12.35,68.2073962265,136.86,79.40808,4.16694,79.5173349544,10.85808,3.16694,11.3105,68.55,1.0,68.557293558,137.56,86.57808,14.92694,87.8554350866,10.85808,3.16694,11.3105,75.72,11.76,76.627775643,136.82,83.52808,22.07694,86.3963623554,10.85808,3.16694,11.3105,72.67,18.91,75.0900592622,137.12
2021-11-20 17:30:00,80.536,16.77675,82.2648566313,13.566,3.95675,14.13125,66.97,12.82,68.1860198281,136.49,81.996,4.48675,82.1186637833,13.566,3.95675,14.13125,68.43,0.53,68.4320524316,137.37,89.156,16.24675,90.6242198397,13.566,3.95675,14.13125,75.59,12.29,76.582584182,136.45,86.126,23.37675,89.2421442849,13.566,3.95675,14.13125,72.56,19.42,75.1138469258,136.97
2021-11-20 18:00:00,79.16376,16.65818,80.897440369,11.51376,3.35818,11.993500000000001,67.65,13.3,68.9449961926,136.49,80.62376,4.33818,80.7403894111,11.51376,3.35818,11.993500000000001,69.11,0.98,69.116947994,137.37,87.86376,16.19818,89.3443974553,11.51376,3.35818,11.993500000000001,76.35,12.84,77.4221421817,136.45,84.76376,22.27818,87.6425257135,11.51376,3.35818,11.993500000000001,73.25,18.92,75.6540078251,136.97
2021-11-20 18:30:00,77.36872,17.66296,79.3593031119,12.79872,3.7329600000000003,13.332,64.57,13.93,66.0555054481,136.49,78.77872,4.43296,78.9033450444,12.79872,3.7329600000000003,13.332,65.98,0.7000000000000001,65.983713142,137.27,85.66872,17.24296,87.3867796409,12.79872,3.7329600000000003,13.332,72.87,13.51,74.1117871867,136.45,82.73872,24.30296,86.2341559476,12.79872,3.7329600000000003,13.332,69.94,20.57,72.9021844666,136.85
2021-11-20 19:00:00,74.84376,15.08068,76.347988318,7.61376,2.22068,7.931,67.23,12.86,68.4489043009,136.78,76.30376,2.48068,76.3440735316,7.61376,2.22068,7.931,68.69,0.26,68.690492064,137.67,83.50376,14.56068,84.7637383331,7.61376,2.22068,7.931,75.89,12.34,76.8867199196,136.75,80.44376,22.55068,83.5447885353,7.61376,2.22068,7.931,72.83,20.33,75.6142698173,137.25
2021-11-20 19:30:00,73.5872,13.6146,74.8360430341,3.7872,1.1046,3.9450000000000003,69.8,12.51,70.9121999377,136.45,75.1072,1.2546,75.1176777663,3.7872,1.1046,3.9450000000000003,71.32,0.15,71.3201577396,137.43,82.5872,13.0546,83.6126078113,3.7872,1.1046,3.9450000000000003,78.8,11.95,79.7009567069,136.48,79.4172,21.0446,82.1581818506,3.7872,1.1046,3.9450000000000003,75.63,19.94,78.2144519894,137.07
2021-11-20 20:00:00,71.76664,14.09902,73.1384507756,2.87664,0.8390200000000001,2.9965,68.89,13.26,70.1545415494,136.45,73.26664,0.9990200000000001,73.2734507025,2.87664,0.8390200000000001,2.9965,70.39,0.16,70.3901818438,137.43,80.63664,13.63902,81.7819697553,2.87664,0.8390200000000001,2.9965,77.76,12.8,78.8064565883,136.41,77.48664,20.73902,80.2140033227,2.87664,0.8390200000000001,2.9965,74.61,19.9,77.2182756865,137.01
2021-11-20 20:30:00,70.08032,14.94926,71.6570417046,2.98032,0.86926,3.1045,67.1,14.08,68.5613331259,136.31,71.52032,1.02926,71.5277257366,2.98032,0.86926,3.1045,68.54,0.16,68.540186752,137.2,78.71032,14.58926,80.0509898868,2.98032,0.86926,3.1045,75.73,13.72,76.9627916593,136.27,75.64032,20.51926,78.3740903657,2.98032,0.86926,3.1045,72.66,19.65,75.2701673972,136.78
2021-11-20 21:00:00,67.91256,15.56408,69.6732114374,2.96256,0.8640800000000001,3.086,64.95,14.7,66.5927360904,136.19,69.29256,1.26408,69.3040891261,2.96256,0.8640800000000001,3.086,66.33,0.4,66.3312060798,136.96,76.24256,15.27408,77.7574785805,2.96256,0.8640800000000001,3.086,73.28,14.41,74.6833749907,136.15,73.28256,21.18408,76.2830180682,2.96256,0.8640800000000001,3.086,70.32,20.32,73.197027262,136.52
2021-11-20 21:30:00,63.5212,17.4391,65.8715800497,4.8312,1.4091,5.0325,58.69,16.03,60.8397649568,136.49,64.8012,3.0791,64.8743121601,4.8312,1.4091,5.0325,59.97,1.67,59.9932479534,137.27,71.0512,17.2691,73.1197294596,4.8312,1.4091,5.0325,66.22,15.86,68.092789633,136.15,68.4012,23.1691,72.2186357961,4.8312,1.4091,5.0325,63.57,21.76,67.191089439,136.52
2021-11-20 22:00:00,60.83392,17.73656,63.3668003232,4.99392,1.45656,5.202,55.84,16.28,58.1648003521,136.49,62.08392,4.14656,62.2222394518,4.99392,1.45656,5.202,57.09,2.69,57.15333936,137.27,67.99392,17.59656,70.2339809551,4.99392,1.45656,5.202,63.0,16.14,65.0346030971,136.45,65.50392,24.34656,69.8821759764,4.99392,1.45656,5.202,60.51,22.89,64.6947617663,136.82
2021-11-20 22:30:00,60.01912,17.41266,62.4939636593,3.60912,1.05266,3.7595,56.41,16.36,58.734467734,136.54,61.23912,4.46266,61.4015077392,3.60912,1.05266,3.7595,57.63,3.41,57.7307976733,137.39,67.23912,17.25266,69.4172423498,3.60912,1.05266,3.7595,63.63,16.2,65.6598575996,136.5,64.69912,24.90266,69.3261754596,3.60912,1.05266,3.7595,61.09,23.85,65.5805657188,136.96
2021-11-20 23:00:00,57.24824,19.25907,60.4009334395,4.48824,1.30907,4.67525,52.76,17.95,55.7298851605,137.18,58.38824,4.31907,58.5477662765,4.48824,1.30907,4.67525,53.9,3.01,53.9839800311,138.13,63.99824,19.24907,66.8303929284,4.48824,1.30907,4.67525,59.51,17.94,62.155319161,137.15,61.60824,24.83907,66.4270625149,4.48824,1.30907,4.67525,57.12,23.53,61.7766565945,137.72
2021-11-20 23:30:00,54.20928,19.75729,57.6974570173,4.61928,1.34729,4.81175,49.59,18.41,52.8970339433,137.71,55.32928,5.19729,55.5728445256,4.61928,1.34729,4.81175,50.71,3.85,50.8559396728,138.45,60.52928,19.77729,63.6783710302,4.61928,1.34729,4.81175,55.91,18.43,58.8692874086,137.67,58.35928,25.89729,63.8472802198,4.61928,1.34729,4.81175,53.74,24.55,59.0820624217,138.03
2021-11-21 00:00:00,51.81048,19.91139,55.5048582519,4.05048,1.18139,4.21925,47.76,18.73,51.3013693774,137.96,52.90048,5.66139,53.2025574664,4.05048,1.18139,4.21925,48.85,4.48,49.0549987259,138.76,57.90048,19.97139,61.2480367258,4.05048,1.18139,4.21925,53.85,18.79,57.0340827927,137.92,55.82048,26.33139,61.7192683589,4.05048,1.18139,4.21925,51.77,25.15,57.5556721792,138.35
2021-11-21 00:30:00,50.80536,19.46823,54.4076886484,2.8053600000000003,0.81823,2.92225,48.0,18.65,51.4958493473,137.64,51.89536,5.68823,52.2061715706,2.8053600000000003,0.81823,2.92225,49.09,4.87,49.3309740427,138.51,56.92536,19.53823,60.1850400238,2.8053600000000003,0.81823,2.92225,54.12,18.72,57.2661575453,137.73,54.84536,26.32823,60.837399751,2.8053600000000003,0.81823,2.92225,52.04,25.51,57.9562050172,138.19
2021-11-21 01:00:00,50.85328,19.78429,54.5662369745,2.48328,0.7242900000000001,2.58675,48.37,19.06,51.9898115019,137.64,51.90328,4.50429,52.0983598894,2.48328,0.7242900000000001,2.58675,49.42,3.7800000000000002,49.5643500916,138.51,57.02328,19.90429,60.3973113836,2.48328,0.7242900000000001,2.58675,54.54,19.18,57.8142197042,137.6,54.87328,25.07429,60.3307291267,2.48328,0.7242900000000001,2.58675,52.39,24.35,57.772264972,138.1
2021-11-21 01:30:00,50.30792,20.20731,54.2145939039,3.24792,0.9473100000000001,3.38325,47.06,19.26,50.8487089315,137.71,51.32792,4.72731,51.5451533256,3.24792,0.9473100000000001,3.38325,48.08,3.7800000000000002,48.2283609508,138.41,56.28792,20.32731,59.8458809757,3.24792,0.9473100000000001,3.38325,53.04,19.38,56.4696909855,137.57,54.19792,25.32731,59.8238009839,3.24792,0.9473100000000001,3.38325,50.95,24.38,56.482624762,137.89
2021-11-21 02:00:00,49.49144,20.19292,53.4523774158,4.02144,1.17292,4.189,45.47,19.02,49.2877398549,137.71,50.54144,5.78292,50.8712032588,4.02144,1.17292,4.189,46.52,4.61,46.7478609136,138.41,55.28144,20.26292,58.8780395003,4.02144,1.17292,4.189,51.26,19.09,54.6993208367,137.67,53.31144,26.59292,59.5759433748,4.02144,1.17292,4.189,49.29,25.42,55.4588180545,137.98
2021-11-21 02:30:00,48.44064,21.29977,52.9166874026,3.53064,1.02977,3.67775,44.91,20.27,49.272517695,138.2,49.42064,4.80977,49.6541392581,3.53064,1.02977,3.67775,45.89,3.7800000000000002,46.0454177959,139.02,54.16064,21.51977,58.2792881396,3.53064,1.02977,3.67775,50.63,20.49,54.6190168348,138.15,52.17064,25.67977,58.1483126605,3.53064,1.02977,3.67775,48.64,24.65,54.5295525381,138.61
2021-11-21 03:00:00,47.5936,16.5098,50.3758300875,4.3536,1.2698,4.535,43.24,15.24,45.8470849673,138.75,47.7536,15.8898,50.3278457417,4.3536,1.2698,4.535,43.4,14.62,45.796336098,139.36,53.1136,16.0798,55.4942742362,4.3536,1.2698,4.535,48.76,14.81,50.9595300214,138.69,50.6536,26.9798,57.3907379374,4.3536,1.2698,4.535,46.3,25.71,52.9593627228,138.92
2021-11-21 03:30:00,47.30976,12.81493,49.0146490568,4.91976,1.43493,5.12475,42.39,11.38,43.8909614841,138.81,46.61976,25.83493,53.2995837748,4.91976,1.43493,5.12475,41.7,24.4,48.3140766237,138.97,52.74976,11.90493,54.0764693593,4.91976,1.43493,5.12475,47.83,10.47,48.9625346566,138.75,49.73976,26.17493,56.2065003835,4.91976,1.43493,5.12475,44.82,24.74,51.1947262909,138.53
2021-11-21 04:00:00,46.76432,12.50376,48.4070825314,4.50432,1.31376,4.692,42.26,11.19,43.7164008125,138.45,46.05432,25.57376,52.6784357323,4.50432,1.31376,4.692,41.55,24.26,48.1139283368,137.8,52.18432,11.54376,53.4458758821,4.50432,1.31376,4.692,47.68,10.23,48.7651033014,138.39,49.19432,25.89376,55.5928765868,4.50432,1.31376,4.692,44.69,24.58,51.00365183,137.37
2021-11-21 04:30:00,46.5456,12.4408,48.1795224551,4.6656,1.3608,4.86,41.88,11.08,43.3209048844,138.67,45.8556,25.5108,52.4741552386,4.6656,1.3608,4.86,41.19,24.15,47.7476554398,138.02,51.9156,11.4708,53.1677418742,4.6656,1.3608,4.86,47.25,10.11,48.3195053783,138.62,48.9556,25.8308,55.3523350908,4.6656,1.3608,4.86,44.29,24.47,50.600247035,137.59
2021-11-21 05:00:00,46.51392,12.54406,48.1757012928,4.81392,1.40406,5.0145,41.7,11.14,43.1623632347,138.64,45.80392,25.65406,52.4988560052,4.81392,1.40406,5.0145,40.99,24.25,47.6260705916,137.99,51.86392,11.59406,53.144034708,4.81392,1.40406,5.0145,47.05,10.19,48.1408205165,138.59,48.89392,25.97406,55.3648553312,4.81392,1.40406,5.0145,44.08,24.57,50.4651493607,137.55
2021-11-21 05:30:00,47.19544,12.49242,48.8207959199,4.46544,1.3024200000000001,4.6515,42.73,11.19,44.1709067147,138.8,46.49544,25.58242,53.0686927844,4.46544,1.3024200000000001,4.6515,42.03,24.28,48.5390492284,138.14,52.67544,11.53242,53.923081238500004,4.46544,1.3024200000000001,4.6515,48.21,10.23,49.283435351,138.74,49.64544,25.91242,56.001100195,4.46544,1.3024200000000001,4.6515,45.18,24.61,51.4478813947,137.71
2021-11-21 06:00:00,48.1,12.6175,49.7273697902,4.86,1.4175,5.0625,43.24,11.2,44.6669631831,138.89,47.4,25.6975,53.9177290532,4.86,1.4175,5.0625,42.54,24.28,48.9813229711,138.23,53.65,11.6775,54.9061609134,4.86,1.4175,5.0625,48.79,10.26,49.8571128326,138.83,50.6,26.0175,56.8970149151,4.86,1.4175,5.0625,45.74,24.6,51.9356101341,137.81
2021-11-21 06:30:00,50.20752,11.29386,51.4620864156,4.84752,1.4138600000000001,5.0495,45.36,9.88,46.4235285173,138.8,49.54752,24.72386,55.3735134469,4.84752,1.4138600000000001,5.0495,44.7,23.31,50.412757314,138.15,56.04752,10.19386,56.9670016751,4.84752,1.4138600000000001,5.0495,51.2,8.78,51.9473618194,138.75,52.89752,24.98386,58.5007767696,4.84752,1.4138600000000001,5.0495,48.05,23.57,53.5195982795,137.73
2021-11-21 07:00:00,52.79352,11.26186,53.9813416344,5.42352,1.58186,5.6495,47.37,9.68,48.34893277,137.92,52.17352,23.61186,57.2677581354,5.42352,1.58186,5.6495,46.75,22.03,51.680590166900004,137.33,58.88352,10.17186,59.7556329014,5.42352,1.58186,5.6495,53.46,8.59,54.1457265165,137.87,55.65352,23.79186,60.525753945299996,5.42352,1.58186,5.6495,50.23,22.21,54.9211889893,136.88
2021-11-21 07:30:00,55.75752,10.50761,56.738971655,4.99752,1.45761,5.20575,50.76,9.05,51.560450929,137.8,55.12752,22.19761,59.4287586196,4.99752,1.45761,5.20575,50.13,20.74,54.250940084,137.09,62.28752,9.34761,62.9850217152,4.99752,1.45761,5.20575,57.29,7.89,57.8307547936,137.75,58.84752,22.29761,62.9302313826,4.99752,1.45761,5.20575,53.85,20.84,57.741909390000004,136.66
2021-11-21 08:00:00,58.55632,10.23351,59.4438166579,5.80632,1.69351,6.04825,52.75,8.54,53.436823446,137.63,57.94632,21.84351,61.9266899702,5.80632,1.69351,6.04825,52.14,20.15,55.8981403984,136.85,65.35632,9.02351,65.9763010229,5.80632,1.69351,6.04825,59.55,7.33,59.9994283306,137.58,61.78632,21.88351,65.5472146553,5.80632,1.69351,6.04825,55.98,20.19,59.5096336739,136.43
2021-11-21 08:30:00,63.20072,10.97021,64.1457443324,7.68072,2.24021,8.00075,55.52,8.73,56.2021645491,137.38,62.58072,20.73021,65.9248672533,7.68072,2.24021,8.00075,54.9,18.49,57.9300448817,136.4,70.36072,9.81021,71.0413340187,7.68072,2.24021,8.00075,62.68,7.57,63.1354678449,137.33,66.60072,20.65021,69.7286675447,7.68072,2.24021,8.00075,58.92,18.41,61.7292029756,136.0
2021-11-21 09:00:00,66.17528,11.55904,67.1772215025,9.42528,2.74904,9.818,56.75,8.81,57.4297710251,137.38,65.49528,19.20904,68.2540762153,9.42528,2.74904,9.818,56.07,16.46,58.4360890204,136.4,73.48528,10.42904,74.22163601,9.42528,2.74904,9.818,64.06,7.68,64.5187259639,137.33,69.60528,19.01904,72.1569046343,9.42528,2.74904,9.818,60.18,16.27,62.3405590286,136.0
2021-11-21 09:30:00,68.45808,11.02569,69.3402809142,12.56808,3.66569,13.09175,55.89,7.36,56.3725261098,136.73,67.78808,20.50569,70.8216570864,12.56808,3.66569,13.09175,55.22,16.84,57.7307024035,135.74,75.65808,9.70569,76.2780799946,12.56808,3.66569,13.09175,63.09,6.04,63.3784640079,136.68,71.81808,20.34569,74.6443816805,12.56808,3.66569,13.09175,59.25,16.68,61.5531063392,135.4
2021-11-21 10:00:00,69.30368,11.05149,70.1793095774,16.15368,4.71149,16.82675,53.15,6.34,53.5267979614,136.73,68.65368,21.17149,71.8439960356,16.15368,4.71149,16.82675,52.5,16.46,55.0198291528,135.74,76.15368,9.59149,76.75532332,16.15368,4.71149,16.82675,60.0,4.88,60.1981262167,136.68,72.47368,20.99149,75.4524813718,16.15368,4.71149,16.82675,56.32,16.28,58.6257690781,135.4
2021-11-21 10:30:00,67.85624,12.72432,69.0389573096,20.82624,6.07432,21.694,47.03,6.65,47.4978252134,136.76,67.19624,22.83432,70.9699995773,20.82624,6.07432,21.694,46.37,16.76,49.3059276355,135.84,73.90624,11.28432,74.7627459956,20.82624,6.07432,21.694,53.08,5.21,53.3350775756,136.71,70.59624,22.68432,74.151247299,20.82624,6.07432,21.694,49.77,16.61,52.4685143681,135.49
2021-11-21 11:00:00,69.092,12.9635,70.2976300899,23.292,6.7935,24.2625,45.8,6.17,46.2137306436,136.76,68.432,22.9135,72.1662463084,23.292,6.7935,24.2625,45.14,16.12,47.9319726279,135.84,74.972,11.4435,75.840322232,23.292,6.7935,24.2625,51.68,4.65,51.8887743158,136.71,71.742,22.7235,75.254714246,23.292,6.7935,24.2625,48.45,15.93,51.0016411501,135.49
2021-11-21 11:30:00,71.28328,12.07679,72.2990654453,23.30328,6.79679,24.27425,47.98,5.28,48.2696467772,136.34,70.60328,22.65679,74.149533241,23.30328,6.79679,24.27425,47.3,15.86,49.8881709426,135.49,77.44328,10.48679,78.1500760183,23.30328,6.79679,24.27425,54.14,3.69,54.2656032861,136.67,74.08328,22.46679,77.4150439415,23.30328,6.79679,24.27425,50.78,15.67,53.1428010176,135.42
2021-11-21 12:00:00,72.03416,15.13913,73.6078356159,21.25416,6.19913,22.13975,50.78,8.94,51.5609542193,136.34,72.16416,16.18913,73.9577847063,21.25416,6.19913,22.13975,50.91,9.99,51.8809040014,135.49,78.55416,14.01913,79.7953135169,21.25416,6.19913,22.13975,57.3,7.82,57.8311542337,136.3,75.57416,21.69913,78.6276408298,21.25416,6.19913,22.13975,54.32,15.5,56.4881615916,135.12
2021-11-21 12:30:00,72.97016,19.29213,75.4773511085,20.99016,6.12213,21.86475,51.98,13.17,53.6224701035,136.45,74.12016,9.16213,74.684287133,20.99016,6.12213,21.86475,53.13,3.04,53.216900511,136.13,79.62016,18.69213,81.7848739215,20.99016,6.12213,21.86475,58.63,12.57,59.9623365122,136.4,77.27016,22.90213,80.592711736,20.99016,6.12213,21.86475,56.28,16.78,58.7282453339,135.75
2021-11-21 13:00:00,73.52664,18.62277,75.8483642023,18.38664,5.36277,19.15275,55.14,13.26,56.7119669911,136.7,74.72664,8.24277,75.1798775136,18.38664,5.36277,19.15275,56.34,2.88,56.4135621992,137.29,80.59664,18.07277,82.5980834812,18.38664,5.36277,19.15275,62.21,12.71,63.4951037482,136.65,78.09664,22.24277,81.2023767913,18.38664,5.36277,19.15275,59.71,16.88,62.0501289281,136.89
2021-11-21 13:30:00,75.21872,16.99171,77.1140327513,13.30872,3.88171,13.86325,61.91,13.11,63.2828586586,136.99,76.53872,7.01171,76.859220243,13.30872,3.88171,13.86325,63.23,3.13,63.3074229455,137.59,83.17872,16.43171,84.7862049768,13.30872,3.88171,13.86325,69.87,12.55,70.9881638021,136.95,80.31872,20.64171,82.928746368,13.30872,3.88171,13.86325,67.01,16.76,69.0741463936,137.18
2021-11-21 14:00:00,75.0992,19.58435,77.6108021191,16.8492,4.91435,17.55125,58.25,14.67,60.0688887861,136.99,76.3592,6.49435,76.6348746105,16.8492,4.91435,17.55125,59.51,1.58,59.5309709311,137.59,82.5692,19.20435,84.7731080447,16.8492,4.91435,17.55125,65.72,14.29,67.2556503203,136.95,79.8992,23.34435,83.2396590428,16.8492,4.91435,17.55125,63.05,18.43,65.6884114589,137.18
2021-11-21 14:30:00,75.37976,17.88368,77.4721513061,13.82976,4.03368,14.406,61.55,13.85,63.089024402,137.18,76.71976,4.74368,76.8662739724,13.82976,4.03368,14.406,62.89,0.71,62.8940076637,138.05,83.27976,17.41368,85.0808713919,13.82976,4.03368,14.406,69.45,13.38,70.7271298725,137.01,80.48976,24.28368,84.073173957,13.82976,4.03368,14.406,66.66,20.25,69.6679129873,137.26
2021-11-21 15:00:00,74.5104,17.39845,76.514742178,12.9204,3.76845,13.45875,61.59,13.63,63.0801474317,137.18,75.8804,4.96845,76.0428865809,12.9204,3.76845,13.45875,62.96,1.2,62.9714347939,138.05,82.4304,16.89845,84.1446876313,12.9204,3.76845,13.45875,69.51,13.13,70.7392182597,137.13,79.6504,25.27845,83.5654608948,12.9204,3.76845,13.45875,66.73,21.51,70.1111474731,137.62
2021-11-21 15:30:00,74.80048,15.98389,76.4891923592,10.47048,3.05389,10.90675,64.33,12.93,65.6165665057,137.15,76.20048,4.3238900000000005,76.3230579639,10.47048,3.05389,10.90675,65.73,1.27,65.7422679864,138.18,83.09048,15.40389,84.5062583112,10.47048,3.05389,10.90675,72.62,12.35,73.6626560748,136.95,80.17048,24.58389,83.8550744497,10.47048,3.05389,10.90675,69.7,21.53,72.9495092513,137.69
2021-11-21 16:00:00,76.54208,15.48769,78.0932682903,10.55208,3.07769,10.99175,65.99,12.41,67.1467661172,137.0,77.98208,4.12769,78.0912455136,10.55208,3.07769,10.99175,67.43,1.05,67.4381746491,138.1,85.04208,14.87769,86.333661051,10.55208,3.07769,10.99175,74.49,11.8,75.4188312028,136.95,82.03208,24.06769,85.4898581766,10.55208,3.07769,10.99175,71.48,20.99,74.4981241375,137.69
2021-11-21 16:30:00,81.05296,14.06878,82.2648946723,9.01296,2.62878,9.3885,72.04,11.44,72.9426843487,136.57,82.61296,3.87878,82.7039666174,9.01296,2.62878,9.3885,73.6,1.25,73.6106140444,137.68,90.36296,13.37878,91.3479955678,9.01296,2.62878,9.3885,81.35,10.75,82.0572056556,136.53,87.05296,21.05878,89.5638881461,9.01296,2.62878,9.3885,78.04,18.43,80.1866977746,137.24
2021-11-21 17:00:00,86.38912,13.29641,87.4063760447,9.75912,2.84641,10.16575,76.63,10.45,77.339248768,135.77,87.37912,6.02641,87.5866897962,9.75912,2.84641,10.16575,77.62,3.18,77.685113117,136.72,95.87912,13.72641,96.8566981858,9.75912,2.84641,10.16575,86.12,10.88,86.8045436599,135.73,92.04912,21.16641,94.4513494084,9.75912,2.84641,10.16575,82.29,18.32,84.3046054495,136.31
2021-11-21 17:30:00,86.77728,9.44504,87.2897766339,14.65728,4.27504,15.268,72.12,5.17,72.3050710531,135.62,85.18728,9.87504,85.7577348628,14.65728,4.27504,15.268,70.53,5.6,70.7519674638,136.15,93.90728,18.39504,95.6919784183,14.65728,4.27504,15.268,79.25,14.12,80.498055256,135.57,89.41728,30.13504,94.3587335566,14.65728,4.27504,15.268,74.76,25.86,79.1062399562,135.75
2021-11-21 18:00:00,84.58296,8.68753,85.0279383489,16.96296,4.94753,17.66975,67.62,3.74,67.7233490017,138.04,83.03296,11.74753,83.8598646998,16.96296,4.94753,17.66975,66.07,6.8,66.4190100799,137.22,91.24296,20.67753,93.5566031687,16.96296,4.94753,17.66975,74.28,15.73,75.92727639,137.97,87.01296,32.12753,92.754694716,16.96296,4.94753,17.66975,70.05,27.18,75.1382386006,136.84
2021-11-21 18:30:00,83.11416,7.44163,83.4466383359,15.43416,4.5016300000000005,16.07725,67.68,2.94,67.743826287,138.33,81.55416,10.52163,82.2300778983,15.43416,4.5016300000000005,16.07725,66.12,6.02,66.3934846201,137.48,89.77416,21.19163,92.2414493911,15.43416,4.5016300000000005,16.07725,74.34,16.69,76.1904961265,138.27,85.55416,30.87163,90.9536795966,15.43416,4.5016300000000005,16.07725,70.12,26.37,74.91456,137.09
2021-11-21 19:00:00,85.99872,6.88046,86.2735218445,6.61872,1.93046,6.8945,79.38,4.95,79.534186989,138.39,84.25872,5.80046,84.4581389343,6.61872,1.93046,6.8945,77.64,3.87,77.7363910919,137.37,93.91872,16.18046,95.3023255343,6.61872,1.93046,6.8945,87.3,14.25,88.4553701027,138.32,88.96872,25.69046,92.6036331547,6.61872,1.93046,6.8945,82.35,23.76,85.7091599539,136.99
2021-11-21 19:30:00,82.31776,6.53518,82.576765431,6.73776,1.9651800000000001,7.0185,75.58,4.57,75.7180381415,137.4,80.63776,7.48518,80.9844198439,6.73776,1.9651800000000001,7.0185,73.9,5.52,74.1058729117,136.38,89.81776,16.59518,91.3379987226,6.73776,1.9651800000000001,7.0185,83.08,14.63,84.3583030887,137.35,85.08776,27.52518,89.429091664,6.73776,1.9651800000000001,7.0185,78.35,25.56,82.4138101291,136.0
2021-11-21 20:00:00,78.16672,5.70446,78.3745939667,6.42672,1.87446,6.6945,71.74,3.83,71.8421638037,137.46,76.60672,8.37446,77.0630983639,6.42672,1.87446,6.6945,70.18,6.5,70.480368898,136.58,85.26672,17.42446,87.0288765057,6.42672,1.87446,6.6945,78.84,15.55,80.3588706989,137.4,80.83672,28.61446,85.7517499614,6.42672,1.87446,6.6945,74.41,26.74,79.0688035827,136.21
2021-11-21 20:30:00,77.86264,4.71952,78.0055419621,4.83264,1.40952,5.034,73.03,3.31,73.1049724711,137.84,76.24264,7.66952,76.6274212746,4.83264,1.40952,5.034,71.41,6.26,71.6838594106,136.98,85.09264,17.47952,86.8693904756,4.83264,1.40952,5.034,80.26,16.07,81.8529932257,137.78,80.55264,27.80952,85.2179395057,4.83264,1.40952,5.034,75.72,26.4,80.1902637482,136.61
2021-11-21 21:00:00,76.35512,4.29941,76.4760699602,5.17512,1.50941,5.39075,71.18,2.79,71.2346579974,137.65,74.76512,8.32941,75.2276693748,5.17512,1.50941,5.39075,69.59,6.82,69.923390221,136.72,83.38512,18.23941,85.3566301734,5.17512,1.50941,5.39075,78.21,16.73,79.9793535858,137.6,78.96512,28.59941,83.984620193,5.17512,1.50941,5.39075,73.79,27.09,78.6055481502,136.34
2021-11-21 21:30:00,73.84016,4.00838,73.9488765232,5.48016,1.5983800000000001,5.7085,68.36,2.41,68.4024685227,138.02,72.26016,8.998380000000001,72.8182776908,5.48016,1.5983800000000001,5.7085,66.78,7.4,67.1887520348,137.07,80.58016,18.958380000000002,82.7803259105,5.48016,1.5983800000000001,5.7085,75.1,17.36,77.0803450952,137.96,76.28016,29.53838,81.799625321,5.48016,1.5983800000000001,5.7085,70.8,27.94,76.1136229594,136.7
2021-11-21 22:00:00,69.9612,3.5791,70.0526906139,5.3112,1.5491000000000001,5.5325,64.65,2.03,64.6818629911,138.72,68.4412,10.4191,69.2297299016,5.3112,1.5491000000000001,5.5325,63.13,8.87,63.7500886274,137.76,76.3212,19.3291,78.7308051289,5.3112,1.5491000000000001,5.5325,71.01,17.78,73.2021072101,138.67,72.2312,31.0891,78.6376397932,5.3112,1.5491000000000001,5.5325,66.92,29.54,73.1498325357,137.39
2021-11-21 22:30:00,66.22184,3.08762,66.2937816861,5.03184,1.4676200000000001,5.2415,61.19,1.62,61.2114409241,139.45,64.75184,10.94762,65.670778639,5.03184,1.4676200000000001,5.2415,59.72,9.48,60.4677500822,138.58,72.20184,19.86762,74.8854326545,5.03184,1.4676200000000001,5.2415,67.17,18.4,69.6445898832,139.39,68.33184,31.87762,75.4017441088,5.03184,1.4676200000000001,5.2415,63.3,30.41,70.2257652148,138.21
2021-11-21 23:00:00,62.74504,2.45772,62.7931559344,5.37504,1.56772,5.599,57.37,0.89,57.3769030185,139.45,61.34504,11.71772,62.4541343275,5.37504,1.56772,5.599,55.97,10.15,56.8828919799,138.58,68.32504,20.85772,71.4377741437,5.37504,1.56772,5.599,62.95,19.29,65.8392481731,139.39,64.71504,32.81772,72.5605894973,5.37504,1.56772,5.599,59.34,31.25,67.0656253233,138.21
2021-11-21 23:30:00,57.61616,12.94763,59.0530525525,5.78616,1.68763,6.02725,51.83,11.26,53.0390092291,139.87,58.87616,3.46763,58.9781881221,5.78616,1.68763,6.02725,53.09,1.78,53.1198315133,138.98,63.58616,34.56763,72.3748629523,5.78616,1.68763,6.02725,57.8,32.88,66.4976270253,139.81,62.03616,20.68763,65.3946724326,5.78616,1.68763,6.02725,56.25,19.0,59.3722367778,138.65
2021-11-22 00:00:00,54.92304,12.91672,56.4214673542,4.82304,1.40672,5.024,50.1,11.51,51.4051563561,137.47,56.24304,2.66672,56.3062247358,4.82304,1.40672,5.024,51.42,1.26,51.4354352563,138.29,60.70304,35.16672,70.1538114488,4.82304,1.40672,5.024,55.88,33.76,65.2863844917,137.41,59.29304,20.36672,62.6934436445,4.82304,1.40672,5.024,54.47,18.96,57.6754930625,137.98
2021-11-22 00:30:00,53.49632,12.85976,55.0202660917,4.45632,1.29976,4.642,49.04,11.56,50.3840768497,137.38,54.78632,2.48976,54.8428642943,4.45632,1.29976,4.642,50.33,1.19,50.3440661846,138.29,59.12632,35.13976,68.7802620641,4.45632,1.29976,4.642,54.67,33.84,64.2958357905,137.33,57.77632,20.38976,61.2686336195,4.45632,1.29976,4.642,53.32,19.09,56.6343579464,137.98
2021-11-22 01:00:00,54.34248,11.86114,55.6218641781,4.39248,1.28114,4.5755,49.95,10.58,51.0581913115,137.41,55.67248,1.8211400000000002,55.7022583048,4.39248,1.28114,4.5755,51.28,0.54,51.2828431349,138.33,60.10248,33.94114,69.0239747236,4.39248,1.28114,4.5755,55.71,32.66,64.5777028083,137.35,58.74248,20.98114,62.3769764597,4.39248,1.28114,4.5755,54.35,19.7,57.8101418438,137.98
2021-11-22 01:30:00,53.67344,11.75267,54.9450945359,4.12344,1.20267,4.29525,49.55,10.55,50.6606849539,137.12,55.02344,1.56267,55.0456255025,4.12344,1.20267,4.29525,50.9,0.36,50.9012730686,138.21,59.38344,33.85267,68.3549282229,4.12344,1.20267,4.29525,55.26,32.65,64.1848120664,137.06,58.04344,21.13267,61.7707913853,4.12344,1.20267,4.29525,53.92,19.93,57.4854007553,137.87
2021-11-22 02:00:00,53.67616,11.69013,54.9344089962,4.28616,1.25013,4.46475,49.39,10.44,50.4813401169,137.18,55.01616,1.73013,55.0433575553,4.28616,1.25013,4.46475,50.73,0.48,50.7322707948,138.3,59.36616,33.72013,68.2743591721,4.28616,1.25013,4.46475,55.08,32.47,63.9383085482,137.13,58.04616,21.02013,61.7349378874,4.28616,1.25013,4.46475,53.76,19.77,57.2799310405,137.96
2021-11-22 02:30:00,52.30992,12.13706,53.6994967933,4.30992,1.25706,4.4895,48.0,10.88,49.2176228601,137.13,53.60992,1.36706,53.6273472722,4.30992,1.25706,4.4895,49.3,0.11,49.3001227179,138.25,57.81992,34.25706,67.2063189637,4.30992,1.25706,4.4895,53.51,33.0,62.8674804649,136.94,56.54992,21.52706,60.5087412218,4.30992,1.25706,4.4895,52.24,20.27,56.0347258403,137.77
2021-11-22 03:00:00,52.87032,11.92301,54.1980525883,4.09032,1.1930100000000001,4.26075,48.78,10.73,49.9461840384,137.13,54.20032,1.34301,54.2169564247,4.09032,1.1930100000000001,4.26075,50.11,0.15,50.1102245056,138.25,58.49032,34.01301,67.6609369057,4.09032,1.1930100000000001,4.26075,54.4,32.82,63.5335533399,137.07,57.18032,21.29301,61.0162377582,4.09032,1.1930100000000001,4.26075,53.09,20.1,56.767579656,137.9
2021-11-22 03:30:00,51.6076,11.80305,52.9401205804,3.9876,1.16305,4.15375,47.62,10.64,48.7942004751,137.2,52.9376,1.6630500000000001,52.9637161561,3.9876,1.16305,4.15375,48.95,0.5,48.9525535595,138.33,57.0776,33.99305,66.4332738171,3.9876,1.16305,4.15375,53.09,32.83,62.4208058263,137.15,55.8376,21.87305,59.9688910191,3.9876,1.16305,4.15375,51.85,20.71,55.8330242778,137.98
2021-11-22 04:00:00,51.68144,11.44292,52.9330866151,4.50144,1.31292,4.689,47.18,10.13,48.2552515277,137.55,53.01144,2.07292,53.0519534815,4.50144,1.31292,4.689,48.51,0.76,48.5159530464,138.75,57.09144,33.56292,66.2261437817,4.50144,1.31292,4.689,52.59,32.25,61.6909280203,137.49,55.91144,22.60292,60.3073885639,4.50144,1.31292,4.689,51.41,21.29,55.6439772123,138.39
2021-11-22 04:30:00,52.0644,11.2417,53.2642240744,4.3944,1.2817,4.5775,47.67,9.96,48.6993891132,137.55,53.4144,1.9017,53.4482421624,4.3944,1.2817,4.5775,49.02,0.62,49.0239206918,138.87,57.5444,33.2617,66.4657705759,4.3944,1.2817,4.5775,53.15,31.98,62.0293712688,137.49,56.3344,22.3517,60.6066260095,4.3944,1.2817,4.5775,51.94,21.07,56.0509455763,138.52
2021-11-22 05:00:00,51.52472,11.25221,52.7390652265,4.22472,1.23221,4.40075,47.3,10.02,48.3496680444,137.32,52.87472,1.9222100000000002,52.9096485186,4.22472,1.23221,4.40075,48.65,0.6900000000000001,48.654892868,138.64,56.95472,33.27221,65.9612013881,4.22472,1.23221,4.40075,52.73,32.04,61.7010089059,137.28,55.77472,22.36221,60.0906633943,4.22472,1.23221,4.40075,51.55,21.13,55.7124707763,138.3
2021-11-22 05:30:00,54.60256,10.73658,55.6481240353,4.10256,1.19658,4.2735,50.5,9.54,51.3932057766,137.22,55.96256,2.12658,56.0029504959,4.10256,1.19658,4.2735,51.86,0.93,51.8683381265,138.55,60.42256,32.63658,68.6733726494,4.10256,1.19658,4.2735,56.32,31.44,64.5012868089,137.18,59.07256,20.67658,62.5866463828,4.10256,1.19658,4.2735,54.97,19.48,58.3195618982,138.2
2021-11-22 06:00:00,57.48304,9.50422,58.2634541153,4.16304,1.21422,4.3365,53.32,8.29,53.960601368,136.88,58.87304,2.34422,58.919692856,4.16304,1.21422,4.3365,54.71,1.13,54.7216684687,138.1,63.67304,31.11422,70.8685452726,4.16304,1.21422,4.3365,59.51,29.9,66.5991749198,136.84,62.17304,20.16422,65.3611709737,4.16304,1.21422,4.3365,58.01,18.95,61.0267367635,137.75
2021-11-22 06:30:00,68.94064,8.07977,69.4124954663,4.25064,1.23977,4.42775,64.69,6.84,65.0506087596,137.36,68.17064,6.74977,68.5039820234,4.25064,1.23977,4.42775,63.92,5.51,64.1570455991,137.31,75.60064,15.82977,77.2401345588,4.25064,1.23977,4.42775,71.35,14.59,72.8264416267,137.32,72.04064,26.05977,76.609173237,4.25064,1.23977,4.42775,67.79,24.82,72.1908339057,136.92
2021-11-22 07:00:00,76.60304,9.53297,77.1939327555,4.43304,1.29297,4.61775,72.17,8.24,72.6388773316,137.36,75.04304,4.50297,75.1780193359,4.43304,1.29297,4.61775,70.61,3.21,70.6829272173,137.31,83.75304,12.12297,84.6258714039,4.43304,1.29297,4.61775,79.32,10.83,80.0559260767,137.32,79.32304,24.70297,83.0805717461,4.43304,1.29297,4.61775,74.89,23.41,78.4636234188,136.92
2021-11-22 07:30:00,85.15464,12.90677,86.1272165193,6.67464,1.9467700000000001,6.95275,78.48,10.96,79.2416052336,138.21,83.46464,2.8867700000000003,83.5145470643,6.67464,1.9467700000000001,6.95275,76.79,0.9400000000000001,76.7957531378,137.4,92.99464,9.62677,93.4915919715,6.67464,1.9467700000000001,6.95275,86.32,7.68,86.6609762234,138.17,88.11464,22.74677,91.0033259159,6.67464,1.9467700000000001,6.95275,81.44,20.8,84.0542301137,137.01
2021-11-22 08:00:00,90.35536,14.06823,91.4440056869,9.04536,2.63823,9.42225,81.31,11.43,82.1094452545,137.55,88.62536,5.52823,88.7976112407,9.04536,2.63823,9.42225,79.58,2.89,79.6324588343,136.81,98.49536,9.66823,98.9687355323,9.04536,2.63823,9.42225,89.45,7.03,89.7258234847,137.52,93.41536,19.09823,95.3476369558,9.04536,2.63823,9.42225,84.37,16.46,85.9606217986,136.43
2021-11-22 08:30:00,91.5996,15.01655,92.8223221756,15.0396,4.38655,15.66625,76.56,10.63,77.2944402917,136.95,89.9296,7.74655,90.262627887,15.0396,4.38655,15.66625,74.89,3.36,74.9653366564,135.84,99.2396,12.17655,99.9838315832,15.0396,4.38655,15.66625,84.2,7.79,84.5595890482,136.92,94.4396,20.23655,96.5834147463,15.0396,4.38655,15.66625,79.4,15.85,80.9665517359,135.51
2021-11-22 09:00:00,92.58256,18.44908,94.4028546655,12.20256,3.55908,12.711,80.38,14.89,81.7475167819,136.7,90.92256,7.13908,91.2024033686,12.20256,3.55908,12.711,78.72,3.58,78.8013629324,135.48,100.64256,6.49908,100.8521835371,12.20256,3.55908,12.711,88.44,2.94,88.4888535353,136.69,95.68256,19.13908,97.5779517688,12.20256,3.55908,12.711,83.48,15.58,84.921415438,135.18
2021-11-22 09:30:00,95.3208,20.28315,97.4549182266,11.0508,3.22315,11.51125,84.27,17.06,85.9795120945,136.11,93.6108,8.03315,93.9548475363,11.0508,3.22315,11.51125,82.56,4.8100000000000005,82.6999981862,135.34,103.8008,3.68315,103.8661238064,11.0508,3.22315,11.51125,92.75,0.46,92.7511406938,136.1,98.5808,17.40315,100.105163496,11.0508,3.22315,11.51125,87.53,14.18,88.6711525808,135.01
2021-11-22 10:00:00,93.30208,16.39894,94.7322720378,13.64208,3.97894,14.2105,79.66,12.42,80.6224038342,135.7,92.52208,13.03894,93.4363379197,13.64208,3.97894,14.2105,78.88,9.06,79.3986020028,135.04,101.26208,9.76894,101.732202545,13.64208,3.97894,14.2105,87.62,5.79,87.8110955404,135.69,98.16208,13.31894,99.0615369992,13.64208,3.97894,14.2105,84.52,9.34,85.0344988813,134.71
2021-11-22 10:30:00,89.37416,10.530380000000001,89.9923851148,15.94416,4.65038,16.6085,73.43,5.88,73.6650480214,136.24,89.72416,18.53038,91.6176831766,15.94416,4.65038,16.6085,73.78,13.88,75.074248581,136.46,96.65416,17.86038,98.2904869204,15.94416,4.65038,16.6085,80.71,13.21,81.7839116208,136.21,96.08416,9.42038,96.5448567364,15.94416,4.65038,16.6085,80.14,4.77,80.2818316931,136.13
2021-11-22 11:00:00,90.50136,11.83248,91.271593307,15.95136,4.65248,16.616,74.55,7.18,74.8949591094,137.63,90.84136,19.87248,92.9896131189,15.95136,4.65248,16.616,74.89,15.22,76.4209428102,139.03,97.88136,16.41248,99.2478218159,15.95136,4.65248,16.616,81.93,11.76,82.7696955413,137.59,97.29136,7.93248,97.6142047532,15.95136,4.65248,16.616,81.34,3.2800000000000002,81.4061054221,138.69
2021-11-22 11:30:00,90.73808,12.30569,91.5687128252,16.88808,4.92569,17.59175,73.85,7.38,74.2178341101,137.39,91.08808,20.37569,93.3392043091,16.88808,4.92569,17.59175,74.2,15.45,75.7914408096,138.79,98.05808,16.46569,99.4309106891,16.88808,4.92569,17.59175,81.17,11.54,81.9862214034,137.36,97.47808,7.97569,97.803822581,16.88808,4.92569,17.59175,80.59,3.05,80.6476943254,138.44
2021-11-22 12:00:00,89.87616,12.07888,90.6841964093,17.27616,5.03888,17.996,72.6,7.04,72.9405346841,137.51,90.22616,20.13888,92.4463868196,17.27616,5.03888,17.996,72.95,15.1,74.4963925301,138.91,97.06616,16.96888,98.5382276358,17.27616,5.03888,17.996,79.79,11.93,80.676942183,137.48,96.49616,8.46888,96.8670781184,17.27616,5.03888,17.996,79.22,3.43,79.2942198398,138.55
2021-11-22 12:30:00,89.37936,11.19523,90.0777617881,16.50936,4.81523,17.19725,72.87,6.38,73.1487614386,137.54,89.75936,20.14523,91.9922442348,16.50936,4.81523,17.19725,73.25,15.33,74.8369654649,138.91,96.59936,17.40523,98.1548693839,16.50936,4.81523,17.19725,80.09,12.59,81.0735234216,137.5,96.07936,7.90523,96.4040252239,16.50936,4.81523,17.19725,79.57,3.09,79.6299755117,138.55
2021-11-22 13:00:00,89.67112,10.45491,90.2785406681,15.17112,4.42491,15.80325,74.5,6.03,74.7436345116,137.16,90.05112,19.39491,92.1160504318,15.17112,4.42491,15.80325,74.88,14.97,76.3617397654,138.44,97.05112,17.42491,98.6029785644,15.17112,4.42491,15.80325,81.88,13.0,82.9055752046,137.12,96.49112,7.90491,96.814378276,15.17112,4.42491,15.80325,81.32,3.48,81.3944273277,138.07
