Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-22 13:30:00,89.39832,9.71576,89.9247219134,14.00832,4.08576,14.592,75.39,5.63,75.5999272486,137.46,89.76832,18.69576,91.6945075651,14.00832,4.08576,14.592,75.76,14.61,77.1558792316,138.73,96.86832,17.61576,98.4570282915,14.00832,4.08576,14.592,82.86,13.53,83.9573731128,137.42,96.31832,8.03576,96.6529472205,14.00832,4.08576,14.592,82.31,3.95,82.4047243791,138.34
2021-11-22 14:00:00,90.32632,9.29351,90.8031575049,10.84632,3.16351,11.29825,79.48,6.13,79.7160416729,137.46,90.69632,18.22351,92.50901998329999,10.84632,3.16351,11.29825,79.85,15.06,81.2577756279,138.73,98.21632,16.10351,99.5277275369,10.84632,3.16351,11.29825,87.37,12.94,88.3230462563,137.42,97.59632,6.56351,97.8167743338,10.84632,3.16351,11.29825,86.75,3.4,86.8166026748,138.34
2021-11-22 14:30:00,88.49464,8.62302,88.9137659907,9.40464,2.74302,9.7965,79.09,5.88,79.3082751042,137.36,88.87464,17.57302,90.5953236489,9.40464,2.74302,9.7965,79.47,14.83,80.8418814724,138.63,96.36464,16.01302,97.6860309965,9.40464,2.74302,9.7965,86.96,13.27,87.9666669824,137.32,95.74464,6.42302,95.9598419895,9.40464,2.74302,9.7965,86.34,3.68,86.4183892467,138.25
2021-11-22 15:00:00,89.57256,7.47033,89.8835320582,6.41256,1.87033,6.67975,83.16,5.6,83.3483389157,137.39,89.94256,16.34033,91.4148263897,6.41256,1.87033,6.67975,83.53,14.47,84.7740632505,138.66,97.86256,15.35033,99.0591403196,6.41256,1.87033,6.67975,91.45,13.48,92.4381571647,137.35,97.17256,5.81033,97.3461162639,6.41256,1.87033,6.67975,90.76,3.94,90.8454797995,138.25
2021-11-22 15:30:00,91.58752,7.46761,91.8914523711,7.8775200000000005,2.29761,8.20575,83.71,5.17,83.8694998197,137.04,91.95752,16.34761,93.3993031947,7.8775200000000005,2.29761,8.20575,84.08,14.05,85.24581456,138.33,99.93752,16.28761,101.2560820063,7.8775200000000005,2.29761,8.20575,92.06,13.99,93.116935624,136.99,99.24752,6.72761,99.4752781472,7.8775200000000005,2.29761,8.20575,91.37,4.43,91.4773294319,137.92
2021-11-22 16:00:00,96.00768,8.07349,96.346540466,6.69768,1.95349,6.97675,89.31,6.12,89.5194420224,137.04,96.38768,16.19349,97.7384979124,6.69768,1.95349,6.97675,89.69,14.24,90.8134004429,138.33,104.94768,14.763490000000001,105.9810179908,6.69768,1.95349,6.97675,98.25,12.81,99.081575482,136.99,104.19768,6.04349,104.3727947732,6.69768,1.95349,6.97675,97.5,4.09,97.5857474225,137.92
2021-11-22 16:30:00,99.8628,8.8004,100.2498172766,6.4128,1.8704,6.68,93.45,6.93,93.7066027556,136.63,100.3128,15.3504,101.4805036645,6.4128,1.8704,6.68,93.9,13.48,94.8626396428,137.97,109.2528,13.7404,110.1134546729,6.4128,1.8704,6.68,102.84,11.87,103.5227631973,136.59,108.4828,6.7404,108.6920001104,6.4128,1.8704,6.68,102.07,4.87,102.186113538,137.59
2021-11-22 17:00:00,103.25584,9.43962,103.686425919,7.09584,2.06962,7.3915,96.16,7.37,96.4420162585,136.33,103.68584,14.84962,104.7438047364,7.09584,2.06962,7.3915,96.59,12.78,97.4318043557,137.85,112.91584,13.42962,113.7116599837,7.09584,2.06962,7.3915,105.82,11.36,106.4280132296,136.29,112.10584,7.67962,112.368571787,7.09584,2.06962,7.3915,105.01,5.61,105.1597461009,137.47
2021-11-22 17:30:00,103.96704,8.95872,104.3523074512,6.88704,2.00872,7.174,97.08,6.95,97.3284588391,136.19,104.43704,14.61872,105.4552146572,6.88704,2.00872,7.174,97.55,12.61,98.3616520805,137.85,113.73704,13.88872,114.581895652,6.88704,2.00872,7.174,106.85,11.88,107.5084038576,136.15,112.88704,7.86872,113.1609497769,6.88704,2.00872,7.174,106.0,5.86,106.1618556733,137.47
2021-11-22 18:00:00,102.82264,8.02952,103.1356799948,11.55264,3.36952,12.034,91.27,4.66,91.3888860858,136.47,103.19264,15.31952,104.3235766411,11.55264,3.36952,12.034,91.64,11.95,92.41586498,138.09,111.95264,17.91952,113.3776997473,11.55264,3.36952,12.034,100.4,14.55,101.4488171444,136.44,111.15264,10.06952,111.6078160883,11.55264,3.36952,12.034,99.6,6.7,99.8250970448,137.73
2021-11-22 18:30:00,100.30568,5.80749,100.4736601322,7.94568,2.3174900000000003,8.27675,92.36,3.49,92.425914656,137.12,100.65568,13.75749,101.5915077522,7.94568,2.3174900000000003,8.27675,92.71,11.44,93.4131559257,138.56,109.53568,18.17749,111.0337171122,7.94568,2.3174900000000003,8.27675,101.59,15.86,102.8205606871,137.07,108.71568,9.55749,109.134983818,7.94568,2.3174900000000003,8.27675,100.77,7.24,101.0297505688,138.19
2021-11-22 19:00:00,98.38976,4.82743,98.5081161796,6.53976,1.9074300000000002,6.81225,91.85,2.92,91.8964030852,137.04,98.73976,12.72743,99.5566556251,6.53976,1.9074300000000002,6.81225,92.2,10.82,92.832711907,138.41,107.57976,18.26743,109.1196763213,6.53976,1.9074300000000002,6.81225,101.04,16.36,102.3559045683,137.0,106.75976,9.69743,107.1992840641,6.53976,1.9074300000000002,6.81225,100.22,7.79,100.5222985213,138.03
2021-11-22 19:30:00,93.50048,4.16264,93.5930944675,3.78048,1.10264,3.938,89.72,3.06,89.7721671789,136.65,93.86048,11.61264,94.5761233801,3.78048,1.10264,3.938,90.08,10.51,90.6910497238,138.02,102.48048,17.312640000000002,103.9325564239,3.78048,1.10264,3.938,98.7,16.21,100.0222680207,136.61,101.70048,9.27264,102.122326084,3.78048,1.10264,3.938,97.92,8.17,98.2602427231,137.63
2021-11-22 20:00:00,90.62976,2.75243,90.6715460801,4.97976,1.45243,5.18725,85.65,1.3,85.6598651645,136.67,90.94976,10.85243,91.5949457173,4.97976,1.45243,5.18725,85.97,9.4,86.4823733486,138.1,99.15976,19.81243,101.1196834734,4.97976,1.45243,5.18725,94.18,18.36,95.9529155367,136.64,98.41976,11.07243,99.0406374402,4.97976,1.45243,5.18725,93.44,9.62,93.933902293,137.71
2021-11-22 20:30:00,90.31624,1.54432,90.3294422212,2.34624,0.68432,2.444,87.97,0.86,87.9742036054,137.57,90.56624,11.00432,91.2323346539,2.34624,0.68432,2.444,88.22,10.32,88.8215672008,138.95,99.07624,19.45432,100.9681727041,2.34624,0.68432,2.444,96.73,18.77,98.5342874334,137.53,98.22624,9.16432,98.6528204645,2.34624,0.68432,2.444,95.88,8.48,96.2542715935,138.58
2021-11-22 21:00:00,86.96448,0.9796400000000001,86.9699975635,2.12448,0.6196400000000001,2.213,84.84,0.36,84.8407637872,137.23,87.23448,9.99964,87.8057361509,2.12448,0.6196400000000001,2.213,85.11,9.38,85.6253262768,138.44,95.39448,20.81964,97.6399724713,2.12448,0.6196400000000001,2.213,93.27,20.2,95.4323472414,137.18,94.60448,10.28964,95.1624102648,2.12448,0.6196400000000001,2.213,92.48,9.67,92.9841884408,138.11
2021-11-22 21:30:00,83.50264,3.24702,83.5657467259,2.01264,0.5870200000000001,2.0965,81.49,2.66,81.5334023576,138.27,83.42264,8.30702,83.8352160244,2.01264,0.5870200000000001,2.0965,81.41,7.72,81.7752193516,139.14,91.58264,19.61702,93.6600631168,2.01264,0.5870200000000001,2.0965,89.57,19.03,91.5692404686,138.22,90.11264,13.77702,91.1597179013,2.01264,0.5870200000000001,2.0965,88.1,13.19,89.0819066927,138.82
2021-11-22 22:00:00,78.92952,8.17611,79.3518613655,2.00952,0.58611,2.09325,76.92,7.59,77.2935605339,138.27,77.30952,5.2161100000000005,77.4852869012,2.00952,0.58611,2.09325,75.3,4.63,75.442209008,139.14,86.58952,12.01611,87.4192877651,2.00952,0.58611,2.09325,84.58,11.43,85.3488213158,138.22,81.84952,25.37611,85.693003699,2.00952,0.58611,2.09325,79.84,24.79,83.6000580143,138.82
2021-11-22 22:30:00,73.27512,6.92941,73.6020375666,2.05512,0.59941,2.14075,71.22,6.33,71.5007503457,137.74,71.71512,6.11941,71.9757293493,2.05512,0.59941,2.14075,69.66,5.52,69.8783657508,137.03,80.30512,13.49941,81.4318510692,2.05512,0.59941,2.14075,78.25,12.9,79.3061945878,137.71,75.90512,26.45941,80.3846230305,2.05512,0.59941,2.14075,73.85,25.86,78.2468024906,136.67
2021-11-22 23:00:00,70.02688,7.16159,70.3921323293,4.73688,1.38159,4.9342500000000005,65.29,5.78,65.5453468982,138.06,68.53688,7.94159,68.9954547189,4.73688,1.38159,4.9342500000000005,63.8,6.5600000000000005,64.1363672186,137.31,76.43688,15.04159,77.902798755,4.73688,1.38159,4.9342500000000005,71.7,13.66,72.9896266602,138.03,72.37688,28.57159,77.8122645453,4.73688,1.38159,4.9342500000000005,67.64,27.19,72.9003820292,136.92
2021-11-22 23:30:00,66.98496,6.62603,67.3118796333,2.69496,0.7860300000000001,2.80725,64.29,5.84,64.5547031594,138.63,65.51496,8.28603,66.0368705873,2.69496,0.7860300000000001,2.80725,62.82,7.5,63.2661236366,137.91,73.30496,14.28603,74.6840532762,2.69496,0.7860300000000001,2.80725,70.61,13.5,71.8889567319,138.58,69.30496,28.88603,75.0838212251,2.69496,0.7860300000000001,2.80725,66.61,28.1,72.2945509703,137.5
2021-11-23 00:00:00,63.4648,5.2164,63.6788164777,2.2848,0.6664,2.38,61.18,4.55,61.3489600564,138.5,61.9848,7.9764,62.49590697,2.2848,0.6664,2.38,59.7,7.31,60.1458735077,137.91,69.4648,15.7264,71.2227358082,2.2848,0.6664,2.38,67.18,15.06,68.8473383654,138.46,65.5748,28.6764,71.5708761439,2.2848,0.6664,2.38,63.29,28.01,69.2111566151,137.53
2021-11-23 00:30:00,62.08456,3.74758,62.1975638289,2.25456,0.65758,2.3485,59.83,3.09,59.9097404434,139.04,60.55456,7.58758,61.0280763833,2.25456,0.65758,2.3485,58.3,6.93,58.7104326334,138.27,67.93456,17.28758,70.0996780638,2.25456,0.65758,2.3485,65.68,16.63,67.7526331592,139.0,64.07456,28.19758,70.0046623951,2.25456,0.65758,2.3485,61.82,27.54,67.6769089129,137.91
2021-11-23 01:00:00,62.74128,3.76079,62.8538921425,2.23128,0.6507900000000001,2.32425,60.51,3.11,60.5898687901,138.89,61.21128,7.55079,61.6752399984,2.23128,0.6507900000000001,2.32425,58.98,6.9,59.3822397691,137.93,68.65128,17.22079,70.778201827,2.23128,0.6507900000000001,2.32425,66.42,16.57,68.4556885876,138.85,64.77128,28.10079,70.6043420156,2.23128,0.6507900000000001,2.32425,62.54,27.45,68.2990051172,137.55
2021-11-23 01:30:00,62.07792,3.38106,62.1699261561,2.19792,0.6410600000000001,2.2895,59.88,2.74,59.9426559305,138.73,60.54792,7.89106,61.0599659699,2.19792,0.6410600000000001,2.2895,58.35,7.25,58.798681958,137.76,67.92792,17.62106,70.1762357999,2.19792,0.6410600000000001,2.2895,65.73,16.98,67.8877993457,138.69,64.06792,28.49106,70.1173222039,2.19792,0.6410600000000001,2.2895,61.87,27.85,67.8492402316,137.39
2021-11-23 02:00:00,61.33088,3.50734,61.4310855793,2.15088,0.62734,2.2405,59.18,2.88,59.2500362869,138.86,59.82088,7.84734,60.3333939792,2.15088,0.62734,2.2405,57.67,7.22,58.1201970059,137.89,67.10088,17.64734,69.3826830402,2.15088,0.62734,2.2405,64.95,17.02,67.1430033585,138.8,63.28088,28.62734,69.4549808801,2.15088,0.62734,2.2405,61.13,28.0,67.23746649,137.52
2021-11-23 02:30:00,59.54904,3.07972,59.628624336,2.15904,0.6297200000000001,2.249,57.39,2.45,57.442271891,139.51,58.05904,8.26972,58.6450372547,2.15904,0.6297200000000001,2.249,55.9,7.64,56.4196738736,138.54,65.13904,18.14972,67.6203140203,2.15904,0.6297200000000001,2.249,62.98,17.52,65.3714830794,139.46,61.41904,29.11972,67.9724691872,2.15904,0.6297200000000001,2.249,59.26,28.49,65.7527771277,138.15
2021-11-23 03:00:00,59.9504,2.84845,60.0180316868,2.1204,0.61845,2.20875,57.83,2.23,57.8729798784,139.51,58.4504,8.43845,59.056385756,2.1204,0.61845,2.20875,56.33,7.82,56.8702145239,138.54,65.6004,18.28845,68.1019814951,2.1204,0.61845,2.20875,63.48,17.67,65.8933934473,139.46,61.8504,29.19845,68.3960632095,2.1204,0.61845,2.20875,59.73,28.58,66.2154762876,138.15
2021-11-23 03:30:00,59.27392,3.24531,59.3626956022,2.14392,0.62531,2.23325,57.13,2.62,57.1900454625,139.53,57.78392,8.10531,58.3496140584,2.14392,0.62531,2.23325,55.64,7.48,56.1405379383,138.56,64.83392,17.95531,67.2742918191,2.14392,0.62531,2.23325,62.69,17.33,65.0412561379,139.49,61.13392,28.94531,67.640129698,2.14392,0.62531,2.23325,58.99,28.32,65.4357891371,138.18
2021-11-23 04:00:00,58.14016,2.94713,58.2148072234,2.15016,0.6271300000000001,2.23975,55.99,2.32,56.0380451122,139.53,56.65016,8.39713,57.2691227475,2.15016,0.6271300000000001,2.23975,54.5,7.77,55.0510935405,138.56,63.57016,18.28713,66.1482000213,2.15016,0.6271300000000001,2.23975,61.42,17.66,63.9084657929,139.49,59.93016,29.27713,66.6991335676,2.15016,0.6271300000000001,2.23975,57.78,28.65,64.4930298559,138.18
2021-11-23 04:30:00,58.33328,2.58804,58.3906628375,2.15328,0.62804,2.243,56.18,1.96,56.2141797058,139.57,56.89328,8.07804,57.4639020551,2.15328,0.62804,2.243,54.74,7.45,55.2446386539,138.6,63.81328,18.98804,66.5783776267,2.15328,0.62804,2.243,61.66,18.36,64.3354117108,139.52,60.18328,28.97804,66.79636213,2.15328,0.62804,2.243,58.03,28.35,64.5848542617,138.23
2021-11-23 05:00:00,57.72256,17.24408,60.2432753758,2.24256,0.6540800000000001,2.336,55.48,16.59,57.9073268249,139.91,58.89256,1.43408,58.9100178985,2.24256,0.6540800000000001,2.336,56.65,0.78,56.6553695602,138.85,64.83256,17.14408,67.0610193421,2.24256,0.6540800000000001,2.336,62.59,16.49,64.725792386,139.86,62.28256,20.00408,65.4162097404,2.24256,0.6540800000000001,2.336,60.04,19.35,63.0810914617,138.49
2021-11-23 05:30:00,59.77472,15.26971,61.6942557663,2.36472,0.68971,2.46325,57.41,14.58,59.2324615393,137.1,60.99472,0.91971,61.0016535379,2.36472,0.68971,2.46325,58.63,0.23,58.6304511325,137.81,67.14472,14.86971,68.77151808240001,2.36472,0.68971,2.46325,64.78,14.18,66.3138055008,137.4,64.52472,20.69971,67.7636885445,2.36472,0.68971,2.46325,62.16,20.01,65.3013453154,137.5
2021-11-23 06:00:00,62.72192,14.21681,64.3129608638,2.25192,0.65681,2.34575,60.47,13.56,61.9717233906,137.1,64.00192,1.55681,64.0208514553,2.25192,0.65681,2.34575,61.75,0.9,61.7565583562,137.81,70.50192,13.70681,71.8219838494,2.25192,0.65681,2.34575,68.25,13.05,69.4864375256,137.06,67.73192,19.80681,70.568567431,2.25192,0.65681,2.34575,65.48,19.15,68.2228180303,137.45
2021-11-23 06:30:00,70.71432,11.75751,71.6851037138,5.13432,1.4975100000000001,5.34825,65.58,10.26,66.3777372317,136.88,72.15432,3.97751,72.2638670461,5.13432,1.4975100000000001,5.34825,67.02,2.48,67.0658691139,137.63,79.16432,10.86751,79.9067727709,5.13432,1.4975100000000001,5.34825,74.03,9.37,74.620625835,136.85,76.19432,18.67751,78.4501356281,5.13432,1.4975100000000001,5.34825,71.06,17.18,73.1072910181,137.27
2021-11-23 07:00:00,76.72952,9.66861,77.3362868178,5.78952,1.6886100000000002,6.03075,70.94,7.98,71.3874218613,135.8,78.18952,6.78861,78.4836687698,5.78952,1.6886100000000002,6.03075,72.4,5.1,72.5794047923,136.71,85.89952,8.54861,86.3238453103,5.78952,1.6886100000000002,6.03075,80.11,6.86,80.403182151,135.77,82.56952,15.89861,84.0862142861,5.78952,1.6886100000000002,6.03075,76.78,14.21,78.0838811792,136.32
2021-11-23 07:30:00,82.0584,6.2737,82.2978755634,11.2584,3.2837,11.7275,70.8,2.99,70.8631081734,137.55,80.8484,6.9237,81.1443245351,11.2584,3.2837,11.7275,69.59,3.64,69.6851325607,136.42,90.0084,7.9536999999999995,90.3591357542,11.2584,3.2837,11.7275,78.75,4.67,78.888347682,135.26,85.0284,23.7537,88.2840136732,11.2584,3.2837,11.7275,73.77,20.47,76.5573889314,135.8
2021-11-23 08:00:00,85.26848,6.25289,85.4974403995,14.23848,4.15289,14.83175,71.03,2.1,71.0610364405,137.55,83.34848,4.95289,83.4955102845,14.23848,4.15289,14.83175,69.11,0.8,69.1146301444,136.42,92.93848,8.76289,93.3506791934,14.23848,4.15289,14.83175,78.7,4.61,78.8349040717,137.52,87.49848,24.63289,90.8997429703,14.23848,4.15289,14.83175,73.26,20.48,76.0687715163,136.08
2021-11-23 08:30:00,87.97824,7.97907,88.3393246044,16.48824,4.80907,17.17525,71.49,3.17,71.5602473445,137.48,86.04824,5.29907,86.2112507157,16.48824,4.80907,17.17525,69.56,0.49,69.5617258268,135.78,95.70824,10.59907,96.2933408329,16.48824,4.80907,17.17525,79.22,5.79,79.4313068003,137.45,90.24824,24.17907,93.4311096432,16.48824,4.80907,17.17525,73.76,19.37,76.2609631463,135.47
2021-11-23 09:00:00,95.09128,5.05204,95.2253886324,12.28128,3.58204,12.793,82.81,1.47,82.8230463096,137.48,93.99128,6.13204,94.1910963446,12.28128,3.58204,12.793,81.71,2.55,81.7497804278,135.78,104.04128,6.50204,104.2442538858,12.28128,3.58204,12.793,91.76,2.92,91.8064485752,137.45,101.30128,9.64204,101.7591188297,12.28128,3.58204,12.793,89.02,6.06,89.2260275928,135.47
2021-11-23 09:30:00,90.51928,7.55729,90.8342043718,16.61928,4.84729,17.31175,73.9,2.71,73.9496727511,137.0,89.72928,6.2872900000000005,89.9492840709,16.61928,4.84729,17.31175,73.11,1.44,73.1241799954,136.56,98.50928,5.82729,98.6814853702,16.61928,4.84729,17.31175,81.89,0.98,81.8958637539,136.97,96.60928,6.11729,96.8027593567,16.61928,4.84729,17.31175,79.99,1.27,80.00008125,136.24
2021-11-23 10:00:00,90.538,7.3252500000000005,90.8338523435,16.578,4.83525,17.26875,73.96,2.49,74.0019033539,137.7,89.668,5.83525,89.8576672664,16.578,4.83525,17.26875,73.09,1.0,73.096840561,137.54,98.518,5.40525,98.666169742,16.578,4.83525,17.26875,81.94,0.5700000000000001,81.9419825242,137.66,96.628,6.65525,96.8569188884,16.578,4.83525,17.26875,80.05,1.82,80.070686896,137.22
2021-11-23 10:30:00,92.57856,5.31458,92.7309793556,11.87856,3.46458,12.3735,80.7,1.85,80.7212022953,137.92,91.60856,5.57458,91.7780159267,11.87856,3.46458,12.3735,79.73,2.11,79.7579149677,137.71,101.29856,3.70458,101.3662772871,11.87856,3.46458,12.3735,89.42,0.24,89.420322075,137.88,99.15856,7.02458,99.4070658729,11.87856,3.46458,12.3735,87.28,3.56,87.3525729444,137.4
2021-11-23 11:00:00,95.68256,4.52283,95.7893954431,12.11256,3.53283,12.61725,83.57,0.99,83.5758637407,137.82,94.68256,6.47283,94.9035547088,12.11256,3.53283,12.61725,82.57,2.94,82.622324465,137.51,104.72256,4.66283,104.8263161451,12.11256,3.53283,12.61725,92.61,1.13,92.6168937074,137.78,102.50256,7.99283,102.8137157093,12.11256,3.53283,12.61725,90.39,4.46,90.4999651934,137.2
2021-11-23 11:30:00,96.55896,1.75053,96.5748264899,4.93896,1.44053,5.14475,91.62,0.31,91.6205244473,137.19,95.46896,7.10053,95.7326477737,4.93896,1.44053,5.14475,90.53,5.66,90.706761049,136.71,106.48896,3.99053,106.563703631,4.93896,1.44053,5.14475,101.55,2.55,101.5820112028,137.14,104.01896,8.90053,104.3990587781,4.93896,1.44053,5.14475,99.08,7.46,99.36044484600001,136.4
2021-11-23 12:00:00,97.78664,1.66277,97.8007758996,4.22664,1.23277,4.40275,93.56,0.43,93.5609881307,137.19,96.68664,7.6427700000000005,96.9882378836,4.22664,1.23277,4.40275,92.46,6.41,92.6819275803,136.71,107.94664,3.87277,108.0160887774,4.22664,1.23277,4.40275,103.72,2.64,103.7535927089,137.14,105.39664,9.52277,105.8259650169,4.22664,1.23277,4.40275,101.17,8.29,101.5090784117,136.4
2021-11-23 12:30:00,98.75224,1.35357,98.7615160716,3.85224,1.12357,4.01275,94.9,0.23,94.900278714,137.0,97.63224,7.52357,97.9216952108,3.85224,1.12357,4.01275,93.78,6.4,93.9981297686,136.4,109.04224,3.50357,109.0985110208,3.85224,1.12357,4.01275,105.19,2.38,105.2169211677,136.96,106.47224,9.40357,106.8866924334,3.85224,1.12357,4.01275,102.62,8.28,102.9534982407,136.1
2021-11-23 13:00:00,99.36176,3.8384300000000002,99.435873281,3.73176,1.08843,3.88725,95.63,2.75,95.6695322451,137.0,98.33176,5.44843,98.4825893961,3.73176,1.08843,3.88725,94.6,4.36,94.7004202736,136.4,109.73176,6.27843,109.9112270697,3.73176,1.08843,3.88725,106.0,5.19,106.126981018,136.96,107.24176,7.12843,107.4784145871,3.73176,1.08843,3.88725,103.51,6.04,103.6860728353,136.1
2021-11-23 13:30:00,97.78096,4.08528,97.8662641118,7.80096,2.27528,8.126,89.98,1.81,89.9982027598,136.37,96.84096,3.51528,96.9047404785,7.80096,2.27528,8.126,89.04,1.24,89.0486339031,136.31,107.52096,6.44528,107.71396601000001,7.80096,2.27528,8.126,99.72,4.17,99.8071505454,136.34,105.23096,4.90528,105.3452263484,7.80096,2.27528,8.126,97.43,2.63,97.465490303,136.0
2021-11-23 14:00:00,94.9732,3.27635,95.0296963457,9.7932,2.85635,10.20125,85.18,0.42,85.181035448,136.64,94.0732,3.07635,94.1234874384,9.7932,2.85635,10.20125,84.28,0.22,84.2802871376,136.83,104.2132,5.52635,104.359626286,9.7932,2.85635,10.20125,94.42,2.67,94.4577434624,136.6,102.0332,3.91635,102.1083331544,9.7932,2.85635,10.20125,92.24,1.06,92.2460904321,136.52
2021-11-23 14:30:00,93.06936,2.9977300000000002,93.1176253776,9.24936,2.69773,9.63475,83.82,0.30000000000000004,83.820536863,137.24,92.17936,3.14773,92.2330884995,9.24936,2.69773,9.63475,82.93,0.45,82.9312209002,137.43,102.14936,5.02773,102.2730160764,9.24936,2.69773,9.63475,92.9,2.33,92.9292144592,137.21,100.02936,3.43773,100.0884151616,9.24936,2.69773,9.63475,90.78,0.74,90.7830160327,137.1
2021-11-23 15:00:00,93.57864000000001,2.81252,93.6208958139,7.20864,2.10252,7.509,86.37,0.71,86.3729182094,137.24,92.62864,3.38252,92.6903791653,7.20864,2.10252,7.509,85.42,1.28,85.4295897216,137.43,102.93864,4.73252,103.0473694502,7.20864,2.10252,7.509,95.73,2.63,95.766120314,137.21,100.71864,4.74252,100.8302332607,7.20864,2.10252,7.509,93.51,2.64,93.5472591795,137.1
2021-11-23 15:30:00,92.99096,3.45403,93.055085648,7.11096,2.07403,7.40725,85.88,1.38,85.8910868484,137.01,92.02096,3.61403,92.0919013386,7.11096,2.07403,7.40725,84.91,1.54,84.9239642268,136.79,102.29096,2.71403,102.3269586012,7.11096,2.07403,7.40725,95.18,0.64,95.1821516882,136.97,100.03096,5.02403,100.1570458628,7.11096,2.07403,7.40725,92.92,2.95,92.9668161227,136.47
2021-11-23 16:00:00,95.54208,6.04144,95.7328995069,14.06208,4.10144,14.648,81.48,1.94,81.5030919659,137.01,94.63208,5.28144,94.7793446569,14.06208,4.10144,14.648,80.57,1.18,80.57864047,136.79,104.34208,4.58144,104.4426122385,14.06208,4.10144,14.648,90.28,0.48,90.2812760211,136.97,102.26208,4.74144,102.3719407807,14.06208,4.10144,14.648,88.2,0.64,88.2023219649,136.47
2021-11-23 16:30:00,101.77048,5.45139,101.9163787247,15.09048,4.40139,15.71925,86.68,1.05,86.6863593652,137.18,100.81048,5.24139,100.9466445552,15.09048,4.40139,15.71925,85.72,0.84,85.7241156268,137.2,111.17048,5.56139,111.3094995145,15.09048,4.40139,15.71925,96.08,1.16,96.0870022428,137.13,108.94048,5.60139,109.0843882165,15.09048,4.40139,15.71925,93.85,1.2,93.8576715032,136.87
2021-11-23 17:00:00,102.30864,3.75752,102.3776185267,10.44864,3.04752,10.884,91.86,0.71,91.8627438084,137.18,101.25864,3.91752,101.334392669,10.44864,3.04752,10.884,90.81,0.87,90.8141673969,137.2,112.27864,4.41752,112.3655084232,10.44864,3.04752,10.884,101.83,1.37,101.839215433,137.13,109.83864,5.26752,109.96487441,10.44864,3.04752,10.884,99.39,2.22,99.4147901471,136.87
2021-11-23 17:30:00,101.65992,5.42081,101.8043442858,13.33992,3.89081,13.89575,88.32,1.53,88.3332513836,0.003,100.72992,6.23081,100.9224443643,13.33992,3.89081,13.89575,87.39,2.34,87.4213229138,0.003,111.20992,4.48081,111.3001525815,13.33992,3.89081,13.89575,97.87,0.59,97.8717783633,0.003,108.98992,5.42081,109.1246436084,13.33992,3.89081,13.89575,95.65,1.53,95.6622360182,0.003
2021-11-23 18:00:00,99.30824,3.58907,99.3730745995,6.64824,1.93907,6.92525,92.66,1.65,92.6746896407,138.13,98.30824,4.20907,98.3983044679,6.64824,1.93907,6.92525,91.66,2.27,91.6881044629,138.32,109.33824,2.56907,109.3684179595,6.64824,1.93907,6.92525,102.69,0.63,102.6919324972,138.07,106.99824,3.10907,107.0434009146,6.64824,1.93907,6.92525,100.35,1.17,100.356820396,137.97
2021-11-23 18:30:00,97.33624,5.57432,97.49572637200001,8.58624,2.50432,8.944,88.75,3.07,88.8030821537,137.94,96.40624,6.09432,96.5986741483,8.58624,2.50432,8.944,87.82,3.59,87.8933473023,138.1,106.93624,4.11432,107.015358965,8.58624,2.50432,8.944,98.35,1.6099999999999999,98.3631770532,137.87,104.70624,5.13432,104.8320463255,8.58624,2.50432,8.944,96.12,2.63,96.1559738134,137.79
2021-11-23 19:00:00,92.17376,9.88568,92.7023662136,13.97376,4.07568,14.556000000000001,78.2,5.8100000000000005,78.4155348129,137.6,91.32376,10.07568,91.8778997801,13.97376,4.07568,14.556000000000001,77.35,6.0,77.582359464,137.76,100.60376,8.22568,100.9394785879,13.97376,4.07568,14.556000000000001,86.63,4.15,86.729345668,137.54,98.62376,9.36568,99.067461855,13.97376,4.07568,14.556000000000001,84.65,5.29,84.8151319046,137.43
2021-11-23 19:30:00,91.28632,10.15226,91.8491186798,13.99632,4.08226,14.5795,77.29,6.07,77.5279884945,138.46,90.38632,9.23226,90.8565983727,13.99632,4.08226,14.5795,76.39,5.15,76.5634024845,138.59,99.61632,8.51226,99.9793467705,13.99632,4.08226,14.5795,85.62,4.43,85.7345280503,138.4,97.67632,8.43226,98.0396169793,13.99632,4.08226,14.5795,83.68,4.35,83.7929883701,138.26
2021-11-23 20:00:00,88.99184,10.60012,89.6209246248,13.13184,3.83012,13.679,75.86,6.77,76.1614896125,138.46,88.14184,10.91012,88.814495872,13.13184,3.83012,13.679,75.01,7.08,75.3433905529,138.46,97.15184,9.03012,97.5706056279,13.13184,3.83012,13.679,84.02,5.2,84.1807602722,138.4,95.27184,10.30012,95.8270106442,13.13184,3.83012,13.679,82.14,6.47,82.3944203208,138.13
2021-11-23 20:30:00,88.25256,8.32158,88.6440242783,5.66256,1.65158,5.8985,82.59,6.67,82.8588981341,138.63,87.28256,6.56158,87.528850171,5.66256,1.65158,5.8985,81.62,4.91,81.7675516327,138.78,97.17256,6.77158,97.4082168641,5.66256,1.65158,5.8985,91.51,5.12,91.6531205143,138.57,95.03256,5.71158,95.2040419638,5.66256,1.65158,5.8985,89.37,4.06,89.4621735707,138.45
2021-11-23 21:00:00,85.7588,8.63715,86.1926454958,4.3788,1.27715,4.56125,81.38,7.36,81.7121410807,138.81,84.7988,6.69715,85.062849115,4.3788,1.27715,4.56125,80.42,5.42,80.6024366877,138.71,94.5188,7.14715,94.7886349019,4.3788,1.27715,4.56125,90.14,5.87,90.3309277047,138.74,92.4088,5.92715,92.5986901882,4.3788,1.27715,4.56125,88.03,4.65,88.1527276946,138.38
2021-11-23 21:30:00,82.168,10.68525,82.8598502989,7.218,2.10525,7.51875,74.95,8.58,75.4395049029,138.95,81.318,10.26525,81.9633606044,7.218,2.10525,7.51875,74.1,8.16,74.5479416215,138.84,90.228,9.27525,90.7034853055,7.218,2.10525,7.51875,83.01,7.17,83.3190794476,138.88,88.358,9.73525,88.8926951811,7.218,2.10525,7.51875,81.14,7.63,81.497953962,138.49
2021-11-23 22:00:00,77.72944,7.81692,78.1215084404,6.94944,2.02692,7.239,70.78,5.79,71.0164241567,139.15,76.14944,16.19692,77.8529217808,6.94944,2.02692,7.239,69.2,14.17,70.6358896029,139.21,85.33944,7.69692,85.6858366184,6.94944,2.02692,7.239,78.39,5.67,78.5947899037,139.08,82.05944,16.62692,83.72697392,6.94944,2.02692,7.239,75.11,14.6,76.5158290813,138.86
2021-11-23 22:30:00,72.09912,3.55891,72.1869028645,4.17912,1.21891,4.35325,67.92,2.34,67.960297233,139.47,70.49912,18.05891,72.7753402683,4.17912,1.21891,4.35325,66.32,16.84,68.4246154538,138.79,79.44912,11.46891,80.272651416,4.17912,1.21891,4.35325,75.27,10.25,75.9646983802,139.4,75.14912,17.82891,77.2350973882,4.17912,1.21891,4.35325,70.97,16.61,72.8878110523,138.43
2021-11-23 23:00:00,69.0872,4.6496,69.2434833324,1.9872,0.5796,2.07,67.1,4.07,67.2233211021,138.02,68.2872,14.2296,69.754019239,1.9872,0.5796,2.07,66.3,13.65,67.6905643351,137.0,76.3572,16.3496,78.0879722621,1.9872,0.5796,2.07,74.37,15.77,76.0236134369,137.96,72.9372,13.8196,74.2348737993,1.9872,0.5796,2.07,70.95,13.24,72.1747885345,136.65
2021-11-23 23:30:00,64.64384,3.24237,64.7251034233,1.89384,0.55237,1.97275,62.75,2.69,62.8076317019,137.25,63.85384,14.50237,65.4800093033,1.89384,0.55237,1.97275,61.96,13.95,63.5109762167,137.09,71.40384,17.83237,73.5968870711,1.89384,0.55237,1.97275,69.51,17.28,71.6256832428,137.19,68.20384,14.14237,69.6546511007,1.89384,0.55237,1.97275,66.31,13.59,67.6882870222,136.72
2021-11-24 00:00:00,61.98184,2.56262,62.0347927461,2.03184,0.59262,2.1165,59.95,1.97,59.9823590733,137.32,61.21184,15.50262,63.1444422182,2.03184,0.59262,2.1165,59.18,14.91,61.029341304,137.05,68.43184,18.58262,70.9100168654,2.03184,0.59262,2.1165,66.4,17.99,68.7938958048,137.27,65.39184,15.20262,67.1357758088,2.03184,0.59262,2.1165,63.36,14.61,65.0226245241,136.69
2021-11-24 00:30:00,61.6084,2.2762000000000002,61.6504341996,2.0784,0.6062000000000001,2.165,59.53,1.67,59.5534197171,137.1,60.8284,15.4162,62.7515216469,2.0784,0.6062000000000001,2.165,58.75,14.81,60.5879410444,136.87,68.0084,19.0362,70.622371675,2.0784,0.6062000000000001,2.165,65.93,18.43,68.4575036063,137.05,64.9784,15.1162,66.713506646,2.0784,0.6062000000000001,2.165,62.9,14.51,64.5519178646,136.54
2021-11-24 01:00:00,60.288,1.36775,60.3035130325,2.118,0.61775,2.20625,58.17,0.75,58.174834765599996,137.49,59.508,14.867750000000001,61.3371995942,2.118,0.61775,2.20625,57.39,14.25,59.1326863926,137.22,66.528,20.09775,69.4974412411,2.118,0.61775,2.20625,64.41,19.48,67.291295871,137.44,63.568,14.51775,65.2047213709,2.118,0.61775,2.20625,61.45,13.9,63.0024801099,136.87
2021-11-24 01:30:00,61.11456,1.30383,61.1284665002,2.10456,0.6138300000000001,2.19225,59.01,0.6900000000000001,59.0140339241,137.46,60.33456,14.91383,62.1504742996,2.10456,0.6138300000000001,2.19225,58.23,14.3,59.9601776181,137.05,67.45456,20.15383,70.4009554513,2.10456,0.6138300000000001,2.19225,65.35,19.54,68.208753837,137.41,64.46456,14.573830000000001,66.0914216587,2.10456,0.6138300000000001,2.19225,62.36,13.96,63.9034521759,136.66
2021-11-24 02:00:00,59.77576,0.8354300000000001,59.7815977276,2.07576,0.60543,2.1622500000000002,57.7,0.23,57.7004584037,137.49,59.00576,15.36543,60.9735692925,2.07576,0.60543,2.1622500000000002,56.93,14.76,58.8122648773,137.09,65.95576,20.71543,69.1324187141,2.07576,0.60543,2.1622500000000002,63.88,20.11,66.9706390891,137.44,63.02576,15.07543,64.8036651221,2.07576,0.60543,2.1622500000000002,60.95,14.47,62.644101079,136.69
2021-11-24 02:30:00,57.8804,0.68845,57.8844941894,2.1204,0.61845,2.20875,55.76,0.07,55.7600439383,137.82,57.1104,15.75845,59.24463296,2.1204,0.61845,2.20875,54.99,15.14,57.036126271,137.42,63.8304,21.18845,67.2552628243,2.1204,0.61845,2.20875,61.71,20.57,65.0480514697,137.76,61.0004,15.46845,62.9310872746,2.1204,0.61845,2.20875,58.88,14.85,60.7237754096,137.02
2021-11-24 03:00:00,57.46704,0.7687200000000001,57.4721812428,2.08704,0.60872,2.174,55.38,0.16,55.3802311299,137.86,56.70704,16.30872,59.0056161191,2.08704,0.60872,2.174,54.62,15.7,56.8316320371,137.46,63.37704,21.19872,66.8283991189,2.08704,0.60872,2.174,61.29,20.59,64.6561072135,137.8,60.58704,16.06872,62.6816813623,2.08704,0.60872,2.174,58.5,15.46,60.508359753,137.02
2021-11-24 03:30:00,56.92296,0.9787800000000001,56.9313743506,2.05296,0.5987800000000001,2.1385,54.87,0.38,54.8713158217,137.97,56.19296,17.03878,58.7194071619,2.05296,0.5987800000000001,2.1385,54.14,16.44,56.5810321574,137.77,62.79296,20.578780000000002,66.0790587997,2.05296,0.5987800000000001,2.1385,60.74,19.98,63.941754746,137.98,60.03296,16.84878,62.3525274055,2.05296,0.5987800000000001,2.1385,57.98,16.25,60.2141420266,137.3
2021-11-24 04:00:00,57.58584,1.77087,57.6130623128,2.02584,0.59087,2.11025,55.56,1.18,55.5725291848,137.97,56.82584,16.84087,59.2688028735,2.02584,0.59087,2.11025,54.8,16.25,57.1585732852,137.77,63.52584,19.78087,66.5343157,2.02584,0.59087,2.11025,61.5,19.19,64.4244216117,137.9,60.71584,16.62087,62.9497144272,2.02584,0.59087,2.11025,58.69,16.03,60.8397649568,137.36
2021-11-24 04:30:00,55.94736,1.4754800000000001,55.9668127751,2.00736,0.58548,2.091,53.94,0.89,53.9473419178,138.24,55.18736,17.50548,57.8972066148,2.00736,0.58548,2.091,53.18,16.92,55.806798869,138.09,61.69736,20.03548,64.8689809524,2.00736,0.58548,2.091,59.69,19.45,62.7789662228,138.17,58.96736,17.35548,61.4683839986,2.00736,0.58548,2.091,56.96,16.77,59.3773904782,137.67
2021-11-24 05:00:00,56.53168,1.41174,56.5493046239,2.1316800000000002,0.6217400000000001,2.2205,54.4,0.79,54.4057359108,137.96,55.76168,17.59174,58.4707984609,2.1316800000000002,0.6217400000000001,2.2205,53.63,16.97,56.2508471047,137.87,62.33168,20.12174,65.4990286359,2.1316800000000002,0.6217400000000001,2.2205,60.2,19.5,63.2794595426,137.9,59.58168,17.43174,62.0793214448,2.1316800000000002,0.6217400000000001,2.2205,57.45,16.81,59.8588222403,137.43
2021-11-24 05:30:00,59.33648,1.9781400000000002,59.3694441329,2.25648,0.6581400000000001,2.3505000000000003,57.08,1.32,57.095260749,137.84,58.57648,16.68814,60.9072904163,2.25648,0.6581400000000001,2.3505000000000003,56.32,16.03,58.5568382002,137.74,65.46648,19.56814,68.3284136114,2.25648,0.6581400000000001,2.3505000000000003,63.21,18.91,65.9779675346,137.77,62.58648,16.468140000000002,64.716822495,2.25648,0.6581400000000001,2.3505000000000003,60.33,15.81,62.3671788684,137.32
2021-11-24 06:00:00,62.27856,2.80958,62.3419022444,2.39856,0.6995800000000001,2.4985,59.88,2.11,59.9171636512,137.8,61.51856,15.26958,63.3852766646,2.39856,0.6995800000000001,2.4985,59.12,14.57,60.8889094992,137.66,68.70856,18.59958,71.1815326714,2.39856,0.6995800000000001,2.4985,66.31,17.9,68.6835213133,137.74,65.69856,14.92958,67.3735344557,2.39856,0.6995800000000001,2.4985,63.3,14.23,64.8797572437,137.23
2021-11-24 06:30:00,71.01072,4.02396,71.1246413629,6.15072,1.7939600000000002,6.407,64.86,2.23,64.8983243235,136.28,70.15072,11.56396,71.0974590784,6.15072,1.7939600000000002,6.407,64.0,9.77,64.7414310932,135.6,78.02072,19.30396,80.3733514357,6.15072,1.7939600000000002,6.407,71.87,17.51,73.9722718321,137.14,74.66072,10.93396,75.4571043189,6.15072,1.7939600000000002,6.407,68.51,9.14,69.1170000796,136.58
2021-11-24 07:00:00,78.0724,6.9832,78.3840846346,3.0624,0.8932,3.19,75.01,6.09,75.2568149738,136.28,77.8524,8.1632,78.2792055402,3.0624,0.8932,3.19,74.79,7.27,75.1425112703,135.6,86.2524,15.4132,87.6187379503,3.0624,0.8932,3.19,83.19,14.52,84.4476553849,136.23,83.6824,8.1232,84.075742328,3.0624,0.8932,3.19,80.62,7.23,80.9435439056,135.23
2021-11-24 07:30:00,81.89952,2.9561100000000002,81.9528520709,8.24952,2.40611,8.59325,73.65,0.55,73.6520536034,135.74,83.16952,4.68611,83.3014326645,8.24952,2.40611,8.59325,74.92,2.2800000000000002,74.954684977,136.12,89.89952,22.71611,92.7251063616,8.24952,2.40611,8.59325,81.65,20.31,84.1380924433,135.69,90.22952,6.11611,90.4365693786,8.24952,2.40611,8.59325,81.98,3.71,82.0639049765,135.74
2021-11-24 08:00:00,81.0948,4.3089,81.2091940993,13.0248,3.7989,13.5675,68.07,0.51,68.0719105065,135.88,82.2648,6.3189,82.5071258513,13.0248,3.7989,13.5675,69.24,2.52,69.2858427097,137.93,88.4448,23.4489,91.5004566013,13.0248,3.7989,13.5675,75.42,19.65,77.9377886522,135.82,88.8448,7.7489,89.1820830562,13.0248,3.7989,13.5675,75.82,3.95,75.9228219971,137.53
2021-11-24 08:30:00,85.4136,4.70105,85.5428719185,11.5236,3.36105,12.00375,73.89,1.34,73.9021494951,135.59,85.7436,6.04105,85.9561471104,11.5236,3.36105,12.00375,74.22,2.68,74.2683701181,137.67,93.4136,15.71105,94.7255918802,11.5236,3.36105,12.00375,81.89,12.35,82.8160286418,135.74,92.8236,6.80105,93.0724180306,11.5236,3.36105,12.00375,81.3,3.44,81.3727448228,136.77
2021-11-24 09:00:00,90.93672,4.36071,91.0412150406,6.03672,1.76071,6.28825,84.9,2.6,84.9398022131,135.79,90.06672,2.70071,90.1072021875,6.03672,1.76071,6.28825,84.03,0.9400000000000001,84.0352574816,137.18,100.12672,6.86071,100.3614936102,6.03672,1.76071,6.28825,94.09,5.1,94.2281173536,135.74,98.02672,2.76071,98.065587,6.03672,1.76071,6.28825,91.99,1.0,91.9954352128,136.77
2021-11-24 09:30:00,88.72136,4.82123,88.8522592789,13.34136,3.89123,13.89725,75.38,0.93,75.3857367146,136.94,87.97136,6.9612300000000005,88.2463534848,13.34136,3.89123,13.89725,74.63,3.07,74.6931174875,137.56,96.85136,7.18123,97.1172281223,13.34136,3.89123,13.89725,83.51,3.29,83.5747820817,136.88,95.03136,6.02123,95.2219228653,13.34136,3.89123,13.89725,81.69,2.13,81.7177642866,137.13
2021-11-24 10:00:00,89.54776,5.75518,89.7325103731,15.13776,4.41518,15.7685,74.41,1.34,74.4220646045,136.94,88.78776,7.29518,89.0869573902,15.13776,4.41518,15.7685,73.65,2.88,73.7062880628,137.56,97.56776,8.17518,97.9096591734,15.13776,4.41518,15.7685,82.43,3.76,82.5157106253,136.88,95.77776,6.33518,95.9870502529,15.13776,4.41518,15.7685,80.64,1.92,80.6628539044,137.13
2021-11-24 10:30:00,86.61824,5.67532,86.8039674082,18.49824,5.39532,19.269,68.12,0.28,68.1205754526,137.3,85.90824,9.78532,86.4637391477,18.49824,5.39532,19.269,67.41,4.39,67.552795649,137.95,93.94824,7.49532,94.2467592069,18.49824,5.39532,19.269,75.45,2.1,75.4792189944,137.23,92.30824,8.97532,92.7435579488,18.49824,5.39532,19.269,73.81,3.58,73.8967692122,137.51
2021-11-24 11:00:00,87.07096,6.11153,87.2851812982,18.21096,5.31153,18.96975,68.86,0.8,68.8646469533,137.3,86.37096,9.55153,86.8974939608,18.21096,5.31153,18.96975,68.16,4.24,68.2917505999,137.95,94.49096,8.52153,94.8744327797,18.21096,5.31153,18.96975,76.28,3.21,76.3475114198,137.23,92.87096,8.72153,93.2795813502,18.21096,5.31153,18.96975,74.66,3.41,74.7378331235,137.51
2021-11-24 11:30:00,93.43144,7.07042,93.6985849384,15.84144,4.62042,16.5015,77.59,2.45,77.6286712497,137.32,92.70144,7.28042,92.9868888255,15.84144,4.62042,16.5015,76.86,2.66,76.9060153694,138.06,101.82144,9.57042,102.2702233431,15.84144,4.62042,16.5015,85.98,4.95,86.122371658,137.26,100.01144,6.29042,100.209069024,15.84144,4.62042,16.5015,84.17,1.67,84.1865654365,137.62
2021-11-24 12:00:00,90.47936,6.67523,90.7252626426,14.10936,4.11523,14.69725,76.37,2.56,76.4128948542,136.71,89.79936000000001,7.78523,90.1362017314,14.10936,4.11523,14.69725,75.69,3.67,75.7789218715,137.46,98.72936,9.20523,99.1575654469,14.10936,4.11523,14.69725,84.62,5.09,84.772946746,136.65,96.94936,6.89523,97.1942518936,14.10936,4.11523,14.69725,82.84,2.7800000000000002,82.8866334218,137.03
2021-11-24 12:30:00,88.96568,6.39999,89.195583354,16.52568,4.81999,17.21425,72.44,1.58,72.4572287629,136.89,88.25568,8.98999,88.7123721499,16.52568,4.81999,17.21425,71.73,4.17,71.8511085509,137.76,96.78568,8.83999,97.1885449848,16.52568,4.81999,17.21425,80.26,4.02,80.3606122426,136.83,95.05568,8.12999,95.4027202844,16.52568,4.81999,17.21425,78.53,3.31,78.5997264626,137.33
2021-11-24 13:00:00,88.13744,8.62717,88.5586607394,24.36744,7.10717,25.38275,63.77,1.52,63.7881125289,137.2,87.43744,11.21717,88.1540175861,24.36744,7.10717,25.38275,63.07,4.11,63.2037736215,138.02,95.00744,8.23717,95.3638538701,24.36744,7.10717,25.38275,70.64,1.13,70.6490375023,137.14,93.43744,10.38717,94.0130230041,24.36744,7.10717,25.38275,69.07,3.2800000000000002,69.1478365533,137.58
2021-11-24 13:30:00,88.63984,10.61412,89.2730686075,25.17984,7.34412,26.229,63.46,3.27,63.5441932831,138.14,87.91984,11.06412,88.613277882,25.17984,7.34412,26.229,62.74,3.7199999999999998,62.8501869528,138.38,95.44984,8.59412,95.835958046,25.17984,7.34412,26.229,70.27,1.25,70.2811169519,138.07,93.89984,10.19412,94.4515750774,25.17984,7.34412,26.229,68.72,2.85,68.7790731255,138.0
2021-11-24 14:00:00,87.12544,8.02492,87.4942377314,19.52544,5.69492,20.339,67.6,2.33,67.6401426669,138.14,86.36544,8.49492,86.782215299,19.52544,5.69492,20.339,66.84,2.8,66.8986218094,138.38,94.40544,6.4949200000000005,94.6285955058,19.52544,5.69492,20.339,74.88,0.8,74.8842733823,138.07,92.74544,7.53492,93.0510164383,19.52544,5.69492,20.339,73.22,1.8399999999999999,73.2431157175,138.0
2021-11-24 14:30:00,88.2256,7.98705,88.5863954739,20.1156,5.86705,20.95375,68.11,2.12,68.1429856992,138.14,87.4756,8.46705,87.8844214356,20.1156,5.86705,20.95375,67.36,2.6,67.4101594717,138.38,95.5556,6.07705,95.74864609,20.1156,5.86705,20.95375,75.44,0.21,75.4402922847,138.07,93.8856,7.48705,94.1836599685,20.1156,5.86705,20.95375,73.77,1.62,73.7877855746,138.0
2021-11-24 15:00:00,87.51928,9.34354,88.016624063,21.98928,6.41354,22.9055,65.53,2.93,65.5954708802,137.91,86.77928,9.80354,87.3312821036,21.98928,6.41354,22.9055,64.79,3.39,64.8786266809,138.15,94.56928,7.29354,94.850115685,21.98928,6.41354,22.9055,72.58,0.88,72.5853346069,137.85,92.94928,8.89354,93.3737848984,21.98928,6.41354,22.9055,70.96,2.48,71.0033238659,137.76
2021-11-24 15:30:00,88.29352,9.58811,88.8125977965,20.87352,6.08811,21.74325,67.42,3.5,67.5107872862,138.4,87.53352,9.88811,88.0902482853,20.87352,6.08811,21.74325,66.66,3.8,66.7682229807,138.64,95.54352,7.61811,95.8467517132,20.87352,6.08811,21.74325,74.67,1.53,74.6856733249,138.33,93.91352,9.00811,94.3445561999,20.87352,6.08811,21.74325,73.04,2.92,73.0983447145,138.23
2021-11-24 16:00:00,93.93224,5.98732,94.1228649808,16.00224,4.66732,16.669,77.93,1.32,77.9411784617,138.46,93.09224,6.28732,93.3043168401,16.00224,4.66732,16.669,77.09,1.62,77.1070197842,138.68,102.36224,5.47732,102.5086787165,16.00224,4.66732,16.669,86.36,0.81,86.3637985501,138.39,100.41224,5.16732,100.5451099646,16.00224,4.66732,16.669,84.41,0.5,84.4114808542,138.27
2021-11-24 16:30:00,97.7044,4.25795,97.7971365509,12.8844,3.75795,13.42125,84.82,0.5,84.8214736962,137.3,96.7844,4.63795,96.895462554,12.8844,3.75795,13.42125,83.9,0.88,83.904614891,137.53,106.8844,5.61795,107.0319406792,12.8844,3.75795,13.42125,94.0,1.8599999999999999,94.0184003267,137.23,104.7644,4.52795,104.8622040516,12.8844,3.75795,13.42125,91.88,0.77,91.8832264344,137.13
2021-11-24 17:00:00,100.42024,3.5525700000000002,100.4830600413,11.70024,3.41257,12.18775,88.72,0.14,88.7201104598,137.3,99.50024,4.21257,99.5893744637,11.70024,3.41257,12.18775,87.8,0.8,87.8036445713,137.53,110.04024,5.38257,110.1718043742,11.70024,3.41257,12.18775,98.34,1.97,98.3597300728,137.23,107.80024,3.79257,107.866933447,11.70024,3.41257,12.18775,96.1,0.38,96.1007512978,137.13
2021-11-24 17:30:00,100.64648,4.36064,100.7409009172,11.55648,3.37064,12.038,89.09,0.99,89.0955004476,136.93,99.70648,4.95064,99.82930927539999,11.55648,3.37064,12.038,88.15,1.58,88.1641588175,137.16,110.30648,4.48064,110.3974441045,11.55648,3.37064,12.038,98.75,1.11,98.756238284,136.87,108.05648,3.83064,108.1243574446,11.55648,3.37064,12.038,96.5,0.46,96.5010963668,136.76
2021-11-24 18:00:00,98.92048,5.57889,99.077673454,11.55048,3.36889,12.03175,87.37,2.21,87.3979462001,137.46,97.99048,6.15889,98.1838382661,11.55048,3.36889,12.03175,86.44,2.79,86.4850143088,137.69,108.37048,3.76889,108.4359971009,11.55048,3.36889,12.03175,96.82,0.4,96.820826272,137.39,106.17048,5.14889,106.2952580864,11.55048,3.36889,12.03175,94.62,1.78,94.6367412795,137.28
2021-11-24 18:30:00,97.2256,6.5008,97.4426892897,11.8656,3.4608,12.36,85.36,3.04,85.4141159294,137.49,96.3156,7.0708,96.5747949312,11.8656,3.4608,12.36,84.45,3.61,84.5271234575,137.72,106.4656,4.5808,106.5641014226,11.8656,3.4608,12.36,94.6,1.12,94.6066297888,137.42,104.3156,6.1308,104.4956033142,11.8656,3.4608,12.36,92.45,2.67,92.4885473991,137.31
2021-11-24 19:00:00,95.02912,7.54516,95.3281862169,12.42912,3.62516,12.947,82.6,3.92,82.6929646342,137.92,94.15912,8.04516,94.502192983,12.42912,3.62516,12.947,81.73,4.42,81.8494306639,138.15,103.95912,5.6951600000000004,104.1150012179,12.42912,3.62516,12.947,91.53,2.07,91.5534040875,137.85,101.88912,7.17516,102.1414494483,12.42912,3.62516,12.947,89.46,3.55,89.5304088006,137.75
2021-11-24 19:30:00,90.2492,8.5981,90.6578481117,18.9192,5.5181000000000004,19.7075,71.33,3.08,71.3964655988,138.3,88.5592,11.7681,89.3376744842,18.9192,5.5181000000000004,19.7075,69.64,6.25,69.9198977402,138.53,97.9492,10.6081,98.5219648924,18.9192,5.5181000000000004,19.7075,79.03,5.09,79.1937434397,138.35,93.0492,29.5181,97.619013764,18.9192,5.5181000000000004,19.7075,74.13,24.0,77.918270643,137.1
2021-11-24 20:00:00,89.84768,6.59474,90.0893789359,13.86768,4.04474,14.4455,75.98,2.55,76.0227788232,138.42,87.86768000000001,8.50474,88.2783087233,13.86768,4.04474,14.4455,74.0,4.46,74.1342808692,137.52,98.07768,9.14474,98.5030841337,13.86768,4.04474,14.4455,84.21,5.1,84.3642939874,138.35,92.38768,28.51474,96.6880231107,13.86768,4.04474,14.4455,78.52,24.47,82.2445821924,137.1
2021-11-24 20:30:00,91.03248,3.99114,91.1199298367,4.63248,1.35114,4.8255,86.4,2.64,86.4403239235,137.13,88.88248,2.75114,88.9250472153,4.63248,1.35114,4.8255,84.25,1.4,84.2616312446,135.57,100.40248,6.46114,100.6101601244,4.63248,1.35114,4.8255,95.77,5.11,95.906230246,137.07,93.99248,22.27114,96.5949790282,4.63248,1.35114,4.8255,89.36,20.92,91.7761188981,135.18
2021-11-24 21:00:00,87.65288,2.64209,87.6926907551,3.57288,1.04209,3.72175,84.08,1.6,84.0952222186,137.13,85.51288,3.37209,85.5793411803,3.57288,1.04209,3.72175,81.94,2.33,81.9731205945,135.57,96.77288,5.04209,96.9041432296,3.57288,1.04209,3.72175,93.2,4.0,93.2857974185,137.07,90.47288,23.10209,93.3758457946,3.57288,1.04209,3.72175,86.9,22.06,89.6563081997,135.18
2021-11-24 21:30:00,83.99184,2.15012,84.0193561187,5.45184,1.5901200000000002,5.679,78.54,0.56,78.5419964096,138.14,81.92184,4.92012,82.0694550354,5.45184,1.5901200000000002,5.679,76.47,3.33,76.5424705637,136.45,92.47184,3.41012,92.5346967975,5.45184,1.5901200000000002,5.679,87.02,1.82,87.0390303255,138.08,86.53184,24.82012,90.0210958087,5.45184,1.5901200000000002,5.679,81.08,23.23,84.3421561261,136.06
2021-11-24 22:00:00,77.79448,3.71464,77.8831154282,4.64448,1.35464,4.838,73.15,2.36,73.1880598185,138.14,75.81448,6.81464,76.1201333157,4.64448,1.35464,4.838,71.17,5.46,71.3791321046,136.45,85.68448,1.99464,85.707693363,4.64448,1.35464,4.838,81.04,0.64,81.0425271077,138.08,80.11448,27.12464,84.5817710905,4.64448,1.35464,4.838,75.47,25.77,79.7484407371,136.06
2021-11-24 22:30:00,73.74216,3.23563,73.8131117279,2.76216,0.8056300000000001,2.87725,70.98,2.43,71.0215833392,139.21,71.81216,7.47563,72.2002172279,2.76216,0.8056300000000001,2.87725,69.05,6.67,69.3714018887,137.53,81.39216,1.46563,81.4053547426,2.76216,0.8056300000000001,2.87725,78.63,0.66,78.6327698864,139.14,75.99216,27.93563,80.964237815,2.76216,0.8056300000000001,2.87725,73.23,27.13,78.0939805619,137.12
2021-11-24 23:00:00,69.35016,1.83588,69.3744560152,3.6201600000000003,1.05588,3.771,65.73,0.78,65.7346278608,139.14,68.95016,3.24588,69.0265188243,3.6201600000000003,1.05588,3.771,65.33,2.19,65.3666964134,137.59,76.44016,16.81588,78.2679492577,3.6201600000000003,1.05588,3.771,72.82,15.76,74.5059058062,139.08,72.87016,23.05588,76.4305817131,3.6201600000000003,1.05588,3.771,69.25,22.0,72.6605979882,137.16
2021-11-24 23:30:00,65.11688,1.51909,65.1345967621,3.35688,0.9790900000000001,3.49675,61.76,0.54,61.7623607062,138.09,65.14688,1.79909,65.1717170141,3.35688,0.9790900000000001,3.49675,61.79,0.8200000000000001,61.7954407703,137.86,71.76688,21.72909,74.9842544616,3.35688,0.9790900000000001,3.49675,68.41,20.75,71.4876954447,138.03,68.86688,21.77909,72.2286364413,3.35688,0.9790900000000001,3.49675,65.51,20.8,68.7328167617,137.45
2021-11-25 00:00:00,62.05048,2.28014,62.0923594869,3.12048,0.9101400000000001,3.2505,58.93,1.37,58.9459226749,136.93,62.09048,2.26014,62.1316017776,3.12048,0.9101400000000001,3.2505,58.97,1.35,58.9854507485,137.13,68.35048,22.67014,72.01196681,3.12048,0.9101400000000001,3.2505,65.23,21.76,68.7637295382,136.87,65.61048,22.39014,69.3257055864,3.12048,0.9101400000000001,3.2505,62.49,21.48,66.0786690241,136.72
2021-11-25 00:30:00,60.86616,2.56638,60.9202408026,3.17616,0.9263800000000001,3.3085,57.69,1.6400000000000001,57.7133060914,137.36,60.92616,3.08638,61.0042843893,3.17616,0.9263800000000001,3.3085,57.75,2.16,57.7903806874,137.52,67.03616,23.01638,70.8773623652,3.17616,0.9263800000000001,3.3085,63.86,22.09,67.57268457,137.3,64.39616,23.31638,68.4873637911,3.17616,0.9263800000000001,3.3085,61.22,22.39,65.1858918785,137.13
2021-11-25 01:00:00,61.4912,2.8266,61.5561316605,3.4512,1.0066,3.5949999999999998,58.04,1.82,58.0685284814,137.45,61.5312,2.9766,61.6031551221,3.4512,1.0066,3.5949999999999998,58.08,1.97,58.1134003479,137.67,67.7112,23.1066,71.5452414141,3.4512,1.0066,3.5949999999999998,64.26,22.1,67.9540844983,137.39,65.0312,22.9866,68.9742035329,3.4512,1.0066,3.5949999999999998,61.58,21.98,65.3851420431,137.28
2021-11-25 01:30:00,60.58568,3.08499,60.6641721642,3.44568,1.00499,3.58925,57.14,2.08,57.1778453599,136.79,60.57568,3.10499,60.6552056328,3.44568,1.00499,3.58925,57.13,2.1,57.1685831554,136.97,66.67568,23.49499,70.694135956,3.44568,1.00499,3.58925,63.23,22.49,67.1106027391,136.73,64.01568,23.21499,68.0951029558,3.44568,1.00499,3.58925,60.57,22.21,64.5136342179,136.57
2021-11-25 02:00:00,60.76312,2.80216,60.8276980725,3.33312,0.97216,3.472,57.43,1.83,57.4591489669,137.08,60.77312,2.47216,60.8233811096,3.33312,0.97216,3.472,57.44,1.5,57.4595823166,137.24,66.90312,23.332160000000002,70.854902131,3.33312,0.97216,3.472,63.57,22.36,67.3877919211,137.03,64.22312,22.69216,68.1141928529,3.33312,0.97216,3.472,60.89,21.72,64.6478963308,136.85
2021-11-25 02:30:00,58.40368,3.46399,58.5063164476,3.3736800000000002,0.98399,3.51425,55.03,2.48,55.085853901,137.71,58.41368,3.38399,58.5116176452,3.3736800000000002,0.98399,3.51425,55.04,2.4,55.0923007325,137.8,64.27368,24.09399,68.6412871009,3.3736800000000002,0.98399,3.51425,60.9,23.11,65.1374093743,137.65,61.70368,23.73399,66.1108645146,3.3736800000000002,0.98399,3.51425,58.33,22.75,62.6095152513,137.28
2021-11-25 03:00:00,58.40112,3.54116,58.5083808646,3.26112,0.9511600000000001,3.3970000000000002,55.14,2.59,55.2007943783,137.71,58.39112,3.59116,58.5014472043,3.26112,0.9511600000000001,3.3970000000000002,55.13,2.64,55.1931743968,137.8,64.26112,24.21116,68.6707493202,3.26112,0.9511600000000001,3.3970000000000002,61.0,23.26,65.2842063596,137.65,61.71112,23.98116,66.2069359403,3.26112,0.9511600000000001,3.3970000000000002,58.45,23.03,62.823430342500004,137.45
