Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-25 03:30:00,58.21352,3.30311,58.3071560485,3.71352,1.08311,3.86825,54.5,2.22,54.5451959388,137.8,58.20352,4.00311,58.3410201322,3.71352,1.08311,3.86825,54.49,2.92,54.5681821211,137.91,64.01352,23.86311,68.3167531552,3.71352,1.08311,3.86825,60.3,22.78,64.4594322035,137.74,61.47352,24.38311,66.1326675287,3.71352,1.08311,3.86825,57.76,23.3,62.2824822884,137.56
2021-11-25 04:00:00,57.9164,3.80645,58.0413512124,4.1364,1.20645,4.30875,53.78,2.6,53.8428119622,137.57,57.9164,4.50645,58.0914578967,4.1364,1.20645,4.30875,53.78,3.3,53.881150693,137.75,63.6364,24.39645,68.1526094699,4.1364,1.20645,4.30875,59.5,23.19,63.8594245198,137.51,61.1364,24.88645,66.0075359225,4.1364,1.20645,4.30875,57.0,23.68,61.7231107447,137.39
2021-11-25 04:30:00,58.18552,3.28036,58.2779160523,3.87552,1.13036,4.037,54.31,2.15,54.352539959,137.69,58.17552,3.99036,58.3122122732,3.87552,1.13036,4.037,54.3,2.86,54.3752664361,137.87,63.97552,23.92036,68.3011770162,3.87552,1.13036,4.037,60.1,22.79,64.2759216192,137.63,61.44552,24.44036,66.1277787696,3.87552,1.13036,4.037,57.57,23.31,62.110071647,137.53
2021-11-25 05:00:00,58.77512,3.51316,58.8800222843,3.88512,1.13316,4.047,54.89,2.38,54.9415735122,137.89,58.76512,4.21316,58.9159574801,3.88512,1.13316,4.047,54.88,3.08,54.9663606217,138.07,64.62512,24.05316,68.9562226416,3.88512,1.13316,4.047,60.74,22.92,64.9205206387,137.82,62.06512,24.55316,66.7453128437,3.88512,1.13316,4.047,58.18,23.42,62.7168940557,137.71
2021-11-25 05:30:00,60.03056,3.30308,60.1213645171,3.61056,1.05308,3.761,56.42,2.25,56.4648465862,137.58,60.05056,3.17308,60.1343345602,3.61056,1.05308,3.761,56.44,2.12,56.4798016994,137.77,66.05056,23.81308,70.2121019156,3.61056,1.05308,3.761,62.44,22.76,66.4587932481,137.53,63.46056,23.37308,67.6279790043,3.61056,1.05308,3.761,59.85,22.32,63.8764815875,137.42
2021-11-25 06:00:00,63.51008,2.52669,63.5603211443,4.48008,1.3066900000000001,4.66675,59.03,1.22,59.0426058029,137.31,63.54008,2.56669,63.591899358,4.48008,1.3066900000000001,4.66675,59.06,1.26,59.0734390399,137.41,69.83008,22.75669,73.4445846374,4.48008,1.3066900000000001,4.66675,65.35,21.45,68.7802660652,137.26,67.10008,22.69669,70.8347405795,4.48008,1.3066900000000001,4.66675,62.62,21.39,66.1724753957,137.04
2021-11-25 06:30:00,71.39224,3.44607,71.4753617036,4.27224,1.24607,4.4502500000000005,67.12,2.2,67.1560451486,137.15,71.42224,2.63607,71.4708698119,4.27224,1.24607,4.4502500000000005,67.15,1.3900000000000001,67.1643849075,137.29,78.65224,18.81607,80.8716226328,4.27224,1.24607,4.4502500000000005,74.38,17.57,76.4270194368,137.1,75.49224,19.65607,78.0092263009,4.27224,1.24607,4.4502500000000005,71.22,18.41,73.5609713095,136.91
2021-11-25 07:00:00,79.94616,6.85013,80.2390975757,4.04616,1.1801300000000001,4.21475,75.9,5.67,76.1114899342,136.34,80.03616,5.44013,80.2208322193,4.04616,1.1801300000000001,4.21475,75.99,4.26,76.1093141475,136.55,88.25616,14.65013,89.4638255775,4.04616,1.1801300000000001,4.21475,84.21,13.47,85.2805077377,136.29,84.65616,16.17013,86.1866493731,4.04616,1.1801300000000001,4.21475,80.61,14.99,81.9919032588,136.17
2021-11-25 07:30:00,88.96424,19.36957,91.0484279972,5.72424,1.6695700000000002,5.96275,83.24,17.7,85.1010434719,137.07,85.83424,5.62957,86.0186538767,5.72424,1.6695700000000002,5.96275,80.11,3.96,80.207815704,135.55,96.69424,3.97957,96.7760973927,5.72424,1.6695700000000002,5.96275,90.97,2.31,90.9993241733,137.03,90.66424,24.38957,93.8874620999,5.72424,1.6695700000000002,5.96275,84.94,22.72,87.9261167117,135.18
2021-11-25 08:00:00,91.3812,22.20785,94.0410140049,8.7012,2.53785,9.06375,82.68,19.67,84.9875949771,137.07,87.9512,5.67785,88.1342814236,8.7012,2.53785,9.06375,79.25,3.14,79.3121812838,135.55,98.9212,4.92785,99.0438666201,8.7012,2.53785,9.06375,90.22,2.39,90.2516509544,137.03,92.7612,25.36785,96.1673959253,8.7012,2.53785,9.06375,84.06,22.83,87.1050658688,135.18
2021-11-25 08:30:00,93.47768,24.13849,96.5439970048,13.05768,3.80849,13.60175,80.42,20.33,82.949896323,137.46,90.14768,6.68849,90.3954650846,13.05768,3.80849,13.60175,77.09,2.88,77.143778103,135.77,100.80768,6.9084900000000005,101.0441269004,13.05768,3.80849,13.60175,87.75,3.1,87.8047407604,137.42,94.77768,26.38849,98.3827272984,13.05768,3.80849,13.60175,81.72,22.58,84.7821608595,135.41
2021-11-25 09:00:00,92.07952,23.65986,95.070642044,20.87952,6.08986,21.7495,71.2,17.57,73.3358363967,137.46,88.91952,8.62986,89.3373131488,20.87952,6.08986,21.7495,68.04,2.54,68.0873938406,135.8,98.49952,6.64986,98.7237361441,20.87952,6.08986,21.7495,77.62,0.56,77.6220200716,137.42,92.99952,28.40986,97.2421249534,20.87952,6.08986,21.7495,72.12,22.32,75.4948792965,135.43
2021-11-25 09:30:00,90.85024,23.61882,93.8702016949,20.91024,6.09882,21.7815,69.94,17.52,72.1009986061,138.08,87.72024,7.8188200000000005,88.0680103775,20.91024,6.09882,21.7815,66.81,1.72,66.8321367308,136.08,97.14024,6.51882,97.3587245266,20.91024,6.09882,21.7815,76.23,0.42,76.231157016,138.04,91.72024,27.49882,95.7537859672,20.91024,6.09882,21.7815,70.81,21.4,73.9730768591,135.75
2021-11-25 10:00:00,90.90448,24.10464,94.0460427323,21.20448,6.18464,22.088,69.7,17.92,71.9667728886,138.01,87.77448,7.12464,88.0631582127,21.20448,6.18464,22.088,66.57,0.9400000000000001,66.5766362923,135.91,97.18448,6.42464,97.3966074974,21.20448,6.18464,22.088,75.98,0.24,75.9803790462,137.97,91.76448,26.85464,95.6132390373,21.20448,6.18464,22.088,70.56,20.67,73.5252507646,135.59
2021-11-25 10:30:00,92.53248,24.39239,95.6935135987,20.20248,5.89239,21.04425,72.33,18.5,74.658414797,138.22,89.34248,6.56239,89.5831663599,20.20248,5.89239,21.04425,69.14,0.67,69.1432462356,136.05,99.07248,7.01239,99.3203398447,20.20248,5.89239,21.04425,78.87,1.12,78.8779519257,138.41,93.52248,25.63239,96.9715096431,20.20248,5.89239,21.04425,73.32,19.74,75.9308237806,135.96
2021-11-25 11:00:00,92.51752,25.82761,96.0549683528,17.47752,5.09761,18.20575,75.04,20.73,77.8507193287,138.22,89.29752,5.87761,89.4907446469,17.47752,5.09761,18.20575,71.82,0.78,71.8242354641,136.05,99.32752,8.66761,99.704983288,17.47752,5.09761,18.20575,81.85,3.5700000000000003,81.9278182304,138.18,93.59752,23.70761,96.5533351162,17.47752,5.09761,18.20575,76.12,18.61,78.3618944386,135.73
2021-11-25 11:30:00,93.52416,26.44663,97.1915260816,20.59416,6.00663,21.45225,72.93,20.44,75.7402039871,137.86,90.34416,6.42663,90.5724506639,20.59416,6.00663,21.45225,69.75,0.42,69.7512645047,135.85,100.14416,9.20663,100.566469651,20.59416,6.00663,21.45225,79.55,3.2,79.6143360206,137.82,94.51416,25.05663,97.779144747,20.59416,6.00663,21.45225,73.92,19.05,76.3352402236,135.54
2021-11-25 12:00:00,94.14944,26.70942,97.8647544781,22.72944,6.62942,23.6765,71.42,20.08,74.1891016255,137.86,90.97944,7.15942,91.2607023721,22.72944,6.62942,23.6765,68.25,0.53,68.2520578444,135.85,100.60944,9.42942,101.0503507102,22.72944,6.62942,23.6765,77.88,2.8,77.9303175921,137.82,95.06944,25.60942,98.4583201901,22.72944,6.62942,23.6765,72.34,18.98,74.788475048,135.54
2021-11-25 12:30:00,89.45936,25.42773,93.0029383652,23.16936,6.7577300000000005,24.13475,66.29,18.67,68.8689552701,138.21,86.44936,7.69773,86.7913987188,23.16936,6.7577300000000005,24.13475,63.28,0.9400000000000001,63.2869812837,136.14,95.40936,7.91773,95.7373303574,23.16936,6.7577300000000005,24.13475,72.24,1.16,72.2493127995,138.17,90.20936,27.38773,94.275216182,23.16936,6.7577300000000005,24.13475,67.04,20.63,70.1424158409,135.82
2021-11-25 13:00:00,91.65472,24.47596,94.8665394973,17.09472,4.98596,17.807,74.56,19.49,77.0652561145,138.21,88.40472,5.63596,88.5841891276,17.09472,4.98596,17.807,71.31,0.65,71.3129623561,136.14,98.42472,7.03596,98.6758847956,17.09472,4.98596,17.807,81.33,2.05,81.3558319975,138.17,92.70472,24.72596,95.9454960287,17.09472,4.98596,17.807,75.61,19.74,78.1443516833,135.82
2021-11-25 13:30:00,91.58592,23.70881,94.6049069228,13.91592,4.05881,14.49575,77.67,19.65,80.117110532,137.86,88.24592,4.61881,88.3667120723,13.91592,4.05881,14.49575,74.33,0.56,74.3321094817,135.79,98.66592,6.34881,98.8699709612,13.91592,4.05881,14.49575,84.75,2.29,84.7809329979,137.82,92.71592,23.53881,95.6572913983,13.91592,4.05881,14.49575,78.8,19.48,81.1721035825,135.46
2021-11-25 14:00:00,93.35512,22.90941,96.1250201392,11.17512,3.25941,11.64075,82.18,19.65,84.4965969729,137.86,89.86512,3.53941,89.9347942443,11.17512,3.25941,11.64075,78.69,0.28,78.6904981557,135.79,100.84512,5.6094100000000005,101.0010084522,11.17512,3.25941,11.64075,89.67,2.35,89.7007881794,137.82,94.62512,22.52941,97.2701786261,11.17512,3.25941,11.64075,83.45,19.27,85.6459888144,135.46
2021-11-25 14:30:00,94.9584,17.6487,96.5845450486,7.2984,2.1287,7.6025,87.66,15.52,89.0232890877,137.53,91.9384,3.1587,91.9926452509,7.2984,2.1287,7.6025,84.64,1.03,84.6462668994,135.46,102.9484,6.9587,103.1833153579,7.2984,2.1287,7.6025,95.65,4.83,95.7718716534,137.49,98.6784,11.2087,99.312947707,7.2984,2.1287,7.6025,91.38,9.08,91.8300103452,135.14
2021-11-25 15:00:00,94.14272,15.55746,95.4195278266,12.40272,3.61746,12.9195,81.74,11.94,82.6074524483,137.53,91.84272,7.40746,92.1409555011,12.40272,3.61746,12.9195,79.44,3.79,79.5303570971,136.15,101.53272,10.07746,102.0316050577,12.40272,3.61746,12.9195,89.13,6.46,89.3637985988,137.47,99.34272,6.52746,99.5569372322,12.40272,3.61746,12.9195,86.94,2.91,86.9886871955,135.82
2021-11-25 15:30:00,94.01024,13.61632,94.9912069362,13.53024,3.94632,14.094,80.48,9.67,81.0588631798,138.89,91.68024,8.87632,92.1089325918,13.53024,3.94632,14.094,78.15,4.93,78.3053471993,138.57,101.29024,12.84632,102.1016192663,13.53024,3.94632,14.094,87.76,8.9,88.2101332048,138.87,99.09024,8.07632,99.4188242135,13.53024,3.94632,14.094,85.56,4.13,85.6596200085,138.13
2021-11-25 16:00:00,95.43184,14.19637,96.4819828101,13.46184,3.92637,14.02275,81.97,10.27,82.6108576399,138.92,93.12184,8.95637,93.5515560991,13.46184,3.92637,14.02275,79.66,5.03,79.8186475706,138.47,102.85184,12.10637,103.5618906064,13.46184,3.92637,14.02275,89.39,8.18,89.7634920221,138.87,100.69184,8.16637,101.0224541454,13.46184,3.92637,14.02275,87.23,4.24,87.3329863225,138.13
2021-11-25 16:30:00,99.63352,15.23811,100.7920547661,13.91352,4.05811,14.49325,85.72,11.18,86.4459993291,138.55,97.27352,9.23811,97.7112090272,13.91352,4.05811,14.49325,83.36,5.18,83.5207878315,138.18,107.43352,11.16811,108.0124432673,13.91352,4.05811,14.49325,93.52,7.11,93.7898848491,138.5,105.16352,8.44811,105.5023056685,13.91352,4.05811,14.49325,91.25,4.39,91.3555395146,137.85
2021-11-25 17:00:00,102.23048,16.39014,103.536021414,16.32048,4.76014,17.0005,85.91,11.63,86.6936272168,138.28,99.86048,10.40014,100.4005895294,16.32048,4.76014,17.0005,83.54,5.64,83.7301689954,138.03,110.05048,11.41014,110.6404060145,16.32048,4.76014,17.0005,93.73,6.65,93.9656075381,138.23,107.79048,9.65014,108.221591102,16.32048,4.76014,17.0005,91.47,4.89,91.6006168102,137.69
2021-11-25 17:30:00,105.5484,15.8687,106.7346259761,13.5384,3.9487,14.1025,92.01,11.92,92.7789119358,138.42,103.0784,8.5187,103.4298061308,13.5384,3.9487,14.1025,89.54,4.57,89.6565474464,138.28,113.9484,10.348700000000001,114.4173651779,13.5384,3.9487,14.1025,100.41,6.4,100.6137570117,138.37,111.5684,7.6487,111.8302753741,13.5384,3.9487,14.1025,98.03,3.7,98.0998007134,137.95
2021-11-25 18:00:00,103.80496,14.16228,104.7665972312,8.78496,2.56228,9.151,95.02,11.6,95.7254428039,138.55,101.25496,7.32228,101.5193711023,8.78496,2.56228,9.151,92.47,4.76,92.5924321962,138.31,112.47496,9.33228,112.8614552316,8.78496,2.56228,9.151,103.69,6.77,103.9107742248,138.5,110.02496,6.47228,110.2151633461,8.78496,2.56228,9.151,101.24,3.91,101.315476113,137.95
2021-11-25 18:30:00,99.96152,12.73836,100.7698928063,5.89152,1.71836,6.1370000000000005,94.07,11.02,94.713279428,138.55,97.44152,7.27836,97.7129691709,5.89152,1.71836,6.1370000000000005,91.55,5.5600000000000005,91.7186791226,138.28,108.55152,9.02836,108.9263227076,5.89152,1.71836,6.1370000000000005,102.66,7.31,102.9199285853,138.21,106.08152,6.49836,106.2803724504,5.89152,1.71836,6.1370000000000005,100.19,4.78,100.30396054,137.68
2021-11-25 19:00:00,99.276,12.703,100.085415446,7.656,2.233,7.975,91.62,10.47,92.2162962822,138.25,96.766,8.673,97.153896911,7.656,2.233,7.975,89.11,6.44,89.3424070641,138.02,107.616,10.143,108.0929410507,7.656,2.233,7.975,99.96,7.91,100.2724772807,138.21,105.206,7.973,105.5076829667,7.656,2.233,7.975,97.55,5.74,97.7187295251,137.68
2021-11-25 19:30:00,96.92008,10.76669,97.5162731074,5.68008,1.6566900000000002,5.91675,91.24,9.11,91.6936731732,138.28,94.42008,7.65669,94.7300185209,5.68008,1.6566900000000002,5.91675,88.74,6.0,88.9426084619,138.1,105.21008,11.26669,105.8116214655,5.68008,1.6566900000000002,5.91675,99.53,9.61,99.9928647454,138.23,102.83008,6.90669,103.0617665265,5.68008,1.6566900000000002,5.91675,97.15,5.25,97.2917519628,137.74
2021-11-25 20:00:00,95.13648,9.47814,95.6074524535,3.93648,1.14814,4.1005,91.2,8.33,91.579631469,139.0,92.59648,6.78814,92.8449619153,3.93648,1.14814,4.1005,88.66,5.64,88.8392098119,138.61,103.42648,11.66814,104.0825742199,3.93648,1.14814,4.1005,99.49,10.52,100.0446425352,138.96,100.99648,6.01814,101.1756244431,3.93648,1.14814,4.1005,97.06,4.87,97.1820996892,138.24
2021-11-25 20:30:00,92.27272,8.55246,92.6682223216,2.68272,0.78246,2.7945,89.59,7.77,89.92630872,139.21,89.77272,7.81246,90.1120179968,2.68272,0.78246,2.7945,87.09,7.03,87.3732739458,138.68,100.41272,11.94246,101.1204068853,2.68272,0.78246,2.7945,97.73,11.16,98.3651284755,139.16,98.02272,7.16246,98.2840499239,2.68272,0.78246,2.7945,95.34,6.38,95.5532312379,138.31
2021-11-25 21:00:00,88.80648,6.88814,89.0732134968,2.7364800000000002,0.7981400000000001,2.8505000000000003,86.07,6.09,86.285184128,139.45,86.33648,8.54814,86.758621913,2.7364800000000002,0.7981400000000001,2.8505000000000003,83.6,7.75,83.9584569892,139.01,96.58648,13.83814,97.5727535609,2.7364800000000002,0.7981400000000001,2.8505000000000003,93.85,13.04,94.7515915434,139.4,94.25648,7.95814,94.5918390468,2.7364800000000002,0.7981400000000001,2.8505000000000003,91.52,7.16,91.7996514155,138.65
2021-11-25 21:30:00,84.47296,4.48003,84.5916759496,3.22296,0.94003,3.35725,81.25,3.54,81.3270809755,139.56,82.06296,8.81003,82.5345141899,3.22296,0.94003,3.35725,78.84,7.87,79.2318275695,139.01,91.79296,16.74003,93.3068920818,3.22296,0.94003,3.35725,88.57,15.8,89.9682438419,139.51,89.55296,8.27003,89.9340093678,3.22296,0.94003,3.35725,86.33,7.33,86.6406244206,138.65
2021-11-25 22:00:00,77.56816,11.31488,78.3890678296,8.10816,2.36488,8.446,69.46,8.95,70.0342351997,139.51,78.35816,4.08488,78.4645619576,8.10816,2.36488,8.446,70.25,1.72,70.2710530731,138.71,84.94816,31.84488,90.7209252025,8.10816,2.36488,8.446,76.84,29.48,82.3010084993,139.45,85.00816,4.08488,85.1062483676,8.10816,2.36488,8.446,76.9,1.72,76.9192329655,138.37
2021-11-25 22:30:00,71.30128,8.564540000000001,71.813813957,4.54128,1.32454,4.7305,66.76,7.24,67.151434832,137.91,72.39128,5.01454,72.5647506125,4.54128,1.32454,4.7305,67.85,3.69,67.950265636,139.14,78.47128,29.76454,83.9265728256,4.54128,1.32454,4.7305,73.93,28.44,79.2116058416,137.87,78.88128,4.11454,78.9885167214,4.54128,1.32454,4.7305,74.34,2.79,74.3923362988,138.8
2021-11-25 23:00:00,69.21144,4.7304200000000005,69.3729075378,3.60144,1.05042,3.7515,65.61,3.68,65.7131227382,137.79,68.96144,11.96042,69.9909412242,3.60144,1.05042,3.7515,65.36,10.91,66.2643018525,139.72,76.28144,21.78042,79.3299740568,3.60144,1.05042,3.7515,72.68,20.73,75.5785372973,137.75,74.01144,11.96042,74.9716272829,3.60144,1.05042,3.7515,70.41,10.91,71.2502364908,139.32
2021-11-25 23:30:00,66.24336,2.82473,66.3035583032,4.23336,1.23473,4.40975,62.01,1.5899999999999999,62.030381266,137.65,65.43336,15.54473,67.2544662581,4.23336,1.23473,4.40975,61.2,14.31,62.8507446257,138.01,72.92336,19.80473,75.5648315294,4.23336,1.23473,4.40975,68.69,18.57,71.1558922367,137.61,69.73336,15.20473,71.3717402847,4.23336,1.23473,4.40975,65.5,13.97,66.9732103158,137.64
2021-11-26 00:00:00,62.39144,2.01792,62.4240641612,4.62144,1.34792,4.814,57.77,0.67,57.7738851039,137.7,61.61144,17.23792,63.9774602872,4.62144,1.34792,4.814,56.99,15.89,59.1637743894,137.36,68.56144,21.02792,71.7136282334,4.62144,1.34792,4.814,63.94,19.68,66.9001195814,137.67,65.65144,17.00792,67.8187357358,4.62144,1.34792,4.814,61.03,15.66,63.0071146776,136.99
2021-11-26 00:30:00,61.70608,2.37469,61.7517567488,4.81608,1.40469,5.01675,56.89,0.97,56.8982688665,138.1,60.92608,18.25469,63.6020513125,4.81608,1.40469,5.01675,56.11,16.85,58.5854469984,137.82,67.78608,20.77469,70.8980986089,4.81608,1.40469,5.01675,62.97,19.37,65.8818472722,138.06,64.90608,18.08469,67.3784478403,4.81608,1.40469,5.01675,60.09,16.68,62.3620918507,137.47
2021-11-26 01:00:00,62.33424,2.39832,62.3803608133,5.51424,1.60832,5.744,56.82,0.79,56.8254916389,138.13,61.58424,17.75832,64.0934984659,5.51424,1.60832,5.744,56.07,16.15,58.3495278473,137.99,68.41424,21.16832,71.6142863289,5.51424,1.60832,5.744,62.9,19.56,65.8711135476,138.09,65.58424,17.54832,67.8913549077,5.51424,1.60832,5.744,60.07,15.94,62.1489219536,137.63
2021-11-26 01:30:00,61.57216,2.54063,61.624554261,5.04216,1.47063,5.25225,56.53,1.07,56.5401255747,138.04,60.82216,17.78063,63.3678621248,5.04216,1.47063,5.25225,55.78,16.31,58.1156132205,137.8,67.61216,20.88063,70.7630192195,5.04216,1.47063,5.25225,62.57,19.41,65.5114722778,138.0,64.77216,17.56063,67.1104197354,5.04216,1.47063,5.25225,59.73,16.09,61.859203034000004,137.46
2021-11-26 02:00:00,61.42448,2.36714,61.4700747929,5.30448,1.5471400000000002,5.5255,56.12,0.8200000000000001,56.1259904144,138.51,60.61448,17.95714,63.2184629887,5.30448,1.5471400000000002,5.5255,55.31,16.41,57.6930169085,138.3,67.41448,21.82714,70.8599756862,5.30448,1.5471400000000002,5.5255,62.11,20.28,65.3370530404,138.46,64.55448,17.75714,66.9521986872,5.30448,1.5471400000000002,5.5255,59.25,16.21,61.4274091917,137.92
2021-11-26 02:30:00,60.0788,2.5934,60.1347481328,6.3888,1.8634,6.655,53.69,0.73,53.6949625198,138.81,59.2588,18.0134,61.9361603347,6.3888,1.8634,6.655,52.87,16.15,55.2816370959,138.53,65.7888,23.3734,69.8174908816,6.3888,1.8634,6.655,59.4,21.51,63.1746792631,138.76,63.0188,17.7834,65.4799088958,6.3888,1.8634,6.655,56.63,15.92,58.8251927324,138.17
2021-11-26 03:00:00,59.79592,2.62381,59.8534579416,7.07592,2.06381,7.37075,52.72,0.56,52.7229741194,138.96,58.97592,18.01381,61.665683249,7.07592,2.06381,7.37075,51.9,15.95,54.2956029527,138.53,65.39592,23.42381,69.4643881968,7.07592,2.06381,7.37075,58.32,21.36,62.108550136,138.91,62.67592,17.79381,65.152825128,7.07592,2.06381,7.37075,55.6,15.73,57.7822888089,138.17
2021-11-26 03:30:00,58.00488,3.02434,58.0836701341,6.73488,1.96434,7.0155,51.27,1.06,51.2809565043,139.1,57.17488,18.10434,59.9727774065,6.73488,1.96434,7.0155,50.44,16.14,52.9593542257,138.67,63.43488,23.90434,67.7893905523,6.73488,1.96434,7.0155,56.7,21.94,60.7968222854,139.05,60.77488,17.88434,63.3516823474,6.73488,1.96434,7.0155,54.04,15.92,56.336205055,138.3
2021-11-26 04:00:00,57.98976,3.20868,58.078463239,6.02976,1.75868,6.281,51.96,1.45,51.9802279718,139.13,57.13976,17.82868,59.8566120274,6.02976,1.75868,6.281,51.11,16.07,53.5768326798,138.67,63.50976,24.06868,67.9175306692,6.02976,1.75868,6.281,57.48,22.31,61.6578178336,139.08,60.77976,17.60868,63.279102688,6.02976,1.75868,6.281,54.75,15.85,56.9981140039,138.27
2021-11-26 04:30:00,58.36704,3.48122,58.470764071,7.06704,2.06122,7.3615,51.3,1.42,51.3196492583,138.81,57.50704,18.05122,60.2735944925,7.06704,2.06122,7.3615,50.44,15.99,52.913832785,138.29,63.79704,24.26122,68.2544438747,7.06704,2.06122,7.3615,56.73,22.2,60.9190684433,138.76,61.12704,17.84122,63.6775011307,7.06704,2.06122,7.3615,54.06,15.78,56.3160012785,137.92
2021-11-26 05:00:00,57.36584,3.58962,57.4780390293,7.33584,2.13962,7.6415,50.03,1.45,50.0510079819,138.81,56.53584,18.18962,59.3899274309,7.33584,2.13962,7.6415,49.2,16.05,51.7517391012,138.29,62.65584,24.42962,67.2499860182,7.33584,2.13962,7.6415,55.32,22.29,59.6418183827,138.76,60.04584,17.98962,62.682767401,7.33584,2.13962,7.6415,52.71,15.85,55.0414988895,137.92
2021-11-26 05:30:00,59.42376,3.28693,59.5145962043,6.98376,2.03693,7.27475,52.44,1.25,52.454895863,138.96,58.57376,17.82693,61.2265040139,6.98376,2.03693,7.27475,51.59,15.79,53.9523141302,138.44,64.98376,23.75693,69.1901783981,6.98376,2.03693,7.27475,58.0,21.72,61.9334998204,138.18,62.26376,17.59693,64.7026101078,6.98376,2.03693,7.27475,55.28,15.56,57.4281464092,137.37
2021-11-26 06:00:00,63.19248,2.77989,63.2535952888,6.8224800000000005,1.98989,7.10675,56.37,0.79,56.3755354742,138.21,62.41248,16.34989,64.5184978341,6.8224800000000005,1.98989,7.10675,55.59,14.36,57.414786423,137.73,69.22248,21.41989,72.4607716283,6.8224800000000005,1.98989,7.10675,62.4,19.43,65.3550678984,138.18,66.37248,16.01989,68.2784224844,6.8224800000000005,1.98989,7.10675,59.55,14.03,61.1804168015,137.37
2021-11-26 06:30:00,70.80104,6.31572,71.0821748697,6.67104,1.9457200000000001,6.949,64.13,4.37,64.2787196512,137.13,70.00104,14.18572,71.4239473356,6.67104,1.9457200000000001,6.949,63.33,12.24,64.5019883414,136.88,77.74104,17.31572,79.6461139002,6.67104,1.9457200000000001,6.949,71.07,15.37,72.7130098401,137.52,74.48104,13.71572,75.7333895623,6.67104,1.9457200000000001,6.949,67.81,11.77,68.8238984656,136.76
2021-11-26 07:00:00,77.47512,7.90066,77.8769198637,6.82512,1.99066,7.1095,70.65,5.91,70.8967601516,137.13,76.61512,10.77066,77.3684931316,6.82512,1.99066,7.1095,69.79,8.78,70.3401201307,136.88,85.14512,15.49066,86.5427755913,6.82512,1.99066,7.1095,78.32,13.5,79.4749797106,137.1,81.51512,10.05066,82.1323965013,6.82512,1.99066,7.1095,74.69,8.06,75.1236294384,136.51
2021-11-26 07:30:00,83.514,7.08825,83.8142677834,8.634,2.51825,8.99375,74.88,4.57,75.0193261767,136.54,83.624,11.78825,84.4507916722,8.634,2.51825,8.99375,74.99,9.27,75.5607900965,136.1,91.664,17.37825,93.2967977428,8.634,2.51825,8.99375,83.03,14.86,84.3492768197,136.52,89.034,9.47825,89.5370894047,8.634,2.51825,8.99375,80.4,6.96,80.7006914469,135.76
2021-11-26 08:00:00,86.98224,4.67107,87.1075712574,5.35224,1.56107,5.5752500000000005,81.63,3.11,81.6892220553,135.62,88.04224,15.66107,89.4242983633,5.35224,1.56107,5.5752500000000005,82.69,14.1,83.8835269883,136.06,95.90224,17.85107,97.5494763551,5.35224,1.56107,5.5752500000000005,90.55,16.29,92.0036227548,135.6,94.17224,5.79107,94.3501313108,5.35224,1.56107,5.5752500000000005,88.82,4.23,88.920668576,135.72
2021-11-26 08:30:00,90.83416,4.57413,90.9492566664,8.41416,2.45413,8.76475,82.42,2.12,82.4472607186,135.11,89.85416,8.98413,90.3021852513,8.41416,2.45413,8.76475,81.44,6.53,81.7013739175,136.17,99.77416,7.00413,100.0197022629,8.41416,2.45413,8.76475,91.36,4.55,91.4732316036,135.09,95.89416,15.06413,97.0701701593,8.41416,2.45413,8.76475,87.48,12.61,88.3841756198,135.83
2021-11-26 09:00:00,91.53808,4.6569400000000005,91.6564628395,11.57808,3.3769400000000003,12.0605,79.96,1.28,79.9702444663,137.4,90.44808,10.56694,91.0632494294,11.57808,3.3769400000000003,12.0605,78.87,7.19,79.1970517128,137.05,100.16808,7.05694,100.4163565016,11.57808,3.3769400000000003,12.0605,88.59,3.68,88.6664000623,137.37,96.27808,15.26694,97.481014282,11.57808,3.3769400000000003,12.0605,84.7,11.89,85.5304746859,136.72
2021-11-26 09:30:00,93.604,5.25575,93.7514358507,14.454,4.21575,15.05625,79.15,1.04,79.1568323015,137.64,92.514,11.55575,93.232910252,14.454,4.21575,15.05625,78.06,7.34,78.404331513,137.08,102.154,7.47575,102.4271768334,14.454,4.21575,15.05625,87.7,3.26,87.7605697338,137.61,98.284,15.94575,99.5691297494,14.454,4.21575,15.05625,83.83,11.73,84.6466880628,136.76
2021-11-26 10:00:00,92.32424,6.18082,92.5309020136,17.21424,5.02082,17.9315,75.11,1.16,75.1189569949,137.73,91.30424,12.37082,92.1384904882,17.21424,5.02082,17.9315,74.09,7.35,74.453680903,137.12,100.44424,8.61082,100.812655804,17.21424,5.02082,17.9315,83.23,3.59,83.3073886279,137.7,96.76424,16.78082,98.2085233707,17.21424,5.02082,17.9315,79.55,11.76,80.4145515439,136.79
2021-11-26 10:30:00,89.39608,6.50219,89.6322352402,19.51608,5.69219,20.329250000000002,69.88,0.81,69.8846943186,137.88,88.40608,12.74219,89.3196416639,19.51608,5.69219,20.329250000000002,68.89,7.05,69.2497985557,137.29,96.92608,8.92219,97.3358641949,19.51608,5.69219,20.329250000000002,77.41,3.23,77.4773579828,137.91,93.49608,17.862190000000002,95.187051677,19.51608,5.69219,20.329250000000002,73.98,12.17,74.9743242717,137.02
2021-11-26 11:00:00,91.89896,6.08553,92.10023086,17.53896,5.11553,18.26975,74.36,0.97,74.366326385,137.95,90.86896,12.25553,91.6916894111,17.53896,5.11553,18.26975,73.33,7.14,73.676783996,137.37,99.92896,8.48553,100.2885899096,17.53896,5.11553,18.26975,82.39,3.37,82.4588927891,137.91,96.30896,17.00553,97.7987925634,17.53896,5.11553,18.26975,78.77,11.89,79.6623185703,137.02
2021-11-26 11:30:00,93.74488,6.20184,93.9498022648,15.67488,4.57184,16.328,78.07,1.63,78.0870142853,137.56,92.67488,12.35184,93.4943919944,15.67488,4.57184,16.328,77.0,7.78,77.3920435187,136.98,102.17488,8.66184,102.541374943,15.67488,4.57184,16.328,86.5,4.09,86.5966402351,137.52,98.37488,15.79184,99.6343275463,15.67488,4.57184,16.328,82.7,11.22,83.4576443473,136.63
2021-11-26 12:00:00,92.03816,5.75363,92.2178244938,14.13816,4.12363,14.72725,77.9,1.63,77.9170514072,137.63,90.94816,12.38363,91.7873744006,14.13816,4.12363,14.72725,76.81,8.26,77.2528556107,137.05,100.43816,8.18363,100.7710066644,14.13816,4.12363,14.72725,86.3,4.06,86.3954489542,137.59,96.62816,14.81363,97.7570710423,14.13816,4.12363,14.72725,82.49,10.69,83.1797823993,136.71
2021-11-26 12:30:00,94.35688,4.55659,94.4668371216,10.13688,2.9565900000000003,10.55925,84.22,1.6,84.2351969191,137.52,93.20688,11.29659,93.8889526247,10.13688,2.9565900000000003,10.55925,83.07,8.34,83.4876068647,136.88,103.46688,6.9465900000000005,103.6998089177,10.13688,2.9565900000000003,10.55925,93.33,3.99,93.415250361,137.47,99.36688,13.46659,100.2752506213,10.13688,2.9565900000000003,10.55925,89.23,10.51,89.8468307733,136.52
2021-11-26 13:00:00,92.04192,4.70806,92.1622529361,13.50192,3.93806,14.0645,78.54,0.77,78.5437744191,137.38,90.95192,11.44806,91.6695687208,13.50192,3.93806,14.0645,77.45,7.51,77.813254655,136.71,100.52192,7.07806,100.7708059601,13.50192,3.93806,14.0645,87.02,3.14,87.0766329161,137.32,96.65192,15.51806,97.8897534262,13.50192,3.93806,14.0645,83.15,11.58,83.952480011,136.37
2021-11-26 13:30:00,90.68896,5.2142800000000005,90.8387372314,16.36896,4.77428,17.051,74.32,0.44,74.3213024644,137.79,89.63896,11.43428,90.3652915062,16.36896,4.77428,17.051,73.27,6.66,73.5720633121,137.2,98.69896,7.57428,98.9891631574,16.36896,4.77428,17.051,82.33,2.8,82.3775995037,137.73,95.06896,17.30428,96.63097465,16.36896,4.77428,17.051,78.7,12.53,79.6912222268,136.77
2021-11-26 14:00:00,91.24864,3.09127,91.3009871363,8.67864,2.53127,9.04025,82.57,0.56,82.571898973,137.79,90.06864,10.61127,90.6915594885,8.67864,2.53127,9.04025,81.39,8.08,81.7900880303,137.2,100.15864,5.41127,100.3047108049,8.67864,2.53127,9.04025,91.48,2.88,91.5253232718,137.73,96.09864,13.41127,97.0299478144,8.67864,2.53127,9.04025,87.42,10.88,88.0944425035,136.85
2021-11-26 14:30:00,91.5152,2.11235,91.5395753407,6.1452,1.79235,6.40125,85.37,0.32,85.3705997402,137.6,90.2952,9.89235,90.835465164,6.1452,1.79235,6.40125,84.15,8.1,84.5389407315,136.79,100.7552,4.37235,100.8500261357,6.1452,1.79235,6.40125,94.61,2.58,94.645171562,137.54,96.5552,12.63235,97.3780412288,6.1452,1.79235,6.40125,90.41,10.84,91.0575296173,136.44
2021-11-26 15:00:00,89.78208,1.9851900000000002,89.8040247899,4.85208,1.41519,5.05425,84.93,0.5700000000000001,84.9319127301,137.6,88.61208,8.07519,88.9792639634,4.85208,1.41519,5.05425,83.76,6.66,84.0243607533,136.79,98.95208,3.00519,98.9977035252,4.85208,1.41519,5.05425,94.1,1.5899999999999999,94.1134320913,137.54,94.82208,13.91519,95.8376719681,4.85208,1.41519,5.05425,89.97,12.5,90.8341945525,136.44
2021-11-26 15:30:00,90.22176,2.11593,90.2465685623,4.51176,1.31593,4.69975,85.71,0.8,85.7137334387,138.03,89.10176,6.41593,89.3324565478,4.51176,1.31593,4.69975,84.59,5.1,84.7436021184,137.3,99.48176,3.49593,99.5431670144,4.51176,1.31593,4.69975,94.97,2.18,94.9950172377,137.96,95.39176,15.66593,96.6695879719,4.51176,1.31593,4.69975,90.88,14.35,92.0059612199,136.98
2021-11-26 16:00:00,91.8552,1.9836,91.8766152838,5.6352,1.6436000000000002,5.87,86.22,0.34,86.2206703755,138.3,90.7752,5.5436,90.9443150285,5.6352,1.6436000000000002,5.87,85.14,3.9,85.2292766601,137.8,101.1752,4.2436,101.2641557314,5.6352,1.6436000000000002,5.87,95.54,2.6,95.5753713045,138.22,97.0952,17.2336,98.6127518732,5.6352,1.6436000000000002,5.87,91.46,15.59,92.7791986385,137.47
2021-11-26 16:30:00,89.72584,7.00587,89.9989365391,15.10584,4.40587,15.73525,74.62,2.6,74.6652824276,137.96,88.78584,5.38587,88.9490471009,15.10584,4.40587,15.73525,73.68,0.98,73.6865170842,137.65,97.75584,5.52587,97.9118965875,15.10584,4.40587,15.73525,82.65,1.12,82.6575882784,137.9,94.20584,23.45587,97.0820175293,15.10584,4.40587,15.73525,79.1,19.05,81.3616156428,137.3
2021-11-26 17:00:00,91.62856,9.98958,92.1714962244,19.91856,5.80958,20.7485,71.71,4.18,71.8317234932,138.94,90.64856,5.9695800000000006,90.8449080326,19.91856,5.80958,20.7485,70.73,0.16,70.7301809697,138.62,99.31856,8.09958,99.6482792458,19.91856,5.80958,20.7485,79.4,2.29,79.4330164352,138.87,95.87856,25.65958,99.2527698024,19.91856,5.80958,20.7485,75.96,19.85,78.5107897043,138.28
2021-11-26 17:30:00,96.0364,9.582699999999999,96.5133061513,19.5864,5.7127,20.4025,76.45,3.87,76.5478895855,138.85,95.0164,6.5427,95.2413943212,19.5864,5.7127,20.4025,75.43,0.8300000000000001,75.4345663473,138.46,104.2564,7.6927,104.5398229109,19.5864,5.7127,20.4025,84.67,1.98,84.6931478928,138.78,100.6264,24.8527,103.6500317137,19.5864,5.7127,20.4025,81.04,19.14,83.2695694717,138.11
2021-11-26 18:00:00,95.78488,10.13684,96.3197734725,18.91488,5.51684,19.703,76.87,4.62,77.0087092477,139.0,94.78488,6.17684,94.985929637,18.91488,5.51684,19.703,75.87,0.66,75.8728706456,138.56,104.04488,8.31684,104.3767545088,18.91488,5.51684,19.703,85.13,2.8,85.176034775,138.93,100.40488,24.88684,103.4431956825,18.91488,5.51684,19.703,81.49,19.37,83.7604739719,138.23
2021-11-26 18:30:00,90.60544,15.46242,91.9153533957,18.86544,5.50242,19.6515,71.74,9.96,72.4280967581,138.85,90.64544,9.87242,91.1814699895,18.86544,5.50242,19.6515,71.78,4.37,71.9129007898,138.92,98.73544,14.79242,99.8373817838,18.86544,5.50242,19.6515,79.87,9.29,80.4084634849,138.78,95.95544,22.80242,98.6275662452,18.86544,5.50242,19.6515,77.09,17.3,79.0073294068,138.58
2021-11-26 19:00:00,86.28504,19.81397,88.530794275,12.90504,3.76397,13.44275,73.38,16.05,75.1147582037,138.85,88.73504,15.18397,90.0247758607,12.90504,3.76397,13.44275,75.83,11.42,76.6851048118,138.92,95.70504,19.70397,97.7123386025,12.90504,3.76397,13.44275,82.8,15.94,84.3203629024,138.78,94.34504,11.33397,95.0233942172,12.90504,3.76397,13.44275,81.44,7.57,81.7910661381,138.58
2021-11-26 19:30:00,82.68072,20.790210000000002,85.2545265166,13.92072,4.06021,14.50075,68.76,16.73,70.7660264534,136.44,85.03072,14.14021,86.1984273787,13.92072,4.06021,14.50075,71.11,10.08,71.8208778838,137.86,91.49072,20.74021,93.8120896098,13.92072,4.06021,14.50075,77.57,16.68,79.3430986287,136.38,90.26072,13.17021,91.2165116981,13.92072,4.06021,14.50075,76.34,9.11,76.8816473549,137.56
2021-11-26 20:00:00,81.08256,21.47158,83.8773526278,14.30256,4.17158,14.8985,66.78,17.3,68.9844794139,136.57,83.38256,13.34158,84.4431706478,14.30256,4.17158,14.8985,69.08,9.17,69.6859763511,138.07,89.63256,21.45158,92.1638003592,14.30256,4.17158,14.8985,75.33,17.28,77.2865272865,136.52,88.49256,14.50158,89.6729000192,14.30256,4.17158,14.8985,74.19,10.33,74.9057073927,137.72
2021-11-26 20:30:00,82.14768,18.65599,84.2394639837,9.51768,2.77599,9.914250000000001,72.63,15.88,74.3457550907,137.28,84.57768,13.04599,85.5779282833,9.51768,2.77599,9.914250000000001,75.06,10.27,75.7593327584,138.87,91.49768,18.47599,93.3444569959,9.51768,2.77599,9.914250000000001,81.98,15.7,83.4698172994,137.23,90.10768,11.87599,90.8869249863,9.51768,2.77599,9.914250000000001,80.59,9.1,81.1021460875,138.49
2021-11-26 21:00:00,76.0488,17.45465,78.0261801453,14.5188,4.23465,15.12375,61.53,13.22,62.9341663963,137.16,77.4188,11.16465,78.2196906352,14.5188,4.23465,15.12375,62.9,6.93,63.2806044535,138.77,83.9488,16.87465,85.628002628,14.5188,4.23465,15.12375,69.43,12.64,70.5712016335,137.11,81.6988,22.87465,84.8406950352,14.5188,4.23465,15.12375,67.18,18.64,69.7180177572,138.4
2021-11-26 21:30:00,72.55256,12.50533,73.6223963272,14.69256,4.28533,15.30475,57.86,8.22,58.4409787735,137.51,72.78256,10.53533,73.5411056373,14.69256,4.28533,15.30475,58.09,6.25,58.4252565249,137.4,80.00256,11.26533,80.7918143537,14.69256,4.28533,15.30475,65.31,6.98,65.6819343503,137.47,76.37256000000001,31.54533,82.6309613024,14.69256,4.28533,15.30475,61.68,27.26,67.4353764726,137.03
2021-11-26 22:00:00,73.73032,11.75676,74.6617806712,13.12032,3.82676,13.667,60.61,7.93,61.1265654196,137.51,73.99032,9.56676,74.6062353332,13.12032,3.82676,13.667,60.87,5.74,61.140040072,137.4,81.55032,10.48676,82.2218147902,13.12032,3.82676,13.667,68.43,6.66,68.7533308284,137.47,77.76032000000001,30.63676,83.577978139,13.12032,3.82676,13.667,64.64,26.81,69.9793233748,137.03
2021-11-26 22:30:00,69.08784,13.94812,70.4817684753,13.94784,4.06812,14.529,55.14,9.88,56.0181577705,137.86,69.28784,11.07812,70.1678666813,13.94784,4.06812,14.529,55.34,7.01,55.7822167003,137.73,76.17784,12.90812,77.2637228523,13.94784,4.06812,14.529,62.23,8.84,62.8547412691,137.82,72.67784,32.10812,79.4543881545,13.94784,4.06812,14.529,58.73,28.04,65.0803695441,137.35
2021-11-26 23:00:00,64.90848,15.27664,66.6819803665,14.38848,4.19664,14.988,50.52,11.08,51.7207579217,137.38,65.02848,11.51664,66.0404134451,14.38848,4.19664,14.988,50.64,7.32,51.1663170455,137.2,71.39848,14.35664,72.8275775953,14.38848,4.19664,14.988,57.01,10.16,57.9082524343,137.35,68.15848,32.62664,75.5650450513,14.38848,4.19664,14.988,53.77,28.43,60.823332694,136.82
2021-11-26 23:30:00,64.33416,14.96913,66.0526986266,13.57416,3.95913,14.13975,50.76,11.01,51.9403282623,137.68,64.50416,11.64913,65.5476077905,13.57416,3.95913,14.13975,50.93,7.69,51.5072907461,137.4,70.83416,14.03913,72.2120169644,13.57416,3.95913,14.13975,57.26,10.08,58.1404678344,137.65,67.63416,32.97913,75.2462797384,13.57416,3.95913,14.13975,54.06,29.02,61.3566948262,137.01
2021-11-27 00:00:00,60.98024,13.58757,62.4756891035,10.14024,2.95757,10.56275,50.84,10.63,51.939411818,138.3,61.14024,10.81757,62.0898443223,10.14024,2.95757,10.56275,51.0,7.86,51.6021278631,138.06,67.52024,12.59757,68.6853811197,10.14024,2.95757,10.56275,57.38,9.64,58.1841387321,138.26,64.29024,32.12757,71.8708265805,10.14024,2.95757,10.56275,54.15,29.17,61.5070028533,137.69
2021-11-27 00:30:00,58.94712,14.04666,60.5976205263,9.89712,2.88666,10.3095,49.05,11.16,50.303559516199996,137.82,59.08712,11.29666,60.1573127479,9.89712,2.88666,10.3095,49.19,8.41,49.9037493581,137.65,65.23712,13.12666,66.5446543958,9.89712,2.88666,10.3095,55.34,10.24,56.2794207504,137.8,62.11712,32.55666,70.1318237853,9.89712,2.88666,10.3095,52.22,29.67,60.0602805521,137.3
2021-11-27 01:00:00,59.1424,14.10195,60.8003986135,9.8124,2.86195,10.22125,49.33,11.24,50.5943326866,137.82,59.2824,11.35195,60.3595039622,9.8124,2.86195,10.22125,49.47,8.49,50.1932365962,137.65,65.4824,13.20195,66.7999715087,9.8124,2.86195,10.22125,55.67,10.34,56.6221202358,137.8,62.3424,32.64195,70.3709580549,9.8124,2.86195,10.22125,52.53,29.78,60.3841808755,137.3
2021-11-27 01:30:00,58.64664,14.07277,60.3114519703,9.26664,2.70277,9.65275,49.38,11.37,50.6720958714,137.9,58.78664,11.32277,59.8671375878,9.26664,2.70277,9.65275,49.52,8.62,50.2646476164,137.72,64.98664,13.18277,66.310246594,9.26664,2.70277,9.65275,55.72,10.48,56.6969911018,137.87,61.84664,32.62277,69.9231864389,9.26664,2.70277,9.65275,52.58,29.92,60.4967999154,137.37
2021-11-27 02:00:00,57.91248,14.39114,59.6737819335,8.71248,2.54114,9.0755,49.2,11.85,50.6069412235,137.86,58.02248,11.18114,59.0899828825,8.71248,2.54114,9.0755,49.31,8.64,50.0612195217,137.68,64.22248,13.54114,65.6345138616,8.71248,2.54114,9.0755,55.51,11.0,56.5893991839,137.83,61.07248,32.58114,69.2197840003,8.71248,2.54114,9.0755,52.36,30.04,60.365314544,137.32
2021-11-27 02:30:00,56.44912,16.09766,58.6995554178,9.72912,2.83766,10.1345,46.72,13.26,48.5652756607,138.37,56.50912,10.76766,57.5258476257,9.72912,2.83766,10.1345,46.78,7.93,47.4473740053,138.14,62.43912,15.43766,64.3192432531,9.72912,2.83766,10.1345,52.71,12.6,54.1950560476,138.33,59.37912,32.13766,67.5182129669,9.72912,2.83766,10.1345,49.65,29.3,57.6507805671,137.78
2021-11-27 03:00:00,55.5004,16.3122,57.847923636,9.9504,2.9022,10.365,45.55,13.41,47.4829506244,138.56,55.5404,10.9822,56.6157641386,9.9504,2.9022,10.365,45.59,8.08,46.3004805591,138.11,61.3404,15.6522,63.305892593,9.9504,2.9022,10.365,51.39,12.75,52.9480367908,138.53,58.3504,32.3922,66.7384731695,9.9504,2.9022,10.365,48.4,29.49,56.676451018,137.74
2021-11-27 03:30:00,54.52416,16.51538,56.9705344915,9.58416,2.79538,9.9835,44.94,13.72,46.9876792362,138.62,54.54416,11.19538,55.6812528904,9.58416,2.79538,9.9835,44.96,8.4,45.7379667235,138.17,60.26416,15.905380000000001,62.3277634241,9.58416,2.79538,9.9835,50.68,13.11,52.3482043627,138.59,57.31416,32.56538,65.9197763274,9.58416,2.79538,9.9835,47.73,29.77,56.2530514728,137.79
2021-11-27 04:00:00,54.12224,16.76482,56.6592980212,9.58224,2.79482,9.9815,44.54,13.97,46.6794655068,138.4,54.16224,11.42482,55.3540852499,9.58224,2.79482,9.9815,44.58,8.63,45.4076348206,137.96,59.83224,16.16482,61.9774019224,9.58224,2.79482,9.9815,50.25,13.37,51.9982634325,138.39,56.90224,32.86482,65.7111962351,9.58224,2.79482,9.9815,47.32,30.07,56.065919238,137.59
2021-11-27 04:30:00,53.58104,16.84197,56.1656460923,9.40104,2.7419700000000002,9.79275,44.18,14.1,46.3754504021,138.66,53.64104,11.53197,54.8666337984,9.40104,2.7419700000000002,9.79275,44.24,8.79,45.1047857771,138.21,59.23104,16.23197,61.4149244855,9.40104,2.7419700000000002,9.79275,49.83,13.49,51.6237251659,138.64,56.36104,33.14197,65.3831553641,9.40104,2.7419700000000002,9.79275,46.96,30.4,55.9410546915,137.85
2021-11-27 05:00:00,53.45696,16.56828,55.9656544195,8.97696,2.61828,9.351,44.48,13.95,46.6162300063,139.17,53.52696,11.15828,54.6776248515,8.97696,2.61828,9.351,44.55,8.54,45.3611518813,138.73,59.13696,15.93828,61.2471126454,8.97696,2.61828,9.351,50.16,13.32,51.8984392829,139.15,56.26696,32.83828,65.148472131,8.97696,2.61828,9.351,47.29,30.22,56.1212303857,138.4
2021-11-27 05:30:00,54.7976,16.6643,57.2754385426,9.9576,2.9043,10.3725,44.84,13.76,46.9037653073,139.03,54.8776,11.2743,56.0237523043,9.9576,2.9043,10.3725,44.92,8.37,45.6931428116,138.58,60.5476,16.0143,62.6296229451,9.9576,2.9043,10.3725,50.59,13.11,52.2610772947,139.0,57.6476,32.8243,66.3376247408,9.9576,2.9043,10.3725,47.69,29.92,56.298690038,138.26
2021-11-27 06:00:00,56.27136,16.72498,58.7042665592,9.65136,2.8149800000000003,10.0535,46.62,13.91,48.6509249655,139.03,56.34136,10.60498,57.3307460919,9.65136,2.8149800000000003,10.0535,46.69,7.79,47.3354011285,138.58,62.24136,16.13498,64.2987128506,9.65136,2.8149800000000003,10.0535,52.59,13.32,54.2506267245,139.0,59.23136,31.95498,67.301372603,9.65136,2.8149800000000003,10.0535,49.58,29.14,57.5092688182,138.26
2021-11-27 06:30:00,60.26536,14.06198,61.884189398,8.95536,2.61198,9.3285,51.31,11.45,52.5720324888,137.83,60.43536,9.30198,61.1470323912,8.95536,2.61198,9.3285,51.48,6.69,51.9128741258,137.45,66.85536,13.20198,68.1463970922,8.95536,2.61198,9.3285,57.9,10.59,58.8604969398,138.67,63.62536,30.38198,70.5070999535,8.95536,2.61198,9.3285,54.67,27.77,61.3186904622,137.86
2021-11-27 07:00:00,63.46232,12.36776,64.6562258967,8.15232,2.37776,8.492,55.31,9.99,56.2049481807,137.83,63.66232,8.09776,64.1752655219,8.15232,2.37776,8.492,55.51,5.72,55.8039290731,137.45,70.58232,11.35776,71.4902973053,8.15232,2.37776,8.492,62.43,8.98,63.0725399837,137.82,67.10232,28.91776,73.0681749656,8.15232,2.37776,8.492,58.95,26.54,64.6488522713,137.12
2021-11-27 07:30:00,68.12736,12.67548,69.2965004441,9.44736,2.75548,9.841,58.68,9.92,59.5125936252,137.1,68.29736,6.31548,68.5887357414,9.44736,2.75548,9.841,58.85,3.56,58.9575788173,136.77,75.67736,11.70548,76.5772882688,9.44736,2.75548,9.841,66.23,8.95,66.8319938353,137.08,71.95736,26.69548,76.7496600032,9.44736,2.75548,9.841,62.51,23.94,66.9374611111,136.41
2021-11-27 08:00:00,72.52104,10.22197,73.237899433,8.44104,2.46197,8.79275,64.08,7.76,64.5481525685,136.34,72.78104,5.08197,72.9582497224,8.44104,2.46197,8.79275,64.34,2.62,64.3933226352,135.78,80.79104,9.01197,81.2921136862,8.44104,2.46197,8.79275,72.35,6.55,72.6458877019,136.32,76.77104,25.33197,80.8424473081,8.44104,2.46197,8.79275,68.33,22.87,72.055713167,135.45
2021-11-27 08:30:00,77.3428,8.44415,77.8023931577,8.2428,2.40415,8.58625,69.1,6.04,69.3634745381,135.69,77.6928,4.03415,77.7974648563,8.2428,2.40415,8.58625,69.45,1.63,69.4691255163,135.33,86.2628,7.04415,86.5499319067,8.2428,2.40415,8.58625,78.02,4.64,78.1578530923,135.68,82.0028,24.14415,85.4833269536,8.2428,2.40415,8.58625,73.76,21.74,76.897107878,134.97
2021-11-27 09:00:00,80.57736,14.47423,81.8670524611,12.35736,3.6042300000000003,12.87225,68.22,10.87,69.0805710747,135.69,81.63736,6.15423,81.8689995949,12.35736,3.6042300000000003,12.87225,69.28,2.55,69.3269132444,135.33,89.35736,13.67423,90.3975793496,12.35736,3.6042300000000003,12.87225,77.0,10.07,77.6556816981,135.68,86.77736,13.26423,87.7852493649,12.35736,3.6042300000000003,12.87225,74.42,9.66,75.0443335636,134.97
2021-11-27 09:30:00,81.79952,18.45361,83.8552156652,15.74952,4.59361,16.40575,66.05,13.86,67.4885331001,135.74,83.34952,7.32361,83.6706504556,15.74952,4.59361,16.40575,67.6,2.73,67.6551025422,136.27,90.28952,18.02361,92.070885405,15.74952,4.59361,16.40575,74.54,13.43,75.740190784,135.73,88.93952,6.29361,89.161918691,15.74952,4.59361,16.40575,73.19,1.7000000000000002,73.2097404722,135.95
2021-11-27 10:00:00,84.02064,18.88602,86.1170697217,18.26064,5.32602,19.0215,65.76,13.56,67.1435119725,136.06,85.57064,7.79602,85.9250391786,18.26064,5.32602,19.0215,67.31,2.47,67.3553041712,137.16,92.46064,18.41602,94.2768250518,18.26064,5.32602,19.0215,74.2,13.09,75.3457901943,136.04,91.12064,6.75602,91.3707548412,18.26064,5.32602,19.0215,72.86,1.43,72.874031726,136.85
2021-11-27 10:30:00,83.916,18.9255,86.0236572476,18.636,5.4355,19.4125,65.28,13.49,66.6592716732,135.75,85.386,7.6555,85.72849979,18.636,5.4355,19.4125,66.75,2.22,66.7869066509,136.85,92.316,18.4655,94.1446681775,18.636,5.4355,19.4125,73.68,13.03,74.82328046800001,135.72,90.896,6.6055,91.1356979797,18.636,5.4355,19.4125,72.26,1.17,72.2694714247,136.54
2021-11-27 11:00:00,85.35792000000001,19.42981,87.5413732093,19.98792,5.82981,20.82075,65.37,13.6,66.7697304173,135.41,86.87792,8.91981,87.3346208211,19.98792,5.82981,20.82075,66.89,3.09,66.9613336187,136.49,93.75792,18.94981,95.6537655389,19.98792,5.82981,20.82075,73.77,13.12,74.9276137349,135.39,92.39792,7.92981,92.7375733291,19.98792,5.82981,20.82075,72.41,2.1,72.4404451947,136.16
2021-11-27 11:30:00,85.82512,14.42191,87.0284017494,16.15512,4.71191,16.82825,69.67,9.71,70.3433934353,135.96,86.11512,11.21191,86.841930071,16.15512,4.71191,16.82825,69.96,6.5,70.2613094099,137.13,93.88512,16.95191,95.403265196,16.15512,4.71191,16.82825,77.73,12.24,78.6878040105,135.94,91.91512,10.51191,92.5142666645,16.15512,4.71191,16.82825,75.76,5.8,75.9816925318,136.82
2021-11-27 12:00:00,86.71016,9.45338,87.2239545116,13.28016,3.87338,13.8335,73.43,5.58,73.6417089698,136.51,85.20016,13.25338,86.2248186165,13.28016,3.87338,13.8335,71.92,9.38,72.5291031242,137.19,94.00016,17.45338,95.6067495183,13.28016,3.87338,13.8335,80.72,13.58,81.8543511366,136.49,91.16016,12.72338,92.0437894149,13.28016,3.87338,13.8335,77.88,8.85,78.3812279822,136.87
2021-11-27 12:30:00,86.65056,8.916830000000001,87.1081477565,12.64056,3.68683,13.16725,74.01,5.23,74.1945617953,138.07,85.10056,13.08683,86.1009316544,12.64056,3.68683,13.16725,72.46,9.4,73.0671718352,137.63,93.98056,17.73683,95.6396402982,12.64056,3.68683,13.16725,81.34,14.05,82.544521926,138.04,91.10056,12.56683,91.9632385715,12.64056,3.68683,13.16725,78.46,8.88,78.9609143817,137.3
2021-11-27 13:00:00,87.5632,8.65135,87.9895439871,11.3532,3.31135,11.82625,76.21,5.34,76.3968566107,138.07,86.0032,12.38135,86.8898626887,11.3532,3.31135,11.82625,74.65,9.07,75.1989853655,137.63,95.1232,17.30135,96.6838140025,11.3532,3.31135,11.82625,83.77,13.99,84.9301654302,138.04,92.1632,11.84135,92.9207888691,11.3532,3.31135,11.82625,80.81,8.53,81.2589502763,137.3
2021-11-27 13:30:00,85.09008,7.44794,85.4154173709,13.09008,3.81794,13.6355,72.0,3.63,72.0914481752,138.21,83.62008,13.25794,84.6645779075,13.09008,3.81794,13.6355,70.53,9.44,71.1589383001,137.74,92.20008,19.67794,94.2765934612,13.09008,3.81794,13.6355,79.11,15.86,80.6841477615,138.18,89.46008,12.73794,90.3623872474,13.09008,3.81794,13.6355,76.37,8.92,76.8891624353,137.4
2021-11-27 14:00:00,84.08672,6.50946,84.3383041675,11.82672,3.44946,12.3195,72.26,3.06,72.3247620114,138.12,82.60672,13.27946,83.6672830146,11.82672,3.44946,12.3195,70.78,9.83,71.4593401873,137.51,91.22672,20.01946,93.3975011478,11.82672,3.44946,12.3195,79.4,16.57,81.1105720606,138.09,88.46672,12.78946,89.3864130316,11.82672,3.44946,12.3195,76.64,9.34,77.2070281775,137.15
2021-11-27 14:30:00,82.13008,6.98919,82.4269301725,14.50008,4.22919,15.10425,67.63,2.76,67.6862947723,138.5,80.69008,15.66919,82.19739975,14.50008,4.22919,15.10425,66.19,11.44,67.1713458254,137.86,88.78008,21.269190000000002,91.2922836173,14.50008,4.22919,15.10425,74.28,17.04,76.2094482331,138.47,86.17008,15.31919,87.5211989718,14.50008,4.22919,15.10425,71.67,11.09,72.5229411979,137.52
2021-11-27 15:00:00,82.1864,7.22895,82.5037093897,14.1564,4.12895,14.74625,68.03,3.1,68.1005939769,138.8,80.7064,17.01895,82.4813170364,14.1564,4.12895,14.74625,66.55,12.89,67.7868320546,138.3,88.8964,20.82895,91.3039708395,14.1564,4.12895,14.74625,74.74,16.7,76.5830111709,138.77,86.2564,16.75895,87.8693857157,14.1564,4.12895,14.74625,72.1,12.63,73.1978613076,137.92
2021-11-27 15:30:00,83.13656,6.84358,83.4177570776,14.20656,4.14358,14.7985,68.93,2.7,68.9828594652,138.99,81.64656,17.43358,83.4870676899,14.20656,4.14358,14.7985,67.44,13.29,68.7370184108,138.68,89.92656,21.24358,92.4017093167,14.20656,4.14358,14.7985,75.72,17.1,77.6268536011,138.96,87.24656,17.20358,88.9265168364,14.20656,4.14358,14.7985,73.04,13.06,74.1984177729,138.33
2021-11-27 16:00:00,84.91136,7.17248,85.2137519794,15.47136,4.51248,16.116,69.44,2.66,69.4909289044,138.72,83.40136,17.80248,85.2802154312,15.47136,4.51248,16.116,67.93,13.29,69.2178372965,138.41,91.74136,21.63248,94.2573144408,15.47136,4.51248,16.116,76.27,17.12,78.167814988,138.68,89.05136,17.57248,90.768589122,15.47136,4.51248,16.116,73.58,13.06,74.7300475043,138.07
2021-11-27 16:30:00,88.51048,7.85139,88.8580294333,13.41048,3.91139,13.96925,75.1,3.94,75.2032818433,138.72,86.95048,15.59139,88.3372934516,13.41048,3.91139,13.96925,73.54,11.68,74.461761999,138.41,95.97048,19.55139,97.9417678131,13.41048,3.91139,13.96925,82.56,15.64,84.0283475977,138.68,93.05048,15.23139,94.2888491263,13.41048,3.91139,13.96925,79.64,11.32,80.4404873183,138.07
2021-11-27 17:00:00,89.55808,8.48569,89.9591942386,16.64808,4.85569,17.34175,72.91,3.63,73.0003082185,138.51,88.08808,17.30569,89.7719151208,16.64808,4.85569,17.34175,71.44,12.45,72.5167297939,138.17,96.76808,20.73569,98.9647924601,16.64808,4.85569,17.34175,80.12,15.88,81.6785700169,138.47,94.00808,17.01569,95.5356101748,16.64808,4.85569,17.34175,77.36,12.16,78.3098665559,137.82
2021-11-27 17:30:00,89.2912,9.03035,89.7466746936,17.0412,4.97035,17.75125,72.25,4.06,72.3639834448,138.09,87.8312,18.45035,89.7481760737,17.0412,4.97035,17.75125,70.79,13.48,72.0620184286,137.82,96.4412,20.44035,98.5835329331,17.0412,4.97035,17.75125,79.4,15.47,80.8930213306,138.46,93.7012,18.24035,95.4600714936,17.0412,4.97035,17.75125,76.66,13.27,77.8000546272,138.03
