Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-27 18:00:00,88.83624,8.52557,89.2443997188,16.95624,4.94557,17.66275,71.88,3.58,71.9690961455,138.49,87.36624,18.57557,89.3191563583,16.95624,4.94557,17.66275,70.41,13.63,71.7171179008,138.37,95.93624,21.03557,98.2153620905,16.95624,4.94557,17.66275,78.98,16.09,80.6022859477,138.46,93.20624,18.36557,94.9984070201,16.95624,4.94557,17.66275,76.25,13.42,77.4219536049,138.03
2021-11-27 18:30:00,87.26096,7.28028,87.5641343074,15.36096,4.4802800000000005,16.001,71.9,2.8,71.9544995118,139.01,85.74096,17.95028,87.599798937,15.36096,4.4802800000000005,16.001,70.38,13.47,71.6574162247,138.73,94.35096,21.51028,96.7718750392,15.36096,4.4802800000000005,16.001,78.99,17.03,80.8049565311,138.98,91.57096,17.74028,93.2735667261,15.36096,4.4802800000000005,16.001,76.21,13.26,77.3549720445,138.38
2021-11-27 19:00:00,84.19184,6.53637,84.445189652,14.42184,4.20637,15.02275,69.77,2.33,69.8088948487,139.01,82.75184,18.59637,84.8156353544,14.42184,4.20637,15.02275,68.33,14.39,69.8287977843,138.73,91.06184,21.78637,93.6317500742,14.42184,4.20637,15.02275,76.64,17.58,78.6304393985,138.98,88.42184,18.44637,90.3254690282,14.42184,4.20637,15.02275,74.0,14.24,75.3576645073,138.38
2021-11-27 19:30:00,85.04064,6.25352,85.2702583789,12.56064,3.66352,13.084,72.48,2.59,72.5262607612,139.24,83.57064,17.82352,85.4501593632,12.56064,3.66352,13.084,71.01,14.16,72.4080499668,139.01,92.22064,20.99352,94.5799890252,12.56064,3.66352,13.084,79.66,17.33,81.5232758174,139.21,89.47064,17.64352,91.1936906809,12.56064,3.66352,13.084,76.91,13.98,78.1702532937,138.66
2021-11-27 20:00:00,84.81296,5.82878,85.0130158285,11.65296,3.39878,12.1385,73.16,2.43,73.2003449445,139.24,83.32296,17.68878,85.1798603019,11.65296,3.39878,12.1385,71.67,14.29,73.0807293341,139.01,92.04296,20.89878,94.3857271575,11.65296,3.39878,12.1385,80.39,17.5,82.27272999,139.21,89.25296,17.53878,90.959879467,11.65296,3.39878,12.1385,77.6,14.14,78.8777509821,138.63
2021-11-27 20:30:00,83.10664,5.35277,83.2788434043,12.62664,3.68277,13.15275,70.48,1.67,70.4997822692,139.12,81.65664,18.87277,83.8092375789,12.62664,3.68277,13.15275,69.03,15.19,70.6815180935,138.88,90.04664,22.10277,92.7196301598,12.62664,3.68277,13.15275,77.42,18.42,79.581108311,139.09,87.37664,18.77277,89.3705438674,12.62664,3.68277,13.15275,74.75,15.09,76.2579215557,138.51
2021-11-27 21:00:00,75.96784,14.02562,77.2517361012,13.04784,3.8056200000000002,13.5915,62.92,10.22,63.7446060463,139.54,77.47784,8.62562,77.9565071784,13.04784,3.8056200000000002,13.5915,64.43,4.82,64.6100402414,139.31,83.27784,35.46562,90.5152409103,13.04784,3.8056200000000002,13.5915,70.23,31.66,77.0364102227,139.5,82.81784,7.74562,83.1792597433,13.04784,3.8056200000000002,13.5915,69.77,3.94,69.8811598358,138.95
2021-11-27 21:30:00,72.77056,14.94433,74.2892145729,12.94056,3.77433,13.47975,59.83,11.17,60.8637642608,137.35,74.41056,8.86433,74.9366918529,12.94056,3.77433,13.47975,61.47,5.09,61.680377755,139.03,79.75056000000001,37.17433,87.989105185,12.94056,3.77433,13.47975,66.81,33.4,74.6936148543,137.32,79.51056,8.03433,79.9154528866,12.94056,3.77433,13.47975,66.57,4.26,66.7061653822,138.73
2021-11-27 22:00:00,69.49528,15.21529,71.1414013923,12.39528,3.61529,12.91175,57.1,11.6,58.26637109,137.35,71.10528,9.13529,71.6897089355,12.39528,3.61529,12.91175,58.71,5.52,58.9689282589,139.03,76.14528,37.58529,84.916180382,12.39528,3.61529,12.91175,63.75,33.97,72.235887203,137.32,75.98528,8.31529,76.4389091004,12.39528,3.61529,12.91175,63.59,4.7,63.7634542665,138.73
2021-11-27 22:30:00,67.14528,15.07904,68.8176290902,10.62528,3.09904,11.068,56.52,11.98,57.7756938513,137.46,68.74528,9.30904,69.3727017493,10.62528,3.09904,11.068,58.12,6.21,58.4508212089,139.16,73.70528,37.57904,82.7324153352,10.62528,3.09904,11.068,63.08,34.48,71.8885025578,137.43,73.57528,8.56904,74.0726013692,10.62528,3.09904,11.068,62.95,5.47,63.1872091487,138.84
2021-11-27 23:00:00,65.16112,9.33366,65.8262012321,10.88112,3.17366,11.3345,54.28,6.16,54.6284175132,137.96,65.76112,16.11366,67.7065354471,10.88112,3.17366,11.3345,54.88,12.94,56.3849093286,139.69,71.47112,30.88366,77.858342193,10.88112,3.17366,11.3345,60.59,27.71,66.6257622846,137.92,70.00112,16.37366,71.8905664399,10.88112,3.17366,11.3345,59.12,13.2,60.5756914942,139.31
2021-11-27 23:30:00,62.41256,3.34408,62.5020840997,8.24256,2.40408,8.586,54.17,0.9400000000000001,54.1781551919,137.43,62.05256,21.17408,65.5657064814,8.24256,2.40408,8.586,53.81,18.77,56.9897271445,138.23,68.73256,24.28408,72.8963740223,8.24256,2.40408,8.586,60.49,21.88,64.325535365,137.4,66.00256,21.14408,69.3066378177,8.24256,2.40408,8.586,57.76,18.74,60.7240084316,137.85
2021-11-28 00:00:00,59.5828,4.13165,59.725878709,7.8228,2.28165,8.14875,51.76,1.85,51.7930506922,137.18,59.2328,21.13165,62.8893570293,7.8228,2.28165,8.14875,51.41,18.85,54.7568315373,137.03,65.6128,25.29165,70.3186112175,7.8228,2.28165,8.14875,57.79,23.01,62.2024452896,137.15,63.0028,21.10165,66.442700431,7.8228,2.28165,8.14875,55.18,18.82,58.3011560777,136.68
2021-11-28 00:30:00,58.0548,4.19515,58.2061773918,7.5948,2.21515,7.91125,50.46,1.98,50.4988316697,137.6,57.7048,21.58515,61.6097609439,7.5948,2.21515,7.91125,50.11,19.37,53.7234492564,137.35,63.9248,25.34515,68.7659558471,7.5948,2.21515,7.91125,56.33,23.13,60.893889677,137.57,61.394800000000004,21.59515,65.0820403073,7.5948,2.21515,7.91125,53.8,19.38,57.1841271683,136.99
2021-11-28 01:00:00,57.91632,5.13101,58.1431628479,7.78632,2.27101,8.11075,50.13,2.86,50.211517603,137.53,57.54632,20.64101,61.1361614706,7.78632,2.27101,8.11075,49.76,18.37,53.0425725243,137.32,63.74632,26.18101,68.9132686655,7.78632,2.27101,8.11075,55.96,23.91,60.8540031551,137.5,61.19632,20.58101,64.5644449691,7.78632,2.27101,8.11075,53.41,18.31,56.461351383,136.99
2021-11-28 01:30:00,57.2076,5.8068,57.5015514921,7.4976,2.1868,7.8100000000000005,49.71,3.62,49.8416342027,136.7,56.8276,20.4068,60.380573101,7.4976,2.1868,7.8100000000000005,49.33,18.22,52.5872351431,136.31,62.9776,26.9868,68.5161694493,7.4976,2.1868,7.8100000000000005,55.48,24.8,60.7706376468,136.67,60.4576,20.3568,63.7927950791,7.4976,2.1868,7.8100000000000005,52.96,18.17,55.9902714764,135.95
2021-11-28 02:00:00,56.18288,5.88084,56.4898246076,7.20288,2.10084,7.503,48.98,3.7800000000000002,49.1256429983,136.91,55.79288,20.40084,59.4057213692,7.20288,2.10084,7.503,48.59,18.3,51.9218460766,136.42,61.85288,27.13084,67.5415519765,7.20288,2.10084,7.503,54.65,25.03,60.1092621815,136.88,59.36288,20.35084,62.754348141,7.20288,2.10084,7.503,52.16,18.25,55.2605474095,136.12
2021-11-28 02:30:00,55.66424,6.31832,56.02168136,6.47424,1.8883200000000002,6.744,49.19,4.43,49.3890777399,137.15,55.29424,19.56832,58.6546854463,6.47424,1.8883200000000002,6.744,48.82,17.68,51.9227772755,136.65,61.37424,27.81832,67.3843918367,6.47424,1.8883200000000002,6.744,54.9,25.93,60.7155243739,137.12,58.88424,19.45832,62.0159651832,6.47424,1.8883200000000002,6.744,52.41,17.57,55.2766949084,136.34
2021-11-28 03:00:00,54.80752,6.52386,55.1944290472,6.28752,1.83386,6.5495,48.52,4.69,48.7461434372,137.77,54.40752,19.27386,57.7205328445,6.28752,1.83386,6.5495,48.12,17.44,51.1828877653,137.1,60.42752,28.05386,66.6221001939,6.28752,1.83386,6.5495,54.14,26.22,60.1550330396,137.73,57.94752,19.17386,61.0372999194,6.28752,1.83386,6.5495,51.66,17.34,54.4924875556,136.79
2021-11-28 03:30:00,54.28928,6.51229,54.6784769719,5.93928,1.73229,6.18675,48.35,4.78,48.5857067459,137.69,53.88928,19.25229,57.2250397043,5.93928,1.73229,6.18675,47.95,17.52,51.0504936313,136.97,59.87928,28.04229,66.1203312285,5.93928,1.73229,6.18675,53.94,26.31,60.0144957489,137.65,57.41928,19.15229,60.5291989701,5.93928,1.73229,6.18675,51.48,17.42,54.3474636023,136.66
2021-11-28 04:00:00,53.7828,5.9954,54.115934779,5.5728,1.6254,5.805,48.21,4.37,48.4076543534,137.69,53.3928,20.1654,57.0739384395,5.5728,1.6254,5.805,47.82,18.54,51.2882442671,136.97,59.3728,27.5354,65.4471361711,5.5728,1.6254,5.805,53.8,25.91,59.7140527849,137.65,56.9228,20.1254,60.375797179,5.5728,1.6254,5.805,51.35,18.5,54.580880352,136.66
2021-11-28 04:30:00,53.26064,4.61852,53.4605134674,5.24064,1.5285199999999999,5.459,48.02,3.09,48.1193152487,138.01,52.860640000000004,21.02852,56.8897698589,5.24064,1.5285199999999999,5.459,47.62,19.5,51.4578895797,137.44,58.83064,26.04852,64.3394870744,5.24064,1.5285199999999999,5.459,53.59,24.52,58.9331697773,137.97,56.37064,21.03852,60.1686660796,5.24064,1.5285199999999999,5.459,51.13,19.51,54.7258348497,137.13
2021-11-28 05:00:00,52.93752,4.49511,53.1280249742,3.85752,1.12511,4.01825,49.08,3.37,49.1955617917,137.98,52.54752,20.00511,56.2267399398,3.85752,1.12511,4.01825,48.69,18.88,52.2223180259,137.64,58.63752,25.90511,64.1048631218,3.85752,1.12511,4.01825,54.78,24.78,60.1240118422,137.94,56.13752,19.98511,59.5888057731,3.85752,1.12511,4.01825,52.28,18.86,55.5778553023,137.3
2021-11-28 05:30:00,53.52296,4.53753,53.7149553259,4.24296,1.23753,4.41975,49.28,3.3,49.3903674819,137.83,53.15296,20.19753,56.8610356471,4.24296,1.23753,4.41975,48.91,18.96,52.4563599576,137.4,59.25296,25.92753,64.6772763856,4.24296,1.23753,4.41975,55.01,24.69,60.2967345716,137.79,56.74296,20.18753,60.2270693049,4.24296,1.23753,4.41975,52.5,18.95,55.8153428727,137.05
2021-11-28 06:00:00,54.53512,4.22691,54.6986844592,4.75512,1.38691,4.95325,49.78,2.84,49.8609466416,137.86,54.12512,20.64691,57.9294701129,4.75512,1.38691,4.95325,49.37,19.26,52.9938156769,137.46,60.31512,25.63691,65.5375072379,4.75512,1.38691,4.95325,55.56,24.25,60.6215811407,137.83,57.76512,20.63691,61.3407787933,4.75512,1.38691,4.95325,53.01,19.25,56.3970087859,137.11
2021-11-28 06:30:00,56.76848,5.06664,56.9941327015,7.90848,2.30664,8.238,48.86,2.76,48.93789125,138.08,56.36848,21.13664,60.2010223169,7.90848,2.30664,8.238,48.46,18.83,51.9898115019,137.75,62.44848,26.32664,67.7709718685,7.90848,2.30664,8.238,54.54,24.02,59.5950669099,138.04,59.92848,21.11664,63.5400283286,7.90848,2.30664,8.238,52.02,18.81,55.3163312232,137.41
2021-11-28 07:00:00,58.98744,5.50217,59.2434971323,9.60744,2.8021700000000003,10.00775,49.38,2.7,49.453760221,137.61,58.60744,20.80217,62.189728252,9.60744,2.8021700000000003,10.00775,49.0,18.0,52.2015325446,137.27,64.73744,26.67217,70.0167179341,9.60744,2.8021700000000003,10.00775,55.13,23.87,60.0757338698,137.58,62.21744,20.72217,65.5775736793,9.60744,2.8021700000000003,10.00775,52.61,17.92,55.5782196548,136.91
2021-11-28 07:30:00,62.71288,5.08709,62.9188668252,10.89288,3.17709,11.34675,51.82,1.9100000000000001,51.8551877829,137.31,62.33288,20.62709,65.6571760812,10.89288,3.17709,11.34675,51.44,17.45,54.3192056275,136.88,68.75288,26.05709,73.5250327954,10.89288,3.17709,11.34675,57.86,22.88,62.21956284,137.27,66.11288,20.51709,69.22329004,10.89288,3.17709,11.34675,55.22,17.34,57.8785279702,136.51
2021-11-28 08:00:00,65.52672,3.24071,65.6068078423,8.91672,2.6007100000000003,9.28825,56.61,0.64,56.6136176198,136.9,65.13672,18.50071,67.7131343453,8.91672,2.6007100000000003,9.28825,56.22,15.9,58.4251521179,136.51,72.18672,24.00071,76.0720489067,8.91672,2.6007100000000003,9.28825,63.27,21.4,66.7911139299,136.85,69.25672,18.26071,71.6236468973,8.91672,2.6007100000000003,9.28825,60.34,15.66,62.3390022378,136.17
2021-11-28 08:30:00,68.44456,9.57883,69.1115893158,6.30456,1.8388300000000002,6.56725,62.14,7.74,62.6201820502,136.66,69.96456,6.24883,70.2430603858,6.30456,1.8388300000000002,6.56725,63.66,4.41,63.8125669441,136.24,75.74456,30.95883,81.8271808421,6.30456,1.8388300000000002,6.56725,69.44,29.12,75.2986586866,136.61,75.15456,5.6388300000000005,75.3658032039,6.30456,1.8388300000000002,6.56725,68.85,3.8,68.9547859108,135.91
2021-11-28 09:00:00,73.34456,10.55758,74.1005194115,9.69456,2.82758,10.0985,63.65,7.73,64.1176683918,136.39,75.08456,6.69758,75.3826818855,9.69456,2.82758,10.0985,65.39,3.87,65.5044196982,137.94,80.84456,32.07758,86.975939318,9.69456,2.82758,10.0985,71.15,29.25,76.9277908171,136.34,80.48456,5.75758,80.6902356289,9.69456,2.82758,10.0985,70.79,2.93,70.850610442,137.59
2021-11-28 09:30:00,73.90848,11.79414,74.8436046316,14.20848,4.14414,14.8005,59.7,7.65,60.1881425199,136.33,75.60848,7.62414,75.9919058759,14.20848,4.14414,14.8005,61.4,3.48,61.4985398201,138.25,80.90848,33.17414,87.4454441389,14.20848,4.14414,14.8005,66.7,29.03,72.7435969691,136.28,80.67848,6.66414,80.9532451298,14.20848,4.14414,14.8005,66.47,2.52,66.517751766,137.9
2021-11-28 10:00:00,76.1324,11.7857,77.0392435986,16.9224,4.9357,17.6275,59.21,6.85,59.6049209378,135.97,77.6724,8.6857,78.1565295177,16.9224,4.9357,17.6275,60.75,3.75,60.8656306958,137.85,83.0224,31.5057,88.79936956,16.9224,4.9357,17.6275,66.1,26.57,71.2402617906,135.92,82.7024,7.8057,83.0699459386,16.9224,4.9357,17.6275,65.78,2.87,65.8425796882,137.5
2021-11-28 10:30:00,79.90208,9.31769,80.4435313451,17.27208,5.03769,17.99175,62.63,4.28,62.776072671,138.35,78.57208,17.61769,80.5230076218,17.27208,5.03769,17.99175,61.3,12.58,62.5775231213,138.16,86.05208,20.18769,88.3883663152,17.27208,5.03769,17.99175,68.78,15.15,70.4287647201,138.3,83.66208,17.35769,85.4437419128,17.27208,5.03769,17.99175,66.39,12.32,67.523436672,137.8
2021-11-28 11:00:00,81.21688,8.20534,81.6303203562,16.16688,4.71534,16.8405,65.05,3.49,65.143553787,138.35,79.82688,16.12534,81.4392863466,16.16688,4.71534,16.8405,63.66,11.41,64.6744439481,138.16,87.62688,20.80534,90.0629350568,16.16688,4.71534,16.8405,71.46,16.09,73.2490252495,138.3,85.09688,15.76534,86.5449301291,16.16688,4.71534,16.8405,68.93,11.05,69.8100809339,137.8
2021-11-28 11:30:00,82.4336,9.00105,82.923563057,12.7236,3.71105,13.25375,69.71,5.29,69.910429837,138.68,81.0236,14.59105,82.3269244966,12.7236,3.71105,13.25375,68.3,10.88,69.1611480529,138.26,89.3536,17.47105,91.0456117617,12.7236,3.71105,13.25375,76.63,13.76,77.8556003124,138.63,86.6936,14.20105,87.8490187883,12.7236,3.71105,13.25375,73.97,10.49,74.7101131039,137.93
2021-11-28 12:00:00,84.686,8.18425,85.0805532661,11.706,3.41425,12.19375,72.98,4.77,73.1357183598,137.43,83.216,13.84425,84.3597410739,11.706,3.41425,12.19375,71.51,10.43,72.266624385,137.19,91.946,17.82425,93.6577322172,11.706,3.41425,12.19375,80.24,14.41,81.5236511695,137.39,89.106,13.42425,90.1115404599,11.706,3.41425,12.19375,77.4,10.01,78.0446032727,136.85
2021-11-28 12:30:00,84.0076,6.88805,84.2895135267,13.467600000000001,3.92805,14.02875,70.54,2.96,70.6020764567,138.12,82.5376,15.36805,83.9561336328,13.467600000000001,3.92805,14.02875,69.07,11.44,70.0109884232,137.65,90.9876,20.47805,93.2635721253,13.467600000000001,3.92805,14.02875,77.52,16.55,79.2669723151,137.39,88.2676,15.00805,89.5344111198,13.467600000000001,3.92805,14.02875,74.8,11.08,75.6161781631,136.72
2021-11-28 13:00:00,85.15672,6.95446,85.4402216468,10.98672,3.20446,11.4445,74.17,3.75,74.2647386045,138.12,83.62672,13.50446,84.7100863997,10.98672,3.20446,11.4445,72.64,10.3,73.3666109344,137.65,92.51672,18.77446,94.4024566833,10.98672,3.20446,11.4445,81.53,15.57,83.0034083638,138.07,89.62672,13.04446,90.5710046022,10.98672,3.20446,11.4445,78.64,9.84,79.2532346343,137.31
2021-11-28 13:30:00,85.0824,7.11445,85.3793311555,10.7124,3.12445,11.15875,74.37,3.99,74.4769561677,137.58,83.5524,13.69445,84.6672398662,10.7124,3.12445,11.15875,72.84,10.57,73.6029245343,137.1,92.4824,18.48445,94.3115539134,10.7124,3.12445,11.15875,81.77,15.36,83.2001352162,137.54,89.5624,13.26445,90.5393236531,10.7124,3.12445,11.15875,78.85,10.14,79.4993213808,136.74
2021-11-28 14:00:00,84.72384,6.83862,84.9993869851,12.06384,3.5186200000000003,12.5665,72.66,3.32,72.7358096126,137.86,83.18384,15.54862,84.6245284835,12.06384,3.5186200000000003,12.5665,71.12,12.03,72.1302661856,137.43,91.92384,19.82862,94.0381121219,12.06384,3.5186200000000003,12.5665,79.86,16.31,81.5085007837,137.82,89.09384,15.22862,90.3859678991,12.06384,3.5186200000000003,12.5665,77.03,11.71,77.9149857216,137.08
2021-11-28 14:30:00,88.56008,7.43419,88.8715643531,6.22008,1.81419,6.47925,82.34,5.62,82.5315697173,138.63,86.96008,11.80419,87.757588932,6.22008,1.81419,6.47925,80.74,9.99,81.3556863409,138.27,96.78008,15.44419,98.0046268783,6.22008,1.81419,6.47925,90.56,13.63,91.5799677877,138.6,93.62008,11.28419,94.2976793095,6.22008,1.81419,6.47925,87.4,9.47,87.9115515732,137.92
2021-11-28 15:00:00,90.68944,7.01192,90.9601096613,2.50944,0.73192,2.614,88.18,6.28,88.4033415658,137.92,88.98944,9.32192,89.4763579053,2.50944,0.73192,2.614,86.48,8.59,86.9055723185,137.59,99.54944,13.39192,100.4461772573,2.50944,0.73192,2.614,97.04,12.66,97.862338006,137.88,96.12944,8.70192,96.5224981359,2.50944,0.73192,2.614,93.62,7.97,93.9586361119,137.24
2021-11-28 15:30:00,91.6436,6.75855,91.892477489,3.4236,0.99855,3.56625,88.22,5.76,88.4078390189,136.88,89.9136,9.56855,90.4213061953,3.4236,0.99855,3.56625,86.49,8.57,86.9135490013,136.5,100.4736,14.22855,101.476085518,3.4236,0.99855,3.56625,97.05,13.23,97.9476155912,136.85,97.0236,8.95855,97.4363103523,3.4236,0.99855,3.56625,93.6,7.96,93.937860312,136.15
2021-11-28 16:00:00,92.5208,7.26065,92.805255622,8.2308,2.40065,8.57375,84.29,4.86,84.4299928935,136.94,90.8508,12.08065,91.6504771677,8.2308,2.40065,8.57375,82.62,9.68,83.1851356914,136.5,100.9408,16.83065,102.3343338477,8.2308,2.40065,8.57375,92.71,14.43,93.8262703085,136.92,97.6508,11.53065,98.3292155469,8.2308,2.40065,8.57375,89.42,9.13,89.8848891639,136.15
2021-11-28 16:30:00,94.11792,7.39231,94.4077809943,8.88792,2.59231,9.25825,85.23,4.8,85.3650566684,137.67,92.39792,11.50231,93.1111097327,8.88792,2.59231,9.25825,83.51,8.91,83.9839758525,137.24,102.63792,17.07231,104.0480965259,8.88792,2.59231,9.25825,93.75,14.48,94.8616513666,137.64,99.29792,10.90231,99.8946308851,8.88792,2.59231,9.25825,90.41,8.31,90.7911019869,136.89
2021-11-28 17:00:00,93.82576,6.91543,94.0802657929,9.75576,2.84543,10.16225,84.07,4.07,84.168460839,137.56,92.13576,11.75543,92.8826593357,9.75576,2.84543,10.16225,82.38,8.91,82.8604398975,137.05,102.21576,18.08543,103.8033928668,9.75576,2.84543,10.16225,92.46,15.24,93.7075727996,137.54,98.91576,11.16543,99.5439320273,9.75576,2.84543,10.16225,89.16,8.32,89.5473506029,136.67
2021-11-28 17:30:00,94.52368,6.97149,94.7804186188,11.35368,3.31149,11.82675,83.17,3.66,83.250492491,137.52,92.85368,12.39149,93.6768643474,11.35368,3.31149,11.82675,81.5,9.08,82.0042462315,136.92,102.81368,19.02149,104.5584519633,11.35368,3.31149,11.82675,91.46,15.71,92.7994380371,137.5,99.57368,11.81149,100.2717759131,11.35368,3.31149,11.82675,88.22,8.5,88.6285416782,136.56
2021-11-28 18:00:00,93.95432,6.99751,94.2145391798,11.61432,3.38751,12.09825,82.34,3.61,82.4190979082,137.52,92.29432,13.03751,93.2106119026,11.61432,3.38751,12.09825,80.68,9.65,81.2550607655,136.9,102.16432,19.27751,103.967161512,11.61432,3.38751,12.09825,90.55,15.89,91.9336423732,137.5,98.95432,12.51751,99.7428970066,11.61432,3.38751,12.09825,87.34,9.13,87.8159011797,136.56
2021-11-28 18:30:00,89.55216,6.76063,89.8069901437,10.32216,3.01063,10.75225,79.23,3.75,79.3186951481,138.04,87.98216,15.56063,89.3476003274,10.32216,3.01063,10.75225,77.66,12.55,78.6675161677,137.46,97.43216,18.79063,99.2275847638,10.32216,3.01063,10.75225,87.11,15.78,88.5277385908,138.01,94.40216,15.26063,95.6276876258,10.32216,3.01063,10.75225,84.08,12.25,84.9676932722,137.1
2021-11-28 19:00:00,90.00888,6.85134,90.2692602088,5.55888,1.62134,5.7905,84.45,5.23,84.6117923223,138.28,88.40888,13.07134,89.3699613531,5.55888,1.62134,5.7905,82.85,11.45,83.6374617023,138.03,98.45888,15.69134,99.7014002,5.55888,1.62134,5.7905,92.9,14.07,93.9594322035,138.25,95.26888,12.65134,96.1052334696,5.55888,1.62134,5.7905,89.71,11.03,90.3855353472,137.67
2021-11-28 19:30:00,88.15336,6.23973,88.3739164559,5.07336,1.47973,5.28475,83.08,4.76,83.2162484134,137.82,86.58336,13.23973,87.5897749704,5.07336,1.47973,5.28475,81.51,11.76,82.353978046,137.61,96.44336,16.13973,97.7845211297,5.07336,1.47973,5.28475,91.37,14.66,92.5386000542,137.79,93.30336,12.86973,94.1867662549,5.07336,1.47973,5.28475,88.23,11.39,88.962154875,137.25
2021-11-28 20:00:00,86.29136,5.37873,86.4588315157,4.76136,1.38873,4.95975,81.53,3.99,81.6275749977,138.14,84.73136,13.94873,85.8718256244,4.76136,1.38873,4.95975,79.97,12.56,80.9503211853,137.92,94.42136,16.92873,95.9269259575,4.76136,1.38873,4.95975,89.66,15.54,90.9967427988,138.12,91.34136,13.628730000000001,92.3525112169,4.76136,1.38873,4.95975,86.58,12.24,87.4409171956,137.58
2021-11-28 20:30:00,86.46936,5.27398,86.6300472345,5.49936,1.60398,5.7285,80.97,3.67,81.0531294892,138.33,84.91936,14.21398,86.100725492,5.49936,1.60398,5.7285,79.42,12.61,80.4148524839,138.1,94.53936,17.52398,96.1497814051,5.49936,1.60398,5.7285,89.04,15.92,90.4520204307,138.3,91.45936,13.90398,92.5101896628,5.49936,1.60398,5.7285,85.96,12.3,86.835543414,137.72
2021-11-28 21:00:00,81.9484,3.8687,82.039667858,7.0584,2.0587,7.3525,74.89,1.81,74.9118695535,138.33,80.4384,16.7087,82.1554432174,7.0584,2.0587,7.3525,73.38,14.65,74.8281157053,138.1,89.3684,20.1787,91.6181797039,7.0584,2.0587,7.3525,82.31,18.12,84.2809023445,138.3,86.5084,16.5687,88.0807872935,7.0584,2.0587,7.3525,79.45,14.51,80.7641170323,137.72
2021-11-28 21:30:00,77.57704,2.81997,77.6282768452,7.09704,2.06997,7.39275,70.48,0.75,70.4839903808,139.04,76.11704,17.30997,78.060481934,7.09704,2.06997,7.39275,69.02,15.24,70.6825155183,138.79,84.53704,21.63997,87.2628181619,7.09704,2.06997,7.39275,77.44,19.57,79.8745172129,139.01,81.84704,17.22997,83.6409578075,7.09704,2.06997,7.39275,74.75,15.16,76.2718040956,138.44
2021-11-28 22:00:00,72.9872,5.1196,73.1665337979,5.8272,1.6996,6.07,67.16,3.42,67.2470222389,139.33,72.2572,14.2096,73.6411276665,5.8272,1.6996,6.07,66.43,12.51,67.5976700782,139.0,79.9072,24.9696,83.7176297801,5.8272,1.6996,6.07,74.08,23.27,77.6488203388,139.29,77.7872,13.8796,79.0157691857,5.8272,1.6996,6.07,71.96,12.18,72.9835186874,138.63
2021-11-28 22:30:00,66.80096,12.57903,67.9749972612,4.59096,1.3390300000000002,4.78225,62.21,11.24,63.2172579285,139.05,68.55096,6.29903,68.839755199,4.59096,1.3390300000000002,4.78225,63.96,4.96,64.1520319242,139.03,74.09096,34.90903,81.9030568982,4.59096,1.3390300000000002,4.78225,69.5,33.57,77.1828666221,139.01,73.84096,5.42903,74.0402710723,4.59096,1.3390300000000002,4.78225,69.25,4.09,69.3706753607,138.67
2021-11-28 23:00:00,64.2124,12.5532,65.4279385584,4.5024,1.3132000000000001,4.69,59.71,11.24,60.7587170701,137.45,65.8824,7.2032,66.275008261,4.5024,1.3132000000000001,4.69,61.38,5.89,61.6619534235,139.11,71.1924,34.8032,79.2440568623,4.5024,1.3132000000000001,4.69,66.69,33.49,74.6266453755,137.42,70.9824,6.4132,71.2715247767,4.5024,1.3132000000000001,4.69,66.48,5.1,66.6753357697,138.8
2021-11-28 23:30:00,62.0764,13.73895,63.5785984751,4.5564,1.32895,4.74625,57.52,12.41,58.843508563,137.38,63.7264,7.84895,64.2079440028,4.5564,1.32895,4.74625,59.17,6.52,59.5281387245,139.14,68.7764,36.05895,77.6559145981,4.5564,1.32895,4.74625,64.22,34.73,73.0094603459,137.34,68.6364,7.11895,69.0046002384,4.5564,1.32895,4.74625,64.08,5.79,64.3410483284,138.83
2021-11-29 00:00:00,59.44496,13.55728,60.9713302332,4.10496,1.1972800000000001,4.276,55.34,12.36,56.7034849017,137.25,61.03496,7.71728,61.5209131337,4.10496,1.1972800000000001,4.276,56.93,6.52,57.3021404487,138.95,65.86496,36.02728,75.0743488816,4.10496,1.1972800000000001,4.276,61.76,34.83,70.9043475395,137.22,65.77496,6.98728,66.1450485282,4.10496,1.1972800000000001,4.276,61.67,5.79,61.9412059941,138.66
2021-11-29 00:30:00,57.58936,13.44648,59.1383311364,3.75936,1.0964800000000001,3.916,53.83,12.35,55.2285379129,137.87,59.16936,9.03648,59.8554185818,3.75936,1.0964800000000001,3.916,55.41,7.94,55.9759921752,139.73,63.83936,35.95648,73.2689043128,3.75936,1.0964800000000001,3.916,60.08,34.86,69.4609674566,137.82,63.78936,8.41648,64.3422068692,3.75936,1.0964800000000001,3.916,60.03,7.32,60.474650061,139.41
2021-11-29 01:00:00,57.85376,13.38068,59.3809745912,4.01376,1.17068,4.181,53.84,12.21,55.2071526163,137.87,59.41376,8.97068,60.0871698202,4.01376,1.17068,4.181,55.4,7.8,55.9464029228,139.73,64.09376,35.78068,73.4048168188,4.01376,1.17068,4.181,60.08,34.61,69.3358384964,137.82,64.05376,8.34068,64.5945130255,4.01376,1.17068,4.181,60.04,7.17,60.4666064866,139.41
2021-11-29 01:30:00,58.41192,13.21931,59.889085441,4.35192,1.26931,4.53325,54.06,11.95,55.3650259641,137.53,59.99192,8.80931,60.6352571361,4.35192,1.26931,4.53325,55.64,7.54,56.1485636504,139.4,64.68192,35.61931,73.8409508319,4.35192,1.26931,4.53325,60.33,34.35,69.4235651634,137.48,64.62192,8.15931,65.1349897072,4.35192,1.26931,4.53325,60.27,6.89,60.6625502266,139.06
2021-11-29 02:00:00,58.07656,13.24483,59.5677122539,4.33656,1.26483,4.51725,53.74,11.98,55.0591318493,137.57,59.62656,8.82483,60.2760672403,4.33656,1.26483,4.51725,55.29,7.5600000000000005,55.8044594992,139.44,64.29656,35.71483,73.5499606374,4.33656,1.26483,4.51725,59.96,34.45,69.1520361233,137.52,64.25656,8.18483,64.7757434937,4.33656,1.26483,4.51725,59.92,6.92,60.3182625744,139.11
2021-11-29 02:30:00,57.13752,13.27136,58.658547442,3.94752,1.15136,4.112,53.19,12.12,54.553372948,137.81,58.68752,8.82136,59.3467892645,3.94752,1.15136,4.112,54.74,7.67,55.2747365439,139.68,63.28752,35.78136,72.7022414455,3.94752,1.15136,4.112,59.34,34.63,68.7056948149,137.76,63.25752,8.19136,63.7856740593,3.94752,1.15136,4.112,59.31,7.04,59.7263568285,139.35
2021-11-29 03:00:00,56.26288,13.61459,57.8866886837,3.99288,1.16459,4.15925,52.27,12.45,53.7322566063,137.94,57.80288,9.18459,58.5280243111,3.99288,1.16459,4.15925,53.81,8.02,54.4043794193,139.8,62.30288,36.16459,72.0383677367,3.99288,1.16459,4.15925,58.31,35.0,68.0077649978,137.88,62.30288,8.57459,62.8901617899,3.99288,1.16459,4.15925,58.31,7.41,58.7789435087,139.45
2021-11-29 03:30:00,56.35144,10.77042,57.3714801713,3.84144,1.12042,4.0015,52.51,9.65,53.3893491251,137.7,57.52144,8.56042,58.1549383135,3.84144,1.12042,4.0015,53.68,7.44,54.1931360967,139.07,62.44144,32.90042,70.5788287339,3.84144,1.12042,4.0015,58.6,31.78,66.662796221,137.88,61.60144,15.26042,63.4635157287,3.84144,1.12042,4.0015,57.76,14.14,59.4655967766,139.45
2021-11-29 04:00:00,56.9144,5.31045,57.1616113013,3.7044,1.08045,3.85875,53.21,4.23,53.3778699463,137.7,57.3244,6.96045,57.7454301184,3.7044,1.08045,3.85875,53.62,5.88,53.9414386163,139.07,63.1144,26.63045,68.5026156768,3.7044,1.08045,3.85875,59.41,25.55,64.6710955528,137.65,60.6444,27.98045,66.7880890097,3.7044,1.08045,3.85875,56.94,26.9,62.9743884448,138.73
2021-11-29 04:30:00,56.70776,5.31018,56.9558430352,3.73776,1.09018,3.8935,52.97,4.22,53.1378330382,137.17,57.10776,6.98018,57.5327660125,3.73776,1.09018,3.8935,53.37,5.89,53.6940313257,137.49,62.86776,26.63018,68.2753376722,3.73776,1.09018,3.8935,59.13,25.54,64.4100031051,137.13,60.39776,27.99018,66.5683076956,3.73776,1.09018,3.8935,56.66,26.9,62.721332894,137.16
2021-11-29 05:00:00,57.60608,4.80094,57.8057910408,3.22608,0.9409400000000001,3.3605,54.38,3.86,54.5168230916,137.17,58.04608,6.45094,58.4034419384,3.22608,0.9409400000000001,3.3605,54.82,5.51,55.0962113035,137.49,63.95608,26.08094,69.069498335,3.22608,0.9409400000000001,3.3605,60.73,25.14,65.7278669972,137.13,61.42608,27.44094,67.2768050092,3.22608,0.9409400000000001,3.3605,58.2,26.5,63.9491204005,137.16
2021-11-29 05:30:00,60.40776,3.33143,60.4995528418,2.50776,0.73143,2.61225,57.9,2.6,57.9583471124,137.17,60.85776,5.75143,61.1289284976,2.50776,0.73143,2.61225,58.35,5.02,58.565543624200004,137.49,67.19776,24.38143,71.4842155854,2.50776,0.73143,2.61225,64.69,23.65,68.8775623843,137.13,64.47776,26.62143,69.7573083617,2.50776,0.73143,2.61225,61.97,25.89,67.1607995783,137.14
2021-11-29 06:00:00,62.82656,3.12233,62.9040983249,2.23656,0.6523300000000001,2.32975,60.59,2.47,60.6403248672,136.84,63.31656,3.9323300000000003,63.4385528639,2.23656,0.6523300000000001,2.32975,61.08,3.2800000000000002,61.1680047083,137.25,69.94656,24.36233,74.0678363317,2.23656,0.6523300000000001,2.32975,67.71,23.71,71.741258701,136.81,67.10656,24.81233,71.5467827024,2.23656,0.6523300000000001,2.32975,64.87,24.16,69.2229911229,136.93
2021-11-29 06:30:00,72.54592,1.94381,72.5719567461,2.03592,0.5938100000000001,2.12075,70.51,1.35,70.5229225146,137.42,73.14592,1.6038100000000002,73.163500594,2.03592,0.5938100000000001,2.12075,71.11,1.01,71.1171723285,137.65,80.91592,19.89381,83.3255650192,2.03592,0.5938100000000001,2.12075,78.88,19.3,81.2068002079,137.39,77.56592,20.28381,80.1742158899,2.03592,0.5938100000000001,2.12075,75.53,19.69,78.0543208285,137.32
2021-11-29 07:00:00,81.00344,4.05392,81.1048183476,1.93344,0.5639200000000001,2.014,79.07,3.49,79.146983518,136.12,80.65344,4.21392,80.7634478313,1.93344,0.5639200000000001,2.014,78.72,3.65,78.8045741058,136.34,90.42344,11.90392,91.2036282875,1.93344,0.5639200000000001,2.014,88.49,11.34,89.2136519822,136.1,85.57344,21.08392,88.1325440232,1.93344,0.5639200000000001,2.014,83.64,20.52,86.1203808631,136.02
2021-11-29 07:30:00,88.9428,5.961650000000001,89.1423745621,2.5428,0.74165,2.64875,86.4,5.22,86.5575438653,136.62,88.8928,8.19165,89.2694405805,2.5428,0.74165,2.64875,86.35,7.45,86.6707851586,136.5,99.1928,6.04165,99.3766225355,2.5428,0.74165,2.64875,96.65,5.3,96.7952090757,136.61,94.9328,14.42165,96.0219792785,2.5428,0.74165,2.64875,92.39,13.68,93.397293858,136.19
2021-11-29 08:00:00,89.28856,8.88958,89.7299926415,13.43856,3.91958,13.9985,75.85,4.97,76.0126528941,136.62,90.11856,9.59958,90.6283994819,13.43856,3.91958,13.9985,76.68,5.68,76.8900825855,136.5,98.25856,7.23958,98.5249010751,13.43856,3.91958,13.9985,84.82,3.32,84.884950374,136.61,95.74856,17.83958,97.3962902612,13.43856,3.91958,13.9985,82.31,13.92,83.4787547823,136.19
2021-11-29 08:30:00,92.71128,6.20079,92.9184117162,12.55128,3.66079,13.07425,80.16,2.54,80.2002319199,137.23,93.58128,11.91079,94.3362225493,12.55128,3.66079,13.07425,81.03,8.25,81.4489005451,138.41,102.19128,4.36079,102.2842812824,12.55128,3.66079,13.07425,89.64,0.7000000000000001,89.6427331132,137.22,99.58128,14.56079,100.6401904403,12.55128,3.66079,13.07425,87.03,10.9,87.709924752,138.08
2021-11-29 09:00:00,97.52904,6.5459700000000005,97.7484698937,14.00904,4.08597,14.59275,83.52,2.46,83.5562205943,136.27,98.34904,15.67597,99.590510112,14.00904,4.08597,14.59275,84.34,11.59,85.1326241813,137.42,107.41904,4.71597,107.5225117246,14.00904,4.08597,14.59275,93.41,0.63,93.4121244807,136.27,104.58904,11.12597,105.1791542872,14.00904,4.08597,14.59275,90.58,7.04,90.8531672535,137.04
2021-11-29 09:30:00,99.12232,6.65151,99.3452409905,15.74232,4.59151,16.39825,83.38,2.06,83.4054434674,135.85,99.92232,17.56151,101.4538154416,15.74232,4.59151,16.39825,84.18,12.97,85.1733133088,136.61,108.99232,4.90151,109.1024776037,15.74232,4.59151,16.39825,93.25,0.31,93.2505152801,135.85,106.15232,10.09151,106.6309224168,15.74232,4.59151,16.39825,90.41,5.5,90.577138948,136.28
2021-11-29 10:00:00,101.5104,5.94595,101.6843922614,16.1004,4.69595,16.77125,85.41,1.25,85.4191465656,135.66,102.3004,18.16595,103.9007871941,16.1004,4.69595,16.77125,86.2,13.47,87.2460938954,136.31,111.6204,5.43595,111.7526878807,16.1004,4.69595,16.77125,95.52,0.74,95.5228663724,135.66,108.6604,9.59595,109.0832928755,16.1004,4.69595,16.77125,92.56,4.9,92.6896089106,135.97
2021-11-29 10:30:00,100.92344,6.58267,101.1378874891,17.80344,5.19267,18.54525,83.12,1.3900000000000001,83.1316215408,135.53,101.71344,18.60267,103.4005957805,17.80344,5.19267,18.54525,83.91,13.41,84.9747974402,136.2,110.76344,5.78267,110.9142863339,17.80344,5.19267,18.54525,92.96,0.59,92.9618722918,135.53,107.90344,10.19267,108.3837759333,17.80344,5.19267,18.54525,90.1,5.0,90.2386280924,135.9
2021-11-29 11:00:00,102.2528,6.36415,102.4506589196,18.3228,5.34415,19.08625,83.93,1.02,83.9361977933,135.64,103.0528,19.06415,104.8013425633,18.3228,5.34415,19.08625,84.73,13.72,85.8336256953,136.31,112.1928,6.34415,112.3720277074,18.3228,5.34415,19.08625,93.87,1.0,93.8753263643,135.64,109.2928,9.95415,109.745164969,18.3228,5.34415,19.08625,90.97,4.61,91.0867333919,135.99
2021-11-29 11:30:00,101.528,5.654,101.6853111319,17.808,5.194,18.55,83.72,0.46,83.7212637267,135.21,102.338,19.484,104.1762568919,17.808,5.194,18.55,84.53,14.29,85.7293706964,135.86,111.458,6.774,111.6636594421,17.808,5.194,18.55,93.65,1.58,93.6633274019,135.22,108.588,9.124,108.9706433862,17.808,5.194,18.55,90.78,3.93,90.865027926,135.81
2021-11-29 12:00:00,101.47808,6.47944,101.6847277776,19.43808,5.66944,20.248,82.04,0.81,82.0439985617,135.21,102.29808,19.70944,104.1794566928,19.43808,5.66944,20.248,82.86,14.04,84.041068532,135.86,111.19808,6.89944,111.4119170825,19.43808,5.66944,20.248,91.76,1.23,91.7682434179,135.22,108.39808,9.85944,108.8455433392,19.43808,5.66944,20.248,88.96,4.19,89.0586194593,135.55
2021-11-29 12:30:00,100.50952,6.77486,100.7375914872,19.55952,5.70486,20.3745,80.95,1.07,80.9570713403,135.24,101.96952,19.65486,103.8465046627,19.55952,5.70486,20.3745,82.41,13.95,83.5823581864,135.86,110.09952,6.65486,110.300459953,19.55952,5.70486,20.3745,90.54,0.9500000000000001,90.5449838478,135.22,108.03952,9.99486,108.5008530301,19.55952,5.70486,20.3745,88.48,4.29,88.5839404181,135.55
2021-11-29 13:00:00,102.92832,5.43951,103.0719521842,17.27832,5.03951,17.99825,85.65,0.4,85.6509340288,135.24,103.80832,18.73951,105.4861912113,17.27832,5.03951,17.99825,86.53,13.7,87.6078244223,135.86,113.08832,6.82951,113.2943525833,17.27832,5.03951,17.99825,95.81,1.79,95.8267196558,135.22,110.22832,9.55951,110.6420659671,17.27832,5.03951,17.99825,92.95,4.52,93.0598350525,135.55
2021-11-29 13:30:00,101.11256,6.24533,101.3052512783,18.77256,5.47533,19.55475,82.34,0.77,82.3436002371,135.12,101.99256,18.56533,103.6684801343,18.77256,5.47533,19.55475,83.22,13.09,84.2431985385,135.83,110.86256,6.7653300000000005,111.068793546,18.77256,5.47533,19.55475,92.09,1.29,92.0990347398,135.11,108.12256000000001,10.73533,108.6542005224,18.77256,5.47533,19.55475,89.35,5.26,89.504693173,135.55
2021-11-29 14:00:00,99.41176,7.13093,99.6671871228,19.75176,5.76093,20.57475,79.66,1.37,79.671779822,135.26,100.26176,18.56093,101.9653305823,19.75176,5.76093,20.57475,80.51,12.8,81.5211635099,135.99,108.85176,6.61093,109.0523271213,19.75176,5.76093,20.57475,89.1,0.85,89.104054341,135.25,106.19176,11.36093,106.7977556991,19.75176,5.76093,20.57475,86.44,5.6,86.6212075649,135.74
2021-11-29 14:30:00,98.01976,7.82618,98.3316960285,18.80976,5.48618,19.5935,79.21,2.34,79.2445562799,135.61,98.80976,18.06618,100.4477751424,18.80976,5.48618,19.5935,80.0,12.58,80.9830624267,136.22,107.38976,5.91618,107.5525998693,18.80976,5.48618,19.5935,88.58,0.43,88.5810436832,135.6,104.71976,11.33618,105.3315580035,18.80976,5.48618,19.5935,85.91,5.85,86.108946109,135.97
2021-11-29 15:00:00,97.39488,8.45684,97.7613461088,19.15488,5.5868400000000005,19.953,78.24,2.87,78.2926209805,135.61,98.16488,17.61684,99.7331274803,19.15488,5.5868400000000005,19.953,79.01,12.03,79.9205918397,136.22,106.64488,6.62684,106.8505752844,19.15488,5.5868400000000005,19.953,87.49,1.04,87.4961810595,135.6,104.00488,12.00684,104.6956506766,19.15488,5.5868400000000005,19.953,84.85,6.42,85.0925313996,135.97
2021-11-29 15:30:00,102.24264,11.46327,102.8832541926,14.58264,4.25327,15.19025,87.66,7.21,87.9560100277,135.51,101.98264,14.76327,103.0456840555,14.58264,4.25327,15.19025,87.4,10.51,88.0296546625,136.13,111.85264,5.30327,111.9782914125,14.58264,4.25327,15.19025,97.27,1.05,97.2756670499,135.5,108.49264,12.25327,109.1823958331,14.58264,4.25327,15.19025,93.91,8.0,94.2501358089,135.88
2021-11-29 16:00:00,102.88592,20.50506,104.9093419093,12.08592,3.52506,12.5895,90.8,16.98,92.3740244874,135.73,100.22592,8.47506,100.5836054327,12.08592,3.52506,12.5895,88.14,4.95,88.2788881896,135.97,111.17592,4.59506,111.2708396852,12.08592,3.52506,12.5895,99.09,1.07,99.095776903,135.71,106.77592,17.60506,108.2175366078,12.08592,3.52506,12.5895,94.69,14.08,95.7310947394,135.69
2021-11-29 16:30:00,106.8408,20.6619,108.8203595668,9.1608,2.6719,9.5425,97.68,17.99,99.3228196338,137.09,104.0208,8.8619,104.3976058358,9.1608,2.6719,9.5425,94.86,6.19,95.0617467755,136.37,115.7908,3.5719000000000003,115.8458796602,9.1608,2.6719,9.5425,106.63,0.9,106.633798113,137.06,111.1108,15.3519,112.1663528437,9.1608,2.6719,9.5425,101.95,12.68,102.7355094405,136.08
2021-11-29 17:00:00,111.80168,21.08299,113.7721763797,11.22168,3.27299,11.68925,100.58,17.81,102.1446645694,136.95,108.96168,9.63299,109.3866637427,11.22168,3.27299,11.68925,97.74,6.36,97.946705917,136.18,121.06168,3.75299,121.119838583,11.22168,3.27299,11.68925,109.84,0.48,109.8410487932,136.91,116.23168,15.64299,117.2796085079,11.22168,3.27299,11.68925,105.01,12.37,105.7360723689,135.87
2021-11-29 17:30:00,111.30376,20.32943,113.1450958472,12.44376,3.62943,12.962250000000001,98.86,16.7,100.2606084163,136.67,108.49376,8.86943,108.8556968994,12.44376,3.62943,12.962250000000001,96.05,5.24,96.1928276952,135.87,120.38376,4.41943,120.4648539337,12.44376,3.62943,12.962250000000001,107.94,0.79,107.9428909192,136.63,115.64376,17.29943,116.9305328187,12.44376,3.62943,12.962250000000001,103.2,13.67,104.1014356289,135.58
2021-11-29 18:00:00,109.3592,18.51185,110.9149368438,9.4692,2.76185,9.86375,99.89,15.75,101.1240554962,136.96,106.5092,6.76185,106.723625782,9.4692,2.76185,9.86375,97.04,4.0,97.122405242,136.16,118.5092,4.70185,118.6024362231,9.4692,2.76185,9.86375,109.04,1.94,109.0572565215,136.91,113.7292,17.87185,115.124862454,9.4692,2.76185,9.86375,104.26,15.11,105.3492273346,135.83
2021-11-29 18:30:00,101.7928,15.60915,102.9826184148,17.4828,5.09915,18.21125,84.31,10.51,84.9625576357,137.38,99.2828,6.18915,99.4755243945,17.4828,5.09915,18.21125,81.8,1.09,81.8072619026,136.61,109.4128,13.09915,110.1941402007,17.4828,5.09915,18.21125,91.93,8.0,92.277434403,137.34,105.3128,24.65915,108.1612662766,17.4828,5.09915,18.21125,87.83,19.56,89.9816786907,136.29
2021-11-29 19:00:00,101.17816,16.23113,102.4717992526,14.67816,4.28113,15.28975,86.5,11.95,87.3215465965,138.96,98.60816,5.05113,98.7374454443,14.67816,4.28113,15.28975,83.93,0.77,83.9335320358,138.0,109.01816,10.59113,109.5314167007,14.67816,4.28113,15.28975,94.34,6.31,94.5507889972,138.9,104.88816,24.69113,107.7551762509,14.67816,4.28113,15.28975,90.21,20.41,92.4900654125,137.71
2021-11-29 19:30:00,102.51616,16.55263,103.8438858145,13.10616,3.82263,13.65225,89.41,12.73,90.3116880586,138.32,99.95616,4.56263,100.0602394284,13.10616,3.82263,13.65225,86.85,0.74,86.8531525047,137.64,110.64616,9.32263,111.0382103281,13.10616,3.82263,13.65225,97.54,5.5,97.6949415272,138.28,106.40616,24.05263,109.0907874014,13.10616,3.82263,13.65225,93.3,20.23,95.4680203,137.31
2021-11-29 20:00:00,97.07496,14.66978,98.1771373806,11.484960000000001,3.34978,11.9635,85.59,11.32,86.3353374928,138.35,94.63496,4.37978,94.7362556102,11.484960000000001,3.34978,11.9635,83.15,1.03,83.1563791901,137.72,104.84496,10.38978,105.3584983086,11.484960000000001,3.34978,11.9635,93.36,7.04,93.6250564753,138.31,100.82496,24.27978,103.7071852663,11.484960000000001,3.34978,11.9635,89.34,20.93,91.7589259963,137.39
2021-11-29 20:30:00,94.49384,13.50112,95.4534757838,8.88384,2.59112,9.254,85.61,10.91,86.3023765606,138.31,92.01384,4.66112,92.1318229018,8.88384,2.59112,9.254,83.13,2.07,83.1557682906,137.68,102.26384,10.01112,102.752690939,8.88384,2.59112,9.254,93.38,7.42,93.6743337313,138.27,98.20384,24.59112,101.2359490181,8.88384,2.59112,9.254,89.32,22.0,91.9894689625,137.36
2021-11-29 21:00:00,91.29016,11.90088,92.06261053,8.54016,2.49088,8.896,82.75,9.41,83.2833152558,138.31,88.86016,4.54088,88.9761070535,8.54016,2.49088,8.896,80.32,2.05,80.346156722,137.68,98.77016,11.71088,99.4619988579,8.54016,2.49088,8.896,90.23,9.22,90.699841786,138.27,94.83016,24.59088,97.9666811972,8.54016,2.49088,8.896,86.29,22.1,89.0751037047,137.36
2021-11-29 21:30:00,84.5548,7.5014,84.8868965448,6.4848,1.8914,6.755,78.07,5.61,78.2713038093,138.96,84.0348,7.1414,84.3376974134,6.4848,1.8914,6.755,77.55,5.25,77.7275047843,138.14,92.4048,19.4414,94.4278300979,6.4848,1.8914,6.755,85.92,17.55,87.6940642233,138.92,89.7848,17.4114,91.4574609368,6.4848,1.8914,6.755,83.3,15.52,84.7334668239,137.81
2021-11-29 22:00:00,81.14304,2.84547,81.1929161932,4.37304,1.27547,4.55525,76.77,1.57,76.7860521189,137.8,82.30304,7.95547,82.6866367448,4.37304,1.27547,4.55525,77.93,6.68,78.2157739845,137.86,89.49304,23.07547,92.4201359237,4.37304,1.27547,4.55525,85.12,21.8,87.8672544239,137.79,88.08304,13.90547,89.1738977031,4.37304,1.27547,4.55525,83.71,12.63,84.6574332236,137.56
2021-11-29 22:30:00,75.03456,4.8575800000000005,75.191630371,3.21456,0.9375800000000001,3.3485,71.82,3.92,71.9268990017,137.61,76.03456,7.19758,76.3744687199,3.21456,0.9375800000000001,3.3485,72.82,6.26,73.0885763988,138.8,82.79456,25.66758,86.6819694553,3.21456,0.9375800000000001,3.3485,79.58,24.73,83.3339624643,136.38,81.41456,14.31758,82.6639200441,3.21456,0.9375800000000001,3.3485,78.2,13.38,79.3364002208,137.48
2021-11-29 23:00:00,70.85904,6.30847,71.1393023825,4.3490400000000005,1.26847,4.53025,66.51,5.04,66.7006874028,137.61,71.79904,6.97847,72.1373771942,4.3490400000000005,1.26847,4.53025,67.45,5.71,67.6912594062,138.8,77.99904,27.36847,82.6612568926,4.3490400000000005,1.26847,4.53025,73.65,26.1,78.1379069338,137.59,76.74904,15.41847,78.2824652017,4.3490400000000005,1.26847,4.53025,72.4,14.15,73.7697939539,138.49
2021-11-29 23:30:00,67.24648,7.22314,67.6332967099,6.69648,1.95314,6.9755,60.55,5.27,60.7789058802,138.16,66.80648,8.53314,67.3492408884,6.69648,1.95314,6.9755,60.11,6.58,60.4690706064,139.3,73.75648,19.73314,76.3506067838,6.69648,1.95314,6.9755,67.06,17.78,69.3770278983,138.13,70.75648,26.13314,75.4282471509,6.69648,1.95314,6.9755,64.06,24.18,68.4715707429,138.99
2021-11-30 00:00:00,65.5012,5.63535,65.7431697674,7.0812,2.06535,7.37625,58.42,3.5700000000000003,58.5289782928,137.66,64.4112,7.91535,64.8957275255,7.0812,2.06535,7.37625,57.33,5.85,57.6276964662,137.57,71.7812,18.23535,74.0612494025,7.0812,2.06535,7.37625,64.7,16.17,66.6900209926,137.64,67.9712,28.45535,73.6871153803,7.0812,2.06535,7.37625,60.89,26.39,66.3628224234,137.22
2021-11-30 00:30:00,62.87288,4.85709,63.0602122004,6.33288,1.8470900000000001,6.59675,56.54,3.01,56.6200644648,136.98,61.77288,8.82709,62.4003703624,6.33288,1.8470900000000001,6.59675,55.44,6.98,55.8776699586,135.95,68.94288,18.65709,71.4227394459,6.33288,1.8470900000000001,6.59675,62.61,16.81,64.8273723052,136.97,65.21288,29.48709,71.5696038452,6.33288,1.8470900000000001,6.59675,58.88,27.64,65.0447845719,135.62
2021-11-30 01:00:00,64.07864,4.95627,64.2700296916,6.39864,1.86627,6.66525,57.68,3.09,57.7627085584,137.04,62.98864,8.26627,63.5287335681,6.39864,1.86627,6.66525,56.59,6.4,56.9507515315,136.07,70.26864,18.45627,72.6520176579,6.39864,1.86627,6.66525,63.87,16.59,65.9894309719,137.03,66.50864,28.71627,72.4432423167,6.39864,1.86627,6.66525,60.11,26.85,65.8341446364,135.72
2021-11-30 01:30:00,62.9664,4.39645,63.1196982056,5.8164,1.69645,6.05875,57.15,2.7,57.2137439782,136.48,61.8864,7.97645,62.3983193649,5.8164,1.69645,6.05875,56.07,6.28,56.4205928718,135.46,69.0864,18.70645,71.5741708758,5.8164,1.69645,6.05875,63.27,17.01,65.5166620029,136.47,65.3664,28.39645,71.2679775324,5.8164,1.69645,6.05875,59.55,26.7,65.2617230848,135.12
2021-11-30 02:00:00,63.13968,4.7857400000000005,63.3207904077,5.05968,1.47574,5.2705,58.08,3.31,58.1742425821,136.44,62.27968,8.07574,62.8010837283,5.05968,1.47574,5.2705,57.22,6.6,57.5993784689,135.36,69.38968,17.90574,71.6627044944,5.05968,1.47574,5.2705,64.33,16.43,66.3949832442,136.42,65.56968,28.60574,71.5379011172,5.05968,1.47574,5.2705,60.51,27.13,66.3136260508,135.01
2021-11-30 02:30:00,60.5692,3.7468500000000002,60.6849806259,4.5492,1.32685,4.73875,56.02,2.42,56.0722462543,136.84,59.4692,8.91685,60.133983425,4.5492,1.32685,4.73875,54.92,7.59,55.4419922081,135.85,66.5792,18.82685,69.1898847633,4.5492,1.32685,4.73875,62.03,17.5,64.4513064259,136.83,62.8692,29.64685,69.5087909804,4.5492,1.32685,4.73875,58.32,28.32,64.8324363263,135.51
2021-11-30 03:00:00,60.82792,3.73731,60.9426233236,4.20792,1.2273100000000001,4.38325,56.62,2.51,56.675607628,137.11,59.72792,8.71731,60.3607150485,4.20792,1.2273100000000001,4.38325,55.52,7.49,56.0229461917,136.13,66.89792,18.71731,69.4670381833,4.20792,1.2273100000000001,4.38325,62.69,17.49,65.0840702476,137.1,63.17792,29.53731,69.741682354,4.20792,1.2273100000000001,4.38325,58.97,28.31,65.4134313425,135.78
2021-11-30 03:30:00,60.27344,3.45267,60.3722494161,4.36344,1.27267,4.54525,55.91,2.18,55.9524843059,137.44,59.19344,8.65267,59.8225044374,4.36344,1.27267,4.54525,54.83,7.38,55.3244367346,136.45,66.26344,19.16267,68.9786300398,4.36344,1.27267,4.54525,61.9,17.89,64.4333927401,137.42,62.60344,29.50267,69.2069233311,4.36344,1.27267,4.54525,58.24,28.23,64.7211750511,136.08
2021-11-30 04:00:00,59.97464,3.20802,60.0603765843,4.00464,1.16802,4.1715,55.97,2.04,56.0071647202,137.64,58.92464,8.06802,59.4744158933,4.00464,1.16802,4.1715,54.92,6.9,55.3517515531,136.6,65.96464,19.22802,68.7099009128,4.00464,1.16802,4.1715,61.96,18.06,64.5384009718,137.62,62.33464,28.86802,68.6947590625,4.00464,1.16802,4.1715,58.33,27.7,64.5730508804,136.25
2021-11-30 04:30:00,60.51048,3.33514,60.602321314,4.20048,1.2251400000000001,4.3755,56.31,2.11,56.3495181878,137.6,59.46048,8.06514,60.0049595038,4.20048,1.2251400000000001,4.3755,55.26,6.84,55.6817133357,136.48,66.55048,19.22514,69.271728694,4.20048,1.2251400000000001,4.3755,62.35,18.0,64.8962441132,137.57,62.89048,28.86514,69.1983293285,4.20048,1.2251400000000001,4.3755,58.69,27.64,64.872842546,136.13
2021-11-30 05:00:00,60.78504,3.81522,60.9046549243,5.19504,1.51522,5.4115,55.59,2.3,55.637560155,137.7,59.73504,8.16522,60.2905118692,5.19504,1.51522,5.4115,54.54,6.65,54.9439177708,136.57,66.73504,19.30522,69.4712680397,5.19504,1.51522,5.4115,61.54,17.79,64.059782235,137.67,63.11504,28.96522,69.4441663774,5.19504,1.51522,5.4115,57.92,27.45,64.0954670784,136.22
2021-11-30 05:30:00,62.26768,3.78974,62.3828991139,5.10768,1.48974,5.3205,57.16,2.3,57.2062549028,137.7,61.16768,7.66974,61.6466543151,5.10768,1.48974,5.3205,56.06,6.18,56.3996099277,136.57,68.39768,19.19974,71.0413446202,5.10768,1.48974,5.3205,63.29,17.71,65.7211396736,137.67,64.63768,28.33974,70.577408135,5.10768,1.48974,5.3205,59.53,26.85,65.3050028711,136.22
2021-11-30 06:00:00,64.6284,5.36245,64.8504892546,5.7684,1.68245,6.00875,58.86,3.68,58.9749268757,137.45,63.5384,7.86245,64.0230145695,5.7684,1.68245,6.00875,57.77,6.18,58.0996153171,136.28,70.9484,17.89245,73.169769916,5.7684,1.68245,6.00875,65.18,16.21,67.1654412626,137.42,67.1084,28.60245,72.9495544645,5.7684,1.68245,6.00875,61.34,26.92,66.9871778776,135.93
2021-11-30 06:30:00,73.50024,8.93132,74.0408924649,7.17024,2.09132,7.469,66.33,6.84,66.6817403792,136.23,72.45024,5.03132,72.6247303403,7.17024,2.09132,7.469,65.28,2.94,65.3461705075,135.23,80.72024,14.48132,82.008937163,7.17024,2.09132,7.469,73.55,12.39,74.5862896248,137.47,76.48024,25.20132,80.5253602302,7.17024,2.09132,7.469,69.31,23.11,73.0612633343,136.16
2021-11-30 07:00:00,78.51432,12.46751,79.4980329987,6.09432,1.77751,6.34825,72.42,10.69,73.2047300384,136.23,77.45432,2.92751,77.5096252182,6.09432,1.77751,6.34825,71.36,1.15,71.3692657942,135.23,86.42432,9.95751,86.996063663,6.09432,1.77751,6.34825,80.33,8.18,80.7454103959,136.2,81.88432,23.05751,85.0687406117,6.09432,1.77751,6.34825,75.79,21.28,78.7207882328,134.88
2021-11-30 07:30:00,85.2084,9.1887,85.702413258,5.8584,1.7086999999999999,6.1025,79.35,7.48,79.7017747607,136.43,84.9984,3.1587,85.0570713595,5.8584,1.7086999999999999,6.1025,79.14,1.45,79.1532823072,135.64,93.9184,13.3187,94.8580709705,5.8584,1.7086999999999999,6.1025,88.06,11.61,88.8220451239,136.4,90.9784,10.1087,91.5382711343,5.8584,1.7086999999999999,6.1025,85.12,8.4,85.5334694725,135.29
2021-11-30 08:00:00,92.51928,10.05854,93.0644475546,6.02928,1.75854,6.2805,86.49,8.3,86.8873414255,135.72,92.30928,5.53854,92.4752864253,6.02928,1.75854,6.2805,86.28,3.7800000000000002,86.362762809,135.79,102.01928,12.56854,102.7905719872,6.02928,1.75854,6.2805,95.99,10.81,96.5967711676,135.69,99.38928,6.54854,99.6047807841,6.02928,1.75854,6.2805,93.36,4.79,93.4827989525,135.45
