Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-30 08:30:00,95.84752,11.36386,96.5188292731,7.72752,2.25386,8.0495,88.12,9.11,88.5896523303,135.46,93.90752,7.70386,94.2229896121,7.72752,2.25386,8.0495,86.18,5.45,86.3521563136,135.88,105.41752,14.53386,106.4146916993,7.72752,2.25386,8.0495,97.69,12.28,98.4587959504,135.43,100.99752,6.84386,101.2291334836,7.72752,2.25386,8.0495,93.27,4.59,93.3828731621,135.52
2021-11-30 09:00:00,97.97616,12.16638,98.7286621537,8.21616,2.39638,8.5585,89.76,9.77,90.2901461955,136.17,96.00616,6.75638,96.2436046117,8.21616,2.39638,8.5585,87.79,4.36,87.8982007779,135.72,107.75616,15.38638,108.8491190017,8.21616,2.39638,8.5585,99.54,12.99,100.3840211388,136.13,103.21616,5.79638,103.3787875062,8.21616,2.39638,8.5585,95.0,3.4,95.0608226348,135.39
2021-11-30 09:30:00,99.838,13.08275,100.6915318761,10.158,2.96275,10.58125,89.68,10.12,90.2491927942,135.73,97.848,6.58275,98.0691781426,10.158,2.96275,10.58125,87.69,3.62,87.7646882294,135.24,109.608,16.33275,110.8181951963,10.158,2.96275,10.58125,99.45,13.37,100.3447028996,135.68,105.058,5.57275,105.2056980708,10.158,2.96275,10.58125,94.9,2.61,94.9358841535,134.9
2021-11-30 10:00:00,100.48104,13.95072,101.4448716693,11.35104,3.31072,11.824,89.13,10.64,89.7628347369,135.9,98.48104,6.37072,98.6868852118,11.35104,3.31072,11.824,87.13,3.06,87.183716943,135.36,110.18104,17.27072,111.526406491,11.35104,3.31072,11.824,98.83,13.96,99.8110740349,135.86,105.65104,5.32072,105.7849342506,11.35104,3.31072,11.824,94.3,2.01,94.3214190945,135.01
2021-11-30 10:30:00,100.68144,13.87167,101.6325518181,11.97144,3.49167,12.47025,88.71,10.38,89.3152198676,135.71,98.72144,6.80167,98.9554719582,11.97144,3.49167,12.47025,86.75,3.31,86.8131245838,135.17,110.34144,17.15167,111.6665266096,11.97144,3.49167,12.47025,98.37,13.66,99.313908895,135.66,105.85144,5.77167,106.008676648,11.97144,3.49167,12.47025,93.88,2.2800000000000002,93.9076823268,134.83
2021-11-30 11:00:00,100.34072,13.55646,101.2523466289,10.89072,3.17646,11.3445,89.45,10.38,90.0502465294,135.71,98.36072,6.46646,98.5730507991,10.89072,3.17646,11.3445,87.47,3.29,87.5318513457,135.17,110.09072,16.83646,111.3707008843,10.89072,3.17646,11.3445,99.2,13.66,100.1360854038,135.66,105.54072,5.4264600000000005,105.6801308016,10.89072,3.17646,11.3445,94.65,2.25,94.6767394876,134.83
2021-11-30 11:30:00,101.82048,7.10639,102.0681680362,9.21048,2.6863900000000003,9.59425,92.61,4.42,92.7154167331,135.64,101.13048,9.63639,101.5885524912,9.21048,2.6863900000000003,9.59425,91.92,6.95,92.1823676198,135.09,111.88048,9.56639,112.288724379,9.21048,2.6863900000000003,9.59425,102.67,6.88,102.900258989,135.58,110.04048,10.38639,110.5295631759,9.21048,2.6863900000000003,9.59425,100.83,7.7,101.1235823139,134.76
2021-11-30 12:00:00,98.79552,3.34036,98.8519740673,10.11552,2.95036,10.537,88.68,0.39,88.6808575737,136.19,98.96552,9.56036,99.4262270842,10.11552,2.95036,10.537,88.85,6.61,89.0955363641,136.67,108.39552,5.63036,108.5416496549,10.11552,2.95036,10.537,98.28,2.68,98.3165337062,136.13,108.41552,11.48036,109.0216659321,10.11552,2.95036,10.537,98.3,8.53,98.6694020454,136.37
2021-11-30 12:30:00,99.45368,3.40024,99.5117887368,10.18368,2.97024,10.608,89.27,0.43,89.2710356163,136.83,99.64368,9.860240000000001,100.1303515264,10.18368,2.97024,10.608,89.46,6.89,89.7249335469,138.37,109.12368,5.36024,109.255250261,10.18368,2.97024,10.608,98.94,2.39,98.968862275,136.76,109.16368,11.82024,109.8017627582,10.18368,2.97024,10.608,98.98,8.85,99.374860503,138.04
2021-11-30 13:00:00,100.88272,4.58746,100.9869693765,13.60272,3.96746,14.1695,87.28,0.62,87.2822020804,137.21,101.04272,10.82746,101.6211845781,13.60272,3.96746,14.1695,87.44,6.86,87.7086837206,138.69,110.30272,5.50746,110.4401292785,13.60272,3.96746,14.1695,96.7,1.54,96.7122618906,137.14,110.35272,12.797460000000001,111.0922940345,13.60272,3.96746,14.1695,96.75,8.83,97.1521044548,138.34
2021-11-30 13:30:00,97.53256,7.91908,97.8535236371,16.28256,4.74908,16.961,81.25,3.17,81.3118158695,137.52,97.65256,11.43908,98.3202676247,16.28256,4.74908,16.961,81.37,6.69,81.6445527883,138.93,106.29256,6.22908,106.4749254473,16.28256,4.74908,16.961,90.01,1.48,90.0221667146,137.45,106.33256,13.37908,107.1709526775,16.28256,4.74908,16.961,90.05,8.63,90.4625856363,138.57
2021-11-30 14:00:00,97.66848,9.26789,98.1072156906,14.59848,4.25789,15.20675,83.07,5.01,83.2209408743,138.13,96.71848,10.85789,97.3260404453,14.59848,4.25789,15.20675,82.12,6.6,82.3847947136,139.3,106.68848,12.00789,107.3621031229,14.59848,4.25789,15.20675,92.09,7.75,92.4155322443,138.06,102.83848,16.657890000000002,104.178876304,14.59848,4.25789,15.20675,88.24,12.4,89.1070008473,138.94
2021-11-30 14:30:00,96.26528,8.76654,96.6636247875,11.64528,3.39654,12.1305,84.62,5.37,84.7902193652,137.5,95.26528,10.41654,95.8330729918,11.64528,3.39654,12.1305,83.62,7.02,83.9141513691,137.48,105.43528,11.58654,106.0700060236,11.64528,3.39654,12.1305,93.79,8.19,94.1469075435,137.43,101.45528,15.53654,102.6379945003,11.64528,3.39654,12.1305,89.81,12.14,90.6267934995,137.08
2021-11-30 15:00:00,95.7496,6.35655,95.9603648808,7.5996,2.21655,7.91625,88.15,4.14,88.247164827,137.55,94.6296,12.77655,95.4882266359,7.5996,2.21655,7.91625,87.03,10.56,87.6683209603,137.48,105.3096,8.99655,105.693186933,7.5996,2.21655,7.91625,97.71,6.78,97.9449462709,137.47,101.0696,10.25655,101.5886847147,7.5996,2.21655,7.91625,93.47,8.04,93.8151506954,137.08
2021-11-30 15:30:00,99.28184,5.15762,99.4157170565,5.99184,1.74762,6.2415,93.29,3.41,93.3523015249,136.89,98.07184,13.50762,98.9976848166,5.99184,1.74762,6.2415,92.08,11.76,92.8279268324,136.27,109.41184,7.67762,109.6808852127,5.99184,1.74762,6.2415,103.42,5.93,103.5898706438,136.82,104.88184,8.40762,105.2182894551,5.99184,1.74762,6.2415,98.89,6.66,99.1140136409,135.92
2021-11-30 16:00:00,95.84592,5.64881,96.0122358612,14.63592,4.26881,15.24575,81.21,1.38,81.2217243107,137.02,94.71592,12.74881,95.5700667461,14.63592,4.26881,15.24575,80.08,8.48,80.5277393201,136.19,104.61592,7.95881,104.9182223165,14.63592,4.26881,15.24575,89.98,3.69,90.0556300294,136.95,100.65592,14.75881,101.7321812587,14.63592,4.26881,15.24575,86.02,10.49,86.6572587842,135.81
2021-11-30 16:30:00,97.7452,5.5436,97.9022758877,16.6752,4.8636,17.37,81.07,0.68,81.0728518063,137.68,96.7152,11.3236,97.3758380092,16.6752,4.8636,17.37,80.04,6.46,80.3002689908,137.13,106.5052,7.5736,106.7741403337,16.6752,4.8636,17.37,89.83,2.71,89.8708684725,137.61,102.6252,17.5336,104.1122413744,16.6752,4.8636,17.37,85.95,12.67,86.8788317141,136.74
2021-11-30 17:00:00,99.35184,5.92012,99.5280660527,19.13184,5.58012,19.929,80.22,0.34,80.2207205153,137.68,98.31184,11.10012,98.9364975537,19.13184,5.58012,19.929,79.18,5.52,79.372179005,137.13,108.03184,7.57012,108.2967458911,19.13184,5.58012,19.929,88.9,1.99,88.922269989,137.61,104.16184,19.36012,105.9457557366,19.13184,5.58012,19.929,85.03,13.78,86.1393597608,136.74
2021-11-30 17:30:00,99.70976,6.56743,99.9258093591,19.49976,5.68743,20.31225,80.21,0.88,80.214827183,137.88,98.65976,10.09743,99.1751296236,19.49976,5.68743,20.31225,79.16,4.41,79.2827452855,137.36,108.37976,6.98743,108.6047722509,19.49976,5.68743,20.31225,88.88,1.3,88.8895066923,137.8,104.50976,20.64743,106.5298376084,19.49976,5.68743,20.31225,85.01,14.96,86.3162887293,136.97
2021-11-30 18:00:00,97.99856,6.58958,98.2198570893,17.75856,5.17958,18.4985,80.24,1.4100000000000001,80.2523875034,137.81,96.99856,8.23958,97.34788811600001,17.75856,5.17958,18.4985,79.24,3.06,79.2990617851,137.36,106.67856,5.91958,106.8426721448,17.75856,5.17958,18.4985,88.92,0.74,88.923079119,137.74,102.87856,21.72958,105.1483369086,17.75856,5.17958,18.4985,85.12,16.55,86.7139948336,136.97
2021-11-30 18:30:00,100.53232,4.78276,100.6460240536,15.23232,4.44276,15.867,85.3,0.34,85.3006776057,138.32,99.54232,6.53276,99.7564555515,15.23232,4.44276,15.867,84.31,2.09,84.3359010149,137.95,109.79232,7.05276,110.0186118554,15.23232,4.44276,15.867,94.56,2.61,94.5960131295,138.24,105.78232,22.06276,108.0586165162,15.23232,4.44276,15.867,90.55,17.62,92.2483978181,137.56
2021-11-30 19:00:00,100.92232,4.06776,101.0042639971,6.71232,1.95776,6.992,94.21,2.11,94.2336256333,138.1,99.84232,5.77776,100.0093564303,6.71232,1.95776,6.992,93.13,3.8200000000000003,93.2083113247,138.04,111.15232,6.49776,111.3420815613,6.71232,1.95776,6.992,104.44,4.54,104.5386301804,138.03,106.73232,17.557760000000002,108.1668297992,6.71232,1.95776,6.992,100.02,15.6,101.229246762,137.61
2021-11-30 19:30:00,95.62136,2.55748,95.6555549469,6.2313600000000005,1.8174800000000002,6.491,89.39,0.74,89.39306293,137.74,94.54136,4.21748,94.6353839121,6.2313600000000005,1.8174800000000002,6.491,88.31,2.4,88.3426063686,137.67,105.32136,4.8674800000000005,105.433776532,6.2313600000000005,1.8174800000000002,6.491,99.09,3.05,99.1369285383,137.66,101.12136,18.89748,102.8719796572,6.2313600000000005,1.8174800000000002,6.491,94.89,17.08,96.4149288233,137.24
2021-11-30 20:00:00,93.28048,3.12389,93.332773653,8.07048,2.35389,8.40675,85.21,0.77,85.2134789807,137.6,92.22048,3.82389,92.299724085,8.07048,2.35389,8.40675,84.15,1.47,84.1628385928,137.55,102.52048,4.16389,102.6050037735,8.07048,2.35389,8.40675,94.45,1.81,94.4673414467,137.53,98.48048,20.50389,100.5923180276,8.07048,2.35389,8.40675,90.41,18.15,92.2138308498,137.14
2021-11-30 20:30:00,89.57016,6.17463,89.7827356348,11.33016,3.30463,11.80225,78.24,2.87,78.2926209805,137.8,88.65016,3.75463,88.729634928,11.33016,3.30463,11.80225,77.32,0.45,77.3213094819,137.73,98.03016,4.18463,98.1194343536,11.33016,3.30463,11.80225,86.7,0.88,86.7044658596,137.73,94.37016,22.80463,97.0864472924,11.33016,3.30463,11.80225,83.04,19.5,85.2988370378,137.31
2021-11-30 21:00:00,89.34832,4.03076,89.439193383,7.40832,2.16076,7.717,81.94,1.87,81.9613353966,138.63,88.36832,3.74076,88.447460478,7.40832,2.16076,7.717,80.96,1.58,80.9754160224,138.4,98.20832,2.4307600000000003,98.2383973373,7.40832,2.16076,7.717,90.8,0.27,90.8004014308,138.55,94.37832,20.32076,96.5411858898,7.40832,2.16076,7.717,86.97,18.16,88.8457455369,137.98
2021-11-30 21:30:00,86.08768,5.09724,86.2384514205,7.32768,2.13724,7.633,78.76,2.96,78.8156025163,138.57,85.12768,2.70724,85.1707170957,7.32768,2.13724,7.633,77.8,0.5700000000000001,77.8020880183,138.33,94.58768,3.10724,94.6387032255,7.32768,2.13724,7.633,87.26,0.97,87.2653911926,138.5,90.90768,21.50724,93.4171700246,7.32768,2.13724,7.633,83.58,19.37,85.7951822657,137.89
2021-11-30 22:00:00,80.83784,6.89187,81.131092979,6.89784,2.01187,7.18525,73.94,4.88,74.1008636927,138.57,79.89784,3.23187,79.9631779031,6.89784,2.01187,7.18525,73.0,1.22,73.0101938088,138.33,88.80784,5.08187,88.9531216325,6.89784,2.01187,7.18525,81.91,3.07,81.9675118568,138.5,85.32784,23.30187,88.4523455006,6.89784,2.01187,7.18525,78.43,21.29,81.2682533343,137.89
2021-11-30 22:30:00,76.60872,8.75046,77.1068513833,7.09872,2.07046,7.3945,69.51,6.68,69.8302405839,138.72,75.61872,3.45046,75.6974008051,7.09872,2.07046,7.3945,68.52,1.38,68.5338952636,138.47,84.08872,7.12046,84.3896544717,7.09872,2.07046,7.3945,76.99,5.05,77.1554443964,138.66,80.69872,23.62046,84.0845380569,7.09872,2.07046,7.3945,73.6,21.55,76.6900417264,138.06
2021-11-30 23:00:00,71.01168,10.25924,71.748942165,12.27168,3.57924,12.783,58.74,6.68,59.1186095912,138.98,71.19168,7.36924,71.5720685701,12.27168,3.57924,12.783,58.92,3.79,59.0417691131,138.56,77.27168,22.74924,80.5508562996,12.27168,3.57924,12.783,65.0,19.17,67.7679046452,138.92,75.53168,21.84924,78.628391642,12.27168,3.57924,12.783,63.26,18.27,65.8454288467,138.13
2021-11-30 23:30:00,68.59064,8.57352,69.1243889,8.48064,2.47352,8.834,60.11,6.1,60.4187230914,138.35,67.73064,9.06352,68.3343763387,8.48064,2.47352,8.834,59.25,6.59,59.6153554045,138.96,75.07064,16.57352,76.8783620741,8.48064,2.47352,8.834,66.59,14.1,68.0664241752,138.29,71.47064,28.94352,77.1088823159,8.48064,2.47352,8.834,62.99,26.47,68.3256979474,138.55
2021-12-01 00:00:00,65.63672,6.96571,66.0053037881,8.07672,2.35571,8.41325,57.56,4.61,57.7443131399,137.43,64.54672,7.71571,65.0062400356,8.07672,2.35571,8.41325,56.47,5.36,56.7238089342,137.05,71.83672,17.42571,73.9200223848,8.07672,2.35571,8.41325,63.76,15.07,65.5167345035,137.37,68.03672,28.33571,73.7014771193,8.07672,2.35571,8.41325,59.96,25.98,65.3464765691,136.65
2021-12-01 00:30:00,63.8984,6.6062,64.2389866125,8.3184,2.4262,8.665,55.58,4.18,55.736960807,137.26,62.8384,8.3562,63.3915656298,8.3184,2.4262,8.665,54.52,5.93,54.8415472065,136.31,69.8784,17.9662,72.1510577123,8.3184,2.4262,8.665,61.56,15.54,63.4911426894,137.21,66.2184,29.0062,72.2927115068,8.3184,2.4262,8.665,57.9,26.58,63.7095471652,135.9
2021-12-01 01:00:00,63.67112,6.24991,63.9771279213,8.33112,2.42991,8.67825,55.34,3.8200000000000003,55.4716864716,137.21,62.62112,8.45991,63.1899892963,8.33112,2.42991,8.67825,54.29,6.03,54.6238501023,136.27,69.60112,18.24991,71.953979183,8.33112,2.42991,8.67825,61.27,15.82,63.2794224057,137.15,65.98112,28.97991,72.0648553739,8.33112,2.42991,8.67825,57.65,26.55,63.4698747438,135.85
2021-12-01 01:30:00,64.44784,5.87187,64.7147814488,8.33784,2.43187,8.68525,56.11,3.44,56.2153511063,136.92,63.39784,8.00187,63.9008297298,8.33784,2.43187,8.68525,55.06,5.57,55.3410200484,135.86,70.46784,18.72187,72.9124467465,8.33784,2.43187,8.68525,62.13,16.29,64.2300630546,136.86,66.79784,28.50187,72.6244313035,8.33784,2.43187,8.68525,58.46,26.07,64.0095032007,135.45
2021-12-01 02:00:00,63.26224,5.63232,63.5124715186,8.44224,2.46232,8.794,54.82,3.17,54.9115771036,136.92,62.21224,8.77232,62.827672279,8.44224,2.46232,8.794,53.77,6.31,54.1389785644,135.86,69.14224,19.21232,71.7618463531,8.44224,2.46232,8.794,60.7,16.75,62.9686628411,136.86,65.53224,29.51232,71.871075623,8.44224,2.46232,8.794,57.09,27.05,63.1741291986,135.45
2021-12-01 02:30:00,63.06568,5.85124,63.3365376651,8.57568,2.50124,8.933,54.49,3.35,54.5928804882,137.61,62.04568,8.98124,62.6923366816,8.57568,2.50124,8.933,53.47,6.48,53.8612226003,136.6,68.89568,19.08124,71.4892190655,8.57568,2.50124,8.933,60.32,16.58,62.557164258,137.55,65.35568,29.79124,71.8253638278,8.57568,2.50124,8.933,56.78,27.29,62.9977182126,136.18
2021-12-01 03:00:00,61.23032,5.19051,61.449926618,8.47032,2.47051,8.82325,52.76,2.7199999999999998,52.8300671966,137.68,60.21032,9.69051,60.9851508038,8.47032,2.47051,8.82325,51.74,7.22,52.2413246386,136.69,66.85032,19.87051,69.7409668112,8.47032,2.47051,8.82325,58.38,17.4,60.9178496009,137.61,63.42032,30.69051,70.4559748564,8.47032,2.47051,8.82325,54.95,28.22,61.7727358954,136.27
2021-12-01 03:30:00,61.43784,5.65062,61.6971449117,8.36784,2.44062,8.7165,53.07,3.21,53.1669916396,138.19,60.42784,9.02062,61.0974257416,8.36784,2.44062,8.7165,52.06,6.58,52.474184129,137.21,67.10784,19.16062,69.7896234998,8.36784,2.44062,8.7165,58.74,16.72,61.0732838482,138.12,63.64784,29.81062,70.2831459274,8.36784,2.44062,8.7165,55.28,27.37,61.6846439562,136.81
2021-12-01 04:00:00,60.65784,6.41187,60.9957837097,8.57784,2.5018700000000003,8.93525,52.08,3.91,52.2265689089,137.47,60.30784,10.57187,61.2274448329,8.57784,2.5018700000000003,8.93525,51.73,8.07,52.3556854601,136.48,66.18784,24.91187,70.7207991383,8.57784,2.5018700000000003,8.93525,57.61,22.41,61.8152101024,137.39,64.22784,17.83187,66.6572653112,8.57784,2.5018700000000003,8.93525,55.65,15.33,57.7228845433,136.06
2021-12-01 04:30:00,59.34864,6.73127,59.7291475384,7.47864,2.18127,7.79025,51.87,4.55,52.0691789833,137.81,59.43864,12.49127,60.7370047933,7.47864,2.18127,7.79025,51.96,10.31,52.9729902875,138.59,64.83864,27.59127,70.4650794171,7.47864,2.18127,7.79025,57.36,25.41,62.7362550683,137.74,63.80864,12.08127,64.9422791674,7.47864,2.18127,7.79025,56.33,9.9,57.193346641,138.15
2021-12-01 05:00:00,61.36736,5.56298,61.6189874945,6.62736,1.9329800000000001,6.9035,54.74,3.63,54.8602269408,137.81,61.47736,12.46298,62.7279177325,6.62736,1.9329800000000001,6.9035,54.85,10.53,55.8516194931,138.59,67.17736,26.55298,72.2347454031,6.62736,1.9329800000000001,6.9035,60.55,24.62,65.3639571935,137.74,66.09736,12.03298,67.1837302228,6.62736,1.9329800000000001,6.9035,59.47,10.1,60.3215624798,138.15
2021-12-01 05:30:00,62.33816,5.70988,62.5991127876,7.02816,2.04988,7.321,55.31,3.66,55.4309633689,138.63,62.44816,12.33988,63.6556778756,7.02816,2.04988,7.321,55.42,10.29,56.3671934728,139.5,68.21816,26.68988,73.2534439341,7.02816,2.04988,7.321,61.19,24.64,65.9647307279,138.56,67.10816,11.89988,68.1550605795,7.02816,2.04988,7.321,60.08,9.85,60.8820901415,139.06
2021-12-01 06:00:00,65.07128,4.47454,65.2249414645,6.94128,2.02454,7.2305,58.13,2.45,58.1816070593,138.63,65.23128,11.10454,66.1697113417,6.94128,2.02454,7.2305,58.29,9.08,58.9929699202,139.5,71.29128,25.28454,75.6422802872,6.94128,2.02454,7.2305,64.35,23.26,68.4247769452,138.56,70.09128,10.55454,70.8814915662,6.94128,2.02454,7.2305,63.15,8.53,63.7234917436,139.06
2021-12-01 06:30:00,74.73048,3.32389,74.8043640823,6.87048,2.00389,7.15675,67.86,1.32,67.8728369821,138.35,74.92048,7.10389,75.2565184988,6.87048,2.00389,7.15675,68.05,5.1,68.2408418764,139.22,82.07048,20.90389,84.6908277475,6.87048,2.00389,7.15675,75.2,18.9,77.5387000149,138.28,80.55048,6.24389,80.7921158936,6.87048,2.00389,7.15675,73.68,4.24,73.8018969946,138.79
2021-12-01 07:00:00,82.15312,5.94216,82.3677387768,7.17312,2.09216,7.472,74.98,3.85,75.0787779602,137.43,82.37312,4.22216,82.48125565,7.17312,2.09216,7.472,75.2,2.13,75.2301595107,138.29,90.33312,17.96216,92.1016382091,7.17312,2.09216,7.472,83.16,15.87,84.6607494651,137.37,88.58312,3.40216,88.6484283087,7.17312,2.09216,7.472,81.41,1.31,81.4205391778,137.87
2021-12-01 07:30:00,91.8124,7.43445,92.1129081104,7.5924,2.2144500000000003,7.90875,84.22,5.22,84.3816141111,136.86,90.3224,7.01445,90.5943621345,7.5924,2.2144500000000003,7.90875,82.73,4.8,82.8691311647,137.66,100.9624,10.14445,101.4707646545,7.5924,2.2144500000000003,7.90875,93.37,7.93,93.7061460097,136.79,97.1324,6.19445,97.3297197189,7.5924,2.2144500000000003,7.90875,89.54,3.98,89.6284106743,137.27
2021-12-01 08:00:00,96.00336,7.56473,96.3009359833,7.83336,2.28473,8.15975,88.17,5.28,88.3279531066,137.05,93.94336,5.78473,94.1212940267,7.83336,2.28473,8.15975,86.11,3.5,86.1811005964,136.59,105.57336,10.34473,106.0789695485,7.83336,2.28473,8.15975,97.74,8.06,98.0717655597,136.99,101.02336,4.75473,101.1351903299,7.83336,2.28473,8.15975,93.19,2.47,93.2227279155,136.2
2021-12-01 08:30:00,99.71576,10.51793,100.2689365849,8.25576,2.40793,8.59975,91.46,8.11,91.8188635303,136.75,97.64576,3.83793,97.7211550928,8.25576,2.40793,8.59975,89.39,1.43,89.4014373486,135.78,109.65576,13.55793,110.4907379243,8.25576,2.40793,8.59975,101.4,11.15,102.0111881119,136.69,104.99576,2.92793,105.0365764487,8.25576,2.40793,8.59975,96.74,0.52,96.7413975504,135.4
2021-12-01 09:00:00,100.30184,12.54387,101.0831725955,9.68184,2.8238700000000003,10.08525,90.62,9.72,91.1397981126,136.75,98.27184,5.22387,98.4105855829,9.68184,2.8238700000000003,10.08525,88.59,2.4,88.6225033499,135.78,110.17184,15.75387,111.2924918805,9.68184,2.8238700000000003,10.08525,100.49,12.93,101.3184336634,136.69,105.56184,4.11387,105.6419707813,9.68184,2.8238700000000003,10.08525,95.88,1.29,95.8886776424,135.4
2021-12-01 09:30:00,98.89496,8.56353,99.265034929,13.07496,3.81353,13.61975,85.82,4.75,85.9513519382,136.4,97.95496,13.43353,98.8718054698,13.07496,3.81353,13.61975,84.88,9.62,85.4234089697,135.71,108.19496,11.27353,108.7807053115,13.07496,3.81353,13.61975,95.12,7.46,95.4120851884,136.33,105.14496,6.01353,105.3167847803,13.07496,3.81353,13.61975,92.07,2.2,92.0962805981,135.35
2021-12-01 10:00:00,99.03568,5.37874,99.1816351804,12.47568,3.6387400000000003,12.9955,86.56,1.74,86.577486681,136.28,99.03568,19.21874,100.8832289345,12.47568,3.6387400000000003,12.9955,86.56,15.58,87.9509522404,136.29,108.39568,7.77874,108.6744323134,12.47568,3.6387400000000003,12.9955,95.92,4.14,96.0093016327,136.22,106.53568,6.18874,106.7152829535,12.47568,3.6387400000000003,12.9955,94.06,2.55,94.0945593539,135.91
2021-12-01 10:30:00,98.07768,5.83724,98.2512324859,14.76768,4.30724,15.383,83.31,1.53,83.3240481494,137.01,98.11768000000001,19.32724,100.0031066247,14.76768,4.30724,15.383,83.35,15.02,84.6925197405,137.74,107.08768,8.25724,107.4055548852,14.76768,4.30724,15.383,92.32,3.95,92.4044636368,136.95,105.32768,7.77724,105.6144196414,14.76768,4.30724,15.383,90.56,3.47,90.6264558504,137.35
2021-12-01 11:00:00,97.48984,4.67787,97.6020049536,12.12984,3.53787,12.63525,85.36,1.1400000000000001,85.3676121254,138.05,97.45984,18.93787,99.2827443867,12.12984,3.53787,12.63525,85.33,15.4,86.7085284156,138.84,106.72984,7.02787,106.9609728039,12.12984,3.53787,12.63525,94.6,3.49,94.66435496,137.98,104.86984,6.28787,105.0581774578,12.12984,3.53787,12.63525,92.74,2.75,92.7807636313,138.43
2021-12-01 11:30:00,97.454,5.662,97.618340285,13.104,3.822,13.65,84.35,1.8399999999999999,84.3700663743,137.19,97.474,19.472,99.39989668,13.104,3.822,13.65,84.37,15.65,85.8092034691,137.88,106.584,8.092,106.890736362,13.104,3.822,13.65,93.48,4.27,93.5774721821,137.13,104.784,6.372,104.9775644602,13.104,3.822,13.65,91.68,2.55,91.7154561674,137.46
2021-12-01 12:00:00,98.51272,5.57746,98.6704822216,11.68272,3.40746,12.1695,86.83,2.17,86.8571113957,137.22,98.53272,19.35746,100.4161748338,11.68272,3.40746,12.1695,86.85,15.95,88.3024631593,137.97,107.91272,8.02746,108.2108832412,11.68272,3.40746,12.1695,96.23,4.62,96.3408392116,137.16,106.05272,5.61746,106.2013901804,11.68272,3.40746,12.1695,94.37,2.21,94.3958738505,137.57
2021-12-01 12:30:00,100.306,4.41925,100.4033037632,10.146,2.95925,10.56875,90.16,1.46,90.1718204319,137.19,100.276,18.91925,102.0451576341,10.146,2.95925,10.56875,90.13,15.96,91.5321719397,137.97,110.076,6.76925,110.2839449855,10.146,2.95925,10.56875,99.93,3.81,100.0026049661,137.16,108.096,5.13925,108.2180997179,10.146,2.95925,10.56875,97.95,2.18,97.9742563126,137.53
2021-12-01 13:00:00,98.64864,3.3787700000000003,98.7064854027,10.65864,3.10877,11.10275,87.99,0.27,87.9904142506,137.22,98.61864,17.90877,100.2315329543,10.65864,3.10877,11.10275,87.96,14.8,89.1964214529,137.89,108.16864,5.61877,108.3144738978,10.65864,3.10877,11.10275,97.51,2.51,97.5422995423,137.16,106.23864,6.61877,106.4446182076,10.65864,3.10877,11.10275,95.58,3.51,95.6444274383,137.45
2021-12-01 13:30:00,98.65544,3.60492,98.7212808355,11.36544,3.31492,11.839,87.29,0.29,87.2904817262,137.53,98.68544,17.48492,100.222445068,11.36544,3.31492,11.839,87.32,14.17,88.4622591844,138.2,108.11544,5.87492,108.2749419367,11.36544,3.31492,11.839,96.75,2.56,96.7838628078,137.46,106.24544,7.56492,106.5144193778,11.36544,3.31492,11.839,94.88,4.25,94.9751383258,137.83
2021-12-01 14:00:00,100.7884,3.96745,100.8664574279,6.8484,1.9974500000000002,7.13375,93.94,1.97,93.9606539994,137.53,100.7884,17.74745,102.3390128742,6.8484,1.9974500000000002,7.13375,93.94,15.75,95.251173746,138.27,110.9684,6.36745,111.1509344003,6.8484,1.9974500000000002,7.13375,104.12,4.37,104.2116658537,137.46,108.9384,4.44745,109.0291465896,6.8484,1.9974500000000002,7.13375,102.09,2.45,102.1193938486,137.83
2021-12-01 14:30:00,100.13632,3.43226,100.1951245912,7.99632,2.3322599999999998,8.3295,92.14,1.1,92.1465658611,137.41,100.10632,17.31226,101.5922716069,7.99632,2.3322599999999998,8.3295,92.11,14.98,93.3201612729,138.16,110.12632,5.76226,110.2769694771,7.99632,2.3322599999999998,8.3295,102.13,3.43,102.1875814373,137.35,108.11632,5.73226,108.2681737864,7.99632,2.3322599999999998,8.3295,100.12,3.4,100.1777140885,137.78
2021-12-01 15:00:00,100.67888,3.49009,100.7393548037,10.38888,3.03009,10.82175,90.29,0.46,90.2911717722,137.76,100.66888,17.39009,102.1598680043,10.38888,3.03009,10.82175,90.28,14.36,91.4149221954,138.51,110.44888,5.66009,110.5938140768,10.38888,3.03009,10.82175,100.06,2.63,100.0945577941,137.7,108.49888,7.21009,108.738182618,10.38888,3.03009,10.82175,98.11,4.18,98.1990045774,138.11
2021-12-01 15:30:00,100.232,2.89725,100.2738643993,7.602,2.21725,7.91875,92.63,0.68,92.632495918,138.15,100.192,16.69725,101.573791017,7.602,2.21725,7.91875,92.59,14.48,93.7154122863,138.88,110.272,4.72725,110.3732797219,7.602,2.21725,7.91875,102.67,2.51,102.7006767261,138.08,108.222,6.33725,108.4073891465,7.602,2.21725,7.91875,100.62,4.12,100.704313711,138.5
2021-12-01 16:00:00,102.49992,3.17206,102.5489910465,9.22992,2.69206,9.6145,93.27,0.48,93.2712351157,138.46,102.41992,17.12206,103.8412487957,9.22992,2.69206,9.6145,93.19,14.43,94.3005885454,139.19,112.60992,5.17206,112.728631177,9.22992,2.69206,9.6145,103.38,2.48,103.4097422877,138.39,110.52992,6.83206,110.7408698677,9.22992,2.69206,9.6145,101.3,4.14,101.3845629275,138.79
2021-12-01 16:30:00,103.684,5.77575,103.8447453849,14.454,4.21575,15.05625,89.23,1.56,89.2436356274,138.35,103.604,16.77575,104.9533925324,14.454,4.21575,15.05625,89.15,12.56,90.0304176376,139.07,113.324,5.47575,113.4562154052,14.454,4.21575,15.05625,98.87,1.26,98.8780283986,138.28,111.354,10.41575,111.8400695818,14.454,4.21575,15.05625,96.9,6.2,97.0981462233,138.66
2021-12-01 17:00:00,102.38952,10.64986,102.9418929486,21.83952,6.36986,22.7495,80.55,4.28,80.6636281108,138.3,102.40952,15.62986,103.5953778421,21.83952,6.36986,22.7495,80.57,9.26,81.1003853258,139.03,111.05952,8.789860000000001,111.4068158662,21.83952,6.36986,22.7495,89.22,2.42,89.2528139612,138.22,109.38952,16.34986,110.604633754,21.83952,6.36986,22.7495,87.55,9.98,88.1169841744,138.6
2021-12-01 17:30:00,102.44784,11.69562,103.1132748382,24.80784,7.23562,25.8415,77.64,4.46,77.7679959881,138.7,101.82784,16.23562,103.1140356879,24.80784,7.23562,25.8415,77.02,9.0,77.5440545754,139.1,110.80784,11.46562,111.3994517377,24.80784,7.23562,25.8415,86.0,4.23,86.1039656462,138.63,108.39784,18.46562,109.9594054124,24.80784,7.23562,25.8415,83.59,11.23,84.3409805492,138.68
2021-12-01 18:00:00,102.0552,8.9861,102.4500553453,21.8952,6.3861,22.8075,80.16,2.6,80.2021545845,138.7,100.2352,17.8661,101.814993239,21.8952,6.3861,22.8075,78.34,11.48,79.1766758585,139.1,110.7252,11.5561,111.3266067131,21.8952,6.3861,22.8075,88.83,5.17,88.9803225438,138.63,106.6952,17.4561,108.1137416347,21.8952,6.3861,22.8075,84.8,11.07,85.5195001155,138.68
2021-12-01 18:30:00,99.1088,7.2234,99.3716848252,17.9088,5.2234,18.655,81.2,2.0,81.2246268074,138.52,97.2688,17.4634,98.8240344906,17.9088,5.2234,18.655,79.36,12.24,80.2983636197,138.03,107.8788,9.7234,108.3161114378,17.9088,5.2234,18.655,89.97,4.5,90.0824672175,138.45,103.8188,17.1334,105.2230803056,17.9088,5.2234,18.655,85.91,11.91,86.7316332142,137.6
2021-12-01 19:00:00,101.40936,7.21148,101.6654500772,12.51936,3.6514800000000003,13.041,88.89,3.56,88.9612595459,138.67,99.47936,14.32148,100.5049643321,12.51936,3.6514800000000003,13.041,86.96,10.67,87.6121595442,138.21,111.07936,9.84148,111.5144786411,12.51936,3.6514800000000003,13.041,98.56,6.19,98.7541882656,138.61,106.63936,13.83148,107.5326133794,12.51936,3.6514800000000003,13.041,94.12,10.18,94.668932602,137.78
2021-12-01 19:30:00,100.38096,6.59028,100.5970621887,9.36096,2.73028,9.751,91.02,3.86,91.1018111785,138.33,98.36096,12.88028,99.2007059703,9.36096,2.73028,9.751,89.0,10.15,89.5769082967,137.86,110.27096,9.23028,110.6565980328,9.36096,2.73028,9.751,100.91,6.5,101.1191282597,138.27,105.70096,12.35028,106.4200280069,9.36096,2.73028,9.751,96.34,9.62,96.819109684,137.44
2021-12-01 20:00:00,98.414,4.3245000000000005,98.5089675931,5.844,1.7045,6.0875,92.57,2.62,92.6070693846,137.8,96.304,9.3145,96.7533995591,5.844,1.7045,6.0875,90.46,7.61,90.7795334864,137.33,108.454,6.7845,108.6660000012,5.844,1.7045,6.0875,102.61,5.08,102.7356729671,137.75,103.734,8.6045,104.0902501498,5.844,1.7045,6.0875,97.89,6.9,98.132879811,136.91
2021-12-01 20:30:00,95.29632,4.22976,95.3901434908,5.89632,1.71976,6.142,89.4,2.51,89.4352285176,137.41,93.27632,11.56976,93.9911230872,5.89632,1.71976,6.142,87.38,9.85,87.9334231109,136.53,104.98632,6.70976,105.2005145729,5.89632,1.71976,6.142,99.09,4.99,99.2155643032,137.36,100.47632,11.01976,101.0788107924,5.89632,1.71976,6.142,94.58,9.3,95.0361320762,136.14
2021-12-01 21:00:00,92.01152,2.7021100000000002,92.0511879943,6.04152,1.76211,6.2932500000000005,85.97,0.9400000000000001,85.9751388484,137.8,89.97152,12.25211,90.8019196414,6.04152,1.76211,6.2932500000000005,83.93,10.49,84.58300656750001,137.14,101.31152,4.93211,101.4315029651,6.04152,1.76211,6.2932500000000005,95.27,3.17,95.322724468,137.75,96.90152,11.76211,97.6127645852,6.04152,1.76211,6.2932500000000005,90.86,10.0,91.4086407294,136.77
2021-12-01 21:30:00,88.01696,3.02078,88.0687819801,6.75696,1.97078,7.0385,81.26,1.05,81.2667834973,138.47,86.10696,13.63078,87.1791645053,6.75696,1.97078,7.0385,79.35,11.66,80.2021078277,137.68,96.81696,3.43078,96.8777270328,6.75696,1.97078,7.0385,90.06,1.46,90.0718335552,138.41,92.69696,13.23078,93.636424177,6.75696,1.97078,7.0385,85.94,11.26,86.6745129782,137.3
2021-12-01 22:00:00,82.1532,4.3225999999999996,82.2668410783,6.7632,1.9726,7.045,75.39,2.35,75.4266173178,139.18,81.1532,10.8826,81.8796241625,6.7632,1.9726,7.045,74.39,8.91,74.9216937876,138.29,90.3032,12.4226,91.1536555548,6.7632,1.9726,7.045,83.54,10.45,84.191057126,139.12,87.3232,10.2926,87.9276911615,6.7632,1.9726,7.045,80.56,8.32,80.9884930098,137.92
2021-12-01 22:30:00,75.20656,3.32483,75.2800183419,6.49656,1.8948300000000002,6.76725,68.71,1.43,68.7248790468,138.89,75.31656,9.23483,75.8806055284,6.49656,1.8948300000000002,6.76725,68.82,7.34,69.21031715,138.52,82.63656,23.64483,85.9527721156,6.49656,1.8948300000000002,6.76725,76.14,21.75,79.1856180124,138.83,81.04656,8.53483,81.4947127792,6.49656,1.8948300000000002,6.76725,74.55,6.64,74.8451207495,138.18
2021-12-01 23:00:00,71.8944,2.9342,71.954251306,5.5344,1.6142,5.765,66.36,1.32,66.3731270922,136.91,72.0044,10.1842,72.7210529971,5.5344,1.6142,5.765,66.47,8.57,67.0201894954,137.66,79.0444,23.4042,82.4364831188,5.5344,1.6142,5.765,73.51,21.79,76.6715344831,136.86,77.5444,9.5942,78.1356681996,5.5344,1.6142,5.765,72.01,7.98,72.4508143502,137.29
2021-12-01 23:30:00,69.03952,3.17361,69.112423791,5.18952,1.51361,5.40575,63.85,1.6600000000000001,63.8715750549,136.84,69.15952,10.24361,69.9140240042,5.18952,1.51361,5.40575,63.97,8.73,64.5629444806,137.72,75.91952,23.47361,79.4656144723,5.18952,1.51361,5.40575,70.73,21.96,74.0606136891,137.5,74.47952,9.67361,75.1051105442,5.18952,1.51361,5.40575,69.29,8.16,69.7688304331,138.08
2021-12-02 00:00:00,66.6948,3.0064,66.7625253267,4.2048,1.2264,4.38,62.49,1.78,62.515346116,136.84,66.8048,10.0564,67.5574754117,4.2048,1.2264,4.38,62.6,8.83,63.2196875981,137.72,73.4048,23.3564,77.0310721982,4.2048,1.2264,4.38,69.2,22.13,72.6524390506,136.79,72.0248,9.5064,72.6494559925,4.2048,1.2264,4.38,67.82,8.28,68.3235742625,137.35
2021-12-02 00:30:00,64.48808,3.91444,64.6067744327,5.15808,1.50444,5.373,59.33,2.41,59.3789272385,137.06,64.55808,11.55444,65.5839216348,5.15808,1.50444,5.373,59.4,10.05,60.2441905913,138.0,70.84808,24.32444,74.9074683927,5.15808,1.50444,5.373,65.69,22.82,69.5408405184,137.01,69.53808,11.10444,70.4191249434,5.15808,1.50444,5.373,64.38,9.6,65.0918151537,137.63
2021-12-02 01:00:00,64.87952,4.12861,65.0107493878,5.06952,1.47861,5.28075,59.81,2.65,59.8686779543,137.06,64.95952,11.55861,65.9798507407,5.06952,1.47861,5.28075,59.89,10.08,60.7323513459,138.0,71.27952,24.65861,75.4242468876,5.06952,1.47861,5.28075,66.21,23.18,70.1503848885,137.01,69.95952,11.11861,70.8375460258,5.06952,1.47861,5.28075,64.89,9.64,65.6021470685,137.63
2021-12-02 01:30:00,65.0204,3.9122,65.1379898753,4.4304,1.2922,4.615,60.59,2.62,60.6466198563,137.35,65.1604,11.2322,66.1214038342,4.4304,1.2922,4.615,60.73,9.94,61.5380898306,138.28,71.5004,24.6422,75.6276749676,4.4304,1.2922,4.615,67.07,23.35,71.0183595981,137.3,70.2504,10.7522,71.0684775762,4.4304,1.2922,4.615,65.82,9.46,66.4963457643,137.9
2021-12-02 02:00:00,64.28016,3.9346300000000003,64.4004680329,4.6101600000000005,1.34463,4.80225,59.67,2.59,59.7261835379,138.06,64.43016,11.07463,65.3750177611,4.6101600000000005,1.34463,4.80225,59.82,9.73,60.606149028,138.97,70.66016,24.78463,74.8808125988,4.6101600000000005,1.34463,4.80225,66.05,23.44,70.0859194132,138.01,69.43016,10.58463,70.2323394873,4.6101600000000005,1.34463,4.80225,64.82,9.24,65.4752625042,138.58
2021-12-02 02:30:00,62.56712,6.00791,62.8549082225,4.82712,1.40791,5.02825,57.74,4.6,57.9229453671,138.43,62.38712,10.14791,63.2070630489,4.82712,1.40791,5.02825,57.56,8.74,58.2197664028,139.31,68.72712,24.95791,73.1184948906,4.82712,1.40791,5.02825,63.9,23.55,68.1014867679,138.37,66.91712,14.90791,68.5576161317,4.82712,1.40791,5.02825,62.09,13.5,63.5406806699,138.94
2021-12-02 03:00:00,62.5276,5.4543,62.7650392356,5.1576,1.5043,5.3725,57.37,3.95,57.505820575,138.79,61.5176,9.4843,62.2444138558,5.1576,1.5043,5.3725,56.36,7.98,56.9221398052,139.05,68.6876,17.7243,70.9375584881,5.1576,1.5043,5.3725,63.53,16.22,65.5678983955,138.74,65.0076,30.7043,71.8939642547,5.1576,1.5043,5.3725,59.85,29.2,66.5932616711,138.7
2021-12-02 03:30:00,62.58816,5.19738,62.8035869282,4.68816,1.36738,4.8835,57.9,3.83,58.026536171,138.6,61.56816,9.57738,62.3086232672,4.68816,1.36738,4.8835,56.88,8.21,57.4694571055,137.81,68.80816,17.70738,71.0500822593,4.68816,1.36738,4.8835,64.12,16.34,66.1692526783,138.48,65.09816,30.81738,72.0241719525,4.68816,1.36738,4.8835,60.41,29.45,67.2061797754,137.33
2021-12-02 04:00:00,62.6964,6.03895,62.9865659491,5.5164,1.60895,5.74625,57.18,4.43,57.3513495918,138.6,61.6464,10.11895,62.471367698,5.5164,1.60895,5.74625,56.13,8.51,56.7714452872,137.81,68.8364,17.39895,71.0012212998,5.5164,1.60895,5.74625,63.32,15.79,65.2590721663,138.56,65.1264,31.51895,72.3525547998,5.5164,1.60895,5.74625,59.61,29.91,66.6930296208,137.45
2021-12-02 04:30:00,62.52248,6.17239,62.8264188353,6.76248,1.97239,7.04425,55.76,4.2,55.9179541829,138.95,61.47248,10.64239,62.3869077793,6.76248,1.97239,7.04425,54.71,8.67,55.3927161277,138.24,68.49248,17.92239,70.7985302098,6.76248,1.97239,7.04425,61.73,15.95,63.7573164429,138.9,64.87248,31.99239,72.3322312615,6.76248,1.97239,7.04425,58.11,30.02,65.4062114787,137.85
2021-12-02 05:00:00,62.20432,6.34626,62.5272136166,7.56432,2.20626,7.8795,54.64,4.14,54.7966166839,138.77,61.19432,10.73626,62.1289954776,7.56432,2.20626,7.8795,53.63,8.53,54.304123232,138.06,68.05432,18.18626,70.4423915228,7.56432,2.20626,7.8795,60.49,15.98,62.5651700229,138.73,64.50432,32.03626,72.0217276483,7.56432,2.20626,7.8795,56.94,29.83,64.280576382,137.69
2021-12-02 05:30:00,63.9252,6.2036,64.2255077676,6.8352,1.9936,7.12,57.09,4.21,57.2450189973,138.5,62.9352,9.4436,63.639775141,6.8352,1.9936,7.12,56.1,7.45,56.5925127557,137.77,70.0452,17.8036,72.2723890293,6.8352,1.9936,7.12,63.21,15.81,65.1571960723,138.46,66.4152,30.523600000000002,73.0935629724,6.8352,1.9936,7.12,59.58,28.53,66.0585899032,137.39
2021-12-02 06:00:00,66.98592,7.08631,67.3597006203,6.05592,1.76631,6.30825,60.93,5.32,61.1618124323,138.13,65.97592,8.07631,66.4684045473,6.05592,1.76631,6.30825,59.92,6.31,60.2513277862,137.3,73.55592,16.38631,75.3590374306,6.05592,1.76631,6.30825,67.5,14.62,69.0651460579,138.09,69.68592,29.11631,75.5240819492,6.05592,1.76631,6.30825,63.63,27.35,69.2589301101,136.92
2021-12-02 06:30:00,76.3984,9.9362,77.0418301509,6.6384,1.9362,6.915,69.76,8.0,70.2172172619,138.23,75.33840000000001,3.9662,75.4427283242,6.6384,1.9362,6.915,68.7,2.03,68.7299854503,137.39,84.0084,13.1662,85.0338761494,6.6384,1.9362,6.915,77.37,11.23,78.1807508278,138.19,79.5784,24.1062,83.1494475327,6.6384,1.9362,6.915,72.94,22.17,76.2348509541,137.02
2021-12-02 07:00:00,84.86688,8.79659,85.3215524739,6.77688,1.97659,7.05925,78.09,6.82,78.3872470495,136.7,84.92688,7.79659,85.2840064852,6.77688,1.97659,7.05925,78.15,5.82,78.3664143623,135.71,93.40688,14.44659,94.5174544408,6.77688,1.97659,7.05925,86.63,12.47,87.522898718,136.67,90.26688,15.27659,91.5504441658,6.77688,1.97659,7.05925,83.49,13.3,84.5427116906,135.37
2021-12-02 07:30:00,91.97792,6.58106,92.2130582849,6.51792,1.9010600000000002,6.7895,85.46,4.68,85.588048231,135.92,92.65792,13.10106,93.5795272047,6.51792,1.9010600000000002,6.7895,86.14,11.2,86.8650654751,136.94,101.32792,14.17106,102.3140572602,6.51792,1.9010600000000002,6.7895,94.81,12.27,95.6006746838,135.89,99.02792,9.46106,99.4788449664,6.51792,1.9010600000000002,6.7895,92.51,7.5600000000000005,92.8183909578,136.2
2021-12-02 08:00:00,98.82256,6.9215800000000005,99.064658858,9.50256,2.77158,9.8985,89.32,4.15,89.4163570047,135.92,97.76256,10.56158,98.3314044944,9.50256,2.77158,9.8985,88.26,7.79,88.6031133764,136.94,108.50256,9.56158,108.923043194,9.50256,2.77158,9.8985,99.0,6.79,99.2325758005,135.89,104.31256,13.96158,105.2427474454,9.50256,2.77158,9.8985,94.81,11.19,95.4680690074,136.6
2021-12-02 08:30:00,100.94856,7.77958,101.2478821065,14.63856,4.26958,15.2485,86.31,3.51,86.3813417354,137.24,99.93856,12.23958,100.6852675095,14.63856,4.26958,15.2485,85.3,7.97,85.6715291097,136.94,110.30856,10.35958,110.7939497764,14.63856,4.26958,15.2485,95.67,6.09,95.8636375275,137.21,106.24856,15.26958,107.3401908674,14.63856,4.26958,15.2485,91.61,11.0,92.2680448476,136.6
2021-12-02 09:00:00,102.69824,8.49282,103.0488063524,16.15824,4.71282,16.8315,86.54,3.7800000000000002,86.6225143944,137.28,101.64824,13.58282,102.5517317955,16.15824,4.71282,16.8315,85.49,8.87,85.9489208775,136.88,112.06824,11.10282,112.6168860724,16.15824,4.71282,16.8315,95.91,6.39,96.1226310501,137.25,107.97824,14.69282,108.9732961466,16.15824,4.71282,16.8315,91.82,9.98,92.3607752241,136.56
2021-12-02 09:30:00,102.24856,9.22208,102.663600081,18.41856,5.37208,19.186,83.83,3.85,83.9183615188,136.86,101.19856,14.12208,102.179164655,18.41856,5.37208,19.186,82.78,8.75,83.2411610923,136.42,111.32856,11.85208,111.957670894,18.41856,5.37208,19.186,92.91,6.48,93.1356993854,137.25,107.31856,15.41208,108.4195809363,18.41856,5.37208,19.186,88.9,10.04,89.4651418151,136.51
2021-12-02 10:00:00,98.14608,8.82844,98.5423481159,21.76608,6.34844,22.673000000000002,76.38,2.48,76.4202512427,136.86,97.16608,14.37844,98.2241652517,21.76608,6.34844,22.673000000000002,75.4,8.03,75.8263865683,136.42,106.39608,11.37844,107.002779105,21.76608,6.34844,22.673000000000002,84.63,5.03,84.779347721,136.83,102.72608,17.47844,104.2024154087,21.76608,6.34844,22.673000000000002,80.96,11.13,81.7214690274,136.09
2021-12-02 10:30:00,95.76768,8.49974,96.144131972,21.18768,6.17974,22.0705,74.58,2.32,74.6160760158,138.12,94.76768,14.97974,95.9442847858,21.18768,6.17974,22.0705,73.58,8.8,74.1043615451,137.61,103.81768,11.05974,104.4051173528,21.18768,6.17974,22.0705,82.63,4.88,82.7739771909,138.09,100.17768,16.39974,101.5111769326,21.18768,6.17974,22.0705,78.99,10.22,79.6484055082,137.29
2021-12-02 11:00:00,96.25424,9.19332,96.6922739964,23.63424,6.89332,24.619,72.62,2.3,72.6564133439,137.83,95.27424,15.38332,96.5081724094,23.63424,6.89332,24.619,71.64,8.49,72.1413175649,137.22,104.11424,11.74332,104.7744269152,23.63424,6.89332,24.619,80.48,4.85,80.6260063503,137.8,100.53424,17.44332,102.036281905,23.63424,6.89332,24.619,76.9,10.55,77.6203098422,136.9
2021-12-02 11:30:00,97.47528,9.95904,97.9827162759,23.10528,6.73904,24.068,74.37,3.22,74.4396755769,137.7,96.49528,16.12904,97.8339664616,23.10528,6.73904,24.068,73.39,9.39,73.988270692,137.12,105.51528,12.60904,106.265997399,23.10528,6.73904,24.068,82.41,5.87,82.6187932616,137.67,101.88528,16.28904,103.1791796091,23.10528,6.73904,24.068,78.78,9.55,79.3567319136,136.79
2021-12-02 12:00:00,95.89552,9.78411,96.3933585086,23.46552,6.84411,24.44325,72.43,2.94,72.489644088,137.7,94.91552,15.99411,96.2536622242,23.46552,6.84411,24.44325,71.45,9.15,72.0334991514,137.12,103.72552,12.41411,104.4657533662,23.46552,6.84411,24.44325,80.26,5.57,80.4530453122,137.67,100.15552,16.74411,101.5455238116,23.46552,6.84411,24.44325,76.69,9.9,77.3263609644,136.79
2021-12-02 12:30:00,93.48464,8.40552,93.8617636868,22.78464,6.64552,23.734,70.7,1.76,70.7219032549,137.86,92.60464,14.72552,93.7681197892,22.78464,6.64552,23.734,69.82,8.08,70.2859786871,137.29,101.11464,10.94552,101.7053333429,22.78464,6.64552,23.734,78.33,4.3,78.4479375127,137.84,97.71464,17.80552,99.3236498161,22.78464,6.64552,23.734,74.93,11.16,75.7565211714,136.94
2021-12-02 13:00:00,93.26272,8.38621,93.6390060817,23.95272,6.98621,24.95075,69.31,1.4,69.3241379319,138.46,92.38272,14.64621,93.5365084978,23.95272,6.98621,24.95075,68.43,7.66,68.8573924862,137.87,100.75272,10.86621,101.3369878532,23.95272,6.98621,24.95075,76.8,3.88,76.897947957,138.42,97.39272,18.54621,99.1428455027,23.95272,6.98621,24.95075,73.44,11.56,74.3442479281,137.53
2021-12-02 13:30:00,96.37656,8.51733,96.7521897828,22.27656,6.49733,23.20475,74.1,2.02,74.1275279501,138.19,95.51656,13.68733,96.4922599837,22.27656,6.49733,23.20475,73.24,7.19,73.5920763398,137.6,104.39656,11.06733,104.9815580622,22.27656,6.49733,23.20475,82.12,4.57,82.2470625615,138.15,100.88656,18.61733,102.589974973,22.27656,6.49733,23.20475,78.61,12.12,79.538836426,137.29
2021-12-02 14:00:00,96.43896,8.12053,96.7802459873,20.77896,6.06053,21.64475,75.66,2.06,75.6880386851,138.39,95.49896,13.11053,96.3946956941,20.77896,6.06053,21.64475,74.72,7.05,75.0518547406,137.92,104.60896,10.64053,105.148729859,20.77896,6.06053,21.64475,83.83,4.58,83.9550195045,138.35,101.00896,18.28053,102.6498308687,20.77896,6.06053,21.64475,80.23,12.22,81.1552912631,137.59
2021-12-02 14:30:00,93.61408,7.93869,93.9500866054,23.10408,6.73869,24.06675,70.51,1.2,70.5202105782,138.18,92.72408,11.75869,93.4666881962,23.10408,6.73869,24.06675,69.62,5.02,69.8007507123,137.73,101.21408,10.41869,101.7489021639,23.10408,6.73869,24.06675,78.11,3.68,78.1966399534,138.13,97.83408,21.30869,100.1277557871,23.10408,6.73869,24.06675,74.73,14.57,76.1370987102,137.39
2021-12-02 15:00:00,95.52168,7.75924,95.8363039531,22.11168,6.44924,23.033,73.41,1.31,73.4216875317,138.51,94.62168,10.31924,95.1827139779,22.11168,6.44924,23.033,72.51,3.87,72.6132012791,138.2,103.45168,10.21924,103.9551968927,22.11168,6.44924,23.033,81.34,3.77,81.4273203538,138.46,99.94168,22.21924,102.3818051579,22.11168,6.44924,23.033,77.83,15.77,79.4115973898,137.84
2021-12-02 15:30:00,96.9648,7.46515,97.2517398485,20.7948,6.06515,21.66125,76.17,1.4,76.1828648713,138.26,96.0348,10.02515,96.5566488832,20.7948,6.06515,21.66125,75.24,3.96,75.3441384581,138.09,105.1948,9.92515,105.6619825177,20.7948,6.06515,21.66125,84.4,3.86,84.4882216643,138.21,101.5548,21.78515,103.8651537502,20.7948,6.06515,21.66125,80.76,15.72,82.2757315373,137.7
2021-12-02 16:00:00,103.24744,8.50342,103.5970174197,15.57744,4.54342,16.2265,87.67,3.96,87.759389811,138.48,102.24744,11.51342,102.8936238387,15.57744,4.54342,16.2265,86.67,6.97,86.9498119607,138.31,112.76744,11.15342,113.3176698571,15.57744,4.54342,16.2265,97.19,6.61,97.4145173986,138.44,108.62744,16.75342,109.9117728119,15.57744,4.54342,16.2265,93.05,12.21,93.8476776484,137.92
2021-12-02 16:30:00,104.77896,6.17303,104.9606438531,14.95896,4.36303,15.58225,89.82,1.81,89.8382351786,137.47,103.63896,13.05303,104.4577216967,14.95896,4.36303,15.58225,88.68,8.69,89.1047613767,136.77,114.52896,8.44303,114.8397467529,14.95896,4.36303,15.58225,99.57,4.08,99.6535563841,137.59,110.21896,14.52303,111.1716580063,14.95896,4.36303,15.58225,95.26,10.16,95.8002776614,137.04
2021-12-02 17:00:00,104.34096,6.76278,104.5598925356,20.58096,6.00278,21.4385,83.76,0.76,83.7634478756,137.47,103.27096,11.272780000000001,103.8843912638,20.58096,6.00278,21.4385,82.69,5.27,82.8577636676,136.77,113.38096,7.43278,113.6243297408,20.58096,6.00278,21.4385,92.8,1.43,92.8110171262,137.43,109.38096,20.14278,111.2201690192,20.58096,6.00278,21.4385,88.8,14.14,89.9187388702,136.44
2021-12-02 17:30:00,103.90472,7.03596,104.1426693119,20.21472,5.8959600000000005,21.057,83.69,1.1400000000000001,83.6977640084,138.51,102.87472,8.38596,103.2159500281,20.21472,5.8959600000000005,21.057,82.66,2.49,82.6974951253,137.94,112.95472,8.295960000000001,113.2589586858,20.21472,5.8959600000000005,21.057,92.74,2.4,92.7710493635,138.47,108.99472,23.28596,111.4544073646,20.21472,5.8959600000000005,21.057,88.78,17.39,90.4671238628,137.61
2021-12-02 18:00:00,102.12216,8.46188,102.4721375604,21.57216,6.29188,22.471,80.55,2.17,80.5792243696,138.82,101.16216,7.69188,101.454165187,21.57216,6.29188,22.471,79.59,1.4,79.6023121523,138.67,110.83216,7.10188,111.0594633059,21.57216,6.29188,22.471,89.26,0.81,89.2636751428,138.78,107.04216,25.04188,109.9323417898,21.57216,6.29188,22.471,85.47,18.75,87.5024765364,138.3
2021-12-02 18:30:00,104.992,4.871,105.1049318776,13.272,3.871,13.825,91.72,1.0,91.7254512118,139.7,103.912,9.051,104.3054377537,13.272,3.871,13.825,90.64,5.18,90.787895669,139.41,114.932,5.231,115.0509799393,13.272,3.871,13.825,101.66,1.3599999999999999,101.669096583,139.65,110.612,18.331,112.1206497707,13.272,3.871,13.825,97.34,14.46,98.4081663278,139.07
2021-12-02 19:00:00,104.97208,5.11894,105.0968178693,13.16208,3.83894,13.7105,91.81,1.28,91.8189223417,139.26,103.85208,8.56894,104.204996296,13.16208,3.83894,13.7105,90.69,4.73,90.8132644496,138.69,114.92208,5.87894,115.0723529222,13.16208,3.83894,13.7105,101.76,2.04,101.7804460592,139.22,110.58208,18.54894,112.1269797696,13.16208,3.83894,13.7105,97.42,14.71,98.524314258,138.36
2021-12-02 19:30:00,96.62336,8.69473,97.0137723597,20.79336,6.06473,21.65975,75.83,2.63,75.8755942316,138.33,95.63336,6.93473,95.8844618542,20.79336,6.06473,21.65975,74.84,0.87,74.845056617,137.88,104.79336,7.06473,105.0312273091,20.79336,6.06473,21.65975,84.0,1.0,84.0059521701,138.29,101.18336,26.66473,104.6378524572,20.79336,6.06473,21.65975,80.39,20.6,82.987421336,137.54
2021-12-02 20:00:00,97.6772,5.1921,97.8150975169,13.2072,3.8521,13.7575,84.47,1.34,84.4806279569,138.61,96.6572,5.6921,96.8246575736,13.2072,3.8521,13.7575,83.45,1.8399999999999999,83.4702827358,138.5,106.8272,5.2221,106.9547614099,13.2072,3.8521,13.7575,93.62,1.37,93.6300234967,138.57,102.8072,21.7621,105.0852481001,13.2072,3.8521,13.7575,89.6,17.91,91.3724690484,138.12
2021-12-02 20:30:00,96.2828,2.0754,96.3051652872,5.5728,1.6254,5.805,90.71,0.45,90.7111161876,138.2,95.1828,4.0854,95.2704356503,5.5728,1.6254,5.805,89.61,2.46,89.6437599613,137.97,106.1128,3.4354,106.1683959425,5.5728,1.6254,5.805,100.54,1.81,100.5562912005,138.16,101.8228,18.6954,103.5248790436,5.5728,1.6254,5.805,96.25,17.07,97.7519687781,137.59
2021-12-02 21:00:00,94.60576,2.27168,94.6330299378,5.04576,1.47168,5.256,89.56,0.8,89.5635729524,137.74,93.48576,3.40168,93.5476282414,5.04576,1.47168,5.256,88.44,1.9300000000000002,88.4610564034,137.54,104.29576,2.79168,104.3331156977,5.04576,1.47168,5.256,99.25,1.32,99.2587774456,137.71,100.08576,19.20168,101.9110586227,5.04576,1.47168,5.256,95.04,17.73,96.6796488409,137.17
2021-12-02 21:30:00,84.62952,10.59486,85.2901325702,10.43952,3.04486,10.8745,74.19,7.55,74.5731761426,138.04,84.05952,5.60486,84.2461711786,10.43952,3.04486,10.8745,73.62,2.56,73.6644961973,137.84,92.76952,9.56486,93.2613016629,10.43952,3.04486,10.8745,82.33,6.52,82.587767254,138.0,89.53952,22.95486,92.4351190806,10.43952,3.04486,10.8745,79.1,19.91,81.567261202,137.46
2021-12-02 22:00:00,77.40808,18.71694,79.6387763106,9.41808,2.74694,9.8105,67.99,15.97,69.8403966197,139.2,79.87808,9.73694,80.4693461204,9.41808,2.74694,9.8105,70.46,6.99,70.805873344,139.09,86.15808,18.59694,88.1422766137,9.41808,2.74694,9.8105,76.74,15.85,78.3597479577,139.16,85.05808,15.06694,86.382229968,9.41808,2.74694,9.8105,75.64,12.32,76.6367535847,138.74
2021-12-02 22:30:00,77.232,15.63475,78.7986499349,3.822,1.11475,3.98125,73.41,14.52,74.8322022929,135.47,79.802,8.70475,80.2753503671,3.822,1.11475,3.98125,75.98,7.59,76.3581593545,137.48,86.672,15.34475,88.0198667152,3.822,1.11475,3.98125,82.85,14.23,84.0631631572,135.45,85.432,12.71475,86.3729789434,3.822,1.11475,3.98125,81.61,11.6,82.430286303,137.11
2021-12-02 23:00:00,72.80064,16.28102,74.5989597558,4.22064,1.23102,4.3965,68.58,15.05,70.2119569589,135.47,75.23064,7.33102,75.5869899457,4.22064,1.23102,4.3965,71.01,6.1,71.2715237665,137.48,81.61064,16.01102,83.1663953929,4.22064,1.23102,4.3965,77.39,14.78,78.7887079473,135.45,80.49064,14.76102,81.8329447047,4.22064,1.23102,4.3965,76.27,13.53,77.4607887902,137.11
