Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-02 23:30:00,69.28464,18.31302,71.6639940378,4.12464,1.20302,4.2965,65.16,17.11,67.3689668913,136.36,71.56464,7.68302,71.9758743931,4.12464,1.20302,4.2965,67.44,6.48,67.7506014733,138.52,77.63464,18.25302,79.7515521294,4.12464,1.20302,4.2965,73.51,17.05,75.4613980788,136.33,76.55464,14.52302,77.9200296166,4.12464,1.20302,4.2965,72.43,13.32,73.6446012957,138.15
2021-12-03 00:00:00,64.03624,20.27807,67.1702326649,4.17624,1.21807,4.35025,59.86,19.06,62.8212002432,137.28,66.19624,7.33807,66.6017226614,4.17624,1.21807,4.35025,62.02,6.12,62.3212227094,139.2,71.69624,20.43807,74.5524348057,4.17624,1.21807,4.35025,67.52,19.22,70.2022706185,137.25,70.77624,14.97807,72.3437539077,4.17624,1.21807,4.35025,66.6,13.76,68.0065996797,138.84
2021-12-03 00:30:00,64.63128,17.37704,66.9265558176,5.68128,1.65704,5.918,58.95,15.72,61.0100065563,137.44,65.96128,10.97704,66.8684220421,5.68128,1.65704,5.918,60.28,9.32,60.9962359494,139.2,72.18128,17.10704,74.1807791817,5.68128,1.65704,5.918,66.5,15.45,68.2711688782,137.41,70.33128,15.56704,72.0334761122,5.68128,1.65704,5.918,64.65,13.91,66.1294987128,138.84
2021-12-03 01:00:00,65.50288,12.97459,66.7754990544,5.67288,1.65459,5.90925,59.83,11.32,60.8914714882,137.33,65.94288,14.61459,67.5429468084,5.67288,1.65459,5.90925,60.27,12.96,61.6476641893,138.43,73.19288,12.17459,74.1985062138,5.67288,1.65459,5.90925,67.52,10.52,68.3346237277,137.31,70.19288,14.19459,71.6137332358,5.67288,1.65459,5.90925,64.52,12.54,65.7273306928,138.09
2021-12-03 01:30:00,65.44752,12.58011,66.6456078205,6.13752,1.79011,6.39325,59.31,10.79,60.2834985713,137.11,65.90752,15.97011,67.8147889915,6.13752,1.79011,6.39325,59.77,14.18,61.4290265266,137.61,73.07752,11.70011,74.0082191609,6.13752,1.79011,6.39325,66.94,9.91,67.6695773594,137.09,70.12752,15.63011,71.8482386699,6.13752,1.79011,6.39325,63.99,13.84,65.4695784315,137.28
2021-12-03 02:00:00,63.75368,12.99899,65.0653936787,5.17368,1.50899,5.38925,58.58,11.49,59.6962017217,137.11,64.19368,15.23899,65.9776884118,5.17368,1.50899,5.38925,59.02,13.73,60.5959841904,137.61,71.28368,12.19899,72.3199722854,5.17368,1.50899,5.38925,66.11,10.69,66.9687106043,137.09,68.35368,14.86899,69.9522153556,5.17368,1.50899,5.38925,63.18,13.36,64.5771012047,137.28
2021-12-03 02:30:00,62.66872,13.61546,64.130719764,5.53872,1.6154600000000001,5.7695,57.13,12.0,58.3766811321,137.44,63.07872,15.20546,64.8855217337,5.53872,1.6154600000000001,5.7695,57.54,13.59,59.1230893983,137.8,70.00872,12.84546,71.1774312451,5.53872,1.6154600000000001,5.7695,64.47,11.23,65.4407655823,137.43,67.15872,14.82546,68.7756347572,5.53872,1.6154600000000001,5.7695,61.62,13.21,63.0200642653,137.45
2021-12-03 03:00:00,62.87872,13.78671,64.3724071436,6.46872,1.88671,6.73825,56.41,11.9,57.6515229634,137.76,63.29872,15.46671,65.1609320979,6.46872,1.88671,6.73825,56.83,13.58,58.4300034229,138.05,70.11872,13.04671,71.3221672151,6.46872,1.88671,6.73825,63.65,11.16,64.6209571269,137.75,67.31872,15.10671,68.9929181109,6.46872,1.88671,6.73825,60.85,13.22,62.269502166,137.68
2021-12-03 03:30:00,61.75168,14.45924,63.421917380400004,6.991680000000001,2.03924,7.283,54.76,12.42,56.1508147759,137.04,62.15168,15.66924,64.096461751,6.991680000000001,2.03924,7.283,55.16,13.63,56.8190329027,137.35,68.78168,13.74924,70.1424344046,6.991680000000001,2.03924,7.283,61.79,11.71,62.8898099854,137.03,66.06168,15.29924,67.8101195177,6.991680000000001,2.03924,7.283,59.07,13.26,60.5400074331,137.01
2021-12-03 04:00:00,61.41264,13.98702,62.9853084477,6.81264,1.9870200000000002,7.0965,54.6,12.0,55.9031305027,137.48,61.83264,16.37702,63.9646945858,6.81264,1.9870200000000002,7.0965,55.02,14.39,56.8706646699,137.74,68.42264,13.18702,69.6818137038,6.81264,1.9870200000000002,7.0965,61.61,11.2,62.6197420946,137.47,65.73264,16.05702,67.6654110506,6.81264,1.9870200000000002,7.0965,58.92,14.07,60.576656395,137.39
2021-12-03 04:30:00,61.77328,13.46304,63.2233467004,6.35328,1.85304,6.618,55.42,11.61,56.6230385974,138.05,62.20328,16.14304,64.2638761918,6.35328,1.85304,6.618,55.85,14.29,57.6491682507,138.46,68.90328,12.63304,70.0518072172,6.35328,1.85304,6.618,62.55,10.78,63.4721269535,138.03,66.15328,15.81304,68.0169735346,6.35328,1.85304,6.618,59.8,13.96,61.4078301196,138.1
2021-12-03 05:00:00,61.69736,13.07923,63.0684587441,7.19736,2.09923,7.49725,54.5,10.98,55.5950573343,138.05,62.14736,16.97923,64.425061943,7.19736,2.09923,7.49725,54.95,14.88,56.929051458800004,138.46,68.67736,12.12923,69.7402179303,7.19736,2.09923,7.49725,61.48,10.03,62.2927869019,138.03,66.03736,16.68923,68.1136059372,7.19736,2.09923,7.49725,58.84,14.59,60.6218912605,138.1
2021-12-03 05:30:00,63.94616,12.48888,65.1543053251,6.956160000000001,2.02888,7.246,56.99,10.46,57.9419683822,138.4,64.41616,15.46888,66.2474748017,6.956160000000001,2.02888,7.246,57.46,13.44,59.0108905203,138.95,71.29616,11.50888,72.2190885404,6.956160000000001,2.02888,7.246,64.34,9.48,65.0346523017,138.38,68.47616,15.07888,70.1167391598,6.956160000000001,2.02888,7.246,61.52,13.05,62.888893296,138.58
2021-12-03 06:00:00,66.10656,11.853580000000001,67.1608861902,6.28656,1.83358,6.5485,59.82,10.02,60.6533824284,137.79,66.58656,14.32358,68.109727034,6.28656,1.83358,6.5485,60.3,12.49,61.579948847,138.24,73.79656,10.87358,74.5933442731,6.28656,1.83358,6.5485,67.51,9.04,68.1125663883,137.78,70.82656,13.87358,72.1725558883,6.28656,1.83358,6.5485,64.54,12.04,65.6534325074,137.86
2021-12-03 06:30:00,73.35064,8.81602,73.8785394892,6.02064,1.75602,6.2715,67.33,7.06,67.6991321953,137.31,73.94064,10.76602,74.7203147093,6.02064,1.75602,6.2715,67.92,9.01,68.5150093045,137.71,82.05064,7.49602,82.3923409077,6.02064,1.75602,6.2715,76.03,5.74,76.2463671266,137.31,78.67064,10.08602,79.3145471994,6.02064,1.75602,6.2715,72.65,8.33,73.1259967453,137.34
2021-12-03 07:00:00,81.43528,5.98904,81.6552106653,5.58528,1.62904,5.818,75.85,4.36,75.9752071402,136.67,82.12528,7.29904,82.4489999939,5.58528,1.62904,5.818,76.54,5.67,76.7497263839,137.03,91.25528,4.38904,91.360767291,5.58528,1.62904,5.818,85.67,2.76,85.7144474403,136.67,87.41528,6.38904,87.6484512675,5.58528,1.62904,5.818,81.83,4.76,81.9683261998,136.65
2021-12-03 07:30:00,91.12688,7.4778400000000005,91.4331796975,6.02688,1.75784,6.2780000000000005,85.1,5.72,85.2920183839,135.73,90.28688,10.17784,90.8587317059,6.02688,1.75784,6.2780000000000005,84.26,8.42,84.6796551717,136.0,101.37688,8.37784,101.7224655698,6.02688,1.75784,6.2780000000000005,95.35,6.62,95.5795318047,135.72,96.12688,9.40784,96.5861507257,6.02688,1.75784,6.2780000000000005,90.1,7.65,90.4241809474,135.67
2021-12-03 08:00:00,97.26592,13.86381,98.24899196,9.23592,2.69381,9.62075,88.03,11.17,88.7358428145,136.14,94.23592,15.73381,95.5403652671,9.23592,2.69381,9.62075,85.0,13.04,85.9944277265,135.81,106.84592,17.25381,108.2300539599,9.23592,2.69381,9.62075,97.61,14.56,98.6899473097,136.13,100.12592,15.27381,101.2841997933,9.23592,2.69381,9.62075,90.89,12.58,91.7564629876,135.46
2021-12-03 08:30:00,99.1548,11.06015,99.76974131,9.1548,2.67015,9.53625,90.0,8.39,90.3902212631,137.15,96.7848,11.59015,97.4763001353,9.1548,2.67015,9.53625,87.63,8.92,88.082820686,135.59,108.9448,14.13015,109.8573192194,9.1548,2.67015,9.53625,99.79,11.46,100.4458844354,137.14,103.5548,11.82015,104.227215971,9.1548,2.67015,9.53625,94.4,9.15,94.8424087632,135.23
2021-12-03 09:00:00,101.25912,4.76141,101.3710037849,4.11912,1.20141,4.29075,97.14,3.56,97.2052117944,136.92,100.24912,4.78141,100.3630805743,4.11912,1.20141,4.29075,96.13,3.58,96.1966387147,135.89,111.80912000000001,7.29141,112.0466151874,4.11912,1.20141,4.29075,107.69,6.09,107.8620609853,136.91,109.30912,6.37141,109.4946509221,4.11912,1.20141,4.29075,105.19,5.17,105.3169739406,135.54
2021-12-03 09:30:00,103.46264,6.29202,103.6537861897,3.09264,0.90202,3.2215,100.37,5.39,100.514620827,135.79,102.45264,4.74202,102.5623234753,3.09264,0.90202,3.2215,99.36,3.84,99.4341752115,136.09,114.37264,8.98202,114.72479010160001,3.09264,0.90202,3.2215,111.28,8.08,111.572957297,135.78,111.81264,6.36202,111.9934898208,3.09264,0.90202,3.2215,108.72,5.46,108.8570163104,135.77
2021-12-03 10:00:00,104.21296,6.6837800000000005,104.4270747797,3.61296,1.05378,3.7635,100.6,5.63,100.7574161042,135.79,103.18296,5.10378,103.309108043,3.61296,1.05378,3.7635,99.57,4.05,99.652332637,136.09,115.15296,9.40378,115.5362941895,3.61296,1.05378,3.7635,111.54,8.35,111.8521081607,135.78,112.58296,6.76378,112.7859548093,3.61296,1.05378,3.7635,108.97,5.71,109.1194987159,135.77
2021-12-03 10:30:00,101.56248,6.18239,101.7504756247,6.28248,1.8323900000000002,6.54425,95.28,4.35,95.3792477429,136.56,100.57248,4.58239,100.6768197326,6.28248,1.8323900000000002,6.54425,94.29,2.75,94.3300938195,136.87,111.90248,8.80239,112.2481496501,6.28248,1.8323900000000002,6.54425,105.62,6.97,105.849729806,136.55,109.48248,6.11239,109.6529741433,6.28248,1.8323900000000002,6.54425,103.2,4.28,103.2887138075,136.56
2021-12-03 11:00:00,100.01544,6.17367,100.2058004292,10.43544,3.04367,10.87025,89.58,3.13,89.6346657271,136.56,99.06544,4.60367,99.172350884,10.43544,3.04367,10.87025,88.63,1.56,88.6437279225,136.87,109.70544,8.70367,110.0501587326,10.43544,3.04367,10.87025,99.27,5.66,99.4312249749,136.55,107.44544,6.05367,107.6158422225,10.43544,3.04367,10.87025,97.01,3.01,97.0566854987,136.56
2021-12-03 11:30:00,100.29592,5.44381,100.443549499,13.31592,3.88381,13.87075,86.98,1.56,86.993988298,137.15,99.41592,4.73381,99.5285592509,13.31592,3.88381,13.87075,86.1,0.85,86.1041956004,137.47,109.71592,7.83381,109.9952348084,13.31592,3.88381,13.87075,96.4,3.95,96.4808918906,137.14,107.54592,6.03381,107.7150489568,13.31592,3.88381,13.87075,94.23,2.15,94.2545245598,137.14
2021-12-03 12:00:00,101.67984,5.34662,101.820313336,10.95984,3.1966200000000002,11.4165,90.72,2.15,90.7454731653,137.63,100.73984,4.73662,100.8511325283,10.95984,3.1966200000000002,11.4165,89.78,1.54,89.79320687,137.84,111.50984,7.78662,111.7813753174,10.95984,3.1966200000000002,11.4165,100.55,4.59,100.6547097755,137.6,109.20984,6.15662,109.3832396789,10.95984,3.1966200000000002,11.4165,98.25,2.96,98.2945781821,137.53
2021-12-03 12:30:00,99.75184,5.26637,99.8907615166,12.98184,3.78637,13.52275,86.77,1.48,86.782620956,137.27,98.78184,4.96637,98.9066061735,12.98184,3.78637,13.52275,85.8,1.18,85.8081138355,137.46,109.12184,6.64637,109.3240604769,12.98184,3.78637,13.52275,96.14,2.86,96.1825306384,137.24,106.93184,5.50637,107.0735192116,12.98184,3.78637,13.52275,93.95,1.72,93.9657432259,137.13
2021-12-03 13:00:00,95.52744,6.7521700000000004,95.7657746414,18.48744,5.39217,19.25775,77.04,1.3599999999999999,77.0520032186,137.89,94.70744,8.21217,95.0628156929,18.48744,5.39217,19.25775,76.22,2.8200000000000003,76.2721495698,138.07,103.82744,6.20217,104.0125194852,18.48744,5.39217,19.25775,85.34,0.81,85.3438439491,137.86,101.90744,7.21217,102.1623302566,18.48744,5.39217,19.25775,83.42,1.82,83.4398513901,137.73
2021-12-03 13:30:00,100.22776,4.03643,100.3090057859,10.78776,3.14643,11.23725,89.44,0.89,89.4444279986,138.81,99.28776,3.73643,99.3580404143,10.78776,3.14643,11.23725,88.5,0.59,88.5019666448,139.08,109.91776,6.3964300000000005,110.1037160143,10.78776,3.14643,11.23725,99.13,3.25,99.1832616927,138.76,107.65776,3.77643,107.7239746378,10.78776,3.14643,11.23725,96.87,0.63,96.8720486002,138.71
2021-12-03 14:00:00,94.96696,9.78078,95.4692995106,16.35696,4.77078,17.0385,78.61,5.01,78.7694877475,138.81,94.56696,8.90078,94.9849135824,16.35696,4.77078,17.0385,78.21,4.13,78.3189696051,139.08,103.47696,12.43078,104.2209457943,16.35696,4.77078,17.0385,87.12,7.66,87.4561032747,138.76,100.51696,13.25078,101.38659881,16.35696,4.77078,17.0385,84.16,8.48,84.5861454377,138.71
2021-12-03 14:30:00,89.48648,12.56564,90.3644034529,18.39648,5.36564,19.163,71.09,7.2,71.4536780019,137.51,89.55648,10.86564,90.2132209967,18.39648,5.36564,19.163,71.16,5.5,71.3722326959,137.8,97.23648,17.72564,98.8389162031,18.39648,5.36564,19.163,78.84,12.36,79.8029773881,138.19,93.82648,19.64564,95.8611470837,18.39648,5.36564,19.163,75.43,14.28,76.7698072161,138.14
2021-12-03 15:00:00,89.47792,11.99231,90.2779799656,18.00792,5.25231,18.75825,71.47,6.74,71.7871053881,137.51,89.54792,10.32231,90.1408900559,18.00792,5.25231,18.75825,71.54,5.07,71.7194290273,137.8,97.24792,18.32231,98.9589055521,18.00792,5.25231,18.75825,79.24,13.07,80.3106624303,137.47,93.83792,20.23231,95.9942789851,18.00792,5.25231,18.75825,75.83,14.98,77.2954675256,137.44
2021-12-03 15:30:00,92.2244,11.04545,92.8834857284,12.4644,3.63545,12.98375,79.76,7.41,80.1034687139,138.34,92.3744,8.97545,92.8094202011,12.4644,3.63545,12.98375,79.91,5.34,80.0882244778,138.63,100.9544,15.83545,102.1888073913,12.4644,3.63545,12.98375,88.49,12.2,89.327040139,138.29,97.1644,18.09545,98.8350440788,12.4644,3.63545,12.98375,84.7,14.46,85.9254420995,138.27
2021-12-03 16:00:00,96.2952,11.17735,96.941728353,11.5452,3.36735,12.02625,84.75,7.8100000000000005,85.109098221,137.54,96.4452,8.45735,96.8153054639,11.5452,3.36735,12.02625,84.9,5.09,85.0524432336,137.87,105.6052,14.78735,106.6354724614,11.5452,3.36735,12.02625,94.06,11.42,94.7507255909,137.5,101.5752,17.76735,103.1174087197,11.5452,3.36735,12.02625,90.03,14.4,91.1743434306,137.49
2021-12-03 16:30:00,99.7504,12.9747,100.59068118,18.7704,5.4747,19.5525,80.98,7.5,81.3265663852,136.49,99.8704,8.9747,100.2728379784,18.7704,5.4747,19.5525,81.1,3.5,81.1754889114,136.9,108.6304,17.1247,109.9719016579,18.7704,5.4747,19.5525,89.86,11.65,90.6120416942,136.46,104.7804,21.5147,106.9664178154,18.7704,5.4747,19.5525,86.01,16.04,87.4928665664,136.53
2021-12-03 17:00:00,96.46472,12.45096,97.2649402899,22.97472,6.70096,23.932,73.49,5.75,73.7146023526,136.12,96.53472,8.86096,96.9405424866,22.97472,6.70096,23.932,73.56,2.16,73.5917060544,136.68,104.45472,20.36096,106.420661633,22.97472,6.70096,23.932,81.48,13.66,82.6171047665,136.09,100.96472,24.28096,103.8433421226,22.97472,6.70096,23.932,77.99,17.58,79.9468354596,136.32
2021-12-03 17:30:00,95.93696,11.45703,96.6186515662,21.24696,6.19703,22.13225,74.69,5.26,74.8749871452,136.13,96.02696,8.04703,96.3635394673,21.24696,6.19703,22.13225,74.78,1.85,74.8028802921,136.63,104.06696,20.29703,106.0278340365,21.24696,6.19703,22.13225,82.82,14.1,84.0116801403,136.09,100.51696,23.98703,103.3394254671,21.24696,6.19703,22.13225,79.27,17.79,81.2417195781,136.29
2021-12-03 18:00:00,93.7828,9.4729,94.2600096024,18.3528,5.3529,19.1175,75.43,4.12,75.5424337707,136.13,93.8628,8.2029,94.2205539797,18.3528,5.3529,19.1175,75.51,2.85,75.5637651259,136.63,102.0028,20.6229,104.066686371,18.3528,5.3529,19.1175,83.65,15.27,85.0323197379,136.09,98.4128,21.8929,100.8185413218,18.3528,5.3529,19.1175,80.06,16.54,81.7506892937,136.29
2021-12-03 18:30:00,93.33432,11.69251,94.0638617109,11.97432,3.4925100000000002,12.47325,81.36,8.2,81.7721810887,136.36,91.93432,8.01251,92.282823485,11.97432,3.4925100000000002,12.47325,79.96,4.52,80.0876519821,135.79,101.58432,13.91251,102.5325899622,11.97432,3.4925100000000002,12.47325,89.61,10.42,90.2137932913,135.62,96.77432,24.86251,99.9170326569,11.97432,3.4925100000000002,12.47325,84.8,21.37,87.4512258347,135.58
2021-12-03 19:00:00,95.0896,16.4628,96.5041751014,9.6096,2.8028,10.01,85.48,13.66,86.5645770509,136.36,91.4496,9.5728,91.9492677513,9.6096,2.8028,10.01,81.84,6.77,82.1195378701,135.79,102.8696,7.4128,103.136337961,9.6096,2.8028,10.01,93.26,4.61,93.373870542,136.32,96.4396,29.7928,100.9366503308,9.6096,2.8028,10.01,86.83,26.99,90.9280429791,135.43
2021-12-03 19:30:00,92.8012,15.1116,94.0235245883,12.6912,3.7016,13.22,80.11,11.41,80.9184787301,139.72,89.2912,10.7216,89.9325920009,12.6912,3.7016,13.22,76.6,7.02,76.9210010335,137.45,100.0412,10.9516,100.6388555181,12.6912,3.7016,13.22,87.35,7.25,87.6503565309,139.65,93.9412,31.1216,98.9621293425,12.6912,3.7016,13.22,81.25,27.42,85.7520781089,137.12
2021-12-03 20:00:00,91.19864,13.97002,92.2624159485,8.70864,2.54002,9.0715,82.49,11.43,83.2781183745,139.72,87.61864,8.96002,88.0755813711,8.70864,2.54002,9.0715,78.91,6.42,79.1707300712,137.45,98.68864,9.71002,99.1651761126,8.70864,2.54002,9.0715,89.98,7.17,90.2652164458,139.65,92.39864,29.23002,96.9118297374,8.70864,2.54002,9.0715,83.69,26.69,87.8428836048,137.12
2021-12-03 20:30:00,90.47528,12.95279,91.3977628822,4.29528,1.25279,4.47425,86.18,11.7,86.9705835326,139.41,86.74528,6.30279,86.9739545155,4.29528,1.25279,4.47425,82.45,5.05,82.6045095621,137.08,98.30528,8.02279,98.6321105688,4.29528,1.25279,4.47425,94.01,6.77,94.2534508652,139.34,91.74528,26.29279,95.4384996124,4.29528,1.25279,4.47425,87.45,25.04,90.9643012396,136.77
2021-12-03 21:00:00,87.69376,12.72693,88.6124725429,3.86376,1.12693,4.02475,83.83,11.6,84.6287711124,138.83,84.06376,7.68693,84.4144812112,3.86376,1.12693,4.02475,80.2,6.5600000000000005,80.467842024,136.4,95.30376,8.12693,95.6496401528,3.86376,1.12693,4.02475,91.44,7.0,91.7075438555,138.77,88.94376,27.97693,93.2400185283,3.86376,1.12693,4.02475,85.08,26.85,89.216191916,136.09
2021-12-03 21:30:00,77.21512,12.11816,78.1602492217,9.76512,2.84816,10.172,67.45,9.27,68.0840319018,139.41,76.47512,7.89816,76.8818893524,9.76512,2.84816,10.172,66.71,5.05,66.9008714442,137.12,84.83512,11.24816,85.5775594931,9.76512,2.84816,10.172,75.07,8.4,75.5384994556,139.34,80.53512,28.28816,85.3588047573,9.76512,2.84816,10.172,70.77,25.44,75.2036335558,136.81
2021-12-03 22:00:00,72.25992,12.77456,73.3804157906,9.64992,2.81456,10.052,62.61,9.96,63.3972688686,138.33,71.99992,8.12456,72.4568627198,9.64992,2.81456,10.052,62.35,5.31,62.5757029525,137.62,79.60992,11.63456,80.4555924023,9.64992,2.81456,10.052,69.96,8.82,70.5137858862,138.28,75.74992,28.71456,81.0097298847,9.64992,2.81456,10.052,66.1,25.9,70.9930982561,137.28
2021-12-03 22:30:00,72.2084,10.9037,73.0270066773,5.9784,1.7437,6.2275,66.23,9.16,66.8604404712,138.31,71.9684,6.8937,72.2978125413,5.9784,1.7437,6.2275,65.99,5.15,66.1906534187,137.97,80.0184,9.6837,80.6022231967,5.9784,1.7437,6.2275,74.04,7.94,74.4645230966,138.47,75.9684,27.3837,80.753110307,5.9784,1.7437,6.2275,69.99,25.64,74.5386456813,137.76
2021-12-03 23:00:00,68.11792,10.13731,68.8681064003,4.20792,1.2273100000000001,4.38325,63.91,8.91,64.5281039548,138.31,67.88792,7.35731,68.2854281114,4.20792,1.2273100000000001,4.38325,63.68,6.13,63.974364397,137.97,75.63792,8.897310000000001,76.1594187685,4.20792,1.2273100000000001,4.38325,71.43,7.67,71.8406138615,138.26,71.73792,27.74731,76.9171136885,4.20792,1.2273100000000001,4.38325,67.53,26.52,72.5507498238,137.62
2021-12-03 23:30:00,65.58784,9.95312,66.3387470005,2.54784,0.7431200000000001,2.654,63.04,9.21,63.7092277461,138.9,65.31784,7.14312,65.7072628071,2.54784,0.7431200000000001,2.654,62.77,6.4,63.0954269341,138.69,73.01784,8.69312,73.5334977653,2.54784,0.7431200000000001,2.654,70.47,7.95,70.9170177038,138.84,69.11784,27.95312,74.5563727927,2.54784,0.7431200000000001,2.654,66.57,27.21,71.9162638073,138.31
2021-12-04 00:00:00,62.7992,10.8831,63.735244459,2.7192,0.7931,2.8325,60.08,10.09,60.9213796626,138.9,62.5592,8.1031,63.0818019261,2.7192,0.7931,2.8325,59.84,7.31,60.2848380607,138.69,69.8692,9.7131,70.541118649,2.7192,0.7931,2.8325,67.15,8.92,67.7398619721,138.84,66.1692,29.1031,72.2866063545,2.7192,0.7931,2.8325,63.45,28.31,69.4791954473,138.31
2021-12-04 00:30:00,60.9364,11.00895,61.9228699679,2.8764000000000003,0.8389500000000001,2.99625,58.06,10.17,58.9439776398,139.37,61.3864,6.03895,61.6827287177,2.8764000000000003,0.8389500000000001,2.99625,58.51,5.2,58.7406171231,139.15,67.7364,19.04895,70.3639281242,2.8764000000000003,0.8389500000000001,2.99625,64.86,18.21,67.3678239221,139.3,64.9064,24.94895,69.536255774,2.8764000000000003,0.8389500000000001,2.99625,62.03,24.11,66.5508301977,138.79
2021-12-04 01:00:00,60.75712,9.90166,61.5586752737,2.81712,0.8216600000000001,2.9345,57.94,9.08,58.6471653194,138.82,62.24712,3.50166,62.3455336897,2.81712,0.8216600000000001,2.9345,59.43,2.68,59.490396704,139.05,67.48712,32.01166,74.6944291219,2.81712,0.8216600000000001,2.9345,64.67,31.19,71.7985027699,138.75,65.79712,18.38166,68.316516485,2.81712,0.8216600000000001,2.9345,62.98,17.56,65.3822147071,138.7
2021-12-04 01:30:00,59.1764,10.1877,60.0469445372,3.1464,0.9177000000000001,3.2775,56.03,9.27,56.7916701639,137.5,60.6364,2.4277,60.6849794616,3.1464,0.9177000000000001,3.2775,57.49,1.51,57.5098269864,138.52,65.6764,32.3777,73.2236640319,3.1464,0.9177000000000001,3.2775,62.53,31.46,69.9980892596,137.8,64.0964,19.8477,67.0990289665,3.1464,0.9177000000000001,3.2775,60.95,18.93,63.8219977751,138.62
2021-12-04 02:00:00,58.872,9.9585,59.7083252675,3.252,0.9485,3.3875,55.62,9.01,56.3450485846,137.86,60.342,2.1985,60.3820367845,3.252,0.9485,3.3875,57.09,1.25,57.1036828935,139.0,65.322,32.1685,72.8132960128,3.252,0.9485,3.3875,62.07,31.22,69.4793012343,137.8,63.762,20.2385,66.896857372,3.252,0.9485,3.3875,60.51,19.29,63.5103471885,138.62
2021-12-04 02:30:00,57.23,9.78,58.0596357205,3.12,0.91,3.25,54.11,8.87,54.8321894511,138.06,58.66,1.69,58.6843394783,3.12,0.91,3.25,55.54,0.78,55.5454768636,139.27,63.5,32.01,71.1118140677,3.12,0.91,3.25,60.38,31.1,67.9187337927,138.01,61.99,20.76,65.3738303911,3.12,0.91,3.25,58.87,19.85,62.1264790568,138.9
2021-12-04 03:00:00,56.57544,4.29992,56.7386087528,3.56544,1.03992,3.714,53.01,3.26,53.1101468648,138.17,56.40544,9.63992,57.2232620461,3.56544,1.03992,3.714,52.84,8.6,53.5352743525,139.44,62.74544,22.99992,66.8280372359,3.56544,1.03992,3.714,59.18,21.96,63.1230068992,138.12,59.71544,30.73992,67.1630587153,3.56544,1.03992,3.714,56.15,29.7,63.5209611073,139.07
2021-12-04 03:30:00,56.1276,2.57055,56.1864326067,4.0476,1.18055,4.21625,52.08,1.3900000000000001,52.098546045,137.93,55.5276,11.66055,56.7387238847,4.0476,1.18055,4.21625,51.48,10.48,52.5359001065,137.6,62.1876,20.70055,65.5424317833,4.0476,1.18055,4.21625,58.14,19.52,61.3293567551,137.88,58.7576,33.45055,67.6120910271,4.0476,1.18055,4.21625,54.71,32.27,63.5180053213,137.23
2021-12-04 04:00:00,55.30328,2.35679,55.353475391,4.10328,1.19679,4.27425,51.2,1.16,51.2131389391,137.93,54.63328,11.51679,55.8339657866,4.10328,1.19679,4.27425,50.53,10.32,51.5730869737,137.05,61.25328,21.22679,64.8270076778,4.10328,1.19679,4.27425,57.15,20.03,60.5584296362,137.88,57.80328,33.51679,66.8176203607,4.10328,1.19679,4.27425,53.7,32.32,62.6759315846,136.69
2021-12-04 04:30:00,54.78736,2.64173,54.8510123258,4.73736,1.3817300000000001,4.93475,50.05,1.26,50.0658576277,138.63,54.12736,12.42173,55.5344080437,4.73736,1.3817300000000001,4.93475,49.39,11.04,50.6088302572,137.8,60.61736,21.26173,64.2380377655,4.73736,1.3817300000000001,4.93475,55.88,19.88,59.3109500851,138.64,57.23736,34.48173,66.821441795,4.73736,1.3817300000000001,4.93475,52.5,33.1,62.0633547272,137.39
2021-12-04 05:00:00,54.93496,2.90103,55.011506117,5.69496,1.66103,5.93225,49.24,1.24,49.2556108479,138.63,54.26496,12.78103,55.7498036917,5.69496,1.66103,5.93225,48.57,11.12,49.8266926456,137.8,60.63496,21.66103,64.3878761481,5.69496,1.66103,5.93225,54.94,20.0,58.4671155437,138.58,57.31496,34.94103,67.1258535682,5.69496,1.66103,5.93225,51.62,33.28,61.4180983099,137.43
2021-12-04 05:30:00,55.46712,2.73416,55.5344670633,4.67712,1.36416,4.872,50.79,1.37,50.8084737027,138.98,54.88712,12.69416,56.3359356006,4.67712,1.36416,4.872,50.21,11.33,51.4724489412,138.14,61.38712,20.88416,64.8423213712,4.67712,1.36416,4.872,56.71,19.52,59.9754491438,138.92,58.04712,34.54416,67.5482577895,4.67712,1.36416,4.872,53.37,33.18,62.8432120439,137.76
2021-12-04 06:00:00,55.8624,2.0957,55.9016966849,3.2424,0.9457000000000001,3.3775,52.62,1.15,52.6325650144,137.91,55.2724,11.6657,56.490058933,3.2424,0.9457000000000001,3.3775,52.03,10.72,53.1228698396,137.14,61.9924,20.6057,65.3272724844,3.2424,0.9457000000000001,3.3775,58.75,19.66,61.9522243346,137.86,58.5424,33.3357,67.3682528514,3.2424,0.9457000000000001,3.3775,55.3,32.39,64.087456651,136.78
2021-12-04 06:30:00,59.67128,2.82079,59.7379152052,2.71128,0.7907900000000001,2.82425,56.96,2.03,56.9961621515,137.52,59.02128,9.27079,59.7449499126,2.71128,0.7907900000000001,2.82425,56.31,8.48,56.9449427078,136.67,66.36128,19.25079,69.097122942,2.71128,0.7907900000000001,2.82425,63.65,18.46,66.2728760505,137.47,62.56128,30.50079,69.6003731733,2.71128,0.7907900000000001,2.82425,59.85,29.71,66.8184600242,136.3
2021-12-04 07:00:00,63.13536,4.58573,63.3016792981,3.58536,1.04573,3.73475,59.55,3.54,59.6551263514,136.65,62.50536,8.74573,63.1142442081,3.58536,1.04573,3.73475,58.92,7.7,59.4210097524,135.67,70.15536,17.69573,72.3527013799,3.58536,1.04573,3.73475,66.57,16.65,68.6206047773,136.6,66.22536,29.81573,72.6276535664,3.58536,1.04573,3.73475,62.64,28.77,68.9309981068,135.3
2021-12-04 07:30:00,67.22048,6.28264,67.5134393791,6.18048,1.80264,6.438,61.04,4.48,61.2041828636,136.16,66.60048,9.24264,67.2387561634,6.18048,1.80264,6.438,60.42,7.44,60.8763500877,135.33,74.42048,17.37264,76.4213089655,6.18048,1.80264,6.438,68.24,15.57,69.9937318622,136.18,70.40048,30.28264,76.6372355295,6.18048,1.80264,6.438,64.22,28.48,70.2518241756,134.97
2021-12-04 08:00:00,70.2532,6.8751,70.588803009,6.7032,1.9551,6.9825,63.55,4.92,63.7401670848,136.16,69.7032,7.9851,70.1590900187,6.7032,1.9551,6.9825,63.0,6.03,63.2879206484,135.33,77.7732,17.1351,79.6384473119,6.7032,1.9551,6.9825,71.07,15.18,72.6730851141,136.11,73.6732,28.1651,78.8734001819,6.7032,1.9551,6.9825,66.97,26.21,71.9162359972,134.97
2021-12-04 08:30:00,74.25056,7.6555800000000005,74.64417971579999,7.39056,2.15558,7.6985,66.86,5.5,67.0858375516,136.36,75.92056,9.76558,76.5460513903,7.39056,2.15558,7.6985,68.53,7.61,68.9512363921,137.21,82.13056,28.99558,87.0986368748,7.39056,2.15558,7.6985,74.74,26.84,79.4131802663,136.31,80.01056,14.04558,81.2340324559,7.39056,2.15558,7.6985,72.62,11.89,73.5869315844,136.89
2021-12-04 09:00:00,76.80336,6.2584800000000005,77.0579306704,7.98336,2.32848,8.316,68.82,3.93,68.9321209597,136.36,78.56336,9.87848,79.1819796519,7.98336,2.32848,8.316,70.58,7.55,70.9826661939,137.21,84.92336,27.26848,89.1938735295,7.98336,2.32848,8.316,76.94,24.94,80.8811918804,136.31,82.80336,14.19848,84.0118638146,7.98336,2.32848,8.316,74.82,11.87,75.7557212361,136.89
2021-12-04 09:30:00,78.64248,5.7011400000000005,78.848859585,10.39248,3.03114,10.8255,68.25,2.67,68.3022064065,135.93,80.43248,9.77114,81.0238175838,10.39248,3.03114,10.8255,70.04,6.74,70.3635502231,136.95,86.70248,26.46114,90.6504934805,10.39248,3.03114,10.8255,76.31,23.43,79.82594189860001,135.88,84.64248,15.75114,86.0955738226,10.39248,3.03114,10.8255,74.25,12.72,75.3316726218,136.64
2021-12-04 10:00:00,79.3864,6.6102,79.6611275906,11.9664,3.4902,12.465,67.42,3.12,67.492153618,135.66,80.4064,8.4402,80.8481671839,11.9664,3.4902,12.465,68.44,4.95,68.6187736702,136.92,87.3464,18.4902,89.2820311653,11.9664,3.4902,12.465,75.38,15.0,76.8579494913,135.62,84.5164,19.8902,86.8253530082,11.9664,3.4902,12.465,72.55,16.4,74.3805250049,136.56
2021-12-04 10:30:00,81.45104,9.59947,82.0147653863,13.30104,3.87947,13.85525,68.15,5.72,68.3896256752,137.85,81.22104,4.33947,81.3368817853,13.30104,3.87947,13.85525,67.92,0.46,67.9215576971,137.32,89.49104,8.00947,89.848749852,13.30104,3.87947,13.85525,76.19,4.13,76.3018544991,137.8,85.30104,23.87947,88.5804522034,13.30104,3.87947,13.85525,72.0,20.0,74.7261667691,136.98
2021-12-04 11:00:00,81.14488,11.10809,81.9016557443,16.96488,4.9480900000000005,17.67175,64.18,6.16,64.4749408685,137.85,80.90488,5.09809,81.0653448118,16.96488,4.9480900000000005,17.67175,63.94,0.15,63.940175946,137.32,88.68488,9.52809,89.1952489747,16.96488,4.9480900000000005,17.67175,71.72,4.58,71.8660893607,137.8,84.73488,24.74809,88.274955946,16.96488,4.9480900000000005,17.67175,67.77,19.8,70.6032074342,136.98
2021-12-04 11:30:00,81.60576,10.16043,82.2358462166,14.43576,4.21043,15.03725,67.17,5.95,67.4330141696,138.06,81.38576,4.55043,81.5128722593,14.43576,4.21043,15.03725,66.95,0.34,66.9508633253,137.46,89.52576,8.57043,89.9350542,14.43576,4.21043,15.03725,75.09,4.36,75.2164722651,137.75,85.40576,23.76043,88.6493196531,14.43576,4.21043,15.03725,70.97,19.55,73.6134729516,136.86
2021-12-04 12:00:00,80.76192,11.77181,81.6153369947,17.49192,5.10181,18.22075,63.27,6.67,63.6206082964,137.79,80.53192,5.44181,80.7155712051,17.49192,5.10181,18.22075,63.04,0.34,63.0409168715,137.19,88.20192,10.26181,88.7968661393,17.49192,5.10181,18.22075,70.71,5.16,70.8980232447,137.75,84.31192,25.39181,88.0525063196,17.49192,5.10181,18.22075,66.82,20.29,69.8326320569,136.86
2021-12-04 12:30:00,79.61776,12.33518,80.5676384974,18.97776,5.53518,19.7685,60.64,6.8,61.0200753851,137.72,79.39776,5.98518,79.6230285323,18.97776,5.53518,19.7685,60.42,0.45,60.4216757464,137.13,86.74776,10.82518,87.4205833145,18.97776,5.53518,19.7685,67.77,5.29,67.9761502293,137.68,83.01776,26.00518,86.9955048393,18.97776,5.53518,19.7685,64.04,20.47,67.2320050274,136.79
2021-12-04 13:00:00,80.58848,11.43414,81.3955936538,15.64848,4.56414,16.3005,64.94,6.87,65.3023774452,137.8,80.39848,5.11414,80.5609707877,15.64848,4.56414,16.3005,64.75,0.55,64.7523358652,137.2,88.23848,9.94414,88.7970454072,15.64848,4.56414,16.3005,72.59,5.38,72.7890960241,137.75,84.26848,25.05414,87.9140867703,15.64848,4.56414,16.3005,68.62,20.49,71.6138568993,136.84
2021-12-04 13:30:00,82.60752,9.29261,83.1285448036,10.87752,3.17261,11.33075,71.73,6.12,71.9906056371,137.3,82.35752,4.17261,82.4631540433,10.87752,3.17261,11.33075,71.48,1.0,71.4869946214,136.84,91.07752,7.7626100000000005,91.4077281381,10.87752,3.17261,11.33075,80.2,4.59,80.3312398759,137.26,86.66752,24.05261,89.9432436082,10.87752,3.17261,11.33075,75.79,20.88,78.6136025125,136.51
2021-12-04 14:00:00,82.08408,8.88244,82.5632722813,10.05408,2.93244,10.473,72.03,5.95,72.2753305077,137.3,81.84408,4.19244,81.9513879333,10.05408,2.93244,10.473,71.79,1.26,71.8010563989,136.84,90.57408,7.34244,90.8712022205,10.05408,2.93244,10.473,80.52,4.41,80.6406752204,137.26,86.17408,24.18244,89.502862905,10.05408,2.93244,10.473,76.12,21.25,79.0304808286,136.51
2021-12-04 14:30:00,82.76,11.0175,83.4901365806,11.82,3.4475,12.3125,70.94,7.57,71.3427536615,137.44,82.55,4.8775,82.6939689835,11.82,3.4475,12.3125,70.73,1.43,70.7444541996,137.04,91.12,9.6275,91.6271965971,11.82,3.4475,12.3125,79.3,6.18,79.5404450578,137.42,86.79,25.0075,90.3209784948,11.82,3.4475,12.3125,74.97,21.56,78.0085540181,136.67
2021-12-04 15:00:00,83.618,9.54525,84.1610463431,8.418,2.45525,8.76875,75.2,7.09,75.5334899233,138.11,83.348,3.34525,83.4151053561,8.418,2.45525,8.76875,74.93,0.89,74.9352854135,137.55,92.478,8.13525,92.8351376181,8.418,2.45525,8.76875,84.06,5.68,84.2516824758,138.09,87.888,23.33525,90.9331316769,8.418,2.45525,8.76875,79.47,20.88,82.1672398222,137.19
2021-12-04 15:30:00,83.54336,11.26098,84.2988889052,10.80336,3.15098,11.2535,72.74,8.11,73.1907077435,137.83,83.28336,5.04098,83.4357808872,10.80336,3.15098,11.2535,72.48,1.8900000000000001,72.5046377827,137.26,92.12336,9.95098,92.6592437949,10.80336,3.15098,11.2535,81.32,6.8,81.6038136364,137.8,87.64336,25.13098,91.1752417482,10.80336,3.15098,11.2535,76.84,21.98,79.9218743524,136.88
2021-12-04 16:00:00,84.71976,9.08368,85.2053459403,9.74976,2.84368,10.156,74.97,6.24,75.2292396612,137.86,84.45976,5.38368,84.6311707919,9.74976,2.84368,10.156,74.71,2.54,74.7531651504,137.29,93.55976,7.60368,93.8682301996,9.74976,2.84368,10.156,83.81,4.76,83.9450635833,137.84,88.98976,25.37368,92.5364848133,9.74976,2.84368,10.156,79.24,22.53,82.3806925195,136.9
2021-12-04 16:30:00,89.39384,8.22487,89.771415921,9.99384,2.91487,10.41025,79.4,5.31,79.5773592173,137.11,89.14384,4.65487,89.265290145,9.99384,2.91487,10.41025,79.15,1.74,79.1691234005,136.82,98.77384,6.65487,98.9977715055,9.99384,2.91487,10.41025,88.78,3.74,88.8587418322,137.1,93.93384,24.50487,97.077571822,9.99384,2.91487,10.41025,83.94,21.59,86.6720929712,136.44
2021-12-04 17:00:00,92.21528,9.06654,92.6599158917,11.88528,3.46654,12.3805,80.33,5.6,80.5249582428,136.88,91.93528,4.49654,92.0451768462,11.88528,3.46654,12.3805,80.05,1.03,80.0566262092,136.6,101.70528,7.57654,101.9870969204,11.88528,3.46654,12.3805,89.82,4.11,89.9139838957,136.87,96.77528,24.06654,99.7228818609,11.88528,3.46654,12.3805,84.89,20.6,87.3537182952,136.23
2021-12-04 17:30:00,92.96304,9.28672,93.4257457792,11.30304,3.29672,11.774000000000001,81.66,5.99,81.8793972865,136.54,92.66304,3.99672,92.749192734,11.30304,3.29672,11.774000000000001,81.36,0.7000000000000001,81.363011252,136.13,102.61304,7.82672,102.9110952424,11.30304,3.29672,11.774000000000001,91.31,4.53,91.422300343,136.53,97.58304,23.73672,100.4284898423,11.30304,3.29672,11.774000000000001,86.28,20.44,88.668100239,135.77
2021-12-04 18:00:00,91.25192,7.37181,91.5492025436,6.21192,1.81181,6.47075,85.04,5.5600000000000005,85.2215653459,136.84,90.97192,2.31181,91.0012895181,6.21192,1.81181,6.47075,84.76,0.5,84.7614747394,136.36,101.31192,5.89181,101.4830949428,6.21192,1.81181,6.47075,95.1,4.08,95.1874802692,136.83,96.09192,21.96181,98.5696615991,6.21192,1.81181,6.47075,89.88,20.15,92.1110031429,136.0
2021-12-04 18:30:00,89.45672,7.76571,89.7931567825,7.11672,2.07571,7.41325,82.34,5.69,82.5363659244,136.63,89.23672,4.31571,89.3410182904,7.11672,2.07571,7.41325,82.12,2.24,82.1505447334,136.16,99.18672,6.27571,99.3850590399,7.11672,2.07571,7.41325,92.07,4.2,92.1657468911,136.61,94.21672,24.18571,97.2714701018,7.11672,2.07571,7.41325,87.1,22.11,89.8624621296,135.81
2021-12-04 19:00:00,86.69864,8.20127,87.0856762474,6.5186399999999995,1.9012700000000002,6.79025,80.18,6.3,80.4271247777,136.91,86.40864,3.83127,86.4935355761,6.5186399999999995,1.9012700000000002,6.79025,79.89,1.9300000000000002,79.9133092795,136.64,96.15864,6.79127,96.3981607442,6.5186399999999995,1.9012700000000002,6.79025,89.64,4.89,89.7732794321,136.89,91.25864,23.60127,94.2611230586,6.5186399999999995,1.9012700000000002,6.79025,84.74,21.7,87.4743253761,136.28
2021-12-04 19:30:00,84.28496,8.40978,84.7034762088,5.96496,1.73978,6.2135,78.32,6.67,78.6035069192,136.64,84.04496,5.07978,84.1983341061,5.96496,1.73978,6.2135,78.08,3.34,78.151404338,136.26,93.53496,6.98978,93.7957662512,5.96496,1.73978,6.2135,87.57,5.25,87.7272329439,136.62,88.78496,25.19978,92.2919174915,5.96496,1.73978,6.2135,82.82,23.46,86.0785919959,135.9
2021-12-04 20:00:00,82.15752,8.72761,82.619787393,6.67752,1.94761,6.95575,75.48,6.78,75.7838953868,137.48,81.93752,6.1376100000000005,82.1670702913,6.67752,1.94761,6.95575,75.26,4.19,75.376546087,137.22,91.06752,7.28761,91.3586474203,6.67752,1.94761,6.95575,84.39,5.34,84.5587825125,137.46,86.50752,26.32761,90.4250743149,6.67752,1.94761,6.95575,79.83,24.38,83.469834671,136.87
2021-12-04 20:30:00,80.45464,10.53177,81.1410332499,7.27464,2.12177,7.57775,73.18,8.41,73.6616623489,137.31,80.19464,6.30177,80.4418584436,7.27464,2.12177,7.57775,72.92,4.18,73.0397070093,137.14,89.06464,9.29177,89.5480155451,7.27464,2.12177,7.57775,81.79,7.17,82.1036722687,137.28,84.62464,26.52177,88.6833354079,7.27464,2.12177,7.57775,77.35,24.4,81.1072284078,136.77
2021-12-04 21:00:00,77.78448,12.24214,78.7419540058,7.58448,2.21214,7.9005,70.2,10.03,70.9129106722,137.67,77.49448,6.02214,77.728119755,7.58448,2.21214,7.9005,69.91,3.81,70.0137429367,137.31,86.03448,11.14214,86.7529770823,7.58448,2.21214,7.9005,78.45,8.93,78.9566172021,137.64,81.73448,26.25214,85.8469572871,7.58448,2.21214,7.9005,74.15,24.04,77.9496254,136.96
2021-12-04 21:30:00,74.65448,11.83464,75.5867057623,7.5244800000000005,2.19464,7.838,67.13,9.64,67.8186294465,137.92,74.37448,8.30464,74.8366910065,7.5244800000000005,2.19464,7.838,66.85,6.11,67.1286421731,137.34,82.54448,10.66464,83.2305576384,7.5244800000000005,2.19464,7.838,75.02,8.47,75.4966310507,137.88,78.41448,28.90464,83.57217771,7.5244800000000005,2.19464,7.838,70.89,26.71,75.7549747541,136.99
2021-12-04 22:00:00,71.46856,12.83208,72.6114133288,7.37856,2.15208,7.686,64.09,10.68,64.9737677836,138.42,71.11856,8.48208,71.6225890177,7.37856,2.15208,7.686,63.74,6.33,64.0535440081,138.14,78.98856,11.78208,79.86244436530001,7.37856,2.15208,7.686,71.61,9.63,72.2546123095,138.39,74.97856,29.11208,80.4319442858,7.37856,2.15208,7.686,67.6,26.96,72.7777548431,137.77
2021-12-04 22:30:00,67.99792,14.07981,69.4403209523,7.74792,2.25981,8.07075,60.25,11.82,61.3984926525,138.81,67.67792,9.73981,68.3751764485,7.74792,2.25981,8.07075,59.93,7.48,60.3949939978,138.45,75.05792,13.12981,76.1976591856,7.74792,2.25981,8.07075,67.31,10.87,68.1820577572,138.78,71.30792,30.53981,77.5725431423,7.74792,2.25981,8.07075,63.56,28.28,69.5674636594,138.07
2021-12-04 23:00:00,64.53664,14.42527,66.1291638921,8.24664,2.40527,8.59025,56.29,12.02,57.5590522855,138.81,64.27664,10.98527,65.2086083785,8.24664,2.40527,8.59025,56.03,8.58,56.6831306475,138.45,71.13664,13.46527,72.3998276701,8.24664,2.40527,8.59025,62.89,11.06,63.8551149087,138.78,67.67664,31.96527,74.8458822372,8.24664,2.40527,8.59025,59.43,29.56,66.3755866264,138.07
2021-12-04 23:30:00,60.35088,19.87859,63.5404363942,7.64088,2.22859,7.95925,52.71,17.65,55.5865685215,139.04,61.24088,7.74859,61.7291343708,7.64088,2.22859,7.95925,53.6,5.52,53.8834891224,138.78,66.77088,20.19859,69.7591101861,7.64088,2.22859,7.95925,59.13,17.97,61.8003058245,139.0,64.46088,26.71859,69.7788513947,7.64088,2.22859,7.95925,56.82,24.49,61.8730353223,138.41
2021-12-05 00:00:00,56.62008,24.79169,61.8098807009,7.00008,2.04169,7.29175,49.62,22.75,54.5866916015,138.13,58.67008,2.60169,58.7277368716,7.00008,2.04169,7.29175,51.67,0.56,51.6730345538,138.88,62.96008,25.46169,67.9136903081,7.00008,2.04169,7.29175,55.96,23.42,60.663151912800004,138.1,61.78008,21.78169,65.5074064825,7.00008,2.04169,7.29175,54.78,19.74,58.2281375282,138.52
2021-12-05 00:30:00,55.674080000000004,24.46494,60.8123052766,7.11408,2.07494,7.4105,48.56,22.39,53.4732241407,136.43,57.71408,2.52494,57.7692855439,7.11408,2.07494,7.4105,50.6,0.45,50.6020009486,138.51,61.88408,25.08494,66.7749471902,7.11408,2.07494,7.4105,54.77,23.01,59.4071797008,136.4,60.74408,22.37494,64.733926152,7.11408,2.07494,7.4105,53.63,20.3,57.3434120017,138.15
2021-12-05 01:00:00,55.97056,24.03933,60.9146367761,7.30056,2.12933,7.60475,48.67,21.91,53.3743103,136.43,58.06056,2.7193300000000002,58.1242065164,7.30056,2.12933,7.60475,50.76,0.59,50.7634287652,138.51,62.20056,24.59933,66.8882403772,7.30056,2.12933,7.60475,54.9,22.47,59.3204087983,136.4,61.09056,23.10933,65.3153707343,7.30056,2.12933,7.60475,53.79,20.98,57.7366824471,138.15
2021-12-05 01:30:00,55.19104,24.25697,60.2864121495,7.60104,2.21697,7.91775,47.59,22.04,52.4458740036,136.68,57.25104,2.74697,57.3169034863,7.60104,2.21697,7.91775,49.65,0.53,49.652828721,138.89,61.27104,24.81697,66.1061445152,7.60104,2.21697,7.91775,53.67,22.6,58.2342588173,136.65,60.23104,23.31697,64.5868351095,7.60104,2.21697,7.91775,52.63,21.1,56.7020890268,138.52
2021-12-05 02:00:00,54.63336,26.46723,60.7068224235,7.77336,2.26723,8.09725,46.86,24.2,52.7399241562,136.68,56.66336,3.16723,56.7518080096,7.77336,2.26723,8.09725,48.89,0.9,48.8982832009,138.89,60.61336,27.26723,66.464135008,7.77336,2.26723,8.09725,52.84,25.0,58.4556720943,136.65,59.57336,22.03723,63.5186958915,7.77336,2.26723,8.09725,51.8,19.77,55.4445028835,138.52
2021-12-05 02:30:00,53.56208,27.01394,59.9887436795,8.00208,2.33394,8.3355,45.56,24.68,51.8152101221,137.46,55.52208,3.79394,55.6515529725,8.00208,2.33394,8.3355,47.52,1.46,47.5424231608,139.31,59.36208,27.87394,65.5805845739,8.00208,2.33394,8.3355,51.36,25.54,57.3597524402,137.43,58.36208,21.44394,62.176964743,8.00208,2.33394,8.3355,50.36,19.11,53.8639183499,138.95
2021-12-05 03:00:00,52.34328,27.09554,58.9405399454,7.73328,2.25554,8.0555,44.61,24.84,51.0595505268,137.54,54.30328,3.56554,54.4202103474,7.73328,2.25554,8.0555,46.57,1.31,46.5884213083,139.28,58.03328,27.96554,64.4199737275,7.73328,2.25554,8.0555,50.3,25.71,56.4897698703,137.52,57.08328,21.52554,61.0069645848,7.73328,2.25554,8.0555,49.35,19.27,52.9788202964,138.95
2021-12-05 03:30:00,51.7088,27.1934,58.4232915968,8.0688,2.3534,8.405,43.64,24.84,50.214292786,137.47,53.6388,3.6734,53.7644374378,8.0688,2.3534,8.405,45.57,1.32,45.5891138321,139.21,57.2688,28.0634,63.7751509053,8.0688,2.3534,8.405,49.2,25.71,55.5125580387,137.45,56.3588,21.6934,60.3897171793,8.0688,2.3534,8.405,48.29,19.34,52.0188398563,138.84
2021-12-05 04:00:00,51.89696,18.70828,55.1660601983,7.77696,2.26828,8.101,44.12,16.44,47.0834153392,137.64,52.24696,20.54828,56.1424673505,7.77696,2.26828,8.101,44.47,18.28,48.0805501216,139.39,57.54696,18.50828,60.450054043,7.77696,2.26828,8.101,49.77,16.24,52.3525596318,137.61,55.51696,21.45828,59.5196658946,7.77696,2.26828,8.101,47.74,19.19,51.4525383242,139.01
2021-12-05 04:30:00,51.46712,18.68416,54.7536508007,8.03712,2.34416,8.372,43.43,16.34,46.40216051,137.51,51.73712,21.22416,55.9213246767,8.03712,2.34416,8.372,43.7,18.88,47.6040376439,137.9,57.04712,18.45416,59.9577344602,8.03712,2.34416,8.372,49.01,16.11,51.5898459001,137.17,54.99712,21.21416,58.9467878073,8.03712,2.34416,8.372,46.96,18.87,50.6094704576,137.32
2021-12-05 05:00:00,51.06168,18.52799,54.3192560503,7.98168,2.32799,8.31425,43.08,16.2,46.02528001,137.51,51.32168,21.07799,55.4814969198,7.98168,2.32799,8.31425,43.34,18.75,47.22200864,137.9,56.59168,18.29799,59.4763371709,7.98168,2.32799,8.31425,48.61,15.97,51.1661313761,137.49,54.55168,21.05799,58.4749923785,7.98168,2.32799,8.31425,46.57,18.73,50.1953962032,137.53
2021-12-05 05:30:00,51.30024,17.80757,54.3030770156,7.74024,2.25757,8.06275,43.56,15.55,46.2523091315,137.37,51.57024,21.44757,55.8523760691,7.74024,2.25757,8.06275,43.83,19.19,47.8468912261,137.76,56.89024,17.51757,59.5261679093,7.74024,2.25757,8.06275,49.15,15.26,51.4644547236,137.35,54.83024,21.46757,58.8830347397,7.74024,2.25757,8.06275,47.09,19.21,50.8575677751,137.38
2021-12-05 06:00:00,51.91192,18.19556,55.0084160997,8.04192,2.34556,8.377,43.87,15.85,46.6454649457,136.43,52.17192,20.89556,56.2008333052,8.04192,2.34556,8.377,44.13,18.55,47.8702350109,136.92,57.53192,17.95556,60.2687643295,8.04192,2.34556,8.377,49.49,15.61,51.893469724,136.4,55.46192,20.86556,59.2570347233,8.04192,2.34556,8.377,47.42,18.52,50.9082193757,136.56
2021-12-05 06:30:00,54.74912,17.88391,57.5960100846,7.89912,2.30391,8.22825,46.85,15.58,49.372653362,136.5,55.05912,19.50391,58.4115502316,7.89912,2.30391,8.22825,47.16,17.2,50.1986613367,136.9,60.77912,17.63391,63.2855134281,7.89912,2.30391,8.22825,52.88,15.33,55.0572729074,136.48,58.54912,19.40391,61.6807196461,7.89912,2.30391,8.22825,50.65,17.1,53.4586990115,136.51
2021-12-05 07:00:00,57.18104,16.82322,59.6044634793,7.69104,2.24322,8.0115,49.49,14.58,51.5929888648,136.08,57.53104,18.10322,60.3120811932,7.69104,2.24322,8.0115,49.84,15.86,52.302630909,136.36,63.54104,16.49322,65.6467064692,7.69104,2.24322,8.0115,55.85,14.25,57.63926613,136.05,61.20104,17.90322,63.7659202353,7.69104,2.24322,8.0115,53.51,15.66,55.7544231429,135.97
2021-12-05 07:30:00,61.63232,8.93151,62.2761169267,11.42232,3.33151,11.89825,50.21,5.6,50.521323221,135.41,59.83232,28.51151,66.2782974967,11.42232,3.33151,11.89825,48.41,25.18,54.5670275899,135.65,67.57232,7.73151,68.0131948747,11.42232,3.33151,11.89825,56.15,4.4,56.3221315293,135.38,63.42232,28.91151,69.7012631497,11.42232,3.33151,11.89825,52.0,25.58,57.9511552948,135.27
2021-12-05 08:00:00,65.10792,6.05481,65.3888520381,8.58792,2.50481,8.94575,56.52,3.55,56.6313773451,137.62,62.99792,26.92481,68.5104613753,8.58792,2.50481,8.94575,54.41,24.42,59.6387835221,135.86,71.77792,4.13481,71.8969154642,8.58792,2.50481,8.94575,63.19,1.63,63.2110196089,137.59,67.00792,27.27481,72.3462272911,8.58792,2.50481,8.94575,58.42,24.77,63.4543087583,135.48
2021-12-05 08:30:00,69.92088,5.55359,70.1410851204,9.68088,2.8235900000000003,10.08425,60.24,2.73,60.3018283305,137.86,67.75088,26.43359,72.7249367209,9.68088,2.8235900000000003,10.08425,58.07,23.61,62.6861786999,135.86,77.04088,3.52359,77.1214164656,9.68088,2.8235900000000003,10.08425,67.36,0.7000000000000001,67.3636370752,137.83,72.01088,26.69359,76.7991834948,9.68088,2.8235900000000003,10.08425,62.33,23.87,66.7443315945,135.48
2021-12-05 09:00:00,73.88624,4.50682,74.0235630583,10.20624,2.97682,10.6315,63.68,1.53,63.6983775304,139.36,71.65624,25.84682,76.1752901868,10.20624,2.97682,10.6315,61.45,22.87,65.5678229012,137.28,81.41624,3.59682,81.4956517236,10.20624,2.97682,10.6315,71.21,0.62,71.212699008,139.32,76.13624,26.05682,80.4716404074,10.20624,2.97682,10.6315,65.93,23.08,69.8530693671,136.92
2021-12-05 09:30:00,77.53384,3.73112,77.6235634431,10.32384,3.01112,10.754,67.21,0.72,67.2138564583,139.14,75.24384,24.93112,79.2666146773,10.32384,3.01112,10.754,64.92,21.92,68.520747223,137.11,85.49384,4.52112,85.6133003919,10.32384,3.01112,10.754,75.17,1.51,75.1851647601,139.1,79.98384,25.07112,83.8210935219,10.32384,3.01112,10.754,69.66,22.06,73.0695504297,136.74
2021-12-05 10:00:00,80.42168,3.64174,80.5040923447,11.73168,3.4217400000000002,12.2205,68.69,0.22,68.6903523066,138.5,78.11168,24.48174,81.8583541604,11.73168,3.4217400000000002,12.2205,66.38,21.06,69.6407064869,136.48,88.56168,5.82174,88.752824299,11.73168,3.4217400000000002,12.2205,76.83,2.4,76.8674762172,138.46,82.94168,24.56174,86.5020309186,11.73168,3.4217400000000002,12.2205,71.21,21.14,74.2816511664,136.12
2021-12-05 10:30:00,80.80008,3.99169,80.8986187587,13.24008,3.8616900000000003,13.79175,67.56,0.13,67.5601250739,138.31,78.52008000000001,25.19169,82.4622592964,13.24008,3.8616900000000003,13.79175,65.28,21.33,68.6763955082,136.29,88.79008,6.06169,88.9967549524,13.24008,3.8616900000000003,13.79175,75.55,2.2,75.5820249795,138.28,83.26008,25.28169,87.0138194246,13.24008,3.8616900000000003,13.79175,70.02,21.42,73.2230619409,135.93
2021-12-05 11:00:00,82.39968,4.11949,82.5025906379,12.88968,3.75949,13.42675,69.51,0.36,69.5109322337,138.51,80.06968,24.19949,83.6466913366,12.88968,3.75949,13.42675,67.18,20.44,70.2206949553,136.49,90.64968,5.59949,90.8224574231,12.88968,3.75949,13.42675,77.76,1.8399999999999999,77.7817665009,138.47,84.94968,24.23949,88.3402570042,12.88968,3.75949,13.42675,72.06,20.48,74.9137771041,136.11
2021-12-05 11:30:00,83.81752,3.80761,83.9039602931,12.43752,3.62761,12.95575,71.38,0.18,71.380226954,137.93,81.45752,23.05761,84.6580235032,12.43752,3.62761,12.95575,69.02,19.43,71.7027565718,135.72,92.26752,5.60761,92.4377657501,12.43752,3.62761,12.95575,79.83,1.98,79.8545509035,137.9,86.45752,23.03761,89.4742099102,12.43752,3.62761,12.95575,74.02,19.41,76.5226012365,135.37
2021-12-05 12:00:00,85.81304,4.4979700000000005,85.930841775,11.99304,3.49797,12.492750000000001,73.82,1.0,73.8267729215,137.93,83.44304,22.25797,86.3606284887,11.99304,3.49797,12.492750000000001,71.45,18.76,73.8717814866,135.72,94.58304,6.75797,94.8241615526,11.99304,3.49797,12.492750000000001,82.59,3.26,82.6543144669,137.9,88.59304,22.18797,91.3292546185,11.99304,3.49797,12.492750000000001,76.6,18.69,78.847169258,135.37
2021-12-05 12:30:00,87.85448,5.70714,88.0396564228,10.82448,3.15714,11.2755,77.03,2.55,77.0721960242,137.58,85.42448,21.52714,88.0951731927,10.82448,3.15714,11.2755,74.6,18.37,76.8284901583,135.43,97.00448,8.22714,97.352734798,10.82448,3.15714,11.2755,86.18,5.07,86.3290061335,137.36,90.80448,21.41714,93.2960206753,10.82448,3.15714,11.2755,79.98,18.26,82.0379668202,135.03
2021-12-05 13:00:00,87.15136,5.23873,87.3086699123,9.56136,2.78873,9.95975,77.59,2.45,77.6286712497,137.39,84.70136,21.29873,87.3381719837,9.56136,2.78873,9.95975,75.14,18.51,77.3863017594,135.38,96.37136,7.74873,96.682376082,9.56136,2.78873,9.95975,86.81,4.96,86.9515825043,137.36,90.12136,21.19873,92.5810222554,9.56136,2.78873,9.95975,80.56,18.41,82.6368059644,135.03
2021-12-05 13:30:00,86.30992,5.02831,86.4562675106,9.79992,2.85831,10.20825,76.51,2.17,76.5407669154,137.59,83.89992,21.56831,86.6278741068,9.79992,2.85831,10.20825,74.1,18.71,76.4256115448,135.57,95.39992,7.50831,95.694929098,9.79992,2.85831,10.20825,85.6,4.65,85.7262066115,137.55,89.22992,21.46831,91.7761785948,9.79992,2.85831,10.20825,79.43,18.61,81.5809843039,135.22
