Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-05 14:00:00,84.5636,4.28855,84.6722747188,9.6636,2.81855,10.06625,74.9,1.47,74.9144238448,137.63,82.1636,21.98855,85.0550027692,9.6636,2.81855,10.06625,72.5,19.17,74.9915921954,135.59,93.4636,6.69855,93.7033355706,9.6636,2.81855,10.06625,83.8,3.88,83.8897753007,137.58,87.3936,21.93855,90.105167982,9.6636,2.81855,10.06625,77.73,19.12,80.0470318001,135.22
2021-12-05 14:30:00,84.43144,3.48542,84.5033503067,6.60144,1.92542,6.8765,77.83,1.56,77.8456325043,137.41,82.04144,21.32542,84.7677498548,6.60144,1.92542,6.8765,75.44,19.4,77.8945030153,135.36,93.69144,5.87542,93.8754839639,6.60144,1.92542,6.8765,87.09,3.95,87.1795308544,137.36,87.48144,21.28542,90.0337239541,6.60144,1.92542,6.8765,80.88,19.36,83.1648002463,135.0
2021-12-05 15:00:00,84.22696,3.23328,84.2889962593,5.73696,1.67328,5.976,78.49,1.56,78.5055010811,137.41,81.80696,21.56328,84.6011450797,5.73696,1.67328,5.976,76.07,19.89,78.6273298542,135.41,93.55696,5.60328,93.7246046201,5.73696,1.67328,5.976,87.82,3.93,87.9078909996,137.36,87.28696,21.55328,89.9086050654,5.73696,1.67328,5.976,81.55,19.88,83.93817308,135.05
2021-12-05 15:30:00,87.00768,3.11974,87.0635926013,4.14768,1.20974,4.3205,82.86,1.9100000000000001,82.882010714,137.23,84.49768,20.24974,86.8902174899,4.14768,1.20974,4.3205,80.35,19.04,82.5750815925,135.27,96.87768,5.50974,97.0342316765,4.14768,1.20974,4.3205,92.73,4.3,92.8296445108,137.18,90.26768,20.17974,92.4958159002,4.14768,1.20974,4.3205,86.12,18.97,88.1845525021,134.92
2021-12-05 16:00:00,88.56152,5.15961,88.7116925781,4.18152,1.21961,4.3557500000000005,84.38,3.94,84.4719361682,137.03,87.08152,11.03961,87.7784946013,4.18152,1.21961,4.3557500000000005,82.9,9.82,83.4795927158,135.03,98.58152,5.68961,98.7455707739,4.18152,1.21961,4.3557500000000005,94.4,4.47,94.5057717814,136.99,92.58152,20.17961,94.7552347117,4.18152,1.21961,4.3557500000000005,88.4,18.96,90.4104064807,134.67
2021-12-05 16:30:00,91.86288,7.01334,92.1302103539,5.22288,1.5233400000000001,5.4405,86.64,5.49,86.8137644616,137.26,91.66288,1.95334,91.6836905183,5.22288,1.5233400000000001,5.4405,86.44,0.43,86.4410695214,135.9,102.17288,5.52334,102.3220635652,5.22288,1.5233400000000001,5.4405,96.95,4.0,97.032481675,137.22,96.87288,20.67334,99.0542369929,5.22288,1.5233400000000001,5.4405,91.65,19.15,93.6292956291,135.55
2021-12-05 17:00:00,93.82976,7.17368,94.1035894448,5.90976,1.72368,6.156,87.92,5.45,88.0887558091,136.86,93.53976,2.76368,93.5805782628,5.90976,1.72368,6.156,87.63,1.04,87.6361711852,136.27,104.25976,5.6936800000000005,104.4151116803,5.90976,1.72368,6.156,98.35,3.9699999999999998,98.4300939754,136.82,98.82976,20.06368,100.8457868074,5.90976,1.72368,6.156,92.92,18.34,94.7126285138,135.93
2021-12-05 17:30:00,93.4976,8.37055,93.8715468769,8.6076,2.5105500000000003,8.96625,84.89,5.86,85.0920190147,136.31,93.2176,2.60055,93.2538675341,8.6076,2.5105500000000003,8.96625,84.61,0.09,84.6100478667,135.67,103.5676,6.93055,103.7992306959,8.6076,2.5105500000000003,8.96625,94.96,4.42,95.0628108147,136.28,98.3376,22.09055,100.7882729937,8.6076,2.5105500000000003,8.96625,89.73,19.58,91.8414356377,135.32
2021-12-05 18:00:00,92.67592,8.77131,93.0900748037,9.29592,2.71131,9.68325,83.38,6.06,83.5999282296,136.57,92.44592,4.28131,92.5450038628,9.29592,2.71131,9.68325,83.15,1.57,83.1648206876,136.01,102.56592,7.31131,102.8261795428,9.29592,2.71131,9.68325,93.27,4.6,93.383365221,136.53,97.47592,24.11131,100.4136955289,9.29592,2.71131,9.68325,88.18,21.4,90.7395856283,135.65
2021-12-05 18:30:00,88.6876,9.14805,89.1581584184,9.1476,2.66805,9.52875,79.54,6.48,79.8035212256,137.19,88.4676,5.70805,88.6515543268,9.1476,2.66805,9.52875,79.32,3.04,79.3782337924,136.76,98.1176,7.72805,98.4214721825,9.1476,2.66805,9.52875,88.97,5.06,89.1137727851,137.14,93.2676,25.69805,96.7431392067,9.1476,2.66805,9.52875,84.12,23.03,87.215567991,136.44
2021-12-05 19:00:00,88.77432,7.20376,89.0661217838,4.26432,1.24376,4.442,84.51,5.96,84.71990144,137.14,88.53432,2.64376,88.5737844105,4.26432,1.24376,4.442,84.27,1.4,84.2816284845,136.84,98.79432,5.75376,98.9617270383,4.26432,1.24376,4.442,94.53,4.51,94.6375242702,137.09,93.61432,22.43376,96.2648144277,4.26432,1.24376,4.442,89.35,21.19,91.82831044939999,136.49
2021-12-05 19:30:00,86.868,6.9715,87.1472962073,3.708,1.0815,3.8625,83.16,5.89,83.3683255199,136.9,86.668,3.5615,86.7411465583,3.708,1.0815,3.8625,82.96,2.48,82.9970601889,136.48,96.738,5.5015,96.8943091531,3.708,1.0815,3.8625,93.03,4.42,93.1349413486,136.86,91.688,23.4615,94.6421223676,3.708,1.0815,3.8625,87.98,22.38,90.7818528121,136.12
2021-12-05 20:00:00,83.83104,8.62822,84.2738954116,5.17104,1.5082200000000001,5.3865,78.66,7.12,78.9815801311,136.96,83.60104,4.72822,83.7346401046,5.17104,1.5082200000000001,5.3865,78.43,3.22,78.4960718762,136.66,93.16104,7.23822,93.4418065036,5.17104,1.5082200000000001,5.3865,87.99,5.73,88.1763743868,136.91,88.34104,24.87822,91.7772585048,5.17104,1.5082200000000001,5.3865,83.17,23.37,86.3910053188,136.31
2021-12-05 20:30:00,82.2076,8.27055,82.6225846549,3.0876,0.9005500000000001,3.21625,79.12,7.37,79.4625150621,137.69,81.9976,4.60055,82.1265576173,3.0876,0.9005500000000001,3.21625,78.91,3.7,78.9966967664,137.34,91.5676,6.92055,91.8287503022,3.0876,0.9005500000000001,3.21625,88.48,6.02,88.6845578441,137.64,86.7476,24.78055,90.2176355491,3.0876,0.9005500000000001,3.21625,83.66,23.88,87.0014367697,136.98
2021-12-05 21:00:00,80.856,7.8805,81.2391224488,2.436,0.7105,2.5375,78.42,7.17,78.7470970894,137.54,80.626,5.3305,80.802017959,2.436,0.7105,2.5375,78.19,4.62,78.3263716765,137.22,90.136,6.4905,90.3693813537,2.436,0.7105,2.5375,87.7,5.78,87.890263397,137.5,85.356,25.7505,89.1556783736,2.436,0.7105,2.5375,82.92,25.04,86.6182890618,136.84
2021-12-05 21:30:00,76.19224,9.93732,76.8375413779,2.8022400000000003,0.81732,2.919,73.39,9.12,73.9544893837,138.99,75.93224,6.06732,76.1742570912,2.8022400000000003,0.81732,2.919,73.13,5.25,73.3182064702,138.65,84.86224,8.72732,85.3098229526,2.8022400000000003,0.81732,2.919,82.06,7.91,82.4403523767,138.93,80.36224,26.74732,84.6965686731,2.8022400000000003,0.81732,2.919,77.56,25.93,81.7796949126,138.29
2021-12-05 22:00:00,72.22752,11.63386,73.1584673421,4.36752,1.27386,4.5495,67.86,10.36,68.6462613694,138.99,71.97752,8.00386,72.4211651401,4.36752,1.27386,4.5495,67.61,6.73,67.9441314611,138.65,80.23752,10.53386,80.9260268532,4.36752,1.27386,4.5495,75.87,9.26,76.4330066136,138.93,76.07752,28.80386,81.3477190845,4.36752,1.27386,4.5495,71.71,27.53,76.81292209,138.29
2021-12-05 22:30:00,69.41712,11.93791,70.4361430252,2.66712,0.7779100000000001,2.77825,66.75,11.16,67.6764959199,139.08,69.13712,6.95791,69.4863574629,2.66712,0.7779100000000001,2.77825,66.47,6.18,66.7566723257,138.77,77.28712,10.95791,78.0600711597,2.66712,0.7779100000000001,2.77825,74.62,10.18,75.3111996983,139.01,73.14712,27.61791,78.1872759281,2.66712,0.7779100000000001,2.77825,70.48,26.84,75.4176106755,138.42
2021-12-05 23:00:00,65.82048,12.74389,67.0428394369,2.79048,0.8138900000000001,2.90675,63.03,11.93,64.1490904066,138.74,65.52048,7.43389,65.9408524358,2.79048,0.8138900000000001,2.90675,62.73,6.62,63.0783425591,138.29,73.23048,11.80389,74.1757037052,2.79048,0.8138900000000001,2.90675,70.44,10.99,71.2921713795,138.68,69.31048,28.28389,74.8593419111,2.79048,0.8138900000000001,2.90675,66.52,27.47,71.9688217216,137.9
2021-12-05 23:30:00,61.03032,11.01051,62.0155729617,2.47032,0.7205100000000001,2.57325,58.56,10.29,59.4571921638,137.98,62.24032,2.47051,62.2893317781,2.47032,0.7205100000000001,2.57325,59.77,1.75,59.7956135515,138.83,67.86032,29.35051,73.9356170446,2.47032,0.7205100000000001,2.57325,65.39,28.63,71.3829741605,137.92,65.82032,21.55051,69.2584941084,2.47032,0.7205100000000001,2.57325,63.35,20.83,66.6866658336,138.47
2021-12-06 00:00:00,58.418,11.03025,59.4502240455,2.298,0.67025,2.39375,56.12,10.36,57.0682398537,137.98,59.858,1.62025,59.8799246331,2.298,0.67025,2.39375,57.56,0.9500000000000001,57.5678391118,138.83,64.938,33.29025,72.9738623691,2.298,0.67025,2.39375,62.64,32.62,70.6245991139,137.92,63.318,20.22025,66.468245306,2.298,0.67025,2.39375,61.02,19.55,64.0752908694,138.47
2021-12-06 00:30:00,56.80328,11.06054,57.8700973202,2.09328,0.6105400000000001,2.1805,54.71,10.45,55.6990718056,137.71,58.27328,0.64054,58.2768003021,2.09328,0.6105400000000001,2.1805,56.18,0.03,56.18000801,138.79,63.14328,33.39054,71.4282995083,2.09328,0.6105400000000001,2.1805,61.05,32.78,69.2938013101,137.66,61.62328,21.23054,65.1779446335,2.09328,0.6105400000000001,2.1805,59.53,20.62,63.0000420635,138.42
2021-12-06 01:00:00,57.4816,10.85505,58.4975764375,2.2116,0.64505,2.30375,55.27,10.21,56.2051332175,137.94,58.9316,1.05505,58.9410435016,2.2116,0.64505,2.30375,56.72,0.41000000000000003,56.7214818213,139.13,63.8916,32.97505,71.8991687926,2.2116,0.64505,2.30375,61.68,32.33,69.6394378208,137.89,62.3316,20.53505,65.6271029154,2.2116,0.64505,2.30375,60.12,19.89,63.3247700351,138.75
2021-12-06 01:30:00,58.31728,11.65254,59.4700498995,2.71728,0.79254,2.8305,55.6,10.86,56.6506804902,137.26,59.70728,1.87254,59.7366360875,2.71728,0.79254,2.8305,56.99,1.08,57.0002324557,138.39,64.75728,33.89254,73.0904205806,2.71728,0.79254,2.8305,62.04,33.1,70.317647856,137.2,63.12728,19.99254,66.2174836116,2.71728,0.79254,2.8305,60.41,19.2,63.3877598595,138.01
2021-12-06 02:00:00,56.1008,11.8919,57.3473368715,2.6808,0.7819,2.7925,53.42,11.11,54.5630690119,137.41,57.4808,1.2519,57.4944312282,2.6808,0.7819,2.7925,54.8,0.47000000000000003,54.8020154739,138.39,62.2708,34.2419,71.0644795116,2.6808,0.7819,2.7925,59.59,33.46,68.3413469285,137.36,60.7708,21.1619,64.3499506158,2.6808,0.7819,2.7925,58.09,20.38,61.5612905973,138.01
2021-12-06 02:30:00,56.08736,11.22548,57.1996796582,2.72736,0.7954800000000001,2.841,53.36,10.43,54.3697940037,137.73,57.50736,0.9154800000000001,57.5146464633,2.72736,0.7954800000000001,2.841,54.78,0.12,54.7801314347,138.83,62.26736,33.38548,70.6527734502,2.72736,0.7954800000000001,2.841,59.54,32.59,67.8757666623,137.68,60.78736,21.31548,64.4162465796,2.72736,0.7954800000000001,2.841,58.06,20.52,61.5794933399,138.43
2021-12-06 03:00:00,55.96528,11.17654,57.0703742046,2.76528,0.80654,2.8805,53.2,10.37,54.2012629004,137.34,57.31528,1.12654,57.3263500831,2.76528,0.80654,2.8805,54.55,0.32,54.5509385804,138.54,62.11528,33.25654,70.4578275442,2.76528,0.80654,2.8805,59.35,32.45,67.6418879098,137.3,60.58528,20.78654,64.0519819978,2.76528,0.80654,2.8805,57.82,19.98,61.1747725782,138.14
2021-12-06 03:30:00,55.1484,10.99245,56.2332639953,2.4084,0.70245,2.50875,52.74,10.29,53.7344554267,136.93,56.4984,0.9224500000000001,56.5059299239,2.4084,0.70245,2.50875,54.09,0.22,54.0904474006,138.13,61.2484,33.03245,69.5881401933,2.4084,0.70245,2.50875,58.84,32.33,67.1369831017,136.91,59.7384,21.09245,63.3527259205,2.4084,0.70245,2.50875,57.33,20.39,60.8480155798,137.76
2021-12-06 04:00:00,55.2968,10.8774,56.3564896086,2.1168,0.6174000000000001,2.205,53.18,10.26,54.1606868494,136.93,56.6268,0.7674000000000001,56.6319996204,2.1168,0.6174000000000001,2.205,54.51,0.15,54.5102063838,138.13,61.4468,32.9274,69.7131472608,2.1168,0.6174000000000001,2.205,59.33,32.31,67.5572719994,136.91,59.8968,20.9874,63.467295586,2.1168,0.6174000000000001,2.205,57.78,20.37,61.2655310921,137.76
2021-12-06 04:30:00,55.09312,10.29216,56.0462347424,2.61312,0.7621600000000001,2.722,52.48,9.53,53.3382723755,137.04,56.43312,1.63216,56.4567177509,2.61312,0.7621600000000001,2.722,53.82,0.87,53.8270313133,138.25,61.14312,32.23216,69.1186896693,2.61312,0.7621600000000001,2.722,58.53,31.47,66.4539073343,137.01,59.65312,22.04216,63.5952163547,2.61312,0.7621600000000001,2.722,57.04,21.28,60.8802102493,137.84
2021-12-06 05:00:00,56.17064,9.637270000000001,56.9913833054,2.63064,0.76727,2.74025,53.54,8.87,54.2697751976,137.0,57.53064,1.30727,57.5454906458,2.63064,0.76727,2.74025,54.9,0.54,54.9026556735,138.38,62.38064,31.54727,69.9040377322,2.63064,0.76727,2.74025,59.75,30.78,67.2121335772,136.97,60.84064,21.76727,64.6173159367,2.63064,0.76727,2.74025,58.21,21.0,61.8821791795,138.0
2021-12-06 05:30:00,58.14168,8.16299,58.7119183724,2.82168,0.8229900000000001,2.93925,55.32,7.34,55.8048205803,136.19,59.60168,1.73299,59.6268690538,2.82168,0.8229900000000001,2.93925,56.78,0.91,56.7872917121,137.82,64.56168,29.64299,71.0416594722,2.82168,0.8229900000000001,2.93925,61.74,28.82,68.1353065598,136.17,63.01168,22.00299,66.742815234,2.82168,0.8229900000000001,2.93925,60.19,21.18,63.8077463949,137.44
2021-12-06 06:00:00,61.74616,7.20763,62.1654100361,2.90616,0.8476300000000001,3.02725,58.84,6.36,59.1827272099,136.19,63.28616,1.30763,63.2996678014,2.90616,0.8476300000000001,3.02725,60.38,0.46,60.3817522104,137.82,68.61616,28.66763,74.364039851,2.90616,0.8476300000000001,3.02725,65.71,27.82,71.3565448995,136.17,66.90616,20.82763,70.0729934951,2.90616,0.8476300000000001,3.02725,64.0,19.98,67.0462556747,137.44
2021-12-06 06:30:00,70.80184,3.72637,70.8998334325,3.38184,0.9863700000000001,3.5227500000000003,67.42,2.74,67.475654869,136.5,72.60184,4.60637,72.7478234448,3.38184,0.9863700000000001,3.5227500000000003,69.22,3.62,69.3145929801,138.11,78.77184,24.50637,82.4958480626,3.38184,0.9863700000000001,3.5227500000000003,75.39,23.52,78.9736823252,136.48,76.74184,17.16637,78.6383765446,3.38184,0.9863700000000001,3.5227500000000003,73.36,16.18,75.1231122891,137.72
2021-12-06 07:00:00,80.12232,7.6002600000000005,80.4819862718,3.29232,0.9602600000000001,3.4295,76.83,6.64,77.1163957923,135.65,80.01232,5.54026,80.2039016049,3.29232,0.9602600000000001,3.4295,76.72,4.58,76.8565859247,137.27,88.40232,13.46026,89.4211875377,3.29232,0.9602600000000001,3.4295,85.11,12.5,86.0230323809,135.62,84.64232,20.47026,87.0824544868,3.29232,0.9602600000000001,3.4295,81.35,19.51,83.6568144266,136.91
2021-12-06 07:30:00,88.21168,12.62049,89.1099167111,4.80168,1.40049,5.00175,83.41,11.22,84.1612529612,136.49,86.45168,3.4504900000000003,86.520511187,4.80168,1.40049,5.00175,81.65,2.05,81.6757307895,136.98,96.56168,8.65049,96.9483832854,4.80168,1.40049,5.00175,91.76,7.25,92.0459673207,136.46,91.38168,20.71049,93.6991773478,4.80168,1.40049,5.00175,86.58,19.31,88.7072291304,136.61
2021-12-06 08:00:00,95.49432,16.65251,96.935397258,5.49432,1.60251,5.72325,90.0,15.05,91.2496712323,136.96,93.73432,4.31251,93.8334721108,5.49432,1.60251,5.72325,88.24,2.71,88.2816045391,136.1,104.57432,4.41251,104.6673714582,5.49432,1.60251,5.72325,99.08,2.81,99.1198390838,136.93,99.08432,18.13251,100.729788984,5.49432,1.60251,5.72325,93.59,16.53,95.0385658562,135.76
2021-12-06 08:30:00,94.13408,19.22994,96.0781744719,11.55408,3.36994,12.0355,82.58,15.86,84.0892145284,136.12,92.41408,4.84994,92.5412562064,11.55408,3.36994,12.0355,80.86,1.48,80.8735432635,135.43,102.39408,5.30994,102.5316686778,11.55408,3.36994,12.0355,90.84,1.94,90.8607131823,136.1,97.33408,21.32994,99.6438130034,11.55408,3.36994,12.0355,85.78,17.96,87.6400022821,135.11
2021-12-06 09:00:00,95.43744,20.10592,97.5323175814,15.997440000000001,4.66592,16.664,79.44,15.44,80.9265543564,136.2,93.79744,5.85592,93.980059319,15.997440000000001,4.66592,16.664,77.8,1.19,77.8091003675,135.74,103.36744,7.12592,103.6127713557,15.997440000000001,4.66592,16.664,87.37,2.46,87.4046251637,136.18,98.50744,23.03592,101.1650599051,15.997440000000001,4.66592,16.664,82.51,18.37,84.5302135334,135.38
2021-12-06 09:30:00,96.81328,21.33304,99.1358148199,19.55328,5.70304,20.368,77.26,15.63,78.8251514429,136.65,95.16328,7.34304,95.4461633425,19.55328,5.70304,20.368,75.61,1.6400000000000001,75.6277839157,136.17,104.49328,7.99304,104.7985412761,19.55328,5.70304,20.368,84.94,2.29,84.9708638299,136.63,99.72328,23.62304,102.483074665,19.55328,5.70304,20.368,80.17,17.92,82.1483736905,135.83
2021-12-06 10:00:00,98.33456,22.19758,100.8088202899,26.97456,7.86758,28.0985,71.36,14.33,72.7846034543,136.58,96.77456,9.86758,97.2763311307,26.97456,7.86758,28.0985,69.8,2.0,69.8286474164,136.07,105.41456,11.75758,106.0682334512,26.97456,7.86758,28.0985,78.44,3.89,78.5363972945,136.56,100.96456,25.56758,104.1515411458,26.97456,7.86758,28.0985,73.99,17.7,76.0776583499,135.69
2021-12-06 10:30:00,96.93824,21.48032,99.2896093335,28.21824,8.23032,29.394,68.72,13.25,69.9857192576,137.34,95.38824,9.84032,95.8944640112,28.21824,8.23032,29.394,67.17,1.6099999999999999,67.1892923017,136.64,103.72824,13.33032,104.5812851556,28.21824,8.23032,29.394,75.51,5.1,75.6820328744,137.32,99.41824,26.34032,102.8484268348,28.21824,8.23032,29.394,71.2,18.11,73.4670817441,136.28
2021-12-06 11:00:00,98.29344,21.43392,100.6032468343,22.81344,6.65392,23.764,75.48,14.78,76.9134500591,137.44,96.70344,9.41392,97.1605742964,22.81344,6.65392,23.764,73.89,2.76,73.9415289266,136.64,105.79344,9.88392,106.2541473148,22.81344,6.65392,23.764,82.98,3.23,83.0428401489,137.42,101.11344,23.35392,103.7753984719,22.81344,6.65392,23.764,78.3,16.7,80.0611016662,136.3
2021-12-06 11:30:00,100.38176,22.75468,102.9284858657,22.06176,6.43468,22.981,78.32,16.32,80.0022799675,136.73,98.77176,9.48468,99.2261040664,22.06176,6.43468,22.981,76.71,3.05,76.770610262,136.0,108.20176,7.85468,108.4864824068,22.06176,6.43468,22.981,86.14,1.42,86.1517034074,136.71,103.37176,22.73468,105.8422715185,22.06176,6.43468,22.981,81.31,16.3,82.9277161147,135.64
2021-12-06 12:00:00,102.06928,22.40729,104.4998783007,20.21928,5.89729,21.06175,81.85,16.51,83.4985185497,136.21,100.40928,9.18729,100.8287151939,20.21928,5.89729,21.06175,80.19,3.29,80.2574619584,135.63,110.24928,7.02729,110.4730127464,20.21928,5.89729,21.06175,90.03,1.13,90.0370912458,136.19,105.22928,21.82729,107.4692140013,20.21928,5.89729,21.06175,85.01,15.93,86.4896814655,135.29
2021-12-06 12:30:00,105.3436,21.97355,107.6109239834,18.1836,5.30355,18.94125,87.16,16.67,88.7398134999,135.94,103.5736,10.58355,104.1129297809,18.1836,5.30355,18.94125,85.39,5.28,85.553085859,135.37,114.0736,6.28355,114.2465282517,18.1836,5.30355,18.94125,95.89,0.98,95.8950076907,135.94,108.7136,19.05355,110.3706690773,18.1836,5.30355,18.94125,90.53,13.75,91.5682444956,135.04
2021-12-06 13:00:00,103.59864,21.50752,105.8076161077,16.92864,4.93752,17.634,86.67,16.57,88.2397518129,135.98,101.86864,9.45752,102.3067177657,16.92864,4.93752,17.634,84.94,4.52,85.0601786972,135.2,112.30864,6.14752,112.4767648041,16.92864,4.93752,17.634,95.38,1.21,95.3876747803,135.98,106.95864,19.58752,108.7373974785,16.92864,4.93752,17.634,90.03,14.65,91.2141622776,134.86
2021-12-06 13:30:00,108.35,12.24125,109.0393080571,7.41,2.16125,7.71875,100.94,10.08,101.442052424,136.27,108.41,21.50125,110.5216352194,7.41,2.16125,7.71875,101.0,19.34,102.834992099,135.55,118.53,10.72125,119.0138903724,7.41,2.16125,7.71875,111.12,8.56,111.449217135,136.26,116.99,5.99125,117.1433104217,7.41,2.16125,7.71875,109.58,3.83,109.6469119492,135.23
2021-12-06 14:00:00,105.13816,11.70863,105.7881123031,12.81816,3.73863,13.35225,92.32,7.97,92.6633870523,135.64,105.34816000000001,20.61863,107.3469269167,12.81816,3.73863,13.35225,92.53,16.88,94.0570853259,136.44,114.35816,14.51863,115.2761006266,12.81816,3.73863,13.35225,101.54,10.78,102.1106262835,135.62,113.42816,6.54863,113.6170411332,12.81816,3.73863,13.35225,100.61,2.81,100.6492334794,136.13
2021-12-06 14:30:00,98.15896,11.01553,98.7751149301,18.49896,5.39553,19.26975,79.66,5.62,79.8579989732,136.64,98.49896,18.51553,100.22409876,18.49896,5.39553,19.26975,80.0,13.12,81.0687017288,137.9,106.03896,19.01553,107.7304572489,18.49896,5.39553,19.26975,87.54,13.62,88.5932051571,136.63,105.40896,11.09553,105.991318674,18.49896,5.39553,19.26975,86.91,5.7,87.0967169301,137.56
2021-12-06 15:00:00,95.28784,15.74312,96.5795955635,16.46784,4.80312,17.154,78.82,10.94,79.5755992752,137.68,94.22784,11.10312,94.8797402231,16.46784,4.80312,17.154,77.76,6.3,78.0147909053,139.14,103.11784,12.54312,103.8779032595,16.46784,4.80312,17.154,86.65,7.74,86.9950004311,137.66,99.58784,17.75312,101.1578526146,16.46784,4.80312,17.154,83.12,12.95,84.1227490041,138.78
2021-12-06 15:30:00,95.5904,17.9097,97.2536987793,15.2904,4.4597,15.9275,80.3,13.45,81.4186250191,137.56,93.8304,8.1097,94.180205979,15.2904,4.4597,15.9275,78.54,3.65,78.6247677262,136.55,103.6004,9.4497,104.0304749112,15.2904,4.4597,15.9275,88.31,4.99,88.4508688482,137.59,98.5504,20.3997,100.6396000601,15.2904,4.4597,15.9275,83.26,15.94,84.7721133392,137.1
2021-12-06 16:00:00,99.03968,18.46324,100.7459649108,19.51968,5.69324,20.333,79.52,12.77,80.5388310072,137.56,97.26968,10.16324,97.7991927093,19.51968,5.69324,20.333,77.75,4.47,77.8783885298,136.55,106.95968,11.40324,107.5658264887,19.51968,5.69324,20.333,87.44,5.71,87.6262386503,137.54,101.94968,20.69324,104.0285895021,19.51968,5.69324,20.333,82.43,15.0,83.7836791983,136.17
2021-12-06 16:30:00,104.07576,18.84293,105.7677636644,19.89576,5.80293,20.72475,84.18,13.04,85.1840008452,137.52,102.26576,10.37293,102.7904827558,19.89576,5.80293,20.72475,82.37,4.57,82.4966775089,136.35,112.50576,11.11293,113.0532761417,19.89576,5.80293,20.72475,92.61,5.31,92.7621054095,137.5,107.22576,20.53293,109.1740116601,19.89576,5.80293,20.72475,87.33,14.73,88.5635466769,135.99
2021-12-06 17:00:00,105.8748,20.54015,107.8488341943,20.6748,6.03015,21.53625,85.2,14.51,86.4267325542,137.14,104.1648,8.08015,104.4777219462,20.6748,6.03015,21.53625,83.49,2.05,83.5151638926,135.99,114.4048,9.53015,114.8010540982,20.6748,6.03015,21.53625,93.73,3.5,93.7953245103,137.12,109.2048,23.37015,111.6774473834,20.6748,6.03015,21.53625,88.53,17.34,90.212174899,135.66
2021-12-06 17:30:00,104.9588,18.40215,106.5597898931,20.5788,6.00215,21.43625,84.38,12.4,85.286249771,136.42,103.1688,8.18215,103.4927479201,20.5788,6.00215,21.43625,82.59,2.18,82.6187660281,135.74,113.3988,12.04215,114.036403039,20.5788,6.00215,21.43625,92.82,6.04,93.0163103977,136.41,108.1588,23.32215,110.644695752,20.5788,6.00215,21.43625,87.58,17.32,89.2761939153,135.4
2021-12-06 18:00:00,102.99648,16.49314,104.3086696275,17.73648,5.17314,18.4755,85.26,11.32,86.0081972837,137.14,101.19648,6.48314,101.4039381319,17.73648,5.17314,18.4755,83.46,1.31,83.4702803398,136.2,111.52648,12.51314,112.2262643673,17.73648,5.17314,18.4755,93.79,7.34,94.0767755612,137.13,106.23648,23.51314,108.8074328134,17.73648,5.17314,18.4755,88.5,18.34,90.3803385698,135.87
2021-12-06 18:30:00,106.638,16.61775,107.9250325877,10.758,3.13775,11.20625,95.88,13.48,96.8229559557,137.58,104.818,5.45775,104.9599931358,10.758,3.13775,11.20625,94.06,2.32,94.0886071743,136.61,116.308,7.7177500000000006,116.563778804,10.758,3.13775,11.20625,105.55,4.58,105.6493203954,137.56,110.488,20.00775,112.2849420183,10.758,3.13775,11.20625,99.73,16.87,101.1467735521,136.27
2021-12-06 19:00:00,105.63176,16.71218,106.9456202051,6.28176,1.8321800000000001,6.5435,99.35,14.88,100.4581350613,136.13,103.93176,4.48218,104.0283647581,6.28176,1.8321800000000001,6.5435,97.65,2.65,97.6859508834,135.31,115.68176,4.78218,115.7805633181,6.28176,1.8321800000000001,6.5435,109.4,2.95,109.4397665385,136.12,110.48176,15.33218,111.5405533259,6.28176,1.8321800000000001,6.5435,104.2,13.5,105.0708808377,134.98
2021-12-06 19:30:00,100.1404,7.78845,100.4428178894,9.3204,2.71845,9.70875,90.82,5.07,90.961405552,135.74,99.5004,4.42845,99.5988994395,9.3204,2.71845,9.70875,90.18,1.71,90.1962111178,135.48,109.2204,16.99845,110.5352571742,9.3204,2.71845,9.70875,99.9,14.28,100.9154517406,135.73,108.0404,3.71845,108.1043704138,9.3204,2.71845,9.70875,98.72,1.0,98.7250646999,135.12
2021-12-06 20:00:00,97.37968,6.36949,97.5877680847,6.88968,2.00949,7.17675,90.49,4.36,90.59497613,137.7,96.66968,4.26949,96.7639167054,6.88968,2.00949,7.17675,89.78,2.26,89.8084405833,138.58,106.42968,17.06949,107.7898152599,6.88968,2.00949,7.17675,99.54,15.06,100.6728126159,137.68,105.16968,3.19949,105.2183364607,6.88968,2.00949,7.17675,98.28,1.19,98.2872041519,138.21
2021-12-06 20:30:00,96.67456,6.1700800000000005,96.8712570291,5.07456,1.48008,5.286,91.6,4.69,91.7199874618,137.78,96.04456,2.87008,96.0874334385,5.07456,1.48008,5.286,90.97,1.3900000000000001,90.9806188152,138.64,105.84456,16.09008,107.0605508859,5.07456,1.48008,5.286,100.77,14.61,101.8235974615,137.76,104.63456,1.75008,104.6491945808,5.07456,1.48008,5.286,99.56,0.27,99.5603661102,138.28
2021-12-06 21:00:00,93.20576,5.26418,93.3542997845,6.42576,1.87418,6.6935,86.78,3.39,86.8461887477,137.36,92.57576,5.4741800000000005,92.7374680819,6.42576,1.87418,6.6935,86.15,3.6,86.225184836,138.16,101.85576,18.08418,103.4486994188,6.42576,1.87418,6.6935,95.43,16.21,96.7969472659,137.34,100.74576,4.51418,100.84684417,6.42576,1.87418,6.6935,94.32,2.64,94.3569393315,137.79
2021-12-06 21:30:00,89.34912,3.4239100000000002,89.4146990403,3.81912,1.11391,3.97825,85.53,2.31,85.5611886313,138.07,88.73912,5.40391,88.9035075892,3.81912,1.11391,3.97825,84.92,4.29,85.0282923503,138.97,97.84912,18.69391,99.6188363507,3.81912,1.11391,3.97825,94.03,17.58,95.6592771246,138.05,96.79912,4.49391,96.9033789909,3.81912,1.11391,3.97825,92.98,3.38,93.0414144346,138.59
2021-12-06 22:00:00,84.61408,10.872440000000001,85.3097443778,4.53408,1.32244,4.723,80.08,9.55,80.6474357931,138.9,82.50408,16.01244,84.0435687688,4.53408,1.32244,4.723,77.97,14.69,79.3417733606,139.74,92.60408,10.85244,93.2378200442,4.53408,1.32244,4.723,88.07,9.53,88.5841170865,138.87,88.40408,16.20244,89.8765843955,4.53408,1.32244,4.723,83.87,14.88,85.1797587458,139.38
2021-12-06 22:30:00,80.06352,11.24561,80.8494340058,4.37352,1.27561,4.55575,75.69,9.97,76.3438078694,138.62,77.49352,19.34561,79.8717613945,4.37352,1.27561,4.55575,73.12,18.07,75.3197138869,138.05,87.58352,10.15561,88.1703430302,4.37352,1.27561,4.55575,83.21,8.88,83.6824862202,138.6,82.63352,19.22561,84.8405722957,4.37352,1.27561,4.55575,78.26,17.95,80.2921546603,137.68
2021-12-06 23:00:00,75.5156,9.8958,76.1612283317,5.0256,1.4658,5.235,70.49,8.43,70.9922883136,138.04,73.0156,19.5858,75.5968346229,5.0256,1.4658,5.235,67.99,18.12,70.3631615265,136.86,82.4956,11.8458,83.3417482238,5.0256,1.4658,5.235,77.47,10.38,78.1623010153,138.01,77.8056,19.4858,80.2085269345,5.0256,1.4658,5.235,72.78,18.02,74.9776553381,136.51
2021-12-06 23:30:00,71.32912,8.93641,71.8867357978,4.95912,1.44641,5.16575,66.37,7.49,66.7912943429,138.47,68.93912,20.46641,71.9129766083,4.95912,1.44641,5.16575,63.98,19.02,66.7472905817,137.12,77.87912,13.12641,78.977591578,4.95912,1.44641,5.16575,72.92,11.68,73.8495010139,137.38,73.46912,20.40641,76.2504633603,4.95912,1.44641,5.16575,68.51,18.96,71.0851721528,135.75
2021-12-07 00:00:00,68.3896,8.20905,68.8805189445,4.1796,1.21905,4.35375,64.21,6.99,64.5893505154,138.47,66.0196,21.19905,69.3396517518,4.1796,1.21905,4.35375,61.84,19.98,64.9875834295,137.12,74.6896,13.70905,75.9373057203,4.1796,1.21905,4.35375,70.51,12.49,71.6076825487,138.44,70.3996,21.19905,73.5221286489,4.1796,1.21905,4.35375,66.22,19.98,69.1685535486,136.76
2021-12-07 00:30:00,66.47816,7.81863,66.9363633017,4.17816,1.21863,4.35225,62.3,6.6,62.6486232889,139.68,64.12816,22.08863,67.8257213766,4.17816,1.21863,4.35225,59.95,20.87,63.4788106379,138.36,72.60816,14.21863,73.9872579412,4.17816,1.21863,4.35225,68.43,13.0,69.6538936457,139.64,68.37816,22.14863,71.8758274795,4.17816,1.21863,4.35225,64.2,20.93,67.5255870023,137.97
2021-12-07 01:00:00,67.69448,8.21714,68.1913778439,4.10448,1.19714,4.2755,63.59,7.02,63.9763120225,139.68,65.33448,21.44714,68.7646281968,4.10448,1.19714,4.2755,61.23,20.25,64.4916692294,138.36,73.95448,13.65714,75.2049372385,4.10448,1.19714,4.2755,69.85,12.46,70.9526186973,139.64,69.65448,21.47714,72.89042548,4.10448,1.19714,4.2755,65.55,20.28,68.6154567135,137.97
2021-12-07 01:30:00,65.57336,6.61973,65.9066488828,3.39336,0.9897300000000001,3.53475,62.18,5.63,62.4343599311,139.33,64.77336,16.02973,66.7273587786,3.39336,0.9897300000000001,3.53475,61.38,15.04,63.1957751752,138.01,72.30336,19.78973,74.9627192727,3.39336,0.9897300000000001,3.53475,68.91,18.8,71.4284824142,139.29,69.09336,15.73973,70.8634708193,3.39336,0.9897300000000001,3.53475,65.7,14.75,67.3353733189,137.61
2021-12-07 02:00:00,64.22576,3.62293,64.3278623099,2.61576,0.7629300000000001,2.7247500000000002,61.61,2.86,61.6763463574,138.41,64.96576,11.15293,65.9161423322,2.61576,0.7629300000000001,2.7247500000000002,62.35,10.39,63.2097666504,138.14,71.46576,24.70293,75.6147446135,2.61576,0.7629300000000001,2.7247500000000002,68.85,23.94,72.8933885891,138.38,69.33576,10.54293,70.132738345,2.61576,0.7629300000000001,2.7247500000000002,66.72,9.78,67.4329800617,137.75
2021-12-07 02:30:00,63.33112,3.98741,63.4565221152,2.63112,0.76741,2.7407500000000002,60.7,3.22,60.7853469185,136.68,64.05112,11.79741,65.1285256701,2.63112,0.76741,2.7407500000000002,61.42,11.03,62.4025424162,137.63,70.47112,25.15741,74.8269605955,2.63112,0.76741,2.7407500000000002,67.84,24.39,72.0911762978,136.65,68.37112,11.23741,69.2884509393,2.63112,0.76741,2.7407500000000002,65.74,10.47,66.5685248447,137.25
2021-12-07 03:00:00,61.78968,4.07074,61.9236261749,2.53968,0.7407400000000001,2.6455,59.25,3.33,59.3435034355,136.89,62.48968,11.88074,63.6090566622,2.53968,0.7407400000000001,2.6455,59.95,11.14,60.9762420948,137.87,68.72968,25.27074,73.228267855,2.53968,0.7407400000000001,2.6455,66.19,24.53,70.589213057,136.86,66.69968,11.34074,67.656926444,2.53968,0.7407400000000001,2.6455,64.16,10.6,65.0297285862,137.5
2021-12-07 03:30:00,62.136,4.358,62.2886398952,3.456,1.008,3.6,58.68,3.35,58.7755467861,137.19,62.836,12.188,64.007110855,3.456,1.008,3.6,59.38,11.18,60.4233133815,138.17,69.016,25.618,73.6171867161,3.456,1.008,3.6,65.56,24.61,70.0268926913,136.89,67.006,11.648,68.0108810412,3.456,1.008,3.6,63.55,10.64,64.4345567223,137.5
2021-12-07 04:00:00,62.3792,3.75435,62.4920773904,2.6892,0.7843500000000001,2.80125,59.69,2.9699999999999998,59.7638435846,137.19,63.0992,11.59435,64.1555764728,2.6892,0.7843500000000001,2.80125,60.41,10.81,61.3695706356,138.17,69.3992,24.95435,73.7493630112,2.6892,0.7843500000000001,2.80125,66.71,24.17,70.9535975127,137.16,67.3392,11.01435,68.2340366867,2.6892,0.7843500000000001,2.80125,64.65,10.23,65.4543764771,137.79
2021-12-07 04:30:00,62.49832,3.93326,62.6219652921,2.30832,0.6732600000000001,2.4045,60.19,3.26,60.2782191177,137.03,63.19832,11.74326,64.28010428,2.30832,0.6732600000000001,2.4045,60.89,11.07,61.8881006333,138.01,69.54832,25.11326,73.9435233313,2.30832,0.6732600000000001,2.4045,67.24,24.44,71.5439109918,137.0,67.47832,11.19326,68.4003855212,2.30832,0.6732600000000001,2.4045,65.17,10.52,66.0136296533,137.62
2021-12-07 05:00:00,62.95296,3.99503,63.0795960471,2.86296,0.83503,2.98225,60.09,3.16,60.1730313346,136.97,63.67296,11.78503,64.7544034585,2.86296,0.83503,2.98225,60.81,10.95,61.7880134007,137.95,70.01296,25.12503,74.3846872714,2.86296,0.83503,2.98225,67.15,24.29,71.4081690005,136.94,67.94296,11.22503,68.8639754303,2.86296,0.83503,2.98225,65.08,10.39,65.9041614771,137.58
2021-12-07 05:30:00,64.0968,3.6574,64.2010618682,2.8368,0.8274,2.955,61.26,2.83,61.3253332645,136.91,64.8368,11.1674,65.7914998841,2.8368,0.8274,2.955,62.0,10.34,62.8563091503,137.89,71.2968,24.7874,75.4827721338,2.8368,0.8274,2.955,68.46,23.96,72.5317392594,136.88,69.1868,10.5674,69.98916514,2.8368,0.8274,2.955,66.35,9.74,67.0610922965,137.54
2021-12-07 06:00:00,66.93864,3.46002,67.0280035765,2.94864,0.8600200000000001,3.0715,63.99,2.6,64.0427989707,136.84,67.74864,10.23002,68.5166514874,2.94864,0.8600200000000001,3.0715,64.8,9.37,65.4739406176,137.79,74.47864,24.45002,78.3892294531,2.94864,0.8600200000000001,3.0715,71.53,23.59,75.319512744,136.81,72.27864,9.57002,72.9094444023,2.94864,0.8600200000000001,3.0715,69.33,8.71,69.8749812165,137.41
2021-12-07 06:30:00,76.96472,8.27096,77.4078607378,3.53472,1.03096,3.682,73.43,7.24,73.7860589814,136.47,75.88472,13.11096,77.00901247,3.53472,1.03096,3.682,72.35,12.08,73.3515432694,137.34,84.86472,12.96096,85.848745971,3.53472,1.03096,3.682,81.33,11.93,82.20032725,136.44,80.92472,12.59096,81.8983673879,3.53472,1.03096,3.682,77.39,11.56,78.2486146842,136.97
2021-12-07 07:00:00,85.26144,13.77167,86.3664983976,3.57144,1.04167,3.72025,81.69,12.73,82.6759275727,136.47,82.57144,12.62167,83.5305288937,3.57144,1.04167,3.72025,79.0,11.58,79.8442007913,136.16,93.45144,6.58167,93.6829227664,3.57144,1.04167,3.72025,89.88,5.54,90.0505746789,136.44,88.04144,12.10167,88.8692611315,3.57144,1.04167,3.72025,84.47,11.06,85.1909883732,135.83
2021-12-07 07:30:00,91.426,9.851750000000001,91.9552633299,4.326,1.2617500000000001,4.50625,87.1,8.59,87.5225576637,136.87,89.996,6.44175,90.2262498338,4.326,1.2617500000000001,4.50625,85.67,5.18,85.8264603721,135.32,100.146,11.45175,100.7986304176,4.326,1.2617500000000001,4.50625,95.82,10.19,96.3603056243,136.84,97.266,7.19175,97.5315129795,4.326,1.2617500000000001,4.50625,92.94,5.93,93.1289885052,134.98
2021-12-07 08:00:00,97.15096,8.83153,97.5515502238,4.7709600000000005,1.39153,4.96975,92.38,7.44,92.679113073,136.92,96.50096,5.28153,96.6453818869,4.7709600000000005,1.39153,4.96975,91.73,3.89,91.8124446902,136.58,106.42096,12.76153,107.1833819921,4.7709600000000005,1.39153,4.96975,101.65,11.37,102.2839156466,136.89,105.15096,6.91153,105.3778612227,4.7709600000000005,1.39153,4.96975,100.38,5.52,100.5316606846,136.26
2021-12-07 08:30:00,101.43952,12.19736,102.1702099871,6.29952,1.83736,6.562,95.14,10.36,95.702399134,136.59,100.78952,7.68736,101.0822578181,6.29952,1.83736,6.562,94.49,5.85,94.6709173928,137.1,111.01952,9.79736,111.450985119,6.29952,1.83736,6.562,104.72,7.96,105.0220929138,136.56,109.69952,9.49736,110.1098748306,6.29952,1.83736,6.562,103.4,7.66,103.6833429245,136.77
2021-12-07 09:00:00,104.0156,13.78955,104.9256724189,7.8156,2.27955,8.14125,96.2,11.51,96.8861192328,135.96,103.3256,8.96955,103.714186313,7.8156,2.27955,8.14125,95.51,6.69,95.7440139121,136.57,113.6956,8.90955,114.0441561,7.8156,2.27955,8.14125,105.88,6.63,106.0873757805,135.94,112.3356,10.84955,112.858317206,7.8156,2.27955,8.14125,104.52,8.57,104.870755218,136.27
2021-12-07 09:30:00,105.62336,13.87223,106.5304320035,7.65336,2.23223,7.97225,97.97,11.64,98.6590619254,135.81,104.92336,9.06223,105.3139852359,7.65336,2.23223,7.97225,97.27,6.83,97.5094959478,136.45,115.50336,8.73223,115.8329746318,7.65336,2.23223,7.97225,107.85,6.5,108.0456963511,135.78,114.09336,10.98223,114.6206969612,7.65336,2.23223,7.97225,106.44,8.75,106.7990454077,136.13
2021-12-07 10:00:00,105.76736,13.97923,106.6871750154,9.11736,2.65923,9.49725,96.65,11.32,97.3106618002,135.81,105.11736,9.19923,105.5191224658,9.11736,2.65923,9.49725,96.0,6.54,96.2225108797,136.45,115.51736,9.48923,115.9064534328,9.11736,2.65923,9.49725,106.4,6.83,106.6189893968,135.78,114.16736,11.06923,114.7027198551,9.11736,2.65923,9.49725,105.05,8.41,105.3861024993,136.13
2021-12-07 10:30:00,107.4308,15.2469,108.5073488214,6.8808,2.0069,7.1675,100.55,13.24,101.4179476227,135.81,106.7808,9.4869,107.2014016711,6.8808,2.0069,7.1675,99.9,7.48,100.1796406462,136.45,117.5808,6.5069,117.7607076925,6.8808,2.0069,7.1675,110.7,4.5,110.791425661,134.87,116.1908,11.4569,116.7542828433,6.8808,2.0069,7.1675,109.31,9.45,109.7177223606,135.33
2021-12-07 11:00:00,108.8868,14.4174,109.8371368755,7.8768,2.2974,8.205,101.01,12.12,101.7345295364,134.9,105.8768,2.7074,105.9114101171,7.8768,2.2974,8.205,98.0,0.41000000000000003,98.0008576493,135.65,118.8668,17.4174,120.1360976768,7.8768,2.2974,8.205,110.99,15.12,112.0151529928,134.87,115.1468,3.3274,115.194865949,7.8768,2.2974,8.205,107.27,1.03,107.2749448846,135.33
2021-12-07 11:30:00,109.76896,15.788030000000001,110.8985413374,9.07896,2.6480300000000003,9.45725,100.69,13.14,101.5437624869,137.04,106.79896,3.05803,106.8427321092,9.07896,2.6480300000000003,9.45725,97.72,0.41000000000000003,97.7208601067,136.4,119.70896,19.24803,121.2465329944,9.07896,2.6480300000000003,9.45725,110.63,16.6,111.8684803687,137.01,116.01896,3.57803,116.0741201912,9.07896,2.6480300000000003,9.45725,106.94,0.93,106.9440437799,136.06
2021-12-07 12:00:00,109.32408,13.98619,110.2150986869,10.92408,3.18619,11.37925,98.4,10.8,98.9909086735,137.13,106.29408,3.72619,106.3593716367,10.92408,3.18619,11.37925,95.37,0.54,95.3715287704,136.59,119.01408,17.22619,120.2542841655,10.92408,3.18619,11.37925,108.09,14.04,108.9980261289,137.1,115.31408,5.01619,115.4231311669,10.92408,3.18619,11.37925,104.39,1.83,104.4060390974,136.24
2021-12-07 12:30:00,109.86592,13.15506,110.6506935408,16.16592,4.71506,16.8395,93.7,8.44,94.0793473617,137.73,106.89592,7.08506,107.130461531,16.16592,4.71506,16.8395,90.73,2.37,90.7609486508,136.82,119.06592,16.23506,120.1676765135,16.16592,4.71506,16.8395,102.9,11.52,103.5428433065,137.69,115.48592,6.69506,115.6798234207,16.16592,4.71506,16.8395,99.32,1.98,99.3397342457,136.48
2021-12-07 13:00:00,108.8756,13.03705,109.6533672445,14.8356,4.32705,15.45375,94.04,8.71,94.4424994375,138.9,106.0356,7.97705,106.3352330795,14.8356,4.32705,15.45375,91.2,3.65,91.2730107973,137.98,118.1256,16.17705,119.2281607761,14.8356,4.32705,15.45375,103.29,11.85,103.967526661,138.86,114.6456,6.99705,114.8589235021,14.8356,4.32705,15.45375,99.81,2.67,99.8457059668,137.66
2021-12-07 13:30:00,109.33792,13.49481,110.167557143,15.54792,4.53481,16.19575,93.79,8.96,94.2170138563,138.82,106.48792,8.584810000000001,106.8334033375,15.54792,4.53481,16.19575,90.94,4.05,91.0301384158,138.2,118.54792,16.63481,119.709340655,15.54792,4.53481,16.19575,103.0,12.1,103.7082928217,139.35,115.10792,7.66481,115.3628300583,15.54792,4.53481,16.19575,99.56,3.13,99.6091888332,138.3
2021-12-07 14:00:00,107.80008,12.43794,108.5152505386,16.21008,4.72794,16.8855,91.59,7.71,91.9139390952,138.82,104.98008,9.25794,105.3875070862,16.21008,4.72794,16.8855,88.77,4.53,88.8855095052,138.2,116.80008,15.48794,117.8224722769,16.21008,4.72794,16.8855,100.59,10.76,101.1638556996,138.79,113.39008,8.37794,113.6991649972,16.21008,4.72794,16.8855,97.18,3.65,97.2485213255,137.82
2021-12-07 14:30:00,108.71168,12.77424,109.4596298916,11.67168,3.40424,12.158,97.04,9.37,97.4913252551,139.5,105.80168,6.91424,106.027365362,11.67168,3.40424,12.158,94.13,3.51,94.1954192092,138.79,118.27168,15.94424,119.3415647593,11.67168,3.40424,12.158,106.6,12.54,107.3350436717,139.48,114.69168,5.91424,114.8440668733,11.67168,3.40424,12.158,103.02,2.51,103.050572536,138.44
2021-12-07 15:00:00,108.04032,13.68426,108.9034880867,8.38032,2.44426,8.7295,99.66,11.24,100.2918401466,138.72,105.05032,6.10426,105.2275235965,8.38032,2.44426,8.7295,96.67,3.66,96.7392603858,138.1,117.87032,17.02426,119.0933993362,8.38032,2.44426,8.7295,109.49,14.58,110.4564914344,138.7,114.20032,5.13426,114.3156757136,8.38032,2.44426,8.7295,105.82,2.69,105.854185085,137.78
2021-12-07 15:30:00,109.75208,13.73769,110.6085131934,7.67208,2.23769,7.99175,102.08,11.5,102.7257338742,138.33,106.73208,5.63769,106.8808703635,7.67208,2.23769,7.99175,99.06,3.4,99.1183313015,137.92,119.84208,17.07769,121.0527638448,7.67208,2.23769,7.99175,112.17,14.84,113.1474016494,138.31,116.08208,4.62769,116.1742863626,7.67208,2.23769,7.99175,108.41,2.39,108.4363416941,137.59
2021-12-07 16:00:00,110.0544,13.40795,110.868138266,6.6444,1.93795,6.921250000000001,103.41,11.47,104.0441685055,138.33,106.9944,5.38795,107.1299754343,6.6444,1.93795,6.921250000000001,100.35,3.45,100.409287419,137.92,120.2744,16.75795,121.4362391692,6.6444,1.93795,6.921250000000001,113.63,14.82,114.5923614383,138.31,116.4744,4.37795,116.5566484657,6.6444,1.93795,6.921250000000001,109.83,2.44,109.8571003622,137.59
2021-12-07 16:30:00,112.87344,12.49017,113.5623960828,6.58344,1.9201700000000002,6.85775,106.29,10.57,106.8142733908,137.91,109.69344,4.72017,109.7949488085,6.58344,1.9201700000000002,6.85775,103.11,2.8,103.1480106449,137.33,123.38344,15.70017,124.3783285153,6.58344,1.9201700000000002,6.85775,116.8,13.78,117.6100692968,137.88,119.43344,3.65017,119.4892059195,6.58344,1.9201700000000002,6.85775,112.85,1.73,112.8632597438,136.99
2021-12-07 17:00:00,113.55472,11.67971,114.1538000242,6.92472,2.01971,7.21325,106.63,9.66,107.0666731528,137.91,110.35472,5.71971,110.5028475143,6.92472,2.01971,7.21325,103.43,3.7,103.4961588659,137.33,124.08472,14.84971,124.9701229277,6.92472,2.01971,7.21325,117.16,12.83,117.8604025956,137.88,120.13472,4.69971,120.2266119608,6.92472,2.01971,7.21325,113.21,2.68,113.2417171364,136.99
2021-12-07 17:30:00,111.7536,9.78605,112.1812546175,9.2436,2.69605,9.62875,102.51,7.09,102.7548938007,139.46,108.6236,8.20605,108.9331250519,9.2436,2.69605,9.62875,99.38,5.51,99.5326303279,138.78,121.8436,12.72605,122.5063884439,9.2436,2.69605,9.62875,112.6,10.03,113.0458353943,138.77,118.0736,7.36605,118.3031432785,9.2436,2.69605,9.62875,108.83,4.67,108.9301510143,137.89
2021-12-07 18:00:00,107.01584,10.04212,107.4859720382,11.83584,3.45212,12.329,95.18,6.59,95.4078639316,139.46,106.70584,8.13212,107.015268377,11.83584,3.45212,12.329,94.87,4.68,94.9853636093,138.78,117.63584,10.16212,118.0739579052,11.83584,3.45212,12.329,105.8,6.71,106.0125657646,139.43,115.67584,9.06212,116.0302632015,11.83584,3.45212,12.329,103.84,5.61,103.991430897,138.45
2021-12-07 18:30:00,104.39896,10.08928,104.8853489292,10.00896,2.91928,10.426,94.39,7.17,94.6619300458,138.03,105.43896,6.57928,105.6440306463,10.00896,2.91928,10.426,95.43,3.66,95.5001596857,138.43,115.58896,8.80928,115.9241609329,10.00896,2.91928,10.426,105.58,5.89,105.7441653237,138.01,114.45896,8.20928,114.7529773139,10.00896,2.91928,10.426,104.45,5.29,104.5838735179,138.1
2021-12-07 19:00:00,101.68144,10.50667,102.2228220847,9.21144,2.68667,9.59525,92.47,7.82,92.8000716595,136.95,102.69144,5.70667,102.8498805627,9.21144,2.68667,9.59525,93.48,3.02,93.5287699053,138.05,112.61144,9.31667,112.9961802839,9.21144,2.68667,9.59525,103.4,6.63,103.6123395161,136.93,111.52144,7.29667,111.7598898208,9.21144,2.68667,9.59525,102.31,4.61,102.4138086393,137.7
2021-12-07 19:30:00,100.75672,9.92446,101.2443160451,8.10672,2.3644600000000002,8.4445,92.65,7.5600000000000005,92.9579265044,136.95,101.78672,5.65446,101.9436574106,8.10672,2.3644600000000002,8.4445,93.68,3.29,93.7377538668,138.05,111.71672,8.68446,112.0537610839,8.10672,2.3644600000000002,8.4445,103.61,6.32,103.8025746309,136.93,110.61672,7.25446,110.8543455777,8.10672,2.3644600000000002,8.4445,102.51,4.89,102.6265667359,137.7
2021-12-07 20:00:00,97.83152,11.75586,98.5353061083,9.79152,2.85586,10.1995,88.04,8.9,88.4887088842,137.01,98.76152,4.89586,98.8827956616,9.79152,2.85586,10.1995,88.97,2.04,88.9933845856,138.11,108.23152,10.635860000000001,108.7528548566,9.79152,2.85586,10.1995,98.44,7.78,98.74695944690001,136.98,107.20152,6.31586,107.3874107047,9.79152,2.85586,10.1995,97.41,3.46,97.4714301732,137.77
2021-12-07 20:30:00,92.62984,8.19662,92.9917837115,12.63984,3.68662,13.1665,79.99,4.51,80.1170406343,137.52,92.10984,12.42662,92.9443032652,12.63984,3.68662,13.1665,79.47,8.74,79.9491619718,138.62,102.08984,7.78662,102.3863608214,12.63984,3.68662,13.1665,89.45,4.1,89.5439138077,137.48,98.30984,12.38662,99.0870980292,12.63984,3.68662,13.1665,85.67,8.7,86.1106201348,138.28
2021-12-07 21:00:00,93.0336,3.4785500000000003,93.098609222,9.4236,2.74855,9.81625,83.61,0.73,83.613186759,137.25,91.8536,12.89855,92.7548188778,9.4236,2.74855,9.81625,82.43,10.15,83.0525580581,137.14,102.9736,4.06855,103.0539441073,9.4236,2.74855,9.81625,93.55,1.32,93.5593122035,137.22,97.5736,12.25855,98.3406297776,9.4236,2.74855,9.81625,88.15,9.51,88.6615057395,136.8
2021-12-07 21:30:00,89.09176,3.60718,89.1647545135,8.32176,2.42718,8.6685,80.77,1.18,80.7786190771,136.0,87.92176,14.30718,89.0782312411,8.32176,2.42718,8.6685,79.6,11.88,80.4816401423,134.98,98.64176,3.24718,98.6951923543,8.32176,2.42718,8.6685,90.32,0.8200000000000001,90.3237222439,135.98,93.49176,13.76718,94.4999705452,8.32176,2.42718,8.6685,85.17,11.34,85.9216183507,134.64
2021-12-07 22:00:00,84.77608,5.34969,84.9447050926,8.53608,2.48969,8.89175,76.24,2.86,76.2936248975,136.3,83.63608,15.87969,85.130243934,8.53608,2.48969,8.89175,75.1,13.39,76.2843502955,135.41,93.78608,3.68969,93.8586310046,8.53608,2.48969,8.89175,85.25,1.2,85.2584453295,136.27,88.89608,15.45969,90.2303444206,8.53608,2.48969,8.89175,80.36,12.97,81.3999416462,135.06
2021-12-07 22:30:00,79.28112,6.44241,79.5424454933,8.51112,2.4824100000000002,8.86575,70.77,3.96,70.8807061195,136.53,78.18112,17.51241,80.1184874324,8.51112,2.4824100000000002,8.86575,69.67,15.03,71.2727844272,135.7,87.64112,4.70241,87.7671839281,8.51112,2.4824100000000002,8.86575,79.13,2.22,79.1611350348,136.51,83.08112,17.20241,84.8433580798,8.51112,2.4824100000000002,8.86575,74.57,14.72,76.0089685498,135.34
2021-12-07 23:00:00,74.52616,8.32013,74.9891531327,8.60616,2.51013,8.96475,65.92,5.8100000000000005,66.1755430654,136.53,73.32616,18.04013,75.5127276078,8.60616,2.51013,8.96475,64.72,15.53,66.5571881918,135.7,82.28616,6.74013,82.5617434407,8.60616,2.51013,8.96475,73.68,4.23,73.8013231589,136.51,77.90616,17.78013,79.9093410607,8.60616,2.51013,8.96475,69.3,15.27,70.9624048352,135.34
2021-12-07 23:30:00,70.92952,9.32611,71.5400107294,8.72952,2.54611,9.09325,62.2,6.78,62.568429739,137.3,69.79952,18.73611,72.2704283242,8.72952,2.54611,9.09325,61.07,16.19,63.1795932244,136.31,78.24952,7.80611,78.6379217271,8.72952,2.54611,9.09325,69.52,5.26,69.7187062416,137.27,74.10952,18.51611,76.3876121119,8.72952,2.54611,9.09325,65.38,15.97,67.3021938721,135.94
2021-12-08 00:00:00,67.59848,8.54164,68.1359971836,8.74848,2.55164,9.113,58.85,5.99,59.1540581871,138.13,66.58848,21.93164,70.1072214668,8.74848,2.55164,9.113,57.84,19.38,61.0004098347,137.09,74.53848,6.92164,74.8591617706,8.74848,2.55164,9.113,65.79,4.37,65.9349755441,138.1,70.71848,21.92164,74.03824494,8.74848,2.55164,9.113,61.97,19.37,64.9267109902,136.72
2021-12-08 00:30:00,66.50056,8.57433,67.0510523054,8.62056,2.51433,8.97975,57.88,6.06,58.1963744575,137.98,65.51056,22.00433,69.1073368772,8.62056,2.51433,8.97975,56.89,19.49,60.135947652,137.37,73.32056,6.93433,73.647738942,8.62056,2.51433,8.97975,64.7,4.42,64.8508010745,137.95,69.56056,22.01433,72.9609637605,8.62056,2.51433,8.97975,60.94,19.5,63.9838542134,137.02
2021-12-08 01:00:00,66.45168,8.53299,66.9972961631,8.58168,2.50299,8.93925,57.87,6.03,58.1833120405,138.21,65.44168,21.06299,68.7478219943,8.58168,2.50299,8.93925,56.86,18.56,59.8124836468,137.6,73.28168,6.90299,73.6060859886,8.58168,2.50299,8.93925,64.7,4.4,64.8494410153,138.17,69.48168,21.02299,72.592492478,8.58168,2.50299,8.93925,60.9,18.52,63.6537540134,137.23
2021-12-08 01:30:00,65.82496,9.10478,66.4516544403,8.72496,2.5447800000000003,9.0885,57.1,6.5600000000000005,57.475591341,137.87,64.81496,21.50478,68.2893447227,8.72496,2.5447800000000003,9.0885,56.09,18.96,59.2078516753,137.17,72.55496,7.52478,72.9441192602,8.72496,2.5447800000000003,9.0885,63.83,4.98,64.0239744158,137.84,68.78496,21.47478,72.0592596288,8.72496,2.5447800000000003,9.0885,60.06,18.93,62.972601185,136.77
2021-12-08 02:00:00,65.04784,8.64937,65.6203709991,8.63784,2.51937,8.99775,56.41,6.13,56.74209196,138.12,64.01784,22.64937,67.9063899767,8.63784,2.51937,8.99775,55.38,20.13,58.9250481544,137.39,71.68784,6.98937,72.0277564336,8.63784,2.51937,8.99775,63.05,4.47,63.2082542078,138.08,67.96784,22.699370000000002,71.6581375188,8.63784,2.51937,8.99775,59.33,20.18,62.668024542,137.03
2021-12-08 02:30:00,64.33712,8.59666,64.9089175156,8.45712,2.46666,8.8095,55.88,6.13,56.2152230272,138.55,63.06712,23.17666,67.1909160069,8.45712,2.46666,8.8095,54.61,20.71,58.405104229,137.99,70.64712,6.91666,70.9848980407,8.45712,2.46666,8.8095,62.19,4.45,62.3490064075,138.51,66.94712,23.26666,70.87492041510001,8.45712,2.46666,8.8095,58.49,20.8,62.078338412,137.61
2021-12-08 03:00:00,64.01,9.705,64.7415409532,8.28,2.415,8.625,55.73,7.29,56.204777377,138.66,62.93,21.655,66.551663578,8.28,2.415,8.625,54.65,19.24,57.9378986502,138.16,70.58,8.165,71.0507116432,8.28,2.415,8.625,62.3,5.75,62.5647864218,138.62,66.82,21.635,70.235216416,8.28,2.415,8.625,58.54,19.22,61.614446358,137.78
2021-12-08 03:30:00,63.78808,10.39819,64.6300356287,8.42808,2.45819,8.77925,55.36,7.94,55.9264981918,138.95,62.68808,20.58819,65.9823381032,8.42808,2.45819,8.77925,54.26,18.13,57.2087799206,138.16,70.30808,8.92819,70.8726935425,8.42808,2.45819,8.77925,61.88,6.47,62.2173231504,139.44,66.54808,20.49819,69.6334886744,8.42808,2.45819,8.77925,58.12,18.04,60.8553695248,138.1
