Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-08 04:00:00,63.65416,10.40538,64.4990233899,8.14416,2.37538,8.4835,55.51,8.03,56.0877972468,139.48,62.55416,20.59538,65.8573656522,8.14416,2.37538,8.4835,54.41,18.22,57.3795826057,138.49,70.19416,8.95538,70.7631184237,8.14416,2.37538,8.4835,62.05,6.58,62.3979078175,139.44,66.42416,20.51538,69.5201398751,8.14416,2.37538,8.4835,58.28,18.14,61.037840722,138.1
2021-12-08 04:30:00,62.95264,8.49952,63.5238279955,8.19264,2.38952,8.534,54.76,6.11,55.0998157892,139.61,62.81264,16.27952,64.8879843669,8.19264,2.38952,8.534,54.62,13.89,56.3584643155,138.61,69.37264,19.27952,72.0018268657,8.19264,2.38952,8.534,61.18,16.89,63.4686103519,139.58,66.68264,15.92952,68.5589095946,8.19264,2.38952,8.534,58.49,13.54,60.0367529102,138.25
2021-12-08 05:00:00,62.6376,5.4518,62.8744070111,8.0976,2.3618,8.435,54.54,3.09,54.6274628735,138.32,63.2976,13.3218,64.6842834157,8.0976,2.3618,8.435,55.2,10.96,56.2775408134,138.27,68.9976,26.5618,73.9337407751,8.0976,2.3618,8.435,60.9,24.2,65.5320532259,138.29,67.1976,12.7918,68.4042951356,8.0976,2.3618,8.435,59.1,10.43,60.0132893616,137.91
2021-12-08 05:30:00,65.36576,5.22168,65.5739927288,8.16576,2.3816800000000002,8.506,57.2,2.84,57.2704600994,136.84,66.05576,13.11168,67.3444844185,8.16576,2.3816800000000002,8.506,57.89,10.73,58.8760137917,137.83,72.05576,26.30168,76.7060031549,8.16576,2.3816800000000002,8.506,63.89,23.92,68.220953526,136.88,70.12576,12.54168,71.2384443457,8.16576,2.3816800000000002,8.506,61.96,10.16,62.7874764583,137.53
2021-12-08 06:00:00,67.75088,4.32984,67.8890952598,8.33088,2.42984,8.678,59.42,1.9,59.4503692167,136.9,68.47088,12.31984,69.570395037,8.33088,2.42984,8.678,60.14,9.89,60.9477784665,137.89,74.71088,25.27984,78.8719589005,8.33088,2.42984,8.678,66.38,22.85,70.2027556439,136.88,72.68088,11.71984,73.6197321864,8.33088,2.42984,8.678,64.35,9.29,65.0171254363,137.53
2021-12-08 06:30:00,77.82016,8.18338,78.2492492657,8.48016,2.47338,8.8335,69.34,5.71,69.5747058923,136.76,77.34016,12.40338,78.3284379025,8.48016,2.47338,8.8335,68.86,9.93,69.5722969292,137.76,85.47016,16.33338,87.0168233886,8.48016,2.47338,8.8335,76.99,13.86,78.2276146894,136.74,82.13016,11.76338,82.9683089538,8.48016,2.47338,8.8335,73.65,9.29,74.2335948207,137.4
2021-12-08 07:00:00,86.60736,16.41423,88.1490882123,8.27736,2.41423,8.62225,78.33,14.0,79.5712818798,136.3,83.95736,15.44423,85.3660502686,8.27736,2.41423,8.62225,75.68,13.03,76.7935107936,136.37,94.39736,6.68423,94.633717594,8.27736,2.41423,8.62225,86.12,4.27,86.2257925449,136.27,89.20736,15.01423,90.4620372348,8.27736,2.41423,8.62225,80.93,12.6,81.9049748184,136.03
2021-12-08 07:30:00,94.48752,14.93386,95.660397293,8.20752,2.39386,8.5495,86.28,12.54,87.1865241881,136.76,92.59752,8.67386,93.0028846727,8.20752,2.39386,8.5495,84.39,6.28,84.6233448878,136.16,103.12752,8.08386,103.4438696775,8.20752,2.39386,8.5495,94.92,5.69,95.0903912075,137.53,99.24752,8.86386,99.6425523572,8.20752,2.39386,8.5495,91.04,6.47,91.2696143303,135.96
2021-12-08 08:00:00,99.0056,13.05705,99.8628829249,7.8756,2.29705,8.20375,91.13,10.76,91.7630344965,136.76,98.5256,4.19705,98.6149536534,7.8756,2.29705,8.20375,90.65,1.9,90.6699095621,136.16,108.1756,9.91705,108.6292240424,7.8756,2.29705,8.20375,100.3,7.62,100.589037176,136.74,107.0756,5.62705,107.223354765,7.8756,2.29705,8.20375,99.2,3.33,99.2558758966,135.84
2021-12-08 08:30:00,100.72536,15.13323,101.8558432166,9.64536,2.81323,10.04725,91.08,12.32,91.909459796,136.42,100.20536,5.78323,100.3721072906,9.64536,2.81323,10.04725,90.56,2.9699999999999998,90.608688877,137.53,109.88536,8.54323,110.2169638539,9.64536,2.81323,10.04725,100.24,5.73,100.4036378823,136.4,108.75536,7.30323,109.0003004453,9.64536,2.81323,10.04725,99.11,4.49,99.2116535494,137.21
2021-12-08 09:00:00,103.37576,16.18793,104.6355428775,10.17576,2.96793,10.59975,93.2,13.22,94.1329294137,135.93,102.80576,7.19793,103.0574329462,10.17576,2.96793,10.59975,92.63,4.23,92.7265323411,137.1,112.76576,7.64793,113.0248090539,10.17576,2.96793,10.59975,102.59,4.68,102.6966917676,135.91,111.54576,8.82793,111.8945437547,10.17576,2.96793,10.59975,101.37,5.86,101.5392362587,136.79
2021-12-08 09:30:00,106.10736,15.74798,107.2696169484,9.14736,2.66798,9.5285,96.96,13.08,97.838274719,135.82,105.49736,9.87798,105.9588007475,9.14736,2.66798,9.5285,96.35,7.21,96.6193903934,136.95,115.89736,7.40798,116.1338719868,9.14736,2.66798,9.5285,106.75,4.74,106.8551828411,135.8,114.55736,11.78798,115.1622559811,9.14736,2.66798,9.5285,105.41,9.12,105.8037924651,136.64
2021-12-08 10:00:00,108.17544,16.21992,109.3846955657,8.84544,2.57992,9.214,99.33,13.64,100.2621488898,135.22,106.76544,8.04992,107.0684845807,8.84544,2.57992,9.214,97.92,5.47,98.0726633675,135.99,118.11544,10.80992,118.609070213,8.84544,2.57992,9.214,109.27,8.23,109.5794953447,135.21,115.98544,9.37992,116.3641061118,8.84544,2.57992,9.214,107.14,6.8,107.3555755422,135.69
2021-12-08 10:30:00,109.1964,14.08895,110.1015544171,8.6364,2.5189500000000002,8.99625,100.56,11.57,101.2234088539,135.87,106.1964,3.10895,106.2418982467,8.6364,2.5189500000000002,8.99625,97.56,0.59,97.561784014,136.21,119.1664,17.43895,120.4356586151,8.6364,2.5189500000000002,8.99625,110.53,14.92,111.5324495382,135.85,115.3964,3.13895,115.4390841096,8.6364,2.5189500000000002,8.99625,106.76,0.62,106.7618002846,135.91
2021-12-08 11:00:00,107.07664,12.64027,107.8201431058,11.48664,3.35027,11.96525,95.59,9.29,96.0403675545,137.67,104.09664,4.5802700000000005,104.1973576084,11.48664,3.35027,11.96525,92.61,1.23,92.6181677642,136.97,116.50664,15.76027,117.5677816179,11.48664,3.35027,11.96525,105.02,12.41,105.7506903051,137.64,112.84664,3.5502700000000003,112.9024737389,11.48664,3.35027,11.96525,101.36,0.2,101.3601973163,136.61
2021-12-08 11:30:00,107.64264,13.51702,108.4880075209,12.81264,3.7370200000000002,13.3465,94.83,9.78,95.3329811765,138.1,104.70264,5.08702,104.8261446179,12.81264,3.7370200000000002,13.3465,91.89,1.35,91.8999162132,137.27,116.96264,16.70702,118.1498356878,12.81264,3.7370200000000002,13.3465,104.15,12.97,104.954482515,138.07,113.37264,4.21702,113.4510412392,12.81264,3.7370200000000002,13.3465,100.56,0.48,100.5611455782,136.97
2021-12-08 12:00:00,108.02576,13.08293,108.815108698,10.53576,3.07293,10.97475,97.49,10.01,98.0025520076,138.1,105.03576,3.48293,105.0934901893,10.53576,3.07293,10.97475,94.5,0.41000000000000003,94.5008894138,137.27,117.65576,16.25293,118.7730423739,10.53576,3.07293,10.97475,107.12,13.18,107.9277851158,138.07,113.94576,4.80293,114.0469392775,10.53576,3.07293,10.97475,103.41,1.73,103.4244700252,136.97
2021-12-08 12:30:00,108.11496,12.961030000000001,108.8890851944,10.25496,2.9910300000000003,10.68225,97.86,9.97,98.3665618999,137.57,105.11496,3.33103,105.167725927,10.25496,2.9910300000000003,10.68225,94.86,0.34,94.860609317,136.58,117.77496,16.14103,118.8758766633,10.25496,2.9910300000000003,10.68225,107.52,13.15,108.32115629,137.54,114.05496,4.69103,114.1513892297,10.25496,2.9910300000000003,10.68225,103.8,1.7000000000000002,103.8139200686,136.29
2021-12-08 13:00:00,108.69664,12.70902,109.4370994528,9.35664,2.7290200000000002,9.7465,99.34,9.98,99.8400520833,137.7,105.65664,3.03902,105.70033689,9.35664,2.7290200000000002,9.7465,96.3,0.31,96.3004989603,136.71,118.50664,15.87902,119.5657434228,9.35664,2.7290200000000002,9.7465,109.15,13.15,109.9392786951,137.67,114.72664,4.41902,114.8117139644,9.35664,2.7290200000000002,9.7465,105.37,1.69,105.3835518475,136.4
2021-12-08 13:30:00,107.22696,11.97203,107.8932363643,8.88696,2.5920300000000003,9.25725,98.34,9.38,98.7863350874,137.82,104.19696,2.72203,104.232508943,8.88696,2.5920300000000003,9.25725,95.31,0.13,95.310088658,136.83,116.92696,15.09203,117.8969182988,8.88696,2.5920300000000003,9.25725,108.04,12.5,108.7607079786,137.79,113.17696,3.96203,113.2462889306,8.88696,2.5920300000000003,9.25725,104.29,1.37,104.2989980776,136.49
2021-12-08 14:00:00,105.48544,11.04617,106.062226658,8.45544,2.46617,8.80775,97.03,8.58,97.4086099891,138.07,102.43544,2.97617,102.4786658572,8.45544,2.46617,8.80775,93.98,0.51,93.9813837949,137.03,115.05544,14.12617,115.9193812633,8.45544,2.46617,8.80775,106.6,11.66,107.2357943972,138.02,111.31544,3.20617,111.3616033849,8.45544,2.46617,8.80775,102.86,0.74,102.8626618361,136.7
2021-12-08 14:30:00,104.95384,11.46362,105.5780427658,13.38384,3.90362,13.9415,91.57,7.5600000000000005,91.8815460253,138.31,102.09384,7.00362,102.3337816122,13.38384,3.90362,13.9415,88.71,3.1,88.7641487313,137.25,113.98384,14.49362,114.9016135737,13.38384,3.90362,13.9415,100.6,10.59,101.1558604333,138.26,110.48384,5.99362,110.6462940267,13.38384,3.90362,13.9415,97.1,2.09,97.1224901864,136.93
2021-12-08 15:00:00,104.0944,10.72795,104.645750141,13.1244,3.82795,13.67125,90.97,6.9,91.2313043862,139.19,101.2644,7.56795,101.5467999228,13.1244,3.82795,13.67125,88.14,3.74,88.2193130783,138.29,113.0244,13.68795,113.850230437,13.1244,3.82795,13.67125,99.9,9.86,100.3854053137,139.14,109.5844,6.62795,109.7846548683,13.1244,3.82795,13.67125,96.46,2.8,96.5006300498,137.96
2021-12-08 15:30:00,105.42176,12.05718,106.1090150319,9.28176,2.70718,9.6685,96.14,9.35,96.5935924376,139.21,102.54176,6.57718,102.7524785134,9.28176,2.70718,9.6685,93.26,3.87,93.3402619452,138.32,114.90176,15.20718,115.9037220052,9.28176,2.70718,9.6685,105.62,12.5,106.357107896,139.16,111.36176,5.60718,111.5028343041,9.28176,2.70718,9.6685,102.08,2.9,102.1211848737,137.99
2021-12-08 16:00:00,108.14056,12.72433,108.886589124,14.62056,4.26433,15.22975,93.52,8.46,93.9018743157,138.5,105.31056,10.00433,105.7846901317,14.62056,4.26433,15.22975,90.69,5.74,90.8714680194,137.9,117.35056,15.83433,118.4140191821,14.62056,4.26433,15.22975,102.73,11.57,103.3794844251,138.45,113.89056,9.23433,114.2643098595,14.62056,4.26433,15.22975,99.27,4.97,99.3943348486,137.57
2021-12-08 16:30:00,110.43416,12.905380000000001,111.1856669173,17.50416,5.10538,18.2335,92.93,7.8,93.2567686551,138.77,107.61416,12.15538,108.2984796544,17.50416,5.10538,18.2335,90.11,7.05,90.3853671785,138.29,119.57416,15.93538,120.631322945,17.50416,5.10538,18.2335,102.07,10.83,102.6429432548,138.72,116.12416,11.50538,116.6927345838,17.50416,5.10538,18.2335,98.62,6.4,98.8274476044,137.95
2021-12-08 17:00:00,111.84824,11.17157,112.4047719955,16.18824,4.72157,16.86275,95.66,6.45,95.8772032341,138.63,108.92824,10.98157,109.4803925329,16.18824,4.72157,16.86275,92.74,6.26,92.951036573,138.22,121.22824,14.08157,122.0433397903,16.18824,4.72157,16.86275,105.04,9.36,105.456205128,138.59,117.67824,10.25157,118.1239300775,16.18824,4.72157,16.86275,101.49,5.53,101.6405480111,137.83
2021-12-08 17:30:00,112.7528,11.0779,113.2956917815,8.6328,2.5179,8.9925,104.12,8.56,104.4712783496,139.3,109.6828,7.5179,109.9401447891,8.6328,2.5179,8.9925,101.05,5.0,101.1736255157,138.64,123.0428,14.1179,123.8500937918,8.6328,2.5179,8.9925,114.41,11.6,114.996556905,139.26,119.2228,6.6579,119.4085577848,8.6328,2.5179,8.9925,110.59,4.14,110.6674645052,138.27
2021-12-08 18:00:00,109.92904,9.92597,110.3762597471,10.64904,3.10597,11.09275,99.28,6.82,99.5139728882,138.57,106.94904,9.73597,107.3912765022,10.64904,3.10597,11.09275,96.3,6.63,96.5279591621,138.01,119.72904,12.85597,120.4172702895,10.64904,3.10597,11.09275,109.08,9.75,109.5148798109,138.53,116.06904,9.01597,116.4186830434,10.64904,3.10597,11.09275,105.42,5.91,105.5855316793,137.64
2021-12-08 18:30:00,103.5496,12.6578,104.3203698278,15.7296,4.5878,16.385,87.82,8.07,88.1900068035,139.21,102.5196,9.0778,102.9207211255,15.7296,4.5878,16.385,86.79,4.49,86.906065381,138.63,113.0096,13.7178,113.8391309217,15.7296,4.5878,16.385,97.28,9.13,97.7074986887,139.17,110.7596,9.4478,111.1618186114,15.7296,4.5878,16.385,95.03,4.86,95.1541932865,138.26
2021-12-08 19:00:00,98.00152,16.75336,99.4232014854,18.49152,5.39336,19.262,79.51,11.36,80.3174308603,138.79,98.87152,6.66336,99.0958012915,18.49152,5.39336,19.262,80.38,1.27,80.3900323423,138.78,107.36152,15.87336,108.5286115934,18.49152,5.39336,19.262,88.87,10.48,89.4857938446,138.76,106.48152,8.03336,106.7841232319,18.49152,5.39336,19.262,87.99,2.64,88.0295955915,138.44
2021-12-08 19:30:00,98.47912,11.39766,99.1364904031,11.40912,3.32766,11.8845,87.07,8.07,87.4431804088,136.76,99.48912,5.18766,99.624278239,11.40912,3.32766,11.8845,88.08,1.8599999999999999,88.0996367756,137.95,108.76912,10.21766,109.2479841528,11.40912,3.32766,11.8845,97.36,6.89,97.6034922531,136.75,107.77912,6.63766,107.9833192593,11.40912,3.32766,11.8845,96.37,3.31,96.42682718,137.59
2021-12-08 20:00:00,96.91064,10.81102,97.5117956898,9.98064,2.91102,10.3965,86.93,7.9,87.2882288742,136.76,97.94064,4.13102,98.0277220476,9.98064,2.91102,10.3965,87.96,1.22,87.9684602571,137.95,107.20064,9.58102,107.6279385692,9.98064,2.91102,10.3965,97.22,6.67,97.4485366745,136.75,106.24064,5.53102,106.3845184689,9.98064,2.91102,10.3965,96.26,2.62,96.2956489152,137.59
2021-12-08 20:30:00,94.01368,12.89649,94.894106674,10.03368,2.9264900000000003,10.45175,83.98,9.97,84.569742225,137.01,94.94368,3.16649,94.9964685178,10.03368,2.9264900000000003,10.45175,84.91,0.24,84.910339182,138.29,103.94368,11.85649,104.6177086686,10.03368,2.9264900000000003,10.45175,93.91,8.93,94.3336260302,136.99,102.97368,4.48649,103.0713702502,10.03368,2.9264900000000003,10.45175,92.94,1.56,92.9530913956,137.94
2021-12-08 21:00:00,91.15664,12.40027,91.9961940091,7.40664,2.16027,7.71525,83.75,10.24,84.3736931751,137.71,92.02664,2.96027,92.0742399815,7.40664,2.16027,7.71525,84.62,0.8,84.6237815274,138.87,101.05664,11.40027,101.6976432577,7.40664,2.16027,7.71525,93.65,9.24,94.1047294242,137.68,100.03664,4.32027,100.1298860249,7.40664,2.16027,7.71525,92.63,2.16,92.6551806431,138.53
2021-12-08 21:30:00,89.45736,12.10548,90.2727085237,6.32736,1.8454800000000002,6.591,83.13,10.26,83.7607575181,137.68,90.31736,2.70548,90.3578725923,6.32736,1.8454800000000002,6.591,83.99,0.86,83.9944027897,138.75,99.27736,11.14548,99.9010306904,6.32736,1.8454800000000002,6.591,92.95,9.3,93.4140915494,137.64,98.20736,3.89548,98.2845884287,6.32736,1.8454800000000002,6.591,91.88,2.05,91.9028666582,138.42
2021-12-08 22:00:00,85.45224,3.83857,85.538412077,5.89224,1.7185700000000002,6.13775,79.56,2.12,79.5882403374,138.04,85.26224,2.94857,85.3132090292,5.89224,1.7185700000000002,6.13775,79.37,1.23,79.3795301069,139.14,94.91224,2.3585700000000003,94.9415407199,5.89224,1.7185700000000002,6.13775,89.02,0.64,89.0223005769,138.0,90.07224,23.10857,92.9893242586,5.89224,1.7185700000000002,6.13775,84.18,21.39,86.8550775718,138.82
2021-12-08 22:30:00,80.558,5.1515,80.7225452786,5.868,1.7115,6.1125,74.69,3.44,74.7691761356,137.71,80.358,4.1715,80.4662014528,5.868,1.7115,6.1125,74.49,2.46,74.5306091482,137.72,89.418,3.2915,89.4785599809,5.868,1.7115,6.1125,83.55,1.58,83.5649382217,138.06,84.868,24.5215,88.3395799529,5.868,1.7115,6.1125,79.0,22.81,82.2271007637,137.73
2021-12-08 23:00:00,75.78208,7.04519,76.1088585597,5.57208,1.62519,5.80425,70.21,5.42,70.4188930615,138.1,75.58208,4.48519,75.7150430658,5.57208,1.62519,5.80425,70.01,2.86,70.0683930171,138.09,84.09208,5.38519,84.26433522,5.57208,1.62519,5.80425,78.52,3.76,78.6099739219,138.06,79.83208,24.84519,83.6088778974,5.57208,1.62519,5.80425,74.26,23.22,77.8056296164,137.73
2021-12-08 23:30:00,71.4404,7.16595,71.7988968687,4.5804,1.33595,4.77125,66.86,5.83,67.1136983037,138.21,71.2404,4.42595,71.3777530156,4.5804,1.33595,4.77125,66.66,3.09,66.7315794808,138.02,79.3504,5.55595,79.544670221,4.5804,1.33595,4.77125,74.77,4.22,74.8889931832,138.19,75.2604,24.82595,79.249325559,4.5804,1.33595,4.77125,70.68,23.49,74.4811553348,137.64
2021-12-09 00:00:00,67.97656,7.95108,68.4399911061,3.70656,1.08108,3.8609999999999998,64.27,6.87,64.6361338572,138.21,67.75656,5.48108,67.977890972,3.70656,1.08108,3.8609999999999998,64.05,4.4,64.2009540428,138.02,75.56656,6.43108,75.8397242888,3.70656,1.08108,3.8609999999999998,71.86,5.35,72.0588793973,138.19,71.61656,26.01108,76.1938839343,3.70656,1.08108,3.8609999999999998,67.91,24.93,72.3413643775,137.64
2021-12-09 00:30:00,66.73688,9.43784,67.400919697,3.86688,1.12784,4.028,62.87,8.31,63.4168195355,138.44,66.42688,5.04784,66.618398924,3.86688,1.12784,4.028,62.56,3.92,62.6826929862,138.28,74.16688,8.07784,74.6054796111,3.86688,1.12784,4.028,70.3,6.95,70.6427101688,138.4,70.20688,25.63784,74.7415870798,3.86688,1.12784,4.028,66.34,24.51,70.7229503061,137.94
2021-12-09 01:00:00,66.67408,9.76494,67.38536189,4.71408,1.37494,4.9105,61.96,8.39,62.5254644125,138.97,66.40408,5.85494,66.6616993712,4.71408,1.37494,4.9105,61.69,4.48,61.8524575098,138.59,73.97408,8.39494,74.4489054953,4.71408,1.37494,4.9105,69.26,7.02,69.6148547366,138.93,70.11408,26.56494,74.9778650766,4.71408,1.37494,4.9105,65.4,25.19,70.0834937771,138.24
2021-12-09 01:30:00,66.6984,10.3712,67.4999137185,4.8384,1.4112,5.04,61.86,8.96,62.5055293554,139.1,66.4484,6.0112,66.7197451134,4.8384,1.4112,5.04,61.61,4.6,61.7814867092,138.77,73.9884,9.0612,74.5411878092,4.8384,1.4112,5.04,69.15,7.65,69.5718693151,139.06,70.1584,26.8612,75.1247306551,4.8384,1.4112,5.04,65.32,25.45,70.1028166339,138.41
2021-12-09 02:00:00,64.63288,10.13459,65.4226191127,3.27288,0.95459,3.40925,61.36,9.18,62.0429045097,139.63,64.36288,5.65459,64.610794067,3.27288,0.95459,3.40925,61.09,4.7,61.2705320689,139.27,71.86288,8.83459,72.4038914863,3.27288,0.95459,3.40925,68.59,7.88,69.0411652567,139.6,68.04288,26.42459,72.9937838132,3.27288,0.95459,3.40925,64.77,25.47,69.5979439351,138.92
2021-12-09 02:30:00,64.39512,11.88816,65.4832789955,3.28512,0.9581600000000001,3.422,61.11,10.93,62.0797632083,139.44,64.50512,5.92816,64.7769525927,3.28512,0.9581600000000001,3.422,61.22,4.97,61.4214075059,139.31,71.70512,11.24816,72.5819904494,3.28512,0.9581600000000001,3.422,68.42,10.29,69.1894536761,139.4,68.18512,24.69816,72.5204088295,3.28512,0.9581600000000001,3.422,64.9,23.74,69.105698752,138.96
2021-12-09 03:00:00,61.6236,19.7648,64.7156503174,2.7936,0.8148000000000001,2.91,58.83,18.95,61.8067261712,139.44,64.0136,6.0248,64.2964944612,2.7936,0.8148000000000001,2.91,61.22,5.21,61.4412931179,139.31,69.1936,20.0148,72.0301777035,2.7936,0.8148000000000001,2.91,66.4,19.2,69.1201851849,139.4,67.6736,15.5848,69.4449575419,2.7936,0.8148000000000001,2.91,64.88,14.77,66.5399676886,138.96
2021-12-09 03:30:00,61.392,18.60725,64.1498824361,2.5620000000000003,0.7472500000000001,2.66875,58.83,17.86,61.4812857705,136.42,63.832,5.07725,64.0336059547,2.5620000000000003,0.7472500000000001,2.66875,61.27,4.33,61.4228117233,138.33,68.982,18.70725,71.4736141983,2.5620000000000003,0.7472500000000001,2.66875,66.42,17.96,68.8053631631,136.4,67.502,16.43725,69.4744787067,2.5620000000000003,0.7472500000000001,2.66875,64.94,15.69,66.808530144,137.98
2021-12-09 04:00:00,59.53664,19.01152,62.498395141,2.5766400000000003,0.7515200000000001,2.684,56.96,18.26,59.8152923591,136.07,61.91664,4.73152,62.0971624988,2.5766400000000003,0.7515200000000001,2.684,59.34,3.98,59.4733217502,138.19,66.87664,19.14152,69.5620785026,2.5766400000000003,0.7515200000000001,2.684,64.3,18.39,66.8781137593,136.05,65.46664,16.84152,67.5982081774,2.5766400000000003,0.7515200000000001,2.684,62.89,16.09,64.9156391018,137.83
2021-12-09 04:30:00,59.7476,19.7693,62.9333053975,2.6376,0.7693,2.7475,57.11,19.0,60.1876407579,136.13,62.0676,5.7093,62.3296324091,2.6376,0.7693,2.7475,59.43,4.94,59.634960384,138.25,67.1076,20.0193,70.0300103545,2.6376,0.7693,2.7475,64.47,19.25,67.2825638632,136.1,65.6176,15.8493,67.5045905124,2.6376,0.7693,2.7475,62.98,15.08,64.7602254474,137.88
2021-12-09 05:00:00,61.41056,19.50058,64.4323637612,3.43056,1.00058,3.5735,57.98,18.5,60.8599244166,136.34,63.76056,6.52058,64.0931117598,3.43056,1.00058,3.5735,60.33,5.52,60.5820047539,138.28,68.88056,19.67058,71.6342324832,3.43056,1.00058,3.5735,65.45,18.67,68.0607919437,136.31,67.36056,15.53058,69.1277365364,3.43056,1.00058,3.5735,63.93,14.53,65.5603981074,137.9
2021-12-09 05:30:00,62.66856,19.71958,65.6978709537,4.79856,1.39958,4.9985,57.87,18.32,60.7005708375,136.51,65.02856,7.06958,65.4117159005,4.79856,1.39958,4.9985,60.23,5.67,60.4962957544,138.46,70.12856,19.87958,72.8917871138,4.79856,1.39958,4.9985,65.33,18.48,67.893440773,136.49,68.62856,15.73958,70.4103232932,4.79856,1.39958,4.9985,63.83,14.34,65.4209790511,138.07
2021-12-09 06:00:00,65.25208,19.03769,67.9725502307,4.31208,1.25769,4.49175,60.94,17.78,63.480800247,136.42,67.66208,7.39769,68.0652840093,4.31208,1.25769,4.49175,63.35,6.14,63.6468545963,138.37,73.07208,19.14769,75.5391481807,4.31208,1.25769,4.49175,68.76,17.89,71.0492061884,136.4,71.44208,15.04769,73.0096142235,4.31208,1.25769,4.49175,67.13,13.79,68.5317517651,137.99
2021-12-09 06:30:00,74.89512,5.6269100000000005,75.1061989183,3.79512,1.10691,3.95325,71.1,4.52,71.2435288289,136.37,75.18512,3.39691,75.2618181216,3.79512,1.10691,3.95325,71.39,2.29,71.4267190903,138.31,83.38512,4.55691,83.5095423659,3.79512,1.10691,3.95325,79.59,3.45,79.6647387493,136.34,79.46512,21.23691,82.2539460632,3.79512,1.10691,3.95325,75.67,20.13,78.3017611552,137.97
2021-12-09 07:00:00,82.5144,2.11295,82.5414487701,3.4044,0.9929500000000001,3.54625,79.11,1.12,79.117927804,137.59,82.3244,2.48295,82.3618350698,3.4044,0.9929500000000001,3.54625,78.92,1.49,78.9340642562,137.92,91.8844,1.97295,91.9055792379,3.4044,0.9929500000000001,3.54625,88.48,0.98,88.4854270488,137.55,87.0744,19.49295,89.2296264425,3.4044,0.9929500000000001,3.54625,83.67,18.5,85.690833232,137.55
2021-12-09 07:30:00,89.59736,3.74548,89.6756128465,7.52736,2.19548,7.841,82.07,1.55,82.0846355903,137.86,89.32736,7.42548,89.6354561421,7.52736,2.19548,7.841,81.8,5.23,81.9670232472,137.68,99.34736,3.6754800000000003,99.415326244,7.52736,2.19548,7.841,91.82,1.48,91.83192690999999,137.82,94.26736,16.26548,95.6603418403,7.52736,2.19548,7.841,86.74,14.07,87.8737304318,137.31
2021-12-09 08:00:00,91.67048,5.39514,91.8291045315,12.12048,3.53514,12.6255,79.55,1.8599999999999999,79.5717418434,136.75,91.42048,8.81514,91.8444927943,12.12048,3.53514,12.6255,79.3,5.28,79.475583672,136.11,101.06048,6.19514,101.250187049,12.12048,3.53514,12.6255,88.94,2.66,88.979768487,136.72,96.18048,17.51514,97.7622875257,12.12048,3.53514,12.6255,84.06,13.98,85.2145762179,135.78
2021-12-09 08:30:00,99.06888,13.74509,100.0178508246,6.42888,1.8750900000000001,6.69675,92.64,11.87,93.3973580997,137.33,97.83888,11.23509,98.4818444535,6.42888,1.8750900000000001,6.69675,91.41,9.36,91.887962759,137.66,108.11888,5.94509,108.2822067912,6.42888,1.8750900000000001,6.69675,101.69,4.07,101.7714154368,136.42,105.21888,10.95509,105.7876491154,6.42888,1.8750900000000001,6.69675,98.79,9.08,99.2064035232,135.68
2021-12-09 09:00:00,101.5684,15.3387,102.7200837045,4.8984000000000005,1.4287,5.1025,96.67,13.91,97.6656387887,137.33,99.8984,14.1987,100.9023954337,4.8984000000000005,1.4287,5.1025,95.0,12.77,95.8544359954,137.66,110.4184,5.5287,110.556725631,4.8984000000000005,1.4287,5.1025,105.52,4.1,105.5996231054,137.28,108.1484,7.1487,108.3844100148,4.8984000000000005,1.4287,5.1025,103.25,5.72,103.4083212319,137.32
2021-12-09 09:30:00,103.85072,16.07646,105.0876996163,5.37072,1.5664600000000002,5.5945,98.48,14.51,99.5432092109,137.57,102.15072,15.02646,103.250007732,5.37072,1.5664600000000002,5.5945,96.78,13.46,97.7115141629,137.75,112.88072,4.90646,112.9873014876,5.37072,1.5664600000000002,5.5945,107.51,3.34,107.561869173,137.52,110.59072,6.38646,110.7749710966,5.37072,1.5664600000000002,5.5945,105.22,4.82,105.3303413077,137.42
2021-12-09 10:00:00,101.93176,16.16968,103.2063091482,8.98176,2.61968,9.356,92.95,13.55,93.9324491323,137.57,100.34176,14.75968,101.4214817166,8.98176,2.61968,9.356,91.36,12.14,92.163057675,137.75,110.46176,7.10968,110.690324654,8.98176,2.61968,9.356,101.48,4.49,101.5792818443,137.52,108.31176,9.03968,108.6883304168,8.98176,2.61968,9.356,99.33,6.42,99.5372558392,137.42
2021-12-09 10:30:00,98.6964,15.8102,99.954698724,17.9664,5.2402,18.715,80.73,10.57,81.419026032,138.15,97.2564,14.1102,98.2746411085,17.9664,5.2402,18.715,79.29,8.87,79.7845912442,138.38,106.0064,13.2302,106.8288118112,17.9664,5.2402,18.715,88.04,7.99,88.4018195514,138.1,104.1364,15.5902,105.2969331985,17.9664,5.2402,18.715,86.17,10.35,86.7893507292,138.03
2021-12-09 11:00:00,96.76152,20.35086,98.8784569836,22.631520000000002,6.60086,23.5745,74.13,13.75,75.3944255234,139.18,94.65152,16.08086,96.0078345587,22.631520000000002,6.60086,23.5745,72.02,9.48,72.641247236,139.45,103.44152,12.27086,104.1667992455,22.631520000000002,6.60086,23.5745,80.81,5.67,81.0086723752,139.13,100.77152,16.75086,102.1542488292,22.631520000000002,6.60086,23.5745,78.14,10.15,78.7964599459,139.06
2021-12-09 11:30:00,98.8332,26.3551,102.2868159552,19.6632,5.7351,20.4825,79.17,20.62,81.8112052228,139.23,95.6132,14.2651,96.6714905867,19.6632,5.7351,20.4825,75.95,8.53,76.4275042115,138.84,106.0032,9.0551,106.389253434,19.6632,5.7351,20.4825,86.34,3.32,86.4038077865,139.18,101.8432,13.6651,102.7558871513,19.6632,5.7351,20.4825,82.18,7.93,82.5617181265,138.48
2021-12-09 12:00:00,100.51384,25.27737,103.6435114499,13.77384,4.01737,14.34775,86.74,21.26,89.3074196246,137.96,97.04384,10.39737,97.5992427474,13.77384,4.01737,14.34775,83.27,6.38,83.5140545058,136.94,108.43384,8.03737,108.7313063182,13.77384,4.01737,14.34775,94.66,4.02,94.7453217842,137.9,103.89384,9.60737,104.3371053282,13.77384,4.01737,14.34775,90.12,5.59,90.2932029557,136.56
2021-12-09 12:30:00,103.79,23.98875,106.5261668632,11.07,3.22875,11.53125,92.72,20.76,95.0156618669,137.57,100.13,6.81875,100.3619063767,11.07,3.22875,11.53125,89.06,3.59,89.1323269078,136.03,112.29,6.73875,112.4920212796,11.07,3.22875,11.53125,101.22,3.51,101.2808397477,137.53,107.42,5.7787500000000005,107.575324083,11.07,3.22875,11.53125,96.35,2.55,96.383738255,135.71
2021-12-09 13:00:00,101.04784,24.02437,103.8645094465,12.59784,3.67437,13.12275,88.45,20.35,90.7608120281,137.57,97.51784,7.99437,97.8449746791,12.59784,3.67437,13.12275,84.92,4.32,85.0298112429,136.03,109.14784,6.65437,109.3504989324,12.59784,3.67437,13.12275,96.55,2.98,96.5959776595,137.53,104.51784,7.01437,104.7529487163,12.59784,3.67437,13.12275,91.92,3.34,91.9806610109,135.71
2021-12-09 13:30:00,100.90272,23.59246,103.6241432884,13.24272,3.86246,13.7945,87.66,19.73,89.852927053,137.88,97.39272,8.76246,97.786106448,13.24272,3.86246,13.7945,84.15,4.9,84.2925411884,136.36,108.94272,6.20246,109.1191401682,13.24272,3.86246,13.7945,95.7,2.34,95.7286038757,137.84,104.32272,7.83246,104.6163339916,13.24272,3.86246,13.7945,91.08,3.9699999999999998,91.1664812308,136.03
2021-12-09 14:00:00,100.57,22.9725,103.160363785,12.9,3.7625,13.4375,87.67,19.21,89.7499470752,137.8,97.01,8.3325,97.3671949696,12.9,3.7625,13.4375,84.11,4.57,84.2340608068,136.27,108.55,5.4625,108.6873562391,12.9,3.7625,13.4375,95.65,1.7000000000000002,95.6651059687,137.74,103.9,7.3825,104.1619474964,12.9,3.7625,13.4375,91.0,3.62,91.0719737351,135.94
2021-12-09 14:30:00,99.70616,21.76388,102.0538329246,11.39616,3.32388,11.871,88.31,18.44,90.2146867201,138.11,96.09616,8.58388,96.4787798565,11.39616,3.32388,11.871,84.7,5.26,84.8631698677,136.49,107.76616,4.1338799999999996,107.8454180992,11.39616,3.32388,11.871,96.37,0.81,96.3734040075,138.06,103.06616,7.68388,103.3521908283,11.39616,3.32388,11.871,91.67,4.36,91.7736263858,136.16
2021-12-09 15:00:00,100.1184,21.2287,102.3442803592,9.9384,2.8987,10.3525,90.18,18.33,92.0240256672,138.23,96.4484,8.2287,96.7987880412,9.9384,2.8987,10.3525,86.51,5.33,86.674038789,136.58,108.3084,3.5987,108.3681694606,9.9384,2.8987,10.3525,98.37,0.7000000000000001,98.3724905652,138.17,103.5384,7.3387,103.7981540888,9.9384,2.8987,10.3525,93.6,4.44,93.705248519,136.26
2021-12-09 15:30:00,102.54144,21.52917,104.7771543714,6.03144,1.7591700000000001,6.28275,96.51,19.77,98.5141258907,137.98,98.70144,6.48917,98.914526665,6.03144,1.7591700000000001,6.28275,92.67,4.73,92.7906342257,136.35,111.41144,4.02917,111.4842732127,6.03144,1.7591700000000001,6.28275,105.38,2.27,105.4044463009,137.93,106.30144,5.52917,106.4451401754,6.03144,1.7591700000000001,6.28275,100.27,3.77,100.3408481128,136.02
2021-12-09 16:00:00,103.47176,21.53218,105.6884094546,8.20176,2.39218,8.5435,95.27,19.14,97.1736203915,138.1,99.63176,8.04218,99.9558115361,8.20176,2.39218,8.5435,91.43,5.65,91.6044070992,136.53,112.21176,3.87218,112.2785503124,8.20176,2.39218,8.5435,104.01,1.48,104.0205292238,138.03,107.15176,7.14218,107.3895265203,8.20176,2.39218,8.5435,98.95,4.75,99.0639439958,136.2
2021-12-09 16:30:00,108.24808,21.64819,110.391534793,10.82808,3.15819,11.27925,97.42,18.49,99.159147334,138.33,104.37808,9.67819,104.825812404,10.82808,3.15819,11.27925,93.55,6.52,93.7769315983,136.81,117.19808,4.45819,117.2828436463,10.82808,3.15819,11.27925,106.37,1.3,106.3779436725,138.27,112.07808,8.83819,112.4260184253,10.82808,3.15819,11.27925,101.25,5.68,101.4091953424,136.46
2021-12-09 17:00:00,106.6716,21.2088,108.7595671378,12.6816,3.6988000000000003,13.21,93.99,17.51,95.6071137521,138.33,102.9616,12.6488,103.7356410112,12.6816,3.6988000000000003,13.21,90.28,8.95,90.7225490162,136.81,115.2516,4.1088000000000005,115.3248175372,12.6816,3.6988000000000003,13.21,102.57,0.41000000000000003,102.5708194371,138.27,110.3916,12.0288,111.0450241118,12.6816,3.6988000000000003,13.21,97.71,8.33,98.0644329,136.46
2021-12-09 17:30:00,109.68528,21.39779,111.752968934,8.97528,2.6177900000000003,9.34925,100.71,18.78,102.4460467759,138.32,105.75528,10.31779,106.2574046284,8.97528,2.6177900000000003,9.34925,96.78,7.7,97.085830068,136.96,118.90528,3.84779,118.967521197,8.97528,2.6177900000000003,9.34925,109.93,1.23,109.9368809818,138.25,113.67528,9.56779,114.0772189728,8.97528,2.6177900000000003,9.34925,104.7,6.95,104.9304174203,136.63
2021-12-09 18:00:00,108.13464,20.43802,110.0491391582,8.80464,2.56802,9.1715,99.33,17.87,100.9246540742,138.32,104.26464,11.57802,104.9055084419,8.80464,2.56802,9.1715,95.46,9.01,95.8842620037,136.96,117.26464,3.36802,117.3129973748,8.80464,2.56802,9.1715,108.46,0.8,108.4629503563,138.25,112.12464,10.93802,112.6568913855,8.80464,2.56802,9.1715,103.32,8.37,103.658474328,136.63
2021-12-09 18:30:00,105.86336,18.74473,107.5100734502,10.71336,3.12473,11.15975,95.15,15.62,96.4235806222,138.74,102.12336,13.68473,103.0361707987,10.71336,3.12473,11.15975,91.41,10.56,92.0179422721,137.4,114.58336,5.72473,114.726278256,10.71336,3.12473,11.15975,103.87,2.6,103.9025355802,138.66,109.66336,13.15473,110.4495334887,10.71336,3.12473,11.15975,98.95,10.03,99.4570429884,137.07
2021-12-09 19:00:00,102.4096,18.3378,104.0384596243,9.7296,2.8378,10.135,92.68,15.5,93.9671878902,139.3,98.7796,14.2278,99.7989963326,9.7296,2.8378,10.135,89.05,11.39,89.7754676958,137.88,110.8796,5.6178,111.0218238591,9.7296,2.8378,10.135,101.15,2.7800000000000002,101.1881954578,139.24,106.1196,13.7778,107.0102671569,9.7296,2.8378,10.135,96.39,10.94,97.0088434113,137.54
2021-12-09 19:30:00,100.61112,17.49241,102.1204282955,8.27112,2.41241,8.61575,92.34,15.08,93.563251333,139.51,96.98112,14.09241,97.9996615099,8.27112,2.41241,8.61575,88.71,11.68,89.4756195843,138.16,109.04112,5.56241,109.1829027635,8.27112,2.41241,8.61575,100.77,3.15,100.8192213816,139.45,104.29112,13.68241,105.1848185541,8.27112,2.41241,8.61575,96.02,11.27,96.6791254615,137.8
2021-12-09 20:00:00,99.99368,17.62649,101.5353593073,5.23368,1.52649,5.45175,94.76,16.1,96.1179879107,139.28,96.31368,12.89649,97.1732700359,5.23368,1.52649,5.45175,91.08,11.37,91.7869451502,137.93,108.66368,3.4264900000000003,108.7176903032,5.23368,1.52649,5.45175,103.43,1.9,103.4474499444,139.23,103.82368,12.44649,104.5670676746,5.23368,1.52649,5.45175,98.59,10.92,99.1929155736,137.6
2021-12-09 20:30:00,97.50552,16.49161,98.8903414438,3.84552,1.12161,4.00575,93.66,15.37,94.912762577,138.81,93.81552,12.87161,94.6944039364,3.84552,1.12161,4.00575,89.97,11.75,90.7340255913,137.57,106.08552,3.98161,106.1602127535,3.84552,1.12161,4.00575,102.24,2.86,102.2799941338,138.77,101.23552,12.45161,101.9983975426,3.84552,1.12161,4.00575,97.39,11.33,98.0468306474,137.22
2021-12-09 21:00:00,93.54984,11.15037,94.2120125842,3.1898400000000002,0.93037,3.32275,90.36,10.22,90.9361204363,139.33,91.52984000000001,9.97037,92.0712761308,3.1898400000000002,0.93037,3.32275,88.34,9.04,88.8013355755,138.01,102.90984,4.50037,103.0081962708,3.1898400000000002,0.93037,3.32275,99.72,3.5700000000000003,99.7838829671,139.28,98.79984,9.36037,99.2422536552,3.1898400000000002,0.93037,3.32275,95.61,8.43,95.9809199789,137.65
2021-12-09 21:30:00,87.30768,6.16724,87.5252297124,3.00768,0.87724,3.133,84.3,5.29,84.4658161625,137.96,87.22768,7.39724,87.5407751725,3.00768,0.87724,3.133,84.22,6.52,84.4720000947,138.19,97.31768,4.57724,97.4252634926,3.00768,0.87724,3.133,94.31,3.7,94.3825518833,138.86,94.16768,6.58724,94.3977949287,3.00768,0.87724,3.133,91.16,5.71,91.3386539205,137.89
2021-12-09 22:00:00,82.84712,7.33791,83.1714507236,2.66712,0.7779100000000001,2.77825,80.18,6.5600000000000005,80.4479086117,137.96,82.73712,8.77791,83.2014587003,2.66712,0.7779100000000001,2.77825,80.07,8.0,80.4686578737,138.19,92.35712,5.86791,92.5433411028,2.66712,0.7779100000000001,2.77825,89.69,5.09,89.8343152698,137.93,89.36712,8.09791,89.7332618568,2.66712,0.7779100000000001,2.77825,86.7,7.32,87.0084616575,137.84
2021-12-09 22:30:00,76.54952,9.06111,77.0839329994,2.36952,0.69111,2.4682500000000003,74.18,8.37,74.6507153348,138.25,76.42952,10.58111,77.1584824647,2.36952,0.69111,2.4682500000000003,74.06,9.89,74.7174390621,138.5,85.32952,7.80111,85.6853797369,2.36952,0.69111,2.4682500000000003,82.96,7.11,83.2641201239,138.21,82.56952,10.071110000000001,83.1814455853,2.36952,0.69111,2.4682500000000003,80.2,9.38,80.7466680427,138.13
2021-12-09 23:00:00,72.7232,10.1476,73.4277713403,3.0432,0.8876000000000001,3.17,69.68,9.26,70.2926027403,137.49,72.5832,11.5976,73.5039131475,3.0432,0.8876000000000001,3.17,69.54,10.71,70.3599012222,137.76,80.9732,8.967600000000001,81.4682574258,3.0432,0.8876000000000001,3.17,77.93,8.08,78.3477587427,137.46,78.3932,11.1776,79.1860628394,3.0432,0.8876000000000001,3.17,75.35,10.29,76.0493694911,137.39
2021-12-09 23:30:00,67.51992,10.93831,68.4001916844,2.35992,0.6883100000000001,2.45825,65.16,10.25,65.9612621165,137.9,67.38992,12.73831,68.5832768192,2.35992,0.6883100000000001,2.45825,65.03,12.05,66.1370047704,138.2,75.20992,9.83831,75.8506717839,2.35992,0.6883100000000001,2.45825,72.85,9.15,73.4223739742,137.13,72.80992,12.42831,73.8630309415,2.35992,0.6883100000000001,2.45825,70.45,11.74,71.4214960639,137.06
2021-12-10 00:00:00,64.81392,11.39281,65.8076009703,2.20392,0.6428100000000001,2.29575,62.61,10.75,63.526172559,137.9,64.69392,13.95281,66.1814490009,2.20392,0.6428100000000001,2.29575,62.49,13.31,63.8917537715,138.2,72.17392,10.31281,72.9069871704,2.20392,0.6428100000000001,2.29575,69.97,9.67,70.6350465421,137.86,69.92392,13.72281,71.2577722249,2.20392,0.6428100000000001,2.29575,67.72,13.08,68.9716231504,137.83
2021-12-10 00:30:00,63.84944,12.30067,65.0235147525,2.77944,0.8106700000000001,2.89525,61.07,11.49,62.1414917748,138.71,63.68944,14.27067,65.2686508958,2.77944,0.8106700000000001,2.89525,60.91,13.46,62.3794814021,139.09,71.03944,11.28067,71.9295179406,2.77944,0.8106700000000001,2.89525,68.26,10.47,69.058297836,138.67,68.79944,14.06067,70.2215450212,2.77944,0.8106700000000001,2.89525,66.02,13.25,67.3364901075,138.73
2021-12-10 01:00:00,63.30488,13.91684,64.8165585896,4.51488,1.31684,4.703,58.79,12.6,60.1250704781,139.02,63.17488,14.44684,64.8056837708,4.51488,1.31684,4.703,58.66,13.13,60.1115005635,139.33,70.22488,13.03684,71.4247363887,4.51488,1.31684,4.703,65.71,11.72,66.7470036781,138.96,68.08488,14.22684,69.555401379,4.51488,1.31684,4.703,63.57,12.91,64.8676575806,138.95
2021-12-10 01:30:00,64.17776,14.30643,65.7530137557,5.74776,1.67643,5.98725,58.43,12.63,59.7794429549,139.29,64.03776,14.84643,65.736224333,5.74776,1.67643,5.98725,58.29,13.17,59.7592921645,139.44,71.04776,13.40643,72.301566832,5.74776,1.67643,5.98725,65.3,11.73,66.3451799304,139.22,68.92776,14.60643,70.4583841424,5.74776,1.67643,5.98725,63.18,12.93,64.489513101,139.07
2021-12-10 02:00:00,61.75952,15.29111,63.6243377621,6.44952,1.88111,6.71825,55.31,13.41,56.9124257083,139.29,61.61952,15.71111,63.5909130494,6.44952,1.88111,6.71825,55.17,13.83,56.8770410623,139.44,68.24952,14.45111,69.7626802844,6.44952,1.88111,6.71825,61.8,12.57,63.0654017667,139.22,66.25952,15.53111,68.0554139541,6.44952,1.88111,6.71825,59.81,13.65,61.3478491881,139.07
2021-12-10 02:30:00,61.1976,15.14305,63.0433042366,5.1876,1.51305,5.4037500000000005,56.01,13.63,57.6445747664,139.61,61.0676,15.63305,63.0368465428,5.1876,1.51305,5.4037500000000005,55.88,14.12,57.6363496415,139.75,67.7676,14.37305,69.275047283,5.1876,1.51305,5.4037500000000005,62.58,12.86,63.8876826939,139.54,65.7576,15.49305,67.558097635,5.1876,1.51305,5.4037500000000005,60.57,13.98,62.1624106675,139.38
2021-12-10 03:00:00,61.57656,14.99108,63.3751151557,5.14656,1.50108,5.361,56.43,13.49,58.0200396415,139.43,61.44656,15.40108,63.3472414632,5.14656,1.50108,5.361,56.3,13.9,57.9905164661,139.58,68.19656,14.17108,69.6533581689,5.14656,1.50108,5.361,63.05,12.67,64.3104299472,139.37,66.18656,15.22108,67.9142253214,5.14656,1.50108,5.361,61.04,13.72,62.5629283202,139.2
2021-12-10 03:30:00,59.69416,16.29538,61.8783657464,6.46416,1.88538,6.7335,53.23,14.41,55.1459971349,139.65,59.56416,15.98538,61.6718860604,6.46416,1.88538,6.7335,53.1,14.1,54.9401492535,139.79,65.92416,15.57538,67.7391122901,6.46416,1.88538,6.7335,59.46,13.69,61.0156348816,139.58,64.02416,15.84538,65.9558119581,6.46416,1.88538,6.7335,57.56,13.96,59.228668734,139.42
2021-12-10 04:00:00,61.11928,15.88604,63.1500804006,6.56928,1.9160400000000002,6.843,54.55,13.97,56.3104199949,139.56,60.99928,15.57604,62.9565340739,6.56928,1.9160400000000002,6.843,54.43,13.66,56.117916034,139.61,67.52928,15.11604,69.2004214048,6.56928,1.9160400000000002,6.843,60.96,13.2,62.3727632866,139.49,65.58928,15.38604,67.3697549187,6.56928,1.9160400000000002,6.843,59.02,13.47,60.5376023642,139.24
2021-12-10 04:30:00,59.55424,16.21707,61.722774252,7.22424,2.10707,7.52525,52.33,14.11,54.1989022029,139.36,59.41424,15.907070000000001,61.5068028007,7.22424,2.10707,7.52525,52.19,13.8,53.983665122,139.42,65.67424,15.47707,67.4732946829,7.22424,2.10707,7.52525,58.45,13.37,59.9596480977,139.29,63.81424,15.74707,65.7284370753,7.22424,2.10707,7.52525,56.59,13.64,58.2106321903,139.04
2021-12-10 05:00:00,61.098,16.084,63.1795905337,7.008,2.044,7.3,54.09,14.04,55.88246326,139.36,60.968,15.764,62.9730158084,7.008,2.044,7.3,53.96,13.72,55.6769252025,139.42,67.418,15.324,69.1376286837,7.008,2.044,7.3,60.41,13.28,61.8524575098,139.29,65.498,15.594,67.3287519564,7.008,2.044,7.3,58.49,13.55,60.0390089858,139.04
2021-12-10 05:30:00,63.03392,14.80156,64.7484459196,6.07392,1.77156,6.327,56.96,13.03,58.4313486067,139.52,62.87392,15.33156,64.7162000445,6.07392,1.77156,6.327,56.8,13.56,58.3961779571,139.57,69.70392,13.97156,71.0903717264,6.07392,1.77156,6.327,63.63,12.2,64.78901835959999,139.44,67.63392,15.14156,69.3081090046,6.07392,1.77156,6.327,61.56,13.37,62.9951625127,139.21
2021-12-10 06:00:00,65.31744,13.56592,66.7113345212,4.23744,1.2359200000000001,4.414,61.08,12.33,62.3120798883,139.0,65.15744,14.20592,66.688081022,4.23744,1.2359200000000001,4.414,60.92,12.97,62.2853698713,139.15,72.46744,12.65592,73.5642723827,4.23744,1.2359200000000001,4.414,68.23,11.42,69.1791102863,138.93,70.24744,13.96592,71.6222713128,4.23744,1.2359200000000001,4.414,66.01,12.73,67.2262820629,138.78
2021-12-10 06:30:00,74.00216,9.82188,74.6511152723,4.77216,1.39188,4.971,69.23,8.43,69.741363623,139.2,73.89216,10.88188,74.6891332243,4.77216,1.39188,4.971,69.12,9.49,69.7684348398,139.35,82.14216,8.54188,82.5850964969,4.77216,1.39188,4.971,77.37,7.15,77.699674388,139.12,79.60216,10.36188,80.2737343955,4.77216,1.39188,4.971,74.83,8.97,75.3657070557,139.01
2021-12-10 07:00:00,79.24744,8.13717,79.6641091218,6.36744,1.85717,6.63275,72.88,6.28,73.1500704032,138.1,79.15744,9.67717,79.746773769,6.36744,1.85717,6.63275,72.79,7.82,73.2088553387,138.3,87.85744,6.58717,88.1040326657,6.36744,1.85717,6.63275,81.49,4.73,81.6271584707,138.03,85.17744,9.01717,85.6534041341,6.36744,1.85717,6.63275,78.81,7.16,79.1345796729,137.96
2021-12-10 07:30:00,87.86896,6.55678,88.1132538013,9.10896,2.65678,9.4885,78.76,3.9,78.8565000491,137.38,87.76896,8.16678,88.1480949031,9.10896,2.65678,9.4885,78.66,5.51,78.8527469401,137.65,97.14896,4.83678,97.2692904767,9.10896,2.65678,9.4885,88.04,2.18,88.0669858687,137.32,94.22896,7.31678,94.5126032455,9.10896,2.65678,9.4885,85.12,4.66,85.2474633054,137.27
2021-12-10 08:00:00,92.80368,2.67399,92.8421953858,6.73368,1.9639900000000001,7.01425,86.07,0.71,86.0729283805,137.38,92.73368,3.6939900000000003,92.8072247644,6.73368,1.9639900000000001,7.01425,86.0,1.73,86.0173988214,137.65,103.02368,3.31399,103.0769672161,6.73368,1.9639900000000001,7.01425,96.29,1.35,96.2994631345,137.32,99.79368,2.77399,99.8322272038,6.73368,1.9639900000000001,7.01425,93.06,0.81,93.0635250783,137.27
2021-12-10 08:30:00,98.53712,10.45416,99.0901280613,7.07712,2.06416,7.372,91.46,8.39,91.8440183137,136.03,96.20712,8.53416,96.5848943966,7.07712,2.06416,7.372,89.13,6.47,89.3645220431,136.23,108.27712,12.86416,109.0386231021,7.07712,2.06416,7.372,101.2,10.8,101.7746530331,135.98,103.53712,8.40416,103.8776449637,7.07712,2.06416,7.372,96.46,6.34,96.6681291843,135.91
2021-12-10 09:00:00,102.12096,15.64153,103.3118963724,6.45096,1.8815300000000001,6.71975,95.67,13.76,96.6544696328,136.76,98.12096,11.07153,98.7436153271,6.45096,1.8815300000000001,6.71975,91.67,9.19,92.1295012469,135.91,111.57096,19.18153,113.207818672,6.45096,1.8815300000000001,6.71975,105.12,17.3,106.5340527719,136.7,105.66096,10.47153,106.1785826269,6.45096,1.8815300000000001,6.71975,99.21,8.59,99.5811839656,135.58
2021-12-10 09:30:00,102.86296,15.81503,104.0716278044,9.10296,2.65503,9.48225,93.76,13.16,94.6790536497,137.84,98.93296,12.43503,99.7113862378,9.10296,2.65503,9.48225,89.83,9.78,90.3608172827,136.14,112.14296,19.30503,113.7924762929,9.10296,2.65503,9.48225,103.04,16.65,104.3765495693,137.78,106.34296,11.88503,107.0050423095,9.10296,2.65503,9.48225,97.24,9.23,97.6770725401,135.78
2021-12-10 10:00:00,101.10456,16.71133,102.4763416753,12.24456,3.57133,12.75475,88.86,13.14,89.8262723261,137.84,97.32456,13.33133,98.2333667282,12.24456,3.57133,12.75475,85.08,9.76,85.6379822275,136.14,109.89456,20.221330000000002,111.7395028831,12.24456,3.57133,12.75475,97.65,16.65,99.0593004215,137.78,104.32456,12.79133,105.105813076,12.24456,3.57133,12.75475,92.08,9.22,92.5404495342,135.78
2021-12-10 10:30:00,99.8852,17.16735,101.3497463493,15.8652,4.62735,16.52625,84.02,12.54,84.9506444943,137.72,96.2352,14.84735,97.3738030533,15.8652,4.62735,16.52625,80.37,10.22,81.0171913855,136.02,108.1952,20.66735,110.1514441987,15.8652,4.62735,16.52625,92.33,16.04,93.7129153319,137.66,102.8852,14.35735,103.8821345471,15.8652,4.62735,16.52625,87.02,9.73,87.5622824052,135.68
2021-12-10 11:00:00,97.45056,15.58808,98.6894111969,18.61056,5.42808,19.386,78.84,10.16,79.4919568258,138.17,93.92056,14.64808,95.0559721343,18.61056,5.42808,19.386,75.31,9.22,75.8722907259,136.45,105.23056,18.88808,106.9122552564,18.61056,5.42808,19.386,86.62,13.46,87.6595459719,138.11,100.15056,14.08808,101.1365842136,18.61056,5.42808,19.386,81.54,8.66,81.9985804755,136.09
2021-12-10 11:30:00,96.82104,16.51197,98.2189337142,20.44104,5.96197,21.29275,76.38,10.55,77.1051677905,138.86,93.33104,15.65197,94.6343869445,20.44104,5.96197,21.29275,72.89,9.69,73.5312736188,136.86,104.32104,19.87197,106.1968670836,20.44104,5.96197,21.29275,83.88,13.91,85.0255402806,138.81,99.35104,15.15197,100.4998076812,20.44104,5.96197,21.29275,78.91,9.19,79.4433395572,136.5
2021-12-10 12:00:00,97.24096,16.36653,98.6086588792,17.61096,5.13653,18.34475,79.63,11.23,80.417969385,138.86,93.64096,14.35653,94.7351009044,17.61096,5.13653,18.34475,76.03,9.22,76.5870047724,136.86,105.08096,19.78653,106.9276153478,17.61096,5.13653,18.34475,87.47,14.65,88.688349855,138.81,99.90096,13.78653,100.8477576268,17.61096,5.13653,18.34475,82.29,8.65,82.7433779828,136.5
2021-12-10 12:30:00,97.52096,16.05653,98.833950619,18.57096,5.41653,19.34475,78.95,10.64,79.6637439492,139.02,93.94096,15.10653,95.1478387267,18.57096,5.41653,19.34475,75.37,9.69,75.9903480713,137.03,105.29096,19.42653,107.0680920049,18.57096,5.41653,19.34475,86.72,14.01,87.8443993662,138.97,100.16096,14.57653,101.216071525,18.57096,5.41653,19.34475,81.59,9.16,82.1025803492,136.64
2021-12-10 13:00:00,96.26936,14.84773,97.407621678,17.64936,5.14773,18.38475,78.62,9.7,79.2161246212,138.77,92.70936,15.84773,94.0541119663,17.64936,5.14773,18.38475,75.06,10.7,75.8188208824,136.78,103.99936,18.12773,105.5674262041,17.64936,5.14773,18.38475,86.35,12.98,87.3201173843,138.72,98.88936,15.39773,100.0809452911,17.64936,5.14773,18.38475,81.24,10.25,81.8840649944,136.39
2021-12-10 13:30:00,95.78624,14.25182,96.8406843566,16.56624,4.8318200000000004,17.2565,79.22,9.42,79.7780972448,139.11,92.17624,15.81182,93.5225794782,16.56624,4.8318200000000004,17.2565,75.61,10.98,76.4030922149,137.11,103.57624,17.52182,105.0478541839,16.56624,4.8318200000000004,17.2565,87.01,12.69,87.9305191614,139.05,98.42624,15.38182,99.6209069777,16.56624,4.8318200000000004,17.2565,81.86,10.55,82.5370347178,136.72
2021-12-10 14:00:00,94.10736,12.40173,94.9210098617,14.09736,4.11173,14.68475,80.01,8.29,80.4383254425,139.49,90.47736,15.17173,91.7405802454,14.09736,4.11173,14.68475,76.38,11.06,77.1766026721,137.47,101.96736,15.56173,103.1480002034,14.09736,4.11173,14.68475,87.87,11.45,88.6128624975,139.43,96.77736,14.73173,97.8921921164,14.09736,4.11173,14.68475,82.68,10.62,83.3592634324,137.09
2021-12-10 14:30:00,91.40976,12.04868,92.2004062518,18.26976,5.32868,19.031,73.14,6.72,73.4480632828,139.7,90.34976,10.01868,90.9035372304,18.26976,5.32868,19.031,72.08,4.69,72.2324200065,137.57,99.62976,11.70868,100.3154138954,18.26976,5.32868,19.031,81.36,6.38,81.6097665724,139.65,96.32976,9.16868,96.7651143471,18.26976,5.32868,19.031,78.06,3.84,78.1543933506,137.24
2021-12-10 15:00:00,89.20336,11.78848,89.9789291779,18.06336,5.26848,18.816,71.14,6.52,71.4381550714,138.31,89.06336,8.00848,89.4226920105,18.06336,5.26848,18.816,71.0,2.74,71.0528507521,137.48,97.59336,10.29848,98.135226124,18.06336,5.26848,18.816,79.53,5.03,79.6889063797,138.26,94.90336,6.95848,95.1581220033,18.06336,5.26848,18.816,76.84,1.69,76.8585824746,137.12
2021-12-10 15:30:00,90.2868,8.76115,90.7108813956,13.0668,3.81115,13.61125,77.22,4.95,77.3784911975,137.68,90.1568,7.12115,90.4375992802,13.0668,3.81115,13.61125,77.09,3.31,77.1610277277,137.36,99.4068,7.11115,99.6608265095,13.0668,3.81115,13.61125,86.34,3.3,86.4030416131,137.64,96.4968,6.08115,96.6882246996,13.0668,3.81115,13.61125,83.43,2.27,83.4608758641,137.01
2021-12-10 16:00:00,90.80544,9.55367,91.3066292449,14.99544,4.37367,15.62025,75.81,5.18,75.986765295,137.41,90.67544,8.51367,91.0742444166,14.99544,4.37367,15.62025,75.68,4.14,75.793152725,137.33,99.78544,7.94367,100.1011285104,14.99544,4.37367,15.62025,84.79,3.5700000000000003,84.8651224002,137.37,96.93544,7.55367,97.2293034967,14.99544,4.37367,15.62025,81.94,3.18,82.0016829096,137.01
2021-12-10 16:30:00,93.82248,13.65864,94.8114771533,23.65248,6.89864,24.638,70.17,6.76,70.4948686076,137.21,93.72248,12.55864,94.5601538493,23.65248,6.89864,24.638,70.07,5.66,70.2982254399,137.2,102.10248,12.17864,102.8262403008,23.65248,6.89864,24.638,78.45,5.28,78.6274818368,137.17,99.50248,11.72864,100.1913395579,23.65248,6.89864,24.638,75.85,4.83,76.003627545,136.87
2021-12-10 17:00:00,96.24216,14.60938,97.3446831905,24.99216,7.28938,26.0335,71.25,7.32,71.6250298429,137.45,96.12216,13.50938,97.0668480535,24.99216,7.28938,26.0335,71.13,6.22,71.4014376606,137.44,104.62216,13.21938,105.4540106902,24.99216,7.28938,26.0335,79.63,5.93,79.8504965545,137.4,101.97216,12.73938,102.7648442701,24.99216,7.28938,26.0335,76.98,5.45,77.1726823429,137.09
