Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-10 17:30:00,99.1116,11.26255,99.7494575778,17.6316,5.14255,18.36625,81.48,6.12,81.7095147458,137.21,98.9916,10.23255,99.5190532012,17.6316,5.14255,18.36625,81.36,5.09,81.5190634146,137.19,108.7516,9.79255,109.1915955468,17.6316,5.14255,18.36625,91.12,4.65,91.2385713391,137.16,105.6816,9.33255,106.0928700152,17.6316,5.14255,18.36625,88.05,4.19,88.1496375489,136.84
2021-12-10 18:00:00,97.22728,8.282540000000001,97.5794263411,10.39728,3.03254,10.8305,86.83,5.25,86.9885705136,137.21,97.08728,7.3025400000000005,97.3615274544,10.39728,3.03254,10.8305,86.69,4.27,86.7950977878,137.19,107.47728,6.75254,107.6891940384,10.39728,3.03254,10.8305,97.08,3.7199999999999998,97.1512470327,137.16,104.19728,6.33254,104.3895311909,10.39728,3.03254,10.8305,93.8,3.3,93.8580310895,136.84
2021-12-10 18:30:00,95.7772,8.43085,96.1475494829,8.9172,2.60085,9.28875,86.86,5.83,87.0554334892,136.86,95.6372,7.50085,95.930895829,8.9172,2.60085,9.28875,86.72,4.9,86.8583237232,136.84,106.0872,6.94085,106.3140131994,8.9172,2.60085,9.28875,97.17,4.34,97.2668725723,136.81,102.7972,6.56085,103.006354564,8.9172,2.60085,9.28875,93.88,3.96,93.9634822684,136.49
2021-12-10 19:00:00,93.30272,10.91621,93.9391356154,12.19272,3.55621,12.70075,81.11,7.36,81.4432421997,137.15,93.15272,10.75621,93.771665747,12.19272,3.55621,12.70075,80.96,7.2,81.2795275577,137.14,102.90272,9.56621,103.3464182116,12.19272,3.55621,12.70075,90.71,6.01,90.9088785543,137.1,99.84272,10.00621,100.3428770544,12.19272,3.55621,12.70075,87.65,6.45,87.8870013142,136.79
2021-12-10 19:30:00,91.0792,9.15935,91.538594948,8.3292,2.42935,8.67625,82.75,6.73,83.0232220526,137.59,90.9292,8.95935,91.3695209852,8.3292,2.42935,8.67625,82.6,6.53,82.8577147887,137.67,100.8792,7.76935,101.1779412326,8.3292,2.42935,8.67625,92.55,5.34,92.7039271013,137.55,97.7192,8.17935,98.0609188977,8.3292,2.42935,8.67625,89.39,5.75,89.574743092,137.3
2021-12-10 20:00:00,90.41136,8.68248,90.8273057841,7.07136,2.06248,7.366,83.34,6.62,83.602511924,137.16,90.26136,8.472480000000001,90.6581271944,7.07136,2.06248,7.366,83.19,6.41,83.4365878976,137.24,100.29136,7.26248,100.5539681286,7.07136,2.06248,7.366,93.22,5.2,93.3649206073,137.13,97.12136,7.67248,97.4239473518,7.07136,2.06248,7.366,90.05,5.61,90.2245786912,136.87
2021-12-10 20:30:00,86.74944,9.725670000000001,87.2929206595,6.73944,1.96567,7.02025,80.01,7.76,80.3854321379,137.16,86.58944,9.51567,87.110728932,6.73944,1.96567,7.02025,79.85,7.55,80.2061406627,137.24,96.22944,8.43567,96.5984764428,6.73944,1.96567,7.02025,89.49,6.47,89.7235810699,137.13,93.17944,8.81567,93.5955344889,6.73944,1.96567,7.02025,86.44,6.85,86.7109918061,136.87
2021-12-10 21:00:00,84.01568,9.69624,84.5733501524,5.33568,1.55624,5.558,78.68,8.14,79.0999494311,137.26,83.84568,9.47624,84.379483165,5.33568,1.55624,5.558,78.51,7.92,78.9084691272,137.34,93.33568,8.42624,93.7152638667,5.33568,1.55624,5.558,88.0,6.87,88.2677568538,137.22,90.33568,8.796240000000001,90.7629270088,5.33568,1.55624,5.558,85.0,7.24,85.3077815911,136.98
2021-12-10 21:30:00,83.19016,8.86713,83.6613932185,2.63016,0.7671300000000001,2.73975,80.56,8.1,80.9661880046,137.38,83.08016,10.06713,83.6878730287,2.63016,0.7671300000000001,2.73975,80.45,9.3,80.9857549202,137.46,92.73016,7.58713,93.0400296392,2.63016,0.7671300000000001,2.73975,90.1,6.82,90.3577467625,137.34,89.73016,9.47713,90.2292502832,2.63016,0.7671300000000001,2.73975,87.1,8.71,87.53441666,137.07
2021-12-10 22:00:00,78.68048,11.17514,79.4701307854,2.52048,0.73514,2.6255,76.16,10.44,76.872226454,138.14,78.56048,11.39514,79.3826066179,2.52048,0.73514,2.6255,76.04,10.66,76.7835737642,138.38,87.69048,10.11514,88.2719453725,2.52048,0.73514,2.6255,85.17,9.38,85.6849654257,138.1,84.87048,10.90514,85.5682210511,2.52048,0.73514,2.6255,82.35,10.17,82.975607259,138.0
2021-12-10 22:30:00,74.55584,12.54587,75.6040483847,2.38584,0.6958700000000001,2.48525,72.17,11.85,73.1363890276,139.07,74.43584,12.81587,75.5310585148,2.38584,0.6958700000000001,2.48525,72.05,12.12,73.0622809663,139.2,83.08584,11.65587,83.8994404866,2.38584,0.6958700000000001,2.48525,80.7,10.96,81.4408472451,139.03,80.42584,12.46587,81.3862006397,2.38584,0.6958700000000001,2.48525,78.04,11.77,78.9225854873,138.84
2021-12-10 23:00:00,70.65944,13.12817,71.8686670856,2.59944,0.75817,2.70775,68.06,12.37,69.1749990965,138.91,70.50944,13.77817,71.8430170418,2.59944,0.75817,2.70775,67.91,13.02,69.1468618232,139.05,78.67944,12.25817,79.6286192927,2.59944,0.75817,2.70775,76.08,11.5,76.9442421498,138.87,76.17944,13.50817,77.367808134,2.59944,0.75817,2.70775,73.58,12.75,74.6764949633,138.7
2021-12-10 23:30:00,66.81304,13.86297,68.2360919988,2.51304,0.73297,2.61775,64.3,13.13,65.6268763541,139.41,66.91304,12.70297,68.1081520001,2.51304,0.73297,2.61775,64.4,11.97,65.5029839015,139.68,74.39304,15.80297,76.052996399,2.51304,0.73297,2.61775,71.88,15.07,73.4427620668,139.37,72.27304,12.38297,73.3261907974,2.51304,0.73297,2.61775,69.76,11.65,70.7260920736,139.28
2021-12-11 00:00:00,62.75008,8.34919,63.3030924494,2.50008,0.72919,2.60425,60.25,7.62,60.729950601,139.41,63.97008,6.02919,64.2535778557,2.50008,0.72919,2.60425,61.47,5.3,61.6980623683,139.68,69.81008,30.30919,76.1058096867,2.50008,0.72919,2.60425,67.31,29.58,73.5228705914,139.37,68.56008,13.98919,69.9727233032,2.50008,0.72919,2.60425,66.06,13.26,67.3776758281,139.28
2021-12-11 00:30:00,61.67088,3.64859,61.7787151773,2.60088,0.7585900000000001,2.70925,59.07,2.89,59.1406543758,137.69,62.13088,5.28859,62.355556558800004,2.60088,0.7585900000000001,2.70925,59.53,4.53,59.7021088405,138.87,68.60088,24.75859,72.931944411,2.60088,0.7585900000000001,2.70925,66.0,24.0,70.2281994643,137.65,65.82088,26.10859,70.8099337365,2.60088,0.7585900000000001,2.70925,63.22,25.35,68.113074369,138.49
2021-12-11 01:00:00,63.01152,3.15711,63.0905618636,3.0415200000000002,0.8871100000000001,3.16825,59.97,2.27,60.0129469365,136.8,63.48152,5.6871100000000006,63.7357560688,3.0415200000000002,0.8871100000000001,3.16825,60.44,4.8,60.6303026547,137.09,70.06152,24.10711,74.0929776515,3.0415200000000002,0.8871100000000001,3.16825,67.02,23.22,70.9284766508,136.78,67.21152,26.46711,72.2350076657,3.0415200000000002,0.8871100000000001,3.16825,64.17,25.58,69.0805710747,136.7
2021-12-11 01:30:00,61.71344,3.29767,61.8014830248,2.80344,0.8176700000000001,2.9202500000000002,58.91,2.48,58.9621785554,136.63,62.15344,5.98767,62.4411906986,2.80344,0.8176700000000001,2.9202500000000002,59.35,5.17,59.5747547204,137.03,68.61344,24.45767,72.8421702756,2.80344,0.8176700000000001,2.9202500000000002,65.81,23.64,69.9271456589,136.61,65.82344,27.00767,71.1487139185,2.80344,0.8176700000000001,2.9202500000000002,63.02,26.19,68.2454137653,136.65
2021-12-11 02:00:00,60.44392,3.05531,60.5210904079,2.62392,0.76531,2.73325,57.82,2.29,57.8653307257,137.28,60.90392,6.21531,61.2202380734,2.62392,0.76531,2.73325,58.28,5.45,58.534271158,137.69,67.22392,24.28531,71.4760918207,2.62392,0.76531,2.73325,64.6,23.52,68.7484574372,137.25,64.51392,27.35531,70.0739527853,2.62392,0.76531,2.73325,61.89,26.59,67.3602271374,137.31
2021-12-11 02:30:00,59.66912,2.98016,59.743495338,2.70912,0.7901600000000001,2.822,56.96,2.19,57.0020850496,137.57,60.14912,6.47016,60.4961123313,2.70912,0.7901600000000001,2.822,57.44,5.68,57.72015246,138.04,66.34912,24.19016,70.6213109875,2.70912,0.7901600000000001,2.822,63.64,23.4,67.8056752787,137.55,63.69912,27.62016,69.4294687233,2.70912,0.7901600000000001,2.822,60.99,26.83,66.6305410454,137.67
2021-12-11 03:00:00,57.97144,4.37917,58.1366062439,2.67144,0.77917,2.78275,55.3,3.6,55.4170551365,137.4,58.40144,6.33917,58.7444743815,2.67144,0.77917,2.78275,55.73,5.5600000000000005,56.006664782,137.91,64.43144,25.87917,69.4344431847,2.67144,0.77917,2.78275,61.76,25.1,66.6656403254,137.38,61.83144,27.57917,67.7033056088,2.67144,0.77917,2.78275,59.16,26.8,64.9472524438,137.52
2021-12-11 03:30:00,57.06832,5.36201,57.3196676444,2.81832,0.82201,2.93575,54.25,4.54,54.4396372141,137.95,57.46832,6.01201,57.7819354804,2.81832,0.82201,2.93575,54.65,5.19,54.8958887349,138.29,63.36832,27.10201,68.9207002697,2.81832,0.82201,2.93575,60.55,26.28,66.0071276454,137.93,60.84832,27.31201,66.6968060484,2.81832,0.82201,2.93575,58.03,26.49,63.7902892296,137.91
2021-12-11 04:00:00,56.7532,5.6951,57.0382316894,2.8632,0.8351000000000001,2.9825,53.89,4.86,54.1087026272,138.39,57.1532,6.0451,57.4720062661,2.8632,0.8351000000000001,2.9825,54.29,5.21,54.5394187721,138.58,63.0232,27.5151,68.7677574613,2.8632,0.8351000000000001,2.9825,60.16,26.68,65.8106982185,138.35,60.4932,27.3551,66.3907278334,2.8632,0.8351000000000001,2.9825,57.63,26.52,63.439162195,138.21
2021-12-11 04:30:00,55.57528,5.39279,55.836313731,2.6152800000000003,0.7627900000000001,2.72425,52.96,4.63,53.1620024077,138.51,55.98528,6.20279,56.3278455159,2.6152800000000003,0.7627900000000001,2.72425,53.37,5.44,53.6465329728,138.67,61.74528,27.33279,67.5245215567,2.6152800000000003,0.7627900000000001,2.72425,59.13,26.57,64.825317585,138.82,59.27528,27.69279,65.425143768,2.6152800000000003,0.7627900000000001,2.72425,56.66,26.93,62.7342051835,138.68
2021-12-11 05:00:00,55.47576,5.74918,55.7728699123,2.46576,0.71918,2.5685000000000002,53.01,5.03,53.2481079476,138.86,55.87576,6.54918,56.2582644084,2.46576,0.71918,2.5685000000000002,53.41,5.83,53.7272463467,139.07,61.63576,27.75918,67.5983652543,2.46576,0.71918,2.5685000000000002,59.17,27.04,65.0557491695,138.82,59.17576,28.10918,65.512568045,2.46576,0.71918,2.5685000000000002,56.71,27.39,62.9780612595,138.68
2021-12-11 05:30:00,55.86752,5.74136,56.161757501,2.74752,0.8013600000000001,2.862,53.12,4.94,53.3492080541,139.02,56.27752,6.55136,56.6575641481,2.74752,0.8013600000000001,2.862,53.53,5.75,53.8379364389,139.23,62.02752,27.75136,67.9525659501,2.74752,0.8013600000000001,2.862,59.28,26.95,65.1185142644,138.99,59.56752,28.10136,65.8633120394,2.74752,0.8013600000000001,2.862,56.82,27.3,63.0381027633,138.85
2021-12-11 06:00:00,57.33184,5.66887,57.6114221736,2.60184,0.75887,2.7102500000000003,54.73,4.91,54.9498043673,139.02,57.76184,6.48887,58.1251717766,2.60184,0.75887,2.7102500000000003,55.16,5.73,55.4568165332,139.23,63.70184,27.62887,69.4354295505,2.60184,0.75887,2.7102500000000003,61.1,26.87,66.7473362764,138.99,61.15184,27.96887,67.2443694629,2.60184,0.75887,2.7102500000000003,58.55,27.21,64.5638180408,138.85
2021-12-11 06:30:00,60.82096,4.73528,61.0050166134,2.76096,0.8052800000000001,2.876,58.06,3.93,58.1928560908,138.97,61.28096,5.53528,61.5304427353,2.76096,0.8052800000000001,2.876,58.52,4.73,58.7108448244,139.18,67.60096,26.35528,72.55680930689999,2.76096,0.8052800000000001,2.876,64.84,25.55,69.6923819366,138.94,64.89096,26.73528,70.1827036128,2.76096,0.8052800000000001,2.876,62.13,25.93,67.3238575841,138.85
2021-12-11 07:00:00,64.18352,3.55311,64.2817923697,2.75352,0.8031100000000001,2.86825,61.43,2.75,61.491522993,138.2,64.68352,4.10311,64.8135269158,2.75352,0.8031100000000001,2.86825,61.93,3.3,62.0178595245,138.41,71.39352,24.86311,75.5990008986,2.75352,0.8031100000000001,2.86825,68.64,24.06,72.7346767368,138.17,68.49352,25.00311,72.9144552998,2.75352,0.8031100000000001,2.86825,65.74,24.2,70.052748697,138.06
2021-12-11 07:30:00,68.49848,1.39789,68.5127423095,2.83848,0.82789,2.95675,65.66,0.5700000000000001,65.6624740624,136.57,69.03848,2.95789,69.1018149831,2.83848,0.82789,2.95675,66.2,2.13,66.2342577523,136.86,76.22848,22.22789,79.4031501703,2.83848,0.82789,2.95675,73.39,21.4,76.4464001769,137.54,73.12848,23.55789,76.8293483531,2.83848,0.82789,2.95675,70.29,22.73,73.8737910223,137.4
2021-12-11 08:00:00,72.26784,1.48812,72.2831598604,2.66784,0.77812,2.779,69.6,0.71,69.6036213138,136.57,72.85784,1.9981200000000001,72.8852339847,2.66784,0.77812,2.779,70.19,1.22,70.2006018493,136.86,80.50784,20.63812,83.1110359615,2.66784,0.77812,2.779,77.84,19.86,80.3335869982,136.56,77.19784,22.43812,80.3926347982,2.66784,0.77812,2.779,74.53,21.66,77.6136360442,136.48
2021-12-11 08:30:00,75.66248,3.16614,75.7286955008,4.51248,1.31614,4.7005,71.15,1.85,71.1740472363,135.43,76.30248,1.91614,76.3265356652,4.51248,1.31614,4.7005,71.79,0.6000000000000001,71.7925072692,135.78,84.10248,19.63614,86.3643742306,4.51248,1.31614,4.7005,79.59,18.32,81.671234226,135.41,80.74248,21.66614,83.5988618287,4.51248,1.31614,4.7005,76.23,20.35,78.8995272483,135.43
2021-12-11 09:00:00,79.51344,4.68017,79.6510585734,5.62344,1.64017,5.85775,73.89,3.04,73.9525097613,135.43,80.15344,2.8901700000000003,80.2055298995,5.62344,1.64017,5.85775,74.53,1.25,74.5404816191,135.78,88.31344,18.62017,90.2550520218,5.62344,1.64017,5.85775,82.69,16.98,84.4153807075,135.41,84.79344,20.38017,87.2082495883,5.62344,1.64017,5.85775,79.17,18.74,81.3577070719,135.43
2021-12-11 09:30:00,84.64312,14.65216,85.9019415147,6.21312,1.81216,6.472,78.43,12.84,79.4740869718,135.34,82.56312,9.10216,83.0633378862,6.21312,1.81216,6.472,76.35,7.29,76.697239846,135.66,92.82312,7.37216,93.1154141354,6.21312,1.81216,6.472,86.61,5.5600000000000005,86.7882808909,135.33,87.31312,28.95216,91.9880888637,6.21312,1.81216,6.472,81.1,27.14,85.5206969102,135.31
2021-12-11 10:00:00,87.31656,17.40233,89.0338291868,5.59656,1.63233,5.82975,81.72,15.77,83.2277075258,136.91,84.36656,10.04233,84.9621376736,5.59656,1.63233,5.82975,78.77,8.41,79.2176811072,135.81,95.49656,3.92233,95.5770769822,5.59656,1.63233,5.82975,89.9,2.29,89.9291615662,136.89,89.28656,30.59233,94.3820981514,5.59656,1.63233,5.82975,83.69,28.96,88.5590068824,135.42
2021-12-11 10:30:00,87.1824,8.17445,87.564790313,5.9124,1.72445,6.15875,81.27,6.45,81.5255505961,137.28,85.5024,10.20445,86.1091818888,5.9124,1.72445,6.15875,79.59,8.48,80.0404803834,135.7,95.2624,14.38445,96.342292144,5.9124,1.72445,6.15875,89.35,12.66,90.2424406806,137.26,92.0324,9.92445,92.5659621976,5.9124,1.72445,6.15875,86.12,8.2,86.5095046801,135.35
2021-12-11 11:00:00,87.48688,8.07909,87.8591251229,5.5168800000000005,1.6090900000000001,5.7467500000000005,81.97,6.47,82.2249463363,137.72,85.90688,9.56909,86.4381831991,5.5168800000000005,1.6090900000000001,5.7467500000000005,80.39,7.96,80.7831275701,137.27,95.85688,14.47909,96.9442390788,5.5168800000000005,1.6090900000000001,5.7467500000000005,90.34,12.87,91.2521369613,137.7,92.55688,8.91909,92.9856236295,5.5168800000000005,1.6090900000000001,5.7467500000000005,87.04,7.31,87.3464235101,136.93
2021-12-11 11:30:00,85.54976,17.44368,87.3100418509,7.34976,2.14368,7.656,78.2,15.3,79.6826831878,137.44,85.06976,10.86368,85.7606180575,7.34976,2.14368,7.656,77.72,8.72,78.2076517996,136.91,95.46976,9.40368,95.931768836,7.34976,2.14368,7.656,88.12,7.26,88.4185613997,137.42,91.48976,10.27368,92.0647852634,7.34976,2.14368,7.656,84.14,8.13,84.5318667722,136.59
2021-12-11 12:00:00,85.2276,18.03055,87.113974396,7.8876,2.30055,8.21625,77.34,15.73,78.9234344159,137.86,84.7476,11.36055,85.5056594739,7.8876,2.30055,8.21625,76.86,9.06,77.3921391357,137.26,95.0276,9.02055,95.4547803102,7.8876,2.30055,8.21625,87.14,6.72,87.3987299679,137.83,91.1076,10.80055,91.7455538872,7.8876,2.30055,8.21625,83.22,8.5,83.6529640838,136.92
2021-12-11 12:30:00,84.62528,17.98529,86.5153666782,7.11528,2.07529,7.41175,77.51,15.91,79.1260273235,137.5,84.12528,11.58529,84.9192656555,7.11528,2.07529,7.41175,77.01,9.51,77.5949753528,136.92,94.43528,8.565290000000001,94.82292076,7.11528,2.07529,7.41175,87.32,6.49,87.56085027,137.47,90.51528,11.05529,91.1879123046,7.11528,2.07529,7.41175,83.4,8.98,83.8820624448,136.56
2021-12-11 13:00:00,84.54144,18.12417,86.4623653127,6.63144,1.93417,6.90775,77.91,16.19,79.5743941227,137.5,84.06144,11.52417,84.8476999633,6.63144,1.93417,6.90775,77.43,9.59,78.0216187989,136.92,94.42144,8.16417,94.7737411072,6.63144,1.93417,6.90775,87.79,6.23,88.0107777491,137.47,90.47144,11.01417,91.1394173586,6.63144,1.93417,6.90775,83.84,9.08,84.3302555433,136.56
2021-12-11 13:30:00,83.76784,18.90562,85.874754648,6.56784,1.91562,6.8415,77.2,16.99,79.0474547345,137.66,83.17784,11.54562,83.9753202331,6.56784,1.91562,6.8415,76.61,9.63,77.2128810497,137.06,93.07784,7.27562,93.36176383,6.56784,1.91562,6.8415,86.51,5.36,86.6758888042,137.78,89.45784,11.03562,90.1359531278,6.56784,1.91562,6.8415,82.89,9.12,83.3902062595,136.75
2021-12-11 14:00:00,99.2132,15.77135,100.4589196391,4.1532,1.21135,4.32625,95.06,14.56,96.1685873869,137.8,91.6332,11.88135,92.4002695887,4.1532,1.21135,4.32625,87.48,10.67,88.128311569,137.12,62.5832,5.49135,62.823656747,4.1532,1.21135,4.32625,58.43,4.28,58.5865453837,137.78,98.8432,11.40135,99.4985877692,4.1532,1.21135,4.32625,94.69,10.19,95.2367166591,136.75
2021-12-11 14:30:00,115.52264,16.42327,116.6842069436,8.34264,2.4332700000000003,8.69025,107.18,13.99,108.0891877109,137.46,99.71264,14.69327,100.7893980489,8.34264,2.4332700000000003,8.69025,91.37,12.26,92.188852363,137.25,23.68264,3.29327,23.9105220491,8.34264,2.4332700000000003,8.69025,15.34,0.86,15.3640879977,137.44,107.34264,14.31327,108.2927147146,8.34264,2.4332700000000003,8.69025,99.0,11.88,99.7102522312,136.9
2021-12-11 15:00:00,100.82832,20.46076,102.8833942568,11.00832,3.21076,11.467,89.82,17.25,91.4614394157,137.61,91.13832,17.61076,92.8242007248,11.00832,3.21076,11.467,80.13,14.4,81.413616183,137.73,49.81832,5.24076,50.0932188325,11.00832,3.21076,11.467,38.81,2.03,38.8630544348,137.6,97.71832,17.45076,99.2642890883,11.00832,3.21076,11.467,86.71,14.24,87.8715067584,137.37
2021-12-11 15:30:00,119.36592,18.27756,120.7571615143,9.14592,2.66756,9.527,110.22,15.61,111.3199016349,138.16,101.48592,15.48756,102.6608809284,9.14592,2.66756,9.527,92.34,12.82,93.2256831565,138.08,14.75592,3.07756,15.0734385792,9.14592,2.66756,9.527,5.61,0.41000000000000003,5.6249622221,138.13,109.15592,15.16756,110.2046720761,9.14592,2.66756,9.527,100.01,12.5,100.7881446401,137.72
2021-12-11 16:00:00,84.68384,16.44112,86.2650751115,7.68384,2.24112,8.004,77.0,14.2,78.2984035597,137.44,84.35384,15.42112,85.7518586667,7.68384,2.24112,8.004,76.67,13.18,77.7946097104,137.46,94.30384,8.92112,94.7248680168,7.68384,2.24112,8.004,86.62,6.68,86.8771937853,137.42,90.71384,15.18112,91.9753617661,7.68384,2.24112,8.004,83.03,12.94,84.0322824871,137.12
2021-12-11 16:30:00,87.38752,11.60511,88.1547345856,8.41752,2.45511,8.76825,78.97,9.15,79.4983232528,138.18,87.27752,12.96511,88.2352513152,8.41752,2.45511,8.76825,78.86,10.51,79.5572730805,138.2,96.75752,10.44511,97.3196691294,8.41752,2.45511,8.76825,88.34,7.99,88.7005958266,138.17,93.81752,12.49511,94.6459446192,8.41752,2.45511,8.76825,85.4,10.04,85.9881480205,137.84
2021-12-11 17:00:00,33.3328,6.10915,33.8880107053,10.7628,3.13915,11.21125,22.57,2.9699999999999998,22.7645733542,137.7,99.7128,15.04915,100.8420517421,10.7628,3.13915,11.21125,88.95,11.91,89.7438053573,137.97,123.4428,15.04915,124.3567520787,10.7628,3.13915,11.21125,112.68,11.91,113.3076806752,137.68,106.9828,14.66915,107.9838110902,10.7628,3.13915,11.21125,96.22,11.53,96.9083551609,137.66
2021-12-11 17:30:00,40.49048,5.22514,40.8262300323,6.12048,1.7851400000000002,6.3755,34.37,3.44,34.5417211499,136.86,103.19048,10.72514,103.746343505,6.12048,1.7851400000000002,6.3755,97.07,8.94,97.4808109322,136.97,127.39048,11.21514,127.8832035877,6.12048,1.7851400000000002,6.3755,121.27,9.43,121.6360875727,137.17,111.20048,10.11514,111.6595844943,6.12048,1.7851400000000002,6.3755,105.08,8.33,105.4096546812,137.01
2021-12-11 18:00:00,90.12968,10.91074,90.7876834392,6.3796800000000005,1.86074,6.6455,83.75,9.05,84.237551009,136.86,89.97968,10.56074,90.5973070364,6.3796800000000005,1.86074,6.6455,83.6,8.7,84.051472325,136.97,100.02968,9.78074,100.5067149789,6.3796800000000005,1.86074,6.6455,93.65,7.92,93.9843013487,136.85,96.87968,9.94074,97.3883499637,6.3796800000000005,1.86074,6.6455,90.5,8.08,90.8599823905,136.6
2021-12-11 18:30:00,87.92808,11.61694,88.6921673399,7.49808,2.18694,7.8105,80.43,9.43,80.9809224447,137.52,87.82808,12.20694,88.6723238708,7.49808,2.18694,7.8105,80.33,10.02,80.9525126231,137.6,97.42808,10.50694,97.9929924058,7.49808,2.18694,7.8105,89.93,8.32,90.3140481874,137.51,94.46808,11.70694,95.1907063901,7.49808,2.18694,7.8105,86.97,9.52,87.489492512,137.26
2021-12-11 19:00:00,83.0608,12.6119,84.0128354375,7.7208,2.2519,8.0425,75.34,10.36,76.0489658049,137.9,82.9408,13.7419,84.0714941003,7.7208,2.2519,8.0425,75.22,11.49,76.0924996304,138.09,91.9808,11.5519,92.7033654311,7.7208,2.2519,8.0425,84.26,9.3,84.7716792331,137.89,89.2008,13.3419,90.1930652337,7.7208,2.2519,8.0425,81.48,11.09,82.2312501425,137.73
2021-12-11 19:30:00,80.94624,8.58807,81.4005449396,8.49624,2.47807,8.85025,72.45,6.11,72.7071839642,138.92,80.03624,14.24807,81.2945706186,8.49624,2.47807,8.85025,71.54,11.77,72.5017551512,138.32,89.51624,7.13807,89.8003856732,8.49624,2.47807,8.85025,81.02,4.66,81.1539031717,138.9,85.07624,27.04807,89.2724184912,8.49624,2.47807,8.85025,76.58,24.57,80.4250041965,137.98
2021-12-11 20:00:00,78.66544,6.53617,78.9365122656,8.69544,2.5361700000000003,9.05775,69.97,4.0,70.0842414527,138.92,77.29544,13.27617,78.4273022274,8.69544,2.5361700000000003,9.05775,68.6,10.74,69.4356363836,138.32,86.96544,4.71617,87.093225993,8.69544,2.5361700000000003,9.05775,78.27,2.18,78.3003531282,138.9,81.56544,34.43617,88.5368330508,8.69544,2.5361700000000003,9.05775,72.87,31.9,79.54650778,137.98
2021-12-11 20:30:00,77.94328,5.95679,78.170571472,6.74328,1.96679,7.02425,71.2,3.99,71.31171081950001,138.51,76.55328,12.70679,77.6006906597,6.74328,1.96679,7.02425,69.81,10.74,70.6313223719,137.16,86.37328,4.16679,86.4737280153,6.74328,1.96679,7.02425,79.63,2.2,79.6603847593,138.67,80.88328,33.92679,87.7105014423,6.74328,1.96679,7.02425,74.14,31.96,80.7352537619,136.98
2021-12-11 21:00:00,76.81544,6.04617,77.053020668,6.29544,1.83617,6.55775,70.52,4.21,70.6455554158,138.69,75.41544,13.16617,76.5561011472,6.29544,1.83617,6.55775,69.12,11.33,70.0424392779,137.33,85.17544,4.25617,85.2817129417,6.29544,1.83617,6.55775,78.88,2.42,78.9171134799,138.67,79.72544,34.52617,86.8803901813,6.29544,1.83617,6.55775,73.43,32.69,80.3778638681,136.98
2021-12-11 21:30:00,73.1256,7.6683,73.5265679891,7.3656,2.1483,7.6725,65.76,5.52,65.9912721502,138.97,71.7756,14.4383,73.2133953744,7.3656,2.1483,7.6725,64.41,12.29,65.572038248,137.65,80.9056,6.0283,81.1298743513,7.3656,2.1483,7.6725,73.54,3.88,73.6422840493,138.95,75.7756,35.7383,83.7804729173,7.3656,2.1483,7.6725,68.41,33.59,76.2116539645,137.3
2021-12-11 22:00:00,70.50616,7.67763,70.9229483338,4.82616,1.4076300000000002,5.02725,65.68,6.27,65.9785972873,138.55,69.14616,14.09763,70.5686517822,4.82616,1.4076300000000002,5.02725,64.32,12.69,65.5598848382,137.21,78.26616,6.11763,78.5048864591,4.82616,1.4076300000000002,5.02725,73.44,4.71,73.5908805492,138.54,73.14616,35.35763,81.2436011139,4.82616,1.4076300000000002,5.02725,68.32,33.95,76.2903984784,136.85
2021-12-11 22:30:00,66.72704,8.74872,67.2981275282,4.48704,1.30872,4.674,62.24,7.44,62.683101391,138.49,65.36704,14.36872,66.9276477459,4.48704,1.30872,4.674,60.88,13.06,62.2650624347,137.1,74.07704,7.32872,74.4386861249,4.48704,1.30872,4.674,69.59,6.02,69.8498997852,138.47,69.16704,35.61872,77.7995670733,4.48704,1.30872,4.674,64.68,34.31,73.2166545261,136.77
2021-12-11 23:00:00,63.1656,9.1783,63.8289449564,4.7256,1.3783,4.9225,58.44,7.8,58.9582360659,138.39,61.8456,14.8283,63.5984018687,4.7256,1.3783,4.9225,57.12,13.45,58.6821685012,136.91,70.0856,7.7683,70.5148056244,4.7256,1.3783,4.9225,65.36,6.39,65.6716202023,138.37,65.4056,36.2483,74.7785514987,4.7256,1.3783,4.9225,60.68,34.87,69.9855649402,136.57
2021-12-11 23:30:00,59.47072,7.99021,60.005083061,4.32072,1.26021,4.50075,55.15,6.73,55.5591162637,138.76,59.29072,10.16021,60.1549611035,4.32072,1.26021,4.50075,54.97,8.9,55.685823151,137.27,65.93072,21.72021,69.4163335402,4.32072,1.26021,4.50075,61.61,20.46,64.918438829,138.72,62.69072,31.55021,70.1822066137,4.32072,1.26021,4.50075,58.37,30.29,65.7612423849,136.91
2021-12-12 00:00:00,56.0832,7.6626,56.604246846,4.3632,1.2726,4.545,51.72,6.39,52.1132468764,138.5,56.4632,7.5926,56.9714009745,4.3632,1.2726,4.545,52.1,6.32,52.4819245074,138.07,62.0832,29.4326,68.7066347961,4.3632,1.2726,4.545,57.72,28.16,64.2229242561,138.45,59.6732,28.7326,66.2303034947,4.3632,1.2726,4.545,55.31,27.46,61.7514995769,137.73
2021-12-12 00:30:00,55.07944,8.04817,55.6643310484,3.79944,1.10817,3.95775,51.28,6.94,51.7474830306,137.64,55.44944,7.96817,56.0190336356,3.79944,1.10817,3.95775,51.65,6.86,52.1035708949,137.72,61.02944,29.90817,67.9638961469,3.79944,1.10817,3.95775,57.23,28.8,64.0680333708,137.59,58.63944,29.17817,65.4977062809,3.79944,1.10817,3.95775,54.84,28.07,61.606416062,137.35
2021-12-12 01:00:00,55.40832,7.61826,55.9295969112,3.38832,0.98826,3.5295,52.02,6.63,52.4407980488,137.9,55.79832,7.55826,56.3079018349,3.38832,0.98826,3.5295,52.41,6.57,52.8201950015,137.98,61.43832,29.52826,68.1658661138,3.38832,0.98826,3.5295,58.05,28.54,64.686429025,137.86,59.02832,28.80826,65.6830145947,3.38832,0.98826,3.5295,55.64,27.82,62.207411134,137.63
2021-12-12 01:30:00,54.09216,7.90813,54.6671774794,3.9021600000000003,1.13813,4.06475,50.19,6.77,50.6445357368,138.09,54.45216,7.82813,55.011974587,3.9021600000000003,1.13813,4.06475,50.55,6.69,50.990769753,138.16,59.90216,29.77813,66.8954841448,3.9021600000000003,1.13813,4.06475,56.0,28.64,62.8987249473,138.04,57.57216,29.04813,64.485249969,3.9021600000000003,1.13813,4.06475,53.67,27.91,60.4932806186,137.8
2021-12-12 02:00:00,53.23464,7.98552,53.8302463825,3.82464,1.11552,3.984,49.41,6.87,49.8853184815,137.86,53.58464,7.90552,54.1646645923,3.82464,1.11552,3.984,49.76,6.79,50.221128024,137.92,58.94464,29.86552,66.0788912558,3.82464,1.11552,3.984,55.12,28.75,62.1673298445,137.8,56.64464,29.14552,63.7030342825,3.82464,1.11552,3.984,52.82,28.03,59.7965994016,137.57
2021-12-12 02:30:00,52.12144,8.54542,52.8173144968,4.44144,1.29542,4.6265,47.68,7.25,48.2280509662,138.39,52.43144,7.66542,52.9888154637,4.44144,1.29542,4.6265,47.99,6.37,48.41091819,138.38,57.61144,30.62542,65.2456463609,4.44144,1.29542,4.6265,53.17,29.33,60.7231240962,138.34,55.38144,29.01542,62.5219840876,4.44144,1.29542,4.6265,50.94,27.72,57.9938100145,138.02
2021-12-12 03:00:00,51.18184,8.02887,51.8077552039,4.76184,1.38887,4.96025,46.42,6.64,46.8924940689,138.39,51.49184,8.67887,52.2181230136,4.76184,1.38887,4.96025,46.73,7.29,47.2952111741,138.38,56.50184,30.24887,64.0894067663,4.76184,1.38887,4.96025,51.74,28.86,59.244638576,138.34,54.37184,30.33887,62.2635047027,4.76184,1.38887,4.96025,49.61,28.95,57.4391382247,138.02
2021-12-12 03:30:00,50.61776,8.05893,51.2552824611,4.48776,1.3089300000000001,4.67475,46.13,6.75,46.6212333599,139.04,50.94776,8.99893,51.7363990838,4.48776,1.3089300000000001,4.67475,46.46,7.69,47.0921192982,139.19,55.92776,30.28893,63.6029371897,4.48776,1.3089300000000001,4.67475,51.44,28.98,59.0416293813,138.98,53.79776,30.72893,61.9553558618,4.48776,1.3089300000000001,4.67475,49.31,29.42,57.4196177277,138.85
2021-12-12 04:00:00,49.63512,7.42316,50.1871342258,4.12512,1.20316,4.297,45.51,6.22,45.933087203,139.23,49.92512,9.97316,50.911506827,4.12512,1.20316,4.297,45.8,8.77,46.6321016039,139.44,54.85512,29.67316,62.3665023438,4.12512,1.20316,4.297,50.73,28.47,58.1727926096,139.17,52.74512,31.90316,61.642998806,4.12512,1.20316,4.297,48.62,30.7,57.5012556385,139.07
2021-12-12 04:30:00,49.10768,7.33724,49.6527876941,3.7276800000000003,1.08724,3.883,45.38,6.25,45.8083715057,139.45,49.39768,9.79724,50.3598719319,3.7276800000000003,1.08724,3.883,45.67,8.71,46.4931500331,139.87,54.30768,29.56724,61.834826661,3.7276800000000003,1.08724,3.883,50.58,28.48,58.046936181,139.39,52.19768,31.71724,61.0784832048,3.7276800000000003,1.08724,3.883,48.47,30.63,57.3370543366,139.47
2021-12-12 05:00:00,49.20912,3.97516,49.3694175396,3.5491200000000003,1.03516,3.697,45.66,2.94,45.7545538717,139.45,48.30912,22.81516,53.425673613,3.5491200000000003,1.03516,3.697,44.76,21.78,49.777766121,139.87,54.48912,23.34516,59.2795132723,3.5491200000000003,1.03516,3.697,50.94,22.31,55.6113270836,139.39,51.50912,30.03516,59.6263388059,3.5491200000000003,1.03516,3.697,47.96,29.0,56.0460667665,139.47
2021-12-12 05:30:00,49.84168,2.84549,49.9228392478,3.24168,0.94549,3.37675,46.6,1.9,46.6387178211,139.05,48.35168,28.39549,56.073066718,3.24168,0.94549,3.37675,45.11,27.45,52.8054410075,138.33,55.23168,20.10549,58.77728476,3.24168,0.94549,3.37675,51.99,19.16,55.4081735848,139.0,51.80168,28.92549,59.330413976,3.24168,0.94549,3.37675,48.56,27.98,56.044214688,137.91
2021-12-12 06:00:00,50.564,3.04325,50.6554978908,2.754,0.80325,2.86875,47.81,2.24,47.8624456124,138.8,49.074,27.893250000000002,56.4472397161,2.754,0.80325,2.86875,46.32,27.09,53.6601388369,137.58,56.124,19.58325,59.4424684595,2.754,0.80325,2.86875,53.37,18.78,56.5777809745,138.74,52.604,28.39325,59.777566541,2.754,0.80325,2.86875,49.85,27.59,56.9757018386,137.16
2021-12-12 06:30:00,53.35096,2.72653,53.4205849721,2.73096,0.7965300000000001,2.8447500000000003,50.62,1.9300000000000002,50.6567794081,138.7,51.83096,25.89653,57.940302731,2.73096,0.7965300000000001,2.8447500000000003,49.1,25.1,55.1436306385,137.48,59.23096,19.85653,62.4707003816,2.73096,0.7965300000000001,2.8447500000000003,56.5,19.06,59.6282952968,138.64,55.55096,26.28653,61.4564139563,2.73096,0.7965300000000001,2.8447500000000003,52.82,25.49,58.6488917201,137.05
2021-12-12 07:00:00,56.09568,3.9649900000000002,56.2356333686,2.72568,0.7949900000000001,2.83925,53.37,3.17,53.4640608259,138.42,54.60568,25.45499,60.2472970693,2.72568,0.7949900000000001,2.83925,51.88,24.66,57.4425800256,136.98,62.33568,18.36499,64.9846894181,2.72568,0.7949900000000001,2.83925,59.61,17.57,62.1454503564,138.37,58.52568,25.78499,63.954053263,2.72568,0.7949900000000001,2.83925,55.8,24.99,61.1403312062,136.55
2021-12-12 07:30:00,58.71416,4.00538,58.8506215214,3.34416,0.97538,3.4835000000000003,55.37,3.03,55.452843029,137.62,57.20416,23.64538,61.8984645743,3.34416,0.97538,3.4835000000000003,53.86,22.67,58.4365339492,136.07,65.21416,18.60538,67.8162726007,3.34416,0.97538,3.4835000000000003,61.87,17.63,64.3328360948,137.58,61.26416,23.84538,65.741154902,3.34416,0.97538,3.4835000000000003,57.92,22.87,62.2716893941,135.63
2021-12-12 08:00:00,59.91112,4.31241,60.0661233947,4.67112,1.3624100000000001,4.86575,55.24,2.95,55.3187138318,137.62,58.39112,23.61241,62.9846711578,4.67112,1.3624100000000001,4.86575,53.72,22.25,58.1455148743,136.07,66.40112,19.08241,69.0886901646,4.67112,1.3624100000000001,4.86575,61.73,17.72,64.2229810893,137.58,62.43112,23.78241,66.8075427617,4.67112,1.3624100000000001,4.86575,57.76,22.42,61.9586474998,135.63
2021-12-12 08:30:00,63.15608,5.28219,63.3765885179,5.11608,1.49219,5.32925,58.04,3.79,58.1636114766,137.75,62.47608,14.55219,64.1484746971,5.11608,1.49219,5.32925,57.36,13.06,58.8279967362,136.14,69.98608,21.56219,73.2323660096,5.11608,1.49219,5.32925,64.87,20.07,67.903768673,137.71,66.41608,23.42219,70.4250996944,5.11608,1.49219,5.32925,61.3,21.93,65.1046457636,135.72
2021-12-12 09:00:00,78.58752,3.97386,78.6879270476,4.60752,1.34386,4.7995,73.98,2.63,74.0267336845,137.11,87.86752,15.91386,89.296987693,4.60752,1.34386,4.7995,83.26,14.57,84.5252181304,136.21,87.28752,25.18386,90.8478835871,4.60752,1.34386,4.7995,82.68,23.84,86.0484049823,137.07,33.01752,9.34386,34.3142003644,4.60752,1.34386,4.7995,28.41,8.0,29.5148792984,135.79
2021-12-12 09:30:00,90.47072,3.23896,90.5286807548,5.31072,1.5489600000000001,5.532,85.16,1.69,85.1767673723,136.84,106.69072,23.39896,109.2264668622,5.31072,1.5489600000000001,5.532,101.38,21.85,103.707892178,136.8,100.63072,24.09896,103.4760923151,5.31072,1.5489600000000001,5.532,95.32,22.55,97.9510331747,136.79,5.31072,1.5489600000000001,5.532,5.31072,1.5489600000000001,5.532,0.0,0.0,0.0,136.37
2021-12-12 10:00:00,93.21024,2.13382,93.2346610904,6.15024,1.7938200000000002,6.4065,87.06,0.34,87.0606639074,135.92,109.87024,23.09382,112.2710744575,6.15024,1.7938200000000002,6.4065,103.72,21.3,105.8845050043,135.88,103.63024,22.02382,105.9446803282,6.15024,1.7938200000000002,6.4065,97.48,20.23,99.5570354119,135.88,6.15024,1.7938200000000002,6.4065,6.15024,1.7938200000000002,6.4065,0.0,0.0,0.0,135.48
2021-12-12 10:30:00,94.838,2.79275,94.87911096,7.2780000000000005,2.12275,7.58125,87.56,0.67,87.5625633476,135.67,111.588,22.98275,113.9301915278,7.2780000000000005,2.12275,7.58125,104.31,20.86,106.3753528784,135.78,105.338,21.91275,107.5930427888,7.2780000000000005,2.12275,7.58125,98.06,19.79,100.0370316433,135.62,7.2780000000000005,2.12275,7.58125,7.2780000000000005,2.12275,7.58125,0.0,0.0,0.0,135.35
2021-12-12 11:00:00,90.09592,3.83756,90.1776117859,12.50592,3.64756,13.027,77.59,0.19,77.5902326327,135.57,104.89592,24.86756,107.8032911047,12.50592,3.64756,13.027,92.39,21.22,94.795572154,135.67,99.34592,23.98756,102.2008554534,12.50592,3.64756,13.027,86.84,20.34,89.1902528307,135.52,12.50592,3.64756,13.027,12.50592,3.64756,13.027,0.0,0.0,0.0,135.27
2021-12-12 11:30:00,93.4656,5.2383,93.6122757455,14.0856,4.1083,14.6725,79.38,1.13,79.3880425505,135.83,108.6256,24.2183,111.2926189388,14.0856,4.1083,14.6725,94.54,20.11,96.6551793749,135.94,102.9056,23.3383,105.5189023742,14.0856,4.1083,14.6725,88.82,19.23,90.8778592398,135.77,14.0856,4.1083,14.6725,14.0856,4.1083,14.6725,0.0,0.0,0.0,135.55
2021-12-12 12:00:00,95.06064,5.52102,95.2208324845,14.30064,4.17102,14.8965,80.76,1.35,80.7712826443,135.5,110.49064,24.07102,113.0822511778,14.30064,4.17102,14.8965,96.19,19.9,98.226911282,135.6,104.68064,23.15102,107.2101026856,14.30064,4.17102,14.8965,90.38,18.98,92.3514201298,135.44,14.30064,4.17102,14.8965,14.30064,4.17102,14.8965,0.0,0.0,0.0,135.2
2021-12-12 12:30:00,95.91256,5.44783,96.0671536867,13.43256,3.91783,13.99225,82.48,1.53,82.4941894924,135.58,111.68256,23.85783,114.202409171,13.43256,3.91783,13.99225,98.25,19.94,100.2530104286,135.67,105.74256,22.68783,108.1490944274,13.43256,3.91783,13.99225,92.31,18.77,94.1989861941,135.52,13.43256,3.91783,13.99225,13.43256,3.91783,13.99225,0.0,0.0,0.0,135.28
2021-12-12 13:00:00,93.98832,5.93576,94.1755676553,14.48832,4.22576,15.092,79.5,1.71,79.5183884394,135.44,108.43832,30.08576,112.534537806,14.48832,4.22576,15.092,93.95,25.86,97.4440459956,135.56,103.41832,17.68576,104.9196598279,14.48832,4.22576,15.092,88.93,13.46,89.9428513001,135.38,14.48832,4.22576,15.092,14.48832,4.22576,15.092,0.0,0.0,0.0,135.16
2021-12-12 13:30:00,95.82928,7.60979,96.1309513589,11.75928,3.42979,12.24925,84.07,4.18,84.1738516405,135.95,109.35928,37.15979,115.5002256057,11.75928,3.42979,12.24925,97.6,33.73,103.2640929849,135.92,105.75928,5.89979,105.9237123035,11.75928,3.42979,12.24925,94.0,2.47,94.032445996,135.89,11.75928,3.42979,12.24925,11.75928,3.42979,12.24925,0.0,0.0,0.0,135.49
2021-12-12 14:00:00,94.7232,7.9676,95.0577049376,10.0032,2.9176,10.42,84.72,5.05,84.8703770464,138.11,108.3432,37.3876,114.6127463243,10.0032,2.9176,10.42,98.34,34.47,104.2062210235,136.88,104.7432,6.3776,104.9371799126,10.0032,2.9176,10.42,94.74,3.46,94.8031602849,138.04,10.0032,2.9176,10.42,10.0032,2.9176,10.42,0.0,0.0,0.0,136.47
2021-12-12 14:30:00,96.34104,7.39197,96.6242061223,7.24104,2.11197,7.54275,89.1,5.28,89.2563073402,137.8,110.72104,36.84197,116.6896715745,7.24104,2.11197,7.54275,103.48,34.73,109.1525689116,136.57,106.86104,5.86197,107.0217013608,7.24104,2.11197,7.54275,99.62,3.75,99.6905557212,137.75,7.24104,2.11197,7.54275,7.24104,2.11197,7.54275,0.0,0.0,0.0,136.16
2021-12-12 15:00:00,97.07048,6.88514,97.314352694,5.64048,1.64514,5.8755,91.43,5.24,91.5800333042,137.8,111.77048,35.49514,117.2712461051,5.64048,1.64514,5.8755,106.13,33.85,111.3974838136,136.57,107.89048,5.37514,108.0242926598,5.64048,1.64514,5.8755,102.25,3.73,102.3180111222,137.75,5.64048,1.64514,5.8755,5.64048,1.64514,5.8755,0.0,0.0,0.0,136.16
2021-12-12 15:30:00,100.16632,6.61101,100.3842473477,5.86632,1.71101,6.11075,94.3,4.9,94.4272206517,137.1,115.25632,34.50101,120.309347064,5.86632,1.71101,6.11075,109.39,32.79,114.1987574363,135.71,111.31632,5.10101,111.4331342167,5.86632,1.71101,6.11075,105.45,3.39,105.5044766823,137.06,5.86632,1.71101,6.11075,5.86632,1.71101,6.11075,0.0,0.0,0.0,135.29
2021-12-12 16:00:00,103.85856,5.40958,103.9993463491,5.99856,1.74958,6.2485,97.86,3.66,97.9284187557,137.1,119.61856,34.74958,124.5637716459,5.99856,1.74958,6.2485,113.62,33.0,118.3152754297,135.71,115.43856,3.78958,115.5007448091,5.99856,1.74958,6.2485,109.44,2.04,109.4590115066,137.06,5.99856,1.74958,6.2485,5.99856,1.74958,6.2485,0.0,0.0,0.0,135.29
2021-12-12 16:30:00,109.4132,3.9526,109.484571429,6.2832,1.8326,6.545,103.13,2.12,103.1517876723,136.7,125.8832,32.1626,129.9269520962,6.2832,1.8326,6.545,119.6,30.33,123.3858537272,135.48,121.6532,2.6326,121.6816816657,6.2832,1.8326,6.545,115.37,0.8,115.3727736513,136.67,6.2832,1.8326,6.545,6.2832,1.8326,6.545,0.0,0.0,0.0,135.07
2021-12-12 17:00:00,111.002,15.97225,112.1452485577,6.522,1.90225,6.79375,104.48,14.07,105.4231250723,135.43,132.822,8.712250000000001,133.1074264798,6.522,1.90225,6.79375,126.3,6.8100000000000005,126.4834617648,134.11,123.352,15.69225,124.3461403264,6.522,1.90225,6.79375,116.83,13.79,117.6410345075,135.4,6.522,1.90225,6.79375,6.522,1.90225,6.79375,0.0,0.0,0.0,133.68
2021-12-12 17:30:00,108.49536,20.02698,110.3282514565,8.35536,2.43698,8.7035,100.14,17.59,101.6731414878,136.81,130.77536,3.26698,130.8161608573,8.35536,2.43698,8.7035,122.42,0.8300000000000001,122.4228136419,139.57,120.30536,20.01698,121.9592519371,8.35536,2.43698,8.7035,111.95,17.58,113.3219259455,136.77,8.35536,2.43698,8.7035,8.35536,2.43698,8.7035,0.0,0.0,0.0,137.77
2021-12-12 18:00:00,108.95096,9.03403,109.3248616874,8.79096,2.56403,9.15725,100.16,6.47,100.3687526076,137.31,127.41096,27.52403,130.3500094191,8.79096,2.56403,9.15725,118.62,24.96,121.2175977323,139.57,120.82096,7.76403,121.0701636951,8.79096,2.56403,9.15725,112.03,5.2,112.1506170291,137.27,8.79096,2.56403,9.15725,8.79096,2.56403,9.15725,0.0,0.0,0.0,139.14
2021-12-12 18:30:00,105.79584,9.11837,106.1880616301,7.84584,2.28837,8.17275,97.95,6.83,98.1878373323,137.43,123.36584,29.16837,126.7672050941,7.84584,2.28837,8.17275,115.52,26.88,118.606090906,137.34,117.38584,7.82837,117.6465843506,7.84584,2.28837,8.17275,109.54,5.54,109.680003647,137.39,7.84584,2.28837,8.17275,7.84584,2.28837,8.17275,0.0,0.0,0.0,136.91
2021-12-12 19:00:00,105.91864,9.39877,106.3348257955,5.61864,1.63877,5.85275,100.3,7.76,100.5997395623,137.43,123.86864,27.41877,126.8669733373,5.61864,1.63877,5.85275,118.25,25.78,121.0275625632,137.34,117.79864,8.23877,118.086395986,5.61864,1.63877,5.85275,112.18,6.6,112.3739845338,137.39,5.61864,1.63877,5.85275,5.61864,1.63877,5.85275,0.0,0.0,0.0,136.91
2021-12-12 19:30:00,103.83176,9.64968,104.2791959539,5.38176,1.56968,5.606,98.45,8.08,98.7810148763,137.6,121.48176,27.98968,124.6645105842,5.38176,1.56968,5.606,116.1,26.42,119.0681586319,137.34,115.49176,8.49968,115.8041069565,5.38176,1.56968,5.606,110.11,6.93,110.327861395,137.55,5.38176,1.56968,5.606,5.38176,1.56968,5.606,0.0,0.0,0.0,136.88
2021-12-12 20:00:00,100.11848,11.02789,100.7240010889,5.47848,1.59789,5.70675,94.64,9.43,95.1086457689,137.6,117.09848,29.28789,120.7055695441,5.47848,1.59789,5.70675,111.62,27.69,115.0033064742,137.34,111.28848,9.98789,111.7357763984,5.47848,1.59789,5.70675,105.81,8.39,106.1421132256,137.55,5.47848,1.59789,5.70675,5.47848,1.59789,5.70675,0.0,0.0,0.0,136.88
2021-12-12 20:30:00,97.25328,11.97429,97.9876731623,5.12328,1.4942900000000001,5.33675,92.13,10.48,92.7241462619,139.0,114.23328,26.43429,117.2519251329,5.12328,1.4942900000000001,5.33675,109.11,24.94,111.9240622029,138.68,108.13328,14.81429,109.1433435064,5.12328,1.4942900000000001,5.33675,103.01,13.32,103.8676200748,138.94,5.12328,1.4942900000000001,5.33675,5.12328,1.4942900000000001,5.33675,0.0,0.0,0.0,138.23
2021-12-12 21:00:00,93.18912,7.53266,93.4930641976,5.76912,1.68266,6.0095,87.42,5.85,87.6155174612,139.43,111.56912,18.26266,113.0539397272,5.76912,1.68266,6.0095,105.8,16.58,107.0912526773,139.07,103.61912,29.19266,107.6528375262,5.76912,1.68266,6.0095,97.85,27.51,101.6436057999,139.37,5.76912,1.68266,6.0095,5.76912,1.68266,6.0095,0.0,0.0,0.0,138.63
2021-12-12 21:30:00,89.65456,9.42508,90.1486120903,7.11456,2.07508,7.411,82.54,7.35,82.8666042504,136.66,106.99456,19.73508,108.7993991353,7.11456,2.07508,7.411,99.88,17.66,101.4292364163,137.76,99.44456,31.40508,104.2856632687,7.11456,2.07508,7.411,92.33,29.33,96.8766112124,136.62,7.11456,2.07508,7.411,7.11456,2.07508,7.411,0.0,0.0,0.0,137.33
2021-12-12 22:00:00,84.2904,10.21845,84.9075276555,7.1604,2.08845,7.45875,77.13,8.13,77.5572936609,137.34,100.5104,21.45845,102.7755106266,7.1604,2.08845,7.45875,93.35,19.37,95.3384465995,138.42,93.4004,32.17845,98.7880932327,7.1604,2.08845,7.45875,86.24,30.09,91.3386320239,137.3,7.1604,2.08845,7.45875,7.1604,2.08845,7.45875,0.0,0.0,0.0,137.98
2021-12-12 22:30:00,80.81944,9.95067,81.4297102743,5.89944,1.7206700000000001,6.14525,74.92,8.23,75.3706793123,137.07,96.58944,21.25067,98.8994989621,5.89944,1.7206700000000001,6.14525,90.69,19.53,92.7690519516,138.27,89.65944,31.88067,95.1587741659,5.89944,1.7206700000000001,6.14525,83.76,30.16,89.0245089849,137.02,5.89944,1.7206700000000001,6.14525,5.89944,1.7206700000000001,6.14525,0.0,0.0,0.0,137.84
2021-12-12 23:00:00,75.61232,13.29776,76.7727383698,9.59232,2.7977600000000002,9.992,66.02,10.5,66.8497599098,136.91,89.52232,23.42776,92.5370505084,9.59232,2.7977600000000002,9.992,79.93,20.63,82.5493900644,138.12,83.32232,35.54776,90.5883670854,9.59232,2.7977600000000002,9.992,73.73,32.75,80.6763620895,136.85,9.59232,2.7977600000000002,9.992,9.59232,2.7977600000000002,9.992,0.0,0.0,0.0,137.67
2021-12-12 23:30:00,71.4752,12.39235,72.5415367466,5.9052,1.72235,6.15125,65.57,10.67,66.432475492,137.66,85.3352,21.76235,88.0664308154,5.9052,1.72235,6.15125,79.43,20.04,81.919024042,138.7,79.1552,34.79235,86.4641735377,5.9052,1.72235,6.15125,73.25,33.07,80.3690699212,137.13,5.9052,1.72235,6.15125,5.9052,1.72235,6.15125,0.0,0.0,0.0,137.85
2021-12-13 00:00:00,68.5324,12.99195,69.7529971726,6.6924,1.95195,6.97125,61.84,11.04,62.8177299813,137.66,81.6624,23.58195,84.9991525814,6.6924,1.95195,6.97125,74.97,21.63,78.027929615,138.7,75.7424,35.33195,83.5778550129,6.6924,1.95195,6.97125,69.05,33.38,76.6950252624,137.62,6.6924,1.95195,6.97125,6.6924,1.95195,6.97125,0.0,0.0,0.0,138.27
2021-12-13 00:30:00,66.1184,13.27995,67.438860389,6.7884,1.97995,7.07125,59.33,11.3,60.3965139722,137.52,78.6584,22.82995,81.9045206784,6.7884,1.97995,7.07125,71.87,20.85,74.8332773571,138.7,72.9784,35.69995,81.242435319,6.7884,1.97995,7.07125,66.19,33.72,74.2842816483,137.47,6.7884,1.97995,7.07125,6.7884,1.97995,7.07125,0.0,0.0,0.0,138.27
2021-12-13 01:00:00,67.06768,12.44099,68.2118166652,6.27768,1.8309900000000001,6.53925,60.79,10.61,61.7089636925,137.47,79.91768,23.29099,83.2424518606,6.27768,1.8309900000000001,6.53925,73.64,21.46,76.7032020192,138.55,74.12768,34.50099,81.7632634694,6.27768,1.8309900000000001,6.53925,67.85,32.67,75.3057195703,137.43,6.27768,1.8309900000000001,6.53925,6.27768,1.8309900000000001,6.53925,0.0,0.0,0.0,138.1
2021-12-13 01:30:00,66.71336,12.24348,67.8275401662,5.70336,1.66348,5.941,61.01,10.58,61.9205660504,136.55,79.62336,23.78348,83.0995389795,5.70336,1.66348,5.941,73.92,22.12,77.1586728761,137.77,73.79336,34.29348,81.3726167123,5.70336,1.66348,5.941,68.09,32.63,75.5047349509,136.5,5.70336,1.66348,5.941,5.70336,1.66348,5.941,0.0,0.0,0.0,137.31
2021-12-13 02:00:00,64.94264,13.05202,66.2412387886,6.69264,1.95202,6.9715,58.25,11.1,59.2981660762,136.57,77.27264,24.65202,81.1096972171,6.69264,1.95202,6.9715,70.58,22.7,74.1405853767,137.87,71.70264,35.14202,79.8513002565,6.69264,1.95202,6.9715,65.01,33.19,72.9923023339,136.53,6.69264,1.95202,6.9715,6.69264,1.95202,6.9715,0.0,0.0,0.0,137.41
2021-12-13 02:30:00,64.78608,13.02969,66.0833487594,6.37608,1.85969,6.64175,58.41,11.17,59.4684538222,136.57,77.15608,24.54969,80.9675735098,6.37608,1.85969,6.64175,70.78,22.69,74.3279523463,137.87,71.56608,35.06969,79.6968441236,6.37608,1.85969,6.64175,65.19,33.21,73.1617400012,136.53,6.37608,1.85969,6.64175,6.37608,1.85969,6.64175,0.0,0.0,0.0,137.41
2021-12-13 03:00:00,63.53544,13.08242,64.8683424256,5.9054400000000005,1.72242,6.1515,57.63,11.36,58.7389691772,136.37,75.71544,23.68242,79.3327477871,5.9054400000000005,1.72242,6.1515,69.81,21.96,73.182495858,137.67,70.20544,35.28242,78.5725967921,5.9054400000000005,1.72242,6.1515,64.3,33.56,72.5311215962,136.32,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,137.23
2021-12-13 03:30:00,63.4476,13.28305,64.8231236756,5.9076,1.7230500000000002,6.15375,57.54,11.56,58.6897367518,136.82,75.6376,23.07305,79.0785190179,5.9076,1.7230500000000002,6.15375,69.73,21.35,72.9252727112,138.02,70.1176,35.75305,78.7067875984,5.9076,1.7230500000000002,6.15375,64.21,34.03,72.6702483827,136.78,5.9076,1.7230500000000002,6.15375,5.9076,1.7230500000000002,6.15375,0.0,0.0,0.0,137.56
2021-12-13 04:00:00,62.64056,12.854330000000001,63.9458642671,5.50056,1.60433,5.72975,57.14,11.25,58.2369478939,137.64,74.84056,24.20433,78.6572247913,5.50056,1.60433,5.72975,69.34,22.6,72.930073358,138.75,69.23056,35.26433,77.6945519857,5.50056,1.60433,5.72975,63.73,33.66,72.0729387496,137.59,5.50056,1.60433,5.72975,5.50056,1.60433,5.72975,0.0,0.0,0.0,138.29
2021-12-13 04:30:00,63.44208,12.35644,64.6341946975,5.06208,1.47644,5.273,58.38,10.88,59.3851732337,137.69,75.92208,23.64644,79.5192829206,5.06208,1.47644,5.273,70.86,22.17,74.2472120689,138.96,70.21208,34.70644,78.3216008225,5.06208,1.47644,5.273,65.15,33.23,73.1351857863,137.64,5.06208,1.47644,5.273,5.06208,1.47644,5.273,0.0,0.0,0.0,138.52
2021-12-13 05:00:00,64.79464,11.63552,65.8310769956,4.30464,1.25552,4.484,60.49,10.38,61.3741354318,137.57,77.70464,22.84552,80.9933877647,4.30464,1.25552,4.484,73.4,21.59,76.509398769,138.83,71.81464,33.91552,79.4204319757,4.30464,1.25552,4.484,67.51,32.66,74.9951711779,137.52,4.30464,1.25552,4.484,4.30464,1.25552,4.484,0.0,0.0,0.0,138.4
2021-12-13 05:30:00,67.58512,10.83691,68.448426306,3.55512,1.03691,3.70325,64.03,9.8,64.775619642,137.57,81.22512,21.95691,84.1405135221,3.55512,1.03691,3.70325,77.67,20.92,80.4380214824,138.83,75.05512,32.97691,81.9801660852,3.55512,1.03691,3.70325,71.5,31.94,78.3097286421,137.52,3.55512,1.03691,3.70325,3.55512,1.03691,3.70325,0.0,0.0,0.0,138.4
2021-12-13 06:00:00,72.62976,9.21868,73.2124722885,3.14976,0.91868,3.281,69.48,8.3,69.9739980278,137.3,87.33976,19.62868,89.5182593408,3.14976,0.91868,3.281,84.19,18.71,86.2439574695,138.53,80.76976,31.12868,86.5606657149,3.14976,0.91868,3.281,77.62,30.21,83.2917072703,137.26,3.14976,0.91868,3.281,3.14976,0.91868,3.281,0.0,0.0,0.0,138.11
2021-12-13 06:30:00,82.82712,6.56541,83.0869208478,5.12712,1.4954100000000001,5.34075,77.7,5.07,77.8652355034,135.78,99.14712,16.36541,100.4886961243,5.12712,1.4954100000000001,5.34075,94.02,14.87,95.1886406038,136.83,91.98712,27.77541,96.0890402,5.12712,1.4954100000000001,5.34075,86.86,26.28,90.748542688,135.74,5.12712,1.4954100000000001,5.34075,5.12712,1.4954100000000001,5.34075,0.0,0.0,0.0,136.39
2021-12-13 07:00:00,92.63768,1.70849,92.6534332546,2.73768,0.79849,2.85175,89.9,0.91,89.904605555,135.78,111.51768,11.55849,112.1150821418,2.73768,0.79849,2.85175,108.78,10.76,109.310868627,136.83,103.36768000000001,20.58849,105.3981175784,2.73768,0.79849,2.85175,100.63,19.79,102.5575009446,135.74,2.73768,0.79849,2.85175,2.73768,0.79849,2.85175,0.0,0.0,0.0,136.39
2021-12-13 07:30:00,103.95856,2.71333,103.9939630794,2.30856,0.6733300000000001,2.40475,101.65,2.04,101.6704681803,135.81,123.41856,12.17333,124.0174621405,2.30856,0.6733300000000001,2.40475,121.11,11.5,121.654766039,137.01,116.07856,10.34333,116.538476767,2.30856,0.6733300000000001,2.40475,113.77,9.67,114.1802163249,135.95,2.30856,0.6733300000000001,2.40475,2.30856,0.6733300000000001,2.40475,0.0,0.0,0.0,135.82
2021-12-13 08:00:00,111.96744,3.9359200000000003,112.0365970851,2.07744,0.60592,2.164,109.89,3.33,109.940442968,135.99,131.29744,13.40592,131.9800607728,2.07744,0.60592,2.164,129.22,12.8,129.8524100662,136.26,125.05744,6.29592,125.2158213166,2.07744,0.60592,2.164,122.98,5.69,123.1115611955,135.95,2.07744,0.60592,2.164,2.07744,0.60592,2.164,0.0,0.0,0.0,135.82
