Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-13 08:30:00,115.99312,6.16591,116.1568867242,2.2831200000000003,0.66591,2.37825,113.71,5.5,113.8429361006,135.96,138.76312,13.83591,139.4511953253,2.2831200000000003,0.66591,2.37825,136.48,13.17,137.1139646426,135.41,129.55312,6.49591,129.7158731554,2.2831200000000003,0.66591,2.37825,127.27,5.83,127.4034607065,135.95,2.2831200000000003,0.66591,2.37825,2.2831200000000003,0.66591,2.37825,0.0,0.0,0.0,134.96
2021-12-13 09:00:00,115.03968,9.12824,115.4012683639,7.8796800000000005,2.29824,8.208,107.16,6.83,107.3774394368,136.21,138.56968,16.77824,139.58175222,7.8796800000000005,2.29824,8.208,130.69,14.48,131.4897201305,137.06,127.76968,7.88824,128.0129503511,7.8796800000000005,2.29824,8.208,119.89,5.59,120.0202491249,136.17,7.8796800000000005,2.29824,8.208,7.8796800000000005,2.29824,8.208,0.0,0.0,0.0,136.63
2021-12-13 09:30:00,112.524,11.9045,113.1519672664,12.804,3.7345,13.3375,99.72,8.17,100.0541218541,137.17,134.684,15.1645,135.5350209955,12.804,3.7345,13.3375,121.88,11.43,122.4147838294,139.01,124.344,10.7545,124.8082112934,12.804,3.7345,13.3375,111.54,7.02,111.7606907638,137.13,12.804,3.7345,13.3375,12.804,3.7345,13.3375,0.0,0.0,0.0,138.55
2021-12-13 10:00:00,112.74848,11.64539,113.3482900205,12.97848,3.78539,13.51925,99.77,7.86,100.0791311913,137.52,134.89848,15.51539,135.7878022252,12.97848,3.78539,13.51925,121.92,11.73,122.4829755517,139.59,124.53848,10.48539,124.9791038701,12.97848,3.78539,13.51925,111.56,6.7,111.7610110906,137.47,12.97848,3.78539,13.51925,12.97848,3.78539,13.51925,0.0,0.0,0.0,139.18
2021-12-13 10:30:00,113.61336,12.02723,114.2481939987,13.29336,3.87723,13.84725,100.32,8.15,100.6505086922,137.16,135.80336,16.02723,136.7458397494,13.29336,3.87723,13.84725,122.51,12.15,123.1110173786,139.12,125.49336,10.91723,125.9673343171,13.29336,3.87723,13.84725,112.2,7.04,112.4206457907,137.31,13.29336,3.87723,13.84725,13.29336,3.87723,13.84725,0.0,0.0,0.0,139.01
2021-12-13 11:00:00,113.38264,11.89202,114.0045753163,13.89264,4.05202,14.4715,99.49,7.84,99.7984253383,137.16,135.28264,18.24202,136.5070107322,13.89264,4.05202,14.4715,121.39,14.19,122.2165627074,139.12,125.16264,10.76202,125.6244702526,13.89264,4.05202,14.4715,111.27,6.71,111.4721355317,137.12,13.89264,4.05202,14.4715,13.89264,4.05202,14.4715,0.0,0.0,0.0,138.7
2021-12-13 11:30:00,114.72888,11.36134,115.2900514036,14.19888,4.14134,14.7905,100.53,7.22,100.7889344125,136.7,136.90888,17.89134,138.0729570548,14.19888,4.14134,14.7905,122.71,13.75,123.4779599767,138.57,126.62888,10.15134,127.0351248823,14.19888,4.14134,14.7905,112.43,6.01,112.590519139,136.66,14.19888,4.14134,14.7905,14.19888,4.14134,14.7905,0.0,0.0,0.0,138.16
2021-12-13 12:00:00,114.72576,11.26793,115.2777786655,14.01576,4.08793,14.59975,100.71,7.18,100.9656203863,136.7,136.91576,18.36793,138.1423403192,14.01576,4.08793,14.59975,122.9,14.28,123.7268297501,138.57,126.65576,10.06793,127.0552822816,14.01576,4.08793,14.59975,112.64,5.98,112.7986258782,136.66,14.01576,4.08793,14.59975,14.01576,4.08793,14.59975,0.0,0.0,0.0,138.16
2021-12-13 12:30:00,115.91744,11.10842,116.4484859972,14.73744,4.29842,15.3515,101.18,6.8100000000000005,101.4089172608,136.42,138.27744,18.04842,139.4503348058,14.73744,4.29842,15.3515,123.54,13.75,124.3028322284,138.22,127.90744,9.85842,128.2867945357,14.73744,4.29842,15.3515,113.17,5.5600000000000005,113.3064980484,136.39,14.73744,4.29842,15.3515,14.73744,4.29842,15.3515,0.0,0.0,0.0,137.79
2021-12-13 13:00:00,117.39072,11.83396,117.9856929945,14.79072,4.31396,15.407,102.6,7.52,102.8752176182,136.62,139.95072,18.883960000000002,141.2190071265,14.79072,4.31396,15.407,125.16,14.57,126.0052002895,138.54,129.55072,10.67396,129.9897014175,14.79072,4.31396,15.407,114.76,6.36,114.9361005081,136.58,14.79072,4.31396,15.407,14.79072,4.31396,15.407,0.0,0.0,0.0,138.11
2021-12-13 13:30:00,115.95936,12.43523,116.6242175398,14.58936,4.25523,15.19725,101.37,8.18,101.6995049152,136.94,138.24936,18.50523,139.4823611707,14.58936,4.25523,15.19725,123.66,14.25,124.4783438997,138.69,127.97936,11.33523,128.4803643564,14.58936,4.25523,15.19725,113.39,7.08,113.6108203474,136.91,14.58936,4.25523,15.19725,14.58936,4.25523,15.19725,0.0,0.0,0.0,138.27
2021-12-13 14:00:00,116.30184,9.79762,116.7138010051,10.31184,3.00762,10.7415,105.99,6.79,106.207269996,137.22,139.54184,18.58762,140.7743752529,10.31184,3.00762,10.7415,129.23,15.58,130.165776224,138.94,128.86184,8.58762,129.14767139,10.31184,3.00762,10.7415,118.55,5.58,118.6812491508,137.18,10.31184,3.00762,10.7415,10.31184,3.00762,10.7415,0.0,0.0,0.0,138.52
2021-12-13 14:30:00,115.40424,8.89082,115.746210695,8.09424,2.36082,8.4315,107.31,6.53,107.5084973386,136.7,138.87424,18.70082,140.1277103369,8.09424,2.36082,8.4315,130.78,16.34,131.7968284899,138.31,128.13424,7.65082,128.3624497548,8.09424,2.36082,8.4315,120.04,5.29,120.1565050257,136.66,8.09424,2.36082,8.4315,8.09424,2.36082,8.4315,0.0,0.0,0.0,137.89
2021-12-13 15:00:00,115.65568,10.86999,116.1653691892,10.76568,3.13999,11.21425,104.89,7.73,105.1744503195,136.7,138.59568,18.65999,139.8461931604,10.76568,3.13999,11.21425,127.83,15.52,128.7687046607,138.31,128.09568,9.75999,128.4669632219,10.76568,3.13999,11.21425,117.33,6.62,117.5166086134,136.66,10.76568,3.13999,11.21425,10.76568,3.13999,11.21425,0.0,0.0,0.0,137.89
2021-12-13 15:30:00,114.35544,12.48992,115.0354934757,11.72544,3.41992,12.214,102.63,9.07,103.0300043677,137.01,137.02544,15.35992,137.8836406163,11.72544,3.41992,12.214,125.3,11.94,125.867603457,138.61,126.48544,11.49992,127.0071442557,11.72544,3.41992,12.214,114.76,8.08,115.0440958937,136.97,11.72544,3.41992,12.214,11.72544,3.41992,12.214,0.0,0.0,0.0,138.2
2021-12-13 16:00:00,118.36176,10.09343,118.7913446319,8.41176,2.45343,8.76225,109.95,7.64,110.2151173841,137.55,142.49176,16.59343,143.4546743298,8.41176,2.45343,8.76225,134.08,14.14,134.8235365209,139.45,131.43176,8.99343,131.7390956393,8.41176,2.45343,8.76225,123.02,6.54,123.1937173723,137.51,8.41176,2.45343,8.76225,8.41176,2.45343,8.76225,0.0,0.0,0.0,139.03
2021-12-13 16:30:00,121.70496,12.02228,122.2973119288,10.46496,3.05228,10.901,111.24,8.97,111.6010685433,136.81,145.95496,17.87228,147.0451248461,10.46496,3.05228,10.901,135.49,14.82,136.2981016009,138.54,134.91496,11.10228,135.3709978282,10.46496,3.05228,10.901,124.45,8.05,124.7100837944,136.78,10.46496,3.05228,10.901,10.46496,3.05228,10.901,0.0,0.0,0.0,138.13
2021-12-13 17:00:00,122.03168,14.25424,122.8613620371,13.83168,4.03424,14.408,108.2,10.22,108.6815918176,136.81,145.68168,17.59424,146.7402779362,13.83168,4.03424,14.408,131.85,13.56,132.5454491863,138.32,134.86168,13.46424,135.5321308443,13.83168,4.03424,14.408,121.03,9.43,121.3968113255,136.78,13.83168,4.03424,14.408,13.83168,4.03424,14.408,0.0,0.0,0.0,137.9
2021-12-13 17:30:00,124.68984,11.09287,125.1822989247,8.40984,2.45287,8.76025,116.28,8.64,116.6005488838,136.87,150.02984,16.58287,150.943514163,8.40984,2.45287,8.76025,141.62,14.13,142.3231579891,138.45,138.48984,10.17287,138.8629650672,8.40984,2.45287,8.76025,130.08,7.72,130.3088822759,136.84,8.40984,2.45287,8.76025,8.40984,2.45287,8.76025,0.0,0.0,0.0,138.03
2021-12-13 18:00:00,124.54288,10.28459,124.9668025924,5.67288,1.65459,5.90925,118.87,8.63,119.1828586668,136.87,150.39288,15.47459,151.1869084622,5.67288,1.65459,5.90925,144.72,13.82,145.3783711561,138.45,138.69288,9.37459,139.0093446512,5.67288,1.65459,5.90925,133.02,7.72,133.2438321274,136.84,5.67288,1.65459,5.90925,5.67288,1.65459,5.90925,0.0,0.0,0.0,138.03
2021-12-13 18:30:00,123.09584,10.72087,123.5618180461,4.90584,1.43087,5.11025,118.19,9.29,118.5545452524,137.05,148.84584,13.61087,149.4668520692,4.90584,1.43087,5.11025,143.94,12.18,144.4544080324,138.77,137.17584,9.88087,137.5312425293,4.90584,1.43087,5.11025,132.27,8.45,132.5396370902,137.02,4.90584,1.43087,5.11025,4.90584,1.43087,5.11025,0.0,0.0,0.0,138.39
2021-12-13 19:00:00,120.4804,11.9872,121.0752648066,4.5504,1.3272,4.74,115.93,10.66,116.4190727501,137.05,145.7404,12.8872,146.3090705185,4.5504,1.3272,4.74,141.19,11.56,141.6624498588,138.77,134.2504,11.2672,134.7223800859,4.5504,1.3272,4.74,129.7,9.94,130.0803351779,137.02,4.5504,1.3272,4.74,4.5504,1.3272,4.74,0.0,0.0,0.0,138.39
2021-12-13 19:30:00,118.06864,12.33377,118.7111015612,2.8586400000000003,0.8337700000000001,2.9777500000000003,115.21,11.5,115.7825293384,137.48,143.33864,11.64377,143.8107892227,2.8586400000000003,0.8337700000000001,2.9777500000000003,140.48,10.81,140.8953033284,139.16,131.74864,11.71377,132.2683505207,2.8586400000000003,0.8337700000000001,2.9777500000000003,128.89,10.88,129.3483919498,137.45,2.8586400000000003,0.8337700000000001,2.9777500000000003,2.8586400000000003,0.8337700000000001,2.9777500000000003,0.0,0.0,0.0,138.76
2021-12-13 20:00:00,115.26536,13.03948,116.0005657512,2.77536,0.8094800000000001,2.891,112.49,12.23,113.1528744664,137.41,139.87536,11.44948,140.343175564,2.77536,0.8094800000000001,2.891,137.1,10.64,137.512252545,139.07,128.60536,12.49948,129.2113602629,2.77536,0.8094800000000001,2.891,125.83,11.69,126.3718520874,137.38,2.77536,0.8094800000000001,2.891,2.77536,0.8094800000000001,2.891,0.0,0.0,0.0,138.68
2021-12-13 20:30:00,113.09472,15.36846,114.1341546368,5.27472,1.5384600000000002,5.4945,107.82,13.83,108.7033637934,137.33,136.72472,10.19846,137.1045500538,5.27472,1.5384600000000002,5.4945,131.45,8.66,131.7349539796,138.94,125.87472,14.95846,126.7604065182,5.27472,1.5384600000000002,5.4945,120.6,13.42,121.3443711097,137.3,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,138.54
2021-12-13 21:00:00,107.51152,10.72336,108.0449785154,7.45152,2.17336,7.7620000000000005,100.06,8.55,100.4246289513,137.56,127.28152,18.15336,128.5695524329,7.45152,2.17336,7.7620000000000005,119.83,15.98,120.8908156148,139.26,119.39152,9.70336,119.7851837382,7.45152,2.17336,7.7620000000000005,111.94,7.53,112.1929788356,137.53,7.45152,2.17336,7.7620000000000005,7.45152,2.17336,7.7620000000000005,0.0,0.0,0.0,138.86
2021-12-13 21:30:00,101.92064,8.24727,102.2537741135,9.11064,2.65727,9.49025,92.81,5.59,92.9781920667,137.6,118.50064,26.71727,121.4751587637,9.11064,2.65727,9.49025,109.39,24.06,112.0047128473,138.35,112.92064,6.79727,113.1250362098,9.11064,2.65727,9.49025,103.81,4.14,103.8925199425,137.57,9.11064,2.65727,9.49025,9.11064,2.65727,9.49025,0.0,0.0,0.0,137.94
2021-12-13 22:00:00,99.49,6.13125,99.6787456109,4.05,1.18125,4.21875,95.44,4.95,95.5682797794,137.31,116.52,24.40125,119.0476014104,4.05,1.18125,4.21875,112.47,23.22,114.8419318019,137.09,110.79,4.61125,110.8859221297,4.05,1.18125,4.21875,106.74,3.43,106.7950958612,137.29,4.05,1.18125,4.21875,4.05,1.18125,4.21875,0.0,0.0,0.0,136.66
2021-12-13 22:30:00,93.11344,7.78642,93.4384345173,2.83344,0.82642,2.9515000000000002,90.28,6.96,90.5478878826,137.56,109.21344,24.86642,112.0085457465,2.83344,0.82642,2.9515000000000002,106.38,24.04,109.0624866762,137.17,103.81344,6.48642,104.0158832537,2.83344,0.82642,2.9515000000000002,100.98,5.66,101.138499099,137.41,2.83344,0.82642,2.9515000000000002,2.83344,0.82642,2.9515000000000002,0.0,0.0,0.0,136.76
2021-12-13 23:00:00,87.54792,10.41981,88.165813878,6.30792,1.83981,6.57075,81.24,8.58,81.6918233362,137.56,102.09792,29.86981,106.3775860685,6.30792,1.83981,6.57075,95.79,28.03,99.8068384431,137.17,97.14792,9.20981,97.5834973782,6.30792,1.83981,6.57075,90.84,7.37,91.1384797986,137.53,6.30792,1.83981,6.57075,6.30792,1.83981,6.57075,0.0,0.0,0.0,136.76
2021-12-13 23:30:00,84.5836,9.27855,85.0909917621,2.4636,0.71855,2.56625,82.12,8.56,82.5649320232,138.41,99.2136,27.56855,102.9726341028,2.4636,0.71855,2.56625,96.75,26.85,100.4065983888,138.31,94.2636,8.07855,94.6091393844,2.4636,0.71855,2.56625,91.8,7.36,92.0945687867,138.36,2.4636,0.71855,2.56625,2.4636,0.71855,2.56625,0.0,0.0,0.0,137.9
2021-12-14 00:00:00,80.08936,10.10773,80.7246665584,2.04936,0.5977300000000001,2.13475,78.04,9.51,78.6173117068,138.79,94.03936,27.29773,97.9212300391,2.04936,0.5977300000000001,2.13475,91.99,26.7,95.7864818229,138.55,89.29936,8.96773,89.7485146271,2.04936,0.5977300000000001,2.13475,87.25,8.37,87.6505527649,138.75,2.04936,0.5977300000000001,2.13475,2.04936,0.5977300000000001,2.13475,0.0,0.0,0.0,138.13
2021-12-14 00:30:00,78.7232,11.80385,79.6032228811,1.9332,0.5638500000000001,2.01375,76.79,11.24,77.6082579369,139.36,92.3132,26.35385,96.0013140747,1.9332,0.5638500000000001,2.01375,90.38,25.79,93.9875975861,139.0,87.7632,10.88385,88.4354988964,1.9332,0.5638500000000001,2.01375,85.83,10.32,86.4482000969,139.32,1.9332,0.5638500000000001,2.01375,1.9332,0.5638500000000001,2.01375,0.0,0.0,0.0,138.58
2021-12-14 01:00:00,79.19256,11.00158,79.9530882571,2.06256,0.60158,2.1485,77.13,10.4,77.8279956057,138.86,92.93256,27.691580000000002,96.9705332101,2.06256,0.60158,2.1485,90.87,27.09,94.8220702157,138.24,88.26256,10.01158,88.828549644,2.06256,0.60158,2.1485,86.2,9.41,86.7120989251,138.81,2.06256,0.60158,2.1485,2.06256,0.60158,2.1485,0.0,0.0,0.0,137.82
2021-12-14 01:30:00,78.27168,11.24049,79.0746767648,1.92168,0.56049,2.00175,76.35,10.68,77.0933518535,138.43,91.89168,28.14049,96.1039438871,1.92168,0.56049,2.00175,89.97,27.58,94.1023766969,138.08,87.26168,10.27049,87.8640072001,1.92168,0.56049,2.00175,85.34,9.71,85.8906263803,138.39,1.92168,0.56049,2.00175,1.92168,0.56049,2.00175,0.0,0.0,0.0,137.67
2021-12-14 02:00:00,77.1576,11.81305,78.0566678001,1.8276,0.53305,1.90375,75.33,11.28,76.1698582118,138.43,90.5476,28.28305,94.8619986246,1.8276,0.53305,1.90375,88.72,27.75,92.9585977734,138.08,86.0276,10.90305,86.7157682377,1.8276,0.53305,1.90375,84.2,10.37,84.8361768351,138.39,1.8276,0.53305,1.90375,1.8276,0.53305,1.90375,0.0,0.0,0.0,137.67
2021-12-14 02:30:00,76.65336,11.86473,77.5661615478,1.83336,0.53473,1.90975,74.82,11.33,75.6729892366,138.72,89.96336,28.35473,94.3260136752,1.83336,0.53473,1.90975,88.13,27.82,92.4167154794,138.31,85.47336,10.95473,86.1725094161,1.83336,0.53473,1.90975,83.64,10.42,84.2865706978,138.67,1.83336,0.53473,1.90975,1.83336,0.53473,1.90975,0.0,0.0,0.0,137.89
2021-12-14 03:00:00,75.02584,12.32587,76.0315969776,1.90584,0.5558700000000001,1.9852500000000002,73.12,11.77,74.0612402003,138.86,88.00584,28.84587,92.6126994,1.90584,0.5558700000000001,1.9852500000000002,86.1,28.29,90.6285501374,138.46,83.95584,11.49587,84.7392358779,1.90584,0.5558700000000001,1.9852500000000002,82.05,10.94,82.7761203488,138.81,1.90584,0.5558700000000001,1.9852500000000002,1.90584,0.5558700000000001,1.9852500000000002,0.0,0.0,0.0,138.04
2021-12-14 03:30:00,73.91912,12.65766,74.9950175562,1.80912,0.52766,1.8845,72.11,12.13,73.1231085225,138.58,86.72912,29.20766,91.5151772038,1.80912,0.52766,1.8845,84.92,28.68,89.6322977503,138.2,82.39912,11.83766,83.2450909727,1.80912,0.52766,1.8845,80.59,11.31,81.3797530102,138.53,1.80912,0.52766,1.8845,1.80912,0.52766,1.8845,0.0,0.0,0.0,137.78
2021-12-14 04:00:00,73.79288,12.79459,74.8938627123,1.83288,0.53459,1.9092500000000001,71.96,12.26,72.9969122635,138.58,86.55288,29.42459,91.4177637714,1.83288,0.53459,1.9092500000000001,84.72,28.89,89.5103932513,138.2,82.24288,11.96459,83.1086200377,1.83288,0.53459,1.9092500000000001,80.41,11.43,81.2183045871,138.53,1.83288,0.53459,1.9092500000000001,1.83288,0.53459,1.9092500000000001,0.0,0.0,0.0,137.78
2021-12-14 04:30:00,72.87208,12.67394,73.9659975844,2.00208,0.58394,2.0855,70.87,12.09,71.8938453555,139.04,85.45208,29.23394,90.3143467244,2.00208,0.58394,2.0855,83.45,28.65,88.2310886253,138.66,81.19208,11.82394,82.0485186451,2.00208,0.58394,2.0855,79.19,11.24,79.9837089663,138.99,2.00208,0.58394,2.0855,2.00208,0.58394,2.0855,0.0,0.0,0.0,138.24
2021-12-14 05:00:00,73.62112,12.33741,74.6477125943,1.91112,0.5574100000000001,1.9907500000000002,71.71,11.78,72.6711256277,138.72,86.35112,28.88741,91.0549195912,1.91112,0.5574100000000001,1.9907500000000002,84.44,28.33,89.0657201172,138.34,82.05112,11.45741,82.8471999356,1.91112,0.5574100000000001,1.9907500000000002,80.14,10.9,80.877868419,138.67,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,137.91
2021-12-14 05:30:00,77.23832,11.40201,78.0753732521,1.85832,0.54201,1.93575,75.38,10.86,76.1582825437,138.97,90.63832,27.75201,94.791767108,1.85832,0.54201,1.93575,88.78,27.21,92.8561925776,138.59,86.10832,10.44201,86.7391396433,1.85832,0.54201,1.93575,84.25,9.9,84.8296675698,138.93,1.85832,0.54201,1.93575,1.85832,0.54201,1.93575,0.0,0.0,0.0,138.15
2021-12-14 06:00:00,79.3348,10.3689,80.0095280467,1.9848,0.5789000000000001,2.0675,77.35,9.79,77.9670866456,138.45,93.1048,27.1689,96.9879008446,1.9848,0.5789000000000001,2.0675,91.12,26.59,94.920400863,138.05,88.4448,9.2989,88.9322899078,1.9848,0.5789000000000001,2.0675,86.46,8.72,86.8986190914,138.4,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,137.63
2021-12-14 06:30:00,90.78376,4.81818,90.9115280823,1.9137600000000001,0.55818,1.9935,88.87,4.26,88.9720433619,138.02,106.66376,23.10818,109.1381953317,1.9137600000000001,0.55818,1.9935,104.75,22.55,107.1497316842,137.67,101.32376,3.16818,101.3732790485,1.9137600000000001,0.55818,1.9935,99.41,2.61,99.4442567472,137.98,1.9137600000000001,0.55818,1.9935,1.9137600000000001,0.55818,1.9935,0.0,0.0,0.0,137.25
2021-12-14 07:00:00,100.49232,3.15026,100.5416854695,3.05232,0.89026,3.1795,97.44,2.26,97.4662054253,137.29,117.66232,18.10026,119.0463815487,3.05232,0.89026,3.1795,114.61,17.21,115.8949360412,137.07,112.06232,1.50026,112.0723620874,3.05232,0.89026,3.1795,109.01,0.61,109.0117067108,137.25,3.05232,0.89026,3.1795,3.05232,0.89026,3.1795,0.0,0.0,0.0,136.63
2021-12-14 07:30:00,108.21816,8.36613,108.5410626674,1.83816,0.53613,1.9147500000000002,106.38,7.83,106.6677706714,136.81,130.70816,12.23613,131.2796479579,1.83816,0.53613,1.9147500000000002,128.87,11.7,129.4000266615,136.18,120.83816,7.73613,121.0855425704,1.83816,0.53613,1.9147500000000002,119.0,7.2,119.217616148,136.76,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,135.8
2021-12-14 08:00:00,116.65064,8.46477,116.9573603651,1.97064,0.57477,2.05275,114.68,7.89,114.9510961235,136.11,139.55064,9.10477,139.8473380553,1.97064,0.57477,2.05275,137.58,8.53,137.8441776065,137.49,128.92064,5.79477,129.0508069613,1.97064,0.57477,2.05275,126.95,5.22,127.0572740932,136.07,1.97064,0.57477,2.05275,1.97064,0.57477,2.05275,0.0,0.0,0.0,137.08
2021-12-14 08:30:00,122.20976,12.26243,122.8234205222,1.85976,0.5424300000000001,1.9372500000000001,120.35,11.72,120.9193156613,138.02,143.07976,7.3324300000000004,143.2675198758,1.85976,0.5424300000000001,1.9372500000000001,141.22,6.79,141.3831407913,138.34,133.28976,7.19243,133.4836737963,1.85976,0.5424300000000001,1.9372500000000001,131.43,6.65,131.5981284061,137.96,1.85976,0.5424300000000001,1.9372500000000001,1.85976,0.5424300000000001,1.9372500000000001,0.0,0.0,0.0,137.92
2021-12-14 09:00:00,121.16936,12.60398,121.8231263539,4.05936,1.18398,4.2285,117.11,11.42,117.6654940924,138.02,141.49936,7.75398,141.7116547298,4.05936,1.18398,4.2285,137.44,6.57,137.5969421899,138.34,131.95936,8.19398,132.2135167063,4.05936,1.18398,4.2285,127.9,7.01,128.0919595447,137.96,4.05936,1.18398,4.2285,4.05936,1.18398,4.2285,0.0,0.0,0.0,137.92
2021-12-14 09:30:00,121.814,13.59075,122.5698130926,5.214,1.52075,5.43125,116.6,12.07,117.2230561792,138.14,142.064,8.88075,142.3413074851,5.214,1.52075,5.43125,136.85,7.36,137.0477730574,138.48,132.524,7.79075,132.7528017089,5.214,1.52075,5.43125,127.31,6.27,127.4643048073,138.09,5.214,1.52075,5.43125,5.214,1.52075,5.43125,0.0,0.0,0.0,138.05
2021-12-14 10:00:00,123.24216,14.52438,124.0950749057,6.87216,2.00438,7.1585,116.37,12.52,117.041562276,137.95,143.46216,9.30438,143.7635657566,6.87216,2.00438,7.1585,136.59,7.3,136.7849337464,138.27,133.94216,7.73438,134.1652818707,6.87216,2.00438,7.1585,127.07,5.73,127.1991265693,137.89,6.87216,2.00438,7.1585,6.87216,2.00438,7.1585,0.0,0.0,0.0,137.82
2021-12-14 10:30:00,123.05416,14.44663,123.8992793024,5.23416,1.52663,5.45225,117.82,12.92,118.5262789427,137.8,143.58416,8.63663,143.843673412,5.23416,1.52663,5.45225,138.35,7.11,138.5325759524,138.23,133.90416,6.82663,134.0780628681,5.23416,1.52663,5.45225,128.67,5.3,128.7791089424,137.75,5.23416,1.52663,5.45225,5.23416,1.52663,5.45225,0.0,0.0,0.0,137.82
2021-12-14 11:00:00,122.95128,15.13579,123.8794147248,6.67128,1.9457900000000001,6.94925,116.28,13.19,117.0257001688,137.8,143.22128,9.45579,143.5330868105,6.67128,1.9457900000000001,6.94925,136.55,7.51,136.756362192,138.23,133.65128,6.87579,133.828028207,6.67128,1.9457900000000001,6.94925,126.98,4.93,127.0756676158,137.75,6.67128,1.9457900000000001,6.94925,6.67128,1.9457900000000001,6.94925,0.0,0.0,0.0,137.82
2021-12-14 11:30:00,121.76992,14.81581,122.6679324142,5.77992,1.68581,6.02075,115.99,13.13,116.7307885693,137.51,141.98992,9.11581,142.2822384332,5.77992,1.68581,6.02075,136.21,7.43,136.4124957619,137.94,132.43992,6.78581,132.6136479664,5.77992,1.68581,6.02075,126.66,5.1,126.7626348732,137.46,5.77992,1.68581,6.02075,5.77992,1.68581,6.02075,0.0,0.0,0.0,137.51
2021-12-14 12:00:00,118.84968,14.68949,119.7540293792,6.88968,2.00949,7.17675,111.96,12.68,112.6757471686,0.003,138.30968,9.83949,138.6592338979,6.88968,2.00949,7.17675,131.42,7.83,131.6530489582,0.003,129.11968,7.65949,129.3466642413,6.88968,2.00949,7.17675,122.23,5.65,122.3605140558,0.003,6.88968,2.00949,7.17675,6.88968,2.00949,7.17675,0.0,0.0,0.0,0.003
2021-12-14 12:30:00,122.05888,14.82259,122.9555991452,7.20888,2.10259,7.50925,114.85,12.72,115.552243163,138.32,141.99888,10.30259,142.3721366067,7.20888,2.10259,7.50925,134.79,8.2,135.0391946807,138.68,132.61888,7.66259,132.8400640543,7.20888,2.10259,7.50925,125.41,5.5600000000000005,125.5331896353,138.26,7.20888,2.10259,7.50925,7.20888,2.10259,7.50925,0.0,0.0,0.0,138.26
2021-12-14 13:00:00,121.57704,14.19747,122.4032058794,6.91704,2.01747,7.20525,114.66,12.18,115.3051082997,138.05,141.47704,9.58747,141.8015247738,6.91704,2.01747,7.20525,134.56,7.57,134.7727661659,138.35,132.12704,8.13747,132.3773889951,6.91704,2.01747,7.20525,125.21,6.12,125.3594771048,137.99,6.91704,2.01747,7.20525,6.91704,2.01747,7.20525,0.0,0.0,0.0,137.91
2021-12-14 13:30:00,125.06456,14.14258,125.8616571361,5.25456,1.53258,5.4735,119.81,12.61,120.4717734575,137.7,145.84456,9.41258,146.1479809777,5.25456,1.53258,5.4735,140.59,7.88,140.8106618833,138.0,136.09456,7.13258,136.2813375303,5.25456,1.53258,5.4735,130.84,5.6,130.9597861941,137.64,5.25456,1.53258,5.4735,5.25456,1.53258,5.4735,0.0,0.0,0.0,137.59
2021-12-14 14:00:00,120.10192,13.44806,120.852478276,5.82192,1.69806,6.0645,114.28,11.75,114.8824655898,137.7,139.93192,8.75806,140.2057268796,5.82192,1.69806,6.0645,134.11,7.06,134.2957024629,138.0,130.60192,8.29806,130.8652715867,5.82192,1.69806,6.0645,124.78,6.6,124.9544252918,137.64,5.82192,1.69806,6.0645,5.82192,1.69806,6.0645,0.0,0.0,0.0,137.59
2021-12-14 14:30:00,121.02328,13.08429,121.7285215008,4.16328,1.21429,4.33675,116.86,11.87,117.4612978815,137.98,141.31328,8.01429,141.5403544879,4.16328,1.21429,4.33675,137.15,6.8,137.3184710809,138.3,131.77328,7.76429,132.0018239312,4.16328,1.21429,4.33675,127.61,6.55,127.7779894974,137.92,4.16328,1.21429,4.33675,4.16328,1.21429,4.33675,0.0,0.0,0.0,137.88
2021-12-14 15:00:00,121.696,13.29425,122.4199881517,4.266,1.24425,4.44375,117.43,12.05,118.0466323111,138.26,142.086,8.33425,142.3302185731,4.266,1.24425,4.44375,137.82,7.09,138.0022481701,138.61,132.496,7.58425,132.7128888393,4.266,1.24425,4.44375,128.23,6.34,128.3866367657,138.19,4.266,1.24425,4.44375,4.266,1.24425,4.44375,0.0,0.0,0.0,138.2
2021-12-14 15:30:00,121.65968,12.33074,122.2829705505,3.73968,1.09074,3.8955,117.92,11.24,118.4544807088,138.08,142.13968,7.34074,142.329108387,3.73968,1.09074,3.8955,138.4,6.25,138.5410498733,138.42,132.50968,8.34074,132.7719218715,3.73968,1.09074,3.8955,128.77,7.25,128.9739330252,138.02,3.73968,1.09074,3.8955,3.73968,1.09074,3.8955,0.0,0.0,0.0,138.0
2021-12-14 16:00:00,125.25176,12.93593,125.917995807,3.55176,1.03593,3.69975,121.7,11.9,122.2804154393,138.25,146.40176,7.55593,146.59661459,3.55176,1.03593,3.69975,142.85,6.52,142.9987164278,138.59,136.47176,7.38593,136.6714792466,3.55176,1.03593,3.69975,132.92,6.35,133.0715931369,138.19,3.55176,1.03593,3.69975,3.55176,1.03593,3.69975,0.0,0.0,0.0,138.17
2021-12-14 16:30:00,129.51688,13.64284,130.2334415125,5.18688,1.5128400000000002,5.4030000000000005,124.33,12.13,124.920317803,137.4,151.16688,7.41284,151.3485242934,5.18688,1.5128400000000002,5.4030000000000005,145.98,5.9,146.0991800114,137.76,141.00688,7.66284,141.2149401593,5.18688,1.5128400000000002,5.4030000000000005,135.82,6.15,135.9591662964,137.33,5.18688,1.5128400000000002,5.4030000000000005,5.18688,1.5128400000000002,5.4030000000000005,0.0,0.0,0.0,137.34
2021-12-14 17:00:00,130.87528,12.31779,131.4536681328,8.97528,2.6177900000000003,9.34925,121.9,9.7,122.2853220955,137.44,152.15528,5.13779,152.2419985351,8.97528,2.6177900000000003,9.34925,143.18,2.52,143.2021745645,137.88,142.08528,11.58779,142.5570190126,8.97528,2.6177900000000003,9.34925,133.11,8.97,133.4118922735,137.37,8.97528,2.6177900000000003,9.34925,8.97528,2.6177900000000003,9.34925,0.0,0.0,0.0,137.44
2021-12-14 17:30:00,130.5496,10.94405,131.0075199771,9.3396,2.72405,9.72875,121.21,8.22,121.4884047965,138.2,151.7796,3.89405,151.8295445609,9.3396,2.72405,9.72875,142.44,1.17,142.4448051001,138.77,141.6996,13.42405,142.3340498917,9.3396,2.72405,9.72875,132.36,10.7,132.7917904089,138.13,9.3396,2.72405,9.72875,9.3396,2.72405,9.72875,0.0,0.0,0.0,138.33
2021-12-14 18:00:00,130.86968,10.97949,131.3294420302,6.64968,1.9394900000000002,6.92675,124.22,9.04,124.5485046076,138.61,152.80968,2.79949,152.8353213297,6.64968,1.9394900000000002,6.92675,146.16,0.86,146.1625300821,139.21,142.29968,11.65949,142.7765479172,6.64968,1.9394900000000002,6.92675,135.65,9.72,135.9977974086,138.54,6.64968,1.9394900000000002,6.92675,6.64968,1.9394900000000002,6.92675,0.0,0.0,0.0,138.76
2021-12-14 18:30:00,126.12296,15.65378,127.0906836375,8.17296,2.38378,8.5135,117.95,13.27,118.6941253812,138.36,144.91296,18.97378,146.149821428,8.17296,2.38378,8.5135,136.74,16.59,137.7427155969,139.11,136.96296,8.19378,137.2078366663,8.17296,2.38378,8.5135,128.79,5.8100000000000005,128.9209843276,138.29,8.17296,2.38378,8.5135,8.17296,2.38378,8.5135,0.0,0.0,0.0,138.68
2021-12-14 19:00:00,123.96416,20.97788,125.7266257155,9.04416,2.63788,9.421,114.92,18.34,116.3742325431,138.33,139.50416,30.94788,142.8957029928,9.04416,2.63788,9.421,130.46,28.31,133.4963209231,138.31,134.54416,3.73788,134.596072517,9.04416,2.63788,9.421,125.5,1.1,125.5048206245,138.26,9.04416,2.63788,9.421,9.04416,2.63788,9.421,0.0,0.0,0.0,137.88
2021-12-14 19:30:00,122.05624,18.83182,123.500458167,10.56624,3.08182,11.0065,111.49,15.75,112.5969919669,138.11,136.82624,30.39182,140.1609170755,10.56624,3.08182,11.0065,126.26,27.31,129.1798115032,136.21,132.29624,5.38182,132.4056611503,10.56624,3.08182,11.0065,121.73,2.3,121.7517264765,138.05,10.56624,3.08182,11.0065,10.56624,3.08182,11.0065,0.0,0.0,0.0,135.79
2021-12-14 20:00:00,119.65016,17.927130000000002,120.9857131155,8.63016,2.51713,8.98975,111.02,15.41,112.0843811599,138.11,134.35016,30.40713,137.7481725718,8.63016,2.51713,8.98975,125.72,27.89,128.7764361209,136.21,129.84016,5.18713,129.9437319245,8.63016,2.51713,8.98975,121.21,2.67,121.2394036607,138.05,8.63016,2.51713,8.98975,8.63016,2.51713,8.98975,0.0,0.0,0.0,135.79
2021-12-14 20:30:00,115.73016,16.09713,116.8442875277,4.55016,1.32713,4.73975,111.18,14.77,112.1567889162,138.16,130.41016,28.79713,133.5518046582,4.55016,1.32713,4.73975,125.86,27.47,128.8229036313,136.29,125.92016,4.87713,126.0145749168,4.55016,1.32713,4.73975,121.37,3.55,121.4219065902,138.1,4.55016,1.32713,4.73975,4.55016,1.32713,4.73975,0.0,0.0,0.0,135.87
2021-12-14 21:00:00,113.10168,14.69549,114.0523890375,3.72168,1.08549,3.87675,109.38,13.61,110.2234843398,138.67,127.56168,29.78549,130.9929678226,3.72168,1.08549,3.87675,123.84,28.7,127.1221286795,136.65,123.12168,5.60549,123.2492174586,3.72168,1.08549,3.87675,119.4,4.52,119.4855238094,138.61,3.72168,1.08549,3.87675,3.72168,1.08549,3.87675,0.0,0.0,0.0,136.2
2021-12-14 21:30:00,107.73968,13.55199,108.5886507857,3.94968,1.15199,4.11425,103.79,12.4,104.5281019631,137.83,121.40968,31.90199,125.53106135,3.94968,1.15199,4.11425,117.46,30.75,121.4183433423,136.03,117.21968,7.00199,117.4286219082,3.94968,1.15199,4.11425,113.27,5.85,113.4209654341,137.77,3.94968,1.15199,4.11425,3.94968,1.15199,4.11425,0.0,0.0,0.0,135.59
2021-12-14 22:00:00,101.40776,11.27518,102.0326588512,4.33776,1.26518,4.5185,97.07,10.01,97.5847580312,137.83,114.13776,34.09518,119.121406796,4.33776,1.26518,4.5185,109.8,32.83,114.6030056325,136.03,110.22776,9.81518,110.6638912792,4.33776,1.26518,4.5185,105.89,8.55,106.234620534,137.77,4.33776,1.26518,4.5185,4.33776,1.26518,4.5185,0.0,0.0,0.0,135.59
2021-12-14 22:30:00,95.67968,10.53574,96.2580021725,4.81968,1.40574,5.0205,90.86,9.13,91.3175585526,138.34,107.70968,37.59574,114.0824913466,4.81968,1.40574,5.0205,102.89,36.19,109.0690982818,136.51,103.87968,11.10574,104.4716486797,4.81968,1.40574,5.0205,99.06,9.7,99.5337812002,138.28,4.81968,1.40574,5.0205,4.81968,1.40574,5.0205,0.0,0.0,0.0,136.09
2021-12-14 23:00:00,88.79912,8.95391,89.2494045754,5.97912,1.74391,6.22825,82.82,7.21,83.1332454557,139.16,99.76912,40.10391,107.5276750556,5.97912,1.74391,6.22825,93.79,38.36,101.3314052996,137.56,96.22912,13.433910000000001,97.162304799,5.97912,1.74391,6.22825,90.25,11.69,91.003948266,139.09,5.97912,1.74391,6.22825,5.97912,1.74391,6.22825,0.0,0.0,0.0,137.12
2021-12-14 23:30:00,82.90872,5.65421,83.1012992844,5.56872,1.6242100000000002,5.80075,77.34,4.03,77.4449255923,138.92,95.16872,32.08421,100.431478122,5.56872,1.6242100000000002,5.80075,89.6,30.46,94.6359952661,137.41,90.62872,18.68421,92.5346669749,5.56872,1.6242100000000002,5.80075,85.06,17.06,86.7539463079,138.85,5.56872,1.6242100000000002,5.80075,5.56872,1.6242100000000002,5.80075,0.0,0.0,0.0,136.97
2021-12-15 00:00:00,78.61224,2.95607,78.667799179,5.95224,1.7360700000000002,6.20025,72.66,1.22,72.6702415023,137.77,91.79224,25.43607,95.2512938561,5.95224,1.7360700000000002,6.20025,85.84,23.7,89.0516456895,137.22,86.44224,23.35607,89.5419837957,5.95224,1.7360700000000002,6.20025,80.49,21.62,83.3430530998,137.71,5.95224,1.7360700000000002,6.20025,5.95224,1.7360700000000002,6.20025,0.0,0.0,0.0,136.78
2021-12-15 00:30:00,77.42736,3.74173,77.5177181034,6.41736,1.8717300000000001,6.68475,71.01,1.87,71.0346183209,136.94,90.39736,27.80173,94.5759952946,6.41736,1.8717300000000001,6.68475,83.98,25.93,87.8920093069,137.22,85.08736,24.16173,88.4513879392,6.41736,1.8717300000000001,6.68475,78.67,22.29,81.7668208994,136.89,6.41736,1.8717300000000001,6.68475,6.41736,1.8717300000000001,6.68475,0.0,0.0,0.0,136.78
2021-12-15 01:00:00,78.26496,2.63978,78.309465598,6.20496,1.80978,6.4635,72.06,0.8300000000000001,72.0647798859,136.88,91.46496,28.34978,95.7577617421,6.20496,1.80978,6.4635,85.26,26.54,89.2952361551,137.37,86.04496,22.98978,89.0632647383,6.20496,1.80978,6.4635,79.84,21.18,82.6015617286,136.83,6.20496,1.80978,6.4635,6.20496,1.80978,6.4635,0.0,0.0,0.0,136.92
2021-12-15 01:30:00,77.5072,3.8721,77.6038607947,6.4872,1.8921000000000001,6.7575,71.02,1.98,71.0475953147,136.93,90.4772,27.8221,94.6582958237,6.4872,1.8921000000000001,6.7575,83.99,25.93,87.9015642637,137.58,85.1472,24.6121,88.6329573818,6.4872,1.8921000000000001,6.7575,78.66,22.72,81.8754786246,136.87,6.4872,1.8921000000000001,6.7575,6.4872,1.8921000000000001,6.7575,0.0,0.0,0.0,137.14
2021-12-15 02:00:00,75.65888,4.14009,75.7720691816,6.06888,1.7700900000000002,6.32175,69.59,2.37,69.6303453962,137.91,88.34888,27.11009,92.4147259752,6.06888,1.7700900000000002,6.32175,82.28,25.34,86.0936350725,138.33,83.13888,25.00009,86.8163456249,6.06888,1.7700900000000002,6.32175,77.07,23.23,80.4948308899,137.84,6.06888,1.7700900000000002,6.32175,6.06888,1.7700900000000002,6.32175,0.0,0.0,0.0,137.9
2021-12-15 02:30:00,75.70528,4.21154,75.8223350277,5.52528,1.6115400000000002,5.7555,70.18,2.6,70.228145355,137.93,88.51528,27.17154,92.5918321422,5.52528,1.6115400000000002,5.7555,82.99,25.56,86.8369374172,138.25,83.26528,25.03154,86.9464481635,5.52528,1.6115400000000002,5.7555,77.74,23.42,81.191157154,137.86,5.52528,1.6115400000000002,5.7555,5.52528,1.6115400000000002,5.7555,0.0,0.0,0.0,137.8
2021-12-15 03:00:00,73.99,5.04375,74.1617119143,5.91,1.72375,6.15625,68.08,3.32,68.1609037499,137.93,86.42,27.85375,90.7978402225,5.91,1.72375,6.15625,80.51,26.13,84.6441787721,138.25,81.29,26.17375,85.3998201934,5.91,1.72375,6.15625,75.38,24.45,79.2461159932,137.86,5.91,1.72375,6.15625,5.91,1.72375,6.15625,0.0,0.0,0.0,137.8
2021-12-15 03:30:00,73.00984,5.49037,73.2159880051,6.30984,1.84037,6.57275,66.7,3.65,66.7997941614,138.7,85.19984,28.57037,89.8625549267,6.30984,1.84037,6.57275,78.89,26.73,83.2954080367,138.98,80.14984,26.37037,84.3764971183,6.30984,1.84037,6.57275,73.84,24.53,77.8078819915,138.63,6.30984,1.84037,6.57275,6.30984,1.84037,6.57275,0.0,0.0,0.0,138.54
2021-12-15 04:00:00,73.854,4.672,74.0016276848,5.424,1.5819999999999999,5.65,68.43,3.09,68.4997299265,137.87,86.364,27.702,90.6980777084,5.424,1.5819999999999999,5.65,80.94,26.12,85.0502087005,138.22,81.194,25.502,85.1047451086,5.424,1.5819999999999999,5.65,75.77,23.92,79.4560211689,137.81,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,137.79
2021-12-15 04:30:00,72.31208,4.4126900000000004,72.4465923765,4.9120800000000004,1.43269,5.11675,67.4,2.98,67.4658461742,137.91,84.61208,27.41269,88.9418892028,4.9120800000000004,1.43269,5.11675,79.7,25.98,83.8275038397,138.25,79.55208,25.11269,83.421703599,4.9120800000000004,1.43269,5.11675,74.64,23.68,78.3062705024,137.84,4.9120800000000004,1.43269,5.11675,4.9120800000000004,1.43269,5.11675,0.0,0.0,0.0,137.81
2021-12-15 05:00:00,74.01072,4.00646,74.1190825405,4.41072,1.28646,4.5945,69.6,2.7199999999999998,69.6531291472,137.37,86.69072,26.946460000000002,90.7821163041,4.41072,1.28646,4.5945,82.28,25.66,86.1883634837,137.72,81.49072,24.67646,85.1449653488,4.41072,1.28646,4.5945,77.08,23.39,80.5507200464,137.31,4.41072,1.28646,4.5945,4.41072,1.28646,4.5945,0.0,0.0,0.0,137.27
2021-12-15 05:30:00,76.61688,2.77409,76.6670846991,4.19688,1.22409,4.3717500000000005,72.42,1.55,72.4365853695,136.97,89.82688,25.62409,93.4101833788,4.19688,1.22409,4.3717500000000005,85.63,24.4,89.038513577,137.3,84.44688,23.20409,87.576853874,4.19688,1.22409,4.3717500000000005,80.25,21.98,83.2056662734,136.91,4.19688,1.22409,4.3717500000000005,4.19688,1.22409,4.3717500000000005,0.0,0.0,0.0,136.87
2021-12-15 06:00:00,80.03768,1.96224,80.0617299688,4.08768,1.19224,4.258,75.95,0.77,75.9539031255,136.97,93.92768,24.82224,97.1522139161,4.08768,1.19224,4.258,89.84,23.63,92.8956538273,137.3,88.26768,22.33224,91.0489553812,4.08768,1.19224,4.258,84.18,21.14,86.7938477082,136.91,4.08768,1.19224,4.258,4.08768,1.19224,4.258,0.0,0.0,0.0,136.87
2021-12-15 06:30:00,90.46648,4.08689,90.5587470842,4.20648,1.22689,4.38175,86.26,2.86,86.307399451,137.44,105.98648,18.62689,107.6108497033,4.20648,1.22689,4.38175,101.78,17.4,103.256614316,137.76,99.90648,17.98689,101.5127231329,4.20648,1.22689,4.38175,95.7,16.76,97.1565108472,137.38,4.20648,1.22689,4.38175,4.20648,1.22689,4.38175,0.0,0.0,0.0,137.32
2021-12-15 07:00:00,101.7988,14.37215,102.8083380717,4.2588,1.24215,4.43625,97.54,13.13,98.4197566549,135.66,115.6488,29.01215,119.2323353334,4.2588,1.24215,4.43625,111.39,27.77,114.7994120194,135.69,111.0988,5.94215,111.2575952826,4.2588,1.24215,4.43625,106.84,4.7,106.9433289177,135.61,4.2588,1.24215,4.43625,4.2588,1.24215,4.43625,0.0,0.0,0.0,135.29
2021-12-15 07:30:00,107.82984,17.64912,109.2646595712,8.25984,2.40912,8.604,99.57,15.24,100.7295512747,136.94,120.87984,30.25912,124.6095905683,8.25984,2.40912,8.604,112.62,27.85,116.0124428671,135.84,116.90984,5.02912,117.0179590354,8.25984,2.40912,8.604,108.65,2.62,108.6815849167,136.87,8.25984,2.40912,8.604,8.25984,2.40912,8.604,0.0,0.0,0.0,135.42
2021-12-15 08:00:00,113.57968,19.36449,115.2186060576,9.16968,2.67449,9.55175,104.41,16.69,105.735538964,137.5,127.69968,24.97449,130.1189203109,9.16968,2.67449,9.55175,118.53,22.3,120.6094975531,135.72,123.16968,4.60449,123.255715484,9.16968,2.67449,9.55175,114.0,1.9300000000000002,114.0163361102,137.44,9.16968,2.67449,9.55175,9.16968,2.67449,9.55175,0.0,0.0,0.0,135.26
2021-12-15 08:30:00,116.05112,11.11241,116.5819373199,9.71112,2.8324100000000003,10.11575,106.34,8.28,106.6618676004,137.5,134.49112,6.89241,134.6676155372,9.71112,2.8324100000000003,10.11575,124.78,4.06,124.8460331769,135.72,125.77112,13.29241,126.4715888635,9.71112,2.8324100000000003,10.11575,116.06,10.46,116.5304046161,137.44,9.71112,2.8324100000000003,10.11575,9.71112,2.8324100000000003,10.11575,0.0,0.0,0.0,135.26
2021-12-15 09:00:00,116.48432,11.99126,117.0999023153,10.32432,3.01126,10.7545,106.16,8.98,106.5391289621,138.5,135.09432,7.01126,135.2761363399,10.32432,3.01126,10.7545,124.77,4.0,124.8341015108,138.82,126.17432,12.90126,126.832178634,10.32432,3.01126,10.7545,115.85,9.89,116.2713834097,138.42,10.32432,3.01126,10.7545,10.32432,3.01126,10.7545,0.0,0.0,0.0,138.39
2021-12-15 09:30:00,119.6092,13.60935,120.380958345,11.2092,3.26935,11.67625,108.4,10.34,108.8920364398,139.06,138.5292,8.70935,138.8027090156,11.2092,3.26935,11.67625,127.32,5.44,127.4361644118,139.46,129.5092,11.50935,130.0196062987,11.2092,3.26935,11.67625,118.3,8.24,118.5866248782,138.99,11.2092,3.26935,11.67625,11.2092,3.26935,11.67625,0.0,0.0,0.0,139.0
2021-12-15 10:00:00,114.09616,19.42013,115.7370950731,15.08616,4.40013,15.71475,99.01,15.02,100.14280054,138.42,129.63616,19.00013,131.0211392088,15.08616,4.40013,15.71475,114.55,14.6,115.476675134,138.8,123.10616,10.560130000000001,123.5582574155,15.08616,4.40013,15.71475,108.02,6.16,108.1954989822,138.35,15.08616,4.40013,15.71475,15.08616,4.40013,15.71475,0.0,0.0,0.0,138.34
2021-12-15 10:30:00,102.5444,18.23295,104.152745701,26.2044,7.64295,27.29625,76.34,10.59,77.0710302254,139.03,114.0244,31.30295,118.2431328833,26.2044,7.64295,27.29625,87.82,23.66,90.9513496326,138.51,110.2744,9.17295,110.6552588315,26.2044,7.64295,27.29625,84.07,1.53,84.083921174,138.96,26.2044,7.64295,27.29625,26.2044,7.64295,27.29625,0.0,0.0,0.0,138.06
2021-12-15 11:00:00,99.8908,7.7594,100.1917172874,24.5808,7.1693999999999996,25.605,75.31,0.59,75.3123110786,138.72,113.0308,19.5494,114.7089394468,24.5808,7.1693999999999996,25.605,88.45,12.38,89.3121878581,137.75,108.7808,10.0594,109.2449265504,24.5808,7.1693999999999996,25.605,84.2,2.89,84.2495821948,138.65,24.5808,7.1693999999999996,25.605,24.5808,7.1693999999999996,25.605,0.0,0.0,0.0,137.31
2021-12-15 11:30:00,106.66504,10.02522,107.1351286659,21.75504,6.34522,22.6615,84.91,3.68,84.9897082005,137.23,121.42504,15.12522,122.3634447825,21.75504,6.34522,22.6615,99.67,8.78,100.0559708363,136.47,116.74504,12.57522,117.4203582121,21.75504,6.34522,22.6615,94.99,6.23,95.1940806983,137.17,21.75504,6.34522,22.6615,21.75504,6.34522,22.6615,0.0,0.0,0.0,136.06
2021-12-15 12:00:00,106.83912,10.76891,107.3804776715,21.21912,6.18891,22.10325,85.62,4.58,85.7424095766,136.39,121.79912,16.96891,122.975483489,21.21912,6.18891,22.10325,100.58,10.78,101.1560418364,135.56,116.98912,13.43891,117.7584752804,21.21912,6.18891,22.10325,95.77,7.25,96.0440284453,136.35,21.21912,6.18891,22.10325,21.21912,6.18891,22.10325,0.0,0.0,0.0,135.15
2021-12-15 12:30:00,104.74072,9.44396,105.1656160853,23.19072,6.76396,24.157,81.55,2.68,81.5940249038,136.93,118.90072,17.98396,120.2530832611,23.19072,6.76396,24.157,95.71,11.22,96.3654113258,136.25,114.34072,11.90396,114.9587078642,23.19072,6.76396,24.157,91.15,5.14,91.2948087243,136.88,23.19072,6.76396,24.157,23.19072,6.76396,24.157,0.0,0.0,0.0,135.86
2021-12-15 13:00:00,103.95664,8.96402,104.3424010393,25.07664,7.31402,26.1215,78.88,1.65,78.8972553388,136.93,117.62664,19.92402,119.3021081568,25.07664,7.31402,26.1215,92.55,12.61,93.4051101386,136.25,113.20664,11.31402,113.7706042379,25.07664,7.31402,26.1215,88.13,4.0,88.2207282899,136.88,25.07664,7.31402,26.1215,25.07664,7.31402,26.1215,0.0,0.0,0.0,135.86
2021-12-15 13:30:00,100.74632,7.49351,101.0246192057,23.56632,6.8735100000000005,24.54825,77.18,0.62,77.1824902423,137.06,114.10632,19.83351,115.8171851793,23.56632,6.8735100000000005,24.54825,90.54,12.96,91.4628514753,136.44,109.77632,9.36351,110.174932504,23.56632,6.8735100000000005,24.54825,86.21,2.49,86.2459517891,137.0,23.56632,6.8735100000000005,24.54825,23.56632,6.8735100000000005,24.54825,0.0,0.0,0.0,136.04
2021-12-15 14:00:00,107.47544,7.57617,107.7421391799,16.61544,4.84617,17.30775,90.86,2.73,90.9010038448,137.48,123.27544,14.81617,124.1626070951,16.61544,4.84617,17.30775,106.66,9.97,107.1249574096,136.74,118.20544,9.65617,118.59918914,16.61544,4.84617,17.30775,101.59,4.8100000000000005,101.7038062218,137.42,16.61544,4.84617,17.30775,16.61544,4.84617,17.30775,0.0,0.0,0.0,136.34
2021-12-15 14:30:00,112.8176,9.4093,113.2093008381,9.1176,2.6593,9.4975,103.7,6.75,103.9194519808,136.74,131.0976,12.6393,131.7054768423,9.1176,2.6593,9.4975,121.98,9.98,122.3875843376,135.86,125.0876,12.0593,125.6675550421,9.1176,2.6593,9.4975,115.97,9.4,116.350336914,136.69,9.1176,2.6593,9.4975,9.1176,2.6593,9.4975,0.0,0.0,0.0,135.44
2021-12-15 15:00:00,114.87664,3.55527,114.931642129,6.56664,1.91527,6.84025,108.31,1.6400000000000001,108.3224155011,135.64,137.15664,9.24527,137.4678832072,6.56664,1.91527,6.84025,130.59,7.33,130.7955542058,135.26,127.67664,2.16527,127.6949991028,6.56664,1.91527,6.84025,121.11,0.25,121.1102580296,135.59,6.56664,1.91527,6.84025,6.56664,1.91527,6.84025,0.0,0.0,0.0,134.82
2021-12-15 15:30:00,116.08408,3.76494,116.1451178597,5.19408,1.5149400000000002,5.4105,110.89,2.25,110.9128243261,136.91,138.96408,7.6249400000000005,139.1731124903,5.19408,1.5149400000000002,5.4105,133.77,6.11,133.9094656848,138.01,129.21408,2.01494,129.2297893423,5.19408,1.5149400000000002,5.4105,124.02,0.5,124.0210078979,136.85,5.19408,1.5149400000000002,5.4105,5.19408,1.5149400000000002,5.4105,0.0,0.0,0.0,137.56
2021-12-15 16:00:00,96.7028,4.88915,96.8263152018,5.4828,1.59915,5.71125,91.22,3.29,91.2793103611,136.91,97.3928,12.00915,98.1304090258,5.4828,1.59915,5.71125,91.91,10.41,92.4976551054,138.01,107.5228,6.61915,107.7263462045,5.4828,1.59915,5.71125,102.04,5.02,102.1634083222,136.85,99.4528,16.06915,100.7426275693,5.4828,1.59915,5.71125,93.97,14.47,95.0775567629,137.56
2021-12-15 16:30:00,99.13024,2.9138200000000003,99.1730549567,4.71024,1.37382,4.9065,94.42,1.54,94.4325579448,136.46,99.87024,35.53382,106.0033829717,4.71024,1.37382,4.9065,95.16,34.16,101.1055448529,136.39,110.35024,1.7538200000000002,110.3641760385,4.71024,1.37382,4.9065,105.64,0.38,105.640683451,136.4,110.46024,28.08382,113.9744075073,4.71024,1.37382,4.9065,105.75,26.71,109.0710163151,135.98
2021-12-15 17:00:00,102.87,3.1375,102.9178352194,6.06,1.7675,6.3125,96.81,1.37,96.8196932447,136.32,103.63,34.8075,109.3194354003,6.06,1.7675,6.3125,97.57,33.04,103.0123609088,136.75,114.37,2.4375,114.3959715473,6.06,1.7675,6.3125,108.31,0.67,108.3120722727,136.26,114.48,29.5775,118.2391597833,6.06,1.7675,6.3125,108.42,27.81,111.9298552666,136.33
2021-12-15 17:30:00,95.09632,9.86226,95.6063504682,15.43632,4.50226,16.0795,79.66,5.36,79.8401227454,136.17,95.82632,32.66226,101.2398480493,15.43632,4.50226,16.0795,80.39,28.16,85.1794441165,136.73,104.50632,8.30226,104.8355781262,15.43632,4.50226,16.0795,89.07,3.8,89.1510229891,136.1,104.62632,39.68226,111.8988319664,15.43632,4.50226,16.0795,89.19,35.18,95.87746607,136.33
2021-12-15 18:00:00,96.35016,10.09713,96.8777857213,13.43016,3.9171300000000002,13.98975,82.92,6.18,83.149977751,137.84,97.04016,32.90713,102.4679064764,13.43016,3.9171300000000002,13.98975,83.61,28.99,88.4932325096,138.61,106.18016,8.63713,106.5308706069,13.43016,3.9171300000000002,13.98975,92.75,4.72,92.8700215355,137.77,106.27016,37.89713,112.8252603306,13.43016,3.9171300000000002,13.98975,92.84,33.98,98.8630669158,138.16
2021-12-15 18:30:00,99.10024,6.85882,99.3373091031,8.43024,2.4588200000000002,8.7815,90.67,4.4,90.7766980012,137.72,99.87024,31.77882,104.8043808161,8.43024,2.4588200000000002,8.7815,91.44,29.32,96.025704892,138.29,109.86024,5.27882,109.9869913828,8.43024,2.4588200000000002,8.7815,101.43,2.8200000000000003,101.4691938472,137.65,110.02024,35.11882,115.4893273331,8.43024,2.4588200000000002,8.7815,101.59,32.66,106.7108415298,137.83
2021-12-15 19:00:00,99.35168,2.92049,99.3945953292,4.32168,1.2604899999999999,4.50175,95.03,1.6600000000000001,95.0444974736,136.75,100.11168,31.49049,104.9476032736,4.32168,1.2604899999999999,4.50175,95.79,30.23,100.4468864624,137.43,110.65168,1.75049,110.6655253548,4.32168,1.2604899999999999,4.50175,106.33,0.49,106.3311290263,136.69,110.76168,32.46049,115.4202459167,4.32168,1.2604899999999999,4.50175,106.44,31.2,110.9184998095,136.99
2021-12-15 19:30:00,90.13312,9.99091,90.6851564677,12.48312,3.64091,13.00325,77.65,6.35,77.9092099819,137.22,90.89312,28.95091,95.3924234579,12.48312,3.64091,13.00325,78.41,25.31,82.3937145661,138.18,99.27312,8.56091,99.6415652956,12.48312,3.64091,13.00325,86.79,4.92,86.9293419968,135.95,99.43312,41.56091,107.7694511119,12.48312,3.64091,13.00325,86.95,37.92,94.8589948292,136.42
2021-12-15 20:00:00,90.61664,8.45652,91.0103739988,8.21664,2.39652,8.559,82.4,6.06,82.6225368771,137.22,91.36664,28.92652,95.8363525193,8.21664,2.39652,8.559,83.15,26.53,87.2797994956,138.18,100.37664,7.02652,100.622273086,8.21664,2.39652,8.559,92.16,4.63,92.2762293335,137.17,100.53664,38.31652,107.5907602325,8.21664,2.39652,8.559,92.32,35.92,99.061742363,137.74
2021-12-15 20:30:00,91.24288,6.07209,91.444701474,4.05288,1.18209,4.22175,87.19,4.89,87.3270187285,136.28,92.06288,28.01209,96.2301982751,4.05288,1.18209,4.22175,88.01,26.83,92.0087441497,137.17,101.58288,4.53209,101.6839286656,4.05288,1.18209,4.22175,97.53,3.35,97.5875166197,136.23,101.77288,36.38209,108.0804125467,4.05288,1.18209,4.22175,97.72,35.2,103.8664450147,136.75
2021-12-15 21:00:00,87.0208,8.47315,87.4323390032,6.0108,1.7531500000000002,6.26125,81.01,6.72,81.2882433074,136.28,87.7708,27.61315,92.011952406,6.0108,1.7531500000000002,6.26125,81.76,25.86,85.7521848118,137.17,96.5808,7.09315,96.8409195824,6.0108,1.7531500000000002,6.26125,90.57,5.34,90.7272864137,136.23,96.7308,38.83315,104.2346449486,6.0108,1.7531500000000002,6.26125,90.72,37.08,98.0053304673,136.75
2021-12-15 21:30:00,83.4652,12.27485,84.3629750161,8.725200000000001,2.5448500000000003,9.08875,74.74,9.73,75.370687273,137.07,84.0852,27.21485,88.3796861251,8.725200000000001,2.5448500000000003,9.08875,75.36,24.67,79.295261523,137.92,92.2652,11.19485,92.9418732196,8.725200000000001,2.5448500000000003,9.08875,83.54,8.65,83.9866304837,137.02,92.2952,41.37485,101.1448572868,8.725200000000001,2.5448500000000003,9.08875,83.57,38.83,92.1504953866,137.47
2021-12-15 22:00:00,78.18208,14.31019,79.4809358964,8.81208,2.57019,9.17925,69.37,11.74,70.3564105111,137.69,78.83208,26.09019,83.0373099959,8.81208,2.57019,9.17925,70.02,23.52,73.8646789745,138.37,86.35208,13.40019,87.3856213136,8.81208,2.57019,9.17925,77.54,10.83,78.2926592983,137.64,86.41208,43.61019,96.7930588512,8.81208,2.57019,9.17925,77.6,41.04,87.7840623348,137.92
2021-12-15 22:30:00,73.57032,13.66176,74.8280406746,6.04032,1.7617600000000002,6.292,67.53,11.9,68.5704812583,138.73,74.20032,24.24176,78.0599155521,6.04032,1.7617600000000002,6.292,68.16,22.48,71.7714149227,139.36,81.51032,12.79176,82.5079474378,6.04032,1.7617600000000002,6.292,75.47,11.03,76.2717627959,138.67,81.58032,42.86176,92.1546476397,6.04032,1.7617600000000002,6.292,75.54,41.1,85.9971022768,138.92
2021-12-15 23:00:00,69.57136,12.91873,70.7606367768,4.52136,1.31873,4.70975,65.05,11.6,66.0761870873,137.52,70.23136,23.84873,74.1701142649,4.52136,1.31873,4.70975,65.71,22.53,69.4651351399,138.19,77.23136,11.96873,78.1532690632,4.52136,1.31873,4.70975,72.71,10.65,73.4858258442,137.47,77.30136,43.39873,88.6507192495,4.52136,1.31873,4.70975,72.78,42.08,84.069345186,137.75
