Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-15 23:30:00,66.9116,6.97255,67.2739077805,4.9116,1.43255,5.11625,62.0,5.54,62.2470208122,138.39,66.2916,16.41255,68.2931038104,4.9116,1.43255,5.11625,61.38,14.98,63.1815226154,139.14,74.2316,5.46255,74.4323175177,4.9116,1.43255,5.11625,69.32,4.03,69.4370455881,138.34,71.7416,53.39255,89.4294222617,4.9116,1.43255,5.11625,66.83,51.96,84.6527642786,138.68
2021-12-16 00:00:00,63.83096,4.22028,63.9703229459,4.08096,1.19028,4.251,59.75,3.03,59.8267782853,138.57,62.70096,12.67028,63.9683232561,4.08096,1.19028,4.251,58.62,11.48,59.7335316217,137.81,70.90096,2.27028,70.9372983712,4.08096,1.19028,4.251,66.82,1.08,66.8287273558,138.51,67.44096,55.76028,87.5070963488,4.08096,1.19028,4.251,63.36,54.57,83.620419157,137.4
2021-12-16 00:30:00,64.2044,5.0517,64.4028310888,4.6344,1.3517000000000001,4.8275,59.57,3.7,59.6847962215,137.51,63.0244,13.4317,64.4397824348,4.6344,1.3517000000000001,4.8275,58.39,12.08,59.6264915956,135.89,71.2644,3.1817,71.3353903911,4.6344,1.3517000000000001,4.8275,66.63,1.83,66.6551258344,137.46,67.7644,55.0717,87.3207080151,4.6344,1.3517000000000001,4.8275,63.13,53.72,82.892914655,135.45
2021-12-16 01:00:00,63.93232,5.04276,64.1308893514,4.43232,1.29276,4.617,59.5,3.75,59.6180551511,137.51,62.71232,13.25276,64.0973535132,4.43232,1.29276,4.617,58.28,11.96,59.4945375644,135.89,70.97232,3.20276,71.0445485439,4.43232,1.29276,4.617,66.54,1.9100000000000001,66.56740719,137.46,67.43232,54.92276,86.9691172003,4.43232,1.29276,4.617,63.0,53.63,82.7355842428,135.45
2021-12-16 01:30:00,63.59296,5.33628,63.8164590509,3.79296,1.10628,3.951,59.8,4.23,59.9494195135,137.84,62.37296,13.34628,63.7848675549,3.79296,1.10628,3.951,58.58,12.24,59.8450833402,136.16,70.66296,3.5462800000000003,70.7518905599,3.79296,1.10628,3.951,66.87,2.44,66.9145014179,137.8,67.12296,54.86628,86.6937162671,3.79296,1.10628,3.951,63.33,53.76,83.0712134256,135.72
2021-12-16 02:00:00,62.70168,5.55424,62.9472021364,3.03168,0.88424,3.158,59.67,4.67,59.85246695,137.84,61.50168,12.99424,62.8594218554,3.03168,0.88424,3.158,58.47,12.11,59.7109119006,136.16,69.77168,3.7942400000000003,69.8747707488,3.03168,0.88424,3.158,66.74,2.91,66.8034108411,137.8,66.24168,54.76424,85.948136408,3.03168,0.88424,3.158,63.21,53.88,83.0575613656,135.72
2021-12-16 02:30:00,61.49184,5.57512,61.7440551762,3.17184,0.92512,3.304,58.32,4.65,58.5050843944,137.95,60.32184,12.56512,61.6166099489,3.17184,0.92512,3.304,57.15,11.64,58.3233409537,136.23,68.38184,3.8151200000000003,68.4881827938,3.17184,0.92512,3.304,65.21,2.89,65.2740086099,137.9,64.93184,55.55512,85.4547553036,3.17184,0.92512,3.304,61.76,54.63,82.4544389345,135.81
2021-12-16 03:00:00,61.11952,5.13736,61.3350486492,3.17952,0.9273600000000001,3.312,57.94,4.21,58.0927508386,138.07,60.00952,11.84736,61.1678218478,3.17952,0.9273600000000001,3.312,56.83,10.92,57.8696405726,136.41,67.97952,3.30736,68.0599277813,3.17952,0.9273600000000001,3.312,64.8,2.38,64.8436920602,138.02,64.58952,56.33736,85.7070838706,3.17952,0.9273600000000001,3.312,61.41,55.41,82.7130956983,135.98
2021-12-16 03:30:00,60.14424,5.56707,60.4013399981,3.38424,0.9870700000000001,3.5252499999999998,56.76,4.58,56.9444817344,137.91,59.02424,11.61707,60.1566058132,3.38424,0.9870700000000001,3.5252499999999998,55.64,10.63,56.6463282129,136.38,66.84424,3.76707,66.950304238,3.38424,0.9870700000000001,3.5252499999999998,63.46,2.7800000000000002,63.5208627145,137.86,63.50424,56.94707,85.2980496821,3.38424,0.9870700000000001,3.5252499999999998,60.12,55.96,82.1336471855,135.98
2021-12-16 04:00:00,60.00312,5.85091,60.287706521,3.36312,0.9809100000000001,3.50325,56.64,4.87,56.8489797622,138.16,58.85312,11.61091,59.9875234091,3.36312,0.9809100000000001,3.50325,55.49,10.63,56.4989999912,136.62,66.70312,4.10091,66.8290631429,3.36312,0.9809100000000001,3.50325,63.34,3.12,63.4167958825,138.1,63.30312,56.87091,85.0975052864,3.36312,0.9809100000000001,3.50325,59.94,55.89,81.954229299,136.21
2021-12-16 04:30:00,59.90552,5.30286,60.1397676305,3.33552,0.9728600000000001,3.4745,56.57,4.33,56.7354721493,138.16,58.79552,11.24286,59.8607974642,3.33552,0.9728600000000001,3.4745,55.46,10.27,56.4028766997,136.62,66.60552,3.47286,66.6959972641,3.33552,0.9728600000000001,3.4745,63.27,2.5,63.3193722331,138.1,63.26552,57.29286,85.3521987289,3.33552,0.9728600000000001,3.4745,59.93,56.32,82.2407885419,136.21
2021-12-16 05:00:00,60.42208,4.98519,60.627385486,2.93208,0.8551900000000001,3.05425,57.49,4.13,57.6381557651,138.09,59.30208,11.27519,60.3644481617,2.93208,0.8551900000000001,3.05425,56.37,10.42,57.3249797209,136.62,67.22208,3.14519,67.2956184284,2.93208,0.8551900000000001,3.05425,64.29,2.29,64.330771797,138.03,63.85208,56.83519,85.4829043883,2.93208,0.8551900000000001,3.05425,60.92,55.98,82.7345562628,136.21
2021-12-16 05:30:00,62.67184,4.66887,62.8455080023,2.84184,0.8288700000000001,2.9602500000000003,59.83,3.84,59.9531025052,137.09,61.43184,12.67887,62.7265869489,2.84184,0.8288700000000001,2.9602500000000003,58.59,11.85,59.7763381281,135.49,69.75184,2.8488700000000002,69.8099938667,2.84184,0.8288700000000001,2.9602500000000003,66.91,2.02,66.9404847607,137.04,66.20184,54.45887,85.7231132254,2.84184,0.8288700000000001,2.9602500000000003,63.36,53.63,83.0100385496,135.06
2021-12-16 06:00:00,65.5668,4.0824,65.6937687456,2.7168,0.7924,2.83,62.85,3.29,62.9360516715,137.09,64.3068,13.6724,65.744194025,2.7168,0.7924,2.83,61.59,12.88,62.9223529439,135.49,72.9968,2.1824,73.0294165388,2.7168,0.7924,2.83,70.28,1.3900000000000001,70.2937443874,137.04,69.3368,53.5224,87.5913188393,2.7168,0.7924,2.83,66.62,52.73,84.9627995066,135.06
2021-12-16 06:30:00,74.31568,2.09499,74.3452034563,2.72568,0.7949900000000001,2.83925,71.59,1.3,71.6018023516,136.78,73.02568,16.46499,74.8588393923,2.72568,0.7949900000000001,2.83925,70.3,15.67,72.0252657059,135.2,82.82568,3.37499,82.8944137138,2.72568,0.7949900000000001,2.83925,80.1,2.58,80.1415397905,137.42,78.87568,49.84499,93.3053906458,2.72568,0.7949900000000001,2.83925,76.15,49.05,90.5799370722,135.41
2021-12-16 07:00:00,80.36088,5.73359,80.5651605141,2.96088,0.8635900000000001,3.08425,77.4,4.87,77.5530586115,136.78,79.83088,23.98359,83.3557555953,2.96088,0.8635900000000001,3.08425,76.87,23.12,80.2716095516,135.2,89.55088,6.59359,89.7932933902,2.96088,0.8635900000000001,3.08425,86.59,5.73,86.7793811916,136.74,87.12088,41.45359,96.48029776,2.96088,0.8635900000000001,3.08425,84.16,40.59,93.4368968877,134.77
2021-12-16 07:30:00,87.45344,7.66767,87.788936268,5.44344,1.5876700000000001,5.67025,82.01,6.08,82.2350685535,136.88,88.12344,32.47767,93.9177284971,5.44344,1.5876700000000001,5.67025,82.68,30.89,88.2619651945,136.05,97.16344,6.21767,97.3621769111,5.44344,1.5876700000000001,5.67025,91.72,4.63,91.8367862025,136.82,97.20344,31.66767,102.2318447015,5.44344,1.5876700000000001,5.67025,91.76,30.08,96.5645069371,135.64
2021-12-16 08:00:00,91.1336,7.4898,91.4408560382,10.5936,3.0898,11.035,80.54,4.4,80.6600991817,136.1,91.8036,32.9798,97.5477738393,10.5936,3.0898,11.035,81.21,29.89,86.5359821115,136.38,100.6536,5.8698,100.8246088264,10.5936,3.0898,11.035,90.06,2.7800000000000002,90.1028967348,136.05,100.7136,34.1298,106.3394210676,10.5936,3.0898,11.035,90.12,31.04,95.3157699439,135.99
2021-12-16 08:30:00,95.75512,6.27316,95.9603852775,12.28512,3.58316,12.797,83.47,2.69,83.5133342647,135.64,96.44512,34.91316,102.5699269425,12.28512,3.58316,12.797,84.16,31.33,89.8024192324,136.19,105.64512,4.48316,105.7402009805,12.28512,3.58316,12.797,93.36,0.9,93.3643379455,135.21,105.73512,32.58316,110.6416644714,12.28512,3.58316,12.797,93.45,29.0,97.8463208302,135.4
2021-12-16 09:00:00,97.3328,9.830400000000001,97.827964918,10.2528,2.9904,10.68,87.08,6.84,87.3482226493,135.26,96.0528,30.4404,100.7608968797,10.2528,2.9904,10.68,85.8,27.45,90.08408572,135.78,106.7028,10.4604,107.2143063961,10.2528,2.9904,10.68,96.45,7.47,96.738841217,135.21,105.5128,36.5504,111.6641513826,10.2528,2.9904,10.68,95.26,33.56,100.9987188038,135.4
2021-12-16 09:30:00,98.6376,13.1168,99.5059122666,9.4176,2.7468,9.81,89.22,10.37,89.820628477,138.09,95.5576,27.1968,99.3525080106,9.4176,2.7468,9.81,86.14,24.45,89.5427389574,136.51,107.4276,16.3568,108.6656990407,9.4176,2.7468,9.81,98.01,13.61,98.9504532582,136.41,105.0576,40.1868,112.4814571918,9.4176,2.7468,9.81,95.64,37.44,102.7071720962,135.61
2021-12-16 10:00:00,99.20384,12.81237,100.0277896175,14.13384,4.12237,14.72275,85.07,8.69,85.512694964,138.09,96.19384,28.63237,100.364672399,14.13384,4.12237,14.72275,82.06,24.51,85.6421841151,136.51,107.57384,15.94237,108.7487481011,14.13384,4.12237,14.72275,93.44,11.82,94.1846378132,138.02,105.20384,41.622370000000004,113.1382766139,14.13384,4.12237,14.72275,91.07,37.5,98.4885521266,136.13
2021-12-16 10:30:00,99.86104,13.06197,100.7116794129,15.16104,4.42197,15.79275,84.7,8.64,85.1395301843,138.29,96.86104,28.85197,101.0667959459,15.16104,4.42197,15.79275,81.7,24.43,85.2743507744,136.53,108.17104,16.16197,109.3717658674,15.16104,4.42197,15.79275,93.01,11.74,93.7480010454,138.23,105.82104,41.90197,113.8150587425,15.16104,4.42197,15.79275,90.66,37.48,98.1019163931,136.19
2021-12-16 11:00:00,96.26168,13.11049,97.1503782003,19.68168,5.74049,20.50175,76.58,7.37,76.9338241608,138.29,93.52168,28.60049,97.7972016893,19.68168,5.74049,20.50175,73.84,22.86,77.2976403262,136.53,103.74168,16.14049,104.9897689618,19.68168,5.74049,20.50175,84.06,10.4,84.7009067248,138.23,101.53168,45.11049,111.1019277585,19.68168,5.74049,20.50175,81.85,39.37,90.8263144689,136.19
2021-12-16 11:30:00,88.97952,14.12361,90.0934589127,28.22952,8.23361,29.40575,60.75,5.89,61.0348638075,138.49,86.70952,27.09361,90.8438471305,28.22952,8.23361,29.40575,58.48,18.86,61.4459925463,136.79,94.91952,17.11361,96.449939991,28.22952,8.23361,29.40575,66.69,8.88,67.2786035824,138.44,92.91952,53.19361,107.0681901494,28.22952,8.23361,29.40575,64.69,44.96,78.7794243442,136.45
2021-12-16 12:00:00,86.4284,14.70745,87.6708469907,26.0484,7.59745,27.13375,60.38,7.11,60.7971750988,139.31,84.1984,25.74745,88.0471563656,26.0484,7.59745,27.13375,58.15,18.15,60.9167054263,137.93,92.3584,17.80745,94.0594457036,26.0484,7.59745,27.13375,66.31,10.21,67.0914316437,139.26,90.3984,53.43745,105.0115792904,26.0484,7.59745,27.13375,64.35,45.84,79.0077724025,137.55
2021-12-16 12:30:00,92.71504,14.26897,93.8066210193,15.90504,4.6389700000000005,16.56775,76.81,9.63,77.4113234611,139.12,90.03504,26.08897,93.7386941634,15.90504,4.6389700000000005,16.56775,74.13,21.45,77.1709751137,137.95,100.27504,17.52897,101.7956209091,15.90504,4.6389700000000005,16.56775,84.37,12.89,85.3489835909,139.06,98.13504,45.89897,108.3383658861,15.90504,4.6389700000000005,16.56775,82.23,41.26,92.0008722785,137.59
2021-12-16 13:00:00,94.908,14.82275,96.0585362243,13.758,4.01275,14.33125,81.15,10.81,81.8668345547,138.37,92.128,25.62275,95.6247546484,13.758,4.01275,14.33125,78.37,21.61,81.2948276337,137.08,102.908,18.18275,104.5020041031,13.758,4.01275,14.33125,89.15,14.17,90.269105457,138.32,100.708,45.20275,110.3874534155,13.758,4.01275,14.33125,86.95,41.19,96.2128816739,136.73
2021-12-16 13:30:00,95.22664,14.73777,96.3603384711,13.94664,4.06777,14.52775,81.28,10.67,81.9773584595,138.31,92.44664,25.56777,95.9171106219,13.94664,4.06777,14.52775,78.5,21.5,81.391031447,137.13,103.23664,18.08777,104.8092136315,13.94664,4.06777,14.52775,89.29,14.02,90.3839836475,138.25,101.03664,45.60777,110.8533775167,13.94664,4.06777,14.52775,87.09,41.54,96.4895833756,136.8
2021-12-16 14:00:00,96.46752,13.70886,97.4367243777,12.88752,3.7588600000000003,13.4245,83.58,9.95,84.1701782106,138.49,93.63752,25.19886,96.9689006695,12.88752,3.7588600000000003,13.4245,80.75,21.44,83.5478072722,137.3,104.71752,16.97886,106.0850634248,12.88752,3.7588600000000003,13.4245,91.83,13.22,92.7767066671,138.43,102.49752,45.42886,112.113883739,12.88752,3.7588600000000003,13.4245,89.61,41.67,98.8247995191,136.95
2021-12-16 14:30:00,92.98632,11.66476,93.715112618,9.85632,2.87476,10.267,83.13,8.79,83.5934267751,139.19,90.14632,24.50476,93.4175693978,9.85632,2.87476,10.267,80.29,21.63,83.1525164983,137.76,101.16632,14.81476,102.2453002157,9.85632,2.87476,10.267,91.31,11.94,92.0873482081,139.13,98.92632,44.54476,108.4926376866,9.85632,2.87476,10.267,89.07,41.67,98.3354147802,137.41
2021-12-16 15:00:00,90.60936,9.99148,91.158574979,12.27936,3.58148,12.791,78.33,6.41,78.5918379986,139.19,87.87936,23.51148,90.9701687687,12.27936,3.58148,12.791,75.6,19.93,78.1828939091,137.76,98.32936,12.96148,99.1799526205,12.27936,3.58148,12.791,86.05,9.38,86.5597302445,139.13,96.12936,47.67148,107.3006237605,12.27936,3.58148,12.791,83.85,44.09,94.7351603155,137.41
2021-12-16 15:30:00,91.59168,9.41799,92.0746131182,10.14168,2.95799,10.56425,81.45,6.46,81.7057776415,139.8,88.75168,23.27799,91.7536131237,10.14168,2.95799,10.56425,78.61,20.32,81.1938082615,138.3,99.59168,12.357990000000001,100.3554813753,10.14168,2.95799,10.56425,89.45,9.4,89.942551109,139.73,97.34168,46.10799,107.7095604255,10.14168,2.95799,10.56425,87.2,43.15,97.2921502486,137.93
2021-12-16 16:00:00,96.87328,9.83554,97.3713008286,9.17328,2.67554,9.5555,87.7,7.16,87.9917927991,139.17,93.83328,24.09554,96.8776521363,9.17328,2.67554,9.5555,84.66,21.42,87.3277275555,137.64,105.52328,12.79554,106.2962297819,9.17328,2.67554,9.5555,96.35,10.12,96.8800129026,139.11,103.18328,44.13554,112.2262677035,9.17328,2.67554,9.5555,94.01,41.46,102.7463464071,137.24
2021-12-16 16:30:00,102.20184,10.28762,102.7183100749,8.63184,2.51762,8.9915,93.57,7.77,93.8920539769,138.81,98.98184,24.80762,102.0432391678,8.63184,2.51762,8.9915,90.35,22.29,93.0589415371,137.22,111.45184,13.24762,112.2364115385,8.63184,2.51762,8.9915,102.82,10.73,103.3783599212,138.75,108.98184,42.11762,116.8372173764,8.63184,2.51762,8.9915,100.35,39.6,107.8808717985,136.84
2021-12-16 17:00:00,103.98192,10.37681,104.4984108619,13.05192,3.80681,13.59575,90.93,6.57,91.1670433874,138.0,100.81192,26.14681,104.1474862263,13.05192,3.80681,13.59575,87.76,22.34,90.558783119,136.35,112.94192,13.25681,113.7172823482,13.05192,3.80681,13.59575,99.89,9.45,100.3360084915,137.92,110.49192,43.43681,118.7232953058,13.05192,3.80681,13.59575,97.44,39.63,105.1907339075,135.98
2021-12-16 17:30:00,97.91944,9.80442,98.4090614804,20.92944,6.10442,21.8015,76.99,3.7,77.0788563745,138.16,95.17944,23.39442,98.0123700655,20.92944,6.10442,21.8015,74.25,17.29,76.2365174965,136.39,105.45944,12.49442,106.197005684,20.92944,6.10442,21.8015,84.53,6.39,84.7711802442,138.1,103.26944,52.97442,116.0640616739,20.92944,6.10442,21.8015,82.34,46.87,94.7453033137,136.02
2021-12-16 18:00:00,100.68,9.77375,101.153292527,16.95,4.94375,17.65625,83.73,4.83,83.869194583,139.51,97.81,22.36375,100.3341089264,16.95,4.94375,17.65625,80.86,17.42,82.7151497611,138.03,108.93,12.53375,109.6487108409,16.95,4.94375,17.65625,91.98,7.59,92.292624299,139.44,106.69,51.55375,118.4928066975,16.95,4.94375,17.65625,89.74,46.61,101.1224984857,137.64
2021-12-16 18:30:00,103.28144,9.29917,103.6992305235,11.31144,3.29917,11.78275,91.97,6.0,92.1655081904,139.31,100.20144,21.73917,102.5325318636,11.31144,3.29917,11.78275,88.89,18.44,90.7825186917,137.94,112.35144,12.12917,113.0042602514,11.31144,3.29917,11.78275,101.04,8.83,101.4250979788,139.24,110.04144,48.16917,120.1223853233,11.31144,3.29917,11.78275,98.73,44.87,108.4478206328,137.54
2021-12-16 19:00:00,101.88936,9.06773,102.2920593622,9.72936,2.83773,10.13475,92.16,6.23,92.370333441,138.79,98.78936,21.53773,101.1098979466,9.72936,2.83773,10.13475,89.06,18.7,91.0020527241,137.42,110.97936,11.92773,111.6184979695,9.72936,2.83773,10.13475,101.25,9.09,101.6572210913,138.73,108.62936,47.62773,118.6117132452,9.72936,2.83773,10.13475,98.9,44.79,108.5695818358,137.05
2021-12-16 19:30:00,97.97624,7.61182,98.2714781015,9.12624,2.66182,9.5065,88.85,4.95,88.98778006,139.4,95.23624,21.47182,97.6267405143,9.12624,2.66182,9.5065,86.11,18.81,88.1405026081,138.09,106.82624,10.11182,107.3037485657,9.12624,2.66182,9.5065,97.7,7.45,97.9836338375,138.96,104.74624,47.82182,115.1464339971,9.12624,2.66182,9.5065,95.62,45.16,105.7478604985,137.28
2021-12-16 20:00:00,90.8256,10.10955,91.386501282,10.2156,2.97955,10.64125,80.61,7.13,80.9247119241,139.4,91.5556,28.89955,96.0083948494,10.2156,2.97955,10.64125,81.34,25.92,85.37002987,138.09,100.3456,8.80955,100.731562137,10.2156,2.97955,10.64125,90.13,5.83,90.3183580453,139.33,100.4656,39.05955,107.7913968254,10.2156,2.97955,10.64125,90.25,36.08,97.1947987292,137.69
2021-12-16 20:30:00,88.64992,10.97206,89.3263366351,10.42992,3.04206,10.8645,78.22,7.93,78.6209469544,136.28,89.31992,28.14206,93.648404417,10.42992,3.04206,10.8645,78.89,25.1,82.7867265931,136.96,97.88992,9.74206,98.3734932319,10.42992,3.04206,10.8645,87.46,6.7,87.7162561901,136.23,97.97992,39.65206,105.6993405157,10.42992,3.04206,10.8645,87.55,36.61,94.8962306944,136.57
2021-12-16 21:00:00,88.97472,9.21846,89.4509966621,6.47472,1.88846,6.7445,82.5,7.33,82.8249895865,135.88,89.68472,28.16846,94.0043144768,6.47472,1.88846,6.7445,83.21,26.28,87.2613459672,136.54,98.73472,7.96846,99.0557483857,6.47472,1.88846,6.7445,92.26,6.08,92.4601211334,135.83,98.83472,37.14846,105.5855575249,6.47472,1.88846,6.7445,92.36,35.26,98.8617074504,136.19
2021-12-16 21:30:00,86.49016,8.75463,86.932107551,3.41016,0.9946300000000001,3.55225,83.08,7.76,83.4416203103,135.85,87.18016,27.65463,91.461242382,3.41016,0.9946300000000001,3.55225,83.77,26.66,87.9100022751,136.44,96.31016,7.54463,96.6052191192,3.41016,0.9946300000000001,3.55225,92.9,6.55,93.1306206358,135.8,96.40016,35.95463,102.8869586802,3.41016,0.9946300000000001,3.55225,92.99,34.96,99.3445604953,136.1
2021-12-16 22:00:00,81.16472,9.78596,81.7525338188,3.17472,0.9259600000000001,3.307,77.99,8.86,78.4916536964,136.05,81.90472,24.90596,85.6077683496,3.17472,0.9259600000000001,3.307,78.73,23.98,82.3009920961,136.56,90.37472,8.66596,90.7892552993,3.17472,0.9259600000000001,3.307,87.2,7.74,87.5428329448,136.0,90.51472,38.95596,98.5417746755,3.17472,0.9259600000000001,3.307,87.34,38.03,95.2604666165,136.24
2021-12-16 22:30:00,76.90408,10.90619,77.67356372,3.24408,0.9461900000000001,3.37925,73.66,9.96,74.3303249018,136.1,77.58408,23.81619,81.1572570727,3.24408,0.9461900000000001,3.37925,74.34,22.87,77.7783549582,136.83,85.57408,9.89619,86.1444005398,3.24408,0.9461900000000001,3.37925,82.33,8.95,82.8150433194,136.07,85.69408,40.38619,94.7339415931,3.24408,0.9461900000000001,3.37925,82.45,39.44,91.3975716308,136.45
2021-12-16 23:00:00,71.49856,12.65333,72.6095781709,3.26856,0.9533300000000001,3.40475,68.23,11.7,69.2258831652,136.1,72.14856,23.17333,75.7787432818,3.26856,0.9533300000000001,3.40475,68.88,22.22,72.3752913638,136.83,79.51856,11.80333,80.3898002458,3.26856,0.9533300000000001,3.40475,76.25,10.85,77.0180822924,136.07,79.60856,41.68333,89.8611307806,3.26856,0.9533300000000001,3.40475,76.34,40.73,86.5258834107,136.45
2021-12-16 23:30:00,67.68016,13.60088,69.0332383305,3.26016,0.9508800000000001,3.396,64.42,12.65,65.6502772271,136.73,68.29016,22.47088,71.8921859509,3.26016,0.9508800000000001,3.396,65.03,21.52,68.4982576421,137.37,75.25016,12.810880000000001,76.3328581045,3.26016,0.9508800000000001,3.396,71.99,11.86,72.9603981623,136.7,75.29016,43.46088,86.9336314852,3.26016,0.9508800000000001,3.396,72.03,42.51,83.6386334178,137.0
2021-12-17 00:00:00,64.29368,14.29399,65.8634605685,2.89368,0.84399,3.01425,61.4,13.45,62.8558867569,137.66,64.91368,21.44399,68.3639565726,2.89368,0.84399,3.01425,62.02,20.6,65.3516671555,138.33,71.49368,13.54399,72.7652798047,2.89368,0.84399,3.01425,68.6,12.7,69.7656792413,137.62,71.57368,44.74399,84.4086269872,2.89368,0.84399,3.01425,68.68,43.9,81.5116703301,137.93
2021-12-17 00:30:00,63.54488,14.07184,65.0843180436,2.95488,0.86184,3.078,60.59,13.21,62.0133227621,138.07,64.18488,20.76184,67.4592678644,2.95488,0.86184,3.078,61.23,19.9,64.3826288684,138.77,70.65488,13.29184,71.8942631814,2.95488,0.86184,3.078,67.7,12.43,68.8316417064,138.03,70.74488,45.60184,84.1686750377,2.95488,0.86184,3.078,67.79,44.74,81.2228520799,138.38
2021-12-17 01:00:00,63.832,14.5235,65.4633964613,3.132,0.9135000000000001,3.2625,60.7,13.61,62.2070904319,138.07,64.432,21.3835,67.8876770574,3.132,0.9135000000000001,3.2625,61.3,20.47,64.6274779022,138.89,70.962,13.8235,72.2958822911,3.132,0.9135000000000001,3.2625,67.83,12.91,69.0476429721,138.03,71.012,44.3235,83.7094785329,3.132,0.9135000000000001,3.2625,67.88,43.41,80.573708491,138.52
2021-12-17 01:30:00,63.65512,15.08566,65.4182806244,3.10512,0.90566,3.2345,60.55,14.18,62.1882215536,138.03,64.23512,21.31566,67.679450372,3.10512,0.90566,3.2345,61.13,20.41,64.4472264725,138.65,70.75512,14.42566,72.210710235,3.10512,0.90566,3.2345,67.65,13.52,68.9877735544,137.98,70.79512,44.72566,83.73967804,3.10512,0.90566,3.2345,67.69,43.82,80.6357767991,138.29
2021-12-17 02:00:00,62.588,15.15275,64.3961456654,3.198,0.9327500000000001,3.33125,59.39,14.22,61.0686539888,138.03,63.178,21.29275,66.6696399163,3.198,0.9327500000000001,3.33125,59.98,20.36,63.3413766822,138.65,69.558,14.48275,71.0497389971,3.198,0.9327500000000001,3.33125,66.36,13.55,67.7292558648,137.98,69.588,45.13275,82.9424792646,3.198,0.9327500000000001,3.33125,66.39,44.2,79.7575833385,138.29
2021-12-17 02:30:00,61.03072,15.58021,62.9880284448,3.12072,0.9102100000000001,3.25075,57.91,14.67,59.7392417093,138.26,61.61072,21.04021,65.1043105774,3.12072,0.9102100000000001,3.25075,58.49,20.13,61.8570691191,138.9,67.83072,14.95021,69.4587313069,3.12072,0.9102100000000001,3.25075,64.71,14.04,66.2156001257,138.22,67.85072,45.58021,81.7390711237,3.12072,0.9102100000000001,3.25075,64.73,44.67,78.6471982972,138.52
2021-12-17 03:00:00,61.62184,15.64137,63.5759673183,3.02184,0.8813700000000001,3.14775,58.6,14.76,60.4302705604,138.41,62.21184,21.36137,65.7770565202,3.02184,0.8813700000000001,3.14775,59.19,20.48,62.6329505931,139.04,68.49184,15.02137,70.1197098059,3.02184,0.8813700000000001,3.14775,65.47,14.14,66.9795528501,138.37,68.54184,45.44137,82.236864836,3.02184,0.8813700000000001,3.14775,65.52,44.56,79.2367591462,138.66
2021-12-17 03:30:00,60.02224,15.81357,62.0704300836,3.13224,0.9135700000000001,3.26275,56.89,14.9,58.8088607269,138.73,60.65224,21.17357,64.2418421557,3.13224,0.9135700000000001,3.26275,57.52,20.26,60.9837519344,139.34,66.69224,15.19357,68.4010193313,3.13224,0.9135700000000001,3.26275,63.56,14.28,65.1443934656,138.68,66.77224,45.76357,80.9495915602,3.13224,0.9135700000000001,3.26275,63.64,44.85,77.8560986693,139.0
2021-12-17 04:00:00,60.04352,14.99936,61.8886507722,3.08352,0.89936,3.212,56.96,14.1,58.6792263071,138.73,60.57352,20.53936,63.9610556073,3.08352,0.89936,3.212,57.49,19.64,60.7521991372,139.34,66.73352,14.29936,68.2483288294,3.08352,0.89936,3.212,63.65,13.4,65.0452342605,138.68,66.56352,47.37936,81.7037694895,3.08352,0.89936,3.212,63.48,46.48,78.6771936459,139.0
2021-12-17 04:30:00,61.26104,5.83572,61.5383672988,3.07104,0.8957200000000001,3.199,58.19,4.94,58.399312496,138.94,60.11104,11.47572,61.1966443475,3.07104,0.8957200000000001,3.199,57.04,10.58,58.0129123558,139.45,68.13104,4.11572,68.2552398179,3.07104,0.8957200000000001,3.199,65.06,3.22,65.1396346321,138.89,64.73104,56.42572,85.8718196907,3.07104,0.8957200000000001,3.199,61.66,55.53,82.9791329191,139.12
2021-12-17 05:00:00,61.26848,6.18414,61.5797875041,3.16848,0.9241400000000001,3.3005,58.1,5.26,58.3376173665,137.69,60.08848,12.36414,61.3473502822,3.16848,0.9241400000000001,3.3005,56.92,11.44,58.0582466149,136.07,68.12848,4.49414,68.2765485467,3.16848,0.9241400000000001,3.3005,64.96,3.5700000000000003,65.0580241016,137.66,64.68848,55.51414,85.2432940744,3.16848,0.9241400000000001,3.3005,61.52,54.59,82.2482735381,135.71
2021-12-17 05:30:00,63.10928,4.88604,63.2981406441,3.20928,0.9360400000000001,3.343,59.9,3.95,60.0300966183,137.76,61.90928,11.88604,63.0399626983,3.20928,0.9360400000000001,3.343,58.7,10.95,59.7125824262,136.02,70.17928,3.06604,70.2462236892,3.20928,0.9360400000000001,3.343,66.97,2.13,67.0038640677,137.73,66.67928,55.46604,86.7329693634,3.20928,0.9360400000000001,3.343,63.47,54.53,83.6777258295,135.65
2021-12-17 06:00:00,66.18976,4.56243,66.3468167764,3.05976,0.8924300000000001,3.18725,63.13,3.67,63.2365859293,136.97,64.94976,12.80243,66.199498019,3.05976,0.8924300000000001,3.18725,61.89,11.91,63.0255519611,135.42,73.65976,2.74243,73.7107940912,3.05976,0.8924300000000001,3.18725,70.6,1.85,70.6242345091,136.94,70.03976,54.45243,88.7165999899,3.05976,0.8924300000000001,3.18725,66.98,53.56,85.7612616512,135.07
2021-12-17 06:30:00,72.71728,9.14629,73.2902273933,3.10728,0.90629,3.23675,69.61,8.24,70.0960034524,137.23,72.69728,22.73629,76.1697669838,3.10728,0.90629,3.23675,69.59,21.83,72.9336479274,135.6,80.94728,8.01629,81.3432421579,3.10728,0.90629,3.23675,77.84,7.11,78.1640435239,137.21,79.70728,43.14629,90.6358252887,3.10728,0.90629,3.23675,76.6,42.24,87.4744396953,135.25
2021-12-17 07:00:00,78.61544,9.80242,79.2242061762,3.26544,0.95242,3.4015,75.35,8.85,75.8679444825,137.36,79.23544,27.24242,83.7878535317,3.26544,0.95242,3.4015,75.97,26.29,80.3903290203,137.08,87.50544,8.58242,87.9253089995,3.26544,0.95242,3.4015,84.24,7.63,84.5848361114,137.33,87.56544,37.99242,95.4522407272,3.26544,0.95242,3.4015,84.3,37.04,92.0785078072,136.72
2021-12-17 07:30:00,87.92264,6.92952,88.1952882642,4.11264,1.19952,4.284,83.81,5.73,84.0056486196,136.86,88.60264,30.12952,93.5853396126,4.11264,1.19952,4.284,84.49,28.93,89.3056829099,137.44,97.86264,5.42952,98.0131419515,4.11264,1.19952,4.284,93.75,4.23,93.8453802805,136.83,97.92264,34.42952,103.7990138296,4.11264,1.19952,4.284,93.81,33.23,99.5216006704,137.06
2021-12-17 08:00:00,91.81904,5.25847,91.9694928401,7.22904,2.10847,7.53025,84.59,3.15,84.6486302311,136.86,92.95904,30.74847,97.9124686905,7.22904,2.10847,7.53025,85.73,28.64,90.3874023302,137.44,101.84904,3.68847,101.9158072129,7.22904,2.10847,7.53025,94.62,1.58,94.6331907948,136.83,102.42904,35.34847,108.3569220985,7.22904,2.10847,7.53025,95.2,33.24,100.8361919154,137.06
2021-12-17 08:30:00,95.45624,4.63932,95.5689125448,6.30624,1.83932,6.569,89.15,2.8,89.1939599973,135.72,95.63624,30.41932,100.3574881641,6.30624,1.83932,6.569,89.33,28.58,93.7905395016,136.4,105.74624,5.10932,105.869601043,6.30624,1.83932,6.569,99.44,3.27,99.4937510601,135.69,105.51624,34.50932,111.0160802344,6.30624,1.83932,6.569,99.21,32.67,104.4507204379,136.03
2021-12-17 09:00:00,101.3016,11.12755,101.9109244957,4.7916,1.39755,4.99125,96.51,9.73,96.9992422651,135.72,97.9916,25.73755,101.3152266471,4.7916,1.39755,4.99125,93.2,24.34,96.3258822955,136.4,110.8416,14.28755,111.7586434043,4.7916,1.39755,4.99125,106.05,12.89,106.8304947101,135.69,108.3516,38.71755,115.0613658035,4.7916,1.39755,4.99125,103.56,37.32,110.0793168583,136.03
2021-12-17 09:30:00,103.37008,11.47169,104.0046783114,8.68008,2.53169,9.04175,94.69,8.94,95.1110913616,138.19,100.08008,27.18169,103.7056733456,8.68008,2.53169,9.04175,91.4,24.65,94.6656352643,136.46,112.68008,14.57169,113.6183725383,8.68008,2.53169,9.04175,104.0,12.04,104.6946111316,138.14,110.21008,39.53169,117.0855082743,8.68008,2.53169,9.04175,101.53,37.0,108.0617457753,136.12
2021-12-17 10:00:00,101.7176,11.40805,102.3553308556,9.8676,2.87805,10.27875,91.85,8.53,92.2452351073,138.19,98.5276,27.22805,102.2206176295,9.8676,2.87805,10.27875,88.66,24.35,91.9430155042,136.46,110.7776,14.48805,111.7209929,9.8676,2.87805,10.27875,100.91,11.61,101.5756870516,138.14,108.3376,40.57805,115.6875694081,9.8676,2.87805,10.27875,98.47,37.7,105.4401768777,136.12
2021-12-17 10:30:00,102.53904,11.88472,103.2254876162,11.63904,3.39472,12.124,90.9,8.49,91.2956192815,138.51,99.36904,27.68472,103.1535255432,11.63904,3.39472,12.124,87.73,24.29,91.0305278464,136.77,111.48904,14.96472,112.4888833832,11.63904,3.39472,12.124,99.85,11.57,100.5180948884,138.45,109.05904,41.02472,116.5199633402,11.63904,3.39472,12.124,97.42,37.63,104.4350195097,136.4
2021-12-17 11:00:00,98.88248,12.63864,99.686910234,19.33248,5.6386400000000005,20.138,79.55,7.0,79.8573885123,138.34,96.05248,27.90864,100.0248524158,19.33248,5.6386400000000005,20.138,76.72,22.27,79.8868656288,136.61,106.67248,15.64864,107.8141823843,19.33248,5.6386400000000005,20.138,87.34,10.01,87.9117494991,138.29,104.41248,46.29864,114.2170304534,19.33248,5.6386400000000005,20.138,85.08,40.66,94.2965640944,136.28
2021-12-17 11:30:00,93.84952,11.91611,94.6029919282,20.48952,5.97611,21.34325,73.36,5.94,73.6000896739,139.63,91.22952,26.32611,94.9520372986,20.48952,5.97611,21.34325,70.74,20.35,73.6088995978,138.1,101.04952,14.86611,102.1371955693,20.48952,5.97611,21.34325,80.56,8.89,81.0490326901,139.03,98.90952,49.38611,110.5535210093,20.48952,5.97611,21.34325,78.42,43.41,89.6332778604,137.11
2021-12-17 12:00:00,94.06496,12.05103,94.8337704822,19.37496,5.65103,20.18225,74.69,6.4,74.963698548,139.63,91.40496,26.36103,95.1302823251,19.37496,5.65103,20.18225,72.03,20.71,74.948148743,138.1,101.40496,15.04103,102.5143818987,19.37496,5.65103,20.18225,82.03,9.39,82.5656889997,139.58,99.24496,48.69103,110.5458207616,19.37496,5.65103,20.18225,79.87,43.04,90.7284878084,137.74
2021-12-17 12:30:00,100.16808,11.56944,100.8340031577,12.23808,3.56944,12.748,87.93,8.0,88.2931758405,139.55,97.14808,25.64944,100.4770780825,12.23808,3.56944,12.748,84.91,22.08,87.7338845601,138.04,108.83808,14.62944,109.8168847345,12.23808,3.56944,12.748,96.6,11.06,97.2310835073,139.5,106.52808,44.409440000000004,115.4141680627,12.23808,3.56944,12.748,94.29,40.84,102.7546091424,137.65
2021-12-17 13:00:00,100.0976,11.9593,100.8094954965,8.6376,2.5193,8.9975,91.46,9.44,91.9458819089,138.96,97.0076,24.8993,100.1521322701,8.6376,2.5193,8.9975,88.37,22.38,91.1598667178,137.44,109.1176,15.1493,110.1642043508,8.6376,2.5193,8.9975,100.48,12.63,101.2706635705,138.9,106.7776,42.7393,115.0134932356,8.6376,2.5193,8.9975,98.14,40.22,106.0618121663,137.07
2021-12-17 13:30:00,98.81176,10.73343,99.3930099849,10.09176,2.94343,10.51225,88.72,7.79,89.0613412205,139.22,95.77176,23.86343,98.700016742,10.09176,2.94343,10.51225,85.68,20.92,88.1969886107,137.82,107.56176,13.80343,108.4438421215,10.09176,2.94343,10.51225,97.47,10.86,98.0731385243,138.43,105.22176,45.55343,114.659207054,10.09176,2.94343,10.51225,95.13,42.61,104.2368888638,136.75
2021-12-17 14:00:00,98.1984,9.8537,98.6915455662,13.6584,3.9837,14.2275,84.54,5.87,84.7435454769,139.22,95.2784,23.0037,98.0160380767,13.6584,3.9837,14.2275,81.62,19.02,83.8068302706,137.82,106.4984,12.7437,107.2581516354,13.6584,3.9837,14.2275,92.84,8.76,93.2523629727,139.18,104.2584,49.1237,115.2516892382,13.6584,3.9837,14.2275,90.6,45.14,101.2224263689,137.45
2021-12-17 14:30:00,95.50728,8.68504,95.9013579299,15.37728,4.48504,16.018,80.13,4.2,80.2399956381,139.68,92.73728,22.23504,95.3656128046,15.37728,4.48504,16.018,77.36,17.75,79.3702217459,138.29,103.37728,11.42504,104.0066995881,15.37728,4.48504,16.018,88.0,6.94,88.2732326359,139.64,101.18728,51.07504,113.3469247258,15.37728,4.48504,16.018,85.81,46.59,97.6421230822,137.91
2021-12-17 15:00:00,92.63416,8.919130000000001,93.0625514311,10.93416,3.18913,11.38975,81.7,5.73,81.9006892523,139.75,90.84416,25.16913,94.2663593816,10.93416,3.18913,11.38975,79.91,21.98,82.8777925623,138.32,101.12416,10.39913,101.657452459,10.93416,3.18913,11.38975,90.19,7.21,90.4777331723,139.71,99.60416,44.62913,109.1455355654,10.93416,3.18913,11.38975,88.67,41.44,97.875648146,137.94
2021-12-17 15:30:00,87.92408,11.24369,88.6400835326,13.38408,3.90369,13.94175,74.54,7.34,74.900515352,137.0,88.57408,31.37369,93.9663560646,13.38408,3.90369,13.94175,75.19,27.47,80.0508400955,137.55,96.72408,9.903690000000001,97.2297831298,13.38408,3.90369,13.94175,83.34,6.0,83.5557035755,136.98,96.77408,38.90369,104.3011009312,13.38408,3.90369,13.94175,83.39,35.0,90.4372274011,137.18
2021-12-17 16:00:00,92.98952,8.70986,93.3965336137,11.03952,3.21986,11.4995,81.95,5.49,82.133687364,137.0,93.67952,31.11986,98.7132116479,11.03952,3.21986,11.4995,82.64,27.9,87.2225865244,137.55,102.70952,7.20986,102.962262892,11.03952,3.21986,11.4995,91.67,3.99,91.7567926641,136.98,102.78952,37.27986,109.3410873526,11.03952,3.21986,11.4995,91.75,34.06,97.8680034536,137.18
2021-12-17 16:30:00,100.03176,5.70218,100.1941508545,6.76176,1.97218,7.0435,93.27,3.73,93.3445542064,136.45,101.01176,32.52218,106.1181786983,6.76176,1.97218,7.0435,94.25,30.55,99.0775706202,137.14,111.12176,4.07218,111.1963497398,6.76176,1.97218,7.0435,104.36,2.1,104.3811266465,136.43,111.48176,31.98218,115.9786301447,6.76176,1.97218,7.0435,104.72,30.01,108.9352032173,136.78
2021-12-17 17:00:00,96.17584,10.48837,96.7460495574,14.08584,4.10837,14.67275,82.09,6.38,82.3375521861,135.58,96.90584,31.09837,101.7735252547,14.08584,4.10837,14.67275,82.82,26.99,87.1069027116,136.09,105.85584,9.08837,106.2452696893,14.08584,4.10837,14.67275,91.77,4.98,91.9050232577,135.56,105.97584,38.97837,112.9167480561,14.08584,4.10837,14.67275,91.89,34.87,98.2837168609,135.75
2021-12-17 17:30:00,98.18448,10.74464,98.7706403827,13.76448,4.01464,14.338,84.42,6.73,84.6878344274,136.25,98.89448,30.57464,103.5129305237,13.76448,4.01464,14.338,85.13,26.56,89.1770738475,136.93,108.19448,9.39464,108.601587296,13.76448,4.01464,14.338,94.43,5.38,94.5831343317,136.24,108.31448,39.35464,115.2424152263,13.76448,4.01464,14.338,94.55,35.34,100.9386848537,136.57
2021-12-17 18:00:00,99.86104,5.95447,100.0384077385,7.42104,2.16447,7.73025,92.44,3.79,92.5176615571,136.25,100.66104,28.91447,104.7315212783,7.42104,2.16447,7.73025,93.24,26.75,97.0013407124,136.93,110.84104,4.28447,110.9238154386,7.42104,2.16447,7.73025,103.42,2.12,103.4417265904,136.24,110.99104,37.38447,117.117930128,7.42104,2.16447,7.73025,103.57,35.22,109.3946676031,136.61
2021-12-17 18:30:00,96.22624,6.33557,96.4345825509,4.95624,1.44557,5.16275,91.27,4.89,91.4009026214,136.07,97.04624,27.83557,100.9593564528,4.95624,1.44557,5.16275,92.09,26.39,95.7966606934,137.07,107.04624,4.79557,107.1536046513,4.95624,1.44557,5.16275,102.09,3.35,102.1449489696,136.06,107.23624,37.17557,113.4972870784,4.95624,1.44557,5.16275,102.28,35.73,108.3412723758,136.73
2021-12-17 19:00:00,94.44296,7.37503,94.7304795779,4.30296,1.25503,4.48225,90.14,6.12,90.3475179515,136.24,95.16296,28.26503,99.2718533969,4.30296,1.25503,4.48225,90.86,27.01,94.7896603011,137.16,105.13296,5.9650300000000005,105.3020458551,4.30296,1.25503,4.48225,100.83,4.71,100.9399474935,136.23,105.21296,36.54503,111.3791101134,4.30296,1.25503,4.48225,100.91,35.29,106.902816614,136.81
2021-12-17 19:30:00,92.77936,8.37773,93.1568355085,4.20936,1.22773,4.38475,88.57,7.15,88.8581307478,137.1,93.49936,28.27773,97.6819345343,4.20936,1.22773,4.38475,89.29,27.05,93.297409396,137.72,103.25936,7.08773,103.502325308,4.20936,1.22773,4.38475,99.05,5.86,99.2231933572,137.08,103.35936,36.72773,109.6908539969,4.20936,1.22773,4.38475,99.15,35.5,105.3136861951,137.36
2021-12-17 20:00:00,89.41928,8.95229,89.866295862,4.25928,1.2422900000000001,4.43675,85.16,7.71,85.5083019361,137.1,90.16928,26.28229,93.9215514318,4.25928,1.2422900000000001,4.43675,85.91,25.04,89.4848015028,137.72,99.49928,7.70229,99.7969538201,4.25928,1.2422900000000001,4.43675,95.24,6.46,95.4588351071,137.08,99.62928,39.37229,107.1268904298,4.25928,1.2422900000000001,4.43675,95.37,38.13,102.7099498588,137.36
2021-12-17 20:30:00,87.094,9.83325,87.6473481719,4.194,1.22325,4.36875,82.9,8.61,83.3459183164,137.29,87.774,25.82325,91.493799334,4.194,1.22325,4.36875,83.58,24.6,87.1250618364,138.05,96.904,8.66325,97.2904780365,4.194,1.22325,4.36875,92.71,7.44,93.008051802,137.32,96.954,39.85325,104.8253769445,4.194,1.22325,4.36875,92.76,38.63,100.4823093883,137.8
2021-12-17 21:00:00,83.77376,11.52193,84.5623896035,4.22376,1.23193,4.39975,79.55,10.29,80.2127583368,137.29,84.45376,25.54193,88.2316709933,4.22376,1.23193,4.39975,80.23,24.31,83.8321477716,138.05,93.16376,10.51193,93.7549297353,4.22376,1.23193,4.39975,88.94,9.28,89.4228270633,137.28,93.24376,40.85193,101.8001913734,4.22376,1.23193,4.39975,89.02,39.62,97.4387233085,137.7
2021-12-17 21:30:00,80.76792,11.99231,81.6533673541,3.12792,0.9123100000000001,3.25825,77.64,11.08,78.426628131,138.84,81.45792,24.53231,85.0718929181,3.12792,0.9123100000000001,3.25825,78.33,23.62,81.813772068,139.51,89.92792,11.02231,90.6008946604,3.12792,0.9123100000000001,3.25825,86.8,10.11,87.3867959133,138.81,90.00792,42.06231,99.3512133054,3.12792,0.9123100000000001,3.25825,86.88,41.15,96.1324965867,139.13
2021-12-17 22:00:00,76.04568,13.57999,77.248699504,2.84568,0.8299900000000001,2.96425,73.2,12.75,74.3021029312,138.84,76.71568,22.98999,80.0864233067,2.84568,0.8299900000000001,2.96425,73.87,22.16,77.1222568394,139.51,84.67568,12.80999,85.6391652649,2.84568,0.8299900000000001,2.96425,81.83,11.98,82.7022931967,138.81,84.72568,43.44999,95.2173433911,2.84568,0.8299900000000001,2.96425,81.88,42.62,92.3081729859,139.13
2021-12-17 22:30:00,72.94128,15.11704,74.4913097374,3.28128,0.9570400000000001,3.418,69.66,14.16,71.0846059284,138.68,73.57128,22.28704,76.8729171607,3.28128,0.9570400000000001,3.418,70.29,21.33,73.45510874,139.31,81.14128,14.47704,82.4226425638,3.28128,0.9570400000000001,3.418,77.86,13.52,79.0251225877,138.65,81.17128,44.57704,92.6060969483,3.28128,0.9570400000000001,3.418,77.89,43.62,89.272372546,138.95
2021-12-17 23:00:00,68.07008,16.83794,70.1216943224,4.21008,1.22794,4.3855,63.86,15.61,65.7401832976,138.93,68.71008,21.61794,72.030621429,4.21008,1.22794,4.3855,64.5,20.39,67.6461536231,139.51,75.56008,16.34794,77.3083490436,4.21008,1.22794,4.3855,71.35,15.12,72.9344699028,138.9,75.64008,45.87794,88.4658526272,4.21008,1.22794,4.3855,71.43,44.65,84.236971693,139.14
2021-12-17 23:30:00,64.422,16.35225,66.464954405,2.922,0.8522500000000001,3.04375,61.5,15.5,63.4231818817,138.84,65.092,20.60225,68.2746012003,2.922,0.8522500000000001,3.04375,62.17,19.75,65.2316748214,139.36,71.652,15.83225,73.3803055599,2.922,0.8522500000000001,3.04375,68.73,14.98,70.3435377274,138.8,71.722,46.49225,85.4726540717,2.922,0.8522500000000001,3.04375,68.8,45.64,82.5617926162,139.02
2021-12-18 00:00:00,63.0964,6.2527,63.4054567861,2.7864,0.8127000000000001,2.9025,60.31,5.44,60.5548486911,139.01,61.9864,9.9527,62.780331492,2.7864,0.8127000000000001,2.9025,59.2,9.14,59.9014156761,139.62,70.2264,4.5827,70.3757656886,2.7864,0.8127000000000001,2.9025,67.44,3.77,67.545292212,138.97,66.7964,59.0127,89.1305661053,2.7864,0.8127000000000001,2.9025,64.01,58.2,86.5131209702,139.29
2021-12-18 00:30:00,61.628,6.37025,61.9563593916,3.018,0.8802500000000001,3.14375,58.61,5.49,58.8665626651,138.1,60.498,9.87025,61.2978779328,3.018,0.8802500000000001,3.14375,57.48,8.99,58.178780496,136.72,68.568,4.69025,68.7282261452,3.018,0.8802500000000001,3.14375,65.55,3.81,65.6606320408,138.08,65.118,58.91025,87.8109986224,3.018,0.8802500000000001,3.14375,62.1,58.03,84.993475632,136.37
2021-12-18 01:00:00,61.91512,5.59191,62.1671258951,2.95512,0.8619100000000001,3.07825,58.96,4.73,59.1494251874,138.34,60.81512,9.20191,61.5073488964,2.95512,0.8619100000000001,3.07825,57.86,8.34,58.4579780697,136.85,68.90512,3.83191,69.0115866827,2.95512,0.8619100000000001,3.07825,65.95,2.9699999999999998,66.0168417906,138.32,65.49512,59.46191,88.4608924026,2.95512,0.8619100000000001,3.07825,62.54,58.6,85.7042099316,136.49
2021-12-18 01:30:00,61.39144,5.74917,61.66005077,2.91144,0.8491700000000001,3.03275,58.48,4.9,58.6849248104,138.02,60.32144,8.89917,60.974349938,2.91144,0.8491700000000001,3.03275,57.41,8.05,57.971636168,136.68,68.31144,3.9991700000000003,68.4284019656,2.91144,0.8491700000000001,3.03275,65.4,3.15,65.4758161461,138.0,64.93144,59.93917,88.3673921804,2.91144,0.8491700000000001,3.03275,62.02,59.09,85.6627602871,136.3
2021-12-18 02:00:00,59.55736,6.97548,59.9644599025,2.96736,0.86548,3.091,56.59,6.11,56.9188914158,138.24,58.43736,9.26548,59.1673403441,2.96736,0.86548,3.091,55.47,8.4,56.1024143865,136.92,66.25736,5.35548,66.4734452259,2.96736,0.86548,3.091,63.29,4.49,63.449067763,138.22,62.87736,59.92548,86.8598040166,2.96736,0.86548,3.091,59.91,59.06,84.1266408458,136.55
2021-12-18 02:30:00,58.5516,7.2213,58.9952289279,3.0216,0.8813000000000001,3.1475,55.53,6.34,55.8907550495,138.93,57.4416,9.0913,58.1565915976,3.0216,0.8813000000000001,3.1475,54.42,8.21,55.0358110688,137.44,65.1116,5.6013,65.3520850184,3.0216,0.8813000000000001,3.1475,62.09,4.72,62.2691456502,138.91,61.7816,60.2313,86.2831130538,3.0216,0.8813000000000001,3.1475,58.76,59.35,83.5174239306,137.1
2021-12-18 03:00:00,57.02704,7.33497,57.4968266608,3.13704,0.9149700000000001,3.26775,53.89,6.42,54.2710650347,138.93,55.93704,8.98497,56.6540566055,3.13704,0.9149700000000001,3.26775,52.8,8.07,53.4131528745,137.44,63.41704,5.74497,63.6767276378,3.13704,0.9149700000000001,3.26775,60.28,4.83,60.4731948883,138.91,60.12704,60.11497,85.0239410829,3.13704,0.9149700000000001,3.26775,56.99,59.2,82.1735973412,137.1
2021-12-18 03:30:00,56.30176,7.63093,56.8165404769,3.19176,0.93093,3.32475,53.11,6.7,53.530945256,138.71,55.21176,8.76093,55.9025253165,3.19176,0.93093,3.32475,52.02,7.83,52.6059815991,137.22,62.57176,6.05093,62.8636532773,3.19176,0.93093,3.32475,59.38,5.12,59.6003255025,138.69,59.33176,60.59093,84.8028215507,3.19176,0.93093,3.32475,56.14,59.66,81.920786129,136.87
2021-12-18 04:00:00,55.44592,7.85381,55.9993962125,3.23592,0.94381,3.37075,52.21,6.91,52.665284581,138.71,54.35592,8.57381,55.027958866,3.23592,0.94381,3.37075,51.12,7.63,51.686277676,137.22,61.61592,6.30381,61.9375461087,3.23592,0.94381,3.37075,58.38,5.36,58.6255405092,138.69,58.40592,60.80381,84.311059782,3.23592,0.94381,3.37075,55.17,59.86,81.4060716409,136.87
2021-12-18 04:30:00,54.57384,6.35987,54.9431702649,3.15384,0.9198700000000001,3.28525,51.42,5.44,51.7069627807,138.67,54.63384,14.519870000000001,56.5303732339,3.15384,0.9198700000000001,3.28525,51.48,13.6,53.2461303758,137.18,60.59384,20.89987,64.0969422981,3.15384,0.9198700000000001,3.28525,57.44,19.98,60.8157380947,138.65,58.69384,54.65987,80.2039166273,3.15384,0.9198700000000001,3.28525,55.54,53.74,77.2831107034,136.82
2021-12-18 05:00:00,53.8676,5.3043,54.128125113,3.2376,0.9443,3.3725,50.63,4.36,50.8173838366,138.07,54.4176,16.7343,56.9325213411,3.2376,0.9443,3.3725,51.18,15.79,53.5604004839,137.64,59.7576,26.6843,65.4448059379,3.2376,0.9443,3.3725,56.52,25.74,62.1052171722,138.05,58.4376,51.9943,78.2199483907,3.2376,0.9443,3.3725,55.2,51.05,75.1873825851,137.28
2021-12-18 05:30:00,54.6932,5.14385,54.9345548727,3.3732,0.9838500000000001,3.51375,51.32,4.16,51.4883287746,137.15,55.2332,16.993850000000002,57.7883839544,3.3732,0.9838500000000001,3.51375,51.86,16.01,54.2750375403,137.25,60.6832,26.51385,66.2226170131,3.3732,0.9838500000000001,3.51375,57.31,25.53,62.7392779684,137.13,59.3332,51.83385,78.785637194,3.3732,0.9838500000000001,3.51375,55.96,50.85,75.612459952,136.89
2021-12-18 06:00:00,55.50488,5.08559,55.7373746194,3.34488,0.9755900000000001,3.48425,52.16,4.11,52.3216752408,137.21,56.08488,16.89559,58.5745228411,3.34488,0.9755900000000001,3.48425,52.74,15.92,55.0904165895,137.31,61.58488,26.35559,66.9874209749,3.34488,0.9755900000000001,3.48425,58.24,25.38,63.5298512512,137.19,60.26488,51.65559,79.3735203935,3.34488,0.9755900000000001,3.48425,56.92,50.68,76.2125239052,136.93
2021-12-18 06:30:00,59.11344,3.86642,59.2397501029,3.31344,0.9664200000000001,3.4515000000000002,55.8,2.9,55.8753076054,136.92,59.71344,17.52642,62.2323895946,3.31344,0.9664200000000001,3.4515000000000002,56.4,16.56,58.7808948554,137.03,65.65344,24.94642,70.2331691913,3.31344,0.9664200000000001,3.4515000000000002,62.34,23.98,66.7930834743,136.9,64.23344,50.80642,81.8976625274,3.31344,0.9664200000000001,3.4515000000000002,60.92,49.84,78.7100501842,136.67
2021-12-18 07:00:00,62.0416,2.79005,62.1043034706,3.2916,0.9600500000000001,3.42875,58.75,1.83,58.7784943666,136.77,62.6716,18.26005,65.2775525932,3.2916,0.9600500000000001,3.42875,59.38,17.3,61.848802737,136.94,68.9616,23.72005,72.9269706389,3.2916,0.9600500000000001,3.42875,65.67,22.76,69.5022769411,136.76,67.4716,49.84005,83.8835346809,3.2916,0.9600500000000001,3.42875,64.18,48.88,80.6742015765,136.58
2021-12-18 07:30:00,66.22672,2.24946,66.2649116218,3.18672,0.9294600000000001,3.3195,63.04,1.32,63.0538182825,136.57,66.89672,19.33946,69.636095955,3.18672,0.9294600000000001,3.3195,63.71,18.41,66.3166057636,136.78,73.68672,22.83946,77.145146558,3.18672,0.9294600000000001,3.3195,70.5,21.91,73.8261342615,136.56,72.09672,47.54946,86.3648550109,3.18672,0.9294600000000001,3.3195,68.91,46.62,83.1986328013,136.42
2021-12-18 08:00:00,70.50384,2.01487,70.5326247623,3.27384,0.9548700000000001,3.41025,67.23,1.06,67.2383558693,135.66,70.66384,18.18487,72.966209854,3.27384,0.9548700000000001,3.41025,67.39,17.23,69.5577817358,135.75,78.47384,15.78487,80.0456475098,3.27384,0.9548700000000001,3.41025,75.2,14.83,76.6483457095,135.64,76.22384,48.684870000000004,90.4449575779,3.27384,0.9548700000000001,3.41025,72.95,47.73,87.177149529,135.42
2021-12-18 08:30:00,75.61112,2.3149100000000002,75.6465483414,3.17112,0.9249100000000001,3.3032500000000002,72.44,1.3900000000000001,72.4533346369,135.84,74.30112,14.03491,75.6150456719,3.17112,0.9249100000000001,3.3032500000000002,71.13,13.11,72.3280650923,135.57,84.21112,1.59491,84.2262219832,3.17112,0.9249100000000001,3.3032500000000002,81.04,0.67,81.0427695726,135.83,80.20112,52.79491,96.0183428891,3.17112,0.9249100000000001,3.3032500000000002,77.03,51.87,92.8661283784,135.22
2021-12-18 09:00:00,77.93752,11.29136,78.751202114,4.18752,1.22136,4.362,73.75,10.07,74.4343160108,136.78,78.34752,24.36136,82.0476066147,4.18752,1.22136,4.362,74.16,23.14,77.6863256951,135.26,86.64752,10.29136,87.2565459596,4.18752,1.22136,4.362,82.46,9.07,82.9573173385,136.77,86.14752,42.04136,95.8585997853,4.18752,1.22136,4.362,81.96,40.82,91.5626233788,134.9
2021-12-18 09:30:00,80.53272,14.05621,81.7502050772,8.35272,2.43621,8.70075,72.18,11.62,73.1093482395,137.57,81.16272,26.07621,85.2487879431,8.35272,2.43621,8.70075,72.81,23.64,76.5515884878,137.78,89.04272,13.16621,90.0108608489,8.35272,2.43621,8.70075,80.69,10.73,81.4003009822,137.55,89.08272,42.35621,98.6396448096,8.35272,2.43621,8.70075,80.73,39.92,90.0607533835,137.42
2021-12-18 10:00:00,81.3036,15.386050000000001,82.7466368354,11.6436,3.39605,12.12875,69.66,11.99,70.684338435,137.64,81.9536,26.756050000000002,86.210665028,11.6436,3.39605,12.12875,70.31,23.36,74.0890390004,138.17,89.5136,14.52605,90.684567119,11.6436,3.39605,12.12875,77.87,11.13,78.6613869697,137.62,89.5436,43.68605,99.6319590571,11.6436,3.39605,12.12875,77.9,40.29,87.7023038466,137.8
2021-12-18 10:30:00,77.608,17.04025,79.4567290043,15.978,4.66025,16.64375,61.63,12.38,62.8611270978,137.72,78.258,26.73025,82.6971633677,15.978,4.66025,16.64375,62.28,22.07,66.074831063,138.25,84.858,16.18025,86.3868083336,15.978,4.66025,16.64375,68.88,11.52,69.836700953,137.7,84.918,46.61025,96.8688914413,15.978,4.66025,16.64375,68.94,41.95,80.7002236676,137.88
2021-12-18 11:00:00,76.70784,16.13687,78.3868055916,15.65784,4.56687,16.31025,61.05,11.57,62.1366832073,137.78,77.36784,26.46687,81.7696635303,15.65784,4.56687,16.31025,61.71,21.9,65.4807918401,138.42,83.88784,15.15687,85.2461166744,15.65784,4.56687,16.31025,68.23,10.59,69.0469477964,137.75,83.96784,47.02687,96.2399327528,15.65784,4.56687,16.31025,68.31,42.46,80.4307633931,138.04
2021-12-18 11:30:00,82.47952,10.26486,83.1158142007,6.83952,1.99486,7.1245,75.64,8.27,76.0907517376,136.94,83.15952,26.784860000000002,87.366666938,6.83952,1.99486,7.1245,76.32,24.79,80.2451649634,137.69,91.44952,9.02486,91.8937582551,6.83952,1.99486,7.1245,84.61,7.03,84.9015488669,136.92,91.50952,40.17486,99.9400401573,6.83952,1.99486,7.1245,84.67,38.18,92.8801448104,137.32
2021-12-18 12:00:00,82.3056,10.95705,83.0317333076,6.6756,1.94705,6.95375,75.63,9.01,76.1648015818,136.94,82.9956,26.67705,87.1776038674,6.6756,1.94705,6.95375,76.32,24.73,80.2266495623,137.69,91.2656,9.80705,91.7910015909,6.6756,1.94705,6.95375,84.59,7.86,84.9543859963,136.92,91.3256,40.11705,99.7483980626,6.6756,1.94705,6.95375,84.65,38.17,92.8578020416,137.32
