Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-18 12:30:00,83.81272,12.10621,84.6825386627,8.35272,2.43621,8.70075,75.46,9.67,76.0770694756,137.44,84.51272,26.28621,88.5062973916,8.35272,2.43621,8.70075,76.16,23.85,79.8070679827,138.15,92.73272,11.01621,93.3847645034,8.35272,2.43621,8.70075,84.38,8.58,84.8150977126,136.96,92.80272,41.99621,101.8627826724,8.35272,2.43621,8.70075,84.45,39.56,93.2566142426,137.27
2021-12-18 13:00:00,81.45376,13.75943,82.6077292513,10.283760000000001,2.9994300000000003,10.712250000000001,71.17,10.76,71.9787920154,137.44,82.11376,26.00943,86.1345460908,10.283760000000001,2.9994300000000003,10.712250000000001,71.83,23.01,75.4255195541,138.15,89.85376,12.74943,90.7537665966,10.283760000000001,2.9994300000000003,10.712250000000001,79.57,9.75,80.1651258341,137.41,89.90376,43.83943,100.0229058009,10.283760000000001,2.9994300000000003,10.712250000000001,79.62,40.84,89.483238654,137.78
2021-12-18 13:30:00,81.60136,11.84873,82.4571061611,7.16136,2.08873,7.45975,74.44,9.76,75.0771017022,137.81,82.23136,25.89873,86.2133445765,7.16136,2.08873,7.45975,75.07,23.81,78.755450605,138.52,90.40136,10.74873,91.0381298493,7.16136,2.08873,7.45975,83.24,8.66,83.6892657394,137.79,90.41136,41.70873,99.5682287442,7.16136,2.08873,7.45975,83.25,39.62,92.1971089568,138.15
2021-12-18 14:00:00,80.85472,11.93596,81.7309787498,6.53472,1.90596,6.807,74.32,10.03,74.9937550733,137.39,81.48472,25.66596,85.4312653318,6.53472,1.90596,6.807,74.95,23.76,78.6259505507,138.1,89.64472,10.86596,90.3008577512,6.53472,1.90596,6.807,83.11,8.96,83.5915886917,137.36,89.64472,41.85596,98.9348129396,6.53472,1.90596,6.807,83.11,39.95,92.2132018748,137.73
2021-12-18 14:30:00,81.78888,10.86759,82.5077293595,4.44888,1.29759,4.63425,77.34,9.57,77.9298434491,137.92,82.51888,24.84759,86.178699719,4.44888,1.29759,4.63425,78.07,23.55,81.5446344035,138.71,90.93888,9.73759,91.4587368963,4.44888,1.29759,4.63425,86.49,8.44,86.9008268085,137.89,91.04888,41.81759,100.1928609366,4.44888,1.29759,4.63425,86.6,40.52,95.6108278387,138.35
2021-12-18 15:00:00,81.20448,11.15839,81.9675377175,4.07448,1.18839,4.24425,77.13,9.97,77.7717030802,137.92,81.94448,24.37839,85.4938810761,4.07448,1.18839,4.24425,77.87,23.19,81.249695384,138.71,90.32448,10.07839,90.8850132435,4.07448,1.18839,4.24425,86.25,8.89,86.7069466652,137.89,90.44448,42.20839,99.8085775315,4.07448,1.18839,4.24425,86.37,41.02,95.6159887257,138.35
2021-12-18 15:30:00,81.74792,11.68481,82.5787939429,3.78792,1.10481,3.9457500000000003,77.96,10.58,78.6746337773,138.05,82.41792,24.67481,86.0323182627,3.78792,1.10481,3.9457500000000003,78.63,23.57,82.0866724871,138.85,90.95792,10.68481,91.583341146,3.78792,1.10481,3.9457500000000003,87.17,9.58,87.6948419236,138.02,91.02792,41.39481,99.9980625535,3.78792,1.10481,3.9457500000000003,87.24,40.29,96.0942334378,138.47
2021-12-18 16:00:00,82.23704,13.73497,83.3761365671,7.45704,2.17497,7.76775,74.78,11.56,75.6682364008,137.88,82.95704,24.83497,86.5947239759,7.45704,2.17497,7.76775,75.5,22.66,78.8271882031,138.54,91.06704,12.83497,91.9670714401,7.45704,2.17497,7.76775,83.61,10.66,84.2868180678,137.84,91.15704,43.87497,101.166293468,7.45704,2.17497,7.76775,83.7,41.7,93.512459063,138.15
2021-12-18 16:30:00,82.81864,15.13127,84.1895626741,9.39864,2.74127,9.79025,73.42,12.39,74.458098955,138.33,83.45864,25.79127,87.3529289656,9.39864,2.74127,9.79025,74.06,23.05,77.5640773812,139.0,91.48864,14.33127,92.6043009199,9.39864,2.74127,9.79025,82.09,11.59,82.904138618,138.29,91.53864,43.64127,101.4094821023,9.39864,2.74127,9.79025,82.14,40.9,91.7594115064,138.63
2021-12-18 17:00:00,88.07952,13.76861,89.149180954,8.42952,2.45861,8.78075,79.65,11.31,80.4489813484,138.03,88.74952,26.40861,92.5953129611,8.42952,2.45861,8.78075,80.32,23.95,83.8147057502,138.54,97.50952,12.87861,98.3563169612,8.42952,2.45861,8.78075,89.08,10.42,89.6873614285,137.99,97.54952,41.96861,106.1945058728,8.42952,2.45861,8.78075,89.12,39.51,97.4854578899,138.16
2021-12-18 17:30:00,90.81096,13.42278,91.7976115106,10.26096,2.99278,10.6885,80.55,10.43,81.2224562544,137.68,91.45096,26.88278,95.3203123445,10.26096,2.99278,10.6885,81.19,23.89,84.6318391623,138.19,100.33096,12.46278,101.1020396424,10.26096,2.99278,10.6885,90.07,9.47,90.5664717211,137.63,100.36096,42.24278,108.888818316,10.26096,2.99278,10.6885,90.1,39.25,98.2780367122,137.82
2021-12-18 18:00:00,89.82672,13.75196,90.8732965717,10.32672,3.01196,10.757,79.5,10.74,80.2221764851,137.28,90.46672,26.25196,94.1986880556,10.32672,3.01196,10.757,80.14,23.24,83.4416994074,137.87,99.22672,12.80196,100.0491486311,10.32672,3.01196,10.757,88.9,9.79,89.4374312019,137.23,99.24672,43.04196,108.1781944358,10.32672,3.01196,10.757,88.92,40.03,97.5149593652,137.5
2021-12-18 18:30:00,82.48024,15.94382,84.0071150954,12.15024,3.54382,12.6565,70.33,12.4,71.4147666803,137.24,83.17024,23.66382,86.4711813187,12.15024,3.54382,12.6565,71.02,20.12,73.8150038949,137.87,90.75024,15.18382,92.0117082216,12.15024,3.54382,12.6565,78.6,11.64,79.4572186777,137.2,90.85024,47.22382,102.3906992038,12.15024,3.54382,12.6565,78.7,43.68,90.009068432,137.5
2021-12-18 19:00:00,77.19472,17.87721,79.2377399555,13.46472,3.92721,14.02575,63.73,13.95,65.2389101687,137.29,77.80472,22.90721,81.1068105911,13.46472,3.92721,14.02575,64.34,18.98,67.0811150772,138.1,84.67472,17.22721,86.4094032583,13.46472,3.92721,14.02575,71.21,13.3,72.4413838907,137.25,84.72472,49.24721,97.9977850355,13.46472,3.92721,14.02575,71.26,45.32,84.4505180564,137.74
2021-12-18 19:30:00,75.28072,18.86271,77.6079160412,12.90072,3.76271,13.43825,62.38,15.1,64.1815736797,137.64,75.91072,22.69271,79.2300227064,12.90072,3.76271,13.43825,63.01,18.93,65.7921347883,138.43,82.62072,18.32271,84.6280395322,12.90072,3.76271,13.43825,69.72,14.56,71.2240970459,137.61,82.68072,49.31271,96.2696464482,12.90072,3.76271,13.43825,69.78,45.55,83.3309720332,138.06
2021-12-18 20:00:00,77.008,17.0315,78.8689042415,8.028,2.3415,8.3625,68.98,14.69,70.5268494972,137.99,77.638,22.5715,80.8525303021,8.028,2.3415,8.3625,69.61,20.23,72.4900337978,138.66,85.128,16.4915,86.7107026626,8.028,2.3415,8.3625,77.1,14.15,78.3877063065,137.94,85.178,45.9115,96.7634100073,8.028,2.3415,8.3625,77.15,43.57,88.6028633849,138.3
2021-12-18 20:30:00,75.61168,15.00924,77.0869861767,4.83168,1.40924,5.033,70.78,13.6,72.0747417616,137.61,76.23168,21.62924,79.240728534,4.83168,1.40924,5.033,71.4,20.22,74.2078728977,138.15,83.95168,14.36924,85.1725286287,4.83168,1.40924,5.033,79.12,12.96,80.1744098825,137.57,84.00168,44.66924,95.140019156,4.83168,1.40924,5.033,79.17,43.26,90.2181605887,137.79
2021-12-18 21:00:00,72.90528,16.73154,74.8005633846,7.20528,2.10154,7.5055,65.7,14.63,67.3091888229,137.06,73.53528,20.52154,76.3450784835,7.20528,2.10154,7.5055,66.33,18.42,68.8401430853,137.71,80.62528,16.17154,82.2311040972,7.20528,2.10154,7.5055,73.42,14.07,74.7560117984,137.03,80.68528,47.81154,93.7873006641,7.20528,2.10154,7.5055,73.48,45.71,86.5373589844,137.34
2021-12-18 21:30:00,71.22384,17.76862,73.4068065036,7.26384,2.11862,7.5665,63.96,15.65,65.8468230061,137.5,71.89384,20.35862,74.7207978962,7.26384,2.11862,7.5665,64.63,18.24,67.1545568074,138.26,78.76384,17.28862,80.6389414182,7.26384,2.11862,7.5665,71.5,15.17,73.0915788583,137.47,78.86384,48.74862,92.7142557078,7.26384,2.11862,7.5665,71.6,46.63,85.4454030361,137.91
2021-12-18 22:00:00,70.57232,15.95401,72.3531808925,3.44232,1.00401,3.58575,67.13,14.95,68.7745548877,138.21,71.22232,19.78401,73.919049763,3.44232,1.00401,3.58575,67.78,18.78,70.3336107419,138.91,78.44232,15.40401,79.9404846812,3.44232,1.00401,3.58575,75.0,14.4,76.3698893544,138.17,78.55232,47.21401,91.6494938211,3.44232,1.00401,3.58575,75.11,46.21,88.1865987551,138.54
2021-12-18 22:30:00,67.41256,18.05033,69.7873029918,3.29256,0.9603300000000001,3.42975,64.12,17.09,66.3584395537,138.39,68.03256,20.38033,71.0196245489,3.29256,0.9603300000000001,3.42975,64.74,19.42,67.5899696701,139.12,74.94256,17.72033,77.0090734567,3.29256,0.9603300000000001,3.42975,71.65,16.76,73.5841022232,138.34,75.00256,46.99033,88.5069213116,3.29256,0.9603300000000001,3.42975,71.71,46.03,85.2120003286,138.75
2021-12-18 23:00:00,64.49928,9.23354,65.156852145,3.26928,0.95354,3.4055,61.23,8.28,61.7873069489,139.22,63.67928,10.73354,64.5775470442,3.26928,0.95354,3.4055,60.41,9.78,61.1965399349,139.68,71.72928,7.88354,72.1612071147,3.26928,0.95354,3.4055,68.46,6.93,68.8098575787,139.17,68.82928,58.63354,90.4177073269,3.26928,0.95354,3.4055,65.56,57.68,87.3217956755,139.32
2021-12-18 23:30:00,61.67272,8.06496,62.1978132413,3.34272,0.97496,3.482,58.33,7.09,58.7593141553,138.37,60.53272,8.37496,61.1093294481,3.34272,0.97496,3.482,57.19,7.4,57.6667677263,137.32,68.56272,6.56496,68.8763041517,3.34272,0.97496,3.482,65.22,5.59,65.4591208312,138.33,65.13272,60.99496,89.2337176184,3.34272,0.97496,3.482,61.79,60.02,86.1417697752,136.95
2021-12-19 00:00:00,58.86856,8.48208,59.4764914702,3.29856,0.96208,3.436,55.57,7.52,56.0765129087,138.6,57.75856,7.96208,58.3047679971,3.29856,0.96208,3.436,54.46,7.0,54.9080285569,137.1,65.43856,7.02208,65.8142442211,3.29856,0.96208,3.436,62.14,6.06,62.4347915829,138.57,62.10856,61.45208,87.3717995786,3.29856,0.96208,3.436,58.81,60.49,84.3662029488,136.74
2021-12-19 00:30:00,57.95208,8.51144,58.5737841291,3.26208,0.9514400000000001,3.398,54.69,7.5600000000000005,55.2100507154,138.6,56.82208,7.6714400000000005,57.3375947106,3.26208,0.9514400000000001,3.398,53.56,6.72,53.9799221933,137.1,64.40208,7.04144,64.7858764361,3.26208,0.9514400000000001,3.398,61.14,6.09,61.4425560992,138.57,61.10208,62.07144,87.0995283799,3.26208,0.9514400000000001,3.398,57.84,61.12,84.1493909663,136.74
2021-12-19 01:00:00,58.08832,8.22826,58.6681956689,3.38832,0.98826,3.5295,54.7,7.24,55.1770568262,138.9,56.94832,7.38826,57.4255825974,3.38832,0.98826,3.5295,53.56,6.4,53.9410196418,137.44,64.54832,6.71826,64.8970001791,3.38832,0.98826,3.5295,61.16,5.73,61.4278316401,138.87,61.22832,62.33826,87.3782915251,3.38832,0.98826,3.5295,57.84,61.35,84.3165944521,137.07
2021-12-19 01:30:00,57.40624,8.41557,58.019808767,3.27624,0.95557,3.41275,54.13,7.46,54.6416370545,138.6,56.27624,7.12557,56.7255580525,3.27624,0.95557,3.41275,53.0,6.17,53.3579319314,137.21,63.79624,6.93557,64.172130784,3.27624,0.95557,3.41275,60.52,5.98,60.8147251905,138.57,60.49624,62.43557,86.9367324861,3.27624,0.95557,3.41275,57.22,61.48,83.9876109911,136.84
2021-12-19 02:00:00,56.10752,8.59636,56.7622339747,3.3475200000000003,0.9763600000000001,3.487,52.76,7.62,53.3074291258,138.6,54.99752,7.01636,55.4432729355,3.3475200000000003,0.9763600000000001,3.487,51.65,6.04,52.001962463,137.21,62.34752,7.11636,62.7523372457,3.3475200000000003,0.9763600000000001,3.487,59.0,6.14,59.3186277657,138.57,59.09752,62.72636,86.1807003279,3.3475200000000003,0.9763600000000001,3.487,55.75,61.75,83.193299009,136.84
2021-12-19 02:30:00,55.16504,8.69522,55.8461143595,3.27504,0.9552200000000001,3.4115,51.89,7.74,52.464080093,138.72,54.05504,6.86522,54.4892521058,3.27504,0.9552200000000001,3.4115,50.78,5.91,51.1227591196,137.33,61.27504,7.23522,61.7007207045,3.27504,0.9552200000000001,3.4115,58.0,6.28,58.3389955347,138.69,58.07504,62.80522,85.5406682827,3.27504,0.9552200000000001,3.4115,54.8,61.85,82.6345115554,136.95
2021-12-19 03:00:00,54.64112,8.73241,55.3345008043,3.23112,0.9424100000000001,3.3657500000000002,51.41,7.79,51.9968479814,138.65,53.55112,6.76241,53.9764082008,3.23112,0.9424100000000001,3.3657500000000002,50.32,5.82,50.655451829,137.26,60.71112,7.27241,61.145139127,3.23112,0.9424100000000001,3.3657500000000002,57.48,6.33,57.8274960551,138.62,57.52112,63.07241,85.3628030776,3.23112,0.9424100000000001,3.3657500000000002,54.29,62.13,82.5078238714,136.89
2021-12-19 03:30:00,54.0412,8.6041,54.721858834,3.2712,0.9541000000000001,3.4075,50.77,7.65,51.3431144361,138.85,52.9812,5.9741,53.3169525034,3.2712,0.9541000000000001,3.4075,49.71,5.02,49.9628311848,137.46,60.0412,7.1141,60.4611951275,3.2712,0.9541000000000001,3.4075,56.77,6.16,57.1032267039,138.81,56.9012,63.9541,85.6029991779,3.2712,0.9541000000000001,3.4075,53.63,63.0,82.7355842428,137.08
2021-12-19 04:00:00,53.06384,8.72987,53.777148918099996,3.39384,0.98987,3.53525,49.67,7.74,50.2694390261,138.85,52.02384,5.93987,52.361837095,3.39384,0.98987,3.53525,48.63,4.95,48.8812786248,137.55,58.94384,7.25987,59.3892413351,3.39384,0.98987,3.53525,55.55,6.27,55.9027315969,138.81,55.84384,64.19987,85.0891166599,3.39384,0.98987,3.53525,52.45,63.21,82.137120719,137.18
2021-12-19 04:30:00,53.02856,8.74583,53.7449320221,3.20856,0.93583,3.34225,49.82,7.8100000000000005,50.4284493119,138.93,51.97856,5.82583,52.3040246526,3.20856,0.93583,3.34225,48.77,4.89,49.0145386595,137.64,58.90856,7.26583,59.3549553691,3.20856,0.93583,3.34225,55.7,6.33,56.0585310189,138.89,55.81856,64.18583,85.0619328094,3.20856,0.93583,3.34225,52.61,63.25,82.2701318827,137.26
2021-12-19 05:00:00,52.50144,9.87792,53.4226029467,3.18144,0.9279200000000001,3.314,49.32,8.95,50.1254915188,138.93,51.45144,6.46792,51.8563850186,3.18144,0.9279200000000001,3.314,48.27,5.54,48.5868758,137.64,58.32144,8.52792,58.9416303066,3.18144,0.9279200000000001,3.314,55.14,7.6,55.6612935531,138.89,55.24144,63.71792,84.330243818,3.18144,0.9279200000000001,3.314,52.06,62.79,81.5648680499,137.26
2021-12-19 05:30:00,51.86624,8.50182,52.5584226842,3.12624,0.9118200000000001,3.2565,48.74,7.59,49.3274335436,139.39,52.11624,14.06182,53.9799708545,3.12624,0.9118200000000001,3.2565,48.99,13.15,50.72418161,137.91,57.52624,26.52182,63.3456803946,3.12624,0.9118200000000001,3.2565,54.4,25.61,60.126800181,139.36,55.96624,54.98182,78.4552136588,3.12624,0.9118200000000001,3.2565,52.84,54.07,75.601789,137.52
2021-12-19 06:00:00,52.50944,7.09692,52.9868621698,3.10944,0.9069200000000001,3.239,49.4,6.19,49.7863043417,137.77,53.03944,14.91692,55.097156894,3.10944,0.9069200000000001,3.239,49.93,14.01,51.8583165944,137.45,58.24944,28.70692,64.9390831179,3.10944,0.9069200000000001,3.239,55.14,27.8,61.7515959308,137.74,56.96944,54.04692,78.5276171509,3.10944,0.9069200000000001,3.239,53.86,53.14,75.6621384842,137.07
2021-12-19 06:30:00,55.05424,6.03082,55.3835727617,3.05424,0.8908200000000001,3.1815,52.0,5.14,52.2534171131,137.36,55.59424,15.19082,57.6322872481,3.05424,0.8908200000000001,3.1815,52.54,14.3,54.4512773037,137.45,61.12424,27.31082,66.948141159,3.05424,0.8908200000000001,3.1815,58.07,26.42,63.797659048,137.33,59.79424,53.00082,79.902678665,3.05424,0.8908200000000001,3.1815,56.74,52.11,77.0381704092,137.07
2021-12-19 07:00:00,57.97768,5.08724,58.2004414846,3.00768,0.87724,3.133,54.97,4.21,55.1309804012,136.53,58.55768,16.30724,60.7859191211,3.00768,0.87724,3.133,55.55,15.43,57.6531647006,136.69,64.39768,26.27724,69.5525307333,3.00768,0.87724,3.133,61.39,25.4,66.4371289265,136.5,63.00768,51.76724,81.5463970768,3.00768,0.87724,3.133,60.0,50.89,78.6752318077,136.31
2021-12-19 07:30:00,61.66568,4.08749,61.8010005126,2.9056800000000003,0.8474900000000001,3.02675,58.76,3.24,58.8492582791,136.53,62.29568,17.26749,64.6445508729,2.9056800000000003,0.8474900000000001,3.02675,59.39,16.42,61.618085819,136.67,68.57568,25.16749,73.0481104503,2.9056800000000003,0.8474900000000001,3.02675,65.67,24.32,70.0286462814,136.5,67.10568,50.63749,84.0673996372,2.9056800000000003,0.8474900000000001,3.02675,64.2,49.79,81.2445942817,136.27
2021-12-19 08:00:00,64.05664,3.75152,64.1664011021,4.25664,1.24152,4.434,59.8,2.51,59.8526532411,136.5,64.67664,18.01152,67.1377882746,4.25664,1.24152,4.434,60.42,16.77,62.7041410116,136.67,71.09664,24.90152,75.3313873336,4.25664,1.24152,4.434,66.84,23.66,70.9040280943,136.48,69.59664,51.23152,86.4196791292,4.25664,1.24152,4.434,65.34,49.99,82.2697739148,136.27
2021-12-19 08:30:00,68.11168,2.36049,68.1525704978,3.60168,1.05049,3.75175,64.51,1.31,64.5232996676,137.13,68.77168,18.91049,71.3242637681,3.60168,1.05049,3.75175,65.17,17.86,67.5729864665,137.34,75.76168,23.21049,79.2373586288,3.60168,1.05049,3.75175,72.16,22.16,75.4859669078,137.11,74.13168,49.21049,88.9785272168,3.60168,1.05049,3.75175,70.53,48.16,85.4041363167,136.97
2021-12-19 09:00:00,73.72624,1.35057,73.738609316,3.15624,0.9205700000000001,3.28775,70.57,0.43,70.5713100346,136.48,74.45624,20.17057,77.1400257264,3.15624,0.9205700000000001,3.28775,71.3,19.25,73.8529112493,136.68,82.10624,21.21057,84.8016681833,3.15624,0.9205700000000001,3.28775,78.95,20.29,81.5155604777,136.47,80.37624,46.73057,92.9735775856,3.15624,0.9205700000000001,3.28775,77.22,45.81,89.7857700307,136.32
2021-12-19 09:30:00,78.15064,1.94602,78.1748650542,3.86064,1.12602,4.0215,74.29,0.8200000000000001,74.2945253703,135.65,78.97064,21.50602,81.8466302193,3.86064,1.12602,4.0215,75.11,20.38,77.8258087012,135.84,87.02064,20.52602,89.4086644741,3.86064,1.12602,4.0215,83.16,19.4,85.3928896337,135.64,85.23064,45.08602,96.4210101288,3.86064,1.12602,4.0215,81.37,43.96,92.485450207,135.49
2021-12-19 10:00:00,81.32264,9.55952,81.8825756752,5.31264,1.54952,5.534,76.01,8.01,76.4308851185,135.15,79.96264,15.71952,81.4931107812,5.31264,1.54952,5.534,74.65,14.17,75.9829678283,135.26,89.49264,12.48952,90.3599508853,5.31264,1.54952,5.534,84.18,10.94,84.8879025539,135.14,86.19264,52.67952,101.0163502489,5.31264,1.54952,5.534,80.88,51.13,95.6862126955,134.92
2021-12-19 10:30:00,83.24248,13.68364,84.3596614514,6.25248,1.8236400000000001,6.513,76.99,11.86,77.8981366915,137.87,80.48248,13.35364,81.5827756834,6.25248,1.8236400000000001,6.513,74.23,11.53,75.1201291266,135.8,90.94248,8.60364,91.3485483727,6.25248,1.8236400000000001,6.513,84.69,6.78,84.960958681,137.86,86.68248,56.01364,103.2055241012,6.25248,1.8236400000000001,6.513,80.43,54.19,96.9821684641,135.45
2021-12-19 11:00:00,84.59368,14.16024,85.7706423714,7.06368,2.06024,7.358,77.53,12.1,78.4685344581,137.87,81.83368,13.85024,82.9974718314,7.06368,2.06024,7.358,74.77,11.79,75.6938372657,135.8,92.36368,8.57024,92.7604355143,7.06368,2.06024,7.358,85.3,6.51,85.5480572544,137.86,88.07368,55.94024,104.3373545764,7.06368,2.06024,7.358,81.01,53.88,97.2916980014,135.45
2021-12-19 11:30:00,88.17216,14.70438,89.3898684989,7.59216,2.2143800000000002,7.9085,80.58,12.49,81.5422375214,137.69,85.31216,14.37438,86.5146660645,7.59216,2.2143800000000002,7.9085,77.72,12.16,78.6655197657,135.62,96.22216,8.24438,96.574706195,7.59216,2.2143800000000002,7.9085,88.63,6.03,88.834890668,137.67,91.83216,55.42438,107.2613980361,7.59216,2.2143800000000002,7.9085,84.24,53.21,99.6377523833,135.28
2021-12-19 12:00:00,87.9592,14.4806,89.1431917815,9.9792,2.9106,10.395,77.98,11.57,78.8336558838,137.69,85.1892,14.3506,86.3894641551,9.9792,2.9106,10.395,75.21,11.44,76.0750793624,135.62,95.7592,9.9106,96.2706828531,9.9792,2.9106,10.395,85.78,7.0,86.0651404461,137.67,91.4692,56.8706,107.7073799375,9.9792,2.9106,10.395,81.49,53.96,97.7358772407,135.28
2021-12-19 12:30:00,86.9776,14.46305,88.1718930105,10.7076,3.12305,11.15375,76.27,11.34,77.1084204222,137.66,84.2776,15.08305,85.6166587707,10.7076,3.12305,11.15375,73.57,11.96,74.5358068313,135.58,94.5976,10.42305,95.1700892984,10.7076,3.12305,11.15375,83.89,7.3,84.2070193036,137.65,90.3976,56.53305,106.6194720868,10.7076,3.12305,11.15375,79.69,53.41,95.9329151022,135.22
2021-12-19 13:00:00,87.22224,14.13232,88.3597284921,10.12224,2.9523200000000003,10.544,77.1,11.18,77.9063694444,137.74,84.50224,14.76232,85.7820182602,10.12224,2.9523200000000003,10.544,74.38,11.81,75.3117553905,135.58,94.94224,10.43232,95.5136756533,10.12224,2.9523200000000003,10.544,84.82,7.48,85.149179679,137.73,90.72224,56.58232,106.9209229627,10.12224,2.9523200000000003,10.544,80.6,53.63,96.8118634259,135.22
2021-12-19 13:30:00,89.14448,13.98214,90.2343535105,8.78448,2.5621400000000003,9.1505,80.36,11.42,81.1673949317,137.81,86.31448,14.55214,87.5325895667,8.78448,2.5621400000000003,9.1505,77.53,11.99,78.4516475289,135.65,97.18448,9.79214,97.6765537816,8.78448,2.5621400000000003,9.1505,88.4,7.23,88.6951684141,137.81,92.80448,55.96214,108.3717334984,8.78448,2.5621400000000003,9.1505,84.02,53.4,99.5536056605,135.28
2021-12-19 14:00:00,89.4268,14.20615,90.5481488274,4.5468,1.3261500000000002,4.73625,84.88,12.88,85.851667427,137.77,86.4668,13.85615,87.5699742781,4.5468,1.3261500000000002,4.73625,81.92,12.53,82.8727174648,135.6,97.9568,6.84615,98.195745509,4.5468,1.3261500000000002,4.73625,93.41,5.52,93.5729581663,137.76,93.3768,53.73615,107.7348624869,4.5468,1.3261500000000002,4.73625,88.83,52.41,103.1386300084,135.25
2021-12-19 14:30:00,88.45728,13.79629,89.5266887736,4.78728,1.39629,4.98675,83.67,12.4,84.5838572069,137.25,85.53728,13.57629,86.6079783851,4.78728,1.39629,4.98675,80.75,12.18,81.6634244935,135.19,96.85728,7.46629,97.1446250462,4.78728,1.39629,4.98675,92.07,6.07,92.2698748238,137.24,92.31728,54.34629,107.1260912353,4.78728,1.39629,4.98675,87.53,52.95,102.2995767342,134.84
2021-12-19 15:00:00,86.75128,13.00329,87.7204088708,5.29128,1.54329,5.51175,81.46,11.46,82.2621614109,137.33,83.92128,14.23329,85.1197261571,5.29128,1.54329,5.51175,78.63,12.69,79.647429337,135.26,94.92128,8.783290000000001,95.32678312030001,5.29128,1.54329,5.51175,89.63,7.24,89.9219355886,137.32,90.51128,54.25329,105.5258796839,5.29128,1.54329,5.51175,85.22,52.71,100.2037549197,134.91
2021-12-19 15:30:00,88.41304,12.34422,89.2706301616,5.84304,1.70422,6.0865,82.57,10.64,83.2527146705,137.89,85.54304,14.15422,86.7061337868,5.84304,1.70422,6.0865,79.7,12.45,80.6665513085,135.64,96.69304,9.76422,97.184792929,5.84304,1.70422,6.0865,90.85,8.06,91.2068314327,137.87,92.22304,54.21422,106.9778984513,5.84304,1.70422,6.0865,86.38,52.51,101.088102663,135.29
2021-12-19 16:00:00,88.5108,12.79065,89.4302099073,8.2308,2.40065,8.57375,80.28,10.39,80.9495552798,137.5,85.7708,15.48065,87.1566443655,8.2308,2.40065,8.57375,77.54,13.08,78.6354754548,135.2,96.5508,10.79065,97.1519176757,8.2308,2.40065,8.57375,88.32,8.39,88.7176109913,137.48,92.3308,54.64065,107.2873583469,8.2308,2.40065,8.57375,84.1,52.24,99.0041797097,134.86
2021-12-19 16:30:00,92.89584,3.44337,92.9596357903,4.84584,1.41337,5.04775,88.05,2.03,88.0733977998,137.5,91.97584,26.24337,95.6465870414,4.84584,1.41337,5.04775,87.13,24.83,90.5989282497,135.25,101.71584,18.99337,103.4739590953,4.84584,1.41337,5.04775,96.87,17.58,98.4522894604,137.48,101.60584,39.06337,108.8562979247,4.84584,1.41337,5.04775,96.76,37.65,103.8268756151,134.9
2021-12-19 17:00:00,96.05864,4.46877,96.1625302494,4.89864,1.42877,5.10275,91.16,3.04,91.2106748139,137.54,95.10864,25.90877,98.5744275437,4.89864,1.42877,5.10275,90.21,24.48,93.4725333989,137.22,105.18864,17.77877,106.6805260943,4.89864,1.42877,5.10275,100.29,16.35,101.6140078926,137.51,105.09864,39.09877,112.1358013543,4.89864,1.42877,5.10275,100.2,37.67,107.0470405943,136.91
2021-12-19 17:30:00,94.65192,4.47806,94.7577911364,6.06192,1.7680600000000002,6.3145,88.59,2.71,88.6314402455,137.06,93.75192,26.02806,97.2979054813,6.06192,1.7680600000000002,6.3145,87.69,24.26,90.9839749626,136.88,103.52192,18.56806,105.1739548208,6.06192,1.7680600000000002,6.3145,97.46,16.8,98.8973791362,137.03,103.43192,40.00806,110.8999862031,6.06192,1.7680600000000002,6.3145,97.37,38.24,104.6098202847,136.57
2021-12-19 18:00:00,92.40008,3.77919,92.4773326879,6.82008,1.9891900000000002,7.10425,85.58,1.79,85.5987178642,137.43,91.52008000000001,25.27919,94.9471563042,6.82008,1.9891900000000002,7.10425,84.7,23.29,87.8436912931,137.26,100.95008,19.77919,102.8695047575,6.82008,1.9891900000000002,7.10425,94.13,17.79,95.7963517051,137.4,100.84008,41.32919,108.9808408871,6.82008,1.9891900000000002,7.10425,94.02,39.34,101.9185753433,136.94
2021-12-19 18:30:00,89.10856,2.88208,89.1551560506,9.05856,2.64208,9.436,80.05,0.24,80.0503597743,137.03,88.28856,23.85208,91.4537672663,9.05856,2.64208,9.436,79.23,21.21,82.0198573517,136.9,97.07856,22.10208,99.5627879883,9.05856,2.64208,9.436,88.02,19.46,90.1455046023,137.4,96.97856,43.96208,106.4777233866,9.05856,2.64208,9.436,87.92,41.32,97.1456061796,136.94
2021-12-19 19:00:00,88.55328,4.17554,88.6516696574,6.05328,1.76554,6.3055,82.5,2.41,82.5351930997,137.03,87.71328,22.55554,90.5669469125,6.05328,1.76554,6.3055,81.66,20.79,84.2649375482,136.9,96.79328,18.54554,98.5539248688,6.05328,1.76554,6.3055,90.74,16.78,92.2784698616,137.01,96.69328,43.26554,105.9315691786,6.05328,1.76554,6.3055,90.64,41.5,99.6888138158,136.55
2021-12-19 19:30:00,86.16912,3.39641,86.2360298394,4.95912,1.44641,5.16575,81.21,1.9500000000000002,81.2334081521,136.43,85.34912,21.48641,88.012147454,4.95912,1.44641,5.16575,80.39,20.04,82.8501882919,136.59,94.26912,18.78641,96.1228182393,4.95912,1.44641,5.16575,89.31,17.34,90.9777538742,136.41,94.18912,43.98641,103.953809892,4.95912,1.44641,5.16575,89.23,42.54,98.851628717,136.25
2021-12-19 20:00:00,84.85112,2.67116,84.8931543824,3.5011200000000002,1.02116,3.6470000000000002,81.35,1.65,81.3667315308,136.61,84.02112,20.84116,86.5673296123,3.5011200000000002,1.02116,3.6470000000000002,80.52,19.82,82.9234755663,136.81,92.96112,18.771160000000002,94.8373675267,3.5011200000000002,1.02116,3.6470000000000002,89.46,17.75,91.2039149379,136.59,92.87112,44.09116,102.8060081912,3.5011200000000002,1.02116,3.6470000000000002,89.37,43.07,99.2069644733,136.47
2021-12-19 20:30:00,83.25784,1.84687,83.2783216105,2.93784,0.85687,3.06025,80.32,0.99,80.3261009884,136.79,82.43784,20.00687,84.8308452808,2.93784,0.85687,3.06025,79.5,19.15,81.7739108763,137.01,91.23784,19.29687,93.2561667648,2.93784,0.85687,3.06025,88.3,18.44,90.2048978715,136.84,91.16784,44.57687,101.4823747715,2.93784,0.85687,3.06025,88.23,43.72,98.4681232684,136.72
2021-12-19 21:00:00,80.31808,1.09444,80.3255362497,2.99808,0.8744400000000001,3.123,77.32,0.22,77.3203129844,136.79,79.52808,19.30444,81.8375030912,2.99808,0.8744400000000001,3.123,76.53,18.43,78.7178874208,137.01,87.98808,20.20444,90.2780240025,2.99808,0.8744400000000001,3.123,84.99,19.33,87.1604784292,136.78,87.90808,45.534440000000004,99.0010896677,2.99808,0.8744400000000001,3.123,84.91,44.66,95.938645498,136.67
2021-12-19 21:30:00,76.97632,2.37851,77.013058312,3.04632,0.88851,3.17325,73.93,1.49,73.9450133545,136.91,76.23632,19.32851,78.6483806951,3.04632,0.88851,3.17325,73.19,18.44,75.4772131176,137.13,84.28632,22.23851,87.1707236758,3.04632,0.88851,3.17325,81.24,21.35,83.9985720117,136.89,84.20632,45.84851,95.8790394047,3.04632,0.88851,3.17325,81.16,44.96,92.7811791259,136.77
2021-12-19 22:00:00,73.33544,2.96992,73.3955528953,3.08544,0.89992,3.214,70.25,2.07,70.2804908919,137.41,72.63544,18.45992,74.944484723,3.08544,0.89992,3.214,69.55,17.56,71.7325316715,137.44,80.24544,23.05992,83.4930569042,3.08544,0.89992,3.214,77.16,22.16,80.2790832035,137.39,80.17544,47.56992,93.2255247666,3.08544,0.89992,3.214,77.09,46.67,90.1163525671,137.06
2021-12-19 22:30:00,69.70376,3.83818,69.8093531259,3.11376,0.9081800000000001,3.2435,66.59,2.93,66.6544297103,138.08,69.04376,18.00818,71.3535937557,3.11376,0.9081800000000001,3.2435,65.93,17.1,68.1114887519,138.17,76.24376,24.14818,79.9765311591,3.11376,0.9081800000000001,3.2435,73.13,23.24,76.7339201397,138.05,76.15376,48.52818,90.3016025121,3.11376,0.9081800000000001,3.2435,73.04,47.62,87.1923505819,137.8
2021-12-19 23:00:00,65.76584,4.66962,65.9314117993,3.01584,0.8796200000000001,3.1415,62.75,3.79,62.864350788,138.57,65.14584,17.44962,67.4423435792,3.01584,0.8796200000000001,3.1415,62.13,16.57,64.3016469462,138.62,71.88584,25.09962,76.1417422749,3.01584,0.8796200000000001,3.1415,68.87,24.22,73.0046936847,138.54,71.80584,49.27962,87.0893771102,3.01584,0.8796200000000001,3.1415,68.79,48.4,84.1107846831,138.26
2021-12-19 23:30:00,61.36128,9.06579,62.0273748563,3.07128,0.8957900000000001,3.19925,58.29,8.17,58.8597740397,138.76,61.40128,20.31579,64.6749449862,3.07128,0.8957900000000001,3.19925,58.33,19.42,61.4778439765,138.79,67.25128,29.805790000000002,73.5603138871,3.07128,0.8957900000000001,3.19925,64.18,28.91,70.3907699915,138.73,67.61128,46.65579,82.1465028091,3.07128,0.8957900000000001,3.19925,64.54,45.76,79.1163017336,138.42
2021-12-20 00:00:00,57.13424,17.06957,59.6296201595,3.08424,0.8995700000000001,3.21275,54.05,16.17,56.4169424907,139.14,59.45424,27.95957,65.7004125448,3.08424,0.8995700000000001,3.21275,56.37,27.06,62.5285574758,139.35,63.36424,39.88957,74.8745931913,3.08424,0.8995700000000001,3.21275,60.28,38.99,71.7906574702,139.11,65.42424,37.72957,75.5238481009,3.08424,0.8995700000000001,3.21275,62.34,36.83,72.4066606052,138.99
2021-12-20 00:30:00,56.5736,16.8073,59.0174342906,2.9736000000000002,0.8673000000000001,3.0975,53.6,15.94,55.9199749642,137.06,58.9136,27.5373,65.0316473438,2.9736000000000002,0.8673000000000001,3.0975,55.94,26.67,61.9723527067,138.96,62.7736,39.5273,74.1817518144,2.9736000000000002,0.8673000000000001,3.0975,59.8,38.66,71.2083955724,137.02,64.8236,38.0073,75.1442211368,2.9736000000000002,0.8673000000000001,3.0975,61.85,37.14,72.1443143983,138.65
2021-12-20 01:00:00,56.3756,16.4508,58.7268004918,3.2256,0.9408000000000001,3.36,53.15,15.51,55.3668005216,136.91,58.5956,27.5108,64.7324374329,3.2256,0.9408000000000001,3.36,55.37,26.57,61.4149965399,138.87,62.5056,38.8908,73.6168754838,3.2256,0.9408000000000001,3.36,59.28,37.95,70.3869369983,136.88,64.4556,37.4708,74.5559201137,3.2256,0.9408000000000001,3.36,61.23,36.53,71.2990448744,138.56
2021-12-20 01:30:00,56.21832,17.10076,58.7616839122,3.08832,0.9007600000000001,3.217,53.13,16.2,55.5449088576,136.27,58.41832,27.96076,64.7649921748,3.08832,0.9007600000000001,3.217,55.33,27.06,61.5926334881,138.12,62.33832,39.68076,73.8960679238,3.08832,0.9007600000000001,3.217,59.25,38.78,70.812787687,136.24,64.26832,36.980760000000004,74.1484562604,3.08832,0.9007600000000001,3.217,61.18,36.08,71.02646549,137.8
2021-12-20 02:00:00,55.50608,17.11719,58.0854810642,2.83608,0.8271900000000001,2.95425,52.67,16.29,55.1315971109,136.27,57.69608,27.57719,63.9479401987,2.83608,0.8271900000000001,2.95425,54.86,26.75,61.0342698818,138.12,61.58608,39.71719,73.2823336914,2.83608,0.8271900000000001,2.95425,58.75,38.89,70.4556214932,136.24,63.49608,37.29719,73.6398842833,2.83608,0.8271900000000001,2.95425,60.66,36.47,70.779209518,137.8
2021-12-20 02:30:00,54.3832,16.4926,56.8290268877,2.9232,0.8526,3.045,51.46,15.64,53.7842095786,136.34,56.6232,27.1226,62.7839327296,2.9232,0.8526,3.045,53.7,26.27,59.7812922242,138.21,60.3032,39.0726,71.8550207084,2.9232,0.8526,3.045,57.38,38.22,68.9436929675,136.31,62.2732,38.2826,73.0993084851,2.9232,0.8526,3.045,59.35,37.43,70.1671390325,137.89
2021-12-20 03:00:00,54.28352,16.54061,56.7476195339,2.81352,0.8206100000000001,2.93075,51.47,15.72,53.8170911514,136.52,56.50352,26.97061,62.6103951127,2.81352,0.8206100000000001,2.93075,53.69,26.15,59.7196667774,138.54,60.22352,39.14061,71.8252024874,2.81352,0.8206100000000001,2.93075,57.41,38.32,69.0241298388,136.48,62.17352,38.33061,73.0395937294,2.81352,0.8206100000000001,2.93075,59.36,37.51,70.2183003212,138.23
2021-12-20 03:30:00,53.54832,16.73951,56.1037767879,2.87832,0.8395100000000001,2.99825,50.67,15.9,53.106109818,136.71,55.77832,26.91951,61.9344895891,2.87832,0.8395100000000001,2.99825,52.9,26.08,58.9794574407,138.73,59.36832,39.38951,71.2469712876,2.87832,0.8395100000000001,2.99825,56.49,38.55,68.3902229855,136.53,61.32832,38.60951,72.469697781,2.87832,0.8395100000000001,2.99825,58.45,37.77,69.5914894222,138.28
2021-12-20 04:00:00,53.2768,16.9124,55.8967502812,2.9568000000000003,0.8624,3.08,50.32,16.05,52.8176570855,136.71,55.4768,27.0024,61.6993107255,2.9568000000000003,0.8624,3.08,52.52,26.14,58.6655776414,138.73,59.0568,39.5624,71.0836768886,2.9568000000000003,0.8624,3.08,56.1,38.7,68.1535032115,136.68,60.9968,38.5024,72.1321316474,2.9568000000000003,0.8624,3.08,58.04,37.64,69.1766665864,138.42
2021-12-20 04:30:00,53.73848,17.07539,56.3861080086,2.89848,0.8453900000000001,3.01925,50.84,16.23,53.3677664888,136.68,55.97848,27.53539,62.3841961202,2.89848,0.8453900000000001,3.01925,53.08,26.69,59.4124776457,138.68,59.57848,39.80539,71.6523855302,2.89848,0.8453900000000001,3.01925,56.68,38.96,68.778659481,136.65,61.56848,37.93539,72.3171594019,2.89848,0.8453900000000001,3.01925,58.67,37.09,69.4106403947,138.37
2021-12-20 05:00:00,53.9448,16.9589,56.5477297179,2.9448,0.8589,3.0675,51.0,16.1,53.4809311811,136.86,56.1848,27.1989,62.4220466842,2.9448,0.8589,3.0675,53.24,26.34,59.3994377078,138.78,59.8348,39.5889,71.7459705785,2.9448,0.8589,3.0675,56.89,38.73,68.8221258027,136.83,61.7948,38.0689,72.5798763725,2.9448,0.8589,3.0675,58.85,37.21,69.6269100277,138.46
2021-12-20 05:30:00,56.10392,15.95531,58.3285672425,2.8639200000000002,0.8353100000000001,2.98325,53.24,15.12,55.3453882451,136.82,58.37392,27.82531,64.6665478649,2.8639200000000002,0.8353100000000001,2.98325,55.51,26.99,61.7237409754,138.83,62.24392,38.54531,73.2123384407,2.8639200000000002,0.8353100000000001,2.98325,59.38,37.71,70.3422241616,136.78,64.24392,37.63531,74.4560126233,2.8639200000000002,0.8353100000000001,2.98325,61.38,36.8,71.5663636075,138.53
2021-12-20 06:00:00,59.41456,15.36383,61.3688619111,2.82456,0.8238300000000001,2.94225,56.59,14.54,58.428072876,136.82,61.80456,29.42383,68.4511899726,2.82456,0.8238300000000001,2.94225,58.98,28.6,65.5484584106,138.83,65.99456,38.00383,76.1549279053,2.82456,0.8238300000000001,2.94225,63.17,37.18,73.2993949498,136.78,68.08456,36.07383,77.0508177845,2.82456,0.8238300000000001,2.94225,65.26,35.25,74.1716259765,138.53
2021-12-20 06:30:00,67.08744,11.85967,68.1276476789,2.9474400000000003,0.85967,3.07025,64.14,11.0,65.0764135459,137.22,69.59744,31.72967,76.4890555103,2.9474400000000003,0.85967,3.07025,66.65,30.87,73.4518849316,139.14,74.61744,33.86967,81.9445965153,2.9474400000000003,0.85967,3.07025,71.67,33.01,78.9065840092,137.18,76.78744,32.89967,83.5386092047,2.9474400000000003,0.85967,3.07025,73.84,32.04,80.4916591952,138.84
2021-12-20 07:00:00,73.95432,7.58126,74.341892294,3.12432,0.9112600000000001,3.2545,70.83,6.67,71.143360899,136.33,76.68432,32.16126,83.1554663185,3.12432,0.9112600000000001,3.2545,73.56,31.25,79.9226882681,138.35,82.34432,28.71126,87.2062124338,3.12432,0.9112600000000001,3.2545,79.22,27.8,83.9562290721,136.3,84.68432,31.63126,90.3989527763,3.12432,0.9112600000000001,3.2545,81.56,30.72,87.1536115144,138.03
2021-12-20 07:30:00,82.0468,6.88365,82.3350595285,4.1268,1.20365,4.29875,77.92,5.68,78.1267483004,135.09,82.7568,28.56365,87.5475302197,4.1268,1.20365,4.29875,78.63,27.36,83.2541080068,137.48,90.4468,19.51365,92.5278669729,4.1268,1.20365,4.29875,86.32,18.31,88.2405717343,136.58,91.3768,36.50365,98.398353856,4.1268,1.20365,4.29875,87.25,35.3,94.120414895,137.44
2021-12-20 08:00:00,87.8156,8.8233,88.257748817,4.1256,1.2033,4.2975,83.69,7.62,84.0361856583,136.61,88.3256,26.8533,92.3174487096,4.1256,1.2033,4.2975,84.2,25.65,88.0202391499,137.77,96.1956,12.4633,96.9996252892,4.1256,1.2033,4.2975,92.07,11.26,92.7559836345,136.58,97.6056,37.9733,104.7321567822,4.1256,1.2033,4.2975,93.48,36.77,100.451696352,137.44
2021-12-20 08:30:00,93.76376,10.60568,94.3616613758,4.37376,1.27568,4.556,89.39,9.33,89.875586229,137.01,92.88376,29.18568,97.3611667391,4.37376,1.27568,4.556,88.51,27.91,92.8061862162,137.21,102.76376,10.49568,103.2983526877,4.37376,1.27568,4.556,98.39,9.22,98.8210529189,136.98,102.66376,34.81568,108.4065458872,4.37376,1.27568,4.556,98.29,33.54,103.8549743633,136.84
2021-12-20 09:00:00,96.48408,11.23994,97.1365736716,7.23408,2.10994,7.5355,89.25,9.13,89.7157700742,136.52,95.63408,32.38994,100.9702207121,7.23408,2.10994,7.5355,88.4,30.28,93.4421660708,136.64,105.45408,11.49994,106.0792704003,7.23408,2.10994,7.5355,98.22,9.39,98.6678291035,136.49,105.39408,32.45994,110.279462294,7.23408,2.10994,7.5355,98.16,30.35,102.7448689716,136.31
2021-12-20 09:30:00,99.32504,13.41772,100.2272357246,6.81504,1.98772,7.099,92.51,11.43,93.2134378724,136.13,98.45504,32.58772,103.7080247435,6.81504,1.98772,7.099,91.64,30.6,96.6139203221,135.93,108.65504,8.74772,109.0066067842,6.81504,1.98772,7.099,101.84,6.76,102.0641131838,136.1,108.59504,31.87772,113.1771697163,6.81504,1.98772,7.099,101.78,29.89,106.0781810741,135.63
2021-12-20 10:00:00,94.61432,13.69876,95.600865972,11.58432,3.37876,12.067,83.03,10.32,83.6688908735,135.83,93.81432,31.57876,98.9865885875,11.58432,3.37876,12.067,82.23,28.2,86.9310813231,135.86,102.89432,11.408760000000001,103.5248805505,11.58432,3.37876,12.067,91.31,8.03,91.6624077799,135.8,102.82432,36.39876,109.0766267951,11.58432,3.37876,12.067,91.24,33.02,97.0312217794,135.54
2021-12-20 10:30:00,93.1576,13.16805,94.0836647807,17.7876,5.18805,18.52875,75.37,7.98,75.7912745638,136.16,92.4176,32.46805,97.9550257034,17.7876,5.18805,18.52875,74.63,27.28,79.4596457329,136.36,100.6376,15.918050000000001,101.88871797,17.7876,5.18805,18.52875,82.85,10.73,83.5419379713,136.13,100.5376,39.65805,108.0766854764,17.7876,5.18805,18.52875,82.75,34.47,89.6423080917,136.04
2021-12-20 11:00:00,95.12808,13.05319,96.0194635148,18.38808,5.36319,19.15425,76.74,7.69,77.1243392192,136.65,94.33808,33.29319,100.0405409745,18.38808,5.36319,19.15425,75.95,27.93,80.9227248676,136.71,102.75808,16.43319,104.0637916802,18.38808,5.36319,19.15425,84.37,11.07,85.0931360334,136.62,102.63808,39.05319,109.8167888588,18.38808,5.36319,19.15425,84.25,33.69,90.7363135685,136.4
2021-12-20 11:30:00,98.656,13.898,99.6301196426,13.776,4.018,14.35,84.88,9.88,85.4530795232,136.63,97.846,32.538,103.1143111309,13.776,4.018,14.35,84.07,28.52,88.7758711588,136.58,107.156,12.498,107.8823819722,13.776,4.018,14.35,93.38,8.48,93.7642511835,136.6,107.086,36.468,113.1252687069,13.776,4.018,14.35,93.31,32.45,98.7914905242,136.25
2021-12-20 12:00:00,94.75904,13.525970000000001,95.7195253131,18.32904,5.34597,19.09275,76.43,8.18,76.8664900981,136.0,94.02904,32.46597,99.4761256351,18.32904,5.34597,19.09275,75.7,27.12,80.4113449707,136.11,102.35904,15.72597,103.5600270479,18.32904,5.34597,19.09275,84.03,10.38,84.6686795692,135.98,102.26904,39.53597,109.6451068966,18.32904,5.34597,19.09275,83.94,34.19,90.6359735425,135.79
2021-12-20 12:30:00,94.28376,13.17443,95.1997531802,19.76376,5.76443,20.58725,74.52,7.41,74.8875056334,136.22,93.51376,33.68443,99.3954935284,19.76376,5.76443,20.58725,73.75,27.92,78.8580300287,136.3,101.67376,17.14443,103.1090924825,19.76376,5.76443,20.58725,81.91,11.38,82.6967502384,136.18,101.51376,39.44443,108.9077891033,19.76376,5.76443,20.58725,81.75,33.68,88.4160895991,135.98
2021-12-20 13:00:00,94.03352,13.34061,94.9751270532,20.33352,5.93061,21.18075,73.7,7.41,74.0715741699,136.7,93.31352,32.83061,98.9204830546,20.33352,5.93061,21.18075,72.98,26.9,77.7797557209,136.61,101.34352,17.33061,102.8146832362,20.33352,5.93061,21.18075,81.01,11.4,81.8081909102,136.65,101.24352,40.97061,109.2192346877,20.33352,5.93061,21.18075,80.91,35.04,88.171592364,136.29
2021-12-20 13:30:00,95.23832,13.07701,96.1319186689,18.53832,5.40701,19.31075,76.7,7.67,77.082546014,136.6,94.45832,32.98701,100.052571411,18.53832,5.40701,19.31075,75.92,27.58,80.7743944576,136.58,102.84832,16.47701,104.1598232783,18.53832,5.40701,19.31075,84.31,11.07,85.0336462819,136.8,102.72832,39.44701,110.0416935891,18.53832,5.40701,19.31075,84.19,34.04,90.8112201217,136.57
2021-12-20 14:00:00,99.14824,13.28032,100.0336962948,11.89824,3.47032,12.394,87.25,9.81,87.7997642366,136.6,98.30824,33.12032,103.7374842996,11.89824,3.47032,12.394,86.41,29.65,91.3554081596,136.58,107.92824,12.12032,108.6066625323,11.89824,3.47032,12.394,96.03,8.65,96.4187917369,136.56,107.84824,34.79032,113.320824374,11.89824,3.47032,12.394,95.95,31.32,100.9323778577,136.26
2021-12-20 14:30:00,99.29,12.85875,100.1191867304,5.07,1.47875,5.28125,94.22,11.38,94.9047564667,136.22,98.4,32.59875,103.659242239,5.07,1.47875,5.28125,93.33,31.12,98.3816207429,136.18,108.81,8.31875,109.1275295311,5.07,1.47875,5.28125,103.74,6.84,103.9652499636,136.18,108.76,30.69875,113.0095166416,5.07,1.47875,5.28125,103.69,29.22,107.7284758084,135.87
2021-12-20 15:00:00,98.34784,13.00687,99.2042151315,4.85784,1.41687,5.06025,93.49,11.59,94.2056696808,135.77,97.42784,31.51687,102.3987163087,4.85784,1.41687,5.06025,92.57,30.1,97.3407155306,135.72,107.75784,7.96687,108.0519462993,4.85784,1.41687,5.06025,102.9,6.55,103.1082562165,135.73,107.66784,31.82687,112.2733869813,4.85784,1.41687,5.06025,102.81,30.41,107.2131717654,135.4
2021-12-20 15:30:00,98.64992,12.62206,99.4541256794,7.54992,2.20206,7.8645,91.1,10.42,91.6939823544,136.55,97.77992,32.17206,102.9366513923,7.54992,2.20206,7.8645,90.23,29.97,95.0770939817,136.55,107.79992,10.30206,108.2910670012,7.54992,2.20206,7.8645,100.25,8.1,100.5766995879,135.62,107.74992,33.50206,112.8380843698,7.54992,2.20206,7.8645,100.2,31.3,104.9749017623,135.44
2021-12-20 16:00:00,95.7688,11.76965,96.4893139916,18.9588,5.52965,19.74875,76.81,6.24,77.0630501602,136.55,95.0188,32.26965,100.3489046505,18.9588,5.52965,19.74875,76.06,26.74,80.6235151801,136.55,103.3888,18.53965,105.0379102399,18.9588,5.52965,19.74875,84.43,13.01,85.4264888662,136.51,103.2988,41.71965,111.4054364812,18.9588,5.52965,19.74875,84.34,36.19,91.7766402741,136.22
2021-12-20 16:30:00,98.21424,11.30957,98.8632556229,20.12424,5.86957,20.96275,78.09,5.44,78.2792545953,137.92,97.43424,32.08957,102.5825113124,20.12424,5.86957,20.96275,77.31,26.22,81.6353140497,137.87,105.97424,19.78957,107.8061529986,20.12424,5.86957,20.96275,85.85,13.92,86.9711958064,137.87,105.86424,42.71957,114.1586570163,20.12424,5.86957,20.96275,85.74,36.85,93.3234702527,137.55
2021-12-20 17:00:00,102.50584,12.15712,103.2242355302,14.59584,4.2571200000000005,15.204,87.91,7.9,88.2642515405,138.1,102.47584,31.87712,107.3193764574,14.59584,4.2571200000000005,15.204,87.88,27.62,92.1181784449,138.02,111.34584,15.50712,112.4204912638,14.59584,4.2571200000000005,15.204,96.75,11.25,97.4018736986,138.04,112.19584,39.52712,118.9550323811,14.59584,4.2571200000000005,15.204,97.6,35.27,103.7773236309,137.69
2021-12-20 17:30:00,103.2868,11.4724,103.9219852389,6.0768,1.7724000000000002,6.33,97.21,9.7,97.6927535695,138.0,102.3268,29.9824,106.6288812095,6.0768,1.7724000000000002,6.33,96.25,28.21,100.2988863348,138.02,113.1068,10.8924,113.6300690134,6.0768,1.7724000000000002,6.33,107.03,9.12,107.4178537302,137.95,113.0068,35.8424,118.554689844,6.0768,1.7724000000000002,6.33,106.93,34.07,112.2265111282,137.69
2021-12-20 18:00:00,102.87376,10.96568,103.4565446668,5.33376,1.5556800000000002,5.556,97.54,9.41,97.9928553518,137.29,101.89376,29.14568,105.9802292392,5.33376,1.5556800000000002,5.556,96.56,27.59,100.4243083123,137.43,112.71376,11.04568,113.2536919487,5.33376,1.5556800000000002,5.556,107.38,9.49,107.798536632,137.24,112.61376,36.53568,118.3922077436,5.33376,1.5556800000000002,5.556,107.28,34.98,112.8388177889,137.08
2021-12-20 18:30:00,102.20112,10.15491,102.7043870843,5.33112,1.55491,5.55325,96.87,8.6,97.2509994807,137.62,101.24112,28.36491,105.1395857808,5.33112,1.55491,5.55325,95.91,26.81,99.5866667782,137.79,111.96112,11.94491,112.5965064581,5.33112,1.55491,5.55325,106.63,10.39,107.1350036169,137.55,111.88112,37.44491,117.9809573506,5.33112,1.55491,5.55325,106.55,35.89,112.4321777784,137.42
2021-12-20 19:00:00,99.72128,8.61204,100.092461843,5.32128,1.55204,5.543,94.4,7.06,94.663633989,137.62,98.73128,28.11204,102.655503717,5.32128,1.55204,5.543,93.41,26.56,97.1126237932,137.79,109.22128,13.40204,110.0404592911,5.32128,1.55204,5.543,103.9,11.85,104.5735745779,137.55,109.08128,36.71204,115.0934382465,5.32128,1.55204,5.543,103.76,35.16,109.5552974529,137.42
2021-12-20 19:30:00,95.58968,7.3307400000000005,95.870363885,7.57968,2.21074,7.8955,88.01,5.12,88.1588027369,136.68,94.69968,26.61074,98.3674787491,7.57968,2.21074,7.8955,87.12,24.4,90.4723957901,136.68,104.38968,16.20074,105.6393357942,7.57968,2.21074,7.8955,96.81,13.99,97.8156234965,136.62,104.29968,40.00074,111.7071280118,7.57968,2.21074,7.8955,96.72,37.79,103.8404665822,136.33
2021-12-20 20:00:00,92.6928,6.97915,92.9551704133,6.2028,1.80915,6.46125,86.49,5.17,86.6443823915,136.92,91.8428,25.88915,95.4219471587,6.2028,1.80915,6.46125,85.64,24.08,88.9609802104,136.97,101.3428,15.71915,102.5546429401,6.2028,1.80915,6.46125,95.14,13.91,96.1514830879,136.87,101.2728,39.95915,108.8710874776,6.2028,1.80915,6.46125,95.07,38.15,102.4388959331,136.64
2021-12-20 20:30:00,91.0992,6.26435,91.3143270334,4.3692,1.27435,4.55125,86.73,4.99,86.8734309211,136.78,90.2392,25.46435,93.7632461979,4.3692,1.27435,4.55125,85.87,24.19,89.2121796617,136.87,99.7792,15.53435,100.981210047,4.3692,1.27435,4.55125,95.41,14.26,96.46976573,136.73,99.6992,39.77435,107.3402505986,4.3692,1.27435,4.55125,95.33,38.5,102.8107917487,136.54
2021-12-20 21:00:00,87.60752,3.93261,87.6957409568,4.15752,1.21261,4.33075,83.45,2.7199999999999998,83.494316573,137.28,86.70752,25.33261,90.3323593955,4.15752,1.21261,4.33075,82.55,24.12,86.0016098687,137.35,95.92752,18.04261,97.6095531644,4.15752,1.21261,4.33075,91.77,16.83,93.3004919601,137.23,95.76752,39.87261,103.7364107494,4.15752,1.21261,4.33075,91.61,38.66,99.4333329422,137.02
2021-12-20 21:30:00,83.94648,2.40564,83.9809419345,2.79648,0.81564,2.9130000000000003,81.15,1.5899999999999999,81.1655752151,137.62,83.06648,24.43564,86.5860300614,2.79648,0.81564,2.9130000000000003,80.27,23.62,83.6730380708,137.45,92.01648,18.905640000000002,93.9385746933,2.79648,0.81564,2.9130000000000003,89.22,18.09,91.0354683626,137.56,91.85648,40.07564,100.2181113342,2.79648,0.81564,2.9130000000000003,89.06,39.26,97.329498098,137.1
2021-12-20 22:00:00,79.44304,1.89547,79.4656492515,2.45304,0.71547,2.55525,76.99,1.18,76.9990422018,137.75,78.66304,22.16547,81.7262621338,2.45304,0.71547,2.55525,76.21,21.45,79.1711222606,137.5,87.08304,19.33547,89.2037905908,2.45304,0.71547,2.55525,84.63,18.62,86.6541476214,137.69,86.99304,42.98547,97.0337036269,2.45304,0.71547,2.55525,84.54,42.27,94.5185934089,137.19
2021-12-20 22:30:00,74.22936,1.29023,74.2405723271,2.46936,0.72023,2.57225,71.76,0.5700000000000001,71.7622637603,138.07,73.49936,20.64023,76.3424849927,2.46936,0.72023,2.57225,71.03,19.92,73.7703687126,138.05,81.29936,21.36023,84.0585829173,2.46936,0.72023,2.57225,78.83,20.64,81.48729042,138.01,81.19936,45.51023,93.0833878792,2.46936,0.72023,2.57225,78.73,44.79,90.5790097098,137.7
2021-12-20 23:00:00,69.49624,4.29807,69.6290225399,2.4962400000000002,0.7280700000000001,2.60025,67.0,3.5700000000000003,67.0950437812,138.93,69.35624,21.39807,72.582128838,2.4962400000000002,0.7280700000000001,2.60025,66.86,20.67,69.9822013086,138.92,76.28624,24.49807,80.1233165006,2.4962400000000002,0.7280700000000001,2.60025,73.79,23.77,77.5240414323,138.87,76.55624,45.12807,88.8673201175,2.4962400000000002,0.7280700000000001,2.60025,74.06,44.4,86.3495431372,138.58
2021-12-20 23:30:00,63.53288,12.85459,64.8202694006,2.55288,0.7445900000000001,2.65925,60.98,12.11,62.1708331937,136.56,66.04288,28.91459,72.0951837057,2.55288,0.7445900000000001,2.65925,63.49,28.17,69.4588295323,138.75,70.65288,35.07459,78.8800121448,2.55288,0.7445900000000001,2.65925,68.1,34.33,76.2637456463,136.49,72.84288,36.20459,81.3440686452,2.55288,0.7445900000000001,2.65925,70.29,35.46,78.7279854944,138.43
2021-12-21 00:00:00,60.64216,12.38813,61.8945662749,2.46216,0.71813,2.56475,58.18,11.67,59.3388683748,136.56,62.86216,27.43813,68.5893733589,2.46216,0.71813,2.56475,60.4,26.72,66.0463352503,138.75,67.40216,34.71813,75.8182017946,2.46216,0.71813,2.56475,64.94,34.0,73.3021391229,136.49,69.05216,39.24813,79.4267996911,2.46216,0.71813,2.56475,66.59,38.53,76.9336662327,138.43
2021-12-21 00:30:00,57.81,2.33,57.8569356257,0.0,0.0,0.0,57.81,2.33,57.8569356257,136.23,58.43,16.77,60.7889611689,0.0,0.0,0.0,58.43,16.77,60.7889611689,136.42,64.6,23.25,68.6565546762,0.0,0.0,0.0,64.6,23.25,68.6565546762,136.19,63.14,49.21,80.051756383,0.0,0.0,0.0,63.14,49.21,80.051756383,136.04
2021-12-21 01:00:00,58.26,2.18,58.3007718645,0.0,0.0,0.0,58.26,2.18,58.3007718645,136.23,58.88,17.33,61.3773842714,0.0,0.0,0.0,58.88,17.33,61.3773842714,136.42,65.1,23.09,69.0735701987,0.0,0.0,0.0,65.1,23.09,69.0735701987,136.19,63.62,48.59,80.0530605286,0.0,0.0,0.0,63.62,48.59,80.0530605286,136.04
