Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-21 01:30:00,58.02,4.07,58.162576456,0.0,0.0,0.0,58.02,4.07,58.162576456,136.2,58.54,19.04,61.5585347454,0.0,0.0,0.0,58.54,19.04,61.5585347454,136.33,64.82,25.2,69.5461889682,0.0,0.0,0.0,64.82,25.2,69.5461889682,136.15,63.27,46.25,78.3719044046,0.0,0.0,0.0,63.27,46.25,78.3719044046,135.96
2021-12-21 02:00:00,57.21,3.67,57.327593705,0.0,0.0,0.0,57.21,3.67,57.327593705,136.2,57.78,18.02,60.524778397,0.0,0.0,0.0,57.78,18.02,60.524778397,135.94,63.92,24.78,68.5551952809,0.0,0.0,0.0,63.92,24.78,68.5551952809,136.15,62.44,47.71,78.581153593,0.0,0.0,0.0,62.44,47.71,78.581153593,135.58
2021-12-21 02:30:00,55.79,3.73,55.914550879000004,0.0,0.0,0.0,55.79,3.73,55.914550879000004,136.48,56.37,17.92,59.1498377005,0.0,0.0,0.0,56.37,17.92,59.1498377005,136.38,62.31,24.92,67.1084383666,0.0,0.0,0.0,62.31,24.92,67.1084383666,136.44,60.88,48.05,77.5575715195,0.0,0.0,0.0,60.88,48.05,77.5575715195,136.04
2021-12-21 03:00:00,55.54,3.69,55.662444251,0.0,0.0,0.0,55.54,3.69,55.662444251,136.61,56.1,17.99,58.9139211053,0.0,0.0,0.0,56.1,17.99,58.9139211053,136.51,62.04,24.89,66.8466431468,0.0,0.0,0.0,62.04,24.89,66.8466431468,136.56,60.6,48.08,77.3566183335,0.0,0.0,0.0,60.6,48.08,77.3566183335,136.17
2021-12-21 03:30:00,55.49,3.7,55.6132187524,0.0,0.0,0.0,55.49,3.7,55.6132187524,136.86,56.07,18.02,58.8945269104,0.0,0.0,0.0,56.07,18.02,58.8945269104,136.77,61.98,24.94,66.8096100872,0.0,0.0,0.0,61.98,24.94,66.8096100872,136.82,60.55,48.16,77.3672288505,0.0,0.0,0.0,60.55,48.16,77.3672288505,136.45
2021-12-21 04:00:00,54.76,4.19,54.9200664603,0.0,0.0,0.0,54.76,4.19,54.9200664603,136.86,55.33,18.24,58.2589606842,0.0,0.0,0.0,55.33,18.24,58.2589606842,136.77,61.16,25.57,66.2900482727,0.0,0.0,0.0,61.16,25.57,66.2900482727,136.82,59.75,48.13,76.7239167405,0.0,0.0,0.0,59.75,48.13,76.7239167405,136.45
2021-12-21 04:30:00,54.14,4.54,54.3300211669,0.0,0.0,0.0,54.14,4.54,54.3300211669,137.15,54.71,18.06,57.6137804696,0.0,0.0,0.0,54.71,18.06,57.6137804696,136.99,60.44,25.89,65.7516973165,0.0,0.0,0.0,60.44,25.89,65.7516973165,137.12,59.09,48.03,76.1479415349,0.0,0.0,0.0,59.09,48.03,76.1479415349,136.66
2021-12-21 05:00:00,54.87,4.52,55.0558561826,0.0,0.0,0.0,54.87,4.52,55.0558561826,136.8,55.46,18.06,58.3264536896,0.0,0.0,0.0,55.46,18.06,58.3264536896,136.62,61.28,25.83,66.5013330693,0.0,0.0,0.0,61.28,25.83,66.5013330693,136.77,59.9,47.95,76.728172792,0.0,0.0,0.0,59.9,47.95,76.728172792,136.24
2021-12-21 05:30:00,55.65,3.79,55.7789082001,0.0,0.0,0.0,55.65,3.79,55.7789082001,136.8,56.21,17.98,59.0156292858,0.0,0.0,0.0,56.21,17.98,59.0156292858,136.62,62.15,24.95,66.9710758462,0.0,0.0,0.0,62.15,24.95,66.9710758462,136.77,60.73,47.85,77.3159453153,0.0,0.0,0.0,60.73,47.85,77.3159453153,136.27
2021-12-21 06:00:00,59.82,3.06,59.8982136628,0.0,0.0,0.0,59.82,3.06,59.8982136628,136.55,60.37,19.29,63.3769753144,0.0,0.0,0.0,60.37,19.29,63.3769753144,136.45,66.87,24.06,71.0667327235,0.0,0.0,0.0,66.87,24.06,71.0667327235,136.52,65.29,46.05,79.8960987784,0.0,0.0,0.0,65.29,46.05,79.8960987784,136.11
2021-12-21 06:30:00,67.61,0.8,67.614732862,0.0,0.0,0.0,67.61,0.8,67.614732862,135.55,67.94,19.1,70.5737458266,0.0,0.0,0.0,67.94,19.1,70.5737458266,135.29,75.64,16.68,77.4572914579,0.0,0.0,0.0,75.64,16.68,77.4572914579,136.22,73.55,45.47,86.4703613963,0.0,0.0,0.0,73.55,45.47,86.4703613963,135.72
2021-12-21 07:00:00,75.79,0.56,75.7920688463,0.0,0.0,0.0,75.79,0.56,75.7920688463,135.55,74.45,16.0,76.1498686801,0.0,0.0,0.0,74.45,16.0,76.1498686801,135.29,84.8,2.34,84.8322792338,0.0,0.0,0.0,84.8,2.34,84.8322792338,135.52,80.65,49.39,94.5716373973,0.0,0.0,0.0,80.65,49.39,94.5716373973,134.95
2021-12-21 07:30:00,81.58,2.44,81.6164811787,0.0,0.0,0.0,81.58,2.44,81.6164811787,136.87,80.36,19.37,82.6615176488,0.0,0.0,0.0,80.36,19.37,82.6615176488,135.28,91.3,4.48,91.4098484847,0.0,0.0,0.0,91.3,4.48,91.4098484847,137.5,87.29,45.18,98.2892491578,0.0,0.0,0.0,87.29,45.18,98.2892491578,135.49
2021-12-21 08:00:00,86.12,6.2,86.3428885317,0.0,0.0,0.0,86.12,6.2,86.3428885317,136.87,86.77,31.35,92.2597171034,0.0,0.0,0.0,86.77,31.35,92.2597171034,135.28,96.33,4.76,96.4475323686,0.0,0.0,0.0,96.33,4.76,96.4475323686,136.82,96.35,30.58,101.0863932485,0.0,0.0,0.0,96.35,30.58,101.0863932485,134.94
2021-12-21 08:30:00,89.71,3.52,89.7790315163,0.0,0.0,0.0,89.71,3.52,89.7790315163,137.14,90.42,32.05,95.9321577991,0.0,0.0,0.0,90.42,32.05,95.9321577991,137.37,100.38,1.9500000000000002,100.3989387394,0.0,0.0,0.0,100.38,1.9500000000000002,100.3989387394,137.09,100.41,29.01,104.5167364588,0.0,0.0,0.0,100.41,29.01,104.5167364588,137.02
2021-12-21 09:00:00,87.51,2.05,87.5340082482,0.0,0.0,0.0,87.51,2.05,87.5340082482,136.2,88.21,31.56,93.6858457826,0.0,0.0,0.0,88.21,31.56,93.6858457826,136.61,97.9,0.59,97.9017778184,0.0,0.0,0.0,97.9,0.59,97.9017778184,136.16,97.97,28.89,102.1408488314,0.0,0.0,0.0,97.97,28.89,102.1408488314,136.27
2021-12-21 09:30:00,89.64,0.47000000000000003,89.6412321424,0.0,0.0,0.0,89.64,0.47000000000000003,89.6412321424,134.89,90.41,32.43,96.0503669957,0.0,0.0,0.0,90.41,32.43,96.0503669957,135.53,100.32,1.52,100.3315144907,0.0,0.0,0.0,100.32,1.52,100.3315144907,134.85,100.42,27.6,104.1438255491,0.0,0.0,0.0,100.42,27.6,104.1438255491,135.18
2021-12-21 10:00:00,80.37,3.51,80.446609624,0.0,0.0,0.0,80.37,3.51,80.446609624,134.89,81.06,30.28,86.530930886,0.0,0.0,0.0,81.06,30.28,86.530930886,135.53,89.87,2.17,89.8961945802,0.0,0.0,0.0,89.87,2.17,89.8961945802,134.85,89.94,30.34,94.9195406647,0.0,0.0,0.0,89.94,30.34,94.9195406647,135.18
2021-12-21 10:30:00,75.43,4.8100000000000005,75.5832058066,0.0,0.0,0.0,75.43,4.8100000000000005,75.5832058066,135.34,76.1,29.46,81.60331856,0.0,0.0,0.0,76.1,29.46,81.60331856,135.91,84.32,3.21,84.3810790403,0.0,0.0,0.0,84.32,3.21,84.3810790403,135.31,84.38,31.74,90.1521602625,0.0,0.0,0.0,84.38,31.74,90.1521602625,135.56
2021-12-21 11:00:00,72.12,5.27,72.3122901034,0.0,0.0,0.0,72.12,5.27,72.3122901034,135.82,72.77,29.09,78.3690053529,0.0,0.0,0.0,72.77,29.09,78.3690053529,136.37,80.68,3.7,80.7647967867,0.0,0.0,0.0,80.68,3.7,80.7647967867,135.79,80.7,32.04,86.8277121661,0.0,0.0,0.0,80.7,32.04,86.8277121661,136.01
2021-12-21 11:30:00,91.47,8.95,91.9068191159,0.0,0.0,0.0,91.47,8.95,91.9068191159,137.08,89.02,23.11,91.9708241781,0.0,0.0,0.0,89.02,23.11,91.9708241781,136.19,100.76,11.12,101.3717514893,0.0,0.0,0.0,100.76,11.12,101.3717514893,135.67,98.87,38.58,106.1305483826,0.0,0.0,0.0,98.87,38.58,106.1305483826,135.87
2021-12-21 12:00:00,80.7,5.42,80.8818051233,0.0,0.0,0.0,80.7,5.42,80.8818051233,137.08,77.87,20.79,80.5975247759,0.0,0.0,0.0,77.87,20.79,80.5975247759,136.19,88.61,8.24,88.9923013524,0.0,0.0,0.0,88.61,8.24,88.9923013524,137.03,86.38,42.04,96.0669870455,0.0,0.0,0.0,86.38,42.04,96.0669870455,135.87
2021-12-21 12:30:00,78.07,3.71,78.158102587,0.0,0.0,0.0,78.07,3.71,78.158102587,138.79,75.29,20.65,78.0705232466,0.0,0.0,0.0,75.29,20.65,78.0705232466,137.11,85.73,6.4,85.9685576243,0.0,0.0,0.0,85.73,6.4,85.9685576243,138.73,83.51,42.29,93.6075007678,0.0,0.0,0.0,83.51,42.29,93.6075007678,136.78
2021-12-21 13:00:00,78.75,3.69,78.8364040276,0.0,0.0,0.0,78.75,3.69,78.8364040276,138.99,75.95,19.96,78.5290016491,0.0,0.0,0.0,75.95,19.96,78.5290016491,137.15,86.47,6.37,86.7043124648,0.0,0.0,0.0,86.47,6.37,86.7043124648,138.94,84.23,43.31,94.7124543025,0.0,0.0,0.0,84.23,43.31,94.7124543025,136.81
2021-12-21 13:30:00,83.07,5.72,83.2666998265,0.0,0.0,0.0,83.07,5.72,83.2666998265,139.32,80.16,20.49,82.7373295436,0.0,0.0,0.0,80.16,20.49,82.7373295436,137.55,91.23,8.59,91.6335146112,0.0,0.0,0.0,91.23,8.59,91.6335146112,139.27,88.97,42.64,98.6601768699,0.0,0.0,0.0,88.97,42.64,98.6601768699,137.23
2021-12-21 14:00:00,82.34,4.52,82.463967889,0.0,0.0,0.0,82.34,4.52,82.463967889,138.91,79.42,19.98,81.8946689352,0.0,0.0,0.0,79.42,19.98,81.8946689352,137.3,90.42,7.27,90.7117925079,0.0,0.0,0.0,90.42,7.27,90.7117925079,138.85,88.13,43.23,98.1617532443,0.0,0.0,0.0,88.13,43.23,98.1617532443,136.97
2021-12-21 14:30:00,79.6,3.88,79.6945067116,0.0,0.0,0.0,79.6,3.88,79.6945067116,139.15,77.01,19.98,79.5596662889,0.0,0.0,0.0,77.01,19.98,79.5596662889,137.47,87.4,7.48,87.7194984026,0.0,0.0,0.0,87.4,7.48,87.7194984026,139.1,85.42,43.75,95.9720735423,0.0,0.0,0.0,85.42,43.75,95.9720735423,137.15
2021-12-21 15:00:00,72.03,4.77,72.1877676618,0.0,0.0,0.0,72.03,4.77,72.1877676618,139.45,71.33,24.75,75.5018635532,0.0,0.0,0.0,71.33,24.75,75.5018635532,137.97,79.14,14.53,80.4627895365,0.0,0.0,0.0,79.14,14.53,80.4627895365,139.4,79.07,38.19,87.8096862539,0.0,0.0,0.0,79.07,38.19,87.8096862539,137.64
2021-12-21 15:30:00,66.86,3.89,66.9730669747,0.0,0.0,0.0,66.86,3.89,66.9730669747,137.64,66.23,23.45,70.2589168718,0.0,0.0,0.0,66.23,23.45,70.2589168718,137.65,73.44,15.56,75.0702817365,0.0,0.0,0.0,73.44,15.56,75.0702817365,137.6,73.35,40.06,83.5764685782,0.0,0.0,0.0,73.35,40.06,83.5764685782,137.31
2021-12-21 16:00:00,77.32,5.57,77.5203670012,0.0,0.0,0.0,77.32,5.57,77.5203670012,137.96,76.56,24.67,80.4365743925,0.0,0.0,0.0,76.56,24.67,80.4365743925,138.03,85.01,13.56,86.0846891148,0.0,0.0,0.0,85.01,13.56,86.0846891148,137.92,84.95,37.98,93.053656027,0.0,0.0,0.0,84.95,37.98,93.053656027,137.68
2021-12-21 16:30:00,84.68,6.43,84.9237734677,0.0,0.0,0.0,84.68,6.43,84.9237734677,137.35,83.86,25.52,87.6571160831,0.0,0.0,0.0,83.86,25.52,87.6571160831,137.44,93.17,12.56,94.0127783868,0.0,0.0,0.0,93.17,12.56,94.0127783868,137.31,93.09,36.78,100.092539682,0.0,0.0,0.0,93.09,36.78,100.092539682,137.12
2021-12-21 17:00:00,93.5,7.53,93.802723308,0.0,0.0,0.0,93.5,7.53,93.802723308,137.07,92.56,26.43,96.2595371898,0.0,0.0,0.0,92.56,26.43,96.2595371898,137.15,102.92,11.39,103.5483389534,0.0,0.0,0.0,102.92,11.39,103.5483389534,137.03,102.85,35.65,108.8533187367,0.0,0.0,0.0,102.85,35.65,108.8533187367,136.84
2021-12-21 17:30:00,96.47,7.25,96.7420456678,0.0,0.0,0.0,96.47,7.25,96.7420456678,136.88,95.52,26.12,99.0268892776,0.0,0.0,0.0,95.52,26.12,99.0268892776,136.97,106.2,11.7,106.8425477046,0.0,0.0,0.0,106.2,11.7,106.8425477046,136.97,106.13,35.93,112.0470517238,0.0,0.0,0.0,106.13,35.93,112.0470517238,136.79
2021-12-21 18:00:00,94.74,6.55,94.9661523913,0.0,0.0,0.0,94.74,6.55,94.9661523913,136.88,93.79,25.54,97.2052246538,0.0,0.0,0.0,93.79,25.54,97.2052246538,136.97,104.25,12.55,105.0026904417,0.0,0.0,0.0,104.25,12.55,105.0026904417,136.84,104.19,36.92,110.53796859,0.0,0.0,0.0,104.19,36.92,110.53796859,136.66
2021-12-21 18:30:00,83.45,3.89,83.5406164689,0.0,0.0,0.0,83.45,3.89,83.5406164689,137.24,82.63,23.16,85.8143490332,0.0,0.0,0.0,82.63,23.16,85.8143490332,137.33,91.73,15.62,93.0504019336,0.0,0.0,0.0,91.73,15.62,93.0504019336,137.2,91.68,40.26,100.1303650248,0.0,0.0,0.0,91.68,40.26,100.1303650248,137.02
2021-12-21 19:00:00,85.2,3.79,85.2842547016,0.0,0.0,0.0,85.2,3.79,85.2842547016,137.91,84.35,23.05,87.4426955211,0.0,0.0,0.0,84.35,23.05,87.4426955211,138.0,93.7,15.39,94.9554743024,0.0,0.0,0.0,93.7,15.39,94.9554743024,137.86,93.66,39.16,101.5169995616,0.0,0.0,0.0,93.66,39.16,101.5169995616,137.68
2021-12-21 19:30:00,89.7,4.9,89.8337353114,0.0,0.0,0.0,89.7,4.9,89.8337353114,136.71,88.81,23.92,91.9749014677,0.0,0.0,0.0,88.81,23.92,91.9749014677,136.76,98.69,14.02,99.6808732907,0.0,0.0,0.0,98.69,14.02,99.6808732907,136.67,98.64,37.58,105.5561746181,0.0,0.0,0.0,98.64,37.58,105.5561746181,136.45
2021-12-21 20:00:00,85.84,3.11,85.8963194788,0.0,0.0,0.0,85.84,3.11,85.8963194788,136.07,84.94,23.13,88.0329512171,0.0,0.0,0.0,84.94,23.13,88.0329512171,136.14,94.43,16.1,95.792666212,0.0,0.0,0.0,94.43,16.1,95.792666212,136.04,94.32,38.81,101.992541394,0.0,0.0,0.0,94.32,38.81,101.992541394,135.82
2021-12-21 20:30:00,87.19,3.76,87.2710358596,0.0,0.0,0.0,87.19,3.76,87.2710358596,136.13,86.29,23.45,89.4196097061,0.0,0.0,0.0,86.29,23.45,89.4196097061,136.12,95.9,15.29,97.1112460017,0.0,0.0,0.0,95.9,15.29,97.1112460017,136.1,95.82,38.11,103.1205338427,0.0,0.0,0.0,95.82,38.11,103.1205338427,135.8
2021-12-21 21:00:00,83.57,2.7199999999999998,83.6142529716,0.0,0.0,0.0,83.57,2.7199999999999998,83.6142529716,136.13,82.72,22.37,85.6913957174,0.0,0.0,0.0,82.72,22.37,85.6913957174,136.12,91.9,16.41,93.3536185694,0.0,0.0,0.0,91.9,16.41,93.3536185694,136.1,91.82,39.29,99.8730018574,0.0,0.0,0.0,91.82,39.29,99.8730018574,135.8
2021-12-21 21:30:00,75.77,0.91,75.7754643668,0.0,0.0,0.0,75.77,0.91,75.7754643668,136.13,75.0,20.08,77.6415249721,0.0,0.0,0.0,75.0,20.08,77.6415249721,136.12,83.25,19.73,85.5560366076,0.0,0.0,0.0,83.25,19.73,85.5560366076,136.1,83.19,42.97,93.632243378,0.0,0.0,0.0,83.19,42.97,93.632243378,135.8
2021-12-21 22:00:00,73.92,0.34,73.9207819223,0.0,0.0,0.0,73.92,0.34,73.9207819223,137.36,73.19,19.48,75.7380122528,0.0,0.0,0.0,73.19,19.48,75.7380122528,137.34,81.24,19.73,83.6014981923,0.0,0.0,0.0,81.24,19.73,83.6014981923,137.32,81.17,44.0,92.3285919962,0.0,0.0,0.0,81.17,44.0,92.3285919962,137.01
2021-12-21 22:30:00,71.56,0.79,71.5643605435,0.0,0.0,0.0,71.56,0.79,71.5643605435,137.53,70.83,19.76,73.5346618949,0.0,0.0,0.0,70.83,19.76,73.5346618949,137.6,78.6,20.89,81.3286671476,0.0,0.0,0.0,78.6,20.89,81.3286671476,137.5,78.52,44.47,90.2384136607,0.0,0.0,0.0,78.52,44.47,90.2384136607,137.24
2021-12-21 23:00:00,67.25,1.76,67.2730265411,0.0,0.0,0.0,67.25,1.76,67.2730265411,138.4,66.58,18.08,68.9911791463,0.0,0.0,0.0,66.58,18.08,68.9911791463,138.37,73.84,22.02,77.0533970698,0.0,0.0,0.0,73.84,22.02,77.0533970698,138.35,73.77,46.76,87.3413447343,0.0,0.0,0.0,73.77,46.76,87.3413447343,138.01
2021-12-21 23:30:00,62.66,2.49,62.7094546301,0.0,0.0,0.0,62.66,2.49,62.7094546301,138.73,62.04,17.15,64.3667934575,0.0,0.0,0.0,62.04,17.15,64.3667934575,138.82,68.77,22.77,72.441602688,0.0,0.0,0.0,68.77,22.77,72.441602688,138.68,68.71,47.76,83.6784422656,0.0,0.0,0.0,68.71,47.76,83.6784422656,138.46
2021-12-22 00:00:00,60.06,3.08,60.1389225045,0.0,0.0,0.0,60.06,3.08,60.1389225045,138.73,59.47,16.8,61.7974182309,0.0,0.0,0.0,59.47,16.8,61.7974182309,138.82,65.91,23.55,69.9909322698,0.0,0.0,0.0,65.91,23.55,69.9909322698,138.68,65.84,48.61,81.8403183034,0.0,0.0,0.0,65.84,48.61,81.8403183034,138.46
2021-12-22 00:30:00,58.63,5.14,58.8548766034,0.0,0.0,0.0,58.63,5.14,58.8548766034,139.28,58.04,17.85,60.7228466065,0.0,0.0,0.0,58.04,17.85,60.7228466065,139.35,64.32,25.6,69.2273240852,0.0,0.0,0.0,64.32,25.6,69.2273240852,139.23,64.24,47.39,79.8285018023,0.0,0.0,0.0,64.24,47.39,79.8285018023,139.0
2021-12-22 01:00:00,56.18,22.94,60.6830783662,0.0,0.0,0.0,56.18,22.94,60.6830783662,139.54,58.25,25.51,63.5910575474,0.0,0.0,0.0,58.25,25.51,63.5910575474,139.31,63.34,23.74,67.6427616231,0.0,0.0,0.0,63.34,23.74,67.6427616231,139.49,64.45,38.31,74.9763869495,0.0,0.0,0.0,64.45,38.31,74.9763869495,138.96
2021-12-22 01:30:00,55.85,23.34,60.5308029023,0.0,0.0,0.0,55.85,23.34,60.5308029023,137.36,57.92,25.01,63.08903629,0.0,0.0,0.0,57.92,25.01,63.08903629,138.65,62.98,24.04,67.4121799084,0.0,0.0,0.0,62.98,24.04,67.4121799084,137.31,64.1,38.99,75.0268625227,0.0,0.0,0.0,64.1,38.99,75.0268625227,138.33
2021-12-22 02:00:00,55.08,23.63,59.9348254356,0.0,0.0,0.0,55.08,23.63,59.9348254356,137.47,57.13,24.85,62.3005569799,0.0,0.0,0.0,57.13,24.85,62.3005569799,138.79,62.1,24.38,66.7142743347,0.0,0.0,0.0,62.1,24.38,66.7142743347,137.43,63.2,39.37,74.4596326878,0.0,0.0,0.0,63.2,39.37,74.4596326878,138.47
2021-12-22 02:30:00,54.43,23.89,59.4420474075,0.0,0.0,0.0,54.43,23.89,59.4420474075,137.72,56.46,24.72,61.6344870994,0.0,0.0,0.0,56.46,24.72,61.6344870994,139.04,61.37,24.65,66.1354624993,0.0,0.0,0.0,61.37,24.65,66.1354624993,137.67,62.47,39.68,74.0067787436,0.0,0.0,0.0,62.47,39.68,74.0067787436,138.73
2021-12-22 03:00:00,53.99,24.02,59.0921356866,0.0,0.0,0.0,53.99,24.02,59.0921356866,137.95,56.01,24.55,61.1540889884,0.0,0.0,0.0,56.01,24.55,61.1540889884,139.27,60.86,24.79,65.7151710034,0.0,0.0,0.0,60.86,24.79,65.7151710034,137.9,61.96,39.83,73.6577932062,0.0,0.0,0.0,61.96,39.83,73.6577932062,138.95
2021-12-22 03:30:00,53.27,23.95,58.4062958935,0.0,0.0,0.0,53.27,23.95,58.4062958935,137.95,55.28,24.5,60.4659275956,0.0,0.0,0.0,55.28,24.5,60.4659275956,139.27,60.05,24.72,64.9390552749,0.0,0.0,0.0,60.05,24.72,64.9390552749,137.9,61.15,39.7,72.9068755331,0.0,0.0,0.0,61.15,39.7,72.9068755331,138.95
2021-12-22 04:00:00,52.73,24.05,57.9556330308,0.0,0.0,0.0,52.73,24.05,57.9556330308,137.68,54.73,24.37,59.9105149369,0.0,0.0,0.0,54.73,24.37,59.9105149369,139.0,59.44,24.83,64.4177188357,0.0,0.0,0.0,59.44,24.83,64.4177188357,137.64,60.52,39.82,72.4451709916,0.0,0.0,0.0,60.52,39.82,72.4451709916,138.67
2021-12-22 04:30:00,52.87,23.87,58.0087389968,0.0,0.0,0.0,52.87,23.87,58.0087389968,137.68,54.86,24.53,60.0944298583,0.0,0.0,0.0,54.86,24.53,60.0944298583,139.0,59.6,24.63,64.4887346751,0.0,0.0,0.0,59.6,24.63,64.4887346751,137.64,60.69,39.6,72.4667930848,0.0,0.0,0.0,60.69,39.6,72.4667930848,138.67
2021-12-22 05:00:00,53.28,23.9,58.3949347118,0.0,0.0,0.0,53.28,23.9,58.3949347118,137.61,55.27,24.39,60.4122917956,0.0,0.0,0.0,55.27,24.39,60.4122917956,138.94,60.06,24.67,64.9292884606,0.0,0.0,0.0,60.06,24.67,64.9292884606,137.57,61.15,39.61,72.8579069148,0.0,0.0,0.0,61.15,39.61,72.8579069148,138.61
2021-12-22 05:30:00,54.81,23.28,59.5490931921,0.0,0.0,0.0,54.81,23.28,59.5490931921,137.54,56.81,25.09,62.1038179181,0.0,0.0,0.0,56.81,25.09,62.1038179181,138.86,61.79,24.0,66.2872846027,0.0,0.0,0.0,61.79,24.0,66.2872846027,137.5,62.87,38.41,73.6747242954,0.0,0.0,0.0,62.87,38.41,73.6747242954,138.54
2021-12-22 06:00:00,58.95,22.35,63.044627051,0.0,0.0,0.0,58.95,22.35,63.044627051,137.02,61.03,26.59,66.570932095,0.0,0.0,0.0,61.03,26.59,66.570932095,138.31,66.49,22.94,70.3360768027,0.0,0.0,0.0,66.49,22.94,70.3360768027,136.98,67.58,37.05,77.069831322,0.0,0.0,0.0,67.58,37.05,77.069831322,137.97
2021-12-22 06:30:00,64.74,19.32,67.5613054936,0.0,0.0,0.0,64.74,19.32,67.5613054936,137.47,66.96,27.82,72.5092683731,0.0,0.0,0.0,66.96,27.82,72.5092683731,138.72,73.04,19.55,75.6111374071,0.0,0.0,0.0,73.04,19.55,75.6111374071,137.43,74.22,35.81,82.4073085351,0.0,0.0,0.0,74.22,35.81,82.4073085351,138.38
2021-12-22 07:00:00,70.4,16.74,72.3628882785,0.0,0.0,0.0,70.4,16.74,72.3628882785,137.43,72.75,30.01,78.6966492298,0.0,0.0,0.0,72.75,30.01,78.6966492298,138.89,79.47,16.68,81.2016212892,0.0,0.0,0.0,79.47,16.68,81.2016212892,137.39,80.68,33.35,87.3011162586,0.0,0.0,0.0,80.68,33.35,87.3011162586,138.57
2021-12-22 07:30:00,75.88,14.09,77.1770853298,0.0,0.0,0.0,75.88,14.09,77.1770853298,136.4,78.32,31.36,84.3651112724,0.0,0.0,0.0,78.32,31.36,84.3651112724,138.0,85.66,13.74,86.7549606651,0.0,0.0,0.0,85.66,13.74,86.7549606651,136.37,86.9,31.14,92.3109397634,0.0,0.0,0.0,86.9,31.14,92.3109397634,137.67
2021-12-22 08:00:00,81.68,10.97,82.4133684544,0.0,0.0,0.0,81.68,10.97,82.4133684544,136.4,84.33,32.41,90.3435498528,0.0,0.0,0.0,84.33,32.41,90.3435498528,138.0,92.24,10.27,92.8099698308,0.0,0.0,0.0,92.24,10.27,92.8099698308,136.37,93.64,29.16,98.0752527399,0.0,0.0,0.0,93.64,29.16,98.0752527399,137.67
2021-12-22 08:30:00,87.95,5.77,88.1390685224,0.0,0.0,0.0,87.95,5.77,88.1390685224,135.51,88.41,28.82,92.9888192204,0.0,0.0,0.0,88.41,28.82,92.9888192204,137.27,98.23,6.84,98.467855161,0.0,0.0,0.0,98.23,6.84,98.467855161,135.49,98.19,33.0,103.5870460048,0.0,0.0,0.0,98.19,33.0,103.5870460048,136.97
2021-12-22 09:00:00,76.06,2.52,76.10173454,0.0,0.0,0.0,76.06,2.52,76.10173454,136.47,75.02,23.29,78.5520496232,0.0,0.0,0.0,75.02,23.29,78.5520496232,137.06,84.24,1.11,84.2473127168,0.0,0.0,0.0,84.24,1.11,84.2473127168,136.44,83.2,39.92,92.2813437267,0.0,0.0,0.0,83.2,39.92,92.2813437267,136.74
2021-12-22 09:30:00,73.42,2.56,73.4646173338,0.0,0.0,0.0,73.42,2.56,73.4646173338,138.47,72.42,23.43,76.115841321,0.0,0.0,0.0,72.42,23.43,76.115841321,137.83,81.34,0.49,81.3414758902,0.0,0.0,0.0,81.34,0.49,81.3414758902,138.43,80.3,39.68,89.568925415,0.0,0.0,0.0,80.3,39.68,89.568925415,137.51
2021-12-22 10:00:00,78.4,2.11,78.4283883552,0.0,0.0,0.0,78.4,2.11,78.4283883552,138.47,77.35,24.42,81.1132473767,0.0,0.0,0.0,77.35,24.42,81.1132473767,137.83,86.89,0.25,86.8903596494,0.0,0.0,0.0,86.89,0.25,86.8903596494,138.43,85.83,37.99,93.8617547247,0.0,0.0,0.0,85.83,37.99,93.8617547247,137.51
2021-12-22 10:30:00,86.91,1.37,86.9207972812,0.0,0.0,0.0,86.91,1.37,86.9207972812,137.89,85.67,25.52,89.3902640112,0.0,0.0,0.0,85.67,25.52,89.3902640112,137.16,96.33,3.61,96.3976192652,0.0,0.0,0.0,96.33,3.61,96.3976192652,137.85,95.15,36.0,101.7326029353,0.0,0.0,0.0,95.15,36.0,101.7326029353,136.84
2021-12-22 11:00:00,79.42,0.65,79.4226598648,0.0,0.0,0.0,79.42,0.65,79.4226598648,136.78,78.34,24.12,81.9690795361,0.0,0.0,0.0,78.34,24.12,81.9690795361,136.28,87.98,2.84,88.0258257559,0.0,0.0,0.0,87.98,2.84,88.0258257559,136.75,86.91,37.95,94.8343323908,0.0,0.0,0.0,86.91,37.95,94.8343323908,135.96
2021-12-22 11:30:00,76.29,0.14,76.2901284571,0.0,0.0,0.0,76.29,0.14,76.2901284571,137.11,75.29,23.14,78.7657520754,0.0,0.0,0.0,75.29,23.14,78.7657520754,136.7,84.52,2.17,84.5478521312,0.0,0.0,0.0,84.52,2.17,84.5478521312,137.09,83.51,39.38,92.329326327,0.0,0.0,0.0,83.51,39.38,92.329326327,136.4
2021-12-22 12:00:00,74.89,0.51,74.8917365268,0.0,0.0,0.0,74.89,0.51,74.8917365268,137.43,73.89,23.56,77.5551784216,0.0,0.0,0.0,73.89,23.56,77.5551784216,137.08,82.98,1.82,82.9999566265,0.0,0.0,0.0,82.98,1.82,82.9999566265,137.4,81.95,39.0,90.7568316988,0.0,0.0,0.0,81.95,39.0,90.7568316988,136.76
2021-12-22 12:30:00,75.79,0.87,75.7949932383,0.0,0.0,0.0,75.79,0.87,75.7949932383,137.6,74.75,23.59,78.3839945397,0.0,0.0,0.0,74.75,23.59,78.3839945397,137.16,83.96,1.32,83.9703757286,0.0,0.0,0.0,83.96,1.32,83.9703757286,137.57,82.91,39.1,91.6672138772,0.0,0.0,0.0,82.91,39.1,91.6672138772,136.83
2021-12-22 13:00:00,76.52,1.65,76.5377873994,0.0,0.0,0.0,76.52,1.65,76.5377873994,137.8,75.48,23.4,79.023986232,0.0,0.0,0.0,75.48,23.4,79.023986232,137.31,84.77,0.43,84.7710905911,0.0,0.0,0.0,84.77,0.43,84.7710905911,137.77,83.71,39.14,92.4083529774,0.0,0.0,0.0,83.71,39.14,92.4083529774,136.98
2021-12-22 13:30:00,75.55,3.06,75.6119441623,0.0,0.0,0.0,75.55,3.06,75.6119441623,137.69,74.48,23.89,78.2176610492,0.0,0.0,0.0,74.48,23.89,78.2176610492,137.14,83.69,1.09,83.6970979186,0.0,0.0,0.0,83.69,1.09,83.6970979186,137.66,82.61,38.65,91.2043562556,0.0,0.0,0.0,82.61,38.65,91.2043562556,136.81
2021-12-22 14:00:00,74.44,3.47,74.5208326577,0.0,0.0,0.0,74.44,3.47,74.5208326577,137.99,73.4,24.24,77.299014224,0.0,0.0,0.0,73.4,24.24,77.299014224,137.22,82.47,1.55,82.4845646167,0.0,0.0,0.0,82.47,1.55,82.4845646167,137.96,81.41,38.29,89.9650609959,0.0,0.0,0.0,81.41,38.29,89.9650609959,136.9
2021-12-22 14:30:00,76.8,3.23,76.867892517,0.0,0.0,0.0,76.8,3.23,76.867892517,138.05,75.73,24.46,79.5821870773,0.0,0.0,0.0,75.73,24.46,79.5821870773,137.22,85.08,1.28,85.0896280401,0.0,0.0,0.0,85.08,1.28,85.0896280401,138.01,84.0,38.06,92.2201908478,0.0,0.0,0.0,84.0,38.06,92.2201908478,136.9
2021-12-22 15:00:00,70.49,3.9,70.5978052067,0.0,0.0,0.0,70.49,3.9,70.5978052067,138.15,69.51,20.98,72.6071656243,0.0,0.0,0.0,69.51,20.98,72.6071656243,137.3,78.09,1.98,78.1150977725,0.0,0.0,0.0,78.09,1.98,78.1150977725,138.11,77.05,42.9,88.1879385177,0.0,0.0,0.0,77.05,42.9,88.1879385177,136.98
2021-12-22 15:30:00,74.54,2.9699999999999998,74.5991454375,0.0,0.0,0.0,74.54,2.9699999999999998,74.5991454375,138.72,73.51,20.52,76.3203151199,0.0,0.0,0.0,73.51,20.52,76.3203151199,138.22,82.59,1.47,82.6030810563,0.0,0.0,0.0,82.59,1.47,82.6030810563,138.68,81.55,42.77,92.0851529835,0.0,0.0,0.0,81.55,42.77,92.0851529835,137.9
2021-12-22 16:00:00,79.66,1.97,79.6843554282,0.0,0.0,0.0,79.66,1.97,79.6843554282,137.94,78.58,21.81,81.5505518068,0.0,0.0,0.0,78.58,21.81,81.5505518068,137.58,88.25,1.8599999999999999,88.2695989568,0.0,0.0,0.0,88.25,1.8599999999999999,88.2695989568,137.91,87.2,41.02,96.3663862558,0.0,0.0,0.0,87.2,41.02,96.3663862558,137.26
2021-12-22 16:30:00,73.49,4.66,73.6375970548,0.0,0.0,0.0,73.49,4.66,73.6375970548,138.19,72.5,20.68,75.3917263365,0.0,0.0,0.0,72.5,20.68,75.3917263365,137.63,81.42,2.85,81.4698649809,0.0,0.0,0.0,81.42,2.85,81.4698649809,138.16,80.4,42.67,91.0213650744,0.0,0.0,0.0,80.4,42.67,91.0213650744,137.32
2021-12-22 17:00:00,77.74,4.52,77.8712912439,0.0,0.0,0.0,77.74,4.52,77.8712912439,138.19,76.69,21.3,79.5930028332,0.0,0.0,0.0,76.69,21.3,79.5930028332,137.63,86.11,2.7199999999999998,86.1529482955,0.0,0.0,0.0,86.11,2.7199999999999998,86.1529482955,138.16,85.08,41.92,94.8466804901,0.0,0.0,0.0,85.08,41.92,94.8466804901,137.32
2021-12-22 17:30:00,81.38,4.64,81.5121708704,0.0,0.0,0.0,81.38,4.64,81.5121708704,138.24,80.28,21.85,83.2003659848,0.0,0.0,0.0,80.28,21.85,83.2003659848,137.63,90.18,2.87,90.225657659,0.0,0.0,0.0,90.18,2.87,90.225657659,138.21,89.13,41.1,98.1497167597,0.0,0.0,0.0,89.13,41.1,98.1497167597,137.32
2021-12-22 18:00:00,84.87,3.98,84.9632702996,0.0,0.0,0.0,84.87,3.98,84.9632702996,138.03,83.72,21.9,86.5369770676,0.0,0.0,0.0,83.72,21.9,86.5369770676,137.32,94.05,2.16,94.0748005579,0.0,0.0,0.0,94.05,2.16,94.0748005579,137.99,92.95,41.03,101.6029694448,0.0,0.0,0.0,92.95,41.03,101.6029694448,137.0
2021-12-22 18:30:00,83.26,4.33,83.3725164548,0.0,0.0,0.0,83.26,4.33,83.3725164548,138.06,82.07,21.06,84.729029854,0.0,0.0,0.0,82.07,21.06,84.729029854,137.43,92.22,2.63,92.2574945465,0.0,0.0,0.0,92.22,2.63,92.2574945465,137.58,91.09,41.64,100.1562664041,0.0,0.0,0.0,91.09,41.64,100.1562664041,136.69
2021-12-22 19:00:00,70.25,7.42,70.6407736368,0.0,0.0,0.0,70.25,7.42,70.6407736368,137.6,69.25,18.41,71.6553598833,0.0,0.0,0.0,69.25,18.41,71.6553598833,137.01,77.8,5.88,78.0218841095,0.0,0.0,0.0,77.8,5.88,78.0218841095,137.58,76.76,45.96,89.4674197683,0.0,0.0,0.0,76.76,45.96,89.4674197683,136.69
2021-12-22 19:30:00,77.18,6.66,77.4668187032,0.0,0.0,0.0,77.18,6.66,77.4668187032,139.07,76.09,19.41,78.5266591674,0.0,0.0,0.0,76.09,19.41,78.5266591674,138.48,85.5,5.09,85.6513753538,0.0,0.0,0.0,85.5,5.09,85.6513753538,139.04,84.42,44.19,95.2863710087,0.0,0.0,0.0,84.42,44.19,95.2863710087,138.14
2021-12-22 20:00:00,77.42,6.64,77.7042212496,0.0,0.0,0.0,77.42,6.64,77.7042212496,138.47,76.31,19.59,78.7844159717,0.0,0.0,0.0,76.31,19.59,78.7844159717,137.84,85.74,5.07,85.8897694723,0.0,0.0,0.0,85.74,5.07,85.8897694723,138.46,84.64,44.46,95.6065960068,0.0,0.0,0.0,84.64,44.46,95.6065960068,137.5
2021-12-22 20:30:00,64.2,8.05,64.7027240539,0.0,0.0,0.0,64.2,8.05,64.7027240539,138.93,64.15,21.14,67.5434830313,0.0,0.0,0.0,64.15,21.14,67.5434830313,138.3,71.06,18.06,73.3190780084,0.0,0.0,0.0,71.06,18.06,73.3190780084,138.92,71.05,43.22,83.162917818,0.0,0.0,0.0,71.05,43.22,83.162917818,137.98
2021-12-22 21:00:00,67.41,5.65,67.6463642778,0.0,0.0,0.0,67.41,5.65,67.6463642778,138.57,68.34,23.94,72.4118719548,0.0,0.0,0.0,68.34,23.94,72.4118719548,138.75,74.72,26.27,79.2034803528,0.0,0.0,0.0,74.72,26.27,79.2034803528,138.56,75.76,38.82,85.1267877933,0.0,0.0,0.0,75.76,38.82,85.1267877933,138.43
2021-12-22 21:30:00,71.03,5.24,71.223019453,0.0,0.0,0.0,71.03,5.24,71.223019453,135.92,71.99,24.5,76.0447900911,0.0,0.0,0.0,71.99,24.5,76.0447900911,137.02,78.71,25.73,82.8087978418,0.0,0.0,0.0,78.71,25.73,82.8087978418,135.91,79.84,37.84,88.3532183907,0.0,0.0,0.0,79.84,37.84,88.3532183907,136.71
2021-12-22 22:00:00,69.48,6.79,69.810991255,0.0,0.0,0.0,69.48,6.79,69.810991255,135.92,70.41,24.24,74.4657350733,0.0,0.0,0.0,70.41,24.24,74.4657350733,137.02,76.98,27.64,81.79174775,0.0,0.0,0.0,76.98,27.64,81.79174775,135.91,78.05,38.62,87.0821847452,0.0,0.0,0.0,78.05,38.62,87.0821847452,136.71
2021-12-22 22:30:00,65.33,7.02,65.7060826712,0.0,0.0,0.0,65.33,7.02,65.7060826712,136.49,66.22,21.64,69.666189791,0.0,0.0,0.0,66.22,21.64,69.666189791,137.47,72.34,27.97,77.5589872291,0.0,0.0,0.0,72.34,27.97,77.5589872291,136.87,73.37,42.06,84.5706834547,0.0,0.0,0.0,73.37,42.06,84.5706834547,137.81
2021-12-22 23:00:00,63.04,7.47,63.4810404767,0.0,0.0,0.0,63.04,7.47,63.4810404767,136.87,63.95,22.06,67.6479571015,0.0,0.0,0.0,63.95,22.06,67.6479571015,138.14,69.8,28.69,75.466258023,0.0,0.0,0.0,69.8,28.69,75.466258023,136.87,70.83,42.43,82.5662994205,0.0,0.0,0.0,70.83,42.43,82.5662994205,137.81
2021-12-22 23:30:00,59.2,7.26,59.6435042565,0.0,0.0,0.0,59.2,7.26,59.6435042565,138.08,59.79,19.77,62.9737802581,0.0,0.0,0.0,59.79,19.77,62.9737802581,138.94,65.53,27.64,71.1206756155,0.0,0.0,0.0,65.53,27.64,71.1206756155,137.66,65.89,46.14,80.4387450176,0.0,0.0,0.0,65.89,46.14,80.4387450176,138.53
2021-12-23 00:00:00,58.42,1.9,58.4508887871,0.0,0.0,0.0,58.42,1.9,58.4508887871,138.08,57.55,10.83,58.5601519807,0.0,0.0,0.0,57.55,10.83,58.5601519807,138.94,64.7,18.32,67.2436792569,0.0,0.0,0.0,64.7,18.32,67.2436792569,138.06,62.2,56.27,83.8758183269,0.0,0.0,0.0,62.2,56.27,83.8758183269,138.59
2021-12-23 00:30:00,61.1336,2.33605,61.1782165363,4.4436,1.2960500000000001,4.62875,56.69,1.04,56.6995387988,138.0,60.2836,12.36605,61.5388626931,4.4436,1.2960500000000001,4.62875,55.84,11.07,56.9267116563,137.14,67.2236,20.65605,70.3255629097,4.4436,1.2960500000000001,4.62875,62.78,19.36,65.6973211022,138.0,64.7736,57.41605,86.5576227409,4.4436,1.2960500000000001,4.62875,60.33,56.12,82.396379168,136.8
2021-12-23 01:00:00,61.25008,2.31794,61.2939242164,4.93008,1.43794,5.1355,56.32,0.88,56.3268745804,138.27,60.32008,12.42794,61.5870582497,4.93008,1.43794,5.1355,55.39,10.99,56.4697458822,137.29,67.29008,21.03794,70.5021261087,4.93008,1.43794,5.1355,62.36,19.6,65.3676494912,138.26,64.78008,57.89794,86.8828534352,4.93008,1.43794,5.1355,59.85,56.46,82.2785154217,136.94
2021-12-23 01:30:00,60.30184,2.07637,60.3375771784,4.82184,1.40637,5.02275,55.48,0.67,55.4840454545,138.51,59.38184,12.14637,60.6113621853,4.82184,1.40637,5.02275,54.56,10.74,55.6070247361,137.51,66.24184,21.28637,69.5779484777,4.82184,1.40637,5.02275,61.42,19.88,64.5571901495,138.5,63.74184,58.29637,86.3799104061,4.82184,1.40637,5.02275,58.92,56.89,81.9026159533,137.16
2021-12-23 02:00:00,59.13952,2.19236,59.1801425159,4.49952,1.31236,4.687,54.64,0.88,54.6470859241,138.66,58.25952,11.30236,59.3457244644,4.49952,1.31236,4.687,53.76,9.99,54.6803227862,137.67,64.98952,20.90236,68.2681943763,4.49952,1.31236,4.687,60.49,19.59,63.5830810829,138.65,62.55952,58.94236,85.952866997,4.49952,1.31236,4.687,58.06,57.63,81.8057485755,137.31
2021-12-23 02:30:00,58.09856,2.26708,58.1427753534,4.85856,1.4170800000000001,5.061,53.24,0.85,53.2467848795,138.51,57.23856,11.40708,58.3641518828,4.85856,1.4170800000000001,5.061,52.38,9.99,53.3241455628,137.62,63.78856,21.08708,67.1836686242,4.85856,1.4170800000000001,5.061,58.93,19.67,62.1261120625,138.5,61.38856,59.20708,85.287945344,4.85856,1.4170800000000001,5.061,56.53,57.79,80.8413569901,137.28
2021-12-23 03:00:00,57.5836,2.1798,57.6248428805,5.0736,1.4798,5.285,52.51,0.7000000000000001,52.5146655707,138.61,56.7236,11.3798,57.8538386367,5.0736,1.4798,5.285,51.65,9.9,52.5902319828,137.72,63.1936,21.4098,66.7218900886,5.0736,1.4798,5.285,58.12,19.93,61.4421622341,138.59,60.8336,59.7398,85.2617768581,5.0736,1.4798,5.285,55.76,58.26,80.6436928718,137.37
2021-12-23 03:30:00,56.236,1.8455,56.2662737903,4.956,1.4455,5.1625,51.28,0.4,51.2815600387,138.71,55.386,11.0355,56.4746957163,4.956,1.4455,5.1625,50.43,9.59,51.3337413404,137.82,61.706,21.6255,65.3857223425,4.956,1.4455,5.1625,56.75,20.18,60.231178803,138.7,59.366,59.8355,84.2888427744,4.956,1.4455,5.1625,54.41,58.39,79.8112786516,137.46
2021-12-23 04:00:00,55.67672,1.9782100000000002,55.7118521031,5.37672,1.56821,5.60075,50.3,0.41000000000000003,50.3016709464,138.71,54.82672,11.18821,55.9566373986,5.37672,1.56821,5.60075,49.45,9.62,50.3770473529,137.82,61.03672,21.81821,64.8190980804,5.37672,1.56821,5.60075,55.66,20.25,59.2291997245,138.7,58.72672,60.14821,84.0632785951,5.37672,1.56821,5.60075,53.35,58.58,79.2328145404,137.46
2021-12-23 04:30:00,55.79312,1.95341,55.8273055947,4.98312,1.45341,5.19075,50.81,0.5,50.8124600861,138.94,54.95312,11.13341,56.0695836971,4.98312,1.45341,5.19075,49.97,9.68,50.898951855600004,138.04,61.21312,21.57341,64.9034519819,4.98312,1.45341,5.19075,56.23,20.12,59.721246638,138.92,58.89312,59.84341,83.962094446,4.98312,1.45341,5.19075,53.91,58.39,79.4712539224,137.69
2021-12-23 05:00:00,55.99496,2.16728,56.0368864945,5.30496,1.5472800000000002,5.526,50.69,0.62,50.6937915331,138.83,55.14496,11.35728,56.302348285,5.30496,1.5472800000000002,5.526,49.84,9.81,50.7962764383,137.94,61.39496,21.52728,65.0597025631,5.30496,1.5472800000000002,5.526,56.09,19.98,59.5423252821,138.82,59.08496,59.79728,84.0639470499,5.30496,1.5472800000000002,5.526,53.78,58.25,79.2802049695,137.58
2021-12-23 05:30:00,57.40024,2.48507,57.4540087806,5.40024,1.5750700000000002,5.62525,52.0,0.91,52.0079618905,138.86,56.54024,11.66507,57.7310366905,5.40024,1.5750700000000002,5.62525,51.14,10.09,52.1258832059,137.97,62.95024,21.24507,66.4385860428,5.40024,1.5750700000000002,5.62525,57.55,19.67,60.8186764078,138.82,60.60024,59.52507,84.9448235419,5.40024,1.5750700000000002,5.62525,55.2,57.95,80.0327589178,137.61
2021-12-23 06:00:00,59.80696,2.91828,59.8781163915,4.89696,1.42828,5.101,54.91,1.49,54.9302120877,138.86,58.92696,12.00828,60.1380528734,4.89696,1.42828,5.101,54.03,10.58,55.0561286325,137.97,65.70696,20.30828,68.7737655578,4.89696,1.42828,5.101,60.81,18.88,63.6734677868,138.82,63.25696,58.28828,86.0172457929,4.89696,1.42828,5.101,58.36,56.86,81.4797471768,137.61
2021-12-23 06:30:00,65.17456,5.00258,65.3662686548,5.49456,1.6025800000000001,5.7235,59.68,3.4,59.7767714083,138.37,64.31456,14.35258,65.8965794306,5.49456,1.6025800000000001,5.7235,58.82,12.75,60.1860025255,137.48,71.61456,18.16258,73.8818280516,5.49456,1.6025800000000001,5.7235,66.12,16.56,68.1622182738,138.35,69.09456,55.37258,88.5447956542,5.49456,1.6025800000000001,5.7235,63.6,53.77,83.2836892795,137.14
2021-12-23 07:00:00,70.15448,5.02839,70.3344564923,5.75448,1.67839,5.99425,64.4,3.35,64.4870723479,137.54,69.20448,17.43839,71.3677623151,5.75448,1.67839,5.99425,63.45,15.76,65.3779787084,136.62,77.14448,18.14839,79.2504564912,5.75448,1.67839,5.99425,71.39,16.47,73.265223674,137.53,74.40448,51.19839,90.3177822063,5.75448,1.67839,5.99425,68.65,49.52,84.6466354913,136.28
2021-12-23 07:30:00,75.43424,5.30707,75.6206952915,5.06424,1.47707,5.27525,70.37,3.83,70.4741498707,136.96,75.14424,25.28707,79.2848832651,5.06424,1.47707,5.27525,70.08,23.81,74.0143398268,135.68,83.09424,18.21707,85.0677045686,5.06424,1.47707,5.27525,78.03,16.74,79.8054415438,136.95,81.08424,49.69707,95.1023277473,5.06424,1.47707,5.27525,76.02,48.22,90.0233791856,135.37
2021-12-23 08:00:00,80.52296,1.69378,80.5407721459,4.09296,1.19378,4.2635,76.43,0.5,76.431635466,136.14,81.32296,37.49378,89.550027146,4.09296,1.19378,4.2635,77.23,36.3,85.335589879,135.62,88.87296,21.47378,91.4304448565,4.09296,1.19378,4.2635,84.78,20.28,87.1718234294,136.13,88.16296,48.42378,100.5861321726,4.09296,1.19378,4.2635,84.07,47.23,96.4284076401,135.28
2021-12-23 08:30:00,82.47864,2.64627,82.52108095,6.39864,1.86627,6.66525,76.08,0.78,76.0839983176,136.52,83.26864,39.00627,91.9519195382,6.39864,1.86627,6.66525,76.87,37.14,85.3719889659,136.85,90.79864,21.06627,93.210411208,6.39864,1.86627,6.66525,84.4,19.2,86.5563400335,136.5,90.06864,47.94627,102.0353111347,6.39864,1.86627,6.66525,83.67,46.08,95.5198162687,136.56
2021-12-23 09:00:00,85.23432,3.81626,85.3197113582,8.28432,2.41626,8.6295,76.95,1.4,76.9627344888,136.33,86.03432,40.05626,94.9020978854,8.28432,2.41626,8.6295,77.75,37.64,86.3818968303,136.66,93.65432,20.87626,95.9528524133,8.28432,2.41626,8.6295,85.37,18.46,87.343050668,136.32,92.91432,47.75626,104.468805058,8.28432,2.41626,8.6295,84.63,45.34,96.0101687323,136.36
2021-12-23 09:30:00,91.12944,6.03442,91.3290154302,4.12944,1.20442,4.3015,87.0,4.83,87.1339709872,136.12,91.99944,40.07442,100.3486726302,4.12944,1.20442,4.3015,87.87,38.87,96.0833690084,136.45,100.70944,15.57442,101.9065938173,4.12944,1.20442,4.3015,96.58,14.37,97.6431938232,136.1,99.91944,44.01442,109.1840815222,4.12944,1.20442,4.3015,95.79,42.81,104.9210188666,136.14
2021-12-23 10:00:00,91.62744,14.48967,92.7660406488,9.66744,2.8196700000000003,10.07025,81.96,11.67,82.7866565335,135.01,89.94744,32.38967,95.6014261675,9.66744,2.8196700000000003,10.07025,80.28,29.57,85.5526931195,135.54,99.53744,9.27967,99.9690664009,9.66744,2.8196700000000003,10.07025,89.87,6.46,90.1018784488,135.0,97.08744,56.88967,112.5273547119,9.66744,2.8196700000000003,10.07025,87.42,54.07,102.7901809513,135.24
2021-12-23 10:30:00,90.36784,13.62937,91.3898584793,13.91784,4.05937,14.49775,76.45,9.57,77.0466572928,137.12,87.93784,24.89937,91.394979787,13.91784,4.05937,14.49775,74.02,20.84,76.8977632965,136.41,97.25784,13.22937,98.153469995,13.91784,4.05937,14.49775,83.34,9.17,83.8429752573,137.11,95.58784,52.56937,109.0897512054,13.91784,4.05937,14.49775,81.67,48.51,94.9905732165,136.1
2021-12-23 11:00:00,84.67152,10.61086,85.3337954684,19.51152,5.69086,20.3245,65.16,4.92,65.3454818637,139.33,84.80152,31.17086,90.3488810526,19.51152,5.69086,20.3245,65.29,25.48,70.0857653165,138.14,91.36152,26.93086,95.2480895192,19.51152,5.69086,20.3245,71.85,21.24,74.9236951838,139.3,91.82152,43.24086,101.4936624063,19.51152,5.69086,20.3245,72.31,37.55,81.4784548209,137.79
2021-12-23 11:30:00,85.09712,10.17416,85.7031700931,22.43712,6.54416,23.372,62.66,3.63,62.7650579542,137.52,86.00712,33.30416,92.230102266,22.43712,6.54416,23.372,63.57,26.76,68.97276636469999,137.92,91.81712,30.59416,96.780091709,22.43712,6.54416,23.372,69.38,24.05,73.4301498024,137.51,92.82712,42.22416,101.9791836367,22.43712,6.54416,23.372,70.39,35.68,78.9165033437,137.6
2021-12-23 12:00:00,85.90312,9.30466,86.4055711366,22.71312,6.62466,23.6595,63.19,2.68,63.246806243500004,136.43,86.80312,32.90466,92.8304814781,22.71312,6.62466,23.6595,64.09,26.28,69.2687988924,137.48,92.68312,29.62466,97.3025241864,22.71312,6.62466,23.6595,69.97,23.0,73.653247722,136.42,93.69312,42.97466,103.0787181597,22.71312,6.62466,23.6595,70.98,36.35,79.7463660614,137.18
2021-12-23 12:30:00,87.74408,8.25994,88.1320043109,20.67408,6.02994,21.5355,67.07,2.23,67.1070622215,136.24,88.67408,32.65994,94.4974293018,20.67408,6.02994,21.5355,68.0,26.63,73.0284663676,137.46,94.96408,28.52994,99.1571175794,20.67408,6.02994,21.5355,74.29,22.5,77.622510266,136.24,96.00408,41.95994,104.7731833126,20.67408,6.02994,21.5355,75.33,35.93,83.46001318,137.09
2021-12-23 13:00:00,85.24624,8.79682,85.6989234253,19.80624,5.77682,20.6315,65.44,3.02,65.5096481444,136.24,86.15624,31.67682,91.7949814328,19.80624,5.77682,20.6315,66.35,25.9,71.2259257574,137.46,92.29624,29.18682,96.8011693103,19.80624,5.77682,20.6315,72.49,23.41,76.1762968383,136.24,93.29624,42.65682,102.5855384089,19.80624,5.77682,20.6315,73.49,36.88,82.2247803281,137.09
2021-12-23 13:30:00,83.90824,8.99782,84.3892973347,19.39824,5.65782,20.2065,64.51,3.34,64.5964062468,136.47,84.82824,31.40782,90.4559641961,19.39824,5.65782,20.2065,65.43,25.75,70.3146314788,137.68,90.83824,29.51782,95.5138081319,19.39824,5.65782,20.2065,71.44,23.86,75.3191423212,136.45,91.85824,43.07782,101.457551872,19.39824,5.65782,20.2065,72.46,37.42,81.5518730625,137.32
2021-12-23 14:00:00,82.87808,9.17194,83.3840549976,18.89808,5.51194,19.6855,63.98,3.66,64.0846003342,136.8,83.78808,30.96194,89.3257190212,18.89808,5.51194,19.6855,64.89,25.45,69.702328512,138.02,89.75808,29.76194,94.5636610853,18.89808,5.51194,19.6855,70.86,24.25,74.8946066149,136.79,90.75808,43.32194,100.5674876421,18.89808,5.51194,19.6855,71.86,37.81,81.2000966748,137.64
2021-12-23 14:30:00,86.89432,3.76751,86.975956332,9.93432,2.89751,10.34825,76.96,0.87,76.9649173325,136.9,87.87432,30.36751,92.9735541918,9.93432,2.89751,10.34825,77.94,27.47,82.6392430991,138.11,95.30432,23.70751,98.2087544013,9.93432,2.89751,10.34825,85.37,20.81,87.8697501988,136.88,96.40432,38.05751,103.6444257163,9.93432,2.89751,10.34825,86.47,35.16,93.3449864749,137.76
2021-12-23 15:00:00,87.15312,1.77841,87.1712628557,5.34312,1.55841,5.56575,81.81,0.22,81.8102958068,136.44,88.20312,29.90841,93.1359402511,5.34312,1.55841,5.56575,82.86,28.35,87.5756935456,137.74,96.11312,21.69841,98.5319888801,5.34312,1.55841,5.56575,90.77,20.14,92.9774838335,136.43,97.31312,35.29841,103.5172501212,5.34312,1.55841,5.56575,91.97,33.74,97.9636080389,137.4
2021-12-23 15:30:00,88.61144,1.32917,88.6214082023,4.11144,1.19917,4.28275,84.5,0.13,84.5000999999,135.91,89.70144,29.33917,94.3776204106,4.11144,1.19917,4.28275,85.59,28.14,90.0972124985,137.14,97.87144,21.05917,100.1114749105,4.11144,1.19917,4.28275,93.76,19.86,95.8402691983,135.9,99.15144,35.07917,105.1739331867,4.11144,1.19917,4.28275,95.04,33.88,100.8982457727,136.78
2021-12-23 16:00:00,88.96856,1.36083,88.9789667661,4.04856,1.18083,4.21725,84.92,0.18,84.9201907676,135.99,90.05856,29.44083,94.7486501242,4.04856,1.18083,4.21725,86.01,28.26,90.5336826822,137.26,98.27856,20.91083,100.4785458044,4.04856,1.18083,4.21725,94.23,19.73,96.273390924,135.97,99.53856,34.63083,105.3907933046,4.04856,1.18083,4.21725,95.49,33.45,101.1792597324,136.94
2021-12-23 16:30:00,91.09216,1.9443800000000002,91.1129092228,4.47216,1.30438,4.6585,86.62,0.64,86.6223643178,135.35,92.16216,30.30438,97.016592308,4.47216,1.30438,4.6585,87.69,29.0,92.3609013598,136.4,100.59216,21.89438,102.9472997657,4.47216,1.30438,4.6585,96.12,20.59,98.3005722262,135.57,101.82216,33.54438,107.2053062896,4.47216,1.30438,4.6585,97.35,32.24,102.5496957577,136.49
2021-12-23 17:00:00,92.6816,3.35255,92.7422156845,6.8316,1.99255,7.11625,85.85,1.3599999999999999,85.8607716015,135.35,93.6816,31.20255,98.7412847043,6.8316,1.99255,7.11625,86.85,29.21,91.6304894672,136.4,102.0816,23.43255,104.7365144449,6.8316,1.99255,7.11625,95.25,21.44,97.6331711049,135.33,103.2516,34.17255,108.7596252111,6.8316,1.99255,7.11625,96.42,32.18,101.6482601917,136.07
2021-12-23 17:30:00,92.35968,4.12574,92.4517832183,8.89968,2.59574,9.2705,83.46,1.53,83.4740229053,135.58,93.40968,30.57574,98.2865412671,8.89968,2.59574,9.2705,84.51,27.98,89.0214608957,136.54,101.48968,24.32574,104.3642504551,8.89968,2.59574,9.2705,92.59,21.73,95.1057358943,135.55,102.69968,36.67574,109.0519792422,8.89968,2.59574,9.2705,93.8,34.08,99.799230458,136.23
2021-12-23 18:00:00,88.41032,7.82176,88.7556455218,14.68032,4.28176,15.292,73.73,3.54,73.8149341258,136.01,89.39032,29.65176,94.1799138925,14.68032,4.28176,15.292,74.71,25.37,78.9000697085,137.13,96.39032,28.43176,100.4960634373,14.68032,4.28176,15.292,81.71,24.15,85.2041466127,135.99,97.51032,42.17176,106.2389751833,14.68032,4.28176,15.292,82.83,37.89,91.0849109348,136.82
2021-12-23 18:30:00,84.33968,8.70824,84.7880596924,14.83968,4.32824,15.458,69.5,4.38,69.6378804962,137.07,85.28968,28.88824,90.0492083519,14.83968,4.32824,15.458,70.45,24.56,74.6082843926,138.29,91.84968,29.45824,96.4580303552,14.83968,4.32824,15.458,77.01,25.13,81.0065244286,137.04,92.91968,43.33824,102.529361539,14.83968,4.32824,15.458,78.08,39.01,87.2826815583,137.94
2021-12-23 19:00:00,83.11768000000001,5.51849,83.3006750301,9.21768,2.68849,9.60175,73.9,2.83,73.9541675634,137.07,84.08768,27.31849,88.4140137289,9.21768,2.68849,9.60175,74.87,24.63,78.8172176621,138.29,91.12768,26.05849,94.7802667398,9.21768,2.68849,9.60175,81.91,23.37,85.1786651692,137.04,92.23768,41.56849,101.171779527,9.21768,2.68849,9.60175,83.02,38.88,91.6731956463,137.94
2021-12-23 19:30:00,83.54616,5.43888,83.7230091815,7.67616,2.23888,7.996,75.87,3.2,75.9374538683,137.13,84.54616,26.53888,88.6135730145,7.67616,2.23888,7.996,76.87,24.3,80.6193953091,138.51,91.81616,26.07888,95.4479712681,7.67616,2.23888,7.996,84.14,23.84,87.4521880801,137.09,92.93616,41.66888,101.850014217,7.67616,2.23888,7.996,85.26,39.43,93.9361086058,138.16
2021-12-23 20:00:00,83.438,3.8965,83.5289324501,4.788,1.3965,4.9875,78.65,2.5,78.689722963,137.13,84.438,26.4265,88.4767525752,4.788,1.3965,4.9875,79.65,25.03,83.4902593121,138.51,92.008,24.5265,95.220907716,4.788,1.3965,4.9875,87.22,23.13,90.2348341828,137.09,93.138,40.1865,101.4378717553,4.788,1.3965,4.9875,88.35,38.79,96.4903445947,138.16
2021-12-23 20:30:00,81.27568,4.52874,81.40175456,3.83568,1.11874,3.9955,77.44,3.41,77.5150417661,137.15,82.29568,24.74874,85.9364828129,3.83568,1.11874,3.9955,78.46,23.63,81.9411282568,138.54,89.69568,25.09874,93.141085243,3.83568,1.11874,3.9955,85.86,23.98,89.145835573,137.09,90.86568,40.98874,99.682739773,3.83568,1.11874,3.9955,87.03,39.87,95.7279363613,138.19
2021-12-23 21:00:00,78.14712,5.20416,78.3202122418,3.47712,1.01416,3.622,74.67,4.19,74.7874655273,136.76,79.10712,24.08416,82.6920987616,3.47712,1.01416,3.622,75.63,23.07,79.0703598069,138.17,86.25712,25.77416,90.0255412336,3.47712,1.01416,3.622,82.78,24.76,86.4036226092,136.72,87.34712,41.19416,96.5736930556,3.47712,1.01416,3.622,83.87,40.18,92.9978994386,137.83
2021-12-23 21:30:00,75.28376,6.27568,75.5448785769,3.8937600000000003,1.13568,4.056,71.39,5.14,71.5747979389,136.95,76.23376,23.46568,79.7635524635,3.8937600000000003,1.13568,4.056,72.34,22.33,75.7080213716,138.32,83.00376,27.08568,87.311272097,3.8937600000000003,1.13568,4.056,79.11,25.95,83.2573996711,136.34,84.08376,42.65568,94.2845996545,3.8937600000000003,1.13568,4.056,80.19,41.52,90.3014202546,137.4
2021-12-23 22:00:00,71.70888,8.06634,72.1611343581,3.99888,1.16634,4.1655,67.71,6.9,68.0606648513,136.95,72.64888,22.78634,76.1385385718,3.99888,1.16634,4.1655,68.65,21.62,71.9739320866,138.32,79.01888,29.15634,84.2263353035,3.99888,1.16634,4.1655,75.02,27.99,80.0714711992,136.9,80.05888,43.76634,91.2409819316,3.99888,1.16634,4.1655,76.06,42.6,87.1773112685,137.96
2021-12-23 22:30:00,67.43656,9.83858,68.1504752812,4.00656,1.16858,4.1735,63.43,8.67,64.0197922521,137.37,68.36656,21.97858,71.8125650917,4.00656,1.16858,4.1735,64.36,20.81,67.6407103747,138.64,74.22656,31.08858,80.4741077357,4.00656,1.16858,4.1735,70.22,29.92,76.3285975241,137.33,75.26656,44.54858,87.4621691604,4.00656,1.16858,4.1735,71.26,43.38,83.4254877121,138.29
2021-12-23 23:00:00,63.1672,11.64585,64.2317754547,4.9572,1.44585,5.16375,58.21,10.2,59.096904318200004,137.41,64.0672,22.33585,67.8490700825,4.9572,1.44585,5.16375,59.11,20.89,62.6927762984,138.56,69.3672,33.32585,76.9572655054,4.9572,1.44585,5.16375,64.41,31.88,71.8678126841,137.36,70.3672,45.53585,83.8156099486,4.9572,1.44585,5.16375,65.41,44.09,78.8821665524,138.21
2021-12-23 23:30:00,60.07856,4.72708,60.2642402839,4.37856,1.27708,4.561,55.7,3.45,55.8067424242,138.17,59.68856,13.42708,61.1801493313,4.37856,1.27708,4.561,55.31,12.15,56.6287789026,137.82,66.02856,24.59708,70.4612452359,4.37856,1.27708,4.561,61.65,23.32,65.9131618116,138.11,64.47856,56.49708,85.7286693481,4.37856,1.27708,4.561,60.1,55.22,81.6165326389,137.47
2021-12-24 00:00:00,57.02856,1.64958,57.0524124805,4.55856,1.32958,4.7485,52.47,0.32,52.4709757866,138.17,56.16856,10.03958,57.0587442821,4.55856,1.32958,4.7485,51.61,8.71,52.339814673,137.82,62.60856,21.94958,66.3446745975,4.55856,1.32958,4.7485,58.05,20.62,61.6034649999,138.11,60.25856,60.47958,85.3749005871,4.55856,1.32958,4.7485,55.7,59.15,81.2478461253,137.47
2021-12-24 00:30:00,56.08536,2.14198,56.1262477336,4.87536,1.42198,5.0785,51.21,0.72,51.2150612613,139.16,55.23536,10.06198,56.1443535527,4.87536,1.42198,5.0785,50.36,8.64,51.0957845619,138.21,61.53536,22.96198,65.6799288661,4.87536,1.42198,5.0785,56.66,21.54,60.61622885,139.11,59.20536,61.07198,85.0591640792,4.87536,1.42198,5.0785,54.33,59.65,80.6837740813,137.87
2021-12-24 01:00:00,55.1396,2.40405,55.1919826113,4.7796,1.39405,4.97875,50.36,1.01,50.3701270596,139.16,54.2896,10.46405,55.2888506895,4.7796,1.39405,4.97875,49.51,9.07,50.333934875,138.21,60.4796,23.23405,64.7889118257,4.7796,1.39405,4.97875,55.7,21.84,59.8287188564,139.11,58.1896,60.46405,83.9162135142,4.7796,1.39405,4.97875,53.41,59.07,79.6360031644,137.87
2021-12-24 01:30:00,54.50376,2.64568,54.567934511,4.85376,1.41568,5.056,49.65,1.23,49.6652333127,139.17,53.69376,10.29568,54.6719387767,4.85376,1.41568,5.056,48.84,8.88,49.6407091005,138.13,59.76376,23.56568,64.2421067774,4.85376,1.41568,5.056,54.91,22.15,59.2092104322,139.12,57.51376,60.85568,83.7331856411,4.85376,1.41568,5.056,52.66,59.44,79.4115180563,137.77
