Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-24 02:00:00,52.87656,2.92858,52.9575979275,5.20656,1.51858,5.4235,47.67,1.4100000000000001,47.6908481787,139.17,52.07656,10.25858,53.077363961,5.20656,1.51858,5.4235,46.87,8.74,47.6779246612,138.13,57.91656,23.90858,62.657386794,5.20656,1.51858,5.4235,52.71,22.39,57.2682826703,139.12,55.71656,61.33858,82.8658943996,5.20656,1.51858,5.4235,50.51,59.82,78.2923527556,137.77
2021-12-24 02:30:00,52.01176,4.2859300000000005,52.1880481936,5.23176,1.52593,5.44975,46.78,2.76,46.8613486788,139.35,51.18176,10.46593,52.2408675987,5.23176,1.52593,5.44975,45.95,8.94,46.8116021943,138.32,56.94176,25.45593,62.3728178301,5.23176,1.52593,5.44975,51.71,23.93,56.978671448200004,139.3,54.75176,61.06593,82.0170898646,5.23176,1.52593,5.44975,49.52,59.54,77.4418620644,137.95
2021-12-24 03:00:00,50.94144,4.54042,51.1433839617,5.52144,1.61042,5.7515,45.42,2.93,45.514407609,139.6,50.14144,10.51042,51.2311715057,5.52144,1.61042,5.7515,44.62,8.9,45.4989494384,138.39,55.72144,25.73042,61.3753483823,5.52144,1.61042,5.7515,50.2,24.12,55.6939350378,139.55,53.58144,61.26042,81.3867911338,5.52144,1.61042,5.7515,48.06,59.65,76.6021285605,138.05
2021-12-24 03:30:00,49.98416,5.03788,50.2374012644,5.68416,1.65788,5.921,44.3,3.38,44.4287564535,139.63,49.20416,10.887880000000001,50.3943974287,5.68416,1.65788,5.921,43.52,9.23,44.4880129923,138.3,54.63416,26.29788,60.6339008427,5.68416,1.65788,5.921,48.95,24.64,54.8017527092,139.54,52.54416,60.91788,80.4479760703,5.68416,1.65788,5.921,46.86,59.26,75.5487074674,137.96
2021-12-24 04:00:00,49.46184,8.96887,50.2684219492,5.48184,1.59887,5.71025,43.98,7.37,44.5932427617,139.63,49.07184,12.03887,50.5270212051,5.48184,1.59887,5.71025,43.59,10.44,44.8227810382,138.3,54.26184,26.18887,60.2511758563,5.48184,1.59887,5.71025,48.78,24.59,54.6274335842,139.54,52.42184,59.61887,79.3880278698,5.48184,1.59887,5.71025,46.94,58.02,74.6303155561,137.96
2021-12-24 04:30:00,47.66672,23.67946,53.2243649229,6.5467200000000005,1.9094600000000002,6.8195,41.12,21.77,46.5272747966,137.34,48.80672,17.94946,52.0026829255,6.5467200000000005,1.9094600000000002,6.8195,42.26,16.04,45.2016504123,137.74,52.92672,24.17946,58.1883491418,6.5467200000000005,1.9094600000000002,6.8195,46.38,22.27,51.4495607367,139.44,52.01672,53.20946,74.4109252264,6.5467200000000005,1.9094600000000002,6.8195,45.47,51.3,68.5507906592,138.18
2021-12-24 05:00:00,47.894800000000004,23.6264,53.4052304929,6.6048,1.9264000000000001,6.88,41.29,21.7,46.6449793654,137.34,49.0348,17.9164,52.2054499071,6.6048,1.9264000000000001,6.88,42.43,15.99,45.3429707893,137.74,53.1748,24.1264,58.3921444374,6.6048,1.9264000000000001,6.88,46.57,22.2,51.5907443249,137.3,52.2648,53.1964,74.5752391347,6.6048,1.9264000000000001,6.88,45.66,51.27,68.6545592077,137.4
2021-12-24 05:30:00,48.78184,23.09762,53.9737710694,5.99184,1.74762,6.2415,42.79,21.35,47.8205667051,137.24,49.94184,18.09762,53.1197819296,5.99184,1.74762,6.2415,43.95,16.35,46.8926966595,137.66,54.25184,23.54762,59.1418003704,5.99184,1.74762,6.2415,48.26,21.8,52.9553358973,137.2,53.32184,52.64762,74.933240372,5.99184,1.74762,6.2415,47.33,50.9,69.5049559384,137.31
2021-12-24 06:00:00,50.4456,22.51705,55.2428828001,4.9956,1.45705,5.20375,45.45,21.06,50.0921760358,137.24,51.6656,18.03705,54.7235725813,4.9956,1.45705,5.20375,46.67,16.58,49.5276215863,137.66,56.2856,22.95705,60.7872923567,4.9956,1.45705,5.20375,51.29,21.5,55.6139739634,137.2,55.2856,52.01705,75.9096242782,4.9956,1.45705,5.20375,50.29,50.56,71.3119744503,137.31
2021-12-24 06:30:00,54.59872,19.85421,58.0965565276,4.60872,1.34421,4.80075,49.99,18.51,53.3068494661,137.2,55.89872,18.07421,58.7481400962,4.60872,1.34421,4.80075,51.29,16.73,53.9495783116,137.61,61.02872,20.02421,64.2298501552,4.60872,1.34421,4.80075,56.42,18.68,59.4319678288,137.15,59.95872,50.82421,78.6011986306,4.60872,1.34421,4.80075,55.35,49.48,74.2421234879,137.26
2021-12-24 07:00:00,58.91624,19.61182,62.0946601525,7.92624,2.31182,8.2565,50.99,17.3,53.8448706935,135.98,60.24624,18.22182,62.9415932294,7.92624,2.31182,8.2565,52.32,15.91,54.6855602513,136.6,65.47624,19.65182,68.3617731912,7.92624,2.31182,8.2565,57.55,17.34,60.1055579793,135.94,64.41624,52.37182,83.0196332553,7.92624,2.31182,8.2565,56.49,50.06,75.4792931869,136.23
2021-12-24 07:30:00,65.15472,9.12721,65.7909074315,5.06472,1.47721,5.27575,60.09,7.65,60.5749997936,138.4,64.10472,11.43721,65.1170092899,5.06472,1.47721,5.27575,59.04,9.96,59.8742281787,136.73,72.26472,8.19721,72.7281514165,5.06472,1.47721,5.27575,67.2,6.72,67.5351641739,138.33,68.89472,58.38721,90.3080768008,5.06472,1.47721,5.27575,63.83,56.91,85.5161797556,136.38
2021-12-24 08:00:00,69.76344,9.58517,70.4188401251,7.18344,2.09517,7.48275,62.58,7.49,63.0266332593,138.4,68.54344,12.41517,69.6587368042,7.18344,2.09517,7.48275,61.36,10.32,62.2217968239,136.73,77.15344,8.15517,77.5832462685,7.18344,2.09517,7.48275,69.97,6.06,70.23193362,138.33,73.54344,58.83517,94.1818177567,7.18344,2.09517,7.48275,66.36,56.74,87.3102353679,136.38
2021-12-24 08:30:00,73.92536,6.20073,74.1849573948,3.70536,1.08073,3.85975,70.22,5.12,70.4064116398,138.9,72.63536,13.27073,73.8377125666,3.70536,1.08073,3.85975,68.93,12.19,69.9995785702,137.01,82.22536,4.56073,82.3517460972,3.70536,1.08073,3.85975,78.52,3.48,78.5970788261,138.83,78.33536,54.59073,95.480764703,3.70536,1.08073,3.85975,74.63,53.51,91.831133065,136.68
2021-12-24 09:00:00,77.84336,5.28848,78.0227961355,4.86336,1.41848,5.066,72.98,3.87,73.0825375859,137.7,76.53336,14.12848,77.8265323653,4.86336,1.41848,5.066,71.67,12.71,72.7882751547,135.84,86.48336,3.5184800000000003,86.5549031448,4.86336,1.41848,5.066,81.62,2.1,81.6470109679,137.64,82.49336,54.23848,98.7267296977,4.86336,1.41848,5.066,77.63,52.82,93.8955233225,135.5
2021-12-24 09:30:00,79.15808,5.55569,79.3528028532,6.56808,1.9156900000000001,6.84175,72.59,3.64,72.6812059614,137.52,77.84808,14.87569,79.2566067446,6.56808,1.9156900000000001,6.84175,71.28,12.96,72.448602471,135.74,87.74808,3.76569,87.8288447201,6.56808,1.9156900000000001,6.84175,81.18,1.85,81.2010769633,137.46,83.77808,54.73569,100.0737850202,6.56808,1.9156900000000001,6.84175,77.21,52.82,93.5485782896,135.41
2021-12-24 10:00:00,80.19768,5.29974,80.3726018084,6.78768,1.97974,7.0705,73.41,3.32,73.4850358917,137.73,78.88768,15.25974,80.3500200414,6.78768,1.97974,7.0705,72.1,13.28,73.3128119772,135.95,88.87768,3.45974,88.9449931309,6.78768,1.97974,7.0705,82.09,1.48,82.1033403705,137.67,84.86768000000001,54.41974,100.8168200761,6.78768,1.97974,7.0705,78.08,52.44,94.0555155214,135.62
2021-12-24 10:30:00,80.4128,4.99915,80.5680451827,6.4428,1.87915,6.71125,73.97,3.12,74.0357704086,137.73,79.0928,15.37915,80.5741228098,6.4428,1.87915,6.71125,72.65,13.5,73.8936566966,135.95,89.1628,3.13915,89.2180428308,6.4428,1.87915,6.71125,82.72,1.26,82.7295956717,137.67,85.1328,54.15915,100.8999859493,6.4428,1.87915,6.71125,78.69,52.28,94.4738826343,135.62
2021-12-24 11:00:00,80.89888,5.08634,81.0586185415,6.8788800000000005,2.00634,7.1655,74.02,3.08,74.084052265,137.77,79.57888,15.49634,81.0736374875,6.8788800000000005,2.00634,7.1655,72.7,13.49,73.9409906615,135.99,89.65888,3.23634,89.7172706866,6.8788800000000005,2.00634,7.1655,82.78,1.23,82.7891375725,137.71,85.61888,54.10634,101.2822227276,6.8788800000000005,2.00634,7.1655,78.74,52.1,94.4160876122,135.66
2021-12-24 11:30:00,83.07192,3.93056,83.1648555244,4.80192,1.40056,5.002,78.27,2.5300000000000002,78.3108791931,137.55,81.69192,15.43056,83.1364659773,4.80192,1.40056,5.002,76.89,14.03,78.1595355667,135.77,92.35192,2.02056,92.3740211878,4.80192,1.40056,5.002,87.55,0.62,87.5521952894,137.49,88.14192,52.97056,102.8342272203,4.80192,1.40056,5.002,83.34,51.57,98.0052064943,135.45
2021-12-24 12:00:00,83.9384,3.69245,84.0195761806,3.8484,1.12245,4.00875,80.09,2.5700000000000003,80.1312236272,137.71,82.5484,15.10245,83.9185458559,3.8484,1.12245,4.00875,78.7,13.98,79.9320361307,135.92,93.4284,1.80245,93.4457850979,3.8484,1.12245,4.00875,89.58,0.68,89.5825808961,137.64,89.1484,52.77245,103.5971462038,3.8484,1.12245,4.00875,85.3,51.65,99.718666758,135.61
2021-12-24 12:30:00,82.3572,5.85085,82.5647675317,6.7572,1.97085,7.03875,75.6,3.88,75.6995006589,137.77,80.9972,14.75085,82.329423559,6.7572,1.97085,7.03875,74.24,12.78,75.3319719641,135.99,91.2972,4.08085,91.3883584739,6.7572,1.97085,7.03875,84.54,2.11,84.5663272231,137.71,87.1872,55.18085,103.1820432564,6.7572,1.97085,7.03875,80.43,53.21,96.4380059935,135.67
2021-12-24 13:00:00,80.7436,6.52605,81.0069026044,7.0836,2.06605,7.37875,73.66,4.46,73.7948995527,138.03,79.4036,14.30605,80.6820597132,7.0836,2.06605,7.37875,72.32,12.24,73.3484832836,136.24,89.4536,4.81605,89.5831507068,7.0836,2.06605,7.37875,82.37,2.75,82.4158928848,137.97,85.4236,55.98605,102.1353476107,7.0836,2.06605,7.37875,78.34,53.92,95.1026918652,135.9
2021-12-24 13:30:00,81.4312,5.0491,81.5875832725,4.1112,1.1991,4.2825,77.32,3.85,77.4157923166,137.77,80.0612,13.9291,81.2638638772,4.1112,1.1991,4.2825,75.95,12.73,77.0094500695,135.99,90.5612,3.3091,90.6216369762,4.1112,1.1991,4.2825,86.45,2.11,86.4757457325,137.72,86.4112,54.2291,102.0180904166,4.1112,1.1991,4.2825,82.3,53.03,97.905418134,135.67
2021-12-24 14:00:00,80.82616,5.06138,80.9844781909,3.53616,1.03138,3.6835,77.29,4.03,77.3949933781,137.77,79.45616,13.60138,80.6119029663,3.53616,1.03138,3.6835,75.92,12.57,76.9535658693,135.99,89.98616,3.3313800000000002,90.0478044388,3.53616,1.03138,3.6835,86.45,2.3,86.4805903079,137.72,85.80616,54.30138,101.5447535023,3.53616,1.03138,3.6835,82.27,53.27,98.0104371993,135.67
2021-12-24 14:30:00,79.624,5.817,79.8362002164,3.384,0.987,3.525,76.24,4.83,76.3928432512,137.85,78.234,13.077,79.3193966505,3.384,0.987,3.525,74.85,12.09,75.820120021,136.08,88.624,4.187,88.7228513124,3.384,0.987,3.525,85.24,3.2,85.3000445486,137.8,84.504,54.247,100.4174438283,3.384,0.987,3.525,81.12,53.26,97.0416508516,135.76
2021-12-24 15:00:00,78.63408,5.99744,78.8624614376,3.21408,0.93744,3.348,75.42,5.06,75.5895495422,137.35,77.26408,13.22744,78.3881574423,3.21408,0.93744,3.348,74.05,12.29,75.0629509145,135.53,87.54408,4.40744,87.6549569072,3.21408,0.93744,3.348,84.33,3.47,84.4013613634,137.31,83.45408,53.91744,99.3562972579,3.21408,0.93744,3.348,80.24,52.98,96.1526806699,135.22
2021-12-24 15:30:00,78.83264,11.64077,79.6874686231,3.12264,0.9107700000000001,3.25275,75.71,10.73,76.4665743969,137.17,78.53264,18.63077,80.7123357125,3.12264,0.9107700000000001,3.25275,75.41,17.72,77.4639690437,135.31,87.74264,10.73077,88.3963817074,3.12264,0.9107700000000001,3.25275,84.62,9.82,85.1878911583,137.14,85.88264,47.72077,98.2501895304,3.12264,0.9107700000000001,3.25275,82.76,46.81,95.0809849549,134.98
2021-12-24 16:00:00,79.77936,15.81273,81.3313513478,3.36936,0.9827300000000001,3.50975,76.41,14.83,77.8358336501,137.41,80.41936,23.13273,83.680324211,3.36936,0.9827300000000001,3.50975,77.05,22.15,80.1705993491,136.67,88.76936,15.33273,90.0838047823,3.36936,0.9827300000000001,3.50975,85.4,14.35,86.5972430277,137.37,88.86936,42.62273,98.561961524,3.36936,0.9827300000000001,3.50975,85.5,41.64,95.1006813856,136.35
2021-12-24 16:30:00,82.39344,15.90017,83.9136124896,3.70344,1.08017,3.8577500000000002,78.69,14.82,80.0733944578,137.68,83.04344,23.04017,86.1804058975,3.70344,1.08017,3.8577500000000002,79.34,21.96,82.3230052901,137.99,91.64344,15.45017,92.9366873095,3.70344,1.08017,3.8577500000000002,87.94,14.37,89.1063437697,137.64,91.76344,42.55017,101.1486326534,3.70344,1.08017,3.8577500000000002,88.06,41.47,97.3361417974,137.7
2021-12-24 17:00:00,83.38424,15.63457,84.8373223261,4.40424,1.28457,4.58775,78.98,14.35,80.2730521408,137.68,84.03424,23.77457,87.3326037117,4.40424,1.28457,4.58775,79.63,22.49,82.7450119343,137.99,92.66424,15.12457,93.8904361075,4.40424,1.28457,4.58775,88.26,13.84,89.3385314408,137.64,92.79424,42.28457,101.9742900797,4.40424,1.28457,4.58775,88.39,41.0,97.4360923888,137.7
2021-12-24 17:30:00,84.04912,15.80516,85.5222640919,4.74912,1.38516,4.947,79.3,14.42,80.6004119096,137.6,84.69912,23.89516,88.005224846,4.74912,1.38516,4.947,79.95,22.51,83.0584288318,137.9,93.36912,15.30516,94.6152233639,4.74912,1.38516,4.947,88.62,13.92,89.7065816983,137.55,93.48912,42.49516,102.6939831821,4.74912,1.38516,4.947,88.74,41.11,97.7998962167,137.57
2021-12-24 18:00:00,82.78712,16.38916,84.393790076,4.79712,1.39916,4.997,77.99,14.99,79.4175056269,137.79,83.42712,23.34916,86.6329476827,4.79712,1.39916,4.997,78.63,21.95,81.6362627758,138.09,91.93712,15.93916,93.3085786806,4.79712,1.39916,4.997,87.14,14.54,88.3447293278,137.74,92.05712,43.16916,101.6763970536,4.79712,1.39916,4.997,87.26,41.77,96.7421340472,137.77
2021-12-24 18:30:00,80.45944,17.09442,82.2553383085,4.84944,1.41442,5.0515,75.61,15.68,77.218744486,137.91,81.07944,22.37442,84.1099890682,4.84944,1.41442,5.0515,76.23,20.96,79.0590570397,138.21,89.32944,16.72442,90.8815441938,4.84944,1.41442,5.0515,84.48,15.31,85.8560801574,137.86,89.43944,44.24442,99.7846788272,4.84944,1.41442,5.0515,84.59,42.83,94.8149618995,137.89
2021-12-24 19:00:00,78.31304,17.75672,80.3008925181,5.30304,1.54672,5.524,73.01,16.21,74.7878613145,137.86,78.91304,21.76672,81.8599901148,5.30304,1.54672,5.524,73.61,20.22,76.3366262026,138.19,86.86304,17.40672,88.5899634225,5.30304,1.54672,5.524,81.56,15.86,83.0877439819,137.8,86.96304,45.74672,98.261552587,5.30304,1.54672,5.524,81.66,44.2,92.8547015503,137.89
2021-12-24 19:30:00,76.24552,12.88536,77.3266566095,5.43552,1.58536,5.662,70.81,11.3,71.7059697654,138.37,76.07552,16.18536,77.7782143122,5.43552,1.58536,5.662,70.64,14.6,72.1329993831,138.76,84.55552,11.93536,85.3937279945,5.43552,1.58536,5.662,79.12,10.35,79.7940906333,138.31,82.95552,54.02536,98.9967566216,5.43552,1.58536,5.662,77.52,52.44,93.5911534281,138.45
2021-12-24 20:00:00,74.75216,7.40188,75.1177292801,5.25216,1.5318800000000001,5.471,69.5,5.87,69.7474508495,138.97,73.47216,9.52188,74.0866013109,5.25216,1.5318800000000001,5.471,68.22,7.99,68.6863050397,138.76,82.94216,5.83188,83.1469345785,5.25216,1.5318800000000001,5.471,77.69,4.3,77.8089075878,138.92,79.13216,60.61188,99.6779752172,5.25216,1.5318800000000001,5.471,73.88,59.08,94.5975729076,138.4
2021-12-24 20:30:00,72.62824,8.15782,73.0849592779,5.47824,1.59782,5.7065,67.15,6.5600000000000005,67.4696679998,138.34,71.35824,9.54782,71.9941614483,5.47824,1.59782,5.7065,65.88,7.95,66.3579452666,136.87,80.54824,6.66782,80.8237514017,5.47824,1.59782,5.7065,75.07,5.07,75.2410114233,138.3,76.79824,60.77782,97.9383125802,5.47824,1.59782,5.7065,71.32,59.18,92.6758587767,136.53
2021-12-24 21:00:00,70.52832,10.41826,71.2936467257,5.54832,1.61826,5.7795000000000005,64.98,8.8,65.5731682931,138.34,69.26832,9.89826,69.9719637187,5.54832,1.61826,5.7795000000000005,63.72,8.28,64.2557141428,136.79,78.16832,9.19826,78.7076504455,5.54832,1.61826,5.7795000000000005,72.62,7.58,73.0145245824,138.3,74.50832,59.18826,95.1563969003,5.54832,1.61826,5.7795000000000005,68.96,57.57,89.8319904043,136.44
2021-12-24 21:30:00,68.05184,11.43762,69.0063191212,6.23184,1.81762,6.4915,61.82,9.62,62.5640216099,137.47,66.82184,9.66762,67.5175619928,6.23184,1.81762,6.4915,60.59,7.85,61.0964041495,135.64,75.30184,10.30762,76.0040402706,6.23184,1.81762,6.4915,69.07,8.49,69.5898340277,137.44,71.80184,59.77762,93.4284115259,6.23184,1.81762,6.4915,65.57,57.96,87.5144930854,135.32
2021-12-24 22:00:00,65.29216,12.03063,66.391281172,6.00216,1.7506300000000001,6.25225,59.29,10.28,60.1746001233,137.37,64.09216,9.06063,64.7294368079,6.00216,1.7506300000000001,6.25225,58.09,7.31,58.5481357517,135.5,72.25216,10.95063,73.0772941622,6.00216,1.7506300000000001,6.25225,66.25,9.2,66.8857421279,137.33,68.82216,60.69063,91.7596985439,6.00216,1.7506300000000001,6.25225,62.82,58.94,86.1410239085,135.18
2021-12-24 22:30:00,62.32136,12.68123,63.5984709452,5.90136,1.72123,6.14725,56.42,10.96,57.4746726828,137.78,61.14136,8.40123,61.7158534589,5.90136,1.72123,6.14725,55.24,6.68,55.6424298535,135.89,68.92136,11.66123,69.9009166561,5.90136,1.72123,6.14725,63.02,9.94,63.7990909026,138.12,65.61136,61.71123,90.072895308,5.90136,1.72123,6.14725,59.71,59.99,84.6409132748,135.93
2021-12-24 23:00:00,58.53824,13.78032,60.1383634762,8.53824,2.49032,8.894,50.0,11.29,51.2587953428,138.17,57.48824,7.28032,57.9473968147,8.53824,2.49032,8.894,48.95,4.79,49.1838042449,136.28,64.37824,12.73032,65.624833964,8.53824,2.49032,8.894,55.84,10.24,56.7711476016,138.12,61.36824,65.11032,89.4729828004,8.53824,2.49032,8.894,52.83,62.62,81.9284645285,135.93
2021-12-24 23:30:00,54.09112,21.17116,58.0867220507,6.14112,1.79116,6.397,47.95,19.38,51.7183420075,137.98,54.67112,14.69116,56.610613353,6.14112,1.79116,6.397,48.53,12.9,50.2152456929,137.72,60.06112,21.78116,63.8886301825,6.14112,1.79116,6.397,53.92,19.99,57.5062300973,137.93,58.49112,56.49116,81.3170478867,6.14112,1.79116,6.397,52.35,54.7,75.7140178567,137.37
2021-12-25 00:00:00,51.12752,24.50511,56.6967699033,6.01752,1.7551100000000002,6.26825,45.11,22.75,50.5220209414,137.98,52.30752,16.63511,54.8890110429,6.01752,1.7551100000000002,6.26825,46.29,14.88,48.6228187171,137.72,56.88752,25.15511,62.2010409146,6.01752,1.7551100000000002,6.26825,50.87,23.4,55.9939005607,137.93,55.92752,54.21511,77.8920127206,6.01752,1.7551100000000002,6.26825,49.91,52.46,72.4089752724,137.37
2021-12-25 00:30:00,49.52608,22.04469,54.2107088808,6.01608,1.75469,6.26675,43.51,20.29,48.0083763525,135.55,50.72608,13.92469,52.6025872345,6.01608,1.75469,6.26675,44.71,12.17,46.3367348871,136.43,55.08608,22.41469,59.4717961521,6.01608,1.75469,6.26675,49.07,20.66,53.2419054881,135.5,54.21608,55.91469,77.88347635,6.01608,1.75469,6.26675,48.2,54.16,72.502038592,136.07
2021-12-25 01:00:00,49.04392,22.81531,54.0910755981,5.50392,1.60531,5.73325,43.54,21.21,48.4313503838,135.55,50.16392,15.06531,52.3773083994,5.50392,1.60531,5.73325,44.66,13.46,46.6442622409,136.43,54.61392,23.30531,59.3785965813,5.50392,1.60531,5.73325,49.11,21.7,53.6906146361,135.5,53.65392,54.02531,76.1411666049,5.50392,1.60531,5.73325,48.15,52.42,71.1777978024,136.07
2021-12-25 01:30:00,47.98096,23.22778,53.3076194015,5.34096,1.5577800000000002,5.5635,42.64,21.67,47.8305185002,135.34,49.09096,15.11778,51.3660357225,5.34096,1.5577800000000002,5.5635,43.75,13.56,45.8032324187,135.97,53.42096,23.75778,58.4656401474,5.34096,1.5577800000000002,5.5635,48.08,22.2,52.9577794096,135.3,52.48096,54.26778,75.4933315509,5.34096,1.5577800000000002,5.5635,47.14,52.71,70.7143811399,135.6
2021-12-25 02:00:00,46.94072,23.15521,52.3411400742,5.40072,1.57521,5.62575,41.54,21.58,46.8109816176,135.81,48.07072,14.51521,50.2143947754,5.40072,1.57521,5.62575,42.67,12.94,44.5889279979,136.4,52.25072,23.65521,57.355964822,5.40072,1.57521,5.62575,46.85,22.08,51.7923633367,135.77,51.35072,55.34521,75.4982696124,5.40072,1.57521,5.62575,45.95,53.77,70.7291693716,136.04
2021-12-25 02:30:00,45.80464,23.75552,51.5983505163,5.26464,1.53552,5.484,40.54,22.22,46.2300767899,136.41,46.86464,14.92552,49.1839976984,5.26464,1.53552,5.484,41.6,13.39,43.7018546517,136.99,50.96464,24.32552,56.4723423775,5.26464,1.53552,5.484,45.7,22.79,51.0673486682,136.38,50.06464,54.93552,74.3261699269,5.26464,1.53552,5.484,44.8,53.4,69.7036584406,136.64
2021-12-25 03:00:00,45.0528,23.70165,50.907003453,5.1828,1.51165,5.39875,39.87,22.19,45.6290806394,136.41,46.1228,14.21165,48.26265301,5.1828,1.51165,5.39875,40.94,12.7,42.8645961138,136.99,50.1428,24.26165,55.7039321104,5.1828,1.51165,5.39875,44.96,22.75,50.388134516,136.38,49.2528,55.85165,74.4664025958,5.1828,1.51165,5.39875,44.07,54.34,69.9642801721,136.64
2021-12-25 03:30:00,43.7044,22.06045,48.9564912301,5.1444,1.50045,5.35875,38.56,20.56,43.6988237828,136.59,44.8244,12.44045,46.5187234516,5.1444,1.50045,5.35875,39.68,10.94,41.1604907648,137.26,48.6244,22.44045,53.5528343934,5.1444,1.50045,5.35875,43.48,20.94,48.2596518844,136.55,47.8544,57.25045,74.6167382332,5.1444,1.50045,5.35875,42.71,55.75,70.229670368,136.92
2021-12-25 04:00:00,43.25504,22.44772,48.7329315617,5.37504,1.56772,5.599,37.88,20.88,43.2535408955,135.66,44.35504,12.80772,46.1671665256,5.37504,1.56772,5.599,38.98,11.24,40.5681895085,136.66,48.07504,22.84772,53.228073234,5.37504,1.56772,5.599,42.7,21.28,47.7087874505,135.62,47.31504,57.34772,74.3469837949,5.37504,1.56772,5.599,41.94,55.78,69.7880505531,136.32
2021-12-25 04:30:00,42.98712,22.77791,48.6490048188,6.26712,1.8279100000000001,6.52825,36.72,20.95,42.2760085628,135.84,44.07712,12.88791,45.9226603287,6.26712,1.8279100000000001,6.52825,37.81,11.06,39.3944120403,136.79,47.66712,23.18791,53.0078626174,6.26712,1.8279100000000001,6.52825,41.4,21.36,46.5855084763,135.8,46.92712,57.56791,74.2712518628,6.26712,1.8279100000000001,6.52825,40.66,55.74,68.9940809055,136.65
2021-12-25 05:00:00,43.20584,23.21212,49.0463772872,7.27584,2.12212,7.579,35.93,21.09,41.6623691117,135.84,44.27584,13.12212,46.1794330953,7.27584,2.12212,7.579,37.0,11.0,38.6005181312,136.79,47.78584,23.62212,53.3056381427,7.27584,2.12212,7.579,40.51,21.5,45.8618588808,135.8,47.05584,58.08212,74.7514865524,7.27584,2.12212,7.579,39.78,55.96,68.6583571024,136.44
2021-12-25 05:30:00,43.782,23.266,49.5799382815,7.872,2.296,8.2,35.91,20.97,41.5844802781,136.07,44.852,13.406,46.8126344057,7.872,2.296,8.2,36.98,11.11,38.6128540774,137.02,48.352,23.666,53.8330331674,7.872,2.296,8.2,40.48,21.37,45.7745267589,136.03,47.632,58.096,75.1262446819,7.872,2.296,8.2,39.76,55.8,68.5164038753,136.68
2021-12-25 06:00:00,44.70784,23.22187,50.3790254348,8.33784,2.43187,8.68525,36.37,20.79,41.8927320666,136.01,45.77784,13.70187,47.7844313199,8.33784,2.43187,8.68525,37.44,11.27,39.0994437301,136.96,49.34784,23.60187,54.7015317899,8.33784,2.43187,8.68525,41.01,21.17,46.1518038651,135.97,48.59784,58.03187,75.6931171796,8.33784,2.43187,8.68525,40.26,55.6,68.6456670155,136.62
2021-12-25 06:30:00,47.61496,23.25603,52.9908232354,8.93496,2.60603,9.30725,38.68,20.65,43.8470626154,136.48,48.68496,15.19603,51.0014181956,8.93496,2.60603,9.30725,39.75,12.59,41.6961700879,137.33,52.54496,23.61603,57.6080696983,8.93496,2.60603,9.30725,43.61,21.01,48.4071502983,135.9,51.71496,57.23603,77.1388372868,8.93496,2.60603,9.30725,42.78,54.63,69.38706868,136.54
2021-12-25 07:00:00,50.3716,22.52505,55.178582476,8.9316,2.6050500000000003,9.30375,41.44,19.92,45.9791256985,136.48,51.4716,15.825050000000001,53.8493993844,8.9316,2.6050500000000003,9.30375,42.54,13.22,44.5468292923,137.33,55.6816,22.79505,60.1668919179,8.9316,2.6050500000000003,9.30375,46.75,20.19,50.9234582486,136.44,54.7516,56.69505,78.8166631942,8.9316,2.6050500000000003,9.30375,45.82,54.09,70.8886485976,136.98
2021-12-25 07:30:00,55.12016,21.38713,59.123949192,8.63016,2.51713,8.98975,46.49,18.87,50.1736683929,136.55,56.33016,15.74713,58.4898198737,8.63016,2.51713,8.98975,47.7,13.23,49.5007363582,137.42,61.09016,21.55713,64.7820770172,8.63016,2.51713,8.98975,52.46,19.04,55.8083613807,136.51,60.09016,56.57713,82.5336232566,8.63016,2.51713,8.98975,51.46,54.06,74.6365540469,137.06
2021-12-25 08:00:00,58.60344,21.40642,62.3906883842,8.59344,2.5064200000000003,8.9515,50.01,18.9,53.4622305932,136.59,59.89344,17.33642,62.352029746,8.59344,2.5064200000000003,8.9515,51.3,14.83,53.4005514953,137.57,65.03344,21.63642,68.5381863537,8.59344,2.5064200000000003,8.9515,56.44,19.13,59.5938797193,136.55,63.99344,53.59642,83.4729692766,8.59344,2.5064200000000003,8.9515,55.4,51.09,75.3614496941,137.22
2021-12-25 08:30:00,63.9872,21.81585,67.6039427479,8.5572,2.49585,8.91375,55.43,19.32,58.7004880729,135.47,65.3272,19.78585,68.2577682031,8.5572,2.49585,8.91375,56.77,17.29,59.3445616716,136.21,71.1172,22.115850000000002,74.4766202043,8.5572,2.49585,8.91375,62.56,19.62,65.5644568345,135.43,69.9372,50.36585,86.185444189,8.5572,2.49585,8.91375,61.38,47.87,77.8398439104,135.84
2021-12-25 09:00:00,69.26904,11.69847,70.2499402339,8.42904,2.45847,8.78025,60.84,9.24,61.537656764,135.35,69.38904,15.81847,71.1692550563,8.42904,2.45847,8.78025,60.96,13.36,62.4068201401,135.76,76.37904,21.09847,79.2395304609,8.42904,2.45847,8.78025,67.95,18.64,70.4602873965,135.32,74.38904,54.91847,92.4649534649,8.42904,2.45847,8.78025,65.96,52.46,84.2779520397,135.42
2021-12-25 09:30:00,74.22096,4.51403,74.3581022496,8.79096,2.56403,9.15725,65.43,1.9500000000000002,65.4590513222,136.31,73.27096,12.46403,74.3235199864,8.79096,2.56403,9.15725,64.48,9.9,65.2355761836,136.07,81.30096,20.50403,83.8466537386,8.79096,2.56403,9.15725,72.51,17.94,74.696343284,136.27,78.60096,58.67403,98.0854357658,8.79096,2.56403,9.15725,69.81,56.11,89.5643243708,135.71
2021-12-25 10:00:00,76.64792,5.34231,76.8338721949,9.36792,2.73231,9.75825,67.28,2.61,67.3306059679,136.78,75.67792,13.23231,76.8260476887,9.36792,2.73231,9.75825,66.31,10.5,67.1361757922,135.99,83.93792,19.85231,86.2536296411,9.36792,2.73231,9.75825,74.57,17.12,76.5099947719,136.76,81.17792,57.84231,99.6774173104,9.36792,2.73231,9.75825,71.81,55.11,90.5195459556,135.63
2021-12-25 10:30:00,79.37232,6.05026,79.6025805376,9.53232,2.78026,9.9295,69.84,3.27,69.9165109255,136.35,78.37232,13.94026,79.6024584485,9.53232,2.78026,9.9295,68.84,11.16,69.7387352911,135.56,86.95232,19.20026,89.0469310951,9.53232,2.78026,9.9295,77.42,16.42,79.1421051022,136.32,84.10232,57.25026,101.7388445946,9.53232,2.78026,9.9295,74.57,54.47,92.3453615511,135.19
2021-12-25 11:00:00,81.11816,6.74613,81.3981950154,9.51816,2.77613,9.91475,71.6,3.9699999999999998,71.7099776879,136.48,80.16816,14.30613,81.4346316585,9.51816,2.77613,9.91475,70.65,11.53,71.584658971,135.69,88.91816,18.31613,90.7850196671,9.51816,2.77613,9.91475,79.4,15.54,80.9064373211,136.45,86.06816,56.50613,102.9595595045,9.51816,2.77613,9.91475,76.55,53.73,93.5244107172,135.32
2021-12-25 11:30:00,84.27608,7.38594,84.5991121103,11.26608,3.28594,11.7355,73.01,4.1,73.1250305983,136.09,83.33608,15.35594,84.7390531163,11.26608,3.28594,11.7355,72.07,12.07,73.0737285213,135.32,92.20608,18.69594,94.0824072898,11.26608,3.28594,11.7355,80.94,15.41,82.3938814476,136.06,89.35608,56.40594,105.6699536304,11.26608,3.28594,11.7355,78.09,53.12,94.4446001633,134.95
2021-12-25 12:00:00,86.78104,11.22072,87.5034482795,13.51104,3.9407200000000002,14.074,73.27,7.28,73.6307768532,136.11,87.50104,27.04072,91.5840190164,13.51104,3.9407200000000002,14.074,73.99,23.1,77.5121287283,135.32,94.70104,31.53072,99.8121900411,13.51104,3.9407200000000002,14.074,81.19,27.59,85.7497766761,136.06,95.41104,44.46072,105.2616842769,13.51104,3.9407200000000002,14.074,81.9,40.52,91.3754912435,134.95
2021-12-25 12:30:00,90.05624,8.69557,90.4750755764,13.35624,3.89557,13.91275,76.7,4.8,76.8500487963,136.77,91.00624,26.72557,94.8493110716,13.35624,3.89557,13.91275,77.65,22.83,80.9365887593,137.49,98.37624,29.40557,102.6770283148,13.35624,3.89557,13.91275,85.02,25.51,88.764635413,136.73,99.51624,44.62557,109.0638506636,13.35624,3.89557,13.91275,86.16,40.73,95.3020382783,137.15
2021-12-25 13:00:00,91.69264,7.96577,92.0380015095,13.08264,3.81577,13.62775,78.61,4.15,78.7194677319,136.77,92.68264,26.82577,96.4867539793,13.08264,3.81577,13.62775,79.6,23.01,82.8590375276,138.12,100.22264,28.38577,104.1649149525,13.08264,3.81577,13.62775,87.14,24.57,90.5376413433,136.73,101.44264,43.61577,110.4216672708,13.08264,3.81577,13.62775,88.36,39.8,96.9099045506,137.73
2021-12-25 13:30:00,90.18656,8.71358,90.6065233913,13.24656,3.8635800000000002,13.7985,76.94,4.85,77.0927110692,136.34,91.17656,26.54358,94.9617119299,13.24656,3.8635800000000002,13.7985,77.93,22.68,81.163213958,137.67,98.51656,29.29358,102.7795039074,13.24656,3.8635800000000002,13.7985,85.27,25.43,88.9812216145,135.88,99.73656,44.25358,109.1135222759,13.24656,3.8635800000000002,13.7985,86.49,40.39,95.4561270951,136.9
2021-12-25 14:00:00,85.11696,8.86953,85.5778326558,11.34696,3.30953,11.81975,73.77,5.5600000000000005,73.9792301933,136.34,86.03696,25.62953,89.7732214754,11.34696,3.30953,11.81975,74.69,22.32,77.9536945885,137.67,93.10696,29.75953,97.7473049565,11.34696,3.30953,11.81975,81.76,26.45,85.9319504026,136.31,94.20696,44.95953,104.385394813,11.34696,3.30953,11.81975,82.86,41.65,92.7388920572,137.32
2021-12-25 14:30:00,80.16912,10.20141,80.8155713187,8.43912,2.46141,8.79075,71.73,7.74,72.1463824457,137.26,81.06912,25.83141,85.085039579,8.43912,2.46141,8.79075,72.63,23.37,76.2972725594,138.6,87.90912,31.52141,93.3895747263,8.43912,2.46141,8.79075,79.47,29.06,84.6165734357,137.23,88.99912,43.19141,98.9259382496,8.43912,2.46141,8.79075,80.56,40.73,90.2709615546,138.24
2021-12-25 15:00:00,75.94656,11.31858,76.7853516567,8.32656,2.42858,8.6735,67.62,8.89,68.2018804726,137.91,76.85656,24.81858,80.764427369,8.32656,2.42858,8.6735,68.53,22.39,72.0948888618,138.9,83.21656,32.86858,89.4725623275,8.32656,2.42858,8.6735,74.89,30.44,80.8400006185,137.86,84.31656,44.73858,95.4506303313,8.32656,2.42858,8.6735,75.99,42.31,86.9748020981,138.56
2021-12-25 15:30:00,73.0676,12.10055,74.0627941686,8.3676,2.44055,8.71625,64.7,9.66,65.4171659429,138.37,73.9376,23.76055,77.6616535368,8.3676,2.44055,8.71625,65.57,21.32,68.9490195724,139.37,79.9876,33.83055,86.8476958074,8.3676,2.44055,8.71625,71.62,31.39,78.1969085067,138.32,81.0376,46.35055,93.3566607108,8.3676,2.44055,8.71625,72.67,43.91,84.9059302994,139.04
2021-12-25 16:00:00,71.3312,5.0891,71.5125096207,8.1912,2.3891,8.5325,63.14,2.7,63.1977024899,138.78,70.7812,14.6891,72.2893348444,8.1912,2.3891,8.5325,62.59,12.3,63.7871311473,139.85,78.1412,23.7191,81.6617587507,8.1912,2.3891,8.5325,69.95,21.33,73.1298256527,138.74,76.2012,57.4191,95.4126612471,8.1912,2.3891,8.5325,68.01,55.03,87.4852044634,139.47
2021-12-25 16:30:00,70.93168,3.69049,71.027620994,7.92168,2.31049,8.25175,63.01,1.38,63.0251100753,137.55,69.94168,13.90049,71.3096222362,7.92168,2.31049,8.25175,62.02,11.59,63.0936486502,136.2,77.71168,24.05049,81.3482100458,7.92168,2.31049,8.25175,69.79,21.74,73.0976860099,137.52,75.05168,56.73049,94.080301692,7.92168,2.31049,8.25175,67.13,54.42,86.4174363193,137.21
2021-12-25 17:00:00,71.46392,3.47406,71.5483120322,6.49392,1.89406,6.7645,64.97,1.58,64.9892091043,137.55,70.45392,13.584060000000001,71.7515263214,6.49392,1.89406,6.7645,63.96,11.69,65.0195178389,136.2,78.46392,24.04406,82.0652396758,6.49392,1.89406,6.7645,71.97,22.15,75.3014169853,137.52,75.72392,56.34406,94.3862551299,6.49392,1.89406,6.7645,69.23,54.45,88.077212717,135.84
2021-12-25 17:30:00,70.85928,4.00354,70.9722896252,6.14928,1.7935400000000001,6.4055,64.71,2.21,64.74772737320001,137.46,69.84928,13.55354,71.1520931741,6.14928,1.7935400000000001,6.4055,63.7,11.76,64.7764432491,135.99,77.81928,24.56354,81.6039694932,6.14928,1.7935400000000001,6.4055,71.67,22.77,75.2001449467,137.76,75.10928,55.83354,93.5883974168,6.14928,1.7935400000000001,6.4055,68.96,54.04,87.6116613243,136.04
2021-12-25 18:00:00,69.70808,4.31194,69.8413147345,6.17808,1.80194,6.4355,63.53,2.51,63.5795643269,137.46,68.70808,13.53194,70.0279491164,6.17808,1.80194,6.4355,62.53,11.73,63.6207026054,135.99,76.53808,25.08194,80.5430406941,6.17808,1.80194,6.4355,70.36,23.28,74.1113216722,137.42,73.85808,56.43194,92.9493401453,6.17808,1.80194,6.4355,67.68,54.63,86.977119405,135.64
2021-12-25 18:30:00,68.2116,4.85755,68.3843415305,6.4716000000000005,1.88755,6.74125,61.74,2.9699999999999998,61.8113945806,138.04,67.2216,13.07755,68.4818649028,6.4716000000000005,1.88755,6.74125,60.75,11.19,61.7719887975,136.55,74.8216,25.51755,79.0532553698,6.4716000000000005,1.88755,6.74125,68.35,23.63,72.3194261592,138.0,72.2216,56.64755,91.7872781357,6.4716000000000005,1.88755,6.74125,65.75,54.76,85.5670503173,136.2
2021-12-25 19:00:00,67.31,5.04375,67.4987074992,6.39,1.86375,6.65625,60.92,3.18,61.0029409127,137.47,66.34,12.84375,67.5718692509,6.39,1.86375,6.65625,59.95,10.98,60.9472140463,135.99,73.84,25.75375,78.2023096786,6.39,1.86375,6.65625,67.45,23.89,71.5558145786,137.43,71.24,56.89375,91.1703701268,6.39,1.86375,6.65625,64.85,55.03,85.0518865164,135.63
2021-12-25 19:30:00,66.328,5.12775,66.5259152817,6.198,1.80775,6.45625,60.13,3.32,60.2215850007,137.58,65.358,12.74775,66.589588481,6.198,1.80775,6.45625,59.16,10.94,60.1630218656,136.1,72.768,25.96775,77.2625773843,6.198,1.80775,6.45625,66.57,24.16,70.8185745409,137.94,70.198,57.28775,90.6070941155,6.198,1.80775,6.45625,64.0,55.48,84.6996481693,136.11
2021-12-25 20:00:00,65.584,5.432,65.8085684391,6.144,1.792,6.4,59.44,3.64,59.551349271,137.98,64.634,12.372,65.8074489705,6.144,1.792,6.4,58.49,10.58,59.4391832043,136.49,71.944,26.222,76.5737058004,6.144,1.792,6.4,65.8,24.43,70.1887804425,137.94,69.404,57.462,90.104365377,6.144,1.792,6.4,63.26,55.67,84.267291994,136.11
2021-12-25 20:30:00,64.82128,5.52704,65.0564870862,6.16128,1.79704,6.418,58.66,3.73,58.7784696977,137.76,63.87128,12.24704,65.0348398753,6.16128,1.79704,6.418,57.71,10.45,58.6485004071,136.27,71.09128,26.26704,75.7887028679,6.16128,1.79704,6.418,64.93,24.47,69.387936992,137.72,68.58128,57.37704,89.4176530983,6.16128,1.79704,6.418,62.42,55.58,83.57866234869999,135.91
2021-12-25 21:00:00,63.75408,5.75244,64.0130711855,5.7340800000000005,1.67244,5.973,58.02,4.08,58.1632770741,137.45,62.80408,11.85244,63.9126966932,5.7340800000000005,1.67244,5.973,57.07,10.18,57.9708314586,135.97,69.95408,26.65244,74.8593739394,5.7340800000000005,1.67244,5.973,64.22,24.98,68.9072478046,137.41,67.44408,57.93244,88.9093444549,5.7340800000000005,1.67244,5.973,61.71,56.26,83.506357243,135.58
2021-12-25 21:30:00,62.44768,6.17974,62.7527045142,6.06768,1.76974,6.3205,56.38,4.41,56.55221039,137.89,61.51768,11.62974,62.6073143095,6.06768,1.76974,6.3205,55.45,9.86,56.3198197795,136.4,68.45768,27.09974,73.6264209306,6.06768,1.76974,6.3205,62.39,25.33,67.335881965,137.85,66.00768,58.36974,88.1137921477,6.06768,1.76974,6.3205,59.94,56.6,82.4400606501,136.03
2021-12-25 22:00:00,60.75608,7.21844,61.1833893553,7.60608,2.21844,7.923,53.15,5.0,53.3846654012,137.85,59.85608,11.48844,60.9486223519,7.60608,2.21844,7.923,52.25,9.27,53.0659533034,136.36,66.37608,28.21844,72.1253377961,7.60608,2.21844,7.923,58.77,26.0,64.2643983867,137.81,64.05608,59.57844,87.4801228726,7.60608,2.21844,7.923,56.45,57.36,80.4783952375,135.98
2021-12-25 22:30:00,58.0928,6.6579,58.4730796542,7.6728000000000005,2.2379,7.9925,50.42,4.42,50.6133658237,137.92,57.2628,9.7979,58.0949835033,7.6728000000000005,2.2379,7.9925,49.59,7.5600000000000005,50.1629514682,136.44,63.4128,27.6479,69.1779558693,7.6728000000000005,2.2379,7.9925,55.74,25.41,61.2585969477,137.88,61.2128,62.0379,87.1533586286,7.6728000000000005,2.2379,7.9925,53.54,59.8,80.2656314994,136.05
2021-12-25 23:00:00,55.8208,7.3656500000000005,56.3046580006,8.1108,2.36565,8.44875,47.71,5.0,47.9712841187,138.23,54.9908,9.35565,55.7809669293,8.1108,2.36565,8.44875,46.88,6.99,47.3982541873,137.01,60.8208,28.47565,67.1567744577,8.1108,2.36565,8.44875,52.71,26.11,58.8224123953,138.19,58.6808,63.00565,86.0996412336,8.1108,2.36565,8.44875,50.57,60.64,78.9590685102,136.64
2021-12-25 23:30:00,53.60872,6.48046,53.9989927855,6.13872,1.79046,6.3945,47.47,4.69,47.7011215801,139.74,52.76872,8.92046,53.5174029363,6.13872,1.79046,6.3945,46.63,7.13,47.1719598914,138.54,58.60872,27.91046,64.91514336,6.13872,1.79046,6.3945,52.47,26.12,58.611904081,139.7,56.44872,63.47046,84.940904647,6.13872,1.79046,6.3945,50.31,61.68,79.5959703754,138.18
2021-12-26 00:00:00,51.21728,7.6462900000000005,51.784896653,5.98728,1.7462900000000001,6.23675,45.23,5.9,45.613187786,139.74,50.38728,9.46629,51.2687880895,5.98728,1.7462900000000001,6.23675,44.4,7.72,45.0661558156,138.54,55.94728,29.21629,63.1164775694,5.98728,1.7462900000000001,6.23675,49.96,27.47,57.0140552846,139.7,53.84728,62.62629,82.5928675042,5.98728,1.7462900000000001,6.23675,47.86,60.88,77.4400025826,138.18
2021-12-26 00:30:00,50.40688,8.06784,51.0484435963,6.74688,1.96784,7.028,43.66,6.1,44.0840742219,139.77,49.58688,9.35784,50.462142618,6.74688,1.96784,7.028,42.84,7.39,43.4727236322,138.37,54.95688,29.40784,62.3304076098,6.74688,1.96784,7.028,48.21,27.44,55.472134446,139.74,52.92688,62.43784,81.851930279,6.74688,1.96784,7.028,46.18,60.47,76.0868799465,138.02
2021-12-26 01:00:00,50.50456,7.14883,51.0080028149,7.26456,2.11883,7.56725,43.24,5.03,43.5315804905,139.0,49.71456,8.75883,50.4802394899,7.26456,2.11883,7.56725,42.45,6.64,42.9661739046,137.62,55.02456,28.26883,61.8613688239,7.26456,2.11883,7.56725,47.76,26.15,54.4503452698,138.97,53.00456,63.26883,82.537435327,7.26456,2.11883,7.56725,45.74,61.15,76.364062883,137.26
2021-12-26 01:30:00,50.018,7.06775,50.5148830946,6.918,2.01775,7.20625,43.1,5.05,43.3948441638,138.57,49.198,8.57775,49.9401741994,6.918,2.01775,7.20625,42.28,6.5600000000000005,42.7858855231,137.39,54.508,28.29775,61.415671608,6.918,2.01775,7.20625,47.59,26.28,54.3640184313,138.55,52.488,63.61775,82.4755009628,6.918,2.01775,7.20625,45.57,61.6,76.6236575739,137.03
2021-12-26 02:00:00,48.87312,7.24841,49.4077049261,7.02312,2.04841,7.31575,41.85,5.2,42.1718211606,138.98,48.09312,8.74841,48.8823369824,7.02312,2.04841,7.31575,41.07,6.7,41.6129174656,137.8,53.23312,28.56841,60.4145604541,7.02312,2.04841,7.31575,46.21,26.52,53.2792126443,138.96,51.25312,63.77841,81.8203391087,7.02312,2.04841,7.31575,44.23,61.73,75.9400144851,137.45
2021-12-26 02:30:00,48.24624,7.82557,48.8767758753,7.59624,2.21557,7.91275,40.65,5.61,41.0352848168,139.31,47.48624,9.21557,48.3721998648,7.59624,2.21557,7.91275,39.89,7.0,40.4995320961,138.11,52.46624,29.27557,60.0813227098,7.59624,2.21557,7.91275,44.87,27.06,52.3980963395,139.29,50.53624,63.78557,81.3788086271,7.59624,2.21557,7.91275,42.94,61.57,75.06469543,137.76
2021-12-26 03:00:00,47.484,8.152,48.1786815926,7.104,2.072,7.4,40.38,6.08,40.8351662174,139.57,46.704,9.132,47.5884128754,7.104,2.072,7.4,39.6,7.06,40.2244154712,138.29,51.664,29.692,59.5884532439,7.104,2.072,7.4,44.56,27.62,52.4257379538,139.55,49.734,63.712,80.8250561398,7.104,2.072,7.4,42.63,61.64,74.9453567608,137.95
2021-12-26 03:30:00,46.46576,8.19418,47.1827451326,6.66576,1.9441800000000002,6.9435,39.8,6.25,40.287746276,139.81,45.68576,9.34418,46.6315597707,6.66576,1.9441800000000002,6.9435,39.02,7.4,39.7154931985,138.47,50.58576,29.76418,58.6926360445,6.66576,1.9441800000000002,6.9435,43.92,27.82,51.9896028067,139.78,48.66576,63.17418,79.7454275495,6.66576,1.9441800000000002,6.9435,42.0,61.23,74.2503393932,138.14
2021-12-26 04:00:00,45.75232,7.94901,46.4377168405,5.72232,1.66901,5.96075,40.03,6.28,40.5196162371,139.75,44.96232,8.96901,45.8481554718,5.72232,1.66901,5.96075,39.24,7.3,39.9132509325,138.36,49.89232,29.56901,57.9962925312,5.72232,1.66901,5.96075,44.17,27.9,52.2436493748,139.72,47.95232,63.23901,79.3637031593,5.72232,1.66901,5.96075,42.23,61.57,74.6608183722,138.01
2021-12-26 04:30:00,45.01904,6.74097,45.5209252879,4.76904,1.39097,4.9677500000000006,40.25,5.35,40.6040022658,140.0,44.27904,8.11097,45.0157885376,4.76904,1.39097,4.9677500000000006,39.51,6.72,40.0774063532,138.62,49.20904,28.26097,56.7469121897,4.76904,1.39097,4.9677500000000006,44.44,26.87,51.9317869902,139.97,47.30904,63.71097,79.3551067296,4.76904,1.39097,4.9677500000000006,42.54,62.32,75.4548474255,138.28
2021-12-26 05:00:00,44.67216,6.72688,45.17579876,4.17216,1.21688,4.346,40.5,5.51,40.8730975092,139.85,43.93216,7.75688,44.6117010391,4.17216,1.21688,4.346,39.76,6.54,40.2942824728,138.62,48.87216,28.19688,56.4229746185,4.17216,1.21688,4.346,44.7,26.98,52.2112095244,139.82,46.96216,63.52688,79.0006895818,4.17216,1.21688,4.346,42.79,62.31,75.5878310312,138.28
2021-12-26 05:30:00,44.83816,6.60738,45.3223792695,3.96816,1.15738,4.1335,40.87,5.45,41.2317765807,139.75,44.08816,7.75738,44.7654196523,3.96816,1.15738,4.1335,40.12,6.6,40.6592474106,138.54,49.08816,28.08738,56.5557102992,3.96816,1.15738,4.1335,45.12,26.93,52.545592584,139.72,47.17816,63.47738,79.0895476827,3.96816,1.15738,4.1335,43.21,62.32,75.8345996231,138.2
2021-12-26 06:00:00,45.18408,6.32869,45.6251400279,3.42408,0.9986900000000001,3.56675,41.76,5.33,42.0987707659,139.75,44.43408,7.70869,45.0977978061,3.42408,0.9986900000000001,3.56675,41.01,6.71,41.5553149429,138.54,49.54408,27.78869,56.8051683825,3.42408,0.9986900000000001,3.56675,46.12,26.79,53.3362775229,139.72,47.58408,63.13869,79.0616142282,3.42408,0.9986900000000001,3.56675,44.16,62.14,76.2330977988,138.2
2021-12-26 06:30:00,46.94312,6.63591,47.4098282729,3.2431200000000002,0.94591,3.37825,43.7,5.69,44.0688790418,139.67,46.11312,8.81591,46.9482705247,3.2431200000000002,0.94591,3.37825,42.87,7.87,43.5863946662,138.46,51.51312,28.06591,58.6625675901,3.2431200000000002,0.94591,3.37825,48.27,27.12,55.3668429658,139.64,49.45312,61.32591,78.7812053415,3.2431200000000002,0.94591,3.37825,46.21,60.38,76.0336011248,138.12
2021-12-26 07:00:00,48.5976,6.20805,48.9925158628,3.1476,0.91805,3.27875,45.45,5.29,45.7568202567,139.34,47.7576,9.17805,48.631522283,3.1476,0.91805,3.27875,44.61,8.26,45.3682675446,137.96,53.3776,27.56805,60.0763311343,3.1476,0.91805,3.27875,50.23,26.65,56.8618976117,139.31,51.2476,60.81805,79.5308223996,3.1476,0.91805,3.27875,48.1,59.9,76.8220020567,137.6
2021-12-26 07:30:00,51.1988,5.3234,51.4748065465,3.0288,0.8834000000000001,3.155,48.17,4.44,48.3741924997,139.29,50.3388,10.0134,51.3250715051,3.0288,0.8834000000000001,3.155,47.31,9.13,48.1829119087,137.91,56.2688,26.6734,62.270764577,3.0288,0.8834000000000001,3.155,53.24,25.79,59.1576005261,139.26,54.0788,60.0234,80.7918631856,3.0288,0.8834000000000001,3.155,51.05,59.14,78.1258094358,137.54
2021-12-26 08:00:00,54.1592,5.0106,54.3904868244,3.0192,0.8806,3.145,51.14,4.13,51.3064956901,139.41,53.2792,10.2706,54.2600993088,3.0192,0.8806,3.145,50.26,9.39,51.1296362201,138.03,59.5892,26.3006,65.1352002914,3.0192,0.8806,3.145,56.57,25.42,62.0188785774,139.38,57.2792,59.5806,82.6483795909,3.0192,0.8806,3.145,54.26,58.7,79.9364597665,137.65
2021-12-26 08:30:00,57.5064,2.8927,57.5791086615,3.0264,0.8827,3.1525,54.48,2.01,54.5170661353,139.46,56.6264,9.8627,57.4788833247,3.0264,0.8827,3.1525,53.6,8.98,54.3470367177,138.07,63.3264,23.622700000000002,67.5889406061,3.0264,0.8827,3.1525,60.3,22.74,64.445307044,139.42,60.9664,59.1927,84.97457068,3.0264,0.8827,3.1525,57.94,58.31,82.2015796685,137.72
2021-12-26 09:00:00,60.92344,1.11142,60.9335769166,2.95344,0.8614200000000001,3.0765,57.97,0.25,57.9705390694,138.31,60.08344,9.22142,60.7869587087,2.95344,0.8614200000000001,3.0765,57.13,8.36,57.7384317418,137.2,67.16344,21.47142,70.512052512,2.95344,0.8614200000000001,3.0765,64.21,20.61,67.4366087522,138.28,64.74344,59.34142,87.8243539723,2.95344,0.8614200000000001,3.0765,61.79,58.48,85.0759337298,136.85
2021-12-26 09:30:00,65.18376,2.34693,65.2259967203,3.14376,0.91693,3.27475,62.04,1.43,62.0564783081,137.57,64.20376,12.42693,65.3953468326,3.14376,0.91693,3.27475,61.06,11.51,62.135365936,136.72,71.86376,22.72693,75.3718339207,3.14376,0.91693,3.27475,68.72,21.81,72.0979507337,137.56,69.22376,55.06693,88.4550491954,3.14376,0.91693,3.27475,66.08,54.15,85.4329497325,136.35
2021-12-26 10:00:00,68.94976,4.27743,69.0823118567,3.17976,0.9274300000000001,3.31225,65.77,3.35,65.8552609895,137.04,68.64976,20.07743,71.5254691943,3.17976,0.9274300000000001,3.31225,65.47,19.15,68.2132201263,135.69,76.03976,24.64743,79.9346039364,3.17976,0.9274300000000001,3.31225,72.86,23.72,76.6238735643,137.01,74.17976,54.92743,92.3020008454,3.17976,0.9274300000000001,3.31225,71.0,54.0,89.2020179144,135.34
2021-12-26 10:30:00,70.8984,5.64245,71.1225728202,4.0884,1.19245,4.25875,66.81,4.45,66.9580361122,136.78,70.9484,19.17245,73.4932534425,4.0884,1.19245,4.25875,66.86,17.98,69.2353955719,136.14,78.1184,26.46245,82.4787589538,4.0884,1.19245,4.25875,74.03,25.27,78.2241254345,136.75,77.3284,49.66245,91.9023415728,4.0884,1.19245,4.25875,73.24,48.47,87.8261834535,135.81
2021-12-26 11:00:00,71.34048,5.49764,71.5519960043,5.58048,1.62764,5.813,65.76,3.87,65.8737770285,137.46,71.35048,18.97764,73.8311710336,5.58048,1.62764,5.813,65.77,17.35,68.0199632461,137.4,78.44048,26.19764,82.6996084888,5.58048,1.62764,5.813,72.86,24.57,76.8912511278,137.44,77.64048,49.21764,91.9261672311,5.58048,1.62764,5.813,72.06,47.59,86.3565382585,137.03
2021-12-26 11:30:00,75.64104,4.00072,75.7467668802,3.91104,1.14072,4.074,71.73,2.86,71.7869939474,137.53,75.65104,19.59072,78.1465044848,3.91104,1.14072,4.074,71.74,18.45,74.0744902109,137.45,83.43104,24.71072,87.0135513492,3.91104,1.14072,4.074,79.52,23.57,82.9395882555,137.51,82.57104,47.82072,95.4190646988,3.91104,1.14072,4.074,78.66,46.68,91.4681255958,137.08
2021-12-26 12:00:00,75.56184,3.75762,75.655213781,5.03184,1.4676200000000001,5.2415,70.53,2.29,70.5671665862,137.53,75.54184,19.25762,77.9578444972,5.03184,1.4676200000000001,5.2415,70.51,17.79,72.7196273368,137.45,83.20184,24.44762,86.719272962,5.03184,1.4676200000000001,5.2415,78.17,22.98,81.4777840887,137.51,82.32184,49.17762,95.8922502075,5.03184,1.4676200000000001,5.2415,77.29,47.71,90.829445666,137.08
2021-12-26 12:30:00,76.44448,3.84089,76.5409103582,5.93448,1.73089,6.18175,70.51,2.11,70.5415636345,137.87,76.43448,19.32089,78.8386106122,5.93448,1.73089,6.18175,70.5,17.59,72.6612558383,137.94,84.09448,24.41089,87.5658216261,5.93448,1.73089,6.18175,78.16,22.68,81.3840770667,137.86,83.22448,49.36089,96.7616222108,5.93448,1.73089,6.18175,77.29,47.63,90.7874495732,137.6
2021-12-26 13:00:00,76.40488,3.82559,76.500593636,5.74488,1.6755900000000001,5.98425,70.66,2.15,70.6927018864,137.59,76.38488,19.24559,78.7720929458,5.74488,1.6755900000000001,5.98425,70.64,17.57,72.7922695071,137.69,84.06488,24.42559,87.5414958535,5.74488,1.6755900000000001,5.98425,78.32,22.75,81.557249218,137.58,83.18488,49.39559,96.7452767429,5.74488,1.6755900000000001,5.98425,77.44,47.72,90.9623658443,137.36
2021-12-26 13:30:00,75.72488,3.91059,75.8257882594,5.62488,1.64059,5.85925,70.1,2.27,70.1367442928,137.64,75.72488,19.11059,78.0991171599,5.62488,1.64059,5.85925,70.1,17.47,72.244106334,137.73,83.34488,24.55059,86.8855597413,5.62488,1.64059,5.85925,77.72,22.91,81.0263321396,137.62,82.45488,49.56059,96.2032188493,5.62488,1.64059,5.85925,76.83,47.92,90.5492976229,137.42
2021-12-26 14:00:00,76.34952,3.18986,76.4161266425,3.35952,0.9798600000000001,3.4995,72.99,2.21,73.0234496583,137.69,76.33952,18.54986,78.5609293469,3.35952,0.9798600000000001,3.4995,72.98,17.57,75.065206987,137.79,84.26952,23.87986,87.5876687362,3.35952,0.9798600000000001,3.4995,80.91,22.9,84.0882756394,137.67,83.36952,48.91986,96.6624516938,3.35952,0.9798600000000001,3.4995,80.01,47.94,93.2729526712,137.46
2021-12-26 14:30:00,73.36296,4.20878,73.4835881612,4.45296,1.29878,4.6385000000000005,68.91,2.91,68.9714158184,137.79,73.35296,18.19878,75.5767975919,4.45296,1.29878,4.6385000000000005,68.9,16.9,70.9423709781,137.89,80.81296,24.94878,84.5764513766,4.45296,1.29878,4.6385000000000005,76.36,23.65,79.9385520259,137.77,79.95296,50.02878,94.3151877539,4.45296,1.29878,4.6385000000000005,75.5,48.73,89.86024093,137.55
2021-12-26 15:00:00,73.9004,3.97845,74.0074130379,3.3204000000000002,0.96845,3.45875,70.58,3.01,70.6441540398,137.86,73.8904,17.75845,75.9944324182,3.3204000000000002,0.96845,3.45875,70.57,16.79,72.5398442237,137.96,81.5504,24.77845,85.2316802871,3.3204000000000002,0.96845,3.45875,78.23,23.81,81.773155742,137.84,80.6704,49.84845,94.8292223081,3.3204000000000002,0.96845,3.45875,77.35,48.88,91.5001469944,137.62
2021-12-26 15:30:00,72.6964,4.2177,72.8186484786,3.3864,0.9877,3.5275,69.31,3.23,69.3852217695,137.83,72.6864,17.5677,74.7792539963,3.3864,0.9877,3.5275,69.3,16.58,71.2557815198,137.93,80.2064,25.0077,84.0145919484,3.3864,0.9877,3.5275,76.82,24.02,80.4877183178,137.81,79.3464,50.0677,93.8223095871,3.3864,0.9877,3.5275,75.96,49.08,90.4365412872,137.59
2021-12-26 16:00:00,72.22496,4.70978,72.3783591597,4.52496,1.31978,4.7135,67.7,3.39,67.7848220474,137.83,72.20496,17.73978,74.3522430264,4.52496,1.31978,4.7135,67.68,16.42,69.6433686721,137.93,79.55496,25.51978,83.5478954364,4.52496,1.31978,4.7135,75.03,24.2,78.8361649245,137.81,78.68496,50.59978,93.5503108827,4.52496,1.31978,4.7135,74.16,49.28,89.0405750206,137.59
