Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-26 16:30:00,73.47024,4.85507,73.6304819376,4.44024,1.29507,4.62525,69.03,3.56,69.1217368127,137.83,73.46024,17.76507,75.5778047641,4.44024,1.29507,4.62525,69.02,16.47,70.9578839876,137.93,80.94024,25.56507,84.8816544099,4.44024,1.29507,4.62525,76.5,24.27,80.2576033781,137.81,80.09024,50.01507,94.4243282759,4.44024,1.29507,4.62525,75.65,48.72,89.9808918604,137.59
2021-12-26 17:00:00,76.62504,3.58147,76.7086936557,2.64504,0.7714700000000001,2.75525,73.98,2.81,74.033347216,137.3,76.60504,17.52147,78.5832937994,2.64504,0.7714700000000001,2.75525,73.96,16.75,75.8330013912,137.36,84.66504,24.03147,88.0095480534,2.64504,0.7714700000000001,2.75525,82.02,23.26,85.25437232190001,137.28,83.75504,48.55147,96.8098753463,2.64504,0.7714700000000001,2.75525,81.11,47.78,94.1369242115,137.01
2021-12-26 17:30:00,76.08856,4.34583,76.2125659013,3.92856,1.1458300000000001,4.09225,72.16,3.2,72.2309185875,136.62,76.08856,17.31583,78.0340113762,3.92856,1.1458300000000001,4.09225,72.16,16.17,73.9495402285,136.73,83.91856,24.78583,87.5023547184,3.92856,1.1458300000000001,4.09225,79.99,23.64,83.4101294808,136.6,83.03856,49.44583,96.6451889711,3.92856,1.1458300000000001,4.09225,79.11,48.3,92.6891692702,136.4
2021-12-26 18:00:00,75.5576,4.1843,75.6733723594,3.4776,1.0143,3.6225,72.08,3.17,72.1496729029,136.62,75.5476,17.2943,77.5018237092,3.4776,1.0143,3.6225,72.07,16.28,73.8858802479,136.73,83.3876,24.7243,86.9757600958,3.4776,1.0143,3.6225,79.91,23.71,83.3532974753,136.6,82.4876,49.5043,96.2022862111,3.4776,1.0143,3.6225,79.01,48.49,92.7030754614,136.4
2021-12-26 18:30:00,73.67816,4.71863,73.8291048982,3.69816,1.07863,3.85225,69.98,3.64,70.0746031027,136.82,73.66816,16.95863,75.5949266106,3.69816,1.07863,3.85225,69.97,15.88,71.7493923319,136.93,81.25816,25.36863,85.1261179349,3.69816,1.07863,3.85225,77.56,24.29,81.2745821275,136.8,80.39816,50.24863,94.8092239619,3.69816,1.07863,3.85225,76.7,49.17,91.1075128626,136.56
2021-12-26 19:00:00,70.49888,5.71884,70.7304546302,4.65888,1.35884,4.853,65.84,4.36,65.9842041704,137.0,70.48888,16.65884,72.4306506515,4.65888,1.35884,4.853,65.83,15.3,67.5846054956,137.11,77.59888,26.48884,81.9953951256,4.65888,1.35884,4.853,72.94,25.13,77.1476538853,136.97,76.77888,51.37884,92.3838817857,4.65888,1.35884,4.853,72.12,50.02,87.7684157314,136.73
2021-12-26 19:30:00,68.66056,6.8968300000000005,69.0060777292,4.72056,1.37683,4.91725,63.94,5.52,64.1778310634,137.64,68.66056,16.70683,70.6639276305,4.72056,1.37683,4.91725,63.94,15.33,65.7520531999,137.63,75.53056,27.89683,80.5176913353,4.72056,1.37683,4.91725,70.81,26.52,75.6132693381,137.21,74.75056000000001,51.60683,90.8345260513,4.72056,1.37683,4.91725,70.03,50.23,86.1815165798,136.97
2021-12-26 20:00:00,66.76624,7.08682,67.1412974365,4.68624,1.3668200000000001,4.8815,62.08,5.72,62.3429611103,137.64,66.76624,16.17682,68.6980371557,4.68624,1.3668200000000001,4.8815,62.08,14.81,63.8221160727,137.63,73.42624,28.08682,78.6147707384,4.68624,1.3668200000000001,4.8815,68.74,26.72,73.7505660995,137.63,72.65624,52.15682,89.4385995164,4.68624,1.3668200000000001,4.8815,67.97,50.79,84.8501325868,137.25
2021-12-26 20:30:00,65.96376,7.17318,66.3526347981,4.67376,1.36318,4.8685,61.29,5.8100000000000005,61.5647642731,137.52,65.96376,15.57318,67.7771463596,4.67376,1.36318,4.8685,61.29,14.21,62.9157229951,137.54,72.55376,28.25318,77.8607106971,4.67376,1.36318,4.8685,67.88,26.89,73.0120983125,137.5,71.76376,53.19318,89.3283361977,4.67376,1.36318,4.8685,67.09,51.83,84.7786352804,137.16
2021-12-26 21:00:00,63.69616,7.49013,64.1350360268,4.52616,1.32013,4.71475,59.17,6.17,59.4908211407,137.91,63.68616,15.07013,65.4449065532,4.52616,1.32013,4.71475,59.16,13.75,60.7368759486,138.0,70.02616,28.66013,75.6641667896,4.52616,1.32013,4.71475,65.5,27.34,70.9769370993,137.89,69.26616,53.83013,87.7239067584,4.52616,1.32013,4.71475,64.74,52.51,83.3580691955,137.64
2021-12-26 21:30:00,61.64464,8.13302,62.1788360702,4.60464,1.34302,4.7965,57.04,6.79,57.4427166837,137.98,61.62464,14.50302,63.3082446783,4.60464,1.34302,4.7965,57.02,13.16,58.5189371059,138.09,67.71464,29.38302,73.8148652688,4.60464,1.34302,4.7965,63.11,28.04,69.0587698993,137.96,66.98464,54.58302,86.4074537771,4.60464,1.34302,4.7965,62.38,53.24,82.0107431987,137.72
2021-12-26 22:00:00,59.30104,8.56822,59.9168401958,4.69104,1.36822,4.8865,54.61,7.2,55.0825934393,138.09,59.29104,14.22822,60.9743361477,4.69104,1.36822,4.8865,54.6,12.86,56.0940246372,138.2,65.11104,29.87822,71.6390644847,4.69104,1.36822,4.8865,60.42,28.51,66.8086558763,138.07,64.40104,55.07822,84.741396445,4.69104,1.36822,4.8865,59.71,53.71,80.3121921006,137.82
2021-12-26 22:30:00,58.83912,9.56391,59.611327924,4.05912,1.18391,4.22825,54.78,8.38,55.4172608489,138.69,58.79912,14.16391,60.4810123862,4.05912,1.18391,4.22825,54.74,12.98,56.2578705605,138.65,64.64912,31.13391,71.7553417431,4.05912,1.18391,4.22825,60.59,29.95,67.5880951056,138.21,63.90912,54.91391,84.2609822555,4.05912,1.18391,4.22825,59.85,53.73,80.4296922784,137.94
2021-12-26 23:00:00,56.02456,8.96758,56.7377195017,2.9745600000000003,0.86758,3.0985,53.05,8.1,53.6648162207,138.69,56.01456,12.94758,57.4914842377,2.9745600000000003,0.86758,3.0985,53.04,12.08,54.3982352655,138.65,61.64456,30.54758,68.7983024605,2.9745600000000003,0.86758,3.0985,58.67,29.68,65.7500669201,138.67,60.95456,55.98758,82.7651345619,2.9745600000000003,0.86758,3.0985,57.98,55.12,79.9993424973,138.28
2021-12-26 23:30:00,52.9312,10.1191,53.889777493,2.9112,0.8491000000000001,3.0325,50.02,9.27,50.8717338018,139.75,52.9312,13.0791,54.5231582931,2.9112,0.8491000000000001,3.0325,50.02,12.23,51.493429678,139.73,58.1912,32.0591,66.437953387,2.9112,0.8491000000000001,3.0325,55.28,31.21,63.4818281085,139.72,57.5412,56.5091,80.6490426493,2.9112,0.8491000000000001,3.0325,54.63,55.66,77.9902077187,139.36
2021-12-27 00:00:00,51.04136,5.43748,51.3301726025,4.07136,1.18748,4.241,46.97,4.25,47.1618850344,139.75,50.00136,5.62748,50.3170401852,4.07136,1.18748,4.241,45.93,4.44,46.1441057991,139.73,55.99136,24.38748,61.0719377079,4.07136,1.18748,4.241,51.92,23.2,56.8676217192,139.72,53.37136,66.51748,85.282338229,4.07136,1.18748,4.241,49.3,65.33,81.8443577774,139.36
2021-12-27 00:30:00,50.56384,2.45612,50.6234574185,3.24384,0.9461200000000001,3.379,47.32,1.51,47.3440862199,139.45,48.933840000000004,1.37612,48.953185835,3.24384,0.9461200000000001,3.379,45.69,0.43,45.6920233739,138.21,55.57384,19.91612,59.03476542,3.24384,0.9461200000000001,3.379,52.33,18.97,55.6622834602,139.42,51.88384,69.63612,86.8396341644,3.24384,0.9461200000000001,3.379,48.64,68.69,84.1674860026,137.83
2021-12-27 01:00:00,50.56144,1.39542,50.5806920855,3.00144,0.8754200000000001,3.1265,47.56,0.52,47.56284264,138.99,48.94144,2.70542,49.0161590361,3.00144,0.8754200000000001,3.1265,45.94,1.83,45.976434181,136.99,55.61144,20.92542,59.418056692,3.00144,0.8754200000000001,3.1265,52.61,20.05,56.3011065611,138.96,51.91144,67.72542,85.3318821839,3.00144,0.8754200000000001,3.1265,48.91,66.85,82.83182118,136.64
2021-12-27 01:30:00,50.04936,1.38023,50.0683879435,2.94936,0.86023,3.07225,47.1,0.52,47.1028704009,138.84,48.39936,2.40023,48.4588397763,2.94936,0.86023,3.07225,45.45,1.54,45.4760827249,136.58,55.02936,20.90023,58.8646759616,2.94936,0.86023,3.07225,52.08,20.04,55.8025805855,138.8,51.32936,68.07023,85.2540873522,2.94936,0.86023,3.07225,48.38,67.21,82.8118862241,136.2
2021-12-27 02:00:00,48.90592,1.05506,48.9172992166,2.96592,0.86506,3.0895,45.94,0.19,45.9403929021,138.87,47.30592,2.64506,47.3798101458,2.96592,0.86506,3.0895,44.34,1.78,44.3757140788,136.65,53.75592,21.42506,57.8682307579,2.96592,0.86506,3.0895,50.79,20.56,54.7935917786,138.85,50.12592,68.28506,84.7080708968,2.96592,0.86506,3.0895,47.16,67.42,82.2771049564,136.28
2021-12-27 02:30:00,48.18664,1.29777,48.2041127028,2.9066400000000003,0.84777,3.02775,45.28,0.45,45.2822360314,139.45,46.56664,2.37777,46.6273069248,2.9066400000000003,0.84777,3.02775,43.66,1.53,43.6868000659,137.16,52.95664,21.15777,57.0268090591,2.9066400000000003,0.84777,3.02775,50.05,20.31,54.0138741436,139.42,49.34664,68.75777,84.6328648615,2.9066400000000003,0.84777,3.02775,46.44,67.91,82.2705396846,136.82
2021-12-27 03:00:00,47.18664,1.4927700000000002,47.2102463112,3.02664,0.88277,3.15275,44.16,0.61,44.1642128878,139.62,45.58664,2.26277,45.6427636604,3.02664,0.88277,3.15275,42.56,1.38,42.5823672428,137.39,51.84664,21.08277,55.9692528998,3.02664,0.88277,3.15275,48.82,20.2,52.8340079873,139.6,48.27664,69.21277,84.3862636971,3.02664,0.88277,3.15275,45.25,68.33,81.9545691222,137.03
2021-12-27 03:30:00,45.94488,1.7755900000000002,45.9791770051,3.10488,0.9055900000000001,3.23425,42.84,0.87,42.848833123,139.83,44.35488,2.54559,44.4278674737,3.10488,0.9055900000000001,3.23425,41.25,1.6400000000000001,41.2825883394,137.62,50.44488,20.94559,54.6205424603,3.10488,0.9055900000000001,3.23425,47.34,20.04,51.4069761803,139.79,46.93488,69.37559,83.760703486,3.10488,0.9055900000000001,3.23425,43.83,68.47,81.2970466868,137.28
2021-12-27 04:00:00,44.64704,14.47622,46.935265273,3.10704,0.90622,3.2365,41.54,13.57,43.7003032026,140.07,44.32704,8.64622,45.1624135255,3.10704,0.90622,3.2365,41.22,7.74,41.9403862643,137.86,49.65704,20.78622,53.8320403055,3.10704,0.90622,3.2365,46.55,19.88,50.6173576948,140.04,46.89704,62.47622,78.1192065132,3.10704,0.90622,3.2365,43.79,61.57,75.554146147,137.49
2021-12-27 04:30:00,44.32848,20.48039,48.8309380789,3.01848,0.8803900000000001,3.14425,41.31,19.6,45.7239116874,138.54,44.62848,11.52039,46.0914375222,3.01848,0.8803900000000001,3.14425,41.61,10.64,42.9488265265,137.62,49.63848,20.69039,53.777978160800004,3.01848,0.8803900000000001,3.14425,46.62,19.81,50.6543236062,138.92,47.22848,59.29039,75.8015809166,3.01848,0.8803900000000001,3.14425,44.21,58.41,73.2547076985,137.24
2021-12-27 05:00:00,43.95112,20.33991,48.4294630165,3.05112,0.8899100000000001,3.1782500000000002,40.9,19.45,45.2892095316,138.54,44.24112,11.73991,45.7722862184,3.05112,0.8899100000000001,3.1782500000000002,41.19,10.85,42.5950537035,137.62,49.19112,20.51991,53.2994652249,3.05112,0.8899100000000001,3.1782500000000002,46.14,19.63,50.1421628971,138.53,46.80112,59.19991,75.4650526884,3.05112,0.8899100000000001,3.1782500000000002,43.75,58.31,72.8980013443,137.3
2021-12-27 05:30:00,45.04328,20.26179,49.3906591084,3.02328,0.8817900000000001,3.14925,42.02,19.38,46.2738025237,138.54,45.35328,11.75179,46.8510893679,3.02328,0.8817900000000001,3.14925,42.33,10.87,43.7033843083,137.62,50.44328,20.45179,54.4316104057,3.02328,0.8817900000000001,3.14925,47.42,19.57,51.2995253389,138.53,48.00328,59.07179,76.1169577989,3.02328,0.8817900000000001,3.14925,44.98,58.19,73.5477837871,137.3
2021-12-27 06:00:00,45.74232,19.84526,49.8617507058,2.93232,0.85526,3.0545,42.81,18.99,46.8328538528,138.51,46.05232,12.06526,47.6065822786,2.93232,0.85526,3.0545,43.12,11.21,44.5533219861,137.6,51.23232,19.97526,54.9887408898,2.93232,0.85526,3.0545,48.3,19.12,51.9467458076,138.5,48.76232,58.55526,76.2002777255,2.93232,0.85526,3.0545,45.83,57.7,73.6863549105,137.25
2021-12-27 06:30:00,48.11096,16.72653,50.9356582166,2.97096,0.86653,3.09475,45.14,15.86,47.845158584800004,138.36,48.50096,10.56653,49.6386409681,2.97096,0.86653,3.09475,45.53,9.7,46.5518087726,137.44,53.93096,16.48653,56.3946284495,2.97096,0.86653,3.09475,50.96,15.62,53.3001500936,138.34,51.40096,59.93653,78.958510101,2.97096,0.86653,3.09475,48.43,59.07,76.3854030558,137.1
2021-12-27 07:00:00,50.29808,15.86069,52.7395329801,3.08808,0.9006900000000001,3.21675,47.21,14.96,49.5235873095,137.52,50.72808,11.03069,51.9135263911,3.08808,0.9006900000000001,3.21675,47.64,10.13,48.7050972692,137.1,56.39808,15.52069,58.4947454543,3.08808,0.9006900000000001,3.21675,53.31,14.62,55.2783908955,137.51,53.79808,59.46069,80.1860777627,3.08808,0.9006900000000001,3.21675,50.71,58.56,77.4646867934,136.72
2021-12-27 07:30:00,53.24592,15.70756,55.5144615195,2.90592,0.8475600000000001,3.027,50.34,14.86,52.4874766016,137.37,53.70592,11.64756,54.9544492921,2.90592,0.8475600000000001,3.027,50.8,10.8,51.9353444198,136.99,59.73592,15.38756,61.6859557841,2.90592,0.8475600000000001,3.027,56.83,14.54,58.6605531853,137.35,57.04592,57.82756,81.2296970584,2.90592,0.8475600000000001,3.027,54.14,56.98,78.5993638651,136.61
2021-12-27 08:00:00,56.13184,15.44512,58.2179971624,2.69184,0.78512,2.8040000000000003,53.44,14.66,55.414341104100004,136.69,56.62184,12.77512,58.0451243086,2.69184,0.78512,2.8040000000000003,53.93,11.99,55.2467646112,136.21,63.05184,15.12512,64.8406028843,2.69184,0.78512,2.8040000000000003,60.36,14.34,62.0400290135,136.66,60.19184,56.26512,82.3943039973,2.69184,0.78512,2.8040000000000003,57.5,55.48,79.9016920972,135.83
2021-12-27 08:30:00,59.41744,15.61717,61.4355611593,2.52744,0.7371700000000001,2.63275,56.89,14.88,58.8037966461,136.62,59.90744,14.99717,61.7561047619,2.52744,0.7371700000000001,2.63275,57.38,14.26,59.1253921763,135.73,66.77744,15.35717,68.5205747448,2.52744,0.7371700000000001,2.63275,64.25,14.62,65.8923887866,136.58,63.73744,53.47717,83.2001740921,2.52744,0.7371700000000001,2.63275,61.21,52.74,80.797102052,135.4
2021-12-27 09:00:00,63.10656,14.44483,64.7386362906,2.65656,0.77483,2.76725,60.45,13.67,61.976377758,136.62,63.60656,15.16483,65.3893457986,2.65656,0.77483,2.76725,60.95,14.39,62.6256704555,135.73,70.94656,14.04483,72.3233822879,2.65656,0.77483,2.76725,68.29,13.27,69.5673558503,136.58,67.71656,52.92483,85.9451576807,2.65656,0.77483,2.76725,65.06,52.15,83.3812095139,135.4
2021-12-27 09:30:00,66.7572,12.8846,67.9892393618,3.0672,0.8946000000000001,3.195,63.69,11.99,64.8087663823,136.15,67.5272,15.0546,69.1849963576,3.0672,0.8946000000000001,3.195,64.46,14.16,65.9969484143,135.36,75.0172,12.3446,76.0261102846,3.0672,0.8946000000000001,3.195,71.95,11.45,72.8553704266,136.11,72.0672,53.2446,89.6028389338,3.0672,0.8946000000000001,3.195,69.0,52.35,86.6113300902,135.05
2021-12-27 10:00:00,67.94544,22.20492,71.4817549379,3.68544,1.07492,3.839,64.26,21.13,67.6448408971,135.52,70.42544,25.87492,75.0283552012,3.68544,1.07492,3.839,66.74,24.8,71.1987893155,135.33,76.24544,22.79492,79.5799943365,3.68544,1.07492,3.839,72.56,21.72,75.741085284,135.48,76.78544,40.99492,87.0435940308,3.68544,1.07492,3.839,73.1,39.92,83.289953776,135.02
2021-12-27 10:30:00,70.6568,21.4724,73.8474599969,3.9168000000000003,1.1424,4.08,66.74,20.33,69.767732513,136.09,73.1868,26.6724,77.8956007487,3.9168000000000003,1.1424,4.08,69.27,25.53,73.824886048,137.73,79.2668,21.9624,82.2531008291,3.9168000000000003,1.1424,4.08,75.35,20.82,78.1734923104,136.06,79.8068,40.1624,89.3428435858,3.9168000000000003,1.1424,4.08,75.89,39.02,85.3337711577,137.37
2021-12-27 11:00:00,71.5388,20.2734,74.3559725442,4.2288,1.2334,4.405,67.31,19.04,69.951109355,136.02,74.1588,26.3034,78.6854272976,4.2288,1.2334,4.405,69.93,25.07,74.2880192225,137.66,80.2388,20.6034,82.8418077845,4.2288,1.2334,4.405,76.01,19.37,78.4392567532,135.99,80.8488,40.5434,90.4449873957,4.2288,1.2334,4.405,76.62,39.31,86.1156228567,137.29
2021-12-27 11:30:00,73.14688,19.96034,75.8213771086,4.28688,1.25034,4.4655000000000005,68.86,18.71,71.3565953504,135.42,75.81688,26.91034,80.4510142375,4.28688,1.25034,4.4655000000000005,71.53,25.66,75.993266149,137.19,82.03688,20.27034,84.504061227,4.28688,1.25034,4.4655000000000005,77.75,19.02,80.0426317658,135.38,82.66688,39.76034,91.7316613054,4.28688,1.25034,4.4655000000000005,78.38,38.51,87.3295167741,136.82
2021-12-27 12:00:00,74.31576,20.45168,77.0785534322,4.32576,1.2616800000000001,4.506,69.99,19.19,72.573109345,135.42,76.99576,27.73168,81.8376021985,4.32576,1.2616800000000001,4.506,72.67,26.47,77.3407382949,137.19,83.36576,20.83168,85.9290918839,4.32576,1.2616800000000001,4.506,79.04,19.57,81.426694026,135.38,83.96576,38.65168,92.4348485107,4.32576,1.2616800000000001,4.506,79.64,37.39,87.9803483739,136.82
2021-12-27 12:30:00,75.51816,20.33613,78.2083798142,4.47816,1.30613,4.66475,71.04,19.03,73.5446972936,135.49,78.21816,28.08613,83.1078290666,4.47816,1.30613,4.66475,73.74,26.78,78.4522529951,137.08,84.71816,20.69613,87.2094973656,4.47816,1.30613,4.66475,80.24,19.39,82.5495590539,135.45,85.31816,38.41613,93.5680900198,4.47816,1.30613,4.66475,80.84,37.11,88.9508723959,136.74
2021-12-27 13:00:00,75.82184,20.50012,78.5442954071,4.49184,1.31012,4.679,71.33,19.19,73.8662642889,135.49,78.52184,27.98012,83.3580618309,4.49184,1.31012,4.679,74.03,26.67,78.6875453932,137.08,85.04184,20.88012,87.5676536274,4.49184,1.31012,4.679,80.55,19.57,82.8932289153,135.45,85.64184,38.62012,93.9469979691,4.49184,1.31012,4.679,81.15,37.31,89.316060146,136.74
2021-12-27 13:30:00,75.88616,20.36638,78.5716151918,4.3761600000000005,1.27638,4.5585,71.51,19.09,74.0142432239,135.64,78.60616,28.10638,83.4799196613,4.3761600000000005,1.27638,4.5585,74.23,26.83,78.9299803623,137.23,85.13616,20.72638,87.6227628385,4.3761600000000005,1.27638,4.5585,80.76,19.45,83.0691284413,135.6,85.74616,38.49638,93.9913571976,4.3761600000000005,1.27638,4.5585,81.37,37.22,89.4785186511,136.87
2021-12-27 14:00:00,75.832,20.60225,78.5808178187,4.122,1.20225,4.29375,71.71,19.4,74.2878462469,135.64,78.552,27.79225,83.3236212851,4.122,1.20225,4.29375,74.43,26.59,79.0370356225,137.23,85.112,21.00225,87.6649704789,4.122,1.20225,4.29375,80.99,19.8,83.3751767614,135.6,85.712,38.79225,94.0818027254,4.122,1.20225,4.29375,81.59,37.59,89.8328236225,136.87
2021-12-27 14:30:00,74.63288,20.87709,77.4978687705,4.17288,1.21709,4.34675,70.46,19.66,73.1513991664,135.83,77.33288,27.54709,82.0927310824,4.17288,1.21709,4.34675,73.16,26.33,77.7538069808,137.42,83.74288,21.31709,86.4134727734,4.17288,1.21709,4.34675,79.57,20.1,82.0694516858,135.79,84.34288,39.11709,92.9724052435,4.17288,1.21709,4.34675,80.17,37.9,88.6771610957,137.09
2021-12-27 15:00:00,74.82464,21.49927,77.8520735861,4.93464,1.43927,5.14025,69.89,20.06,72.7118676696,135.78,77.49464,27.38927,82.1924043928,4.93464,1.43927,5.14025,72.56,25.95,77.0607299472,137.38,83.85464,21.96927,86.6847707147,4.93464,1.43927,5.14025,78.92,20.53,81.5465958824,135.75,84.45464,39.77927,93.3540386875,4.93464,1.43927,5.14025,79.52,38.34,88.2801563207,137.03
2021-12-27 15:30:00,74.87552,21.79411,77.9828617451,5.46552,1.5941100000000001,5.69325,69.41,20.2,72.2896126701,135.92,77.51552,27.33411,82.1937309675,5.46552,1.5941100000000001,5.69325,72.05,25.74,76.5098039469,137.51,83.83552,22.28411,86.7466193702,5.46552,1.5941100000000001,5.69325,78.37,20.69,81.0551232187,135.89,84.42552,40.08411,93.458034977,5.46552,1.5941100000000001,5.69325,78.96,38.49,87.8416854346,137.18
2021-12-27 16:00:00,75.74736,21.38048,78.7069721943,5.2473600000000005,1.53048,5.466,70.5,19.85,73.2411940099,135.8,78.43736,27.41048,83.0888311243,5.2473600000000005,1.53048,5.466,73.19,25.88,77.6308604873,137.39,84.86736,21.85048,87.6351086586,5.2473600000000005,1.53048,5.466,79.62,20.32,82.1720560775,135.76,85.46736,39.55048,94.1748909933,5.2473600000000005,1.53048,5.466,80.22,38.02,88.7736943019,137.06
2021-12-27 16:30:00,80.01192,12.65056,81.0058270151,5.28192,1.5405600000000002,5.502,74.73,11.11,75.5513401602,135.45,80.72192,20.22056,83.2159805278,5.28192,1.5405600000000002,5.502,75.44,18.68,77.7183118705,137.04,89.12192,12.33056,89.9708804803,5.28192,1.5405600000000002,5.502,83.84,10.79,84.5314716541,135.42,87.99192,47.78056,100.1277179366,5.28192,1.5405600000000002,5.502,82.71,46.24,94.7580165474,136.7
2021-12-27 17:00:00,83.32712,8.96416,83.80790590390001,4.91712,1.43416,5.122,78.41,7.53,78.7707369522,136.8,82.97712,17.04416,84.709538032,4.91712,1.43416,5.122,78.06,15.61,79.6055004381,137.2,92.62712,7.61416,92.9395437475,4.91712,1.43416,5.122,87.71,6.18,87.9274502075,136.76,90.54712,51.05416,103.9485843752,4.91712,1.43416,5.122,85.63,49.62,98.967880143,136.85
2021-12-27 17:30:00,84.9804,9.03095,85.4589166914,4.4604,1.30095,4.64625,80.52,7.73,80.8901928543,137.61,84.6704,17.52095,86.4642141297,4.4604,1.30095,4.64625,80.21,16.22,81.8335658517,137.3,94.5204,7.73095,94.8360353666,4.4604,1.30095,4.64625,90.06,6.43,90.2892490832,137.57,92.4504,50.05095,105.1293206297,4.4604,1.30095,4.64625,87.99,48.75,100.5922591455,136.95
2021-12-27 18:00:00,83.92928,9.22854,84.4351229753,4.10928,1.19854,4.2805,79.82,8.03,80.2228976041,137.61,83.61928,17.20854,85.3716453903,4.10928,1.19854,4.2805,79.51,16.01,81.1058579882,137.17,93.38928,7.94854,93.7269273317,4.10928,1.19854,4.2805,89.28,6.75,89.5348027306,137.54,91.32928,50.34854,104.2881242781,4.10928,1.19854,4.2805,87.22,49.15,100.1151881584,136.83
2021-12-27 18:30:00,81.98624,9.53807,82.5391926824,2.73624,0.7980700000000001,2.85025,79.25,8.74,79.7304841325,137.73,81.66624,16.588070000000002,83.3338995971,2.73624,0.7980700000000001,2.85025,78.93,15.79,80.4939066017,137.32,91.36624,8.33807,91.7459166561,2.73624,0.7980700000000001,2.85025,88.63,7.54,88.9501461494,137.69,89.31624,50.42807,102.5689084063,2.73624,0.7980700000000001,2.85025,86.58,49.63,99.795958335,136.98
2021-12-27 19:00:00,79.01168,10.41549,79.6952194825,2.52168,0.7354900000000001,2.62675,76.49,9.68,77.1000810635,138.07,78.71168,15.84549,80.2907723326,2.52168,0.7354900000000001,2.62675,76.19,15.11,77.6738578931,137.61,88.07168,9.31549,88.5629672717,2.52168,0.7354900000000001,2.62675,85.55,8.58,85.9791771303,138.03,86.06168,51.24549,100.1634314995,2.52168,0.7354900000000001,2.62675,83.54,50.51,97.6227007412,137.29
2021-12-27 19:30:00,76.13248,10.46239,76.8480065809,2.44248,0.7123900000000001,2.54425,73.69,9.75,74.3322177794,138.28,75.86248,14.90239,77.3123347174,2.44248,0.7123900000000001,2.54425,73.42,14.19,74.7786901463,137.79,84.83248,9.35239,85.3464519571,2.44248,0.7123900000000001,2.54425,82.39,8.64,82.8417871608,138.23,82.93248,52.12239,97.9517216707,2.44248,0.7123900000000001,2.54425,80.49,51.41,95.5072154342,137.47
2021-12-27 20:00:00,74.57856,11.20833,75.4161008874,2.42856,0.70833,2.52975,72.15,10.5,72.9100301742,137.89,74.30856,14.48833,75.7078185887,2.42856,0.70833,2.52975,71.88,13.78,73.1889527183,137.5,83.09856,10.17833,83.719585974,2.42856,0.70833,2.52975,80.67,9.47,81.2239484389,137.85,81.20856,52.86833,96.9014475344,2.42856,0.70833,2.52975,78.78,52.16,94.4825592371,137.16
2021-12-27 20:30:00,72.26312,12.59716,73.3528932776,2.4931200000000002,0.72716,2.597,69.77,11.87,70.7725215038,138.36,71.93312,14.68716,73.4172079406,2.4931200000000002,0.72716,2.597,69.44,13.96,70.829338554,137.94,80.49312,11.70716,81.3400268171,2.4931200000000002,0.72716,2.597,78.0,10.98,78.7690319859,138.31,78.55312,53.16716,94.8543070409,2.4931200000000002,0.72716,2.597,76.06,52.44,92.3854815434,137.61
2021-12-27 21:00:00,67.23744,12.84467,68.4533336307,3.06744,0.8946700000000001,3.19525,64.17,11.95,65.2732058352,138.99,66.95744,13.68467,68.3415610325,3.06744,0.8946700000000001,3.19525,63.89,12.79,65.1576258008,138.42,74.79744,11.92467,75.7420278654,3.06744,0.8946700000000001,3.19525,71.73,11.03,72.5730928099,138.95,73.01744,54.90467,91.3568242222,3.06744,0.8946700000000001,3.19525,69.95,54.01,88.3746717108,138.1
2021-12-27 21:30:00,65.60104,14.38447,67.1595817904,3.82104,1.11447,3.98025,61.78,13.27,63.1890916219,137.86,65.34104,12.85447,66.5934599436,3.82104,1.11447,3.98025,61.52,11.74,62.6301684494,137.35,72.88104,13.65447,74.1491101933,3.82104,1.11447,3.98025,69.06,12.54,70.189281233,137.81,71.17104,55.01447,89.9550379026,3.82104,1.11447,3.98025,67.35,53.9,86.2625787929,137.01
2021-12-27 22:00:00,63.40288,14.95209,65.142076937,3.09288,0.9020900000000001,3.22175,60.31,14.05,61.9249432781,137.86,63.14288,12.63209,64.3940446972,3.09288,0.9020900000000001,3.22175,60.05,11.73,61.1849278826,137.35,70.50288,14.32209,71.9428825546,3.09288,0.9020900000000001,3.22175,67.41,13.42,68.7328487697,137.81,68.80288,54.34209,87.6749624571,3.09288,0.9020900000000001,3.22175,65.71,53.44,84.6973299461,137.01
2021-12-27 22:30:00,60.32208,15.27269,62.2254642037,2.99208,0.8726900000000001,3.11675,57.33,14.4,59.1108188067,138.04,60.06208,12.09269,61.2673371819,2.99208,0.8726900000000001,3.11675,57.07,11.22,58.1624732968,137.54,67.05208,14.64269,68.6322795976,2.99208,0.8726900000000001,3.11675,64.06,13.77,65.5232515982,138.01,65.42208,55.62269,85.8716029568,2.99208,0.8726900000000001,3.11675,62.43,54.75,83.0365425581,137.13
2021-12-27 23:00:00,56.75984,15.75787,58.9066202032,2.7698400000000003,0.8078700000000001,2.88525,53.99,14.95,56.0216261813,138.04,56.92984,14.40787,58.7247256304,2.7698400000000003,0.8078700000000001,2.88525,54.16,13.6,55.8414326464,137.54,63.06984,21.25787,66.5560046469,2.7698400000000003,0.8078700000000001,2.88525,60.3,20.45,63.6733264405,138.01,61.95984,54.11787,82.2664307367,2.7698400000000003,0.8078700000000001,2.88525,59.19,53.31,79.6580956338,137.13
2021-12-27 23:30:00,52.92616,15.92638,55.2704983897,3.41616,0.99638,3.5585,49.51,14.93,51.7121359064,138.43,54.29616,21.49638,58.3966381211,3.41616,0.99638,3.5585,50.88,20.5,54.8545750143,139.13,58.60616,38.96638,70.3779849118,3.41616,0.99638,3.5585,55.19,37.97,66.9899768622,138.39,58.95616,46.94638,75.3643907761,3.41616,0.99638,3.5585,55.54,45.95,72.083937878,138.8
2021-12-28 00:00:00,50.52512,13.68316,52.345168054,3.64512,1.06316,3.797,46.88,12.62,48.5489320171,138.43,51.75512,18.60316,54.9969999927,3.64512,1.06316,3.797,48.11,17.54,51.2076527484,139.13,55.90512,36.47316,66.7508340218,3.64512,1.06316,3.797,52.26,35.41,63.1266639385,138.39,56.04512,51.66316,76.2242584549,3.64512,1.06316,3.797,52.4,50.6,72.8431190985,138.8
2021-12-28 00:30:00,46.89,2.36,46.9493524982,0.0,0.0,0.0,46.89,2.36,46.9493524982,137.63,46.58,7.03,47.1075078942,0.0,0.0,0.0,46.58,7.03,47.1075078942,136.74,52.31,23.61,57.3913599769,0.0,0.0,0.0,52.31,23.61,57.3913599769,137.59,49.54,61.47,78.947910042,0.0,0.0,0.0,49.54,61.47,78.947910042,136.32
2021-12-28 01:00:00,47.1,2.62,47.1728142048,0.0,0.0,0.0,47.1,2.62,47.1728142048,137.63,46.79,6.85,47.2887576491,0.0,0.0,0.0,46.79,6.85,47.2887576491,136.74,52.56,23.86,57.722207165,0.0,0.0,0.0,52.56,23.86,57.722207165,137.59,49.79,61.54,79.1594321607,0.0,0.0,0.0,49.79,61.54,79.1594321607,136.32
2021-12-28 01:30:00,46.31,2.35,46.3695870156,0.0,0.0,0.0,46.31,2.35,46.3695870156,137.55,46.0,7.13,46.549295376,0.0,0.0,0.0,46.0,7.13,46.549295376,136.66,51.67,23.57,56.7920223271,0.0,0.0,0.0,51.67,23.57,56.7920223271,137.51,48.94,61.3,78.4398725139,0.0,0.0,0.0,48.94,61.3,78.4398725139,136.24
2021-12-28 02:00:00,45.1,2.37,45.1622286873,0.0,0.0,0.0,45.1,2.37,45.1622286873,137.55,44.78,7.13,45.3440767907,0.0,0.0,0.0,44.78,7.13,45.3440767907,136.66,50.3,23.65,55.5824837516,0.0,0.0,0.0,50.3,23.65,55.5824837516,137.51,47.62,61.44,77.733763578,0.0,0.0,0.0,47.62,61.44,77.733763578,136.24
2021-12-28 02:30:00,44.04,2.37,44.1037243325,0.0,0.0,0.0,44.04,2.37,44.1037243325,137.59,43.73,7.13,44.3074463268,0.0,0.0,0.0,43.73,7.13,44.3074463268,136.7,49.12,23.62,54.503933803,0.0,0.0,0.0,49.12,23.62,54.503933803,137.55,46.48,61.41,77.0167416865,0.0,0.0,0.0,46.48,61.41,77.0167416865,136.27
2021-12-28 03:00:00,43.59,2.62,43.668667257,0.0,0.0,0.0,43.59,2.62,43.668667257,137.59,43.27,6.9,43.8166965893,0.0,0.0,0.0,43.27,6.9,43.8166965893,136.7,48.6,23.91,54.1631618353,0.0,0.0,0.0,48.6,23.91,54.1631618353,137.55,45.98,61.72,76.9643995624,0.0,0.0,0.0,45.98,61.72,76.9643995624,136.27
2021-12-28 03:30:00,42.75,2.63,42.8308230133,0.0,0.0,0.0,42.75,2.63,42.8308230133,137.73,42.45,6.89,43.0055182506,0.0,0.0,0.0,42.45,6.89,43.0055182506,136.84,47.67,23.95,53.3482089671,0.0,0.0,0.0,47.67,23.95,53.3482089671,137.7,45.09,61.79,76.4925630372,0.0,0.0,0.0,45.09,61.79,76.4925630372,136.42
2021-12-28 04:00:00,42.44,2.61,42.520179915,0.0,0.0,0.0,42.44,2.61,42.520179915,137.73,42.12,6.8,42.6653770638,0.0,0.0,0.0,42.12,6.8,42.6653770638,136.84,47.32,23.94,53.0311795079,0.0,0.0,0.0,47.32,23.94,53.0311795079,137.7,44.75,61.98,76.4466016249,0.0,0.0,0.0,44.75,61.98,76.4466016249,136.42
2021-12-28 04:30:00,41.89,1.97,41.9362969276,0.0,0.0,0.0,41.89,1.97,41.9362969276,137.87,41.55,6.7,42.0867259359,0.0,0.0,0.0,41.55,6.7,42.0867259359,136.99,46.7,23.26,52.1720001533,0.0,0.0,0.0,46.7,23.26,52.1720001533,137.83,44.12,62.35,76.3812601362,0.0,0.0,0.0,44.12,62.35,76.3812601362,136.58
2021-12-28 05:00:00,42.15,2.52,42.2252637647,0.0,0.0,0.0,42.15,2.52,42.2252637647,137.91,41.76,6.96,42.3360272109,0.0,0.0,0.0,41.76,6.96,42.3360272109,137.13,46.98,23.95,52.7325601503,0.0,0.0,0.0,46.98,23.95,52.7325601503,137.87,44.36,62.16,76.3654057804,0.0,0.0,0.0,44.36,62.16,76.3654057804,136.69
2021-12-28 05:30:00,42.81,2.73,42.8969579341,0.0,0.0,0.0,42.81,2.73,42.8969579341,138.41,42.42,7.59,43.0936712291,0.0,0.0,0.0,42.42,7.59,43.0936712291,137.44,47.74,24.24,53.5414344223,0.0,0.0,0.0,47.74,24.24,53.5414344223,138.37,45.06,61.57,76.2972378268,0.0,0.0,0.0,45.06,61.57,76.2972378268,137.02
2021-12-28 06:00:00,43.45,2.5700000000000003,43.5259393925,0.0,0.0,0.0,43.45,2.5700000000000003,43.5259393925,138.41,43.04,7.75,43.7321860876,0.0,0.0,0.0,43.04,7.75,43.7321860876,137.44,48.45,24.08,54.104056225,0.0,0.0,0.0,48.45,24.08,54.104056225,138.37,45.73,61.44,76.5905118145,0.0,0.0,0.0,45.73,61.44,76.5905118145,137.02
2021-12-28 06:30:00,46.4,1.8599999999999999,46.437265208,0.0,0.0,0.0,46.4,1.8599999999999999,46.437265208,138.03,46.02,8.38,46.776754911,0.0,0.0,0.0,46.02,8.38,46.776754911,137.06,51.79,23.18,56.7407833925,0.0,0.0,0.0,51.79,23.18,56.7407833925,138.39,48.94,60.32,77.676418558,0.0,0.0,0.0,48.94,60.32,77.676418558,137.05
2021-12-28 07:00:00,48.66,1.2,48.6747942985,0.0,0.0,0.0,48.66,1.2,48.6747942985,138.03,48.3,8.83,49.1004979608,0.0,0.0,0.0,48.3,8.83,49.1004979608,137.06,54.32,22.35,58.7382745746,0.0,0.0,0.0,54.32,22.35,58.7382745746,137.99,51.41,59.56,78.6789787682,0.0,0.0,0.0,51.41,59.56,78.6789787682,136.64
2021-12-28 07:30:00,51.42,0.11,51.4201176584,0.0,0.0,0.0,51.42,0.11,51.4201176584,137.73,51.14,9.35,51.9877110479,0.0,0.0,0.0,51.14,9.35,51.9877110479,136.78,57.43,21.03,61.1593476093,0.0,0.0,0.0,57.43,21.03,61.1593476093,137.68,54.46,58.69,80.0650217011,0.0,0.0,0.0,54.46,58.69,80.0650217011,136.35
2021-12-28 08:00:00,54.06,1.29,54.0753890416,0.0,0.0,0.0,54.06,1.29,54.0753890416,137.33,53.71,11.85,55.0016963375,0.0,0.0,0.0,53.71,11.85,55.0016963375,136.44,60.39,22.3,64.3757881505,0.0,0.0,0.0,60.39,22.3,64.3757881505,137.29,57.25,55.32,79.6107084506,0.0,0.0,0.0,57.25,55.32,79.6107084506,136.02
2021-12-28 08:30:00,57.62,0.46,57.6218361387,0.0,0.0,0.0,57.62,0.46,57.6218361387,136.35,57.29,11.91,58.5148887036,0.0,0.0,0.0,57.29,11.91,58.5148887036,135.21,64.41,20.19,67.5002533329,0.0,0.0,0.0,64.41,20.19,67.5002533329,136.29,61.11,54.7,82.0153772167,0.0,0.0,0.0,61.11,54.7,82.0153772167,134.82
2021-12-28 09:00:00,59.9,1.79,59.9267394408,0.0,0.0,0.0,59.9,1.79,59.9267394408,136.35,59.57,11.79,60.7255218174,0.0,0.0,0.0,59.57,11.79,60.7255218174,135.21,66.98,18.52,69.493242837,0.0,0.0,0.0,66.98,18.52,69.493242837,136.29,63.57,54.52,83.7470912928,0.0,0.0,0.0,63.57,54.52,83.7470912928,134.82
2021-12-28 09:30:00,60.14,6.8100000000000005,60.524339732,0.0,0.0,0.0,60.14,6.8100000000000005,60.524339732,135.97,61.54,21.43,65.1645340657,0.0,0.0,0.0,61.54,21.43,65.1645340657,135.0,67.17,27.95,72.753085158,0.0,0.0,0.0,67.17,27.95,72.753085158,135.93,67.2,44.12,80.3891435456,0.0,0.0,0.0,67.2,44.12,80.3891435456,134.6
2021-12-28 10:00:00,62.86,6.3,63.1749127423,0.0,0.0,0.0,62.86,6.3,63.1749127423,136.5,64.45,22.5,68.2645771978,0.0,0.0,0.0,64.45,22.5,68.2645771978,137.66,70.25,27.79,75.5469827326,0.0,0.0,0.0,70.25,27.79,75.5469827326,136.45,70.56,42.54,82.3915359731,0.0,0.0,0.0,70.56,42.54,82.3915359731,137.21
2021-12-28 10:30:00,66.53,5.53,66.7594322924,0.0,0.0,0.0,66.53,5.53,66.7594322924,136.54,68.19,23.32,72.0673192231,0.0,0.0,0.0,68.19,23.32,72.0673192231,137.89,74.38,26.96,79.1152703339,0.0,0.0,0.0,74.38,26.96,79.1152703339,136.49,74.68,41.71,85.5384504185,0.0,0.0,0.0,74.68,41.71,85.5384504185,137.46
2021-12-28 11:00:00,65.2,5.41,65.4240636158,0.0,0.0,0.0,65.2,5.41,65.4240636158,136.66,66.83,23.42,70.8148663771,0.0,0.0,0.0,66.83,23.42,70.8148663771,138.02,72.88,26.81,77.6548163349,0.0,0.0,0.0,72.88,26.81,77.6548163349,136.62,73.17,41.57,84.1541074458,0.0,0.0,0.0,73.17,41.57,84.1541074458,137.6
2021-12-28 11:30:00,65.48,5.04,65.6736781367,0.0,0.0,0.0,65.48,5.04,65.6736781367,136.66,67.13,23.7,71.1907781949,0.0,0.0,0.0,67.13,23.7,71.1907781949,138.02,73.2,26.32,77.7880607806,0.0,0.0,0.0,73.2,26.32,77.7880607806,136.62,73.5,41.02,84.1717909991,0.0,0.0,0.0,73.5,41.02,84.1717909991,137.6
2021-12-28 12:00:00,66.78,4.65,66.9416977675,0.0,0.0,0.0,66.78,4.65,66.9416977675,136.41,68.44,24.09,72.5559211919,0.0,0.0,0.0,68.44,24.09,72.5559211919,137.77,74.66,25.9,79.0248416639,0.0,0.0,0.0,74.66,25.9,79.0248416639,136.37,74.96,40.6,85.2488216927,0.0,0.0,0.0,74.96,40.6,85.2488216927,137.36
2021-12-28 12:30:00,68.54,4.42,68.6823703726,0.0,0.0,0.0,68.54,4.42,68.6823703726,136.39,70.23,24.24,74.2955617786,0.0,0.0,0.0,70.23,24.24,74.2955617786,137.74,76.64,25.59,80.799366953,0.0,0.0,0.0,76.64,25.59,80.799366953,136.34,76.94,40.24,86.8275371066,0.0,0.0,0.0,76.94,40.24,86.8275371066,137.32
2021-12-28 13:00:00,67.98,4.6,68.1354562618,0.0,0.0,0.0,67.98,4.6,68.1354562618,136.16,69.68,24.08,73.7234616659,0.0,0.0,0.0,69.68,24.08,73.7234616659,137.52,76.02,25.81,80.2819811664,0.0,0.0,0.0,76.02,25.81,80.2819811664,136.11,76.32,40.47,86.3861290949,0.0,0.0,0.0,76.32,40.47,86.3861290949,137.09
2021-12-28 13:30:00,68.46,4.64,68.6170620181,0.0,0.0,0.0,68.46,4.64,68.6170620181,136.2,70.15,24.08,74.1678427622,0.0,0.0,0.0,70.15,24.08,74.1678427622,137.55,76.55,25.9,80.8128238586,0.0,0.0,0.0,76.55,25.9,80.8128238586,136.15,76.83,40.57,86.8836797103,0.0,0.0,0.0,76.83,40.57,86.8836797103,137.12
2021-12-28 14:00:00,67.33,4.96,67.5124470005,0.0,0.0,0.0,67.33,4.96,67.5124470005,136.34,69.0,23.81,72.9925756499,0.0,0.0,0.0,69.0,23.81,72.9925756499,137.7,75.28,26.27,79.731996714,0.0,0.0,0.0,75.28,26.27,79.731996714,136.29,75.57,40.99,85.9709543974,0.0,0.0,0.0,75.57,40.99,85.9709543974,137.26
2021-12-28 14:30:00,67.93,5.17,68.1264544799,0.0,0.0,0.0,67.93,5.17,68.1264544799,136.41,69.64,23.56,73.5173666558,0.0,0.0,0.0,69.64,23.56,73.5173666558,137.77,75.97,26.49,80.4559568957,0.0,0.0,0.0,75.97,26.49,80.4559568957,136.36,76.26,41.18,86.6682179348,0.0,0.0,0.0,76.26,41.18,86.6682179348,137.33
2021-12-28 15:00:00,67.17,5.46,67.3915462057,0.0,0.0,0.0,67.17,5.46,67.3915462057,136.32,68.84,23.28,72.6698286774,0.0,0.0,0.0,68.84,23.28,72.6698286774,137.67,75.09,26.82,79.7359423347,0.0,0.0,0.0,75.09,26.82,79.7359423347,136.27,75.38,41.52,86.0584382847,0.0,0.0,0.0,75.38,41.52,86.0584382847,137.23
2021-12-28 15:30:00,67.08,5.78,67.3285585766,0.0,0.0,0.0,67.08,5.78,67.3285585766,135.91,68.76,23.39,72.6293996946,0.0,0.0,0.0,68.76,23.39,72.6293996946,137.19,75.02,27.09,79.7613220803,0.0,0.0,0.0,75.02,27.09,79.7613220803,135.85,75.31,41.0,85.7472804233,0.0,0.0,0.0,75.31,41.0,85.7472804233,136.73
2021-12-28 16:00:00,69.81,5.47,70.0239744659,0.0,0.0,0.0,69.81,5.47,70.0239744659,135.91,71.57,23.72,75.3982977261,0.0,0.0,0.0,71.57,23.72,75.3982977261,137.19,78.08,26.62,82.4930954687,0.0,0.0,0.0,78.08,26.62,82.4930954687,135.85,78.4,40.18,88.0964948224,0.0,0.0,0.0,78.4,40.18,88.0964948224,136.73
2021-12-28 16:30:00,71.93,5.74,72.1586619887,0.0,0.0,0.0,71.93,5.74,72.1586619887,135.49,73.4,22.84,76.871487562,0.0,0.0,0.0,73.4,22.84,76.871487562,136.74,80.47,23.23,83.7559179999,0.0,0.0,0.0,80.47,23.23,83.7559179999,135.43,80.44,40.71,90.1548540013,0.0,0.0,0.0,80.44,40.71,90.1548540013,136.29
2021-12-28 17:00:00,74.85,6.89,75.1664459716,0.0,0.0,0.0,74.85,6.89,75.1664459716,135.33,74.59,15.96,76.2783698043,0.0,0.0,0.0,74.59,15.96,76.2783698043,136.28,83.71,5.49,83.8898337106,0.0,0.0,0.0,83.71,5.49,83.8898337106,135.27,81.77,48.76,95.2043617698,0.0,0.0,0.0,81.77,48.76,95.2043617698,135.87
2021-12-28 17:30:00,73.19,7.2,73.5432940519,0.0,0.0,0.0,73.19,7.2,73.5432940519,137.04,72.93,15.72,74.6049817371,0.0,0.0,0.0,72.93,15.72,74.6049817371,136.81,81.88,5.8100000000000005,82.0858727188,0.0,0.0,0.0,81.88,5.8100000000000005,82.0858727188,136.99,79.93,49.21,93.8638854938,0.0,0.0,0.0,79.93,49.21,93.8638854938,136.4
2021-12-28 18:00:00,73.38,7.68,73.7808023811,0.0,0.0,0.0,73.38,7.68,73.7808023811,137.21,73.13,15.37,74.7277311311,0.0,0.0,0.0,73.13,15.37,74.7277311311,136.98,82.08,6.36,82.3260347642,0.0,0.0,0.0,82.08,6.36,82.3260347642,137.15,80.15,49.61,94.2612041086,0.0,0.0,0.0,80.15,49.61,94.2612041086,136.55
2021-12-28 18:30:00,74.39,8.14,74.8340276879,0.0,0.0,0.0,74.39,8.14,74.8340276879,137.37,74.15,15.71,75.7959537179,0.0,0.0,0.0,74.15,15.71,75.7959537179,137.13,83.2,6.86,83.4823310647,0.0,0.0,0.0,83.2,6.86,83.4823310647,137.32,81.28,49.35,95.0887001699,0.0,0.0,0.0,81.28,49.35,95.0887001699,136.71
2021-12-28 19:00:00,74.59,9.47,75.1887558083,0.0,0.0,0.0,74.59,9.47,75.1887558083,137.52,74.32,16.06,76.035425954,0.0,0.0,0.0,74.32,16.06,76.035425954,137.19,83.41,8.36,83.8279052583,0.0,0.0,0.0,83.41,8.36,83.8279052583,137.47,81.46,49.1,95.1133092685,0.0,0.0,0.0,81.46,49.1,95.1133092685,136.76
2021-12-28 19:30:00,67.78,12.52,68.92661895090001,0.0,0.0,0.0,67.78,12.52,68.92661895090001,137.85,67.43,16.92,69.5204380021,0.0,0.0,0.0,67.43,16.92,69.5204380021,137.33,75.78,11.7,76.6778872948,0.0,0.0,0.0,75.78,11.7,76.6778872948,137.79,73.85,48.64,88.4289098655,0.0,0.0,0.0,73.85,48.64,88.4289098655,136.92
2021-12-28 20:00:00,70.23,11.33,71.1380474852,0.0,0.0,0.0,70.23,11.33,71.1380474852,138.74,69.9,15.32,71.5591531532,0.0,0.0,0.0,69.9,15.32,71.5591531532,137.81,78.53,10.39,79.2143484477,0.0,0.0,0.0,78.53,10.39,79.2143484477,138.67,76.58,50.63,91.8035582099,0.0,0.0,0.0,76.58,50.63,91.8035582099,137.42
2021-12-28 20:30:00,69.1,11.55,70.0586361557,0.0,0.0,0.0,69.1,11.55,70.0586361557,138.71,68.78,14.67,70.3270737341,0.0,0.0,0.0,68.78,14.67,70.3270737341,138.16,77.26,10.63,77.9878484124,0.0,0.0,0.0,77.26,10.63,77.9878484124,138.65,75.32,51.48,91.2320820764,0.0,0.0,0.0,75.32,51.48,91.2320820764,137.71
2021-12-28 21:00:00,66.57,12.19,67.6768867487,0.0,0.0,0.0,66.57,12.19,67.6768867487,138.71,66.23,13.65,67.6220038153,0.0,0.0,0.0,66.23,13.65,67.6220038153,138.16,74.41,11.35,75.2706489941,0.0,0.0,0.0,74.41,11.35,75.2706489941,138.65,72.53,52.38,89.4665596746,0.0,0.0,0.0,72.53,52.38,89.4665596746,137.71
2021-12-28 21:30:00,63.33,12.93,64.6364742232,0.0,0.0,0.0,63.33,12.93,64.6364742232,138.5,63.01,12.77,64.2910024809,0.0,0.0,0.0,63.01,12.77,64.2910024809,137.97,70.78,12.12,71.810185907,0.0,0.0,0.0,70.78,12.12,71.810185907,138.44,68.97,53.92,87.5455727036,0.0,0.0,0.0,68.97,53.92,87.5455727036,137.53
2021-12-28 22:00:00,60.64,13.03,62.0241122468,0.0,0.0,0.0,60.64,13.03,62.0241122468,139.03,60.4,11.3,61.4479454498,0.0,0.0,0.0,60.4,11.3,61.4479454498,138.55,67.77,12.22,68.8629167259,0.0,0.0,0.0,67.77,12.22,68.8629167259,138.97,66.08,55.65,86.3914862703,0.0,0.0,0.0,66.08,55.65,86.3914862703,138.11
2021-12-28 22:30:00,58.19,13.24,59.6772460826,0.0,0.0,0.0,58.19,13.24,59.6772460826,139.06,57.96,10.39,58.8839001765,0.0,0.0,0.0,57.96,10.39,58.8839001765,138.74,65.05,12.44,66.2288162358,0.0,0.0,0.0,65.05,12.44,66.2288162358,139.0,63.38,56.75,85.0740083692,0.0,0.0,0.0,63.38,56.75,85.0740083692,138.31
2021-12-28 23:00:00,54.51,13.73,56.2125697687,0.0,0.0,0.0,54.51,13.73,56.2125697687,139.09,54.28,10.23,55.2355981229,0.0,0.0,0.0,54.28,10.23,55.2355981229,138.85,60.9,12.95,62.261645497,0.0,0.0,0.0,60.9,12.95,62.261645497,139.03,59.32,57.29,82.4682150892,0.0,0.0,0.0,59.32,57.29,82.4682150892,138.42
2021-12-28 23:30:00,49.26,15.2,51.5517953131,0.0,0.0,0.0,49.26,15.2,51.5517953131,139.36,50.16,18.13,53.3359400405,0.0,0.0,0.0,50.16,18.13,53.3359400405,139.1,54.95,31.26,63.2193807309,0.0,0.0,0.0,54.95,31.26,63.2193807309,139.3,54.76,48.61,73.2228768897,0.0,0.0,0.0,54.76,48.61,73.2228768897,138.64
2021-12-29 00:00:00,46.01,15.08,48.4182455279,0.0,0.0,0.0,46.01,15.08,48.4182455279,138.81,47.32,20.45,51.5498292917,0.0,0.0,0.0,47.32,20.45,51.5498292917,139.1,51.26,38.2,63.9283004623,0.0,0.0,0.0,51.26,38.2,63.9283004623,138.75,51.61,46.23,69.2878416463,0.0,0.0,0.0,51.61,46.23,69.2878416463,138.69
2021-12-29 00:30:00,49.56936,16.31898,52.1864978615,5.13936,1.49898,5.3535,44.43,14.82,46.8364953855,138.65,50.83936,21.45898,55.1826815935,5.13936,1.49898,5.3535,45.7,19.96,49.8687437179,139.35,54.61936,39.40898,67.3523733171,5.13936,1.49898,5.3535,49.48,37.91,62.3332856506,138.59,54.94936,48.44898,73.2580086233,5.13936,1.49898,5.3535,49.81,46.95,68.4495332343,139.08
2021-12-29 01:00:00,49.65304,16.47047,52.3134854819,5.45304,1.59047,5.68025,44.2,14.88,46.637478491,138.65,50.90304,21.35047,55.1992939308,5.45304,1.59047,5.68025,45.45,19.76,49.5596620247,139.45,54.68304,39.49047,67.4517018648,5.45304,1.59047,5.68025,49.23,37.9,62.1289216066,138.59,55.00304,48.47047,73.3124878262,5.45304,1.59047,5.68025,49.55,46.88,68.2124394814,139.08
2021-12-29 01:30:00,48.91808,16.00069,51.4684430633,3.56808,1.0406900000000001,3.71675,45.35,14.96,47.7537862373,138.42,50.20808,20.71069,54.3119137719,3.56808,1.0406900000000001,3.71675,46.64,19.67,50.618163736,139.21,54.09808,39.03069,66.7082979963,3.56808,1.0406900000000001,3.71675,50.53,37.99,63.2180433104,138.36,54.41808,48.01069,72.5696478231,3.56808,1.0406900000000001,3.71675,50.85,46.97,69.2235754639,138.84
2021-12-29 02:00:00,48.02256,15.87033,50.5770070611,3.05256,0.8903300000000001,3.17975,44.97,14.98,47.3993807976,138.42,49.28256,20.58033,53.4071222129,3.05256,0.8903300000000001,3.17975,46.23,19.69,50.2484726136,139.21,53.13256,38.93033,65.868349957,3.05256,0.8903300000000001,3.17975,50.08,38.04,62.889172359,138.36,53.47256,47.93033,71.8096874165,3.05256,0.8903300000000001,3.17975,50.42,47.04,68.956058472,138.84
2021-12-29 02:30:00,47.3312,16.0366,49.9741436445,2.9712,0.8666,3.095,44.36,15.17,46.8821767839,138.63,48.5912,20.3966,52.6984440852,2.9712,0.8666,3.095,45.62,19.53,49.6246440793,139.41,52.3612,39.1266,65.3650219383,2.9712,0.8666,3.095,49.39,38.26,62.4755928343,138.47,52.7012,48.1366,71.3761076341,2.9712,0.8666,3.095,49.73,47.27,68.6114115873,138.95
2021-12-29 03:00:00,46.562,16.1935,49.2975586236,3.372,0.9835,3.5125,43.19,15.21,45.7899574143,138.63,47.792,20.5235,52.0123957942,3.372,0.9835,3.5125,44.42,19.54,48.5278064619,139.41,51.462,39.3235,64.76631143,3.372,0.9835,3.5125,48.09,38.34,61.5028755425,138.56,51.782,48.3435,70.8411569375,3.372,0.9835,3.5125,48.41,47.36,67.7236864029,139.03
2021-12-29 03:30:00,45.73368,16.31399,48.5563153057,3.85368,1.12399,4.01425,41.88,15.19,44.5496408515,138.67,46.93368,20.32399,51.1452332858,3.85368,1.12399,4.01425,43.08,19.2,47.1648852432,139.48,50.45368,39.41399,64.0237177401,3.85368,1.12399,4.01425,46.6,38.29,60.3132166279,138.63,50.79368,48.91399,70.5164969753,3.85368,1.12399,4.01425,46.94,47.79,66.9869218579,139.11
2021-12-29 04:00:00,45.03456,14.74383,47.3866238243,3.54456,1.03383,3.69225,41.49,13.71,43.6965010041,138.67,46.24456,18.783830000000002,49.9138417582,3.54456,1.03383,3.69225,42.7,17.75,46.2423236873,139.48,49.71456,37.71383,62.4008850038,3.54456,1.03383,3.69225,46.17,36.68,58.9668661199,138.6,50.06456,50.93383,71.4192915567,3.54456,1.03383,3.69225,46.52,49.9,68.2211140337,139.11
2021-12-29 04:30:00,44.99568,14.23249,47.1929548795,3.26568,0.9524900000000001,3.40175,41.73,13.28,43.7921374221,138.83,46.23568,18.28249,49.7190863317,3.26568,0.9524900000000001,3.40175,42.97,17.33,46.3330314139,140.02,49.71568,37.12249,62.046177172,3.26568,0.9524900000000001,3.40175,46.45,36.17,58.8716519218,138.77,50.07568,51.27249,71.6689748654,3.26568,0.9524900000000001,3.40175,46.81,50.32,68.7261122136,139.59
2021-12-29 05:00:00,45.15872,14.11421,47.3130100074,3.16872,0.9242100000000001,3.30075,41.99,13.19,44.0129094698,138.74,46.39872,18.22421,49.8494036851,3.16872,0.9242100000000001,3.30075,43.23,17.3,46.5631066403,140.02,49.90872,36.90421,62.0709356121,3.16872,0.9242100000000001,3.30075,46.74,35.98,58.9846420689,138.68,50.27872,51.00421,71.6196839044,3.16872,0.9242100000000001,3.30075,47.11,50.08,68.7557888472,139.59
2021-12-29 05:30:00,46.10584,13.84587,48.1399688218,3.10584,0.9058700000000001,3.23525,43.0,12.94,44.9048282482,138.49,47.36584,18.31587,50.7837955726,3.10584,0.9058700000000001,3.23525,44.26,17.41,47.5610733689,139.75,50.98584,36.51587,62.7133529829,3.10584,0.9058700000000001,3.23525,47.88,35.61,59.6704826526,138.43,51.34584,50.54587,72.0505396188,3.10584,0.9058700000000001,3.23525,48.24,49.64,69.2186911174,139.33
2021-12-29 06:00:00,47.54072,13.65021,49.4615839937,3.36072,0.98021,3.50075,44.18,12.67,45.9608670501,138.16,48.81072,18.64021,52.2488642533,3.36072,0.98021,3.50075,45.45,17.66,48.7604152977,139.43,52.58072,36.28021,63.8825935084,3.36072,0.98021,3.50075,49.22,35.3,60.5697812444,138.11,52.95072,50.30021,73.0334846119,3.36072,0.98021,3.50075,49.59,49.32,69.9401923074,139.01
2021-12-29 06:30:00,51.10216,12.57438,52.6264742221,3.75216,1.09438,3.9085,47.35,11.48,48.7217908127,138.16,52.43216,19.72438,56.0194838306,3.75216,1.09438,3.9085,48.68,18.63,52.1231167526,139.43,56.52216,34.91438,66.4361987312,3.75216,1.09438,3.9085,52.77,33.82,62.677470434,138.11,56.89216,48.90438,75.0223716811,3.75216,1.09438,3.9085,53.14,47.81,71.4818557398,139.01
2021-12-29 07:00:00,53.86864,12.02627,55.1947601278,4.23864,1.23627,4.41525,49.63,10.79,50.7893788109,137.69,55.22864,20.82627,59.024877792,4.23864,1.23627,4.41525,50.99,19.59,54.6236963231,138.95,59.57864,34.25627,68.7248599748,4.23864,1.23627,4.41525,55.34,33.02,64.4425015033,137.64,59.93864,47.80627,76.6686377625,4.23864,1.23627,4.41525,55.7,46.57,72.6034083222,138.51
2021-12-29 07:30:00,57.47632,12.13851,58.7441127753,4.24632,1.23851,4.42325,53.23,10.9,54.334546101,137.03,58.84632,22.56851,63.0256060753,4.24632,1.23851,4.42325,54.6,21.33,58.6185030515,138.01,63.62632,34.26851,72.2678308403,4.24632,1.23851,4.42325,59.38,33.03,67.9482545766,136.99,63.94632,45.16851,78.2900130104,4.24632,1.23851,4.42325,59.7,43.93,74.1210826958,137.61
2021-12-29 08:00:00,60.7564,10.9902,61.7424055006,4.2864,1.2502,4.465,56.47,9.74,57.3038262248,137.03,62.1764,22.9602,66.2802798802,4.2864,1.2502,4.465,57.89,21.71,61.8269860174,138.01,67.3164,32.8302,74.8953919878,4.2864,1.2502,4.465,63.03,31.58,70.4987751667,136.99,67.6264,44.2802,80.8335703096,4.2864,1.2502,4.465,63.34,43.03,76.5737324414,137.61
2021-12-29 08:30:00,64.57568,8.29624,65.1064209245,4.61568,1.34624,4.808,59.96,6.95,60.3614454764,136.58,65.70568,19.85624,68.6404155815,4.61568,1.34624,4.808,61.09,18.51,63.8326577858,137.61,71.59568,23.86624,75.4687935931,4.61568,1.34624,4.808,66.98,22.52,70.6644946207,136.53,71.48568,47.65624,85.9146067674,4.61568,1.34624,4.808,66.87,46.31,81.3401069584,137.23
2021-12-29 09:00:00,69.1608,11.04065,70.0365062597,5.5908,1.6306500000000002,5.82375,63.57,9.41,64.2626874633,136.13,68.9208,16.18065,70.7947039478,5.5908,1.6306500000000002,5.82375,63.33,14.55,64.9799307479,137.26,76.6408,9.84065,77.2699852275,5.5908,1.6306500000000002,5.82375,71.05,8.21,71.522769801,136.09,74.9508,52.91065,91.7450778193,5.5908,1.6306500000000002,5.82375,69.36,51.28,86.2580315101,136.84
2021-12-29 09:30:00,72.75032,10.44426,73.4962014464,5.7403200000000005,1.67426,5.9795,67.01,8.77,67.5814545567,138.27,72.50032,17.04426,74.4768635151,5.7403200000000005,1.67426,5.9795,66.76,15.37,68.5064559002,137.94,80.64032,9.18426,81.1616402092,5.7403200000000005,1.67426,5.9795,74.9,7.51,75.2755611072,138.23,78.89032,51.88426,94.4227675164,5.7403200000000005,1.67426,5.9795,73.15,50.21,88.7241038275,137.53
2021-12-29 10:00:00,75.82264,9.81452,76.4551995576,6.63264,1.93452,6.909,69.19,7.88,69.6372780916,138.16,75.57264,18.22452,77.7390316752,6.63264,1.93452,6.909,68.94,16.29,70.8384620104,137.8,83.98264,8.45452,84.4071248758,6.63264,1.93452,6.909,77.35,6.52,77.6243061161,138.12,82.18264,51.23452,96.8450430172,6.63264,1.93452,6.909,75.55,49.3,90.2124852778,137.41
2021-12-29 10:30:00,76.8416,9.2888,77.4009902779,6.9216,2.0188,7.21,69.92,7.27,70.2969366331,138.29,76.5916,18.8488,78.8768055388,6.9216,2.0188,7.21,69.67,16.83,71.6739687753,137.92,85.0916,7.8688,85.4546570059,6.9216,2.0188,7.21,78.17,5.85,78.3885922823,138.25,83.2916,50.5588,97.4355319583,6.9216,2.0188,7.21,76.37,48.54,90.4903779415,137.55
