Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-29 11:00:00,77.44584,9.19462,77.9897375957,6.73584,1.96462,7.0165,70.71,7.23,71.0786676859,138.02,77.17584,19.36462,79.5682021127,6.73584,1.96462,7.0165,70.44,17.4,72.5572436081,137.64,85.77584,7.78462,86.1283637152,6.73584,1.96462,7.0165,79.04,5.82,79.253984127,137.98,83.94584,49.31462,97.3593128522,6.73584,1.96462,7.0165,77.21,47.35,90.57265923,137.25
2021-12-29 11:30:00,78.97464,12.13177,79.9010238136,11.11464,3.24177,11.57775,67.86,8.89,68.4398400057,137.45,78.59464,21.27177,81.4223902601,11.11464,3.24177,11.57775,67.48,18.03,69.8471996575,136.99,86.95464,10.94177,87.6403545649,11.11464,3.24177,11.57775,75.84,7.7,76.2298865275,137.41,85.06464,49.35177,98.3442432502,11.11464,3.24177,11.57775,73.95,46.11,87.1477744983,136.61
2021-12-29 12:00:00,79.39112,11.99366,80.2919536134,11.36112,3.31366,11.8345,68.03,8.68,68.5815084407,137.17,79.01112,21.53366,81.8929520572,11.36112,3.31366,11.8345,67.65,18.22,70.0606230346,136.43,87.37112,10.77366,88.032859546,11.36112,3.31366,11.8345,76.01,7.46,76.3752034367,137.12,85.49112,49.32366,98.6993162826,11.36112,3.31366,11.8345,74.13,46.01,87.247790803,136.05
2021-12-29 12:30:00,79.93704,11.68622,80.7867445925,12.22704,3.56622,12.7365,67.71,8.12,68.1951501208,137.42,79.64704,20.83622,82.3273893953,12.22704,3.56622,12.7365,67.42,17.27,69.5967621373,136.89,87.90704,10.36622,88.5161352447,12.22704,3.56622,12.7365,75.68,6.8,75.984882707,137.38,86.09704,50.88622,100.010537858,12.22704,3.56622,12.7365,73.87,47.32,87.7266168275,136.5
2021-12-29 13:00:00,78.74312,11.82341,79.6258247767,12.66312,3.69341,13.19075,66.08,8.13,66.5782494513,137.42,78.46312,21.57341,81.3748930516,12.66312,3.69341,13.19075,65.8,17.88,68.1860278943,136.89,86.50312,10.50341,87.1384610339,12.66312,3.69341,13.19075,73.84,6.8100000000000005,74.1533660733,137.38,84.74312,50.64341,98.72259804,12.66312,3.69341,13.19075,72.08,46.95,86.0222581661,136.5
2021-12-29 13:30:00,78.11408,12.25744,79.0699331579,12.33408,3.59744,12.848,65.78,8.66,66.3475998059,138.65,77.85408,21.79744,80.8479199683,12.33408,3.59744,12.848,65.52,18.2,68.0008117599,138.0,85.84408,10.94744,86.5393119547,12.33408,3.59744,12.848,73.51,7.35,73.8765361938,138.6,84.10408,50.88744,98.300701027,12.33408,3.59744,12.848,71.77,47.29,85.9492699213,137.6
2021-12-29 14:00:00,76.596,12.393,77.5920979546,12.456,3.633,12.975,64.14,8.76,64.7354400618,138.65,76.356,21.543,79.3368740561,12.456,3.633,12.975,63.9,17.91,66.3624750895,138.0,84.126,11.113,84.8568361713,12.456,3.633,12.975,71.67,7.48,72.0592762939,138.6,82.426,51.043,96.9506747011,12.456,3.633,12.975,69.97,47.41,84.5192818237,137.6
2021-12-29 14:30:00,74.51464,13.03802,75.6466888889,12.884640000000001,3.75802,13.4215,61.63,9.28,62.3247567183,138.39,74.28464,21.00802,77.1980870505,12.884640000000001,3.75802,13.4215,61.4,17.25,63.7771314814,137.75,81.75464,11.81802,82.6043991459,12.884640000000001,3.75802,13.4215,68.87,8.06,69.3400353331,138.33,80.09464,51.52802,95.2380606788,12.884640000000001,3.75802,13.4215,67.21,47.77,82.4570009156,137.33
2021-12-29 15:00:00,73.23216,12.41563,74.2771642334,10.44216,3.04563,10.87725,62.79,9.37,63.4852817588,137.94,72.98216,20.22563,75.7328976546,10.44216,3.04563,10.87725,62.54,17.18,64.8567960972,137.31,80.62216,11.21563,81.3985444548,10.44216,3.04563,10.87725,70.18,8.17,70.6539545956,137.88,78.93216,50.95563,93.9508494425,10.44216,3.04563,10.87725,68.49,47.91,83.5837795269,136.89
2021-12-29 15:30:00,73.26264,12.05202,74.247327264,9.57264,2.79202,9.9715,63.69,9.26,64.3596434111,137.98,72.93264,19.74202,75.5573777407,9.57264,2.79202,9.9715,63.36,16.95,65.588048454,137.35,80.77264,10.80202,81.4917358304,9.57264,2.79202,9.9715,71.2,8.01,71.6491458428,137.92,78.95264,52.12202,94.6056252654,9.57264,2.79202,9.9715,69.38,49.33,85.1295089848,136.92
2021-12-29 16:00:00,75.37752,11.11761,76.1929903171,8.35752,2.4376100000000003,8.70575,67.02,8.68,67.5797514053,139.17,75.05752,19.33761,77.5085444907,8.35752,2.4376100000000003,8.70575,66.7,16.9,68.8077030571,138.61,83.27752,9.84761,83.8577412053,8.35752,2.4376100000000003,8.70575,74.92,7.41,75.285553063,139.1,81.41752,51.14761,96.1503539862,8.35752,2.4376100000000003,8.70575,73.06,48.71,87.8090411063,138.18
2021-12-29 16:30:00,80.34896,10.15803,80.9885235485,8.11896,2.36803,8.45725,72.23,7.79,72.6488609684,138.38,80.05896,18.87803,82.2545870634,8.11896,2.36803,8.45725,71.94,16.51,73.8101869663,137.87,88.87896,8.80803,89.3143377245,8.11896,2.36803,8.45725,80.76,6.44,81.0163637792,138.32,86.96896,51.65803,101.1541005939,8.11896,2.36803,8.45725,78.85,49.29,92.9883143196,137.42
2021-12-29 17:00:00,82.23048,11.87014,83.0828024603,12.24048,3.5701400000000003,12.7505,69.99,8.3,70.4804235231,138.41,81.93048,20.49014,84.4538299324,12.24048,3.5701400000000003,12.7505,69.69,16.92,71.71459056570001,138.05,90.49048,10.59014,91.1080569206,12.24048,3.5701400000000003,12.7505,78.25,7.02,78.5642596859,138.32,88.64048,51.42014,102.4751945216,12.24048,3.5701400000000003,12.7505,76.4,47.85,90.1475595898,137.6
2021-12-29 17:30:00,84.79296,13.06378,85.7934054194,13.452960000000001,3.92378,14.0135,71.34,9.14,71.9231200658,137.47,84.43296,21.10378,87.0304214896,13.452960000000001,3.92378,14.0135,70.98,17.18,73.0295337518,136.98,93.19296,11.90378,93.9501344962,13.452960000000001,3.92378,14.0135,79.74,7.98,80.1383054475,137.41,91.26296,51.10378,104.5969607505,13.452960000000001,3.92378,14.0135,77.81,47.18,90.9964202593,136.52
2021-12-29 18:00:00,84.11112,13.36991,85.1671004618,13.85112,4.03991,14.42825,70.26,9.33,70.8767698192,137.38,83.77112,20.99991,86.3631678788,13.85112,4.03991,14.42825,69.92,16.96,71.9475364415,136.75,92.40112,12.21991,93.2056499235,13.85112,4.03991,14.42825,78.55,8.18,78.9747738205,137.32,90.50112,51.39991,104.0788329549,13.85112,4.03991,14.42825,76.65,47.36,90.1010105382,136.31
2021-12-29 18:30:00,83.748,10.34275,84.3842401255,7.998,2.33275,8.33125,75.75,8.01,76.1723217448,137.25,83.428,19.74275,85.7321839309,7.998,2.33275,8.33125,75.43,17.41,77.4131319609,136.72,92.698,9.07275,93.1409362019,7.998,2.33275,8.33125,84.7,6.74,84.9677444681,137.19,90.718,49.30275,103.2497781187,7.998,2.33275,8.33125,82.72,46.97,95.1250718791,136.27
2021-12-29 19:00:00,83.2488,11.08715,83.9838531895,6.5388,1.9071500000000001,6.81125,76.71,9.18,77.2573394572,137.25,82.9088,19.54715,85.1819240835,6.5388,1.9071500000000001,6.81125,76.37,17.64,78.3807788938,136.72,92.2988,9.94715,92.833260605,6.5388,1.9071500000000001,6.81125,85.76,8.04,86.1360505247,137.19,90.2888,49.07715,102.7649456652,6.5388,1.9071500000000001,6.81125,83.75,47.17,96.1200884311,136.27
2021-12-29 19:30:00,80.26504,12.15272,81.1798327764,7.65504,2.23272,7.974,72.61,9.92,73.284503819,137.96,79.95504,19.47272,82.2921335584,7.65504,2.23272,7.974,72.3,17.24,74.327031422,137.75,88.81504,11.05272,89.5001337965,7.65504,2.23272,7.974,81.16,8.82,81.6378466154,137.88,86.91504,50.37272,100.4571306498,7.65504,2.23272,7.974,79.26,48.14,92.7340670951,136.85
2021-12-29 20:00:00,77.69672,12.60196,78.7120682907,7.44672,2.17196,7.757,70.25,10.43,71.0200492819,138.44,77.41672,18.31196,79.5529786658,7.44672,2.17196,7.757,69.97,16.14,71.8073847177,137.75,85.96672,11.56196,86.7407393708,7.44672,2.17196,7.757,78.52,9.39,79.0794695228,138.37,84.11672,51.33196,98.5423396363,7.44672,2.17196,7.757,76.67,49.16,91.0768603982,137.31
2021-12-29 20:30:00,74.83048,12.91139,75.936188532,6.45048,1.8813900000000001,6.71925,68.38,11.03,69.2638816412,138.25,74.55048,17.33139,76.5385598738,6.45048,1.8813900000000001,6.71925,68.1,15.45,69.830598594,137.62,82.87048,11.94139,83.7264190717,6.45048,1.8813900000000001,6.71925,76.42,10.06,77.0793098049,138.19,81.07048,51.57139,96.0834584825,6.45048,1.8813900000000001,6.71925,74.62,49.69,89.6506581125,137.19
2021-12-29 21:00:00,72.45496,13.01728,73.6150175385,6.74496,1.9672800000000001,7.026,65.71,11.05,66.6326241416,137.93,72.18496,15.64728,73.8613960171,6.74496,1.9672800000000001,7.026,65.44,13.68,66.8545884738,137.3,80.18496,12.02728,81.0819540613,6.74496,1.9672800000000001,7.026,73.44,10.06,74.1258200629,137.88,78.42496,54.19728,95.3300556509,6.74496,1.9672800000000001,7.026,71.68,52.23,88.6904464979,136.87
2021-12-29 21:30:00,69.40696,12.97203,70.6087789072,5.52696,1.61203,5.75725,63.88,11.36,64.8822317742,138.43,69.11696,14.60203,70.6425752628,5.52696,1.61203,5.75725,63.59,12.99,64.9032217998,138.01,76.91696,12.00203,77.8477196825,5.52696,1.61203,5.75725,71.39,10.39,72.1421111418,138.37,75.14696,55.03203,93.1428468706,5.52696,1.61203,5.75725,69.62,53.42,87.7532950948,137.58
2021-12-29 22:00:00,65.98728,13.84129,67.4233077701,5.38728,1.57129,5.61175,60.6,12.27,61.8297088785,138.75,65.69728,13.70129,67.1107886041,5.38728,1.57129,5.61175,60.31,12.13,61.5177454073,138.4,73.09728,12.93129,74.232274682,5.38728,1.57129,5.61175,67.71,11.36,68.6563449362,138.7,71.39728,56.60129,91.1113473782,5.38728,1.57129,5.61175,66.01,55.03,85.9396357916,137.96
2021-12-29 22:30:00,61.95312,18.09716,64.5422053993,9.21312,2.68716,9.597,52.74,15.41,54.9452063423,139.47,61.70312,14.67716,63.4247116146,9.21312,2.68716,9.597,52.49,11.99,53.8419929052,139.13,68.09312,17.49716,70.3052174408,9.21312,2.68716,9.597,58.88,14.81,60.7140057977,139.41,66.56312,58.25716,88.4564618069,9.21312,2.68716,9.597,57.35,55.57,79.8564174002,138.7
2021-12-29 23:00:00,57.85344,15.90517,59.999957938,5.50344,1.6051700000000002,5.73275,52.35,14.3,54.2679693742,140.09,58.27344,17.28517,60.7829820868,5.50344,1.6051700000000002,5.73275,52.77,15.68,55.0502979102,139.44,63.93344,24.81517,68.5804448248,5.50344,1.6051700000000002,5.73275,58.43,23.21,62.8710505718,140.03,63.15344,52.80517,82.3209752284,5.50344,1.6051700000000002,5.73275,57.65,51.2,77.1035829258,139.01
2021-12-29 23:30:00,54.09456,13.80633,55.8286321672,5.8845600000000005,1.7163300000000001,6.12975,48.21,12.09,49.7028389531,137.7,55.42456,20.99633,59.2682691215,5.8845600000000005,1.7163300000000001,6.12975,49.54,19.28,53.1594770478,138.81,59.62456,36.22633,69.7670061022,5.8845600000000005,1.7163300000000001,6.12975,53.74,34.51,63.8664833853,139.11,59.96456,48.63633,77.2090736369,5.8845600000000005,1.7163300000000001,6.12975,54.08,46.92,71.5970166976,138.72
2021-12-30 00:00:00,51.42656,12.61358,52.9508590473,6.04656,1.7635800000000001,6.2985,45.38,10.85,46.6590494974,137.7,52.52656,19.41358,55.9993445841,6.04656,1.7635800000000001,6.2985,46.48,17.65,49.718335652,138.81,56.59656,34.95358,66.5200974041,6.04656,1.7635800000000001,6.2985,50.55,33.19,60.4721307711,137.66,56.56656,52.02358,76.8519914267,6.04656,1.7635800000000001,6.2985,50.52,50.26,71.2624585599,138.36
2021-12-30 00:30:00,50.65056,3.41308,50.7654246845,6.25056,1.82308,6.511,44.4,1.5899999999999999,44.428460473,138.35,50.34056,9.52308,51.2333976406,6.25056,1.82308,6.511,44.09,7.7,44.7573245402,139.3,55.76056,24.58308,60.9390504832,6.25056,1.82308,6.511,49.51,22.76,54.4908955698,137.64,53.12056,62.61308,82.1108499639,6.25056,1.82308,6.511,46.87,60.79,76.7608037999,136.36
2021-12-30 01:00:00,50.27664,5.42027,50.5679726365,5.96664,1.7402700000000002,6.21525,44.31,3.68,44.4625516587,137.67,49.90664,10.890270000000001,51.0810209056,5.96664,1.7402700000000002,6.21525,43.94,9.15,44.8825812538,136.79,55.36664,26.66027,61.4510766493,5.96664,1.7402700000000002,6.21525,49.4,24.92,55.3296159394,137.64,52.69664,59.94027,79.8108503586,5.96664,1.7402700000000002,6.21525,46.73,58.2,74.6386823303,136.36
2021-12-30 01:30:00,49.76128,5.99954,50.1216466953,5.6212800000000005,1.63954,5.8555,44.14,4.36,44.3548103366,137.08,49.38128,11.54954,50.7139299271,5.6212800000000005,1.63954,5.8555,43.76,9.91,44.868092226,135.64,54.83128,27.32954,61.2647779972,5.6212800000000005,1.63954,5.8555,49.21,25.69,55.5121626313,137.05,52.16128,58.87954,78.6612951956,5.6212800000000005,1.63954,5.8555,46.54,57.24,73.7725504507,135.23
2021-12-30 02:00:00,48.94944,6.12817,49.3315532278,5.7194400000000005,1.66817,5.95775,43.23,4.46,43.459458119,137.08,48.55944,11.49817,49.9021755684,5.7194400000000005,1.66817,5.95775,42.84,9.83,43.9533218312,135.64,53.89944,27.51817,60.5177603061,5.7194400000000005,1.66817,5.95775,48.18,25.85,54.6766394359,137.05,51.25944,59.16817,78.2841141629,5.7194400000000005,1.66817,5.95775,45.54,57.5,73.3494485324,135.23
2021-12-30 02:30:00,47.90592,6.30631,48.3192168486,6.53592,1.90631,6.80825,41.37,4.4,41.6033279919,137.34,47.51592,11.79631,48.958304536200004,6.53592,1.90631,6.80825,40.98,9.89,42.156523813,135.9,52.61592,27.64631,59.4369707679,6.53592,1.90631,6.80825,46.08,25.74,52.7817582125,137.1,50.06592,59.25631,77.575167549,6.53592,1.90631,6.80825,43.53,57.35,71.9991902732,135.28
2021-12-30 03:00:00,46.976,6.8892500000000005,47.4784829324,7.266,2.11925,7.56875,39.71,4.77,39.9954622426,137.14,46.586,11.66925,48.0252724257,7.266,2.11925,7.56875,39.32,9.55,40.463130131,135.7,51.486,28.29925,58.7507935824,7.266,2.11925,7.56875,44.22,26.18,51.3887224982,137.1,49.006,59.93925,77.42287599,7.266,2.11925,7.56875,41.74,57.82,71.3118503476,135.28
2021-12-30 03:30:00,46.40992,7.06581,46.9447158407,7.45992,2.1758100000000002,7.77075,38.95,4.89,39.2557588132,137.38,46.01992,11.60581,47.4608034336,7.45992,2.1758100000000002,7.77075,38.56,9.43,39.6963285456,135.94,50.81992,28.49581,58.263843474,7.45992,2.1758100000000002,7.77075,43.36,26.32,50.7230913884,137.35,48.389920000000004,60.13581,77.1874342232,7.45992,2.1758100000000002,7.77075,40.93,57.96,70.9551020012,135.53
2021-12-30 04:00:00,45.56,6.66625,46.0451136285,7.29,2.12625,7.59375,38.27,4.54,38.5383510286,137.38,45.2,11.36625,46.6072058706,7.29,2.12625,7.59375,37.91,9.24,39.0198116346,135.94,49.91,28.19625,57.3239619536,7.29,2.12625,7.59375,42.62,26.07,49.9610778507,137.35,47.51,60.86625,77.2133439832,7.29,2.12625,7.59375,40.22,58.74,71.1901397667,135.53
2021-12-30 04:30:00,45.1072,6.10585,45.5185774829,7.3572,2.14585,7.66375,37.75,3.96,37.9571350341,137.84,44.7772,10.95585,46.0980291234,7.3572,2.14585,7.66375,37.42,8.81,38.4431073146,136.47,49.3872,27.45585,56.5059220176,7.3572,2.14585,7.66375,42.03,25.31,49.0623786623,137.81,47.0472,61.19585,77.1904857159,7.3572,2.14585,7.66375,39.69,59.05,71.149129299,136.04
2021-12-30 05:00:00,45.56848,6.38664,46.0138624764,7.90848,2.30664,8.238,37.66,4.08,37.8803643066,137.49,45.22848,10.98664,46.5437607161,7.90848,2.30664,8.238,37.32,8.68,38.3161167135,136.23,49.81848,27.78664,57.0436526881,7.90848,2.30664,8.238,41.91,25.48,49.0477165625,137.45,47.48848,61.54664,77.7376654396,7.90848,2.30664,8.238,39.58,59.24,71.2457296966,135.8
2021-12-30 05:30:00,46.22416,6.65038,46.7001126535,8.02416,2.34038,8.3585,38.2,4.31,38.4423737561,137.67,45.85416,12.07038,47.4162215138,8.02416,2.34038,8.3585,37.83,9.73,39.0612570202,136.4,50.56416,28.03038,57.8138087264,8.02416,2.34038,8.3585,42.54,25.69,49.6953488769,137.64,48.16416,60.13038,77.0418646416,8.02416,2.34038,8.3585,40.14,57.79,70.3626584205,136.0
2021-12-30 06:00:00,47.27176,6.06843,47.6596804035,7.81176,2.27843,8.13725,39.46,3.79,39.6415905332,137.36,46.89176,12.13843,48.4373682064,7.81176,2.27843,8.13725,39.08,9.86,40.3046647424,135.95,51.76176,27.26843,58.5051029651,7.81176,2.27843,8.13725,43.95,24.99,50.5579133272,137.32,49.30176,59.57843,77.3320946332,7.81176,2.27843,8.13725,41.49,57.3,70.7439757153,135.52
2021-12-30 06:30:00,50.73208,3.78644,50.8731861495,7.46208,2.17644,7.773,43.27,1.6099999999999999,43.2999422632,136.91,50.36208,12.06644,51.7874316432,7.46208,2.17644,7.773,42.9,9.89,44.0252438948,135.54,55.71208,24.72644,60.9527086601,7.46208,2.17644,7.773,48.25,22.55,53.2594123137,136.87,53.06208,59.60644,79.8029574853,7.46208,2.17644,7.773,45.6,57.43,73.3318818796,135.11
2021-12-30 07:00:00,53.30752,3.04636,53.3944940776,7.42752,2.16636,7.737,45.88,0.88,45.8884386311,136.85,52.94752,12.78636,54.4695408114,7.42752,2.16636,7.737,45.52,10.62,46.7424304032,135.72,58.60752,23.91636,63.2995551027,7.42752,2.16636,7.737,51.18,21.75,55.6098453513,136.81,55.85752,58.85636,81.1426746725,7.42752,2.16636,7.737,48.43,56.69,74.5601837444,135.28
2021-12-30 07:30:00,56.73296,2.47878,56.7870856855,7.33296,2.13878,7.6385000000000005,49.4,0.34,49.4011700266,136.49,56.38296,13.13878,57.8935723397,7.33296,2.13878,7.6385000000000005,49.05,11.0,50.2683051236,135.39,62.47296,23.02878,66.5822456774,7.33296,2.13878,7.6385000000000005,55.14,20.89,58.9644952493,136.45,59.57296,57.95878,83.1153279621,7.33296,2.13878,7.6385000000000005,52.24,55.82,76.4518802908,134.96
2021-12-30 08:00:00,59.10136,8.26373,59.6762933447,7.28136,2.12373,7.58475,51.82,6.14,52.1824874838,136.49,59.99136,21.15373,63.6116621978,7.28136,2.12373,7.58475,52.71,19.03,56.0400303355,135.39,65.12136,29.31373,71.4148884671,7.28136,2.12373,7.58475,57.84,27.19,63.9121404742,136.45,64.43136,49.45373,81.2223587589,7.28136,2.12373,7.58475,57.15,47.33,74.2041198317,134.96
2021-12-30 08:30:00,61.98832,9.48076,62.7091430862,7.16832,2.09076,7.467,54.82,7.39,55.3158611973,136.95,63.54832,24.06076,67.9507847387,7.16832,2.09076,7.467,56.38,21.97,60.5093819172,137.45,68.36832,31.27076,75.1803671885,7.16832,2.09076,7.467,61.2,29.18,67.8005339212,136.9,68.79832,45.92076,82.7159297463,7.16832,2.09076,7.467,61.63,43.83,75.6262242876,137.01
2021-12-30 09:00:00,64.6928,8.4729,65.2452941311,7.3128,2.1329000000000002,7.6175,57.38,6.34,57.7291953867,137.31,66.2228,24.6929,70.6767185872,7.3128,2.1329000000000002,7.6175,58.91,22.56,63.0820235883,138.65,71.3928,29.852899999999998,77.3829925129,7.3128,2.1329000000000002,7.6175,64.08,27.72,69.8186565325,137.27,71.7528,44.3029,84.3279980567,7.3128,2.1329000000000002,7.6175,64.44,42.17,77.0118335063,138.21
2021-12-30 09:30:00,67.6484,8.55495,68.1871922876,9.0684,2.64495,9.44625,58.58,5.91,58.8773683175,136.23,69.2084,25.37495,73.7135721429,9.0684,2.64495,9.44625,60.14,22.73,64.2920873825,137.55,74.4984,29.75495,80.2207495107,9.0684,2.64495,9.44625,65.43,27.11,70.8239860499,136.18,74.8784,44.24495,86.9735039369,9.0684,2.64495,9.44625,65.81,41.6,77.8557390306,137.09
2021-12-30 10:00:00,68.31704,8.26122,68.8147201567,8.74704,2.55122,9.1115,59.57,5.71,59.8430363534,135.79,69.87704,26.63122,74.7798274794,8.74704,2.55122,9.1115,61.13,24.08,65.7017754707,137.12,75.26704,29.31122,80.7729839009,8.74704,2.55122,9.1115,66.52,26.76,71.7008228684,135.75,75.64704,42.12122,86.583323077,8.74704,2.55122,9.1115,66.9,39.57,77.7264105694,136.66
2021-12-30 10:30:00,68.2536,7.77605,68.6951298606,9.2436,2.69605,9.62875,59.01,5.08,59.2282576141,135.38,69.8336,27.16605,74.931475106,9.2436,2.69605,9.62875,60.59,24.47,65.3446937402,136.57,75.1736,28.84605,80.5181019247,9.2436,2.69605,9.62875,65.93,26.15,70.9266339255,135.68,75.5336,42.16605,86.5060720502,9.2436,2.69605,9.62875,66.29,39.47,77.1507939039,136.47
2021-12-30 11:00:00,69.1948,7.98015,69.653450317,10.1148,2.95015,10.53625,59.08,5.03,59.2937374433,135.72,70.7648,27.40015,75.8842878273,10.1148,2.95015,10.53625,60.65,24.45,65.3928512913,136.94,76.1048,28.980150000000002,81.4358009543,10.1148,2.95015,10.53625,65.99,26.03,70.9382900837,135.68,76.4748,42.27015,87.3794061325,10.1148,2.95015,10.53625,66.36,39.32,77.1343762534,136.47
2021-12-30 11:30:00,69.84128,7.83204,70.2790526587,10.36128,3.02204,10.793,59.48,4.8100000000000005,59.6741694538,135.43,71.41128,27.64204,76.5744950137,10.36128,3.02204,10.793,61.05,24.62,65.8274023489,136.65,76.80128,28.77204,82.0138213681,10.36128,3.02204,10.793,66.44,25.75,71.2554285651,135.39,77.17128,42.04204,87.8802570786,10.36128,3.02204,10.793,66.81,39.02,77.370126664,136.2
2021-12-30 12:00:00,71.19392,7.82781,71.6229631778,10.72392,3.12781,11.17075,60.47,4.7,60.6523775297,135.43,72.79392,27.82781,77.9316482462,10.72392,3.12781,11.17075,62.07,24.7,66.8040036225,136.65,78.31392,28.73781,83.4202121153,10.72392,3.12781,11.17075,67.59,25.61,72.2791823418,135.39,78.66392,41.98781,89.1683155519,10.72392,3.12781,11.17075,67.94,38.86,78.2684048643,136.2
2021-12-30 12:30:00,76.22008,9.48544,76.8080345224,8.35008,2.43544,8.698,67.87,7.05,68.2351771449,135.43,75.14008,18.16544,77.3046882977,8.35008,2.43544,8.698,66.79,15.73,68.6173228857,136.65,83.13008,15.77544,84.6136792014,8.35008,2.43544,8.698,74.78,13.34,75.9605423888,135.36,81.50008,51.90544,96.6252438113,8.35008,2.43544,8.698,73.15,49.47,88.3074368329,136.18
2021-12-30 13:00:00,74.20568,7.20999,74.5551265847,12.20568,3.55999,12.71425,62.0,3.65,62.1073465864,137.62,72.68568,18.64999,75.0401905919,12.20568,3.55999,12.71425,60.48,15.09,62.3340877851,137.3,80.24568,19.71999,82.6332086044,12.20568,3.55999,12.71425,68.04,16.16,69.9327333943,137.57,78.37568,54.51999,95.4734336088,12.20568,3.55999,12.71425,66.17,50.96,83.5188032721,136.83
2021-12-30 13:30:00,69.99608,7.22594,70.3680710568,16.54608,4.82594,17.2355,53.45,2.4,53.5038550013,139.25,68.59608,17.86594,70.8845117318,16.54608,4.82594,17.2355,52.05,13.04,53.6585883154,138.1,75.15608,22.62594,78.4880215183,16.54608,4.82594,17.2355,58.61,17.8,61.2533435822,139.19,73.39608,58.66594,93.9610401999,16.54608,4.82594,17.2355,56.85,53.84,78.2985830012,137.62
2021-12-30 14:00:00,65.99608,22.64469,69.7729500635,17.77608,5.18469,18.516750000000002,48.22,17.46,51.2837206139,139.85,67.05608,25.60469,71.7782558646,17.77608,5.18469,18.516750000000002,49.28,20.42,53.3431795078,138.78,72.15608,22.98469,75.7284349195,17.77608,5.18469,18.516750000000002,54.38,17.8,57.2190912196,139.78,71.55608,50.03469,87.3140469132,17.77608,5.18469,18.516750000000002,53.78,44.85,70.0272154237,138.32
2021-12-30 14:30:00,73.59592,14.29756,74.9718591379,6.02592,1.75756,6.277,67.57,12.54,68.7237695415,137.69,75.00592,23.71756,78.6664521089,6.02592,1.75756,6.277,68.98,21.96,72.3911734951,137.96,82.32592,13.72756,83.4625844759,6.02592,1.75756,6.277,76.3,11.97,77.2332240684,137.64,81.59592,44.11756,92.7591141667,6.02592,1.75756,6.277,75.57,42.36,86.6325256471,137.51
2021-12-30 15:00:00,74.22992,14.32706,75.5999052344,5.74992,1.67706,5.9895,68.48,12.65,69.6385877226,136.39,75.65992,23.85706,79.3321045117,5.74992,1.67706,5.9895,69.91,22.18,73.3441238273,137.07,83.04992,13.76706,84.1832593397,5.74992,1.67706,5.9895,77.3,12.09,78.2397475712,136.34,82.33992,44.08706,93.3998462796,5.74992,1.67706,5.9895,76.59,42.41,87.5479080275,136.62
2021-12-30 15:30:00,74.26864,14.89002,75.7465747282,6.78864,1.9800200000000001,7.0715,67.48,12.91,68.7038463261,136.76,75.68864,23.44002,79.2351232892,6.78864,1.9800200000000001,7.0715,68.9,21.46,72.1646838835,137.42,82.95864,14.33002,84.1872046326,6.78864,1.9800200000000001,7.0715,76.17,12.35,77.1647030708,136.71,82.25864,45.74002,94.1203128142,6.78864,1.9800200000000001,7.0715,75.47,43.76,87.2390881429,136.97
2021-12-30 16:00:00,74.31784,15.50937,75.9189166154,9.59784,2.79937,9.99775,64.72,12.71,65.9562165379,137.28,75.68784,22.58937,78.9868898037,9.59784,2.79937,9.99775,66.09,19.79,68.9893629482,138.02,82.64784,14.909370000000001,83.9818716775,9.59784,2.79937,9.99775,73.05,12.11,74.0469756303,137.23,81.95784,48.70937,95.3398671242,9.59784,2.79937,9.99775,72.36,45.91,85.6953773549,137.58
2021-12-30 16:30:00,76.33888,16.51759,78.1054119704,12.84888,3.74759,13.38425,63.49,12.77,64.7615086297,137.39,77.69888,23.22759,81.096466572,12.84888,3.74759,13.38425,64.85,19.48,67.7125756415,138.36,84.52888,15.93759,86.018244164,12.84888,3.74759,13.38425,71.68,12.19,72.7091362897,136.82,83.83888,49.48759,97.3549144299,12.84888,3.74759,13.38425,70.99,45.74,84.4495571332,137.39
2021-12-30 17:00:00,77.97448,17.72089,79.9628005617,15.29448,4.46089,15.931750000000001,62.68,13.26,64.0672303132,136.87,79.32448,24.32089,82.9691437684,15.29448,4.46089,15.931750000000001,64.03,19.86,67.0392459683,137.83,86.03448,17.22089,87.7410439946,15.29448,4.46089,15.931750000000001,70.74,12.76,71.8816054356,136.82,85.37448,49.72089,98.7976150404,15.29448,4.46089,15.931750000000001,70.08,45.26,83.4246606226,137.39
2021-12-30 17:30:00,77.16328,21.38804,80.072592286,21.11328,6.15804,21.993,56.05,15.23,58.0823157252,137.72,78.39328,25.45804,82.4234077784,21.11328,6.15804,21.993,57.28,19.3,60.4440931771,138.47,84.35328,21.04804,86.939610274,21.11328,6.15804,21.993,63.24,14.89,64.9692981338,137.68,83.72328,52.71804,98.9382603213,21.11328,6.15804,21.993,62.61,46.56,78.0246480287,138.05
2021-12-30 18:00:00,77.84168,20.48049,80.4908542374,19.20168,5.60049,20.00175,58.64,14.88,60.4984627904,137.72,79.10168,24.98049,82.952399962,19.20168,5.60049,20.00175,59.9,19.38,62.9570837952,138.47,85.40168,20.12049,87.7398487841,19.20168,5.60049,20.00175,66.2,14.52,67.7736704038,137.68,84.72168,51.93049,99.3707142656,19.20168,5.60049,20.00175,65.52,46.33,80.2454939545,138.05
2021-12-30 18:30:00,78.71752,17.65636,80.6733847276,12.94752,3.77636,13.487,65.77,13.88,67.2186529172,136.86,80.07752,23.57636,83.4760681884,12.94752,3.77636,13.487,67.13,19.8,69.9891198687,137.65,87.20752,17.23636,88.8945647979,12.94752,3.77636,13.487,74.26,13.46,75.4699887372,137.5,86.47752,49.04636,99.4178399212,12.94752,3.77636,13.487,73.53,45.27,86.3483282988,137.88
2021-12-30 19:00:00,79.02272,15.53996,80.5362069693,7.06272,2.05996,7.357,71.96,13.48,73.2116930551,136.86,80.46272,23.61996,83.8579264005,7.06272,2.05996,7.357,73.4,21.56,76.5009385563,137.65,88.29272,15.12996,89.5796857251,7.06272,2.05996,7.357,81.23,13.07,82.2747701303,136.8,87.51272,44.05996,97.9783457556,7.06272,2.05996,7.357,80.45,42.0,90.7535261023,137.2
2021-12-30 19:30:00,76.88392,16.54406,78.6437732809,6.97392,2.03406,7.2645,69.91,14.51,71.3999173669,135.68,78.30392,23.16406,81.6582975762,6.97392,2.03406,7.2645,71.33,21.13,74.3938559291,136.24,85.89392,16.25406,87.4183044874,6.97392,2.03406,7.2645,78.92,14.22,80.1908648164,135.63,85.14392,44.80406,96.2127377505,6.97392,2.03406,7.2645,78.17,42.77,89.1056777091,135.81
2021-12-30 20:00:00,73.982,16.761,75.8568879206,6.792,1.9809999999999999,7.075,67.19,14.78,68.7963988883,136.11,75.422,21.671,78.4736282136,6.792,1.9809999999999999,7.075,68.63,19.69,71.3986904642,136.63,82.622,16.481,84.2497373586,6.792,1.9809999999999999,7.075,75.83,14.5,77.2038787886,136.07,81.962,46.411,94.1899695562,6.792,1.9809999999999999,7.075,75.17,44.43,87.3186910117,136.2
2021-12-30 20:30:00,69.93728,18.26129,72.2820714027,7.78728,2.27129,8.11175,62.15,15.99,64.1740025244,135.73,71.25728,21.02129,74.2933010861,7.78728,2.27129,8.11175,63.47,18.75,66.181594118,136.32,77.90728,18.13129,79.9892989972,7.78728,2.27129,8.11175,70.12,15.86,71.8912651161,135.68,77.26728,47.35129,90.6221673944,7.78728,2.27129,8.11175,69.48,45.08,82.8231658414,135.87
2021-12-30 21:00:00,68.75208,19.72894,71.5267752513,8.84208,2.5789400000000002,9.2105,59.91,17.15,62.316375055,135.73,70.00208,21.12894,73.1212917682,8.84208,2.5789400000000002,9.2105,61.16,18.55,63.911251748,136.32,76.44208,19.74894,78.9519615073,8.84208,2.5789400000000002,9.2105,67.6,17.17,69.746461559,135.68,75.78208,47.44894,89.4109923681,8.84208,2.5789400000000002,9.2105,66.94,44.87,80.5870988434,135.87
2021-12-30 21:30:00,65.91168,19.86174,68.8392204797,8.13168,2.37174,8.4705,57.78,17.49,60.3691021964,135.39,67.14168,20.62174,70.2371792845,8.13168,2.37174,8.4705,59.01,18.25,61.7676501091,135.84,73.32168,19.91174,75.9772738906,8.13168,2.37174,8.4705,65.19,17.54,67.5084268814,135.33,72.68168,47.64174,86.9043266923,8.13168,2.37174,8.4705,64.55,45.27,78.8420915501,135.4
2021-12-30 22:00:00,63.06024,21.03632,66.4764667232,8.73024,2.54632,9.094,54.33,18.49,57.390147238,135.44,64.23024,19.88632,67.2383034706,8.73024,2.54632,9.094,55.5,17.34,58.1457272721,135.9,70.01024,21.18632,73.1457029497,8.73024,2.54632,9.094,61.28,18.64,64.0522286888,135.39,69.41024,48.98632,84.9555234461,8.73024,2.54632,9.094,60.68,46.44,76.4116221527,135.45
2021-12-30 22:30:00,59.69016,21.75463,63.5309304769,8.93016,2.6046300000000002,9.30225,50.76,19.15,54.2521898176,135.65,60.82016,19.18463,63.7741475103,8.93016,2.6046300000000002,9.30225,51.89,16.58,54.4744756744,136.11,66.17016,21.96463,69.7204062342,8.93016,2.6046300000000002,9.30225,57.24,19.36,60.4253853939,135.6,65.63016,50.20463,82.630640655,8.93016,2.6046300000000002,9.30225,56.7,47.6,74.0314122518,135.67
2021-12-30 23:00:00,56.48344,21.97767,60.6085552778,9.28344,2.7076700000000002,9.67025,47.2,19.27,50.982084108,135.94,57.56344,18.26767,60.3925276161,9.28344,2.7076700000000002,9.67025,48.28,15.56,50.7254571197,136.43,62.50344,22.15767,66.3147219828,9.28344,2.7076700000000002,9.67025,53.22,19.45,56.6627823178,135.89,61.97344,52.39767,81.1555487127,9.28344,2.7076700000000002,9.67025,52.69,49.69,72.4246656879,135.99
2021-12-30 23:30:00,52.82336,23.08098,57.6458064342,11.04336,3.22098,11.5035,41.78,19.86,46.2600043234,137.93,53.85336,18.23098,56.8555451566,11.04336,3.22098,11.5035,42.81,15.01,45.3651430065,138.65,58.13336,23.26098,62.6143812191,11.04336,3.22098,11.5035,47.09,20.04,51.1768473042,137.88,57.67336,54.88098,79.6124262879,11.04336,3.22098,11.5035,46.63,51.66,69.5924744495,138.19
2021-12-31 00:00:00,50.64096,21.72403,55.1039046635,11.19096,3.26403,11.65725,39.45,18.46,43.5554141296,137.93,51.25096,16.01403,53.6945998939,11.19096,3.26403,11.65725,40.06,12.75,42.0400535204,138.65,55.67096,21.66403,59.7376429328,11.19096,3.26403,11.65725,44.48,18.4,48.1355419623,137.88,54.50096,59.06403,80.3673707469,11.19096,3.26403,11.65725,43.31,55.8,70.635657426,138.19
2021-12-31 00:30:00,49.79264,13.31327,51.5417321814,9.30264,2.71327,9.69025,40.49,10.6,41.8545111069,138.99,49.24264,8.24327,49.9278388723,9.30264,2.71327,9.69025,39.94,5.53,40.3210180923,139.12,55.00264,12.31327,56.3640579187,9.30264,2.71327,9.69025,45.7,9.6,46.6974303362,138.94,51.69264,65.59327,83.5141071883,9.30264,2.71327,9.69025,42.39,62.88,75.8340721576,138.68
2021-12-31 01:00:00,50.14176,13.78218,52.0013901877,9.40176,2.7421800000000003,9.7935,40.74,11.04,42.2093496752,138.12,49.60176,8.64218,50.3490006877,9.40176,2.7421800000000003,9.7935,40.2,5.9,40.6306534528,136.5,55.38176,12.84218,56.8512174703,9.40176,2.7421800000000003,9.7935,45.98,10.1,47.0762190495,138.07,52.07176,64.89218,83.2013414234,9.40176,2.7421800000000003,9.7935,42.67,62.15,75.3880056773,136.03
2021-12-31 01:30:00,49.32416,13.35038,51.0989765636,9.22416,2.69038,9.6085,40.1,10.66,41.4927174333,138.13,48.79416,8.38038,49.5085933859,9.22416,2.69038,9.6085,39.57,5.69,39.9770058909,136.49,54.47416,12.35038,55.8566557704,9.22416,2.69038,9.6085,45.25,9.66,46.2696239449,138.08,51.21416,65.40038,83.066839886,9.22416,2.69038,9.6085,41.99,62.71,75.4698893599,136.02
2021-12-31 02:00:00,48.6072,14.2346,50.6486300802,9.3072,2.7146,9.695,39.3,11.52,40.9536372011,138.13,48.0372,9.0646,48.8849624834,9.3072,2.7146,9.695,38.73,6.35,39.2471068997,136.49,53.6572,13.3146,55.2844796032,9.3072,2.7146,9.695,44.35,10.6,45.5991502114,138.08,50.3972,65.1446,82.3631997739,9.3072,2.7146,9.695,41.09,62.43,74.7388319416,136.02
2021-12-31 02:30:00,47.41928,14.55729,49.603455604,9.17928,2.67729,9.56175,38.24,11.88,40.0428770195,138.83,46.82928,8.92729,47.6726123897,9.17928,2.67729,9.56175,37.65,6.25,38.1652328697,136.98,52.32928,13.67729,54.0871685991,9.17928,2.67729,9.56175,43.15,11.0,44.5300179654,138.78,49.10928,65.20729,81.6315628373,9.17928,2.67729,9.56175,39.93,62.53,74.1916828223,136.52
2021-12-31 03:00:00,46.48488,14.64184,48.7363062531,9.19488,2.6818400000000002,9.578,37.29,11.96,39.1610227139,138.83,45.90488,8.91184,46.7619385826,9.19488,2.6818400000000002,9.578,36.71,6.23,37.2348895527,136.98,51.27488,13.771840000000001,53.09215475,9.19488,2.6818400000000002,9.578,42.08,11.09,43.5168300776,138.78,48.09488,65.48184,81.2464697818,9.19488,2.6818400000000002,9.578,38.9,62.8,73.8718484945,136.52
2021-12-31 03:30:00,45.31816,14.60488,47.6134240063,9.06816,2.64488,9.446,36.25,11.96,38.1720329561,139.03,44.74816,8.874880000000001,45.6197470225,9.06816,2.64488,9.446,35.68,6.23,36.2198191602,137.2,49.97816,13.73488,51.8311046149,9.06816,2.64488,9.446,40.91,11.09,42.3865096463,138.98,46.85816,65.41488,80.4661027017,9.06816,2.64488,9.446,37.79,62.77,73.2677077572,136.76
2021-12-31 04:00:00,44.57872,14.79046,46.9682870014,8.77872,2.56046,9.1445,35.8,12.23,37.8313745455,138.92,43.98872,8.57046,44.8158484451,8.77872,2.56046,9.1445,35.21,6.01,35.7192413133,137.08,49.15872,13.93046,51.0943976171,8.77872,2.56046,9.1445,40.38,11.37,41.9502240757,138.87,46.06872,65.73046,80.2671809288,8.77872,2.56046,9.1445,37.29,63.17,73.3552520274,136.62
2021-12-31 04:30:00,44.04896,14.850530000000001,46.484934316,8.77896,2.56053,9.14475,35.27,12.29,37.3499263721,139.17,43.46896,8.44053,44.2808426993,8.77896,2.56053,9.14475,34.69,5.88,35.184804959,137.32,48.56896,14.01053,50.5493701876,8.77896,2.56053,9.14475,39.79,11.45,41.4046688189,139.11,45.50896,65.64053,79.8733035436,8.77896,2.56053,9.14475,36.73,63.08,72.9943785507,136.88
2021-12-31 05:00:00,43.85656,14.78483,46.2816275985,9.13656,2.6648300000000003,9.51725,34.72,12.12,36.774621684,138.89,43.27656,8.75483,44.1532297093,9.13656,2.6648300000000003,9.51725,34.14,6.09,34.6789229937,137.05,48.31656,13.91483,50.2803387435,9.13656,2.6648300000000003,9.51725,39.18,11.25,40.7631561585,138.84,45.27656,65.65483,79.75289078,9.13656,2.6648300000000003,9.51725,36.14,62.99,72.6212069577,136.6
2021-12-31 05:30:00,44.37688,14.61034,46.7201189366,8.84688,2.58034,9.2155,35.53,12.03,37.511355614,138.95,43.79688,8.69034,44.6507413942,8.84688,2.58034,9.2155,34.95,6.11,35.4800591882,137.11,48.92688,13.75034,50.8223517426,8.84688,2.58034,9.2155,40.08,11.17,41.6073947754,138.59,45.86688,65.30034,79.7991546638,8.84688,2.58034,9.2155,37.02,62.72,72.8304798831,136.33
2021-12-31 06:00:00,45.57776,14.62768,47.8675383616,9.07776,2.6476800000000003,9.456,36.5,11.98,38.4157571837,138.64,45.00776,8.77768,45.855709856,9.07776,2.6476800000000003,9.456,35.93,6.13,36.449167343,136.81,50.27776,13.76768,52.1287076686,9.07776,2.6476800000000003,9.456,41.2,11.12,42.6742826536,138.59,47.13776,65.19768,80.4531285607,9.07776,2.6476800000000003,9.456,38.06,62.55,73.219301417,136.33
2021-12-31 06:30:00,48.87616,13.86263,50.8040502998,8.78616,2.56263,9.15225,40.09,11.3,41.6521079899,138.57,48.29616,9.27263,49.1782547257,8.78616,2.56263,9.15225,39.51,6.71,40.0757308106,136.74,54.02616,12.93263,55.5524876406,8.78616,2.56263,9.15225,45.24,10.37,46.4133008953,138.53,50.71616,64.19263,81.8096732145,8.78616,2.56263,9.15225,41.93,61.63,74.5411416602,136.27
2021-12-31 07:00:00,51.25168,13.18799,52.921241322,8.46168,2.46799,8.81425,42.79,10.72,44.1123848823,138.38,50.68168,9.71799,51.6049611691,8.46168,2.46799,8.81425,42.22,7.25,42.8379609692,136.56,56.77168,12.20799,58.069429736,8.46168,2.46799,8.81425,48.31,9.74,49.2820829511,138.34,53.32168,63.39799,82.8402480324,8.46168,2.46799,8.81425,44.86,60.93,75.6629665028,136.11
2021-12-31 07:30:00,53.27472,13.20721,54.8873955209,9.14472,2.66721,9.52575,44.13,10.54,45.3712298709,138.28,52.69472,10.26721,53.685650942,9.14472,2.66721,9.52575,43.55,7.6,44.2081723214,136.45,58.95472,12.22721,60.2093321227,9.14472,2.66721,9.52575,49.81,9.56,50.7191255839,138.24,55.43472,62.85721,83.8095282797,9.14472,2.66721,9.52575,46.29,60.19,75.9315494376,136.0
2021-12-31 08:00:00,55.73936,12.35898,57.0930874962,9.45936,2.75898,9.8535,46.28,9.6,47.2651922666,137.95,55.13936,10.75898,56.1792192172,9.45936,2.75898,9.8535,45.68,8.0,46.3752347703,136.1,61.68936,11.268979999999999,62.7101829646,9.45936,2.75898,9.8535,52.23,8.51,52.9187395919,137.91,58.05936,62.09898,85.0127790432,9.45936,2.75898,9.8535,48.6,59.34,76.7019921514,135.67
2021-12-31 08:30:00,60.43352,14.57811,62.1669657516,7.91352,2.30811,8.24325,52.52,12.27,53.9342497862,137.43,60.50352,15.76811,62.524469013,7.91352,2.30811,8.24325,52.59,13.46,54.2851701664,135.64,67.22352,13.89811,68.6451680948,7.91352,2.30811,8.24325,59.31,11.59,60.4318144689,137.4,64.44352,55.39811,84.9818678399,7.91352,2.30811,8.24325,56.53,53.09,77.5512024407,135.21
2021-12-31 09:00:00,62.68696,21.21328,66.1789861089,8.13696,2.3732800000000003,8.476,54.55,18.84,57.7117674309,137.23,63.87696,23.34328,68.0086372456,8.13696,2.3732800000000003,8.476,55.74,20.97,59.5540804647,136.11,69.68696,21.35328,72.885080509,8.13696,2.3732800000000003,8.476,61.55,18.98,64.4099596336,137.19,69.07696,46.02328,83.0046306226,8.13696,2.3732800000000003,8.476,60.94,43.65,74.960030016,135.66
2021-12-31 09:30:00,65.56008,20.18794,68.5979373673,8.29008,2.41794,8.6355,57.27,17.77,59.9635372539,137.16,66.77008000000001,23.70794,70.8541459778,8.29008,2.41794,8.6355,58.48,21.29,62.2348334938,137.35,72.90008,20.19794,75.6464040404,8.29008,2.41794,8.6355,64.61,17.78,67.0117937381,137.11,72.25008,45.73794,85.5104275247,8.29008,2.41794,8.6355,63.96,43.32,77.2496213583,136.84
2021-12-31 10:00:00,66.51392,19.42406,69.2921038838,8.89392,2.59406,9.2645,57.62,16.83,60.0276044833,137.16,67.74392,23.70406,71.771311521,8.89392,2.59406,9.2645,58.85,21.11,62.5216330561,137.35,73.90392,19.35406,76.3961322964,8.89392,2.59406,9.2645,65.01,16.76,67.1356663779,137.11,73.26392,45.61406,86.3032122429,8.89392,2.59406,9.2645,64.37,43.02,77.422330758,136.89
2021-12-31 10:30:00,67.9504,18.5147,70.4276293528,9.8904,2.8847,10.3025,58.06,15.63,60.1270363481,136.49,69.1904,23.5147,73.0770317422,9.8904,2.8847,10.3025,59.3,20.63,62.786040646000004,136.77,75.3904,18.2747,77.573688015,9.8904,2.8847,10.3025,65.5,15.39,67.2837432074,136.44,74.7604,46.5247,88.0548983206,9.8904,2.8847,10.3025,64.87,43.64,78.1829041415,136.31
2021-12-31 11:00:00,67.89152,19.52461,70.6432507998,13.90152,4.05461,14.48075,53.99,15.47,56.1626299242,136.49,69.08152,24.86461,73.4200601741,13.90152,4.05461,14.48075,55.18,20.81,58.9736254609,136.96,74.80152,19.26461,77.2424274137,13.90152,4.05461,14.48075,60.9,15.21,62.7706468025,136.44,74.20152,47.52461,88.1161399856,13.90152,4.05461,14.48075,60.3,43.47,74.3352601395,136.5
2021-12-31 11:30:00,68.45536,19.55073,71.192466991,14.98536,4.37073,15.60975,53.47,15.18,55.5830306838,136.41,69.64536,25.44073,74.1465232662,14.98536,4.37073,15.60975,54.66,21.07,58.5803764071,136.88,75.30536,19.24073,77.7245323927,14.98536,4.37073,15.60975,60.32,14.87,62.1258344008,136.36,74.72536,47.50073,88.54489696,14.98536,4.37073,15.60975,59.74,43.13,73.6821857711,136.41
2021-12-31 12:00:00,68.93488,19.61684,71.6717384483,14.35488,4.18684,14.953,54.58,15.43,56.7191440344,136.39,70.13488,25.03684,74.4697572831,14.35488,4.18684,14.953,55.78,20.85,59.5493988215,136.86,75.91488,19.33684,78.3388944688,14.35488,4.18684,14.953,61.56,15.15,63.3968145887,136.33,75.32488,47.58684,89.0973899068,14.35488,4.18684,14.953,60.97,43.4,74.8391668847,136.41
2021-12-31 12:30:00,67.32016,21.87463,70.7849092679,17.33016,5.05463,18.05225,49.99,16.82,52.7438385027,136.43,68.45016,24.67463,72.761677892,17.33016,5.05463,18.05225,51.12,19.62,54.7558106506,136.9,73.69016,21.75463,76.8342606346,17.33016,5.05463,18.05225,56.36,16.7,58.7821367424,136.37,73.15016,50.13463,88.6816048189,17.33016,5.05463,18.05225,55.82,45.08,71.7501135888,136.45
2021-12-31 13:00:00,65.42616,22.87763,69.3106656061,19.94616,5.81763,20.77725,45.48,17.06,48.5744171349,136.79,66.51616,25.34763,71.1821739466,19.94616,5.81763,20.77725,46.57,19.53,50.4993643524,137.26,71.23616,22.74763,74.7799783509,19.94616,5.81763,20.77725,51.29,16.93,54.0119338665,136.73,70.73616,51.27763,87.3670399519,19.94616,5.81763,20.77725,50.79,45.46,68.1633017099,136.81
2021-12-31 13:30:00,66.4556,21.42705,69.8245318141,16.9956,4.95705,17.70375,49.46,16.47,52.1301496257,136.99,67.5856,25.14705,72.1123252368,16.9956,4.95705,17.70375,50.59,20.19,54.4700302919,137.46,72.7956,21.23705,75.8301501519,16.9956,4.95705,17.70375,55.8,16.28,58.1264001982,136.93,72.2256,49.80705,87.7341411599,16.9956,4.95705,17.70375,55.23,44.85,71.146857977,137.0
2021-12-31 14:00:00,65.73912,20.56766,68.881496327,15.00912,4.37766,15.6345,50.73,16.19,53.2508122004,137.12,66.90912,23.73766,70.9951184339,15.00912,4.37766,15.6345,51.9,19.36,55.3933172865,137.59,72.23912,20.33766,75.0473908451,15.00912,4.37766,15.6345,57.23,15.96,59.4137568245,137.06,71.68912,50.37766,87.6198525076,15.00912,4.37766,15.6345,56.68,46.0,72.9974136528,137.11
2021-12-31 14:30:00,64.67432,19.26251,67.4819380202,13.89432,4.05251,14.47325,50.78,15.21,53.0089850874,137.26,65.81432,21.74251,69.312779905,13.89432,4.05251,14.47325,51.92,17.69,54.8509115695,137.87,71.18432,18.91251,73.6538556246,13.89432,4.05251,14.47325,57.29,14.86,59.1858403674,137.2,70.60432,52.30251,87.8665041695,13.89432,4.05251,14.47325,56.71,48.25,74.4586234092,137.41
2021-12-31 15:00:00,64.828,20.25275,67.9179171247,10.398,3.03275,10.83125,54.43,17.22,57.0889945611,137.43,66.018,22.95275,69.8942419414,10.398,3.03275,10.83125,55.62,19.92,59.0795294497,138.34,71.818,20.14275,74.5892452138,10.398,3.03275,10.83125,61.42,17.11,63.7586739197,137.37,71.188,49.16275,86.5142030626,10.398,3.03275,10.83125,60.79,46.13,76.3112114961,137.9
2021-12-31 15:30:00,65.97632,19.76101,68.8721447101,8.50632,2.48101,8.86075,57.47,17.28,60.0116597004,138.15,67.21632,22.28101,70.8129725471,8.50632,2.48101,8.86075,58.71,19.8,61.9588904032,138.62,73.36632,19.69101,75.9628381853,8.50632,2.48101,8.86075,64.86,17.21,67.1044238482,138.08,72.70632,48.50101,87.3988383159,8.50632,2.48101,8.86075,64.2,46.02,78.990381693,138.16
2021-12-31 16:00:00,68.32272,19.50621,71.0527008407,8.35272,2.43621,8.70075,59.97,17.07,62.3521114318,137.97,69.59272,22.16621,73.0375762383,8.35272,2.43621,8.70075,61.24,19.73,64.3398049422,138.43,76.04272,19.44621,78.4898104748,8.35272,2.43621,8.70075,67.69,17.01,69.7945284388,137.91,75.36272,48.02621,89.3647380837,8.35272,2.43621,8.70075,67.01,45.59,81.0480610502,137.98
2021-12-31 16:30:00,72.98184,18.75887,75.3541251257,8.84184,2.57887,9.21025,64.14,16.18,66.1493159451,137.51,74.30184,22.33887,77.5872962557,8.84184,2.57887,9.21025,65.46,19.76,68.3774027,137.97,81.25184,18.61887,83.357806014,8.84184,2.57887,9.21025,72.41,16.04,74.1652863542,137.45,80.53184,47.42887,93.4605529797,8.84184,2.57887,9.21025,71.69,44.85,84.5634590116,137.53
2021-12-31 17:00:00,76.974,17.737,78.9911251028,11.064,3.227,11.525,65.91,14.51,67.4882819458,136.7,78.364,21.437,81.2432241175,11.064,3.227,11.525,67.3,18.21,69.7201125931,137.21,85.474,17.417,87.2304795642,11.064,3.227,11.525,74.41,14.19,75.7509353078,136.64,84.784,49.277,98.0640065722,11.064,3.227,11.525,73.72,46.05,86.9208887437,136.75
2021-12-31 17:30:00,74.57648,19.49314,77.081994501,15.81648,4.61314,16.4755,58.76,14.88,60.6147836753,135.86,75.89648,20.97314,78.7410202998,15.81648,4.61314,16.4755,60.08,16.36,62.2676159813,136.69,82.12648,19.18314,84.3371304791,15.81648,4.61314,16.4755,66.31,14.57,67.8918330876,135.8,81.54648,53.11314,97.3182102232,15.81648,4.61314,16.4755,65.73,48.5,81.6864915393,136.23
2021-12-31 18:00:00,72.71344,19.27267,75.2241993348,13.96344,4.0726700000000005,14.54525,58.75,15.2,60.6844502323,136.07,74.02344,20.08267,76.6993044542,13.96344,4.0726700000000005,14.54525,60.06,16.01,62.1572497783,137.07,80.27344,19.00267,82.4919792256,13.96344,4.0726700000000005,14.54525,66.31,14.93,67.9700007356,136.01,79.68344,52.90267,95.6459257018,13.96344,4.0726700000000005,14.54525,65.72,48.83,81.8748270227,136.59
2021-12-31 18:30:00,70.74168,19.57174,73.399170948,12.45168,3.63174,12.9705,58.29,15.94,60.4301886477,135.99,72.03168,19.52174,74.6301631798,12.45168,3.63174,12.9705,59.58,15.89,61.6625372491,136.98,78.24168,19.39174,80.6089329383,12.45168,3.63174,12.9705,65.79,15.76,67.6513244512,135.92,77.65168,52.73174,93.8638365413,12.45168,3.63174,12.9705,65.2,49.1,81.6201568242,136.52
2021-12-31 19:00:00,73.38616,12.15263,74.385582578,6.86616,2.00263,7.15225,66.52,10.15,67.2899167781,136.23,72.85616,14.55263,74.2953503919,6.86616,2.00263,7.15225,65.99,12.55,67.1727816902,137.16,81.11616,11.55263,81.9346976138,6.86616,2.00263,7.15225,74.25,9.55,74.8616390416,136.15,79.13616,54.30263,95.9755564947,6.86616,2.00263,7.15225,72.27,52.3,89.208984413,136.69
2021-12-31 19:30:00,71.11296,10.16378,71.8356144531,5.77296,1.68378,6.0135,65.34,8.48,65.8879806945,137.22,69.23296,10.68378,70.0524511024,5.77296,1.68378,6.0135,63.46,9.0,64.0950200874,136.57,78.11296,8.75378,78.6019286293,5.77296,1.68378,6.0135,72.34,7.07,72.68466482,137.13,75.25296,58.123780000000004,95.0861808585,5.77296,1.68378,6.0135,69.48,56.44,89.5150490141,136.1
2021-12-31 20:00:00,66.00816,11.53988,67.0092979892,7.02816,2.04988,7.321,58.98,9.49,59.7386014232,138.75,64.28816,10.16988,65.0875869533,7.02816,2.04988,7.321,57.26,8.12,57.8328799214,136.9,72.35816,10.18988,73.0721354074,7.02816,2.04988,7.321,65.33,8.14,65.835161578,138.64,69.66816,59.77988,91.8002536522,7.02816,2.04988,7.321,62.64,57.73,85.1852246578,136.42
2021-12-31 20:30:00,65.31168,11.36049,66.2923545928,6.24168,1.82049,6.50175,59.07,9.54,59.8354117559,139.12,63.58168,8.37049,64.1302981005,6.24168,1.82049,6.50175,57.34,6.55,57.7128937067,137.25,71.64168,10.01049,72.3376819041,6.24168,1.82049,6.50175,65.4,8.19,65.910819294,139.0,68.96168,61.54049,92.4280542793,6.24168,1.82049,6.50175,62.72,59.72,86.6041384692,136.8
2021-12-31 21:00:00,60.16144,13.83417,61.7315407427,9.51144,2.77417,9.90775,50.65,11.06,51.8434769282,139.24,58.59144,8.38417,59.1882686676,9.51144,2.77417,9.90775,49.08,5.61,49.3995799577,137.56,65.58144,12.58417,66.7778901064,9.51144,2.77417,9.90775,56.07,9.81,56.9217093911,139.13,63.10144,64.09417,89.9436176616,9.51144,2.77417,9.90775,53.59,61.32,81.4372795469,137.1
2021-12-31 21:30:00,60.34328,12.82804,61.6917340606,5.99328,1.74804,6.243,54.35,11.08,55.4679087401,139.92,58.70328,8.47804,59.3123279344,5.99328,1.74804,6.243,52.71,6.73,53.1379054913,138.05,66.18328,11.58804,67.1900976529,5.99328,1.74804,6.243,60.19,9.84,60.9890293413,139.8,63.59328,61.89804,88.7438596017,5.99328,1.74804,6.243,57.6,60.15,83.2813454502,137.58
2021-12-31 22:00:00,57.60208,19.77394,60.9016282496,5.36208,1.56394,5.5855,52.24,18.21,55.3228858611,139.92,57.86208,15.13394,59.8084980739,5.36208,1.56394,5.5855,52.5,13.57,54.2254082511,138.05,63.91208,20.15394,67.0144407382,5.36208,1.56394,5.5855,58.55,18.59,61.430371967,139.8,62.71208,54.24394,82.9168861249,5.36208,1.56394,5.5855,57.35,52.68,77.8730049504,137.58
2021-12-31 22:30:00,54.90752,23.52886,59.7364462071,5.44752,1.58886,5.6745,49.46,21.94,54.1078108964,138.1,55.98752,17.57886,58.6823543721,5.44752,1.58886,5.6745,50.54,15.99,53.0091661885,138.43,61.19752,24.03886,65.7495493844,5.44752,1.58886,5.6745,55.75,22.45,60.100457569,138.01,60.63752,51.80886,79.7562963424,5.44752,1.58886,5.6745,55.19,50.22,74.6189285637,137.97
2021-12-31 23:00:00,51.21488,24.12684,56.6133230062,4.99488,1.4568400000000001,5.203,46.22,22.67,51.4802612658,138.1,52.27488,16.76684,54.8979963441,4.99488,1.4568400000000001,5.203,47.28,15.31,49.6970270741,138.43,57.08488,24.69684,62.1982108312,4.99488,1.4568400000000001,5.203,52.09,23.24,57.0391593557,138.01,56.57488,52.47684,77.1656386185,4.99488,1.4568400000000001,5.203,51.58,51.02,72.5502363883,137.97
2021-12-31 23:30:00,49.2176,24.27055,54.8765136198,5.7276,1.67055,5.9662500000000005,43.49,22.6,49.0116322928,138.13,50.2676,15.90055,52.7224724388,5.7276,1.67055,5.9662500000000005,44.54,14.23,46.7579351554,138.47,54.7476,24.82055,60.1112253083,5.7276,1.67055,5.9662500000000005,49.02,23.15,54.2114646546,138.05,54.2776,54.28055,76.7622040464,5.7276,1.67055,5.9662500000000005,48.55,52.61,71.5885088544,138.01
2022-01-01 00:00:00,47.56736,25.38548,53.9173101351,7.04736,2.05548,7.341,40.52,23.33,46.756382452,138.43,48.53736,15.89548,51.0738837391,7.04736,2.05548,7.341,41.49,13.84,43.7374633467,138.91,52.68736,26.01548,58.7602170129,7.04736,2.05548,7.341,45.64,23.96,51.5469805129,138.35,52.22736,54.89548,75.7707783845,7.04736,2.05548,7.341,45.18,52.84,69.5219245994,138.45
2022-01-01 00:30:00,48.5828,25.4104,54.8267898385,8.0928,2.3604,8.43,40.49,23.05,46.5912287883,137.72,49.5628,15.8104,52.0234552101,8.0928,2.3604,8.43,41.47,13.45,43.5965984912,138.22,53.7128,26.0104,59.6791906111,8.0928,2.3604,8.43,45.62,23.65,51.3858628418,137.66,53.2728,55.2004,76.7142449614,8.0928,2.3604,8.43,45.18,52.84,69.5219245994,138.32
2022-01-01 01:00:00,48.48144,24.34667,54.2513627899,5.85144,1.70667,6.09525,42.63,22.64,48.2688978536,137.72,49.48144,15.73667,51.9235561876,5.85144,1.70667,6.09525,43.63,14.03,45.8303152946,138.22,53.89144,24.92667,59.3769836095,5.85144,1.70667,6.09525,48.04,23.22,53.3573799956,137.66,53.42144,53.41667,75.5459521454,5.85144,1.70667,6.09525,47.57,51.71,70.2625718288,137.76
