Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-01 01:30:00,47.80592,24.72631,53.8218951103,6.29592,1.83631,6.55825,41.51,22.89,47.4028712211,138.04,48.79592,16.03631,51.3634602326,6.29592,1.83631,6.55825,42.5,14.2,44.8094856029,138.5,53.06592,25.29631,58.7868621808,6.29592,1.83631,6.55825,46.77,23.46,52.3240336748,137.98,52.59592,54.10631,75.4574289415,6.29592,1.83631,6.55825,46.3,52.27,69.8272360902,138.04
2022-01-01 02:00:00,46.12952,25.07486,52.5041066913,6.83952,1.99486,7.1245,39.29,23.08,45.56742806,138.04,47.08952,16.02486,49.7415222108,6.83952,1.99486,7.1245,40.25,14.03,42.6251498531,138.5,51.10952,25.66486,57.1915035075,6.83952,1.99486,7.1245,44.27,23.67,50.2006155341,137.98,50.65952,54.51486,74.4194660519,6.83952,1.99486,7.1245,43.82,52.52,68.3998742689,138.04
2022-01-01 02:30:00,44.17232,24.86526,50.689989239,6.29232,1.8352600000000001,6.5545,37.88,23.03,44.3314256482,138.17,45.10232,15.67526,47.7486444357,6.29232,1.8352600000000001,6.5545,38.81,13.84,41.2039039413,138.63,48.96232,25.46526,55.1886604897,6.29232,1.8352600000000001,6.5545,42.67,23.63,48.7760781531,138.13,48.52232,54.10526,72.6759568073,6.29232,1.8352600000000001,6.5545,42.23,52.27,67.1976621617,138.19
2022-01-01 03:00:00,43.12816,24.92488,49.8125268181,6.66816,1.94488,6.946,36.46,22.98,43.097702955,137.55,44.03816,15.45488,46.6713279434,6.66816,1.94488,6.946,37.37,13.51,39.7370985352,138.01,47.73816,25.45488,54.1006731566,6.66816,1.94488,6.946,41.07,23.51,47.3229859582,137.5,47.30816,55.63488,73.0294589546,6.66816,1.94488,6.946,40.64,53.69,67.3366594063,137.56
2022-01-01 03:30:00,41.71832,24.92201,48.5955224899,7.13832,2.08201,7.43575,34.58,22.84,41.4420318035,138.32,42.58832,14.95201,45.1367655405,7.13832,2.08201,7.43575,35.45,12.87,37.7139152038,138.96,46.08832,25.44201,52.6443644967,7.13832,2.08201,7.43575,38.95,23.36,45.4179711128,138.28,45.65832,56.32201,72.5041446792,7.13832,2.08201,7.43575,38.52,54.24,66.5264458693,138.54
2022-01-01 04:00:00,40.84984,24.94787,47.8654953548,7.08984,2.06787,7.38525,33.76,22.88,40.7827414478,138.32,41.69984,15.05787,44.3352693119,7.08984,2.06787,7.38525,34.61,12.99,36.9674478427,138.96,45.09984,25.45787,51.7889825442,7.08984,2.06787,7.38525,38.01,23.39,44.630171409,138.28,44.67984,56.45787,71.9984665626,7.08984,2.06787,7.38525,37.59,54.39,66.1156577522,138.54
2022-01-01 04:30:00,40.35024,24.28882,47.0965884651,6.75024,1.96882,7.0315,33.6,22.32,40.3378531903,138.62,41.21024,14.31882,43.6269697211,6.75024,1.96882,7.0315,34.46,12.35,36.6062030263,139.26,44.59024,24.69882,50.9737306134,6.75024,1.96882,7.0315,37.84,22.73,44.1420264601,138.57,44.17024,57.56882,72.5615541306,6.75024,1.96882,7.0315,37.42,55.6,67.0195225289,138.83
2022-01-01 05:00:00,39.63528,24.62654,46.6628534602,7.08528,2.06654,7.3805,32.55,22.56,39.6037384599,139.02,40.52528,14.68654,43.104440331,7.08528,2.06654,7.3805,33.44,12.62,35.7421040231,139.82,43.74528,25.07654,50.4230342269,7.08528,2.06654,7.3805,36.66,23.01,43.2829724026,138.98,43.375280000000004,57.75654,72.2304148392,7.08528,2.06654,7.3805,36.29,55.69,66.470596507,139.38
2022-01-01 05:30:00,40.02968,25.63074,47.5322008101,7.81968,2.28074,8.1455,32.21,23.35,39.7832452171,139.48,40.90968,15.83074,43.8658665325,7.81968,2.28074,8.1455,33.09,13.55,35.7568259218,140.06,44.07968,26.17074,51.2632989677,7.81968,2.28074,8.1455,36.26,23.89,43.4225713195,139.35,43.71968,56.84074,71.7096935083,7.81968,2.28074,8.1455,35.9,54.56,65.3115885582,139.71
2022-01-01 06:00:00,40.92136,17.18623,44.383828202,7.94136,2.31623,8.27225,32.98,14.87,36.1773036585,139.48,40.71136,8.16623,41.5223090093,7.94136,2.31623,8.27225,32.77,5.85,33.288066931,140.06,45.13136,16.64623,48.1033951885,7.94136,2.31623,8.27225,37.19,14.33,39.8553007767,139.43,42.81136,65.97623,78.6490652841,7.94136,2.31623,8.27225,34.87,63.66,72.5845196995,139.6
2022-01-01 06:30:00,42.28952,14.32486,44.6498053282,7.07952,2.06486,7.3745,35.21,12.26,37.2833971092,138.81,41.72952,5.98486,42.1565106318,7.07952,2.06486,7.3745,34.65,3.92,34.8710323908,137.82,46.80952,13.49486,48.715935884,7.07952,2.06486,7.3745,39.73,11.43,41.341477961,138.76,43.78952,67.13486,80.153674208,7.07952,2.06486,7.3745,36.71,65.07,74.7109697434,137.38
2022-01-01 07:00:00,43.5004,14.98845,46.0101992341,7.1604,2.08845,7.45875,36.34,12.9,38.5617115803,138.6,42.9204,6.61845,43.4276941198,7.1604,2.08845,7.45875,35.76,4.53,36.0457833872,136.98,48.1404,14.26845,50.2104249889,7.1604,2.08845,7.45875,40.98,12.18,42.7517578586,138.55,45.0704,65.98845,79.911303891,7.1604,2.08845,7.45875,37.91,63.9,74.2992469679,136.53
2022-01-01 07:30:00,45.27248,13.73739,47.3108161984,7.12248,2.07739,7.41925,38.15,11.66,39.8920806677,137.9,44.70248,6.09739,45.1164037016,7.12248,2.07739,7.41925,37.58,4.02,37.7944017018,136.32,50.17248,12.86739,51.7962110078,7.12248,2.07739,7.41925,43.05,10.79,44.3816020441,137.86,47.00248,66.27739,81.2522341315,7.12248,2.07739,7.41925,39.88,64.2,75.5781344041,135.88
2022-01-01 08:00:00,46.81544,13.17867,48.6349952746,5.51544,1.60867,5.74525,41.3,11.57,42.8900326416,137.9,46.19544,6.53867,46.6558986856,5.51544,1.60867,5.74525,40.68,4.93,40.9776439049,136.32,52.12544,12.318670000000001,53.5612838323,5.51544,1.60867,5.74525,46.61,10.71,47.8246400927,137.86,48.73544,64.61867,80.9364913038,5.51544,1.60867,5.74525,43.22,63.01,76.4083012506,135.88
2022-01-01 08:30:00,48.484,13.40325,50.302538371,5.874,1.71325,6.11875,42.61,11.69,44.1844791754,137.75,47.894,7.77325,48.5207033292,5.874,1.71325,6.11875,42.02,6.06,42.4547288297,136.08,53.954,12.57325,55.3996455906,5.874,1.71325,6.11875,48.08,10.86,49.2912365436,137.71,50.544,63.05325,80.8109415337,5.874,1.71325,6.11875,44.67,61.34,75.8815161947,135.61
2022-01-01 09:00:00,50.1832,20.1601,54.0812647249,7.3032,2.1301,7.6075,42.88,18.03,46.5163981839,137.4,50.5632,15.1301,52.7783773931,7.3032,2.1301,7.6075,43.26,13.0,45.1710925261,135.59,55.6332,20.1701,59.1767342479,7.3032,2.1301,7.6075,48.33,18.04,51.5871156395,137.36,53.9632,56.6601,78.245727591,7.3032,2.1301,7.6075,46.66,54.53,71.7682137161,135.11
2022-01-01 09:30:00,52.58872,26.35546,58.8233265215,13.93872,4.06546,14.5195,38.65,22.29,44.6168869376,137.74,53.53872,19.59546,57.0120740883,13.93872,4.06546,14.5195,39.6,15.53,42.5363479862,137.2,57.47872,26.84546,63.4388049655,13.93872,4.06546,14.5195,43.54,22.78,49.1391900625,137.69,57.03872,54.76546,79.0738337774,13.93872,4.06546,14.5195,43.1,50.7,66.5439704256,136.75
2022-01-01 10:00:00,53.83592,26.62881,60.0616333799,16.55592,4.82881,17.24575,37.28,21.8,43.1860903533,138.05,54.77592,20.74881,58.5740089823,16.55592,4.82881,17.24575,38.22,15.92,41.4030771803,138.43,58.53592,27.04881,64.4832695562,16.55592,4.82881,17.24575,41.98,22.22,47.497882058,137.99,58.12592,54.91881,79.9668573077,16.55592,4.82881,17.24575,41.57,50.09,65.0928029816,137.97
2022-01-01 10:30:00,55.92,27.01,62.1014210787,19.44,5.67,20.25,36.48,21.34,42.2632937666,137.76,56.85,22.25,61.0490376665,19.44,5.67,20.25,37.41,16.58,40.9194880222,138.13,60.53,27.36,66.4262786855,19.44,5.67,20.25,41.09,21.69,46.4633640625,137.7,60.11,55.36,81.7186741204,19.44,5.67,20.25,40.67,49.69,64.211720114,137.67
2022-01-01 11:00:00,59.21176,25.81093,64.5928527762,17.83176,5.20093,18.57475,41.38,20.61,46.2285247439,138.12,60.21176,22.19093,64.1708143673,17.83176,5.20093,18.57475,42.38,16.99,45.6587833828,138.5,64.47176,26.10093,69.5547725491,17.83176,5.20093,18.57475,46.64,20.9,51.1087037597,138.07,64.00176,53.86093,83.6494175925,17.83176,5.20093,18.57475,46.17,48.66,67.0780478249,138.05
2022-01-01 11:30:00,62.28504,24.07522,66.7760617725,14.07504,4.10522,14.6615,48.21,19.97,52.1824204115,137.56,63.37504,21.75522,67.0051139261,14.07504,4.10522,14.6615,49.3,17.65,52.3642292028,137.94,68.42504,24.32522,72.6202618217,14.07504,4.10522,14.6615,54.35,20.22,57.9894033423,137.51,67.89504,52.10522,85.5844051674,14.07504,4.10522,14.6615,53.82,48.0,72.1151329473,137.48
2022-01-01 12:00:00,63.93904,23.47097,68.110845457,14.84904,4.33097,15.46775,49.09,19.14,52.6893509165,137.61,65.04904,21.75097,68.5892287525,14.84904,4.33097,15.46775,50.2,17.42,53.1365825021,138.0,70.19904,23.62097,74.0665608805,14.84904,4.33097,15.46775,55.35,19.29,58.6150714407,137.57,69.65904,52.34097,87.1318483349,14.84904,4.33097,15.46775,54.81,48.01,72.8635450688,137.54
2022-01-01 12:30:00,66.26288,23.04834,70.1569329621,15.66288,4.56834,16.3155,50.6,18.48,53.8690115001,136.8,67.41288,21.67834,70.8127588437,15.66288,4.56834,16.3155,51.75,17.11,54.5051795704,137.36,72.72288,23.14834,76.3181690048,15.66288,4.56834,16.3155,57.06,18.58,60.0088326832,136.74,72.18288,52.45834,89.231415996,15.66288,4.56834,16.3155,56.52,47.89,74.0807836082,136.9
2022-01-01 13:00:00,66.24208,23.71769,70.3600879879,16.55208,4.8276900000000005,17.24175,49.69,18.89,53.1594601176,136.8,67.37208,21.94769,70.8568857618,16.55208,4.8276900000000005,17.24175,50.82,17.12,53.626176444,137.36,72.59208,23.87769,76.4182841895,16.55208,4.8276900000000005,17.24175,56.04,19.05,59.189391786,136.74,72.05208,52.47769,89.1370303525,16.55208,4.8276900000000005,17.24175,55.5,47.65,73.1489747023,136.9
2022-01-01 13:30:00,65.52512,23.46566,69.60013326320001,17.74512,5.17566,18.4845,47.78,18.29,51.1610447509,136.65,66.63512,21.81566,70.1153495224,17.74512,5.17566,18.4845,48.89,16.64,51.6441836028,137.16,71.58512,23.51566,75.34862753,17.74512,5.17566,18.4845,53.84,18.34,56.8779500334,136.83,71.10512,53.76566,89.1441769576,17.74512,5.17566,18.4845,53.36,48.59,72.1683982086,137.07
2022-01-01 14:00:00,64.82416,22.69663,68.6826669041,16.51416,4.81663,17.20225,48.31,17.88,51.5126246662,136.88,65.96416,21.36663,69.3383247711,16.51416,4.81663,17.20225,49.45,16.55,52.14599697,137.52,71.00416,22.68663,74.5404180164,16.51416,4.81663,17.20225,54.49,17.87,57.3454183,136.83,70.49416,54.00663,88.8039564325,16.51416,4.81663,17.20225,53.98,49.19,73.0307914513,137.07
2022-01-01 14:30:00,63.7484,19.8287,66.7610353893,11.3784,3.3187,11.8525,52.37,16.51,54.9108095005,137.17,64.9284,19.8787,67.9033124395,11.3784,3.3187,11.8525,53.55,16.56,56.052083815,138.05,70.4484,19.6687,73.1425650511,11.3784,3.3187,11.8525,59.07,16.35,61.2910058655,137.27,69.8984,52.5187,87.4299729627,11.3784,3.3187,11.8525,58.52,49.2,76.4541064953,137.6
2022-01-01 15:00:00,63.74336,22.55223,67.615227738,13.41336,3.91223,13.97225,50.33,18.64,53.6708347243,137.17,64.90336,20.46223,68.0525458441,13.41336,3.91223,13.97225,51.49,16.55,54.0844025575,138.05,70.16336,22.65223,73.7293741358,13.41336,3.91223,13.97225,56.75,18.74,59.7641205072,137.12,69.64336,53.44223,87.7853606216,13.41336,3.91223,13.97225,56.23,49.53,74.9335292109,137.6
2022-01-01 15:30:00,64.2588,20.1534,67.3450288366,8.0688,2.3534,8.405,56.19,17.8,58.9419723118,137.73,65.4788,19.6634,68.3675547976,8.0688,2.3534,8.405,57.41,17.31,59.9628568365,138.39,71.4788,20.1634,74.2683078372,8.0688,2.3534,8.405,63.41,17.81,65.8636789133,137.19,70.8588,50.5834,87.0611847668,8.0688,2.3534,8.405,62.79,48.23,79.1752297123,137.43
2022-01-01 16:00:00,65.9744,19.7317,68.8619012245,7.7544,2.2617,8.0775,58.22,17.47,60.7846140072,137.25,67.2144,19.5417,69.9975257152,7.7544,2.2617,8.0775,59.46,17.28,61.9200290698,137.89,73.4444,19.7217,76.0462053113,7.7544,2.2617,8.0775,65.69,17.46,67.9707856362,137.19,72.7944,50.4617,88.5743068742,7.7544,2.2617,8.0775,65.04,48.2,80.9533297647,137.43
2022-01-01 16:30:00,69.10312,19.53341,71.8108299629,8.82312,2.57341,9.19075,60.28,16.96,62.620443946,136.31,70.40312,20.05341,73.2034053741,8.82312,2.57341,9.19075,61.58,17.48,64.0128643321,136.98,76.83312,19.49341,79.2674041606,8.82312,2.57341,9.19075,68.01,16.92,70.0831399125,136.26,76.22312,49.77341,91.0349183861,8.82312,2.57341,9.19075,67.4,47.2,82.2836557282,136.5
2022-01-01 17:00:00,74.53328,14.33054,75.8984466524,8.81328,2.5705400000000003,9.1805,65.72,11.76,66.7638824515,136.31,74.40328,16.13054,76.131743678,8.81328,2.5705400000000003,9.1805,65.59,13.56,66.9770236723,136.98,82.32328,13.98054,83.5019636215,8.81328,2.5705400000000003,9.1805,73.51,11.41,74.3902426397,136.26,80.63328,53.62054,96.8343335468,8.81328,2.5705400000000003,9.1805,71.82,51.05,88.1147825282,136.5
2022-01-01 17:30:00,77.12168,10.00924,77.7684924079,9.15168,2.6692400000000003,9.533,67.97,7.34,68.3651702258,139.02,75.19168,11.91924,76.1305262257,9.15168,2.6692400000000003,9.533,66.04,9.25,66.6846616547,137.31,84.44168,8.44924,84.8633429568,9.15168,2.6692400000000003,9.533,75.29,5.78,75.5115388533,138.96,81.50168,59.15924,100.7091828991,9.15168,2.6692400000000003,9.533,72.35,56.49,91.7912991519,136.84
2022-01-01 18:00:00,76.43776,10.37643,77.1388452945,9.10776,2.6564300000000003,9.48725,67.33,7.72,67.7711391375,139.02,74.50776,11.60643,75.4063360571,9.10776,2.6564300000000003,9.48725,65.4,8.95,66.009563701,137.31,83.66776,8.86643,84.1362445345,9.10776,2.6564300000000003,9.48725,74.56,6.21,74.8181642384,138.96,80.74776,59.39643,100.2403942618,9.10776,2.6564300000000003,9.48725,71.64,56.74,91.3877300298,136.84
2022-01-01 18:30:00,74.57312,12.32091,75.5840925709,11.28312,3.2909100000000002,11.75325,63.29,9.03,63.9309393017,139.24,72.72312,11.07091,73.5609762766,11.28312,3.2909100000000002,11.75325,61.44,7.78,61.9306224739,137.52,81.35312,10.94091,82.0855264061,11.28312,3.2909100000000002,11.75325,70.07,7.65,70.4863632201,139.18,78.54312,61.54091,99.7812873387,11.28312,3.2909100000000002,11.75325,67.26,58.25,88.9773572321,137.04
2022-01-01 19:00:00,71.75224,11.41607,72.6547355598,9.07224,2.64607,9.45025,62.68,8.77,63.2905624876,139.24,69.94224,9.53607,70.5893304067,9.07224,2.64607,9.45025,60.87,6.89,61.2587055038,137.52,78.48224,9.95607,79.1112212348,9.07224,2.64607,9.45025,69.41,7.31,69.7938693583,139.18,75.69224,62.77607,98.3369216564,9.07224,2.64607,9.45025,66.62,60.13,89.7431963995,137.04
2022-01-01 19:30:00,68.66072,7.63271,69.0836647324,4.02072,1.17271,4.18825,64.64,6.46,64.961998122,139.99,67.96072,13.84271,69.3561827313,4.02072,1.17271,4.18825,63.94,12.67,65.1832225346,138.41,75.60072,20.18271,78.2483907021,4.02072,1.17271,4.18825,71.58,19.01,74.061302311,139.92,74.02072,54.29271,91.7974147156,4.02072,1.17271,4.18825,70.0,53.12,87.8733998432,137.95
2022-01-01 20:00:00,66.27264,8.24327,66.7833385873,6.18264,1.80327,6.44025,60.09,6.44,60.4341104013,138.29,66.26264,16.14327,68.2007523863,6.18264,1.80327,6.44025,60.08,14.34,61.7676452522,137.69,72.69264,29.22327,78.3467894662,6.18264,1.80327,6.44025,66.51,27.42,71.9405066704,138.23,71.93264,52.83327,89.2505412659,6.18264,1.80327,6.44025,65.75,51.03,83.2293421817,137.22
2022-01-01 20:30:00,64.34848,9.55664,65.0542561744,7.42848,2.16664,7.7379999999999995,56.92,7.39,57.3977220802,137.49,64.36848,16.16664,66.3676236308,7.42848,2.16664,7.7379999999999995,56.94,14.0,58.6358559245,137.5,70.41848,30.72664,76.830259216,7.42848,2.16664,7.7379999999999995,62.99,28.56,69.1622274077,137.44,69.68848,53.79664,88.0372802851,7.42848,2.16664,7.7379999999999995,62.26,51.63,80.8824115615,137.04
2022-01-01 21:00:00,61.92976,9.11993,62.5976700594,7.19976,2.09993,7.49975,54.73,7.02,55.1783771055,137.72,61.93976,15.35993,63.8158390877,7.19976,2.09993,7.49975,54.74,13.26,56.3231320152,137.67,67.72976,30.27993,74.1902591346,7.19976,2.09993,7.49975,60.53,28.18,66.7682057569,137.67,67.02976,54.84993,86.6112206741,7.19976,2.09993,7.49975,59.83,52.75,79.7633462187,137.19
2022-01-01 21:30:00,58.96824,9.66282,59.7546936989,7.03824,2.05282,7.3315,51.93,7.61,52.4846358471,137.85,58.96824,14.92282,60.8271640425,7.03824,2.05282,7.3315,51.93,12.87,53.5010448496,137.94,64.46824,31.14282,71.5962932438,7.03824,2.05282,7.3315,57.43,29.09,64.3772708337,137.8,63.76824,56.14282,84.9611950849,7.03824,2.05282,7.3315,56.73,54.09,78.3838057254,137.47
2022-01-01 22:00:00,56.4856,11.21705,57.5885858314,6.6756,1.94705,6.95375,49.81,9.27,50.665264235,138.89,56.5056,15.57705,58.6133714954,6.6756,1.94705,6.95375,49.83,13.63,51.6604858669,138.98,61.7356,33.12705,70.0620135955,6.6756,1.94705,6.95375,55.06,31.18,63.2755561019,138.84,61.0656,55.76705,82.6980735511,6.6756,1.94705,6.95375,54.39,53.82,76.5170863272,138.53
2022-01-01 22:30:00,54.89,12.01375,56.1893431984,6.39,1.86375,6.65625,48.5,10.15,49.5507063522,139.7,54.9,15.28375,56.9877444199,6.39,1.86375,6.65625,48.51,13.42,50.332062346,139.54,59.96,33.92375,68.8913812756,6.39,1.86375,6.65625,53.57,32.06,62.4306695463,139.64,59.33,55.55375,81.2789520052,6.39,1.86375,6.65625,52.94,53.69,75.4006611377,139.08
2022-01-01 23:00:00,50.94944,11.59317,52.2517657784,7.27944,2.12317,7.58275,43.67,9.47,44.6850064339,139.39,50.96944,14.40317,52.9654143754,7.27944,2.12317,7.58275,43.69,12.28,45.382975883,139.15,55.46944,33.60317,64.8539266966,7.27944,2.12317,7.58275,48.19,31.48,57.5609807074,139.33,54.87944,57.98317,79.8360879425,7.27944,2.12317,7.58275,47.6,55.86,73.3900510969,138.68
2022-01-01 23:30:00,49.06248,10.93489,50.2662785878,5.7424800000000005,1.67489,5.98175,43.32,9.26,44.2986455775,138.79,49.07248,12.81489,50.7181397437,5.7424800000000005,1.67489,5.98175,43.33,11.14,44.7391159948,138.89,53.58248,32.56489,62.7021070113,5.7424800000000005,1.67489,5.98175,47.84,30.89,56.9460946861,138.73,52.98248,57.72489,78.353724305,5.7424800000000005,1.67489,5.98175,47.24,56.05,73.3022516707,138.41
2022-01-02 00:00:00,46.80768,10.97724,48.0776320652,5.64768,1.64724,5.883,41.16,9.33,42.204200028,138.79,46.82768,12.63724,48.5029014493,5.64768,1.64724,5.883,41.18,10.99,42.6212681651,138.89,51.06768,32.71724,60.649202252,5.64768,1.64724,5.883,45.42,31.07,55.0301853531,138.73,50.48768,58.26724,77.0978410139,5.64768,1.64724,5.883,44.84,56.62,72.2249956732,138.41
2022-01-02 00:30:00,46.9296,4.3728,47.1328838074,6.0096,1.7528000000000001,6.26,40.92,2.62,41.0037900687,139.49,45.7696,5.6428,46.1161303233,6.0096,1.7528000000000001,6.26,39.76,3.89,39.9498397994,137.85,51.2096,24.1628,56.6238822053,6.0096,1.7528000000000001,6.26,45.2,22.41,50.4504519306,139.44,48.4296,67.6228,83.1761338125,6.0096,1.7528000000000001,6.26,42.42,65.87,78.3473885972,137.42
2022-01-02 01:00:00,46.9772,2.83585,47.0627173574,6.1572,1.7958500000000002,6.41375,40.82,1.04,40.8332462584,139.49,45.4372,3.13585,45.5452818529,6.1572,1.7958500000000002,6.41375,39.28,1.34,39.3028497695,137.85,51.2472,21.30585,55.4996824501,6.1572,1.7958500000000002,6.41375,45.09,19.51,49.1299114593,139.44,47.8572,69.54585,84.4211871752,6.1572,1.7958500000000002,6.41375,41.7,67.75,79.5547138767,137.42
2022-01-02 01:30:00,46.6296,2.41655,46.6921761119,5.1996,1.51655,5.41625,41.43,0.9,41.439774372,139.44,45.0796,2.67655,45.1589886519,5.1996,1.51655,5.41625,39.88,1.16,39.8968670449,137.33,50.9596,21.25655,55.215231142,5.1996,1.51655,5.41625,45.76,19.74,49.836183642,139.39,47.5296,69.76655,84.4182111577,5.1996,1.51655,5.41625,42.33,68.25,80.3112159041,136.9
2022-01-02 02:00:00,45.36696,1.97078,45.4097460183,4.59696,1.34078,4.7885,40.77,0.63,40.7748672591,139.44,43.84696,2.79078,43.9356842925,4.59696,1.34078,4.7885,39.25,1.45,39.2767743075,137.33,49.64696,21.46078,54.086834955,4.59696,1.34078,4.7885,45.05,20.12,49.3387971073,139.39,46.25696,69.39078,83.3953637647,4.59696,1.34078,4.7885,41.66,68.05,79.7894610835,136.9
2022-01-02 02:30:00,44.42504,1.67897,44.4567556088,4.14504,1.20897,4.31775,40.28,0.47000000000000003,40.2827419623,139.63,42.91504,2.50897,42.9883192119,4.14504,1.20897,4.31775,38.77,1.3,38.7917890796,137.45,48.635040000000004,21.42897,53.1466637811,4.14504,1.20897,4.31775,44.49,20.22,48.8693001792,139.58,45.28504,69.18897,82.6912838059,4.14504,1.20897,4.31775,41.14,67.98,79.4592977568,137.01
2022-01-02 03:00:00,43.70184,1.45262,43.7259753951,3.9518400000000002,1.15262,4.1165,39.75,0.30000000000000004,39.7511320594,139.38,42.19184,2.29262,42.2540822767,3.9518400000000002,1.15262,4.1165,38.24,1.1400000000000001,38.256988904,137.21,47.85184,21.59262,52.4979983414,3.9518400000000002,1.15262,4.1165,43.9,20.44,48.4252372219,139.34,44.51184,69.45262,82.4922440297,3.9518400000000002,1.15262,4.1165,40.56,68.3,79.4355310928,136.78
2022-01-02 03:30:00,42.46272,1.34746,42.4840939441,3.52272,1.02746,3.6695,38.94,0.32,38.9413148212,139.58,40.96272,2.18746,41.021084957,3.52272,1.02746,3.6695,37.44,1.16,37.457965775,137.41,46.51272,21.33746,51.173433743,3.52272,1.02746,3.6695,42.99,20.31,47.546148109,139.54,43.24272,68.98746,81.4199144574,3.52272,1.02746,3.6695,39.72,67.96,78.7161990952,136.99
2022-01-02 04:00:00,41.716,1.26425,41.7351528578,3.306,0.96425,3.44375,38.41,0.30000000000000004,38.411171552,139.13,40.226,2.11425,40.2815234203,3.306,0.96425,3.44375,36.92,1.15,36.9379060045,136.97,45.716,21.39425,50.4744151929,3.306,0.96425,3.44375,42.41,20.43,47.0743348333,139.08,42.446,69.22425,81.2013528463,3.306,0.96425,3.44375,39.14,68.26,78.6852413099,136.53
2022-01-02 04:30:00,41.13856,1.28708,41.1586891652,3.4185600000000003,0.9970800000000001,3.561,37.72,0.29,37.7211147767,139.43,39.65856,2.11708,39.7150274959,3.4185600000000003,0.9970800000000001,3.561,36.24,1.12,36.2573027127,137.26,45.05856,21.32708,49.8509595755,3.4185600000000003,0.9970800000000001,3.561,41.64,20.33,46.3378732788,139.38,41.83856,68.91708,80.6227574485,3.4185600000000003,0.9970800000000001,3.561,38.42,67.92,78.0334723052,136.81
2022-01-02 05:00:00,41.1924,1.76695,41.2302792867,2.9724,0.8669500000000001,3.09625,38.22,0.9,38.2305950778,138.99,39.6824,1.9269500000000002,39.7291581343,2.9724,0.8669500000000001,3.09625,36.71,1.06,36.7253005434,136.83,45.1724,20.45695,49.5886330227,2.9724,0.8669500000000001,3.09625,42.2,19.59,46.5253490046,138.95,41.9024,68.73695,80.5020460676,2.9724,0.8669500000000001,3.09625,38.93,67.87,78.2424552273,136.39
2022-01-02 05:30:00,42.27784,1.82187,42.3170765219,3.7778400000000003,1.10187,3.93525,38.5,0.72,38.506731879,138.57,40.76784,2.61187,40.8514215562,3.7778400000000003,1.10187,3.93525,36.99,1.51,37.0208076627,136.42,46.28784,20.82187,50.7554371685,3.7778400000000003,1.10187,3.93525,42.51,19.72,46.8612686555,138.53,43.00784,68.17187,80.6044549685,3.7778400000000003,1.10187,3.93525,39.23,67.07,77.7005649915,135.98
2022-01-02 06:00:00,43.37208,1.9451900000000002,43.4156779017,4.37208,1.27519,4.55425,39.0,0.67,39.0057547036,138.57,41.86208,2.71519,41.9500417004,4.37208,1.27519,4.55425,37.49,1.44,37.517645182,136.42,47.44208,21.06519,51.9085078235,4.37208,1.27519,4.55425,43.07,19.79,47.3990400747,138.53,44.15208,68.38519,81.3998794819,4.37208,1.27519,4.55425,39.78,67.11,78.014104494,135.98
2022-01-02 06:30:00,44.91584,2.06337,44.9632091677,4.36584,1.27337,4.54775,40.55,0.79,40.5576947077,138.68,43.33584,4.80337,43.6012315407,4.36584,1.27337,4.54775,38.97,3.5300000000000002,39.1295514924,136.52,49.16584,21.95337,53.8445009009,4.36584,1.27337,4.54775,44.8,20.68,49.3427036146,138.63,45.73584,65.60337,79.9723028045,4.36584,1.27337,4.54775,41.37,64.33,76.4841539144,136.11
2022-01-02 07:00:00,46.81888,1.55884,46.8448236906,4.17888,1.21884,4.353,42.64,0.34,42.6413555132,138.29,45.17888,6.50884,45.6453304972,4.17888,1.21884,4.353,41.0,5.29,41.3398609093,135.82,51.29888,22.20884,55.8999791002,4.17888,1.21884,4.353,47.12,20.99,51.5836650501,138.25,47.73888,63.72884,79.6264134028,4.17888,1.21884,4.353,43.56,62.51,76.1903780014,135.38
2022-01-02 07:30:00,49.70632,1.18976,49.7205568834,3.9763200000000003,1.15976,4.142,45.73,0.03,45.7300098404,138.56,48.02632,6.83976,48.5109238172,3.9763200000000003,1.15976,4.142,44.05,5.68,44.4146923889,135.87,54.53632,21.85976,58.7542279874,3.9763200000000003,1.15976,4.142,50.56,20.7,54.6333561114,138.52,50.81632,63.60976,81.4156001366,3.9763200000000003,1.15976,4.142,46.84,62.45,78.0640000256,135.42
2022-01-02 08:00:00,51.80728,1.8262900000000002,51.8394598367,4.78728,1.39629,4.98675,47.02,0.43,47.0219661435,139.08,50.10728,7.46629,50.660487516,4.78728,1.39629,4.98675,45.32,6.07,45.7246902669,136.37,56.77728,21.52629,60.7210069528,4.78728,1.39629,4.98675,51.99,20.13,55.7510268964,139.03,52.99728,63.09629,82.4005673473,4.78728,1.39629,4.98675,48.21,61.7,78.3013033097,135.93
2022-01-02 08:30:00,54.6432,4.9451,54.8665045383,5.5032,1.6051000000000002,5.7325,49.14,3.34,49.2533775492,138.16,52.9932,6.7151,53.416961859,5.5032,1.6051000000000002,5.7325,47.49,5.11,47.7641308934,135.89,59.8832,18.3451,62.6301871006,5.5032,1.6051000000000002,5.7325,54.38,16.74,56.8982600788,138.68,56.0632,64.2851,85.2974587913,5.5032,1.6051000000000002,5.7325,50.56,62.68,80.5300937538,135.6
2022-01-02 09:00:00,58.02048,6.55014,58.3890437792,6.9604800000000004,2.03014,7.2505,51.06,4.52,51.259672258,138.16,56.34048,7.37014,56.8204949842,6.9604800000000004,2.03014,7.2505,49.38,5.34,49.6678970765,135.89,63.47048,17.40014,65.8123598076,6.9604800000000004,2.03014,7.2505,56.51,15.37,58.5629319621,138.11,59.54048,64.31014,87.6405320925,6.9604800000000004,2.03014,7.2505,52.58,62.28,81.5073910759,135.43
2022-01-02 09:30:00,61.06608,7.7034400000000005,61.5500537319,9.166080000000001,2.6734400000000003,9.548,51.9,5.03,52.1431769266,137.74,59.36608,8.42344,59.9607020973,9.166080000000001,2.6734400000000003,9.548,50.2,5.75,50.5282346812,135.59,66.61608,17.42344,68.8569413785,9.166080000000001,2.6734400000000003,9.548,57.45,14.75,59.3132784459,137.87,62.64608,64.34344,89.8031714941,9.166080000000001,2.6734400000000003,9.548,53.48,61.67,81.6290346629,135.3
2022-01-02 10:00:00,62.18136,8.45373,62.7533830352,12.56136,3.66373,13.08475,49.62,4.79,49.8506619816,137.74,61.89136,18.35373,64.5554013818,12.56136,3.66373,13.08475,49.33,14.69,51.4708169743,135.59,67.43136,27.40373,72.7870368222,12.56136,3.66373,13.08475,54.87,23.74,59.7854873694,137.7,66.13136,55.38373,86.2595752607,12.56136,3.66373,13.08475,53.57,51.72,74.4627645203,135.14
2022-01-02 10:30:00,64.37208,8.48019,64.9282550664,14.81208,4.32019,15.42925,49.56,4.16,49.7342859605,137.94,64.37208,21.31019,67.8077346721,14.81208,4.32019,15.42925,49.56,16.99,52.3913513855,137.52,69.59208,29.52019,75.5943067722,14.81208,4.32019,15.42925,54.78,25.2,60.298328335,137.89,68.90208,53.63019,87.3137670002,14.81208,4.32019,15.42925,54.09,49.31,73.1929245214,137.05
2022-01-02 11:00:00,65.19096,9.35278,65.8584524526,16.26096,4.74278,16.9385,48.93,4.61,49.1466885965,138.66,65.15096,22.24278,68.8432193542,16.26096,4.74278,16.9385,48.89,17.5,51.927662185,138.67,70.35096,30.30278,76.5997131108,16.26096,4.74278,16.9385,54.09,25.56,59.8250925616,138.6,69.62096,52.96278,87.4764776191,16.26096,4.74278,16.9385,53.36,48.22,71.9198025581,138.21
2022-01-02 11:30:00,66.55568,8.40499,67.0842932225,17.12568,4.99499,17.83925,49.43,3.41,49.5474822771,138.29,66.59568,22.40499,70.26356218949999,17.12568,4.99499,17.83925,49.47,17.41,52.4441512468,138.18,71.78568,29.09499,77.4577452303,17.12568,4.99499,17.83925,54.66,24.1,59.7371375277,138.23,71.11568,53.03499,88.7138664819,17.12568,4.99499,17.83925,53.99,48.04,72.2686771707,137.72
2022-01-02 12:00:00,69.34192,7.26681,69.721649413,15.45192,4.50681,16.09575,53.89,2.76,53.9606310193,137.83,69.40192,22.12681,72.8438207432,15.45192,4.50681,16.09575,53.95,17.62,56.7544438789,137.86,75.08192,27.73681,80.0413976631,15.45192,4.50681,16.09575,59.63,23.23,63.9950763731,137.78,74.41192,51.71681,90.618774405,15.45192,4.50681,16.09575,58.96,47.21,75.53188532,137.39
2022-01-02 12:30:00,69.83344,6.93892,70.1773321878,15.73344,4.58892,16.389,54.1,2.35,54.1510156876,137.24,69.86344,22.68892,73.4553424837,15.73344,4.58892,16.389,54.13,18.1,57.0759748055,137.3,75.57344,27.39892,80.3868499856,15.73344,4.58892,16.389,59.84,22.81,64.0400007808,137.19,74.87344,51.39892,90.817845133,15.73344,4.58892,16.389,59.14,46.81,75.4235752268,136.84
2022-01-02 13:00:00,69.6348,6.73265,69.9595164868,14.854800000000001,4.33265,15.47375,54.78,2.4,54.8325487279,137.24,69.6848,22.33265,73.1759428164,14.854800000000001,4.33265,15.47375,54.83,18.0,57.7090018975,137.3,75.4948,27.15265,80.2292417331,14.854800000000001,4.33265,15.47375,60.64,22.82,64.7916815648,137.19,74.7848,51.11265,90.5829415567,14.854800000000001,4.33265,15.47375,59.93,46.78,76.0261356377,136.84
2022-01-02 13:30:00,72.96376,5.22193,73.1503850042,10.22376,2.98193,10.649750000000001,62.74,2.24,62.7799745142,137.17,72.96376,21.67193,76.1142747667,10.22376,2.98193,10.649750000000001,62.74,18.69,65.4646752073,137.22,79.74376,25.53193,83.7313961932,10.22376,2.98193,10.649750000000001,69.52,22.55,73.0857913688,137.13,78.90376,48.45193,92.5926177558,10.22376,2.98193,10.649750000000001,68.68,45.47,82.3678535595,136.77
2022-01-02 14:00:00,72.72,3.6175,72.8099217569,9.42,2.7475,9.8125,63.3,0.87,63.3059783907,136.73,72.72,20.6575,75.5971607023,9.42,2.7475,9.8125,63.3,17.91,65.7849382458,136.69,79.54,23.7275,83.0036496562,9.42,2.7475,9.8125,70.12,20.98,73.1913574133,136.68,78.71,49.2175,92.8311715226,9.42,2.7475,9.8125,69.29,46.47,83.4300005993,136.24
2022-01-02 14:30:00,71.28864,4.63127,71.4389169491,10.83864,3.16127,11.29025,60.45,1.47,60.4678708076,136.3,71.28864,20.23127,74.1038088013,10.83864,3.16127,11.29025,60.45,17.07,62.8139108797,136.53,77.79864,24.72127,81.6319151819,10.83864,3.16127,11.29025,66.96,21.56,70.345399281,136.26,76.98864,50.31127,91.9699656304,10.83864,3.16127,11.29025,66.15,47.15,81.2338907107,136.09
2022-01-02 15:00:00,71.98712,4.20666,72.1099260452,8.21712,2.39666,8.5595,63.77,1.81,63.795681672,136.3,71.95712,20.55666,74.8358429434,8.21712,2.39666,8.5595,63.74,18.16,66.2764905528,136.53,78.88712,24.23666,82.5263193766,8.21712,2.39666,8.5595,70.67,21.84,73.9677936672,136.26,78.01712,47.71666,91.4524502386,8.21712,2.39666,8.5595,69.8,45.32,83.2222470257,136.09
2022-01-02 15:30:00,72.996,10.828,73.7947260988,7.776,2.268,8.1,65.22,8.56,65.7793432622,136.23,74.406,36.338,82.8052116717,7.776,2.268,8.1,66.63,34.07,74.8352978213,137.48,80.016,31.738,86.0805489062,7.776,2.268,8.1,72.24,29.47,78.0198596512,135.79,81.026,48.048,94.2009712264,7.776,2.268,8.1,73.25,45.78,86.3792272482,135.43
2022-01-02 16:00:00,74.34,11.6025,75.2399734599,8.1,2.3625,8.4375,66.24,9.24,66.881351661,136.23,75.94,38.4025,85.0978002433,8.1,2.3625,8.4375,67.84,36.04,76.8189247517,137.48,81.47,32.5725,87.7401199922,8.1,2.3625,8.4375,73.37,30.21,79.3460837093,136.19,82.74,48.5425,95.9285249874,8.1,2.3625,8.4375,74.64,46.18,87.7708493749,137.04
2022-01-02 16:30:00,77.15288,9.77834,77.7700638128,8.70288,2.53834,9.0655,68.45,7.24,68.8318247615,136.23,78.09288,35.63834,85.8404868617,8.70288,2.53834,9.0655,69.39,33.1,76.8803102231,137.38,84.27288,28.58834,88.9899516094,8.70288,2.53834,9.0655,75.57,26.05,79.9338939374,136.21,85.06288,51.55834,99.4683667175,8.70288,2.53834,9.0655,76.36,49.02,90.7403438389,137.26
2022-01-02 17:00:00,82.07592,3.8400600000000003,82.1657027272,10.52592,3.07006,10.9645,71.55,0.77,71.5541431365,136.23,80.48592,29.65006,85.7735937002,10.52592,3.07006,10.9645,69.96,26.58,74.8391475098,137.38,88.46592,21.97006,91.1531817209,10.52592,3.07006,10.9645,77.94,18.9,80.1988378968,136.21,87.52592,60.38006,106.3322073384,10.52592,3.07006,10.9645,77.0,57.31,95.9866454253,136.93
2022-01-02 17:30:00,83.2596,4.25405,83.368206971,9.3396,2.72405,9.72875,73.92,1.53,73.9358323142,138.89,81.6396,28.88405,86.5985717698,9.3396,2.72405,9.72875,72.3,26.16,76.8871614771,138.18,89.8996,20.44405,92.1948873884,9.3396,2.72405,9.72875,80.56,17.72,82.485829086,138.83,88.9496,60.39405,107.5149878648,9.3396,2.72405,9.72875,79.61,57.67,98.3035146879,137.73
2022-01-02 18:00:00,82.84248,4.23864,82.9508442489,12.13248,3.53864,12.638,70.71,0.7000000000000001,70.7134647716,138.69,81.26248,28.56864,86.1380162716,12.13248,3.53864,12.638,69.13,25.03,73.5218185303,138.15,89.15248,22.26864,91.8915503058,12.13248,3.53864,12.638,77.02,18.73,79.2647039987,138.64,88.22248,63.00864,108.4126131592,12.13248,3.53864,12.638,76.09,59.47,96.5731277323,137.7
2022-01-02 18:30:00,82.22632,8.23976,82.6381349354,6.37632,1.85976,6.642,75.85,6.38,76.117848761,139.13,79.64632,17.35976,81.5162410615,6.37632,1.85976,6.642,73.27,15.5,74.8915409108,138.0,89.05632,14.39976,90.2129770044,6.37632,1.85976,6.642,82.68,12.54,83.6255582941,139.01,86.85632,60.87976,106.0677401551,6.37632,1.85976,6.642,80.48,59.02,99.8017574996,138.11
2022-01-02 19:00:00,80.69224,11.10607,81.4529458464,5.71224,1.66607,5.9502500000000005,74.98,9.44,75.5719127719,139.13,77.36224,8.18607,77.7941380816,5.71224,1.66607,5.9502500000000005,71.65,6.52,71.9460415867,138.0,87.44224,10.80607,88.1074144727,5.71224,1.66607,5.9502500000000005,81.73,9.14,82.2394826102,139.08,84.25224,60.96607,103.9966424278,5.71224,1.66607,5.9502500000000005,78.54,59.3,98.4125073352,137.53
2022-01-02 19:30:00,77.55296,9.43753,78.1250828944,6.40296,1.86753,6.6697500000000005,71.15,7.57,71.551571611,138.94,74.30296,8.44753,74.7816195857,6.40296,1.86753,6.6697500000000005,67.9,6.58,68.218079715,137.21,83.94296,13.12753,84.9632425079,6.40296,1.86753,6.6697500000000005,77.54,11.26,78.3532973142,138.88,80.81296,61.26753,101.4122514111,6.40296,1.86753,6.6697500000000005,74.41,59.4,95.2113863989,136.76
2022-01-02 20:00:00,74.77264,9.02077,75.3148191524,6.00264,1.7507700000000002,6.25275,68.77,7.27,69.1532052764,139.27,71.59264,8.11077,72.050612018,6.00264,1.7507700000000002,6.25275,65.59,6.36,65.8976304582,137.33,80.93264,13.46077,82.0444059419,6.00264,1.7507700000000002,6.25275,74.93,11.71,75.8394949878,139.22,77.85264,61.88077,99.4498026683,6.00264,1.7507700000000002,6.25275,71.85,60.13,93.6911916884,136.87
2022-01-02 20:30:00,72.54512,8.19941,73.0070185678,6.37512,1.85941,6.64075,66.17,6.34,66.4730358867,139.72,69.47512,8.07941,69.9433282377,6.37512,1.85941,6.64075,63.1,6.22,63.4058230764,137.77,78.43512,14.62941,79.7877665207,6.37512,1.85941,6.64075,72.06,12.77,73.1827609482,139.67,75.45512,62.22941,97.8058004577,6.37512,1.85941,6.64075,69.08,60.37,91.7419386104,137.3
2022-01-02 21:00:00,70.03544,7.37492,70.4226689426,7.04544,2.05492,7.339,62.99,5.32,63.2142586763,139.87,67.51544,9.60492,68.1952280339,7.04544,2.05492,7.339,60.47,7.55,60.9395060695,137.83,75.81544,18.04492,77.9333053335,7.04544,2.05492,7.339,68.77,15.99,70.6044828605,139.82,73.24544,61.00492,95.3231070885,7.04544,2.05492,7.339,66.2,58.95,88.6427803039,137.36
2022-01-02 21:30:00,66.00464,6.91427,66.365801669,6.73464,1.96427,7.01525,59.27,4.95,59.4763431963,137.19,66.00464,16.73427,68.0929386498,6.73464,1.96427,7.01525,59.27,14.77,61.0826145478,137.32,72.33464,27.67427,77.447823494,6.73464,1.96427,7.01525,65.6,25.71,70.4582436625,139.74,71.57464,52.42427,88.71997056,6.73464,1.96427,7.01525,64.84,50.46,82.1610442972,137.52
2022-01-02 22:00:00,63.48144,7.47292,63.9197759524,6.66144,1.94292,6.939,56.82,5.53,57.0884690634,137.19,63.48144,16.30292,65.5414252591,6.66144,1.94292,6.939,56.82,14.36,58.6065013458,137.32,69.53144,28.38292,75.1013401758,6.66144,1.94292,6.939,62.87,26.44,68.2034493263,137.14,68.80144,53.21292,86.9784628572,6.66144,1.94292,6.939,62.14,51.27,80.5604896956,136.86
2022-01-02 22:30:00,60.3952,8.8636,61.0421459977,7.0752,2.0636,7.37,53.32,6.8,53.7518595027,137.6,60.3752,16.4236,62.5691570344,7.0752,2.0636,7.37,53.3,14.36,55.2005398524,137.73,66.0352,29.6936,72.4041264017,7.0752,2.0636,7.37,58.96,27.63,65.1129672185,137.55,65.3352,52.4336,83.7733296939,7.0752,2.0636,7.37,58.26,50.37,77.0153523656,137.28
2022-01-02 23:00:00,57.19464,10.58177,58.1652877674,8.95464,2.61177,9.32775,48.24,7.97,48.8939515687,136.76,57.20464,16.35177,59.495808421,8.95464,2.61177,9.32775,48.25,13.74,50.168218027,136.72,62.26464,31.70177,69.8705060484,8.95464,2.61177,9.32775,53.31,29.09,60.7304223598,136.71,61.63464,54.28177,82.1300152335,8.95464,2.61177,9.32775,52.68,51.67,73.7900487871,136.25
2022-01-02 23:30:00,54.54048,9.81264,55.4161696836,7.14048,2.08264,7.438,47.4,7.73,48.0261689082,137.47,54.53048,15.34264,56.6477700461,7.14048,2.08264,7.438,47.39,13.26,49.2101585041,137.39,59.50048,31.16264,67.1670845876,7.14048,2.08264,7.438,52.36,29.08,59.8933719204,137.41,58.86048,55.28264,80.7510147998,7.14048,2.08264,7.438,51.72,53.2,74.1970241991,136.93
2022-01-03 00:00:00,51.3084,9.2487,52.1353082109,6.3384,1.8487,6.6025,44.97,7.4,45.574783598,138.46,51.3084,14.6487,53.3585637199,6.3384,1.8487,6.6025,44.97,12.8,46.756185687,138.49,55.9984,30.6987,63.8610286814,6.3384,1.8487,6.6025,49.66,28.85,57.4320302619,138.39,55.3884,56.1587,78.8775914963,6.3384,1.8487,6.6025,49.05,54.31,73.1811355474,138.05
2022-01-03 00:30:00,50.46504,9.29522,51.3139491469,5.91504,1.7252200000000002,6.1615,44.55,7.57,45.18857599,138.85,50.48504,14.35522,52.4862992127,5.91504,1.7252200000000002,6.1615,44.57,12.63,46.3249587156,138.97,55.11504,30.76522,63.120253452,5.91504,1.7252200000000002,6.1615,49.2,29.04,57.1310913601,138.77,54.50504,56.20522,78.2932062228,5.91504,1.7252200000000002,6.1615,48.59,54.48,73.0004006838,138.52
2022-01-03 01:00:00,50.32056,9.68933,51.2449204757,7.30056,2.12933,7.60475,43.02,7.5600000000000005,43.6792170259,138.88,50.33056,14.76933,52.4528205015,7.30056,2.12933,7.60475,43.03,12.64,44.8480824562,139.01,54.79056,31.12933,63.0161935645,7.30056,2.12933,7.60475,47.49,29.0,55.6444076256,138.81,54.20056,56.58933,78.3584901218,7.30056,2.12933,7.60475,46.9,54.46,71.871424085,138.56
2022-01-03 01:30:00,50.18256,9.78658,51.1279422259,6.98256,2.03658,7.2735,43.2,7.75,43.8896627921,139.18,50.20256,14.55658,52.2703649485,6.98256,2.03658,7.2735,43.22,12.52,44.9968754471,139.31,54.69256,31.32658,63.0288087612,6.98256,2.03658,7.2735,47.71,29.29,55.9834636299,138.75,54.08256,56.85658,78.4703382524,6.98256,2.03658,7.2735,47.1,54.82,72.2747701484,138.49
2022-01-03 02:00:00,48.94,9.425,49.8392839535,6.84,1.995,7.125,42.1,7.43,42.7506128611,139.18,48.81,13.725,50.7029755044,6.84,1.995,7.125,41.97,11.73,43.5783638977,139.31,53.3,30.405,61.3624805969,6.84,1.995,7.125,46.46,28.41,54.4578708728,139.1,52.43,58.985,78.9185347368,6.84,1.995,7.125,45.59,56.99,72.9815606849,138.86
2022-01-03 02:30:00,48.9692,2.61685,49.0390706739,6.9492,2.02685,7.23875,42.02,0.59,42.0241418711,138.79,47.3492,6.47685,47.7901279195,6.9492,2.02685,7.23875,40.4,4.45,40.6443415496,136.29,53.3792,21.95685,57.7186473729,6.9492,2.02685,7.23875,46.43,19.93,50.5267236223,138.72,49.8792,65.69685,82.4864273233,6.9492,2.02685,7.23875,42.93,63.67,76.7909747301,135.84
2022-01-03 03:00:00,48.3392,2.6231,48.4103182209,7.0392,2.0531,7.3325,41.3,0.5700000000000001,41.3039332268,138.79,46.7492,6.2131,47.1602620036,7.0392,2.0531,7.3325,39.71,4.16,39.9273051933,136.29,52.6492,22.1531,57.1200323901,7.0392,2.0531,7.3325,45.61,20.1,49.8425731679,138.72,49.1992,66.6331,82.8283242391,7.0392,2.0531,7.3325,42.16,64.58,77.1235502295,135.84
2022-01-03 03:30:00,46.97328,2.23429,47.0263871222,6.80328,1.98429,7.08675,40.17,0.25,40.1707779362,139.3,45.42328,6.60429,45.9008824791,6.80328,1.98429,7.08675,38.62,4.62,38.8953570494,136.73,51.15328,22.41429,55.8485313232,6.80328,1.98429,7.08675,44.35,20.43,48.8293702601,139.23,47.79328,65.97429,81.466585507,6.80328,1.98429,7.08675,40.99,63.99,75.9927641292,136.26
2022-01-03 04:00:00,46.34184,2.63887,46.4169125369,6.92184,2.01887,7.21025,39.42,0.62,39.4248753961,139.3,44.82184,6.18887,45.2470933084,6.92184,2.01887,7.21025,37.9,4.17,38.128714901,136.73,50.45184,22.05887,55.0634352821,6.92184,2.01887,7.21025,43.53,20.04,47.9214200541,139.23,47.14184,66.62887,81.6196017882,6.92184,2.01887,7.21025,40.22,64.61,76.1058506292,136.26
2022-01-03 04:30:00,46.01288,2.89459,46.1038369028,6.87288,2.00459,7.15925,39.14,0.89,39.1501174966,138.99,44.51288,6.08459,44.9268151705,6.87288,2.00459,7.15925,37.64,4.08,37.8604807154,136.56,50.10288,21.67459,54.5901679422,6.87288,2.00459,7.15925,43.23,19.67,47.4946502251,138.91,46.80288,66.44459,81.2735696064,6.87288,2.00459,7.15925,39.93,64.44,75.8084329082,136.13
2022-01-03 05:00:00,46.59496,2.99728,46.6912624032,6.74496,1.9672800000000001,7.026,39.85,1.03,39.8633089444,138.99,45.03496,5.43728,45.3620065253,6.74496,1.9672800000000001,7.026,38.29,3.47,38.4469114494,136.56,50.74496,21.37728,55.0639543222,6.74496,1.9672800000000001,7.026,44.0,19.41,48.091039706,138.91,47.39496,66.82728,81.9278193631,6.74496,1.9672800000000001,7.026,40.65,64.86,76.5456863579,136.13
2022-01-03 05:30:00,47.08288,3.02834,47.1801699048,6.54288,1.90834,6.8155,40.54,1.12,40.5554681886,138.17,45.55288,5.63834,45.9004984096,6.54288,1.90834,6.8155,39.01,3.73,39.1879190568,135.81,51.33288,21.03834,55.4768088398,6.54288,1.90834,6.8155,44.79,19.13,48.7042195297,138.78,47.96288,65.88834,81.4966944474,6.54288,1.90834,6.8155,41.42,63.98,76.2171686695,136.06
2022-01-03 06:00:00,48.04288,3.99459,48.2086617525,5.67288,1.65459,5.90925,42.37,2.34,42.4345672772,138.17,46.48288,5.54459,46.8123980518,5.67288,1.65459,5.90925,40.81,3.89,40.9949777412,135.81,52.50288,19.57459,56.0331775109,5.67288,1.65459,5.90925,46.83,17.92,50.1415526285,138.1,49.03288,66.01459,82.2322893635,5.67288,1.65459,5.90925,43.36,64.36,77.603474149,135.37
2022-01-03 06:30:00,50.8996,4.7853,51.1240489031,5.7096,1.6653,5.9475,45.19,3.12,45.2975771979,137.9,49.3096,5.9753,49.670321745,5.7096,1.6653,5.9475,43.6,4.31,43.8125107703,135.7,55.6796,18.5653,58.6931701329,5.7096,1.6653,5.9475,49.97,16.9,52.7504587658,137.83,52.0796,65.0153,83.3023047115,5.7096,1.6653,5.9475,46.37,63.35,78.5073206778,135.25
2022-01-03 07:00:00,52.3512,8.6591,53.062492914,7.7112,2.2491,8.0325,44.64,6.41,45.0978680206,137.9,51.8412,14.0591,53.7137627638,7.7112,2.2491,8.0325,44.13,11.81,45.6829618129,135.7,57.0112,27.8291,63.4408049464,7.7112,2.2491,8.0325,49.3,25.58,55.5412135265,137.83,55.4612,57.4691,79.8664019488,7.7112,2.2491,8.0325,47.75,55.22,73.002129421,135.25
2022-01-03 07:30:00,50.49664,12.29527,51.9719570121,16.16664,4.71527,16.84025,34.33,7.58,35.156867039,138.47,50.47664,17.34527,53.3736786915,16.16664,4.71527,16.84025,34.31,12.63,36.5608123542,137.72,53.97664,33.73527,63.6517565167,16.16664,4.71527,16.84025,37.81,29.02,47.6629468246,138.39,53.44664,59.31527,79.8426238451,16.16664,4.71527,16.84025,37.28,54.6,66.1132240932,137.3
2022-01-03 08:00:00,52.61952,11.35611,53.830986609600004,16.16952,4.7161100000000005,16.84325,36.45,6.64,37.0498596489,139.01,52.61952,17.40611,55.4237002587,16.16952,4.7161100000000005,16.84325,36.45,12.69,38.595836563,139.14,56.34952,32.56611,65.083176972,16.16952,4.7161100000000005,16.84325,40.18,27.85,48.8881877349,138.94,55.79952,58.93611,81.1606523764,16.16952,4.7161100000000005,16.84325,39.63,54.22,67.1591043716,138.69
2022-01-03 08:30:00,55.98448,10.76214,57.0095225226,15.26448,4.45214,15.900500000000001,40.72,6.31,41.2060007766,138.55,56.00448,18.95214,59.1243214815,15.26448,4.45214,15.900500000000001,40.74,14.5,43.243468871,138.76,60.21448,32.16214,68.2655612373,15.26448,4.45214,15.900500000000001,44.95,27.71,52.8047971306,138.48,59.63448,57.14214,82.5923444918,15.26448,4.45214,15.900500000000001,44.37,52.69,68.8834740703,138.31
2022-01-03 09:00:00,58.896,10.4705,59.8194799898,15.876,4.6305,16.5375,43.02,5.84,43.4145828035,139.24,58.926,19.7805,62.1573942202,15.876,4.6305,16.5375,43.05,15.15,45.6379776064,139.29,63.386,31.7705,70.9023953492,15.876,4.6305,16.5375,47.51,27.14,54.7154429755,139.15,62.796,56.3705,84.3858452956,15.876,4.6305,16.5375,46.92,51.74,69.8463599624,138.87
2022-01-03 09:30:00,62.13688,10.44784,63.0091201081,18.26688,5.32784,19.028,43.87,5.12,44.167763131,138.98,62.16688,21.18784,65.6783490414,18.26688,5.32784,19.028,43.9,15.86,46.6770778863,138.99,66.70688,31.65784,73.8378403855,18.26688,5.32784,19.028,48.44,26.33,55.1334970775,138.9,66.11688,56.24784,86.8058830126,18.26688,5.32784,19.028,47.85,50.92,69.8746656522,138.58
2022-01-03 10:00:00,63.58072,10.22271,64.3972961813,20.34072,5.93271,21.18825,43.24,4.29,43.4522922295,138.93,63.59072,22.16271,67.3421516189,20.34072,5.93271,21.18825,43.25,16.23,46.1949715878,138.93,68.08072,31.15271,74.8697253639,20.34072,5.93271,21.18825,47.74,25.22,53.9921846196,138.85,67.49072,55.85271,87.6043520635,20.34072,5.93271,21.18825,47.15,49.92,68.6667961973,138.53
2022-01-03 10:30:00,64.694,10.57575,65.5527278156,23.334,6.80575,24.30625,41.36,3.77,41.5314639761,137.98,64.704,22.23575,68.4180984394,23.334,6.80575,24.30625,41.37,15.43,44.1538424149,138.12,68.984,31.29575,75.7510146735,23.334,6.80575,24.30625,45.65,24.49,51.8042720246,137.91,68.394,57.33575,89.2475627906,23.334,6.80575,24.30625,45.06,50.53,67.7029135267,137.73
2022-01-03 11:00:00,64.93824,11.54782,65.9570099463,26.83824,7.82782,27.9565,38.1,3.7199999999999998,38.2811755305,137.98,64.96824,24.08782,69.289936362,26.83824,7.82782,27.9565,38.13,16.26,41.452195358,138.12,68.85824,32.29782,76.0565999283,26.83824,7.82782,27.9565,42.02,24.47,48.6257267298,137.91,68.30824,57.50782,89.2925809519,26.83824,7.82782,27.9565,41.47,49.68,64.7137025675,137.73
2022-01-03 11:30:00,65.53672,11.27696,66.499860866,27.00672,7.87696,28.132,38.53,3.4,38.6797220776,138.1,65.56672,25.11696,70.2129364946,27.00672,7.87696,28.132,38.56,17.24,42.2385037614,138.15,69.50672,32.13696,76.5765520456,27.00672,7.87696,28.132,42.5,24.26,48.9366692778,138.02,68.96672,56.91696,89.4200693536,27.00672,7.87696,28.132,41.96,49.04,64.5411744548,137.79
2022-01-03 12:00:00,65.6292,11.3406,66.601810043,27.4992,8.0206,28.645,38.13,3.32,38.2742641993,138.62,65.6792,25.6406,70.5067208215,27.4992,8.0206,28.645,38.18,17.62,42.0496944103,138.62,69.5692,32.1506,76.6389892222,27.4992,8.0206,28.645,42.07,24.13,48.4988845233,138.54,69.0192,56.4506,89.1645681255,27.4992,8.0206,28.645,41.52,48.43,63.7916554104,138.25
2022-01-03 12:30:00,67.362,11.44975,68.3281480728,28.662,8.35975,29.85625,38.7,3.09,38.8231644769,138.34,67.402,25.54975,72.0820319432,28.662,8.35975,29.85625,38.74,17.19,42.3825872264,138.31,71.342,32.40975,78.3586170058,28.662,8.35975,29.85625,42.68,24.05,48.9896407417,138.95,70.792,57.89975,91.4542963128,28.662,8.35975,29.85625,42.13,49.54,65.0319037089,138.71
2022-01-03 13:00:00,67.33256,12.18658,68.4265034051,29.06256,8.47658,30.2735,38.27,3.71,38.4494083179,139.02,67.37256000000001,25.50658,72.0392078264,29.06256,8.47658,30.2735,38.31,17.03,41.9246586152,139.08,71.28256,33.10658,78.5954769656,29.06256,8.47658,30.2735,42.22,24.63,48.8790885758,138.95,70.73256,57.82658,91.3619636318,29.06256,8.47658,30.2735,41.67,49.35,64.5895610761,138.71
2022-01-03 13:30:00,67.55952,11.96361,68.6106165754,26.78952,7.81361,27.90575,40.77,4.15,40.9806710536,138.76,67.57952,25.13361,72.101940855,26.78952,7.81361,27.90575,40.79,17.32,44.3148564254,138.75,71.78952,32.82361,78.9374724403,26.78952,7.81361,27.90575,45.0,25.01,51.4830078764,138.68,71.19952,56.32361,90.7839230903,26.78952,7.81361,27.90575,44.41,48.51,65.7682917522,138.38
2022-01-03 14:00:00,67.01832,11.05576,67.9241123961,24.80832,7.23576,25.842,42.21,3.8200000000000003,42.3825022857,138.35,67.05832,24.28576,71.3205189269,24.80832,7.23576,25.842,42.25,17.05,45.5605640878,138.25,71.41832,31.89576,78.2171077041,24.80832,7.23576,25.842,46.61,24.66,52.7314678347,138.28,70.82832,56.10576,90.3576627586,24.80832,7.23576,25.842,46.02,48.87,67.127619502,137.88
2022-01-03 14:30:00,67.30008,10.55544,68.1228161602,21.79008,6.35544,22.698,45.51,4.2,45.7033926531,138.55,67.30008,23.93544,71.4297280969,21.79008,6.35544,22.698,45.51,17.58,48.7874625288,138.43,72.08008,31.56544,78.6887217789,21.79008,6.35544,22.698,50.29,25.21,56.2550282197,138.48,71.43008,54.87544,90.0753586948,21.79008,6.35544,22.698,49.64,48.52,69.4141196011,138.04
2022-01-03 15:00:00,68.55904,10.838470000000001,69.4104775784,19.94904,5.81847,20.78025,48.61,5.02,48.8685225887,138.55,68.52904,23.32847,72.3909306188,19.94904,5.81847,20.78025,48.58,17.51,51.6392922105,138.43,73.67904,31.94847,80.3075691991,19.94904,5.81847,20.78025,53.73,26.13,59.7468810901,138.48,72.95904,54.33847,90.9708241123,19.94904,5.81847,20.78025,53.01,48.52,71.8627198205,138.04
2022-01-03 15:30:00,70.58472,11.28846,71.4816901496,20.39472,5.94846,21.2445,50.19,5.34,50.473277088,138.53,70.55472,23.13846,74.2519820978,20.39472,5.94846,21.2445,50.16,17.19,53.0237842859,138.31,75.88472,32.46846,82.5390309142,20.39472,5.94846,21.2445,55.49,26.52,61.5016300597,138.45,75.15472,54.83846,93.0348785857,20.39472,5.94846,21.2445,54.76,48.89,73.4090573431,137.92
2022-01-03 16:00:00,73.12496,7.52728,73.5113577565,15.62496,4.55728,16.276,57.5,2.9699999999999998,57.5766523862,138.58,73.12496,22.06728,76.3820962111,15.62496,4.55728,16.276,57.5,17.51,60.1069887783,138.36,79.28496,28.21728,84.1565194908,15.62496,4.55728,16.276,63.66,23.66,67.9145875346,138.5,78.51496,52.53728,94.4709729684,15.62496,4.55728,16.276,62.89,47.98,79.102670625,137.97
