Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-03 16:30:00,78.29096,7.35153,78.6353572578,16.77096,4.89153,17.46975,61.52,2.46,61.5691643601,137.72,78.30096,22.79153,81.5505620867,16.77096,4.89153,17.46975,61.53,17.9,64.0808153818,137.71,84.92096,27.78153,89.3497781556,16.77096,4.89153,17.46975,68.15,22.89,71.8914083879,137.64,84.13096,51.58153,98.6847134447,16.77096,4.89153,17.46975,67.36,46.69,81.9592929447,137.31
2022-01-03 17:00:00,84.39808,6.30069,84.6329404083,17.72808,5.1706900000000005,18.46675,66.67,1.13,66.6795755835,136.93,84.39808,23.64069,87.6465523073,17.72808,5.1706900000000005,18.46675,66.67,18.47,69.1811376027,136.9,91.62808,26.23069,95.3087306723,17.72808,5.1706900000000005,18.46675,73.9,21.06,76.8422644122,136.87,90.75808,50.03069,103.6344490368,17.72808,5.1706900000000005,18.46675,73.03,44.86,85.7076455166,136.53
2022-01-03 17:30:00,88.29328,8.16929,88.6704042636,19.16328,5.58929,19.96175,69.13,2.58,69.1781273236,135.59,86.86328,17.49929,88.60843392620001,19.16328,5.58929,19.96175,67.7,11.91,68.7396399467,135.61,95.76328,11.64929,96.4692269787,19.16328,5.58929,19.96175,76.6,6.06,76.8393362803,136.94,93.35328,57.91929,109.8611807731,19.16328,5.58929,19.96175,74.19,52.33,90.7886832155,135.62
2022-01-03 18:00:00,87.70384,12.15862,88.5426201953,20.94384,6.10862,21.8165,66.76,6.05,67.0335744236,137.0,85.83384,17.08862,87.5183924821,20.94384,6.10862,21.8165,64.89,10.98,65.8124038461,136.01,94.89384,10.47862,95.4706360461,20.94384,6.10862,21.8165,73.95,4.37,74.0790078227,136.94,92.02384,59.88862,109.7954185467,20.94384,6.10862,21.8165,71.08,53.78,89.1327930674,135.62
2022-01-03 18:30:00,85.45808,10.99444,86.1624114577,19.55808,5.70444,20.373,65.9,5.29,66.1119815162,138.35,83.62808,15.97444,85.1401109807,19.55808,5.70444,20.373,64.07,10.27,64.8878863888,136.57,92.55808,9.23444,93.0175954075,19.55808,5.70444,20.373,73.0,3.5300000000000002,73.0852987953,138.28,89.72808,60.59444,108.2719469641,19.55808,5.70444,20.373,70.17,54.89,89.0883886935,136.17
2022-01-03 19:00:00,81.6296,10.18905,82.2630435619,16.6596,4.85905,17.35375,64.97,5.33,65.1882642812,138.41,79.8396,14.58905,81.1615802462,16.6596,4.85905,17.35375,63.18,9.73,63.9248410244,136.81,88.6296,8.41905,89.0285706898,16.6596,4.85905,17.35375,71.97,3.56,72.0579940048,138.34,85.8396,60.67905,105.1208068703,16.6596,4.85905,17.35375,69.18,55.82,88.8917588981,136.38
2022-01-03 19:30:00,81.08056,8.42433,81.517032244,11.74056,3.42433,12.22975,69.34,5.0,69.5200373993,138.78,79.16056,14.33433,80.4479165427,11.74056,3.42433,12.22975,67.42,10.91,68.2970314143,137.24,88.58056,6.61433,88.8271634764,11.74056,3.42433,12.22975,76.84,3.19,76.9061876574,138.71,85.60056,58.44433,103.6493877525,11.74056,3.42433,12.22975,73.86,55.02,92.1004885981,136.81
2022-01-03 20:00:00,78.11176,10.17843,78.7721237975,14.29176,4.16843,14.88725,63.82,6.01,64.102359551,139.36,76.32176,13.70843,77.5430983554,14.29176,4.16843,14.88725,62.03,9.54,62.7593220167,137.73,84.95176,8.45843,85.3718136457,14.29176,4.16843,14.88725,70.66,4.29,70.790110185,139.3,82.18176,60.81843,102.2385597725,14.29176,4.16843,14.88725,67.89,56.65,88.4210076848,137.26
2022-01-03 20:30:00,71.29808,11.92194,72.2879579532,15.29808,4.46194,15.9355,56.0,7.46,56.4947041766,139.42,70.89808,20.32194,73.7530948032,15.29808,4.46194,15.9355,55.6,15.86,57.8178138639,137.84,77.28808,28.08194,82.2316402868,15.29808,4.46194,15.9355,61.99,23.62,66.3375044752,139.36,76.07808,54.60194,93.6442529376,15.29808,4.46194,15.9355,60.78,50.14,78.7923092694,137.38
2022-01-03 21:00:00,74.23304,4.10547,74.3464801558,5.09304,1.48547,5.30525,69.14,2.62,69.1896234995,139.06,74.24304,19.60547,76.7880423136,5.09304,1.48547,5.30525,69.15,18.12,71.4846619912,138.33,81.73304,24.59547,85.353541064,5.09304,1.48547,5.30525,76.64,23.11,80.0484959259,139.0,80.86304,47.97547,94.0238106001,5.09304,1.48547,5.30525,75.77,46.49,88.8955173223,137.89
2022-01-03 21:30:00,70.77272,4.27371,70.9016395675,4.33272,1.26371,4.51325,66.44,3.01,66.5081476212,137.16,70.79272,18.663710000000002,73.2116334742,4.33272,1.26371,4.51325,66.46,17.4,68.7000116448,137.17,77.96272,24.89371,81.8405920516,4.33272,1.26371,4.51325,73.63,23.63,77.3288678308,137.1,77.12272,48.85371,91.2940245633,4.33272,1.26371,4.51325,72.79,47.59,86.9666154337,136.73
2022-01-03 22:00:00,67.05224,5.23857,67.25656477,3.97224,1.15857,4.13775,63.08,4.08,63.2118090233,137.34,67.08224,18.45857,69.5754678738,3.97224,1.15857,4.13775,63.11,17.3,65.4382311803,137.39,73.85224,26.12857,78.3380847562,3.97224,1.15857,4.13775,69.88,24.97,74.2072456031,137.27,73.05224,49.31857,88.1416536937,3.97224,1.15857,4.13775,69.08,48.16,84.2106406578,136.94
2022-01-03 22:30:00,63.94768,5.39349,64.1747264253,3.33768,0.9734900000000001,3.47675,60.61,4.42,60.7709511198,137.9,63.95768,17.13349,66.2128485308,3.33768,0.9734900000000001,3.47675,60.62,16.16,62.7369906833,137.86,70.44768,26.39349,75.2295947866,3.33768,0.9734900000000001,3.47675,67.11,25.42,71.7630023062,137.84,69.66768,50.84349,86.2475861225,3.33768,0.9734900000000001,3.47675,66.33,49.87,82.9860578652,137.42
2022-01-03 23:00:00,59.45928,5.90979,59.7522518066,2.87928,0.83979,2.99925,56.58,5.07,56.8067011892,138.28,59.47928,15.88979,61.5651701497,2.87928,0.83979,2.99925,56.6,15.05,58.5667354392,138.34,65.48928,27.09979,70.8748503558,2.87928,0.83979,2.99925,62.61,26.26,67.8940328748,138.22,64.74928,52.47979,83.3462513792,2.87928,0.83979,2.99925,61.87,51.64,80.588997388,137.91
2022-01-03 23:30:00,56.65184,5.95637,56.9641055311,3.14184,0.9163700000000001,3.2727500000000003,53.51,5.04,53.7468296739,138.81,56.66184,16.05637,58.8928784299,3.14184,0.9163700000000001,3.2727500000000003,53.52,15.14,55.6202301326,138.93,62.34184,27.17637,68.0077944133,3.14184,0.9163700000000001,3.2727500000000003,59.2,26.26,64.7628566387,138.74,61.62184,52.62637,81.0357080821,3.14184,0.9163700000000001,3.2727500000000003,58.48,51.71,78.0630162113,138.47
2022-01-04 00:00:00,53.99472,6.52346,54.3873635898,2.99472,0.8734600000000001,3.1195,51.0,5.65,51.3120112644,138.81,54.01472,15.47346,56.1873468056,2.99472,0.8734600000000001,3.1195,51.02,14.6,53.0678848269,138.93,59.40472,27.88346,65.6232283559,2.99472,0.8734600000000001,3.1195,56.41,27.01,62.5430108006,138.74,58.71472,53.43346,79.3886200425,2.99472,0.8734600000000001,3.1195,55.72,52.56,76.5981200814,138.47
2022-01-04 00:30:00,52.82944,6.67192,53.2490774305,2.98944,0.87192,3.114,49.84,5.8,50.1763450243,139.23,52.83944,15.31192,55.0132830651,2.98944,0.87192,3.114,49.85,14.44,51.8992880491,139.35,58.08944,28.00192,64.4863595127,2.98944,0.87192,3.114,55.1,27.13,61.4169919485,139.16,57.41944,53.52192,78.4957833925,2.98944,0.87192,3.114,54.43,52.65,75.7274547308,138.93
2022-01-04 01:00:00,53.6176,6.45305,54.0045265146,3.0276,0.8830500000000001,3.15375,50.59,5.57,50.895707088099996,139.06,53.6276,15.50305,55.8235079609,3.0276,0.8830500000000001,3.15375,50.6,14.62,52.6697674193,139.16,58.9676,27.72305,65.1593842133,3.0276,0.8830500000000001,3.15375,55.94,26.84,62.0457025103,138.98,58.2876,53.17305,78.8975130157,3.0276,0.8830500000000001,3.15375,55.26,52.29,76.0783260857,138.74
2022-01-04 01:30:00,52.86368,6.78524,53.2973558913,3.10368,0.90524,3.233,49.76,5.88,50.1062072003,138.69,52.86368,15.14524,54.9904260558,3.10368,0.90524,3.233,49.76,14.24,51.757465162,138.79,58.11368,28.02524,64.5183220504,3.10368,0.90524,3.233,55.01,27.12,61.3318392028,138.75,57.44368,53.40524,78.4340234299,3.10368,0.90524,3.233,54.34,52.5,75.5584912502,138.5
2022-01-04 02:00:00,52.13184,6.61012,52.5492381315,3.05184,0.89012,3.179,49.08,5.72,49.4121928273,138.69,52.15184,15.39012,54.3752720361,3.05184,0.89012,3.179,49.1,14.5,51.196288928,138.79,57.32184,27.91012,63.7555341865,3.05184,0.89012,3.179,54.27,27.02,60.6243622647,138.61,56.65184,53.40012,77.8524488465,3.05184,0.89012,3.179,53.6,52.51,75.035059139,138.38
2022-01-04 02:30:00,52.28176,6.79593,52.7215998739,3.79176,1.10593,3.94975,48.49,5.69,48.8227016868,138.89,52.08176,15.72593,54.4041781398,3.79176,1.10593,3.94975,48.29,14.62,50.4546182227,138.98,57.15176,28.11593,63.693242898,3.79176,1.10593,3.94975,53.36,27.01,59.8066024783,138.82,56.50176,53.68593,77.939899686,3.79176,1.10593,3.94975,52.71,52.58,74.4513297396,138.57
2022-01-04 03:00:00,51.3112,8.1466,51.95388664,3.6912000000000003,1.0766,3.8449999999999998,47.62,7.07,48.1419702547,139.09,51.3012,16.2466,53.8123139532,3.6912000000000003,1.0766,3.8449999999999998,47.61,15.17,49.9684000144,139.18,56.3112,29.8466,63.7320231673,3.6912000000000003,1.0766,3.8449999999999998,52.62,28.77,59.9714707173,139.02,55.6412,53.5166,77.2008394579,3.6912000000000003,1.0766,3.8449999999999998,51.95,52.44,73.8156900665,138.78
2022-01-04 03:30:00,50.89992,9.09081,51.7053641556,3.97992,1.1608100000000001,4.14575,46.92,7.93,47.5854105793,139.89,50.89992,17.22081,53.7341432709,3.97992,1.1608100000000001,4.14575,46.92,16.06,49.5924389398,139.77,55.82992,30.88081,63.801288337,3.97992,1.1608100000000001,4.14575,51.85,29.72,59.7637088876,139.83,55.15992,52.39081,76.0750533806,3.97992,1.1608100000000001,4.14575,51.18,51.23,72.4148140921,139.37
2022-01-04 04:00:00,50.39072,8.67396,51.1318124478,3.99072,1.16396,4.157,46.4,7.51,47.003830695,139.76,50.39072,16.68396,53.0808739887,3.99072,1.16396,4.157,46.4,15.52,48.9267861197,139.44,55.25072,30.44396,63.0830940982,3.99072,1.16396,4.157,51.26,29.28,59.0330924143,139.69,54.62072,53.23396,76.2710793853,3.99072,1.16396,4.157,50.63,52.07,72.6270046195,139.03
2022-01-04 04:30:00,50.31968,7.93074,50.940816957,4.21968,1.23074,4.3955,46.1,6.7,46.58433213,139.95,50.35968,15.72074,52.7564122723,4.21968,1.23074,4.3955,46.14,14.49,48.3617586529,139.74,55.15968,29.41074,62.5106544923,4.21968,1.23074,4.3955,50.94,28.18,58.215083956,139.89,54.55968,53.91074,76.7015421556,4.21968,1.23074,4.3955,50.34,52.68,72.864929836,139.35
2022-01-04 05:00:00,51.43888,7.34759,51.9609993597,4.20888,1.22759,4.38425,47.23,6.12,47.6248601048,139.26,51.44888,16.36759,53.9896773065,4.20888,1.22759,4.38425,47.24,15.14,49.6068261432,139.23,56.38888,28.72759,63.2849130114,4.20888,1.22759,4.38425,52.18,27.5,58.9830687571,139.2,55.75888,53.08759,76.9892519178,4.20888,1.22759,4.38425,51.55,51.86,73.1222408026,138.86
2022-01-04 05:30:00,53.17984,7.46537,53.7012768159,4.26984,1.24537,4.44775,48.91,6.22,49.3039197225,139.04,53.13984,17.49537,55.9457823849,4.26984,1.24537,4.44775,48.87,16.25,51.5008679539,139.0,58.33984,28.85537,65.0858610534,4.26984,1.24537,4.44775,54.07,27.61,60.7114239662,138.97,57.62984,51.59537,77.3516687852,4.26984,1.24537,4.44775,53.36,50.35,73.3649241804,138.61
2022-01-04 06:00:00,57.51264,5.15452,57.7431626792,3.27264,0.95452,3.409,54.24,4.2,54.4023675955,138.93,57.51264,17.66452,60.1642670245,3.27264,0.95452,3.409,54.24,16.71,56.7556314387,138.74,63.27264,26.28452,68.5149835014,3.27264,0.95452,3.409,60.0,25.33,65.1276354553,138.86,62.55264,50.83452,80.6038534724,3.27264,0.95452,3.409,59.28,49.88,77.4734328657,138.36
2022-01-04 06:30:00,64.50456,2.26758,64.5444047137,2.49456,0.72758,2.5985,62.01,1.54,62.0291197745,138.83,64.46456,19.68758,67.4038596985,2.49456,0.72758,2.5985,61.97,18.96,64.8055746059,138.81,71.13456,22.64758,74.6527863261,2.49456,0.72758,2.5985,68.64,21.92,72.0550900353,138.76,70.34456,46.70758,84.4390617608,2.49456,0.72758,2.5985,67.85,45.98,81.9620820868,138.44
2022-01-04 07:00:00,70.79856,2.36583,70.8380776819,3.68856,1.07583,3.84225,67.11,1.29,67.1223971562,137.41,70.84856,21.89583,74.1548772871,3.68856,1.07583,3.84225,67.16,20.82,70.3131424415,137.4,78.09856,20.36583,80.7102973955,3.68856,1.07583,3.84225,74.41,19.29,76.8697092488,137.35,77.25856,45.01583,89.4164976045,3.68856,1.07583,3.84225,73.57,43.94,85.6928730992,137.05
2022-01-04 07:30:00,73.22792,3.7535600000000002,73.3240579905,10.53792,3.07356,10.977,62.69,0.68,62.69368788,137.38,73.18792,24.16356,77.0736612975,10.53792,3.07356,10.977,62.65,21.09,66.1045429604,137.42,79.95792,22.78356,83.1406012547,10.53792,3.07356,10.977,69.42,19.71,72.16384482550001,137.31,79.12792,46.26356,91.6599405815,10.53792,3.07356,10.977,68.59,43.19,81.0553156801,137.08
2022-01-04 08:00:00,78.9212,5.44535,79.1088341847,10.4412,3.04535,10.87625,68.48,2.4,68.5220431686,136.95,78.4312,23.60535,81.9064446919,10.4412,3.04535,10.87625,67.99,20.56,71.0306532421,136.9,86.3312,17.39535,88.0663062417,10.4412,3.04535,10.87625,75.89,14.35,77.2348017412,136.89,84.9612,45.53535,96.3943650068,10.4412,3.04535,10.87625,74.52,42.49,85.7824603284,136.54
2022-01-04 08:30:00,85.34,6.67375,85.6005522124,10.71,3.12375,11.15625,74.63,3.55,74.7143854957,135.91,83.38,19.69375,85.674197919,10.71,3.12375,11.15625,72.67,16.57,74.53518498,135.58,93.43,9.31375,93.8930819553,10.71,3.12375,11.15625,82.72,6.19,82.9512778684,135.86,90.38,50.44375,103.5041850075,10.71,3.12375,11.15625,79.67,47.32,92.6633223018,135.25
2022-01-04 09:00:00,88.70336,7.3522300000000005,89.0075354184,12.93336,3.77223,13.47225,75.77,3.58,75.8545272215,137.39,86.66336,21.81223,89.3661644251,12.93336,3.77223,13.47225,73.73,18.04,75.9049043211,135.99,96.90336,9.97223,97.4151248547,12.93336,3.77223,13.47225,83.97,6.2,84.1985801543,137.33,93.78336,49.39223,105.9948630702,12.93336,3.77223,13.47225,80.85,45.62,92.8326822838,135.6
2022-01-04 09:30:00,90.80088,8.82859,91.2290732725,13.88088,4.04859,14.45925,76.92,4.78,77.068377432,137.58,88.78088,21.77859,91.4130824114,13.88088,4.04859,14.45925,74.9,17.73,76.9698830712,135.99,99.13088,11.55859,99.8024667649,13.88088,4.04859,14.45925,85.25,7.51,85.580153073,137.52,96.02088,49.41859,107.9916961324,13.88088,4.04859,14.45925,82.14,45.37,93.8371807974,135.64
2022-01-04 10:00:00,92.64664,10.15277,93.2012802592,14.30664,4.17277,14.90275,78.34,5.98,78.5679069341,136.76,90.65664,22.13277,93.3192685567,14.30664,4.17277,14.90275,76.35,17.96,78.4339473697,135.36,101.15664,13.01277,101.9901857983,14.30664,4.17277,14.90275,86.85,8.84,87.2987290858,136.7,98.05664,49.21277,109.7132689293,14.30664,4.17277,14.90275,83.75,45.04,95.0929235012,134.99
2022-01-04 10:30:00,89.76976,11.06493,90.4491154537,20.51976,5.98493,21.37475,69.25,5.08,69.4360777982,136.98,87.95976,23.23493,90.976817659,20.51976,5.98493,21.37475,67.44,17.25,69.6111779817,135.69,97.27976,13.87493,98.2642630266,20.51976,5.98493,21.37475,76.76,7.89,77.164432869,136.93,94.39976,52.16493,107.8540430858,20.51976,5.98493,21.37475,73.88,46.18,87.1254658524,135.32
2022-01-04 11:00:00,86.2936,11.93855,87.1155231693,22.3836,6.52855,23.31625,63.91,5.41,64.138570299,136.98,84.5336,24.47855,88.0064141927,22.3836,6.52855,23.31625,62.15,17.95,64.6902233726,135.69,93.1936,14.80855,94.3628117113,22.3836,6.52855,23.31625,70.81,8.28,71.2924575253,136.93,90.4236,52.00855,104.313549983,22.3836,6.52855,23.31625,68.04,45.48,81.8405278575,135.32
2022-01-04 11:30:00,86.1008,12.41315,86.9909998423,23.5308,6.86315,24.51125,62.57,5.55,62.8156620597,136.8,84.3608,24.90315,87.9597149641,23.5308,6.86315,24.51125,60.83,18.04,63.4486445876,135.49,92.8508,15.28315,94.1001898753,23.5308,6.86315,24.51125,69.32,8.42,69.8294980649,136.76,90.1108,52.00315,104.0398187549,23.5308,6.86315,24.51125,66.58,45.14,80.4395176515,135.11
2022-01-04 12:00:00,86.26696,12.34703,87.1460701206,24.60696,7.17703,25.63225,61.66,5.17,61.8763646314,136.8,84.54696,25.41703,88.2848450147,24.60696,7.17703,25.63225,59.94,18.24,62.6538203145,135.49,92.91696,15.21703,94.1547633297,24.60696,7.17703,25.63225,68.31,8.04,68.7815215011,136.76,90.19696,52.45703,104.3418975755,24.60696,7.17703,25.63225,65.59,45.28,79.701483675,135.11
2022-01-04 12:30:00,87.2176,11.8443,88.0181639905,24.5976,7.1743,25.6225,62.62,4.67,62.7938954039,137.38,85.4476,26.3043,89.4047456473,24.5976,7.1743,25.6225,60.85,19.13,63.786200702,136.01,93.9876,14.6543,95.1231699548,24.5976,7.1743,25.6225,69.39,7.48,69.7919945266,137.35,91.1876,51.3543,104.6539178543,24.5976,7.1743,25.6225,66.59,44.18,79.9130809067,135.65
2022-01-04 13:00:00,86.7308,10.7194,87.3907157826,24.8208,7.2394,25.855,61.91,3.48,62.0077293569,137.26,84.9608,26.3794,88.9618473336,24.8208,7.2394,25.855,60.14,19.14,63.1122745589,135.72,93.4008,13.4394,94.362741127,24.8208,7.2394,25.855,68.58,6.2,68.8596863194,137.22,90.6308,51.8994,104.4389277473,24.8208,7.2394,25.855,65.81,44.66,79.5328341001,135.34
2022-01-04 13:30:00,89.91296,10.19003,90.4885467193,22.66296,6.61003,23.60725,67.25,3.58,67.3452218053,138.34,88.00296,26.64003,91.9467898687,22.66296,6.61003,23.60725,65.34,20.03,68.3411771921,136.57,97.15296,12.89003,98.0043392415,22.66296,6.61003,23.60725,74.49,6.28,74.7542540596,137.98,94.22296,50.50003,106.902849453,22.66296,6.61003,23.60725,71.56,43.89,83.9473984111,136.01
2022-01-04 14:00:00,91.22872,9.94546,91.7692297421,21.37872,6.23546,22.2695,69.85,3.71,69.9484567378,138.34,89.27872,26.33546,93.0819332537,21.37872,6.23546,22.2695,67.9,20.1,70.8125695057,136.57,98.76872,12.65546,99.5762055827,21.37872,6.23546,22.2695,77.39,6.42,77.6558336508,138.29,95.75872,49.98546,108.0198068293,21.37872,6.23546,22.2695,74.38,43.75,86.2927974978,136.25
2022-01-04 14:30:00,91.49136,9.27498,91.9602860405,18.29136,5.33498,19.0535,73.2,3.94,73.3059588301,138.14,89.45136,25.62498,93.0493707977,18.29136,5.33498,19.0535,71.16,20.29,73.9961465213,136.39,99.39136,11.98498,100.1113489483,18.29136,5.33498,19.0535,81.1,6.65,81.3721850512,138.1,96.29136,48.79498,107.9489512865,18.29136,5.33498,19.0535,78.0,43.46,89.2903779811,136.06
2022-01-04 15:00:00,91.0696,8.0828,91.4275871934,15.3696,4.4828,16.01,75.7,3.6,75.7855527129,138.01,88.9696,24.3028,92.229148386,15.3696,4.4828,16.01,73.6,19.82,76.2219942011,136.25,99.2596,10.7328,99.8381750034,15.3696,4.4828,16.01,83.89,6.25,84.1224975854,137.96,96.0696,47.9828,107.3858330507,15.3696,4.4828,16.01,80.7,43.5,91.6773690722,135.92
2022-01-04 15:30:00,93.4332,7.5188500000000005,93.7352439991,14.2932,4.16885,14.88875,79.14,3.35,79.2108710973,137.49,91.2832,23.76885,94.3269888874,14.2932,4.16885,14.88875,76.99,19.6,79.4457053591,135.74,101.9932,10.11885,102.4939216323,14.2932,4.16885,14.88875,87.7,5.95,87.901606925,137.45,98.7332,48.06885,109.8128367841,14.2932,4.16885,14.88875,84.44,43.9,95.1699721551,135.4
2022-01-04 16:00:00,95.06552,7.34786,95.3490647015,14.01552,4.08786,14.5995,81.05,3.26,81.1155355034,137.79,92.87552,23.96786,95.9183013207,14.01552,4.08786,14.5995,78.86,19.88,81.3272033209,136.04,103.84552,9.917860000000001,104.3180519903,14.01552,4.08786,14.5995,89.83,5.83,90.0189857752,137.74,100.54552,47.30786,111.1190137189,14.01552,4.08786,14.5995,86.53,43.22,96.7233648091,135.71
2022-01-04 16:30:00,99.69096,7.56903,99.9778861592,16.35096,4.76903,17.03225,83.34,2.8,83.3870229712,137.46,97.47096,24.48903,100.5002519085,16.35096,4.76903,17.03225,81.12,19.72,83.482529909,135.62,108.71096,10.07903,109.1771939091,16.35096,4.76903,17.03225,92.36,5.31,92.5125164505,137.28,105.36096,48.12903,115.8332224401,16.35096,4.76903,17.03225,89.01,43.36,99.009442479,135.19
2022-01-04 17:00:00,104.40712,8.23416,104.731313835,21.95712,6.40416,22.872,82.45,1.83,82.4703061714,137.46,102.22712,25.14416,105.2739894067,21.95712,6.40416,22.872,80.27,18.74,82.4285175167,135.62,113.32712,10.63416,113.8249598568,21.95712,6.40416,22.872,91.37,4.23,91.4678621156,137.42,110.02712,50.74416,121.1649161664,21.95712,6.40416,22.872,88.07,44.34,98.6020309121,135.31
2022-01-04 17:30:00,105.56632,7.66976,105.8445706534,21.25632,6.19976,22.142,84.31,1.47,84.322814232,137.27,103.31632,24.59976,106.204567559,21.25632,6.19976,22.142,82.06,18.4,84.0975837941,135.44,114.68632,10.03976,115.124926823,21.25632,6.19976,22.142,93.43,3.84,93.5088792575,137.23,111.31632,50.95976,122.4263870152,21.25632,6.19976,22.142,90.06,44.76,100.5696833047,135.13
2022-01-04 18:00:00,104.32016,7.06463,104.559097067,21.65016,6.31463,22.55225,82.67,0.75,82.6734020106,137.46,102.15016,24.03463,104.9395951358,21.65016,6.31463,22.55225,80.5,17.72,82.4272309374,135.63,113.27016,9.35463,113.655788453,21.65016,6.31463,22.55225,91.62,3.04,91.6704205292,137.42,109.97016,51.87463,121.5911729036,21.65016,6.31463,22.55225,88.32,45.56,99.3787502437,135.33
2022-01-04 18:30:00,102.1392,6.6206,102.3535466948,21.7392,6.3406,22.645,80.4,0.28,80.4004875607,137.53,99.9892,23.4806,102.7091947831,21.7392,6.3406,22.645,78.25,17.14,80.1051939639,135.7,110.8392,8.7006,111.1801632352,21.7392,6.3406,22.645,89.1,2.36,89.13124929,137.49,107.5992,52.6806,119.8033115444,21.7392,6.3406,22.645,85.86,46.34,97.5670805139,135.39
2022-01-04 19:00:00,99.45504,5.77022,99.6222887724,19.23504,5.61022,20.0365,80.22,0.16,80.220159561,137.63,97.29504,22.82022,99.9354153914,19.23504,5.61022,20.0365,78.06,17.21,79.9346464307,135.8,108.11504,7.97022,108.4084234783,19.23504,5.61022,20.0365,88.88,2.36,88.9113266125,137.58,104.88504,52.20022,117.1568802241,19.23504,5.61022,20.0365,85.65,46.59,97.5015415263,135.47
2022-01-04 19:30:00,100.77248,5.67739,100.9322816673,6.64248,1.9373900000000002,6.91925,94.13,3.74,94.2042700731,137.91,98.33248,21.67739,100.6935244202,6.64248,1.9373900000000002,6.91925,91.69,19.74,93.7908508331,136.07,110.95248,8.19739,111.2548876273,6.64248,1.9373900000000002,6.91925,104.31,6.26,104.4976731798,137.87,107.35248,45.27739,116.5100725575,6.64248,1.9373900000000002,6.91925,100.71,43.34,109.639681229,135.76
2022-01-04 20:00:00,96.47088,4.43234,96.5726479178,7.07088,2.06234,7.3655,89.4,2.37,89.4314089121,137.48,94.19088,20.27234,96.3477537063,7.07088,2.06234,7.3655,87.12,18.21,89.0028005177,135.74,106.18088,6.87234,106.4030466418,7.07088,2.06234,7.3655,99.11,4.8100000000000005,99.2266506539,137.44,102.73088,47.14234,113.0311192825,7.07088,2.06234,7.3655,95.66,45.08,105.7499030732,135.42
2022-01-04 20:30:00,93.9752,4.5286,94.08425178,10.3152,3.0086,10.745,83.66,1.52,83.6738071322,137.55,91.8152,19.4986,93.8628060149,10.3152,3.0086,10.745,81.5,16.49,83.1514888622,135.95,103.0552,6.7686,103.2772394722,10.3152,3.0086,10.745,92.74,3.76,92.816190398,137.51,99.7552,50.2386,111.6916149807,10.3152,3.0086,10.745,89.44,47.23,101.1443844215,135.57
2022-01-04 21:00:00,89.99248,3.37489,90.0557401783,9.82248,2.86489,10.23175,80.17,0.51,80.1716221615,137.55,87.82248,18.55489,89.7611939329,9.82248,2.86489,10.23175,78.0,15.69,79.5624038098,135.95,98.65248,4.53489,98.7566556616,9.82248,2.86489,10.23175,88.83,1.67,88.8456965756,137.51,95.39248,50.89489,108.1203730509,9.82248,2.86489,10.23175,85.57,48.03,98.1280072151,135.57
2022-01-04 21:30:00,86.98576,3.28543,87.0477828153,8.55576,2.49543,8.91225,78.43,0.79,78.4339786062,137.65,84.86576,17.75543,86.7032439697,8.55576,2.49543,8.91225,76.31,15.26,77.8208436089,135.92,95.47576,3.88543,95.5547869751,8.55576,2.49543,8.91225,86.92,1.3900000000000001,86.9311135325,137.61,92.25576,51.38543,105.6010779749,8.55576,2.49543,8.91225,83.7,48.89,96.9325647035,135.57
2022-01-04 22:00:00,81.54688,5.43409,81.72773685760001,9.47688,2.76409,9.87175,72.07,2.67,72.1194412069,138.09,79.63688,16.33409,81.2947424638,9.47688,2.76409,9.87175,70.16,13.57,71.4602721797,136.38,89.34688,3.59409,89.4191391631,9.47688,2.76409,9.87175,79.87,0.8300000000000001,79.8743125166,138.03,86.39688,54.13409,101.9554832947,9.47688,2.76409,9.87175,76.92,51.37,92.4962880336,135.99
2022-01-04 22:30:00,76.24144,7.14542,76.5755457065,9.96144,2.9054200000000003,10.3765,66.28,4.24,66.4154801232,138.61,74.39144,14.88542,75.8660798635,9.96144,2.9054200000000003,10.3765,64.43,11.98,65.534306283,136.9,83.38144,5.24542,83.5462684233,9.96144,2.9054200000000003,10.3765,73.42,2.34,73.4572801021,138.56,80.53144,56.83542,98.5676305642,9.96144,2.9054200000000003,10.3765,70.57,53.93,88.8176209994,136.56
2022-01-04 23:00:00,73.6152,6.35735,73.8891979254,8.6652,2.52735,9.02625,64.95,3.83,65.0628265602,139.38,71.8052,14.37735,73.2304235961,8.6652,2.52735,9.02625,63.14,11.85,64.242369975,137.68,80.6152,4.39735,80.7350429371,8.6652,2.52735,9.02625,71.95,1.87,71.974296801,139.33,77.8152,56.59735,96.2209196488,8.6652,2.52735,9.02625,69.15,54.07,87.7797664613,137.28
2022-01-04 23:30:00,69.33464,5.94677,69.5891972749,6.91464,2.01677,7.20275,62.42,3.93,62.5435951957,139.4,67.54464,13.76677,68.933318134,6.91464,2.01677,7.20275,60.63,11.75,61.7580715372,137.76,76.04464,3.99677,76.1495991005,6.91464,2.01677,7.20275,69.13,1.98,69.1583494598,139.35,73.29464,56.22677,92.3772370087,6.91464,2.01677,7.20275,66.38,54.21,85.703141716,137.36
2022-01-05 00:00:00,67.2044,5.97795,67.4697507448,6.8844,2.00795,7.17125,60.32,3.9699999999999998,60.4505028929,139.4,65.4944,13.83795,66.9403114092,6.8844,2.00795,7.17125,58.61,11.83,59.7919810677,137.76,73.7044,3.98795,73.812209861,6.8844,2.00795,7.17125,66.82,1.98,66.8493290916,139.35,71.0144,56.52795,90.7659304947,6.8844,2.00795,7.17125,64.13,54.52,84.1729606228,137.36
2022-01-05 00:30:00,64.63152,12.45461,65.8205947084,7.42152,2.16461,7.7307500000000005,57.21,10.29,58.1280328241,138.46,64.34152,18.64461,66.9884518254,7.42152,2.16461,7.7307500000000005,56.92,16.48,59.2577151095,137.78,71.35152,11.73461,72.3100302736,7.42152,2.16461,7.7307500000000005,63.93,9.57,64.6423220499,138.41,69.69152,51.13461,86.4387430483,7.42152,2.16461,7.7307500000000005,62.27,48.97,79.2187717653,137.4
2022-01-05 01:00:00,64.37848,15.42039,66.199525035,8.29848,2.4203900000000003,8.64425,56.08,13.0,57.5670600257,138.46,65.62848,22.01039,69.2210564428,8.29848,2.4203900000000003,8.64425,57.33,19.59,60.5846267629,137.78,71.58848,14.85039,73.1125471575,8.29848,2.4203900000000003,8.64425,63.29,12.43,64.4990620087,138.41,71.01848,47.07039,85.2012095939,8.29848,2.4203900000000003,8.64425,62.72,44.65,76.9897454211,137.4
2022-01-05 01:30:00,63.9672,15.2396,65.7574945082,8.4672,2.4696,8.82,55.5,12.77,56.950179104200004,135.92,65.2072,21.6196,68.6977877082,8.4672,2.4696,8.82,56.74,19.15,59.8844729458,136.76,71.0872,14.6096,72.5729317032,8.4672,2.4696,8.82,62.62,12.14,63.7859232119,135.89,70.5372,48.1596,85.4098569019,8.4672,2.4696,8.82,62.07,45.69,77.0730886886,136.37
2022-01-05 02:00:00,62.69072,16.15771,64.7394622048,8.22072,2.39771,8.56325,54.47,13.76,56.1811222743,136.42,63.90072,21.74771,67.5001104204,8.22072,2.39771,8.56325,55.68,19.35,58.9464579089,137.37,69.69072,15.64771,71.4258166377,8.22072,2.39771,8.56325,61.47,13.25,62.8818209024,136.39,69.12072,47.79771,84.0374619712,8.22072,2.39771,8.56325,60.9,45.4,75.9603185881,136.99
2022-01-05 02:30:00,61.74072,17.03521,64.0477547293,7.56072,2.20521,7.87575,54.18,14.83,56.1729587969,136.75,62.92072,21.15521,66.381924614,7.56072,2.20521,7.87575,55.36,18.95,58.5135206598,137.5,68.69072,16.665210000000002,70.6834085091,7.56072,2.20521,7.87575,61.13,14.46,62.8169443701,136.73,68.10072,48.23521,83.4526425481,7.56072,2.20521,7.87575,60.54,46.03,76.0516436377,137.11
2022-01-05 03:00:00,60.39096,17.24528,62.8049976674,7.80096,2.27528,8.126,52.59,14.97,54.6791459333,136.75,61.56096,21.27528,65.1336267622,7.80096,2.27528,8.126,53.76,19.0,57.018747794,137.5,67.15096,16.86528,69.2364723134,7.80096,2.27528,8.126,59.35,14.59,61.117023815,136.73,66.58096,48.34528,82.2817740013,7.80096,2.27528,8.126,58.78,46.07,74.6828849202,137.11
2022-01-05 03:30:00,59.3828,17.51915,61.9131452324,8.1228,2.36915,8.46125,51.26,15.15,53.4519419666,136.78,60.5328,21.36915,64.1939284322,8.1228,2.36915,8.46125,52.41,19.0,55.747718339,137.5,65.9528,17.15915,68.1484281298,8.1228,2.36915,8.46125,57.83,14.79,59.691314276,136.73,65.3828,48.81915,81.5979162881,8.1228,2.36915,8.46125,57.26,46.45,73.7313372997,137.11
2022-01-05 04:00:00,60.09056,17.32933,62.5394361932,8.02056,2.33933,8.35475,52.07,14.99,54.1847303214,137.12,61.24056,21.57933,64.9312996356,8.02056,2.33933,8.35475,53.22,19.24,56.5910416939,137.86,66.76056,16.93933,68.8760718418,8.02056,2.33933,8.35475,58.74,14.6,60.5272467571,137.09,66.18056,48.68933,82.1615322262,8.02056,2.33933,8.35475,58.16,46.35,74.3700752991,137.45
2022-01-05 04:30:00,58.84536,17.70823,61.4520772901,8.08536,2.35823,8.42225,50.76,15.35,53.0301810293,137.29,59.94536,21.01823,63.5233199531,8.08536,2.35823,8.42225,51.86,18.66,55.1149271976,138.03,65.34536,17.36823,67.6141367383,8.08536,2.35823,8.42225,57.26,15.01,59.1946593875,137.26,64.76536,49.19823,81.3327590277,8.08536,2.35823,8.42225,56.68,46.84,73.529640282,137.61
2022-01-05 05:00:00,59.36184,17.78137,61.9677752325,7.82184,2.28137,8.14775,51.54,15.5,53.8202712739,137.16,60.49184,21.33137,64.1427318771,7.82184,2.28137,8.14775,52.67,19.05,56.0092081715,137.92,65.96184,17.48137,68.2390110806,7.82184,2.28137,8.14775,58.14,15.2,60.0940895596,137.14,65.39184,48.11137,81.1837216557,7.82184,2.28137,8.14775,57.57,45.83,73.5846030091,137.52
2022-01-05 05:30:00,60.98464,17.27802,63.3849847444,7.60464,2.21802,7.9215,53.38,15.06,55.4637539299,136.66,62.12464,22.14802,65.9545728896,7.60464,2.21802,7.9215,54.52,19.93,58.0485598443,137.32,67.81464,16.93802,69.8979393105,7.60464,2.21802,7.9215,60.21,14.72,61.9832437034,136.64,67.22464,47.01802,82.0356412046,7.60464,2.21802,7.9215,59.62,44.8,74.5760310019,136.92
2022-01-05 06:00:00,63.7532,16.62135,65.8842908899,6.5532,1.91135,6.82625,57.2,14.71,59.0611894564,136.61,64.9232,22.90135,68.8439810736,6.5532,1.91135,6.82625,58.37,20.99,62.0293237106,137.22,71.0832,16.24135,72.9150380379,6.5532,1.91135,6.82625,64.53,14.33,66.101965175,136.58,70.4232,45.63135,83.9145231832,6.5532,1.91135,6.82625,63.87,43.72,77.4003572343,136.8
2022-01-05 06:30:00,70.96872,12.45796,72.0538686387,6.67872,1.9479600000000001,6.957,64.29,10.51,65.1434125603,136.82,72.32872,24.33796,76.3136949295,6.67872,1.9479600000000001,6.957,65.65,22.39,69.3630636578,137.36,79.23872,11.60796,80.0844521902,6.67872,1.9479600000000001,6.957,72.56,9.66,73.2001994533,136.79,78.60872,43.56796,89.8749019393,6.67872,1.9479600000000001,6.957,71.93,41.62,83.1032448223,136.96
2022-01-05 07:00:00,78.9228,8.2529,79.3531267075,8.5128,2.4829,8.8675,70.41,5.77,70.6460260737,136.01,78.8528,23.8929,82.3931716725,8.5128,2.4829,8.8675,70.34,21.41,73.5262109727,136.82,87.3328,8.0429,87.7023728086,8.5128,2.4829,8.8675,78.82,5.5600000000000005,79.0158591676,135.97,85.6228,44.8329,96.6501567627,8.5128,2.4829,8.8675,77.11,42.35,87.9742837425,136.44
2022-01-05 07:30:00,82.19352,6.64061,82.461339009,17.69352,5.16061,18.43075,64.5,1.48,64.5169776105,136.87,80.34352,20.96061,83.0326946303,17.69352,5.16061,18.43075,62.65,15.8,64.6116282104,136.46,89.14352,5.86061,89.3359608868,17.69352,5.16061,18.43075,71.45,0.7000000000000001,71.453428889,136.82,86.29352,53.57061,101.5695911667,17.69352,5.16061,18.43075,68.6,48.41,83.9612297433,136.11
2022-01-05 08:00:00,87.76704,6.21997,87.9871657525,15.97704,4.65997,16.64275,71.79,1.56,71.8069474355,138.11,85.77704,22.27997,88.6233471178,15.97704,4.65997,16.64275,69.8,17.62,71.9896131397,136.27,95.50704,8.39997,95.8757226078,15.97704,4.65997,16.64275,79.53,3.74,79.6178905774,138.07,92.49704,50.22997,105.2556520808,15.97704,4.65997,16.64275,76.52,45.57,89.0614130811,135.92
2022-01-05 08:30:00,91.2456,9.5333,91.742265768,16.8456,4.9133,17.5475,74.4,4.62,74.5433055344,137.26,90.2756,36.0333,97.2012482649,16.8456,4.9133,17.5475,73.43,31.12,79.7522369592,135.51,99.2556,9.3233,99.6925175439,16.8456,4.9133,17.5475,82.41,4.41,82.5279116421,137.23,97.6256,48.2633,108.9041041571,16.8456,4.9133,17.5475,80.78,43.35,91.6767740488,135.17
2022-01-05 09:00:00,94.18792,10.06606,94.7242832533,18.39792,5.36606,19.1645,75.79,4.7,75.9355917867,137.26,93.82792,44.07606,103.6647367076,18.39792,5.36606,19.1645,75.43,38.71,84.7829522958,136.28,102.36792,8.30606,102.7043410857,18.39792,5.36606,19.1645,83.97,2.94,84.0214526178,137.23,101.49792,47.18606,111.9301211589,18.39792,5.36606,19.1645,83.1,41.82,93.0296855848,135.96
2022-01-05 09:30:00,96.20096,10.09278,96.7289455802,20.58096,6.00278,21.4385,75.62,4.09,75.7305255495,137.12,95.81096,44.74278,105.7433516504,20.58096,6.00278,21.4385,75.23,38.74,84.6187951935,136.6,104.34096,8.29278,104.6699867863,20.58096,6.00278,21.4385,83.76,2.29,83.7912984742,137.07,103.47096,47.82278,113.9879723929,20.58096,6.00278,21.4385,82.89,41.82,92.8421482948,136.27
2022-01-05 10:00:00,96.52384,8.45362,96.8933195811,19.38384,5.65362,20.1915,77.14,2.8,77.1907999699,137.12,96.13384,45.73362,106.457875197,19.38384,5.65362,20.1915,76.75,40.08,86.5850385459,136.6,104.84384,6.50362,105.0453609592,19.38384,5.65362,20.1915,85.46,0.85,85.4642270193,137.07,103.95384,46.09362,113.7146545325,19.38384,5.65362,20.1915,84.57,40.44,93.7415516193,136.27
2022-01-05 10:30:00,95.16096,9.13528,95.598439573,21.24096,6.19528,22.126,73.92,2.94,73.978442806,137.31,94.88096,46.12528,105.498521438,21.24096,6.19528,22.126,73.64,39.93,83.7690545488,136.79,103.14096,7.16528,103.3895491198,21.24096,6.19528,22.126,81.9,0.97,81.9057439988,137.27,102.32096,47.50528,112.8110388357,21.24096,6.19528,22.126,81.08,41.31,90.997156549,136.44
2022-01-05 11:00:00,94.844,9.2395,95.2929834576,23.004,6.7095,23.9625,71.84,2.5300000000000002,71.8845358892,137.85,94.584,46.6195,105.4490912064,23.004,6.7095,23.9625,71.58,39.91,81.9542829875,137.36,102.594,7.1895,102.845601492,23.004,6.7095,23.9625,79.59,0.48,79.5914474049,137.8,101.804,47.8295,112.4798448001,23.004,6.7095,23.9625,78.8,41.12,88.8836002871,137.02
2022-01-05 11:30:00,93.75624,10.52807,94.3454969612,24.57624,7.16807,25.60025,69.18,3.36,69.2615477736,137.58,93.45624,47.38807,104.7840540028,24.57624,7.16807,25.60025,68.88,40.22,79.7627908238,137.13,101.20624,8.59807,101.5708118638,24.57624,7.16807,25.60025,76.63,1.43,76.6433415242,137.54,100.36624,47.67807,111.1151676895,24.57624,7.16807,25.60025,75.79,40.51,85.9370944354,136.8
2022-01-05 12:00:00,94.11936,10.35648,94.687436362,25.11936,7.32648,26.166,69.0,3.03,69.0664962192,137.53,93.83936,47.63648,105.2381095991,25.11936,7.32648,26.166,68.72,40.31,79.6701606626,136.94,101.55936,8.36648,101.9033934234,25.11936,7.32648,26.166,76.44,1.04,76.4470745026,137.48,100.70936,47.84648,111.4973579956,25.11936,7.32648,26.166,75.59,40.52,85.7654854822,136.61
2022-01-05 12:30:00,93.8796,10.3628,94.4498116462,23.0496,6.7228,24.01,70.83,3.64,70.9234693173,137.37,93.5196,47.0728,104.6984435605,23.0496,6.7228,24.01,70.47,40.35,81.2043311653,136.73,101.4896,8.4728,101.842659274,23.0496,6.7228,24.01,78.44,1.75,78.4595188616,137.32,100.6096,46.9428,111.0221513213,23.0496,6.7228,24.01,77.56,40.22,87.3681978754,136.4
2022-01-05 13:00:00,93.99072,10.58271,94.5846139552,23.46072,6.84271,24.43825,70.53,3.74,70.629091032,137.37,93.66072,46.39271,104.5208783548,23.46072,6.84271,24.43825,70.2,39.55,80.5744531474,136.73,101.59072,8.70271,101.96279493750001,23.46072,6.84271,24.43825,78.13,1.8599999999999999,78.152136887,137.32,100.72072,47.83271,111.5017111226,23.46072,6.84271,24.43825,77.26,40.99,87.4602063798,136.4
2022-01-05 13:30:00,94.45608,9.95469,94.979191942,21.85608,6.37469,22.766750000000002,72.6,3.58,72.688213625,136.93,94.10608,45.51469,104.5348807756,21.85608,6.37469,22.766750000000002,72.25,39.14,82.170567115,136.41,102.27608,8.08469,102.5951205105,21.85608,6.37469,22.766750000000002,80.42,1.71,80.4381781246,137.16,101.39608,47.51469,111.9768315553,21.85608,6.37469,22.766750000000002,79.54,41.14,89.5494902275,136.31
2022-01-05 14:00:00,92.90632,10.30726,93.4763280443,21.31632,6.21726,22.2045,71.59,4.09,71.7067374798,136.93,92.58632,45.03726,102.9591250907,21.31632,6.21726,22.2045,71.27,38.82,81.1566713216,136.41,100.64632,8.47726,101.0027012839,21.31632,6.21726,22.2045,79.33,2.26,79.3621855798,136.89,99.75632,48.08726,110.7416270164,21.31632,6.21726,22.2045,78.44,41.87,88.9152995834,136.08
2022-01-05 14:30:00,93.32104,11.07447,93.9758500492,22.06104,6.43447,22.98025,71.26,4.64,71.4109039293,137.18,93.02104,45.65447,103.6206760915,22.06104,6.43447,22.98025,70.96,39.22,81.0773087861,136.65,100.99104,9.28447,101.4169194142,22.06104,6.43447,22.98025,78.93,2.85,78.9814370596,137.13,100.15104,48.43447,111.2480503077,22.06104,6.43447,22.98025,78.09,42.0,88.668191027,136.32
2022-01-05 15:00:00,92.84,11.61125,93.5632765916,21.81,6.36125,22.71875,71.03,5.25,71.2237558684,137.63,92.55,44.44125,102.6670697038,21.81,6.36125,22.71875,70.74,38.08,80.3382474292,137.03,100.48,9.87125,100.9637161388,21.81,6.36125,22.71875,78.67,3.51,78.7482634729,137.57,99.66,49.86125,111.437246249,21.81,6.36125,22.71875,77.85,43.5,89.178879226,136.69
2022-01-05 15:30:00,94.65984,9.77662,95.1633732454,16.71984,4.87662,17.4165,77.94,4.9,78.0938768406,137.77,94.22984,44.06662,104.0246593104,16.71984,4.87662,17.4165,77.51,39.19,86.85422384660001,137.24,103.03984,8.04662,103.3535520466,16.71984,4.87662,17.4165,86.32,3.17,86.3781876402,137.72,102.10984,46.36662,112.1440273713,16.71984,4.87662,17.4165,85.39,41.49,94.9361480154,136.92
2022-01-05 16:00:00,93.45088,9.49859,93.9323702712,15.08088,4.39859,15.70925,78.37,5.1,78.5357682843,137.24,93.05088,43.36859,102.6610971467,15.08088,4.39859,15.70925,77.97,38.97,87.1664029314,136.59,101.92088,7.81859,102.2203312926,15.08088,4.39859,15.70925,86.84,3.42,86.907318449,137.2,101.00088,45.65859,110.8417096655,15.08088,4.39859,15.70925,85.92,41.26,95.3133463897,136.26
2022-01-05 16:30:00,96.63896,10.930530000000001,97.2551544956,19.33896,5.64053,20.14475,77.3,5.29,77.4807982664,136.93,96.33896,42.84053,105.4348435033,19.33896,5.64053,20.14475,77.0,37.2,85.5151448575,136.25,104.98896,9.25053,105.3957021285,19.33896,5.64053,20.14475,85.65,3.61,85.726043884,136.88,104.16896,49.46053,115.3148570452,19.33896,5.64053,20.14475,84.83,43.82,95.4794286745,135.94
2022-01-05 17:00:00,101.0716,12.54255,101.8468648858,23.3916,6.82255,24.36625,77.68,5.72,77.8903126197,137.2,100.7816,43.48255,109.7618469827,23.3916,6.82255,24.36625,77.39,36.66,85.633916762,136.73,109.4316,10.91255,109.974355311,23.3916,6.82255,24.36625,86.04,4.09,86.1371563264,137.14,108.6416,51.54255,120.2482087645,23.3916,6.82255,24.36625,85.25,44.72,96.2675485301,136.4
2022-01-05 17:30:00,101.78608,12.97344,102.6095328281,22.36608,6.52344,23.298,79.42,6.45,79.6814840474,137.36,101.43608,43.16344,110.237747067,22.36608,6.52344,23.298,79.07,36.64,87.1467411898,136.92,110.33608,11.41344,110.9248266278,22.36608,6.52344,23.298,87.97,4.89,88.1058057111,137.31,109.48608,51.36344,120.9355393687,22.36608,6.52344,23.298,87.12,44.84,97.9822432893,136.6
2022-01-05 18:00:00,100.68272,11.82121,101.3743118964,18.79272,5.48121,19.57575,81.89,6.34,82.1350576794,137.63,100.28272,42.38121,108.8705235207,18.79272,5.48121,19.57575,81.49,36.9,89.4551848693,137.11,109.52272,10.24121,110.0004935374,18.79272,5.48121,19.57575,90.73,4.76,90.8547769795,137.58,108.63272,50.30121,119.713322492,18.79272,5.48121,19.57575,89.84,44.82,100.3994920306,136.78
2022-01-05 18:30:00,102.0004,13.1847,102.8490054121,22.1304,6.4547,23.0525,79.87,6.73,80.1530398675,138.38,101.7104,40.8747,109.6163608603,22.1304,6.4547,23.0525,79.58,34.42,86.7047449682,138.14,110.6604,11.6247,111.2693029467,22.1304,6.4547,23.0525,88.53,5.17,88.6808310741,138.33,109.8104,55.1447,122.8790538955,22.1304,6.4547,23.0525,87.68,48.69,100.2920659873,137.83
2022-01-05 19:00:00,98.23464,14.28427,99.2677433276,23.53464,6.86427,24.51525,74.7,7.42,75.0676121906,138.38,97.96464,39.82427,105.7499086116,23.53464,6.86427,24.51525,74.43,32.96,81.4013912658,138.14,106.27464,12.75427,107.0372388955,23.53464,6.86427,24.51525,82.74,5.89,82.9493803473,138.33,105.47464,58.08427,120.4104734006,23.53464,6.86427,24.51525,81.94,51.22,96.6315269464,137.83
2022-01-05 19:30:00,96.4408,9.644400000000001,96.9218363219,12.2208,3.5644,12.73,84.22,6.08,84.4391781106,139.03,96.0508,39.4944,103.8535690865,12.2208,3.5644,12.73,83.83,35.93,91.2054483022,138.92,105.5208,8.0444,105.8269890151,12.2208,3.5644,12.73,93.3,4.48,93.4074964872,138.97,104.6508,50.5644,116.2262813997,12.2208,3.5644,12.73,92.43,47.0,103.6933213857,138.59
2022-01-05 20:00:00,96.23688,8.957840000000001,96.6528839177,11.06688,3.22784,11.528,85.17,5.73,85.3625315932,138.56,95.89688,37.80784,103.0807661943,11.06688,3.22784,11.528,84.83,34.58,91.6073430463,138.23,105.43688,7.33784,105.691908678,11.06688,3.22784,11.528,94.37,4.11,94.4594569114,138.51,104.59688,51.45784,116.5693639135,11.06688,3.22784,11.528,93.53,48.23,105.2330451902,137.88
2022-01-05 20:30:00,96.28184,5.74512,96.4530928358,4.85184,1.41512,5.054,91.43,4.33,91.5324740188,138.12,95.78184,37.61512,102.903149254,4.85184,1.41512,5.054,90.93,36.2,97.87085827760001,137.97,106.18184,4.03512,106.2584836105,4.85184,1.41512,5.054,101.33,2.62,101.3638658497,138.08,105.21184,46.15512,114.8904973372,4.85184,1.41512,5.054,100.36,44.74,109.8808318134,137.64
2022-01-05 21:00:00,91.384,6.177,91.5925258141,3.624,1.057,3.775,87.76,5.12,87.9092259095,136.9,91.024,35.507,97.7042252157,3.624,1.057,3.775,87.4,34.45,93.944464978,136.65,100.894,4.567,100.997310484,3.624,1.057,3.775,97.27,3.51,97.33330879,136.87,100.044,47.087,110.5711874993,3.624,1.057,3.775,96.42,46.03,106.8437050088,136.32
2022-01-05 21:30:00,89.00936,7.73773,89.34505377,5.16936,1.50773,5.38475,83.84,6.23,84.0711514135,136.23,88.65936,34.51773,95.1417668533,5.16936,1.50773,5.38475,83.49,33.01,89.7788404915,136.05,98.09936,6.20773,98.2955764221,5.16936,1.50773,5.38475,92.93,4.7,93.0487769936,136.18,97.23936,49.59773,109.1578121545,5.16936,1.50773,5.38475,92.07,48.09,103.8726768693,135.71
2022-01-05 22:00:00,83.39064,9.34352,83.9124556046,5.60064,1.63352,5.834,77.79,7.71,78.171146851,136.62,83.10064,33.32352,89.5330852456,5.60064,1.63352,5.834,77.5,31.69,83.7287650691,136.51,91.79064,7.90352,92.130273092,5.60064,1.63352,5.834,86.19,6.27,86.4177585916,136.58,90.98064,52.43352,105.0083371662,5.60064,1.63352,5.834,85.38,50.8,99.3498082535,136.17
2022-01-05 22:30:00,79.762,10.4135,80.4389061726,5.532,1.6135000000000002,5.7625,74.23,8.8,74.7498020064,137.95,79.512,32.3935,85.8574224296,5.532,1.6135000000000002,5.7625,73.98,30.78,80.1277030745,137.89,87.782,9.0535,88.2476367176,5.532,1.6135000000000002,5.7625,82.25,7.44,82.5858105246,137.92,86.992,53.9435,102.3597052372,5.532,1.6135000000000002,5.7625,81.46,52.33,96.8202483988,137.55
2022-01-05 23:00:00,75.19896,11.11928,76.0165901156,4.24896,1.23928,4.426,70.95,9.88,71.6346068601,137.95,74.96896,31.41928,81.2866293999,4.24896,1.23928,4.426,70.72,30.18,76.8905117684,137.89,82.84896,9.83928,83.4311788482,4.24896,1.23928,4.426,78.6,8.6,79.069083718,137.92,82.06896,55.52928,99.0899345686,4.24896,1.23928,4.426,77.82,54.29,94.8860184643,137.55
2022-01-05 23:30:00,71.39928,5.06229,71.5785160824,3.29928,0.9622900000000001,3.43675,68.1,4.1,68.2233097995,139.04,69.89928,15.91229,71.687588309,3.29928,0.9622900000000001,3.43675,66.6,14.95,68.2573256142,138.98,78.77928,3.29229,78.8480445589,3.29928,0.9622900000000001,3.43675,75.48,2.33,75.5159539435,138.99,76.31928,55.18229,94.1791783218,3.29928,0.9622900000000001,3.43675,73.02,54.22,90.9490450747,138.64
2022-01-06 00:00:00,68.82696,3.5607800000000003,68.9190073713,3.15696,0.92078,3.2885,65.67,2.64,65.7230439039,138.55,67.02696,12.52078,68.1863864613,3.15696,0.92078,3.2885,63.87,11.6,64.9148434489,137.4,75.92696,1.48078,75.9413982242,3.15696,0.92078,3.2885,72.77,0.56,72.7721547022,138.52,73.09696,55.29078,91.6528009078,3.15696,0.92078,3.2885,69.94,54.37,88.5872479536,137.02
2022-01-06 00:30:00,67.27192,4.33431,67.4114045519,3.27192,0.9543100000000001,3.4082500000000002,64.0,3.38,64.0891909763,138.97,65.49192,11.79431,66.5454531404,3.27192,0.9543100000000001,3.4082500000000002,62.22,10.84,63.1572165314,137.51,74.18192,2.33431,74.2186382121,3.27192,0.9543100000000001,3.4082500000000002,70.91,1.38,70.9234270182,138.94,71.39192,55.98431,90.7251299666,3.27192,0.9543100000000001,3.4082500000000002,68.12,55.03,87.5707445441,137.12
2022-01-06 01:00:00,68.83688,3.85284,68.9446185297,3.02688,0.8828400000000001,3.153,65.81,2.9699999999999998,65.8769838411,138.97,67.01688,12.03284,68.0885558916,3.02688,0.8828400000000001,3.153,63.99,11.15,64.9541576806,137.51,75.94688,1.82284,75.9687523091,3.02688,0.8828400000000001,3.153,72.92,0.9400000000000001,72.9260584428,138.94,73.11688,55.12284,91.5674922153,3.02688,0.8828400000000001,3.153,70.09,54.24,88.6261005573,137.12
2022-01-06 01:30:00,68.1344,3.95045,68.2488279648,2.7444,0.8004500000000001,2.85875,65.39,3.15,65.4658277271,138.65,66.3344,11.78045,67.3723357585,2.7444,0.8004500000000001,2.85875,63.59,10.98,64.5309886799,137.19,75.2144,1.95045,75.2396851573,2.7444,0.8004500000000001,2.85875,72.47,1.15,72.479123891,138.62,72.3744,55.31045,91.0895145149,2.7444,0.8004500000000001,2.85875,69.63,54.51,88.4289375714,136.81
2022-01-06 02:00:00,67.06472,4.03096,67.1857522634,2.57472,0.7509600000000001,2.682,64.49,3.2800000000000002,64.5733575091,138.65,65.28472,11.69096,66.3232478939,2.57472,0.7509600000000001,2.682,62.71,10.94,63.6571103648,137.19,74.02472,2.02096,74.0523021276,2.57472,0.7509600000000001,2.682,71.45,1.27,71.4612860226,138.62,71.23472,55.62096,90.377411585,2.57472,0.7509600000000001,2.682,68.66,54.87,87.8914813847,136.81
2022-01-06 02:30:00,66.35896,4.40053,66.5047083789,2.77896,0.8105300000000001,2.89475,63.58,3.59,63.6812727574,138.94,64.56896,11.41053,65.5694348791,2.77896,0.8105300000000001,2.89475,61.79,10.6,62.6926159926,137.48,73.20896,2.43053,73.2492955622,2.77896,0.8105300000000001,2.89475,70.43,1.62,70.4486288014,138.91,70.43896,55.93053,89.9437116866,2.77896,0.8105300000000001,2.89475,67.66,55.12,87.2702125585,137.1
2022-01-06 03:00:00,65.42864,5.21877,65.636441803,3.69864,1.07877,3.8527500000000003,61.73,4.14,61.8686713935,138.77,63.69864,11.12877,64.6634847465,3.69864,1.07877,3.8527500000000003,60.0,10.05,60.8358652441,137.31,72.08864,3.29877,72.1640762469,3.69864,1.07877,3.8527500000000003,68.39,2.22,68.4260220969,138.74,69.37864,56.68877,89.5935953758,3.69864,1.07877,3.8527500000000003,65.68,55.61,86.0600633279,136.92
2022-01-06 03:30:00,65.12952,5.43361,65.3557839297,3.98952,1.16361,4.15575,61.14,4.27,61.288926406,138.74,63.39952,11.06361,64.3576149532,3.98952,1.16361,4.15575,59.41,9.9,60.2292130116,137.28,71.71952,3.52361,71.8060260456,3.98952,1.16361,4.15575,67.73,2.36,67.7711037242,138.71,69.02952,56.79361,89.39009323330001,3.98952,1.16361,4.15575,65.04,55.63,85.5856208717,136.92
2022-01-06 04:00:00,64.35648,5.12439,64.5601726366,3.30648,0.9643900000000001,3.4442500000000003,61.05,4.16,61.1915688637,138.59,62.62648,11.00439,63.5859465327,3.30648,0.9643900000000001,3.4442500000000003,59.32,10.04,60.1636435067,137.12,70.93648,3.20439,71.0088185373,3.30648,0.9643900000000001,3.4442500000000003,67.63,2.24,67.6670857951,138.55,68.23648,56.65439,88.6901184409,3.30648,0.9643900000000001,3.4442500000000003,64.93,55.69,85.5411070772,136.76
2022-01-06 04:30:00,64.38392,5.28406,64.6003904373,3.13392,0.9140600000000001,3.2645,61.25,4.37,61.4056951756,138.76,62.63392,10.71406,63.5436780195,3.13392,0.9140600000000001,3.2645,59.5,9.8,60.301658352,137.29,70.96392,3.38406,71.0445620991,3.13392,0.9140600000000001,3.2645,67.83,2.47,67.8749570902,138.67,68.28392,56.74406,88.7839066264,3.13392,0.9140600000000001,3.2645,65.15,55.83,85.7992505795,136.91
2022-01-06 05:00:00,65.56832,4.67576,65.7348257714,3.44832,1.00576,3.592,62.12,3.67,62.228315902,138.72,63.82832,11.41576,64.8411444254,3.44832,1.00576,3.592,60.38,10.41,61.2708127904,137.25,72.26832,2.70576,72.318954727,3.44832,1.00576,3.592,68.82,1.7000000000000002,68.8409936012,138.67,69.54832,56.41576,89.552815652,3.44832,1.00576,3.592,66.1,55.41,86.2524092417,136.91
2022-01-06 05:30:00,67.46856,3.67458,67.5685513138,3.71856,1.08458,3.8735,63.75,2.59,63.8025908565,138.94,65.70856,11.66458,66.7358770366,3.71856,1.08458,3.8735,61.99,10.58,62.8863776982,137.48,74.31856,1.56458,74.335027215,3.71856,1.08458,3.8735,70.6,0.48,70.6016317092,138.89,71.60856,56.26458,91.0685940808,3.71856,1.08458,3.8735,67.89,55.18,87.4864818129,137.13
2022-01-06 06:00:00,69.50952,2.92986,69.5712401086,3.8395200000000003,1.11986,3.9995000000000003,65.67,1.81,65.6949389223,138.75,67.70952,12.51986,68.8572871456,3.8395200000000003,1.11986,3.9995000000000003,63.87,11.4,64.8794027408,137.39,76.59952,1.45986,76.613429994,3.8395200000000003,1.11986,3.9995000000000003,72.76,0.34,72.7607943882,138.7,73.80952,55.68986,92.4619151297,3.8395200000000003,1.11986,3.9995000000000003,69.97,54.57,88.7337917594,137.05
