Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-06 06:30:00,77.10016,2.01213,77.1264114241,3.9501600000000003,1.15213,4.11475,73.15,0.86,73.155055191,139.03,75.09016,15.94213,76.7638172433,3.9501600000000003,1.15213,4.11475,71.14,14.79,72.6611567483,137.66,84.96016,4.14213,85.0610723431,3.9501600000000003,1.15213,4.11475,81.01,2.99,81.0651602108,138.97,81.95016,51.02213,96.535415645,3.9501600000000003,1.15213,4.11475,78.0,49.87,92.5797866707,137.31
2022-01-06 07:00:00,84.94448,3.58089,85.0199238747,4.25448,1.24089,4.43175,80.69,2.34,80.7239227243,138.13,82.81448,19.35089,85.0452529037,4.25448,1.24089,4.43175,78.56,18.11,80.6203801777,136.64,93.69448,6.06089,93.8903081796,4.25448,1.24089,4.43175,89.44,4.82,89.5697828511,138.09,90.47448,46.25089,101.6109066836,4.25448,1.24089,4.43175,86.22,45.01,97.2614440567,136.32
2022-01-06 07:30:00,86.62392,4.9703100000000004,86.7663961316,12.583919999999999,3.67031,13.10825,74.04,1.3,74.0514118704,137.14,84.56392,21.21031,87.1833345087,12.583919999999999,3.67031,13.10825,71.98,17.54,74.0862470368,135.47,94.59392,7.38031,94.8813926788,12.583919999999999,3.67031,13.10825,82.01,3.71,82.0938743147,137.12,91.51392,49.72031,104.1484842917,12.583919999999999,3.67031,13.10825,78.93,46.05,91.3813296029,135.2
2022-01-06 08:00:00,92.89736,9.46798,93.3785957286,13.94736,4.06798,14.5285,78.95,5.4,79.1344583604,137.47,91.84736,30.16798,96.6749427528,13.94736,4.06798,14.5285,77.9,26.1,82.1560709869,135.77,101.38736,9.68798,101.8491714461,13.94736,4.06798,14.5285,87.44,5.62,87.6204199944,137.47,100.50736,39.70798,108.0668917377,13.94736,4.06798,14.5285,86.56,35.64,93.6100592885,135.49
2022-01-06 08:30:00,95.99512,10.80816,96.6016531246,15.28512,4.45816,15.922,80.71,6.35,80.9594132884,137.39,95.75512,35.76816,102.2174362621,15.28512,4.45816,15.922,80.47,31.31,86.3466096613,137.55,104.67512,9.23816,105.0819886907,15.28512,4.45816,15.922,89.39,4.78,89.5177105382,137.32,105.60512,33.22816,110.7093130102,15.28512,4.45816,15.922,90.32,28.77,94.7914305199,136.33
2022-01-06 09:00:00,98.35744,9.37467,98.8031904392,16.26744,4.74467,16.94525,82.09,4.63,82.2204658221,137.39,98.14744,36.72467,104.7932314854,16.26744,4.74467,16.94525,81.88,31.98,87.9036677278,137.55,107.19744,7.65467,107.470391808,16.26744,4.74467,16.94525,90.93,2.91,90.9765519241,137.39,108.19744,32.43467,112.9543883192,16.26744,4.74467,16.94525,91.93,27.69,96.0096922191,137.26
2022-01-06 09:30:00,99.68216,9.36563,100.1211668308,18.12216,5.28563,18.87725,81.56,4.08,81.6619862604,136.88,99.49216,36.18563,105.8682658778,18.12216,5.28563,18.87725,81.37,30.9,87.0395708859,137.13,108.45216,7.57563,108.7164255233,18.12216,5.28563,18.87725,90.33,2.29,90.3590227924,136.87,109.45216,34.54563,114.7744565692,18.12216,5.28563,18.87725,91.33,29.26,95.9026407353,136.85
2022-01-06 10:00:00,100.74464,6.89552,100.9803480129,17.02464,4.96552,17.734,83.72,1.9300000000000002,83.7422432229,137.13,100.61464,35.92552,106.8360836497,17.02464,4.96552,17.734,83.59,30.96,89.1392713679,137.58,109.77464,5.63552,109.9192006558,17.02464,4.96552,17.734,92.75,0.67,92.7524199145,137.12,110.87464,33.99552,115.9693113509,17.02464,4.96552,17.734,93.85,29.03,98.2372811106,137.29
2022-01-06 10:30:00,102.06192,9.09306,102.4661859066,19.86192,5.7930600000000005,20.6895,82.2,3.3,82.2662142073,136.57,101.88192,36.45306,108.2069831677,19.86192,5.7930600000000005,20.6895,82.02,30.66,87.5632114532,137.25,110.92192,7.22306,111.1568483372,19.86192,5.7930600000000005,20.6895,91.06,1.43,91.0712276188,136.57,111.93192,35.26306,117.3551793295,19.86192,5.7930600000000005,20.6895,92.07,29.47,96.6714321814,136.98
2022-01-06 11:00:00,102.97408,8.59119,103.3318426114,19.44408,5.67119,20.25425,83.53,2.92,83.5810223675,136.83,102.80408,36.69119,109.1554959141,19.44408,5.67119,20.25425,83.36,31.02,88.9445332778,137.39,111.96408,6.68119,112.1632449159,19.44408,5.67119,20.25425,92.52,1.01,92.5255126978,136.83,113.02408,34.70119,118.2311940533,19.44408,5.67119,20.25425,93.58,29.03,97.9793718086,137.11
2022-01-06 11:30:00,104.68248,5.39364,104.8213383401,15.61248,4.55364,16.263,89.07,0.84,89.0739608415,136.87,104.42248,36.88364,110.7450099508,15.61248,4.55364,16.263,88.81,32.33,94.5116130431,137.44,114.29248,5.94364,114.4469215008,15.61248,4.55364,16.263,98.68,1.3900000000000001,98.6897892388,136.87,115.37248,31.15364,119.5046376782,15.61248,4.55364,16.263,99.76,26.6,103.2454241117,137.15
2022-01-06 12:00:00,105.35048,5.37764,105.4876421587,16.14048,4.70764,16.813,89.21,0.67,89.2125159381,135.88,105.11048,37.45764,111.5853386436,16.14048,4.70764,16.813,88.97,32.75,94.8062413557,136.46,114.99048,6.12764,115.1536298282,16.14048,4.70764,16.813,98.85,1.42,98.8601987657,135.88,116.07048,30.80764,120.0894125633,16.14048,4.70764,16.813,99.93,26.1,103.282209988,136.18
2022-01-06 12:30:00,105.37568,6.24499,105.5605695114,18.32568,5.34499,19.08925,87.05,0.9,87.0546523742,136.28,105.16568,38.13499,111.8664279941,18.32568,5.34499,19.08925,86.84,32.79,92.8244025028,136.84,114.78568,6.54499,114.972123696,18.32568,5.34499,19.08925,96.46,1.2,96.4674639451,136.28,115.83568,31.89499,120.1465569551,18.32568,5.34499,19.08925,97.51,26.55,101.0598961013,136.56
2022-01-06 13:00:00,106.7952,5.3786,106.9305572837,16.7952,4.8986,17.495,90.0,0.48,90.0012799909,136.28,106.5852,37.2886,112.9196375703,16.7952,4.8986,17.495,89.79,32.39,95.4534242445,136.84,116.5152,6.5286,116.6979624886,16.7952,4.8986,17.495,99.72,1.63,99.7333209113,136.28,117.6352,32.2686,121.9807477637,16.7952,4.8986,17.495,100.84,27.37,104.4883845219,136.56
2022-01-06 13:30:00,107.32608,5.36094,107.4598861243,17.62608,5.14094,18.360500000000002,89.7,0.22,89.7002697878,136.44,107.17608,37.16094,113.4356539446,17.62608,5.14094,18.360500000000002,89.55,32.02,95.1024862977,137.19,117.03608,7.08094,117.250090546,17.62608,5.14094,18.360500000000002,99.41,1.94,99.4289278832,136.46,118.19608,32.86094,122.6790719929,17.62608,5.14094,18.360500000000002,100.57,27.72,104.3202918899,136.9
2022-01-06 14:00:00,105.46944,6.89442,105.6945400721,17.80944,5.19442,18.5515,87.66,1.7000000000000002,87.6764825937,136.44,105.28944,37.13442,111.6460089938,17.80944,5.19442,18.5515,87.48,31.94,93.128481143,137.19,114.93944,5.9644200000000005,115.0940883514,17.80944,5.19442,18.5515,97.13,0.77,97.1330520472,136.46,116.04944,33.23442,120.7145359808,17.80944,5.19442,18.5515,98.24,28.04,102.1632967362,136.9
2022-01-06 14:30:00,104.7724,7.5482,105.0439485406,17.822400000000002,5.1982,18.565,86.95,2.35,86.9817509596,137.11,104.5624,37.7382,111.1641454472,17.822400000000002,5.1982,18.565,86.74,32.54,92.642750391,137.58,114.1424,5.5582,114.2776490176,17.822400000000002,5.1982,18.565,96.32,0.36,96.3206727551,137.12,115.2124,32.6882,119.7598243694,17.822400000000002,5.1982,18.565,97.39,27.49,101.1954159041,137.32
2022-01-06 15:00:00,103.89288,6.61709,104.103392811,17.85288,5.20709,18.59675,86.04,1.4100000000000001,86.0515525717,137.11,103.75288,36.52709,109.994947212,17.85288,5.20709,18.59675,85.9,31.32,91.4316815989,137.58,113.20288,6.14709,113.369655357,17.85288,5.20709,18.59675,95.35,0.9400000000000001,95.3546333431,137.12,114.29288,34.99709,119.5309948388,17.85288,5.20709,18.59675,96.44,29.79,100.9362060908,137.32
2022-01-06 15:30:00,102.25464,8.981770000000001,102.6483492018,18.55464,5.41177,19.32775,83.7,3.5700000000000003,83.7760998137,137.8,102.08464,36.51177,108.417632664,18.55464,5.41177,19.32775,83.53,31.1,89.1317614546,138.55,111.27464,7.09177,111.5003977969,18.55464,5.41177,19.32775,92.72,1.6800000000000002,92.7352187683,137.8,112.31464,35.44177,117.7739250389,18.55464,5.41177,19.32775,93.76,30.03,98.4517064352,138.26
2022-01-06 16:00:00,103.83432,9.11501,104.2336290127,18.15432,5.29501,18.91075,85.68,3.8200000000000003,85.7651141199,137.99,103.64432,36.68501,109.9451455361,18.15432,5.29501,18.91075,85.49,31.39,91.0706989102,138.52,113.07432,7.29501,113.3093950843,18.15432,5.29501,18.91075,94.92,2.0,94.941068037,137.97,114.11432,34.62501,119.2517058434,18.15432,5.29501,18.91075,95.96,29.33,100.3422667673,138.26
2022-01-06 16:30:00,106.57056,9.98058,107.0368919385,18.55056,5.41058,19.3235,88.02,4.57,88.1385573969,137.62,106.31056,35.83058,112.1862987653,18.55056,5.41058,19.3235,87.76,30.42,92.8826894529,138.07,116.05056,8.260580000000001,116.3441861816,18.55056,5.41058,19.3235,97.5,2.85,97.5416449523,137.61,117.12056,35.44058,122.3652740178,18.55056,5.41058,19.3235,98.57,30.03,103.0429318294,137.8
2022-01-06 17:00:00,108.86824,10.08907,109.3347292225,18.40824,5.36907,19.17525,90.46,4.72,90.5830558107,137.27,108.63824,35.81907,114.3908779841,18.40824,5.36907,19.17525,90.23,30.45,95.2294880801,137.73,118.62824,8.37907,118.9237913101,18.40824,5.36907,19.17525,100.22,3.01,100.265190869,137.27,119.73824,35.68907,124.9438107141,18.40824,5.36907,19.17525,101.33,30.32,105.7689524388,137.47
2022-01-06 17:30:00,108.3612,11.7866,109.0003376371,19.5312,5.6966,20.345,88.83,6.09,89.0385141385,138.21,108.1512,35.0766,113.697185229,19.5312,5.6966,20.345,88.62,29.38,93.363209028,138.66,117.9612,10.1966,118.4010783608,19.5312,5.6966,20.345,98.43,4.5,98.5328112864,138.2,119.0312,37.7866,124.884961917,19.5312,5.6966,20.345,99.5,32.09,104.5467268737,138.37
2022-01-06 18:00:00,106.0904,12.67845,106.845290334,20.1204,5.86845,20.95875,85.97,6.8100000000000005,86.2393007857,138.21,105.9104,33.68845,111.1392122141,20.1204,5.86845,20.95875,85.79,27.82,90.1880064088,138.66,115.3604,11.11845,115.8949602811,20.1204,5.86845,20.95875,95.24,5.25,95.3845904746,138.2,116.4604,40.47845,123.2944835853,20.1204,5.86845,20.95875,96.34,34.61,102.3681967214,138.37
2022-01-06 18:30:00,103.54624,12.57182,104.3066367795,18.96624,5.53182,19.7565,84.58,7.04,84.8724808168,139.13,103.25624,31.91182,108.0750450134,18.96624,5.53182,19.7565,84.29,26.38,88.3216196636,139.66,112.65624,11.35182,113.2267293012,18.96624,5.53182,19.7565,93.69,5.82,93.8705944372,138.88,113.39624,42.87182,121.2299476047,18.96624,5.53182,19.7565,94.43,37.34,101.5445739565,139.19
2022-01-06 19:00:00,102.22136,7.63123,102.5058150134,17.66136,5.15123,18.39725,84.56,2.48,84.5963592597,139.13,100.02136,22.47123,102.5145288921,17.66136,5.15123,18.39725,82.36,17.32,84.1614638656,139.66,111.38136,10.14123,111.8420846612,17.66136,5.15123,18.39725,93.72,4.99,93.8527490274,139.09,108.05136,51.76123,119.809521028,17.66136,5.15123,18.39725,90.39,46.61,101.6997748277,139.36
2022-01-06 19:30:00,102.05376,7.56193,102.3335366117,8.54376,2.49193,8.899750000000001,93.51,5.07,93.6473437958,137.3,101.42376,31.28193,106.1382976925,8.54376,2.49193,8.899750000000001,92.88,28.79,97.2396961122,137.31,112.15376,6.59193,112.3473160483,8.54376,2.49193,8.899750000000001,103.61,4.1,103.6910897811,137.26,112.53376,34.83193,117.8011480728,8.54376,2.49193,8.899750000000001,103.99,32.34,108.9026891312,137.03
2022-01-06 20:00:00,98.70648,7.01439,98.9553983422,7.62648,2.22439,7.94425,91.08,4.79,91.2058687805,137.3,98.54648,30.46439,103.1478927485,7.62648,2.22439,7.94425,90.92,28.24,95.2047477808,137.31,108.54648,5.31439,108.6764972819,7.62648,2.22439,7.94425,100.92,3.09,100.9672942096,137.26,109.73648,35.25439,115.2604314458,7.62648,2.22439,7.94425,102.11,33.03,107.31930394849999,137.03
2022-01-06 20:30:00,94.80344,8.32142,95.1679476854,6.55344,1.9114200000000001,6.8265,88.25,6.41,88.4824875328,137.84,94.61344,29.08142,98.9819782478,6.55344,1.9114200000000001,6.8265,88.06,27.17,92.1562396151,138.46,104.33344,6.77142,104.5529475005,6.55344,1.9114200000000001,6.8265,97.78,4.86,97.9007047983,137.57,105.43344,36.31142,111.5111182468,6.55344,1.9114200000000001,6.8265,98.88,34.4,104.6929529625,137.96
2022-01-06 21:00:00,92.61864,8.77502,93.0333996554,6.18864,1.80502,6.4465,86.43,6.97,86.7105864356,137.84,92.42864,28.05502,96.5926376048,6.18864,1.80502,6.4465,86.24,26.25,90.1465479095,138.46,101.93864,7.32502,102.2014786735,6.18864,1.80502,6.4465,95.75,5.52,95.9089823739,137.8,103.01864,36.40502,109.2619131658,6.18864,1.80502,6.4465,96.83,34.6,102.826110011,138.12
2022-01-06 21:30:00,87.59136,10.52498,88.2214347574,6.53136,1.9049800000000001,6.8035,81.06,8.62,81.5170411632,137.78,87.42136,26.91498,91.470816836,6.53136,1.9049800000000001,6.8035,80.89,25.01,84.6681297774,138.39,96.33136,9.16498,96.7663566424,6.53136,1.9049800000000001,6.8035,89.8,7.26,90.0929941782,137.76,97.34136,38.64498,104.7319189448,6.53136,1.9049800000000001,6.8035,90.81,36.74,97.9606232116,138.06
2022-01-06 22:00:00,82.83696,13.20828,83.8833750072,8.49696,2.47828,8.850999999999999,74.34,10.73,75.1103754484,137.78,82.74696,26.21828,86.8012534207,8.49696,2.47828,8.850999999999999,74.25,23.74,77.9528710183,138.39,90.83696,12.02828,91.6298686117,8.49696,2.47828,8.850999999999999,82.34,9.55,82.8919664383,137.76,91.75696,41.59828,100.7460004536,8.49696,2.47828,8.850999999999999,83.26,39.12,91.9924018602,138.06
2022-01-06 22:30:00,79.228,14.78775,80.5962377165,7.878,2.29775,8.20625,71.35,12.49,72.4349542693,138.84,79.128,25.68775,83.1931540697,7.878,2.29775,8.20625,71.25,23.39,74.9910301303,139.4,86.878,13.76775,87.9621385828,7.878,2.29775,8.20625,79.0,11.47,79.8283214154,138.8,87.768,41.77775,97.2039208009,7.878,2.29775,8.20625,79.89,39.48,89.1127516128,139.1
2022-01-06 23:00:00,73.81744,15.27592,75.3814843314,6.63744,1.93592,6.914,67.18,13.34,68.4916637263,138.96,73.73744,24.59592,77.7313922325,6.63744,1.93592,6.914,67.1,22.66,70.8229171949,139.37,81.01744,14.33592,82.2760243716,6.63744,1.93592,6.914,74.38,12.4,75.4065275689,138.93,81.83744,42.48592,92.2085678449,6.63744,1.93592,6.914,75.2,40.55,85.4361896388,139.08
2022-01-06 23:30:00,69.94648,7.71439,70.3706037878,6.66648,1.94439,6.94425,63.28,5.77,63.5425156883,139.16,68.81648,16.38439,70.7400604697,6.66648,1.94439,6.94425,62.15,14.44,63.8054550959,139.57,76.75648,6.19439,77.0060237219,6.66648,1.94439,6.94425,70.09,4.25,70.2187339675,139.13,75.20648,53.40439,92.23905629,6.66648,1.94439,6.94425,68.54,51.46,85.7080112942,139.27
2022-01-07 00:00:00,68.80096,4.05778,68.9205170864,6.54096,1.90778,6.8135,62.26,2.15,62.29711149,139.03,67.07096,12.20778,68.1728946712,6.54096,1.90778,6.8135,60.53,10.3,61.4000887622,138.36,75.52096,2.00778,75.5476444361,6.54096,1.90778,6.8135,68.98,0.1,68.9800724847,139.0,72.81096,57.98778,93.0807097386,6.54096,1.90778,6.8135,66.27,56.08,86.8140501301,138.02
2022-01-07 00:30:00,66.92216,5.06063,67.1132287635,6.72216,1.96063,7.00225,60.2,3.1,60.2797644322,139.26,65.18216,12.14063,66.303158892,6.72216,1.96063,7.00225,58.46,10.18,59.3397337372,137.96,73.41216,2.97063,73.4722388284,6.72216,1.96063,7.00225,66.69,1.01,66.6976476347,139.22,70.68216,58.57063,91.7958955556,6.72216,1.96063,7.00225,63.96,56.61,85.414130564,137.62
2022-01-07 01:00:00,67.03072,5.09146,67.2238081981,7.17072,2.09146,7.4695,59.86,3.0,59.9351282638,139.75,65.28072,12.28146,66.4259487207,7.17072,2.09146,7.4695,58.11,10.19,58.9966795676,138.38,73.47072,3.00146,73.532002961,7.17072,2.09146,7.4695,66.3,0.91,66.3062448039,139.71,70.75072,58.30146,91.6772851837,7.17072,2.09146,7.4695,63.58,56.21,84.8644831481,138.01
2022-01-07 01:30:00,67.97736,5.59048,68.2068540485,6.92736,2.02048,7.216,61.05,3.5700000000000003,61.1542917545,139.21,66.18736,12.90048,67.432848138,6.92736,2.02048,7.216,59.26,10.88,60.2504937739,137.86,74.54736,3.56048,74.6323381705,6.92736,2.02048,7.216,67.62,1.54,67.6375339586,139.17,71.77736,57.73048,92.1129617893,6.92736,2.02048,7.216,64.85,55.71,85.4934301569,137.48
2022-01-07 02:00:00,66.0944,6.18795,66.383434956,6.4044,1.86795,6.67125,59.69,4.32,59.8461235169,139.74,64.3144,12.63795,65.5443348243,6.4044,1.86795,6.67125,57.91,10.77,58.9029795511,138.24,72.5144,4.22795,72.6375506784,6.4044,1.86795,6.67125,66.11,2.36,66.1521103216,139.69,69.7744,57.637950000000004,90.5019346509,6.4044,1.86795,6.67125,63.37,55.77,84.4159333301,137.88
2022-01-07 02:30:00,65.28656,6.42608,65.6020534801,6.46656,1.8860800000000002,6.736,58.82,4.54,58.9949489363,139.79,63.53656,12.45608,64.7460298829,6.46656,1.8860800000000002,6.736,57.07,10.57,58.0405875229,138.22,71.61656,4.47608,71.7563025692,6.46656,1.8860800000000002,6.736,65.15,2.59,65.2014616401,139.74,68.88656,57.92608,90.0043826311,6.46656,1.8860800000000002,6.736,62.42,56.04,83.8852668828,137.85
2022-01-07 03:00:00,64.55472,6.47846,64.8789820994,6.47472,1.88846,6.7445,58.08,4.59,58.2610890732,139.79,62.82472,12.41846,64.0403278556,6.47472,1.88846,6.7445,56.35,10.53,57.325416701500004,138.22,70.80472,4.53846,70.9500246191,6.47472,1.88846,6.7445,64.33,2.65,64.3845587078,139.74,68.10472,58.04846,89.4867397699,6.47472,1.88846,6.7445,61.63,56.16,83.3798686734,137.85
2022-01-07 03:30:00,63.87736,6.24673,64.1820750386,6.53736,1.90673,6.80975,57.34,4.34,57.5040102949,139.51,62.59736,14.37673,64.2270958744,6.53736,1.90673,6.80975,56.06,12.47,57.4301706423,138.33,70.04736,10.18673,70.7841939352,6.53736,1.90673,6.80975,63.51,8.28,64.0474706761,139.46,67.84736,55.92673,87.9264657965,6.53736,1.90673,6.80975,61.31,54.02,81.7133801773,137.99
2022-01-07 04:00:00,62.45328,4.00554,62.5815990004,6.77328,1.97554,7.0555,55.68,2.03,55.7169929196,139.51,62.47328,19.81554,65.5405701795,6.77328,1.97554,7.0555,55.7,17.84,58.4872259558,138.33,68.39328,24.58554,72.6779851554,6.77328,1.97554,7.0555,61.62,22.61,65.6371579214,139.46,67.68328,49.71554,83.9801244882,6.77328,1.97554,7.0555,60.91,47.74,77.3895063946,137.99
2022-01-07 04:30:00,63.58568,4.19624,63.7239918021,7.01568,2.04624,7.308,56.57,2.15,56.6108417178,137.84,63.62568,20.44624,66.830201897,7.01568,2.04624,7.308,56.61,18.4,59.5252223851,137.93,69.62568,24.66624,73.8658155793,7.01568,2.04624,7.308,62.61,22.62,66.5708382101,137.8,68.93568,48.61624,84.3544116736,7.01568,2.04624,7.308,61.92,46.57,77.4780698004,137.6
2022-01-07 05:00:00,62.75552,4.25911,62.899883215,7.02552,2.04911,7.31825,55.73,2.21,55.7738020938,137.42,62.80552,20.47911,66.0600279205,7.02552,2.04911,7.31825,55.78,18.43,58.7458364482,137.42,68.71552,24.73911,73.0331859668,7.02552,2.04911,7.31825,61.69,22.69,65.7304510862,137.39,68.03552,48.61911,83.6220655022,7.02552,2.04911,7.31825,61.01,46.57,76.7527523936,137.09
2022-01-07 05:30:00,64.44472,3.15221,64.521766589,6.14472,1.79221,6.40075,58.3,1.3599999999999999,58.3158606213,136.77,64.45472,20.29221,67.5735504244,6.14472,1.79221,6.40075,58.31,18.5,61.1743908838,136.82,70.68472,23.38221,74.4517117732,6.14472,1.79221,6.40075,64.54,21.59,68.0554163899,136.73,69.94472,47.78221,84.7077531774,6.14472,1.79221,6.40075,63.8,45.99,78.6480775353,136.49
2022-01-07 06:00:00,68.59112,2.09866,68.6232184953,5.96112,1.73866,6.2095,62.63,0.36,62.6310346394,136.77,68.57112,21.38866,71.8294735791,5.96112,1.73866,6.2095,62.61,19.65,65.6211444582,136.82,75.32112,21.78866,78.4092904103,5.96112,1.73866,6.2095,69.36,20.05,72.1998067864,136.73,74.52112,46.59866,87.8910259347,5.96112,1.73866,6.2095,68.56,44.86,81.9322476196,136.49
2022-01-07 06:30:00,74.9428,3.5929,75.0288757896,6.3528,1.8529,6.6175,68.59,1.74,68.612066723,136.97,74.8328,25.0829,78.9246465196,6.3528,1.8529,6.6175,68.48,23.23,72.3128156,137.06,82.3428,19.9229,84.7187031077,6.3528,1.8529,6.6175,75.99,18.07,78.1089303473,136.94,81.3928,41.9729,91.5779024997,6.3528,1.8529,6.6175,75.04,40.12,85.0918092415,136.74
2022-01-07 07:00:00,80.44688,6.84034,80.7371708264,7.40688,2.16034,7.7155000000000005,73.04,4.68,73.1897807074,136.38,80.47688,26.62034,84.7653863098,7.40688,2.16034,7.7155000000000005,73.07,24.46,77.0552821032,136.23,88.42688,16.78034,90.0049605136,7.40688,2.16034,7.7155000000000005,81.02,14.62,82.328517538,136.34,87.52688,40.37034,96.3883762403,7.40688,2.16034,7.7155000000000005,80.12,38.21,88.7649621191,135.91
2022-01-07 07:30:00,84.10376,8.34193,84.5164495365,15.50376,4.52193,16.14975,68.6,3.8200000000000003,68.7062762781,135.63,82.67376,21.69193,85.4721616649,15.50376,4.52193,16.14975,67.17,17.17,69.32977571,135.65,91.50376,13.04193,92.4285130913,15.50376,4.52193,16.14975,76.0,8.52,76.4760773053,135.6,89.11376,50.97193,102.6615793238,15.50376,4.52193,16.14975,73.61,46.45,87.0404193464,135.36
2022-01-07 08:00:00,90.1608,10.1269,90.7277463638,16.7208,4.8769,17.4175,73.44,5.25,73.6274140521,136.66,88.2108,21.6169,90.8208984885,16.7208,4.8769,17.4175,71.49,16.74,73.4237543306,135.77,98.1008,12.9469,98.9514486011,16.7208,4.8769,17.4175,81.38,8.07,81.7791495431,136.63,95.1008,51.7269,108.2581837288,16.7208,4.8769,17.4175,78.38,46.85,91.3145492241,135.42
2022-01-07 08:30:00,93.9568,10.5624,94.54863595,16.8768,4.9224,17.58,77.08,5.64,77.2860660145,136.91,92.7268,28.1324,96.9004198546,16.8768,4.9224,17.58,75.85,23.21,79.3216653885,135.7,102.2768,11.5724,102.929413969,16.8768,4.9224,17.58,85.4,6.65,85.6585226349,136.88,100.8468,43.9324,110.0006038165,16.8768,4.9224,17.58,83.97,39.01,92.5890976303,135.34
2022-01-07 09:00:00,95.6632,8.5701,96.0463140795,17.8632,5.2101,18.6075,77.8,3.36,77.8725214694,136.72,95.5732,34.8301,101.7220350969,17.8632,5.2101,18.6075,77.71,29.62,83.1636248609,136.2,104.0432,6.6601,104.2561480118,17.8632,5.2101,18.6075,86.18,1.45,86.1921974427,136.69,105.0632,36.2301,111.1345857069,17.8632,5.2101,18.6075,87.2,31.02,92.5531220435,135.87
2022-01-07 09:30:00,96.72928,7.39854,97.0118137314,17.78928,5.18854,18.5305,78.94,2.21,78.9709294614,137.17,96.65928,35.24854,102.8857423662,17.78928,5.18854,18.5305,78.87,30.06,84.404268257,137.91,105.24928,5.42854,105.3891834443,17.78928,5.18854,18.5305,87.46,0.24,87.4603292928,137.14,106.28928,35.77854,112.149520585,17.78928,5.18854,18.5305,88.5,30.59,93.6375891403,137.51
2022-01-07 10:00:00,97.21536,8.21448,97.5617952971,21.13536,6.16448,22.016,76.08,2.05,76.1076139424,137.17,97.14536,36.39448,103.7389952911,21.13536,6.16448,22.016,76.01,30.23,81.8008129544,137.91,105.39536,6.44448,105.5922025151,21.13536,6.16448,22.016,84.26,0.28,84.2604652254,137.14,106.38536,36.57448,112.496832887,21.13536,6.16448,22.016,85.25,30.41,90.5114942977,137.59
2022-01-07 10:30:00,98.60552,6.60036,98.8261773348,18.03552,5.26036,18.787,80.57,1.34,80.5811423349,136.95,98.52552,36.12036,104.9378792324,18.03552,5.26036,18.787,80.49,30.86,86.2031304536,137.7,107.29552,6.03036,107.4648493871,18.03552,5.26036,18.787,89.26,0.77,89.2633211347,137.14,108.36552,34.83036,113.8254800236,18.03552,5.26036,18.787,90.33,29.57,95.0467979471,137.59
2022-01-07 11:00:00,96.74464,9.33677,97.1941389322,24.19464,7.05677,25.20275,72.55,2.2800000000000002,72.5858174852,136.95,96.75464,37.14677,103.6404500326,24.19464,7.05677,25.20275,72.56,30.09,78.5516498872,137.7,104.57464,7.34677,104.8323917526,24.19464,7.05677,25.20275,80.38,0.29,80.3805231384,136.91,105.54464,37.75677,112.0948023486,24.19464,7.05677,25.20275,81.35,30.7,86.9500575043,137.38
2022-01-07 11:30:00,96.1772,10.11835,96.7079872945,26.7372,7.79835,27.85125,69.44,2.32,69.4787449512,137.32,96.1772,37.80835,103.3417879155,26.7372,7.79835,27.85125,69.44,30.01,75.647298035,138.06,103.6472,8.14835,103.9670028209,26.7372,7.79835,27.85125,76.91,0.35000000000000003,76.9107963813,137.28,104.5572,38.52835,111.4299862046,26.7372,7.79835,27.85125,77.82,30.73,83.6677076296,137.73
2022-01-07 12:00:00,95.85328,9.76679,96.3495795199,24.98328,7.28679,26.02425,70.87,2.48,70.9133788505,137.21,95.81328,36.96679,102.6972647506,24.98328,7.28679,26.02425,70.83,29.68,76.7970787205,137.95,103.45328,7.78679,103.745916745,24.98328,7.28679,26.02425,78.47,0.5,78.4715929493,137.17,104.38328,38.04679,111.1009782714,24.98328,7.28679,26.02425,79.4,30.76,85.150088667,137.62
2022-01-07 12:30:00,97.46976,8.61243,97.8495174488,21.53976,6.28243,22.43725,75.93,2.33,75.9657409626,136.85,97.43976,36.18243,103.9407286369,21.53976,6.28243,22.43725,75.9,29.9,81.5770801145,137.59,105.66976,6.63243,105.8776997586,21.53976,6.28243,22.43725,84.13,0.35000000000000003,84.1307280368,136.82,106.68976,36.95243,112.907869397,21.53976,6.28243,22.43725,85.15,30.67,90.5050904646,137.27
2022-01-07 13:00:00,96.48136,10.07373,97.0058393271,22.40136,6.53373,23.33475,74.08,3.54,74.1645333027,136.99,96.42136,35.96373,102.9100021366,22.40136,6.53373,23.33475,74.02,29.43,79.656043713,137.73,104.44136,8.15373,104.7591570774,22.40136,6.53373,23.33475,82.04,1.62,82.0559930779,136.96,105.41136,38.12373,112.0935930647,22.40136,6.53373,23.33475,83.01,31.59,88.8177245824,137.41
2022-01-07 13:30:00,97.47728,11.38879,98.1403314334,24.16728,7.04879,25.17425,73.31,4.34,73.4383530589,137.43,97.42728,36.56879,104.064169099,24.16728,7.04879,25.17425,73.26,29.52,78.9839097538,138.11,105.36728,9.56879,105.8008763511,24.16728,7.04879,25.17425,81.2,2.52,81.2390940373,137.39,106.30728,38.63879,113.1114223837,24.16728,7.04879,25.17425,82.14,31.59,88.0051572352,137.78
2022-01-07 14:00:00,92.046,12.31425,92.8660695252,23.706,6.91425,24.69375,68.34,5.4,68.5530130629,137.65,91.996,35.17425,98.4910751239,23.706,6.91425,24.69375,68.29,28.26,73.9063711733,138.24,99.396,10.54425,99.9537194108,23.706,6.91425,24.69375,75.69,3.63,75.7769951898,137.62,100.246,40.51425,108.1233784575,23.706,6.91425,24.69375,76.54,33.6,83.5902601982,137.89
2022-01-07 14:30:00,92.71592,12.13381,93.5065300744,19.07592,5.56381,19.87075,73.64,6.57,73.9324996196,138.28,92.59592,34.46381,98.8016123369,19.07592,5.56381,19.87075,73.52,28.9,78.9962049721,138.91,100.61592,10.51381,101.163746264,19.07592,5.56381,19.87075,81.54,4.95,81.6901101725,138.23,101.51592,38.19381,108.4631233911,19.07592,5.56381,19.87075,82.44,32.63,88.6626781684,138.55
2022-01-07 15:00:00,92.57448,13.28339,93.5226325397,20.51448,5.98339,21.36925,72.06,7.3,72.4288174693,138.28,92.47448,33.39339,98.3191128264,20.51448,5.98339,21.36925,71.96,27.41,77.0035693978,138.7,100.27448,11.71339,100.9563016585,20.51448,5.98339,21.36925,79.76,5.73,79.965558211,138.23,101.18448,40.95339,109.1580466359,20.51448,5.98339,21.36925,80.67,34.97,87.9235451969,138.37
2022-01-07 15:30:00,97.44136,10.86873,98.0456420779,17.48136,5.09873,18.20975,79.96,5.77,80.1679144047,138.58,97.33136,33.45873,102.9217190522,17.48136,5.09873,18.20975,79.85,28.36,84.7367222637,139.18,106.05136,9.18873,106.4486905362,17.48136,5.09873,18.20975,88.57,4.09,88.6643840558,138.54,107.08136,38.84873,113.9106732579,17.48136,5.09873,18.20975,89.6,33.75,95.7456134765,138.85
2022-01-07 16:00:00,97.71976,11.44618,98.3878373126,17.60976,5.13618,18.3435,80.11,6.31,80.358124667,138.58,97.60976,33.39618,103.1647715349,17.60976,5.13618,18.3435,80.0,28.26,84.84472641240001,139.18,106.35976,9.81618,106.8117780821,17.60976,5.13618,18.3435,88.75,4.68,88.8733081414,138.54,107.39976,38.83618,114.2057674772,17.60976,5.13618,18.3435,89.79,33.7,95.9058606134,138.85
2022-01-07 16:30:00,96.50288,13.59459,97.4557270024,20.07288,5.85459,20.90925,76.43,7.74,76.8209118665,138.45,96.38288,32.64459,101.7611360656,20.07288,5.85459,20.90925,76.31,26.79,80.8759556358,138.98,104.70288,12.10459,105.4002570175,20.07288,5.85459,20.90925,84.63,6.25,84.8604701849,138.41,105.67288,41.23459,113.4330153878,20.07288,5.85459,20.90925,85.6,35.38,92.6234549129,138.66
2022-01-07 17:00:00,98.46784,13.40687,99.3763537139,18.77784,5.47687,19.56025,79.69,7.93,80.083587582,138.45,98.30784,32.64687,103.5869177371,18.77784,5.47687,19.56025,79.53,27.17,84.0430235058,139.01,107.02784,11.97687,107.695886412,18.77784,5.47687,19.56025,88.25,6.5,88.4890529953,138.41,108.01784,39.95687,115.171199605,18.77784,5.47687,19.56025,89.24,34.48,95.669472665,138.69
2022-01-07 17:30:00,99.19104,13.31822,100.0811540713,17.651040000000002,5.14822,18.3865,81.54,8.17,81.9482794206,138.05,99.00104,32.63822,104.2423106318,17.651040000000002,5.14822,18.3865,81.35,27.49,85.8692180004,138.5,107.96104,11.89822,108.614703411,17.651040000000002,5.14822,18.3865,90.31,6.75,90.5619047945,138.01,108.95104,39.61822,115.9307227315,17.651040000000002,5.14822,18.3865,91.3,34.47,97.5903217537,138.18
2022-01-07 18:00:00,97.23696,13.79203,98.2102157699,17.52696,5.11203,18.25725,79.71,8.68,80.1812103925,138.52,97.10696,31.82203,102.1880779434,17.52696,5.11203,18.25725,79.58,26.71,83.9428406715,138.93,105.82696,12.40203,106.5511886886,17.52696,5.11203,18.25725,88.3,7.29,88.6004181706,138.48,106.80696,40.94203,114.3852111287,17.52696,5.11203,18.25725,89.28,35.83,96.2013892831,138.61
2022-01-07 18:30:00,96.0236,9.58605,96.5009021282,18.1236,5.28605,18.87875,77.9,4.3,78.0185875289,138.93,94.5136,22.57605,97.1725198735,18.1236,5.28605,18.87875,76.39,17.29,78.3222586498,139.4,104.4336,11.09605,105.021422265,18.1236,5.28605,18.87875,86.31,5.8100000000000005,86.5053304716,138.89,102.4136,53.24605,115.4282777553,18.1236,5.28605,18.87875,84.29,47.96,96.9792024096,139.09
2022-01-07 19:00:00,94.83184,6.50887,95.054948669,18.44184,5.37887,19.21025,76.39,1.13,76.3983573122,138.55,92.80184,20.92887,95.1325344289,18.44184,5.37887,19.21025,74.36,15.55,75.9684941275,137.83,103.09184,7.51887,103.3656658696,18.44184,5.37887,19.21025,84.65,2.14,84.6770458861,138.51,99.98184,53.51887,113.4047519986,18.44184,5.37887,19.21025,81.54,48.14,94.6901853415,137.49
2022-01-07 19:30:00,93.7628,7.8191500000000005,94.0882658495,21.5628,6.28915,22.46125,72.2,1.53,72.2162093993,137.44,91.8028,21.32915,94.2480064912,21.5628,6.28915,22.46125,70.24,15.04,71.8321599285,135.76,101.5428,6.97915,101.7823598005,21.5628,6.28915,22.46125,79.98,0.6900000000000001,79.9829763137,137.41,98.5628,55.13915,112.9378209749,21.5628,6.28915,22.46125,77.0,48.85,91.1883901602,135.43
2022-01-07 20:00:00,90.09064,7.07227,90.3678063171,17.63064,5.14227,18.36525,72.46,1.9300000000000002,72.4856985894,137.63,88.05064,20.35227,90.3721754666,17.63064,5.14227,18.36525,70.42,15.21,72.0438789905,135.86,97.86064,5.57227,98.0191565673,17.63064,5.14227,18.36525,80.23,0.43,80.2311523038,137.6,94.82064,53.83227,109.0360814747,17.63064,5.14227,18.36525,77.19,48.69,91.2634220266,135.54
2022-01-07 20:30:00,93.66088,3.11359,93.712618601,6.80088,1.98359,7.08425,86.86,1.13,86.8673500229,136.91,91.37088,19.22359,93.371216788,6.80088,1.98359,7.08425,84.57,17.24,86.3093419046,135.17,103.08088,5.39359,103.2218902882,6.80088,1.98359,7.08425,96.28,3.41,96.3403679669,136.88,99.63088,47.70359,110.4624132837,6.80088,1.98359,7.08425,92.83,45.72,103.4781489011,134.82
2022-01-07 21:00:00,90.86592,2.92881,90.9131087658,8.39592,2.44881,8.74575,82.47,0.48,82.4713968598,136.91,88.68592,18.34881,90.564182957,8.39592,2.44881,8.74575,80.29,15.9,81.8492156346,135.17,99.79592,4.39881,99.8928184509,8.39592,2.44881,8.74575,91.4,1.9500000000000002,91.4207990558,136.88,96.49592,49.87881,108.6248510409,8.39592,2.44881,8.74575,88.1,47.43,100.0560587871,134.82
2022-01-07 21:30:00,87.06032,4.15051,87.1591994672,8.23032,2.40051,8.57325,78.83,1.75,78.8494223187,137.05,84.93032,16.82051,86.579956179,8.23032,2.40051,8.57325,76.7,14.42,78.0437467066,135.33,95.57032,2.74051,95.6096044337,8.23032,2.40051,8.57325,87.34,0.34,87.340661779,137.43,92.36032,51.77051,105.8801889692,8.23032,2.40051,8.57325,84.13,49.37,97.5461624053,135.37
2022-01-07 22:00:00,82.192,3.21225,82.254747061,4.122,1.20225,4.29375,78.07,2.01,78.0958705694,137.45,80.092,15.51225,81.580379774,4.122,1.20225,4.29375,75.97,14.31,77.3059958865,135.73,90.652,1.53225,90.6649485417,4.122,1.20225,4.29375,86.53,0.33,86.5306292592,137.43,87.462,51.07225,101.2816674629,4.122,1.20225,4.29375,83.34,49.87,97.1214317234,135.37
2022-01-07 22:30:00,78.65784,8.22937,79.0871565051,10.55784,3.07937,10.99775,68.1,5.15,68.2944543869,137.83,76.79784,15.28937,78.3050002469,10.55784,3.07937,10.99775,66.24,12.21,67.3559329235,136.1,86.00784,6.41937,86.2470686613,10.55784,3.07937,10.99775,75.45,3.34,75.523890922,137.8,83.10784,56.44937,100.4661358014,10.55784,3.07937,10.99775,72.55,53.37,90.065861457,135.72
2022-01-07 23:00:00,74.2248,6.29265,74.4910624106,7.1748,2.09265,7.47375,67.05,4.2,67.1814148407,139.19,72.3448,13.18265,73.5360615485,7.1748,2.09265,7.47375,65.17,11.09,66.1068604609,137.36,81.4648,4.37265,81.582067313,7.1748,2.09265,7.47375,74.29,2.2800000000000002,74.3249789775,139.15,78.5648,57.37265,97.2833427009,7.1748,2.09265,7.47375,71.39,55.28,90.2906999641,137.05
2022-01-07 23:30:00,69.38992,5.78706,69.6308197643,5.74992,1.67706,5.9895,63.64,4.11,63.7725779626,139.64,67.97992,14.32706,69.4732622773,5.74992,1.67706,5.9895,62.23,12.65,63.5027196268,138.05,76.25992,9.22706,76.8161053077,5.74992,1.67706,5.9895,70.51,7.55,70.9130636766,139.6,73.88992,55.467060000000004,92.3921805276,5.74992,1.67706,5.9895,68.14,53.79,86.8125780057,137.68
2022-01-08 00:00:00,66.30552,4.18411,66.4374048181,5.22552,1.52411,5.44325,61.08,2.66,61.1378933232,139.44,66.31552,19.46411,69.1129493725,5.22552,1.52411,5.44325,61.09,17.94,63.669707868,138.22,72.88552,24.76411,76.9776601993,5.22552,1.52411,5.44325,67.66,23.24,71.5400111826,139.4,72.09552,48.72411,87.016107126,5.22552,1.52411,5.44325,66.87,47.2,81.8500879657,137.83
2022-01-08 00:30:00,64.99432,4.3662600000000005,65.1408156124,4.92432,1.43626,5.1295,60.07,2.93,60.1414150149,137.64,65.00432,20.01626,68.0162648419,4.92432,1.43626,5.1295,60.08,18.58,62.8873818822,137.64,71.43432,25.05626,75.7012433124,4.92432,1.43626,5.1295,66.51,23.62,70.5796323311,137.62,70.68432,48.11626,85.507003048,4.92432,1.43626,5.1295,65.76,46.68,80.6436606312,137.32
2022-01-08 01:00:00,64.12424,4.56332,64.286406378,4.91424,1.4333200000000001,5.119,59.21,3.13,59.2926723972,137.77,64.15424,19.84332,67.1529884562,4.91424,1.4333200000000001,5.119,59.24,18.41,62.034713669,137.67,70.49424,25.24332,74.8776540618,4.91424,1.4333200000000001,5.119,65.58,23.81,69.7685638379,137.74,69.74424,48.14332,84.7469071636,4.91424,1.4333200000000001,5.119,64.83,46.71,79.9046494267,137.32
2022-01-08 01:30:00,64.23136,4.98873,64.4248013925,5.24136,1.52873,5.45975,58.99,3.46,59.0913843128,137.62,64.26136,19.56873,67.1748284915,5.24136,1.52873,5.45975,59.02,18.04,61.7154923824,137.51,70.56136,25.66873,75.0852130906,5.24136,1.52873,5.45975,65.32,24.14,69.6379350642,137.6,69.83136,48.54873,85.0493857947,5.24136,1.52873,5.45975,64.59,47.02,79.8921053672,137.18
2022-01-08 02:00:00,62.73808,5.35194,62.9659427298,5.93808,1.73194,6.1855,56.8,3.62,56.9152387327,137.62,62.76808,19.59194,65.7546650805,5.93808,1.73194,6.1855,56.83,17.86,59.5703659549,137.51,68.80808,26.01194,73.5606749279,5.93808,1.73194,6.1855,62.87,24.28,67.3955139457,137.6,68.11808,48.86194,83.8305553092,5.93808,1.73194,6.1855,62.18,47.13,78.0230049409,137.18
2022-01-08 02:30:00,60.73144,5.45792,60.9761977759,3.90144,1.13792,4.064,56.83,4.32,56.9939584518,137.39,60.70144,17.97792,63.3077438044,3.90144,1.13792,4.064,56.8,16.84,59.2437811082,137.28,66.79144,25.90792,71.6401896703,3.90144,1.13792,4.064,62.89,24.77,67.5921962951,137.36,66.05144,48.46792,81.9263815581,3.90144,1.13792,4.064,62.15,47.33,78.1201088069,136.93
2022-01-08 03:00:00,61.16704,5.21497,61.3889460283,4.33704,1.26497,4.51775,56.83,3.95,56.9671080537,136.45,61.16704,18.09497,63.7874182082,4.33704,1.26497,4.51775,56.83,16.83,59.2697038967,136.35,67.23704,25.74497,71.9973820931,4.33704,1.26497,4.51775,62.9,24.48,67.4957806089,136.41,66.53704,48.97497,82.6179482828,4.33704,1.26497,4.51775,62.2,47.71,78.3905868073,136.01
2022-01-08 03:30:00,59.70976,6.29868,60.0410593594,5.54976,1.61868,5.781,54.16,4.68,54.3618248406,136.88,59.71976,18.10868,62.4049198846,5.54976,1.61868,5.781,54.17,16.49,56.6242792449,136.84,65.47976,26.90868,70.7931919679,5.54976,1.61868,5.781,59.93,25.29,65.0475902705,136.85,64.78976,49.80868,81.7228095711,5.54976,1.61868,5.781,59.24,48.19,76.3652650097,136.53
2022-01-08 04:00:00,59.69696,7.96328,60.2257491576,5.49696,1.60328,5.726,54.2,6.36,54.5718755404,136.98,59.64696,19.40328,62.7235770026,5.49696,1.60328,5.726,54.15,17.8,57.000548243,136.9,65.44696,28.80328,71.5047796444,5.49696,1.60328,5.726,59.95,27.2,65.8319261453,136.95,64.72696,48.11328,80.6502762748,5.49696,1.60328,5.726,59.23,46.51,75.3085187744,136.58
2022-01-08 04:30:00,58.31064,6.98977,58.728082055,4.25064,1.23977,4.42775,54.06,5.75,54.3649344707,136.91,58.27064,18.48977,61.1337801928,4.25064,1.23977,4.42775,54.02,17.25,56.7073443215,136.62,64.04064,27.69977,69.7744998525,4.25064,1.23977,4.42775,59.79,26.46,65.3832983261,137.13,63.33064,48.29977,79.646956909,4.25064,1.23977,4.42775,59.08,47.06,75.5320461791,136.43
2022-01-08 05:00:00,57.83888,6.94634,58.2545078003,4.71888,1.37634,4.9155,53.12,5.57,53.4112282203,136.91,57.81888,18.64634,60.7512047605,4.71888,1.37634,4.9155,53.1,17.27,55.8378267844,136.62,63.46888,27.68634,69.2447265216,4.71888,1.37634,4.9155,58.75,26.31,64.3721880939,136.88,62.78888,48.57634,79.3857938138,4.71888,1.37634,4.9155,58.07,47.2,74.8329132134,136.32
2022-01-08 05:30:00,58.1892,7.29685,58.6449231951,4.5492,1.32685,4.73875,53.64,5.97,53.9712006537,136.7,58.1092,19.39685,61.2610554477,4.5492,1.32685,4.73875,53.56,18.07,56.526086898,136.29,63.8792,28.03685,69.7611435583,4.5492,1.32685,4.73875,59.33,26.71,65.0651442786,136.68,63.1292,47.33685,78.9054704096,4.5492,1.32685,4.73875,58.58,46.01,74.4884991123,136.0
2022-01-08 06:00:00,58.79608,6.91219,59.2009914948,5.11608,1.49219,5.32925,53.68,5.42,53.9529313383,136.7,58.77608,18.93219,61.7499424968,5.11608,1.49219,5.32925,53.66,17.44,56.4229492317,136.29,64.49608,27.66219,70.1779245273,5.11608,1.49219,5.32925,59.38,26.17,64.8910879859,136.68,63.79608,48.56219,80.1762191735,5.11608,1.49219,5.32925,58.68,47.07,75.2258419694,136.0
2022-01-08 06:30:00,61.56296,6.90128,61.9485731038,6.79296,1.98128,7.076,54.77,4.92,54.9905382771,137.0,61.51296,19.65128,64.5756692075,6.79296,1.98128,7.076,54.72,17.67,57.5022373478,136.74,67.37296,27.36128,72.7169538856,6.79296,1.98128,7.076,60.58,25.38,65.6816625855,136.24,66.68296,48.04128,82.1862624676,6.79296,1.98128,7.076,59.89,46.06,75.5535287065,135.7
2022-01-08 07:00:00,64.68328,6.91554,65.0519131544,7.25328,2.11554,7.5555,57.43,4.8,57.6302429285,136.26,64.58328,21.39554,68.0350585173,7.25328,2.11554,7.5555,57.33,19.28,60.4850998181,135.99,70.81328,27.34554,75.9098095258,7.25328,2.11554,7.5555,63.56,25.23,68.3844024614,136.24,69.99328,46.12554,83.8249645717,7.25328,2.11554,7.5555,62.74,44.01,76.6367255303,135.7
2022-01-08 07:30:00,68.59896,3.42428,68.6843723608,6.76896,1.97428,7.051,61.83,1.45,61.8469999272,135.86,68.55896,21.06428,71.72192752710001,6.76896,1.97428,7.051,61.79,19.09,64.6717264344,135.81,75.22896,23.41428,78.7884822204,6.76896,1.97428,7.051,68.46,21.44,71.7387287314,135.85,74.44896,46.23428,87.6370714492,6.76896,1.97428,7.051,67.68,44.26,80.8673605356,135.51
2022-01-08 08:00:00,71.86728,2.28754,71.9036770538,6.67728,1.94754,6.9555,65.19,0.34,65.190886633,135.86,71.81728,22.26754,75.1901924738,6.67728,1.94754,6.9555,65.14,20.32,68.2357824019,135.81,78.89728,22.31754,81.9930081351,6.67728,1.94754,6.9555,72.22,20.37,75.0377591616,135.85,78.05728,45.36754,90.28373412,6.67728,1.94754,6.9555,71.38,43.42,83.5487929296,135.51
2022-01-08 08:30:00,75.91904,3.07597,75.9813281403,7.04904,2.05597,7.34275,68.87,1.02,68.8775529472,136.35,75.87904,23.56597,79.4542865638,7.04904,2.05597,7.34275,68.83,21.51,72.112751993,136.31,83.36904,21.16597,86.0139239691,7.04904,2.05597,7.34275,76.32,19.11,78.6761367887,136.34,82.48904,44.52597,93.7390192213,7.04904,2.05597,7.34275,75.44,42.47,86.5730587423,135.99
2022-01-08 09:00:00,78.89592,4.05756,79.0001897833,7.70592,2.24756,8.027,71.19,1.81,71.2130058346,136.68,78.87592,24.32756,82.5423584071,7.70592,2.24756,8.027,71.17,22.08,74.5164096022,136.65,86.63592,20.29756,88.9818721774,7.70592,2.24756,8.027,78.93,18.05,80.9675700512,136.66,85.72592,43.91756,96.3207425023,7.70592,2.24756,8.027,78.02,41.67,88.4506037289,136.33
2022-01-08 09:30:00,82.1576,4.93305,82.3055661548,8.5476,2.49305,8.90375,73.61,2.44,73.6504290551,136.52,82.0976,25.35305,85.9231812147,8.5476,2.49305,8.90375,73.55,22.86,77.0206602153,136.53,90.1476,19.81305,92.2992239191,8.5476,2.49305,8.90375,81.6,17.32,83.4178781797,136.52,89.2076,43.14305,99.0924752999,8.5476,2.49305,8.90375,80.66,40.65,90.3241833619,136.23
2022-01-08 10:00:00,85.97248,6.28114,86.2016243295,8.23248,2.40114,8.5755,77.74,3.88,77.8367650921,136.33,85.86248,28.21114,90.3782821913,8.23248,2.40114,8.5755,77.63,25.81,81.808147516,136.32,94.42248,15.15114,95.6303391851,8.23248,2.40114,8.5755,86.19,12.75,87.1279438527,136.33,93.51248,44.20114,103.4327061091,8.23248,2.40114,8.5755,85.28,41.8,94.973250971,136.02
2022-01-08 10:30:00,86.43976,8.88993,86.8957016443,8.879760000000001,2.58993,9.24975,77.56,6.3,77.8154457675,136.14,86.12976,36.11993,93.3969212601,8.879760000000001,2.58993,9.24975,77.25,33.53,84.2129645601,136.13,94.80976,7.2699300000000004,95.0880774517,8.879760000000001,2.58993,9.24975,85.93,4.68,86.0573489018,136.13,94.00976,52.62993,107.7392431153,8.879760000000001,2.58993,9.24975,85.13,50.04,98.7477518731,135.82
2022-01-08 11:00:00,86.0224,9.6507,86.5620546906,9.6024,2.8007,10.0025,76.42,6.85,76.7263898538,138.46,85.7624,36.4907,93.2027920196,9.6024,2.8007,10.0025,76.16,33.69,83.2788190358,138.38,94.2624,8.0807,94.6081273795,9.6024,2.8007,10.0025,84.66,5.28,84.8244893884,138.43,93.5124,52.1507,107.071305513,9.6024,2.8007,10.0025,83.91,49.35,97.3463435369,138.05
2022-01-08 11:30:00,87.33648,5.85064,87.5322267922,12.99648,3.79064,13.538,74.34,2.06,74.3685363578,138.16,85.53648,19.90064,87.8209820214,12.99648,3.79064,13.538,72.54,16.11,74.3073596624,136.94,95.36648,7.97064,95.6989895955,12.99648,3.79064,13.538,82.37,4.18,82.4759922644,138.14,92.55648,54.37064,107.3446248491,12.99648,3.79064,13.538,79.56,50.58,94.2768794562,136.6
2022-01-08 12:00:00,86.7252,4.42735,86.8381353039,13.4652,3.92735,14.02625,73.26,0.5,73.2617062318,138.16,84.7852,19.30735,86.9557583088,13.4652,3.92735,14.02625,71.32,15.38,72.9594873886,136.94,94.6552,5.79735,94.8325690576,13.4652,3.92735,14.02625,81.19,1.87,81.2115324323,138.14,91.6452,52.88735,105.8107483815,13.4652,3.92735,14.02625,78.18,48.96,92.2452925628,136.6
2022-01-08 12:30:00,87.55888,4.31509,87.6651439773,14.34888,4.18509,14.94675,73.21,0.13,73.2101154213,138.23,85.64888,19.01509,87.7342823129,14.34888,4.18509,14.94675,71.3,14.83,72.8259493587,136.66,95.49888,6.57509,95.7249595966,14.34888,4.18509,14.94675,81.15,2.39,81.1851870725,138.2,92.51888,53.99509,107.1224201583,14.34888,4.18509,14.94675,78.17,49.81,92.6908032115,136.34
2022-01-08 13:00:00,87.65568,3.8487400000000003,87.7401335527,10.07568,2.93874,10.4955,77.58,0.91,77.5853368878,138.23,85.59568,18.16874,87.5027059459,10.07568,2.93874,10.4955,75.52,15.23,77.0404004403,136.66,96.04568,6.08874,96.2384819158,10.07568,2.93874,10.4955,85.97,3.15,86.0276897284,138.2,92.90568,51.66874,106.3067451738,10.07568,2.93874,10.4955,82.83,48.73,96.1011019708,136.34
2022-01-08 13:30:00,87.1528,2.59665,87.1914740044,6.9828,2.03665,7.27375,80.17,0.56,80.17195582,137.55,84.9928,17.88665,86.8545237743,6.9828,2.03665,7.27375,78.01,15.85,79.603910708,136.01,95.8428,4.91665,95.9688270172,6.9828,2.03665,7.27375,88.86,2.88,88.9066589182,137.52,92.5728,49.96665,105.1969078066,6.9828,2.03665,7.27375,85.59,47.93,98.0965493787,135.69
2022-01-08 14:00:00,84.7704,2.7972,84.816537562,7.6704,2.2372,7.99,77.1,0.56,77.1020336956,137.61,82.7404,17.5672,84.5847522193,7.6704,2.2372,7.99,75.07,15.33,76.6192782529,135.95,93.1104,4.5572,93.221857201,7.6704,2.2372,7.99,85.44,2.32,85.4714923235,137.56,90.0104,51.6772,103.7901975526,7.6704,2.2372,7.99,82.34,49.44,96.0426426125,135.65
2022-01-08 14:30:00,82.17056,4.59058,82.2986898769,8.710560000000001,2.5405800000000003,9.0735,73.46,2.05,73.4885984354,139.28,80.16056,17.81058,82.1153587306,8.710560000000001,2.5405800000000003,9.0735,71.45,15.27,73.0635025166,137.43,90.11056,2.92058,90.1578771437,8.710560000000001,2.5405800000000003,9.0735,81.4,0.38,81.4008869731,139.23,87.03056,52.58058,101.6810492031,8.710560000000001,2.5405800000000003,9.0735,78.32,50.04,92.9409705135,137.1
2022-01-08 15:00:00,81.87368,3.97899,81.9703107116,6.85368,1.99899,7.13925,75.02,1.98,75.0461244835,139.28,79.81368,16.95899,81.5955320895,6.85368,1.99899,7.13925,72.96,14.96,74.4779376728,137.43,89.98368,2.23899,90.0115311644,6.85368,1.99899,7.13925,83.13,0.24,83.1303464446,139.23,86.84368,52.43899,101.4478803532,6.85368,1.99899,7.13925,79.99,50.44,94.565288029,137.1
2022-01-08 15:30:00,82.68704,3.94747,82.7812122608,6.91704,2.01747,7.20525,75.77,1.9300000000000002,75.7945763231,138.84,80.60704,16.57747,82.2940302158,6.91704,2.01747,7.20525,73.69,14.56,75.1146437121,137.07,90.86704,2.08747,90.8910143488,6.91704,2.01747,7.20525,83.95,0.07,83.950029184,138.79,87.71704,52.44747,102.2008621087,6.91704,2.01747,7.20525,80.8,50.43,95.2461280053,136.71
2022-01-08 16:00:00,83.3896,3.55905,83.4655151848,6.8196,1.9890500000000002,7.10375,76.57,1.57,76.586094038,138.84,81.2996,16.90905,83.0393938565,6.8196,1.9890500000000002,7.10375,74.48,14.92,75.9597051074,137.07,91.6796,2.5490500000000003,91.7150299137,6.8196,1.9890500000000002,7.10375,84.86,0.56,84.8618477291,138.79,88.4996,52.00905,102.6504772617,6.8196,1.9890500000000002,7.10375,81.68,50.02,95.7790311081,136.71
2022-01-08 16:30:00,86.91352,3.44936,86.9819409027,7.6435200000000005,2.22936,7.962,79.27,1.22,79.2793876112,138.63,84.77352,17.21936,86.5046591346,7.6435200000000005,2.22936,7.962,77.13,14.99,78.57313154,136.87,95.48352,3.14936,95.5354439985,7.6435200000000005,2.22936,7.962,87.84,0.92,87.8448177185,138.59,92.24352,51.96936,105.8757826927,7.6435200000000005,2.22936,7.962,84.6,49.74,98.138818008,136.49
2022-01-08 17:00:00,90.95064,4.03602,91.0401470443,10.58064,3.08602,11.0215,80.37,0.9500000000000001,80.3756144611,138.54,88.82064,17.28602,90.4870851417,10.58064,3.08602,11.0215,78.24,14.2,79.5181589324,136.79,99.65064,4.24602,99.7410584376,10.58064,3.08602,11.0215,89.07,1.16,89.0775532893,138.49,96.42064,52.63602,109.8521297902,10.58064,3.08602,11.0215,85.84,49.55,99.1146210203,136.43
2022-01-08 17:30:00,92.21536,5.36198,92.3711180481,13.27536,3.87198,13.8285,78.94,1.49,78.9540606935,137.29,90.09536,17.80198,91.83727122170001,13.27536,3.87198,13.8285,76.82,13.93,78.0727692605,135.66,100.75536,4.4619800000000005,100.8541116378,13.27536,3.87198,13.8285,87.48,0.59,87.481989575,137.25,97.56536,53.98198,111.5036036936,13.27536,3.87198,13.8285,84.29,50.11,98.0602682028,135.35
2022-01-08 18:00:00,90.7004,5.7997,90.8856373705,13.6104,3.9697,14.1775,77.09,1.83,77.1117176569,137.66,88.6104,17.4997,90.3218826656,13.6104,3.9697,14.1775,75.0,13.53,76.2106350846,136.01,99.0304,4.1497,99.1173049182,13.6104,3.9697,14.1775,85.42,0.18,85.4201896509,137.62,95.8704,54.5597,110.3081794803,13.6104,3.9697,14.1775,82.26,50.59,96.5715056318,135.68
2022-01-08 18:30:00,90.3784,3.98495,90.4662092334,9.7884,2.85495,10.19625,80.59,1.13,80.5979218094,137.66,88.2284,16.87495,89.8276934139,9.7884,2.85495,10.19625,78.44,14.02,79.6830847796,136.01,99.0784,3.81495,99.1518188944,9.7884,2.85495,10.19625,89.29,0.96,89.2951605632,137.62,95.8484,52.68495,109.3737616573,9.7884,2.85495,10.19625,86.06,49.83,99.4452236158,135.68
2022-01-08 19:00:00,89.43696,2.85703,89.4825817378,6.60696,1.92703,6.88225,82.83,0.93,82.8352207699,137.48,87.29696,15.92703,88.7379823405,6.60696,1.92703,6.88225,80.69,14.0,81.8955194135,135.84,98.39696,3.18703,98.4485596515,6.60696,1.92703,6.88225,91.79,1.26,91.7986475935,137.44,95.14696,52.38703,108.6155831797,6.60696,1.92703,6.88225,88.54,50.46,101.9094853289,135.53
2022-01-08 19:30:00,87.30384,4.13362,87.40164353750001,5.70384,1.66362,5.9415,81.6,2.47,81.6373744066,137.99,85.14384,16.35362,86.7001405826,5.70384,1.66362,5.9415,79.44,14.69,80.786816375,136.4,96.13384,2.14362,96.1577365574,5.70384,1.66362,5.9415,90.43,0.48,90.4312739046,137.94,92.85384,51.62362,106.2395112218,5.70384,1.66362,5.9415,87.15,49.96,100.4545872522,136.08
2022-01-08 20:00:00,84.81784,5.25812,84.9806672614,6.50784,1.89812,6.779,78.31,3.36,78.3820496032,138.51,82.71784,15.66812,84.1886633615,6.50784,1.89812,6.779,76.21,13.77,77.4440249471,136.65,93.26784,3.35812,93.3282751807,6.50784,1.89812,6.779,86.76,1.46,86.7722835933,138.45,90.09784,52.57812,104.3172060372,6.50784,1.89812,6.779,83.59,50.68,97.7535191182,136.32
2022-01-08 20:30:00,82.38376,4.6456800000000005,82.5146426666,4.13376,1.20568,4.306,78.25,3.44,78.3255775593,138.25,80.31376,14.22568,81.5639014319,4.13376,1.20568,4.306,76.18,13.02,77.284622015,136.41,90.83376,2.7356800000000003,90.8749464968,4.13376,1.20568,4.306,86.7,1.53,86.7134989491,138.2,87.68376,52.88568,102.3979341432,4.13376,1.20568,4.306,83.55,51.68,98.2416658043,136.07
