Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-08 21:00:00,79.69248,6.14614,79.9291336463,5.23248,1.52614,5.4505,74.46,4.62,74.6031902803,138.33,77.67248,14.36614,78.9898735779,5.23248,1.52614,5.4505,72.44,12.84,73.5691457066,136.57,87.72248,4.32614,87.8290896267,5.23248,1.52614,5.4505,82.49,2.8,82.5375072316,138.28,84.65248,54.02614,100.4234343839,5.23248,1.52614,5.4505,79.42,52.5,95.2039200874,136.23
2022-01-08 21:30:00,75.394,7.3295,75.7494343626,6.204,1.8094999999999999,6.4625,69.19,5.52,69.4098444026,139.31,73.464,13.3095,74.659909498,6.204,1.8094999999999999,6.4625,67.26,11.5,68.2360432616,137.51,82.864,5.5695,83.0509592133,6.204,1.8094999999999999,6.4625,76.66,3.76,76.7521543672,139.26,79.914,56.1295,97.6563780111,6.204,1.8094999999999999,6.4625,73.71,54.32,91.5632377103,137.13
2022-01-08 22:00:00,70.72528,8.10779,71.188492678,6.8152800000000004,1.98779,7.09925,63.91,6.12,64.2023558758,139.31,68.89528,12.12779,69.9545773811,6.8152800000000004,1.98779,7.09925,62.08,10.14,62.9026708495,137.51,77.60528,6.39779,77.8685507812,6.8152800000000004,1.98779,7.09925,70.79,4.41,70.9272317238,139.26,74.79528,58.04779,94.6777684262,6.8152800000000004,1.98779,7.09925,67.98,56.06,88.1135857856,137.13
2022-01-08 22:30:00,69.01888,8.77384,69.5743204408,8.37888,2.44384,8.728,60.64,6.33,60.9694882708,139.91,67.27888,10.99384,68.1711978184,8.37888,2.44384,8.728,58.9,8.55,59.5173294092,138.36,75.54888,7.03384,75.8756098783,8.37888,2.44384,8.728,67.17,4.59,67.3266440572,139.41,72.83888,60.80384,94.8820815455,8.37888,2.44384,8.728,64.46,58.36,86.9539027301,137.36
2022-01-08 23:00:00,65.67864,8.65002,66.2458043822,7.74864,2.26002,8.0715,57.93,6.39,58.2813606567,139.91,65.04864,17.03002,67.2409633114,7.74864,2.26002,8.0715,57.3,14.77,59.1729913052,138.36,71.85864,22.29002,75.2363551367,7.74864,2.26002,8.0715,64.11,20.03,67.1661596341,139.85,70.43864,53.45002,88.422319824,7.74864,2.26002,8.0715,62.69,51.19,80.9348639339,138.01
2022-01-08 23:30:00,62.19008,7.00294,62.5831224776,6.49008,1.89294,6.7605,55.7,5.11,55.9339083204,138.04,62.18008,18.00294,64.7338257594,6.49008,1.89294,6.7605,55.69,16.11,57.9733404247,137.97,68.13008,27.99294,73.6567206075,6.49008,1.89294,6.7605,61.64,26.1,66.9380280558,137.99,67.38008,51.54294,84.8336598565,6.49008,1.89294,6.7605,60.89,49.65,78.5666252298,137.62
2022-01-09 00:00:00,59.35104,6.52447,59.7085811074,4.78104,1.39447,4.98025,54.57,5.13,54.8105993399,138.04,59.33104,17.37447,61.822686089,4.78104,1.39447,4.98025,54.55,15.98,56.842439251,137.97,65.16104,27.59447,70.7630970808,4.78104,1.39447,4.98025,60.38,26.2,65.8193315068,137.99,64.42104,51.45447,82.4477584757,4.78104,1.39447,4.98025,59.64,50.06,77.864839305,137.62
2022-01-09 00:30:00,57.80496,6.40728,58.1589772744,3.62496,1.05728,3.776,54.18,5.35,54.4435019079,137.64,57.81496,16.80728,60.2084235037,3.62496,1.05728,3.776,54.19,15.75,56.4324250764,137.57,63.55496,27.327280000000002,69.1810174311,3.62496,1.05728,3.776,59.93,26.27,65.4348362877,138.2,62.87496,50.81728,80.8434075333,3.62496,1.05728,3.776,59.25,49.76,77.3732518381,137.85
2022-01-09 01:00:00,58.08648,6.74939,58.4772898155,4.86648,1.41939,5.06925,53.22,5.33,53.4862346777,137.64,58.10648,17.16939,60.5900236917,4.86648,1.41939,5.06925,53.24,15.75,55.5208078111,137.57,63.74648,27.66939,69.4925093471,4.86648,1.41939,5.06925,58.88,26.25,64.4664013266,137.59,63.05648,51.19939,81.2249789558,4.86648,1.41939,5.06925,58.19,49.78,76.5775717818,137.2
2022-01-09 01:30:00,57.3328,6.67415,57.7199639125,5.3628,1.5641500000000002,5.58625,51.97,5.11,52.2206185333,137.87,57.3428,17.22415,59.8737676705,5.3628,1.5641500000000002,5.58625,51.98,15.66,54.2877150007,137.85,62.8428,27.65415,68.6583536364,5.3628,1.5641500000000002,5.58625,57.48,26.09,63.1239930613,137.81,62.1628,51.76415,80.8933923696,5.3628,1.5641500000000002,5.58625,56.8,50.2,75.8042215183,137.47
2022-01-09 02:00:00,56.4616,6.71005,56.8589223039,4.9716000000000005,1.45005,5.17875,51.49,5.26,51.7579723328,137.87,56.4516,16.99005,58.952904437,4.9716000000000005,1.45005,5.17875,51.48,15.54,53.7743619209,137.85,61.9016,27.72005,67.8248424588,4.9716000000000005,1.45005,5.17875,56.93,26.27,62.6987862721,137.81,61.2216,51.88005,80.2472672093,4.9716000000000005,1.45005,5.17875,56.25,50.43,75.5463261847,137.47
2022-01-09 02:30:00,55.78224,6.69357,56.1824009701,4.81224,1.40357,5.01275,50.97,5.29,51.2437801104,138.03,55.78224,16.92357,58.2929285674,4.81224,1.40357,5.01275,50.97,15.52,53.2804964316,138.01,61.18224,27.76357,67.1869206808,4.81224,1.40357,5.01275,56.37,26.36,62.2288237073,137.98,60.49224,52.04357,79.7987736658,4.81224,1.40357,5.01275,55.68,50.64,75.2640153061,137.64
2022-01-09 03:00:00,54.66592,7.35131,55.1579964118,5.45592,1.59131,5.68325,49.21,5.76,49.5459554353,138.27,54.66592,17.32131,57.34449049,5.45592,1.59131,5.68325,49.21,15.73,51.6629170682,138.25,59.85592,28.58131,66.3296497832,5.45592,1.59131,5.68325,54.4,26.99,60.7274246119,138.21,59.42592,52.49131,79.2892022495,5.45592,1.59131,5.68325,53.97,50.9,74.1860559674,137.88
2022-01-09 03:30:00,53.8028,6.9754000000000005,54.2530874052,4.8528,1.4154,5.055,48.95,5.5600000000000005,49.2647551501,138.56,53.8028,16.7554,56.3514393516,4.8528,1.4154,5.055,48.95,15.34,51.2973498341,138.47,58.9528,28.1254,65.3182268054,4.8528,1.4154,5.055,54.1,26.71,60.3343525697,138.35,58.2928,52.4954,78.4462717597,4.8528,1.4154,5.055,53.44,51.08,73.9256383131,138.0
2022-01-09 04:00:00,53.49952,6.98486,53.9535625279,4.67952,1.36486,4.8745,48.82,5.62,49.1424134531,138.4,53.50952,16.07486,55.8719057725,4.67952,1.36486,4.8745,48.83,14.71,50.9975783739,138.39,58.65952,28.14486,65.0620659913,4.67952,1.36486,4.8745,53.98,26.78,60.2578526003,138.35,58.00952,53.18486,78.7002779147,4.67952,1.36486,4.8745,53.33,51.82,74.3599441904,138.0
2022-01-09 04:30:00,52.30136,6.24873,52.6733223222,3.56136,1.03873,3.70975,48.74,5.21,49.0176672232,138.57,52.32136,16.02873,54.7215213391,3.56136,1.03873,3.70975,48.76,14.99,51.0121328705,138.62,57.45136,27.47873,63.6846870783,3.56136,1.03873,3.70975,53.89,26.44,60.0267082223,138.52,56.78136,52.96873,77.6518460905,3.56136,1.03873,3.70975,53.22,51.93,74.3578731541,138.26
2022-01-09 05:00:00,52.29456,6.44758,52.6905332432,3.69456,1.07758,3.8485,48.6,5.37,48.8957758912,138.72,52.29456,15.81758,54.6343924891,3.69456,1.07758,3.8485,48.6,14.74,50.7860965226,138.8,57.41456,27.60758,63.7072223021,3.69456,1.07758,3.8485,53.72,26.53,59.9139324365,138.67,56.76456,52.97758,77.645600356,3.69456,1.07758,3.8485,53.07,51.9,74.2296093213,138.39
2022-01-09 05:30:00,52.96296,6.46128,53.3556301734,3.91296,1.14128,4.076,49.05,5.32,49.3376620849,138.49,52.97296,15.95128,55.3224893222,3.91296,1.14128,4.076,49.06,14.81,51.2466555006,138.57,58.14296,27.60128,64.3617468315,3.91296,1.14128,4.076,54.23,26.46,60.3409023797,138.44,57.48296,52.97128,78.168070177,3.91296,1.14128,4.076,53.57,51.83,74.539209816,138.2
2022-01-09 06:00:00,53.35144,6.23542,53.7145847294,3.48144,1.01542,3.6265,49.87,5.22,50.1424500797,138.52,53.36144,15.90542,55.6814660749,3.48144,1.01542,3.6265,49.88,14.89,52.0550333781,138.6,58.61144,27.38542,64.6936019051,3.48144,1.01542,3.6265,55.13,26.37,61.1121411832,138.47,57.97144,52.77542,78.3959999735,3.48144,1.01542,3.6265,54.49,51.76,75.154891391,138.24
2022-01-09 06:30:00,56.04376,5.50568,56.3135467468,3.41376,0.9956800000000001,3.556,52.63,4.51,52.8228832988,138.52,56.03376,16.54568,58.4255234157,3.41376,0.9956800000000001,3.556,52.62,15.55,54.8695443757,138.6,61.63376,26.55568,67.1112845355,3.41376,0.9956800000000001,3.556,58.22,25.56,63.5836614234,138.47,60.93376,51.87568,80.0250540968,3.41376,0.9956800000000001,3.556,57.52,50.88,76.7940414355,138.24
2022-01-09 07:00:00,58.04288,4.90584,58.2498342041,4.20288,1.22584,4.378,53.84,3.68,53.9656186845,138.46,58.05288,17.88584,60.745700661,4.20288,1.22584,4.378,53.85,16.66,56.3682366231,138.54,63.77288,26.13584,68.9206961369,4.20288,1.22584,4.378,59.57,24.91,64.5685139987,138.41,63.06288,51.82584,81.6262489987,4.20288,1.22584,4.378,58.86,50.6,77.6199690801,138.19
2022-01-09 07:30:00,60.97664,4.34527,61.1312685707,4.16664,1.21527,4.34025,56.81,3.13,56.8961598001,139.33,60.97664,18.18527,63.6306111134,4.16664,1.21527,4.34025,56.81,16.97,59.2904461107,139.39,67.03664,25.29527,71.6502741576,4.16664,1.21527,4.34025,62.87,24.08,67.3237201884,139.26,66.30664,50.67527,83.4539004341,4.16664,1.21527,4.34025,62.14,49.46,79.4208486482,139.01
2022-01-09 08:00:00,63.99504,3.33772,64.0820218111,2.49504,0.72772,2.599,61.5,2.61,61.5553580121,138.56,63.93504,18.81772,66.6467998166,2.49504,0.72772,2.599,61.44,18.09,64.047807925,138.63,70.58504,24.18772,74.6142993708,2.49504,0.72772,2.599,68.09,23.46,72.0181900633,138.5,69.77504,48.60772,85.0368546608,2.49504,0.72772,2.599,67.28,47.88,82.5777984691,138.24
2022-01-09 08:30:00,66.82832,3.11951,66.9010889049,3.35832,0.9795100000000001,3.49825,63.47,2.14,63.5060666393,137.81,66.79832,19.84951,69.6851390331,3.35832,0.9795100000000001,3.49825,63.44,18.87,66.1869360221,137.76,73.66832,23.74951,77.4019418158,3.35832,0.9795100000000001,3.49825,70.31,22.77,73.9051351396,138.34,72.82832,47.31951,86.8510231411,3.35832,0.9795100000000001,3.49825,69.47,46.34,83.5073439884,138.03
2022-01-09 09:00:00,69.35872,2.42546,69.4011159582,4.33872,1.26546,4.5195,65.02,1.16,65.0303467621,137.81,69.33872,20.75546,72.3784996463,4.33872,1.26546,4.5195,65.0,19.49,67.859119505,137.76,76.38872,22.66546,79.680359062,4.33872,1.26546,4.5195,72.05,21.4,75.1609107183,137.77,75.54872,46.04546,88.4748183397,4.33872,1.26546,4.5195,71.21,44.78,84.1196320724,137.41
2022-01-09 09:30:00,73.51656,2.50608,73.5592620355,6.22656,1.81608,6.486,67.29,0.6900000000000001,67.2935375798,136.81,73.47656,22.32608,76.793611177,6.22656,1.81608,6.486,67.25,20.51,70.3080550151,136.77,80.80656,22.78608,83.9577606943,6.22656,1.81608,6.486,74.58,20.97,77.4720420539,136.77,79.92656,45.62608,92.032571243,6.22656,1.81608,6.486,73.7,43.81,85.738008491,136.41
2022-01-09 10:00:00,76.34472,2.96971,76.4024570898,7.88472,2.29971,8.21325,68.46,0.67,68.4632784783,137.16,76.31472,23.09971,79.7341400578,7.88472,2.29971,8.21325,68.43,20.8,71.5213597466,137.06,83.75472,22.04971,86.6085609704,7.88472,2.29971,8.21325,75.87,19.75,78.3984655462,137.12,82.88472,45.30971,94.4608206071,7.88472,2.29971,8.21325,75.0,43.01,86.4572732626,136.71
2022-01-09 10:30:00,79.64752,3.80011,79.7381231166,7.57752,2.2101100000000002,7.89325,72.07,1.5899999999999999,72.0875370643,136.23,79.59752,23.96011,83.1255199163,7.57752,2.2101100000000002,7.89325,72.02,21.75,75.2325920064,136.21,87.48752,20.40011,89.8344624505,7.57752,2.2101100000000002,7.89325,79.91,18.19,81.9541591379,136.49,86.54752,43.86011,97.0267100718,7.57752,2.2101100000000002,7.89325,78.97,41.65,89.2803640226,136.13
2022-01-09 11:00:00,82.74976,4.41743,82.8675839389,9.89976,2.88743,10.31225,72.85,1.53,72.8660648039,136.23,82.65976,26.23743,86.723922053,9.89976,2.88743,10.31225,72.76,23.35,76.4149206634,136.21,90.66976,21.25743,93.1283185109,9.89976,2.88743,10.31225,80.77,18.37,82.8326614326,136.18,89.63976,42.89743,99.3754299284,9.89976,2.88743,10.31225,79.74,40.01,89.2147280442,135.87
2022-01-09 11:30:00,83.63624,5.33682,83.8063380005,12.12624,3.53682,12.6315,71.51,1.8,71.532650587,136.42,83.58624,26.16682,87.5863116374,12.12624,3.53682,12.6315,71.46,22.63,74.9576447069,136.21,91.41624,21.41682,93.8914751969,12.12624,3.53682,12.6315,79.29,17.88,81.2809848612,136.38,90.46624,43.83682,100.5276447921,12.12624,3.53682,12.6315,78.34,40.3,88.0979318713,135.87
2022-01-09 12:00:00,85.37368,5.24274,85.534505081,8.923680000000001,2.60274,9.2955,76.45,2.64,76.4955691527,135.87,85.40368,25.90274,89.2453948226,8.923680000000001,2.60274,9.2955,76.48,23.3,79.950487178,135.76,93.71368,19.49274,95.7194898223,8.923680000000001,2.60274,9.2955,84.79,16.89,86.4558627278,135.83,92.79368,41.90274,101.8160432714,8.923680000000001,2.60274,9.2955,83.87,39.3,92.62109317,135.43
2022-01-09 12:30:00,86.05704,5.67747,86.2441174757,9.31704,2.71747,9.70525,76.74,2.96,76.7970650481,135.56,86.09704,26.48747,90.0793337218,9.31704,2.71747,9.70525,76.78,23.77,80.3752530323,135.46,94.43704,19.28747,96.386518886,9.31704,2.71747,9.70525,85.12,16.57,86.7178142022,135.6,93.51704,41.62747,102.3634848418,9.31704,2.71747,9.70525,84.2,38.91,92.7557442965,135.2
2022-01-09 13:00:00,86.72752,4.56761,86.8477160694,10.03752,2.92761,10.45575,76.69,1.6400000000000001,76.7075335283,135.64,85.24752,20.98761,87.7930489257,10.03752,2.92761,10.45575,75.21,18.06,77.347965067,135.52,95.04752,9.02761,95.4752784781,10.03752,2.92761,10.45575,85.01,6.1,85.228575607,135.6,92.50752,48.68761,104.5376708372,10.03752,2.92761,10.45575,82.47,45.76,94.3147841009,135.2
2022-01-09 13:30:00,86.49136,2.88998,86.5396287203,9.29136,2.70998,9.6785,77.2,0.18,77.2002098443,137.31,84.48136,18.18998,86.4174493945,9.29136,2.70998,9.6785,75.19,15.48,76.766962295,136.09,94.86136,4.79998,94.9827217395,9.29136,2.70998,9.6785,85.57,2.09,85.5955197426,137.27,91.76136,51.57998,105.2646261849,9.29136,2.70998,9.6785,82.47,48.87,95.8622855976,135.76
2022-01-09 14:00:00,86.2608,3.5769,86.3349282171,8.5608,2.4969,8.9175,77.7,1.08,77.707505429,138.1,84.2008,18.1369,86.1320025441,8.5608,2.4969,8.9175,75.64,15.64,77.2400103573,136.42,94.6708,3.5869,94.7387261063,8.5608,2.4969,8.9175,86.11,1.09,86.1168984579,138.06,91.5008,51.4369,104.9673810393,8.5608,2.4969,8.9175,82.94,48.94,96.3024776421,136.11
2022-01-09 14:30:00,84.344,4.9295,84.4879299442,9.324,2.7195,9.7125,75.02,2.21,75.0525449269,138.51,82.294,17.7295,84.1821691705,9.324,2.7195,9.7125,72.97,15.01,74.4977919136,136.71,92.454,3.1395,92.5072893141,9.324,2.7195,9.7125,83.13,0.42,83.131060982,139.17,89.294,53.1195,103.899469278,9.324,2.7195,9.7125,79.97,50.4,94.527037931,137.04
2022-01-09 15:00:00,84.75728,5.16629,84.9145868821,9.34728,2.72629,9.73675,75.41,2.44,75.4494645442,139.22,82.68728,16.92629,84.4019286922,9.34728,2.72629,9.73675,73.34,14.2,74.7020454874,137.39,92.90728,3.09629,92.958860195,9.34728,2.72629,9.73675,83.56,0.37,83.5608191678,139.17,89.75728,54.08629,104.7935879668,9.34728,2.72629,9.73675,80.41,51.36,95.4128801578,137.04
2022-01-09 15:30:00,86.01032,4.68426,86.1377817119,8.62032,2.51426,8.9795,77.39,2.17,77.4204172037,139.33,83.89032,16.934260000000002,85.5824453463,8.62032,2.51426,8.9795,75.27,14.42,76.6388237123,137.55,94.36032,2.71426,94.3993495626,8.62032,2.51426,8.9795,85.74,0.2,85.740233263,139.28,91.16032,53.49426,105.6969242478,8.62032,2.51426,8.9795,82.54,50.98,97.0144937625,137.19
2022-01-09 16:00:00,88.53464,2.49802,88.5698740196,5.44464,1.5880200000000002,5.6715,83.09,0.91,83.0949830014,139.13,86.31464,17.00802,87.97437026,5.44464,1.5880200000000002,5.6715,80.87,15.42,82.3269901065,137.36,97.54464,2.82802,97.5856264511,5.44464,1.5880200000000002,5.6715,92.1,1.24,92.1083470702,139.07,94.19464,50.51802,106.8863908524,5.44464,1.5880200000000002,5.6715,88.75,48.93,101.3444986173,136.99
2022-01-09 16:30:00,92.19728,2.93379,92.2439459431,7.96728,2.32379,8.29925,84.23,0.61,84.232208804,138.16,89.98728,18.00379,91.7706217488,7.96728,2.32379,8.29925,82.02,15.68,83.5053459367,136.4,101.34728,3.90379,101.4224370628,7.96728,2.32379,8.29925,93.38,1.58,93.3933659314,138.12,97.95728,50.31379,110.123140934,7.96728,2.32379,8.29925,89.99,47.99,101.9864706714,136.05
2022-01-09 17:00:00,91.17312,10.36716,91.7606441619,22.17312,6.46716,23.097,69.0,3.9,69.1101295036,137.47,89.31312,17.69716,91.0495627458,22.17312,6.46716,23.097,67.14,11.23,68.072700108,135.7,98.63312,8.46716,98.9958845579,22.17312,6.46716,23.097,76.46,2.0,76.4861529952,137.42,95.67312,60.24716,113.0622225971,22.17312,6.46716,23.097,73.5,53.78,91.0743564347,135.38
2022-01-09 17:30:00,90.8904,11.37595,91.5995472181,23.3004,6.79595,24.27125,67.59,4.58,67.7449961252,138.21,89.0004,17.55595,90.7153932944,23.3004,6.79595,24.27125,65.7,10.76,66.5752776938,136.61,98.1604,9.53595,98.6225048889,23.3004,6.79595,24.27125,74.86,2.74,74.9101274862,138.15,95.2404,61.42595,113.3308480757,23.3004,6.79595,24.27125,71.94,54.63,90.3316140673,136.28
2022-01-09 18:00:00,88.97328,12.17179,89.801987872,23.66328,6.90179,24.64925,65.31,5.27,65.5222786539,138.62,87.14328,17.29179,88.8423167785,23.66328,6.90179,24.64925,63.48,10.39,64.3246647873,137.0,96.01328,10.39179,96.574009111,23.66328,6.90179,24.64925,72.35,3.49,72.4341259352,138.56,93.15328,61.86179,111.8231399879,23.66328,6.90179,24.64925,69.49,54.96,88.5971878786,136.65
2022-01-09 18:30:00,86.10856,14.03583,87.2449919999,23.60856,6.88583,24.59225,62.5,7.15,62.9076505681,138.47,84.31856,16.88583,85.9927369913,23.60856,6.88583,24.59225,60.71,10.0,61.5280757053,136.82,92.81856,12.44583,93.6492592862,23.60856,6.88583,24.59225,69.21,5.5600000000000005,69.4329727147,138.41,90.02856,62.28583,109.4745003846,23.60856,6.88583,24.59225,66.42,55.4,86.4914816615,136.47
2022-01-09 19:00:00,86.70096,9.53153,87.2233141371,15.33096,4.4715300000000004,15.96975,71.37,5.06,71.5491474443,138.73,84.69096,16.05153,86.1986677453,15.33096,4.4715300000000004,15.96975,69.36,11.58,70.3200255973,136.92,94.39096,7.7615300000000005,94.7095279138,15.33096,4.4715300000000004,15.96975,79.06,3.29,79.1284253603,138.68,91.39096,58.42153,108.4683490114,15.33096,4.4715300000000004,15.96975,76.06,53.95,93.2508772077,136.57
2022-01-09 19:30:00,82.68296,10.04878,83.2913552168,17.65296,5.14878,18.3885,65.03,4.9,65.2143458144,139.0,81.42296,17.92878,83.3734943939,17.65296,5.14878,18.3885,63.77,12.78,65.037998893,137.22,89.73296,14.81878,90.9483389131,17.65296,5.14878,18.3885,72.08,9.67,72.7257540353,138.94,87.40296,58.02878,104.9124240738,17.65296,5.14878,18.3885,69.75,52.88,87.529177421,136.86
2022-01-09 20:00:00,78.97232,7.11026,79.2917594927,14.57232,4.25026,15.1795,64.4,2.86,64.4634749296,138.66,78.90232,23.02026,82.1919002813,14.57232,4.25026,15.1795,64.33,18.77,67.012400345,137.43,85.89232,27.40026,90.1568903803,14.57232,4.25026,15.1795,71.32,23.15,74.9830974287,138.61,85.06232,49.13026,98.2312614774,14.57232,4.25026,15.1795,70.49,44.88,83.5646725596,137.06
2022-01-09 20:30:00,79.2692,3.94935,79.3675212796,9.7692,2.8493500000000003,10.17625,69.5,1.1,69.5087044909,136.09,79.2792,22.03935,82.2856275486,9.7692,2.8493500000000003,10.17625,69.51,19.19,72.1103057822,135.92,86.8492,23.99935,90.1041194456,9.7692,2.8493500000000003,10.17625,77.08,21.15,79.9290241402,136.04,85.9292,47.23935,98.058062397,9.7692,2.8493500000000003,10.17625,76.16,44.39,88.1522416051,135.57
2022-01-09 21:00:00,76.1944,4.81545,76.3464154369,9.8244,2.86545,10.23375,66.37,1.9500000000000002,66.3986400463,135.9,76.1944,21.35545,79.130536685,9.8244,2.86545,10.23375,66.37,18.49,68.8974382688,135.86,83.3844,25.11545,87.0846943617,9.8244,2.86545,10.23375,73.56,22.25,76.8513897077,135.84,82.5044,48.65545,95.7827167816,9.8244,2.86545,10.23375,72.68,45.79,85.9017258267,135.5
2022-01-09 21:30:00,74.74912,3.24266,74.8194211729,5.76912,1.68266,6.0095,68.98,1.56,68.9976376407,136.52,74.76912,20.40266,77.5028376297,5.76912,1.68266,6.0095,69.0,18.72,71.4943242503,136.49,82.24912,23.55266,85.5549269993,5.76912,1.68266,6.0095,76.48,21.87,79.545504587,136.47,81.35912,47.30266,94.1108285494,5.76912,1.68266,6.0095,75.59,45.62,88.2894812534,136.11
2022-01-09 22:00:00,70.59864,4.45752,70.7392214715,5.64864,1.64752,5.884,64.95,2.81,65.0107575713,136.61,70.58864,19.57752,73.2532278224,5.64864,1.64752,5.884,64.94,17.93,67.3697892234,136.61,77.59864,25.05752,81.5440263808,5.64864,1.64752,5.884,71.95,23.41,75.6626103171,136.56,76.74864,48.76752,90.9319786918,5.64864,1.64752,5.884,71.1,47.12,85.2965673401,136.22
2022-01-09 22:30:00,69.25664,4.87277,69.4278479543,5.18664,1.5127700000000002,5.40275,64.07,3.36,64.1580431435,137.71,69.28664,18.73277,71.774334928,5.18664,1.5127700000000002,5.40275,64.1,17.22,66.3727233131,137.7,76.17664,25.63277,80.3736236558,5.18664,1.5127700000000002,5.40275,70.99,24.12,74.9756927277,137.66,75.34664,49.72277,90.2744150674,5.18664,1.5127700000000002,5.40275,70.16,48.21,85.127138446,137.36
2022-01-09 23:00:00,65.55976,5.38493,65.7805412137,5.15976,1.5049299999999999,5.37475,60.4,3.88,60.5244942152,137.71,65.54976,18.66493,68.1553420354,5.15976,1.5049299999999999,5.37475,60.39,17.16,62.7807112097,137.7,72.05976,26.32493,76.7177355685,5.15976,1.5049299999999999,5.37475,66.9,24.82,71.3557453889,137.66,71.20976,50.24493,87.1514940203,5.15976,1.5049299999999999,5.37475,66.05,48.74,82.0864793983,137.36
2022-01-09 23:30:00,61.78616,5.36638,62.018768142,5.09616,1.48638,5.3085,56.69,3.88,56.8226231355,138.13,61.80616,17.49638,64.2349182848,5.09616,1.48638,5.3085,56.71,16.01,58.9266001056,138.08,67.84616,26.21638,72.735135987,5.09616,1.48638,5.3085,62.75,24.73,67.4472786701,138.07,67.10616,51.36638,84.5088261914,5.09616,1.48638,5.3085,62.01,49.88,79.5817472791,137.72
2022-01-10 00:00:00,59.05376,5.85818,59.3436167001,4.07376,1.18818,4.2435,54.98,4.67,55.1779783972,137.88,59.03376,17.45818,61.5611311515,4.07376,1.18818,4.2435,54.96,16.27,57.3176630717,137.96,64.91376,26.90818,70.2698113577,4.07376,1.18818,4.2435,60.84,25.72,66.0531906875,137.82,64.14376,51.07818,81.9963561328,4.07376,1.18818,4.2435,60.07,49.89,78.0859590451,137.57
2022-01-10 00:30:00,58.81504,6.14147,59.1348170198,3.84504,1.12147,4.00525,54.97,5.02,55.1987436451,138.22,58.78504,17.66147,61.3808475859,3.84504,1.12147,4.00525,54.94,16.54,57.3757370323,138.12,64.67504,27.18147,70.1547796687,3.84504,1.12147,4.00525,60.83,26.06,66.1771297353,138.16,63.89504,50.49147,81.4368754273,3.84504,1.12147,4.00525,60.05,49.37,77.7393040874,137.75
2022-01-10 01:00:00,59.04096,5.62778,59.3085732879,4.14096,1.20778,4.3135,54.9,4.42,55.0776397461,138.22,59.02096,17.34778,61.5176331652,4.14096,1.20778,4.3135,54.88,16.14,57.2041432066,138.12,64.90096,26.55778,70.1245341336,4.14096,1.20778,4.3135,60.76,25.35,65.8361610363,138.16,64.14096,50.937780000000004,81.9067773817,4.14096,1.20778,4.3135,60.0,49.73,77.9299230078,137.75
2022-01-10 01:30:00,58.683840000000004,5.46362,58.9376299205,3.78384,1.10362,3.9415,54.9,4.36,55.0728571984,137.97,58.683840000000004,16.55362,60.9738912343,3.78384,1.10362,3.9415,54.9,15.45,57.0325564919,137.98,64.53384,26.24362,69.6659464577,3.78384,1.10362,3.9415,60.75,25.14,65.7463466666,137.57,63.81384,51.26362,81.8545350671,3.78384,1.10362,3.9415,60.03,50.16,78.2280416475,137.34
2022-01-10 02:00:00,58.21808,5.41694,58.4695482952,3.41808,0.99694,3.5605,54.8,4.42,54.9779628579,137.64,58.24808,16.63694,60.5774429656,3.41808,0.99694,3.5605,54.83,15.64,57.0170018503,137.71,64.06808,26.16694,69.2056906898,3.41808,0.99694,3.5605,60.65,25.17,65.665450581,137.57,63.34808,50.80694,81.20544558,3.41808,0.99694,3.5605,59.93,49.81,77.9271518792,137.34
2022-01-10 02:30:00,57.75632,5.39476,58.0077230668,3.61632,1.05476,3.767,54.14,4.34,54.313674153,137.79,57.76632,16.57476,60.0971746041,3.61632,1.05476,3.767,54.15,15.52,56.33021303,137.86,63.51632,26.23476,68.7210705577,3.61632,1.05476,3.767,59.9,25.18,64.9772452479,137.72,62.80632,51.33476,81.116529858,3.61632,1.05476,3.767,59.19,50.28,77.6629544893,137.51
2022-01-10 03:00:00,56.62496,5.49853,56.891299222,3.11496,0.9085300000000001,3.24475,53.51,4.59,53.7065005376,137.79,56.62496,16.108530000000002,58.8716471127,3.11496,0.9085300000000001,3.24475,53.51,15.2,55.626972774,137.86,62.30496,26.27853,67.6200353413,3.11496,0.9085300000000001,3.24475,59.19,25.37,64.3979269853,137.72,61.61496,51.25853,80.1488627091,3.11496,0.9085300000000001,3.24475,58.5,50.35,77.1840171279,137.51
2022-01-10 03:30:00,56.2904,5.7897,56.5873639451,2.8104,0.8197,2.9275,53.48,4.97,53.710439395,137.5,56.3304,16.2297,58.621814423000004,2.8104,0.8197,2.9275,53.52,15.41,55.6943309503,137.57,62.0004,26.5497,67.4458017244,2.8104,0.8197,2.9275,59.19,25.73,64.5405996254,137.43,61.3104,50.6697,79.5385670367,2.8104,0.8197,2.9275,58.5,49.85,76.8587828423,137.2
2022-01-10 04:00:00,55.33808,5.97444,55.6596535329,2.75808,0.80444,2.873,52.58,5.17,52.8335622498,137.34,55.37808,16.35444,57.7425272412,2.75808,0.80444,2.873,52.62,15.55,54.8695443757,137.34,60.90808,26.84444,66.5613864654,2.75808,0.80444,2.873,58.15,26.04,63.7142378123,137.28,60.25808,50.72444,78.7655065279,2.75808,0.80444,2.873,57.5,49.92,76.1462829034,136.97
2022-01-10 04:30:00,55.71296,5.84878,56.01912298,3.01296,0.8787800000000001,3.1385,52.7,4.97,52.9338351152,137.59,55.71296,16.25878,58.0369006672,3.01296,0.8787800000000001,3.1385,52.7,15.38,54.8984007053,137.55,61.31296,26.48878,66.7902278021,3.01296,0.8787800000000001,3.1385,58.3,25.61,63.6770139061,137.53,60.62296,50.38878,78.8300223839,3.01296,0.8787800000000001,3.1385,57.61,49.51,75.961517889,137.19
2022-01-10 05:00:00,57.0456,5.07955,57.271304399,3.0156,0.87955,3.14125,54.03,4.2,54.19299678,136.94,57.0356,16.47955,59.368638485,3.0156,0.87955,3.14125,54.02,15.6,56.2273990151,136.94,62.7956,25.629550000000002,67.8244882956,3.0156,0.87955,3.14125,59.78,24.75,64.7009343055,136.88,62.1056,50.13955,79.8190455065,3.0156,0.87955,3.14125,59.09,49.26,76.9296802281,136.57
2022-01-10 05:30:00,59.14688,5.34284,59.3877037189,3.02688,0.8828400000000001,3.153,56.12,4.46,56.2969448549,136.88,59.10688,17.48284,61.6382426566,3.02688,0.8828400000000001,3.153,56.08,16.6,58.4852665207,136.94,65.13688,25.78284,70.054036105,3.02688,0.8828400000000001,3.153,62.11,24.9,66.9153353126,136.82,64.37688,48.38284,80.5312478793,3.02688,0.8828400000000001,3.153,61.35,47.5,77.5891261711,136.57
2022-01-10 06:00:00,61.88736,4.82298,62.0750067567,3.5073600000000003,1.02298,3.6535,58.38,3.8,58.5035417731,136.4,61.83736,19.33298,64.7890670364,3.5073600000000003,1.02298,3.6535,58.33,18.31,61.1362821899,136.29,68.12736,25.39298,72.7058499287,3.5073600000000003,1.02298,3.6535,64.62,24.37,69.0625897284,136.34,67.33736,47.10298,82.1767045862,3.5073600000000003,1.02298,3.6535,63.83,46.08,78.7250614481,135.92
2022-01-10 06:30:00,71.58224,2.13482,71.6140666339,4.78224,1.3948200000000002,4.9815000000000005,66.8,0.74,66.8040986767,136.74,71.47224,23.34482,75.1881753433,4.78224,1.3948200000000002,4.9815000000000005,66.69,21.95,70.2093911097,136.45,78.78224,22.22482,81.8570947655,4.78224,1.3948200000000002,4.9815000000000005,74.0,20.83,76.8758017844,136.88,77.90224,43.16482,89.0615555818,4.78224,1.3948200000000002,4.9815000000000005,73.12,41.77,84.2096627472,136.36
2022-01-10 07:00:00,78.8748,4.2464,78.9890244781,6.1248,1.7864,6.38,72.75,2.46,72.7915798702,136.74,77.2948,17.7564,79.3081070761,6.1248,1.7864,6.38,71.17,15.97,72.9397683023,136.45,86.7548,8.0464,87.1271477554,6.1248,1.7864,6.38,80.63,6.26,80.872643706,136.68,84.1148,49.6564,97.6783376189,6.1248,1.7864,6.38,77.99,47.87,91.5094366719,136.11
2022-01-10 07:30:00,83.40128,5.20454,83.5635132235,14.86128,4.33454,15.4805,68.54,0.87,68.5455213708,136.99,81.47128,20.29454,83.9609303108,14.86128,4.33454,15.4805,66.61,15.96,68.495355317,135.85,90.80128,6.22454,91.014379896,14.86128,4.33454,15.4805,75.94,1.8900000000000001,75.9635155848,136.94,87.87128,52.08454,102.1477418049,14.86128,4.33454,15.4805,73.01,47.75,87.2383092454,135.51
2022-01-10 08:00:00,85.66632,9.11351,86.1497211073,15.16632,4.42351,15.79825,70.5,4.69,70.6558284928,137.58,84.33632,18.85351,86.4179941358,15.16632,4.42351,15.79825,69.17,14.43,70.659138121,135.8,93.27632,9.71351,93.7807237617,15.16632,4.42351,15.79825,78.11,5.29,78.2889276973,137.51,91.47632,31.87351,96.8702109034,15.16632,4.42351,15.79825,76.31,27.45,81.0969703503,135.47
2022-01-10 08:30:00,90.01832,7.34576,90.3175405201,15.92832,4.64576,16.592,74.09,2.7,74.1391805997,137.89,88.04832,6.13576,88.2618502276,15.92832,4.64576,16.592,72.12,1.49,72.1353900662,137.29,98.01832,9.91576,98.5185939404,15.92832,4.64576,16.592,82.09,5.27,82.2589873509,137.81,92.40832,25.78576,95.9385377416,15.92832,4.64576,16.592,76.48,21.14,79.3479048243,136.95
2022-01-10 09:00:00,91.97016,8.17588,92.3328508398,16.34016,4.76588,17.021,75.63,3.41,75.7068358869,137.61,89.98016,5.21588,90.1312076797,16.34016,4.76588,17.021,73.64,0.45,73.6413749193,135.98,100.14016,10.79588,100.7204183361,16.34016,4.76588,17.021,83.8,6.03,84.0166703696,137.54,94.41016,23.83588,97.3726218534,16.34016,4.76588,17.021,78.07,19.07,80.365351987,135.66
2022-01-10 09:30:00,98.91576,12.48043,99.6999935274,14.43576,4.21043,15.03725,84.48,8.27,84.8838223692,137.61,96.87576,4.90043,96.9996241733,14.43576,4.21043,15.03725,82.44,0.6900000000000001,82.442887504,135.83,108.06576,15.55043,109.1788640606,14.43576,4.21043,15.03725,93.63,11.34,94.3142221513,137.54,101.88576,22.96043,104.4408418032,14.43576,4.21043,15.03725,87.45,18.75,89.4374921384,135.51
2022-01-10 10:00:00,98.8144,13.0917,99.6778724505,15.6744,4.5717,16.3275,83.14,8.52,83.5754150453,136.6,96.8644,5.2017,97.0039672913,15.6744,4.5717,16.3275,81.19,0.63,81.1924442297,135.35,107.8644,16.2017,109.0743960343,15.6744,4.5717,16.3275,92.19,11.63,92.9206812287,136.54,101.7444,24.6817,104.6953162575,15.6744,4.5717,16.3275,86.07,20.11,88.3881044033,135.02
2022-01-10 10:30:00,97.83536,13.03948,98.7004848266,16.69536,4.86948,17.391,81.14,8.17,81.5502820351,136.6,95.88536,5.82948,96.0624021113,16.69536,4.86948,17.391,79.19,0.96,79.1958187028,135.54,106.63536,16.11948,107.8468248851,16.69536,4.86948,17.391,89.94,11.25,90.6408633013,136.56,100.67536,25.29948,103.8055480184,16.69536,4.86948,17.391,83.98,20.43,86.4293081078,135.22
2022-01-10 11:00:00,100.2964,8.4652,100.6530052408,14.9664,4.3652,15.59,85.33,4.1,85.4284431557,136.53,99.7864,15.0352,100.9127487684,14.9664,4.3652,15.59,84.82,10.67,85.4884863593,135.46,109.5164,7.7352,109.7892307469,14.9664,4.3652,15.59,94.55,3.37,94.6100385794,136.47,106.7564,12.0452,107.4337739447,14.9664,4.3652,15.59,91.79,7.68,92.1107295596,135.13
2022-01-10 11:30:00,100.23872,6.43796,100.4452503417,15.31872,4.46796,15.957,84.92,1.97,84.9428472563,136.81,100.20872,17.24796,101.6822486386,15.31872,4.46796,15.957,84.89,12.78,85.8466103,136.89,109.40872,4.98796,109.5223619039,15.31872,4.46796,15.957,94.09,0.52,94.0914369111,136.75,107.56872,10.15796,108.0472751799,15.31872,4.46796,15.957,92.25,5.69,92.4253136321,136.56
2022-01-10 12:00:00,101.094,5.957,101.2693570879,17.304,5.047,18.025,83.79,0.91,83.7949413748,137.37,101.154,15.737,102.3708204763,17.304,5.047,18.025,83.85,10.69,84.528685072,137.95,110.164,6.257,110.3415467764,17.304,5.047,18.025,92.86,1.21,92.8678830382,137.3,108.424,13.107,109.2133564405,17.304,5.047,18.025,91.12,8.06,91.4757782148,137.62
2022-01-10 12:30:00,100.76808,6.11444,100.9534166009,17.87808,5.21444,18.623,82.89,0.9,82.8948858495,137.4,100.81808,15.06444,101.9373464801,17.87808,5.21444,18.623,82.94,9.85,83.5228477723,138.34,109.72808,6.46444,109.9183357088,17.87808,5.21444,18.623,91.85,1.25,91.858505322,137.33,108.01808,14.30444,108.9611059535,17.87808,5.21444,18.623,90.14,9.09,90.5971726932,138.03
2022-01-10 13:00:00,100.42928,7.2872900000000005,100.6933209149,18.77928,5.47729,19.56175,81.65,1.81,81.6700593853,137.61,100.45928,15.11729,101.5903508955,18.77928,5.47729,19.56175,81.68,9.64,82.246896598,138.65,109.23928,6.65729,109.4419471915,18.77928,5.47729,19.56175,90.46,1.18,90.467695892,137.54,107.51928,14.80729,108.5341025156,18.77928,5.47729,19.56175,88.74,9.33,89.2291236088,138.33
2022-01-10 13:30:00,96.92664,9.64402,97.4052394045,18.11664,5.28402,18.8715,78.81,4.36,78.9305118443,138.33,96.87664,16.06402,98.1994710589,18.11664,5.28402,18.8715,78.76,10.78,79.4943142621,138.88,105.40664,7.82402,105.6966179452,18.11664,5.28402,18.8715,87.29,2.54,87.3269471584,138.25,103.71664,13.39402,104.5779192021,18.11664,5.28402,18.8715,85.6,8.11,85.9833245461,138.54
2022-01-10 14:00:00,99.69,9.5125,100.1428167981,16.98,4.9525,17.6875,82.71,4.5600000000000005,82.8356064745,138.33,99.65,16.2325,100.9634416819,16.98,4.9525,17.6875,82.67,11.28,83.4360072151,138.88,108.62,7.7225,108.8941752632,16.98,4.9525,17.6875,91.64,2.77,91.6818548024,138.25,106.82,12.5825,107.55850364450001,16.98,4.9525,17.6875,89.84,7.63,90.1634210753,138.54
2022-01-10 14:30:00,97.94304,9.22547,98.3765641866,17.33304,5.05547,18.05525,80.61,4.17,80.7177861441,138.59,97.86304,14.43547,98.9219762852,17.33304,5.05547,18.05525,80.53,9.38,81.0744429521,139.07,106.64304,7.60547,106.9138959835,17.33304,5.05547,18.05525,89.31,2.55,89.3463966817,138.51,104.84304,14.88547,105.8944769738,17.33304,5.05547,18.05525,87.51,9.83,88.0603713369,138.73
2022-01-10 15:00:00,98.95456,9.44758,99.4045356744,16.17456,4.71758,16.8485,82.78,4.73,82.9150245734,138.93,97.07456,14.10758,98.0943118262,16.17456,4.71758,16.8485,80.9,9.39,81.4431218704,139.59,107.92456,12.19758,108.6116550332,16.17456,4.71758,16.8485,91.75,7.48,92.0544018502,138.84,103.75456,13.53758,104.6340039999,16.17456,4.71758,16.8485,87.58,8.82,88.0230015394,139.26
2022-01-10 15:30:00,95.19784,8.23562,95.5534100776,16.16784,4.71562,16.8415,79.03,3.52,79.1083516451,138.01,93.38784,15.23562,94.6224750081,16.16784,4.71562,16.8415,77.22,10.52,77.93329712,137.46,103.75784,10.895620000000001,104.3283465634,16.16784,4.71562,16.8415,87.59,6.18,87.8077473803,137.94,99.75784,14.74562,100.8417569792,16.16784,4.71562,16.8415,83.59,10.03,84.1896014957,137.14
2022-01-10 16:00:00,98.53744,7.75467,98.8421063543,16.02744,4.67467,16.69525,82.51,3.08,82.5674663533,138.16,96.56744,12.99467,97.4378361652,16.02744,4.67467,16.69525,80.54,8.32,80.9685988517,137.6,107.44744,10.33467,107.9433081139,16.02744,4.67467,16.69525,91.42,5.66,91.595043534,138.08,103.25744,12.32467,103.9903668902,16.02744,4.67467,16.69525,87.23,7.65,87.5648068575,137.27
2022-01-10 16:30:00,103.55952,5.70361,103.7164661453,16.22952,4.7336100000000005,16.90575,87.33,0.97,87.3353868715,137.52,101.44952,11.51361,102.1007753323,16.22952,4.7336100000000005,16.90575,85.22,6.78,85.48927886,136.29,112.99952,8.01361,113.2833150356,16.22952,4.7336100000000005,16.90575,96.77,3.2800000000000002,96.8255715191,137.61,108.47952,10.74361,109.0102353693,16.22952,4.7336100000000005,16.90575,92.25,6.01,92.4455656048,136.5
2022-01-10 17:00:00,106.34456,5.28383,106.4757451303,16.984560000000002,4.95383,17.69225,89.36,0.33,89.360609331,137.52,104.19456,11.91383,104.87347462,16.984560000000002,4.95383,17.69225,87.21,6.96,87.487288791,136.29,116.02456,7.52383,116.2682525071,16.984560000000002,4.95383,17.69225,99.04,2.5700000000000003,99.0733389969,137.46,111.37456,11.13383,111.9296867934,16.984560000000002,4.95383,17.69225,94.39,6.18,94.5920953357,135.99
2022-01-10 17:30:00,106.47976,5.29493,106.6113294794,16.67976,4.86493,17.37475,89.8,0.43,89.8010295041,137.47,104.31976,12.15493,105.0254952369,16.67976,4.86493,17.37475,87.64,7.29,87.9426728045,136.19,116.18976,6.55493,116.3745136882,16.67976,4.86493,17.37475,99.51,1.69,99.5243497844,137.42,111.53976,11.40493,112.1213204041,16.67976,4.86493,17.37475,94.86,6.54,95.0851786558,135.86
2022-01-10 18:00:00,104.49856,6.19083,104.6817816918,16.52856,4.82083,17.21725,87.97,1.37,87.9806671946,137.28,102.37856,13.06083,103.2083079406,16.52856,4.82083,17.21725,85.85,8.24,86.2445366386,135.96,114.02856,5.50083,114.1611651411,16.52856,4.82083,17.21725,97.5,0.68,97.5023712532,137.23,109.43856,12.39083,110.1377822682,16.52856,4.82083,17.21725,92.91,7.57,93.2178791863,135.64
2022-01-10 18:30:00,102.4528,6.8829,102.6837403889,16.9128,4.9329,17.6175,85.54,1.9500000000000002,85.5622235569,138.2,100.3928,14.2529,101.3995041913,16.9128,4.9329,17.6175,83.48,9.32,83.9986476082,136.92,111.7028,5.0729,111.8179316668,16.9128,4.9329,17.6175,94.79,0.14,94.7901033864,138.15,107.2728,13.6629,108.1393936373,16.9128,4.9329,17.6175,90.36,8.73,90.7807385958,136.58
2022-01-10 19:00:00,99.40264,7.34327,99.6735092854,16.02264,4.6732700000000005,16.69025,83.38,2.67,83.422738507,138.2,97.36264,14.77327,98.4770692814,16.02264,4.6732700000000005,16.69025,81.34,10.1,81.9646606776,136.92,108.41264,5.51327,108.552736759,16.02264,4.6732700000000005,16.69025,92.39,0.84,92.3938185162,138.15,104.09264,14.26327,105.0653062303,16.02264,4.6732700000000005,16.69025,88.07,9.59,88.5905920513,136.58
2022-01-10 19:30:00,99.89808,6.43069,100.1048458446,7.88808,2.30069,8.21675,92.01,4.13,92.1026438274,137.74,98.52808,16.83069,99.955263365,7.88808,2.30069,8.21675,90.64,14.53,91.7972249036,136.48,109.81808,5.5006900000000005,109.9557560356,7.88808,2.30069,8.21675,101.93,3.2,101.9802181798,137.7,108.13808,23.58069,110.6792360245,7.88808,2.30069,8.21675,100.25,21.28,102.4836616247,136.18
2022-01-10 20:00:00,96.6496,3.44405,96.7109438511,7.4196,2.16405,7.72875,89.23,1.28,89.2391802965,136.92,95.4696,25.69405,98.8667220533,7.4196,2.16405,7.72875,88.05,23.53,91.1398014042,136.36,106.3296,3.14405,106.3760729044,7.4196,2.16405,7.72875,98.91,0.98,98.9148547995,136.88,105.2196,39.87405,112.5215716543,7.4196,2.16405,7.72875,97.8,37.71,104.8183385673,136.05
2022-01-10 20:30:00,93.56584,5.39587,93.7212986891,7.66584,2.2358700000000002,7.98525,85.9,3.16,85.9581037483,136.65,92.36584,25.06587,95.7065631906,7.66584,2.2358700000000002,7.98525,84.7,22.83,87.7228527808,135.91,102.84584,3.58587,102.9083343027,7.66584,2.2358700000000002,7.98525,95.18,1.35,95.1895734837,136.26,101.69584,40.95587,109.6331480929,7.66584,2.2358700000000002,7.98525,94.03,38.72,101.6901140721,135.35
2022-01-10 21:00:00,89.09016,7.16963,89.3781863945,8.33016,2.42963,8.67725,80.76,4.74,80.8989814522,136.65,87.94016,23.28963,90.9718561224,8.33016,2.42963,8.67725,79.61,20.86,82.2975801588,135.91,97.80016,5.46963,97.9529894815,8.33016,2.42963,8.67725,89.47,3.04,89.5216314641,136.62,96.71016,43.68963,106.1208689032,8.33016,2.42963,8.67725,88.38,41.26,97.53672129,135.57
2022-01-10 21:30:00,85.04088,8.20859,85.4361294826,8.60088,2.50859,8.95925,76.44,5.7,76.6522250166,137.08,83.97088,22.84859,87.0239435613,8.60088,2.50859,8.95925,75.37,20.34,78.0663339731,136.41,93.31088,6.54859,93.5403889096,8.60088,2.50859,8.95925,84.71,4.04,84.8062833757,137.06,92.16088,45.16859,102.6344451194,8.60088,2.50859,8.95925,83.56,42.66,93.8197697716,136.06
2022-01-10 22:00:00,80.30848,10.12039,80.9436486308,10.21848,2.98039,10.64425,70.09,7.14,70.4527338008,137.82,79.34848,21.11039,82.1086465865,10.21848,2.98039,10.64425,69.13,18.13,71.4678515138,137.13,87.85848,8.55039,88.2735615972,10.21848,2.98039,10.64425,77.64,5.57,77.8395432926,137.78,86.84848,49.44039,99.9350321042,10.21848,2.98039,10.64425,76.63,46.46,89.6141088222,136.78
2022-01-10 22:30:00,76.14496,11.11478,76.9518893066,8.00496,2.33478,8.3385,68.14,8.78,68.7033332525,139.12,75.16496,20.764780000000002,77.9804289566,8.00496,2.33478,8.3385,67.16,18.43,69.642878315,138.56,83.45496,9.70478,84.0173381121,8.00496,2.33478,8.3385,75.45,7.37,75.8090983985,139.08,82.45496,48.44478,95.6332428492,8.00496,2.33478,8.3385,74.45,46.11,87.5724534314,138.2
2022-01-10 23:00:00,71.95968,10.47199,72.7176603052,5.38968,1.57199,5.61425,66.57,8.9,67.1623026705,139.35,71.00968,19.97199,73.7648631685,5.38968,1.57199,5.61425,65.62,18.4,68.1508943448,138.56,79.10968,9.05199,79.6258751453,5.38968,1.57199,5.61425,73.72,7.48,74.0985074074,139.29,78.09968,47.89199,91.6144242042,5.38968,1.57199,5.61425,72.71,46.32,86.2107098915,138.25
2022-01-10 23:30:00,67.1956,7.37205,67.5987853483,4.3956,1.28205,4.57875,62.8,6.09,63.0945964406,137.75,68.0856,26.692050000000002,73.1308037735,4.3956,1.28205,4.57875,63.69,25.41,68.57174491,138.64,73.9556,27.73205,78.9841589723,4.3956,1.28205,4.57875,69.56,26.45,74.4190573711,137.71,74.9256,39.70205,84.7944473982,4.3956,1.28205,4.57875,70.53,38.42,80.3154860534,138.3
2022-01-11 00:00:00,64.22856,7.89958,64.7125280286,4.31856,1.2595800000000001,4.4985,59.91,6.64,60.2768421535,137.75,65.12856,26.07958,70.1560675968,4.31856,1.2595800000000001,4.4985,60.81,24.82,65.6801986903,138.64,70.63856,28.98958,76.3557588362,4.31856,1.2595800000000001,4.4985,66.32,27.73,71.8839015357,137.71,71.62856,40.21958,82.147825431,4.31856,1.2595800000000001,4.4985,67.31,38.96,77.7722167615,138.3
2022-01-11 00:30:00,63.04512,8.55191,63.6224985399,4.39512,1.28191,4.57825,58.65,7.27,59.0988612411,137.6,63.86512,25.88191,68.9102809301,4.39512,1.28191,4.57825,59.47,24.6,64.3571355795,138.55,69.30512,29.62191,75.3701347369,4.39512,1.28191,4.57825,64.91,28.34,70.8269983834,137.56,70.21512,40.18191,80.8996227918,4.39512,1.28191,4.57825,65.82,38.9,76.4557545251,138.21
2022-01-11 01:00:00,63.4624,7.53195,63.9077967431,4.2924,1.25195,4.47125,59.17,6.28,59.5023302065,137.31,64.3024,25.57195,69.2006016777,4.2924,1.25195,4.47125,60.01,24.32,64.7507721962,138.19,69.7824,28.42195,75.3484611095,4.2924,1.25195,4.47125,65.49,27.17,70.9023906508,137.27,70.7224,40.33195,81.4145199124,4.2924,1.25195,4.47125,66.43,39.08,77.0726365191,137.88
2022-01-11 01:30:00,63.29928,7.72979,63.7694950738,4.31928,1.25979,4.49925,58.98,6.47,59.333812451200004,137.41,64.15928,24.869790000000002,68.8107525374,4.31928,1.25979,4.49925,59.84,23.61,64.3292911511,138.51,69.60928,28.70979,75.2974362376,4.31928,1.25979,4.49925,65.29,27.45,70.8257481429,137.38,70.56928,41.49979,81.8673063546,4.31928,1.25979,4.49925,66.25,40.24,77.5133543333,138.19
2022-01-11 02:00:00,61.77216,7.54188,62.2308581413,4.29216,1.25188,4.471,57.48,6.29,57.8231311847,137.41,62.65216,24.48188,67.2655602891,4.29216,1.25188,4.471,58.36,23.23,62.8133942722,138.51,67.92216,28.57188,73.6869876288,4.29216,1.25188,4.471,63.63,27.32,69.2470887475,137.38,68.86216,42.20188,80.7650651916,4.29216,1.25188,4.471,64.57,40.95,76.4603648958,138.19
2022-01-11 02:30:00,61.69344,7.07892,62.0982419026,4.21344,1.22892,4.389,57.48,5.85,57.7769235941,137.55,62.60344,24.05892,67.0672970337,4.21344,1.22892,4.389,58.39,22.83,62.6945053414,138.74,67.82344,28.09892,73.4136793697,4.21344,1.22892,4.389,63.61,26.87,69.0523641883,137.52,68.83344,42.88892,81.1017997396,4.21344,1.22892,4.389,64.62,41.66,76.8849790271,138.41
2022-01-11 03:00:00,60.1836,7.7973,60.6866014558,4.4136,1.2873,4.5975,55.77,6.51,56.1486687287,137.78,61.1036,23.9873,65.6432821715,4.4136,1.2873,4.5975,56.69,22.7,61.0659160252,139.1,66.1236,28.9173,72.1702204254,4.4136,1.2873,4.5975,61.71,27.63,67.6131717937,137.74,67.1136,43.1773,79.8029732544,4.4136,1.2873,4.5975,62.7,41.89,75.4059818582,138.73
2022-01-11 03:30:00,60.40672,8.50821,61.0029627032,4.17672,1.21821,4.35075,56.23,7.29,56.7005908258,137.89,61.30672,24.53821,66.0351244957,4.17672,1.21821,4.35075,57.13,23.32,61.7062338828,139.17,66.39672,29.72821,72.7481332858,4.17672,1.21821,4.35075,62.22,28.51,68.4408394162,137.85,67.36672,42.24821,79.5184645964,4.17672,1.21821,4.35075,63.19,41.03,75.3421329669,138.78
2022-01-11 04:00:00,58.77936,8.73398,59.4247050363,3.81936,1.11398,3.9785,54.96,7.62,55.4857278947,137.89,59.68936,24.18398,64.4025200272,3.81936,1.11398,3.9785,55.87,23.07,60.4456929814,139.03,64.61936,30.01398,71.2495661899,3.81936,1.11398,3.9785,60.8,28.9,67.3190166298,137.85,65.60936,42.57398,78.2120955649,3.81936,1.11398,3.9785,61.79,41.46,74.4105886282,138.63
2022-01-11 04:30:00,59.07144,8.39917,59.6655770136,3.3914400000000002,0.9891700000000001,3.53275,55.68,7.41,56.1709043901,138.01,59.97144,24.25917,64.6922015761,3.3914400000000002,0.9891700000000001,3.53275,56.58,23.27,61.1783401213,139.14,64.99144,29.66917,71.4433126455,3.3914400000000002,0.9891700000000001,3.53275,61.6,28.68,67.949263425,137.96,65.98144,42.20917,78.3272906244,3.3914400000000002,0.9891700000000001,3.53275,62.59,41.22,74.9439557269,138.76
2022-01-11 05:00:00,59.9972,7.8571,60.5094870929,3.0072,0.8771,3.1325,56.99,6.98,57.415855824,138.01,60.8972,24.5171,65.6472174601,3.0072,0.8771,3.1325,57.89,23.64,62.5308060079,139.14,66.0672,29.0371,72.1666688455,3.0072,0.8771,3.1325,63.06,28.16,69.0619229388,137.96,67.0672,41.5571,78.8986810805,3.0072,0.8771,3.1325,64.06,40.68,75.8850841734,138.73
2022-01-11 05:30:00,61.79984,7.14787,62.2118338386,2.7698400000000003,0.8078700000000001,2.88525,59.03,6.34,59.3694913234,137.88,62.69984,25.19787,67.5736826624,2.7698400000000003,0.8078700000000001,2.88525,59.93,24.39,64.7029906573,139.01,68.08984,28.35787,73.7590340376,2.7698400000000003,0.8078700000000001,2.88525,65.32,27.55,70.8922062007,137.83,69.12984,40.89787,80.3216692367,2.7698400000000003,0.8078700000000001,2.88525,66.36,40.09,77.5297213977,138.61
2022-01-11 06:00:00,63.38208,6.58644,63.7233807719,2.4220800000000002,0.7064400000000001,2.523,60.96,5.88,61.2429261221,138.11,64.29208,25.50644,69.1668275418,2.4220800000000002,0.7064400000000001,2.523,61.87,24.8,66.6553591244,139.23,69.89208,27.71644,75.1871258461,2.4220800000000002,0.7064400000000001,2.523,67.47,27.01,72.6755873729,138.05,70.95208,40.23644,81.5669587529,2.4220800000000002,0.7064400000000001,2.523,68.53,39.53,79.1137270011,138.83
2022-01-11 06:30:00,71.18224,6.17107,71.4492364995,6.55224,1.91107,6.8252500000000005,64.63,4.26,64.7702439396,138.02,72.06224,28.15107,77.3656847444,6.55224,1.91107,6.8252500000000005,65.51,26.24,70.5698072833,139.15,78.12224,26.88107,82.6176513038,6.55224,1.91107,6.8252500000000005,71.57,24.97,75.8008298108,137.96,79.13224,38.87107,88.1638899457,6.55224,1.91107,6.8252500000000005,72.58,36.96,81.4487446189,138.74
2022-01-11 07:00:00,77.16376,2.45568,77.2028252177,4.13376,1.20568,4.306,73.03,1.25,73.0406968751,137.06,78.19376,29.33568,83.5155448045,4.13376,1.20568,4.306,74.06,28.13,79.2223484883,138.16,85.12376,21.25568,87.7374404049,4.13376,1.20568,4.306,80.99,20.05,83.4349003715,137.0,86.24376,34.90568,93.0397368612,4.13376,1.20568,4.306,82.11,33.7,88.756645385,137.75
2022-01-11 07:30:00,80.81816,5.01613,80.9736781057,12.15816,3.54613,12.66475,68.66,1.47,68.6757344336,135.62,81.72816,32.31613,87.8852911195,12.15816,3.54613,12.66475,69.57,28.77,75.2841138621,136.9,88.22816,24.94613,91.6870635311,12.15816,3.54613,12.66475,76.07,21.4,79.022812529,135.57,89.28816,35.99613,96.2709555949,12.15816,3.54613,12.66475,77.13,32.45,83.678189512,136.49
2022-01-11 08:00:00,88.46672,9.16571,88.940265276,12.63672,3.6857100000000003,13.16325,75.83,5.48,76.0277534852,135.3,88.10672,31.04571,93.4164344137,12.63672,3.6857100000000003,13.16325,75.47,27.36,80.276338357,136.32,96.18672,17.75571,97.8118108511,12.63672,3.6857100000000003,13.16325,83.55,14.07,84.7264268101,135.25,96.36672,37.56571,103.4298181926,12.63672,3.6857100000000003,13.16325,83.73,33.88,90.3247878492,135.91
2022-01-11 08:30:00,92.27592,16.62881,93.7622671114,12.71592,3.70881,13.24575,79.56,12.92,80.6022332197,135.93,89.73592,26.02881,93.4346525025,12.71592,3.70881,13.24575,77.02,22.32,80.188919434,136.18,99.49592,8.58881,99.8659389074,12.71592,3.70881,13.24575,86.78,4.88,86.917103035,135.88,98.18592,43.01881,107.1965153354,12.71592,3.70881,13.24575,85.47,39.31,94.0765486187,135.77
2022-01-11 09:00:00,93.39408,17.68244,95.053263297,13.65408,3.98244,14.223,79.74,13.7,80.9083283723,137.02,90.87408,26.56244,94.6766160918,13.65408,3.98244,14.223,77.22,22.58,80.4536189366,136.04,100.65408,7.98244,100.9701102753,13.65408,3.98244,14.223,87.0,4.0,87.0919054792,136.97,99.33408,42.96244,108.2267559349,13.65408,3.98244,14.223,85.68,38.98,94.1302438114,135.61
2022-01-11 09:30:00,95.75904,18.21847,97.4766966555,13.94904,4.06847,14.53025,81.81,14.15,83.0246866902,136.77,93.16904,27.08847,97.027084989,13.94904,4.06847,14.53025,79.22,23.02,82.4968411516,135.85,103.19904,7.62847,103.4806040351,13.94904,4.06847,14.53025,89.25,3.56,89.3209723413,136.72,101.85904,42.65847,110.4310150839,13.94904,4.06847,14.53025,87.91,38.59,96.0070632818,135.4
2022-01-11 10:00:00,95.58744,18.12967,97.2915393036,13.50744,3.93967,14.07025,82.08,14.19,83.2975539857,136.94,92.98744,27.59967,96.9969369715,13.50744,3.93967,14.07025,79.48,23.66,82.9268713988,136.02,103.03744,7.34967,103.299233738,13.50744,3.93967,14.07025,89.53,3.41,89.5949161504,136.89,101.71744,41.39967,109.8197171562,13.50744,3.93967,14.07025,88.21,37.46,95.8345224854,135.58
2022-01-11 10:30:00,95.60376,17.92443,97.2695436247,13.76376,4.01443,14.337250000000001,81.84,13.91,83.013695858,136.57,93.03376,27.55443,97.0284860871,13.76376,4.01443,14.337250000000001,79.27,23.54,82.6913810503,135.57,103.04376,7.83443,103.3411571851,13.76376,4.01443,14.337250000000001,89.28,3.8200000000000003,89.3616853019,136.52,101.71376,41.94443,110.0228348179,13.76376,4.01443,14.337250000000001,87.95,37.93,95.7804124025,135.12
