Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-11 11:00:00,96.24064,18.44727,97.9926658381,14.39064,4.19727,14.99025,81.85,14.25,83.0811952249,136.96,93.67064,28.06727,97.7852772316,14.39064,4.19727,14.99025,79.28,23.87,82.7955028972,135.95,103.70064,7.64727,103.9822267258,14.39064,4.19727,14.99025,89.31,3.45,89.3766110344,136.9,102.35064,41.72727,110.5297180403,14.39064,4.19727,14.99025,87.96,37.53,95.6319115149,135.5
2022-01-11 11:30:00,96.30208,18.62769,98.0871115237,18.71208,5.45769,19.49175,77.59,13.17,78.6997903428,137.23,93.84208,28.82769,98.1701160714,18.71208,5.45769,19.49175,75.13,23.37,78.6808350235,136.16,103.35208,10.10769,103.8451628024,18.71208,5.45769,19.49175,84.64,4.65,84.7676359232,137.17,102.01208,43.68769,110.9733243778,18.71208,5.45769,19.49175,83.3,38.23,91.6538209787,135.72
2022-01-11 12:00:00,94.77056,17.58308,96.3878817331,18.49056,5.39308,19.261,76.28,12.19,77.2478769935,137.23,92.27056,30.03308,97.035262338,18.49056,5.39308,19.261,73.78,24.64,77.7857184835,136.16,101.65056,11.16308,102.2616775894,18.49056,5.39308,19.261,83.16,5.77,83.3599334213,137.17,100.32056,42.12308,108.8051865832,18.49056,5.39308,19.261,81.83,36.73,89.6952718932,135.72
2022-01-11 12:30:00,96.46808,17.49694,98.0419979817,17.33808,5.05694,18.0605,79.13,12.44,80.1018757583,137.09,93.91808,29.59694,98.4712374668,17.33808,5.05694,18.0605,76.58,24.54,80.41584421,135.79,103.64808,10.50694,104.179269895,17.33808,5.05694,18.0605,86.31,5.45,86.4818975277,137.03,102.29808,41.65694,110.4545056657,17.33808,5.05694,18.0605,84.96,36.6,92.50817045,135.34
2022-01-11 13:00:00,95.3192,17.23435,96.8647134335,17.8092,5.19435,18.55125,77.51,12.04,78.4395416866,137.09,92.7992,29.63435,97.4160470383,17.8092,5.19435,18.55125,74.99,24.44,78.8721351302,135.79,102.3292,11.18435,102.9385975111,17.8092,5.19435,18.55125,84.52,5.99,84.7319921871,137.03,100.9692,42.34435,109.4889187341,17.8092,5.19435,18.55125,83.16,37.15,91.0807778842,135.34
2022-01-11 13:30:00,95.80056,16.91183,97.2818446076,16.12056,4.70183,16.79225,79.68,12.21,80.6100893189,137.53,93.22056,29.39183,97.7443219704,16.12056,4.70183,16.79225,77.1,24.69,80.9568162665,136.2,103.04056,10.53183,103.5773935194,16.12056,4.70183,16.79225,86.92,5.83,87.115298886,137.47,101.65056,41.57183,109.8228273077,16.12056,4.70183,16.79225,85.53,36.87,93.1384872112,135.76
2022-01-11 14:00:00,95.06984,16.66287,96.5190432726,15.36984,4.48287,16.01025,79.7,12.18,80.6253210846,137.6,92.47984,29.15287,96.9660282556,15.36984,4.48287,16.01025,77.11,24.67,80.9602433297,136.26,102.28984,10.35287,102.8124179487,15.36984,4.48287,16.01025,86.92,5.87,87.11798494,137.54,100.90984,41.35287,109.0543702291,15.36984,4.48287,16.01025,85.54,36.87,93.1476703949,135.83
2022-01-11 14:30:00,94.61704,14.86122,95.7770333548,14.74704,4.30122,15.3615,79.87,10.56,80.5650699745,137.5,92.01704,28.27122,96.2621292651,14.74704,4.30122,15.3615,77.27,23.97,80.9024956352,136.15,101.83704,12.04122,102.5464465257,14.74704,4.30122,15.3615,87.09,7.74,87.4332642648,137.43,100.46704,42.12122,108.9395396569,14.74704,4.30122,15.3615,85.72,37.82,93.6924265883,135.72
2022-01-11 15:00:00,94.1628,14.8054,95.3196347716,14.9328,4.3554,15.555,79.23,10.45,79.916177336,137.84,91.6128,28.0454,95.8094441326,14.9328,4.3554,15.555,76.68,23.69,80.2560807665,136.4,101.3428,12.2354,102.0787349304,14.9328,4.3554,15.555,86.41,7.88,86.768557093,137.78,99.9828,42.7254,108.7291134011,14.9328,4.3554,15.555,85.05,38.37,93.3046590477,136.0
2022-01-11 15:30:00,93.22024,15.35382,94.476203005,14.79024,4.31382,15.4065,78.43,11.04,79.2031975365,138.04,90.73024,26.50382,94.5221081285,14.79024,4.31382,15.4065,75.94,22.19,79.1156097114,136.61,100.32024,11.62382,100.9914043127,14.79024,4.31382,15.4065,85.53,7.31,85.8418138205,137.97,99.02024,44.89382,108.7219527228,14.79024,4.31382,15.4065,84.23,40.58,93.4956111269,136.22
2022-01-11 16:00:00,93.60256,14.85783,94.7744393329,13.67256,3.98783,14.24225,79.93,10.87,80.6657411793,138.28,91.07256,25.93783,94.6941508757,13.67256,3.98783,14.24225,77.4,21.95,80.4522373834,137.1,100.84256,11.39783,101.4846413802,13.67256,3.98783,14.24225,87.17,7.41,87.4843814632,138.21,99.54256,44.517830000000004,109.0438372365,13.67256,3.98783,14.24225,85.87,40.53,94.954398529,136.7
2022-01-11 16:30:00,95.53936,14.39523,96.6177621142,15.06936,4.39523,15.69725,80.47,10.0,81.0889690402,138.05,93.00936,25.51523,96.4456738769,15.06936,4.39523,15.69725,77.94,21.12,80.7508390049,136.87,102.82936,12.755230000000001,103.6174366135,15.06936,4.39523,15.69725,87.76,8.36,88.1572867096,137.98,101.53936,45.88523,111.4257419152,15.06936,4.39523,15.69725,86.47,41.49,95.9087118045,136.47
2022-01-11 17:00:00,99.67168,14.45549,100.7144725705,16.68168,4.86549,17.37675,82.99,9.59,83.5422539796,138.05,97.08168,25.53549,100.3838325686,16.68168,4.86549,17.37675,80.4,20.67,83.0145101774,136.87,107.21168,13.66549,108.0790911572,16.68168,4.86549,17.37675,90.53,8.8,90.9566979392,137.98,105.90168,46.71549,115.7475824057,16.68168,4.86549,17.37675,89.22,41.85,98.5476072769,136.47
2022-01-11 17:30:00,102.6712,13.9716,103.6174739897,15.5712,4.5416,16.22,87.1,9.43,87.6089886941,137.81,99.9112,25.7816,103.1840044968,15.5712,4.5416,16.22,84.34,21.24,86.9734051305,136.65,110.5812,13.5016,111.4024012129,15.5712,4.5416,16.22,95.01,8.96,95.4315550539,137.75,109.2312,45.5416,118.3448029446,15.5712,4.5416,16.22,93.66,41.0,102.2408704971,136.24
2022-01-11 18:00:00,99.95464,13.76052,100.8973833566,17.86464,5.21052,18.609,82.09,8.55,82.5340572128,137.81,97.38464,24.71052,100.4707813576,17.86464,5.21052,18.609,79.52,19.5,81.8760062534,136.55,107.41464,15.32052,108.5017198914,17.86464,5.21052,18.609,89.55,10.11,90.1188914712,137.75,106.06464,49.03052,116.8490468502,17.86464,5.21052,18.609,88.2,43.82,98.4856964234,136.13
2022-01-11 18:30:00,97.49216,13.72938,98.4541372246,16.59216,4.83938,17.2835,80.9,8.89,81.3869897465,138.63,94.97216,23.18938,97.7622550878,16.59216,4.83938,17.2835,78.38,18.35,80.4993596248,137.49,104.80216,14.51938,105.8031433193,16.59216,4.83938,17.2835,88.21,9.68,88.7395430459,138.56,103.55216,49.85938,114.9304468566,16.59216,4.83938,17.2835,86.96,45.02,97.922632726,137.07
2022-01-11 19:00:00,98.63496,14.43603,99.6857778039,15.17496,4.42603,15.80725,83.46,10.01,84.0581447571,138.32,96.12496,22.296030000000002,98.6768508251,15.17496,4.42603,15.80725,80.95,17.87,82.8989710431,137.35,106.20496,12.85603,106.9802366606,15.17496,4.42603,15.80725,91.03,8.43,91.4195044835,138.26,105.01496,50.06603,116.3389409603,15.17496,4.42603,15.80725,89.84,45.64,100.7682251506,136.93
2022-01-11 19:30:00,96.90208,13.52519,97.8414220709,9.41208,2.74519,9.80425,87.49,10.78,88.1516222199,138.22,94.24208,21.87519,96.7475766118,9.41208,2.74519,9.80425,84.83,19.13,86.9602541395,137.43,104.86208,10.28519,105.3652739533,9.41208,2.74519,9.80425,95.45,7.54,95.7473451329,138.16,103.59208,46.68519,113.6258157465,9.41208,2.74519,9.80425,94.18,43.94,103.9259159209,137.02
2022-01-11 20:00:00,96.96952,13.51486,97.906788579,4.91952,1.43486,5.1245,92.05,12.08,92.8392637842,137.98,94.16952,21.29486,96.5472400406,4.91952,1.43486,5.1245,89.25,19.86,91.4329377194,137.14,105.36952,7.5148600000000005,105.6371566536,4.91952,1.43486,5.1245,100.45,6.08,100.6338357611,137.92,104.08952,44.42486,113.1733023281,4.91952,1.43486,5.1245,99.17,42.99,108.0871361449,136.74
2022-01-11 20:30:00,94.55544,12.80742,95.4188725601,3.62544,1.05742,3.7765,90.93,11.75,91.6860261981,137.95,91.81544,20.43742,94.0625491822,3.62544,1.05742,3.7765,88.19,19.38,90.2942993771,137.18,102.87544,7.50742,103.1490063464,3.62544,1.05742,3.7765,99.25,6.45,99.4593635612,137.89,101.56544,44.62742,110.9375735188,3.62544,1.05742,3.7765,97.94,43.57,107.1941626209,136.78
2022-01-11 21:00:00,92.04096,12.22528,92.8493176539,3.48096,1.01528,3.626,88.56,11.21,89.266666231,137.95,89.37096,19.90528,91.5608467807,3.48096,1.01528,3.626,85.89,18.89,87.9427325025,137.18,100.12096,8.05528,100.4444830103,3.48096,1.01528,3.626,96.64,7.04,96.8960845442,137.89,98.83096,45.22528,108.6870949359,3.48096,1.01528,3.626,95.35,44.21,105.1006498553,136.78
2022-01-11 21:30:00,87.13504,10.57897,87.7748813845,2.7050400000000003,0.7889700000000001,2.81775,84.43,9.79,84.9956998912,137.92,84.57504,18.29897,86.5320154282,2.7050400000000003,0.7889700000000001,2.81775,81.87,17.51,83.7215444196,137.15,94.79504,9.34897,95.2549360856,2.7050400000000003,0.7889700000000001,2.81775,92.09,8.56,92.486981246,137.86,93.55504,46.50897,104.4778914405,2.7050400000000003,0.7889700000000001,2.81775,90.85,45.72,101.7056581514,136.76
2022-01-11 22:00:00,84.08224,8.85482,84.5472111938,2.86224,0.8348200000000001,2.9815,81.22,8.02,81.6150035226,137.92,81.60224,18.24482,83.6169781196,2.86224,0.8348200000000001,2.9815,78.74,17.41,80.641773914,137.15,91.43224,11.43482,92.1445040133,2.86224,0.8348200000000001,2.9815,88.57,10.6,89.2020453801,137.86,90.22224,46.85482,101.66330089,2.86224,0.8348200000000001,2.9815,87.36,46.02,98.7401134291,136.76
2022-01-11 22:30:00,78.48808,7.16444,78.8143889312,2.75808,0.80444,2.873,75.73,6.36,75.9965953185,138.37,76.15808,17.23444,78.0837951908,2.75808,0.80444,2.873,73.4,16.43,75.2163871773,137.41,85.32808,13.22444,86.346783668,2.75808,0.80444,2.873,82.57,12.42,83.4988700522,138.29,84.15808,47.97444,96.8717158029,2.75808,0.80444,2.873,81.4,47.17,94.0795881156,137.03
2022-01-11 23:00:00,74.85184,6.27387,75.1143088643,2.48184,0.72387,2.5852500000000003,72.37,5.55,72.5825006458,138.45,72.56184,16.86387,74.4957095111,2.48184,0.72387,2.5852500000000003,70.08,16.14,71.9145743226,137.39,81.35184,14.23387,82.5876802348,2.48184,0.72387,2.5852500000000003,78.87,13.51,80.0187290576,138.37,80.17184,48.87387,93.8945104773,2.48184,0.72387,2.5852500000000003,77.69,48.15,91.4010864268,137.03
2022-01-11 23:30:00,69.722,5.81475,69.9640522094,2.622,0.76475,2.73125,67.1,5.05,67.289765195,139.2,67.592,15.64475,69.3789353231,2.622,0.76475,2.73125,64.97,14.88,66.6521965129,138.06,75.752,14.89475,77.2024551524,2.622,0.76475,2.73125,73.13,14.13,74.4825738009,139.13,74.602,50.46475,90.0674713565,2.622,0.76475,2.73125,71.98,49.7,87.4711975452,137.72
2022-01-12 00:00:00,65.46312,7.56591,65.8988852278,2.76312,0.80591,2.87825,62.7,6.76,63.063361788,139.15,66.30312,25.82591,71.1553325413,2.76312,0.80591,2.87825,63.54,25.02,68.2885934838,138.13,72.19312,28.14591,77.485733042,2.76312,0.80591,2.87825,69.43,27.34,74.6190357751,139.08,73.13312,38.39591,82.5996316315,2.76312,0.80591,2.87825,70.37,37.59,79.7806054126,137.74
2022-01-12 00:30:00,64.48448,6.28089,64.7896422282,2.5744800000000003,0.7508900000000001,2.68175,61.91,5.53,62.156487996,136.77,65.33448,24.80089,69.8833200532,2.5744800000000003,0.7508900000000001,2.68175,62.76,24.05,67.2102678168,137.9,71.13448,27.01089,76.0900941218,2.5744800000000003,0.7508900000000001,2.68175,68.56,26.26,73.4170361701,136.71,72.07448,39.97089,82.4160343299,2.5744800000000003,0.7508900000000001,2.68175,69.5,39.22,79.8026215108,137.54
2022-01-12 01:00:00,64.69976,5.82993,64.9618890417,2.63976,0.7699300000000001,2.74975,62.06,5.06,62.2659393248,136.77,65.60976,23.81993,69.7999260205,2.63976,0.7699300000000001,2.74975,62.97,23.05,67.0561212717,137.9,71.36976,26.26993,76.0509820098,2.63976,0.7699300000000001,2.74975,68.73,25.5,73.3080002455,136.71,72.37976,40.44993,82.9157795276,2.63976,0.7699300000000001,2.74975,69.74,39.68,80.2382078564,137.54
2022-01-12 01:30:00,64.9944,5.56795,65.2324619999,2.5644,0.7479500000000001,2.67125,62.43,4.82,62.6157911393,135.92,65.8944,24.30795,70.2349513032,2.5644,0.7479500000000001,2.67125,63.33,23.56,67.5704262233,137.17,71.7044,26.22795,76.3506800269,2.5644,0.7479500000000001,2.67125,69.14,25.48,73.685615964,135.87,72.7144,40.637950000000004,83.2996215331,2.5644,0.7479500000000001,2.67125,70.15,39.89,80.6984175805,136.8
2022-01-12 02:00:00,63.65368,5.81024,63.9183061916,2.50368,0.7302400000000001,2.608,61.15,5.08,61.360646183,136.67,64.55368,23.35024,68.6470051029,2.50368,0.7302400000000001,2.608,62.05,22.62,66.0444312565,137.96,70.21368,26.56024,75.0693493245,2.50368,0.7302400000000001,2.608,67.71,25.83,72.4695315288,136.64,71.21368,42.12024,82.7375539692,2.50368,0.7302400000000001,2.608,68.71,41.39,80.213441517,137.57
2022-01-12 02:30:00,62.81704,5.58747,63.0650484449,2.59704,0.7574700000000001,2.70525,60.22,4.83,60.4133867615,137.12,63.96704,23.72747,68.2259117855,2.59704,0.7574700000000001,2.70525,61.37,22.97,65.527839885,138.52,69.27704,26.33747,74.1145774943,2.59704,0.7574700000000001,2.70525,66.68,25.58,71.4181965608,137.09,70.25704,41.90747,81.806403853,2.59704,0.7574700000000001,2.70525,67.66,41.15,79.1908965728,138.13
2022-01-12 03:00:00,61.88408,6.04994,62.1791052641,2.67408,0.7799400000000001,2.7855,59.21,5.27,59.4440661463,137.04,62.75408,23.26994,66.9295500078,2.67408,0.7799400000000001,2.7855,60.08,22.49,64.1514341227,138.43,68.21408,26.88994,73.3227767031,2.67408,0.7799400000000001,2.7855,65.54,26.11,70.5494415286,137.01,69.20408,42.56994,81.2490275649,2.67408,0.7799400000000001,2.7855,66.53,41.79,78.5661822924,138.03
2022-01-12 03:30:00,61.39496,7.03978,61.7972460216,2.60496,0.75978,2.7135,58.79,6.28,59.124466171,137.27,62.29496,23.47978,66.572983336,2.60496,0.75978,2.7135,59.69,22.72,63.8677892212,138.68,67.68496,28.03978,73.263108538,2.60496,0.75978,2.7135,65.08,27.28,70.5663149102,137.24,68.67496,42.24978,80.6306023855,2.60496,0.75978,2.7135,66.07,41.49,78.017081463,138.28
2022-01-12 04:00:00,60.66064,7.77227,61.1565321627,2.51064,0.7322700000000001,2.61525,58.15,7.04,58.5746028582,137.5,61.56064,24.08227,66.1034653068,2.51064,0.7322700000000001,2.61525,59.05,23.35,63.4990157404,138.77,66.85064,28.83227,72.8032132654,2.51064,0.7322700000000001,2.61525,64.34,28.1,70.2085863695,137.47,67.86064,41.34227,79.4622536174,2.51064,0.7322700000000001,2.61525,65.35,40.61,76.9402014554,138.41
2022-01-12 04:30:00,61.2248,7.3339,61.6624863612,2.5848,0.7539,2.6925,58.64,6.58,59.0080164046,136.97,62.0548,24.1539,66.5898572476,2.5848,0.7539,2.6925,59.47,23.4,63.9080660011,138.11,67.4848,28.2439,73.1567913338,2.5848,0.7539,2.6925,64.9,27.49,70.4819842229,136.94,68.4248,40.8939,79.7136394367,2.5848,0.7539,2.6925,65.84,40.14,77.1111224143,137.78
2022-01-12 05:00:00,62.37176,7.59093,62.8319875841,2.71176,0.79093,2.82475,59.66,6.8,60.0462788189,136.97,63.22176,24.56093,67.8249970141,2.71176,0.79093,2.82475,60.51,23.77,65.0113297818,138.11,68.74176,28.38093,74.3700662603,2.71176,0.79093,2.82475,66.03,27.59,71.5623434496,136.94,69.72176,39.97093,80.3666539217,2.71176,0.79093,2.82475,67.01,39.18,77.6235305819,137.78
2022-01-12 05:30:00,64.28096,7.73278,64.7444028859,2.58096,0.7527800000000001,2.6885,61.7,6.98,62.093561663,136.51,65.15096,25.16278,69.8413422426,2.58096,0.7527800000000001,2.6885,62.57,24.41,67.1628840953,137.55,70.89096,28.61278,76.4474943281,2.58096,0.7527800000000001,2.6885,68.31,27.86,73.7728656079,136.48,71.88096,39.26278,81.905056644,2.58096,0.7527800000000001,2.6885,69.3,38.51,79.2812089968,137.21
2022-01-12 06:00:00,67.16976,6.69118,67.5022114323,2.36976,0.69118,2.4685,64.8,6.0,65.0771849422,136.77,68.00976,26.61118,73.0306946171,2.36976,0.69118,2.4685,65.64,25.92,70.5723458587,137.71,74.12976,27.67118,79.1259471997,2.36976,0.69118,2.4685,71.76,26.98,76.6643202539,136.74,75.09976,38.19118,84.2528348594,2.36976,0.69118,2.4685,72.73,37.5,81.82849687,137.37
2022-01-12 06:30:00,74.12144,1.8304200000000002,74.1440375556,2.40144,0.70042,2.5015,71.72,1.13,71.7289014275,137.39,75.12144,26.61042,79.6953273426,2.40144,0.70042,2.5015,72.72,25.91,77.1979695329,138.31,81.88144,21.59042,84.6800829726,2.40144,0.70042,2.5015,79.48,20.89,82.1794530281,137.36,83.05144,36.60042,90.7586493413,2.40144,0.70042,2.5015,80.65,35.9,88.2792869251,137.98
2022-01-12 07:00:00,82.8628,4.0129,82.959911947,4.1928,1.2229,4.3675,78.67,2.79,78.7194575693,135.25,81.4428,15.4129,82.8884018319,4.1928,1.2229,4.3675,77.25,14.19,78.5424636741,136.64,91.2728,5.9329,91.4654214567,4.1928,1.2229,4.3675,87.08,4.71,87.2072846728,135.24,88.5328,20.0129,90.7665843923,4.1928,1.2229,4.3675,84.34,18.79,86.4077525457,136.3
2022-01-12 07:30:00,87.3116,6.89505,87.5834299914,13.9716,4.07505,14.55375,73.34,2.8200000000000003,73.3941959558,137.5,85.4916,14.61505,86.731847421,13.9716,4.07505,14.55375,71.52,10.54,72.2924754037,136.33,95.2316,4.94505,95.3599033036,13.9716,4.07505,14.55375,81.26,0.87,81.2646571395,137.47,91.4116,14.18505,92.5056552761,13.9716,4.07505,14.55375,77.44,10.11,78.097155518,136.01
2022-01-12 08:00:00,93.07312,7.42591,93.3688909962,18.36312,5.35591,19.12825,74.71,2.07,74.7386713824,137.5,91.19312,14.03591,92.2669599849,18.36312,5.35591,19.12825,72.83,8.68,73.3454245335,136.33,101.11312,6.37591,101.3139440771,18.36312,5.35591,19.12825,82.75,1.02,82.7562861661,137.47,97.22312,13.47591,98.1526118494,18.36312,5.35591,19.12825,78.86,8.12,79.2769449462,136.01
2022-01-12 08:30:00,95.92136,6.87248,96.167241229,18.59136,5.42248,19.366,77.33,1.45,77.3435931413,137.06,94.05136,13.60248,95.0299204461,18.59136,5.42248,19.366,75.46,8.18,75.902068483,135.77,104.27136,9.11248,104.6687814394,18.59136,5.42248,19.366,85.68,3.69,85.7594222229,137.04,100.28136,12.99248,101.1195119648,18.59136,5.42248,19.366,81.69,7.57,82.0399963432,135.46
2022-01-12 09:00:00,94.80456,7.7950800000000005,95.1244861694,18.39456,5.36508,19.161,76.41,2.43,76.4486298111,136.74,92.93456,13.45508,93.9035229382,18.39456,5.36508,19.161,74.54,8.09,74.9777280264,135.77,103.05456,10.28508,103.5665255157,18.39456,5.36508,19.161,84.66,4.92,84.8028419335,136.73,99.08456,12.82508,99.9111240423,18.39456,5.36508,19.161,80.69,7.46,81.034114421,135.46
2022-01-12 09:30:00,96.17832,9.12451,96.6101750374,19.79832,5.77451,20.62325,76.38,3.35,76.4534296157,136.8,94.32832,12.94451,95.2123536794,19.79832,5.77451,20.62325,74.53,7.17,74.8740929828,135.94,104.41832,11.70451,105.0722661122,19.79832,5.77451,20.62325,84.62,5.93,84.8275267823,136.78,100.46832,12.25451,101.2129257504,19.79832,5.77451,20.62325,80.67,6.48,80.9298418385,135.61
2022-01-12 10:00:00,95.01,9.56375,95.4901325481,21.99,6.41375,22.90625,73.02,3.15,73.0879121333,136.92,93.22,13.28375,94.1617035427,21.99,6.41375,22.90625,71.23,6.87,71.5605324184,136.07,102.92,12.17375,103.6374767594,21.99,6.41375,22.90625,80.93,5.76,81.1347182161,136.91,99.08,12.55375,99.872133446,21.99,6.41375,22.90625,77.09,6.14,77.3341302401,135.75
2022-01-12 10:30:00,94.01248,9.42114,94.4833544845,25.51248,7.44114,26.5755,68.5,1.98,68.5286100837,137.61,92.27248,14.92114,93.471123799,25.51248,7.44114,26.5755,66.76,7.48,67.1777344066,136.68,101.39248,11.93114,102.0920521013,25.51248,7.44114,26.5755,75.88,4.49,76.0127259082,137.6,97.79248,14.26114,98.8268650654,25.51248,7.44114,26.5755,72.28,6.82,72.6010385601,136.35
2022-01-12 11:00:00,95.62088,9.51359,96.0929814641,27.68088,8.07359,28.83425,67.94,1.44,67.9552588105,137.51,93.86088,15.10359,95.0683082066,27.68088,8.07359,28.83425,66.18,7.03,66.5523350454,136.53,102.94088,11.96359,103.6337409383,27.68088,8.07359,28.83425,75.26,3.89,75.3604650994,137.5,99.33088,14.40359,100.3697520494,27.68088,8.07359,28.83425,71.65,6.33,71.9290720085,136.17
2022-01-12 11:30:00,94.63096,8.86153,95.0449646455,26.61096,7.7615300000000005,27.71975,68.02,1.1,68.0288938614,137.6,92.87096,14.31153,93.967202269,26.61096,7.7615300000000005,27.71975,66.26,6.55,66.5829565279,136.53,101.96096,11.27153,102.5820878744,26.61096,7.7615300000000005,27.71975,75.35,3.51,75.4317081869,137.59,98.34096,13.58153,99.2743792268,26.61096,7.7615300000000005,27.71975,71.73,5.82,71.9657230909,136.17
2022-01-12 12:00:00,94.35968,9.67324,94.8542080342,30.55968,8.91324,31.833,63.8,0.76,63.8045264852,137.6,92.66968,14.72324,93.831995542,30.55968,8.91324,31.833,62.11,5.8100000000000005,62.3811526024,136.43,101.24968,12.11324,101.9717033466,30.55968,8.91324,31.833,70.69,3.2,70.7623918476,137.59,97.80968,13.92324,98.7956988629,30.55968,8.91324,31.833,67.25,5.01,67.4363596289,136.11
2022-01-12 12:30:00,93.02888,9.23759,93.4863925021,29.88888,8.71759,31.13425,63.14,0.52,63.1421412371,138.45,91.37888,15.87759,92.7480327245,29.88888,8.71759,31.13425,61.49,7.16,61.9054577562,137.11,99.81888000000001,11.66759,100.4984649677,29.88888,8.71759,31.13425,69.93,2.95,69.9921952792,138.41,96.47888,15.18759,97.666970753,29.88888,8.71759,31.13425,66.59,6.47,66.9035798743,136.79
2022-01-12 13:00:00,93.5428,9.1329,93.987580532,29.3928,8.5729,30.6175,64.15,0.56,64.1524442247,138.67,91.8828,15.9329,93.2539877874,29.3928,8.5729,30.6175,62.49,7.36,62.9219333778,137.44,100.4428,11.5729,101.1073097568,29.3928,8.5729,30.6175,71.05,3.0,71.1133074748,138.62,97.0528,15.2529,98.2440682497,29.3928,8.5729,30.6175,67.66,6.68,67.9889549854,137.11
2022-01-12 13:30:00,92.30344,9.32142,92.7729158033,28.39344,8.28142,29.5765,63.91,1.04,63.9184613394,138.78,90.70344,16.94142,92.2720203499,28.39344,8.28142,29.5765,62.31,8.66,62.9089159023,137.56,99.18344,11.80142,99.8830730617,28.39344,8.28142,29.5765,70.79,3.52,70.8774611566,138.73,95.86344,16.36142,97.2496539482,28.39344,8.28142,29.5765,67.47,8.08,67.9520956263,137.24
2022-01-12 14:00:00,91.26,9.085,91.7110943398,27.48,8.015,28.625,63.78,1.07,63.7889747527,138.63,89.65,17.735,91.3873772739,27.48,8.015,28.625,62.17,9.72,62.925251688,137.61,98.12,11.565,98.7992086254,27.48,8.015,28.625,70.64,3.55,70.7291460432,138.58,94.81,17.245,96.3655857918,27.48,8.015,28.625,67.33,9.23,67.9597071801,137.29
2022-01-12 14:30:00,90.62968,7.47449,90.9373789905,19.729680000000002,5.7544900000000005,20.55175,70.9,1.72,70.9208601189,138.69,88.88968,14.904490000000001,90.1305665835,19.729680000000002,5.7544900000000005,20.55175,69.16,9.15,69.7626554827,137.78,98.27968,9.99449,98.7865645281,19.729680000000002,5.7544900000000005,20.55175,78.55,4.24,78.664350884,138.63,94.60968,14.34449,95.6909397125,19.729680000000002,5.7544900000000005,20.55175,74.88,8.59,75.3710985723,137.46
2022-01-12 15:00:00,90.41432,7.00251,90.6850837093,15.81432,4.61251,16.47325,74.6,2.39,74.6382750337,138.69,88.63432,13.752510000000001,89.6948951344,15.81432,4.61251,16.47325,72.82,9.14,73.3913618895,137.78,98.47432,9.58251,98.939457232,15.81432,4.61251,16.47325,82.66,4.97,82.8092778618,138.63,94.65432,13.18251,95.5678756935,15.81432,4.61251,16.47325,78.84,8.57,79.3044166488,137.46
2022-01-12 15:30:00,92.1684,6.6962,92.4113253503,14.7984,4.3162,15.415,77.37,2.38,77.4065972641,138.32,90.33840000000001,13.4762,91.3380231941,14.7984,4.3162,15.415,75.54,9.16,76.0933453069,137.5,100.5484,9.2562,100.9735508982,14.7984,4.3162,15.415,85.75,4.94,85.8921771758,138.34,96.5784,12.9062,97.4369403512,14.7984,4.3162,15.415,81.78,8.59,82.2299002796,137.2
2022-01-12 16:00:00,92.86184,5.93637,93.0513934176,16.58184,4.8363700000000005,17.27275,76.28,1.1,76.2879308934,138.32,91.05184,15.24637,92.3194961293,16.58184,4.8363700000000005,17.27275,74.47,10.41,75.1940755645,137.5,101.10184,8.35637,101.4465917168,16.58184,4.8363700000000005,17.27275,84.52,3.52,84.5932668715,138.28,97.21184,14.76637,98.3269419801,16.58184,4.8363700000000005,17.27275,80.63,9.93,81.2391642005,137.14
2022-01-12 16:30:00,96.5288,5.7584,96.7004053766,15.8688,4.6284,16.53,80.66,1.13,80.6679149352,138.27,94.6588,15.0284,95.844359375,15.8688,4.6284,16.53,78.79,10.4,79.4734175684,137.42,105.2688,8.1684,105.5852405026,15.8688,4.6284,16.53,89.4,3.54,89.4700597966,138.19,101.1488,14.5284,102.186858979,15.8688,4.6284,16.53,85.28,9.9,85.8527134108,137.06
2022-01-12 17:00:00,101.10584,5.48587,101.2545586715,15.82584,4.61587,16.48525,85.28,0.87,85.2844376191,138.27,99.11584,14.10587,100.1145609158,15.82584,4.61587,16.48525,83.29,9.49,83.8288983585,137.42,110.31584,7.81587,110.5923703461,15.82584,4.61587,16.48525,94.49,3.2,94.5441701005,138.19,105.99584,13.53587,106.8566229766,15.82584,4.61587,16.48525,90.17,8.92,90.6101280211,137.06
2022-01-12 17:30:00,104.17816,5.62613,104.329968656,15.03816,4.38613,15.66475,89.14,1.24,89.1486242182,137.67,102.11816,13.50613,103.0074470578,15.03816,4.38613,15.66475,87.08,9.12,87.5562721911,136.73,113.83816,7.98613,114.1179431315,15.03816,4.38613,15.66475,98.8,3.6,98.8655652894,137.72,109.29816,12.89613,110.0563398826,15.03816,4.38613,15.66475,94.26,8.51,94.6433711361,136.46
2022-01-12 18:00:00,103.06496,4.66478,103.1704713193,14.484960000000001,4.22478,15.0885,88.58,0.44,88.5810927907,137.67,100.98496,14.34478,101.9987002831,14.484960000000001,4.22478,15.0885,86.5,10.12,87.0899787576,136.73,112.66496,6.78478,112.8690677354,14.484960000000001,4.22478,15.0885,98.18,2.56,98.213369762,137.63,108.12496,13.81478,109.0039225049,14.484960000000001,4.22478,15.0885,93.64,9.59,94.1297917771,136.38
2022-01-12 18:30:00,99.15584,5.28587,99.2966315026,14.62584,4.26587,15.23525,84.53,1.02,84.5361538042,138.22,97.15584,15.88587,98.446016231,14.62584,4.26587,15.23525,82.53,11.62,83.3440177817,137.28,108.29584,5.38587,108.4296848513,14.62584,4.26587,15.23525,93.67,1.12,93.6766956078,138.18,103.96584,15.46587,105.1098902186,14.62584,4.26587,15.23525,89.34,11.2,90.0393003083,136.93
2022-01-12 19:00:00,97.96648,5.61189,98.1270834834,14.88648,4.34189,15.50675,83.08,1.27,83.089706342,138.15,95.97648,16.25189,97.3427380022,14.88648,4.34189,15.50675,81.09,11.91,81.9599670571,137.23,106.96648,5.20189,107.0928919358,14.88648,4.34189,15.50675,92.08,0.86,92.0840159854,138.1,102.68648,15.88189,103.907399182,14.88648,4.34189,15.50675,87.8,11.54,88.5551331093,136.87
2022-01-12 19:30:00,98.87704,2.24122,98.902437312,5.62704,1.6412200000000001,5.8615,93.25,0.6000000000000001,93.2519302749,138.07,96.72704,9.49122,97.1915815503,5.62704,1.6412200000000001,5.8615,91.1,7.85,91.4375880041,137.17,108.95704,4.12122,109.0349532024,5.62704,1.6412200000000001,5.8615,103.33,2.48,103.3597566754,138.03,104.21704,8.77122,104.5854948195,5.62704,1.6412200000000001,5.8615,98.59,7.13,98.8474835289,136.82
2022-01-12 20:00:00,97.04264,2.19202,97.0673937522,4.05264,1.18202,4.2215,92.99,1.01,92.9954848366,137.08,94.96264,10.91202,95.5875262587,4.05264,1.18202,4.2215,90.91,9.73,91.4292130558,135.92,107.13264,3.58202,107.1925063643,4.05264,1.18202,4.2215,103.08,2.4,103.1079356791,137.05,102.66264,11.45202,103.2994018078,4.05264,1.18202,4.2215,98.61,10.27,99.1433558036,135.62
2022-01-12 20:30:00,91.532,9.3535,92.0086679952,2.172,0.6335000000000001,2.2625,89.36,8.72,89.7844529972,137.71,91.192,30.1735,96.0542605315,2.172,0.6335000000000001,2.2625,89.02,29.54,93.7932406946,136.47,101.162,8.1135,101.4868421336,2.172,0.6335000000000001,2.2625,98.99,7.48,99.2722040654,137.23,102.172,31.3235,106.8657065492,2.172,0.6335000000000001,2.2625,100.0,30.69,104.6034229841,136.99
2022-01-12 21:00:00,88.23392,9.58031,88.7525040676,2.02392,0.59031,2.10825,86.21,8.99,86.6774722751,137.27,87.96392,28.79031,92.5555680209,2.02392,0.59031,2.10825,85.94,28.2,90.4484582511,137.3,97.54392,8.33031,97.8989805548,2.02392,0.59031,2.10825,95.52,7.74,95.8330736228,137.23,98.52392,33.07031,103.9259746919,2.02392,0.59031,2.10825,96.5,32.48,101.8194500083,136.99
2022-01-12 21:30:00,83.88768,12.00724,84.7426496411,6.12768,1.7872400000000002,6.383,77.76,10.22,78.4287319801,137.38,83.75768,26.13724,87.741120769,6.12768,1.7872400000000002,6.383,77.63,24.35,81.3593227602,137.55,92.26768,10.81724,92.899609546,6.12768,1.7872400000000002,6.383,86.14,9.03,86.6120112917,137.34,93.24768,39.68724,101.3420290117,6.12768,1.7872400000000002,6.383,87.12,37.9,95.0068650151,137.23
2022-01-12 22:00:00,79.35416,12.62663,80.3524392565,4.03416,1.17663,4.20225,75.32,11.45,76.1853325779,138.23,79.19416,25.03663,83.057497072,4.03416,1.17663,4.20225,75.16,23.86,78.8563580189,138.76,87.44416,11.57663,88.2071396218,4.03416,1.17663,4.20225,83.41,10.4,84.0558629722,138.19,88.34416,39.17663,96.6410831079,4.03416,1.17663,4.20225,84.31,38.0,92.4779762971,138.44
2022-01-12 22:30:00,73.97568,13.36374,75.1730721618,4.19568,1.22374,4.3705,69.78,12.14,70.8281582423,137.85,73.92568,23.07374,77.4429056857,4.19568,1.22374,4.3705,69.73,21.85,73.0732194446,138.26,81.45568,12.33374,82.3841547062,4.19568,1.22374,4.3705,77.26,11.11,78.0547224708,137.81,82.36568,41.93374,92.4258826966,4.19568,1.22374,4.3705,78.17,40.71,88.1354242062,137.93
2022-01-12 23:00:00,70.29184,12.18012,71.3393166059,3.77184,1.10012,3.9290000000000003,66.52,11.08,67.4364649133,138.06,70.05184,21.16012,73.1779404315,3.77184,1.10012,3.9290000000000003,66.28,20.06,69.2491299584,138.65,77.45184,11.12012,78.2460515822,3.77184,1.10012,3.9290000000000003,73.68,10.02,74.3582060031,138.01,77.83184,44.76012,89.7845402071,3.77184,1.10012,3.9290000000000003,74.06,43.66,85.9713859374,138.3
2022-01-12 23:30:00,66.82352,4.70686,66.9890838589,3.38352,0.9868600000000001,3.5245,63.44,3.7199999999999998,63.5489732411,138.18,64.99352,11.98686,66.0896546719,3.38352,0.9868600000000001,3.5245,61.61,11.0,62.5842799751,138.57,73.66352,2.78686,73.7162178048,3.38352,0.9868600000000001,3.5245,70.28,1.8,70.3030468757,138.13,70.83352,54.55686,89.4082687935,3.38352,0.9868600000000001,3.5245,67.45,53.57,86.1350532594,138.21
2022-01-13 00:00:00,64.01288,5.06334,64.2128197313,3.30288,0.9633400000000001,3.4405,60.71,4.1,60.8482875683,137.61,62.28288,11.32334,63.3038321893,3.30288,0.9633400000000001,3.4405,58.98,10.36,59.8829691983,136.06,70.56288,3.1433400000000002,70.6328579363,3.30288,0.9633400000000001,3.4405,67.26,2.18,67.2953193023,137.58,67.87288,55.88334,87.9185732883,3.30288,0.9633400000000001,3.4405,64.57,54.92,84.767277295,135.69
2022-01-13 00:30:00,63.40544,5.44617,63.6389078258,3.4154400000000003,0.9961700000000001,3.55775,59.99,4.45,60.1548219181,138.29,61.68544,11.51617,62.7512205416,3.4154400000000003,0.9961700000000001,3.55775,58.27,10.52,59.2120198946,136.78,69.86544,3.54617,69.9553788358,3.4154400000000003,0.9961700000000001,3.55775,66.45,2.55,66.4989097655,138.26,67.17544,56.07617,87.5047231929,3.4154400000000003,0.9961700000000001,3.55775,63.76,55.08,84.2564181532,136.43
2022-01-13 01:00:00,62.48352,6.13061,62.7835539816,2.5735200000000003,0.7506100000000001,2.68075,59.91,5.38,60.151080622,138.63,60.75352,11.86061,61.9004383019,2.5735200000000003,0.7506100000000001,2.68075,58.18,11.11,59.2312797431,137.06,68.93352,4.38061,69.0725699794,2.5735200000000003,0.7506100000000001,2.68075,66.36,3.63,66.4592092941,138.59,66.25352,54.07061,85.5170145536,2.5735200000000003,0.7506100000000001,2.68075,63.68,53.32,83.0551912887,136.7
2022-01-13 01:30:00,62.90816,6.36613,63.2294567885,2.3181599999999998,0.67613,2.41475,60.59,5.69,60.8565871537,138.42,61.13816,12.41613,62.3861754907,2.3181599999999998,0.67613,2.41475,58.82,11.74,59.9801633876,136.57,69.43816,4.61613,69.5914270608,2.3181599999999998,0.67613,2.41475,67.12,3.94,67.2355411966,137.48,66.68816,53.92613,85.7632682502,2.3181599999999998,0.67613,2.41475,64.37,53.25,83.5407648995,135.41
2022-01-13 02:00:00,63.26448,6.05214,63.5533069812,2.30448,0.6721400000000001,2.4005,60.96,5.38,61.1969443682,138.42,61.49448,12.45214,62.7425442666,2.30448,0.6721400000000001,2.4005,59.19,11.78,60.3508450645,136.57,69.83448,4.27214,69.9650325309,2.30448,0.6721400000000001,2.4005,67.53,3.6,67.6258892733,138.38,67.08448,54.19214,86.2387122738,2.30448,0.6721400000000001,2.4005,64.78,53.52,84.0287974447,136.23
2022-01-13 02:30:00,61.75344,5.25892,61.9769601659,2.29344,0.6689200000000001,2.3890000000000002,59.46,4.59,59.6368988127,139.07,60.04344,11.16892,61.0733940517,2.29344,0.6689200000000001,2.3890000000000002,57.75,10.5,58.6967844094,137.49,68.16344,3.35892,68.2461493141,2.29344,0.6689200000000001,2.3890000000000002,65.87,2.69,65.9249042472,138.65,65.48344,56.17892,86.2794991096,2.29344,0.6689200000000001,2.3890000000000002,63.19,55.51,84.1090732323,136.53
2022-01-13 03:00:00,60.1116,10.2788,60.9840813983,2.3616,0.6888000000000001,2.46,57.75,9.59,58.5408455696,139.07,59.5916,15.8488,61.663143384,2.3616,0.6888000000000001,2.46,57.23,15.16,59.2038723396,137.49,66.7916,9.4788,67.4608440505,2.3616,0.6888000000000001,2.46,64.43,8.79,65.026832923,139.02,64.9516,51.2588,82.741615406,2.3616,0.6888000000000001,2.46,62.59,50.57,80.466347003,137.12
2022-01-13 03:30:00,58.07072,16.26396,60.3052644153,2.55072,0.7439600000000001,2.657,55.52,15.52,57.6484240895,136.35,59.27072,21.05396,62.8990260735,2.55072,0.7439600000000001,2.657,56.72,20.31,60.2466140127,136.83,65.19072,16.01396,67.1288081899,2.55072,0.7439600000000001,2.657,62.64,15.27,64.4743553671,136.3,64.58072,44.85396,78.6291747598,2.55072,0.7439600000000001,2.657,62.03,44.11,76.1144729996,136.48
2022-01-13 04:00:00,57.94312,15.68216,60.027787712,2.85312,0.8321600000000001,2.972,55.09,14.85,57.0563808877,136.35,59.16312,20.74216,62.6937953038,2.85312,0.8321600000000001,2.972,56.31,19.91,59.7262438129,136.83,65.02312,15.36216,66.8131880275,2.85312,0.8321600000000001,2.972,62.17,14.53,63.8453584844,136.3,64.43312,45.17216,78.6902217051,2.85312,0.8321600000000001,2.972,61.58,44.34,75.8823563155,136.48
2022-01-13 04:30:00,58.70608,14.58469,60.4906357328,3.37608,0.9846900000000001,3.51675,55.33,13.6,56.9769155009,135.76,59.97608,19.78469,63.155080006,3.37608,0.9846900000000001,3.51675,56.6,18.8,59.640590205,136.6,65.81608,14.09469,67.3083700052,3.37608,0.9846900000000001,3.51675,62.44,13.11,63.8014553126,135.73,65.29608,46.48469,80.1523827953,3.37608,0.9846900000000001,3.51675,61.92,45.5,76.8396798536,136.25
2022-01-13 05:00:00,59.47976,14.96368,61.3331359772,3.2697599999999998,0.9536800000000001,3.406,56.21,14.01,57.9296487129,135.76,60.71976,20.57368,64.1105729439,3.2697599999999998,0.9536800000000001,3.406,57.45,19.62,60.7078816959,136.6,66.69976,14.54368,68.2669510964,3.2697599999999998,0.9536800000000001,3.406,63.43,13.59,64.8695074746,135.73,66.11976,45.10368,80.0385195515,3.2697599999999998,0.9536800000000001,3.406,62.85,44.15,76.8071936735,136.25
2022-01-13 05:30:00,61.95448,15.08089,63.7635541298,3.29448,0.9608900000000001,3.43175,58.66,14.12,60.3354787832,135.45,63.21448,22.17089,66.9896920807,3.29448,0.9608900000000001,3.43175,59.92,21.21,63.56312217,136.13,69.48448,14.68089,71.0184588122,3.29448,0.9608900000000001,3.43175,66.19,13.72,67.5970006731,135.94,68.87448,43.67089,81.5526862137,3.29448,0.9608900000000001,3.43175,65.58,42.71,78.2616157513,136.15
2022-01-13 06:00:00,63.05456,15.10508,64.8385763153,3.51456,1.02508,3.661,59.54,14.08,61.1821706055,135.98,64.29456,22.40508,68.0865482706,3.51456,1.02508,3.661,60.78,21.38,64.430682132,136.49,70.68456,14.72508,72.2020429309,3.51456,1.02508,3.661,67.17,13.7,68.5528912592,135.94,70.04456,42.93508,82.156323434,3.51456,1.02508,3.661,66.53,41.91,78.6300769426,136.15
2022-01-13 06:30:00,72.11608,11.04219,72.9565552542,2.95608,0.8621900000000001,3.07925,69.16,10.18,69.9052072452,135.33,72.36608,22.20219,75.6953550448,2.95608,0.8621900000000001,3.07925,69.41,21.34,72.616414811,135.8,80.21608,11.02219,80.9697978444,2.95608,0.8621900000000001,3.07925,77.26,10.16,77.9251769327,135.29,79.02608,42.73219,89.8396425993,2.95608,0.8621900000000001,3.07925,76.07,41.87,86.8316866127,135.45
2022-01-13 07:00:00,80.8876,11.91055,81.7598008502,4.7676,1.39055,4.9662500000000005,76.12,10.52,76.8435085092,135.71,79.2076,19.62055,81.6015311135,4.7676,1.39055,4.9662500000000005,74.44,18.23,76.6397188147,135.73,88.4876,9.22055,88.9667010519,4.7676,1.39055,4.9662500000000005,83.72,7.83,84.085357227,135.68,86.3976,46.40055,98.069140539,4.7676,1.39055,4.9662500000000005,81.63,45.01,93.2167206031,135.39
2022-01-13 07:30:00,84.138,8.0565,84.5228385482,12.948,3.7765,13.4875,71.19,4.28,71.3185424697,136.26,83.588,16.0865,85.1218492882,12.948,3.7765,13.4875,70.64,12.31,71.7045723786,135.47,91.148,19.6765,93.2476410224,12.948,3.7765,13.4875,78.2,15.9,79.8000626566,136.23,90.688,23.7965,93.7581290142,12.948,3.7765,13.4875,77.74,20.02,80.2764473554,135.1
2022-01-13 08:00:00,90.76656,9.77483,91.291378102,14.65656,4.27483,15.26725,76.11,5.5,76.3084667648,136.26,90.29656,8.73483,90.7180577557,14.65656,4.27483,15.26725,75.64,4.46,75.7713745421,136.96,98.30656,17.65483,99.8792909534,14.65656,4.27483,15.26725,83.65,13.38,84.7133218567,136.23,97.48656,7.91483,97.8073305768,14.65656,4.27483,15.26725,82.83,3.64,82.9099421059,136.62
2022-01-13 08:30:00,93.97256,11.32658,94.6526991028,18.26256,5.32658,19.0235,75.71,6.0,75.9473771766,136.07,93.52256,8.84658,93.9400404867,18.26256,5.32658,19.0235,75.26,3.52,75.342272331,137.27,101.49256,18.04658,103.0845225291,18.26256,5.32658,19.0235,83.23,12.72,84.1963853143,136.04,100.66256,7.94658,100.9757353004,18.26256,5.32658,19.0235,82.4,2.62,82.4416423902,136.92
2022-01-13 09:00:00,96.13856,12.44208,96.9403325433,21.77856,6.35208,22.686,74.36,6.09,74.608965279,136.07,95.66856,9.27208,96.1168291196,21.77856,6.35208,22.686,73.89,2.92,73.9476740675,137.27,103.50856,19.06208,105.2491562303,21.77856,6.35208,22.686,81.73,12.71,82.7123751321,136.04,102.66856,8.31208,103.0044847878,21.77856,6.35208,22.686,80.89,1.96,80.9137423433,136.92
2022-01-13 09:30:00,97.61696,12.57828,98.4240011755,23.85696,6.95828,24.851,73.76,5.62,73.9737926566,136.43,97.11696,8.25828,97.4674464024,23.85696,6.95828,24.851,73.26,1.3,73.2715333537,137.57,104.92696,20.08828,106.8326070458,23.85696,6.95828,24.851,81.07,13.13,82.1263770052,136.4,104.05696,8.11828,104.3731641496,23.85696,6.95828,24.851,80.2,1.16,80.2083885887,137.2
2022-01-13 10:00:00,95.71368,12.46149,96.5214860648,24.07368,7.02149,25.07675,71.64,5.44,71.8462469444,136.03,95.25368,7.91149,95.5816678425,24.07368,7.02149,25.07675,71.18,0.89,71.1855638455,136.93,102.79368,20.36149,104.7908914122,24.07368,7.02149,25.07675,78.72,13.34,79.8423070809,135.99,102.00368,7.29149,102.2639553311,24.07368,7.02149,25.07675,77.93,0.27,77.930467726,136.57
2022-01-13 10:30:00,95.02496,12.79478,95.8824771178,22.88496,6.67478,23.8385,72.14,6.12,72.399129829,136.36,94.57496,7.10478,94.8414516857,22.88496,6.67478,23.8385,71.69,0.43,71.6912895685,137.19,102.14496,19.31478,103.9550555762,22.88496,6.67478,23.8385,79.26,12.64,80.2615549314,136.33,101.36496,7.8247800000000005,101.666524962,22.88496,6.67478,23.8385,78.48,1.15,78.4884252613,136.85
2022-01-13 11:00:00,93.30776,12.75768,94.1758805385,23.71776,6.91768,24.706,69.59,5.84,69.8346167742,136.36,92.82776,8.04768,93.175952799,23.71776,6.91768,24.706,69.11,1.13,69.1192375537,137.19,100.18776,20.02768,102.1699330527,23.71776,6.91768,24.706,76.47,13.11,77.5856494463,136.33,99.36776,9.36768,99.8083421163,23.71776,6.91768,24.706,75.65,2.45,75.6896624381,136.85
2022-01-13 11:30:00,93.66184,13.64637,94.650745831,24.02184,7.00637,25.02275,69.64,6.64,69.9558374977,137.1,93.20184,8.66637,93.6038938739,24.02184,7.00637,25.02275,69.18,1.6600000000000001,69.1999132947,137.92,100.53184,19.24637,102.3575772083,24.02184,7.00637,25.02275,76.51,12.24,77.4828864976,137.07,99.75184,9.30637,100.185019369,24.02184,7.00637,25.02275,75.73,2.3,75.7649186629,137.22
2022-01-13 12:00:00,91.31056,14.44308,92.4457729017,24.73056,7.21308,25.761,66.58,7.23,66.9714065852,137.1,90.91056,9.21308,91.3762045754,24.73056,7.21308,25.761,66.18,2.0,66.2102137136,137.92,97.85056,18.75308,99.6313710726,24.73056,7.21308,25.761,73.12,11.54,74.0250363053,137.07,97.21056,8.18308,97.5543734222,24.73056,7.21308,25.761,72.48,0.97,72.4864904655,137.58
2022-01-13 12:30:00,91.80432,14.55001,92.950179998,24.75432,7.22001,25.78575,67.05,7.33,67.4494729409,136.95,91.42432,9.18001,91.8840512334,24.75432,7.22001,25.78575,66.67,1.96,66.6988043371,138.11,98.40432,18.68001,100.1616342132,24.75432,7.22001,25.78575,73.65,11.46,74.5362603033,136.77,97.73432,8.15001,98.0735436744,24.75432,7.22001,25.78575,72.98,0.93,72.9859253555,137.58
2022-01-13 13:00:00,91.16608,14.34219,92.2873369242,24.31608,7.09219,25.329250000000002,66.85,7.25,67.2419883704,136.95,90.78608,9.17219,91.2482404826,24.31608,7.09219,25.329250000000002,66.47,2.08,66.5025360419,138.11,97.75608,18.68219,99.5252500633,24.31608,7.09219,25.329250000000002,73.44,11.59,74.3489186202,136.91,97.09608,8.14219,97.436871919,24.31608,7.09219,25.329250000000002,72.78,1.05,72.7875738021,137.75
2022-01-13 13:30:00,91.38296,14.05378,92.4573096659,23.53296,6.86378,24.5135,67.85,7.19,68.2298952073,137.12,90.98296,8.98378,91.4254194054,23.53296,6.86378,24.5135,67.45,2.12,67.4833083066,138.28,98.06296,18.48378,99.7897502104,23.53296,6.86378,24.5135,74.53,11.62,75.4304003701,136.92,97.38296,7.96378,97.7080482368,23.53296,6.86378,24.5135,73.85,1.1,73.8581918273,137.75
2022-01-13 14:00:00,89.71816,12.44113,90.5766523419,21.39816,6.24113,22.28975,68.32,6.2,68.6007463516,136.97,89.30816,7.81113,89.649100355,21.39816,6.24113,22.28975,67.91,1.57,67.9281458602,138.11,96.44816,19.09113,98.3194732088,21.39816,6.24113,22.28975,75.05,12.85,76.1421368232,136.92,95.73816,6.71113,95.9730928233,21.39816,6.24113,22.28975,74.34,0.47000000000000003,74.3414857263,137.75
2022-01-13 14:30:00,89.35792000000001,9.93981,89.9090523227,18.54792,5.40981,19.32075,70.81,4.53,70.9547531882,137.37,88.87792,5.83981,89.069568565,18.54792,5.40981,19.32075,70.33,0.43,70.331314505,138.34,96.33792,20.16981,98.4267040257,18.54792,5.40981,19.32075,77.79,14.76,79.1779116926,137.32,95.53792,6.31981,95.746718776,18.54792,5.40981,19.32075,76.99,0.91,76.9953777833,137.93
2022-01-13 15:00:00,90.23416,8.94788,90.6767235149,16.24416,4.7378800000000005,16.921,73.99,4.21,74.109676831,137.64,89.69416,5.05788,89.8366544802,16.24416,4.7378800000000005,16.921,73.45,0.32,73.4506970695,138.28,97.54416,19.88788,99.5509463591,16.24416,4.7378800000000005,16.921,81.3,15.15,82.6995314376,137.59,96.65416,6.31788,96.8604266613,16.24416,4.7378800000000005,16.921,80.41,1.58,80.4255214469,137.93
2022-01-13 15:30:00,90.1528,7.73165,90.4837320161,14.7828,4.31165,15.39875,75.37,3.42,75.4475533069,137.64,89.6128,4.78165,89.7402813711,14.7828,4.31165,15.39875,74.83,0.47000000000000003,74.8314759977,138.17,97.6128,20.38165,99.7179541535,14.7828,4.31165,15.39875,82.83,16.07,84.3744854799,137.59,96.7028,5.04165,96.8341353169,14.7828,4.31165,15.39875,81.92,0.73,81.9232524989,137.85
2022-01-13 16:00:00,94.04616,8.01763,94.3873010609,14.42616,4.20763,15.02725,79.62,3.81,79.7111065034,137.77,93.45616,4.54763,93.5667397132,14.42616,4.20763,15.02725,79.03,0.34,79.0307313645,138.3,101.95616,19.71763,103.8452863387,14.42616,4.20763,15.02725,87.53,15.51,88.8935374479,137.72,100.94616,5.40763,101.0908981114,14.42616,4.20763,15.02725,86.52,1.2,86.5283213751,137.97
2022-01-13 16:30:00,95.52752,6.96886,95.7813765147,17.20752,5.01886,17.924500000000002,78.32,1.9500000000000002,78.3442716476,137.17,94.94752,7.00886,95.2058594449,17.20752,5.01886,17.924500000000002,77.74,1.99,77.7654659859,137.7,103.28752,22.84886,105.7846028071,17.20752,5.01886,17.924500000000002,86.08,17.83,87.9071970887,137.12,102.31752,5.90886,102.4879969823,17.20752,5.01886,17.924500000000002,85.11,0.89,85.1146532625,137.36
2022-01-13 17:00:00,99.83344,7.66767,100.1274632929,18.40344,5.36767,19.17025,81.43,2.3,81.4624754105,138.24,99.22344,7.00767,99.4705910521,18.40344,5.36767,19.17025,80.82,1.6400000000000001,80.8366377331,138.76,107.91344,22.79767,110.2952595992,18.40344,5.36767,19.17025,89.51,17.43,91.1912550632,138.18,106.87344,5.87767,107.034943743,18.40344,5.36767,19.17025,88.47,0.51,88.4714699776,138.44
2022-01-13 17:30:00,102.18048,7.87014,102.4831185935,20.88048,6.09014,21.7505,81.3,1.78,81.3194835202,138.03,101.58048,8.25014,101.9149583086,20.88048,6.09014,21.7505,80.7,2.16,80.7289018877,138.55,110.26048,24.05014,112.8529250124,20.88048,6.09014,21.7505,89.38,17.96,91.1665837903,138.05,109.22048,7.17014,109.4555807579,20.88048,6.09014,21.7505,88.34,1.08,88.3466015192,138.29
2022-01-13 18:00:00,100.99008,7.00169,101.2325042724,20.440080000000002,5.96169,21.29175,80.55,1.04,80.5567135626,138.03,100.40008,8.84169,100.7886479027,20.440080000000002,5.96169,21.29175,79.96,2.88,80.0118491225,138.55,109.00008,24.71169,111.7662071588,20.440080000000002,5.96169,21.29175,88.56,18.75,90.5231246699,137.97,107.97008,7.83169,108.2537460944,20.440080000000002,5.96169,21.29175,87.53,1.87,87.5499731582,138.21
2022-01-13 18:30:00,99.03776,6.43268,99.2464471797,19.75776,5.76268,20.581,79.28,0.67,79.2828310544,137.95,98.44776,9.01268,98.8594449195,19.75776,5.76268,20.581,78.69,3.25,78.7570860304,138.47,106.91776,24.98268,109.7977308664,19.75776,5.76268,20.581,87.16,19.22,89.2539859054,137.89,105.90776,8.03268,106.2119464853,19.75776,5.76268,20.581,86.15,2.27,86.1799013692,138.13
2022-01-13 19:00:00,97.46024,5.84382,97.6352836481,18.63024,5.43382,19.4065,78.83,0.41000000000000003,78.8310662112,138.15,96.87024,8.91382,97.2794921073,18.63024,5.43382,19.4065,78.24,3.48,78.3173543986,138.67,105.28024,24.89382,108.1833222297,18.63024,5.43382,19.4065,86.65,19.46,88.8082997247,138.09,104.31024,7.96382,104.6138069179,18.63024,5.43382,19.4065,85.68,2.5300000000000002,85.7173453859,138.33
2022-01-13 19:30:00,97.74752,4.65011,97.8580665513,6.13752,1.79011,6.39325,91.61,2.86,91.6546327252,138.18,97.08752,2.93011,97.1317254267,6.13752,1.79011,6.39325,90.95,1.1400000000000001,90.9571443043,138.7,106.88752,18.32011,108.4461542064,6.13752,1.79011,6.39325,100.75,16.53,102.0970293397,138.12,105.67752,2.27011,105.7018998541,6.13752,1.79011,6.39325,99.54,0.48,99.541157317,138.37
2022-01-13 20:00:00,96.09688,4.03159,96.1814122565,5.21688,1.52159,5.4342500000000005,90.88,2.51,90.9146550343,136.95,95.45688,3.38159,95.5167581645,5.21688,1.52159,5.4342500000000005,90.24,1.8599999999999999,90.2591668475,137.49,105.21688,18.52159,106.8346438804,5.21688,1.52159,5.4342500000000005,100.0,17.0,101.4347080639,136.9,103.98688,2.23159,104.010822543,5.21688,1.52159,5.4342500000000005,98.77,0.71,98.7725518553,137.16
2022-01-13 20:30:00,92.49024,3.22007,92.5462767812,4.08024,1.19007,4.25025,88.41,2.03,88.4333025506,137.3,92.10024,4.03007,92.1883705912,4.08024,1.19007,4.25025,88.02,2.84,88.0658049415,137.88,101.32024,18.75007,103.0405558926,4.08024,1.19007,4.25025,97.24,17.56,98.8128088863,137.25,100.41024,3.00007,100.4550482398,4.08024,1.19007,4.25025,96.33,1.81,96.347003067,137.54
2022-01-13 21:00:00,89.85792000000001,2.36731,89.8890980229,3.9679200000000003,1.15731,4.13325,85.89,1.21,85.8985226881,137.52,89.23792,4.18731,89.3361065357,3.9679200000000003,1.15731,4.13325,85.27,3.03,85.3238173079,138.16,98.42792,19.50731,100.3423668196,3.9679200000000003,1.15731,4.13325,94.46,18.35,96.2258494377,137.47,97.30792,3.18731,97.3601059971,3.9679200000000003,1.15731,4.13325,93.34,2.03,93.3620720636,137.84
2022-01-13 21:30:00,86.306,1.58175,86.3204933319,4.086,1.19175,4.25625,82.22,0.39,82.2209249522,137.04,85.696,5.63175,85.8808536524,4.086,1.19175,4.25625,81.61,4.44,81.7306900742,137.62,94.466,21.30175,96.8379559319,4.086,1.19175,4.25625,90.38,20.11,92.5902613669,137.5,93.426,4.76175,93.5472700781,4.086,1.19175,4.25625,89.34,3.5700000000000003,89.4112996215,137.78
2022-01-13 22:00:00,78.67424,3.01457,78.7319736312,5.84424,1.70457,6.08775,72.83,1.31,72.8417805933,137.55,77.77424,22.83457,81.0570786216,5.84424,1.70457,6.08775,71.93,21.13,74.969339066,138.12,85.89424,20.26457,88.2523272354,5.84424,1.70457,6.08775,80.05,18.56,82.1734513088,137.5,85.28424,42.41457,95.2491330179,5.84424,1.70457,6.08775,79.44,40.71,89.2637535621,137.78
2022-01-13 22:30:00,75.60456,1.3925800000000002,75.6173840585,4.05456,1.18258,4.2235,71.55,0.21,71.5503081754,137.36,74.86456,21.56258,77.9079405468,4.05456,1.18258,4.2235,70.81,20.38,73.6844657984,137.05,82.66456,20.53258,85.1763835899,4.05456,1.18258,4.2235,78.61,19.35,80.956498195,137.32,82.60456,43.52258,93.3687758442,4.05456,1.18258,4.2235,78.55,42.34,89.234399757,136.72
2022-01-13 23:00:00,71.56984,2.09662,71.6005433852,4.95984,1.44662,5.1665,66.61,0.65,66.6131713702,136.96,70.90984,21.44662,74.0821362965,4.95984,1.44662,5.1665,65.95,20.0,68.9159089035,136.93,78.11984,21.84662,81.1171018161,4.95984,1.44662,5.1665,73.16,20.4,75.9509420613,136.92,78.05984,45.56662,90.3861464996,4.95984,1.44662,5.1665,73.1,44.12,85.382576677,136.61
2022-01-13 23:30:00,67.464,3.51325,67.5554159306,4.434,1.29325,4.61875,63.03,2.22,63.0690835513,138.28,66.774,21.00325,69.9993113292,4.434,1.29325,4.61875,62.34,19.71,65.3816465073,138.26,73.624,23.65325,77.3302632322,4.434,1.29325,4.61875,69.19,22.36,72.7133117111,138.24,73.494,45.51325,86.4454970578,4.434,1.29325,4.61875,69.06,44.22,82.0042194036,137.88
