Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-14 00:00:00,64.48272,2.77746,64.5425089584,3.52272,1.02746,3.6695,60.96,1.75,60.9851137574,138.28,63.87272,19.56746,66.8027682888,3.52272,1.02746,3.6695,60.35,18.54,63.1336209955,138.07,70.44272,22.74746,74.0244806632,3.52272,1.02746,3.6695,66.92,21.72,70.3565547764,138.24,70.35272,46.34746,84.247209211,3.52272,1.02746,3.6695,66.83,45.32,80.7474538298,137.68
2022-01-14 00:30:00,63.1008,2.96815,63.1705696908,3.2508,0.94815,3.38625,59.85,2.02,59.8840788524,137.97,62.5108,19.23815,65.4041782462,3.2508,0.94815,3.38625,59.26,18.29,62.0183174554,137.97,68.9308,23.00815,72.6693205903,3.2508,0.94815,3.38625,65.68,22.06,69.285683947,137.77,68.8508,46.73815,83.2159078906,3.2508,0.94815,3.38625,65.6,45.79,80.0005256233,137.44
2022-01-14 01:00:00,63.35872,3.72546,63.4681530553,3.37872,0.9854600000000001,3.5195,59.98,2.74,60.042551578,137.97,62.76872,19.27546,65.6616750369,3.37872,0.9854600000000001,3.5195,59.39,18.29,62.1425474212,137.97,69.20872,23.79546,73.1851818379,3.37872,0.9854600000000001,3.5195,65.83,22.81,69.6698284769,137.94,69.12872,46.53546,83.3326404613,3.37872,0.9854600000000001,3.5195,65.75,45.55,79.986655137,137.6
2022-01-14 01:30:00,64.15432,3.46626,64.2478928296,3.00432,0.87626,3.1295,61.15,2.59,61.2048249732,137.79,63.56432,19.26626,66.4199635008,3.00432,0.87626,3.1295,60.56,18.39,63.2906446483,137.7,70.13432,23.55626,73.9845945251,3.00432,0.87626,3.1295,67.13,22.68,70.8577398736,137.75,70.06432,46.44626,84.0610730663,3.00432,0.87626,3.1295,67.06,45.57,81.0781629047,137.33
2022-01-14 02:00:00,62.36576,4.27168,62.5118810339,2.8857600000000003,0.8416800000000001,3.006,59.48,3.43,59.578815866,138.06,61.70576,19.41168,64.6870476804,2.8857600000000003,0.8416800000000001,3.006,58.82,18.57,61.6817420312,137.98,68.14576,24.56168,72.4370121582,2.8857600000000003,0.8416800000000001,3.006,65.26,23.72,69.4370650301,138.02,68.00576,46.49168,82.378757592,2.8857600000000003,0.8416800000000001,3.006,65.12,45.65,79.5269570649,137.62
2022-01-14 02:30:00,62.39288,4.01084,62.5216627434,2.64288,0.7708400000000001,2.753,59.75,3.24,59.8377815431,138.46,61.74288,19.55084,64.7643310426,2.64288,0.7708400000000001,2.753,59.1,18.78,62.0120826936,138.27,68.21288,24.31084,72.4155642069,2.64288,0.7708400000000001,2.753,65.57,23.54,69.6674708885,138.41,68.07288,46.26084,82.304205901,2.64288,0.7708400000000001,2.753,65.43,45.49,79.6895538951,137.89
2022-01-14 03:00:00,61.5892,3.5393499999999998,61.6908141871,2.5692,0.7493500000000001,2.67625,59.02,2.79,59.0859077953,138.46,60.9692,18.99935,63.860932103,2.5692,0.7493500000000001,2.67625,58.4,18.25,61.185149342,138.27,67.3292,23.93935,71.4584750122,2.5692,0.7493500000000001,2.67625,64.76,23.19,68.7868715672,138.41,67.2092,47.45935,82.2767674806,2.5692,0.7493500000000001,2.67625,64.64,46.71,79.7505717848,137.89
2022-01-14 03:30:00,60.372,3.93725,60.5002505909,2.5620000000000003,0.7472500000000001,2.66875,57.81,3.19,57.897946423,139.38,59.772,18.72725,62.6370647186,2.5620000000000003,0.7472500000000001,2.66875,57.21,17.98,59.9688627539,139.32,65.992,24.47725,70.3852245259,2.5620000000000003,0.7472500000000001,2.66875,63.43,23.73,67.7235394822,138.91,65.862,48.17725,81.6017797696,2.5620000000000003,0.7472500000000001,2.66875,63.3,47.43,79.0980081924,138.53
2022-01-14 04:00:00,60.67816,3.04613,60.7545719182,2.55816,0.7461300000000001,2.66475,58.12,2.3,58.1654914877,139.38,60.10816,18.25613,62.8194013117,2.55816,0.7461300000000001,2.66475,57.55,17.51,60.1548219181,139.32,66.32816,23.48613,70.3635069575,2.55816,0.7461300000000001,2.66475,63.77,22.74,67.7031793936,139.32,66.23816,48.81613,82.2830990445,2.55816,0.7461300000000001,2.66475,63.68,48.07,79.7863854301,138.93
2022-01-14 04:30:00,60.19704,3.10872,60.2772574426,2.56704,0.74872,2.674,57.63,2.36,57.6783018127,139.33,59.64704,18.21872,62.367388427,2.56704,0.74872,2.674,57.08,17.47,59.693611886,139.42,65.79704,23.54872,69.8841375879,2.56704,0.74872,2.674,63.23,22.8,67.2151240421,139.27,65.71704,48.86872,81.8955501893,2.56704,0.74872,2.674,63.15,48.12,79.3943127686,139.03
2022-01-14 05:00:00,60.67712,2.68166,60.7363498397,2.57712,0.7516600000000001,2.6845,58.1,1.9300000000000002,58.1320470997,139.33,60.10712,18.55166,62.9049279743,2.57712,0.7516600000000001,2.6845,57.53,17.8,60.2207680124,139.42,66.33712,23.02166,70.2183047293,2.57712,0.7516600000000001,2.6845,63.76,22.27,67.5373267164,139.27,66.23712,48.25166,81.9486348797,2.57712,0.7516600000000001,2.6845,63.66,47.5,79.4282418287,139.03
2022-01-14 05:30:00,62.97304,2.10172,63.0081026043,2.54304,0.74172,2.649,60.43,1.3599999999999999,60.4453017198,139.24,62.38304,19.14172,65.2537288145,2.54304,0.74172,2.649,59.84,18.4,62.6049966057,139.34,68.85304,22.43172,72.4149375433,2.54304,0.74172,2.649,66.31,21.69,69.7672716967,138.98,68.78304,47.70172,83.7052010487,2.54304,0.74172,2.649,66.24,46.96,81.197162512,138.75
2022-01-14 06:00:00,66.05824,2.48157,66.1048353872,2.50824,0.73157,2.61275,63.55,1.75,63.5740906345,139.24,65.30824,19.02157,68.0219548173,2.50824,0.73157,2.61275,62.8,18.29,65.4092050097,139.34,72.27824,20.711570000000002,75.1871871356,2.50824,0.73157,2.61275,69.77,19.98,72.5744672733,139.19,71.90824,48.52157,86.7475517531,2.50824,0.73157,2.61275,69.4,47.79,84.2629461863,138.97
2022-01-14 06:30:00,74.8308,12.19815,75.8184904365,2.5308,0.7381500000000001,2.63625,72.3,11.46,73.202606511,139.35,72.1608,14.67815,73.6385031357,2.5308,0.7381500000000001,2.63625,69.63,13.94,71.0116926992,139.32,81.9908,7.99815,82.3799835401,2.5308,0.7381500000000001,2.63625,79.46,7.26,79.7909719204,139.29,77.9208,52.10815,93.7385212656,2.5308,0.7381500000000001,2.63625,75.39,51.37,91.2278959529,138.97
2022-01-14 07:00:00,81.89872,9.23796,82.4180820124,7.39872,2.15796,7.707,74.5,7.08,74.8356626215,137.86,80.43872,23.86796,83.9051082462,7.39872,2.15796,7.707,73.04,21.71,76.19820011,135.47,89.31872,14.24796,90.4479856415,7.39872,2.15796,7.707,81.92,12.09,82.8073336124,137.82,87.70872,44.78796,98.4823889079,7.39872,2.15796,7.707,80.31,42.63,90.9231158727,135.11
2022-01-14 07:30:00,84.56768,8.33349,84.9772884726,15.81768,4.6134900000000005,16.47675,68.75,3.7199999999999998,68.8505693513,138.13,83.88768,28.42349,88.5722170862,15.81768,4.6134900000000005,16.47675,68.07,23.81,72.1140832293,138.15,91.35768,20.43349,93.6149197968,15.81768,4.6134900000000005,16.47675,75.54,15.82,77.1787794669,138.09,91.24768,44.38349,101.4693711913,15.81768,4.6134900000000005,16.47675,75.43,39.77,85.2721396471,137.81
2022-01-14 08:00:00,87.62056,10.29933,88.2237991313,17.14056,4.9993300000000005,17.85475,70.48,5.3,70.6789954654,138.13,86.92056,30.34933,92.0666366398,17.14056,4.9993300000000005,17.85475,69.78,25.35,74.2419753239,138.15,94.58056,18.87933,96.4464174097,17.14056,4.9993300000000005,17.85475,77.44,13.88,78.6740617993,138.09,94.49056,42.36933,103.5549421986,17.14056,4.9993300000000005,17.85475,77.35,37.37,85.9042455295,137.81
2022-01-14 08:30:00,94.83352,12.42561,95.6440918168,17.09352,4.98561,17.80575,77.74,7.44,78.0952059988,136.58,94.02352,34.34561,100.1001660311,17.09352,4.98561,17.80575,76.93,29.36,82.3421793493,136.35,102.57352,16.34561,103.8677330621,17.09352,4.98561,17.80575,85.48,11.36,86.231548751,136.56,102.44352,36.89561,108.8850808296,17.09352,4.98561,17.80575,85.35,31.91,91.1200888937,136.01
2022-01-14 09:00:00,96.35352,14.31311,97.4108101509,19.31352,5.63311,20.11825,77.04,8.68,77.5274403034,136.58,95.60352,33.97311,101.4603628983,19.31352,5.63311,20.11825,76.29,28.34,81.3837803251,136.35,104.05352,15.41311,105.1888729109,19.31352,5.63311,20.11825,84.74,9.78,85.3024970326,136.56,103.94352,38.24311,110.7555452899,19.31352,5.63311,20.11825,84.63,32.61,90.6953637183,136.01
2022-01-14 09:30:00,95.91784,15.42187,97.1497097503,20.57784,6.00187,21.43525,75.34,9.42,75.926622472,135.74,95.19784,35.02187,101.4354973319,20.57784,6.00187,21.43525,74.62,29.02,80.0643790958,135.74,103.41784,14.87187,104.4816833113,20.57784,6.00187,21.43525,82.84,8.87,83.3135193111,135.71,102.91784,40.78187,110.7033997263,20.57784,6.00187,21.43525,82.34,34.78,89.3841372952,135.42
2022-01-14 10:00:00,99.46144,12.52917,100.2474844959,22.83144,6.65917,23.78275,76.63,5.87,76.8544975912,135.74,99.63144,27.84917,103.4504717542,22.83144,6.65917,23.78275,76.8,21.19,79.6696686324,135.74,107.08144,19.75917,108.8892078746,22.83144,6.65917,23.78275,84.25,13.1,85.2623744685,135.71,104.65144,24.09917,107.3903808018,22.83144,6.65917,23.78275,81.82,17.44,83.6580300987,135.42
2022-01-14 10:30:00,97.67528,13.34529,98.582742345,22.47528,6.55529,23.41175,75.2,6.79,75.5059209599,136.81,97.85528,27.09529,101.5372373273,22.47528,6.55529,23.41175,75.38,20.54,78.128330329,137.36,105.14528,18.65529,106.7874044598,22.47528,6.55529,23.41175,82.67,12.1,83.5508162737,136.78,102.78528,24.85529,105.7478095549,22.47528,6.55529,23.41175,80.31,18.3,82.3685989926,137.02
2022-01-14 11:00:00,97.56368,16.96649,99.0279427135,23.95368,6.98649,24.95175,73.61,9.98,74.2834604741,136.88,96.98368,14.88649,98.1195279792,23.95368,6.98649,24.95175,73.03,7.9,73.4560474025,137.61,104.87368,15.53649,106.0182591739,23.95368,6.98649,24.95175,80.92,8.55,81.3704424223,136.85,102.33368,18.79649,104.0456154706,23.95368,6.98649,24.95175,78.38,11.81,79.2647494161,137.3
2022-01-14 11:30:00,96.04992,17.29831,97.5951774467,25.39992,7.40831,26.45825,70.65,9.89,71.3388715919,136.88,95.48992,14.77831,96.6267212942,25.39992,7.40831,26.45825,70.09,7.37,70.4764144945,137.3,103.05992,16.07831,104.3065633738,25.39992,7.40831,26.45825,77.66,8.67,78.1424628483,136.85,100.61992,19.25831,102.4463313392,25.39992,7.40831,26.45825,75.22,11.85,76.1476913636,136.96
2022-01-14 12:00:00,96.73336,17.30848,98.2696617314,27.66336,8.06848,28.816,69.07,9.24,69.6853105037,136.98,96.17336,15.17848,97.3637582923,27.66336,8.06848,28.816,68.51,7.11,68.8779514794,137.39,103.58336,17.44848,105.0426671558,27.66336,8.06848,28.816,75.92,9.38,76.4972600817,136.95,101.18336,20.20848,103.1816602154,27.66336,8.06848,28.816,73.52,12.14,74.515568843,137.05
2022-01-14 12:30:00,95.0856,17.32955,96.651873394,27.4956,8.01955,28.64125,67.59,9.31,68.2281774636,137.06,94.5656,13.72955,95.5570680094,27.4956,8.01955,28.64125,67.07,5.71,67.3126214019,137.43,101.7656,17.40955,103.2440302127,27.4956,8.01955,28.64125,74.27,9.39,74.8612383013,137.04,99.4756,21.77955,101.8319389659,27.4956,8.01955,28.64125,71.98,13.76,73.2834087635,137.12
2022-01-14 13:00:00,93.3368,15.674900000000001,94.643862581,27.1368,7.9149,28.2675,66.2,7.76,66.6532639861,137.32,92.7868,13.8149,93.8096035396,27.1368,7.9149,28.2675,65.65,5.9,65.9145848807,137.84,99.8768,19.2149,101.7083455782,27.1368,7.9149,28.2675,72.74,11.3,73.6124826371,137.29,97.5868,21.6549,99.9605833729,27.1368,7.9149,28.2675,70.45,13.74,71.7773648165,137.48
2022-01-14 13:30:00,90.9416,14.3913,92.0732541309,29.6616,8.651299999999999,30.8975,61.28,5.74,61.5482412421,138.09,90.4116,13.9613,91.4831968847,29.6616,8.651299999999999,30.8975,60.75,5.31,60.9816251013,138.4,96.9516,22.4213,99.5104388306,29.6616,8.651299999999999,30.8975,67.29,13.77,68.6844742282,138.05,94.8516,23.2513,97.6598636813,29.6616,8.651299999999999,30.8975,65.19,14.6,66.8049107476,138.05
2022-01-14 14:00:00,88.89152,12.39086,89.7509651171,28.15152,8.21086,29.3245,60.74,4.18,60.8836595484,138.94,88.35152,13.52086,89.3801137919,28.15152,8.21086,29.3245,60.2,5.31,60.4337331298,139.09,94.84152,23.85086,97.7945675314,28.15152,8.21086,29.3245,66.69,15.64,68.4993846688,138.9,92.74152,22.89086,95.5247664402,28.15152,8.21086,29.3245,64.59,14.68,66.2372289577,138.75
2022-01-14 14:30:00,89.45552,12.61911,90.3411976656,22.14552,6.45911,23.06825,67.31,6.16,67.5912842014,139.45,88.73552,12.79911,89.6538327483,22.14552,6.45911,23.06825,66.59,6.34,66.8911331942,139.41,96.48552,19.74911,98.485952884,22.14552,6.45911,23.06825,74.34,13.29,75.5186049924,139.4,93.45552,16.11911,94.8354360229,22.14552,6.45911,23.06825,71.31,9.66,71.9613208606,139.07
2022-01-14 15:00:00,89.7544,13.02545,90.6946231431,19.1844,5.59545,19.98375,70.57,7.43,70.960057779,138.18,88.9244,13.24545,89.905455124,19.1844,5.59545,19.98375,69.74,7.65,70.1583216732,137.86,97.4444,17.67545,99.0345021902,19.1844,5.59545,19.98375,78.26,12.08,79.186829713,138.13,93.7744,12.42545,94.5940267832,19.1844,5.59545,19.98375,74.59,6.83,74.9020493712,137.49
2022-01-14 15:30:00,88.90888,12.16259,89.736935196,21.12888,6.16259,22.00925,67.78,6.0,68.045046844,137.88,88.04888,15.21259,89.3533892125,21.12888,6.16259,22.00925,66.92,9.05,67.5291707338,137.4,96.26888,19.96259,98.316846247,21.12888,6.16259,22.00925,75.14,13.8,76.3967250607,137.29,92.70888,14.51259,93.837901188,21.12888,6.16259,22.00925,71.58,8.35,72.065379344,136.5
2022-01-14 16:00:00,90.35992,11.72331,91.1172384336,19.51992,5.69331,20.33325,70.84,6.03,71.0961778157,137.88,89.48992,14.76331,90.6995099422,19.51992,5.69331,20.33325,69.97,9.07,70.5554094312,137.4,98.05992,19.50331,99.9806331814,19.51992,5.69331,20.33325,78.54,13.81,79.7448913724,137.84,94.33992,14.03331,95.3779549747,19.51992,5.69331,20.33325,74.82,8.34,75.283384621,137.04
2022-01-14 16:30:00,93.89184,11.53512,94.5977621934,19.49184,5.68512,20.304,74.4,5.85,74.6296355344,137.91,92.99184,14.91512,94.1803754038,19.49184,5.68512,20.304,73.5,9.23,74.0772765428,137.44,102.03184,19.65512,103.9077481038,19.49184,5.68512,20.304,82.54,13.97,83.7138728049,137.87,98.11184,14.18512,99.1319866521,19.49184,5.68512,20.304,78.62,8.5,79.0781537468,137.04
2022-01-14 17:00:00,95.01952,12.05236,95.7808360926,21.53952,6.28236,22.437,73.48,5.77,73.7061958047,137.85,94.13952,15.24236,95.365500912,21.53952,6.28236,22.437,72.6,8.96,73.1508140761,137.37,103.02952,20.28236,105.0069336692,21.53952,6.28236,22.437,81.49,14.0,82.6838563445,137.8,99.19952,14.51236,100.2554405556,21.53952,6.28236,22.437,77.66,8.23,78.0948685894,137.04
2022-01-14 17:30:00,96.77488,12.12059,97.5309494518,24.82488,7.24059,25.85925,71.95,4.88,72.1153028143,137.66,95.90488,17.37059,97.4652933344,24.82488,7.24059,25.85925,71.08,10.13,71.7982123733,137.19,104.60488,22.21059,106.9368562656,24.82488,7.24059,25.85925,79.78,14.97,81.1723431964,137.61,100.84488,16.72059,102.2216608756,24.82488,7.24059,25.85925,76.02,9.48,76.608816725,136.85
2022-01-14 18:00:00,95.07816,11.00363,95.7127806626,23.73816,6.92363,24.72725,71.34,4.08,71.4565742252,137.66,94.19816,17.40363,95.7923780087,23.73816,6.92363,24.72725,70.46,10.48,71.235117744,137.19,102.81816,22.85363,105.3274058826,23.73816,6.92363,24.72725,79.08,15.93,80.6685273201,137.61,99.11816,16.76363,100.5257625316,23.73816,6.92363,24.72725,75.38,9.84,76.0195369625,136.85
2022-01-14 18:30:00,96.1496,9.1128,96.5804778617,20.1696,5.8828,21.01,75.98,3.23,76.0486245766,137.83,95.1596,17.4728,96.7504429551,20.1696,5.8828,21.01,74.99,11.59,75.8803545063,137.31,104.6496,17.7728,106.1480626295,20.1696,5.8828,21.01,84.48,11.89,85.3126163003,137.78,100.6596,25.7228,103.8942612082,20.1696,5.8828,21.01,80.49,19.84,82.8991296697,136.96
2022-01-14 19:00:00,95.03648,15.84439,96.3482082099,19.38648,5.65439,20.19425,75.65,10.19,76.3332077146,137.1,95.34648,31.38439,100.3789379505,19.38648,5.65439,20.19425,75.96,25.73,80.1994669558,136.25,103.98648,15.26439,105.1008545392,19.38648,5.65439,20.19425,84.6,9.61,85.144066734,137.07,103.33648,42.954390000000004,111.9084792099,19.38648,5.65439,20.19425,83.95,37.3,91.8634448516,135.91
2022-01-14 19:30:00,90.79072,12.84146,91.6943724176,12.21072,3.5614600000000003,12.7195,78.58,9.28,79.1260690291,137.31,91.48072,29.58146,96.1446041515,12.21072,3.5614600000000003,12.7195,79.27,26.02,83.4312489419,137.07,100.06072,11.73146,100.7460909448,12.21072,3.5614600000000003,12.7195,87.85,8.17,88.2290847737,137.28,100.19072,40.33146,108.003736231,12.21072,3.5614600000000003,12.7195,87.98,36.77,95.3546710969,136.76
2022-01-14 20:00:00,90.58944,11.35317,91.2980892931,8.71944,2.54317,9.08275,81.87,8.81,82.3426560174,137.16,91.27944,29.01317,95.7794351631,8.71944,2.54317,9.08275,82.56,26.47,86.6995645894,137.65,100.25944,10.21317,100.7782920602,8.71944,2.54317,9.08275,91.54,7.67,91.8607669247,137.12,100.36944,38.40317,107.4654733017,8.71944,2.54317,9.08275,91.65,35.86,98.4157614409,137.3
2022-01-14 20:30:00,87.52672,12.50446,88.4154298403,8.58672,2.50446,8.9445,78.94,10.0,79.5708715549,136.74,88.18672,28.15446,92.5719784938,8.58672,2.50446,8.9445,79.6,25.65,83.63063135,137.22,96.85672,11.47446,97.5340322218,8.58672,2.50446,8.9445,88.27,8.97,88.7245952372,136.7,96.93672,39.41446,104.6433339561,8.58672,2.50446,8.9445,88.35,36.91,95.7500422976,136.84
2022-01-14 21:00:00,83.98432,13.42876,85.0511469705,8.70432,2.53876,9.067,75.28,10.89,76.063595103,136.91,84.69432,26.46876,88.734001917,8.70432,2.53876,9.067,75.99,23.93,79.6688458558,137.36,92.89432,12.47876,93.7287263298,8.70432,2.53876,9.067,84.19,9.94,84.7747586254,136.87,93.00432,41.60876,101.8876461962,8.70432,2.53876,9.067,84.3,39.07,92.9136959764,136.97
2022-01-14 21:30:00,81.75736,11.83173,82.6090536743,3.53736,1.03173,3.68475,78.22,10.8,78.9620693751,137.04,82.45736,24.98173,86.1585924442,3.53736,1.03173,3.68475,78.92,23.95,82.4740498581,137.6,90.98736,10.90173,91.6381328747,3.53736,1.03173,3.68475,87.45,9.87,88.0052237086,137.01,91.10736,39.97173,99.4901514993,3.53736,1.03173,3.68475,87.57,38.94,95.8375109234,137.24
2022-01-14 22:00:00,76.74888,13.43634,77.9161460408,3.99888,1.16634,4.1655,72.75,12.27,73.7774721714,136.91,77.40888,23.64634,80.9400030779,3.99888,1.16634,4.1655,73.41,22.48,76.77485591,137.47,85.34888,12.62634,86.2777826503,3.99888,1.16634,4.1655,81.35,11.46,82.153235481,136.87,85.40888,42.15634,95.2461746479,3.99888,1.16634,4.1655,81.41,40.99,91.1469593569,137.09
2022-01-14 22:30:00,73.21912,17.20766,75.2139820529,8.28912,2.41766,8.6345,64.93,14.79,66.5931603094,137.33,73.83912,23.05766,77.3554867288,8.28912,2.41766,8.6345,65.55,20.64,68.7227189509,137.91,80.85912,16.62766,82.5510530778,8.28912,2.41766,8.6345,72.57,14.21,73.9481507544,137.29,80.92912,45.83766,93.0086745323,8.28912,2.41766,8.6345,72.64,43.42,84.6278086683,137.55
2022-01-14 23:00:00,69.82016,17.57088,71.997156655,8.54016,2.49088,8.896,61.28,15.08,63.1081991503,137.82,70.47016,22.17088,73.8755126574,8.54016,2.49088,8.896,61.93,19.68,64.9817458984,138.35,77.03016,17.01088,78.8860924878,8.54016,2.49088,8.896,68.49,14.52,70.0122167911,137.78,77.12016,47.18088,90.407712702,8.54016,2.49088,8.896,68.58,44.69,81.8560474247,137.99
2022-01-14 23:30:00,66.22064,17.57852,68.5140680985,6.920640000000001,2.01852,7.209,59.3,15.56,61.3074514231,137.88,66.84064,21.29852,70.1519644044,6.920640000000001,2.01852,7.209,59.92,19.28,62.9454112704,138.5,73.18064,17.05852,75.1425257454,6.920640000000001,2.01852,7.209,66.26,15.04,67.945486973,137.84,73.25064,47.81852,87.4772376987,6.920640000000001,2.01852,7.209,66.33,45.8,80.6058862615,138.14
2022-01-15 00:00:00,62.65168,17.97049,65.177998724,6.96168,2.03049,7.25175,55.69,15.94,57.9263299373,138.62,63.26168,20.28049,66.432961932,6.96168,2.03049,7.25175,56.3,18.25,59.18405613,139.27,69.19168,17.47049,71.3632020166,6.96168,2.03049,7.25175,62.23,15.44,64.1168191663,138.58,69.25168,49.05049,84.8631000616,6.96168,2.03049,7.25175,62.29,47.02,78.0443751977,138.9
2022-01-15 00:30:00,63.07784,10.93437,64.0185468936,7.07784,2.06437,7.37275,56.0,8.87,56.6981207801,138.13,62.52784,13.58437,63.9864507795,7.07784,2.06437,7.37275,55.45,11.52,56.6340259914,137.43,69.65784,9.65437,70.3236911258,7.07784,2.06437,7.37275,62.58,7.59,63.0385953206,138.54,67.44784,57.43437,88.5884754241,7.07784,2.06437,7.37275,60.37,55.37,81.9168712781,138.9
2022-01-15 01:00:00,63.24096,8.70153,63.8367891271,7.17096,2.09153,7.46975,56.07,6.61,56.4582766297,138.13,62.14096,11.16153,63.1353994338,7.17096,2.09153,7.46975,54.97,9.07,55.7132461808,137.43,69.86096,7.17153,70.2280896413,7.17096,2.09153,7.46975,62.69,5.08,62.8954887094,138.11,66.57096,59.13153,89.0406118323,7.17096,2.09153,7.46975,59.4,57.04,82.352423158,137.06
2022-01-15 01:30:00,62.35152,9.23711,63.03202557,6.64152,1.93711,6.9182500000000005,55.71,7.3,56.1862447579,137.52,61.26152,11.09711,62.2584908511,6.64152,1.93711,6.9182500000000005,54.62,9.16,55.3827590501,135.9,68.93152,7.76711,69.3677334736,6.64152,1.93711,6.9182500000000005,62.29,5.83,62.5622330164,137.5,65.65152,58.94711,88.2319888457,6.64152,1.93711,6.9182500000000005,59.01,57.01,82.0507172424,135.53
2022-01-15 02:00:00,61.62904,8.619720000000001,62.2289172668,6.47904,1.88972,6.749,55.15,6.73,55.5591162637,137.77,60.54904,11.16972,61.5706820638,6.47904,1.88972,6.749,54.07,9.28,54.8605805656,136.06,68.14904,7.07972,68.5157944433,6.47904,1.88972,6.749,61.67,5.19,61.8880036841,137.74,64.89904,59.03972,87.7358189715,6.47904,1.88972,6.749,58.42,57.15,81.7252647594,135.73
2022-01-15 02:30:00,60.564,9.04575,61.2358039799,6.774,1.9757500000000001,7.05625,53.79,7.07,54.2526404887,137.86,59.504,10.95575,60.5041690635,6.774,1.9757500000000001,7.05625,52.73,8.98,53.4891886272,136.2,66.914,7.52575,67.3358768344,6.774,1.9757500000000001,7.05625,60.14,5.55,60.3955470213,137.82,63.724,59.53575,87.2081057245,6.774,1.9757500000000001,7.05625,56.95,57.56,80.9719463765,135.84
2022-01-15 03:00:00,59.50712,9.54416,60.2676390843,6.59712,1.92416,6.872,52.91,7.62,53.4558930334,137.92,58.45712,10.63416,59.4164980254,6.59712,1.92416,6.872,51.86,8.71,52.5863451858,136.26,65.74712,8.08416,66.2422631799,6.59712,1.92416,6.872,59.15,6.16,59.4698923826,137.88,62.58712,59.77416,86.5453510802,6.59712,1.92416,6.872,55.99,57.85,80.5077797483,135.91
2022-01-15 03:30:00,59.38352,10.12061,60.239764229,6.41352,1.87061,6.68075,52.97,8.25,53.6086131139,138.02,58.26352,11.35061,59.3588587337,6.41352,1.87061,6.68075,51.85,9.48,52.7095143214,136.34,65.62352,8.73061,66.2017365948,6.41352,1.87061,6.68075,59.21,6.86,59.6060709995,137.99,62.41352,59.04061,85.9141496377,6.41352,1.87061,6.68075,56.0,57.17,80.0275508809,135.99
2022-01-15 04:00:00,57.85128,8.92079,58.5350415722,3.19128,0.9307900000000001,3.32425,54.66,7.99,55.2408879364,138.38,56.73128,10.67079,57.7261109868,3.19128,0.9307900000000001,3.32425,53.54,9.74,54.4187394194,136.54,64.30128,7.52079,64.7396083697,3.19128,0.9307900000000001,3.32425,61.11,6.59,61.4643002075,138.35,61.02128,57.90079,84.119546453,3.19128,0.9307900000000001,3.32425,57.83,56.97,81.1781362191,136.21
2022-01-15 04:30:00,57.3184,8.9587,58.014285174,2.9784,0.8687,3.1025,54.34,8.09,54.9389087988,138.43,56.1784,10.4987,57.1509871153,2.9784,0.8687,3.1025,53.2,9.63,54.0645623306,136.58,63.7084,7.5687,64.1564139447,2.9784,0.8687,3.1025,60.73,6.7,61.0984688843,138.4,60.4484,57.8887,83.6965390578,2.9784,0.8687,3.1025,57.47,57.02,80.9572807103,136.21
2022-01-15 05:00:00,57.30792,8.90856,57.996207945,2.97792,0.8685600000000001,3.102,54.33,8.04,54.9216760487,138.33,56.16792,10.57856,57.1554124191,2.97792,0.8685600000000001,3.102,53.19,9.71,54.0690318019,136.48,63.70792,7.49856,64.1477004483,2.97792,0.8685600000000001,3.102,60.73,6.63,61.0908323728,138.29,60.42792,57.86856,83.6678178991,2.97792,0.8685600000000001,3.102,57.45,57.0,80.9289966576,136.12
2022-01-15 05:30:00,57.4424,8.77695,58.1090713147,2.9724,0.8669500000000001,3.09625,54.47,7.91,55.0413390099,138.37,56.3224,10.65695,57.3217526343,2.9724,0.8669500000000001,3.09625,53.35,9.79,54.2408204215,136.52,63.8624,7.36695,64.285908923,2.9724,0.8669500000000001,3.09625,60.89,6.5,61.2359543079,138.32,60.6024,57.62695,83.6272458716,2.9724,0.8669500000000001,3.09625,57.63,56.76,80.8882840713,136.17
2022-01-15 06:00:00,58.33304,9.07922,59.0353774567,3.56304,1.03922,3.7115,54.77,8.04,55.3569733638,138.08,57.19304,10.69922,58.185196855,3.56304,1.03922,3.7115,53.63,9.66,54.4930500156,136.23,64.79304,7.68922,65.2476983245,3.56304,1.03922,3.7115,61.23,6.65,61.5900592628,138.03,61.50304,57.97922,84.5234516631,3.56304,1.03922,3.7115,57.94,56.94,81.2355045531,135.84
2022-01-15 06:30:00,62.23704,7.85747,62.7310846611,4.75704,1.38747,4.95525,57.48,6.47,57.8429883391,138.18,61.12704,11.58747,62.2156289059,4.75704,1.38747,4.95525,56.37,10.2,57.2853986632,136.32,69.01704,6.28747,69.3028432993,4.75704,1.38747,4.95525,64.26,4.9,64.4465483948,138.12,65.67704,57.49747,87.2893615486,4.75704,1.38747,4.95525,60.92,56.11,82.8225724063,135.97
2022-01-15 07:00:00,66.09104,6.81822,66.4418068105,4.93104,1.43822,5.1365,61.16,5.38,61.3961725191,137.87,64.96104,12.48822,66.1505280149,4.93104,1.43822,5.1365,60.03,11.05,61.038540284,136.13,73.31104,5.1382200000000005,73.4908830444,4.93104,1.43822,5.1365,68.38,3.7,68.4800292056,137.82,69.86104,56.68822,89.9673229381,4.93104,1.43822,5.1365,64.93,55.25,85.2553071662,135.79
2022-01-15 07:30:00,69.66192,5.95306,69.9158209667,4.981920000000001,1.45306,5.1895,64.68,4.5,64.8363509152,138.01,68.45192,14.27306,69.9241417069,4.981920000000001,1.45306,5.1895,63.47,12.82,64.7517822149,136.29,77.30192,4.2130600000000005,77.4166436256,4.981920000000001,1.45306,5.1895,72.32,2.76,72.3726467666,137.96,73.66192,54.44306,91.5976268265,4.981920000000001,1.45306,5.1895,68.68,52.99,86.7460806031,135.96
2022-01-15 08:00:00,73.43112,4.74866,73.5845035062,4.28112,1.24866,4.4595,69.15,3.5,69.2385189039,137.64,72.15112,15.21866,73.738671872,4.28112,1.24866,4.4595,67.87,13.97,69.2928409001,135.84,81.61112,2.9086600000000002,81.6629365787,4.28112,1.24866,4.4595,77.33,1.6600000000000001,77.3478150952,137.62,77.77112,52.69866,93.9441103628,4.28112,1.24866,4.4595,73.49,51.45,89.7099916397,135.49
2022-01-15 08:30:00,78.63544,3.42242,78.7098810992,4.94544,1.44242,5.1515,73.69,1.98,73.7165958248,137.39,77.33544,16.34242,79.0433107318,4.94544,1.44242,5.1515,72.39,14.9,73.9075239742,135.56,87.36544,2.09242,87.3904933494,4.94544,1.44242,5.1515,82.42,0.65,82.4225630516,137.37,83.35544,51.24242,97.8463846294,4.94544,1.44242,5.1515,78.41,49.8,92.8879330161,135.23
2022-01-15 09:00:00,81.78304,13.12047,82.8288136138,8.57304,2.50047,8.930250000000001,73.21,10.62,73.9762698438,136.73,82.09304,26.54047,86.2766698724,8.57304,2.50047,8.930250000000001,73.52,24.04,77.3505785369,134.95,90.42304,12.16047,91.2370713771,8.57304,2.50047,8.930250000000001,81.85,9.66,82.418069014,136.71,89.79304,42.16047,99.1982623994,8.57304,2.50047,8.930250000000001,81.22,39.66,90.3858617263,134.61
2022-01-15 09:30:00,82.75208,16.19769,84.3224282481,13.67208,3.98769,14.24175,69.08,12.21,70.1507697748,137.4,83.36208,27.88769,87.903126426,13.67208,3.98769,14.24175,69.69,23.9,73.6743245643,137.35,90.88208,15.35769,92.1705544481,13.67208,3.98769,14.24175,77.21,11.37,78.0426870373,137.37,90.93208,43.41769,100.765762926,13.67208,3.98769,14.24175,77.26,39.43,86.7400282453,137.04
2022-01-15 10:00:00,82.68456,16.96508,84.4070518488,16.71456,4.8750800000000005,17.411,65.97,12.09,67.0686886706,137.5,83.30456,28.74508,88.124510444,16.71456,4.8750800000000005,17.411,66.59,23.87,70.7389920765,137.95,90.42456,16.11508,91.8493160268,16.71456,4.8750800000000005,17.411,73.71,11.24,74.5620660926,137.47,90.49456,44.07508,100.6572305729,16.71456,4.8750800000000005,17.411,73.78,39.2,83.5471627286,137.64
2022-01-15 10:30:00,82.6052,17.11485,84.3595706341,17.6052,5.13485,18.33875,65.0,11.98,66.0947834553,137.16,83.2252,29.10485,88.1676029421,17.6052,5.13485,18.33875,65.62,23.97,69.8608996507,137.61,90.2352,16.24485,91.6858029935,17.6052,5.13485,18.33875,72.63,11.11,73.4748188157,137.14,90.2852,44.17485,100.5128584389,17.6052,5.13485,18.33875,72.68,39.04,82.5015393796,137.31
2022-01-15 11:00:00,82.27688,16.98659,84.0120778362,17.57688,5.12659,18.30925,64.7,11.86,65.7780328073,137.05,82.89688,29.20659,87.8915104726,17.57688,5.12659,18.30925,65.32,24.08,69.6171588044,137.49,89.89688,16.10659,91.3283705929,17.57688,5.12659,18.30925,72.32,10.98,73.1487716917,137.02,89.94688,44.06659,100.1613976338,17.57688,5.12659,18.30925,72.37,38.94,82.1811444311,137.19
2022-01-15 11:30:00,81.32272,17.04371,83.0895471089,17.53272,5.11371,18.26325,63.79,11.93,64.8959860084,137.1,81.94272,29.09371,86.9543174464,17.53272,5.11371,18.26325,64.41,23.98,68.7290950035,137.53,88.81272,16.163710000000002,90.2716165512,17.53272,5.11371,18.26325,71.28,11.05,72.1314140995,137.06,88.87272,44.12371,99.2232943636,17.53272,5.11371,18.26325,71.34,39.01,81.309136633,137.23
2022-01-15 12:00:00,81.39816,16.81238,83.1162834386,17.52816,5.11238,18.2585,63.87,11.7,64.9327875576,137.01,82.04816,28.27238,86.7826482095,17.52816,5.11238,18.2585,64.52,23.16,68.5508278579,137.45,88.90816,15.90238,90.3191375305,17.52816,5.11238,18.2585,71.38,10.79,72.1909170187,136.97,88.99816,44.95238,99.7065140853,17.52816,5.11238,18.2585,71.47,39.84,81.8241193048,137.14
2022-01-15 12:30:00,80.94408,17.67744,82.8518917829,18.57408,5.41744,19.348,62.37,12.26,63.5635469432,136.94,81.57408,28.06744,86.2676748035,18.57408,5.41744,19.348,63.0,22.65,66.9479088546,137.5,88.26408,16.84744,89.8575764908,18.57408,5.41744,19.348,69.69,11.43,70.6211087424,136.91,88.34408,45.93744,99.5737157326,18.57408,5.41744,19.348,69.77,40.52,80.6828562955,137.18
2022-01-15 13:00:00,79.65768,18.70349,81.8239972206,20.13768,5.87349,20.97675,59.52,12.83,60.8871029037,136.94,80.29768,28.03349,85.05053777,20.13768,5.87349,20.97675,60.16,22.16,64.1115527811,137.5,86.64768,17.90349,88.4779938943,20.13768,5.87349,20.97675,66.51,12.03,67.5892077184,136.91,86.72768,47.06349,98.674528472,20.13768,5.87349,20.97675,66.59,41.19,78.2997075346,137.18
2022-01-15 13:30:00,78.9036,19.1548,81.1953475022,19.3536,5.6448,20.16,59.55,13.51,61.0632671907,137.55,79.5236,27.9648,84.2972893752,19.3536,5.6448,20.16,60.17,22.32,64.1764076589,138.03,85.8836,18.4248,87.8377254032,19.3536,5.6448,20.16,66.53,12.78,67.7463600498,137.51,85.9436,46.9948,97.95311943990001,19.3536,5.6448,20.16,66.59,41.35,78.3839945397,137.71
2022-01-15 14:00:00,78.6852,19.14985,80.9819575835,17.4852,5.09985,18.21375,61.2,14.05,62.7920576188,137.55,79.3152,27.20985,83.8527094855,17.4852,5.09985,18.21375,61.83,22.11,65.6643053721,138.03,85.8452,18.48985,87.8138537821,17.4852,5.09985,18.21375,68.36,13.39,69.6590388966,137.51,85.9252,46.59985,97.7480742269,17.4852,5.09985,18.21375,68.44,41.5,80.0392628652,137.71
2022-01-15 14:30:00,82.74888,13.49509,83.8420812919,8.34888,2.43509,8.69675,74.4,11.06,75.2175750739,137.55,83.42888,26.47509,87.528900419,8.34888,2.43509,8.69675,75.08,24.04,78.8348146443,137.99,91.51888,12.56509,92.3774154389,8.34888,2.43509,8.69675,83.17,10.13,83.7846394037,137.51,91.62888,41.29509,100.5044084016,8.34888,2.43509,8.69675,83.28,38.86,91.9002611531,137.68
2022-01-15 15:00:00,81.64184,15.802620000000001,83.1571574637,11.39184,3.32262,11.8665,70.25,12.48,71.349932726,136.88,82.28184,26.22262,86.3592901398,11.39184,3.32262,11.8665,70.89,22.9,74.4969938991,137.39,89.94184,15.00262,91.1845008181,11.39184,3.32262,11.8665,78.55,11.68,79.4136317014,136.84,90.00184,43.97262,100.1694689666,11.39184,3.32262,11.8665,78.61,40.65,88.4983310577,137.07
2022-01-15 15:30:00,78.52648,20.00689,81.0350770263,17.88648,5.21689,18.63175,60.64,14.79,62.4175752493,137.5,79.12648,26.70689,83.5120219529,17.88648,5.21689,18.63175,61.24,21.49,64.9011378945,138.02,85.67648,19.41689,87.8491596002,17.88648,5.21689,18.63175,67.79,14.2,69.2612741725,137.46,85.68648,47.63689,98.0379831681,17.88648,5.21689,18.63175,67.8,42.42,79.9768491502,137.71
2022-01-15 16:00:00,77.68464,21.04552,80.4848880474,20.14464,5.87552,20.984,57.54,15.17,59.5061383388,137.74,78.29464,26.37552,82.6179079135,20.14464,5.87552,20.984,58.15,20.5,61.6577043037,138.17,84.40464,20.48552,86.8550504185,20.14464,5.87552,20.984,64.26,14.61,65.8999218512,137.7,84.48464,49.45552,97.8953668689,20.14464,5.87552,20.984,64.34,43.58,77.71005083,137.86
2022-01-15 16:30:00,79.57144,20.09792,82.0703384421,20.46144,5.96792,21.314,59.11,14.13,60.7753979831,137.74,80.24144,26.49792,84.5034227567,20.46144,5.96792,21.314,59.78,20.53,63.2070352097,138.22,86.52144,19.42792,88.6758346744,20.46144,5.96792,21.314,66.06,13.46,67.4173212164,137.7,86.63144,49.49792,99.7749992774,20.46144,5.96792,21.314,66.17,43.53,79.2043546783,137.92
2022-01-15 17:00:00,85.94632,19.33101,88.0934609898,20.02632,5.84101,20.86075,65.92,13.49,67.2861538506,137.63,86.57632,27.93101,90.9703276039,20.02632,5.84101,20.86075,66.55,22.09,70.1204007404,138.22,93.68632,18.64101,95.522844435,20.02632,5.84101,20.86075,73.66,12.8,74.7638656036,137.58,93.76632,46.84101,104.815089487,20.02632,5.84101,20.86075,73.74,41.0,84.3717227512,137.92
2022-01-15 17:30:00,88.00416,20.28038,90.3107191326,22.66416,6.61038,23.6085,65.34,13.67,66.7546590134,136.87,88.62416,27.88038,92.9061748467,22.66416,6.61038,23.6085,65.96,21.27,69.3046499161,137.34,95.68416,19.64038,97.6790816984,22.66416,6.61038,23.6085,73.02,13.03,74.1734541463,136.83,95.75416,48.31038,107.2508833206,22.66416,6.61038,23.6085,73.09,41.7,84.1489043304,137.02
2022-01-15 18:00:00,86.66128,19.49204,88.8263309757,20.20128,5.89204,21.043,66.46,13.6,67.8372434581,136.74,87.27128,27.36204,91.4601418422,20.20128,5.89204,21.043,67.07,21.47,70.4226227856,137.26,94.47128,18.81204,96.3260898916,20.20128,5.89204,21.043,74.27,12.92,75.3854050861,136.7,94.54128,47.59204,105.8444892066,20.20128,5.89204,21.043,74.34,41.7,85.2368793422,136.96
2022-01-15 18:30:00,84.7384,20.0887,87.0870386582,20.4984,5.9787,21.3525,64.24,14.11,65.7713440641,137.0,85.3584,27.2187,89.593047053,20.4984,5.9787,21.3525,64.86,21.24,68.2492285671,137.52,92.2784,19.4487,94.3056469054,20.4984,5.9787,21.3525,71.78,13.47,73.0329329823,136.97,92.3584,48.4587,104.2991833921,20.4984,5.9787,21.3525,71.86,42.48,83.4770028211,137.23
2022-01-15 19:00:00,87.50608,16.28094,89.0077695724,12.10608,3.53094,12.6105,75.4,12.75,76.4704027713,137.46,88.15608,26.10094,91.9388574535,12.10608,3.53094,12.6105,76.05,22.57,79.3284778626,137.98,96.37608,15.57094,97.625831462,12.10608,3.53094,12.6105,84.27,12.04,85.1257569717,137.43,96.46608,43.92094,105.9941204079,12.10608,3.53094,12.6105,84.36,40.39,93.530538863,137.68
2022-01-15 19:30:00,83.66424,13.88457,84.8085275126,6.32424,1.84457,6.58775,77.34,12.04,78.2715606079,136.78,84.33424,23.83457,87.637610439,6.32424,1.84457,6.58775,78.01,21.99,81.0501091918,137.43,92.80424,13.08457,93.7221048316,6.32424,1.84457,6.58775,86.48,11.24,87.2073850084,136.93,92.89424,42.92457,102.33209924,6.32424,1.84457,6.58775,86.57,41.08,95.8223945641,137.11
2022-01-15 20:00:00,78.986,16.943,80.7827546262,8.856,2.583,9.225,70.13,14.36,71.5850997066,136.78,79.616,23.783,83.0923494974,8.856,2.583,9.225,70.76,21.2,73.8675679849,137.43,87.286,16.363,88.8064950609,8.856,2.583,9.225,78.43,13.78,79.6313587728,136.77,87.316,44.573,98.0348722904,8.856,2.583,9.225,78.46,41.99,88.9895033136,137.11
2022-01-15 20:30:00,73.84144,20.48542,76.6303509965,12.84144,3.74542,13.3765,61.0,16.74,63.255257489,136.92,74.42144,23.16542,77.943488602,12.84144,3.74542,13.3765,61.58,19.42,64.5695965606,137.39,80.98144,20.12542,83.4447491137,12.84144,3.74542,13.3765,68.14,16.38,70.0811244202,136.91,81.03144,48.78542,94.5838859058,12.84144,3.74542,13.3765,68.19,45.04,81.7219535988,137.06
2022-01-15 21:00:00,75.16384,20.06737,77.796543511,12.33384,3.59737,12.84775,62.83,16.47,64.9528274981,138.11,75.75384,22.33737,78.9784931058,12.33384,3.59737,12.84775,63.42,18.74,66.1308097637,138.58,82.54384,19.67737,84.8568465833,12.33384,3.59737,12.84775,70.21,16.08,72.02784531,138.1,82.60384,49.30737,96.2008893881,12.33384,3.59737,12.84775,70.27,45.71,83.8288554139,138.28
2022-01-15 21:30:00,72.1568,19.53365,74.7540451652,9.4068,2.74365,9.79875,62.75,16.79,64.957421439,137.94,72.7568,21.45365,75.8538795617,9.4068,2.74365,9.79875,63.35,18.71,66.0551784495,138.5,79.5368,19.17365,81.8152272414,9.4068,2.74365,9.79875,70.13,16.43,72.0288955906,137.92,79.5868,48.63365,93.2699879198,9.4068,2.74365,9.79875,70.18,45.89,83.8518008155,138.18
2022-01-15 22:00:00,68.70432,19.00126,71.2834585879,6.96432,2.03126,7.2545,61.74,16.97,64.0297469931,138.18,69.29432,20.78126,72.3433725468,6.96432,2.03126,7.2545,62.33,18.75,65.0891035428,138.71,75.95432,18.66126,78.213178886,6.96432,2.03126,7.2545,68.99,16.63,70.9660270834,138.16,76.01432,48.00126,89.9016006901,6.96432,2.03126,7.2545,69.05,45.97,82.9526575825,138.39
2022-01-15 22:30:00,67.36816,19.28113,70.07304015,6.27816,1.83113,6.53975,61.09,17.45,63.5333817768,138.18,67.98816,19.97113,70.8606797432,6.27816,1.83113,6.53975,61.71,18.14,64.3209429346,138.71,74.53816,18.99113,76.9194404222,6.27816,1.83113,6.53975,68.26,17.16,70.3838987269,138.16,74.61816,48.16113,88.81083405,6.27816,1.83113,6.53975,68.34,46.33,82.5640630056,138.39
2022-01-15 23:00:00,64.08704,19.39122,66.9564642813,6.10704,1.78122,6.3615,57.98,17.61,60.5953174759,137.9,64.70704,19.06122,67.4561422959,6.10704,1.78122,6.3615,58.6,17.28,61.0946675251,138.41,70.88704,19.11122,73.4180575189,6.10704,1.78122,6.3615,64.78,17.33,67.0580144353,137.88,70.99704,49.01122,86.2709648413,6.10704,1.78122,6.3615,64.89,47.23,80.2582394524,138.08
2022-01-15 23:30:00,60.81784,19.59812,63.8975427524,4.58784,1.33812,4.779,56.23,18.26,59.1205590298,137.82,61.40784,18.70812,64.1943655425,4.58784,1.33812,4.779,56.82,17.37,59.415732765,138.41,67.39784,19.36812,70.1255510424,4.58784,1.33812,4.779,62.81,18.03,65.3465913419,137.8,67.46784,49.24812,83.5301547814,4.58784,1.33812,4.779,62.88,47.91,79.0522770071,138.08
2022-01-16 00:00:00,58.80824,12.19032,60.0584131792,4.21824,1.23032,4.394,54.59,10.96,55.6793471585,138.67,58.17824,11.14032,59.2352457512,4.21824,1.23032,4.394,53.96,9.91,54.8624616655,139.23,65.22824,11.13032,66.1710459098,4.21824,1.23032,4.394,61.01,9.9,61.8080099987,138.65,62.89824,58.66032,86.0071028323,4.21824,1.23032,4.394,58.68,57.43,82.1069260172,138.88
2022-01-16 00:30:00,57.7576,10.0718,58.6291865286,4.2576,1.2418,4.435,53.5,8.83,54.2237853714,138.57,56.6076,8.4718,57.2380273332,4.2576,1.2418,4.435,52.35,7.23,52.846905302,137.71,64.0576,8.761800000000001,64.6540428512,4.2576,1.2418,4.435,59.8,7.52,60.2709747723,138.56,60.8076,60.7518,85.9554851129,4.2576,1.2418,4.435,56.55,59.51,82.0934991336,137.38
2022-01-16 01:00:00,58.26192,8.82306,58.9262056292,4.50192,1.3130600000000001,4.6895,53.76,7.51,54.2820200435,138.12,57.21192,7.42306,57.6914691254,4.50192,1.3130600000000001,4.6895,52.71,6.11,53.0629456401,136.48,64.60192,7.38306,65.0224395317,4.50192,1.3130600000000001,4.6895,60.1,6.07,60.4057522095,138.12,61.45192,61.65306,87.0484823478,4.50192,1.3130600000000001,4.6895,56.95,60.34,82.9711883728,136.11
2022-01-16 01:30:00,57.81816,8.63988,58.4601330156,4.38816,1.27988,4.571,53.43,7.36,53.9345390265,137.47,56.79816,7.41988,57.2807611559,4.38816,1.27988,4.571,52.41,6.14,52.7684346935,136.09,64.11816,7.15988,64.5166825201,4.38816,1.27988,4.571,59.73,5.88,60.0187245783,137.47,60.99816,61.85988,86.8758900789,4.38816,1.27988,4.571,56.61,60.58,82.9133794993,135.75
2022-01-16 02:00:00,56.69808,9.61944,57.5083115871,4.79808,1.39944,4.998,51.9,8.22,52.5469161797,137.71,55.63808,7.73944,56.1737917324,4.79808,1.39944,4.998,50.84,6.34,51.2337896315,136.34,62.80808,8.24944,63.3475190801,4.79808,1.39944,4.998,58.01,6.85,58.4130345043,137.7,59.69808,61.79944,85.9245688962,4.79808,1.39944,4.998,54.9,60.4,81.6221171007,135.98
2022-01-16 02:30:00,55.659440000000004,9.62817,56.4860595073,4.51944,1.31817,4.70775,51.14,8.31,51.8107681858,137.92,54.57944,8.21817,55.1946880493,4.51944,1.31817,4.70775,50.06,6.9,50.5332919965,136.44,61.67944,8.23817,62.2271706223,4.51944,1.31817,4.70775,57.16,6.92,57.5773566604,137.91,58.55944,61.41817,84.8610606772,4.51944,1.31817,4.70775,54.04,60.1,80.822840831,136.07
2022-01-16 03:00:00,54.81352,9.92311,55.7044889292,4.91352,1.43311,5.11825,49.9,8.49,50.6170929628,138.2,53.75352,8.16311,54.3698195441,4.91352,1.43311,5.11825,48.84,6.73,49.3015060622,136.65,60.69352,8.57311,61.2960160619,4.91352,1.43311,5.11825,55.78,7.14,56.2351135857,138.19,57.62352,61.78311,84.4844526434,4.91352,1.43311,5.11825,52.71,60.35,80.1278141471,136.29
2022-01-16 03:30:00,54.4524,9.6232,55.2962009907,4.0224,1.1732,4.19,50.43,8.45,51.1330362877,138.24,53.3824,7.9932,53.9775126882,4.0224,1.1732,4.19,49.36,6.82,49.8289273415,136.69,60.3924,8.2332,60.9510259143,4.0224,1.1732,4.19,56.37,7.06,56.8103907749,138.23,57.3024,61.6432,84.1632292156,4.0224,1.1732,4.19,53.28,60.47,80.5939160235,136.32
2022-01-16 04:00:00,53.66,9.76625,54.5415001541,3.69,1.07625,3.84375,49.97,8.69,50.7199861987,138.53,52.59,7.67625,53.1472756975,3.69,1.07625,3.84375,48.9,6.6,49.3433886149,136.98,59.53,8.41625,60.1219940127,3.69,1.07625,3.84375,55.84,7.34,56.3203444592,138.52,56.45,61.84625,83.7350651702,3.69,1.07625,3.84375,52.76,60.77,80.4773912351,136.61
2022-01-16 04:30:00,52.9772,9.99585,53.9119721125,3.7572,1.09585,3.9137500000000003,49.22,8.9,50.0181806946,138.51,51.9172,7.48585,52.454109525,3.7572,1.09585,3.9137500000000003,48.16,6.39,48.5820717961,136.96,58.7672,8.66585,59.4026998718,3.7572,1.09585,3.9137500000000003,55.01,7.57,55.5284161489,138.49,55.7272,62.06585,83.4127721399,3.7572,1.09585,3.9137500000000003,51.97,60.97,80.1138053022,136.58
2022-01-16 05:00:00,52.51856,10.33833,53.5264440409,4.82856,1.40833,5.02975,47.69,8.93,48.5188726167,138.51,51.46856,7.71833,52.0440706177,4.82856,1.40833,5.02975,46.64,6.31,47.0649094337,136.96,58.12856,9.00833,58.8224404208,4.82856,1.40833,5.02975,53.3,7.6,53.8391121769,138.49,55.13856,62.22833,83.1422026017,4.82856,1.40833,5.02975,50.31,60.82,78.9314164322,136.58
2022-01-16 05:30:00,52.88736,10.08923,53.8411126349,4.79736,1.39923,4.99725,48.09,8.69,48.8688469273,138.6,51.83736,8.03923,52.4570406215,4.79736,1.39923,4.99725,47.04,6.64,47.5063279995,137.04,58.53736,8.71923,59.1831689551,4.79736,1.39923,4.99725,53.74,7.32,54.2362424952,138.58,55.53736,62.28923,83.4526604115,4.79736,1.39923,4.99725,50.74,60.89,79.259950164,136.65
2022-01-16 06:00:00,53.81152,9.81961,54.7001318578,4.42152,1.2896100000000001,4.6057500000000005,49.39,8.53,50.1211831465,138.6,52.74152,8.08961,53.3583144586,4.42152,1.2896100000000001,4.6057500000000005,48.32,6.8,48.7961309942,137.04,59.61152,8.43961,60.2059825405,4.42152,1.2896100000000001,4.6057500000000005,55.19,7.15,55.651222807799996,138.58,56.56152,62.02961,83.9456851867,4.42152,1.2896100000000001,4.6057500000000005,52.14,60.74,80.0495296676,136.65
2022-01-16 06:30:00,56.2536,8.60355,56.9077199118,4.9836,1.4535500000000001,5.19125,51.27,7.15,51.7661607616,138.72,55.1536,8.23355,55.7647822426,4.9836,1.4535500000000001,5.19125,50.17,6.78,50.6260535693,137.16,62.2836,7.06355,62.6828570469,4.9836,1.4535500000000001,5.19125,57.3,5.61,57.5739706812,138.7,59.1436,62.65355,86.1593451029,4.9836,1.4535500000000001,5.19125,54.16,61.2,81.7235926768,136.78
2022-01-16 07:00:00,58.65056,8.19433,59.2202265486,6.22056,1.81433,6.47975,52.43,6.38,52.8167520773,138.97,57.57056,8.45433,58.1880148696,6.22056,1.81433,6.47975,51.35,6.64,51.7775250471,137.57,64.83056,6.57433,65.1630518382,6.22056,1.81433,6.47975,58.61,4.76,58.8029735643,138.95,61.67056,62.82433,88.0349612976,6.22056,1.81433,6.47975,55.45,61.01,82.4434509224,137.19
2022-01-16 07:30:00,61.90608,8.62969,62.5046741489,7.81608,2.27969,8.14175,54.09,6.35,54.4614597674,138.58,60.81608,9.45969,61.5473908583,7.81608,2.27969,8.14175,53.0,7.18,53.4841322263,137.27,68.28608,7.01969,68.6459377492,7.81608,2.27969,8.14175,60.47,4.74,60.6554902709,138.55,65.06608,62.75969,90.4011806088,7.81608,2.27969,8.14175,57.25,60.48,83.2790063581,136.9
2022-01-16 08:00:00,64.6492,7.33935,65.0644689448,6.6492,1.9393500000000001,6.9262500000000005,58.0,5.4,58.2508369039,138.7,63.5092,10.39935,64.3549917649,6.6492,1.9393500000000001,6.9262500000000005,56.86,8.46,57.4859217548,137.33,71.4792,5.63935,71.7013131056,6.6492,1.9393500000000001,6.9262500000000005,64.83,3.7,64.9354979961,138.68,68.1192,60.81935,91.3193229446,6.6492,1.9393500000000001,6.9262500000000005,61.47,58.88,85.1200052867,136.97
2022-01-16 08:30:00,69.04688,5.71034,69.2826069129,5.48688,1.60034,5.7155000000000005,63.56,4.11,63.6927444848,138.52,67.83688,11.93034,68.8779739877,5.48688,1.60034,5.7155000000000005,62.35,10.33,63.199931962,137.12,76.53688,3.8803400000000003,76.6351814681,5.48688,1.60034,5.7155000000000005,71.05,2.2800000000000002,71.0865732751,138.5,72.92688,58.37034,93.409990998,5.48688,1.60034,5.7155000000000005,67.44,56.77,88.1531990344,136.73
2022-01-16 09:00:00,73.00952,6.82486,73.3278168545,9.47952,2.76486,9.8745,63.53,4.06,63.6595986478,138.45,71.76952,13.07486,72.9507776864,9.47952,2.76486,9.8745,62.29,10.31,63.1374706494,136.99,80.52952,4.98486,80.6836564655,9.47952,2.76486,9.8745,71.05,2.22,71.084674157,138.44,76.88952,59.39486,97.1583639233,9.47952,2.76486,9.8745,67.41,56.63,88.040132894,136.58
2022-01-16 09:30:00,72.18912,10.20391,72.9067131728,17.01912,4.96391,17.72825,55.17,5.24,55.4182866931,138.34,71.04912,14.26391,72.4667964054,17.01912,4.96391,17.72825,54.03,9.3,54.8245465098,136.88,78.69912,8.48391,79.155089651,17.01912,4.96391,17.72825,61.68,3.52,61.7803593385,138.33,75.36912,62.68391,98.0294691532,17.01912,4.96391,17.72825,58.35,57.72,82.0750930551,136.5
2022-01-16 10:00:00,77.25672,9.01446,77.7808541625,16.74672,4.88446,17.4445,60.51,4.13,60.6507790552,138.34,76.07672,16.61446,77.869811911,16.74672,4.88446,17.4445,59.33,11.73,60.4784407868,136.88,84.37672,7.20446,84.68373587560001,16.74672,4.88446,17.4445,67.63,2.32,67.6697812912,138.33,80.90672,58.68446,99.9488028275,16.74672,4.88446,17.4445,64.16,53.8,83.731389574,136.5
2022-01-16 10:30:00,79.39344,10.33642,80.063474153,19.87344,5.79642,20.7015,59.52,4.54,59.6928973999,137.35,78.21344,18.81642,80.4450113944,19.87344,5.79642,20.7015,58.34,13.02,59.7752122539,135.52,86.40344,8.58642,86.8290334638,19.87344,5.79642,20.7015,66.53,2.79,66.5884749788,137.22,82.92344,58.20642,101.3128038831,19.87344,5.79642,20.7015,63.05,52.41,81.9884784589,135.24
2022-01-16 11:00:00,77.38752,7.46511,77.7467434627,14.41752,4.20511,15.01825,62.97,3.26,63.0543297482,137.35,76.15752,18.05511,78.2684792855,14.41752,4.20511,15.01825,61.74,13.85,63.2744031975,135.52,84.83752,5.59511,85.0218210559,14.41752,4.20511,15.01825,70.42,1.3900000000000001,70.4337170679,137.33,81.20752,55.12511,98.1500843457,14.41752,4.20511,15.01825,66.79,50.92,83.9866090517,135.17
2022-01-16 11:30:00,77.48576,10.44918,78.1871368286,20.94576,6.10918,21.8185,56.54,4.34,56.7063241623,136.8,76.35576,18.69918,78.6120946029,20.94576,6.10918,21.8185,55.41,12.59,56.8223213183,134.98,84.16576,8.66918,84.6110503318,20.94576,6.10918,21.8185,63.22,2.56,63.2718104688,136.76,80.81576,58.52918,99.7840266568,20.94576,6.10918,21.8185,59.87,52.42,79.5755823102,134.63
2022-01-16 12:00:00,80.33536,8.98823,80.836615125,18.40536,5.3682300000000005,19.17225,61.93,3.62,62.0357098775,136.94,79.17536,18.16823,81.2331349417,18.40536,5.3682300000000005,19.17225,60.77,12.8,62.1034048986,135.15,87.65536,7.15823,87.9471568242,18.40536,5.3682300000000005,19.17225,69.25,1.79,69.2731304331,136.9,84.11536,57.61823,101.9571194977,18.40536,5.3682300000000005,19.17225,65.71,52.25,83.9515729454,134.81
2022-01-16 12:30:00,82.94848,13.55664,84.048990609,14.86848,4.33664,15.488,68.08,9.22,68.7014905224,136.98,82.94848,25.32664,86.7288246663,14.86848,4.33664,15.488,68.08,20.99,71.2423083568,135.23,90.98848,12.36664,91.8250362243,14.86848,4.33664,15.488,76.12,8.03,76.542375845,136.95,89.72848,47.47664,101.514685976,14.86848,4.33664,15.488,74.86,43.14,86.4006898121,134.9
2022-01-16 13:00:00,86.24808,14.21819,87.4121743841,10.34808,3.01819,10.77925,75.9,11.2,76.7219003936,137.24,86.89808,27.708190000000002,91.2086624217,10.34808,3.01819,10.77925,76.55,24.69,80.4331933968,136.84,95.18808,13.31819,96.1152680845,10.34808,3.01819,10.77925,84.84,10.3,85.4629486971,137.2,95.27808,41.21819,103.811616476,10.34808,3.01819,10.77925,84.93,38.2,93.1254256366,136.51
2022-01-16 13:30:00,85.53616,14.98888,86.8395139968,12.23616,3.56888,12.746,73.3,11.42,74.184273266,137.42,86.18616,28.19888,90.6820324474,12.23616,3.56888,12.746,73.95,24.63,77.9438220772,137.83,94.18616,14.07888,95.2325973478,12.23616,3.56888,12.746,81.95,10.51,82.6211994587,137.38,94.23616,42.08888,103.2081763776,12.23616,3.56888,12.746,82.0,38.52,90.5968564576,137.49
