Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-16 14:00:00,83.44032,15.95301,84.9516658445,12.970320000000001,3.78301,13.51075,70.47,12.17,71.5131442464,137.42,84.08032,27.75301,88.5422485335,12.970320000000001,3.78301,13.51075,71.11,23.97,75.041275309,137.83,91.74032,15.11301,92.976821762,12.970320000000001,3.78301,13.51075,78.77,11.33,79.5806622239,137.38,91.80032,43.20301,101.4583600556,12.970320000000001,3.78301,13.51075,78.83,39.42,88.1368555146,137.49
2022-01-16 14:30:00,82.2916,13.94505,83.4647940755,8.4516,2.46505,8.80375,73.84,11.48,74.7270767527,137.72,82.9416,26.61505,87.1072321743,8.4516,2.46505,8.80375,74.49,24.15,78.3069767007,138.12,90.9916,13.07505,91.9262106424,8.4516,2.46505,8.80375,82.54,10.61,83.2191306131,137.67,91.0716,41.11505,99.9223881974,8.4516,2.46505,8.80375,82.62,38.65,91.2134140354,137.78
2022-01-16 15:00:00,81.7336,12.8148,82.7321005898,5.1936,1.5148000000000001,5.41,76.54,11.3,77.3696426255,137.09,82.3936,25.7248,86.3161089021,5.1936,1.5148000000000001,5.41,77.2,24.21,80.9071325657,137.52,90.7636,11.9348,91.5449099404,5.1936,1.5148000000000001,5.41,85.57,10.42,86.2020956822,137.05,90.8436,40.1748,99.3306308044,5.1936,1.5148000000000001,5.41,85.65,38.66,93.9708364334,137.18
2022-01-16 15:30:00,83.21896,12.90178,84.2131297996,6.10896,1.78178,6.3635,77.11,11.12,77.9076793391,137.09,83.90896,25.14178,87.5946497787,6.10896,1.78178,6.3635,77.8,23.36,81.2313338558,137.66,92.29896,12.00178,93.075994436,6.10896,1.78178,6.3635,86.19,10.22,86.7938045024,136.98,92.40896,41.48178,101.2924180788,6.10896,1.78178,6.3635,86.3,39.7,94.9935787304,137.12
2022-01-16 16:00:00,84.23152,12.55086,85.1614528308,5.11152,1.49086,5.3245000000000005,79.12,11.06,79.8892858899,137.09,84.87152,25.85086,88.7211466892,5.11152,1.49086,5.3245000000000005,79.76,24.36,83.3970455112,137.66,93.57152,11.68086,94.2977828236,5.11152,1.49086,5.3245000000000005,88.46,10.19,89.0449757145,137.04,93.64152,39.41086,101.5969987443,5.11152,1.49086,5.3245000000000005,88.53,37.92,96.3093313236,137.33
2022-01-16 16:30:00,86.72008,10.95919,87.4098170726,5.14008,1.49919,5.35425,81.58,9.46,82.1266582785,135.86,87.42008,25.53919,91.074258784,5.14008,1.49919,5.35425,82.28,24.04,85.7200093327,136.47,96.37008,9.94919,96.8822930203,5.14008,1.49919,5.35425,91.23,8.45,91.6204966151,135.82,96.47008,39.32919,104.1789879067,5.14008,1.49919,5.35425,91.33,37.83,98.8548319507,136.11
2022-01-16 17:00:00,90.33056,12.17058,91.1467667416,10.15056,2.96058,10.5735,80.18,9.21,80.7072270618,135.86,91.05056,25.98058,94.6847137264,10.15056,2.96058,10.5735,80.9,23.02,84.1114165854,136.47,99.80056,11.09058,100.4149029828,10.15056,2.96058,10.5735,89.65,8.13,90.0178837787,135.82,99.96056,41.95058,108.4064791322,10.15056,2.96058,10.5735,89.81,38.99,97.9084071977,136.11
2022-01-16 17:30:00,91.8924,15.1332,93.1301611724,16.5024,4.8132,17.19,75.39,10.32,76.09306473,135.69,92.5924,26.5332,96.3190699706,16.5024,4.8132,17.19,76.09,21.72,79.1293024107,136.44,100.7724,14.1532,101.7614350921,16.5024,4.8132,17.19,84.27,9.34,84.786015946,135.65,100.9224,45.5532,110.7268027715,16.5024,4.8132,17.19,84.42,40.74,93.7362469912,136.05
2022-01-16 18:00:00,90.6588,14.69715,91.842388011,14.2188,4.14715,14.81125,76.44,10.55,77.1646039321,135.88,91.3688,25.51715,94.8650755419,14.2188,4.14715,14.81125,77.15,21.37,80.0549773593,136.67,99.6488,13.76715,100.5953167924,14.2188,4.14715,14.81125,85.43,9.62,85.9699325346,135.83,99.8188,45.03715,109.5086193574,14.2188,4.14715,14.81125,85.6,40.89,94.8649150108,136.28
2022-01-16 18:30:00,89.52224,11.39482,90.2445199303,7.18224,2.09482,7.4815000000000005,82.34,9.3,82.8635360095,135.84,90.22224,25.65482,93.7988399707,7.18224,2.09482,7.4815000000000005,83.04,23.56,86.3175254511,136.62,99.25224,10.35482,99.7909286571,7.18224,2.09482,7.4815000000000005,92.07,8.26,92.4397776934,135.78,99.38224,40.13482,107.1803778863,7.18224,2.09482,7.4815000000000005,92.2,38.04,99.7390675713,136.28
2022-01-16 19:00:00,89.42632,11.78226,90.1991594165,5.83632,1.70226,6.0795,83.59,10.08,84.195572924,135.42,90.10632,25.73226,93.7085807632,5.83632,1.70226,6.0795,84.27,24.03,87.629183495,136.07,99.30632,10.84226,99.8964453514,5.83632,1.70226,6.0795,93.47,9.14,93.9158160269,135.37,99.40632,39.38226,106.9232381601,5.83632,1.70226,6.0795,93.57,37.68,100.8718360099,135.72
2022-01-16 19:30:00,86.20192,12.65681,87.126149066,6.33192,1.84681,6.59575,79.87,10.81,80.5982195833,135.83,86.91192,24.66681,90.3445258644,6.33192,1.84681,6.59575,80.58,22.82,83.7489629787,136.36,95.60192,11.76681,96.3233353101,6.33192,1.84681,6.59575,89.27,9.92,89.8194817398,135.78,95.76192,41.33681,104.3028148377,6.33192,1.84681,6.59575,89.43,39.49,97.7608561746,136.03
2022-01-16 20:00:00,83.91728,13.70504,85.0290421209,6.01728,1.7550400000000002,6.268,77.9,11.95,78.8112460249,136.22,84.56728,24.25504,87.9768822589,6.01728,1.7550400000000002,6.268,78.55,22.5,81.7089499382,136.83,93.09728,12.93504,93.9915890024,6.01728,1.7550400000000002,6.268,87.08,11.18,87.7947538296,136.17,93.19728,41.40504,101.9809312411,6.01728,1.7550400000000002,6.268,87.18,39.65,95.7730384816,136.51
2022-01-16 20:30:00,81.97328,12.56054,82.9300054205,4.01328,1.17054,4.1805,77.96,11.39,78.7876494128,136.17,82.63328,23.71054,85.9677187708,4.01328,1.17054,4.1805,78.62,22.54,81.7872606217,136.68,91.15328,11.73054,91.9049836704,4.01328,1.17054,4.1805,87.14,10.56,87.7775210404,136.12,91.27328,40.63054,99.9082199954,4.01328,1.17054,4.1805,87.26,39.46,95.7674224358,136.36
2022-01-16 21:00:00,78.49424,13.57957,79.660218645,3.80424,1.10957,3.96275,74.69,12.47,75.7238205587,135.8,79.16424,22.22957,82.2260948675,3.80424,1.10957,3.96275,75.36,21.12,78.2635547365,136.36,87.29424,12.83957,88.2334341107,3.80424,1.10957,3.96275,83.49,11.73,84.3099816155,135.75,87.40424,42.93957,97.382276836,3.80424,1.10957,3.96275,83.6,41.83,93.4810617184,136.01
2022-01-16 21:30:00,74.93168,13.81549,76.1946483131,4.44168,1.29549,4.62675,70.49,12.52,71.5932294285,136.68,75.60168,20.72549,78.3910706303,4.44168,1.29549,4.62675,71.16,19.43,73.7649679726,137.32,83.24168,13.07549,84.2623624637,4.44168,1.29549,4.62675,78.8,11.78,79.6756449613,136.63,83.37168,44.96549,94.7245074781,4.44168,1.29549,4.62675,78.93,43.67,90.2053978429,136.98
2022-01-16 22:00:00,70.03424,16.77832,72.0160176239,5.9942400000000005,1.74832,6.244,64.04,15.03,65.7801071753,136.39,70.60424,20.86832,73.6236747629,5.9942400000000005,1.74832,6.244,64.61,19.12,67.3797187587,137.21,77.53424,16.25832,79.2205234873,5.9942400000000005,1.74832,6.244,71.54,14.51,72.9966554028,136.34,77.59424,46.57832,90.5008617373,5.9942400000000005,1.74832,6.244,71.6,44.83,84.4765582869,136.82
2022-01-16 22:30:00,67.56992,17.07581,69.6941703155,3.61992,1.05581,3.77075,63.95,16.02,65.926041137,137.55,68.15992,20.64581,71.2181449138,3.61992,1.05581,3.77075,64.54,19.59,67.4476070739,138.17,75.06992,16.66581,76.8976079717,3.61992,1.05581,3.77075,71.45,15.61,73.13531705,137.5,75.11992,45.46581,87.8074157447,3.61992,1.05581,3.77075,71.5,44.41,84.1694606137,137.84
2022-01-16 23:00:00,64.18024,17.59007,66.5470793428,3.60024,1.05007,3.7502500000000003,60.58,16.54,62.7973566323,137.73,64.76024,20.74007,68.0002881498,3.60024,1.05007,3.7502500000000003,61.16,19.69,64.2513945374,138.21,71.28024,17.21007,73.3284332566,3.60024,1.05007,3.7502500000000003,67.68,16.16,69.5825265422,137.68,71.33024,46.03007,84.8926998196,3.60024,1.05007,3.7502500000000003,67.73,44.98,81.3053091747,137.84
2022-01-16 23:30:00,61.752,7.58475,62.2160585103,4.062,1.18475,4.23125,57.69,6.4,58.0439152711,138.41,60.712,9.98475,61.5275724904,4.062,1.18475,4.23125,56.65,8.8,57.3294208936,138.86,68.552,6.02475,68.81623585,4.062,1.18475,4.23125,64.49,4.84,64.6713669254,138.36,65.372,59.79475,88.5940771811,4.062,1.18475,4.23125,61.31,58.61,84.8177351737,138.48
2022-01-17 00:00:00,58.83288,8.90959,59.5036852898,4.59288,1.33959,4.78425,54.24,7.57,54.7657055099,138.14,57.70288,9.40959,58.4650557535,4.59288,1.33959,4.78425,53.11,8.07,53.7196146673,136.84,65.21288,7.49959,65.6426962279,4.59288,1.33959,4.78425,60.62,6.16,60.9321754084,138.1,61.96288,58.89959,85.4901175579,4.59288,1.33959,4.78425,57.37,57.56,81.2678934143,136.48
2022-01-17 00:30:00,58.73792,8.82731,59.397513818,4.44792,1.29731,4.63325,54.29,7.53,54.8097162919,137.09,57.63792,9.86731,58.4764365241,4.44792,1.29731,4.63325,53.19,8.57,53.8759779494,135.44,65.13792,7.43731,65.5611333182,4.44792,1.29731,4.63325,60.69,6.14,60.9998008193,137.04,61.91792,57.85731,84.7425344061,4.44792,1.29731,4.63325,57.47,56.56,80.6339537664,135.09
2022-01-17 01:00:00,58.38448,15.34839,60.3682083589,4.07448,1.18839,4.24425,54.31,14.16,56.1255886383,136.62,58.41448,24.42839,63.3166464025,4.07448,1.18839,4.24425,54.34,23.24,59.101042292,134.91,64.74448,14.67839,66.3875200882,4.07448,1.18839,4.24425,60.67,13.49,62.1516612811,136.58,62.92448,57.66839,85.3529928501,4.07448,1.18839,4.24425,58.85,56.48,81.5678423155,134.57
2022-01-17 01:30:00,58.02176,17.72718,60.6694119326,4.48176,1.30718,4.6685,53.54,16.42,56.001321413,137.3,58.43176,29.18718,65.3158637166,4.48176,1.30718,4.6685,53.95,27.88,60.7280569424,136.44,64.28176,17.31718,66.5734886561,4.48176,1.30718,4.6685,59.8,16.01,61.9060586696,137.25,62.92176,58.24718,85.7431155222,4.48176,1.30718,4.6685,58.44,56.94,81.5928746889,136.12
2022-01-17 02:00:00,57.79336,13.63848,59.3808100046,4.38336,1.27848,4.566,53.41,12.36,54.8215076407,137.57,57.60336,15.65848,59.6936770454,4.38336,1.27848,4.566,53.22,14.38,55.1285116795,137.05,64.06336,12.75848,65.3214582385,4.38336,1.27848,4.566,59.68,11.48,60.77411291,137.53,62.54336,53.39848,82.2378838881,4.38336,1.27848,4.566,58.16,52.12,78.0966068405,136.72
2022-01-17 02:30:00,57.11744,13.27342,58.6394545562,4.29744,1.25342,4.4765,52.82,12.02,54.1704052043,138.2,56.87744,14.31342,58.6508070963,4.29744,1.25342,4.4765,52.58,13.06,54.1776706771,137.71,63.29744,12.31342,64.4839997414,4.29744,1.25342,4.4765,59.0,11.06,60.0276902771,138.16,61.77744,54.19342,82.1789441661,4.29744,1.25342,4.4765,57.48,52.94,78.1446991164,137.35
2022-01-17 03:00:00,56.78664,13.59402,58.391094032,4.67664,1.36402,4.8715,52.11,12.23,53.5259282965,138.2,56.52664,14.08402,58.254790782,4.67664,1.36402,4.8715,51.85,12.72,53.3874601381,137.71,62.90664,12.65402,64.1667326443,4.67664,1.36402,4.8715,58.23,11.29,59.3143911711,138.16,61.33664,55.40402,82.6546359175,4.67664,1.36402,4.8715,56.66,54.04,78.2986411121,137.35
2022-01-17 03:30:00,56.43064,12.43727,57.7849705015,4.55064,1.32727,4.74025,51.88,11.11,53.0562578778,139.29,56.20064,13.96727,57.9102457918,4.55064,1.32727,4.74025,51.65,12.64,53.1741676004,138.99,62.52064,11.31727,63.5366903943,4.55064,1.32727,4.74025,57.97,9.99,58.824493198,139.23,61.00064,56.03727,82.8326850311,4.55064,1.32727,4.74025,56.45,54.71,78.6116187341,138.6
2022-01-17 04:00:00,55.37808,13.85819,57.0857352984,4.82808,1.40819,5.02925,50.55,12.45,52.0605897008,139.29,55.13808,14.54819,57.025062019800004,4.82808,1.40819,5.02925,50.31,13.14,51.9976509085,138.99,61.31808,12.89819,62.6599572308,4.82808,1.40819,5.02925,56.49,11.49,57.6466842065,139.23,59.77808,55.42819,81.5211818803,4.82808,1.40819,5.02925,54.95,54.02,77.0562320646,138.6
2022-01-17 04:30:00,56.32776,14.15268,58.0785235504,5.35776,1.56268,5.5809999999999995,50.97,12.59,52.5018952039,139.38,56.07776,15.26268,58.1176786133,5.35776,1.56268,5.5809999999999995,50.72,13.7,52.5376855219,138.88,62.29776,13.21268,63.683481483,5.35776,1.56268,5.5809999999999995,56.94,11.65,58.1195844789,139.32,60.76776,54.83268,81.8495171116,5.35776,1.56268,5.5809999999999995,55.41,53.27,76.8632617054,138.53
2022-01-17 05:00:00,56.22224,14.00607,57.9405753118,4.99224,1.45607,5.20025,51.23,12.55,52.7448139631,139.3,55.97224,15.21607,58.0036243425,4.99224,1.45607,5.20025,50.98,13.76,52.8043369431,138.72,62.22224,13.06607,63.5793153145,4.99224,1.45607,5.20025,57.23,11.61,58.3957618325,139.24,60.68224,54.74607,81.72800274,4.99224,1.45607,5.20025,55.69,53.29,77.0791813657,138.38
2022-01-17 05:30:00,59.18984,13.87287,60.7938622006,5.52984,1.61287,5.76025,53.66,12.26,55.0427397574,139.37,58.93984,15.98287,61.0684605395,5.52984,1.61287,5.76025,53.41,14.37,55.3093572554,138.79,65.48984,12.90287,66.7488067119,5.52984,1.61287,5.76025,59.96,11.29,61.0136517511,139.31,63.90984,54.19287,83.7934055142,5.52984,1.61287,5.76025,58.38,52.58,78.5676829237,138.44
2022-01-17 06:00:00,62.06008,12.83419,63.3732590496,5.02008,1.46419,5.22925,57.04,11.37,58.1621741341,139.58,61.82008,17.20419,64.1693575218,5.02008,1.46419,5.22925,56.8,15.74,58.9405429225,138.95,68.77008000000001,11.78419,69.7724231854,5.02008,1.46419,5.22925,63.75,10.32,64.5799109631,139.51,67.13008,52.63419,85.304194491,5.02008,1.46419,5.22925,62.11,51.17,80.4737286324,138.62
2022-01-17 06:30:00,71.62184,10.23512,72.3494688743,5.33184,1.55512,5.554,66.29,8.68,66.8558636172,139.67,71.30184,21.05512,74.3456149722,5.33184,1.55512,5.554,65.97,19.5,68.7916484757,139.0,79.42184,8.94512,79.9239878935,5.33184,1.55512,5.554,74.09,7.39,74.4576403064,139.61,77.59184,47.30512,90.8750131378,5.33184,1.55512,5.554,72.26,45.75,85.5252600113,138.67
2022-01-17 07:00:00,78.36208,6.8276900000000005,78.658966003,8.15208,2.37769,8.49175,70.21,4.45,70.3508820129,138.6,78.10208,22.41769,81.2556934944,8.15208,2.37769,8.49175,69.95,20.04,72.7640302622,137.76,86.67208,5.09769,86.8218630004,8.15208,2.37769,8.49175,78.52,2.7199999999999998,78.5670974391,138.54,84.81208,46.71769,96.8278445121,8.15208,2.37769,8.49175,76.66,44.34,88.5595347775,137.43
2022-01-17 07:30:00,85.27336,7.82723,85.6318366915,14.25336,4.15723,14.84725,71.02,3.67,71.1147614775,137.39,84.98336,25.51723,88.7316206533,14.25336,4.15723,14.84725,70.73,21.36,73.884927421,136.92,93.64336,6.30723,93.8555273938,14.25336,4.15723,14.84725,79.39,2.15,79.4191072727,137.35,91.78336,46.01723,102.6731251583,14.25336,4.15723,14.84725,77.53,41.86,88.1087992201,136.55
2022-01-17 08:00:00,90.2948,13.6039,91.313837956,15.5448,4.5339,16.1925,74.75,9.07,75.2982562879,136.4,91.5548,35.3539,98.1436684063,15.5448,4.5339,16.1925,76.01,30.82,82.0206833671,135.84,99.1148,12.6939,99.9243647778,15.5448,4.5339,16.1925,83.57,8.16,83.9674371408,136.36,100.3948,34.9439,106.3023612826,15.5448,4.5339,16.1925,84.85,30.41,90.1348467575,135.5
2022-01-17 08:30:00,93.37776,11.29893,94.0588745508,14.08776,4.10893,14.67475,79.29,7.19,79.615326414,135.52,95.10776,37.57893,102.2627106631,14.08776,4.10893,14.67475,81.02,33.47,87.6611732753,137.47,102.74776,9.98893,103.2321699257,14.08776,4.10893,14.67475,88.66,5.88,88.8547691461,136.2,105.00776,30.52893,109.3555907449,14.08776,4.10893,14.67475,90.92,26.42,94.68084706,137.14
2022-01-17 09:00:00,98.44336,9.78098,98.9280683014,15.36336,4.48098,16.0035,83.08,5.3,83.2488822748,135.52,96.86336,23.79098,99.742274086,15.36336,4.48098,16.0035,81.5,19.31,83.75634961,137.47,106.94336,11.33098,107.5419609076,15.36336,4.48098,16.0035,91.58,6.85,91.835825798,135.48,105.25336,32.49098,110.1541355222,15.36336,4.48098,16.0035,89.89,28.01,94.1529192325,137.11
2022-01-17 09:30:00,100.18008,7.26044,100.4428315899,18.31008,5.34044,19.073,81.87,1.92,81.8925106466,137.77,98.38008,11.47044,99.0465099567,18.31008,5.34044,19.073,80.07,6.13,80.304307481,137.28,108.22008,9.78044,108.6611371273,18.31008,5.34044,19.073,89.91,4.44,90.0195628739,137.72,105.32008,18.50044,106.9326214558,18.31008,5.34044,19.073,87.01,13.16,87.9995778399,136.96
2022-01-17 10:00:00,99.24184,8.25137,99.5842754327,19.82184,5.78137,20.64775,79.42,2.47,79.4583998077,139.2,97.49184,12.42137,98.2799536999,19.82184,5.78137,20.64775,77.67,6.64,77.9533097437,138.82,107.03184,10.84137,107.5795058422,19.82184,5.78137,20.64775,87.21,5.06,87.3566694649,139.15,104.21184,18.43137,105.8292161752,19.82184,5.78137,20.64775,84.39,12.65,85.3328459621,138.5
2022-01-17 10:30:00,97.29128,7.80454,97.6038114453,23.26128,6.78454,24.2305,74.03,1.02,74.0370265475,139.38,95.81128,13.19454,96.7155481867,23.26128,6.78454,24.2305,72.55,6.41,72.8326204389,139.0,104.56128,11.36454,105.1770604488,23.26128,6.78454,24.2305,81.3,4.58,81.4289039592,139.32,102.08128,19.75454,103.9751392259,23.26128,6.78454,24.2305,78.82,12.97,79.8799931147,138.66
2022-01-17 11:00:00,95.36936,9.66648,95.8579973836,26.31936,7.67648,27.416,69.05,1.99,69.0786696456,139.52,95.67936,22.47648,98.2839360384,26.31936,7.67648,27.416,69.36,14.8,70.9214325856,139.17,102.16936,25.16648,105.2232381102,26.31936,7.67648,27.416,75.85,17.49,77.8403661348,139.46,101.61936,11.29648,102.2453167006,26.31936,7.67648,27.416,75.3,3.62,75.3869643904,138.84
2022-01-17 11:30:00,94.61856,10.24833,95.171950512,27.14856,7.91833,28.27975,67.47,2.33,67.5102199671,137.56,94.90856,22.74833,97.5967278092,27.14856,7.91833,28.27975,67.76,14.83,69.3638702784,138.39,101.25856,25.00833,104.3010668338,27.14856,7.91833,28.27975,74.11,17.09,76.0549814279,137.51,100.72856,11.51833,101.3849827423,27.14856,7.91833,28.27975,73.58,3.6,73.668014769,138.06
2022-01-17 12:00:00,93.97512,14.89191,95.1477386093,27.67512,8.07191,28.82825,66.3,6.82,66.6498492121,137.47,93.71512,31.97191,99.0188201589,27.67512,8.07191,28.82825,66.04,23.9,70.2316993956,138.34,100.49512,19.98191,102.4624119912,27.67512,8.07191,28.82825,72.82,11.91,73.7875362104,137.42,100.31512,29.32191,104.5126676851,27.67512,8.07191,28.82825,72.64,21.25,75.6844244214,138.01
2022-01-17 12:30:00,92.97704,16.76747,94.4768649848,27.79704,8.10747,28.95525,65.18,8.66,65.7527794089,136.4,92.41704,36.98747,99.5438708277,27.79704,8.10747,28.95525,64.62,28.88,70.7799321842,136.7,99.41704,17.77747,100.9939913161,27.79704,8.10747,28.95525,71.62,9.67,72.2698643973,136.36,99.35704,39.87747,107.0608892694,27.79704,8.10747,28.95525,71.56,31.77,78.2953798126,136.38
2022-01-17 13:00:00,92.52424,16.02582,93.9018737526,27.17424,7.92582,28.3065,65.35,8.1,65.8500759301,135.77,91.96424,35.91582,98.7287575383,27.17424,7.92582,28.3065,64.79,27.99,70.5775049148,135.67,98.97424,18.27582,100.6474330535,27.17424,7.92582,28.3065,71.8,10.35,72.542142924,135.73,98.92424,40.91582,107.0519013649,27.17424,7.92582,28.3065,71.75,32.99,78.970897171,135.35
2022-01-17 13:30:00,92.17648,15.96939,93.5495851523,25.98648,7.57939,27.06925,66.19,8.39,66.7196237999,136.04,91.57648,35.54939,98.234468587,25.98648,7.57939,27.06925,65.59,27.97,71.3047614118,135.99,98.72648,17.749390000000002,100.3093151136,25.98648,7.57939,27.06925,72.74,10.17,73.4475084669,136.01,98.62648,41.07939,106.8395939713,25.98648,7.57939,27.06925,72.64,33.5,79.9926221598,135.7
2022-01-17 14:00:00,91.21528,14.48279,92.3578827803,22.77528,6.64279,23.72425,68.44,7.84,68.8875837869,136.48,90.55528,35.38279,97.2224282975,22.77528,6.64279,23.72425,67.78,28.74,73.6214370955,136.48,97.97528,17.41279,99.5106062019,22.77528,6.64279,23.72425,75.2,10.77,75.967314682,136.44,97.87528,39.09279,105.3936272507,22.77528,6.64279,23.72425,75.1,32.45,81.8108336347,136.15
2022-01-17 14:30:00,90.16216,13.78063,91.2092147706,20.40216,5.95063,21.25225,69.76,7.83,70.1980519673,136.97,89.49216,34.96063,96.0785738417,20.40216,5.95063,21.25225,69.09,29.01,74.9333583926,136.79,97.06216,16.92063,98.5259895838,20.40216,5.95063,21.25225,76.66,10.97,77.4409226443,136.92,96.93216,38.61063,104.3389878773,20.40216,5.95063,21.25225,76.53,32.66,83.2076709204,136.46
2022-01-17 15:00:00,90.75464,11.32302,91.458271706,18.28464,5.33302,19.0465,72.47,5.99,72.7171300314,136.97,89.97464,35.803020000000004,96.836419204,18.28464,5.33302,19.0465,71.69,30.47,77.8965788722,136.79,97.94464,18.55302,99.6863433769,18.28464,5.33302,19.0465,79.66,13.22,80.7495139304,136.92,97.74464,36.74302,104.4225271072,18.28464,5.33302,19.0465,79.46,31.41,85.442844639,136.46
2022-01-17 15:30:00,91.08392,11.33906,91.7870076005,16.93392,4.9390600000000004,17.6395,74.15,6.4,74.4256844107,137.77,90.35392,33.45906,96.3500885077,16.93392,4.9390600000000004,17.6395,73.42,28.52,78.7647560778,137.22,98.45392,17.77906,100.0463359541,16.93392,4.9390600000000004,17.6395,81.52,12.84,82.525002272,137.71,98.31392,39.05906,105.7886432177,16.93392,4.9390600000000004,17.6395,81.38,34.12,88.2432932296,136.9
2022-01-17 16:00:00,94.5924,11.39945,95.276805142,14.4324,4.20945,15.03375,80.16,7.19,80.4818097461,138.08,93.7924,33.06945,99.4515098984,14.4324,4.20945,15.03375,79.36,28.86,84.444710906,137.82,102.5824,16.10945,103.839603086,14.4324,4.20945,15.03375,88.15,11.9,88.9496065196,138.01,102.4624,37.66945,109.1674442179,14.4324,4.20945,15.03375,88.03,33.46,94.1745852128,137.49
2022-01-17 16:30:00,96.91912,11.00766,97.542218553,15.48912,4.51766,16.1345,81.43,6.49,81.6882182447,137.76,96.07912,32.43766,101.4070958378,15.48912,4.51766,16.1345,80.59,27.92,85.2893574838,137.54,105.03912,17.28766,106.4522424313,15.48912,4.51766,16.1345,89.55,12.77,90.4559307066,137.69,104.90912,39.28766,112.0242995401,15.48912,4.51766,16.1345,89.42,34.77,95.942114319,137.2
2022-01-17 17:00:00,96.33976,11.96743,97.0802180553,19.97976,5.82743,20.81225,76.36,6.14,76.6064566469,138.0,95.61976,31.30743,100.6145798364,19.97976,5.82743,20.81225,75.64,25.48,79.8162890643,137.81,103.93976,19.00743,105.6634094853,19.97976,5.82743,20.81225,83.96,13.18,84.9881991808,137.93,103.84976,43.78743,112.7036453628,19.97976,5.82743,20.81225,83.87,37.96,92.0605154233,137.49
2022-01-17 17:30:00,98.4536,11.63855,99.139130514,24.0636,7.01855,25.06625,74.39,4.62,74.5333247615,138.17,97.7336,31.04855,102.5469113434,24.0636,7.01855,25.06625,73.67,24.03,77.4900625887,138.23,105.8336,21.90855,108.077451173,24.0636,7.01855,25.06625,81.77,14.89,83.1146497316,138.1,105.7336,46.71855,115.5950564819,24.0636,7.01855,25.06625,81.67,39.7,90.8079231125,137.89
2022-01-17 18:00:00,97.09864,11.05752,97.72622288,24.84864,7.24752,25.884,72.25,3.81,72.3503876976,138.38,96.38864,29.95752,100.9367273375,24.84864,7.24752,25.884,71.54,22.71,75.0580821764,138.43,104.23864,23.06752,106.7605008793,24.84864,7.24752,25.884,79.39,15.82,80.9508770799,138.3,104.14864,48.69752,114.971247136,24.84864,7.24752,25.884,79.3,41.45,89.4795647061,138.08
2022-01-17 18:30:00,96.14512,9.93191,96.656748011,22.87512,6.6719100000000005,23.82825,73.27,3.26,73.3424876862,138.63,95.43512,28.57191,99.6203602205,22.87512,6.6719100000000005,23.82825,72.56,21.9,75.7928994036,138.75,103.38512,22.99191,105.9108632901,22.87512,6.6719100000000005,23.82825,80.51,16.32,82.1474436608,138.55,103.31512,48.62191,114.1845180078,22.87512,6.6719100000000005,23.82825,80.44,41.95,90.7215305206,138.38
2022-01-17 19:00:00,95.90592,8.84631,96.3130452829,19.49592,5.68631,20.30825,76.41,3.16,76.4753143178,138.18,95.14592,27.95631,99.1680460706,19.49592,5.68631,20.30825,75.65,22.27,78.8598465634,138.32,103.48592,21.99631,105.797794362,19.49592,5.68631,20.30825,83.99,16.31,85.5589632943,138.11,103.40592,46.69631,113.460696537,19.49592,5.68631,20.30825,83.91,41.01,93.3954399315,137.96
2022-01-17 19:30:00,97.68472,8.31096,98.037628376,7.61472,2.22096,7.932,90.07,6.09,90.2756500946,137.75,96.76472,28.76096,100.9485208252,7.61472,2.22096,7.932,89.15,26.54,93.0166334588,137.84,106.70472,15.03096,107.7581877576,7.61472,2.22096,7.932,99.09,12.81,99.914584521,137.69,106.60472,37.03096,112.8532601425,7.61472,2.22096,7.932,98.99,34.81,104.9321504592,137.49
2022-01-17 20:00:00,94.38824,7.70782,94.7024304833,6.91824,2.01782,7.2065,87.47,5.69,87.6548743653,136.43,93.49824,27.617820000000002,97.4918707619,6.91824,2.01782,7.2065,86.58,25.6,90.2854163196,136.32,103.15824,15.21782,104.2746590762,6.91824,2.01782,7.2065,96.24,13.2,97.1410191423,136.38,103.05824,37.84782,109.7882430438,6.91824,2.01782,7.2065,96.14,35.83,102.5996515589,135.97
2022-01-17 20:30:00,92.34008,6.10294,92.5415379765,4.81008,1.40294,5.0105,87.53,4.7,87.6560944829,136.5,91.40008,27.33294,95.3994980755,4.81008,1.40294,5.0105,86.59,25.93,90.3891199205,136.32,101.09008,15.78294,102.3147373033,4.81008,1.40294,5.0105,96.28,14.38,97.3479470765,136.46,100.94008,36.96294,107.4949239911,4.81008,1.40294,5.0105,96.13,35.56,102.496295055,135.97
2022-01-17 21:00:00,88.54592,5.41006,88.7110404507,5.00592,1.46006,5.2145,83.54,3.95,83.6333312741,136.5,87.65592,26.21006,91.4905872549,5.00592,1.46006,5.2145,82.65,24.75,86.2762134079,136.32,96.87592,16.80006,98.3218484969,5.00592,1.46006,5.2145,91.87,15.34,93.1418944407,136.46,96.73592,38.96006,104.2867416954,5.00592,1.46006,5.2145,91.73,37.5,99.0991569086,135.97
2022-01-17 21:30:00,85.10368,5.18274,85.2613461274,4.3636800000000004,1.27274,4.5455,80.74,3.91,80.8346194399,137.02,84.30368,24.12274,87.6870403575,4.3636800000000004,1.27274,4.5455,79.94,22.85,83.1416027029,136.91,93.14368,16.68274,94.6258893636,4.3636800000000004,1.27274,4.5455,88.78,15.41,90.1074719432,136.96,93.07368,41.32274,101.8345655946,4.3636800000000004,1.27274,4.5455,88.71,40.05,97.3317348042,136.57
2022-01-17 22:00:00,80.2056,4.1033,80.3104933508,4.8456,1.4133,5.0475,75.36,2.69,75.4079949342,137.3,79.4356,22.6533,82.6025819708,4.8456,1.4133,5.0475,74.59,21.24,77.5551784216,137.41,87.6956,18.2633,89.5771532605,4.8456,1.4133,5.0475,82.85,16.85,84.5461116788,137.24,87.5756,43.7533,97.8970733794,4.8456,1.4133,5.0475,82.73,42.34,92.935076801,137.05
2022-01-17 22:30:00,75.0028,2.3004,75.0380693248,5.6928,1.6604,5.93,69.31,0.64,69.3129547776,137.75,74.3028,21.1404,77.2516834768,5.6928,1.6604,5.93,68.61,19.48,71.3218234484,137.92,81.8428,20.5204,84.3761265288,5.6928,1.6604,5.93,76.15,18.86,78.4507622653,137.69,81.7428,45.0804,93.3494928535,5.6928,1.6604,5.93,76.05,43.42,87.5722496,137.56
2022-01-17 23:00:00,71.01928,2.39729,71.0597293202,7.25928,2.11729,7.56175,63.76,0.28,63.7606148026,136.88,70.37928,20.83729,73.3991533184,7.25928,2.11729,7.56175,63.12,18.72,65.8374726125,137.0,77.25928,21.93729,80.3133926482,7.25928,2.11729,7.56175,70.0,19.82,72.7518549592,136.84,77.18928,46.35729,90.0398982844,7.25928,2.11729,7.56175,69.93,44.24,82.7489123796,136.63
2022-01-17 23:30:00,66.84592,2.83381,66.9059601214,7.07592,2.06381,7.37075,59.77,0.77,59.7749596403,136.82,66.25592,19.90381,69.1809842917,7.07592,2.06381,7.37075,59.18,17.84,61.810500726,136.93,72.68592,22.64381,76.1313673696,7.07592,2.06381,7.37075,65.61,20.58,68.7619698671,136.78,72.56592,48.11381,87.0675109221,7.07592,2.06381,7.37075,65.49,46.05,80.0596190348,136.54
2022-01-18 00:00:00,64.23432,3.86501,64.3504947002,7.35432,2.14501,7.66075,56.88,1.72,56.9059996837,137.64,63.68432,19.83501,66.7017258814,7.35432,2.14501,7.66075,56.33,17.69,59.042400019,137.83,69.77432,23.79501,73.7201345113,7.35432,2.14501,7.66075,62.42,21.65,66.0679869528,137.6,69.67432,48.51501,84.9012194421,7.35432,2.14501,7.66075,62.32,46.37,77.6785639672,137.45
2022-01-18 00:30:00,62.97352,3.41686,63.0661490298,5.54352,1.61686,5.7745,57.43,1.8,57.4582013293,137.91,62.42352,19.26686,65.3292257986,5.54352,1.61686,5.7745,56.88,17.65,59.5554942889,138.02,68.55352,23.39686,72.4361661206,5.54352,1.61686,5.7745,63.01,21.78,66.668047069,137.87,68.48352,48.17686,83.7317284609,5.54352,1.61686,5.7745,62.94,46.56,78.289700472,137.65
2022-01-18 01:00:00,63.92392,3.26031,64.0070087527,5.14392,1.50031,5.35825,58.78,1.76,58.8063431953,138.03,63.34392,19.11031,66.1638583311,5.14392,1.50031,5.35825,58.2,17.61,60.8058558035,138.13,69.64392,23.16031,73.3939749044,5.14392,1.50031,5.35825,64.5,21.66,68.0397354492,137.99,69.57392,47.81031,84.4177474614,5.14392,1.50031,5.35825,64.43,46.31,79.3463357692,137.75
2022-01-18 01:30:00,64.08056,3.25308,64.1630789426,5.05056,1.47308,5.261,59.03,1.78,59.0568311036,137.74,63.50056,19.05308,66.2973678045,5.05056,1.47308,5.261,58.45,17.58,61.0365374182,137.84,69.83056,23.12308,73.5593905535,5.05056,1.47308,5.261,64.78,21.65,68.302056338,137.7,69.74056,47.76308,84.5284420784,5.05056,1.47308,5.261,64.69,46.29,79.545962814,137.47
2022-01-18 02:00:00,62.656,3.7880000000000003,62.7704013051,5.136,1.498,5.35,57.52,2.29,57.565566965,137.74,62.096,18.638,64.8327714971,5.136,1.498,5.35,56.96,17.14,59.4829488173,137.84,68.246,23.788,72.2729926044,5.136,1.498,5.35,63.11,22.29,66.9306820524,137.7,68.156,48.528,83.667240423,5.136,1.498,5.35,63.02,47.03,78.6342247371,137.47
2022-01-18 02:30:00,61.56432,4.49501,61.7281994875,4.95432,1.44501,5.16075,56.61,3.05,56.6921035066,138.03,60.98432,19.42501,64.0032678803,4.95432,1.44501,5.16075,56.03,17.98,58.8442121198,138.13,67.06432,24.83501,71.5150385497,4.95432,1.44501,5.16075,62.11,23.39,66.3682469258,137.99,66.94432,48.22501,82.5057184064,4.95432,1.44501,5.16075,61.99,46.78,77.6603405864,137.77
2022-01-18 03:00:00,61.20336,4.10348,61.3407680373,4.50336,1.31348,4.691,56.7,2.79,56.7686013567,138.82,60.64336,18.54348,63.4151225072,4.50336,1.31348,4.691,56.14,17.23,58.7245476781,138.76,66.69336,24.42348,71.024718538,4.50336,1.31348,4.691,62.19,23.11,66.3450691461,138.77,66.61336,49.11348,82.7615469176,4.50336,1.31348,4.691,62.11,47.8,78.3740524664,138.38
2022-01-18 03:30:00,61.05168,3.72674,61.1653187832,4.17168,1.21674,4.3455,56.88,2.51,56.9353536917,139.42,60.46168,18.92674,63.3548438199,4.17168,1.21674,4.3455,56.29,17.71,59.0102380948,139.47,66.56168,24.16674,70.8130536458,4.17168,1.21674,4.3455,62.39,22.95,66.477173526,139.36,66.43168,48.99674,82.5460395068,4.17168,1.21674,4.3455,62.26,47.78,78.4808001998,139.09
2022-01-18 04:00:00,61.37688,7.45159,61.8275633683,5.21688,1.52159,5.4342500000000005,56.16,5.93,56.4722099798,139.42,59.67688,12.57159,60.9866779031,5.21688,1.52159,5.4342500000000005,54.46,11.05,55.5697228714,139.47,66.85688,17.08159,69.0045152165,5.21688,1.52159,5.4342500000000005,61.64,15.56,63.5736045856,139.36,64.51688,57.77159,86.6024504045,5.21688,1.52159,5.4342500000000005,59.3,56.25,81.7346468763,139.09
2022-01-18 04:30:00,61.682,9.01225,62.3369053937,4.122,1.20225,4.29375,57.56,7.8100000000000005,58.0874315149,139.23,59.352,8.80225,60.0011625643,4.122,1.20225,4.29375,55.23,7.6,55.7504520161,137.93,67.322,12.70225,68.5098448332,4.122,1.20225,4.29375,63.2,11.5,64.2377614803,139.18,63.792,60.91225,88.2027293459,4.122,1.20225,4.29375,59.67,59.71,84.4144122766,137.55
2022-01-18 05:00:00,62.734,9.2445,63.4114779535,4.644,1.3545,4.8375,58.09,7.89,58.6233758837,139.16,60.394,9.0245,61.0645300993,4.644,1.3545,4.8375,55.75,7.67,56.2751401598,137.08,68.424,12.7345,69.5989315022,4.644,1.3545,4.8375,63.78,11.38,64.7872888768,139.11,64.894,60.8345,88.9498039697,4.644,1.3545,4.8375,60.25,59.48,84.663645681,136.72
2022-01-18 05:30:00,66.376,10.493,67.2002710188,5.256,1.533,5.475,61.12,8.96,61.7732628246,139.08,63.966,10.243,64.7809247001,5.256,1.533,5.475,58.71,8.71,59.3525753443,137.0,72.376,11.773,73.3272725867,5.256,1.533,5.475,67.12,10.24,67.8966273095,139.04,68.726,59.983,91.2207397745,5.256,1.533,5.475,63.47,58.45,86.2835059557,136.65
2022-01-18 06:00:00,69.26408,11.16869,70.1587657714,5.82408,1.69869,6.06675,63.44,9.47,64.1429224467,139.08,66.78408,10.87869,67.6643128803,5.82408,1.69869,6.06675,60.96,9.18,61.6473357089,137.0,75.50408,11.35869,76.3536897285,5.82408,1.69869,6.06675,69.68,9.66,70.3464142654,139.04,71.75408,59.47869,93.2006575125,5.82408,1.69869,6.06675,65.93,57.78,87.6658046219,136.65
2022-01-18 06:30:00,76.40984,13.36037,77.5690862094,7.98984,2.3303700000000003,8.32275,68.42,11.03,69.3033714909,138.33,73.83984,15.28037,75.404321352,7.98984,2.3303700000000003,8.32275,65.85,12.95,67.1112881712,136.0,83.18984,10.11037,83.8019633467,7.98984,2.3303700000000003,8.32275,75.2,7.78,75.6013782943,138.29,79.25984,55.14037,96.5535221551,7.98984,2.3303700000000003,8.32275,71.27,52.81,88.7034892211,135.66
2022-01-18 07:00:00,82.77016,7.33963,83.0949430168,13.85016,4.03963,14.42725,68.92,3.3,68.9989594124,138.33,81.79016,27.96963,86.4403289857,13.85016,4.03963,14.42725,67.94,23.93,72.0311633947,136.0,89.58016,20.24963,91.8403646594,13.85016,4.03963,14.42725,75.73,16.21,77.4454453148,138.29,88.95016,43.72963,99.1181693937,13.85016,4.03963,14.42725,75.1,39.69,84.9429579188,135.66
2022-01-18 07:30:00,84.3648,9.43765,84.8910402608,23.6148,6.88765,24.59875,60.75,2.55,60.8034949653,138.0,83.7748,29.29765,88.7500389327,23.6148,6.88765,24.59875,60.16,22.41,64.1983932821,138.05,90.2848,23.87765,93.3889034124,23.6148,6.88765,24.59875,66.67,16.99,68.8007921466,137.96,90.2048,48.02765,102.1937429961,23.6148,6.88765,24.59875,66.59,41.14,78.2734163046,137.71
2022-01-18 08:00:00,89.84152,13.48586,90.8480442049,23.71152,6.91586,24.6995,66.13,6.57,66.4555625964,138.0,89.22152,30.47586,94.2828599155,23.71152,6.91586,24.6995,65.51,23.56,69.6177685652,138.05,96.34152,19.02586,98.2021986752,23.71152,6.91586,24.6995,72.63,12.11,73.6326625894,137.96,96.30152,45.47586,106.4989981035,23.71152,6.91586,24.6995,72.59,38.56,82.1959956446,137.71
2022-01-18 08:30:00,92.95184,15.93762,94.3082832558,23.27184,6.78762,24.2415,69.68,9.15,70.2781964766,136.4,92.34184,31.83762,97.676248197,23.27184,6.78762,24.2415,69.07,25.05,73.4722219618,136.75,99.82184,16.00762,101.0971989674,23.27184,6.78762,24.2415,76.55,9.22,77.1032483103,136.38,99.83184,43.60762,108.9404461155,23.27184,6.78762,24.2415,76.56,36.82,84.9537874376,136.4
2022-01-18 09:00:00,95.88736,16.44423,97.287196013,24.59736,7.17423,25.62225,71.29,9.27,71.890173181,136.07,95.20736,34.28423,101.1921430985,24.59736,7.17423,25.62225,70.61,27.11,75.6354691927,136.53,102.95736,16.22423,104.227844731,24.59736,7.17423,25.62225,78.36,9.05,78.88087284,136.05,102.88736,41.25423,110.8499902601,24.59736,7.17423,25.62225,78.29,34.08,85.3860088071,136.21
2022-01-18 09:30:00,97.20536,13.52573,98.1418737582,24.70536,7.20573,25.73475,72.5,6.32,72.7749434902,135.85,96.69536,9.34573,97.1459485247,24.70536,7.20573,25.73475,71.99,2.14,72.0218001719,136.08,104.36536,19.65573,106.200169914,24.70536,7.20573,25.73475,79.66,12.45,80.6270308271,135.83,103.52536,10.98573,104.1066108696,24.70536,7.20573,25.73475,78.82,3.7800000000000002,78.9105873758,135.76
2022-01-18 10:00:00,97.58424,12.907070000000001,98.4341218905,24.26424,7.07707,25.27525,73.32,5.83,73.5514194289,136.44,97.04424,7.31707,97.3197001155,24.26424,7.07707,25.27525,72.78,0.24,72.780395712,137.2,104.82424,20.14707,106.74280173,24.26424,7.07707,25.27525,80.56,13.07,81.6133475603,136.41,103.92424,8.52707,104.2734797653,24.26424,7.07707,25.27525,79.66,1.45,79.6731956181,136.9
2022-01-18 10:30:00,97.36584,12.59087,98.1765593523,23.14584,6.75087,24.11025,74.22,5.84,74.449405639,136.73,96.82584,7.17087,97.0910122939,23.14584,6.75087,24.11025,73.68,0.42,73.6811970587,137.5,104.70584,19.77087,106.5560895992,23.14584,6.75087,24.11025,81.56,13.02,82.5926994352,136.69,103.79584,8.21087,104.1200979036,23.14584,6.75087,24.11025,80.65,1.46,80.6632140446,137.21
2022-01-18 11:00:00,98.09288,13.97584,99.083486063,25.56288,7.45584,26.628,72.53,6.52,72.8224642538,136.61,97.59288,8.14584,97.9322466606,25.56288,7.45584,26.628,72.03,0.6900000000000001,72.0333047972,137.37,105.26288,19.74584,107.0988893649,25.56288,7.45584,26.628,79.7,12.29,80.6420120037,136.57,104.40288,9.45584,104.8302163615,25.56288,7.45584,26.628,78.84,2.0,78.8653637537,137.07
2022-01-18 11:30:00,98.62888,15.13759,99.7837792482,26.28888,7.66759,27.38425,72.34,7.47,72.7246622543,136.65,98.20888,8.21759,98.5520821508,26.28888,7.66759,27.38425,71.92,0.55,71.9221030004,137.44,105.79888,18.81759,107.4593165001,26.28888,7.66759,27.38425,79.51,11.15,80.2879978577,136.62,104.99888,9.10759,105.3931354352,26.28888,7.66759,27.38425,78.71,1.44,78.723171303,137.14
2022-01-18 12:00:00,93.9792,14.25185,95.0536967249,25.5492,7.45185,26.61375,68.43,6.8,68.7670335262,136.29,93.5792,7.8618500000000004,93.9088673026,25.5492,7.45185,26.61375,68.03,0.41000000000000003,68.0312354731,137.24,100.7192,19.34185,102.5595651807,25.5492,7.45185,26.61375,75.17,11.89,76.1045399434,136.25,100.0292,8.15185,100.3608166122,25.5492,7.45185,26.61375,74.48,0.7000000000000001,74.483289401,136.93
2022-01-18 12:30:00,94.6088,14.47465,95.7096679028,26.0388,7.59465,27.12375,68.57,6.88,68.9142895197,136.39,94.2088,7.90465,94.5398407501,26.0388,7.59465,27.12375,68.17,0.31,68.1707048519,137.32,101.3688,19.35465,103.1999810565,26.0388,7.59465,27.12375,75.33,11.76,76.2424192953,136.34,100.6588,8.41465,101.0099022476,26.0388,7.59465,27.12375,74.62,0.8200000000000001,74.6245053585,137.01
2022-01-18 13:00:00,94.27704,14.91122,95.4489641277,26.98704,7.87122,28.1115,67.29,7.04,67.6572664242,136.39,93.88704,8.03122,94.2299144362,26.98704,7.87122,28.1115,66.9,0.16,66.9001913301,137.32,100.91704,19.50122,102.7839799962,26.98704,7.87122,28.1115,73.93,11.63,74.8391728976,136.34,100.21704,8.84122,100.6062735492,26.98704,7.87122,28.1115,73.23,0.97,73.2364239979,137.01
2022-01-18 13:30:00,94.0956,14.61205,95.2233896927,26.2356,7.65205,27.32875,67.86,6.96,68.215989328,136.6,93.7056,7.97205,94.0441016362,26.2356,7.65205,27.32875,67.47,0.32,67.4707588515,137.52,100.7756,19.39205,102.6244276893,26.2356,7.65205,27.32875,74.54,11.74,75.4588576643,136.55,100.0956,8.52205,100.4577248178,26.2356,7.65205,27.32875,73.86,0.87,73.8651237053,137.22
2022-01-18 14:00:00,91.58328,14.09679,92.6618403868,27.38328,7.98679,28.52425,64.2,6.11,64.4900930376,136.54,91.18328,9.13679,91.6399011515,27.38328,7.98679,28.52425,63.8,1.15,63.8103635783,137.46,97.91328,20.69679,100.0768080859,27.38328,7.98679,28.52425,70.53,12.71,71.666065889,136.5,97.25328,8.49679,97.6237466555,27.38328,7.98679,28.52425,69.87,0.51,69.8718612891,137.15
2022-01-18 14:30:00,87.93864,13.07752,88.9057137331,27.72864,8.08752,28.884,60.21,4.99,60.4164232639,136.82,87.56864,11.37752,88.3046695979,27.72864,8.08752,28.884,59.84,3.29,59.9303737682,137.74,93.80864,22.05752,96.3669815196,27.72864,8.08752,28.884,66.08,13.97,67.5405604063,136.78,93.24864,10.48752,93.8365437215,27.72864,8.08752,28.884,65.52,2.4,65.5639413092,137.42
2022-01-18 15:00:00,91.66832,12.68701,92.542104549,23.57832,6.87701,24.56075,68.09,5.8100000000000005,68.337428983,136.97,91.24832,9.39701,91.7309091842,23.57832,6.87701,24.56075,67.67,2.52,67.7169055702,138.01,98.35832,20.01701,100.3744977699,23.57832,6.87701,24.56075,74.78,13.14,75.9256741821,136.93,97.66832,8.40701,98.0294779582,23.57832,6.87701,24.56075,74.09,1.53,74.1057959946,137.66
2022-01-18 15:30:00,94.7324,11.8157,95.4664253874,18.6024,5.4257,19.3775,76.13,6.39,76.397702845,136.87,94.2524,7.4357,94.5452512834,18.6024,5.4257,19.3775,75.65,2.01,75.6766978666,137.91,102.2924,18.0357,103.870215039,18.6024,5.4257,19.3775,83.69,12.61,84.634674927,137.1,101.4324,6.3757,101.6325800137,18.6024,5.4257,19.3775,82.83,0.9500000000000001,82.8354477262,137.79
2022-01-18 16:00:00,93.08584,11.02712,93.7367109728,17.47584,5.09712,18.204,75.61,5.93,75.8421848314,137.14,92.59584,7.51712,92.9004665134,17.47584,5.09712,18.204,75.12,2.42,75.1589701899,138.17,100.59584,18.08712,102.2089376483,17.47584,5.09712,18.204,83.12,12.99,84.1289159564,137.1,99.71584,6.49712,99.9272801351,17.47584,5.09712,18.204,82.24,1.4,82.2519154792,137.79
2022-01-18 16:30:00,95.20168,9.59674,95.6841538263,19.05168,5.55674,19.8455,76.15,4.04,76.2570921292,137.38,94.66168,8.12674,95.009881399,19.05168,5.55674,19.8455,75.61,2.5700000000000003,75.6536648154,138.21,102.74168,20.80674,104.8273496691,19.05168,5.55674,19.8455,83.69,15.25,85.068082146,136.68,101.82168,7.11674,102.0700862459,19.05168,5.55674,19.8455,82.77,1.56,82.7846996733,137.38
2022-01-18 17:00:00,99.88976,10.72993,100.4643994192,23.27976,6.78993,24.24975,76.61,3.94,76.7112488492,137.38,99.35976,10.25993,99.8880777213,23.27976,6.78993,24.24975,76.08,3.47,76.1590920377,138.21,107.46976,22.03993,109.7064621108,23.27976,6.78993,24.24975,84.19,15.25,85.5600292193,137.34,106.57976,9.34993,106.989094924,23.27976,6.78993,24.24975,83.3,2.56,83.339328051,137.85
2022-01-18 17:30:00,102.3732,11.0676,102.9697229675,26.5632,7.7476,27.67,75.81,3.32,75.8826627103,137.01,101.9032,12.7276,102.6949559229,26.5632,7.7476,27.67,75.34,4.98,75.5044104672,137.94,109.8832,23.8176,112.4348509671,26.5632,7.7476,27.67,83.32,16.07,84.8555672894,136.97,109.0432,11.9276,109.693605593,26.5632,7.7476,27.67,82.48,4.18,82.5858510884,137.57
2022-01-18 18:00:00,100.52464,8.82177,100.9109848979,26.47464,7.72177,27.57775,74.05,1.1,74.0581697046,137.51,99.98464,12.36177,100.7459259398,26.47464,7.72177,27.57775,73.51,4.64,73.6562943678,138.54,107.81464,26.55177,111.0359990654,26.47464,7.72177,27.57775,81.34,18.83,83.4911043166,137.47,106.96464,11.55177,107.5866051164,26.47464,7.72177,27.57775,80.49,3.83,80.5810709782,138.17
2022-01-18 18:30:00,100.5344,7.51795,100.8151038067,23.6844,6.90795,24.67125,76.85,0.61,76.8524209118,138.02,99.9644,11.47795,100.6211936103,23.6844,6.90795,24.67125,76.28,4.57,76.4167736822,138.75,108.1244,27.42795,111.5489951392,23.6844,6.90795,24.67125,84.44,20.52,86.8975488722,137.98,107.1944,10.64795,107.7219486946,23.6844,6.90795,24.67125,83.51,3.74,83.5937061028,138.4
2022-01-18 19:00:00,99.3544,5.65045,99.5149455336,19.0644,5.56045,19.85875,80.29,0.09,80.2900504421,137.78,98.7444,9.44045,99.1946501963,19.0644,5.56045,19.85875,79.68,3.88,79.7744119377,138.33,107.3144,25.27045,110.2496081198,19.0644,5.56045,19.85875,88.25,19.71,90.4242589132,137.74,106.3044,8.55045,106.647717531,19.0644,5.56045,19.85875,87.24,2.99,87.2912234993,137.99
2022-01-18 19:30:00,96.44792,6.38856,96.6592725567,15.45792,4.50856,16.102,80.99,1.88,81.0118170392,137.64,95.88792,8.71856,96.2834694556,15.45792,4.50856,16.102,80.43,4.21,80.5401080208,138.19,104.46792,22.06856,106.77344075,15.45792,4.50856,16.102,89.01,17.56,90.7255956167,137.61,103.50792,7.84856,103.8050547748,15.45792,4.50856,16.102,88.05,3.34,88.113325326,137.86
2022-01-18 20:00:00,95.70048,4.73389,95.8174910273,6.39048,1.86389,6.65675,89.31,2.87,89.3561021979,137.06,95.07048,3.12389,95.1217895971,6.39048,1.86389,6.65675,88.68,1.26,88.6889508338,137.86,104.60048,18.33389,106.1950655104,6.39048,1.86389,6.65675,98.21,16.47,99.5814490756,137.03,103.43048,2.16389,103.4531131139,6.39048,1.86389,6.65675,97.04,0.30000000000000004,97.0404637252,137.52
2022-01-18 20:30:00,94.70856,4.07083,94.7960072691,5.72856,1.67083,5.96725,88.98,2.4,89.0123609394,136.62,94.06856,3.42083,94.1307391789,5.72856,1.67083,5.96725,88.34,1.75,88.3573318972,137.19,103.61856,18.59083,105.2730969268,5.72856,1.67083,5.96725,97.89,16.92,99.3415245504,136.58,102.40856,2.35083,102.4355385741,5.72856,1.67083,5.96725,96.68,0.68,96.6823913647,136.85
2022-01-18 21:00:00,90.0324,3.6907,90.1080147171,5.5224,1.6107,5.7525,84.51,2.08,84.5355930955,136.62,89.4524,5.9107,89.6474664464,5.5224,1.6107,5.7525,83.93,4.3,84.0400791289,137.19,98.4424,19.0107,100.261222974,5.5224,1.6107,5.7525,92.92,17.4,94.5351067065,136.58,97.4124,5.0307,97.5422145343,5.5224,1.6107,5.7525,91.89,3.42,91.9536214621,136.85
2022-01-18 21:30:00,86.8768,3.12865,86.9331169869,4.0068,1.16865,4.17375,82.87,1.96,82.8931752317,137.36,86.3268,6.76865,86.5917491512,4.0068,1.16865,4.17375,82.32,5.6,82.5102563322,138.31,95.1368,18.73865,96.9646725259,4.0068,1.16865,4.17375,91.13,17.57,92.8083067403,137.32,94.1368,6.01865,94.3290054122,4.0068,1.16865,4.17375,90.13,4.85,90.260397739,137.97
2022-01-18 22:00:00,82.3232,2.31135,82.3556409547,4.6332,1.35135,4.82625,77.69,0.96,77.6959310389,137.36,81.7332,7.71135,82.0961686138,4.6332,1.35135,4.82625,77.1,6.36,77.361874331,138.31,90.0232,21.74135,92.6113537211,4.6332,1.35135,4.82625,85.39,20.39,87.790684016,137.32,89.0632,7.02135,89.3395374404,4.6332,1.35135,4.82625,84.43,5.67,84.6201737176,137.97
2022-01-18 22:30:00,76.87432,6.56626,77.1542406213,5.6443200000000004,1.64626,5.8795,71.23,4.92,71.3997149854,138.38,75.44432,15.33626,76.987312533,5.6443200000000004,1.64626,5.8795,69.8,13.69,71.1298537887,139.15,83.91432,17.18626,85.6561768575,5.6443200000000004,1.64626,5.8795,78.27,15.54,79.7977725253,138.33,82.15432,40.85626,91.7527453314,5.6443200000000004,1.64626,5.8795,76.51,39.21,85.9721129204,138.8
2022-01-18 23:00:00,73.68664,6.45402,73.96874535,5.15664,1.5040200000000001,5.3715,68.53,4.95,68.7085394984,137.31,72.00664,17.48402,74.0989012027,5.15664,1.5040200000000001,5.3715,66.85,15.98,68.7334190914,136.66,80.45664,15.54402,81.9444170023,5.15664,1.5040200000000001,5.3715,75.3,14.04,76.5977258148,137.27,78.44664,49.06402,92.5265009921,5.15664,1.5040200000000001,5.3715,73.29,47.56,87.3692033843,136.32
2022-01-18 23:30:00,69.6424,5.50445,69.8595938119,5.1924,1.51445,5.40875,64.45,3.99,64.5733892559,137.34,68.0424,16.65445,70.0509736018,5.1924,1.51445,5.40875,62.85,15.14,64.6478313635,136.17,75.9924,16.72445,77.8110023426,5.1924,1.51445,5.40875,70.8,15.21,72.4153581777,137.31,74.0424,50.45445,89.5987082639,5.1924,1.51445,5.40875,68.85,48.94,84.4715697735,135.83
2022-01-19 00:00:00,67.27408,5.11619,67.468342502,5.40408,1.57619,5.62925,61.87,3.54,61.9711908874,137.34,65.71408,16.98619,67.8739343265,5.40408,1.57619,5.62925,60.31,15.41,62.24760397,136.17,73.33408,17.35619,75.3599669637,5.40408,1.57619,5.62925,67.93,15.78,69.7387503473,137.31,71.44408,50.47619,87.4762957833,5.40408,1.57619,5.62925,66.04,48.9,82.1735456214,135.83
2022-01-19 00:30:00,65.54504,3.28272,65.627193443,5.01504,1.46272,5.224,60.53,1.82,60.5573554575,138.0,64.01504,16.94272,66.2191898712,5.01504,1.46272,5.224,59.0,15.48,60.9969704166,136.55,71.45504,19.23272,73.9981098407,5.01504,1.46272,5.224,66.44,17.77,68.7753335143,137.96,69.60504,50.36272,85.9142896101,5.01504,1.46272,5.224,64.59,48.9,81.0128267622,136.2
2022-01-19 01:00:00,65.80632,4.31601,65.947704238,5.02632,1.46601,5.23575,60.78,2.85,60.8467821664,138.0,64.25632,16.37601,66.3102432771,5.02632,1.46601,5.23575,59.23,14.91,61.0778274008,136.55,71.74632,17.98601,73.9664179832,5.02632,1.46601,5.23575,66.72,16.52,68.7347714043,137.96,69.86632,50.83601,86.403718572,5.02632,1.46601,5.23575,64.84,49.37,81.4961502158,136.2
2022-01-19 01:30:00,66.40416,4.48413,66.5553896177,6.01416,1.75413,6.26475,60.39,2.73,60.4516749148,137.48,64.92416,16.30413,66.9400568177,6.01416,1.75413,6.26475,58.91,14.55,60.6802323661,136.21,72.33416,18.59413,74.6858244472,6.01416,1.75413,6.26475,66.32,16.84,68.4246154538,138.29,70.50416,52.22413,87.7393659173,6.01416,1.75413,6.26475,64.49,50.47,81.8912754816,136.76
2022-01-19 02:00:00,63.86208,4.70394,64.0350865811,6.32208,1.84394,6.5855,57.54,2.86,57.6110336654,138.33,62.44208,15.61394,64.3646523882,6.32208,1.84394,6.5855,56.12,13.77,57.7846631902,137.09,69.45208,18.64394,71.9109721465,6.32208,1.84394,6.5855,63.13,16.8,65.3271528539,138.29,67.70208,53.60394,86.3536566675,6.32208,1.84394,6.5855,61.38,51.76,80.2907342101,136.76
2022-01-19 02:30:00,64.7504,5.4297,64.9776572542,5.2104,1.5197,5.4275,59.54,3.91,59.6682469996,138.56,63.2904,14.3297,64.8923341717,5.2104,1.5197,5.4275,58.08,12.81,59.47589848,137.43,70.5804,17.2197,72.6506086158,5.2104,1.5197,5.4275,65.37,15.7,67.2289141665,138.51,68.7704,54.7797,87.9214618182,5.2104,1.5197,5.4275,63.56,53.26,82.9246718414,137.08
2022-01-19 03:00:00,63.04592,5.09256,63.2512624064,4.94592,1.44256,5.152,58.1,3.65,58.2145385621,138.91,61.58592,14.03256,63.164375105,4.94592,1.44256,5.152,56.64,12.59,58.022389644,138.0,68.71592,17.48256,70.9049897088,4.94592,1.44256,5.152,63.77,16.04,65.7563266918,138.87,66.91592,55.14256,86.7089515148,4.94592,1.44256,5.152,61.97,53.7,81.9998225608,137.67
2022-01-19 03:30:00,61.71856,5.05958,61.9256005078,5.75856,1.67958,5.9985,55.96,3.38,56.0619835539,139.06,60.29856,13.97958,61.8978593737,5.75856,1.67958,5.9985,54.54,12.3,55.9097630115,138.16,67.16856,17.95958,69.5281379461,5.75856,1.67958,5.9985,61.41,16.28,63.531303307900004,139.02,65.39856,55.50958,85.7804472001,5.75856,1.67958,5.9985,59.64,53.83,80.3405159306,137.81
2022-01-19 04:00:00,62.33912,5.37766,62.5706409544,6.12912,1.78766,6.3845,56.21,3.59,56.3245257415,138.8,60.92912,14.30766,62.5864745664,6.12912,1.78766,6.3845,54.8,12.52,56.212012951,137.9,67.80912000000001,17.84766,70.1185832904,6.12912,1.78766,6.3845,61.68,16.06,63.7365358331,138.77,66.05912,55.43766,86.2388629415,6.12912,1.78766,6.3845,59.93,53.65,80.4358589188,137.52
2022-01-19 04:30:00,61.89904,4.75597,62.0814819698,5.60904,1.63597,5.8427500000000006,56.29,3.12,56.3764002043,138.43,60.47904,13.63597,61.9972092691,5.60904,1.63597,5.8427500000000006,54.87,12.0,56.1668665674,137.53,67.38904,18.06597,69.7686318066,5.60904,1.63597,5.8427500000000006,61.78,16.43,63.9274064858,138.39,65.62904,55.38597,85.876519283,5.60904,1.63597,5.8427500000000006,60.02,53.75,80.5696152405,137.16
